Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-20 10:00:00,53.1255166459,-54.7609865297,76.2960429157,-10.3944833541,-5.4009865297,11.7139207652,63.52,-49.36,80.4437691807,133.15,-10.3944833541,-5.4009865297,11.7139207652,-10.3944833541,-5.4009865297,11.7139207652,0.0,0.0,0.0,0.0,52.7555166459,-9.7509865297,53.6491032066,-10.3944833541,-5.4009865297,11.7139207652,63.15,-4.35,63.2996445488,133.27,60.8155166459,-2.4409865297,60.864484555,-10.3944833541,-5.4009865297,11.7139207652,71.21,2.96,71.2714928986,132.76,51.5655166459,-7.7209865297,52.1403504011,-10.3944833541,-5.4009865297,11.7139207652,61.96,-2.32,62.0034192606,133.27,58.7655166459,-22.0409865297,62.762975024,-10.3944833541,-5.4009865297,11.7139207652,69.16,-16.64,71.1336432358,0.0
2021-11-20 10:30:00,54.4349666458,-54.4002659498,76.958134912,-10.4350333542,-5.3902659498,11.7449941725,64.87,-49.01,81.3025030365,133.15,-10.4350333542,-5.3902659498,11.7449941725,-10.4350333542,-5.3902659498,11.7449941725,0.0,0.0,0.0,0.0,54.0349666458,-9.3302659498,54.8345829118,-10.4350333542,-5.3902659498,11.7449941725,64.47,-3.94,64.5902817768,133.27,62.2549666458,-2.0102659498,62.2874147903,-10.4350333542,-5.3902659498,11.7449941725,72.69,3.38,72.7685405928,132.76,52.8049666458,-7.3102659498,53.3085780219,-10.4350333542,-5.3902659498,11.7449941725,63.24,-1.92,63.2691393967,133.27,60.1249666458,-20.8702659498,63.6441640292,-10.4350333542,-5.3902659498,11.7449941725,70.56,-15.48,72.2381062875,0.0
2021-11-20 11:00:00,55.1361833131,-53.9829240546,77.16316997,-10.1038166869,-5.3229240546,11.4201852933,65.24,-48.66,81.3882866265,133.33,-10.1038166869,-5.3229240546,11.4201852933,-10.1038166869,-5.3229240546,11.4201852933,0.0,0.0,0.0,0.0,54.7161833131,-9.0029240546,55.4519013009,-10.1038166869,-5.3229240546,11.4201852933,64.82,-3.68,64.924377548,133.44,62.8861833131,-1.6929240546000002,62.9089663208,-10.1038166869,-5.3229240546,11.4201852933,72.99,3.63,73.0802093593,132.92,53.4561833131,-6.9629240546,53.907753114,-10.1038166869,-5.3229240546,11.4201852933,63.56,-1.6400000000000001,63.5811544406,133.44,60.7761833131,-21.0029240546,64.3029336574,-10.1038166869,-5.3229240546,11.4201852933,70.88,-15.68,72.5936415948,0.0
2021-11-20 11:30:00,55.6780166537,-53.6509144172,77.3205157529,-9.8719833463,-5.2309144172,11.1722209444,65.55,-48.42,81.4941648218,133.29,-9.8719833463,-5.2309144172,11.1722209444,-9.8719833463,-5.2309144172,11.1722209444,0.0,0.0,0.0,0.0,55.2580166537,-8.5609144172,55.9172393825,-9.8719833463,-5.2309144172,11.1722209444,65.13,-3.33,65.215073411,133.42,63.3180166537,-1.2609144172,63.3305703285,-9.8719833463,-5.2309144172,11.1722209444,73.19,3.9699999999999998,73.2975920478,132.9,54.0480166537,-6.4709144172,54.4340044237,-9.8719833463,-5.2309144172,11.1722209444,63.92,-1.24,63.932026403,133.42,61.2080166537,-20.1109144172,64.427247197,-9.8719833463,-5.2309144172,11.1722209444,71.08,-14.88,72.6208014277,0.0
2021-11-20 12:00:00,55.9566000005,-53.7531161729,77.592129639,-9.7333999995,-5.2131161729,11.0415422737,65.69,-48.54,81.6780735571,133.29,-9.7333999995,-5.2131161729,11.0415422737,-9.7333999995,-5.2131161729,11.0415422737,0.0,0.0,0.0,0.0,55.5366000005,-8.6731161729,56.2097579052,-9.7333999995,-5.2131161729,11.0415422737,65.27,-3.46,65.3616439512,133.42,63.6066000005,-1.3631161729,63.6212044002,-9.7333999995,-5.2131161729,11.0415422737,73.34,3.85,73.4409837897,132.9,54.3066000005,-6.6531161729,54.7126197365,-9.7333999995,-5.2131161729,11.0415422737,64.04,-1.44,64.0561878354,133.42,61.4666000005,-21.1331161729,64.9980885473,-9.7333999995,-5.2131161729,11.0415422737,71.2,-15.92,72.9581140107,0.0
2021-11-20 12:30:00,56.2746666804,-53.6153259737,77.7267089825,-9.3153333196,-5.3153259737,10.7251165524,65.59,-48.3,81.4551293658,133.4,-9.3153333196,-5.3153259737,10.7251165524,-9.3153333196,-5.3153259737,10.7251165524,0.0,0.0,0.0,0.0,55.8546666804,-8.4953259737,56.4970295978,-9.3153333196,-5.3153259737,10.7251165524,65.17,-3.18,65.2475386509,133.51,64.6946666804,-1.1153259737,64.7042799892,-9.3153333196,-5.3153259737,10.7251165524,74.01,4.2,74.1290772909,132.98,54.6446666804,-6.4353259737,55.0222956355,-9.3153333196,-5.3153259737,10.7251165524,63.96,-1.12,63.9698053772,133.51,62.6046666804,-20.2753259737,65.8060265743,-9.3153333196,-5.3153259737,10.7251165524,71.92,-14.96,73.4594309806,0.0
2021-11-20 13:00:00,55.9053000142,-54.0621634587,77.7696604565,-8.8646999858,-5.3621634586999996,10.3602945323,64.77,-48.7,81.0360592576,133.4,-8.8646999858,-5.3621634586999996,10.3602945323,-8.8646999858,-5.3621634586999996,10.3602945323,0.0,0.0,0.0,0.0,55.5053000142,-8.962163458700001,56.224182551,-8.8646999858,-5.3621634586999996,10.3602945323,64.37,-3.6,64.4705894187,133.51,64.8853000142,-1.6021634587,64.9050775031,-8.8646999858,-5.3621634586999996,10.3602945323,73.75,3.76,73.8457859326,132.98,54.2553000142,-6.8821634587,54.6900516868,-8.8646999858,-5.3621634586999996,10.3602945323,63.12,-1.52,63.1382989951,133.51,62.7753000142,-19.9221634587,65.8606930479,-8.8646999858,-5.3621634586999996,10.3602945323,71.64,-14.56,73.1046045061,0.0
2021-11-20 13:30:00,58.2846833411,-53.8977198896,79.385568723,-10.0853166589,-5.3177198896,11.4013927629,68.37,-48.58,83.8717670018,133.4,-10.0853166589,-5.3177198896,11.4013927629,-10.0853166589,-5.3177198896,11.4013927629,0.0,0.0,0.0,0.0,57.8046833411,-8.7377198896,58.4613476156,-10.0853166589,-5.3177198896,11.4013927629,67.89,-3.42,67.9760877074,133.51,64.8846833411,-1.7377198896000001,64.9079486865,-10.0853166589,-5.3177198896,11.4013927629,74.97,3.58,75.0554281848,132.98,56.5946833411,-6.6377198896,56.982607064,-10.0853166589,-5.3177198896,11.4013927629,66.68,-1.32,66.6930641071,133.51,62.7546833411,-18.9577198896,65.5556666098,-10.0853166589,-5.3177198896,11.4013927629,72.84,-13.64,74.1061077105,0.0
2021-11-20 14:00:00,58.7743833677,-54.1106742379,79.8898817544,-10.1856166323,-5.2706742379,11.4685131164,68.96,-48.84,84.5034153156,133.4,-10.1856166323,-5.2706742379,11.4685131164,-10.1856166323,-5.2706742379,11.4685131164,0.0,0.0,0.0,0.0,58.2843833677,-8.7806742379,58.9420867006,-10.1856166323,-5.2706742379,11.4685131164,68.47,-3.51,68.5599081096,133.51,64.9543833677,-1.9506742379,64.9836675532,-10.1856166323,-5.2706742379,11.4685131164,75.14,3.32,75.2133099923,132.98,57.0543833677,-6.6706742379,57.443020083,-10.1856166323,-5.2706742379,11.4685131164,67.24,-1.4,67.2545730787,133.51,62.8943833677,-21.7106742379,66.5361318012,-10.1856166323,-5.2706742379,11.4685131164,73.08,-16.44,74.9063415206,0.0
2021-11-20 14:30:00,55.6882167617,-54.8086886101,78.1355862156,-10.0417832383,-5.1486886101,11.2847864406,65.73,-49.66,82.3805104378,133.59,-10.0417832383,-5.1486886101,11.2847864406,-10.0417832383,-5.1486886101,11.2847864406,0.0,0.0,0.0,0.0,55.2782167617,-9.5986886101,56.1054014457,-10.0417832383,-5.1486886101,11.2847864406,65.32,-4.45,65.4714052087,133.71,63.2582167617,-2.7286886101,63.3170413822,-10.0417832383,-5.1486886101,11.2847864406,73.3,2.42,73.3399372784,133.27,54.1182167617,-7.5486886101,54.6421456862,-10.0417832383,-5.1486886101,11.2847864406,64.16,-2.4,64.2048720893,133.71,61.1982167617,-20.7486886101,64.6198871389,-10.0417832383,-5.1486886101,11.2847864406,71.24,-15.6,72.9280302764,0.0
2021-11-20 15:00:00,55.2507000784,-54.2165267865,77.4084726367,-8.9592999216,-4.8565267865,10.1909227999,64.21,-49.36,80.9897135444,133.5,-8.9592999216,-4.8565267865,10.1909227999,-8.9592999216,-4.8565267865,10.1909227999,0.0,0.0,0.0,0.0,54.8707000784,-8.8965267865,55.5872459828,-8.9592999216,-4.8565267865,10.1909227999,63.83,-4.04,63.9577243185,133.63,62.6007000784,-3.2765267865,62.6863882999,-8.9592999216,-4.8565267865,10.1909227999,71.56,1.58,71.5774405801,133.17,53.6807000784,-6.8565267865,54.1168136579,-8.9592999216,-4.8565267865,10.1909227999,62.64,-2.0,62.6719203472,133.63,60.6007000784,-21.3365267865,64.2471184202,-8.9592999216,-4.8565267865,10.1909227999,69.56,-16.48,71.4855509876,0.0
2021-11-20 15:30:00,55.2821666886,-54.571666926,77.6800153506,-9.2078333114,-4.941666926,10.4500845115,64.49,-49.63,81.3762680393,133.65,-9.2078333114,-4.941666926,10.4500845115,-9.2078333114,-4.941666926,10.4500845115,0.0,0.0,0.0,0.0,54.8921666886,-9.101666926,55.6416238494,-9.2078333114,-4.941666926,10.4500845115,64.1,-4.16,64.2348472404,133.78,62.8321666886,-3.361666926,62.9220309217,-9.2078333114,-4.941666926,10.4500845115,72.04,1.58,72.0573244022,133.46,53.7121666886,-7.021666926,54.1691854914,-9.2078333114,-4.941666926,10.4500845115,62.92,-2.08,62.9543707776,133.78,60.8321666886,-22.301666926,64.7913331527,-9.2078333114,-4.941666926,10.4500845115,70.04,-17.36,72.159345895,0.0
2021-11-20 16:00:00,55.6762666607,-54.1896733789,77.6940626443,-9.5837333393,-5.0896733789,10.8513925292,65.26,-49.1,81.6680941372,134.05,-9.5837333393,-5.0896733789,10.8513925292,-9.5837333393,-5.0896733789,10.8513925292,0.0,0.0,0.0,0.0,55.2762666607,-8.8496733789,55.9801962738,-9.5837333393,-5.0896733789,10.8513925292,64.86,-3.76,64.9688940956,134.16,63.4962666607,-3.0396733789,63.5689821697,-9.5837333393,-5.0896733789,10.8513925292,73.08,2.05,73.1087470827,133.82,54.0962666607,-6.8096733789,54.5231851431,-9.5837333393,-5.0896733789,10.8513925292,63.68,-1.72,63.7032244082,134.16,61.4562666607,-22.449673378900002,65.4282855246,-9.5837333393,-5.0896733789,10.8513925292,71.04,-17.36,73.1303712557,0.0
2021-11-20 16:30:00,57.6546000151,-53.6426839172,78.7501774013,-9.8553999849,-5.4926839172,11.282663049,67.51,-48.15,82.9217860396,133.69,-9.8553999849,-5.4926839172,11.282663049,-9.8553999849,-5.4926839172,11.282663049,0.0,0.0,0.0,0.0,57.1846000151,-8.4726839172,57.808864818800004,-9.8553999849,-5.4926839172,11.282663049,67.04,-2.98,67.1061994156,133.78,66.6046000151,-2.3926839172,66.6475631925,-9.8553999849,-5.4926839172,11.282663049,76.46,3.1,76.5228175122,133.45,55.9446000151,-6.3726839172,56.3063883689,-9.8553999849,-5.4926839172,11.282663049,65.8,-0.88,65.8058842354,133.78,64.5046000151,-21.612683917200002,68.029049157,-9.8553999849,-5.4926839172,11.282663049,74.36,-16.12,76.0872131176,0.0
2021-11-20 17:00:00,60.4020500251,-52.896214872,80.2895833531,-11.8379499749,-5.896214872,13.2250674639,72.24,-47.0,86.1836272154,133.51,-11.8379499749,-5.896214872,13.2250674639,-11.8379499749,-5.896214872,13.2250674639,0.0,0.0,0.0,0.0,59.792050025099996,-8.276214872,60.3621154269,-11.8379499749,-5.896214872,13.2250674639,71.63,-2.38,71.6695283925,133.61,69.4420500251,-0.6862148720000001,69.4454404733,-11.8379499749,-5.896214872,13.2250674639,81.28,5.21,81.446807795,133.23,58.5220500251,-6.056214872,58.834582328,-11.8379499749,-5.896214872,13.2250674639,70.36,-0.16,70.3601819213,133.61,67.1620500251,-19.016214872,69.802273542,-11.8379499749,-5.896214872,13.2250674639,79.0,-13.12,80.0820479259,0.0
2021-11-20 17:30:00,62.3051333304,-51.5524760021,80.8677155685,-12.8748666696,-6.2724760021,14.3215273961,75.18,-45.28,87.7628098912,132.49,-12.8748666696,-6.2724760021,14.3215273961,-12.8748666696,-6.2724760021,14.3215273961,0.0,0.0,0.0,0.0,61.6251333304,-7.3424760021,62.0610103997,-12.8748666696,-6.2724760021,14.3215273961,74.5,-1.07,74.5076834964,132.6,71.9451333304,-0.6024760021000001,71.9476558844,-12.8748666696,-6.2724760021,14.3215273961,84.82,5.67,85.0093012558,132.05,60.2851333304,-5.1924760021,60.5083391583,-12.8748666696,-6.2724760021,14.3215273961,73.16,1.08,73.1679711349,132.6,69.5251333304,-21.4724760021,72.7654546489,-12.8748666696,-6.2724760021,14.3215273961,82.4,-15.2,83.7902142258,0.0
2021-11-20 18:00:00,62.453316748,-51.7979604043,81.1384340179,-13.076683252,-6.3179604043,14.522956604800001,75.53,-45.48,88.1658170722,131.96,-13.076683252,-6.3179604043,14.522956604800001,-13.076683252,-6.3179604043,14.522956604800001,0.0,0.0,0.0,0.0,61.783316748,-7.6579604043,62.2561048086,-13.076683252,-6.3179604043,14.522956604800001,74.86,-1.34,74.8719920932,132.09,72.103316748,-0.2279604043,72.1036771046,-13.076683252,-6.3179604043,14.522956604800001,85.18,6.09,85.3974267762,131.59,60.443316748,-5.4379604043,60.6874447712,-13.076683252,-6.3179604043,14.522956604800001,73.52,0.88,73.5252664055,132.09,69.723316748,-20.1579604043,72.5788141678,-13.076683252,-6.3179604043,14.522956604800001,82.8,-13.84,83.9487081497,0.0
2021-11-20 18:30:00,61.6353667915,-52.544189354,80.9926556819,-12.2846332085,-6.214189354,13.766930027899999,73.92,-46.33,87.2389551749,132.35,-12.2846332085,-6.214189354,13.766930027899999,-12.2846332085,-6.214189354,13.766930027899999,0.0,0.0,0.0,0.0,61.0053667915,-8.094189354,61.5399925144,-12.2846332085,-6.214189354,13.766930027899999,73.29,-1.88,73.3141084649,132.46,71.4453667915,-0.574189354,71.4476740657,-12.2846332085,-6.214189354,13.766930027899999,83.73,5.64,83.919738441,131.89,59.7153667915,-5.974189354,60.0134649015,-12.2846332085,-6.214189354,13.766930027899999,72.0,0.24,72.0003999989,132.46,69.0753667915,-21.294189354,72.2831155778,-12.2846332085,-6.214189354,13.766930027899999,81.36,-15.08,82.7457310077,0.0
2021-11-20 19:00:00,60.3175335145,-53.2152541127,80.4367336455,-11.7024664855,-5.9252541127,13.1170255067,72.02,-47.29,86.1581365862,132.35,-11.7024664855,-5.9252541127,13.1170255067,-11.7024664855,-5.9252541127,13.1170255067,0.0,0.0,0.0,0.0,59.7375335145,-8.6352541127,60.3584337437,-11.7024664855,-5.9252541127,13.1170255067,71.44,-2.71,71.4913819981,132.46,69.1775335145,-1.3252541127,69.1902264891,-11.7024664855,-5.9252541127,13.1170255067,80.88,4.6,81.0107054654,131.89,58.4575335145,-6.4852541127,58.8161690822,-11.7024664855,-5.9252541127,13.1170255067,70.16,-0.56,70.1622348561,132.46,66.8975335145,-18.3252541127,69.3620568367,-11.7024664855,-5.9252541127,13.1170255067,78.6,-12.4,79.5721056652,0.0
2021-11-20 19:30:00,58.2755335364,-54.8101298957,80.0011759172,-10.5344664636,-5.5601298957,11.9117600769,68.81,-49.25,84.6190203205,132.48,-10.5344664636,-5.5601298957,11.9117600769,-10.5344664636,-5.5601298957,11.9117600769,0.0,0.0,0.0,0.0,57.7955335364,-9.6901298957,58.6022381327,-10.5344664636,-5.5601298957,11.9117600769,68.33,-4.13,68.4546988891,132.6,66.4955335364,-1.6301298957,66.5155117531,-10.5344664636,-5.5601298957,11.9117600769,77.03,3.93,77.1301873458,132.07,56.6255335364,-7.5601298957,57.1279844938,-10.5344664636,-5.5601298957,11.9117600769,67.16,-2.0,67.1897730313,132.6,64.3455335364,-20.7201298957,67.5993451816,-10.5344664636,-5.5601298957,11.9117600769,74.88,-15.16,76.3992146556,0.0
2021-11-20 20:00:00,56.2837667946,-55.5634684806,79.0895785435,-9.7462332054,-5.2934684806,11.0909814827,66.03,-50.27,82.9881545764,133.28,-9.7462332054,-5.2934684806,11.0909814827,-9.7462332054,-5.2934684806,11.0909814827,0.0,0.0,0.0,0.0,55.8637667946,-10.3334684806,56.8114514101,-9.7462332054,-5.2934684806,11.0909814827,65.61,-5.04,65.8032955102,133.4,64.1837667946,-2.7934684806,64.2445280635,-9.7462332054,-5.2934684806,11.0909814827,73.93,2.5,73.9722576376,132.82,54.6937667946,-8.2534684806,55.3129990883,-9.7462332054,-5.2934684806,11.0909814827,64.44,-2.96,64.5079467973,133.4,62.0937667946,-20.8534684806,65.5019314404,-9.7462332054,-5.2934684806,11.0909814827,71.84,-15.56,73.5057766437,0.0
2021-11-20 20:30:00,54.1145667685,-56.503028054,78.2366826739,-9.0054332315,-5.063028054,10.3311219508,63.12,-51.44,81.4260891852,133.31,-9.0054332315,-5.063028054,10.3311219508,-9.0054332315,-5.063028054,10.3311219508,0.0,0.0,0.0,0.0,53.7845667685,-11.363028054,54.9717930309,-9.0054332315,-5.063028054,10.3311219508,62.79,-6.3,63.1052620627,133.41,61.7845667685,-3.153028054,61.8649680893,-9.0054332315,-5.063028054,10.3311219508,70.79,1.9100000000000001,70.8157623697,132.85,52.6345667685,-9.343028054,53.457364246,-9.0054332315,-5.063028054,10.3311219508,61.64,-4.28,61.7884131533,133.41,59.7545667685,-21.743028054,63.5874792601,-9.0054332315,-5.063028054,10.3311219508,68.76,-16.68,70.7542224888,0.0
2021-11-20 21:00:00,52.058566744,-57.0930679861,77.2639164391,-8.091433256,-4.7530679861,9.3841860285,60.15,-52.34,79.7339206361,133.31,-8.091433256,-4.7530679861,9.3841860285,-8.091433256,-4.7530679861,9.3841860285,0.0,0.0,0.0,0.0,51.798566744,-11.8330679861,53.1329748339,-8.091433256,-4.7530679861,9.3841860285,59.89,-7.08,60.3070352447,133.41,59.228566744,-4.2930679861,59.3839502836,-8.091433256,-4.7530679861,9.3841860285,67.32,0.46,67.32157158,132.85,50.668566744,-9.8730679861,51.6215180651,-8.091433256,-4.7530679861,9.3841860285,58.76,-5.12,58.9826415143,133.41,57.308566744,-21.8730679861,61.3408748338,-8.091433256,-4.7530679861,9.3841860285,65.4,-17.12,67.6036567058,0.0
2021-11-20 21:30:00,49.9688500406,-57.6094249867,76.2609455861,-7.4711499594,-4.4894249867,8.7162502504,57.44,-53.12,78.2373823693,133.51,-7.4711499594,-4.4894249867,8.7162502504,-7.4711499594,-4.4894249867,8.7162502504,0.0,0.0,0.0,0.0,49.7788500406,-12.2994249867,51.2758204846,-7.4711499594,-4.4894249867,8.7162502504,57.25,-7.8100000000000005,57.7802613355,133.64,56.8488500406,-5.7594249867,57.1398523547,-7.4711499594,-4.4894249867,8.7162502504,64.32,-1.27,64.332536869,133.15,48.6488500406,-10.3694249867,49.7416886005,-7.4711499594,-4.4894249867,8.7162502504,56.12,-5.88,56.4271991153,133.64,55.0088500406,-23.5294249867,59.8298205162,-7.4711499594,-4.4894249867,8.7162502504,62.48,-19.04,65.316705367,0.0
2021-11-20 22:00:00,47.9500333507,-58.0703296398,75.308491439,-6.6999666493,-4.2703296398,7.9451411778,54.65,-53.8,76.6880857761,133.51,-6.6999666493,-4.2703296398,7.9451411778,-6.6999666493,-4.2703296398,7.9451411778,0.0,0.0,0.0,0.0,47.8300333507,-12.5703296398,49.4542746139,-6.6999666493,-4.2703296398,7.9451411778,54.53,-8.3,55.158053809,133.64,54.4700333507,-6.2303296398,54.8251907489,-6.6999666493,-4.2703296398,7.9451411778,61.17,-1.96,61.201392958,133.32,46.7400333507,-10.6703296398,47.9425348959,-6.6999666493,-4.2703296398,7.9451411778,53.44,-6.4,53.8218691612,133.64,52.7000333507,-24.6703296398,58.1886473438,-6.6999666493,-4.2703296398,7.9451411778,59.4,-20.4,62.8054137794,0.0
2021-11-20 22:30:00,45.441616683,-59.2608499725,74.6779007888,-6.028383317,-4.0108499725,7.2407404952,51.47,-55.25,75.5097569854,134.34,-6.028383317,-4.0108499725,7.2407404952,-6.028383317,-4.0108499725,7.2407404952,0.0,0.0,0.0,0.0,45.421616683,-13.4708499725,47.3770731586,-6.028383317,-4.0108499725,7.2407404952,51.45,-9.46,52.3124660095,134.46,51.571616683,-7.0008499725,52.0446303439,-6.028383317,-4.0108499725,7.2407404952,57.6,-2.99,57.677552826,134.14,44.331616683,-11.6108499725,45.8268924848,-6.028383317,-4.0108499725,7.2407404952,50.36,-7.6,50.9302424891,134.46,49.891616683,-24.1308499725,55.420856504,-6.028383317,-4.0108499725,7.2407404952,55.92,-20.12,59.4294607076,0.0
2021-11-20 23:00:00,43.2844833593,-60.0931797372,74.0590085716,-4.9755166407,-3.7031797372,6.2023629374,48.26,-56.39,74.2216929206,134.34,-4.9755166407,-3.7031797372,6.2023629374,-4.9755166407,-3.7031797372,6.2023629374,0.0,0.0,0.0,0.0,43.3344833593,-14.1431797372,45.5840649909,-4.9755166407,-3.7031797372,6.2023629374,48.31,-10.44,49.4251929688,134.46,48.9844833593,-6.7731797371999996,49.4505366375,-4.9755166407,-3.7031797372,6.2023629374,53.96,-3.07,54.0472617253,134.14,42.3044833593,-12.3431797372,44.0683945513,-4.9755166407,-3.7031797372,6.2023629374,47.28,-8.64,48.0629587104,134.46,47.3444833593,-24.1431797372,53.1450207676,-4.9755166407,-3.7031797372,6.2023629374,52.32,-20.44,56.1709533478,0.0
2021-11-20 23:30:00,41.9660834141,-60.3021548267,73.4676938107,-4.1739165859,-3.4221548267,5.3974737909,46.14,-56.88,73.2409311792,134.65,-4.1739165859,-3.4221548267,5.3974737909,-4.1739165859,-3.4221548267,5.3974737909,0.0,0.0,0.0,0.0,42.0860834141,-14.2721548267,44.4402162521,-4.1739165859,-3.4221548267,5.3974737909,46.26,-10.85,47.515366988,134.78,47.1260834141,-6.9821548267,47.6405103245,-4.1739165859,-3.4221548267,5.3974737909,51.3,-3.56,51.4233760074,134.38,40.9860834141,-12.5421548267,42.8621590838,-4.1739165859,-3.4221548267,5.3974737909,45.16,-9.12,46.0716832773,134.78,45.5460834141,-25.5021548267,52.1996706423,-4.1739165859,-3.4221548267,5.3974737909,49.72,-22.08,54.4022499535,0.0
2021-11-21 00:00:00,40.6678501652,-60.2348048863,72.6780968157,-3.5121498347999998,-3.2348048863,4.7748465017,44.18,-57.0,72.1170742612,134.75,-3.5121498347999998,-3.2348048863,4.7748465017,-3.5121498347999998,-3.2348048863,4.7748465017,0.0,0.0,0.0,0.0,40.8378501652,-14.7648048863,43.4249866948,-3.5121498347999998,-3.2348048863,4.7748465017,44.35,-11.53,45.8242664971,134.88,45.3478501652,-7.6948048863,45.9960600144,-3.5121498347999998,-3.2348048863,4.7748465017,48.86,-4.46,49.0631348367,134.5,39.7278501652,-13.0348048863,41.8115799411,-3.5121498347999998,-3.2348048863,4.7748465017,43.24,-9.8,44.3366394757,134.88,43.8078501652,-24.3548048863,50.1226920381,-3.5121498347999998,-3.2348048863,4.7748465017,47.32,-21.12,51.8192705468,0.0
2021-11-21 00:30:00,42.5152836142,-58.8524510283,72.6027570608,-3.6347163858,-3.3124510283,4.9176717072,46.15,-55.54,72.2115925596,133.01,-3.6347163858,-3.3124510283,4.9176717072,-3.6347163858,-3.3124510283,4.9176717072,0.0,0.0,0.0,0.0,42.6152836142,-13.9924510283,44.8536629864,-3.6347163858,-3.3124510283,4.9176717072,46.25,-10.68,47.4670928118,133.13,47.3852836142,-8.2024510283,48.089970951,-3.6347163858,-3.3124510283,4.9176717072,51.02,-4.89,51.2538047368,132.9,41.4852836142,-12.2324510283,43.2511458196,-3.6347163858,-3.3124510283,4.9176717072,45.12,-8.92,45.9932690728,133.13,45.7652836142,-23.0324510283,51.2343145231,-3.6347163858,-3.3124510283,4.9176717072,49.4,-19.72,53.1905856332,0.0
2021-11-21 01:00:00,42.0037668671,-59.0664143226,72.478670876,-4.8962331329,-3.6964143226,6.1348657472,46.9,-55.37,72.5633991762,133.01,-4.8962331329,-3.6964143226,6.1348657472,-4.8962331329,-3.6964143226,6.1348657472,0.0,0.0,0.0,0.0,42.0737668671,-14.1164143226,44.3787675777,-4.8962331329,-3.6964143226,6.1348657472,46.97,-10.42,48.1119247173,133.13,47.9037668671,-8.2564143226,48.6100736218,-4.8962331329,-3.6964143226,6.1348657472,52.8,-4.5600000000000005,52.9965432835,132.9,40.9437668671,-12.3764143226,42.7734459303,-4.8962331329,-3.6964143226,6.1348657472,45.84,-8.68,46.6545603344,133.13,46.2637668671,-25.0164143226,52.594268797,-4.8962331329,-3.6964143226,6.1348657472,51.16,-21.32,55.42461547,0.0
2021-11-21 01:30:00,40.2137667373,-59.5103934976,71.8236309959,-4.8662332627,-3.6703934976,6.0952452448,45.08,-55.84,71.7656742461,133.1,-4.8662332627,-3.6703934976,6.0952452448,-4.8662332627,-3.6703934976,6.0952452448,0.0,0.0,0.0,0.0,40.3437667373,-14.4603934976,42.8570005326,-4.8662332627,-3.6703934976,6.0952452448,45.21,-10.79,46.479761187,133.21,46.1437667373,-8.5803934976,46.9347457783,-4.8662332627,-3.6703934976,6.0952452448,51.01,-4.91,51.2457627517,132.9,39.2137667373,-12.7503934976,41.2345975616,-4.8662332627,-3.6703934976,6.0952452448,44.08,-9.08,45.0054752225,133.21,44.5737667373,-25.5903934976,51.3973629723,-4.8662332627,-3.6703934976,6.0952452448,49.44,-21.92,54.0814200997,0.0
2021-11-21 02:00:00,38.9257667005,-60.6096488662,72.0329428033,-4.6542332994999995,-3.5596488662,5.8594357797,43.58,-57.05,71.7907995498,133.25,-4.6542332994999995,-3.5596488662,5.8594357797,-4.6542332994999995,-3.5596488662,5.8594357797,0.0,0.0,0.0,0.0,39.0957667005,-14.8596488662,41.8244920869,-4.6542332994999995,-3.5596488662,5.8594357797,43.75,-11.3,45.1857554988,133.37,44.3957667005,-8.5896488662,45.2190907535,-4.6542332994999995,-3.5596488662,5.8594357797,49.05,-5.03,49.3072347633,133.12,37.9857667005,-13.1596488662,40.2006819607,-4.6542332994999995,-3.5596488662,5.8594357797,42.64,-9.6,43.7073174652,133.37,42.865766700500004,-27.0796488662,50.7028730699,-4.6542332994999995,-3.5596488662,5.8594357797,47.52,-23.52,53.0220784202,0.0
2021-11-21 02:30:00,37.8700500706,-61.4358858191,72.1699990212,-4.2799499294,-3.4458858191,5.4947338859,42.15,-57.99,71.6900453341,134.41,-4.2799499294,-3.4458858191,5.4947338859,-4.2799499294,-3.4458858191,5.4947338859,0.0,0.0,0.0,0.0,38.0900500706,-15.2558858191,41.0316215437,-4.2799499294,-3.4458858191,5.4947338859,42.37,-11.81,43.9851452197,134.52,43.1500500706,-7.9258858191,43.8719327943,-4.2799499294,-3.4458858191,5.4947338859,47.43,-4.48,47.641109349,134.24,37.0400500706,-13.5658858191,39.4461476863,-4.2799499294,-3.4458858191,5.4947338859,41.32,-10.12,42.5412364653,134.52,41.6400500706,-25.7658858191,48.9670771225,-4.2799499294,-3.4458858191,5.4947338859,45.92,-22.32,51.0571131185,0.0
2021-11-21 03:00:00,36.7155001061,-61.3229554384,71.4740009496,-3.6844998939,-3.3329554384,4.968312734,40.4,-57.99,70.6753146438,135.09,-3.6844998939,-3.3329554384,4.968312734,-3.6844998939,-3.3329554384,4.968312734,0.0,0.0,0.0,0.0,36.9755001061,-14.7629554384,39.8137220236,-3.6844998939,-3.3329554384,4.968312734,40.66,-11.43,42.2360095179,135.21,41.9355001061,-8.8229554384,42.853596253,-3.6844998939,-3.3329554384,4.968312734,45.62,-5.49,45.9491512435,134.82,35.9155001061,-13.0929554384,38.2275899055,-3.6844998939,-3.3329554384,4.968312734,39.6,-9.76,40.7850168567,135.21,40.5555001061,-23.4129554384,46.8285710995,-3.6844998939,-3.3329554384,4.968312734,44.24,-20.08,48.5837833027,0.0
2021-11-21 03:30:00,35.930350036,-61.322162746,71.0731855031,-3.569649964,-3.152162746,4.7621981104,39.5,-58.17,70.3135755029,135.7,-3.569649964,-3.152162746,4.7621981104,-3.569649964,-3.152162746,4.7621981104,0.0,0.0,0.0,0.0,36.220350036,-14.872162746,39.154756818,-3.569649964,-3.152162746,4.7621981104,39.79,-11.72,41.4801458532,135.82,40.680350036,-9.952162746,41.8800241449,-3.569649964,-3.152162746,4.7621981104,44.25,-6.8,44.7694371195,135.59,35.150350036,-13.232162746,37.558450961,-3.569649964,-3.152162746,4.7621981104,38.72,-10.08,40.0105586064,135.82,39.270350036,-27.592162746,47.9946646717,-3.569649964,-3.152162746,4.7621981104,42.84,-24.44,49.3211840896,0.0
2021-11-21 04:00:00,34.8988333784,-61.1163420424,70.3785182838,-3.0311666216,-3.0063420424,4.2691994055,37.93,-58.11,69.3934939313,135.59,-3.0311666216,-3.0063420424,4.2691994055,-3.0311666216,-3.0063420424,4.2691994055,0.0,0.0,0.0,0.0,35.2188333784,-14.8763420424,38.2318162935,-3.0311666216,-3.0063420424,4.2691994055,38.25,-11.87,40.049461919,135.7,39.4388333784,-10.1263420424,40.7181087652,-3.0311666216,-3.0063420424,4.2691994055,42.47,-7.12,43.0626903479,135.59,34.1288333784,-13.2863420424,36.6238194709,-3.0311666216,-3.0063420424,4.2691994055,37.16,-10.28,38.5557259042,135.7,38.0888333784,-27.1663420424,46.7842854824,-3.0311666216,-3.0063420424,4.2691994055,41.12,-24.16,47.6923473945,0.0
2021-11-21 04:30:00,34.3663334395,-61.1965422059,70.185907788,-2.6736665605,-3.0165422059,4.0308832477,37.04,-58.18,68.9700949688,135.23,-2.6736665605,-3.0165422059,4.0308832477,-2.6736665605,-3.0165422059,4.0308832477,0.0,0.0,0.0,0.0,34.6963334395,-14.7865422059,37.715744518,-2.6736665605,-3.0165422059,4.0308832477,37.37,-11.77,39.1797115865,135.36,38.9763334395,-9.9465422059,40.2254679306,-2.6736665605,-3.0165422059,4.0308832477,41.65,-6.93,42.2225934779,135.22,33.6463334395,-13.1765422059,36.1344298201,-2.6736665605,-3.0165422059,4.0308832477,36.32,-10.16,37.7142943723,135.36,37.6463334395,-27.2165422059,46.4541342733,-2.6736665605,-3.0165422059,4.0308832477,40.32,-24.2,47.0249125464,0.0
2021-11-21 05:00:00,34.2567501998,-61.07414829,70.0255419372,-2.5932498002,-3.01414829,3.9761834012,36.85,-58.06,68.7668968327,135.44,-2.5932498002,-3.01414829,3.9761834012,-2.5932498002,-3.01414829,3.9761834012,0.0,0.0,0.0,0.0,34.5867501998,-14.70414829,37.5826458132,-2.5932498002,-3.01414829,3.9761834012,37.18,-11.69,38.974459585700004,135.56,38.5367501998,-9.90414829,39.7891099336,-2.5932498002,-3.01414829,3.9761834012,41.13,-6.89,41.7031054,135.41,33.4867501998,-13.09414829,35.9557945036,-2.5932498002,-3.01414829,3.9761834012,36.08,-10.08,37.4616176906,135.56,37.1667501998,-27.25414829,46.0885660379,-2.5932498002,-3.01414829,3.9761834012,39.76,-24.24,46.5664600329,0.0
2021-11-21 05:30:00,35.0154500597,-61.3013700955,70.5970234391,-3.1345499403,-3.1013700955,4.4095237609,38.15,-58.2,69.5892412662,136.09,-3.1345499403,-3.1013700955,4.4095237609,-3.1345499403,-3.1013700955,4.4095237609,0.0,0.0,0.0,0.0,35.3154500597,-14.5313700955,38.1882407263,-3.1345499403,-3.1013700955,4.4095237609,38.45,-11.43,40.1129330765,136.19,39.3754500597,-9.5913700955,40.5267867923,-3.1345499403,-3.1013700955,4.4095237609,42.51,-6.49,43.0025603889,136.0,34.2654500597,-12.9013700955,36.6137463002,-3.1345499403,-3.1013700955,4.4095237609,37.4,-9.8,38.6626434689,136.19,38.0254500597,-27.9813700955,47.2111419546,-3.1345499403,-3.1013700955,4.4095237609,41.16,-24.88,48.0953220178,0.0
2021-11-21 06:00:00,35.5887499981,-61.1740122359,70.7730096821,-3.3612500019000002,-3.1840122359,4.6298958405,38.95,-57.99,69.8565859458,136.09,-3.3612500019000002,-3.1840122359,4.6298958405,-3.3612500019000002,-3.1840122359,4.6298958405,0.0,0.0,0.0,0.0,35.8787499981,-14.5740122359,38.7257864229,-3.3612500019000002,-3.1840122359,4.6298958405,39.24,-11.39,40.8596341149,136.19,39.9487499981,-9.6640122359,41.1010432824,-3.3612500019000002,-3.1840122359,4.6298958405,43.31,-6.48,43.7920826178,136.0,34.8387499981,-12.9440122359,37.1656555733,-3.3612500019000002,-3.1840122359,4.6298958405,38.2,-9.76,39.4271175715,136.19,38.5587499981,-27.9440122359,47.6197965268,-3.3612500019000002,-3.1840122359,4.6298958405,41.92,-24.76,48.6861787369,0.0
2021-11-21 06:30:00,36.3480333473,-60.3012660961,70.4089640671,-3.8119666527,-3.3612660961,5.0822435528,40.16,-56.94,69.677752547,135.88,-3.8119666527,-3.3612660961,5.0822435528,-3.8119666527,-3.3612660961,5.0822435528,0.0,0.0,0.0,0.0,36.5880333473,-14.2312660961,39.2582872642,-3.8119666527,-3.3612660961,5.0822435528,40.4,-10.87,41.8367888347,136.01,41.4280333473,-9.2512660961,42.448414239,-3.8119666527,-3.3612660961,5.0822435528,45.24,-5.89,45.6218116694,135.81,35.5080333473,-12.5612660961,37.6643842128,-3.8119666527,-3.3612660961,5.0822435528,39.32,-9.2,40.3819563667,136.01,39.988033347300004,-22.6412660961,45.9529078668,-3.8119666527,-3.3612660961,5.0822435528,43.8,-19.28,47.8555994634,0.0
2021-11-21 07:00:00,37.8010501207,-59.8893766322,70.8213020469,-4.1989498793,-3.5093766322,5.4723764889,42.0,-56.38,70.3043697077,134.88,-4.1989498793,-3.5093766322,5.4723764889,-4.1989498793,-3.5093766322,5.4723764889,0.0,0.0,0.0,0.0,38.0010501207,-13.8693766322,40.4529284285,-4.1989498793,-3.5093766322,5.4723764889,42.2,-10.36,43.4530735392,134.99,42.8310501207,-8.8393766322,43.733664764,-4.1989498793,-3.5093766322,5.4723764889,47.03,-5.33,47.3310659081,134.77,36.8810501207,-12.1893766322,38.8431816499,-4.1989498793,-3.5093766322,5.4723764889,41.08,-8.68,41.9870075142,134.99,41.3610501207,-26.6693766322,49.2137391085,-4.1989498793,-3.5093766322,5.4723764889,45.56,-23.16,51.1086998465,0.0
2021-11-21 07:30:00,39.0322668788,-59.4690884757,71.1343119868,-5.0077331212,-3.7390884757,6.2496538818,44.04,-55.73,71.0306588735,134.88,-5.0077331212,-3.7390884757,6.2496538818,-5.0077331212,-3.7390884757,6.2496538818,0.0,0.0,0.0,0.0,39.1622668788,-13.6590884757,41.4759429679,-5.0077331212,-3.7390884757,6.2496538818,44.17,-9.92,45.2702474038,134.99,44.4022668788,-8.0090884757,45.1188076326,-5.0077331212,-3.7390884757,6.2496538818,49.41,-4.27,49.594162963,134.77,38.1122668788,-11.9390884757,39.9385367818,-5.0077331212,-3.7390884757,6.2496538818,43.12,-8.2,43.8927602231,134.99,42.8722668788,-26.1790884757,50.2332155127,-5.0077331212,-3.7390884757,6.2496538818,47.88,-22.44,52.8776701453,0.0
2021-11-21 08:00:00,40.8791670104,-59.2232919075,71.9618273797,-5.7308329896,-3.9532919075,6.9621091388,46.61,-55.27,72.2998271091,134.45,-5.7308329896,-3.9532919075,6.9621091388,-5.7308329896,-3.9532919075,6.9621091388,0.0,0.0,0.0,0.0,40.9291670104,-13.5932919075,43.1274193182,-5.7308329896,-3.9532919075,6.9621091388,46.66,-9.64,47.6454111117,134.57,46.5191670104,-7.1432919075,47.0644188174,-5.7308329896,-3.9532919075,6.9621091388,52.25,-3.19,52.3472883729,134.26,39.8291670104,-11.8332919075,41.5498416617,-5.7308329896,-3.9532919075,6.9621091388,45.56,-7.88,46.2364358488,134.57,44.8691670104,-24.7932919075,51.2635296465,-5.7308329896,-3.9532919075,6.9621091388,50.6,-20.84,54.7235378973,0.0
2021-11-21 08:30:00,46.4433004141,-58.2314425015,74.4840993042,-6.1166995859,-4.1814425015,7.409350526,52.56,-54.05,75.3920161556,134.22,-6.1166995859,-4.1814425015,7.409350526,-6.1166995859,-4.1814425015,7.409350526,0.0,0.0,0.0,0.0,46.3533004141,-12.4214425015,47.9887559028,-6.1166995859,-4.1814425015,7.409350526,52.47,-8.24,53.1130727787,134.33,50.8833004141,-6.1914425015,51.2586014371,-6.1166995859,-4.1814425015,7.409350526,57.0,-2.01,57.0354284634,133.91,45.2833004141,-10.5814425015,46.5031635678,-6.1166995859,-4.1814425015,7.409350526,51.4,-6.4,51.7969111048,134.33,49.1633004141,-25.1014425015,55.2006569097,-6.1166995859,-4.1814425015,7.409350526,55.28,-20.92,59.106047068,0.0
2021-11-21 09:00:00,46.0401001752,-57.8989044864,73.972792058,-5.9298998248,-4.2289044864,7.2833608374,51.97,-53.67,74.7084319204,134.55,-5.9298998248,-4.2289044864,7.2833608374,-5.9298998248,-4.2289044864,7.2833608374,0.0,0.0,0.0,0.0,45.9601001752,-11.8089044864,47.452934928,-5.9298998248,-4.2289044864,7.2833608374,51.89,-7.58,52.4407141446,134.66,52.2101001752,-4.9289044864000005,52.4422411777,-5.9298998248,-4.2289044864,7.2833608374,58.14,-0.7000000000000001,58.1442138136,134.25,44.8701001752,-9.9489044864,45.9598367078,-5.9298998248,-4.2289044864,7.2833608374,50.8,-5.72,51.1210172043,134.66,50.4701001752,-24.1089044864,55.9327300176,-5.9298998248,-4.2289044864,7.2833608374,56.4,-19.88,59.8011237353,0.0
2021-11-21 09:30:00,48.2016001614,-56.3577275154,74.1592051523,-5.4183998386,-4.1377275154,6.8176129109,53.62,-52.22,74.8467287194,134.99,-5.4183998386,-4.1377275154,6.8176129109,-5.4183998386,-4.1377275154,6.8176129109,0.0,0.0,0.0,0.0,48.0516001614,-10.8877275154,49.2696548447,-5.4183998386,-4.1377275154,6.8176129109,53.47,-6.75,53.894372619,135.11,54.3616001614,-4.1277275154,54.5180860499,-5.4183998386,-4.1377275154,6.8176129109,59.78,0.01,59.7800008364,134.59,46.9016001614,-8.9777275154,47.7531118257,-5.4183998386,-4.1377275154,6.8176129109,52.32,-4.84,52.5433915921,135.11,52.5016001614,-19.9777275154,56.1740831361,-5.4183998386,-4.1377275154,6.8176129109,57.92,-15.84,60.0469149915,0.0
2021-11-21 10:00:00,49.6144502016,-54.8472871307,73.9582218175,-4.8955497984,-4.0372871307,6.3455571233,54.51,-50.81,74.5184285932,134.17,-4.8955497984,-4.0372871307,6.3455571233,-4.8955497984,-4.0372871307,6.3455571233,0.0,0.0,0.0,0.0,49.4444502016,-9.5772871307,50.3634598149,-4.8955497984,-4.0372871307,6.3455571233,54.34,-5.54,54.6216733541,134.29,55.6644502016,-3.4972871307,55.7742058081,-4.8955497984,-4.0372871307,6.3455571233,60.56,0.54,60.5624074819,133.81,48.2644502016,-7.7172871307,48.877537519,-4.8955497984,-4.0372871307,6.3455571233,53.16,-3.68,53.2872217328,134.29,53.7844502016,-23.7172871307,58.7816024988,-4.8955497984,-4.0372871307,6.3455571233,58.68,-19.68,61.8922030631,0.0
2021-11-21 10:30:00,52.3529504868,-54.1338204949,75.3080470205,-6.3670495132,-4.4638204949,7.7759252128,58.72,-49.67,76.9099947991,134.05,-6.3670495132,-4.4638204949,7.7759252128,-6.3670495132,-4.4638204949,7.7759252128,0.0,0.0,0.0,0.0,52.0829504868,-8.7138204949,52.8068593937,-6.3670495132,-4.4638204949,7.7759252128,58.45,-4.25,58.6043087153,134.16,58.8529504868,-2.9338204949,58.9260306121,-6.3670495132,-4.4638204949,7.7759252128,65.22,1.53,65.23794371380001,133.78,50.8729504868,-6.7838204949000005,51.3232628711,-6.3670495132,-4.4638204949,7.7759252128,57.24,-2.32,57.2869967794,134.16,56.9529504868,-21.5038204949,60.8773592153,-6.3670495132,-4.4638204949,7.7759252128,63.32,-17.04,65.5727382378,0.0
2021-11-21 11:00:00,52.3262169625,-53.4884080794,74.8267517702,-4.5337830375,-4.1984080794,6.1791438754,56.86,-49.29,75.2500079734,134.05,-4.5337830375,-4.1984080794,6.1791438754,-4.5337830375,-4.1984080794,6.1791438754,0.0,0.0,0.0,0.0,52.0762169625,-8.3484080794,52.7411441911,-4.5337830375,-4.1984080794,6.1791438754,56.61,-4.15,56.7619115252,134.16,59.5862169625,-2.0584080794,59.6217602535,-4.5337830375,-4.1984080794,6.1791438754,64.12,2.14,64.1557012276,133.78,50.9062169625,-6.3984080794,51.3067495695,-4.5337830375,-4.1984080794,6.1791438754,55.44,-2.2,55.4836336229,134.16,57.5862169625,-20.9584080794,61.2815408853,-4.5337830375,-4.1984080794,6.1791438754,62.12,-16.76,64.3412154066,0.0
2021-11-21 11:30:00,52.9738005497,-53.3113302892,75.1553157261,-3.4761994503,-3.8013302892,5.1511236237,56.45,-49.51,75.0855685202,133.84,-3.4761994503,-3.8013302892,5.1511236237,-3.4761994503,-3.8013302892,5.1511236237,0.0,0.0,0.0,0.0,52.7438005497,-8.0913302892,53.3608294751,-3.4761994503,-3.8013302892,5.1511236237,56.22,-4.29,56.3834417183,133.95,59.1738005497,-1.3913302892,59.1901551904,-3.4761994503,-3.8013302892,5.1511236237,62.65,2.41,62.6963364161,133.48,51.5238005497,-6.2013302892,51.8956503037,-3.4761994503,-3.8013302892,5.1511236237,55.0,-2.4,55.0523387332,133.95,57.2438005497,-21.6013302892,61.1839045145,-3.4761994503,-3.8013302892,5.1511236237,60.72,-17.8,63.275258988,0.0
2021-11-21 12:00:00,53.4230508294,-52.5865584219,74.9624471757,-2.7069491706,-3.6465584219,4.5414713625,56.13,-48.94,74.4694601834,133.84,-2.7069491706,-3.6465584219,4.5414713625,-2.7069491706,-3.6465584219,4.5414713625,0.0,0.0,0.0,0.0,53.1830508294,-7.6265584219,53.7271001347,-2.7069491706,-3.6465584219,4.5414713625,55.89,-3.98,56.0315313016,133.95,59.2230508294,-1.0265584219,59.2319472222,-2.7069491706,-3.6465584219,4.5414713625,61.93,2.62,61.9853958606,133.48,51.9730508294,-5.7265584219,52.2875844142,-2.7069491706,-3.6465584219,4.5414713625,54.68,-2.08,54.7195467817,133.95,57.2530508294,-19.7665584219,60.5692055513,-2.7069491706,-3.6465584219,4.5414713625,59.96,-16.12,62.0890972716,0.0
2021-11-21 12:30:00,54.9060342367,-52.8450693687,76.2054719307,-3.8539657633,-4.0750693687,5.608853935,58.76,-48.77,76.3626250204,133.36,-3.8539657633,-4.0750693687,5.608853935,-3.8539657633,-4.0750693687,5.608853935,0.0,0.0,0.0,0.0,54.6060342367,-8.0550693687,55.1969484446,-3.8539657633,-4.0750693687,5.608853935,58.46,-3.98,58.5953240455,133.47,60.9760342367,-0.0650693687,60.9760689554,-3.8539657633,-4.0750693687,5.608853935,64.83,4.01,64.9538990362,133.01,53.3860342367,-6.1150693687,53.7351163105,-3.8539657633,-4.0750693687,5.608853935,57.24,-2.04,57.2763406652,133.47,58.9060342367,-19.4750693687,62.0419148352,-3.8539657633,-4.0750693687,5.608853935,62.76,-15.4,64.6218043697,0.0
2021-11-21 13:00:00,55.7901507874,-53.2162624718,77.1006583392,-5.5198492126000005,-4.5362624718,7.1446772176,61.31,-48.68,78.2857490224,133.02,-5.5198492126000005,-4.5362624718,7.1446772176,-5.5198492126000005,-4.5362624718,7.1446772176,0.0,0.0,0.0,0.0,55.4401507874,-8.3462624718,56.0648768533,-5.5198492126000005,-4.5362624718,7.1446772176,60.96,-3.81,61.0789464546,133.12,62.9001507874,-0.0462624718,62.9001678002,-5.5198492126000005,-4.5362624718,7.1446772176,68.42,4.49,68.5671677992,132.52,54.2401507874,-6.3362624718,54.6089935775,-5.5198492126000005,-4.5362624718,7.1446772176,59.76,-1.8,59.787102288,133.12,60.8001507874,-19.9762624718,63.9977296325,-5.5198492126000005,-4.5362624718,7.1446772176,66.32,-15.44,68.0935826639,0.0
2021-11-21 13:30:00,56.4505338447,-53.266942952,77.6146247997,-5.4394661553,-4.336942952,6.9567856243,61.89,-48.93,78.8956082428,133.45,-5.4394661553,-4.336942952,6.9567856243,-5.4394661553,-4.336942952,6.9567856243,0.0,0.0,0.0,0.0,56.0905338447,-8.146942952,56.6791025551,-5.4394661553,-4.336942952,6.9567856243,61.53,-3.81,61.6478466777,133.56,62.7805338447,0.10305704800000001,62.780618431,-5.4394661553,-4.336942952,6.9567856243,68.22,4.44,68.3643328059,132.92,54.8805338447,-6.176942952,55.2270551389,-5.4394661553,-4.336942952,6.9567856243,60.32,-1.8399999999999999,60.3480571353,133.56,60.7205338447,-19.136942952,63.6647925932,-5.4394661553,-4.336942952,6.9567856243,66.16,-14.8,67.7951738695,0.0
2021-11-21 14:00:00,56.0837506052,-53.8015146559,77.7173729691,-5.9062493948,-4.4815146559,7.4140242463,61.99,-49.32,79.2163019839,133.45,-5.9062493948,-4.4815146559,7.4140242463,-5.9062493948,-4.4815146559,7.4140242463,0.0,0.0,0.0,0.0,55.7237506052,-8.5515146559,56.3761011814,-5.9062493948,-4.4815146559,7.4140242463,61.63,-4.07,61.7642437014,133.56,62.2637506052,-0.3415146559,62.2646871965,-5.9062493948,-4.4815146559,7.4140242463,68.17,4.14,68.2955964905,132.92,54.5337506052,-6.5215146559,54.9223097518,-5.9062493948,-4.4815146559,7.4140242463,60.44,-2.04,60.4744177318,133.56,60.2137506052,-20.2415146559,63.5249138331,-5.9062493948,-4.4815146559,7.4140242463,66.12,-15.76,67.9722884711,0.0
2021-11-21 14:30:00,56.2354172925,-54.2244771751,78.1198827635,-7.7645827075,-4.9444771751,9.2052484571,64.0,-49.28,80.7744910228,133.66,-7.7645827075,-4.9444771751,9.2052484571,-7.7645827075,-4.9444771751,9.2052484571,0.0,0.0,0.0,0.0,55.8154172925,-9.1444771751,56.5595462353,-7.7645827075,-4.9444771751,9.2052484571,63.58,-4.2,63.718571861,133.76,63.4454172925,-0.8644771751,63.4513064972,-7.7645827075,-4.9444771751,9.2052484571,71.21,4.08,71.3267866934,133.13,54.6354172925,-7.1044771751,55.0953938062,-7.7645827075,-4.9444771751,9.2052484571,62.4,-2.16,62.4373734233,133.76,61.3154172925,-20.1844771751,64.5522541557,-7.7645827075,-4.9444771751,9.2052484571,69.08,-15.24,70.741105448,0.0
2021-11-21 15:00:00,56.6148003437,-54.3938687236,78.5106908177,-8.1851996563,-5.0538687236,9.6197236181,64.8,-49.34,81.4461515358,133.37,-8.1851996563,-5.0538687236,9.6197236181,-8.1851996563,-5.0538687236,9.6197236181,0.0,0.0,0.0,0.0,56.1848003437,-9.1938687236,56.9320560999,-8.1851996563,-5.0538687236,9.6197236181,64.37,-4.14,64.5029960544,133.45,64.2148003437,-0.8538687236,64.220477069,-8.1851996563,-5.0538687236,9.6197236181,72.4,4.2,72.5217208842,132.82,54.9748003437,-7.1338687236,55.435735368,-8.1851996563,-5.0538687236,9.6197236181,63.16,-2.08,63.1942402439,133.45,62.0948003437,-19.8138687236,65.1793956977,-8.1851996563,-5.0538687236,9.6197236181,70.28,-14.76,71.8132021289,0.0
2021-11-21 15:30:00,57.7022504748,-54.5864228709,79.4306444119,-9.3477495252,-5.3764228709,10.7836146107,67.05,-49.21,83.1704671142,133.64,-9.3477495252,-5.3764228709,10.7836146107,-9.3477495252,-5.3764228709,10.7836146107,0.0,0.0,0.0,0.0,57.2222504748,-9.4264228709,57.9934771982,-9.3477495252,-5.3764228709,10.7836146107,66.57,-4.05,66.6930835994,133.74,65.6922504748,-0.9564228709,65.6992124546,-9.3477495252,-5.3764228709,10.7836146107,75.04,4.42,75.1700605294,132.99,56.0522504748,-7.3364228709,56.5303271159,-9.3477495252,-5.3764228709,10.7836146107,65.4,-1.96,65.4293634387,133.74,63.4922504748,-20.4564228709,66.7063048522,-9.3477495252,-5.3764228709,10.7836146107,72.84,-15.08,74.3846220667,0.0
2021-11-21 16:00:00,58.5377672115,-53.7626439851,79.4801363762,-9.9222327885,-5.8026439851,11.4944064974,68.46,-47.96,83.5878771115,133.64,-9.9222327885,-5.8026439851,11.4944064974,-9.9222327885,-5.8026439851,11.4944064974,0.0,0.0,0.0,0.0,58.0077672115,-9.0726439851,58.7129791932,-9.9222327885,-5.8026439851,11.4944064974,67.93,-3.27,68.0086597427,133.74,67.8477672115,-0.7126439851,67.8515097623,-9.9222327885,-5.8026439851,11.4944064974,77.77,5.09,77.9363907299,132.99,56.7577672115,-6.9626439851,57.1832366179,-9.9222327885,-5.8026439851,11.4944064974,66.68,-1.16,66.6900892187,133.74,65.5977672115,-18.3626439851,68.1194080806,-9.9222327885,-5.8026439851,11.4944064974,75.52,-12.56,76.5573249271,0.0
2021-11-21 16:30:00,61.9383838237,-51.751659384,80.71305743,-12.5616161763,-6.381659384,14.0897046617,74.5,-45.37,87.2277874304,132.81,-12.5616161763,-6.381659384,14.0897046617,-12.5616161763,-6.381659384,14.0897046617,0.0,0.0,0.0,0.0,61.2483838237,-7.461659384,61.7012226927,-12.5616161763,-6.381659384,14.0897046617,73.81,-1.08,73.8179009455,132.91,71.6883838237,-0.681659384,71.691624579,-12.5616161763,-6.381659384,14.0897046617,84.25,5.7,84.4425988468,132.22,59.8783838237,-5.301659384,60.1126312979,-12.5616161763,-6.381659384,14.0897046617,72.44,1.08,72.4480503533,132.91,69.2783838237,-18.861659384,71.8001160162,-12.5616161763,-6.381659384,14.0897046617,81.84,-12.48,82.7860857874,0.0
2021-11-21 17:00:00,66.513183964,-49.7599061839,83.0665510567,-14.546816036,-7.0099061839,16.147713197,81.06,-42.75,91.6421633311,132.25,-14.546816036,-7.0099061839,16.147713197,-14.546816036,-7.0099061839,16.147713197,0.0,0.0,0.0,0.0,65.643183964,-6.3299061839,65.947671022,-14.546816036,-7.0099061839,16.147713197,80.19,0.68,80.1928831007,132.35,76.853183964,1.9400938161,76.87766808,-14.546816036,-7.0099061839,16.147713197,91.4,8.95,91.8371520682,131.79,64.213183964,-4.0499061839,64.340770394,-14.546816036,-7.0099061839,16.147713197,78.76,2.96,78.8156025163,132.35,74.133183964,-18.2499061839,76.3464998566,-14.546816036,-7.0099061839,16.147713197,88.68,-11.24,89.3894848402,0.0
2021-11-21 17:30:00,68.5282504804,-38.1990095759,78.4556272455,-15.3617495196,-7.3490095759,17.0291306311,83.89,-30.85,89.3826303037,130.94,-15.3617495196,-7.3490095759,17.0291306311,-15.3617495196,-7.3490095759,17.0291306311,0.0,0.0,0.0,0.0,66.8682504804,-15.5590095759,68.6545388251,-15.3617495196,-7.3490095759,17.0291306311,82.23,-8.21,82.6388346965,131.05,79.1382504804,-11.7690095759,80.0085762621,-15.3617495196,-7.3490095759,17.0291306311,94.5,-4.42,94.6033107243,130.27,65.6382504804,-13.1890095759,66.9502046279,-15.3617495196,-7.3490095759,17.0291306311,81.0,-5.84,81.21025551,131.05,77.8782504804,8.3309904241,78.3225848611,-15.3617495196,-7.3490095759,17.0291306311,93.24,15.68,94.5492464275,0.0
2021-11-21 18:00:00,67.7960335554,-38.7396020211,78.0836662216,-15.2239664446,-7.2596020211,16.8662673941,83.02,-31.48,88.7880104519,131.63,-15.2239664446,-7.2596020211,16.8662673941,-15.2239664446,-7.2596020211,16.8662673941,0.0,0.0,0.0,0.0,66.1560335554,-16.5696020211,68.1995050343,-15.2239664446,-7.2596020211,16.8662673941,81.38,-9.31,81.9108082001,131.73,77.9860335554,-13.0796020211,79.075264266,-15.2239664446,-7.2596020211,16.8662673941,93.21,-5.82,93.3915226346,131.42,64.9360335554,-14.2596020211,66.4832663436,-15.2239664446,-7.2596020211,16.8662673941,80.16,-7.0,80.4650582551,131.73,76.7760335554,8.3003979789,77.2234157177,-15.2239664446,-7.2596020211,16.8662673941,92.0,15.56,93.3065571115,0.0
2021-11-21 18:30:00,66.1081169893,-38.6172320308,76.5609152348,-14.3018830107,-6.9672320308,15.9086825295,80.41,-31.65,86.414643435,132.01,-14.3018830107,-6.9672320308,15.9086825295,-14.3018830107,-6.9672320308,15.9086825295,0.0,0.0,0.0,0.0,64.5481169893,-16.6272320308,66.6552642473,-14.3018830107,-6.9672320308,15.9086825295,78.85,-9.66,79.4395247972,132.11,75.7881169893,-14.3072320308,77.1267499975,-14.3018830107,-6.9672320308,15.9086825295,90.09,-7.34,90.3885153103,131.82,63.3381169893,-14.3272320308,64.9383295244,-14.3018830107,-6.9672320308,15.9086825295,77.64,-7.36,77.9880708827,132.11,74.5781169893,6.5127679692000005,74.8619508181,-14.3018830107,-6.9672320308,15.9086825295,88.88,13.48,89.8964114968,0.0
2021-11-21 19:00:00,64.5057838632,-39.3899701255,75.5815182323,-13.1742161368,-6.6699701255,14.766464448,77.68,-32.72,84.2898617866,131.27,-13.1742161368,-6.6699701255,14.766464448,-13.1742161368,-6.6699701255,14.766464448,0.0,0.0,0.0,0.0,63.0257838632,-17.4099701255,65.3862102537,-13.1742161368,-6.6699701255,14.766464448,76.2,-10.74,76.9531519822,131.4,73.5457838632,-15.2799701255,75.1163085561,-13.1742161368,-6.6699701255,14.766464448,86.72,-8.61,87.1463739923,131.23,61.8657838632,-15.1499701255,63.6937736974,-13.1742161368,-6.6699701255,14.766464448,75.04,-8.48,75.5176270814,131.4,72.3857838632,5.6100298745,72.6028521526,-13.1742161368,-6.6699701255,14.766464448,85.56,12.28,86.4367514429,0.0
