Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-21 19:30:00,62.4775171541,-40.9058547288,74.6775006333,-12.2224828459,-6.3458547288,13.7716723442,74.7,-34.56,82.3072511994,131.27,-12.2224828459,-6.3458547288,13.7716723442,-12.2224828459,-6.3458547288,13.7716723442,0.0,0.0,0.0,0.0,61.1075171541,-18.6258547288,63.8831050992,-12.2224828459,-6.3458547288,13.7716723442,73.33,-12.28,74.3511082634,131.4,71.1275171541,-16.3458547288,72.9815775612,-12.2224828459,-6.3458547288,13.7716723442,83.35,-10.0,83.9477367176,131.23,60.0175171541,-16.4258547288,62.224682152,-12.2224828459,-6.3458547288,13.7716723442,72.24,-10.08,72.9398656429,131.4,70.0175171541,7.8141452712,70.4522077351,-12.2224828459,-6.3458547288,13.7716723442,82.24,14.16,83.4501240263,0.0
2021-11-21 20:00:00,59.8405338254,-41.9824999278,73.0986989535,-11.1194661746,-5.9824999278,12.626671509,70.96,-36.0,79.569602236,132.29,-11.1194661746,-5.9824999278,12.626671509,-11.1194661746,-5.9824999278,12.626671509,0.0,0.0,0.0,0.0,58.5805338254,-19.5124999278,61.7447697923,-11.1194661746,-5.9824999278,12.626671509,69.7,-13.53,71.0010626681,132.4,68.0305338254,-17.9924999278,70.3696211885,-11.1194661746,-5.9824999278,12.626671509,79.15,-12.01,80.0559966523,132.28,57.5205338254,-17.3824999278,60.0896256878,-11.1194661746,-5.9824999278,12.626671509,68.64,-11.4,69.5802385739,132.4,67.0005338254,6.0575000722,67.2738050062,-11.1194661746,-5.9824999278,12.626671509,78.12,12.04,79.0423683856,0.0
2021-11-21 20:30:00,57.7288007473,-43.0587768547,72.0185580246,-10.1511992527,-5.6887768547,11.6365385047,67.88,-37.37,77.4868459805,132.83,-10.1511992527,-5.6887768547,11.6365385047,-10.1511992527,-5.6887768547,11.6365385047,0.0,0.0,0.0,0.0,56.5488007473,-20.5587768547,60.1700105678,-10.1511992527,-5.6887768547,11.6365385047,66.7,-14.87,68.3374487379,132.95,65.4388007473,-18.7687768547,68.0771887483,-10.1511992527,-5.6887768547,11.6365385047,75.59,-13.08,76.7133267431,132.94,55.5288007473,-18.4487768547,58.5132897714,-10.1511992527,-5.6887768547,11.6365385047,65.68,-12.76,66.9079965326,132.95,64.4488007473,5.1912231453,64.6575340971,-10.1511992527,-5.6887768547,11.6365385047,74.6,10.88,75.3892193885,0.0
2021-11-21 21:00:00,55.9643007695,-43.857559784,71.1019585583,-9.4756992305,-5.3875597840000005,10.9002145086,65.44,-38.47,75.9100421552,132.83,-9.4756992305,-5.3875597840000005,10.9002145086,-9.4756992305,-5.3875597840000005,10.9002145086,0.0,0.0,0.0,0.0,54.8643007695,-21.267559784,58.8421668371,-9.4756992305,-5.3875597840000005,10.9002145086,64.34,-15.88,66.270732605,132.95,63.3543007695,-19.807559784,66.3785119642,-9.4756992305,-5.3875597840000005,10.9002145086,72.83,-14.42,74.2438233121,132.94,53.8843007695,-19.187559784,57.1986041777,-9.4756992305,-5.3875597840000005,10.9002145086,63.36,-13.8,64.8454285204,132.95,62.4043007695,4.252440216,62.5490207942,-9.4756992305,-5.3875597840000005,10.9002145086,71.88,9.64,72.5235410057,0.0
2021-11-21 21:30:00,53.5920007245,-44.9469512067,69.945199724,-8.7879992755,-5.1069512067,10.1641468847,62.38,-39.84,74.0168224122,133.21,-8.7879992755,-5.1069512067,10.1641468847,-8.7879992755,-5.1069512067,10.1641468847,0.0,0.0,0.0,0.0,52.5920007245,-22.1169512067,57.0532914991,-8.7879992755,-5.1069512067,10.1641468847,61.38,-17.01,63.6933630765,133.34,60.7320007245,-20.5069512067,64.100787513,-8.7879992755,-5.1069512067,10.1641468847,69.52,-15.4,71.2052694679,133.36,51.6920007245,-20.1069512067,55.4648756037,-8.7879992755,-5.1069512067,10.1641468847,60.48,-15.0,62.3123615344,133.34,59.8120007245,4.0530487933,59.9491670933,-8.7879992755,-5.1069512067,10.1641468847,68.6,9.16,69.2088549248,0.0
2021-11-21 22:00:00,50.8901340712,-45.7351336457,68.4215477418,-7.6698659288,-4.7751336457,9.0348627383,58.56,-40.96,71.4632436991,133.89,-7.6698659288,-4.7751336457,9.0348627383,-7.6698659288,-4.7751336457,9.0348627383,0.0,0.0,0.0,0.0,50.0001340712,-22.7951336457,54.9511740099,-7.6698659288,-4.7751336457,9.0348627383,57.67,-18.02,60.4197757361,134.01,57.4701340712,-21.7651336457,61.4535381633,-7.6698659288,-4.7751336457,9.0348627383,65.14,-16.99,67.3192372209,134.04,49.0901340712,-20.8151336457,53.3208313122,-7.6698659288,-4.7751336457,9.0348627383,56.76,-16.04,58.9828720901,134.01,56.6101340712,3.9848663543000002,56.7502109197,-7.6698659288,-4.7751336457,9.0348627383,64.28,8.76,64.8741551005,0.0
2021-11-21 22:30:00,48.1664673069,-47.035774068,67.3228981477,-6.9335326931,-4.495774068,8.2635258865,55.1,-42.54,69.6107865205,134.31,-6.9335326931,-4.495774068,8.2635258865,-6.9335326931,-4.495774068,8.2635258865,0.0,0.0,0.0,0.0,47.4064673069,-23.795774068,53.0434916462,-6.9335326931,-4.495774068,8.2635258865,54.34,-19.3,57.6656362143,134.44,54.3864673069,-22.565774068,58.8821024202,-6.9335326931,-4.495774068,8.2635258865,61.32,-18.07,63.9270467017,134.53,46.5864673069,-21.895774068,51.4754685086,-6.9335326931,-4.495774068,8.2635258865,53.52,-17.4,56.2774413064,134.44,53.5464673069,2.944225932,53.6273496212,-6.9335326931,-4.495774068,8.2635258865,60.48,7.44,60.9359007482,0.0
2021-11-21 23:00:00,45.2408837679,-47.7762302914,65.797460019,-5.6891162321,-4.0562302914,6.9870628793,50.93,-43.72,67.12155615,135.21,-5.6891162321,-4.0562302914,6.9870628793,-5.6891162321,-4.0562302914,6.9870628793,0.0,0.0,0.0,0.0,44.5708837679,-24.7562302914,50.9846508088,-5.6891162321,-4.0562302914,6.9870628793,50.26,-20.7,54.3558423723,135.31,50.8908837679,-22.8962302914,55.8042956432,-5.6891162321,-4.0562302914,6.9870628793,56.58,-18.84,59.6342351339,135.44,43.7108837679,-22.8962302914,49.3444902834,-5.6891162321,-4.0562302914,6.9870628793,49.4,-18.84,52.8706497028,135.31,49.9908837679,1.3837697086,50.0100317787,-5.6891162321,-4.0562302914,6.9870628793,55.68,5.44,55.945115962,0.0
2021-11-21 23:30:00,43.6851503387,-48.0608498886,64.9479611084,-4.6748496613,-3.7508498886,5.9935877605000005,48.36,-44.31,65.5901341667,135.66,-4.6748496613,-3.7508498886,5.9935877605000005,-4.6748496613,-3.7508498886,5.9935877605000005,0.0,0.0,0.0,0.0,43.1051503387,-24.7008498886,49.6808410853,-4.6748496613,-3.7508498886,5.9935877605000005,47.78,-20.95,52.1711692413,135.78,48.7551503387,-23.6508498886,54.1888123602,-4.6748496613,-3.7508498886,5.9935877605000005,53.43,-19.9,57.0155671725,135.94,42.3251503387,-22.9108498886,48.1282182697,-4.6748496613,-3.7508498886,5.9935877605000005,47.0,-19.16,50.7553504569,135.78,47.9651503387,0.8491501114000001,47.9726662061,-4.6748496613,-3.7508498886,5.9935877605000005,52.64,4.6,52.8406055983,0.0
2021-11-22 00:00:00,41.9693337662,-48.2788402094,63.9708635922,-3.9706662338000003,-3.5288402094,5.3121467943,45.94,-44.75,64.1330343895,135.66,-3.9706662338000003,-3.5288402094,5.3121467943,-3.9706662338000003,-3.5288402094,5.3121467943,0.0,0.0,0.0,0.0,41.4593337662,-24.6988402094,48.2587718868,-3.9706662338000003,-3.5288402094,5.3121467943,45.43,-21.17,50.1203930551,135.78,46.8093337662,-24.4288402094,52.8003973622,-3.9706662338000003,-3.5288402094,5.3121467943,50.78,-20.9,54.91282546,135.94,40.6693337662,-22.9288402094,46.6875403328,-3.9706662338000003,-3.5288402094,5.3121467943,44.64,-19.4,48.6732945258,135.78,46.0293337662,0.9511597906,46.0391601998,-3.9706662338000003,-3.5288402094,5.3121467943,50.0,4.48,50.2003027879,0.0
2021-11-22 00:30:00,43.6932838097,-47.6234279197,64.6304412556,-4.1567161903,-3.6534279197,5.5340604488,47.85,-43.97,64.9844858409,136.45,-4.1567161903,-3.6534279197,5.5340604488,-4.1567161903,-3.6534279197,5.5340604488,0.0,0.0,0.0,0.0,43.1032838097,-24.8434279197,49.7502661901,-4.1567161903,-3.6534279197,5.5340604488,47.26,-21.19,51.7930854458,136.57,49.0032838097,-23.7634279197,54.4612002313,-4.1567161903,-3.6534279197,5.5340604488,53.16,-20.11,56.8365876879,136.81,42.3232838097,-22.1734279197,47.7799252631,-4.1567161903,-3.6534279197,5.5340604488,46.48,-18.52,50.0337965779,136.57,48.2432838097,2.3065720803,48.2983923905,-4.1567161903,-3.6534279197,5.5340604488,52.4,5.96,52.7378573702,0.0
2021-11-22 01:00:00,43.936800471,-39.0730197154,58.7974770318,-5.283199529,-4.0330197154,6.6466115645,49.22,-35.04,60.4186229568,136.81,-5.283199529,-4.0330197154,6.6466115645,-5.283199529,-4.0330197154,6.6466115645,0.0,0.0,0.0,0.0,42.446800471,-39.1730197154,57.7603353855,-5.283199529,-4.0330197154,6.6466115645,47.73,-35.14,59.2703340635,136.93,49.906800471,-15.2930197154,52.1973676086,-5.283199529,-4.0330197154,6.6466115645,55.19,-11.26,56.32693583,137.16,42.236800471,-14.2330197154,44.5704629126,-5.283199529,-4.0330197154,6.6466115645,47.52,-10.2,48.6023703126,136.93,48.396800471,-15.1130197154,50.7016139856,-5.283199529,-4.0330197154,6.6466115645,53.68,-11.08,54.8115754198,0.0
2021-11-22 01:30:00,42.4746169462,-39.4329076289,57.9572884873,-5.4753830538,-4.0429076289,6.806241377,47.95,-35.39,59.5957599163,135.38,-5.4753830538,-4.0429076289,6.806241377,-5.4753830538,-4.0429076289,6.806241377,0.0,0.0,0.0,0.0,41.0546169462,-39.5129076289,56.9802723923,-5.4753830538,-4.0429076289,6.806241377,46.53,-35.47,58.5077926434,135.49,48.6246169462,-15.3929076289,51.0028918635,-5.4753830538,-4.0429076289,6.806241377,54.1,-11.35,55.2777758236,135.64,40.8046169462,-14.8829076289,43.4340615603,-5.4753830538,-4.0429076289,6.806241377,46.28,-10.84,47.5325572634,135.49,47.0446169462,-13.922907628899999,49.0616279842,-5.4753830538,-4.0429076289,6.806241377,52.52,-9.88,53.4412275308,0.0
2021-11-22 02:00:00,41.1840003129,-40.333227882,57.6445240518,-5.3859996871,-4.033227882,6.7287383496,46.57,-36.3,59.0462098699,134.61,-5.3859996871,-4.033227882,6.7287383496,-5.3859996871,-4.033227882,6.7287383496,0.0,0.0,0.0,0.0,39.8040003129,-40.403227882,56.7166577312,-5.3859996871,-4.033227882,6.7287383496,45.19,-36.37,58.0078701557,134.74,47.1940003129,-14.643227882,49.4135385126,-5.3859996871,-4.033227882,6.7287383496,52.58,-10.61,53.6398033181,134.84,39.614000312900004,-15.673227882,42.6018672482,-5.3859996871,-4.033227882,6.7287383496,45.0,-11.64,46.4810671134,134.74,45.614000312900004,-11.753227882000001,47.1038787171,-5.3859996871,-4.033227882,6.7287383496,51.0,-7.72,51.5809887459,0.0
2021-11-22 02:30:00,40.8845002571,-40.6957739003,57.6861194277,-5.5054997429,-3.9757739003,6.7909723549,46.39,-36.72,59.1640980663,135.03,-5.5054997429,-3.9757739003,6.7909723549,-5.5054997429,-3.9757739003,6.7909723549,0.0,0.0,0.0,0.0,39.5145002571,-40.7757739003,56.7808019294,-5.5054997429,-3.9757739003,6.7909723549,45.02,-36.8,58.1467144386,135.15,46.6945002571,-14.5557739003,48.9106011832,-5.5054997429,-3.9757739003,6.7909723549,52.2,-10.58,53.2613969024,135.1,39.2945002571,-15.7757739003,42.3430371208,-5.5054997429,-3.9757739003,6.7909723549,44.8,-11.8,46.3279613193,135.15,45.1745002571,-14.4157739003,47.4188782093,-5.5054997429,-3.9757739003,6.7909723549,50.68,-10.44,51.7441397648,0.0
2021-11-22 03:00:00,40.3563168375,-40.646390355,57.2779308074,-5.2936831625,-3.8563903550000003,6.5494143246,45.65,-36.79,58.6295710371,135.72,-5.2936831625,-3.8563903550000003,6.5494143246,-5.2936831625,-3.8563903550000003,6.5494143246,0.0,0.0,0.0,0.0,39.0263168375,-40.736390355,56.4137120305,-5.2936831625,-3.8563903550000003,6.5494143246,44.32,-36.88,57.6575823288,135.86,45.8563168375,-15.206390355,48.3118629482,-5.2936831625,-3.8563903550000003,6.5494143246,51.15,-11.35,52.3941313508,135.75,38.7863168375,-15.696390355,41.8420248554,-5.2936831625,-3.8563903550000003,6.5494143246,44.08,-11.84,45.6424363942,135.86,44.3863168375,-14.496390355,46.6935804552,-5.2936831625,-3.8563903550000003,6.5494143246,49.68,-10.64,50.8066137427,0.0
2021-11-22 03:30:00,39.3638168707,-40.5408098727,56.5072326678,-5.0661831293,-3.8008098727,6.3334324965,44.43,-36.74,57.6528620278,136.27,-5.0661831293,-3.8008098727,6.3334324965,-5.0661831293,-3.8008098727,6.3334324965,0.0,0.0,0.0,0.0,38.0738168707,-40.6408098727,55.6892355686,-5.0661831293,-3.8008098727,6.3334324965,43.14,-36.84,56.729579586,136.36,44.9938168707,-15.6608098727,47.6414160418,-5.0661831293,-3.8008098727,6.3334324965,50.06,-11.86,51.4457306295,136.43,37.8538168707,-15.5608098727,40.9273778244,-5.0661831293,-3.8008098727,6.3334324965,42.92,-11.76,44.5019550132,136.36,43.5338168707,-15.9208098727,46.3536988636,-5.0661831293,-3.8008098727,6.3334324965,48.6,-12.12,50.0884657381,0.0
2021-11-22 04:00:00,38.6526502193,-40.5754935793,56.0392545291,-4.8373497807,-3.6754935793,6.0752947214,43.49,-36.9,57.0349901376,136.27,-4.8373497807,-3.6754935793,6.0752947214,-4.8373497807,-3.6754935793,6.0752947214,0.0,0.0,0.0,0.0,37.4126502193,-40.7054935793,55.2869207315,-4.8373497807,-3.6754935793,6.0752947214,42.25,-37.03,56.1808098909,136.36,44.0326502193,-15.6354935793,46.7262554117,-4.8373497807,-3.6754935793,6.0752947214,48.87,-11.96,50.3122102476,136.43,37.1626502193,-15.5154935793,40.2714925516,-4.8373497807,-3.6754935793,6.0752947214,42.0,-11.84,43.6369751472,136.36,42.6426502193,-15.5954935793,45.4050111519,-4.8373497807,-3.6754935793,6.0752947214,47.48,-11.92,48.9534145898,0.0
2021-11-22 04:30:00,38.8508002677,-40.5533478459,56.1601166572,-4.6291997323,-3.6233478459,5.8786171651,43.48,-36.93,57.0467816796,136.08,-4.6291997323,-3.6233478459,5.8786171651,-4.6291997323,-3.6233478459,5.8786171651,0.0,0.0,0.0,0.0,37.5908002677,-40.6733478459,55.3840183605,-4.6291997323,-3.6233478459,5.8786171651,42.22,-37.05,56.1714420324,136.22,43.9608002677,-15.8433478459,46.7286168332,-4.6291997323,-3.6233478459,5.8786171651,48.59,-12.22,50.1030587889,136.26,37.3308002677,-15.6633478459,40.4836894856,-4.6291997323,-3.6233478459,5.8786171651,41.96,-12.04,43.653215231,136.22,42.4908002677,-16.0633478459,45.4257553752,-4.6291997323,-3.6233478459,5.8786171651,47.12,-12.44,48.7344641912,0.0
2021-11-22 05:00:00,38.7471668948,-40.4387761839,56.0056922252,-4.6328331052,-3.6087761839,5.8725129311,43.38,-36.83,56.905828348200004,136.08,-4.6328331052,-3.6087761839,5.8725129311,-4.6328331052,-3.6087761839,5.8725129311,0.0,0.0,0.0,0.0,37.4971668948,-40.5487761839,55.2289849187,-4.6328331052,-3.6087761839,5.8725129311,42.13,-36.94,56.0312457474,136.22,43.8471668948,-15.7987761839,46.6066022534,-4.6328331052,-3.6087761839,5.8725129311,48.48,-12.19,49.989063804,136.26,37.2471668948,-15.6087761839,40.3854594581,-4.6328331052,-3.6087761839,5.8725129311,41.88,-12.0,43.5652889351,136.22,42.4071668948,-15.7687761839,45.2440284057,-4.6328331052,-3.6087761839,5.8725129311,47.04,-12.16,48.586286131,0.0
2021-11-22 05:30:00,39.9218671416,-40.0282157934,56.5332958147,-4.8981328584,-3.7882157934,6.192114695,44.82,-36.24,57.6382685375,135.85,-4.8981328584,-3.7882157934,6.192114695,-4.8981328584,-3.7882157934,6.192114695,0.0,0.0,0.0,0.0,38.5818671416,-40.1182157934,55.6599650609,-4.8981328584,-3.7882157934,6.192114695,43.48,-36.33,56.6602091419,135.99,45.2718671416,-14.6682157934,47.5888485787,-4.8981328584,-3.7882157934,6.192114695,50.17,-10.88,51.3361792501,136.03,38.3818671416,-15.4682157934,41.381558998,-4.8981328584,-3.7882157934,6.192114695,43.28,-11.68,44.8283481739,135.99,43.7018671416,-14.4682157934,46.0345789587,-4.8981328584,-3.7882157934,6.192114695,48.6,-10.68,49.759646301000004,0.0
2021-11-22 06:00:00,42.1817505592,-39.8420189403,58.0231553216,-5.9182494408,-4.1120189403,7.2065509232,48.1,-35.73,59.918635665400004,134.81,-5.9182494408,-4.1120189403,7.2065509232,-5.9182494408,-4.1120189403,7.2065509232,0.0,0.0,0.0,0.0,40.7317505592,-39.9320189403,57.0407016109,-5.9182494408,-4.1120189403,7.2065509232,46.65,-35.82,58.8157708442,134.93,47.8517505592,-13.592018940300001,49.7446782124,-5.9182494408,-4.1120189403,7.2065509232,53.77,-9.48,54.5992976145,134.86,40.5217505592,-15.0320189403,43.220063186,-5.9182494408,-4.1120189403,7.2065509232,46.44,-10.92,47.7066033165,134.93,46.2417505592,-15.1920189403,48.6733698675,-5.9182494408,-4.1120189403,7.2065509232,52.16,-11.08,53.3238408219,0.0
2021-11-22 06:30:00,46.7768171998,-37.9539967326,60.2376667486,-7.9731828002,-4.7639967326,9.2880196401,54.75,-33.19,64.0245156171,134.6,-7.9731828002,-4.7639967326,9.2880196401,-7.9731828002,-4.7639967326,9.2880196401,0.0,0.0,0.0,0.0,45.0568171998,-38.0739967326,58.9893719526,-7.9731828002,-4.7639967326,9.2880196401,53.03,-33.31,62.6237734411,134.7,53.6068171998,-11.6039967326,54.8483690775,-7.9731828002,-4.7639967326,9.2880196401,61.58,-6.84,61.9587120589,134.49,44.8668171998,-13.2839967326,46.7920490557,-7.9731828002,-4.7639967326,9.2880196401,52.84,-8.52,53.5224812579,134.7,51.8668171998,-11.9639967326,53.2287886792,-7.9731828002,-4.7639967326,9.2880196401,59.84,-7.2,60.2715986183,0.0
2021-11-22 07:00:00,51.5082339126,-35.4059665637,62.5034449379,-10.4517660874,-5.5559665637,11.8367300722,61.96,-29.85,68.775461467,134.6,-10.4517660874,-5.5559665637,11.8367300722,-10.4517660874,-5.5559665637,11.8367300722,0.0,0.0,0.0,0.0,49.4782339126,-35.5559665637,60.928830527,-10.4517660874,-5.5559665637,11.8367300722,59.93,-30.0,67.0194367329,134.7,59.4482339126,-10.3059665637,60.3349439557,-10.4517660874,-5.5559665637,11.8367300722,69.9,-4.75,70.061205385,134.49,49.2682339126,-10.9159665637,50.4630280392,-10.4517660874,-5.5559665637,11.8367300722,59.72,-5.36,59.9600533689,134.7,57.5082339126,-11.2759665637,58.6032796838,-10.4517660874,-5.5559665637,11.8367300722,67.96,-5.72,68.2002932545,0.0
2021-11-22 07:30:00,57.4765671101,-32.9997698363,66.276244432,-12.6734328899,-6.2697698363,14.1395160814,70.15,-26.73,75.0700699347,133.67,-12.6734328899,-6.2697698363,14.1395160814,-12.6734328899,-6.2697698363,14.1395160814,0.0,0.0,0.0,0.0,55.1265671101,-33.1597698363,64.3312423084,-12.6734328899,-6.2697698363,14.1395160814,67.8,-26.89,72.9377275489,133.77,66.4265671101,-6.8997698363,66.7839474861,-12.6734328899,-6.2697698363,14.1395160814,79.1,-0.63,79.1025088098,133.6,54.9265671101,-8.6697698363,55.6065884901,-12.6734328899,-6.2697698363,14.1395160814,67.6,-2.4,67.6425901337,133.77,64.2065671101,-3.6297698363,64.3090855877,-12.6734328899,-6.2697698363,14.1395160814,76.88,2.64,76.925314429,0.0
2021-11-22 08:00:00,61.259783655,-30.7615153267,68.5494851815,-13.590216345,-6.5615153267,15.0913042407,74.85,-24.2,78.6648746265,132.82,-13.590216345,-6.5615153267,15.0913042407,-13.590216345,-6.5615153267,15.0913042407,0.0,0.0,0.0,0.0,58.709783655,-30.9415153267,66.3642680027,-13.590216345,-6.5615153267,15.0913042407,72.3,-24.38,76.2998977719,132.91,70.679783655,-4.7915153267,70.8420103939,-13.590216345,-6.5615153267,15.0913042407,84.27,1.77,84.288586416,132.6,58.449783655,-6.5615153267,58.8169252231,-13.590216345,-6.5615153267,15.0913042407,72.04,0.0,72.04,132.91,68.329783655,0.5184846733,68.331750751,-13.590216345,-6.5615153267,15.0913042407,81.92,7.08,82.2253780776,0.0
2021-11-22 08:30:00,63.8079670641,-29.2283288442,70.1837008705,-14.0620329359,-6.7683288442,15.6061220562,77.87,-22.46,81.0443613091,131.89,-14.0620329359,-6.7683288442,15.6061220562,-14.0620329359,-6.7683288442,15.6061220562,0.0,0.0,0.0,0.0,61.1179670641,-29.4383288442,67.8381979654,-14.0620329359,-6.7683288442,15.6061220562,75.18,-22.67,78.5236352954,132.02,73.7479670641,-2.9983288442,73.8088925669,-14.0620329359,-6.7683288442,15.6061220562,87.81,3.77,87.8908925885,131.6,60.8579670641,-5.1683288442,61.0770315112,-14.0620329359,-6.7683288442,15.6061220562,74.92,1.6,74.93708294300001,132.02,71.2579670641,1.9916711558,71.285795388,-14.0620329359,-6.7683288442,15.6061220562,85.32,8.76,85.7685256956,0.0
2021-11-22 09:00:00,65.2637169987,-28.1085049561,71.0594174431,-13.5962830013,-6.6785049561,15.1479813804,78.86,-21.43,81.7199149535,131.89,-13.5962830013,-6.6785049561,15.1479813804,-13.5962830013,-6.6785049561,15.1479813804,0.0,0.0,0.0,0.0,62.5437169987,-28.3485049561,68.6684372129,-13.5962830013,-6.6785049561,15.1479813804,76.14,-21.67,79.1636816981,132.02,75.1037169987,-1.3085049561,75.1151149386,-13.5962830013,-6.6785049561,15.1479813804,88.7,5.37,88.8624043114,131.6,62.2837169987,-4.0785049561,62.417109880699996,-13.5962830013,-6.6785049561,15.1479813804,75.88,2.6,75.9245309501,132.02,72.5237169987,2.3214950439,72.5608631877,-13.5962830013,-6.6785049561,15.1479813804,86.12,9.0,86.5889969915,0.0
2021-11-22 09:30:00,66.4726835127,-27.3387290453,71.8750565856,-12.6273164873,-6.3987290453,14.1560183338,79.1,-20.94,81.8247737547,131.81,-12.6273164873,-6.3987290453,14.1560183338,-12.6273164873,-6.3987290453,14.1560183338,0.0,0.0,0.0,0.0,63.7326835127,-27.5787290453,69.4437991723,-12.6273164873,-6.3987290453,14.1560183338,76.36,-21.18,79.242930284,132.02,76.2926835127,0.29127095470000003,76.2932395192,-12.6273164873,-6.3987290453,14.1560183338,88.92,6.69,89.171309848,131.45,63.4526835127,-3.3587290453,63.5415148211,-12.6273164873,-6.3987290453,14.1560183338,76.08,3.04,76.1407118433,132.02,73.6926835127,5.2412709547,73.8788367838,-12.6273164873,-6.3987290453,14.1560183338,86.32,11.64,87.1012743879,0.0
2021-11-22 10:00:00,66.6158334303,-26.8283045831,71.8152295159,-11.2441665697,-6.0183045831,12.7534807759,77.86,-20.81,80.5930251325,131.65,-11.2441665697,-6.0183045831,12.7534807759,-11.2441665697,-6.0183045831,12.7534807759,0.0,0.0,0.0,0.0,63.9358334303,-27.1083045831,69.4453092282,-11.2441665697,-6.0183045831,12.7534807759,75.18,-21.09,78.082139443,131.76,75.7358334303,0.7316954169000001,75.7393678583,-11.2441665697,-6.0183045831,12.7534807759,86.98,6.75,87.2415205049,131.18,63.6358334303,-2.7783045831,63.6964541613,-11.2441665697,-6.0183045831,12.7534807759,74.88,3.24,74.9500633756,131.76,73.1958334303,4.8216954169,73.3544734713,-11.2441665697,-6.0183045831,12.7534807759,84.44,10.84,85.1329501427,0.0
2021-11-22 10:30:00,66.5291834987,-26.8447015996,71.7409942849,-10.4108165013,-5.7047015996,11.8713403019,76.94,-21.14,79.7913729673,132.6,-10.4108165013,-5.7047015996,11.8713403019,-10.4108165013,-5.7047015996,11.8713403019,0.0,0.0,0.0,0.0,63.8991834987,-27.1347015996,69.4218818724,-10.4108165013,-5.7047015996,11.8713403019,74.31,-21.43,77.3383540037,132.69,75.1191834987,0.7252984004,75.1226849047,-10.4108165013,-5.7047015996,11.8713403019,85.53,6.43,85.7713576901,132.15,63.5891834987,-2.6647015996,63.6449911042,-10.4108165013,-5.7047015996,11.8713403019,74.0,3.04,74.0624169198,132.69,72.6691834987,5.3352984004,72.8647763971,-10.4108165013,-5.7047015996,11.8713403019,83.08,11.04,83.8103096284,0.0
2021-11-22 11:00:00,66.1209836864,-26.3032523528,71.1607024135,-9.0990163136,-5.4332523528,10.5977511296,75.22,-20.87,78.0615481527,132.6,-9.0990163136,-5.4332523528,10.5977511296,-9.0990163136,-5.4332523528,10.5977511296,0.0,0.0,0.0,0.0,63.5409836864,-26.6132523528,68.8891995063,-9.0990163136,-5.4332523528,10.5977511296,72.64,-21.18,75.6648002707,132.69,74.3809836864,1.3767476472,74.3937239842,-9.0990163136,-5.4332523528,10.5977511296,83.48,6.8100000000000005,83.7573071439,132.15,63.2609836864,-2.0732523528,63.2949479207,-9.0990163136,-5.4332523528,10.5977511296,72.36,3.36,72.437967945,132.69,71.9409836864,4.6067476472,72.0883295523,-9.0990163136,-5.4332523528,10.5977511296,81.04,10.04,81.6595566973,0.0
2021-11-22 11:30:00,66.484600365,-26.0297935105,71.3985450544,-8.105399635,-5.1997935105,9.6299198228,74.59,-20.83,77.4438958214,132.8,-8.105399635,-5.1997935105,9.6299198228,-8.105399635,-5.1997935105,9.6299198228,0.0,0.0,0.0,0.0,63.914600365,-26.3497935105,69.1331162169,-8.105399635,-5.1997935105,9.6299198228,72.02,-21.15,75.0613275928,132.9,74.314600365,1.3402064894999999,74.3266841777,-8.105399635,-5.1997935105,9.6299198228,82.42,6.54,82.6790662744,132.39,63.614600365,-1.8397935105,63.6411990754,-8.105399635,-5.1997935105,9.6299198228,71.72,3.36,71.7986629402,132.9,71.894600365,5.6802064895,72.1186404989,-8.105399635,-5.1997935105,9.6299198228,80.0,10.88,80.7364502564,0.0
2021-11-22 12:00:00,67.2487670722,-25.5778639049,71.9487581177,-7.2012329278,-5.0078639049,8.7713429171,74.45,-20.57,77.2394161034,132.88,-7.2012329278,-5.0078639049,8.7713429171,-7.2012329278,-5.0078639049,8.7713429171,0.0,0.0,0.0,0.0,64.6987670722,-25.9178639049,69.6969592598,-7.2012329278,-5.0078639049,8.7713429171,71.9,-20.91,74.8788227739,132.98,74.1287670722,0.5021360951,74.1304677465,-7.2012329278,-5.0078639049,8.7713429171,81.33,5.51,81.5164339259,132.47,64.3987670722,-1.3678639049,64.4132925108,-7.2012329278,-5.0078639049,8.7713429171,71.6,3.64,71.692465434,132.98,71.7987670722,6.3521360951,72.0792104983,-7.2012329278,-5.0078639049,8.7713429171,79.0,11.36,79.8125904855,0.0
2021-11-22 12:30:00,67.1413004235,-25.4818270735,71.8141889431,-7.2486995765,-5.0018270735,8.806924527,74.39,-20.48,77.1576470611,132.88,-7.2486995765,-5.0018270735,8.806924527,-7.2486995765,-5.0018270735,8.806924527,0.0,0.0,0.0,0.0,64.5913004235,-25.8218270735,69.5615040364,-7.2486995765,-5.0018270735,8.806924527,71.84,-20.82,74.7961095245,132.98,74.2113004235,0.4581729265,74.2127147662,-7.2486995765,-5.0018270735,8.806924527,81.46,5.46,81.6427780027,132.67,64.3113004235,-1.2418270735,64.3232889134,-7.2486995765,-5.0018270735,8.806924527,71.56,3.76,71.6587133571,132.98,71.8713004235,6.2381729265,72.1415180463,-7.2486995765,-5.0018270735,8.806924527,79.12,11.24,79.9144042085,0.0
2021-11-22 13:00:00,67.5858671238,-25.6994412027,72.3070585282,-7.8041328762,-5.1194412027,9.3334435327,75.39,-20.58,78.1485028647,132.88,-7.8041328762,-5.1194412027,9.3334435327,-7.8041328762,-5.1194412027,9.3334435327,0.0,0.0,0.0,0.0,64.9958671238,-26.0294412027,70.0142453541,-7.8041328762,-5.1194412027,9.3334435327,72.8,-20.91,75.7434360192,132.98,74.6258671238,0.15055879730000002,74.6260190009,-7.8041328762,-5.1194412027,9.3334435327,82.43,5.27,82.5982917499,132.67,64.7158671238,-1.4394412027,64.7318735134,-7.8041328762,-5.1194412027,9.3334435327,72.52,3.68,72.6133100747,132.98,72.2758671238,5.0805587973,72.4542134468,-7.8041328762,-5.1194412027,9.3334435327,80.08,10.2,80.7269868136,0.0
2021-11-22 13:30:00,66.2212503787,-26.0251177651,71.151674305,-8.2387496213,-5.1851177651,9.734600226,74.46,-20.84,77.3213890201,132.95,-8.2387496213,-5.1851177651,9.734600226,-8.2387496213,-5.1851177651,9.734600226,0.0,0.0,0.0,0.0,63.6812503787,-26.3551177651,68.9194738968,-8.2387496213,-5.1851177651,9.734600226,71.92,-21.17,74.9710297382,132.98,74.0412503787,0.0648822349,74.0412788068,-8.2387496213,-5.1851177651,9.734600226,82.28,5.25,82.4473219698,132.67,63.4012503787,-1.7051177651,63.4241750138,-8.2387496213,-5.1851177651,9.734600226,71.64,3.48,71.7244728109,132.98,71.7212503787,4.6148822349,71.8695686221,-8.2387496213,-5.1851177651,9.734600226,79.96,9.8,80.5583117996,0.0
2021-11-22 14:00:00,67.4938671324,-26.3897214818,72.4695763777,-8.9061328676,-5.2897214818,10.3585885144,76.4,-21.1,79.260141307,132.95,-8.9061328676,-5.2897214818,10.3585885144,-8.9061328676,-5.2897214818,10.3585885144,0.0,0.0,0.0,0.0,64.8738671324,-26.6897214818,70.1495535943,-8.9061328676,-5.2897214818,10.3585885144,73.78,-21.4,76.820885181,133.07,74.2238671324,-0.5497214818,74.2259027954,-8.9061328676,-5.2897214818,10.3585885144,83.13,4.74,83.265025671,132.75,64.6138671324,-2.0497214818,64.6463702303,-8.9061328676,-5.2897214818,10.3585885144,73.52,3.24,73.5913581883,133.07,71.8938671324,1.5902785181999999,71.911453309,-8.9061328676,-5.2897214818,10.3585885144,80.8,6.88,81.0923818863,0.0
2021-11-22 14:30:00,65.2976337009,-27.348288409,70.79343081,-10.0023662991,-5.518288409,11.4236088232,75.3,-21.83,78.4005031872,133.05,-10.0023662991,-5.518288409,11.4236088232,-10.0023662991,-5.518288409,11.4236088232,0.0,0.0,0.0,0.0,62.7276337009,-27.628288409,68.5425294991,-10.0023662991,-5.518288409,11.4236088232,72.73,-22.11,76.0164784767,133.07,73.4776337009,-0.9182884090000001,73.4833716421,-10.0023662991,-5.518288409,11.4236088232,83.48,4.6,83.6066408846,132.82,62.4776337009,-2.918288409,62.5457522147,-10.0023662991,-5.518288409,11.4236088232,72.48,2.6,72.5266185617,133.07,71.1976337009,-0.43828840900000005,71.1989827269,-10.0023662991,-5.518288409,11.4236088232,81.2,5.08,81.3587512195,0.0
2021-11-22 15:00:00,65.1132503313,-28.0800659122,70.9099814578,-10.9567496687,-5.7700659122,12.3832154117,76.07,-22.31,79.2740878219,133.17,-10.9567496687,-5.7700659122,12.3832154117,-10.9567496687,-5.7700659122,12.3832154117,0.0,0.0,0.0,0.0,62.5232503313,-28.3400659122,68.6463121216,-10.9567496687,-5.7700659122,12.3832154117,73.48,-22.57,76.8681683143,133.26,73.6232503313,-1.7400659122,73.6438104577,-10.9567496687,-5.7700659122,12.3832154117,84.58,4.03,84.6759546743,132.9,62.2832503313,-3.6500659122,62.3901134235,-10.9567496687,-5.7700659122,12.3832154117,73.24,2.12,73.2706762627,133.26,71.2832503313,3.0299340878,71.3476157862,-10.9567496687,-5.7700659122,12.3832154117,82.24,8.8,82.709477087,0.0
2021-11-22 15:30:00,65.705150292,-28.3852301451,71.5743534045,-12.264849708,-6.0852301451,13.6914777975,77.97,-22.3,81.0963063277,132.69,-12.264849708,-6.0852301451,13.6914777975,-12.264849708,-6.0852301451,13.6914777975,0.0,0.0,0.0,0.0,63.045150292,-28.6252301451,69.2394019052,-12.264849708,-6.0852301451,13.6914777975,75.31,-22.54,78.610735272,132.79,74.655150292,-2.1252301451,74.6853939421,-12.264849708,-6.0852301451,13.6914777975,86.92,3.96,87.0101603263,132.43,62.815150292,-4.0452301451,62.9452698233,-12.264849708,-6.0852301451,13.6914777975,75.08,2.04,75.1077093247,132.79,72.335150292,2.7947698549,72.3891200824,-12.264849708,-6.0852301451,13.6914777975,84.6,8.88,85.064765914,0.0
2021-11-22 16:00:00,67.8351001484,-27.6553584057,73.2558506925,-13.9148998516,-6.5753584057,15.3902493821,81.75,-21.08,84.4241014166,132.69,-13.9148998516,-6.5753584057,15.3902493821,-13.9148998516,-6.5753584057,15.3902493821,0.0,0.0,0.0,0.0,65.0151001484,-27.8753584057,70.7389486319,-13.9148998516,-6.5753584057,15.3902493821,78.93,-21.3,81.7535008425,132.79,77.5051001484,-1.4553584057,77.5187630003,-13.9148998516,-6.5753584057,15.3902493821,91.42,5.12,91.5632611914,132.43,64.7651001484,-3.4153584057,64.8550913211,-13.9148998516,-6.5753584057,15.3902493821,78.68,3.16,78.7434314721,132.79,75.0451001484,2.8246415943,75.0982400354,-13.9148998516,-6.5753584057,15.3902493821,88.96,9.4,89.4552491473,0.0
2021-11-22 16:30:00,70.9766168604,-26.7473201497,75.8491877091,-15.6333831396,-7.1173201497,17.1772790192,86.61,-19.63,88.8066945675,132.11,-15.6333831396,-7.1173201497,17.1772790192,-15.6333831396,-7.1173201497,17.1772790192,0.0,0.0,0.0,0.0,67.9566168604,-26.9673201497,73.1118193671,-15.6333831396,-7.1173201497,17.1772790192,83.59,-19.85,85.9145540639,132.22,81.3766168604,0.052679850300000004,81.3766339117,-15.6333831396,-7.1173201497,17.1772790192,97.01,7.17,97.2746061416,131.8,67.7266168604,-2.5573201496999998,67.7748811707,-15.6333831396,-7.1173201497,17.1772790192,83.36,4.5600000000000005,83.4846285253,132.22,78.7666168604,3.8026798503,78.8583559661,-15.6333831396,-7.1173201497,17.1772790192,94.4,10.92,95.0295027873,0.0
2021-11-22 17:00:00,75.3566336716,-25.5877526989,79.5823807541,-17.6733663284,-7.7477526989,19.2970347271,93.03,-17.84,94.7251101873,131.73,-17.6733663284,-7.7477526989,19.2970347271,-17.6733663284,-7.7477526989,19.2970347271,0.0,0.0,0.0,0.0,72.0866336716,-25.7777526989,76.5570067878,-17.6733663284,-7.7477526989,19.2970347271,89.76,-18.03,91.5529273153,131.84,86.6966336716,1.7222473011,86.7137383911,-17.6733663284,-7.7477526989,19.2970347271,104.37,9.47,104.7987490383,131.32,71.8066336716,-1.5877526989000001,71.824185327,-17.6733663284,-7.7477526989,19.2970347271,89.48,6.16,89.6917833472,131.84,83.8866336716,6.6522473011,84.1499833803,-17.6733663284,-7.7477526989,19.2970347271,101.56,14.4,102.5757944156,0.0
2021-11-22 17:30:00,77.0600169332,-24.6723965154,80.9133694735,-18.5999830668,-8.0623965154,20.2721880333,95.66,-16.61,97.0913368947,130.8,-18.5999830668,-8.0623965154,20.2721880333,-18.5999830668,-8.0623965154,20.2721880333,0.0,0.0,0.0,0.0,73.7000169332,-24.8623965154,77.7806611982,-18.5999830668,-8.0623965154,20.2721880333,92.3,-16.8,93.8164697694,130.92,88.8300169332,0.7876034846000001,88.8335084728,-18.5999830668,-8.0623965154,20.2721880333,107.43,8.85,107.7939117019,130.28,73.4400169332,-0.7023965154,73.4433757939,-18.5999830668,-8.0623965154,20.2721880333,92.04,7.36,92.3338031276,130.92,85.9600169332,5.0976034846,86.1110333955,-18.5999830668,-8.0623965154,20.2721880333,104.56,13.16,105.3849097357,0.0
2021-11-22 18:00:00,77.6872001857,-25.021884102,81.6173741106,-18.2427998143,-8.051884102,19.9407267334,95.93,-16.97,97.4194323531,130.66,-18.2427998143,-8.051884102,19.9407267334,-18.2427998143,-8.051884102,19.9407267334,0.0,0.0,0.0,0.0,74.3072001857,-25.201884102,78.4646096131,-18.2427998143,-8.051884102,19.9407267334,92.55,-17.15,94.1255810075,130.74,89.2372001857,0.318115898,89.2377671992,-18.2427998143,-8.051884102,19.9407267334,107.48,8.37,107.805414057,130.28,74.0372001857,-0.9718841020000001,74.0435788576,-18.2427998143,-8.051884102,19.9407267334,92.28,7.08,92.5512009647,130.74,86.3972001857,4.388115898,86.5085646688,-18.2427998143,-8.051884102,19.9407267334,104.64,12.44,105.3768627356,0.0
2021-11-22 18:30:00,75.912216714,-26.8385854072,80.5169194213,-17.087783286,-7.8785854072,18.8166002681,93.0,-18.96,94.9130212352,130.84,-17.087783286,-7.8785854072,18.8166002681,-17.087783286,-7.8785854072,18.8166002681,0.0,0.0,0.0,0.0,72.672216714,-26.9485854072,77.5079179025,-17.087783286,-7.8785854072,18.8166002681,89.76,-19.07,91.7634050153,130.96,87.772216714,-3.1085854072,87.8272470827,-17.087783286,-7.8785854072,18.8166002681,104.86,4.77,104.9684357319,130.52,72.392216714,-3.0385854072,72.4559593273,-17.087783286,-7.8785854072,18.8166002681,89.48,4.84,89.6108029202,130.96,85.752216714,10.6414145928,86.4099668783,-17.087783286,-7.8785854072,18.8166002681,102.84,18.52,104.4942869252,0.0
2021-11-22 19:00:00,73.6338833917,-29.1890256661,79.2082571622,-16.7861166083,-7.5890256661,18.421916875,90.42,-21.6,92.9641672904,130.05,-16.7861166083,-7.5890256661,18.421916875,-16.7861166083,-7.5890256661,18.421916875,0.0,0.0,0.0,0.0,70.5138833917,-29.2590256661,76.3432926583,-16.7861166083,-7.5890256661,18.421916875,87.3,-21.67,89.949312949,130.15,84.9138833917,-6.4090256661,85.1554061857,-16.7861166083,-7.5890256661,18.421916875,101.7,1.18,101.706845394,129.84,70.2938833917,-5.2290256661,70.4881036183,-16.7861166083,-7.5890256661,18.421916875,87.08,2.36,87.1119739186,130.15,83.4938833917,13.3309743339,84.5514248284,-16.7861166083,-7.5890256661,18.421916875,100.28,20.92,102.4388832426,0.0
2021-11-22 19:30:00,71.4176167408,-30.3375924256,77.5941073479,-16.2723832592,-7.2975924255999995,17.8338249443,87.69,-23.04,90.6662985899,130.52,-16.2723832592,-7.2975924255999995,17.8338249443,-16.2723832592,-7.2975924255999995,17.8338249443,0.0,0.0,0.0,0.0,68.4176167408,-30.3875924256,74.8623807658,-16.2723832592,-7.2975924255999995,17.8338249443,84.69,-23.09,87.7812292008,130.65,82.0576167408,-8.3075924256,82.4770789801,-16.2723832592,-7.2975924255999995,17.8338249443,98.33,-1.01,98.3351869882,130.49,68.2476167408,-6.1375924256,68.5230416107,-16.2723832592,-7.2975924255999995,17.8338249443,84.52,1.16,84.5279598713,130.65,80.7276167408,13.1424075744,81.7904088601,-16.2723832592,-7.2975924255999995,17.8338249443,97.0,20.44,99.1301851103,0.0
2021-11-22 20:00:00,68.4665000907,-32.4657107973,75.7739006007,-15.1934999093,-6.9157107973,16.6933967582,83.66,-25.55,87.4745568723,131.19,-15.1934999093,-6.9157107973,16.6933967582,-15.1934999093,-6.9157107973,16.6933967582,0.0,0.0,0.0,0.0,65.6365000907,-32.4857107973,73.2357259141,-15.1934999093,-6.9157107973,16.6933967582,80.83,-25.57,84.7780266343,131.32,78.7265000907,-9.7957107973,79.333585363,-15.1934999093,-6.9157107973,16.6933967582,93.92,-2.88,93.9641463538,131.31,65.4865000907,-8.0357107973,65.9776806363,-15.1934999093,-6.9157107973,16.6933967582,80.68,-1.12,80.6877735472,131.32,77.4865000907,12.0042892027,78.4108452675,-15.1934999093,-6.9157107973,16.6933967582,92.68,18.92,94.5914837604,0.0
2021-11-22 20:30:00,65.0358334381,-33.7301782502,73.2624361851,-13.9741665619,-6.5401782502,15.428909963,79.01,-27.19,83.5576220341,132.19,-13.9741665619,-6.5401782502,15.428909963,-13.9741665619,-6.5401782502,15.428909963,0.0,0.0,0.0,0.0,62.4058334381,-33.7401782502,70.9428479514,-13.9741665619,-6.5401782502,15.428909963,76.38,-27.2,81.0786309702,132.32,74.7258334381,-12.1701782502,75.7103917679,-13.9741665619,-6.5401782502,15.428909963,88.7,-5.63,88.8784951493,132.3,62.2258334381,-9.4601782502,62.9408398386,-13.9741665619,-6.5401782502,15.428909963,76.2,-2.92,76.2559269828,132.32,73.5058334381,9.9398217498,74.1748448319,-13.9741665619,-6.5401782502,15.428909963,87.48,16.48,89.0187665608,0.0
2021-11-22 21:00:00,62.2233168307,-34.9646697546,71.3741500017,-12.8666831693,-6.2646697546,14.3107520037,75.09,-28.7,80.3877982035,131.87,-12.8666831693,-6.2646697546,14.3107520037,-12.8666831693,-6.2646697546,14.3107520037,0.0,0.0,0.0,0.0,59.7333168307,-34.9546697546,69.2090895566,-12.8666831693,-6.2646697546,14.3107520037,72.6,-28.69,78.0632826622,131.98,71.4133168307,-13.4946697546,72.677148627,-12.8666831693,-6.2646697546,14.3107520037,84.28,-7.23,84.5895460444,132.1,59.5333168307,-10.6646697546,60.4809969647,-12.8666831693,-6.2646697546,14.3107520037,72.4,-4.4,72.533578431,131.98,70.2533168307,7.6553302454,70.6691772054,-12.8666831693,-6.2646697546,14.3107520037,83.12,13.92,84.2775225075,0.0
2021-11-22 21:30:00,59.0555003086,-36.1655423112,69.2495383909,-11.5444996914,-5.8255423111999995,12.9310640067,70.6,-30.34,76.8431883774,132.19,-11.5444996914,-5.8255423111999995,12.9310640067,-11.5444996914,-5.8255423111999995,12.9310640067,0.0,0.0,0.0,0.0,56.7655003086,-36.1555423112,67.301896445,-11.5444996914,-5.8255423111999995,12.9310640067,68.31,-30.33,74.7406515893,132.3,67.6155003086,-14.8555423112,69.2281952628,-11.5444996914,-5.8255423111999995,12.9310640067,79.16,-9.03,79.673373846,132.44,56.6155003086,-11.7455423112,57.8210397639,-11.5444996914,-5.8255423111999995,12.9310640067,68.16,-5.92,68.4166061713,132.3,66.4955003086,5.6544576888,66.7354812153,-11.5444996914,-5.8255423111999995,12.9310640067,78.04,11.48,78.879858012,0.0
2021-11-22 22:00:00,55.4878169107,-37.9793211969,67.2408110012,-10.2521830893,-5.3993211969,11.5870586209,65.74,-32.58,73.3703209752,132.8,-10.2521830893,-5.3993211969,11.5870586209,-10.2521830893,-5.3993211969,11.5870586209,0.0,0.0,0.0,0.0,53.3878169107,-37.9593211969,65.5070153512,-10.2521830893,-5.3993211969,11.5870586209,63.64,-32.56,71.4856852803,132.93,63.4678169107,-16.1993211969,65.5025327041,-10.2521830893,-5.3993211969,11.5870586209,73.72,-10.8,74.5069016937,133.14,53.2678169107,-13.3593211969,54.9174997726,-10.2521830893,-5.3993211969,11.5870586209,63.52,-7.96,64.0168102923,132.93,62.4278169107,8.1206788031,62.9537746959,-10.2521830893,-5.3993211969,11.5870586209,72.68,13.52,73.9268070459,0.0
2021-11-22 22:30:00,51.7064501947,-39.3177998375,64.957265766,-8.9535498053,-4.9577998375,10.2345411888,60.66,-34.36,69.7154588309,133.69,-8.9535498053,-4.9577998375,10.2345411888,-8.9535498053,-4.9577998375,10.2345411888,0.0,0.0,0.0,0.0,49.8164501947,-39.3077998375,63.4569289997,-8.9535498053,-4.9577998375,10.2345411888,58.77,-34.35,68.0722807022,133.82,59.1664501947,-18.687799837500002,62.04758409,-8.9535498053,-4.9577998375,10.2345411888,68.12,-13.73,69.4899079004,134.03,49.7264501947,-14.5177998375,51.8023779482,-8.9535498053,-4.9577998375,10.2345411888,58.68,-9.56,59.4536458092,133.82,58.2464501947,5.0422001625,58.4642860451,-8.9535498053,-4.9577998375,10.2345411888,67.2,10.0,67.939973506,0.0
2021-11-22 23:00:00,48.4653001982,-40.5069910549,63.1640851087,-7.6046998018,-4.5369910549,8.8552666198,56.07,-35.97,66.6159575477,134.31,-7.6046998018,-4.5369910549,8.8552666198,-7.6046998018,-4.5369910549,8.8552666198,0.0,0.0,0.0,0.0,46.7653001982,-40.4969910549,61.8627479759,-7.6046998018,-4.5369910549,8.8552666198,54.37,-35.96,65.1860299451,134.43,55.3353001982,-18.8369910549,58.4536370128,-7.6046998018,-4.5369910549,8.8552666198,62.94,-14.3,64.54404387700001,134.8,46.6353001982,-15.4969910549,49.1427304525,-7.6046998018,-4.5369910549,8.8552666198,54.24,-10.96,55.3362376748,134.43,54.4753001982,5.5030089451,54.7525473301,-7.6046998018,-4.5369910549,8.8552666198,62.08,10.04,62.8866281494,0.0
2021-11-22 23:30:00,46.1971001805,-41.2360621826,61.924025139,-6.4428998195,-4.1360621826,7.6562372261,52.64,-37.1,64.4001521737,135.11,-6.4428998195,-4.1360621826,7.6562372261,-6.4428998195,-4.1360621826,7.6562372261,0.0,0.0,0.0,0.0,44.6171001805,-41.2360621826,60.7544109744,-6.4428998195,-4.1360621826,7.6562372261,51.06,-37.1,63.1152406317,135.21,52.3871001805,-19.966062182599998,56.0629280755,-6.4428998195,-4.1360621826,7.6562372261,58.83,-15.83,60.9225557573,135.56,44.4771001805,-16.2960621826,47.3684925148,-6.4428998195,-4.1360621826,7.6562372261,50.92,-12.16,52.3518099019,135.21,51.4771001805,5.5839378174,51.7790711055,-6.4428998195,-4.1360621826,7.6562372261,57.92,9.72,58.7299310403,0.0
2021-11-23 00:00:00,44.4824168512,-41.0140685097,60.5048694292,-5.8375831488,-3.8940685097000003,7.0172036152,50.32,-37.12,62.5299672157,135.43,-5.8375831488,-3.8940685097000003,7.0172036152,-5.8375831488,-3.8940685097000003,7.0172036152,0.0,0.0,0.0,0.0,43.0024168512,-41.0140685097,59.4252612174,-5.8375831488,-3.8940685097000003,7.0172036152,48.84,-37.12,61.345252465,135.58,50.3524168512,-21.3440685097,54.6894427043,-5.8375831488,-3.8940685097000003,7.0172036152,56.19,-17.45,58.8372212124,135.92,42.8424168512,-16.1340685097,45.7796990852,-5.8375831488,-3.8940685097000003,7.0172036152,48.68,-12.24,50.1952188958,135.58,49.5224168512,4.6659314903,49.7417398917,-5.8375831488,-3.8940685097000003,7.0172036152,55.36,8.56,56.017882859,0.0
2021-11-23 00:30:00,46.1714834521,-40.3981758194,61.3499673488,-5.9485165479,-3.9681758194,7.1506131523,52.12,-36.43,63.5896162907,135.33,-5.9485165479,-3.9681758194,7.1506131523,-5.9485165479,-3.9681758194,7.1506131523,0.0,0.0,0.0,0.0,44.5914834521,-40.4181758194,60.1832977912,-5.9485165479,-3.9681758194,7.1506131523,50.54,-36.45,62.3128726669,135.44,52.4414834521,-20.7181758194,56.3857428429,-5.9485165479,-3.9681758194,7.1506131523,58.39,-16.75,60.7449965018,135.92,44.4114834521,-15.5681758194,47.0611087923,-5.9485165479,-3.9681758194,7.1506131523,50.36,-11.6,51.6787151543,135.44,51.5714834521,5.7518241806,51.8912457632,-5.9485165479,-3.9681758194,7.1506131523,57.52,9.72,58.3354849127,0.0
2021-11-23 01:00:00,46.013566755,-40.6078797436,61.3697663576,-7.5764332450000005,-4.4678797436,8.7956972503,53.59,-36.14,64.6373552986,135.03,-7.5764332450000005,-4.4678797436,8.7956972503,-7.5764332450000005,-4.4678797436,8.7956972503,0.0,0.0,0.0,0.0,44.393566755,-40.597879743600004,60.157930557,-7.5764332450000005,-4.4678797436,8.7956972503,51.97,-36.13,63.2950061221,135.2,53.233566755,-20.9378797436,57.2032117771,-7.5764332450000005,-4.4678797436,8.7956972503,60.81,-16.47,63.0009285646,135.7,44.223566755,-15.9478797436,47.0112616811,-7.5764332450000005,-4.4678797436,8.7956972503,51.8,-11.48,53.0568600654,135.2,52.303566755,3.6521202564,52.4309171927,-7.5764332450000005,-4.4678797436,8.7956972503,59.88,8.12,60.4280464685,0.0
2021-11-23 01:30:00,44.8464001365,-41.0666147376,60.8084406247,-7.4635998635,-4.4866147376,8.7083313399,52.31,-36.58,63.8312815162,134.5,-7.4635998635,-4.4866147376,8.7083313399,-7.4635998635,-4.4866147376,8.7083313399,0.0,0.0,0.0,0.0,43.2664001365,-41.0666147376,59.6527302542,-7.4635998635,-4.4866147376,8.7083313399,50.73,-36.58,62.5430195945,134.66,51.8564001365,-21.2966147376,56.0591833191,-7.4635998635,-4.4866147376,8.7083313399,59.32,-16.81,61.6558067014,135.09,43.0964001365,-16.3266147376,46.0853344733,-7.4635998635,-4.4866147376,8.7083313399,50.56,-11.84,51.9278268369,134.66,50.9764001365,5.5933852624,51.2823491035,-7.4635998635,-4.4866147376,8.7083313399,58.44,10.08,59.3029510227,0.0
2021-11-23 02:00:00,43.2016667182,-41.4933320911,59.90058944,-7.3983332818,-4.4233320911,8.6198145071,50.6,-37.07,62.72595077,134.83,-7.3983332818,-4.4233320911,8.6198145071,-7.3983332818,-4.4233320911,8.6198145071,0.0,0.0,0.0,0.0,41.6916667182,-41.5033320911,58.8278985551,-7.3983332818,-4.4233320911,8.6198145071,49.09,-37.08,61.520358419,134.94,50.2616667182,-21.6633320911,54.7314817868,-7.3983332818,-4.4233320911,8.6198145071,57.66,-17.24,60.1821667938,135.38,41.5216667182,-16.703332091100002,44.7554478249,-7.3983332818,-4.4233320911,8.6198145071,48.92,-12.28,50.4377319078,134.94,49.4016667182,4.6166679089,49.6169154333,-7.3983332818,-4.4233320911,8.6198145071,56.8,9.04,57.5148815525,0.0
2021-11-23 02:30:00,42.3719833365,-41.4470390321,59.2726076396,-6.8080166635,-4.3470390321,8.0774896618,49.18,-37.1,61.6042401138,135.09,-6.8080166635,-4.3470390321,8.0774896618,-6.8080166635,-4.3470390321,8.0774896618,0.0,0.0,0.0,0.0,40.9219833365,-41.4570390321,58.2519940045,-6.8080166635,-4.3470390321,8.0774896618,47.73,-37.11,60.459118419,135.23,49.6119833365,-21.6270390321,54.120954425,-6.8080166635,-4.3470390321,8.0774896618,56.42,-17.28,59.0069046807,135.7,40.7519833365,-16.7070390321,44.0437203138,-6.8080166635,-4.3470390321,8.0774896618,47.56,-12.36,49.1398331295,135.23,48.7519833365,4.2129609679,48.9336787842,-6.8080166635,-4.3470390321,8.0774896618,55.56,8.56,56.2155423348,0.0
2021-11-23 03:00:00,42.0835500184,-41.6273192273,59.1934024043,-6.7964499816,-4.2573192273,8.019756814,48.88,-37.37,61.5286217951,135.01,-6.7964499816,-4.2573192273,8.019756814,-6.7964499816,-4.2573192273,8.019756814,0.0,0.0,0.0,0.0,40.6435500184,-41.6373192273,58.1856039801,-6.7964499816,-4.2573192273,8.019756814,47.44,-37.38,60.3971688078,135.13,48.7835500184,-21.9773192273,53.5054886233,-6.7964499816,-4.2573192273,8.019756814,55.58,-17.72,58.3363934435,135.59,40.4435500184,-16.9373192273,43.8469328539,-6.7964499816,-4.2573192273,8.019756814,47.24,-12.68,48.9121661757,135.13,47.8835500184,2.3826807727,47.9427943494,-6.7964499816,-4.2573192273,8.019756814,54.68,6.64,55.0816847963,0.0
2021-11-23 03:30:00,41.0034166987,-41.5802735756,58.3969120039,-6.3765833013,-4.2102735756,7.6411529353,47.38,-37.37,60.3438588425,135.29,-6.3765833013,-4.2102735756,7.6411529353,-6.3765833013,-4.2102735756,7.6411529353,0.0,0.0,0.0,0.0,39.6034166987,-41.6202735756,57.4515255387,-6.3765833013,-4.2102735756,7.6411529353,45.98,-37.41,59.2762051754,135.35,48.0334166987,-21.7702735756,52.7366469479,-6.3765833013,-4.2102735756,7.6411529353,54.41,-17.56,57.173435265,135.82,39.4234166987,-16.7702735756,42.8421271647,-6.3765833013,-4.2102735756,7.6411529353,45.8,-12.56,47.4909844076,135.35,47.1434166987,3.2297264244,47.2539191052,-6.3765833013,-4.2102735756,7.6411529353,53.52,7.44,54.0346555462,0.0
2021-11-23 04:00:00,40.3674833231,-41.7793047713,58.09512903,-6.3225166769,-4.1193047713,7.5460512143,46.69,-37.66,59.9852623567,135.29,-6.3225166769,-4.1193047713,7.5460512143,-6.3225166769,-4.1193047713,7.5460512143,0.0,0.0,0.0,0.0,39.0174833231,-41.7993047713,57.179943024,-6.3225166769,-4.1193047713,7.5460512143,45.34,-37.68,58.9533544423,135.35,46.9774833231,-22.0993047713,51.9159244427,-6.3225166769,-4.1193047713,7.5460512143,53.3,-17.98,56.2509591029,135.82,38.7974833231,-17.0393047713,42.3743155614,-6.3225166769,-4.1193047713,7.5460512143,45.12,-12.92,46.9333655303,135.35,46.1174833231,2.1206952287,46.1662172623,-6.3225166769,-4.1193047713,7.5460512143,52.44,6.24,52.8099536073,0.0
2021-11-23 04:30:00,40.3314833212,-41.7358379677,58.0388552416,-6.0485166788,-4.0258379677,7.2658052104,46.38,-37.71,59.7758186895,135.21,-6.0485166788,-4.0258379677,7.2658052104,-6.0485166788,-4.0258379677,7.2658052104,0.0,0.0,0.0,0.0,38.9814833212,-41.7558379677,57.1236032329,-6.0485166788,-4.0258379677,7.2658052104,45.03,-37.73,58.7473727072,135.35,46.6914833212,-22.1458379677,51.6771976217,-6.0485166788,-4.0258379677,7.2658052104,52.74,-18.12,55.7659573575,135.82,38.7914833212,-17.0258379677,42.3634079928,-6.0485166788,-4.0258379677,7.2658052104,44.84,-13.0,46.6864605641,135.35,45.8314833212,2.5341620323000003,45.9014906145,-6.0485166788,-4.0258379677,7.2658052104,51.88,6.5600000000000005,52.2930970588,0.0
