Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-23 05:00:00,40.2913999881,-41.9974392331,58.1995001279,-5.9586000119,-3.9774392331,7.1641424438,46.25,-38.02,59.871386321,135.03,-5.9586000119,-3.9774392331,7.1641424438,-5.9586000119,-3.9774392331,7.1641424438,0.0,0.0,0.0,0.0,38.9513999881,-42.0174392331,57.2946486222,-5.9586000119,-3.9774392331,7.1641424438,44.91,-38.04,58.8553285608,135.16,46.4613999881,-21.5574392331,51.2189893999,-5.9586000119,-3.9774392331,7.1641424438,52.42,-17.58,55.2893552142,135.67,38.7613999881,-17.1774392331,42.3970582428,-5.9586000119,-3.9774392331,7.1641424438,44.72,-13.2,46.6274425634,135.16,45.6013999881,3.4225607669,45.7296578062,-5.9586000119,-3.9774392331,7.1641424438,51.56,7.4,52.0883249875,0.0
2021-11-23 05:30:00,41.6336999874,-41.5335401739,58.8081621377,-6.3163000126,-4.1635401739,7.5650983225,47.95,-37.37,60.7924288049,135.53,-6.3163000126,-4.1635401739,7.5650983225,-6.3163000126,-4.1635401739,7.5650983225,0.0,0.0,0.0,0.0,40.2236999874,-41.5735401739,57.8472582173,-6.3163000126,-4.1635401739,7.5650983225,46.54,-37.41,59.7116378941,135.67,48.1936999874,-20.9735401739,52.5597003977,-6.3163000126,-4.1635401739,7.5650983225,54.51,-16.81,57.0431082603,136.08,40.0436999874,-16.6835401739,43.3801616112,-6.3163000126,-4.1635401739,7.5650983225,46.36,-12.52,48.0208288142,135.67,47.2836999874,4.7564598261,47.5223336398,-6.3163000126,-4.1635401739,7.5650983225,53.6,8.92,54.3371548758,0.0
2021-11-23 06:00:00,43.4577999856,-40.930882111,59.6985551749,-7.2122000144,-4.3608821110000004,8.4281149633,50.67,-36.57,62.4885093437,135.34,-7.2122000144,-4.3608821110000004,8.4281149633,-7.2122000144,-4.3608821110000004,8.4281149633,0.0,0.0,0.0,0.0,41.9277999856,-40.950882111,58.6081492397,-7.2122000144,-4.3608821110000004,8.4281149633,49.14,-36.59,61.2663667929,135.42,50.1877999856,-20.300882111,54.1381665914,-7.2122000144,-4.3608821110000004,8.4281149633,57.4,-15.94,59.5721713554,135.84,41.7477999856,-16.120882111,44.7522250137,-7.2122000144,-4.3608821110000004,8.4281149633,48.96,-11.76,50.3525490914,135.42,49.2677999856,2.639117889,49.3384338893,-7.2122000144,-4.3608821110000004,8.4281149633,56.48,7.0,56.91212876,0.0
2021-11-23 06:30:00,48.6893666483,-38.7230440604,62.2103573846,-9.1806333517,-5.0430440604,10.4745559397,57.87,-33.68,66.9572945989,135.04,-9.1806333517,-5.0430440604,10.4745559397,-9.1806333517,-5.0430440604,10.4745559397,0.0,0.0,0.0,0.0,46.8693666483,-38.7630440604,60.8219624383,-9.1806333517,-5.0430440604,10.4745559397,56.05,-33.72,65.4113208856,135.16,56.4293666483,-17.9930440604,59.2285662066,-9.1806333517,-5.0430440604,10.4745559397,65.61,-12.95,66.8758147614,135.51,46.6593666483,-14.2430440604,48.7848419094,-9.1806333517,-5.0430440604,10.4745559397,55.84,-9.2,56.5928051964,135.16,55.4193666483,6.5169559396,55.8012268182,-9.1806333517,-5.0430440604,10.4745559397,64.6,11.56,65.6261655135,0.0
2021-11-23 07:00:00,53.7961333101,-36.8001699955,65.1788038461,-11.6238666899,-5.7701699955,12.9772546635,65.42,-31.03,72.4060584482,133.82,-11.6238666899,-5.7701699955,12.9772546635,-11.6238666899,-5.7701699955,12.9772546635,0.0,0.0,0.0,0.0,51.6761333101,-36.8301699955,63.4577353502,-11.6238666899,-5.7701699955,12.9772546635,63.3,-31.06,70.5096702588,133.93,62.2461333101,-15.2501699955,64.0870407879,-11.6238666899,-5.7701699955,12.9772546635,73.87,-9.48,74.4758168804,134.21,51.4561333101,-12.6101699955,52.9787697341,-11.6238666899,-5.7701699955,12.9772546635,63.08,-6.84,63.4497596528,133.93,61.0961333101,6.7098300045,61.4634795967,-11.6238666899,-5.7701699955,12.9772546635,72.72,12.48,73.7831200208,0.0
2021-11-23 07:30:00,59.5668333064,-34.0477762892,68.6109226027,-13.4631666936,-6.4177762892,14.9145804473,73.03,-27.63,78.0819940831,132.48,-13.4631666936,-6.4177762892,14.9145804473,-13.4631666936,-6.4177762892,14.9145804473,0.0,0.0,0.0,0.0,57.1268333064,-34.0977762892,66.5291923255,-13.4631666936,-6.4177762892,14.9145804473,70.59,-27.68,75.8230209105,132.58,68.9568333064,-12.6077762892,70.0999349686,-13.4631666936,-6.4177762892,14.9145804473,82.42,-6.19,82.6521173353,132.69,56.8968333064,-10.0977762892,57.7859388284,-13.4631666936,-6.4177762892,14.9145804473,70.36,-3.68,70.456170773,132.58,67.6968333064,9.6622237108,68.3828911845,-13.4631666936,-6.4177762892,14.9145804473,81.16,16.08,82.7376093442,0.0
2021-11-23 08:00:00,62.3703666376,-32.4199701675,70.2930800304,-14.5396333624,-6.7999701675,16.0511847722,76.91,-25.62,81.0649893604,131.43,-14.5396333624,-6.7999701675,16.0511847722,-14.5396333624,-6.7999701675,16.0511847722,0.0,0.0,0.0,0.0,59.7803666376,-32.4999701675,68.0436646295,-14.5396333624,-6.7999701675,16.0511847722,74.32,-25.7,78.6381103537,131.55,73.0603666376,-9.3899701675,73.6613108284,-14.5396333624,-6.7999701675,16.0511847722,87.6,-2.59,87.6382798781,131.6,59.5003666376,-8.5999701675,60.1186586418,-14.5396333624,-6.7999701675,16.0511847722,74.04,-1.8,74.0618768328,131.55,71.6203666376,11.6400298325,72.5600937968,-14.5396333624,-6.7999701675,16.0511847722,86.16,18.44,88.1111752277,0.0
2021-11-23 08:30:00,65.3020166361,-31.4005626965,72.4592900489,-15.3079833639,-6.9705626965,16.8203180403,80.61,-24.43,84.2306179486,131.25,-15.3079833639,-6.9705626965,16.8203180403,-15.3079833639,-6.9705626965,16.8203180403,0.0,0.0,0.0,0.0,62.5620166361,-31.4705626965,70.0314375263,-15.3079833639,-6.9705626965,16.8203180403,77.87,-24.5,81.633246291,131.35,76.0720166361,-7.8305626965,76.4739787589,-15.3079833639,-6.9705626965,16.8203180403,91.38,-0.86,91.3840467478,131.12,62.2920166361,-7.4505626965000005,62.7360041848,-15.3079833639,-6.9705626965,16.8203180403,77.6,-0.48,77.6014845219,131.35,74.6120166361,12.0294373035,75.575527708,-15.3079833639,-6.9705626965,16.8203180403,89.92,19.0,91.90542095,0.0
2021-11-23 09:00:00,69.9145833022,-29.2299381967,75.778877303,-15.5754166978,-6.9699381967,17.0638109394,85.49,-22.26,88.3405212799,131.25,-15.5754166978,-6.9699381967,17.0638109394,-15.5754166978,-6.9699381967,17.0638109394,0.0,0.0,0.0,0.0,66.9745833022,-29.3399381967,73.1192640956,-15.5754166978,-6.9699381967,17.0638109394,82.55,-22.37,85.5273020737,131.35,79.1145833022,-7.0199381967,79.425416734,-15.5754166978,-6.9699381967,17.0638109394,94.69,-0.05,94.690013201,131.12,66.6645833022,-5.4099381967,66.8837356773,-15.5754166978,-6.9699381967,17.0638109394,82.24,1.56,82.2547943891,131.35,77.6645833022,14.2300618033,78.9574705676,-15.5754166978,-6.9699381967,17.0638109394,93.24,21.2,95.619755281,0.0
2021-11-23 09:30:00,69.8900999686,-28.692532276,75.5505624204,-15.6899000314,-6.982532276,17.1734888703,85.58,-21.71,88.290772451,130.61,-15.6899000314,-6.982532276,17.1734888703,-15.6899000314,-6.982532276,17.1734888703,0.0,0.0,0.0,0.0,66.9400999686,-28.822532276,72.8815158364,-15.6899000314,-6.982532276,17.1734888703,82.63,-21.84,85.4675523225,130.72,80.2800999686,-6.542532276,80.5462549071,-15.6899000314,-6.982532276,17.1734888703,95.97,0.44,95.9710086432,130.63,66.7100999686,-4.702532276,66.8756401661,-15.6899000314,-6.982532276,17.1734888703,82.4,2.2800000000000002,82.431537654,130.72,78.8300999686,14.777467724000001,80.2032306918,-15.6899000314,-6.982532276,17.1734888703,94.52,21.76,96.9924120743,0.0
2021-11-23 10:00:00,69.4416333021,-28.3798021006,75.0170220878,-15.6383666979,-7.0098021006,17.1375563739,85.08,-21.37,87.7227638643,131.11,-15.6383666979,-7.0098021006,17.1375563739,-15.6383666979,-7.0098021006,17.1375563739,0.0,0.0,0.0,0.0,66.5216333021,-28.509802100599998,72.373589886,-15.6383666979,-7.0098021006,17.1375563739,82.16,-21.5,84.9265306015,131.26,80.3716333021,-6.2298021006,80.6127153361,-15.6383666979,-7.0098021006,17.1375563739,96.01,0.78,96.0131683677,131.15,66.2016333021,-4.5298021005999995,66.3564266588,-15.6383666979,-7.0098021006,17.1375563739,81.84,2.48,81.8775671353,131.26,78.8816333021,12.9901978994,79.9440886737,-15.6383666979,-7.0098021006,17.1375563739,94.52,20.0,96.6127859033,0.0
2021-11-23 10:30:00,69.1792833053,-27.8061430949,74.5583988056,-14.0207166947,-6.7661430949,15.5679539122,83.2,-21.04,85.8191214124,130.81,-14.0207166947,-6.7661430949,15.5679539122,-14.0207166947,-6.7661430949,15.5679539122,0.0,0.0,0.0,0.0,66.3192833053,-27.9561430949,71.9707807021,-14.0207166947,-6.7661430949,15.5679539122,80.34,-21.19,83.0874942455,130.95,80.5592833053,-6.0561430949,80.7866015862,-14.0207166947,-6.7661430949,15.5679539122,94.58,0.71,94.5826649022,130.85,66.0192833053,-4.0861430949,66.1456146206,-14.0207166947,-6.7661430949,15.5679539122,80.04,2.68,80.0848549977,130.95,79.0992833053,13.1538569051,80.1855384149,-14.0207166947,-6.7661430949,15.5679539122,93.12,19.92,95.2267861476,0.0
2021-11-23 11:00:00,69.6468666383,-31.648496911,76.5004143077,-14.2031333617,-6.558496911,15.6442602581,83.85,-25.09,87.5233146082,130.25,-14.2031333617,-6.558496911,15.6442602581,-14.2031333617,-6.558496911,15.6442602581,0.0,0.0,0.0,0.0,67.6268666383,-16.058496911,69.5073263358,-14.2031333617,-6.558496911,15.6442602581,81.83,-9.5,82.3796024511,130.4,79.8268666383,-7.608496911,80.188639236,-14.2031333617,-6.558496911,15.6442602581,94.03,-1.05,94.035862308,130.31,66.5568666383,-7.798496911,67.0121858379,-14.2031333617,-6.558496911,15.6442602581,80.76,-1.24,80.7695190031,130.4,78.3968666383,12.241503089,79.3468530981,-14.2031333617,-6.558496911,15.6442602581,92.6,18.8,94.4891528166,0.0
2021-11-23 11:30:00,71.9720166387,-32.9572078536,79.1590091433,-13.9779833613,-6.4772078536,15.4057859399,85.95,-26.48,89.9366048948,130.25,-13.9779833613,-6.4772078536,15.4057859399,-13.9779833613,-6.4772078536,15.4057859399,0.0,0.0,0.0,0.0,70.2120166387,-11.2672078536,71.1103174883,-13.9779833613,-6.4772078536,15.4057859399,84.19,-4.79,84.3261537128,130.4,80.9820166387,-8.0572078536,81.3818506626,-13.9779833613,-6.4772078536,15.4057859399,94.96,-1.58,94.9731435723,130.12,68.9020166387,-8.9172078536,69.4766471038,-13.9779833613,-6.4772078536,15.4057859399,82.88,-2.44,82.9159092093,130.4,79.5420166387,9.8827921464,80.1536149625,-13.9779833613,-6.4772078536,15.4057859399,93.52,16.36,94.9401916998,0.0
2021-11-23 12:00:00,69.2756333064,-33.2005064645,76.8204855459,-13.4743666936,-6.3905064645,14.9129853037,82.75,-26.81,86.9847032529,130.78,-13.4743666936,-6.3905064645,14.9129853037,-13.4743666936,-6.3905064645,14.9129853037,0.0,0.0,0.0,0.0,67.6356333064,-11.5405064645,68.6131341815,-13.4743666936,-6.3905064645,14.9129853037,81.11,-5.15,81.2733326498,130.9,79.4456333064,-8.1205064645,79.8595722296,-13.4743666936,-6.3905064645,14.9129853037,92.92,-1.73,92.9361033184,130.57,66.2856333064,-9.2305064645,66.9252376344,-13.4743666936,-6.3905064645,14.9129853037,79.76,-2.84,79.8105456691,130.9,78.0456333064,11.6894935355,78.9161905905,-13.4743666936,-6.3905064645,14.9129853037,91.52,18.08,93.2887817479,0.0
2021-11-23 12:30:00,69.9296666391,-33.2675121003,77.439561192,-13.7703333609,-6.4875121003,15.2220200408,83.7,-26.78,87.879795175,130.69,-13.7703333609,-6.4875121003,15.2220200408,-13.7703333609,-6.4875121003,15.2220200408,0.0,0.0,0.0,0.0,68.2396666391,-11.5475121003,69.209805221,-13.7703333609,-6.4875121003,15.2220200408,82.01,-5.06,82.1659521943,130.82,79.7996666391,-8.3375121003,80.2340383113,-13.7703333609,-6.4875121003,15.2220200408,93.57,-1.85,93.5882866602,130.47,66.8696666391,-9.2475121003,67.5060648866,-13.7703333609,-6.4875121003,15.2220200408,80.64,-2.76,80.6872183186,130.82,78.3896666391,12.1524878997,79.3260537147,-13.7703333609,-6.4875121003,15.2220200408,92.16,18.64,94.026141046,0.0
2021-11-23 13:00:00,69.4324999721,-33.6352062613,77.150496775,-13.9375000279,-6.5052062613,15.3808847447,83.37,-27.13,87.6732216814,130.91,-13.9375000279,-6.5052062613,15.3808847447,-13.9375000279,-6.5052062613,15.3808847447,0.0,0.0,0.0,0.0,67.7524999721,-11.945206261300001,68.7974505712,-13.9375000279,-6.5052062613,15.3808847447,81.69,-5.44,81.8709331814,131.02,79.4824999721,-8.7752062613,79.9654428284,-13.9375000279,-6.5052062613,15.3808847447,93.42,-2.27,93.4475751424,130.71,66.4224999721,-9.6252062613,67.1162655257,-13.9375000279,-6.5052062613,15.3808847447,80.36,-3.12,80.4205446388,131.02,78.1024999721,13.1747937387,79.2059069259,-13.9375000279,-6.5052062613,15.3808847447,92.04,19.68,94.1204759869,0.0
2021-11-23 13:30:00,69.9031499717,-33.7834448484,77.6387243699,-14.3668500283,-6.4934448484,15.7661411175,84.27,-27.29,88.5786486689,130.79,-14.3668500283,-6.4934448484,15.7661411175,-14.3668500283,-6.4934448484,15.7661411175,0.0,0.0,0.0,0.0,68.2231499717,-12.0134448484,69.2728016554,-14.3668500283,-6.4934448484,15.7661411175,82.59,-5.52,82.7742623042,130.91,79.7131499717,-8.7034448484,80.1868831582,-14.3668500283,-6.4934448484,15.7661411175,94.08,-2.21,94.1059535842,130.63,66.9131499717,-9.7334448484,67.6173763743,-14.3668500283,-6.4934448484,15.7661411175,81.28,-3.24,81.344551139,130.91,78.3531499717,14.0265551516,79.5987459694,-14.3668500283,-6.4934448484,15.7661411175,92.72,20.52,94.9635129931,0.0
2021-11-23 14:00:00,68.9965499774,-34.7453103446,77.251281541,-14.4834500226,-6.5053103446,15.8773230501,83.48,-28.24,88.127226213,130.96,-14.4834500226,-6.5053103446,15.8773230501,-14.4834500226,-6.5053103446,15.8773230501,0.0,0.0,0.0,0.0,67.3365499774,-12.8753103446,68.5564335371,-14.4834500226,-6.5053103446,15.8773230501,81.82,-6.37,82.0675898269,131.08,78.8665499774,-9.0753103446,79.3869886266,-14.4834500226,-6.5053103446,15.8773230501,93.35,-2.5700000000000003,93.3853703746,130.81,66.0365499774,-10.5453103446,66.87323458,-14.4834500226,-6.5053103446,15.8773230501,80.52,-4.04,80.6212875114,131.08,77.5565499774,12.8946896554,78.6211896737,-14.4834500226,-6.5053103446,15.8773230501,92.04,19.4,94.0623282723,0.0
2021-11-23 14:30:00,68.4737333039,-35.3355425627,77.0535704609,-14.7062666961,-6.6055425627,16.121646091,83.18,-28.73,88.001848276,131.44,-14.7062666961,-6.6055425627,16.121646091,-14.7062666961,-6.6055425627,16.121646091,0.0,0.0,0.0,0.0,66.8237333039,-13.3855425627,68.1511854803,-14.7062666961,-6.6055425627,16.121646091,81.53,-6.78,81.8114252412,131.56,78.3937333039,-8.9555425627,78.9036067865,-14.7062666961,-6.6055425627,16.121646091,93.1,-2.35,93.1296542461,131.18,65.5337333039,-11.0855425627,66.4647233851,-14.7062666961,-6.6055425627,16.121646091,80.24,-4.48,80.3649674921,131.56,77.0937333039,13.1944574373,78.2146880183,-14.7062666961,-6.6055425627,16.121646091,91.8,19.8,93.9110217174,0.0
2021-11-23 15:00:00,68.0418166369,-35.7156146333,76.8459103653,-14.908183363100001,-6.6456146333,16.3223198426,82.95,-29.07,87.8963446339,131.44,-14.908183363100001,-6.6456146333,16.3223198426,-14.908183363100001,-6.6456146333,16.3223198426,0.0,0.0,0.0,0.0,66.4118166369,-13.7756146333,67.8254889222,-14.908183363100001,-6.6456146333,16.3223198426,81.32,-7.13,81.6319747403,131.56,77.9418166369,-9.1756146333,78.4800527813,-14.908183363100001,-6.6456146333,16.3223198426,92.85,-2.5300000000000002,92.8844626404,131.18,65.1318166369,-11.4456146333,66.129839201,-14.908183363100001,-6.6456146333,16.3223198426,80.04,-4.8,80.1837988624,131.56,76.6118166369,13.1543853667,77.7329293335,-14.908183363100001,-6.6456146333,16.3223198426,91.52,19.8,93.6373344345,0.0
2021-11-23 15:30:00,68.4131166425,-35.6629725768,77.150516147,-15.4768833575,-6.8229725768,16.9141027916,83.89,-28.84,88.7089493794,131.32,-15.4768833575,-6.8229725768,16.9141027916,-15.4768833575,-6.8229725768,16.9141027916,0.0,0.0,0.0,0.0,66.7431166425,-13.6829725768,68.1312509623,-15.4768833575,-6.8229725768,16.9141027916,82.22,-6.86,82.5056846526,131.44,78.5731166425,-9.0129725768,79.0883577626,-15.4768833575,-6.8229725768,16.9141027916,94.05,-2.19,94.0754941523,131.05,65.4831166425,-11.3829725768,66.4651083645,-15.4768833575,-6.8229725768,16.9141027916,80.96,-4.5600000000000005,81.0883172843,131.44,77.2431166425,13.1370274232,78.3522849582,-15.4768833575,-6.8229725768,16.9141027916,92.72,19.96,94.8440825777,0.0
2021-11-23 16:00:00,70.1106666377,-34.7867437109,78.266360043,-16.6993333623,-7.1867437109,18.1801270599,86.81,-27.6,91.0919101787,131.46,-16.6993333623,-7.1867437109,18.1801270599,-16.6993333623,-7.1867437109,18.1801270599,0.0,0.0,0.0,0.0,68.3506666377,-12.9567437109,69.5678865383,-16.6993333623,-7.1867437109,18.1801270599,85.05,-5.77,85.245500761,131.57,80.8806666377,-8.4967437109,81.3257455511,-16.6993333623,-7.1867437109,18.1801270599,97.58,-1.31,97.5887929016,131.18,67.0206666377,-10.5867437109,67.851668358,-16.6993333623,-7.1867437109,18.1801270599,83.72,-3.4,83.7890112127,131.57,79.5406666377,11.2532562891,80.3327668282,-16.6993333623,-7.1867437109,18.1801270599,96.24,18.44,97.9906689435,0.0
2021-11-23 16:30:00,73.1094999647,-33.8714676011,80.5746567014,-17.6305000353,-7.5314676011,19.1717901021,90.74,-26.34,94.4856772215,131.01,-17.6305000353,-7.5314676011,19.1717901021,-17.6305000353,-7.5314676011,19.1717901021,0.0,0.0,0.0,0.0,71.2194999647,-11.9814676011,72.2203069857,-17.6305000353,-7.5314676011,19.1717901021,88.85,-4.45,88.9613680201,131.13,84.4394999647,-7.6614676011,84.7863623474,-17.6305000353,-7.5314676011,19.1717901021,102.07,-0.13,102.0700827863,130.72,69.8894999647,-9.5714676011,70.5418684,-17.6305000353,-7.5314676011,19.1717901021,87.52,-2.04,87.5437719087,131.13,83.0894999647,12.7885323989,84.0678985422,-17.6305000353,-7.5314676011,19.1717901021,100.72,20.32,102.74931046,0.0
2021-11-23 17:00:00,76.1353333007,-34.0139016587,83.3878557277,-16.3246666993,-7.8739016587,18.1243777873,92.46,-26.14,96.0840840098,131.01,-16.3246666993,-7.8739016587,18.1243777873,-16.3246666993,-7.8739016587,18.1243777873,0.0,0.0,0.0,0.0,74.2053333007,-12.2039016587,75.2021722157,-16.3246666993,-7.8739016587,18.1243777873,90.53,-4.33,90.6334916022,131.13,89.1253333007,-7.4639016587,89.4373236626,-16.3246666993,-7.8739016587,18.1243777873,105.45,0.41000000000000003,105.4507970572,130.72,72.8353333007,-9.7539016587,73.4855385405,-16.3246666993,-7.8739016587,18.1243777873,89.16,-1.88,89.1798183447,131.13,87.7153333007,13.0460983413,88.6802141291,-16.3246666993,-7.8739016587,18.1243777873,104.04,20.92,106.1224198744,0.0
2021-11-23 17:30:00,76.1930333022,-34.3781531096,83.5896867743,-15.5469666978,-8.0281531096,17.4974116901,91.74,-26.35,95.4492016729,131.02,-15.5469666978,-8.0281531096,17.4974116901,-15.5469666978,-8.0281531096,17.4974116901,0.0,0.0,0.0,0.0,74.2830333022,-12.4981531096,75.3271057969,-15.5469666978,-8.0281531096,17.4974116901,89.83,-4.47,89.9411463125,131.16,90.5230333022,-7.6181531096,90.8430284339,-15.5469666978,-8.0281531096,17.4974116901,106.07,0.41000000000000003,106.0707923983,130.65,72.9330333022,-10.0681531096,73.6246905169,-15.5469666978,-8.0281531096,17.4974116901,88.48,-2.04,88.5035140545,131.16,89.1330333022,12.6918468904,90.0321087343,-15.5469666978,-8.0281531096,17.4974116901,104.68,20.72,106.7109216528,0.0
2021-11-23 18:00:00,76.5051999676,-34.5127647875,83.9295928464,-16.2248000324,-7.9927647875000005,18.086691932,92.73,-26.52,96.4477231458,131.02,-16.2248000324,-7.9927647875000005,18.086691932,-16.2248000324,-7.9927647875000005,18.086691932,0.0,0.0,0.0,0.0,74.5951999676,-12.6927647875,75.6673650668,-16.2248000324,-7.9927647875000005,18.086691932,90.82,-4.7,90.9415328659,131.16,89.8251999676,-8.3327647875,90.2108725056,-16.2248000324,-7.9927647875000005,18.086691932,106.05,-0.34,106.0505450245,130.65,73.2151999676,-10.2327647875,73.9268218002,-16.2248000324,-7.9927647875000005,18.086691932,89.44,-2.24,89.4680456923,131.16,88.4151999676,12.3672352125,89.2759547252,-16.2248000324,-7.9927647875000005,18.086691932,104.64,20.36,106.6023414377,0.0
2021-11-23 18:30:00,74.8064332964,-33.6507711565,82.026683841,-18.4835667036,-7.8807711565,20.0935012407,93.29,-25.77,96.7838674573,130.79,-18.4835667036,-7.8807711565,20.0935012407,-18.4835667036,-7.8807711565,20.0935012407,0.0,0.0,0.0,0.0,72.8464332964,-11.9707711565,73.8234529542,-18.4835667036,-7.8807711565,20.0935012407,91.33,-4.09,91.4215346622,130.91,86.4864332964,-9.330771156499999,86.988312058,-18.4835667036,-7.8807711565,20.0935012407,104.97,-1.45,104.9800142884,130.47,71.4764332964,-9.4807711565,72.1024655507,-18.4835667036,-7.8807711565,20.0935012407,89.96,-1.6,89.974227421,130.91,85.1164332964,10.1592288435,85.7205759884,-18.4835667036,-7.8807711565,20.0935012407,103.6,18.04,105.1589349509,0.0
2021-11-23 19:00:00,73.4367499648,-34.6658871608,81.2076349738,-17.5832500352,-7.6058871608,19.1577713031,91.02,-27.06,94.9572746028,130.28,-17.5832500352,-7.6058871608,19.1577713031,-17.5832500352,-7.6058871608,19.1577713031,0.0,0.0,0.0,0.0,71.5567499648,-12.8658871608,72.7041918871,-17.5832500352,-7.6058871608,19.1577713031,89.14,-5.26,89.2950569741,130.41,84.7067499648,-10.6358871608,85.3718664743,-17.5832500352,-7.6058871608,19.1577713031,102.29,-3.03,102.3348669809,130.16,70.1767499648,-10.4458871608,70.9499316011,-17.5832500352,-7.6058871608,19.1577713031,87.76,-2.84,87.8059405735,130.41,83.4167499648,10.9141128392,84.1277126384,-17.5832500352,-7.6058871608,19.1577713031,101.0,18.52,102.6839344786,0.0
2021-11-23 19:30:00,71.0597999669,-35.8706028381,79.6002218547,-16.5302000331,-7.3106028381,18.074634906100002,87.59,-28.56,92.1286149901,130.79,-16.5302000331,-7.3106028381,18.074634906100002,-16.5302000331,-7.3106028381,18.074634906100002,0.0,0.0,0.0,0.0,69.3097999669,-13.9906028381,70.7077459635,-16.5302000331,-7.3106028381,18.074634906100002,85.84,-6.68,86.0995238082,130.89,81.8797999669,-11.8606028381,82.7343673591,-16.5302000331,-7.3106028381,18.074634906100002,98.41,-4.55,98.5151287874,130.7,68.0297999669,-11.6306028381,69.0168429148,-16.5302000331,-7.3106028381,18.074634906100002,84.56,-4.32,84.6702781382,130.89,80.5897999669,10.1293971619,81.2238914703,-16.5302000331,-7.3106028381,18.074634906100002,97.12,17.44,98.6734412089,0.0
2021-11-23 20:00:00,68.4012499692,-37.2539173716,77.8882876746,-15.3787500308,-6.9439173715999996,16.8737648725,83.78,-30.31,89.0942450442,130.88,-15.3787500308,-6.9439173715999996,16.8737648725,-15.3787500308,-6.9439173715999996,16.8737648725,0.0,0.0,0.0,0.0,66.7612499692,-15.3839173716,68.5107977705,-15.3787500308,-6.9439173715999996,16.8737648725,82.14,-8.44,82.5724724106,131.02,78.6512499692,-13.2639173716,79.7618369006,-15.3787500308,-6.9439173715999996,16.8737648725,94.03,-6.32,94.2421524584,130.83,65.4612499692,-13.0639173716,66.7520874927,-15.3787500308,-6.9439173715999996,16.8737648725,80.84,-6.12,81.0713266205,131.02,77.4212499692,9.2560826284,77.9725914179,-15.3787500308,-6.9439173715999996,16.8737648725,92.8,16.2,94.2033969664,0.0
2021-11-23 20:30:00,65.078149972,-39.6350621621,76.197793645,-14.011850028,-6.5550621621000005,15.4693497328,79.09,-33.08,85.7293094572,130.88,-14.011850028,-6.5550621621000005,15.4693497328,-14.011850028,-6.5550621621000005,15.4693497328,0.0,0.0,0.0,0.0,63.598149972,-17.4550621621,65.9500104241,-14.011850028,-6.5550621621000005,15.4693497328,77.61,-10.9,78.3716919557,131.02,74.768149972,-14.2050621621,76.1055848231,-14.011850028,-6.5550621621000005,15.4693497328,88.78,-7.65,89.1089832733,130.83,62.428149972,-15.1550621621,64.241340413,-14.011850028,-6.5550621621000005,15.4693497328,76.44,-8.6,76.9222568572,131.02,73.628149972,7.0449378379,73.9644212945,-14.011850028,-6.5550621621000005,15.4693497328,87.64,13.6,88.6889485787,0.0
2021-11-23 21:00:00,61.564666641,-40.5312830248,73.7088399193,-12.845333359,-6.2012830248,14.2638879783,74.41,-34.33,81.9475258931,131.81,-12.845333359,-6.2012830248,14.2638879783,-12.845333359,-6.2012830248,14.2638879783,0.0,0.0,0.0,0.0,60.234666641,-18.2212830248,62.9303600849,-12.845333359,-6.2012830248,14.2638879783,73.08,-12.02,74.0619119386,131.94,70.694666641,-17.0012830248,72.7102435422,-12.845333359,-6.2012830248,14.2638879783,83.54,-10.8,84.2352159135,131.73,59.114666641,-16.0412830248,61.2524821795,-12.845333359,-6.2012830248,14.2638879783,71.96,-9.84,72.6296578541,131.94,69.674666641,7.4387169752,70.0706335191,-12.845333359,-6.2012830248,14.2638879783,82.52,13.64,83.6397034906,0.0
2021-11-23 21:30:00,58.2741333112,-41.6251179748,71.6137211684,-11.6758666888,-5.8351179748,13.0527569775,69.95,-35.79,78.57433805,132.25,-11.6758666888,-5.8351179748,13.0527569775,-11.6758666888,-5.8351179748,13.0527569775,0.0,0.0,0.0,0.0,57.0541333112,-19.4151179748,60.2670800177,-11.6758666888,-5.8351179748,13.0527569775,68.73,-13.58,70.0587560552,132.36,66.8141333112,-18.3651179748,69.2921782624,-11.6758666888,-5.8351179748,13.0527569775,78.49,-12.53,79.4838411251,132.39,55.9641333112,-17.2751179748,58.5697355151,-11.6758666888,-5.8351179748,13.0527569775,67.64,-11.44,68.6006064113,132.36,65.7641333112,5.5248820252,65.9957994994,-11.6758666888,-5.8351179748,13.0527569775,77.44,11.36,78.2687881598,0.0
2021-11-23 22:00:00,54.9000666525,-43.7291931041,70.1873182846,-10.2599333475,-5.4291931041,11.6078581166,65.16,-38.3,75.5825085585,131.81,-10.2599333475,-5.4291931041,11.6078581166,-10.2599333475,-5.4291931041,11.6078581166,0.0,0.0,0.0,0.0,53.8400666525,-21.2491931041,57.8816118014,-10.2599333475,-5.4291931041,11.6078581166,64.1,-15.82,66.0233473856,131.93,62.9200666525,-18.9691931041,65.7173118332,-10.2599333475,-5.4291931041,11.6078581166,73.18,-13.54,74.4220666201,131.98,52.8200666525,-19.1891931041,56.1977274733,-10.2599333475,-5.4291931041,11.6078581166,63.08,-13.76,64.5633332473,131.93,61.9400666525,5.8108068959,62.2120352802,-10.2599333475,-5.4291931041,11.6078581166,72.2,11.24,73.069676337,0.0
2021-11-23 22:30:00,51.2119166629,-44.6467189886,67.9410768589,-9.0580833371,-5.0067189886,10.3496912404,60.27,-39.64,72.1373862848,133.15,-9.0580833371,-5.0067189886,10.3496912404,-9.0580833371,-5.0067189886,10.3496912404,0.0,0.0,0.0,0.0,50.2919166629,-22.0367189886,54.908049186,-9.0580833371,-5.0067189886,10.3496912404,59.35,-17.03,61.744986841,133.29,58.5719166629,-20.8067189886,62.1577748688,-9.0580833371,-5.0067189886,10.3496912404,67.63,-15.8,69.4511115822,133.37,49.3419166629,-20.0867189886,53.2738305334,-9.0580833371,-5.0067189886,10.3496912404,58.4,-15.08,60.3155568655,133.29,57.6619166629,4.0732810114,57.8056074394,-9.0580833371,-5.0067189886,10.3496912404,66.72,9.08,67.3350191208,0.0
2021-11-23 23:00:00,47.8960333271,-44.9384322147,65.6771855243,-7.6939666729,-4.5584322147,8.9429540656,55.59,-40.38,68.7080235489,133.15,-7.6939666729,-4.5584322147,8.9429540656,-7.6939666729,-4.5584322147,8.9429540656,0.0,0.0,0.0,0.0,47.1060333271,-22.4284322147,52.172913925,-7.6939666729,-4.5584322147,8.9429540656,54.8,-17.87,57.640063324,133.29,54.5860333271,-22.3484322147,58.9837897803,-7.6939666729,-4.5584322147,8.9429540656,62.28,-17.79,64.7710004555,133.37,46.1460333271,-20.5184322147,50.5021034451,-7.6939666729,-4.5584322147,8.9429540656,53.84,-15.96,56.1557405792,133.29,53.6660333271,3.2815677853,53.7662702835,-7.6939666729,-4.5584322147,8.9429540656,61.36,7.84,61.8588328374,0.0
2021-11-23 23:30:00,45.3059333235,-45.9518908474,64.530642851,-6.1240666765,-4.1418908474,7.3932031252,51.43,-41.81,66.2806231111,133.59,-6.1240666765,-4.1418908474,7.3932031252,-6.1240666765,-4.1418908474,7.3932031252,0.0,0.0,0.0,0.0,44.6359333235,-23.2418908474,50.3244675463,-6.1240666765,-4.1418908474,7.3932031252,50.76,-19.1,54.2345609367,133.7,51.4559333235,-22.6018908474,56.2010546526,-6.1240666765,-4.1418908474,7.3932031252,57.58,-18.46,60.4667511944,133.87,43.7159333235,-21.4218908474,48.6824427676,-6.1240666765,-4.1418908474,7.3932031252,49.84,-17.28,52.7505829352,133.7,50.5559333235,2.4981091526,50.6176149532,-6.1240666765,-4.1418908474,7.3932031252,56.68,6.64,57.0676090265,0.0
2021-11-24 00:00:00,43.6442999889,-47.3445889262,64.3920416054,-5.5557000111,-3.8945889262,6.7848084363000005,49.2,-43.45,65.6394888767,133.59,-5.5557000111,-3.8945889262,6.7848084363000005,-5.5557000111,-3.8945889262,6.7848084363000005,0.0,0.0,0.0,0.0,43.0642999889,-24.4045889262,49.4986655799,-5.5557000111,-3.8945889262,6.7848084363000005,48.62,-20.51,52.7689728913,133.7,49.1942999889,-22.1145889262,53.9363902646,-5.5557000111,-3.8945889262,6.7848084363000005,54.75,-18.22,57.7020874839,133.87,42.1642999889,-22.6145889262,47.8460847495,-5.5557000111,-3.8945889262,6.7848084363000005,47.72,-18.72,51.2604799041,133.7,48.3242999889,4.7054110738,48.5528460833,-5.5557000111,-3.8945889262,6.7848084363000005,53.88,8.6,54.5620234229,0.0
2021-11-24 00:30:00,45.6353999881,-46.7503375592,65.3313385289,-5.9346000119,-4.0003375592,7.1569670873,51.57,-42.75,66.9852774869,134.38,-5.9346000119,-4.0003375592,7.1569670873,-5.9346000119,-4.0003375592,7.1569670873,0.0,0.0,0.0,0.0,44.9653999881,-23.8203375592,50.8851223593,-5.9346000119,-4.0003375592,7.1569670873,50.9,-19.82,54.6227278704,134.49,51.4153999881,-21.7603375592,55.8305977635,-5.9346000119,-4.0003375592,7.1569670873,57.35,-17.76,60.0369894315,134.49,44.0653999881,-21.9603375592,49.234295992,-5.9346000119,-4.0003375592,7.1569670873,50.0,-17.96,53.127785574,134.49,50.5053999881,3.1196624408,50.601657302,-5.9346000119,-4.0003375592,7.1569670873,56.44,7.12,56.8873272355,0.0
2021-11-24 01:00:00,44.9935666524,-46.5480398911,64.7390226819,-7.1564333476,-4.5280398911,8.4686293764,52.15,-42.02,66.9724040184,134.38,-7.1564333476,-4.5280398911,8.4686293764,-7.1564333476,-4.5280398911,8.4686293764,0.0,0.0,0.0,0.0,44.3035666524,-23.6780398911,50.2340083131,-7.1564333476,-4.5280398911,8.4686293764,51.46,-19.15,54.9076870757,134.49,52.1335666524,-21.7680398911,56.495631093,-7.1564333476,-4.5280398911,8.4686293764,59.29,-17.24,61.7456208974,134.49,43.4035666524,-21.8480398911,48.5922467604,-7.1564333476,-4.5280398911,8.4686293764,50.56,-17.32,53.4443261722,134.49,51.2035666524,4.4319601089,51.3950144307,-7.1564333476,-4.5280398911,8.4686293764,58.36,8.96,59.0438074653,0.0
2021-11-24 01:30:00,43.7891666519,-47.4245010589,64.5490078681,-7.3608333481,-4.5245010589,8.6401954497,51.15,-42.9,66.7587634697,134.07,-7.3608333481,-4.5245010589,8.6401954497,-7.3608333481,-4.5245010589,8.6401954497,0.0,0.0,0.0,0.0,43.1591666519,-24.1945010589,49.4781522248,-7.3608333481,-4.5245010589,8.6401954497,50.52,-19.67,54.2141983248,134.17,50.9091666519,-21.9745010589,55.449273629,-7.3608333481,-4.5245010589,8.6401954497,58.27,-17.45,60.8267654902,134.18,42.2391666519,-22.3645010589,47.7945405571,-7.3608333481,-4.5245010589,8.6401954497,49.6,-17.84,52.7107730924,134.17,50.0791666519,3.9554989411,50.2351361542,-7.3608333481,-4.5245010589,8.6401954497,57.44,8.48,58.0625869214,0.0
2021-11-24 02:00:00,42.4403499857,-47.576134337,63.754779157,-7.1596500143,-4.436134337,8.4225813254,49.6,-43.14,65.7359840574,135.29,-7.1596500143,-4.436134337,8.4225813254,-7.1596500143,-4.436134337,8.4225813254,0.0,0.0,0.0,0.0,41.8503499857,-24.156134337,48.3215337094,-7.1596500143,-4.436134337,8.4225813254,49.01,-19.72,52.8285765472,135.4,49.2603499857,-22.826134337,54.2919376103,-7.1596500143,-4.436134337,8.4225813254,56.42,-18.39,59.3414568409,135.38,41.0003499857,-22.356134337,46.6993087898,-7.1596500143,-4.436134337,8.4225813254,48.16,-17.92,51.3859124664,135.4,48.4803499857,2.883865663,48.5660479749,-7.1596500143,-4.436134337,8.4225813254,55.64,7.32,56.1194440457,0.0
2021-11-24 02:30:00,41.4531833203,-47.5018668798,63.0459654891,-6.5268166797,-4.3018668798,7.8169939633,47.98,-43.2,64.5625309293,135.97,-6.5268166797,-4.3018668798,7.8169939633,-6.5268166797,-4.3018668798,7.8169939633,0.0,0.0,0.0,0.0,40.9131833203,-24.1118668798,47.4896903952,-6.5268166797,-4.3018668798,7.8169939633,47.44,-19.81,51.4100155612,136.06,48.4631833203,-23.2118668798,53.7351923936,-6.5268166797,-4.3018668798,7.8169939633,54.99,-18.91,58.1505649156,136.14,39.9931833203,-22.3418668798,45.8106289824,-6.5268166797,-4.3018668798,7.8169939633,46.52,-18.04,49.8954106106,136.06,47.7131833203,3.6581331202,47.8532109736,-6.5268166797,-4.3018668798,7.8169939633,54.24,7.96,54.8209740884,0.0
2021-11-24 03:00:00,40.7571666539,-47.8287203293,62.8389459013,-6.4028333460999995,-4.1987203293,7.6567308469,47.16,-43.63,64.2467314344,135.77,-6.4028333460999995,-4.1987203293,7.6567308469,-6.4028333460999995,-4.1987203293,7.6567308469,0.0,0.0,0.0,0.0,40.2471666539,-24.2887203293,47.0082584117,-6.4028333460999995,-4.1987203293,7.6567308469,46.65,-20.09,50.7920328398,135.87,47.3771666539,-23.9887203293,53.104186494,-6.4028333460999995,-4.1987203293,7.6567308469,53.78,-19.79,57.305606183,136.0,39.3971666539,-22.5187203293,45.3787340681,-6.4028333460999995,-4.1987203293,7.6567308469,45.8,-18.32,49.3281096334,135.87,46.6371666539,2.2012796707,46.6890880794,-6.4028333460999995,-4.1987203293,7.6567308469,53.04,6.4,53.4247283568,0.0
2021-11-24 03:30:00,39.7143999879,-48.3950933783,62.6044617379,-6.0356000121,-4.0450933783,7.2657585939,45.75,-44.35,63.7180115823,136.36,-6.0356000121,-4.0450933783,7.2657585939,-6.0356000121,-4.0450933783,7.2657585939,0.0,0.0,0.0,0.0,39.2343999879,-24.9750933783,46.5090682735,-6.0356000121,-4.0450933783,7.2657585939,45.27,-20.93,49.8742197934,136.47,46.0643999879,-24.6250933783,52.2333626156,-6.0356000121,-4.0450933783,7.2657585939,52.1,-20.58,56.0173758757,136.66,38.3643999879,-23.245093378299998,44.8571237664,-6.0356000121,-4.0450933783,7.2657585939,44.4,-19.2,48.3735464898,136.47,45.3243999879,0.6749066217,45.3294245851,-6.0356000121,-4.0450933783,7.2657585939,51.36,4.72,51.5764287248,0.0
2021-11-24 04:00:00,38.9247333223,-48.5782959091,62.2493831105,-5.5252666777,-3.9482959091,6.7909949526,44.45,-44.63,62.989200661699996,135.9,-5.5252666777,-3.9482959091,6.7909949526,-5.5252666777,-3.9482959091,6.7909949526,0.0,0.0,0.0,0.0,38.4947333223,-24.9682959091,45.8831155672,-5.5252666777,-3.9482959091,6.7909949526,44.02,-21.02,48.7811520979,136.0,45.0647333223,-24.5882959091,51.3362881899,-5.5252666777,-3.9482959091,6.7909949526,50.59,-20.64,54.6384269539,136.19,37.6347333223,-23.2282959091,44.2258621519,-5.5252666777,-3.9482959091,6.7909949526,43.16,-19.28,47.2705405089,136.0,44.3547333223,1.8117040909000002,44.3917181443,-5.5252666777,-3.9482959091,6.7909949526,49.88,5.76,50.2114727926,0.0
2021-11-24 04:30:00,38.5292499895,-48.3619708373,61.8335129846,-5.2607500105,-3.9119708373,6.5558375899,43.79,-44.45,62.3968476768,136.54,-5.2607500105,-3.9119708373,6.5558375899,-5.2607500105,-3.9119708373,6.5558375899,0.0,0.0,0.0,0.0,38.0992499895,-24.8919708373,45.5100325415,-5.2607500105,-3.9119708373,6.5558375899,43.36,-20.98,48.1689734165,136.62,44.6092499895,-24.6319708373,50.9580138148,-5.2607500105,-3.9119708373,6.5558375899,49.87,-20.72,54.0031045404,136.82,37.2592499895,-23.2319708373,43.9087255425,-5.2607500105,-3.9119708373,6.5558375899,42.52,-19.32,46.7034559749,136.62,43.8592499895,1.0080291627,43.8708323654,-5.2607500105,-3.9119708373,6.5558375899,49.12,4.92,49.3657857225,0.0
2021-11-24 05:00:00,38.9749666556,-48.2306097512,62.0099971197,-5.5350333444,-3.9206097511999998,6.7829031355,44.51,-44.31,62.8053835272,136.03,-5.5350333444,-3.9206097511999998,6.7829031355,-5.5350333444,-3.9206097511999998,6.7829031355,0.0,0.0,0.0,0.0,38.5249666556,-24.7106097512,45.7688462832,-5.5350333444,-3.9206097511999998,6.7829031355,44.06,-20.79,48.7186586433,136.13,44.6049666556,-24.4706097512,50.8764561653,-5.5350333444,-3.9206097511999998,6.7829031355,50.14,-20.55,54.187840887,136.35,37.6649666556,-23.0006097512,44.1325023321,-5.5350333444,-3.9206097511999998,6.7829031355,43.2,-19.08,47.2259081437,136.13,43.8649666556,1.2393902488,43.882472445,-5.5350333444,-3.9206097511999998,6.7829031355,49.4,5.16,49.6687587926,0.0
2021-11-24 05:30:00,39.9736333215,-46.7332038725,61.4970219207,-5.9163666785,-4.0632038725,7.177257163,45.89,-42.67,62.6627560837,134.22,-5.9163666785,-4.0632038725,7.177257163,-5.9163666785,-4.0632038725,7.177257163,0.0,0.0,0.0,0.0,39.4536333215,-23.8832038725,46.1193734723,-5.9163666785,-4.0632038725,7.177257163,45.37,-19.82,49.510294889,134.32,45.8536333215,-24.4432038725,51.961773491,-5.9163666785,-4.0632038725,7.177257163,51.77,-20.38,55.6370137588,134.58,38.5636333215,-22.1432038725,44.4688125847,-5.9163666785,-4.0632038725,7.177257163,44.48,-18.08,48.0141312532,134.32,44.9636333215,0.2567961275,44.964366622,-5.9163666785,-4.0632038725,7.177257163,50.88,4.32,51.0630668879,0.0
2021-11-24 06:00:00,41.9029166533,-46.1859981991,62.3618541554,-6.6870833467,-4.3459981991,7.9752607501,48.59,-41.84,64.1215540984,134.22,-6.6870833467,-4.3459981991,7.9752607501,-6.6870833467,-4.3459981991,7.9752607501,0.0,0.0,0.0,0.0,41.3029166533,-22.9959981991,47.2731092403,-6.6870833467,-4.3459981991,7.9752607501,47.99,-18.65,51.4865283351,134.32,48.5129166533,-23.775998199100002,54.0259305572,-6.6870833467,-4.3459981991,7.9752607501,55.2,-19.43,58.5197821254,134.58,40.3929166533,-21.1859981991,45.6117773766,-6.6870833467,-4.3459981991,7.9752607501,47.08,-16.84,50.0011199875,134.32,47.7129166533,2.4140018009,47.7739449937,-6.6870833467,-4.3459981991,7.9752607501,54.4,6.76,54.8184056682,0.0
2021-11-24 06:30:00,46.9885833161,-44.9463746841,65.0238691504,-8.6214166839,-4.9163746841,9.9246947395,55.61,-40.03,68.5191433105,135.17,-8.6214166839,-4.9163746841,9.9246947395,-8.6214166839,-4.9163746841,9.9246947395,0.0,0.0,0.0,0.0,46.1685833161,-22.1263746841,51.1968216013,-8.6214166839,-4.9163746841,9.9246947395,54.79,-17.21,57.4293322267,135.26,54.0885833161,-20.8463746841,57.9667679159,-8.6214166839,-4.9163746841,9.9246947395,62.71,-15.93,64.7016924044,135.55,45.2185833161,-20.2363746841,49.5401971884,-8.6214166839,-4.9163746841,9.9246947395,53.84,-15.32,55.9772096482,135.26,53.1785833161,4.4436253159,53.3639159869,-8.6214166839,-4.9163746841,9.9246947395,61.8,9.36,62.5047966159,0.0
2021-11-24 07:00:00,51.5720166458,-42.9871514959,67.1384248746,-10.4479833542,-5.5071514959,11.8105492577,62.02,-37.48,72.4653765601,134.03,-10.4479833542,-5.5071514959,11.8105492577,-10.4479833542,-5.5071514959,11.8105492577,0.0,0.0,0.0,0.0,50.5520166458,-20.3471514959,54.4932377543,-10.4479833542,-5.5071514959,11.8105492577,61.0,-14.84,62.7791812626,134.13,59.5520166458,-19.2071514959,62.5728164235,-10.4479833542,-5.5071514959,11.8105492577,70.0,-13.7,71.3280449753,134.19,49.5520166458,-18.3471514959,52.8395715508,-10.4479833542,-5.5071514959,11.8105492577,60.0,-12.84,61.3585006336,134.13,58.5520166458,5.4528485041,58.8053756905,-10.4479833542,-5.5071514959,11.8105492577,69.0,10.96,69.8650241537,0.0
2021-11-24 07:30:00,56.7263833077,-41.0944936008,70.0474122825,-12.8336166923,-6.2244936008,14.2634511249,69.56,-34.87,77.8107351205,133.44,-12.8336166923,-6.2244936008,14.2634511249,-12.8336166923,-6.2244936008,14.2634511249,0.0,0.0,0.0,0.0,55.4863833077,-18.6544936008,58.5382683726,-12.8336166923,-6.2244936008,14.2634511249,68.32,-12.43,69.4415387214,133.54,65.9063833077,-15.9044936008,67.7982616104,-12.8336166923,-6.2244936008,14.2634511249,78.74,-9.68,79.3327801101,133.57,54.3663833077,-16.5444936008,56.8280203989,-12.8336166923,-6.2244936008,14.2634511249,67.2,-10.32,67.9878106722,133.54,64.8063833077,6.5755063992,65.1391172939,-12.8336166923,-6.2244936008,14.2634511249,77.64,12.8,78.6880524603,0.0
2021-11-24 08:00:00,59.3053833124,-38.4238131625,70.6648279399,-13.0846166876,-6.5538131625,14.6341949157,72.39,-31.87,79.0949366268,132.81,-13.0846166876,-6.5538131625,14.6341949157,-13.0846166876,-6.5538131625,14.6341949157,0.0,0.0,0.0,0.0,57.9553833124,-16.2138131625,60.1806795587,-13.0846166876,-6.5538131625,14.6341949157,71.04,-9.66,71.6937737882,132.9,69.7853833124,-13.6338131625,71.1047156341,-13.0846166876,-6.5538131625,14.6341949157,82.87,-7.08,83.1718900831,132.73,56.8353833124,-14.0738131625,58.5519684827,-13.0846166876,-6.5538131625,14.6341949157,69.92,-7.52,70.32323087,132.9,68.5953833124,9.4461868375,69.2427401071,-13.0846166876,-6.5538131625,14.6341949157,81.68,16.0,83.2323398686,0.0
2021-11-24 08:30:00,63.790016639,-36.3215794361,73.4058809329,-13.829983361,-6.7415794361,15.3856209838,77.62,-29.58,83.0652803523,132.28,-13.829983361,-6.7415794361,15.3856209838,-13.829983361,-6.7415794361,15.3856209838,0.0,0.0,0.0,0.0,62.280016639,-14.3615794361,63.9144384036,-13.829983361,-6.7415794361,15.3856209838,76.11,-7.62,76.4904994101,132.36,73.440016639,-11.4415794361,74.3259428728,-13.829983361,-6.7415794361,15.3856209838,87.27,-4.7,87.3964696083,132.18,61.010016639,-12.1415794361,62.2064311908,-13.829983361,-6.7415794361,15.3856209838,74.84,-5.4,75.0345627028,132.36,72.170016639,10.4984205639,72.9296108313,-13.829983361,-6.7415794361,15.3856209838,86.0,17.24,87.7109890493,0.0
2021-11-24 09:00:00,65.1385333125,-36.0914353368,74.468921214,-14.6114666875,-6.7914353368,16.1126829763,79.75,-29.3,84.9620650644,131.34,-14.6114666875,-6.7914353368,16.1126829763,-14.6114666875,-6.7914353368,16.1126829763,0.0,0.0,0.0,0.0,63.5885333125,-14.0414353368,65.1203768045,-14.6114666875,-6.7914353368,16.1126829763,78.2,-7.25,78.5353582789,131.44,74.6385333125,-10.4214353368,75.362570083,-14.6114666875,-6.7914353368,16.1126829763,89.25,-3.63,89.3237896643,131.21,62.3885333125,-11.7514353368,63.4856308259,-14.6114666875,-6.7914353368,16.1126829763,77.0,-4.96,77.1595852762,131.44,73.3885333125,11.7685646632,74.3261457092,-14.6114666875,-6.7914353368,16.1126829763,88.0,18.56,89.9359416474,0.0
2021-11-24 09:30:00,65.0950166401,-35.5517235772,74.170656197,-13.2749833599,-6.8217235772,14.9251832742,78.37,-28.73,83.4701731159,131.65,-13.2749833599,-6.8217235772,14.9251832742,-13.2749833599,-6.8217235772,14.9251832742,0.0,0.0,0.0,0.0,63.5550166401,-13.5717235772,64.9879359649,-13.2749833599,-6.8217235772,14.9251832742,76.83,-6.75,77.1259450509,131.75,76.6750166401,-9.6417235772,77.2788522838,-13.2749833599,-6.8217235772,14.9251832742,89.95,-2.8200000000000003,89.9941937016,131.43,62.2850166401,-11.3417235772,63.3092251695,-13.2749833599,-6.8217235772,14.9251832742,75.56,-4.52,75.6950724948,131.75,75.3650166401,12.0982764228,76.3299025649,-13.2749833599,-6.8217235772,14.9251832742,88.64,18.92,90.6367254484,0.0
2021-11-24 10:00:00,66.6682666377,-35.4118756796,75.4894609573,-14.5017333623,-6.7618756796,16.0007260216,81.17,-28.65,86.0778217661,131.54,-14.5017333623,-6.7618756796,16.0007260216,-14.5017333623,-6.7618756796,16.0007260216,0.0,0.0,0.0,0.0,65.0482666377,-13.4218756796,66.4185496629,-14.5017333623,-6.7618756796,16.0007260216,79.55,-6.66,79.8283038778,131.65,77.0182666377,-8.6118756796,77.498243842,-14.5017333623,-6.7618756796,16.0007260216,91.52,-1.85,91.5386961891,131.28,63.8182666377,-11.1618756796,64.78702513100001,-14.5017333623,-6.7618756796,16.0007260216,78.32,-4.4,78.4434981372,131.65,75.6582666377,10.8381243204,76.4306106832,-14.5017333623,-6.7618756796,16.0007260216,90.16,17.6,91.8617744222,0.0
2021-11-24 10:30:00,66.9262166389,-35.4449901335,75.7328581209,-13.8837833611,-6.6449901335,15.3920542584,80.81,-28.8,85.7886711635,131.45,-13.8837833611,-6.6449901335,15.3920542584,-13.8837833611,-6.6449901335,15.3920542584,0.0,0.0,0.0,0.0,65.3262166389,-13.4449901335,66.6954446723,-13.8837833611,-6.6449901335,15.3920542584,79.21,-6.8,79.5013465295,131.54,77.3662166389,-8.6749901335,77.8510560676,-13.8837833611,-6.6449901335,15.3920542584,91.25,-2.03,91.2725774809,131.1,64.0762166389,-11.1649901335,65.041667748,-13.8837833611,-6.6449901335,15.3920542584,77.96,-4.52,78.0909213673,131.54,76.0362166389,12.2750098665,77.0206602671,-13.8837833611,-6.6449901335,15.3920542584,89.92,18.92,91.8889155448,0.0
2021-11-24 11:00:00,67.2331166389,-34.9611390095,75.7797678396,-13.8668833611,-6.5111390095,15.3194446815,81.1,-28.45,85.945404182,131.59,-13.8668833611,-6.5111390095,15.3194446815,-13.8668833611,-6.5111390095,15.3194446815,0.0,0.0,0.0,0.0,65.6331166389,-12.8611390095,66.881349391,-13.8668833611,-6.5111390095,15.3194446815,79.5,-6.35,79.7531974281,131.7,77.2931166389,-8.1311390095,77.7196326635,-13.8668833611,-6.5111390095,15.3194446815,91.16,-1.62,91.174393335,131.24,64.4131166389,-10.5911390095,65.2780347487,-13.8668833611,-6.5111390095,15.3194446815,78.28,-4.08,78.386253897,131.7,76.0131166389,12.5288609905,77.0387321994,-13.8668833611,-6.5111390095,15.3194446815,89.88,19.04,91.8745666656,0.0
2021-11-24 11:30:00,70.1833499726,-34.0766153665,78.0187049894,-13.676650027400001,-6.4366153665,15.1155804833,83.86,-27.64,88.2976171819,131.81,-13.676650027400001,-6.4366153665,15.1155804833,-13.676650027400001,-6.4366153665,15.1155804833,0.0,0.0,0.0,0.0,68.4833499726,-12.1166153665,69.5469739918,-13.676650027400001,-6.4366153665,15.1155804833,82.16,-5.68,82.3561048132,131.92,78.7633499726,-7.7366153665,79.1424065609,-13.676650027400001,-6.4366153665,15.1155804833,92.44,-1.3,92.4491406126,131.47,67.2033499726,-9.7966153665,67.9136504702,-13.676650027400001,-6.4366153665,15.1155804833,80.88,-3.36,80.9497621985,131.92,77.4033499726,10.4033846335,78.0993533829,-13.676650027400001,-6.4366153665,15.1155804833,91.08,16.84,92.6237118669,0.0
2021-11-24 12:00:00,69.3738499732,-34.5951822099,77.5213370127,-13.5961500268,-6.4051822099,15.0293597566,82.97,-28.19,87.6281746928,131.37,-13.5961500268,-6.4051822099,15.0293597566,-13.5961500268,-6.4051822099,15.0293597566,0.0,0.0,0.0,0.0,67.7238499732,-12.5751822099,68.8814565961,-13.5961500268,-6.4051822099,15.0293597566,81.32,-6.17,81.5537325939,131.46,78.2838499732,-8.0351822099,78.6951416529,-13.5961500268,-6.4051822099,15.0293597566,91.88,-1.63,91.8944573954,131.07,66.4838499732,-10.2851822099,67.274715015,-13.5961500268,-6.4051822099,15.0293597566,80.08,-3.88,80.1739409035,131.46,76.9238499732,10.6748177901,77.6609968359,-13.5961500268,-6.4051822099,15.0293597566,90.52,17.08,92.1172991354,0.0
2021-11-24 12:30:00,70.0450833061,-34.3547258608,78.016414198,-13.6349166939,-6.4547258608,15.0855705622,83.68,-27.9,88.2085732795,131.63,-13.6349166939,-6.4547258608,15.0855705622,-13.6349166939,-6.4547258608,15.0855705622,0.0,0.0,0.0,0.0,68.3550833061,-12.3447258608,69.460849911,-13.6349166939,-6.4547258608,15.0855705622,81.99,-5.89,82.2012907441,131.7,78.9050833061,-7.9547258608,79.3050429358,-13.6349166939,-6.4547258608,15.0855705622,92.54,-1.5,92.5521561067,131.3,67.0850833061,-10.0147258608,67.8284832224,-13.6349166939,-6.4547258608,15.0855705622,80.72,-3.56,80.798465332,131.7,77.56508330610001,10.7052741392,78.300351485,-13.6349166939,-6.4547258608,15.0855705622,91.2,17.16,92.8003534476,0.0
2021-11-24 13:00:00,68.6572999757,-34.6677842924,76.9134585602,-13.5427000243,-6.4077842924,14.9821368131,82.2,-28.26,86.9221927933,131.55,-13.5427000243,-6.4077842924,14.9821368131,-13.5427000243,-6.4077842924,14.9821368131,0.0,0.0,0.0,0.0,67.0272999757,-12.5277842924,68.1880071663,-13.5427000243,-6.4077842924,14.9821368131,80.57,-6.12,80.8020996014,131.7,78.4172999757,-7.8977842924,78.814008477,-13.5427000243,-6.4077842924,14.9821368131,91.96,-1.49,91.972070217,131.3,65.8172999757,-10.2077842924,66.6041728141,-13.5427000243,-6.4077842924,14.9821368131,79.36,-3.8,79.4509257341,131.7,77.1372999757,12.6722157076,78.171274126,-13.5427000243,-6.4077842924,14.9821368131,90.68,19.08,92.6655750535,0.0
2021-11-24 13:30:00,68.0176333131,-35.167672164,76.5712975399,-12.9223666869,-6.287672164,14.3708866126,80.94,-28.88,85.9379892713,131.96,-12.9223666869,-6.287672164,14.3708866126,-12.9223666869,-6.287672164,14.3708866126,0.0,0.0,0.0,0.0,66.4176333131,-13.097672164,67.6967579063,-12.9223666869,-6.287672164,14.3708866126,79.34,-6.8100000000000005,79.6317254617,132.06,77.5076333131,-8.557672164,77.978631526,-12.9223666869,-6.287672164,14.3708866126,90.43,-2.27,90.4584866113,131.65,65.1576333131,-10.847672164,66.0544409585,-12.9223666869,-6.287672164,14.3708866126,78.08,-4.5600000000000005,78.2130423906,132.06,76.1576333131,13.232327836,77.298639133,-12.9223666869,-6.287672164,14.3708866126,89.08,19.52,91.193622584,0.0
2021-11-24 14:00:00,67.5447833115,-35.3154383956,76.2199313937,-13.1352166885,-6.3454383956000004,14.5876148114,80.68,-28.97,85.7235282755,131.8,-13.1352166885,-6.3454383956000004,14.5876148114,-13.1352166885,-6.3454383956000004,14.5876148114,0.0,0.0,0.0,0.0,65.9547833115,-13.1754383956,67.2579037629,-13.1352166885,-6.3454383956000004,14.5876148114,79.09,-6.83,79.38436244,131.91,76.8347833115,-8.5454383956,77.3085276272,-13.1352166885,-6.3454383956000004,14.5876148114,89.97,-2.2,89.9968938353,131.5,64.78478331150001,-10.905438395600001,65.6962459758,-13.1352166885,-6.3454383956000004,14.5876148114,77.92,-4.5600000000000005,78.0533151122,131.91,75.5847833115,13.5745616044,76.794063514,-13.1352166885,-6.3454383956000004,14.5876148114,88.72,19.92,90.9287897203,0.0
