Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-24 14:30:00,66.0633499741,-35.6721637522,75.0790881442,-12.9666500259,-6.2721637522,14.4039595608,79.03,-29.4,84.3214142434,131.92,-12.9666500259,-6.2721637522,14.4039595608,-12.9666500259,-6.2721637522,14.4039595608,0.0,0.0,0.0,0.0,64.5333499741,-13.5521637522,65.9409918127,-12.9666500259,-6.2721637522,14.4039595608,77.5,-7.28,77.8411741946,132.03,75.6933499741,-8.8621637522,76.2103744688,-12.9666500259,-6.2721637522,14.4039595608,88.66,-2.59,88.6978224084,131.62,63.3133499741,-11.3121637522,64.3159803913,-12.9666500259,-6.2721637522,14.4039595608,76.28,-5.04,76.4463210364,132.03,74.3933499741,11.6878362478,75.3058831468,-12.9666500259,-6.2721637522,14.4039595608,87.36,17.96,89.187057357,0.0
2021-11-24 15:00:00,64.8021999764,-36.2309628137,74.2428972239,-11.7778000236,-6.3409628137,13.3762619143,76.58,-29.89,82.2064991348,131.82,-11.7778000236,-6.3409628137,13.3762619143,-11.7778000236,-6.3409628137,13.3762619143,0.0,0.0,0.0,0.0,63.3321999764,-14.0009628137,64.8613483792,-11.7778000236,-6.3409628137,13.3762619143,75.11,-7.66,75.4995874161,131.93,75.7421999764,-9.8609628137,76.3814077173,-11.7778000236,-6.3409628137,13.3762619143,87.52,-3.52,87.5907575033,131.52,62.1021999764,-11.7809628137,63.2097644888,-11.7778000236,-6.3409628137,13.3762619143,73.88,-5.44,74.0800107991,131.93,74.5021999764,12.7790371863,75.5902215418,-11.7778000236,-6.3409628137,13.3762619143,86.28,19.12,88.3731452422,0.0
2021-11-24 15:30:00,66.7305999724,-36.25650328,75.9441044635,-13.8094000276,-6.44650328,15.2399781385,80.54,-29.81,85.8797281086,132.36,-13.8094000276,-6.44650328,15.2399781385,-13.8094000276,-6.44650328,15.2399781385,0.0,0.0,0.0,0.0,65.1405999724,-13.98650328,66.6252207408,-13.8094000276,-6.44650328,15.2399781385,78.95,-7.54,79.3092308625,132.46,76.0405999724,-10.76650328,76.7990262766,-13.8094000276,-6.44650328,15.2399781385,89.85,-4.32,89.9537931385,132.11,63.9505999724,-11.72650328,65.0168448635,-13.8094000276,-6.44650328,15.2399781385,77.76,-5.28,77.939053112,132.46,74.7905999724,12.35349672,75.8039756572,-13.8094000276,-6.44650328,15.2399781385,88.6,18.8,90.5726227952,0.0
2021-11-24 16:00:00,66.1113833084,-35.6986250877,75.1339259996,-12.4586166916,-6.7886250877,14.1881133506,78.57,-28.91,83.7199677496,132.36,-12.4586166916,-6.7886250877,14.1881133506,-12.4586166916,-6.7886250877,14.1881133506,0.0,0.0,0.0,0.0,64.5713833084,-13.5186250877,65.9713329153,-12.4586166916,-6.7886250877,14.1881133506,77.03,-6.73,77.323436292,132.46,78.7313833084,-9.7786250877,79.3363234985,-12.4586166916,-6.7886250877,14.1881133506,91.19,-2.99,91.239005913,132.22,63.3813833084,-11.2686250877,64.375318729,-12.4586166916,-6.7886250877,14.1881133506,75.84,-4.48,75.9722054438,132.46,77.5013833084,11.1713749123,78.3023884192,-12.4586166916,-6.7886250877,14.1881133506,89.96,17.96,91.7352887388,0.0
2021-11-24 16:30:00,74.4782999669,-33.8283370151,81.8008163233,-16.5617000331,-7.2783370151,18.0904421641,91.04,-26.55,94.832400054,131.55,-16.5617000331,-7.2783370151,18.0904421641,-16.5617000331,-7.2783370151,18.0904421641,0.0,0.0,0.0,0.0,72.5882999669,-11.7983370151,73.5408869161,-16.5617000331,-7.2783370151,18.0904421641,89.15,-4.52,89.2645108652,131.65,83.6682999669,-7.7783370151,84.0290839297,-16.5617000331,-7.2783370151,18.0904421641,100.23,-0.5,100.2312471238,131.28,71.2382999669,-9.3583370151,71.8503573676,-16.5617000331,-7.2783370151,18.0904421641,87.8,-2.08,87.8246343573,131.65,82.3182999669,13.3616629849,83.39566264,-16.5617000331,-7.2783370151,18.0904421641,98.88,20.64,101.011207299,0.0
2021-11-24 17:00:00,76.238883297,-33.0711314255,83.1027500155,-18.151116703,-7.8211314255,19.7644411593,94.39,-25.25,97.7089279442,131.55,-18.151116703,-7.8211314255,19.7644411593,-18.151116703,-7.8211314255,19.7644411593,0.0,0.0,0.0,0.0,74.248883297,-11.0511314255,75.0667980977,-18.151116703,-7.8211314255,19.7644411593,92.4,-3.23,92.4564378505,131.65,87.108883297,-7.0911314255,87.3970348133,-18.151116703,-7.8211314255,19.7644411593,105.26,0.73,105.2625313205,131.28,72.928883297,-8.5811314255,73.431994631,-18.151116703,-7.8211314255,19.7644411593,91.08,-0.76,91.0831707836,131.65,85.728883297,13.3388685745,86.7603990666,-18.151116703,-7.8211314255,19.7644411593,103.88,21.16,106.0132067244,0.0
2021-11-24 17:30:00,76.3510499669,-34.2180330199,83.6681338073,-16.5389500331,-8.0480330199,18.3931428442,92.89,-26.17,96.5060671668,131.63,-16.5389500331,-8.0480330199,18.3931428442,-16.5389500331,-8.0480330199,18.3931428442,0.0,0.0,0.0,0.0,74.4110499669,-12.1280330199,75.3929276664,-16.5389500331,-8.0480330199,18.3931428442,90.95,-4.08,91.0414680242,131.76,89.3810499669,-7.6280330199,89.7059584473,-16.5389500331,-8.0480330199,18.3931428442,105.92,0.42,105.9208327007,131.28,73.1010499669,-9.6480330199,73.7349852337,-16.5389500331,-8.0480330199,18.3931428442,89.64,-1.6,89.6542782024,131.76,88.0610499669,12.1519669801,88.8955500729,-16.5389500331,-8.0480330199,18.3931428442,104.6,20.2,106.5326241111,0.0
2021-11-24 18:00:00,75.7625499683,-34.7561755269,83.354398294,-15.8374500317,-8.0261755269,17.7551208696,91.6,-26.73,95.4204008585,131.63,-15.8374500317,-8.0261755269,17.7551208696,-15.8374500317,-8.0261755269,17.7551208696,0.0,0.0,0.0,0.0,73.8725499683,-12.6361755269,74.9454906633,-15.8374500317,-8.0261755269,17.7551208696,89.71,-4.61,89.8283707968,131.76,88.9925499683,-8.2161755269,89.3710215347,-15.8374500317,-8.0261755269,17.7551208696,104.83,-0.19,104.8301721834,131.28,72.5625499683,-10.1861755269,73.2740187909,-15.8374500317,-8.0261755269,17.7551208696,88.4,-2.16,88.4263852026,131.76,87.6425499683,12.9738244731,88.5976110649,-15.8374500317,-8.0261755269,17.7551208696,103.48,21.0,105.5893479476,0.0
2021-11-24 18:30:00,75.000316635,-35.3142059054,82.8983753405,-15.819683365,-7.8842059054,17.6754938977,90.82,-27.43,94.8718994223,131.75,-15.819683365,-7.8842059054,17.6754938977,-15.819683365,-7.8842059054,17.6754938977,0.0,0.0,0.0,0.0,73.130316635,-13.1542059054,74.3039456835,-15.819683365,-7.8842059054,17.6754938977,88.95,-5.27,89.1059784751,131.86,87.500316635,-8.924205905400001,87.9542316337,-15.819683365,-7.8842059054,17.6754938977,103.32,-1.04,103.3252340912,131.43,71.860316635,-10.7242059054,72.6561332524,-15.819683365,-7.8842059054,17.6754938977,87.68,-2.84,87.7259824681,131.86,86.220316635,12.7157940946,87.1529369562,-15.819683365,-7.8842059054,17.6754938977,102.04,20.6,104.0986147843,0.0
2021-11-24 19:00:00,73.0486999712,-36.3432690719,81.5901083117,-14.3813000288,-7.6232690719,16.2768554045,87.43,-28.72,92.0263185181,131.75,-14.3813000288,-7.6232690719,16.2768554045,-14.3813000288,-7.6232690719,16.2768554045,0.0,0.0,0.0,0.0,71.2886999712,-14.0432690719,72.6587376013,-14.3813000288,-7.6232690719,16.2768554045,85.67,-6.42,85.9102165054,131.86,85.4486999712,-9.9732690719,86.0287534651,-14.3813000288,-7.6232690719,16.2768554045,99.83,-2.35,99.8576556905,131.43,70.0586999712,-11.6232690719,71.016349002,-14.3813000288,-7.6232690719,16.2768554045,84.44,-4.0,84.5346887378,131.86,84.2186999712,10.7367309281,84.900334604,-14.3813000288,-7.6232690719,16.2768554045,98.6,18.36,100.2948134252,0.0
2021-11-24 19:30:00,70.2680166338,-37.125302593,79.4725251535,-16.4219833662,-7.295302593,17.9695013176,86.69,-29.83,91.6787052701,132.15,-16.4219833662,-7.295302593,17.9695013176,-16.4219833662,-7.295302593,17.9695013176,0.0,0.0,0.0,0.0,68.5480166338,-14.535302593,70.0721457207,-16.4219833662,-7.295302593,17.9695013176,84.97,-7.24,85.277889866,132.27,81.0080166338,-11.355302593,81.8000101218,-16.4219833662,-7.295302593,17.9695013176,97.43,-4.06,97.5145553238,131.89,67.4180166338,-12.135302593,68.5014929462,-16.4219833662,-7.295302593,17.9695013176,83.84,-4.84,83.9795879961,132.27,79.8980166338,10.304697407,80.5597905327,-16.4219833662,-7.295302593,17.9695013176,96.32,17.6,97.9147711022,0.0
2021-11-24 20:00:00,67.6542666361,-38.1165514668,77.652889771,-15.3057333639,-6.9065514668,16.7918410835,82.96,-31.21,88.6364806386,133.12,-15.3057333639,-6.9065514668,16.7918410835,-15.3057333639,-6.9065514668,16.7918410835,0.0,0.0,0.0,0.0,66.0542666361,-15.4865514668,67.8454082246,-15.3057333639,-6.9065514668,16.7918410835,81.36,-8.58,81.8111606078,133.21,77.8842666361,-12.8665514668,78.9398957187,-15.3057333639,-6.9065514668,16.7918410835,93.19,-5.96,93.3803924815,132.96,64.9342666361,-13.1465514668,66.2517229892,-15.3057333639,-6.9065514668,16.7918410835,80.24,-6.24,80.4822663697,133.21,76.8142666361,10.3734485332,77.5115474836,-15.3057333639,-6.9065514668,16.7918410835,92.12,17.28,93.7266920359,0.0
2021-11-24 20:30:00,64.2569499721,-39.1490173275,75.2436122035,-13.9630500279,-6.5590173275,15.4268426577,78.22,-32.59,84.7376923217,133.12,-13.9630500279,-6.5590173275,15.4268426577,-13.9630500279,-6.5590173275,15.4268426577,0.0,0.0,0.0,0.0,62.7969499721,-16.6490173275,64.9665044755,-13.9630500279,-6.5590173275,15.4268426577,76.76,-10.09,77.4203183925,133.32,73.8769499721,-14.989017327500001,75.3821887293,-13.9630500279,-6.5590173275,15.4268426577,87.84,-8.43,88.2435861692,133.13,61.6769499721,-14.3590173275,63.3263573599,-13.9630500279,-6.5590173275,15.4268426577,75.64,-7.8,76.0411046737,133.32,72.8369499721,8.5209826725,73.3336786677,-13.9630500279,-6.5590173275,15.4268426577,86.8,15.08,88.1002065832,0.0
2021-11-24 21:00:00,61.3278499739,-40.9942854342,73.7674496013,-13.0421500261,-6.2242854342,14.451276984,74.37,-34.77,82.0965882361,132.72,-13.0421500261,-6.2242854342,14.451276984,-13.0421500261,-6.2242854342,14.451276984,0.0,0.0,0.0,0.0,59.9978499739,-18.3842854342,62.7512864603,-13.0421500261,-6.2242854342,14.451276984,73.04,-12.16,74.0453050504,132.82,70.4378499739,-15.3942854342,72.1004489097,-13.0421500261,-6.2242854342,14.451276984,83.48,-9.17,83.9821367911,132.77,58.9178499739,-16.1842854342,61.100279382,-13.0421500261,-6.2242854342,14.451276984,71.96,-9.96,72.646012967,132.82,69.3978499739,9.0957145658,69.9913823586,-13.0421500261,-6.2242854342,14.451276984,82.44,15.32,83.8513923558,0.0
2021-11-24 21:30:00,57.9964999804,-42.1517873092,71.696354045,-11.7735000196,-5.8317873092,13.1386850914,69.77,-36.32,78.6574554635,133.09,-11.7735000196,-5.8317873092,13.1386850914,-11.7735000196,-5.8317873092,13.1386850914,0.0,0.0,0.0,0.0,56.7864999804,-19.6517873092,60.0907590606,-11.7735000196,-5.8317873092,13.1386850914,68.56,-13.82,69.9390162928,133.16,66.6164999804,-16.8917873092,68.7247448023,-11.7735000196,-5.8317873092,13.1386850914,78.39,-11.06,79.1663798591,132.99,55.7464999804,-17.5117873092,58.4323108805,-11.7735000196,-5.8317873092,13.1386850914,67.52,-11.68,68.5227903693,133.16,65.5864999804,8.0082126908,66.073598738,-11.7735000196,-5.8317873092,13.1386850914,77.36,13.84,78.5882637548,0.0
2021-11-24 22:00:00,54.7269667152,-43.5616991065,69.9475697568,-10.4930332848,-5.4216991065,11.8109512198,65.22,-38.14,75.5533453925,132.58,-10.4930332848,-5.4216991065,11.8109512198,-10.4930332848,-5.4216991065,11.8109512198,0.0,0.0,0.0,0.0,53.6669667152,-20.9016991065,57.5936137254,-10.4930332848,-5.4216991065,11.8109512198,64.16,-15.48,66.001030295,132.7,62.7469667152,-18.6016991065,65.4461995964,-10.4930332848,-5.4216991065,11.8109512198,73.24,-13.18,74.4164632323,132.55,52.7069667152,-18.8216991065,55.9667820906,-10.4930332848,-5.4216991065,11.8109512198,63.2,-13.4,64.6049533705,132.7,61.7869667152,6.6583008935,62.1446878394,-10.4930332848,-5.4216991065,11.8109512198,72.28,12.08,73.2824999574,0.0
2021-11-24 22:30:00,50.8468667724,-44.7689207443,67.747030379,-9.0831332276,-4.9889207443,10.3630419966,59.93,-39.78,71.9308925289,133.24,-9.0831332276,-4.9889207443,10.3630419966,-9.0831332276,-4.9889207443,10.3630419966,0.0,0.0,0.0,0.0,49.9368667724,-21.8989207443,54.5275471006,-9.0831332276,-4.9889207443,10.3630419966,59.02,-16.91,61.3946943962,133.37,58.2568667724,-20.8489207443,61.8751971499,-9.0831332276,-4.9889207443,10.3630419966,67.34,-15.86,69.1824775503,133.3,49.0368667724,-19.9489207443,52.9393402085,-9.0831332276,-4.9889207443,10.3630419966,58.12,-14.96,60.0144649231,133.37,57.3568667724,4.3710792557,57.5231822816,-9.0831332276,-4.9889207443,10.3630419966,66.44,9.36,67.0960744008,0.0
2021-11-24 23:00:00,47.6946167433,-45.519801304,65.9304844291,-7.6153832567,-4.539801304,8.8658816835,55.31,-40.98,68.8371738235,133.89,-7.6153832567,-4.539801304,8.8658816835,-7.6153832567,-4.539801304,8.8658816835,0.0,0.0,0.0,0.0,46.9246167433,-22.829801304,52.1835173603,-7.6153832567,-4.539801304,8.8658816835,54.54,-18.29,57.5250875706,134.03,54.3446167433,-21.779801304,58.5465380174,-7.6153832567,-4.539801304,8.8658816835,61.96,-17.24,64.3137559158,134.11,45.9846167433,-20.899801304,50.5112529203,-7.6153832567,-4.539801304,8.8658816835,53.6,-16.36,56.0411420298,134.03,53.4646167433,4.220198696,53.6309175807,-7.6153832567,-4.539801304,8.8658816835,61.08,8.76,61.7049754882,0.0
2021-11-24 23:30:00,45.1505334074,-46.4256138367,64.7603913445,-6.2994665926,-4.1756138367,7.5577132959,51.45,-42.25,66.574507133,133.45,-6.2994665926,-4.1756138367,7.5577132959,-6.2994665926,-4.1756138367,7.5577132959,0.0,0.0,0.0,0.0,44.4805334074,-23.4556138367,50.2860186599,-6.2994665926,-4.1756138367,7.5577132959,50.78,-19.28,54.3169108105,133.58,51.3405334074,-22.1656138367,55.9210587106,-6.2994665926,-4.1756138367,7.5577132959,57.64,-17.99,60.3821968795,133.67,43.6205334074,-21.6156138367,48.6824988706,-6.2994665926,-4.1756138367,7.5577132959,49.92,-17.44,52.8787291829,133.58,50.4605334074,2.7043861633,50.5329509952,-6.2994665926,-4.1756138367,7.5577132959,56.76,6.88,57.1754492768,0.0
2021-11-25 00:00:00,43.3411334752,-46.8635160805,63.8329302973,-5.5688665248,-3.9335160805,6.8179779353,48.91,-42.93,65.0782067977,134.37,-5.5688665248,-3.9335160805,6.8179779353,-5.5688665248,-3.9335160805,6.8179779353,0.0,0.0,0.0,0.0,42.7511334752,-23.9035160805,48.9799703392,-5.5688665248,-3.9335160805,6.8179779353,48.32,-19.97,52.2840635376,134.49,49.0411334752,-22.4235160805,53.9244549898,-5.5688665248,-3.9335160805,6.8179779353,54.61,-18.49,57.655287702,134.6,41.8711334752,-22.1335160805,47.3612114772,-5.5688665248,-3.9335160805,6.8179779353,47.44,-18.2,50.8113530621,134.49,48.1511334752,4.5064839195,48.3615555195,-5.5688665248,-3.9335160805,6.8179779353,53.72,8.44,54.378966522,0.0
2021-11-25 00:30:00,45.6568668051,-46.6890885596,65.3025304026,-5.7131331949,-3.9990885596,6.9737077807,51.37,-42.69,66.7930610168,134.47,-5.7131331949,-3.9990885596,6.9737077807,-5.7131331949,-3.9990885596,6.9737077807,0.0,0.0,0.0,0.0,44.9868668051,-23.4090885596,50.7129531001,-5.7131331949,-3.9990885596,6.9737077807,50.7,-19.41,54.2884711518,134.58,51.4068668051,-22.2490885596,56.0150684767,-5.7131331949,-3.9990885596,6.9737077807,57.12,-18.25,59.9646304083,134.6,44.1268668051,-21.5590885596,49.1118587874,-5.7131331949,-3.9990885596,6.9737077807,49.84,-17.56,52.8429673656,134.58,50.5668668051,4.6409114404,50.7793863441,-5.7131331949,-3.9990885596,6.9737077807,56.28,8.64,56.9393361394,0.0
2021-11-25 01:00:00,44.8675168454,-46.751971005,64.7984634133,-6.5424831546,-4.431971005,7.9023068036,51.41,-42.32,66.5880657475,135.46,-6.5424831546,-4.431971005,7.9023068036,-6.5424831546,-4.431971005,7.9023068036,0.0,0.0,0.0,0.0,44.1975168454,-23.841971005,50.218124982,-6.5424831546,-4.431971005,7.9023068036,50.74,-19.41,54.3258290319,135.57,51.6075168454,-22.151971005,56.1608904341,-6.5424831546,-4.431971005,7.9023068036,58.15,-17.72,60.7899736799,135.66,43.4975168454,-22.111971005,48.7952173214,-6.5424831546,-4.431971005,7.9023068036,50.04,-17.68,53.0714989425,135.57,50.8975168454,4.008028995,51.0550831696,-6.5424831546,-4.431971005,7.9023068036,57.44,8.44,58.0567584352,0.0
2021-11-25 01:30:00,43.5663502419,-47.4371591637,64.407382674,-6.7336497581,-4.4571591637,8.0751660587,50.3,-42.98,66.1616988899,134.75,-6.7336497581,-4.4571591637,8.0751660587,-6.7336497581,-4.4571591637,8.0751660587,0.0,0.0,0.0,0.0,42.9363502419,-24.3571591637,49.363968384,-6.7336497581,-4.4571591637,8.0751660587,49.67,-19.9,53.5081199445,134.88,50.5163502419,-22.1171591637,55.1459007654,-6.7336497581,-4.4571591637,8.0751660587,57.25,-17.66,59.9119195152,134.83,42.1063502419,-22.5371591637,47.7584366773,-6.7336497581,-4.4571591637,8.0751660587,48.84,-18.08,52.0790936941,134.88,49.6263502419,3.7828408363,49.7703176916,-6.7336497581,-4.4571591637,8.0751660587,56.36,8.24,56.9591713423,0.0
2021-11-25 02:00:00,41.9919502517,-47.8276475255,63.6459563033,-6.4280497483,-4.3676475255,7.7714971836,48.42,-43.46,65.0635689153,134.75,-6.4280497483,-4.3676475255,7.7714971836,-6.4280497483,-4.3676475255,7.7714971836,0.0,0.0,0.0,0.0,41.4119502517,-24.6876475255,48.2123382962,-6.4280497483,-4.3676475255,7.7714971836,47.84,-20.32,51.9766101242,134.88,48.8019502517,-22.4476475255,53.7171036803,-6.4280497483,-4.3676475255,7.7714971836,55.23,-18.08,58.1140198231,134.83,40.5319502517,-22.8876475255,46.547646562,-6.4280497483,-4.3676475255,7.7714971836,46.96,-18.52,50.4800158479,134.88,47.9319502517,3.4323524745,48.0546865398,-6.4280497483,-4.3676475255,7.7714971836,54.36,7.8,54.9167515427,0.0
2021-11-25 02:30:00,41.5241168859,-47.9966787212,63.4660023274,-6.0658831141,-4.2766787212,7.4219215058,47.59,-43.72,64.6238849033,135.56,-6.0658831141,-4.2766787212,7.4219215058,-6.0658831141,-4.2766787212,7.4219215058,0.0,0.0,0.0,0.0,40.9641168859,-24.6466787212,47.8070878032,-6.0658831141,-4.2766787212,7.4219215058,47.03,-20.37,51.2519053304,135.7,48.2641168859,-22.4066787212,53.2116926069,-6.0658831141,-4.2766787212,7.4219215058,54.33,-18.13,57.2751761237,135.69,40.1741168859,-22.9166787212,46.2507711414,-6.0658831141,-4.2766787212,7.4219215058,46.24,-18.64,49.8556636702,135.7,47.4541168859,3.8033212788,47.6062859523,-6.0658831141,-4.2766787212,7.4219215058,53.52,8.08,54.1264888941,0.0
2021-11-25 03:00:00,40.7130335978,-48.1552295162,63.059315208,-5.8169664022,-4.1352295162,7.1370316852,46.53,-44.02,64.0531131172,135.56,-5.8169664022,-4.1352295162,7.1370316852,-5.8169664022,-4.1352295162,7.1370316852,0.0,0.0,0.0,0.0,40.1930335978,-24.9552295162,47.3100774677,-5.8169664022,-4.1352295162,7.1370316852,46.01,-20.82,50.5014108714,135.7,46.9330335978,-22.8652295162,52.206593104,-5.8169664022,-4.1352295162,7.1370316852,52.75,-18.73,55.9765611663,135.69,39.3430335978,-23.1752295162,45.6614230594,-5.8169664022,-4.1352295162,7.1370316852,45.16,-19.04,49.0096643531,135.7,46.0630335978,2.8647704838,46.1520310946,-5.8169664022,-4.1352295162,7.1370316852,51.88,7.0,52.3501136579,0.0
2021-11-25 03:30:00,39.8459669766,-48.1061102017,62.4651816858,-5.4740330234,-4.0761102017,6.8249331072,45.32,-44.03,63.1865753147,135.23,-5.4740330234,-4.0761102017,6.8249331072,-5.4740330234,-4.0761102017,6.8249331072,0.0,0.0,0.0,0.0,39.3459669766,-24.8961102017,46.56094308,-5.4740330234,-4.0761102017,6.8249331072,44.82,-20.82,49.4196802903,135.34,45.9959669766,-22.7961102017,51.3350914915,-5.4740330234,-4.0761102017,6.8249331072,51.47,-18.72,54.7685977546,135.33,38.5259669766,-23.1961102017,44.970097397800004,-5.4740330234,-4.0761102017,6.8249331072,44.0,-19.12,47.9747266798,135.34,45.1259669766,2.8838897983000003,45.2180242375,-5.4740330234,-4.0761102017,6.8249331072,50.6,6.96,51.076429006,0.0
2021-11-25 04:00:00,39.7089670193,-48.3752775353,62.5856975543,-5.8810329807,-4.0752775353,7.1550287148,45.59,-44.3,63.5683734258,135.23,-5.8810329807,-4.0752775353,7.1550287148,-5.8810329807,-4.0752775353,7.1550287148,0.0,0.0,0.0,0.0,39.2089670193,-25.1652775353,46.5900664107,-5.8810329807,-4.0752775353,7.1550287148,45.09,-21.09,49.7784712501,135.34,45.2789670193,-23.1652775353,50.8607406319,-5.8810329807,-4.0752775353,7.1550287148,51.16,-19.09,54.6056196742,135.33,38.3589670193,-23.4352775353,44.9513357304,-5.8810329807,-4.0752775353,7.1550287148,44.24,-19.36,48.29065334,135.34,44.3989670193,0.4847224647,44.4016129015,-5.8810329807,-4.0752775353,7.1550287148,50.28,4.5600000000000005,50.4863545921,0.0
2021-11-25 04:30:00,39.0591335697,-48.33865622,62.146935567,-5.4808664303,-4.0186562200000004,6.7962853561,44.54,-44.32,62.8337011483,135.35,-5.4808664303,-4.0186562200000004,6.7962853561,-5.4808664303,-4.0186562200000004,6.7962853561,0.0,0.0,0.0,0.0,38.5891335697,-24.97865622,45.967972505,-5.4808664303,-4.0186562200000004,6.7962853561,44.07,-20.96,48.8004764321,135.45,44.8791335697,-22.93865622,50.4015731813,-5.4808664303,-4.0186562200000004,6.7962853561,50.36,-18.92,53.796802879,135.43,37.7991335697,-23.25865622,44.3817483633,-5.4808664303,-4.0186562200000004,6.7962853561,43.28,-19.24,47.3638680853,135.45,44.0391335697,2.62134378,44.1170797853,-5.4808664303,-4.0186562200000004,6.7962853561,49.52,6.64,49.9631864476,0.0
2021-11-25 05:00:00,39.2984501252,-48.2192166524,62.204992057,-5.5515498748,-3.9692166524,6.8245429771,44.85,-44.25,63.0046426861,135.72,-5.5515498748,-3.9692166524,6.8245429771,-5.5515498748,-3.9692166524,6.8245429771,0.0,0.0,0.0,0.0,38.8184501252,-24.9592166524,46.1501307259,-5.5515498748,-3.9692166524,6.8245429771,44.37,-20.99,49.0843865195,135.83,44.7884501252,-23.639216652400002,50.6440305323,-5.5515498748,-3.9692166524,6.8245429771,50.34,-19.67,54.0465031246,135.83,37.9684501252,-23.2492166524,44.5211104967,-5.5515498748,-3.9692166524,6.8245429771,43.52,-19.28,47.5994621818,135.83,43.9284501252,0.8307833476,43.9363053905,-5.5515498748,-3.9692166524,6.8245429771,49.48,4.8,49.7122761499,0.0
2021-11-25 05:30:00,40.21331675,-47.5264224516,62.256499059,-5.6966832499999995,-4.0764224516,7.0049568204,45.91,-43.45,63.2110006249,135.47,-5.6966832499999995,-4.0764224516,7.0049568204,-5.6966832499999995,-4.0764224516,7.0049568204,0.0,0.0,0.0,0.0,39.68331675,-24.3664224516,46.5670288012,-5.6966832499999995,-4.0764224516,7.0049568204,45.38,-20.29,49.7094407532,135.57,46.29331675,-23.7564224516,52.0330547192,-5.6966832499999995,-4.0764224516,7.0049568204,51.99,-19.68,55.5901295195,135.64,38.86331675,-22.5964224516,44.9550408344,-5.6966832499999995,-4.0764224516,7.0049568204,44.56,-18.52,48.2554038425,135.57,45.46331675,2.9235775484,45.5572219916,-5.6966832499999995,-4.0764224516,7.0049568204,51.16,7.0,51.6366691412,0.0
2021-11-25 06:00:00,41.8920333683,-46.8819949726,62.8718053848,-6.2879666317,-4.2719949726,7.6018724935,48.18,-42.61,64.3189280072,135.1,-6.2879666317,-4.2719949726,7.6018724935,-6.2879666317,-4.2719949726,7.6018724935,0.0,0.0,0.0,0.0,41.2820333683,-23.8219949726,47.6622882738,-6.2879666317,-4.2719949726,7.6018724935,47.57,-19.55,51.4306076184,135.2,48.4920333683,-23.0019949726,53.6709332219,-6.2879666317,-4.2719949726,7.6018724935,54.78,-18.73,57.8935341813,135.34,40.4320333683,-22.0319949726,46.0451748262,-6.2879666317,-4.2719949726,7.6018724935,46.72,-17.76,49.9817566718,135.2,47.6320333683,2.9680050274000003,47.7244136333,-6.2879666317,-4.2719949726,7.6018724935,53.92,7.24,54.4038969192,0.0
2021-11-25 06:30:00,47.0618834709,-45.4369991839,65.4166780772,-8.3581165291,-4.9169991839,9.6971641674,55.42,-40.52,68.6530902436,134.68,-8.3581165291,-4.9169991839,9.6971641674,-8.3581165291,-4.9169991839,9.6971641674,0.0,0.0,0.0,0.0,46.2518834709,-22.5469991839,51.4548724301,-8.3581165291,-4.9169991839,9.6971641674,54.61,-17.63,57.3852681444,134.78,54.3918834709,-20.0869991839,57.9824501355,-8.3581165291,-4.9169991839,9.6971641674,62.75,-15.17,64.5576594991,134.88,45.3618834709,-20.6369991839,49.8355917727,-8.3581165291,-4.9169991839,9.6971641674,53.72,-15.72,55.9728219764,134.78,53.4418834709,4.6030008161,53.6397476264,-8.3581165291,-4.9169991839,9.6971641674,61.8,9.52,62.5289564922,0.0
2021-11-25 07:00:00,52.2239169903,-43.4141491285,67.9126339524,-10.6260830097,-5.6141491285,12.0179994411,62.85,-37.8,73.34141054,134.12,-10.6260830097,-5.6141491285,12.0179994411,-10.6260830097,-5.6141491285,12.0179994411,0.0,0.0,0.0,0.0,51.1639169903,-20.9741491285,55.2961240364,-10.6260830097,-5.6141491285,12.0179994411,61.79,-15.36,63.6705088718,134.21,60.0839169903,-17.9841491285,62.7176745485,-10.6260830097,-5.6141491285,12.0179994411,70.71,-12.37,71.7838491584,134.11,50.2139169903,-18.9741491285,53.6791933123,-10.6260830097,-5.6141491285,12.0179994411,60.84,-13.36,62.2896074799,134.21,59.0139169903,6.0658508715,59.3248425647,-10.6260830097,-5.6141491285,12.0179994411,69.64,11.68,70.6126900776,0.0
2021-11-25 07:30:00,57.7816170675,-40.0870797188,70.3255944256,-13.1883829325,-6.3770797188,14.6492522033,70.97,-33.71,78.569109706,132.8,-13.1883829325,-6.3770797188,14.6492522033,-13.1883829325,-6.3770797188,14.6492522033,0.0,0.0,0.0,0.0,56.4816170675,-17.8570797188,59.2372210915,-13.1883829325,-6.3770797188,14.6492522033,69.67,-11.48,70.6094844904,132.9,66.8316170675,-15.7170797188,68.6548733503,-13.1883829325,-6.3770797188,14.6492522033,80.02,-9.34,80.5632422386,132.69,55.3716170675,-15.6970797188,57.5535775462,-13.1883829325,-6.3770797188,14.6492522033,68.56,-9.32,69.1905773932,132.9,65.6916170675,6.0229202812,65.9671442587,-13.1883829325,-6.3770797188,14.6492522033,78.88,12.4,79.8486969211,0.0
2021-11-25 08:00:00,60.8460000967,-38.2953023834,71.8941298883,-13.9939999033,-6.6453023834,15.4916776709,74.84,-31.65,81.2572956725,132.14,-13.9939999033,-6.6453023834,15.4916776709,-13.9939999033,-6.6453023834,15.4916776709,0.0,0.0,0.0,0.0,59.4160000967,-16.1953023834,61.5836738656,-13.9939999033,-6.6453023834,15.4916776709,73.41,-9.55,74.0285796163,132.22,70.5260000967,-13.5253023834,71.8112142649,-13.9939999033,-6.6453023834,15.4916776709,84.52,-6.88,84.7995566026,132.07,58.2860000967,-13.965302383400001,59.9356945228,-13.9939999033,-6.6453023834,15.4916776709,72.28,-7.32,72.649713007,132.22,69.2860000967,8.2746976166,69.7783664902,-13.9939999033,-6.6453023834,15.4916776709,83.28,14.92,84.6059383259,0.0
2021-11-25 08:30:00,62.8945837195,-37.2285049561,73.0868677843,-13.7154162805,-6.6785049561,15.2550015469,76.61,-30.55,82.4766306295,131.8,-13.7154162805,-6.6785049561,15.2550015469,-13.7154162805,-6.6785049561,15.2550015469,0.0,0.0,0.0,0.0,61.4145837195,-15.1885049561,63.2648541944,-13.7154162805,-6.6785049561,15.2550015469,75.13,-8.51,75.6104291748,131.92,72.6145837195,-11.9885049561,73.5975680294,-13.7154162805,-6.6785049561,15.2550015469,86.33,-5.31,86.4931500178,131.67,60.2045837195,-12.9585049561,61.5833967197,-13.7154162805,-6.6785049561,15.2550015469,73.92,-6.28,74.1862844467,131.92,71.3645837195,11.3214950439,72.257041591,-13.7154162805,-6.6785049561,15.2550015469,85.08,18.0,86.9632474095,0.0
2021-11-25 09:00:00,63.8873001235,-36.7764712673,73.7163208248,-12.9826998765,-6.4864712673,14.5129185757,76.87,-30.29,82.6225211428,131.63,-12.9826998765,-6.4864712673,14.5129185757,-12.9826998765,-6.4864712673,14.5129185757,0.0,0.0,0.0,0.0,62.3973001235,-14.7264712673,64.1115591659,-12.9826998765,-6.4864712673,14.5129185757,75.38,-8.24,75.8290313798,131.74,73.5473001235,-10.8664712673,74.3457164419,-12.9826998765,-6.4864712673,14.5129185757,86.53,-4.38,86.640783122,131.43,61.2173001235,-12.4864712673,62.477754434,-12.9826998765,-6.4864712673,14.5129185757,74.2,-6.0,74.4421923374,131.74,72.2173001235,12.3535287327,73.2662822127,-12.9826998765,-6.4864712673,14.5129185757,85.2,18.84,87.2581549198,0.0
2021-11-25 09:30:00,64.9712000301,-35.8833246749,74.2217611154,-12.1387999699,-6.2533246749,13.6548355611,77.11,-29.63,82.6068338577,131.81,-12.1387999699,-6.2533246749,13.6548355611,-12.1387999699,-6.2533246749,13.6548355611,0.0,0.0,0.0,0.0,63.4812000301,-13.8133246749,64.9666891247,-12.1387999699,-6.2533246749,13.6548355611,75.62,-7.5600000000000005,75.9969604655,131.93,74.6212000301,-9.8633246749,75.2702375947,-12.1387999699,-6.2533246749,13.6548355611,86.76,-3.61,86.8350718316,131.54,62.2612000301,-11.5733246749,63.3277101529,-12.1387999699,-6.2533246749,13.6548355611,74.4,-5.32,74.5899617911,131.93,73.3012000301,12.4666753251,74.353775422,-12.1387999699,-6.2533246749,13.6548355611,85.44,18.72,87.4667479674,0.0
2021-11-25 10:00:00,65.0063999966,-35.6188089513,74.1251077006,-10.0836000034,-5.9088089513,11.6873013246,75.09,-29.71,80.7538989771,131.81,-10.0836000034,-5.9088089513,11.6873013246,-10.0836000034,-5.9088089513,11.6873013246,0.0,0.0,0.0,0.0,63.5563999966,-13.4488089513,64.9637317489,-10.0836000034,-5.9088089513,11.6873013246,73.64,-7.54,74.0250038838,131.93,74.3063999966,-9.5588089513,74.9187019977,-10.0836000034,-5.9088089513,11.6873013246,84.39,-3.65,84.4688972344,131.54,62.3563999966,-11.2688089513,63.3664475548,-10.0836000034,-5.9088089513,11.6873013246,72.44,-5.36,72.6380286076,131.93,72.9963999966,13.7711910487,74.2840502084,-10.0836000034,-5.9088089513,11.6873013246,83.08,19.68,85.3790887747,0.0
2021-11-25 10:30:00,64.9547500303,-36.2113068247,74.3665132533,-7.6052499697,-5.5213068247,9.3981198201,72.56,-30.69,78.7834354417,132.32,-7.6052499697,-5.5213068247,9.3981198201,-7.6052499697,-5.5213068247,9.3981198201,0.0,0.0,0.0,0.0,63.5847500303,-13.9013068247,65.0866097431,-7.6052499697,-5.5213068247,9.3981198201,71.19,-8.38,71.6815213287,132.42,74.2647500303,-10.0113068247,74.9365021962,-7.6052499697,-5.5213068247,9.3981198201,81.87,-4.49,81.9930301916,132.08,62.4347500303,-11.721306824700001,63.5254834301,-7.6052499697,-5.5213068247,9.3981198201,70.04,-6.2,70.313879142,132.42,72.9947500303,12.4786931753,74.0537056153,-7.6052499697,-5.5213068247,9.3981198201,80.6,18.0,82.5854708771,0.0
2021-11-25 11:00:00,64.2270000133,-35.1603940007,73.2213140895,-8.1529999867,-5.2303940007,9.6865076362,72.38,-29.93,78.324129743,132.8,-8.1529999867,-5.2303940007,9.6865076362,-8.1529999867,-5.2303940007,9.6865076362,0.0,0.0,0.0,0.0,62.8670000133,-12.9003940007,64.1769417785,-8.1529999867,-5.2303940007,9.6865076362,71.02,-7.67,71.4329706788,132.89,72.5770000133,-9.2803940007,73.1679345324,-8.1529999867,-5.2303940007,9.6865076362,80.73,-4.05,80.8315247908,132.57,61.6870000133,-10.7503940007,62.6167464965,-8.1529999867,-5.2303940007,9.6865076362,69.84,-5.52,70.0578047044,132.89,71.3270000133,14.5696059993,72.7998238313,-8.1529999867,-5.2303940007,9.6865076362,79.48,19.8,81.909159439,0.0
2021-11-25 11:30:00,64.1664334071,-34.9614107403,73.0727816437,-7.4735665929,-5.0014107403,8.9926807467,71.64,-29.96,77.6523740783,132.61,-7.4735665929,-5.0014107403,8.9926807467,-7.4735665929,-5.0014107403,8.9926807467,0.0,0.0,0.0,0.0,62.8164334071,-12.6414107403,64.0758111263,-7.4735665929,-5.0014107403,8.9926807467,70.29,-7.64,70.7039864506,132.75,72.1964334071,-9.8414107403,72.8641088744,-7.4735665929,-5.0014107403,8.9926807467,79.67,-4.84,79.8168810466,132.43,61.6064334071,-10.4814107403,62.4917003149,-7.4735665929,-5.0014107403,8.9926807467,69.08,-5.48,69.2970186949,132.75,70.9664334071,12.8385892597,72.1184029545,-7.4735665929,-5.0014107403,8.9926807467,78.44,17.84,80.4431426537,0.0
2021-11-25 12:00:00,64.5182668719,-36.0709222946,73.9169682505,-8.4517331281,-4.8309222946,9.7349680577,72.97,-31.24,79.3760574733,132.99,-8.4517331281,-4.8309222946,9.7349680577,-8.4517331281,-4.8309222946,9.7349680577,0.0,0.0,0.0,0.0,63.1382668719,-13.7109222946,64.6098300088,-8.4517331281,-4.8309222946,9.7349680577,71.59,-8.88,72.1386338934,133.04,73.5682668719,-10.7609222946,74.3511085269,-8.4517331281,-4.8309222946,9.7349680577,82.02,-5.93,82.2340884305,132.85,61.9882668719,-11.5109222946,63.0479703231,-8.4517331281,-4.8309222946,9.7349680577,70.44,-6.68,70.756031545,133.04,72.3882668719,10.6090777054,73.161558967,-8.4517331281,-4.8309222946,9.7349680577,80.84,15.44,82.3012709501,0.0
2021-11-25 12:30:00,64.6866502408,-35.2445251942,73.6650478554,-7.4833497592,-4.8845251942,8.9363924484,72.17,-30.36,78.2958396085,132.9,-7.4833497592,-4.8845251942,8.9363924484,-7.4833497592,-4.8845251942,8.9363924484,0.0,0.0,0.0,0.0,63.3466502408,-12.9245251942,64.6516933129,-7.4833497592,-4.8845251942,8.9363924484,70.83,-8.04,71.2848546327,132.97,72.7766502408,-10.1345251942,73.4789045998,-7.4833497592,-4.8845251942,8.9363924484,80.26,-5.25,80.4315242924,132.77,62.1566502408,-10.7645251942,63.0818846565,-7.4833497592,-4.8845251942,8.9363924484,69.64,-5.88,69.8877957872,132.97,71.5566502408,12.4354748058,72.6291623752,-7.4833497592,-4.8845251942,8.9363924484,79.04,17.32,80.9154126233,0.0
2021-11-25 13:00:00,64.628533506,-35.1187686,73.5538935143,-6.971466494,-4.9187686,8.5320354908,71.6,-30.2,77.7084294012,132.9,-6.971466494,-4.9187686,8.5320354908,-6.971466494,-4.9187686,8.5320354908,0.0,0.0,0.0,0.0,63.268533506,-12.8087686,64.5520866049,-6.971466494,-4.9187686,8.5320354908,70.24,-7.89,70.6817494124,132.97,72.288533506,-10.0187686,72.9795026066,-6.971466494,-4.9187686,8.5320354908,79.26,-5.1,79.4239107574,132.77,62.108533506,-10.6387686,63.0131203131,-6.971466494,-4.9187686,8.5320354908,69.08,-5.72,69.3164107553,132.97,71.068533506,11.5612314,72.0027674897,-6.971466494,-4.9187686,8.5320354908,78.04,16.48,79.7610932723,0.0
2021-11-25 13:30:00,64.8613002107,-35.3006100866,73.8452526403,-7.3386997893,-4.9606100866,8.858000171,72.2,-30.34,78.3157429895,132.9,-7.3386997893,-4.9606100866,8.858000171,-7.3386997893,-4.9606100866,8.858000171,0.0,0.0,0.0,0.0,63.5113002107,-12.9806100866,64.8242353806,-7.3386997893,-4.9606100866,8.858000171,70.85,-8.02,71.3024747116,132.97,72.4613002107,-10.2606100866,73.184152298,-7.3386997893,-4.9606100866,8.858000171,79.8,-5.3,79.9758088424,132.77,62.3413002107,-10.8406100866,63.2768246597,-7.3386997893,-4.9606100866,8.858000171,69.68,-5.88,69.9276540433,132.97,71.2613002107,13.1193899134,72.45889386,-7.3386997893,-4.9606100866,8.858000171,78.6,18.08,80.6526279795,0.0
2021-11-25 14:00:00,64.489050066,-35.8042370796,73.7616497325,-8.770949934,-5.2442370796,10.2191773295,73.26,-30.56,79.3784681132,132.77,-8.770949934,-5.2442370796,10.2191773295,-8.770949934,-5.2442370796,10.2191773295,0.0,0.0,0.0,0.0,63.099050066,-13.6042370796,64.5489379134,-8.770949934,-5.2442370796,10.2191773295,71.87,-8.36,72.3545886589,132.88,72.409050066,-10.9242370796,73.2284745658,-8.770949934,-5.2442370796,10.2191773295,81.18,-5.68,81.3784664392,132.69,61.909050066,-11.4042370796,62.9506719856,-8.770949934,-5.2442370796,10.2191773295,70.68,-6.16,70.9479245644,132.88,71.189050066,12.2757629204,72.2397065648,-8.770949934,-5.2442370796,10.2191773295,79.96,17.52,81.8568995259,0.0
2021-11-25 14:30:00,64.2243167214,-35.9198336522,73.5866652861,-10.0056832786,-5.5398336522000005,11.4369338009,74.23,-30.38,80.2062173401,132.42,-10.0056832786,-5.5398336522000005,11.4369338009,-10.0056832786,-5.5398336522000005,11.4369338009,0.0,0.0,0.0,0.0,62.8043167214,-13.8298336522,64.3089923548,-10.0056832786,-5.5398336522000005,11.4369338009,72.81,-8.29,73.2804216691,132.5,72.8843167214,-10.9798336522,73.7067186284,-10.0056832786,-5.5398336522000005,11.4369338009,82.89,-5.44,83.0683194726,132.36,61.5943167214,-11.6598336522,62.6882092037,-10.0056832786,-5.5398336522000005,11.4369338009,71.6,-6.12,71.8610770863,132.5,71.6343167214,11.7801663478,72.5964713421,-10.0056832786,-5.5398336522000005,11.4369338009,81.64,17.32,83.4570068958,0.0
2021-11-25 15:00:00,64.2507834719,-36.0713469245,73.6838194293,-10.8592165281,-5.7313469245,12.2788811043,75.11,-30.34,81.0063435788,131.95,-10.8592165281,-5.7313469245,12.2788811043,-10.8592165281,-5.7313469245,12.2788811043,0.0,0.0,0.0,0.0,62.8107834719,-14.0713469245,64.3676729781,-10.8592165281,-5.7313469245,12.2788811043,73.67,-8.34,74.1405725632,132.03,73.0007834719,-11.1413469245,73.8460831649,-10.8592165281,-5.7313469245,12.2788811043,83.86,-5.41,84.0343245347,131.82,61.6207834719,-11.8913469245,62.7576695501,-10.8592165281,-5.7313469245,12.2788811043,72.48,-6.16,72.7412950118,132.03,71.7407834719,11.9086530755,72.722458919,-10.8592165281,-5.7313469245,12.2788811043,82.6,17.64,84.4625929036,0.0
2021-11-25 15:30:00,65.1411001138,-36.6552621998,74.7460445172,-12.6288998862,-6.1752621998,14.0578439162,77.77,-30.48,83.529655213,131.61,-12.6288998862,-6.1752621998,14.0578439162,-12.6288998862,-6.1752621998,14.0578439162,0.0,0.0,0.0,0.0,63.6311001138,-14.6852621998,65.3037045471,-12.6288998862,-6.1752621998,14.0578439162,76.26,-8.51,76.7333545468,131.63,74.4611001138,-11.7752621998,75.3864194005,-12.6288998862,-6.1752621998,14.0578439162,87.09,-5.6,87.2698579121,131.38,62.3711001138,-12.4552621998,63.6025760946,-12.6288998862,-6.1752621998,14.0578439162,75.0,-6.28,75.2624634197,131.63,73.2111001138,10.1847378002,73.9161285778,-12.6288998862,-6.1752621998,14.0578439162,85.84,16.36,87.3850971276,0.0
2021-11-25 16:00:00,67.3556501007,-36.0863912774,76.4134231396,-14.5943498993,-6.7163912774,16.0656453582,81.95,-29.37,87.0540027799,131.61,-14.5943498993,-6.7163912774,16.0656453582,-14.5943498993,-6.7163912774,16.0656453582,0.0,0.0,0.0,0.0,65.7156501007,-14.2963912774,67.2527580974,-14.5943498993,-6.7163912774,16.0656453582,80.31,-7.58,80.666923209,131.63,77.5456501007,-9.5263912774,78.1286117905,-14.5943498993,-6.7163912774,16.0656453582,92.14,-2.81,92.1828384245,131.38,64.44565010069999,-11.9963912774,65.5526904145,-14.5943498993,-6.7163912774,16.0656453582,79.04,-5.28,79.2161599675,131.63,76.2056501007,13.0836087226,77.3206435855,-14.5943498993,-6.7163912774,16.0656453582,90.8,19.8,92.9337398365,0.0
2021-11-25 16:30:00,74.4740835027,-35.2159190896,82.3805199723,-16.3959164973,-7.3059190896,17.9500008783,90.87,-27.91,95.059586576,130.78,-16.3959164973,-7.3059190896,17.9500008783,-16.3959164973,-7.3059190896,17.9500008783,0.0,0.0,0.0,0.0,72.5740835027,-13.5159190896,73.8219321415,-16.3959164973,-7.3059190896,17.9500008783,88.97,-6.21,89.1864619771,130.88,84.3340835027,-0.7259190896000001,84.3372076771,-16.3959164973,-7.3059190896,17.9500008783,100.73,6.58,100.9446843573,130.41,71.2040835027,-11.1059190896,72.0649911281,-16.3959164973,-7.3059190896,17.9500008783,87.6,-3.8,87.6823813545,130.88,82.4440835027,8.0140809104,82.8326771114,-16.3959164973,-7.3059190896,17.9500008783,98.84,15.32,100.0202379521,0.0
2021-11-25 17:00:00,74.1015167215,-37.8903147655,83.2268630519,-17.3384832785,-7.8003147655,19.0123095083,91.44,-30.09,96.2636052722,130.35,-17.3384832785,-7.8003147655,19.0123095083,-17.3384832785,-7.8003147655,19.0123095083,0.0,0.0,0.0,0.0,72.2315167215,-16.2203147655,74.0303358022,-17.3384832785,-7.8003147655,19.0123095083,89.57,-8.42,89.9648892624,130.45,88.9215167215,18.8196852345,90.8912354871,-17.3384832785,-7.8003147655,19.0123095083,106.26,26.62,109.543653399,130.32,70.9015167215,-13.7603147655,72.2244510942,-17.3384832785,-7.8003147655,19.0123095083,88.24,-5.96,88.4410492927,130.45,85.7815167215,5.5196852345,85.9589177231,-17.3384832785,-7.8003147655,19.0123095083,103.12,13.32,103.9767127774,0.0
2021-11-25 17:30:00,75.8288666973,-38.6473684623,85.1095535981,-16.0411333027,-7.9673684623,17.9108045003,91.87,-30.68,96.8574173721,130.0,-16.0411333027,-7.9673684623,17.9108045003,-16.0411333027,-7.9673684623,17.9108045003,0.0,0.0,0.0,0.0,73.9488666973,-16.9273684623,75.861523112,-16.0411333027,-7.9673684623,17.9108045003,89.99,-8.96,90.4349583955,130.08,91.5888666973,18.4726315377,93.4331772917,-16.0411333027,-7.9673684623,17.9108045003,107.63,26.44,110.8300072183,130.51,72.6388666973,-14.4873684623,74.0694862952,-16.0411333027,-7.9673684623,17.9108045003,88.68,-6.52,88.9193612213,130.08,88.4388666973,3.1526315377,88.495040699,-16.0411333027,-7.9673684623,17.9108045003,104.48,11.12,105.0700946987,0.0
2021-11-25 18:00:00,75.8738666568,-38.5430049669,85.1023317738,-16.1161333432,-7.9530049669,17.9716454989,91.99,-30.59,96.9428089133,130.0,-16.1161333432,-7.9530049669,17.9716454989,-16.1161333432,-7.9530049669,17.9716454989,0.0,0.0,0.0,0.0,73.9838666568,-16.8330049669,75.8746504553,-16.1161333432,-7.9530049669,17.9716454989,90.1,-8.88,90.5365362713,130.17,91.4738666568,17.9669950331,93.2216776918,-16.1161333432,-7.9530049669,17.9716454989,107.59,25.92,110.6682181116,130.51,72.6838666568,-14.3930049669,74.0952296991,-16.1161333432,-7.9530049669,17.9716454989,88.8,-6.44,89.0332162735,130.17,88.3238666568,3.5269950331,88.3942595148,-16.1161333432,-7.9530049669,17.9716454989,104.44,11.48,105.0690439663,0.0
2021-11-25 18:30:00,74.5074166532,-39.1978007599,84.1892078639,-15.1225833468,-7.8178007599,17.0238225967,89.63,-31.38,94.9644212324,130.0,-15.1225833468,-7.8178007599,17.0238225967,-15.1225833468,-7.8178007599,17.0238225967,0.0,0.0,0.0,0.0,72.6874166532,-17.5578007599,74.7779172433,-15.1225833468,-7.8178007599,17.0238225967,87.81,-9.74,88.3485353585,130.17,89.9774166532,16.4221992401,91.4637859235,-15.1225833468,-7.8178007599,17.0238225967,105.1,24.24,107.8591099537,130.51,71.3974166532,-15.1778007599,72.9928540383,-15.1225833468,-7.8178007599,17.0238225967,86.52,-7.36,86.8324824015,130.17,86.8774166532,-1.4578007599,86.8896467215,-15.1225833468,-7.8178007599,17.0238225967,102.0,6.36,102.1980900017,0.0
2021-11-25 19:00:00,72.3431166497,-39.2461033305,82.3029960161,-17.0768833503,-7.5961033305,18.690123883200002,89.42,-31.65,94.8559903222,129.84,-17.0768833503,-7.5961033305,18.690123883200002,-17.0768833503,-7.5961033305,18.690123883200002,0.0,0.0,0.0,0.0,70.5431166497,-17.5761033305,72.6997298134,-17.0768833503,-7.5961033305,18.690123883200002,87.62,-9.98,88.1865341194,129.92,86.3031166497,15.9438966695,87.7635219465,-17.0768833503,-7.5961033305,18.690123883200002,103.38,23.54,106.0262043082,130.41,69.2431166497,-15.1561033305,70.8824144025,-17.0768833503,-7.5961033305,18.690123883200002,86.32,-7.5600000000000005,86.650424119,129.92,83.2431166497,1.0038966695,83.2491698342,-17.0768833503,-7.5961033305,18.690123883200002,100.32,8.6,100.6879456539,0.0
2021-11-25 19:30:00,70.6466500335,-40.5543338725,81.4592116142,-16.6033499665,-7.4643338725,18.2040520289,87.25,-33.09,93.3140428874,129.84,-16.6033499665,-7.4643338725,18.2040520289,-16.6033499665,-7.4643338725,18.2040520289,0.0,0.0,0.0,0.0,68.9266500335,-18.5643338725,71.3828941482,-16.6033499665,-7.4643338725,18.2040520289,85.53,-11.1,86.2472660436,129.92,84.0066500335,15.5656661275,85.4365683525,-16.6033499665,-7.4643338725,18.2040520289,100.61,23.03,103.2121746695,130.41,67.7166500335,-16.1843338725,69.6238274922,-16.6033499665,-7.4643338725,18.2040520289,84.32,-8.72,84.7696926973,129.92,81.1166500335,2.9756661275000003,81.1712110392,-16.6033499665,-7.4643338725,18.2040520289,97.72,10.44,98.2761008588,0.0
2021-11-25 20:00:00,68.0405500411,-42.4115074913,80.176383166,-15.4094499589,-7.0915074913,16.9629191631,83.45,-35.32,90.6168025258,130.82,-15.4094499589,-7.0915074913,16.9629191631,-15.4094499589,-7.0915074913,16.9629191631,0.0,0.0,0.0,0.0,66.4505500411,-20.1215074913,69.4301855427,-15.4094499589,-7.0915074913,16.9629191631,81.86,-13.03,82.8905332351,130.93,80.9405500411,14.9184925087,82.3039127848,-15.4094499589,-7.0915074913,16.9629191631,96.35,22.01,98.831991784,131.53,65.3105500411,-17.7715074913,67.6852600289,-15.4094499589,-7.0915074913,16.9629191631,80.72,-10.68,81.4234659051,130.93,78.1905500411,1.3884925087,78.2028773587,-15.4094499589,-7.0915074913,16.9629191631,93.6,8.48,93.9833517172,0.0
2021-11-25 20:30:00,65.0020167425,-43.9388332543,78.4594369617,-14.6179832575,-6.7888332543,16.1174964393,79.62,-37.15,87.8604968117,131.71,-14.6179832575,-6.7888332543,16.1174964393,-14.6179832575,-6.7888332543,16.1174964393,0.0,0.0,0.0,0.0,63.5320167425,-21.6588332543,67.1224419201,-14.6179832575,-6.7888332543,16.1174964393,78.15,-14.87,79.552117508,131.84,77.3520167425,13.0311667457,78.4419900365,-14.6179832575,-6.7888332543,16.1174964393,91.97,19.82,94.0814184629,132.43,62.4220167425,-19.3888332543,65.3638663878,-14.6179832575,-6.7888332543,16.1174964393,77.04,-12.6,78.0635740919,131.84,74.7020167425,-2.7888332543,74.7540560526,-14.6179832575,-6.7888332543,16.1174964393,89.32,4.0,89.4095207458,0.0
2021-11-25 21:00:00,61.9882501039,-45.0680165104,76.639867322,-13.7817498961,-6.5080165104,15.241092779,75.77,-38.56,85.0174482092,131.71,-13.7817498961,-6.5080165104,15.241092779,-13.7817498961,-6.5080165104,15.241092779,0.0,0.0,0.0,0.0,60.6382501039,-22.6180165104,64.7191783518,-13.7817498961,-6.5080165104,15.241092779,74.42,-16.11,76.1437357896,131.84,73.9182501039,11.9219834896,74.873502581,-13.7817498961,-6.5080165104,15.241092779,87.7,18.43,89.615595183,132.43,59.6182501039,-20.3880165104,63.0079912605,-13.7817498961,-6.5080165104,15.241092779,73.4,-13.88,74.7008326593,131.84,71.4182501039,-6.1480165104,71.6823866436,-13.7817498961,-6.5080165104,15.241092779,85.2,0.36,85.20076056,0.0
2021-11-25 21:30:00,58.7160834482,-46.3570716318,74.8101366512,-12.3139165518,-6.1270716318,13.7540375027,71.03,-40.23,81.6315735485,132.51,-12.3139165518,-6.1270716318,13.7540375027,-12.3139165518,-6.1270716318,13.7540375027,0.0,0.0,0.0,0.0,57.5060834482,-23.7970716318,62.2354420873,-12.3139165518,-6.1270716318,13.7540375027,69.82,-17.67,72.0212558902,132.62,70.0460834482,10.8429283682,70.880342141,-12.3139165518,-6.1270716318,13.7540375027,82.36,16.97,84.0901331905,133.39,56.5260834482,-21.6470716318,60.5292806848,-12.3139165518,-6.1270716318,13.7540375027,68.84,-15.52,70.567811359,132.62,67.6460834482,-7.8070716318,68.0951024182,-12.3139165518,-6.1270716318,13.7540375027,79.96,-1.6800000000000002,79.9776468771,0.0
2021-11-25 22:00:00,55.4690668596,-48.3706823669,73.5971486602,-10.8009331404,-5.6506823669,12.1897648834,66.27,-42.72,78.8461241914,132.51,-10.8009331404,-5.6506823669,12.1897648834,-10.8009331404,-5.6506823669,12.1897648834,0.0,0.0,0.0,0.0,54.4190668596,-25.4506823669,60.0763853008,-10.8009331404,-5.6506823669,12.1897648834,65.22,-19.8,68.1592869681,132.62,65.8890668596,8.809317633100001,66.4753579065,-10.8009331404,-5.6506823669,12.1897648834,76.69,14.46,78.0413204655,133.39,53.4790668596,-23.3706823669,58.362654039,-10.8009331404,-5.6506823669,12.1897648834,64.28,-17.72,66.6777084189,132.62,63.7190668596,-13.2906823669,65.0904118841,-10.8009331404,-5.6506823669,12.1897648834,74.52,-7.64,74.9106134002,0.0
2021-11-25 22:30:00,51.8743502718,-49.6055020856,71.7750238822,-9.5656497282,-5.2255020856,10.8998865485,61.44,-44.38,75.7922027652,133.72,-9.5656497282,-5.2255020856,10.8998865485,-9.5656497282,-5.2255020856,10.8998865485,0.0,0.0,0.0,0.0,50.9643502718,-26.5755020856,57.4771459776,-9.5656497282,-5.2255020856,10.8998865485,60.53,-21.35,64.1849156734,133.83,61.6843502718,7.9044979144,62.1887462145,-9.5656497282,-5.2255020856,10.8998865485,71.25,13.13,72.4497025529,134.72,50.1143502718,-24.5455020856,55.8025964969,-9.5656497282,-5.2255020856,10.8998865485,59.68,-19.32,62.7292977802,133.83,59.6343502718,-14.9055020856,61.4689330049,-9.5656497282,-5.2255020856,10.8998865485,69.2,-9.68,69.8737604541,0.0
2021-11-25 23:00:00,48.6231502934,-50.695461902,70.244149948,-8.1368497066,-4.755461902,9.424581744,56.76,-45.94,73.0217857903,134.0,-8.1368497066,-4.755461902,9.424581744,-8.1368497066,-4.755461902,9.424581744,0.0,0.0,0.0,0.0,47.8431502934,-27.455461902,55.1613036308,-8.1368497066,-4.755461902,9.424581744,55.98,-22.7,60.4073704112,134.13,57.6531502934,6.564538098,58.0256744829,-8.1368497066,-4.755461902,9.424581744,65.79,11.32,66.7567711921,135.05,47.0231502934,-25.515461902,53.499677191399996,-8.1368497066,-4.755461902,9.424581744,55.16,-20.76,58.937281919,134.13,55.7431502934,-14.315461902,57.5519874036,-8.1368497066,-4.755461902,9.424581744,63.88,-9.56,64.5913926154,0.0
2021-11-25 23:30:00,46.0559003575,-50.9454777826,68.6774174255,-6.4840996425,-4.3454777826,7.8055573365,52.54,-46.6,70.2282820522,134.68,-6.4840996425,-4.3454777826,7.8055573365,-6.4840996425,-4.3454777826,7.8055573365,0.0,0.0,0.0,0.0,45.4159003575,-27.8254777826,53.2621931496,-6.4840996425,-4.3454777826,7.8055573365,51.9,-23.48,56.9642027944,134.79,54.2059003575,5.5145222174,54.4856824207,-6.4840996425,-4.3454777826,7.8055573365,60.69,9.86,61.4857357442,135.82,44.5959003575,-25.9854777826,51.6143331283,-6.4840996425,-4.3454777826,7.8055573365,51.08,-21.64,55.4748231182,134.79,52.3559003575,-15.6254777826,54.6378610322,-6.4840996425,-4.3454777826,7.8055573365,58.84,-11.28,59.9114680174,0.0
