Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-26 00:00:00,44.5781002819,-51.4198572005,68.0529847932,-5.6918997181,-4.0798572005,7.0030676976,50.27,-47.34,69.0517812949,134.4,-5.6918997181,-4.0798572005,7.0030676976,-5.6918997181,-4.0798572005,7.0030676976,0.0,0.0,0.0,0.0,43.9981002819,-28.1298572005,52.2218507384,-5.6918997181,-4.0798572005,7.0030676976,49.69,-24.05,55.2041538292,134.52,52.1181002819,5.1201427995,52.3690007474,-5.6918997181,-4.0798572005,7.0030676976,57.81,9.2,58.5374760303,135.6,43.1881002819,-26.3198572005,50.5761494088,-5.6918997181,-4.0798572005,7.0030676976,48.88,-22.24,53.7016945729,134.52,50.3481002819,-15.0398572005,52.5464414267,-5.6918997181,-4.0798572005,7.0030676976,56.04,-10.96,57.1016917438,0.0
2021-11-26 00:30:00,45.9640501896,-50.6520189403,68.3982524087,-5.6759498104,-4.1120189403,7.0089304473,51.64,-46.54,69.5173445983,135.07,-5.6759498104,-4.1120189403,7.0089304473,-5.6759498104,-4.1120189403,7.0089304473,0.0,0.0,0.0,0.0,45.3340501896,-27.6620189403,53.1070936735,-5.6759498104,-4.1120189403,7.0089304473,51.01,-23.55,56.1838286342,135.2,53.8740501896,5.2179810597,54.1261545852,-5.6759498104,-4.1120189403,7.0089304473,59.55,9.33,60.276458091,136.31,44.4840501896,-25.7920189403,51.4204138674,-5.6759498104,-4.1120189403,7.0089304473,50.16,-21.68,54.6447435715,135.2,52.0840501896,-14.592018940300001,54.0895119308,-5.6759498104,-4.1120189403,7.0089304473,57.76,-10.48,58.7030493245,0.0
2021-11-26 01:00:00,45.8520668064,-50.9304898712,68.5297514146,-7.0379331936,-4.5904898712,8.4026841482,52.89,-46.34,70.3189000198,134.08,-7.0379331936,-4.5904898712,8.4026841482,-7.0379331936,-4.5904898712,8.4026841482,0.0,0.0,0.0,0.0,45.1920668064,-28.0804898712,53.2056088551,-7.0379331936,-4.5904898712,8.4026841482,52.23,-23.49,57.269127809,134.19,54.8420668064,5.4295101288,55.1101793849,-7.0379331936,-4.5904898712,8.4026841482,61.88,10.02,62.6860016272,135.28,44.2820668064,-26.2304898712,51.4678544291,-7.0379331936,-4.5904898712,8.4026841482,51.32,-21.64,55.6958885377,134.19,52.9620668064,-15.0304898712,55.0535752352,-7.0379331936,-4.5904898712,8.4026841482,60.0,-10.44,60.9015073705,0.0
2021-11-26 01:30:00,44.171033627,-51.4917388708,67.8415756275,-6.618966373,-4.5917388708,8.0557297438,50.79,-46.9,69.1320048892,133.59,-6.618966373,-4.5917388708,8.0557297438,-6.618966373,-4.5917388708,8.0557297438,0.0,0.0,0.0,0.0,43.581033627,-28.4217388708,52.0298158025,-6.618966373,-4.5917388708,8.0557297438,50.2,-23.83,55.5689562616,133.7,53.201033627,5.5382611292,53.4885250808,-6.618966373,-4.5917388708,8.0557297438,59.82,10.13,60.6716515351,134.67,42.741033627,-26.5917388708,50.3380227232,-6.618966373,-4.5917388708,8.0557297438,49.36,-22.0,54.0408142056,133.7,51.381033627,-15.5517388708,53.6830252359,-6.618966373,-4.5917388708,8.0557297438,58.0,-10.96,59.0264483092,0.0
2021-11-26 02:00:00,43.2520169772,-52.3481759871,67.9048488827,-6.5679830228,-4.4881759871,7.9550062652,49.82,-47.86,69.084093683,134.3,-6.5679830228,-4.4881759871,7.9550062652,-6.5679830228,-4.4881759871,7.9550062652,0.0,0.0,0.0,0.0,42.7020169772,-29.0481759871,51.6455107643,-6.5679830228,-4.4881759871,7.9550062652,49.27,-24.56,55.0520344765,134.41,51.6320169772,5.1718240129,51.8903935305,-6.5679830228,-4.4881759871,7.9550062652,58.2,9.66,58.9962337781,135.4,41.8320169772,-27.2481759871,49.9237492483,-6.5679830228,-4.4881759871,7.9550062652,48.4,-22.76,53.4843678097,134.41,49.8320169772,-15.5681759871,52.2072602191,-6.5679830228,-4.4881759871,7.9550062652,56.4,-11.08,57.4780514631,0.0
2021-11-26 02:30:00,42.4253838168,-52.5853416865,67.5657557665,-6.0246161832,-4.3853416865,7.4516590007,48.45,-48.2,68.3420990313,135.14,-6.0246161832,-4.3853416865,7.4516590007,-6.0246161832,-4.3853416865,7.4516590007,0.0,0.0,0.0,0.0,41.9053838168,-29.2253416865,51.0899382416,-6.0246161832,-4.3853416865,7.4516590007,47.93,-24.84,53.9843542149,135.24,50.5853838168,5.0846583135,50.8402872342,-6.0246161832,-4.3853416865,7.4516590007,56.61,9.47,57.3966288209,136.24,41.0953838168,-27.4253416865,49.4062742744,-6.0246161832,-4.3853416865,7.4516590007,47.12,-23.04,52.4512726252,135.24,48.8553838168,-13.9053416865,50.7957385546,-6.0246161832,-4.3853416865,7.4516590007,54.88,-9.52,55.6995942535,0.0
2021-11-26 03:00:00,41.258150314,-52.7637403792,66.9794540597,-5.821849686,-4.3037403792,7.2398974452000004,47.08,-48.46,67.5640288911,135.32,-5.821849686,-4.3037403792,7.2398974452000004,-5.821849686,-4.3037403792,7.2398974452000004,0.0,0.0,0.0,0.0,40.788150314,-29.2137403792,50.1708663766,-5.821849686,-4.3037403792,7.2398974452000004,46.61,-24.91,52.8488429391,135.43,49.358150314,4.6362596208,49.5754163441,-5.821849686,-4.3037403792,7.2398974452000004,55.18,8.94,55.8995169925,136.44,39.978150314,-27.4637403792,48.5026755772,-5.821849686,-4.3037403792,7.2398974452000004,45.8,-23.16,51.3227590841,135.43,47.698150314,-15.8637403792,50.2670051047,-5.821849686,-4.3037403792,7.2398974452000004,53.52,-11.56,54.7542144497,0.0
2021-11-26 03:30:00,40.0641004014,-52.4620589981,66.0106035065,-5.0958995986,-4.1920589981,6.5986022279,45.16,-48.27,66.101577137,135.38,-5.0958995986,-4.1920589981,6.5986022279,-5.0958995986,-4.1920589981,6.5986022279,0.0,0.0,0.0,0.0,39.6341004014,-29.0620589981,49.1473823091,-5.0958995986,-4.1920589981,6.5986022279,44.73,-24.87,51.1789976455,135.49,48.2241004014,4.4179410019,48.4260473528,-5.0958995986,-4.1920589981,6.5986022279,53.32,8.61,54.0106887569,136.6,38.8641004014,-27.3520589981,47.5242404615,-5.0958995986,-4.1920589981,6.5986022279,43.96,-23.16,49.6876966663,135.49,46.5841004014,-16.5120589981,49.423946651,-5.0958995986,-4.1920589981,6.5986022279,51.68,-12.32,53.1281921394,0.0
2021-11-26 04:00:00,39.5721338858,-53.1665425413,66.2769569765,-4.8978661142,-4.0565425413,6.3596092539,44.47,-49.11,66.2523433548,135.38,-4.8978661142,-4.0565425413,6.3596092539,-4.8978661142,-4.0565425413,6.3596092539,0.0,0.0,0.0,0.0,39.1621338858,-29.5565425413,49.0638557136,-4.8978661142,-4.0565425413,6.3596092539,44.06,-25.5,50.9071075588,135.49,47.0721338858,4.6934574587,47.3055422913,-4.8978661142,-4.0565425413,6.3596092539,51.97,8.75,52.7014553879,136.6,38.3821338858,-27.8165425413,47.4019856185,-4.8978661142,-4.0565425413,6.3596092539,43.28,-23.76,49.3730290746,135.49,45.4221338858,-16.2965425413,48.2570983953,-4.8978661142,-4.0565425413,6.3596092539,50.32,-12.24,51.7872571199,0.0
2021-11-26 04:30:00,39.9166673094,-48.9007939083,63.1239096852,-4.5033326906,-3.9507939083,5.9907243158,44.42,-44.95,63.1952442831,136.06,-4.5033326906,-3.9507939083,5.9907243158,-4.5033326906,-3.9507939083,5.9907243158,0.0,0.0,0.0,0.0,39.4766673094,-25.5507939083,47.0239335998,-4.5033326906,-3.9507939083,5.9907243158,43.98,-21.6,48.997963223,136.17,45.9466673094,-2.7507939083,46.0289376802,-4.5033326906,-3.9507939083,5.9907243158,50.45,1.2,50.464269538,137.25,38.5766673094,-23.8307939083,45.343863962,-4.5033326906,-3.9507939083,5.9907243158,43.08,-19.88,47.4457669345,136.17,44.1766673094,-21.5107939083,49.135447379,-4.5033326906,-3.9507939083,5.9907243158,48.68,-17.56,51.7503236705,0.0
2021-11-26 05:00:00,39.5469679672,-47.8810821067,62.1012133465,-3.8930320328,-3.8510821067,5.4759959643,43.44,-44.03,61.8520371532,135.68,-3.8930320328,-3.8510821067,5.4759959643,-3.8930320328,-3.8510821067,5.4759959643,0.0,0.0,0.0,0.0,39.1069679672,-24.6210821067,46.2120398564,-3.8930320328,-3.8510821067,5.4759959643,43.0,-20.77,47.7534595605,135.78,44.8869679672,-3.8710821067000003,45.0535811003,-3.8930320328,-3.8510821067,5.4759959643,48.78,-0.02,48.7800041,136.07,38.2269679672,-22.9310821067,44.577299229,-3.8930320328,-3.8510821067,5.4759959643,42.12,-19.08,46.2400346021,135.78,43.1069679672,-22.8110821067,48.7704434489,-3.8930320328,-3.8510821067,5.4759959643,47.0,-18.96,50.6801894235,0.0
2021-11-26 05:30:00,40.8320345552,-47.1559660606,62.3774012045,-4.4479654448,-3.9959660606,5.979309438,45.28,-43.16,62.5544882482,135.45,-4.4479654448,-3.9959660606,5.979309438,-4.4479654448,-3.9959660606,5.979309438,0.0,0.0,0.0,0.0,40.3420345552,-24.1059660606,46.9955035271,-4.4479654448,-3.9959660606,5.979309438,44.79,-20.11,49.0974154106,135.55,46.3420345552,-4.0459660606,46.518319059,-4.4479654448,-3.9959660606,5.979309438,50.79,-0.05,50.7900246111,135.71,39.4320345552,-22.3559660606,45.3285182602,-4.4479654448,-3.9959660606,5.979309438,43.88,-18.36,47.5662064916,135.55,44.4720345552,-22.0759660606,49.6498754781,-4.4479654448,-3.9959660606,5.979309438,48.92,-18.08,52.1541254361,0.0
2021-11-26 06:00:00,42.0876677323,-46.3697771687,62.6221048019,-4.8323322677,-4.1797771687,6.389207488,46.92,-42.19,63.0989896908,134.9,-4.8323322677,-4.1797771687,6.389207488,-4.8323322677,-4.1797771687,6.389207488,0.0,0.0,0.0,0.0,41.5276677323,-23.3597771687,47.6468926233,-4.8323322677,-4.1797771687,6.389207488,46.36,-19.18,50.1709278367,134.99,48.3276677323,-3.2497771687,48.4368095573,-4.8323322677,-4.1797771687,6.389207488,53.16,0.93,53.1681342535,135.18,40.6476677323,-21.6197771687,46.0396313723,-4.8323322677,-4.1797771687,6.389207488,45.48,-17.44,48.70917778,134.99,46.4076677323,-21.2597771687,51.0455654256,-4.8323322677,-4.1797771687,6.389207488,51.24,-17.08,54.0117024357,0.0
2021-11-26 06:30:00,47.2492177891,-44.9504819099,65.2152927281,-6.6307822109,-4.7304819099,8.1452275493,53.88,-40.22,67.2361718125,134.37,-6.6307822109,-4.7304819099,8.1452275493,-6.6307822109,-4.7304819099,8.1452275493,0.0,0.0,0.0,0.0,46.4792177891,-22.0104819099,51.4274148698,-6.6307822109,-4.7304819099,8.1452275493,53.11,-17.28,55.8504297208,134.47,54.0492177891,-0.7004819099,54.0537567475,-6.6307822109,-4.7304819099,8.1452275493,60.68,4.03,60.8136769156,134.49,45.5692177891,-20.0904819099,49.8014163783,-6.6307822109,-4.7304819099,8.1452275493,52.2,-15.36,54.4129543399,134.47,51.9292177891,-18.1304819099,55.0032547625,-6.6307822109,-4.7304819099,8.1452275493,58.56,-13.4,60.073568231,0.0
2021-11-26 07:00:00,51.1993180806,-43.7346133969,67.3356263868,-8.3106819194,-5.2946133969,9.8539517448,59.51,-38.44,70.8454211647,134.37,-8.3106819194,-5.2946133969,9.8539517448,-8.3106819194,-5.2946133969,9.8539517448,0.0,0.0,0.0,0.0,50.2393180806,-20.9746133969,54.4419276694,-8.3106819194,-5.2946133969,9.8539517448,58.55,-15.68,60.6132403028,134.47,58.7393180806,1.1953866031,58.7514803023,-8.3106819194,-5.2946133969,9.8539517448,67.05,6.49,67.36336244579999,134.49,49.2493180806,-19.0146133969,52.792526498,-8.3106819194,-5.2946133969,9.8539517448,57.56,-13.72,59.1725612087,134.47,56.4093180806,-18.8546133969,59.4769502637,-8.3106819194,-5.2946133969,9.8539517448,64.72,-13.56,66.1252750467,0.0
2021-11-26 07:30:00,56.218851142,-40.5042533376,69.2903583636,-10.821148858,-6.0042533376,12.3753109354,67.04,-34.5,75.3963633075,133.73,-10.821148858,-6.0042533376,12.3753109354,-10.821148858,-6.0042533376,12.3753109354,0.0,0.0,0.0,0.0,55.028851142,-18.4442533376,58.0376165878,-10.821148858,-6.0042533376,12.3753109354,65.85,-12.44,67.0147453923,133.84,65.008851142,3.0557466624,65.0806293337,-10.821148858,-6.0042533376,12.3753109354,75.83,9.06,76.3693164825,133.73,53.938851142,-16.3642533376,56.3665543546,-10.821148858,-6.0042533376,12.3753109354,64.76,-10.36,65.5834369334,133.84,62.338851142,-15.3642533376,64.2043039237,-10.821148858,-6.0042533376,12.3753109354,73.16,-9.36,73.7563231188,0.0
2021-11-26 08:00:00,59.9667179991,-38.5196257371,71.2724970414,-11.7032820009,-6.3196257371,13.300544314,71.67,-32.2,78.5711709217,131.57,-11.7032820009,-6.3196257371,13.300544314,-11.7032820009,-6.3196257371,13.300544314,0.0,0.0,0.0,0.0,58.6167179991,-16.5396257371,60.9054911195,-11.7032820009,-6.3196257371,13.300544314,70.32,-10.22,71.0587841157,131.68,69.1667179991,6.1403742629,69.4387433272,-11.7032820009,-6.3196257371,13.300544314,80.87,12.46,81.8242537393,131.54,57.4967179991,-14.3996257371,59.2724371191,-11.7032820009,-6.3196257371,13.300544314,69.2,-8.08,69.670125592,131.68,66.2567179991,-13.6796257371,67.6541561201,-11.7032820009,-6.3196257371,13.300544314,77.96,-7.36,78.3066485045,0.0
2021-11-26 08:30:00,62.707518095,-37.2046538321,72.9137784812,-12.312481905,-6.5446538321,13.9438052354,75.02,-30.66,81.0434204609,131.57,-12.312481905,-6.5446538321,13.9438052354,-12.312481905,-6.5446538321,13.9438052354,0.0,0.0,0.0,0.0,61.257518095,-15.1646538321,63.1066577233,-12.312481905,-6.5446538321,13.9438052354,73.57,-8.62,74.0732698077,131.67,72.167518095,7.8253461679,72.5905414681,-12.312481905,-6.5446538321,13.9438052354,84.48,14.37,85.6934495746,131.36,60.087518095,-12.9846538321,61.474474914,-12.312481905,-6.5446538321,13.9438052354,72.4,-6.44,72.6858555704,131.67,69.167518095,-10.5446538321,69.9666726653,-12.312481905,-6.5446538321,13.9438052354,81.48,-4.0,81.5781245188,0.0
2021-11-26 09:00:00,63.8500513477,-36.9085209625,73.7500371304,-12.4699486523,-6.6585209625,14.1363192097,76.32,-30.25,82.0963147772,131.57,-12.4699486523,-6.6585209625,14.1363192097,-12.4699486523,-6.6585209625,14.1363192097,0.0,0.0,0.0,0.0,62.3600513477,-14.6685209625,64.0620130133,-12.4699486523,-6.6585209625,14.1363192097,74.83,-8.01,75.2574846776,131.67,73.4800513477,8.6514790375,73.9876073109,-12.4699486523,-6.6585209625,14.1363192097,85.95,15.31,87.3029128953,131.36,61.2100513477,-12.4585209625,62.4650712844,-12.4699486523,-6.6585209625,14.1363192097,73.68,-5.8,73.9079319153,131.67,70.4900513477,-8.5785209625,71.0101285797,-12.4699486523,-6.6585209625,14.1363192097,82.96,-1.92,82.982214962,0.0
2021-11-26 09:30:00,65.6306013571,-35.8975682064,74.8064919484,-12.7793986429,-6.6775682064,14.4188399959,78.41,-29.22,83.6775746541,132.3,-12.7793986429,-6.6775682064,14.4188399959,-12.7793986429,-6.6775682064,14.4188399959,0.0,0.0,0.0,0.0,64.0806013571,-13.7675682064,65.5428821811,-12.7793986429,-6.6775682064,14.4188399959,76.86,-7.09,77.1863180881,132.44,75.1006013571,9.3424317936,75.6794645595,-12.7793986429,-6.6775682064,14.4188399959,87.88,16.02,89.3282418947,132.06,62.9006013571,-11.4775682064,63.9391916043,-12.7793986429,-6.6775682064,14.4188399959,75.68,-4.8,75.8320670957,132.44,72.0206013571,-7.0375682064,72.3636261259,-12.7793986429,-6.6775682064,14.4188399959,84.8,-0.36,84.8007641475,0.0
2021-11-26 10:00:00,67.1139007327,-35.5141895217,75.9311090986,-13.6660992673,-6.7341895217,15.2352084888,80.78,-28.78,85.7536984625,132.0,-13.6660992673,-6.7341895217,15.2352084888,-13.6660992673,-6.7341895217,15.2352084888,0.0,0.0,0.0,0.0,65.4739007327,-13.3441895217,66.8199002629,-13.6660992673,-6.7341895217,15.2352084888,79.14,-6.61,79.4155633362,132.12,77.4239007327,9.8858104783,78.0524801238,-13.6660992673,-6.7341895217,15.2352084888,91.09,16.62,92.5938037884,131.78,64.2539007327,-11.0941895217,65.2046378758,-13.6660992673,-6.7341895217,15.2352084888,77.92,-4.36,78.0418861894,132.12,74.2539007327,-6.7341895217,74.5586419038,-13.6660992673,-6.7341895217,15.2352084888,87.92,0.0,87.92,0.0
2021-11-26 10:30:00,65.1930334285,-34.8143414145,73.9064948143,-11.5569665715,-6.0243414145,13.0328878539,76.75,-28.79,81.9721086712,132.16,-11.5569665715,-6.0243414145,13.0328878539,-11.5569665715,-6.0243414145,13.0328878539,0.0,0.0,0.0,0.0,63.6830334285,-12.5843414145,64.9145160615,-11.5569665715,-6.0243414145,13.0328878539,75.24,-6.5600000000000005,75.5254341265,132.25,74.6830334285,0.3656585855,74.6839285809,-11.5569665715,-6.0243414145,13.0328878539,86.24,6.39,86.4764112345,131.89,62.5230334285,-10.3443414145,63.3729840579,-11.5569665715,-6.0243414145,13.0328878539,74.08,-4.32,74.2058542165,132.25,72.2030334285,2.4956585855,72.2461510951,-11.5569665715,-6.0243414145,13.0328878539,83.76,8.52,84.1922086656,0.0
2021-11-26 11:00:00,65.3903501826,-33.1124838795,73.296210582,-10.5996498174,-5.8724838795,12.1176995823,75.99,-27.24,80.724827036,132.34,-10.5996498174,-5.8724838795,12.1176995823,-10.5996498174,-5.8724838795,12.1176995823,0.0,0.0,0.0,0.0,63.8903501826,-10.9424838795,64.8206356025,-10.5996498174,-5.8724838795,12.1176995823,74.49,-5.07,74.6623399044,132.42,74.1403501826,-3.6224838795,74.228794377,-10.5996498174,-5.8724838795,12.1176995823,84.74,2.25,84.7698655184,132.03,62.6803501826,-8.7524838795,63.2884845219,-10.5996498174,-5.8724838795,12.1176995823,73.28,-2.88,73.3365720497,132.42,71.7603501826,1.9275161205,71.7862325013,-10.5996498174,-5.8724838795,12.1176995823,82.36,7.8,82.7285295409,0.0
2021-11-26 11:30:00,65.3816671812,-33.3273677076,73.3858013631,-9.8683328188,-5.6273677076,11.3600730605,75.25,-27.7,80.1863610597,132.5,-9.8683328188,-5.6273677076,11.3600730605,-9.8683328188,-5.6273677076,11.3600730605,0.0,0.0,0.0,0.0,63.9016671812,-11.1473677076,64.8666854043,-9.8683328188,-5.6273677076,11.3600730605,73.77,-5.52,73.9762346974,132.59,73.1416671812,-3.6973677075999998,73.2350599509,-9.8683328188,-5.6273677076,11.3600730605,83.01,1.9300000000000002,83.0324334221,131.89,62.6516671812,-8.9873677076,63.2930026061,-9.8683328188,-5.6273677076,11.3600730605,72.52,-3.36,72.5977961098,132.59,70.7716671812,2.3726322924,70.8114274648,-9.8683328188,-5.6273677076,11.3600730605,80.64,8.0,81.0358537932,0.0
2021-11-26 12:00:00,65.7389337305,-32.6483363443,73.3997361989,-8.4310662695,-5.1983363443,9.9048260555,74.17,-27.45,79.0866069572,132.5,-8.4310662695,-5.1983363443,9.9048260555,-8.4310662695,-5.1983363443,9.9048260555,0.0,0.0,0.0,0.0,64.2789337305,-10.3983363443,65.1145661143,-8.4310662695,-5.1983363443,9.9048260555,72.71,-5.2,72.8957070067,132.59,73.1789337305,-3.0083363443,73.2407429611,-8.4310662695,-5.1983363443,9.9048260555,81.61,2.19,81.6393789785,131.97,63.0889337305,-8.2383363443,63.6245530041,-8.4310662695,-5.1983363443,9.9048260555,71.52,-3.04,71.584579345,132.59,70.8489337305,3.2416636557,70.9230554474,-8.4310662695,-5.1983363443,9.9048260555,79.28,8.44,79.7279875577,0.0
2021-11-26 12:30:00,65.8795178371,-32.9227879166,73.6479520058,-7.8004821629,-5.2327879166,9.3930608086,73.68,-27.69,78.7113619498,132.69,-7.8004821629,-5.2327879166,9.3930608086,-7.8004821629,-5.2327879166,9.3930608086,0.0,0.0,0.0,0.0,64.4495178371,-10.7627879166,65.3420075692,-7.8004821629,-5.2327879166,9.3930608086,72.25,-5.53,72.4613234767,132.8,72.8795178371,-3.6527879166,72.9710009506,-7.8004821629,-5.2327879166,9.3930608086,80.68,1.58,80.6954695135,132.17,63.1995178371,-8.5927879166,63.7809929291,-7.8004821629,-5.2327879166,9.3930608086,71.0,-3.36,71.0794597616,132.8,70.5595178371,1.2472120834,70.5705398547,-7.8004821629,-5.2327879166,9.3930608086,78.36,6.48,78.6274761136,0.0
2021-11-26 13:00:00,66.1998017834,-33.2920755914,74.0997709399,-10.2101982166,-5.9920755914,11.838628194,76.41,-27.3,81.1404837304,132.52,-10.2101982166,-5.9920755914,11.838628194,-10.2101982166,-5.9920755914,11.838628194,0.0,0.0,0.0,0.0,64.6798017834,-11.1220755914,65.6290890094,-10.2101982166,-5.9920755914,11.838628194,74.89,-5.13,75.0654980667,132.6,73.5398017834,-3.8620755914,73.6411438953,-10.2101982166,-5.9920755914,11.838628194,83.75,2.13,83.7770815916,132.02,63.5098017834,-8.9120755914,64.1320513777,-10.2101982166,-5.9920755914,11.838628194,73.72,-2.92,73.7778069612,132.6,71.2298017834,1.4479244086,71.2445166114,-10.2101982166,-5.9920755914,11.838628194,81.44,7.44,81.7791367037,0.0
2021-11-26 13:30:00,66.0868674404,-33.3794574607,74.0382484156,-10.1531325596,-5.8794574607,11.7326092923,76.24,-27.5,81.0480573487,132.33,-10.1531325596,-5.8794574607,11.7326092923,-10.1531325596,-5.8794574607,11.7326092923,0.0,0.0,0.0,0.0,64.5768674404,-11.1994574607,65.540824345,-10.1531325596,-5.8794574607,11.7326092923,74.73,-5.32,74.9191250616,132.41,73.9368674404,-3.9094574607,74.0401527857,-10.1531325596,-5.8794574607,11.7326092923,84.09,1.97,84.1130727057,131.82,63.3668674404,-8.9994574607,64.0027352837,-10.1531325596,-5.8794574607,11.7326092923,73.52,-3.12,73.5861726142,132.41,71.6068674404,1.9205425393,71.6326179074,-10.1531325596,-5.8794574607,11.7326092923,81.76,7.8,82.1312218343,0.0
2021-11-26 14:00:00,65.0406674546,-34.1609147107,73.4660228732,-11.6293325454,-6.1409147107,13.1511295688,76.67,-28.02,81.62970844,132.33,-11.6293325454,-6.1409147107,13.1511295688,-11.6293325454,-6.1409147107,13.1511295688,0.0,0.0,0.0,0.0,63.5206674546,-12.0009147107,64.6443899172,-11.6293325454,-6.1409147107,13.1511295688,75.15,-5.86,75.3781274641,132.41,73.2806674546,-4.7209147107,73.4325762744,-11.6293325454,-6.1409147107,13.1511295688,84.91,1.42,84.9218729186,131.82,62.3306674546,-9.7809147107,63.0934100989,-11.6293325454,-6.1409147107,13.1511295688,73.96,-3.64,74.049518567,132.41,70.9706674546,0.8190852893,70.9753939028,-11.6293325454,-6.1409147107,13.1511295688,82.6,6.96,82.8927113804,0.0
2021-11-26 14:30:00,66.3323843521,-33.5771517475,74.346555625,-11.9076156479,-6.2871517475,13.4654961852,78.24,-27.29,82.8627883914,132.22,-11.9076156479,-6.2871517475,13.4654961852,-11.9076156479,-6.2871517475,13.4654961852,0.0,0.0,0.0,0.0,64.7623843521,-11.5871517475,65.7907935245,-11.9076156479,-6.2871517475,13.4654961852,76.67,-5.3,76.8529693636,132.31,74.7823843521,-4.8871517475,74.9419059111,-11.9076156479,-6.2871517475,13.4654961852,86.69,1.4,86.7013039118,131.73,63.5323843521,-9.3671517475,64.2192135838,-11.9076156479,-6.2871517475,13.4654961852,75.44,-3.08,75.5028476284,132.31,72.4123843521,0.6328482525,72.4151496889,-11.9076156479,-6.2871517475,13.4654961852,84.32,6.92,84.6034798339,0.0
2021-11-26 15:00:00,65.932534447,-34.1243655079,74.2399583777,-11.787465553,-6.2543655079,13.3439661296,77.72,-27.87,82.565945159,131.61,-11.787465553,-6.2543655079,13.3439661296,-11.787465553,-6.2543655079,13.3439661296,0.0,0.0,0.0,0.0,64.382534447,-11.9743655079,65.4866106249,-11.787465553,-6.2543655079,13.3439661296,76.17,-5.72,76.3844702803,131.73,74.442534447,-5.5143655079,74.6464946387,-11.787465553,-6.2543655079,13.3439661296,86.23,0.74,86.2331751706,131.15,63.172534447,-9.7343655079,63.9181271652,-11.787465553,-6.2543655079,13.3439661296,74.96,-3.48,75.0407356041,131.73,72.092534447,0.1056344921,72.0926118381,-11.787465553,-6.2543655079,13.3439661296,83.88,6.36,84.1207703246,0.0
2021-11-26 15:30:00,69.4132838227,-33.4867754302,77.0685934721,-12.6467161773,-6.2367754302,14.1009502458,82.06,-27.25,86.4662136328,132.19,-12.6467161773,-6.2367754302,14.1009502458,-12.6467161773,-6.2367754302,14.1009502458,0.0,0.0,0.0,0.0,67.7432838227,-11.5067754302,68.7135967905,-12.6467161773,-6.2367754302,14.1009502458,80.39,-5.27,80.5625533359,132.27,76.4432838227,-5.6667754302,76.6530363742,-12.6467161773,-6.2367754302,14.1009502458,89.09,0.5700000000000001,89.0918234183,131.74,66.5132838227,-9.1967754302,67.146091496,-12.6467161773,-6.2367754302,14.1009502458,79.16,-2.96,79.2153217503,132.27,74.0332838227,0.4832245698,74.0348608397,-12.6467161773,-6.2367754302,14.1009502458,86.68,6.72,86.9400989187,0.0
2021-11-26 16:00:00,68.4403337669,-33.8889292506,76.3710600416,-13.5996662331,-6.5389292506,15.0900138302,82.04,-27.35,86.4788072304,131.51,-13.5996662331,-6.5389292506,15.0900138302,-13.5996662331,-6.5389292506,15.0900138302,0.0,0.0,0.0,0.0,66.7703337669,-11.9089292506,67.8240375327,-13.5996662331,-6.5389292506,15.0900138302,80.37,-5.37,80.5492011134,131.62,77.1603337669,-5.2789292506,77.3407020982,-13.5996662331,-6.5389292506,15.0900138302,90.76,1.26,90.7687457223,131.14,65.5603337669,-9.6189292506,66.2622152026,-13.5996662331,-6.5389292506,15.0900138302,79.16,-3.08,79.2198964907,131.62,74.7203337669,1.4610707494000001,74.7346171862,-13.5996662331,-6.5389292506,15.0900138302,88.32,8.0,88.6815786959,0.0
2021-11-26 16:30:00,69.0539836604,-33.8343817239,76.8974514923,-13.9060163396,-6.8843817239,15.5168296426,82.96,-26.95,87.227656738,131.51,-13.9060163396,-6.8843817239,15.5168296426,-13.9060163396,-6.8843817239,15.5168296426,0.0,0.0,0.0,0.0,67.3439836604,-12.0043817239,68.4055357104,-13.9060163396,-6.8843817239,15.5168296426,81.25,-5.12,81.4111595544,131.62,79.7739836604,-4.2143817239,79.8852269344,-13.9060163396,-6.8843817239,15.5168296426,93.68,2.67,93.7180414862,130.96,66.0539836604,-9.7243817239,66.7659520813,-13.9060163396,-6.8843817239,15.5168296426,79.96,-2.84,80.0104193215,131.62,77.1739836604,2.0356182761,77.2008257454,-13.9060163396,-6.8843817239,15.5168296426,91.08,8.92,91.5157516496,0.0
2021-11-26 17:00:00,72.4243006877,-37.4391216624,81.5289345016,-15.3756993123,-7.3391216624,17.0374539212,87.8,-30.1,92.8162162556,130.97,-15.3756993123,-7.3391216624,17.0374539212,-15.3756993123,-7.3391216624,17.0374539212,0.0,0.0,0.0,0.0,70.6143006877,-15.4991216624,72.2952435083,-15.3756993123,-7.3391216624,17.0374539212,85.99,-8.16,86.3763028845,131.08,84.5843006877,5.3808783376000004,84.755281691,-15.3756993123,-7.3391216624,17.0374539212,99.96,12.72,100.7660657166,130.3,69.4243006877,-13.139121662400001,70.6567055844,-15.3756993123,-7.3391216624,17.0374539212,84.8,-5.8,84.9981176262,131.08,81.8243006877,7.1408783376,82.1353049941,-15.3756993123,-7.3391216624,17.0374539212,97.2,14.48,98.2726330165,0.0
2021-11-26 17:30:00,72.0646002235,-42.4800024317,83.6531960655,-15.5253997765,-7.5400024317,17.2594807248,87.59,-34.94,94.301705711,130.9,-15.5253997765,-7.5400024317,17.2594807248,-15.5253997765,-7.5400024317,17.2594807248,0.0,0.0,0.0,0.0,70.3246002235,-19.9600024317,73.1023330248,-15.5253997765,-7.5400024317,17.2594807248,85.85,-12.42,86.743754242,131.08,87.2346002235,11.4199975683,87.9789282761,-15.5253997765,-7.5400024317,17.2594807248,102.76,18.96,104.4944936348,131.26,69.2346002235,-17.5400024317,71.4218562725,-15.5253997765,-7.5400024317,17.2594807248,84.76,-10.0,85.3478623048,131.08,84.5146002235,14.2599975683,85.7091895982,-15.5253997765,-7.5400024317,17.2594807248,100.04,21.8,102.3877023866,0.0
2021-11-26 18:00:00,71.4517167339,-42.9500985119,83.3670125793,-15.7182832661,-7.5500985119,17.4375576378,87.17,-35.4,94.0838397388,132.39,-15.7182832661,-7.5500985119,17.4375576378,-15.7182832661,-7.5500985119,17.4375576378,0.0,0.0,0.0,0.0,69.7217167339,-20.3700985119,72.6364832416,-15.7182832661,-7.5500985119,17.4375576378,85.44,-12.82,86.3964466862,132.5,86.9217167339,11.4599014881,87.6739082173,-15.7182832661,-7.5500985119,17.4375576378,102.64,19.01,104.3855818588,133.53,68.6817167339,-17.9500985119,70.9886205677,-15.7182832661,-7.5500985119,17.4375576378,84.4,-10.4,85.0383442924,132.5,84.2017167339,13.8499014881,85.3331639644,-15.7182832661,-7.5500985119,17.4375576378,99.92,21.4,102.1859403245,0.0
2021-11-26 18:30:00,70.4001000236,-39.875350654,80.9086996133,-15.3698999764,-7.365350654,17.043538821,85.77,-32.51,91.7245496037,132.39,-15.3698999764,-7.365350654,17.043538821,-15.3698999764,-7.365350654,17.043538821,0.0,0.0,0.0,0.0,68.6801000236,-17.455350654,70.8635689597,-15.3698999764,-7.365350654,17.043538821,84.05,-10.09,84.653473644,132.5,83.9201000236,3.824649346,84.0072088013,-15.3698999764,-7.365350654,17.043538821,99.29,11.19,99.918567844,133.53,67.5501000236,-15.045350654,69.2053364236,-15.3698999764,-7.365350654,17.043538821,82.92,-7.68,83.2748989792,132.5,81.3101000236,8.314649346,81.7341162526,-15.3698999764,-7.365350654,17.043538821,96.68,15.68,97.943273378,0.0
2021-11-26 19:00:00,69.6928834234,-34.4106107994,77.7250804789,-14.8971165766,-7.1706107994,16.5330499767,84.59,-27.24,88.867799005,132.39,-14.8971165766,-7.1706107994,16.5330499767,-14.8971165766,-7.1706107994,16.5330499767,0.0,0.0,0.0,0.0,67.9528834234,-12.3806107994,69.071512864,-14.8971165766,-7.1706107994,16.5330499767,82.85,-5.21,83.0136530939,132.5,80.5428834234,-6.0506107994,80.7698332374,-14.8971165766,-7.1706107994,16.5330499767,95.44,1.12,95.4465714418,133.02,66.7028834234,-10.0506107994,67.4558332128,-14.8971165766,-7.1706107994,16.5330499767,81.6,-2.88,81.6508077119,132.5,77.9828834234,-0.8906107994,77.9879689095,-14.8971165766,-7.1706107994,16.5330499767,92.88,6.28,93.092066257,0.0
2021-11-26 19:30:00,68.129116723,-35.2133568973,76.6913101299,-14.370883277,-6.8633568973,15.9257010539,82.5,-28.35,87.2351563305,131.53,-14.370883277,-6.8633568973,15.9257010539,-14.370883277,-6.8633568973,15.9257010539,0.0,0.0,0.0,0.0,66.469116723,-13.1133568973,67.7503033724,-14.370883277,-6.8633568973,15.9257010539,80.84,-6.25,81.0812438237,131.65,78.069116723,-6.9933568973,78.3817199774,-14.370883277,-6.8633568973,15.9257010539,92.44,-0.13,92.4400914106,131.04,65.229116723,-10.7833568973,66.1144345392,-14.370883277,-6.8633568973,15.9257010539,79.6,-3.92,79.6964641625,131.65,75.629116723,-3.0633568973,75.691131923,-14.370883277,-6.8633568973,15.9257010539,90.0,3.8,90.0801865007,0.0
2021-11-26 20:00:00,65.7838833433,-36.638584988,75.2987730156,-13.7761166567,-6.578584988,15.2662755963,79.56,-30.06,85.0493809501,131.71,-13.7761166567,-6.578584988,15.2662755963,-13.7761166567,-6.578584988,15.2662755963,0.0,0.0,0.0,0.0,64.2238833433,-14.298584988,65.7963275902,-13.7761166567,-6.578584988,15.2662755963,78.0,-7.72,78.3811099692,131.84,75.3838833433,-8.188584988,75.8273222,-13.7761166567,-6.578584988,15.2662755963,89.16,-1.6099999999999999,89.1745350422,131.26,63.1038833433,-12.018584988,64.238201081,-13.7761166567,-6.578584988,15.2662755963,76.88,-5.44,77.0722258664,131.84,73.0238833433,-5.738584988,73.2490197628,-13.7761166567,-6.578584988,15.2662755963,86.8,0.84,86.804064421,0.0
2021-11-26 20:30:00,62.9000002216,-38.4554143441,73.7240050476,-12.6599997784,-6.2454143441,14.1166849762,75.56,-32.21,82.1388927366,132.41,-12.6599997784,-6.2454143441,14.1166849762,-12.6599997784,-6.2454143441,14.1166849762,0.0,0.0,0.0,0.0,61.4600002216,-16.0454143441,63.5199728331,-12.6599997784,-6.2454143441,14.1166849762,74.12,-9.8,74.7650613589,132.52,71.8900002216,-8.635414344099999,72.4067849912,-12.6599997784,-6.2454143441,14.1166849762,84.55,-2.39,84.5837726754,132.0,60.3400002216,-13.8454143441,61.9080861044,-12.6599997784,-6.2454143441,14.1166849762,73.0,-7.6,73.3945502064,132.52,69.6600002216,-6.4054143441,69.9538774036,-12.6599997784,-6.2454143441,14.1166849762,82.32,-0.16,82.3201554906,0.0
2021-11-26 21:00:00,60.4074172568,-38.8490491726,71.8213386205,-11.4325827432,-5.9990491726,12.9109464856,71.84,-32.85,78.9943548616,132.59,-11.4325827432,-5.9990491726,12.9109464856,-11.4325827432,-5.9990491726,12.9109464856,0.0,0.0,0.0,0.0,59.0774172568,-16.7590491726,61.4085251321,-11.4325827432,-5.9990491726,12.9109464856,70.51,-10.76,71.3262763643,132.69,68.7774172568,-10.2090491726,69.5309845286,-11.4325827432,-5.9990491726,12.9109464856,80.21,-4.21,80.3204096105,132.0,57.9674172568,-14.6390491726,59.7873165822,-11.4325827432,-5.9990491726,12.9109464856,69.4,-8.64,69.9357533741,132.69,66.5674172568,-9.9190491726,67.3023667989,-11.4325827432,-5.9990491726,12.9109464856,78.0,-3.92,78.0984404454,0.0
2021-11-26 21:30:00,57.5402338006,-40.2496015179,70.2204309883,-10.4997661994,-5.6996015179,11.9469890644,68.04,-34.55,76.3095282386,131.7,-10.4997661994,-5.6996015179,11.9469890644,-10.4997661994,-5.6996015179,11.9469890644,0.0,0.0,0.0,0.0,56.3302338006,-17.9296015179,59.1148530458,-10.4997661994,-5.6996015179,11.9469890644,66.83,-12.23,67.9398395641,131.81,65.6502338006,-11.3896015179,66.6308953926,-10.4997661994,-5.6996015179,11.9469890644,76.15,-5.69,76.3622851937,131.27,55.2602338006,-15.8196015179,57.4800246337,-10.4997661994,-5.6996015179,11.9469890644,65.76,-10.12,66.5341416117,131.81,63.5402338006,-12.1396015179,64.6894986567,-10.4997661994,-5.6996015179,11.9469890644,74.04,-6.44,74.3195478996,0.0
2021-11-26 22:00:00,54.8536840641,-41.5568632136,68.8178722104,-9.2363159359,-5.3468632136,10.6723230036,64.09,-36.21,73.6117667224,132.44,-9.2363159359,-5.3468632136,10.6723230036,-9.2363159359,-5.3468632136,10.6723230036,0.0,0.0,0.0,0.0,53.7636840641,-19.0768632136,57.0478784375,-9.2363159359,-5.3468632136,10.6723230036,63.0,-13.73,64.4787786795,132.56,62.1636840641,-12.2268632136,63.354714114,-9.2363159359,-5.3468632136,10.6723230036,71.4,-6.88,71.7307075108,132.05,52.7636840641,-17.0668632136,55.4552448013,-9.2363159359,-5.3468632136,10.6723230036,62.0,-11.72,63.0980063076,132.56,60.2036840641,-14.0668632136,61.8252393086,-9.2363159359,-5.3468632136,10.6723230036,69.44,-8.72,69.9853698997,0.0
2021-11-26 22:30:00,51.781984185,-42.2305300129,66.8190957086,-7.518015815,-4.9305300129,8.9905888574,59.3,-37.3,70.0555493876,132.96,-7.518015815,-4.9305300129,8.9905888574,-7.518015815,-4.9305300129,8.9905888574,0.0,0.0,0.0,0.0,50.831984185,-20.1005300129,54.6618872981,-7.518015815,-4.9305300129,8.9905888574,58.35,-15.17,60.2897288101,133.07,58.251984185,-13.8505300129,59.8759621479,-7.518015815,-4.9305300129,8.9905888574,65.77,-8.92,66.3721274331,132.56,49.761984185,-18.1305300129,52.9619787072,-7.518015815,-4.9305300129,8.9905888574,57.28,-13.2,58.7812759304,133.07,56.321984185,-12.6505300129,57.7252268263,-7.518015815,-4.9305300129,8.9905888574,63.84,-7.72,64.3050853355,0.0
2021-11-26 23:00:00,51.3454006894,-42.4532120434,66.6230094243,-6.5445993106,-4.5732120434,7.9841122568,57.89,-37.88,69.1819810355,131.91,-6.5445993106,-4.5732120434,7.9841122568,-6.5445993106,-4.5732120434,7.9841122568,0.0,0.0,0.0,0.0,50.4354006894,-20.233212043400002,54.3425479003,-6.5445993106,-4.5732120434,7.9841122568,56.98,-15.66,59.092774516,132.03,56.2554006894,-14.2832120434,58.0403329849,-6.5445993106,-4.5732120434,7.9841122568,62.8,-9.71,63.5462359231,131.59,49.4554006894,-18.2932120434,52.7302405097,-6.5445993106,-4.5732120434,7.9841122568,56.0,-13.72,57.6562086856,132.03,54.4154006894,-14.9332120434,56.4272687104,-6.5445993106,-4.5732120434,7.9841122568,60.96,-10.36,61.8340618106,0.0
2021-11-26 23:30:00,47.9177508151,-39.7195770472,62.2395022794,-5.6222491849,-4.2995770472,7.0778562207,53.54,-35.42,64.1958565641,132.17,-5.6222491849,-4.2995770472,7.0778562207,-5.6222491849,-4.2995770472,7.0778562207,0.0,0.0,0.0,0.0,47.1077508151,-17.0495770472,50.0981862381,-5.6222491849,-4.2995770472,7.0778562207,52.73,-12.75,54.2495658969,132.27,52.3177508151,-21.1895770472,56.445949596,-5.6222491849,-4.2995770472,7.0778562207,57.94,-16.89,60.3516006416,131.9,46.0977508151,-15.1795770472,48.5326919668,-5.6222491849,-4.2995770472,7.0778562207,51.72,-10.88,52.8519895557,132.27,50.7777508151,-19.0195770472,54.2229129511,-5.6222491849,-4.2995770472,7.0778562207,56.4,-14.72,58.2892648778,0.0
2021-11-27 00:00:00,46.829084802,-34.7116346198,58.2911722422,-4.540915198,-4.0716346198,6.0990260954,51.37,-30.64,59.8137651381,134.11,-4.540915198,-4.0716346198,6.0990260954,-4.540915198,-4.0716346198,6.0990260954,0.0,0.0,0.0,0.0,46.029084802,-12.3916346198,47.6679059353,-4.540915198,-4.0716346198,6.0990260954,50.57,-8.32,51.2498517071,134.23,48.999084802,-29.0416346198,56.95899273,-4.540915198,-4.0716346198,6.0990260954,53.54,-24.97,59.0764970187,133.04,44.859084802,-10.5916346198,46.0925179741,-4.540915198,-4.0716346198,6.0990260954,49.4,-6.52,49.8284095672,134.23,47.699084802,-23.7116346198,53.2676666214,-4.540915198,-4.0716346198,6.0990260954,52.24,-19.64,55.8099202651,0.0
2021-11-27 00:30:00,49.159585239,-34.1828275971,59.8759594779,-4.420414761,-4.1428275971,6.058307285,53.58,-30.04,61.4265252151,133.44,-4.420414761,-4.1428275971,6.058307285,-4.420414761,-4.1428275971,6.058307285,0.0,0.0,0.0,0.0,48.299585239,-11.8328275971,49.7279171412,-4.420414761,-4.1428275971,6.058307285,52.72,-7.69,53.2778987949,133.54,51.109585239,-28.5428275971,58.5395824254,-4.420414761,-4.1428275971,6.058307285,55.53,-24.4,60.654273551,131.29,47.139585239,-9.9828275971,48.1850323579,-4.420414761,-4.1428275971,6.058307285,51.56,-5.84,51.8896829823,133.54,49.779585239,-24.1028275971,55.3078060019,-4.420414761,-4.1428275971,6.058307285,54.2,-19.96,57.7584764342,0.0
2021-11-27 01:00:00,49.3389687901,-34.2977276831,60.0888339502,-6.0210312099,-4.6577276831,7.6123087169,55.36,-29.64,62.7953756259,133.52,-6.0210312099,-4.6577276831,7.6123087169,-6.0210312099,-4.6577276831,7.6123087169,0.0,0.0,0.0,0.0,48.4289687901,-11.9877276831,49.8905866179,-6.0210312099,-4.6577276831,7.6123087169,54.45,-7.33,54.9411630747,133.63,51.9489687901,-28.9577276831,59.4747454885,-6.0210312099,-4.6577276831,7.6123087169,57.97,-24.3,62.857067224,131.37,47.2589687901,-10.0977276831,48.3257098806,-6.0210312099,-4.6577276831,7.6123087169,53.28,-5.44,53.5569976754,133.63,50.5789687901,-24.1777276831,56.0606332446,-6.0210312099,-4.6577276831,7.6123087169,56.6,-19.52,59.8714489552,0.0
2021-11-27 01:30:00,47.7845354832,-34.6571431992,59.0294791276,-5.7754645168,-4.6071431992,7.3879468625,53.56,-30.05,61.4139731657,133.52,-5.7754645168,-4.6071431992,7.3879468625,-5.7754645168,-4.6071431992,7.3879468625,0.0,0.0,0.0,0.0,46.9345354832,-12.2171431992,48.4985485244,-5.7754645168,-4.6071431992,7.3879468625,52.71,-7.61,53.2565132167,133.63,50.4245354832,-29.5171431992,58.4285505668,-5.7754645168,-4.6071431992,7.3879468625,56.2,-24.91,61.4731494231,131.37,45.7845354832,-10.3671431992,46.9435975137,-5.7754645168,-4.6071431992,7.3879468625,51.56,-5.76,51.8807401643,133.63,49.1445354832,-24.1671431992,54.7652826001,-5.7754645168,-4.6071431992,7.3879468625,54.92,-19.56,58.2992281253,0.0
2021-11-27 02:00:00,46.5046187952,-35.4548853374,58.4784444354,-5.4553812048,-4.4348853374,7.0306039602,51.96,-31.02,60.5151386018,133.84,-5.4553812048,-4.4348853374,7.0306039602,-5.4553812048,-4.4348853374,7.0306039602,0.0,0.0,0.0,0.0,45.7046187952,-12.8848853374,47.4861290207,-5.4553812048,-4.4348853374,7.0306039602,51.16,-8.45,51.8531397314,133.95,48.4946187952,-30.2948853374,57.1796128852,-5.4553812048,-4.4348853374,7.0306039602,53.95,-25.86,59.8276031611,131.73,44.5446187952,-11.0348853374,45.8910858231,-5.4553812048,-4.4348853374,7.0306039602,50.0,-6.6,50.4337188793,133.95,47.2246187952,-25.8348853374,53.829415014,-5.4553812048,-4.4348853374,7.0306039602,52.68,-21.4,56.8607280995,0.0
2021-11-27 02:30:00,45.5181021282,-35.9424113058,57.9978840289,-4.6518978718,-4.2724113058,6.316142191,50.17,-31.67,59.329737906,134.36,-4.6518978718,-4.2724113058,6.316142191,-4.6518978718,-4.2724113058,6.316142191,0.0,0.0,0.0,0.0,44.7781021282,-13.2524113058,46.6980174699,-4.6518978718,-4.2724113058,6.316142191,49.43,-8.98,50.2390814008,134.47,47.4981021282,-30.1124113058,56.2390168871,-4.6518978718,-4.2724113058,6.316142191,52.15,-25.84,58.2007568679,132.25,43.6281021282,-11.4324113058,45.1011233072,-4.6518978718,-4.2724113058,6.316142191,48.28,-7.16,48.8080321259,134.47,46.2681021282,-25.7524113058,52.9520912015,-4.6518978718,-4.2724113058,6.316142191,50.92,-21.48,55.2651499591,0.0
2021-11-27 03:00:00,44.155352168,-36.5272711244,57.3056424872,-3.914647832,-4.0572711244,5.6379000191,48.07,-32.47,58.0088424294,134.63,-3.914647832,-4.0572711244,5.6379000191,-3.914647832,-4.0572711244,5.6379000191,0.0,0.0,0.0,0.0,43.465352168,-13.7772711244,45.5966011751,-3.914647832,-4.0572711244,5.6379000191,47.38,-9.72,48.3667530438,134.74,46.125352168,-30.1872711244,55.1254882115,-3.914647832,-4.0572711244,5.6379000191,50.04,-26.13,56.4515588802,132.46,42.365352168,-12.0172711244,44.0367786015,-3.914647832,-4.0572711244,5.6379000191,46.28,-7.96,46.9595570678,134.74,44.925352168,-24.8172711244,51.3243043156,-3.914647832,-4.0572711244,5.6379000191,48.84,-20.76,53.0690418229,0.0
2021-11-27 03:30:00,43.3797021983,-36.708904402499996,56.8273017593,-3.7702978017,-3.9689044024999998,5.4742440273,47.15,-32.74,57.4023527392,134.79,-3.7702978017,-3.9689044024999998,5.4742440273,-3.7702978017,-3.9689044024999998,5.4742440273,0.0,0.0,0.0,0.0,42.7197021983,-13.9289044025,44.9331429322,-3.7702978017,-3.9689044024999998,5.4742440273,46.49,-9.96,47.5449440004,134.9,45.0097021983,-30.4389044025,54.3359935328,-3.7702978017,-3.9689044024999998,5.4742440273,48.78,-26.47,55.4990927854,132.58,41.6297021983,-12.1689044025,43.3718150355,-3.7702978017,-3.9689044024999998,5.4742440273,45.4,-8.2,46.1345857248,134.9,43.8297021983,-26.0489044025,50.9861570954,-3.7702978017,-3.9689044024999998,5.4742440273,47.6,-22.08,52.471767647,0.0
2021-11-27 04:00:00,43.0261688364,-36.874172593,56.6652963387,-3.6338311636,-3.894172593,5.3262847379,46.66,-32.98,57.1387434234,134.94,-3.6338311636,-3.894172593,5.3262847379,-3.6338311636,-3.894172593,5.3262847379,0.0,0.0,0.0,0.0,42.3761688364,-14.044172593,44.642787425,-3.6338311636,-3.894172593,5.3262847379,46.01,-10.15,47.11626683,135.05,44.1961688364,-30.724172593,53.8263515515,-3.6338311636,-3.894172593,5.3262847379,47.83,-26.83,54.8412053113,132.72,41.2861688364,-12.294172593,43.0777717267,-3.6338311636,-3.894172593,5.3262847379,44.92,-8.4,45.6986476824,135.05,43.0061688364,-25.534172593,50.0152429565,-3.6338311636,-3.894172593,5.3262847379,46.64,-21.64,51.4157485601,0.0
2021-11-27 04:30:00,42.3280021338,-36.8798491135,56.1407430951,-3.4319978662,-3.8298491135,5.1426018304,45.76,-33.05,56.4471443033,135.16,-3.4319978662,-3.8298491135,5.1426018304,-3.4319978662,-3.8298491135,5.1426018304,0.0,0.0,0.0,0.0,41.6980021338,-13.9598491135,43.9727275618,-3.4319978662,-3.8298491135,5.1426018304,45.13,-10.13,46.25293288,135.27,43.3380021338,-30.8198491135,53.1793712667,-3.4319978662,-3.8298491135,5.1426018304,46.77,-26.99,53.9990092502,132.96,40.6080021338,-12.2298491135,42.409657469,-3.4319978662,-3.8298491135,5.1426018304,44.04,-8.4,44.8339335771,135.27,42.2080021338,-26.1498491135,49.652090115,-3.4319978662,-3.8298491135,5.1426018304,45.64,-22.32,50.8054327804,0.0
2021-11-27 05:00:00,41.3633521999,-36.6837322083,55.2867354249,-3.1266478001,-3.7937322083,4.9161296295,44.49,-32.89,55.3273187494,135.41,-3.1266478001,-3.7937322083,4.9161296295,-3.1266478001,-3.7937322083,4.9161296295,0.0,0.0,0.0,0.0,40.7633521999,-13.9337322083,43.078994601,-3.1266478001,-3.7937322083,4.9161296295,43.89,-10.14,45.04610638,135.51,42.5433521999,-30.7137322083,52.4716129214,-3.1266478001,-3.7937322083,4.9161296295,45.67,-26.92,53.0135388368,133.23,39.7133521999,-12.2337322083,41.5549581482,-3.1266478001,-3.7937322083,4.9161296295,42.84,-8.44,43.6634767283,135.51,41.3933521999,-26.3937322083,49.0921450563,-3.1266478001,-3.7937322083,4.9161296295,44.52,-22.6,49.9278519466,0.0
2021-11-27 05:30:00,42.1636688677,-36.5074872522,55.77249858,-3.5563311323,-3.9174872522,5.2909543084,45.72,-32.59,56.1464736203,134.84,-3.5563311323,-3.9174872522,5.2909543084,-3.5563311323,-3.9174872522,5.2909543084,0.0,0.0,0.0,0.0,41.5336688677,-13.7874872522,43.7623177442,-3.5563311323,-3.9174872522,5.2909543084,45.09,-9.87,46.1576104234,134.95,43.2536688677,-30.5574872522,52.9588509854,-3.5563311323,-3.9174872522,5.2909543084,46.81,-26.64,53.8596852943,132.68,40.4436688677,-12.0374872522,42.1970550019,-3.5563311323,-3.9174872522,5.2909543084,44.0,-8.12,44.7429815725,134.95,42.0836688677,-26.1574872522,49.5504724974,-3.5563311323,-3.9174872522,5.2909543084,45.64,-22.24,50.7703377968,0.0
2021-11-27 06:00:00,42.9217522004,-36.3816586293,56.2663478162,-4.0782477996,-4.0416586293,5.7416991902,47.0,-32.34,57.0515170701,134.84,-4.0782477996,-4.0416586293,5.7416991902,-4.0782477996,-4.0416586293,5.7416991902,0.0,0.0,0.0,0.0,42.2417522004,-13.7616586293,44.4268936253,-4.0782477996,-4.0416586293,5.7416991902,46.32,-9.72,47.3288580044,134.95,44.0117522004,-30.3716586293,53.4740308902,-4.0782477996,-4.0416586293,5.7416991902,48.09,-26.33,54.8262437159,132.68,41.1217522004,-12.0416586293,42.8485711148,-4.0782477996,-4.0416586293,5.7416991902,45.2,-8.0,45.9025053782,134.95,42.8017522004,-25.1216586293,49.6295045685,-4.0782477996,-4.0416586293,5.7416991902,46.88,-21.08,51.4013696316,0.0
2021-11-27 06:30:00,44.7656855244,-35.0943248631,56.8821434025,-4.9643144756,-4.3543248631,6.603375139,49.73,-30.74,58.4638392513,134.51,-4.9643144756,-4.3543248631,6.603375139,-4.9643144756,-4.3543248631,6.603375139,0.0,0.0,0.0,0.0,44.0056855244,-12.7043248631,45.8028408366,-4.9643144756,-4.3543248631,6.603375139,48.97,-8.35,49.6767893487,134.6,46.5056855244,-29.5243248631,55.0859741197,-4.9643144756,-4.3543248631,6.603375139,51.47,-25.17,57.2947624133,132.31,42.8356855244,-10.9143248631,44.2042808059,-4.9643144756,-4.3543248631,6.603375139,47.8,-6.5600000000000005,48.2480424473,134.6,45.2356855244,-25.3143248631,51.8370744558,-4.9643144756,-4.3543248631,6.603375139,50.2,-20.96,54.4000147059,0.0
2021-11-27 07:00:00,46.5354688494,-34.2029638609,57.7528579198,-5.7445311506,-4.6229638609,7.3736987326,52.28,-29.58,60.0680847039,133.79,-5.7445311506,-4.6229638609,7.3736987326,-5.7445311506,-4.6229638609,7.3736987326,0.0,0.0,0.0,0.0,45.6854688494,-12.0729638609,47.2537672612,-5.7445311506,-4.6229638609,7.3736987326,51.43,-7.45,51.9667913191,133.87,48.575468849399996,-28.8629638609,56.5035118977,-5.7445311506,-4.6229638609,7.3736987326,54.32,-24.24,59.4831068456,131.62,44.4954688494,-10.2629638609,45.6637183696,-5.7445311506,-4.6229638609,7.3736987326,50.24,-5.64,50.5555852503,133.87,47.2154688494,-23.9829638609,52.9573701596,-5.7445311506,-4.6229638609,7.3736987326,52.96,-19.36,56.3876865991,0.0
2021-11-27 07:30:00,48.4196853044,-35.4146613322,59.9888669859,-7.0603146956,-4.9746613322,8.6368570076,55.48,-30.44,63.2820985746,132.93,-7.0603146956,-4.9746613322,8.6368570076,-7.0603146956,-4.9746613322,8.6368570076,0.0,0.0,0.0,0.0,47.4796853044,-13.5246613322,49.3683803741,-7.0603146956,-4.9746613322,8.6368570076,54.54,-8.55,55.2061056406,133.04,51.5696853044,-24.1946613322,56.9632695636,-7.0603146956,-4.9746613322,8.6368570076,58.63,-19.22,61.6999619125,130.79,46.3396853044,-11.6546613322,47.7828166277,-7.0603146956,-4.9746613322,8.6368570076,53.4,-6.68,53.8161908723,133.04,50.0596853044,-20.8146613322,54.2145941528,-7.0603146956,-4.9746613322,8.6368570076,57.12,-15.84,59.2756273691,0.0
2021-11-27 08:00:00,49.666318841,-42.2061425918,65.1774631271,-7.753681159,-5.2061425918,9.3393518084,57.42,-37.0,68.3085382657,131.84,-7.753681159,-5.2061425918,9.3393518084,-7.753681159,-5.2061425918,9.3393518084,0.0,0.0,0.0,0.0,48.726318841,-19.9861425918,52.6659286778,-7.753681159,-5.2061425918,9.3393518084,56.48,-14.78,58.3818362164,131.97,55.276318841,-13.0361425918,56.7927146585,-7.753681159,-5.2061425918,9.3393518084,63.03,-7.83,63.5144849621,130.01,47.686318841,-18.0861425918,51.0009172315,-7.753681159,-5.2061425918,9.3393518084,55.44,-12.88,56.9165002438,131.97,53.366318841,-15.1661425918,55.4795085392,-7.753681159,-5.2061425918,9.3393518084,61.12,-9.96,61.9262141585,0.0
2021-11-27 08:30:00,52.9872188515,-40.5691691364,66.7345700971,-8.8727811485,-5.5891691364,10.4864225046,61.86,-34.98,71.0651813478,132.41,-8.8727811485,-5.5891691364,10.4864225046,-8.8727811485,-5.5891691364,10.4864225046,0.0,0.0,0.0,0.0,51.9072188515,-18.3891691364,55.0683294683,-8.8727811485,-5.5891691364,10.4864225046,60.78,-12.8,62.1131902256,132.52,59.1172188515,-11.9291691364,60.3087940604,-8.8727811485,-5.5891691364,10.4864225046,67.99,-6.34,68.2849595445,132.1,50.8472188515,-16.3891691364,53.4232583237,-8.8727811485,-5.5891691364,10.4864225046,59.72,-10.8,60.6887007605,132.52,57.1272188515,-13.0691691364,58.6030913487,-8.8727811485,-5.5891691364,10.4864225046,66.0,-7.48,66.4225142553,0.0
2021-11-27 09:00:00,55.9510188679,-39.4299218549,68.4487782933,-9.8589811321,-5.9499218549,11.5152541892,65.81,-33.48,73.8367557521,132.23,-9.8589811321,-5.9499218549,11.5152541892,-9.8589811321,-5.9499218549,11.5152541892,0.0,0.0,0.0,0.0,54.7510188679,-17.2599218549,57.4071334375,-9.8589811321,-5.9499218549,11.5152541892,64.61,-11.31,65.5924401132,132.33,62.7610188679,-10.9199218549,63.7039259595,-9.8589811321,-5.9499218549,11.5152541892,72.62,-4.97,72.7898708613,131.95,53.6610188679,-15.1899218549,55.7695138216,-9.8589811321,-5.9499218549,11.5152541892,63.52,-9.24,64.1885348018,132.33,60.7010188679,-11.4299218549,61.7677650981,-9.8589811321,-5.9499218549,11.5152541892,70.56,-5.48,70.7724805274,0.0
2021-11-27 09:30:00,58.8817521088,-38.3018434572,70.2430917858,-10.5282478912,-6.1518434572,12.1938173506,69.41,-32.15,76.4942520716,132.23,-10.5282478912,-6.1518434572,12.1938173506,-10.5282478912,-6.1518434572,12.1938173506,0.0,0.0,0.0,0.0,57.5817521088,-16.0018434572,59.7638450064,-10.5282478912,-6.1518434572,12.1938173506,68.11,-9.85,68.8185629028,132.4,66.3917521088,-9.3518434572,67.0471604479,-10.5282478912,-6.1518434572,12.1938173506,76.92,-3.2,76.9865338874,131.95,56.4717521088,-13.8718434572,58.1505531112,-10.5282478912,-6.1518434572,12.1938173506,67.0,-7.72,67.4432976655,132.4,64.2717521088,-7.4718434572,64.7046100659,-10.5282478912,-6.1518434572,12.1938173506,74.8,-1.32,74.8116461522,0.0
