Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-27 10:00:00,61.7922187484,-37.0328042584,72.0396202731,-10.8777812516,-6.2528042584,12.5468596091,72.67,-30.78,78.9198156359,132.68,-10.8777812516,-6.2528042584,12.5468596091,-10.8777812516,-6.2528042584,12.5468596091,0.0,0.0,0.0,0.0,60.3922187484,-14.7628042584,62.1704147881,-10.8777812516,-6.2528042584,12.5468596091,71.27,-8.51,71.776270452,132.77,69.2822187484,-8.4628042584,69.7971696462,-10.8777812516,-6.2528042584,12.5468596091,80.16,-2.21,80.1904589088,132.33,59.2822187484,-12.5728042584,60.6007992245,-10.8777812516,-6.2528042584,12.5468596091,70.16,-6.32,70.4440771109,132.77,67.1222187484,-6.2528042584,67.412831203,-10.8777812516,-6.2528042584,12.5468596091,78.0,0.0,78.0,0.0
2021-11-27 10:30:00,63.0185521841,-36.3117394159,72.7315635662,-10.821447815900001,-6.2817394159,12.5125530137,73.84,-30.03,79.7129004616,132.68,-10.821447815900001,-6.2817394159,12.5125530137,-10.821447815900001,-6.2817394159,12.5125530137,0.0,0.0,0.0,0.0,61.5785521841,-14.1617394159,63.1860186464,-10.821447815900001,-6.2817394159,12.5125530137,72.4,-7.88,72.8275662095,132.77,70.6085521841,-7.7617394159,71.0338809323,-10.821447815900001,-6.2817394159,12.5125530137,81.43,-1.48,81.4434484781,132.33,60.3785521841,-11.9617394159,61.5520330591,-10.821447815900001,-6.2817394159,12.5125530137,71.2,-5.68,71.426202475,132.77,68.3385521841,-5.6417394159,68.5710357094,-10.821447815900001,-6.2817394159,12.5125530137,79.16,0.64,79.162587123,0.0
2021-11-27 11:00:00,63.4298188624,-36.4822757968,73.1730713325,-10.2401811376,-6.1322757968,11.9359170649,73.67,-30.35,79.6767933592,132.22,-10.2401811376,-6.1322757968,11.9359170649,-10.2401811376,-6.1322757968,11.9359170649,0.0,0.0,0.0,0.0,61.9898188624,-14.3722757968,63.6341099896,-10.2401811376,-6.1322757968,11.9359170649,72.23,-8.24,72.6984903557,132.34,70.8598188624,-6.9922757967999996,71.203973555,-10.2401811376,-6.1322757968,11.9359170649,81.1,-0.86,81.1045596745,131.91,60.8398188624,-12.2122757968,62.0533902325,-10.2401811376,-6.1322757968,11.9359170649,71.08,-6.08,71.3395598529,132.34,68.5598188624,-4.4522757968,68.7042322001,-10.2401811376,-6.1322757968,11.9359170649,78.8,1.6800000000000002,78.8179065949,0.0
2021-11-27 11:30:00,62.9628188742,-36.0423556609,72.5490727865,-7.8971811257999995,-5.5123556609,9.6307598177,70.86,-30.53,77.1571156796,132.3,-7.8971811257999995,-5.5123556609,9.6307598177,-7.8971811257999995,-5.5123556609,9.6307598177,0.0,0.0,0.0,0.0,61.6128188742,-13.8223556609,63.144255207,-7.8971811257999995,-5.5123556609,9.6307598177,69.51,-8.31,70.0049726805,132.42,69.6628188742,-7.2323556609,70.0372422495,-7.8971811257999995,-5.5123556609,9.6307598177,77.56,-1.72,77.5790693422,131.91,60.4228188742,-11.6723556609,61.5399132871,-7.8971811257999995,-5.5123556609,9.6307598177,68.32,-6.16,68.5971427976,132.42,67.4228188742,-5.2723556609,67.6286495441,-7.8971811257999995,-5.5123556609,9.6307598177,75.32,0.24,75.3203823676,0.0
2021-11-27 12:00:00,63.2978688422,-35.8654861212,72.7526858245,-7.7121311578,-5.3754861212,9.4006817856,71.01,-30.49,77.2791058437,132.83,-7.7121311578,-5.3754861212,9.4006817856,-7.7121311578,-5.3754861212,9.4006817856,0.0,0.0,0.0,0.0,61.9378688422,-13.6054861212,63.4145791543,-7.7121311578,-5.3754861212,9.4006817856,69.65,-8.23,70.1345521124,132.94,69.5378688422,-7.2454861212,69.9143209382,-7.7121311578,-5.3754861212,9.4006817856,77.25,-1.87,77.2726303422,132.47,60.7678688422,-11.4554861212,61.8381924534,-7.7121311578,-5.3754861212,9.4006817856,68.48,-6.08,68.7493767244,132.94,67.3278688422,-5.3754861212,67.5421185178,-7.7121311578,-5.3754861212,9.4006817856,75.04,0.0,75.04,0.0
2021-11-27 12:30:00,62.9055522025,-35.94623863,72.4516429734,-6.2544477975,-5.08623863,8.0615098247,69.16,-30.86,75.7327221219,132.83,-6.2544477975,-5.08623863,8.0615098247,-6.2544477975,-5.08623863,8.0615098247,0.0,0.0,0.0,0.0,61.6055522025,-13.67623863,63.1053370583,-6.2544477975,-5.08623863,8.0615098247,67.86,-8.59,68.401518258,132.94,69.6855522025,-6.9162386300000005,70.027926876,-6.2544477975,-5.08623863,8.0615098247,75.94,-1.83,75.9620464443,132.47,60.4255522025,-11.56623863,61.522558749,-6.2544477975,-5.08623863,8.0615098247,66.68,-6.48,66.9941251156,132.94,67.4655522025,-5.00623863,67.6510396018,-6.2544477975,-5.08623863,8.0615098247,73.72,0.08,73.7200434075,0.0
2021-11-27 13:00:00,62.4050521819,-36.4104499811,72.2503384466,-6.1449478181,-5.0304499811,7.9413985355,68.55,-31.38,75.3910266544,132.95,-6.1449478181,-5.0304499811,7.9413985355,-6.1449478181,-5.0304499811,7.9413985355,0.0,0.0,0.0,0.0,61.1250521819,-14.1004499811,62.7303331245,-6.1449478181,-5.0304499811,7.9413985355,67.27,-9.07,67.8786991626,133.05,68.8950521819,-7.1604499811,69.2661552209,-6.1449478181,-5.0304499811,7.9413985355,75.04,-2.13,75.0702237908,132.58,59.9750521819,-12.0304499811,61.1697524187,-6.1449478181,-5.0304499811,7.9413985355,66.12,-7.0,66.4895059389,133.05,66.7350521819,-5.0304499811,66.9243798383,-6.1449478181,-5.0304499811,7.9413985355,72.88,0.0,72.88,0.0
2021-11-27 13:30:00,63.9374521626,-36.4379760753,73.5916020311,-7.5925478374,-5.2579760753,9.2354260904,71.53,-31.18,78.0303357676,132.95,-7.5925478374,-5.2579760753,9.2354260904,-7.5925478374,-5.2579760753,9.2354260904,0.0,0.0,0.0,0.0,62.5574521626,-14.2479760753,64.1594859964,-7.5925478374,-5.2579760753,9.2354260904,70.15,-8.99,70.7237060681,133.05,69.6574521626,-7.5079760753,70.0609045512,-7.5925478374,-5.2579760753,9.2354260904,77.25,-2.25,77.2827600439,132.58,61.4074521626,-12.0979760753,62.5878279398,-7.5925478374,-5.2579760753,9.2354260904,69.0,-6.84,69.3381972653,133.05,67.4474521626,-5.3379760753,67.6583534518,-7.5925478374,-5.2579760753,9.2354260904,75.04,-0.08,75.0400426439,0.0
2021-11-27 14:00:00,63.7890688426,-37.0219312826,73.754109714,-7.9209311574,-5.3919312826,9.5819660486,71.71,-31.63,78.3758955292,132.41,-7.9209311574,-5.3919312826,9.5819660486,-7.9209311574,-5.3919312826,9.5819660486,0.0,0.0,0.0,0.0,62.4290688426,-14.7019312826,64.1368491586,-7.9209311574,-5.3919312826,9.5819660486,70.35,-9.31,70.9633609689,132.51,69.7690688426,-7.9319312826,70.2185054031,-7.9209311574,-5.3919312826,9.5819660486,77.69,-2.54,77.7315103417,132.06,61.2390688426,-12.511931282599999,62.5041756776,-7.9209311574,-5.3919312826,9.5819660486,69.16,-7.12,69.5255348775,132.51,67.5990688426,-5.5519312826,67.8266765319,-7.9209311574,-5.3919312826,9.5819660486,75.52,-0.16,75.5201694913,0.0
2021-11-27 14:30:00,63.2879019313,-37.3347254834,73.4795227107,-8.3720980687,-5.2847254834,9.9005226886,71.66,-32.05,78.500688532,132.91,-8.3720980687,-5.2847254834,9.9005226886,-8.3720980687,-5.2847254834,9.9005226886,0.0,0.0,0.0,0.0,61.9279019313,-14.9647254834,63.7103448932,-8.3720980687,-5.2847254834,9.9005226886,70.3,-9.68,70.9633172844,133.03,69.6479019313,-7.9247254834,70.0973003576,-8.3720980687,-5.2847254834,9.9005226886,78.02,-2.64,78.0646526925,132.57,60.8279019313,-12.8047254834,62.1610380228,-8.3720980687,-5.2847254834,9.9005226886,69.2,-7.52,69.6074019053,133.03,67.4679019313,-5.5647254834,67.6970011206,-8.3720980687,-5.2847254834,9.9005226886,75.84,-0.28,75.8405168759,0.0
2021-11-27 15:00:00,63.3756019471,-37.7441730961,73.7637412613,-8.8843980529,-5.4541730961,10.4249955839,72.26,-32.29,79.1463941061,132.79,-8.8843980529,-5.4541730961,10.4249955839,-8.8843980529,-5.4541730961,10.4249955839,0.0,0.0,0.0,0.0,61.9956019471,-15.3841730961,63.8758752788,-8.8843980529,-5.4541730961,10.4249955839,70.88,-9.93,71.5721964173,132.91,69.9956019471,-7.9541730961,70.4461011098,-8.8843980529,-5.4541730961,10.4249955839,78.88,-2.5,78.9196071962,132.44,60.8756019471,-13.2141730961,62.2932844136,-8.8843980529,-5.4541730961,10.4249955839,69.76,-7.76,70.1902785292,132.91,67.7956019471,-5.6141730961,68.0276604251,-8.8843980529,-5.4541730961,10.4249955839,76.68,-0.16,76.6801669273,0.0
2021-11-27 15:30:00,63.794668624,-37.8350298559,74.1704066933,-9.345331376,-5.6850298559,10.9386828727,73.14,-32.15,79.8941931557,132.79,-9.345331376,-5.6850298559,10.9386828727,-9.345331376,-5.6850298559,10.9386828727,0.0,0.0,0.0,0.0,62.394668624,-15.6150298559,64.3189227996,-9.345331376,-5.6850298559,10.9386828727,71.74,-9.93,72.4239773832,132.91,70.444668624,-8.1650298559,70.9162819816,-9.345331376,-5.6850298559,10.9386828727,79.79,-2.48,79.8285318667,132.44,61.254668624,-13.4050298559,62.7043001211,-9.345331376,-5.6850298559,10.9386828727,70.6,-7.72,71.020830747,132.91,68.214668624,-5.8050298559,68.461225428,-9.345331376,-5.6850298559,10.9386828727,77.56,-0.12,77.5600928313,0.0
2021-11-27 16:00:00,64.2398681618,-37.7525799597,74.5118645255,-10.0501318382,-5.8825799597,11.6451662481,74.29,-31.87,80.8374974872,132.35,-10.0501318382,-5.8825799597,11.6451662481,-10.0501318382,-5.8825799597,11.6451662481,0.0,0.0,0.0,0.0,62.7998681618,-15.4225799597,64.6659061156,-10.0501318382,-5.8825799597,11.6451662481,72.85,-9.54,73.4719953452,132.44,71.4398681618,-7.8325799597,71.8679627637,-10.0501318382,-5.8825799597,11.6451662481,81.49,-1.9500000000000002,81.5133277446,131.91,61.6698681618,-13.2425799597,63.0756574527,-10.0501318382,-5.8825799597,11.6451662481,71.72,-7.36,72.0966573428,132.44,69.1898681618,-5.8025799597,69.43275733,-10.0501318382,-5.8825799597,11.6451662481,79.24,0.08,79.2400403836,0.0
2021-11-27 16:30:00,66.3772516937,-37.164685761,76.0733423094,-11.0927483063,-6.244685761,12.7296961959,77.47,-30.92,83.4125128503,132.69,-11.0927483063,-6.244685761,12.7296961959,-11.0927483063,-6.244685761,12.7296961959,0.0,0.0,0.0,0.0,64.8472516937,-14.894685761,66.535837833,-11.0927483063,-6.244685761,12.7296961959,75.94,-8.65,76.4310545525,132.77,74.0072516937,-7.154685761,74.3522886776,-11.0927483063,-6.244685761,12.7296961959,85.1,-0.91,85.1048653133,132.24,63.6672516937,-12.644685761,64.9107619446,-11.0927483063,-6.244685761,12.7296961959,74.76,-6.4,75.0334432103,132.77,71.7072516937,-4.164685761,71.8280902778,-11.0927483063,-6.244685761,12.7296961959,82.8,2.08,82.8261214835,0.0
2021-11-27 17:00:00,69.878451622,-35.2129885832,78.2492975435,-12.751548378,-6.8029885832,14.4527727339,82.63,-28.41,87.3776001044,132.55,-12.751548378,-6.8029885832,14.4527727339,-12.751548378,-6.8029885832,14.4527727339,0.0,0.0,0.0,0.0,68.188451622,-13.2929885832,69.4720697841,-12.751548378,-6.8029885832,14.4527727339,80.94,-6.49,81.1997764775,132.66,78.278451622,-5.9529885832,78.5044843395,-12.751548378,-6.8029885832,14.4527727339,91.03,0.85,91.0339683854,132.06,66.928451622,-10.9229885832,67.8139315783,-12.751548378,-6.8029885832,14.4527727339,79.68,-4.12,79.786444964,132.66,75.768451622,0.1970114168,75.7687077539,-12.751548378,-6.8029885832,14.4527727339,88.52,7.0,88.796342267,0.0
2021-11-27 17:30:00,71.4108178431,-35.0796259887,79.5618317067,-13.9591821569,-7.0996259887,15.6608893639,85.37,-27.98,89.8382841555,131.42,-13.9591821569,-7.0996259887,15.6608893639,-13.9591821569,-7.0996259887,15.6608893639,0.0,0.0,0.0,0.0,69.6408178431,-12.9996259887,70.8437279207,-13.9591821569,-7.0996259887,15.6608893639,83.6,-5.9,83.8079351852,131.52,80.4408178431,-5.6596259887,80.6396710162,-13.9591821569,-7.0996259887,15.6608893639,94.4,1.44,94.410982412,130.95,68.3608178431,-10.6596259887,69.1869138089,-13.9591821569,-7.0996259887,15.6608893639,82.32,-3.56,82.3969416908,131.52,77.8808178431,-1.2596259887,77.891003624,-13.9591821569,-7.0996259887,15.6608893639,91.84,5.84,92.0254921204,0.0
2021-11-27 18:00:00,71.4251511183,-35.0906268058,79.5795470073,-14.0948488817,-7.1506268058,15.8049431734,85.52,-27.94,89.9684055655,131.92,-14.0948488817,-7.1506268058,15.8049431734,-14.0948488817,-7.1506268058,15.8049431734,0.0,0.0,0.0,0.0,69.6551511183,-13.0206268058,70.8616737011,-14.0948488817,-7.1506268058,15.8049431734,83.75,-5.87,83.9554608111,132.03,80.6851511183,-5.6306268058,80.8813796198,-14.0948488817,-7.1506268058,15.8049431734,94.78,1.52,94.7921874418,131.44,68.3851511183,-10.6306268058,69.2064962251,-14.0948488817,-7.1506268058,15.8049431734,82.48,-3.48,82.5533815177,132.03,78.1451511183,-0.9506268058,78.1509330374,-14.0948488817,-7.1506268058,15.8049431734,92.24,6.2,92.4481346486,0.0
2021-11-27 18:30:00,70.645684386,-35.7171840118,79.1614170925,-13.714315614,-7.0271840118,15.4098594379,84.36,-28.69,89.1051384601,131.98,-13.714315614,-7.0271840118,15.4098594379,-13.714315614,-7.0271840118,15.4098594379,0.0,0.0,0.0,0.0,68.915684386,-13.6071840118,70.2461885879,-13.714315614,-7.0271840118,15.4098594379,82.63,-6.58,82.8915755671,132.08,79.535684386,-6.3871840118,79.7917364791,-13.714315614,-7.0271840118,15.4098594379,93.25,0.64,93.2521962208,131.52,67.645684386,-11.2671840118,68.5776060504,-13.714315614,-7.0271840118,15.4098594379,81.36,-4.24,81.4704068972,132.08,77.005684386,-0.5071840118000001,77.0073546058,-13.714315614,-7.0271840118,15.4098594379,90.72,6.52,90.9539927656,0.0
2021-11-27 19:00:00,69.3187177937,-36.5409469331,78.3602286835,-13.0812822063,-6.7509469331,14.7205716143,82.4,-29.79,87.6196558998,131.98,-13.0812822063,-6.7509469331,14.7205716143,-13.0812822063,-6.7509469331,14.7205716143,0.0,0.0,0.0,0.0,67.6587177937,-14.2309469331,69.1391491422,-13.0812822063,-6.7509469331,14.7205716143,80.74,-7.48,81.0857447398,132.08,77.6787177937,-7.5209469331,78.0419620515,-13.0812822063,-6.7509469331,14.7205716143,90.76,-0.77,90.763266248,131.52,66.4787177937,-11.8709469331,67.5302843218,-13.0812822063,-6.7509469331,14.7205716143,79.56,-5.12,79.7245758847,132.08,75.2787177937,-4.2309469331,75.397521608,-13.0812822063,-6.7509469331,14.7205716143,88.36,2.52,88.395927508,0.0
2021-11-27 19:30:00,67.0326010115,-39.9571037703,78.0380659683,-12.3273989885,-6.4771037703,13.9254313783,79.36,-33.48,86.1331527346,132.58,-12.3273989885,-6.4771037703,13.9254313783,-12.3273989885,-6.4771037703,13.9254313783,0.0,0.0,0.0,0.0,65.4926010115,-17.4371037703,67.7741350011,-12.3273989885,-6.4771037703,13.9254313783,77.82,-10.96,78.5880016287,132.69,75.0326010115,-9.3671037703,75.6150371791,-12.3273989885,-6.4771037703,13.9254313783,87.36,-2.89,87.4077896986,132.19,64.5526010115,-6.5971037703,64.8888285879,-12.3273989885,-6.4771037703,13.9254313783,76.88,-0.12,76.8800936524,132.69,72.7526010115,-8.1971037703,73.212932356,-12.3273989885,-6.4771037703,13.9254313783,85.08,-1.72,85.0973842136,0.0
2021-11-27 20:00:00,64.6800174379,-43.0637009503,77.7044850398,-11.6099825621,-6.1737009503,13.1493831991,76.29,-36.89,84.7409948018,132.94,-11.6099825621,-6.1737009503,13.1493831991,-11.6099825621,-6.1737009503,13.1493831991,0.0,0.0,0.0,0.0,63.2600174379,-20.8237009503,66.5992216734,-11.6099825621,-6.1737009503,13.1493831991,74.87,-14.65,76.2898381175,133.04,72.4400174379,-11.8437009503,73.4018349811,-11.6099825621,-6.1737009503,13.1493831991,84.05,-5.67,84.2410315701,132.45,62.6300174379,1.3062990497,62.6436389546,-11.6099825621,-6.1737009503,13.1493831991,74.24,7.48,74.6158696257,133.04,70.1900174379,-13.2937009503,71.4378123467,-11.6099825621,-6.1737009503,13.1493831991,81.8,-7.12,82.1092832754,0.0
2021-11-27 20:30:00,62.6497840662,-44.2797056851,76.7182362877,-10.9802159338,-5.9597056851,12.4933275714,73.63,-38.32,83.0048149206,131.8,-10.9802159338,-5.9597056851,12.4933275714,-10.9802159338,-5.9597056851,12.4933275714,0.0,0.0,0.0,0.0,61.3097840662,-21.8897056851,65.1002982883,-10.9802159338,-5.9597056851,12.4933275714,72.29,-15.93,74.0243811187,131.92,70.1697840662,-13.2097056851,71.4023453409,-10.9802159338,-5.9597056851,12.4933275714,81.15,-7.25,81.4732164579,131.24,60.6597840662,0.2802943149,60.6604316492,-10.9802159338,-5.9597056851,12.4933275714,71.64,6.24,71.9112452959,131.92,68.0197840662,-14.5597056851,69.5605926804,-10.9802159338,-5.9597056851,12.4933275714,79.0,-8.6,79.4667225951,0.0
2021-11-27 21:00:00,60.0300505526,-46.0489049476,75.657839093,-9.819949447399999,-5.6589049476,11.3337819088,69.85,-40.39,80.686892368,132.36,-9.819949447399999,-5.6589049476,11.3337819088,-9.819949447399999,-5.6589049476,11.3337819088,0.0,0.0,0.0,0.0,58.8200505526,-23.3089049476,63.2700829529,-9.819949447399999,-5.6589049476,11.3337819088,68.64,-17.65,70.8729292466,132.48,67.2000505526,-13.9589049476,68.6345235403,-9.819949447399999,-5.6589049476,11.3337819088,77.02,-8.3,77.465930576,131.83,58.2200505526,-0.8589049476,58.2263858062,-9.819949447399999,-5.6589049476,11.3337819088,68.04,4.8,68.2091020319,132.48,65.1800505526,-14.2989049476,66.7300357615,-9.819949447399999,-5.6589049476,11.3337819088,75.0,-8.64,75.4960237364,0.0
2021-11-27 21:30:00,57.5909172329,-46.9411466772,74.2979474757,-9.1690827671,-5.4611466772,10.6722163499,66.76,-41.48,78.5969973981,133.47,-9.1690827671,-5.4611466772,10.6722163499,-9.1690827671,-5.4611466772,10.6722163499,0.0,0.0,0.0,0.0,56.4709172329,-24.4311466772,61.5292241223,-9.1690827671,-5.4611466772,10.6722163499,65.64,-18.97,68.3262065389,133.56,64.5209172329,-14.7011466772,66.1745606272,-9.1690827671,-5.4611466772,10.6722163499,73.69,-9.24,74.2670431618,132.88,55.8709172329,-2.3011466772,55.9182856361,-9.1690827671,-5.4611466772,10.6722163499,65.04,3.16,65.1167198191,133.56,62.5109172329,-11.6211466772,63.5819614623,-9.1690827671,-5.4611466772,10.6722163499,71.68,-6.16,71.9442006002,0.0
2021-11-27 22:00:00,55.3877839142,-47.7170152741,73.1075929955,-8.2722160858,-5.1570152741,9.7480441888,63.66,-42.56,76.5764271823,132.79,-8.2722160858,-5.1570152741,9.7480441888,-8.2722160858,-5.1570152741,9.7480441888,0.0,0.0,0.0,0.0,54.3677839142,-25.0670152741,59.8682819404,-8.2722160858,-5.1570152741,9.7480441888,62.64,-19.91,65.7280586964,132.89,61.8177839142,-15.2770152741,63.6775125436,-8.2722160858,-5.1570152741,9.7480441888,70.09,-10.12,70.8168235662,132.16,53.7677839142,-2.7970152741,53.8404855242,-8.2722160858,-5.1570152741,9.7480441888,62.04,2.36,62.0848709429,132.89,59.8877839142,-15.1570152741,61.7760614977,-8.2722160858,-5.1570152741,9.7480441888,68.16,-10.0,68.8896625046,0.0
2021-11-27 22:30:00,52.7581341478,-48.8134443034,71.8760952161,-7.1418658522,-4.8034443034,8.6069347056,59.9,-44.01,74.3296044655,133.08,-7.1418658522,-4.8034443034,8.6069347056,-7.1418658522,-4.8034443034,8.6069347056,0.0,0.0,0.0,0.0,51.8381341478,-26.0434443034,58.0125257432,-7.1418658522,-4.8034443034,8.6069347056,58.98,-21.24,62.6879414242,133.18,58.6081341478,-16.6134443034,60.9173203606,-7.1418658522,-4.8034443034,8.6069347056,65.75,-11.81,66.8022349926,132.48,51.2581341478,-3.7634443034,51.3961071419,-7.1418658522,-4.8034443034,8.6069347056,58.4,1.04,58.4092595399,133.18,56.8181341478,-16.1634443034,59.072474976,-7.1418658522,-4.8034443034,8.6069347056,63.96,-11.36,64.9609975293,0.0
2021-11-27 23:00:00,50.6881510306,-46.0300494865,68.4693662205,-6.1918489694,-4.4900494865,7.6484990718,56.88,-41.54,70.4336993207,133.61,-6.1918489694,-4.4900494865,7.6484990718,-6.1918489694,-4.4900494865,7.6484990718,0.0,0.0,0.0,0.0,49.8481510306,-23.2000494865,54.982546843,-6.1918489694,-4.4900494865,7.6484990718,56.04,-18.71,59.0808403799,133.71,55.1481510306,-22.3100494865,59.4899728541,-6.1918489694,-4.4900494865,7.6484990718,61.34,-17.82,63.8760361951,133.06,49.2081510306,-0.7700494865,49.2141758446,-6.1918489694,-4.4900494865,7.6484990718,55.4,3.7199999999999998,55.5247548396,133.71,53.5681510306,-20.5300494865,57.3674972154,-6.1918489694,-4.4900494865,7.6484990718,59.76,-16.04,61.8751905048,0.0
2021-11-27 23:30:00,49.6334341924,-40.6595930116,64.1613613758,-4.8365658075999995,-4.1495930116,6.3727145687,54.47,-36.51,65.5740878701,134.58,-4.8365658075999995,-4.1495930116,6.3727145687,-4.8365658075999995,-4.1495930116,6.3727145687,0.0,0.0,0.0,0.0,48.8034341924,-17.8295930116,51.9583446227,-4.8365658075999995,-4.1495930116,6.3727145687,53.64,-13.68,55.3569507831,134.7,51.6234341924,-31.8095930116,60.6368630899,-4.8365658075999995,-4.1495930116,6.3727145687,56.46,-27.66,62.8713543675,132.15,48.0834341924,4.7304069884,48.3155605784,-4.8365658075999995,-4.1495930116,6.3727145687,52.92,8.88,53.6598620945,134.7,50.3234341924,-26.1095930116,56.6935523331,-4.8365658075999995,-4.1495930116,6.3727145687,55.16,-21.96,59.3705920469,0.0
2021-11-28 00:00:00,47.9082337852,-41.207295092,63.1920883752,-4.8317662148,-3.8972950920000002,6.2076463969,52.74,-37.31,64.602969746,134.58,-4.8317662148,-3.8972950920000002,6.2076463969,-4.8317662148,-3.8972950920000002,6.2076463969,0.0,0.0,0.0,0.0,47.1182337852,-18.487295092,50.6152944756,-4.8317662148,-3.8972950920000002,6.2076463969,51.95,-14.59,53.9598980726,134.7,49.8382337852,-32.067295092,59.2634875901,-4.8317662148,-3.8972950920000002,6.2076463969,54.67,-28.17,61.5008764165,132.15,46.3682337852,3.942704908,46.5355565815,-4.8317662148,-3.8972950920000002,6.2076463969,51.2,7.84,51.7967721002,134.7,48.5682337852,-26.337295092,55.2496737165,-4.8317662148,-3.8972950920000002,6.2076463969,53.4,-22.44,57.923342445,0.0
2021-11-28 00:30:00,50.0948335895,-40.5390965628,64.4430811064,-5.2051664105,-3.9890965628,6.557945467,55.3,-36.55,66.2871971047,134.28,-5.2051664105,-3.9890965628,6.557945467,-5.2051664105,-3.9890965628,6.557945467,0.0,0.0,0.0,0.0,49.2348335895,-17.8090965628,52.3567833138,-5.2051664105,-3.9890965628,6.557945467,54.44,-13.82,56.166769535,134.41,52.4648335895,-31.3190965628,61.1019195531,-5.2051664105,-3.9890965628,6.557945467,57.67,-27.33,63.8181619917,131.84,48.5148335895,4.6509034372,48.7372545492,-5.2051664105,-3.9890965628,6.557945467,53.72,8.64,54.4103666593,134.41,51.1548335895,-25.5090965628,57.1623215677,-5.2051664105,-3.9890965628,6.557945467,56.36,-21.52,60.3287659413,0.0
2021-11-28 01:00:00,49.7563002184,-40.4541167384,64.1266323185,-6.2736997816,-4.4841167384,7.7114597758,56.03,-35.97,66.582293442,134.28,-6.2736997816,-4.4841167384,7.7114597758,-6.2736997816,-4.4841167384,7.7114597758,0.0,0.0,0.0,0.0,48.8663002184,-17.9541167384,52.0602113412,-6.2736997816,-4.4841167384,7.7114597758,55.14,-13.47,56.7614349713,134.41,53.2163002184,-31.2441167384,61.71036736,-6.2736997816,-4.4841167384,7.7114597758,59.49,-26.76,65.2315698109,131.73,48.1263002184,4.3158832616,48.3194331614,-6.2736997816,-4.4841167384,7.7114597758,54.4,8.8,55.1071683177,134.41,51.8463002184,-26.9241167384,58.420432286,-6.2736997816,-4.4841167384,7.7114597758,58.12,-22.44,62.3015890648,0.0
2021-11-28 01:30:00,48.4695667313,-41.0286723941,63.5031562802,-6.6304332687,-4.5186723941,8.0237800029,55.1,-36.51,66.0983365903,133.49,-6.6304332687,-4.5186723941,8.0237800029,-6.6304332687,-4.5186723941,8.0237800029,0.0,0.0,0.0,0.0,47.6095667313,-18.3686723941,51.0301770511,-6.6304332687,-4.5186723941,8.0237800029,54.24,-13.85,55.9803545898,133.61,51.9095667313,-31.5786723941,60.7603132678,-6.6304332687,-4.5186723941,8.0237800029,58.54,-27.06,64.4916676789,130.95,46.8895667313,4.0013276059,47.0599839658,-6.6304332687,-4.5186723941,8.0237800029,53.52,8.52,54.193918478,133.61,50.5695667313,-25.6786723941,56.7157411599,-6.6304332687,-4.5186723941,8.0237800029,57.2,-21.16,60.9884054555,0.0
2021-11-28 02:00:00,46.9613666889,-41.5704097555,62.7173734186,-6.4786333111,-4.4304097555,7.8486444805,53.44,-37.14,65.0785156561,134.07,-6.4786333111,-4.4304097555,7.8486444805,-6.4786333111,-4.4304097555,7.8486444805,0.0,0.0,0.0,0.0,46.1613666889,-18.9004097555,49.8808306217,-6.4786333111,-4.4304097555,7.8486444805,52.64,-14.47,54.592586493,134.16,50.2613666889,-32.1904097555,59.6860742691,-6.4786333111,-4.4304097555,7.8486444805,56.74,-27.76,63.1668045733,131.49,45.4013666889,3.4895902445,45.5352757463,-6.4786333111,-4.4304097555,7.8486444805,51.88,7.92,52.4810518187,134.16,48.9613666889,-26.1504097555,55.5072910384,-6.4786333111,-4.4304097555,7.8486444805,55.44,-21.72,59.5428585138,0.0
2021-11-28 02:30:00,46.5536168525,-41.5934841935,62.4280159015,-6.4063831475,-4.3634841935,7.7512411484,52.96,-37.23,64.7366549955,134.17,-6.4063831475,-4.3634841935,7.7512411484,-6.4063831475,-4.3634841935,7.7512411484,0.0,0.0,0.0,0.0,45.7736168525,-18.7834841935,49.4777048599,-6.4063831475,-4.3634841935,7.7512411484,52.18,-14.42,54.1358365595,134.28,49.4836168525,-32.9234841935,59.4355461676,-6.4063831475,-4.3634841935,7.7512411484,55.89,-28.56,62.7643664829,131.59,45.0736168525,3.7165158065,45.2265787552,-6.4063831475,-4.3634841935,7.7512411484,51.48,8.08,52.1102369981,134.28,48.2336168525,-27.7234841935,55.6333835974,-6.4063831475,-4.3634841935,7.7512411484,54.64,-23.36,59.4240624663,0.0
2021-11-28 03:00:00,45.1894667773,-41.8405218001,61.585040165,-6.2005332227,-4.2905218001,7.5402380309,51.39,-37.55,63.6469527943,134.68,-6.2005332227,-4.2905218001,7.5402380309,-6.2005332227,-4.2905218001,7.5402380309,0.0,0.0,0.0,0.0,44.4394667773,-18.9405218001,48.3074484269,-6.2005332227,-4.2905218001,7.5402380309,50.64,-14.65,52.716525871900004,134.77,48.2494667773,-33.1105218001,58.5176699653,-6.2005332227,-4.2905218001,7.5402380309,54.45,-28.82,61.606776413,132.14,43.7194667773,3.6294781999,43.8698630873,-6.2005332227,-4.2905218001,7.5402380309,49.92,7.92,50.544364671,134.77,46.9994667773,-26.1305218001,53.7750318168,-6.2005332227,-4.2905218001,7.5402380309,53.2,-21.84,57.5084828525,0.0
2021-11-28 03:30:00,44.1751167496,-42.434044584,61.2542984581,-6.3048832504,-4.1840445840000005,7.566887199,50.48,-38.25,63.3347684925,134.93,-6.3048832504,-4.1840445840000005,7.566887199,-6.3048832504,-4.1840445840000005,7.566887199,0.0,0.0,0.0,0.0,43.4651167496,-19.454044584000002,47.620124157,-6.3048832504,-4.1840445840000005,7.566887199,49.77,-15.27,52.0598290431,135.01,47.1151167496,-33.054044584,57.5534889445,-6.3048832504,-4.1840445840000005,7.566887199,53.42,-28.87,60.7220989426,132.39,42.7751167496,3.175955416,42.8928584469,-6.3048832504,-4.1840445840000005,7.566887199,49.08,7.36,49.6287819718,135.01,45.9351167496,-27.384044584,53.4782277995,-6.3048832504,-4.1840445840000005,7.566887199,52.24,-23.2,57.159930021,0.0
2021-11-28 04:00:00,43.6221833381,-42.9166466246,61.1942271516,-6.1978166619,-4.0566466246,7.4073823454,49.82,-38.86,63.1833205838,135.15,-6.1978166619,-4.0566466246,7.4073823454,-6.1978166619,-4.0566466246,7.4073823454,0.0,0.0,0.0,0.0,42.9521833381,-19.6466466246,47.2322006379,-6.1978166619,-4.0566466246,7.4073823454,49.15,-15.59,51.5632679337,135.25,46.0921833381,-34.0266466246,57.291378456,-6.1978166619,-4.0566466246,7.4073823454,52.29,-29.97,60.2697685411,132.54,42.2421833381,3.2633533754,42.3680484378,-6.1978166619,-4.0566466246,7.4073823454,48.44,7.32,48.9899581547,135.25,44.9221833381,-28.3766466246,53.1341380801,-6.1978166619,-4.0566466246,7.4073823454,51.12,-24.32,56.6102181589,0.0
2021-11-28 04:30:00,42.2581334667,-42.8347250641,60.1711186152,-5.6618665333,-3.9847250641,6.9234938057,47.92,-38.85,61.6899416437,136.22,-5.6618665333,-3.9847250641,6.9234938057,-5.6618665333,-3.9847250641,6.9234938057,0.0,0.0,0.0,0.0,41.6181334667,-19.6447250641,46.0215629471,-5.6618665333,-3.9847250641,6.9234938057,47.28,-15.66,49.8059634984,136.27,44.9681334667,-34.3247250641,56.571368891,-5.6618665333,-3.9847250641,6.9234938057,50.63,-30.34,59.0246770427,133.63,40.9381334667,3.1752749359,41.0610903734,-5.6618665333,-3.9847250641,6.9234938057,46.6,7.16,47.1468514325,136.27,43.8581334667,-28.7847250641,52.4604257341,-5.6618665333,-3.9847250641,6.9234938057,49.52,-24.8,55.3829432226,0.0
2021-11-28 05:00:00,43.7131336328,-42.4816745938,60.9551534186,-4.9168663672,-3.8916745938,6.2706224585,48.63,-38.59,62.0811162915,135.79,-4.9168663672,-3.8916745938,6.2706224585,-4.9168663672,-3.8916745938,6.2706224585,0.0,0.0,0.0,0.0,43.0731336328,-19.2716745938,47.1878404104,-4.9168663672,-3.8916745938,6.2706224585,47.99,-15.38,50.3942903512,135.89,44.8931336328,-34.1816745938,56.4249973452,-4.9168663672,-3.8916745938,6.2706224585,49.81,-30.29,58.2968283871,133.28,42.3631336328,3.5883254062,42.5148347099,-4.9168663672,-3.8916745938,6.2706224585,47.28,7.48,47.8680352636,135.89,43.8031336328,-28.2916745938,52.1453101187,-4.9168663672,-3.8916745938,6.2706224585,48.72,-24.4,54.4885162213,0.0
2021-11-28 05:30:00,41.8589500031,-42.8625713276,59.9113655009,-5.2210499969,-3.9425713276,6.5424178820000005,47.08,-38.92,61.0843089508,135.89,-5.2210499969,-3.9425713276,6.5424178820000005,-5.2210499969,-3.9425713276,6.5424178820000005,0.0,0.0,0.0,0.0,41.2589500031,-19.6925713276,45.7175931218,-5.2210499969,-3.9425713276,6.5424178820000005,46.48,-15.75,49.0759910751,135.99,44.3289500031,-34.4125713276,56.1184539502,-5.2210499969,-3.9425713276,6.5424178820000005,49.55,-30.47,58.1689212553,133.39,40.5389500031,3.0974286724,40.6571092398,-5.2210499969,-3.9425713276,6.5424178820000005,45.76,7.04,46.2983714616,135.99,43.2589500031,-28.4625713276,51.7827647191,-5.2210499969,-3.9425713276,6.5424178820000005,48.48,-24.52,54.3280848181,0.0
2021-11-28 06:00:00,42.0945499894,-42.7819468278,60.0187146912,-5.3154500106,-3.9419468278,6.6176244687,47.41,-38.84,61.2882835459,135.89,-5.3154500106,-3.9419468278,6.6176244687,-5.3154500106,-3.9419468278,6.6176244687,0.0,0.0,0.0,0.0,41.4845499894,-19.6019468278,45.88250437,-5.3154500106,-3.9419468278,6.6176244687,46.8,-15.66,49.350537991,135.99,44.5745499894,-34.3219468278,56.2573243303,-5.3154500106,-3.9419468278,6.6176244687,49.89,-30.38,58.4119551119,133.39,40.7645499894,3.1780531722,40.8882447386,-5.3154500106,-3.9419468278,6.6176244687,46.08,7.12,46.6268248973,135.99,43.4845499894,-27.8619468278,51.6448852144,-5.3154500106,-3.9419468278,6.6176244687,48.8,-23.92,54.3470919185,0.0
2021-11-28 06:30:00,43.466466655,-42.0371030156,60.4686013846,-5.853533345,-4.1371030156,7.1679476828,49.32,-37.9,62.2002604496,135.14,-5.853533345,-4.1371030156,7.1679476828,-5.853533345,-4.1371030156,7.1679476828,0.0,0.0,0.0,0.0,42.786466655,-19.0871030156,46.8508188866,-5.853533345,-4.1371030156,7.1679476828,48.64,-14.95,50.8856767667,135.26,46.196466655,-33.4071030156,57.0100698412,-5.853533345,-4.1371030156,7.1679476828,52.05,-29.27,59.7154536113,132.64,42.066466655,3.5428969844,42.2153969053,-5.853533345,-4.1371030156,7.1679476828,47.92,7.68,48.5315237758,135.26,45.026466655,-26.4971030156,52.244417574,-5.853533345,-4.1371030156,7.1679476828,50.88,-22.36,55.5764698411,0.0
2021-11-28 07:00:00,44.60683332,-41.9573752915,61.2388024066,-6.65316668,-4.3173752915,7.9312266567,51.26,-37.64,63.5952608297,135.14,-6.65316668,-4.3173752915,7.9312266567,-6.65316668,-4.3173752915,7.9312266567,0.0,0.0,0.0,0.0,43.87683332,-18.9773752915,47.8049921572,-6.65316668,-4.3173752915,7.9312266567,50.53,-14.66,52.613653171,135.26,47.49683332,-32.6473752915,57.6350612809,-6.65316668,-4.3173752915,7.9312266567,54.15,-28.33,61.1131033413,132.64,43.14683332,3.6826247085,43.3037059648,-6.65316668,-4.3173752915,7.9312266567,49.8,8.0,50.4384773759,135.26,46.30683332,-26.5573752915,53.3818039645,-6.65316668,-4.3173752915,7.9312266567,52.96,-22.24,57.4402228408,0.0
2021-11-28 07:30:00,45.969783332,-41.3101696181,61.8041349221,-7.670216668,-4.6001696181,8.9439244323,53.64,-36.71,64.9990284543,134.55,-7.670216668,-4.6001696181,8.9439244323,-7.670216668,-4.6001696181,8.9439244323,0.0,0.0,0.0,0.0,45.159783332,-18.5001696181,48.8022776773,-7.670216668,-4.6001696181,8.9439244323,52.83,-13.9,54.6280047229,134.68,49.079783332,-31.9701696181,58.5740290344,-7.670216668,-4.6001696181,8.9439244323,56.75,-27.37,63.0053918328,131.95,44.409783332,4.0398303819,44.5931506524,-7.670216668,-4.6001696181,8.9439244323,52.08,8.64,52.7918175478,134.68,47.809783332,-26.4801696181,54.6532228259,-7.670216668,-4.6001696181,8.9439244323,55.48,-21.88,59.6386183609,0.0
2021-11-28 08:00:00,47.8148833317,-40.4373434046,62.6214165413,-8.0051166683,-4.7473434046000005,9.3069416176,55.82,-35.69,66.2544224939,134.55,-8.0051166683,-4.7473434046000005,9.3069416176,-8.0051166683,-4.7473434046000005,9.3069416176,0.0,0.0,0.0,0.0,46.9348833317,-17.7073434046,50.1640636692,-8.0051166683,-4.7473434046000005,9.3069416176,54.94,-12.96,56.4478981008,134.68,51.0648833317,-31.6373434046,60.0711562015,-8.0051166683,-4.7473434046000005,9.3069416176,59.07,-26.89,64.9025192115,131.95,46.1948833317,4.8126565954,46.4449018681,-8.0051166683,-4.7473434046000005,9.3069416176,54.2,9.56,55.0366568752,134.68,49.7548833317,-26.3073434046,56.2816553804,-8.0051166683,-4.7473434046000005,9.3069416176,57.76,-21.56,61.652665798,0.0
2021-11-28 08:30:00,51.042016706,-39.1231081278,64.3110026278,-9.127983294,-5.0931081278,10.4527426744,60.17,-34.03,69.1264768378,134.4,-9.127983294,-5.0931081278,10.4527426744,-9.127983294,-5.0931081278,10.4527426744,0.0,0.0,0.0,0.0,50.042016706,-16.5731081278,52.7150011763,-9.127983294,-5.0931081278,10.4527426744,59.17,-11.48,60.2733714006,134.52,54.762016706,-30.3631081278,62.6162663282,-9.127983294,-5.0931081278,10.4527426744,63.89,-25.27,68.7059313306,131.83,49.272016706,5.8268918722,49.6153635396,-9.127983294,-5.0931081278,10.4527426744,58.4,10.92,59.4121738367,134.52,53.392016706,-24.9731081278,58.9437323003,-9.127983294,-5.0931081278,10.4527426744,62.52,-19.88,65.6046095941,0.0
2021-11-28 09:00:00,53.8040167227,-38.2844692558,66.0346333502,-9.1659832773,-5.2144692558,10.5454226591,62.97,-33.07,71.1255636182,133.74,-9.1659832773,-5.2144692558,10.5454226591,-9.1659832773,-5.2144692558,10.5454226591,0.0,0.0,0.0,0.0,52.7240167227,-15.6944692558,55.0103472502,-9.1659832773,-5.2144692558,10.5454226591,61.89,-10.48,62.7710323318,133.87,57.6440167227,-29.1744692558,64.6063643945,-9.1659832773,-5.2144692558,10.5454226591,66.81,-23.96,70.9764587733,131.18,51.9540167227,6.8255307442,52.4004553755,-9.1659832773,-5.2144692558,10.5454226591,61.12,12.04,62.2945904554,133.87,56.1540167227,-24.2144692558,61.1523843806,-9.1659832773,-5.2144692558,10.5454226591,65.32,-19.0,68.0272180822,0.0
2021-11-28 09:30:00,55.8937333821,-37.1695293216,67.1243870838,-9.2062666179,-5.2695293216,10.607699294,65.1,-31.9,72.4956550422,134.03,-9.2062666179,-5.2695293216,10.607699294,-9.2062666179,-5.2695293216,10.607699294,0.0,0.0,0.0,0.0,54.7437333821,-14.7695293216,56.7011052889,-9.2062666179,-5.2695293216,10.607699294,63.95,-9.5,64.6517787845,134.15,60.1137333821,-27.5595293216,66.1300884436,-9.2062666179,-5.2695293216,10.607699294,69.32,-22.29,72.815564957,131.39,53.9537333821,7.5304706784,54.4767228686,-9.2062666179,-5.2695293216,10.607699294,63.16,12.8,64.4439725653,134.15,58.5137333821,-22.2295293216,62.5940010557,-9.2062666179,-5.2695293216,10.607699294,67.72,-16.96,69.8114603772,0.0
2021-11-28 10:00:00,58.1387500043,-36.1633242976,68.4682428306,-8.4312499957,-5.0833242976,9.8451085522,66.57,-31.08,73.4678929873,133.43,-8.4312499957,-5.0833242976,9.8451085522,-8.4312499957,-5.0833242976,9.8451085522,0.0,0.0,0.0,0.0,56.9487500043,-13.5733242976,58.5439600603,-8.4312499957,-5.0833242976,9.8451085522,65.38,-8.49,65.9289352257,133.56,61.9087500043,-26.1833242976,67.2180020409,-8.4312499957,-5.0833242976,9.8451085522,70.34,-21.1,73.4365413129,130.74,56.1287500043,9.0366757024,56.8515442605,-8.4312499957,-5.0833242976,9.8451085522,64.56,14.12,66.086065097,133.56,60.3287500043,-20.8033242976,63.8148601731,-8.4312499957,-5.0833242976,9.8451085522,68.76,-15.72,70.5340768707,0.0
2021-11-28 10:30:00,59.5035000181,-34.8871192735,68.9766453636,-7.9364999819,-4.8971192734999995,9.3257605128,67.44,-29.99,73.8075450073,133.12,-7.9364999819,-4.8971192734999995,9.3257605128,-7.9364999819,-4.8971192734999995,9.3257605128,0.0,0.0,0.0,0.0,58.2735000181,-12.6071192735,59.6216425532,-7.9364999819,-4.8971192734999995,9.3257605128,66.21,-7.71,66.6573941885,133.23,62.7335000181,-25.5071192735,67.7207882275,-7.9364999819,-4.8971192734999995,9.3257605128,70.67,-20.61,73.6140000272,130.44,57.4235000181,9.6628807265,58.2308304789,-7.9364999819,-4.8971192734999995,9.3257605128,65.36,14.56,66.9621027149,133.23,61.1035000181,-21.6571192735,64.8279918684,-7.9364999819,-4.8971192734999995,9.3257605128,69.04,-16.76,71.0451912518,0.0
2021-11-28 11:00:00,59.8478500102,-34.9957581875,69.3286971027,-7.7121499898,-4.9057581875,9.1402254272,67.56,-30.09,73.9578373129,133.12,-7.7121499898,-4.9057581875,9.1402254272,-7.7121499898,-4.9057581875,9.1402254272,0.0,0.0,0.0,0.0,58.6178500102,-12.5257581875,59.9411958338,-7.7121499898,-4.9057581875,9.1402254272,66.33,-7.62,66.766258694,133.23,63.8878500102,-24.8657581875,68.556278408,-7.7121499898,-4.9057581875,9.1402254272,71.6,-19.96,74.3300854298,130.44,57.8078500102,9.9742418125,58.6620236825,-7.7121499898,-4.9057581875,9.1402254272,65.52,14.88,67.188427575,133.23,62.2078500102,-21.1857581875,65.7164587669,-7.7121499898,-4.9057581875,9.1402254272,69.92,-16.28,71.7902834651,0.0
2021-11-28 11:30:00,59.7893000091,-34.5515867265,69.0548516825,-6.0606999909,-4.5215867265,7.5615362794,65.85,-30.03,72.3741901509,133.88,-6.0606999909,-4.5215867265,7.5615362794,-6.0606999909,-4.5215867265,7.5615362794,0.0,0.0,0.0,0.0,58.6093000091,-12.1515867265,59.8557525015,-6.0606999909,-4.5215867265,7.5615362794,64.67,-7.63,65.1185518881,134.0,63.3993000091,-24.4715867265,67.958294553,-6.0606999909,-4.5215867265,7.5615362794,69.46,-19.95,72.26820947,131.1,57.7393000091,10.2384132735,58.6400193715,-6.0606999909,-4.5215867265,7.5615362794,63.8,14.76,65.4850944872,134.0,61.7793000091,-21.4415867265,65.3943694133,-6.0606999909,-4.5215867265,7.5615362794,67.84,-16.92,69.9181807544,0.0
2021-11-28 12:00:00,60.1393666669,-34.094140748,69.131424522,-5.6706333331,-4.454140748,7.2107872109,65.81,-29.64,72.1767670376,133.66,-5.6706333331,-4.454140748,7.2107872109,-5.6706333331,-4.454140748,7.2107872109,0.0,0.0,0.0,0.0,58.9493666669,-11.744140748,60.1078420203,-5.6706333331,-4.454140748,7.2107872109,64.62,-7.29,65.0299046593,133.77,63.7693666669,-24.044140748,68.15168985,-5.6706333331,-4.454140748,7.2107872109,69.44,-19.59,72.1504102552,130.88,58.0893666669,10.625859252,59.0532251838,-5.6706333331,-4.454140748,7.2107872109,63.76,15.08,65.5190354019,133.77,62.1293666669,-18.814140748,64.9155612663,-5.6706333331,-4.454140748,7.2107872109,67.8,-14.36,69.3040374004,0.0
2021-11-28 12:30:00,61.0246500172,-33.8113064893,69.7654094537,-5.7653499828,-4.4813064893,7.3021481959,66.79,-29.33,72.9462336245,133.41,-5.7653499828,-4.4813064893,7.3021481959,-5.7653499828,-4.4813064893,7.3021481959,0.0,0.0,0.0,0.0,59.8046500172,-11.5313064893,60.9062163743,-5.7653499828,-4.4813064893,7.3021481959,65.57,-7.05,65.9479142961,133.52,64.5646500172,-23.8413064893,68.8258812291,-5.7653499828,-4.4813064893,7.3021481959,70.33,-19.36,72.9459971486,130.64,58.9546500172,10.7986935107,59.935486485,-5.7653499828,-4.4813064893,7.3021481959,64.72,15.28,66.4992992444,133.52,62.9146500172,-19.4813064893,65.8617832231,-5.7653499828,-4.4813064893,7.3021481959,68.68,-15.0,70.2989502055,0.0
2021-11-28 13:00:00,61.2585500204,-33.7658382193,69.9481363673,-6.7714499796,-4.8058382193,8.3035303224,68.03,-28.96,73.9375581149,133.33,-6.7714499796,-4.8058382193,8.3035303224,-6.7714499796,-4.8058382193,8.3035303224,0.0,0.0,0.0,0.0,60.0085500204,-11.5158382193,61.1035236745,-6.7714499796,-4.8058382193,8.3035303224,66.78,-6.71,67.1162610699,133.44,65.4785500204,-24.1858382193,69.8025449618,-6.7714499796,-4.8058382193,8.3035303224,72.25,-19.38,74.8040567082,130.55,59.1485500204,10.7541617807,60.1182415339,-6.7714499796,-4.8058382193,8.3035303224,65.92,15.56,67.7315288474,133.44,63.7885500204,-19.9658382193,66.8402110223,-6.7714499796,-4.8058382193,8.3035303224,70.56,-15.16,72.1702099207,0.0
2021-11-28 13:30:00,63.0745333375,-34.0243092341,71.6662429223,-10.2954666625,-5.5443092341,11.693416895,73.37,-28.48,78.7036676401,132.88,-10.2954666625,-5.5443092341,11.693416895,-10.2954666625,-5.5443092341,11.693416895,0.0,0.0,0.0,0.0,61.6745333375,-11.8143092341,62.7959072319,-10.2954666625,-5.5443092341,11.693416895,71.97,-6.27,72.2426037737,133.01,67.6245333375,-24.9243092341,72.0714832643,-10.2954666625,-5.5443092341,11.693416895,77.92,-19.38,80.2939026328,130.21,60.8245333375,10.4956907659,61.7234427133,-10.2954666625,-5.5443092341,11.693416895,71.12,16.04,72.9063508893,133.01,65.8645333375,-21.4643092341,69.2737563776,-10.2954666625,-5.5443092341,11.693416895,76.16,-15.92,77.8061180114,0.0
2021-11-28 14:00:00,63.7085000027,-34.2232123788,72.3187474872,-10.6314999973,-5.6132123788,12.0223519081,74.34,-28.61,79.6553055358,132.88,-10.6314999973,-5.6132123788,12.0223519081,-10.6314999973,-5.6132123788,12.0223519081,0.0,0.0,0.0,0.0,62.2885000027,-11.8832123788,63.411891385,-10.6314999973,-5.6132123788,12.0223519081,72.92,-6.27,73.1890654401,133.01,68.1785000027,-25.1232123788,72.6600554834,-10.6314999973,-5.6132123788,12.0223519081,78.81,-19.51,81.1890152668,130.21,61.4885000027,10.5467876212,62.3864597626,-10.6314999973,-5.6132123788,12.0223519081,72.12,16.16,73.9083215883,133.01,66.4485000027,-20.5732123788,69.5604788669,-10.6314999973,-5.6132123788,12.0223519081,77.08,-14.96,78.5183290704,0.0
2021-11-28 14:30:00,63.9606999837,-34.4842532956,72.6645365206,-11.5593000163,-5.8742532956,12.9662742779,75.52,-28.61,80.7576776536,133.26,-11.5593000163,-5.8742532956,12.9662742779,-11.5593000163,-5.8742532956,12.9662742779,0.0,0.0,0.0,0.0,62.5006999837,-12.1642532956,63.6734368217,-11.5593000163,-5.8742532956,12.9662742779,74.06,-6.29,74.3266284719,133.37,68.7906999837,-25.2942532956,73.2936535727,-11.5593000163,-5.8742532956,12.9662742779,80.35,-19.42,82.6635282334,130.55,61.6806999837,10.2857467044,62.5324342701,-11.5593000163,-5.8742532956,12.9662742779,73.24,16.16,75.0016213158,133.37,67.0006999837,-21.7942532956,70.4562507874,-11.5593000163,-5.8742532956,12.9662742779,78.56,-15.92,80.1568462453,0.0
2021-11-28 15:00:00,67.9217833222,-33.7623638318,75.8502858345,-12.1782166778,-6.0223638318,13.5859422778,80.1,-27.74,84.7674324254,133.11,-12.1782166778,-6.0223638318,13.5859422778,-12.1782166778,-6.0223638318,13.5859422778,0.0,0.0,0.0,0.0,66.3317833222,-11.5323638318,67.3268215071,-12.1782166778,-6.0223638318,13.5859422778,78.51,-5.51,78.7031142967,133.24,70.9217833222,-25.1123638318,75.2364949132,-12.1782166778,-6.0223638318,13.5859422778,83.1,-19.09,85.2645184118,130.43,65.5417833222,10.8176361682,66.4285075349,-12.1782166778,-6.0223638318,13.5859422778,77.72,16.84,79.5234808091,133.24,69.1017833222,-21.6223638318,72.4056840032,-12.1782166778,-6.0223638318,13.5859422778,81.28,-15.6,82.7635088671,0.0
2021-11-28 15:30:00,66.848849981,-34.0902502369,75.039415676,-13.301150019,-6.3202502369,14.7263761627,80.15,-27.77,84.8244976407,132.763,-13.301150019,-6.3202502369,14.7263761627,-13.301150019,-6.3202502369,14.7263761627,0.0,0.0,0.0,0.003,65.268849981,-11.8602502369,66.3376839626,-13.301150019,-6.3202502369,14.7263761627,78.57,-5.54,78.7650715736,132.873,71.418849981,-25.0002502369,75.6681217192,-13.301150019,-6.3202502369,14.7263761627,84.72,-18.68,86.754946833,130.113,64.458849981,10.5197497631,65.3116258866,-13.301150019,-6.3202502369,14.7263761627,77.76,16.84,79.5625741162,132.873,69.538849981,-21.4802502369,72.7808546729,-13.301150019,-6.3202502369,14.7263761627,82.84,-15.16,84.2157419964,0.003
2021-11-28 16:00:00,67.2740999732,-35.2412991989,75.9457286254,-14.5759000268,-6.7012991989,16.0425768673,81.85,-28.54,86.6830669739,132.82,-14.5759000268,-6.7012991989,16.0425768673,-14.5759000268,-6.7012991989,16.0425768673,0.0,0.0,0.0,0.0,65.6340999732,-13.1112991989,66.930869156,-14.5759000268,-6.7012991989,16.0425768673,80.21,-6.41,80.4657206517,132.93,74.0240999732,-19.9412991989,76.6630470996,-14.5759000268,-6.7012991989,16.0425768673,88.6,-13.24,89.5838021073,130.1,64.8640999732,9.0987008011,65.4991436708,-14.5759000268,-6.7012991989,16.0425768673,79.44,15.8,80.9960097783,132.93,71.9840999732,-15.3412991989,73.6007208529,-14.5759000268,-6.7012991989,16.0425768673,86.56,-8.64,86.9901327738,0.0
2021-11-28 16:30:00,69.2242166409,-41.255935096,80.5856336464,-16.0557833591,-7.285935096,17.6315918027,85.28,-33.97,91.7967281552,132.18,-16.0557833591,-7.285935096,17.6315918027,-16.0557833591,-7.285935096,17.6315918027,0.0,0.0,0.0,0.0,67.5542166409,-19.005935096,70.1769032862,-16.0557833591,-7.285935096,17.6315918027,83.61,-11.72,84.4274274155,132.28,79.6242166409,-7.775935096,80.0030064579,-16.0557833591,-7.285935096,17.6315918027,95.68,-0.49,95.681254695,129.84,66.9042166409,3.2340649040000002,66.9823363294,-16.0557833591,-7.285935096,17.6315918027,82.96,10.52,83.6243505206,132.28,77.1442166409,-4.085935096,77.2523464158,-16.0557833591,-7.285935096,17.6315918027,93.2,3.2,93.2549194413,0.0
2021-11-28 17:00:00,71.6716833677,-39.9904348132,82.0735345487,-16.5883166323,-7.6504348132,18.267495765,88.26,-32.34,93.9984212633,132.04,-16.5883166323,-7.6504348132,18.267495765,-16.5883166323,-7.6504348132,18.267495765,0.0,0.0,0.0,0.0,69.9016833677,-17.9004348132,72.1572650822,-16.5883166323,-7.6504348132,18.267495765,86.49,-10.25,87.0952501575,132.17,82.6516833677,-6.9604348132,82.944248844,-16.5883166323,-7.6504348132,18.267495765,99.24,0.6900000000000001,99.2423987014,131.04,69.1716833677,4.2295651868,69.3008730218,-16.5883166323,-7.6504348132,18.267495765,85.76,11.88,86.5789350824,132.17,80.0516833677,-0.8904348132000001,80.0566354786,-16.5883166323,-7.6504348132,18.267495765,96.64,6.76,96.8761436062,0.0
2021-11-28 17:30:00,71.5427168761,-39.5180009233,81.7314672264,-15.5772831239,-7.8280009233,17.4335695708,87.12,-31.69,92.7046411999,131.46,-15.5772831239,-7.8280009233,17.4335695708,-15.5772831239,-7.8280009233,17.4335695708,0.0,0.0,0.0,0.0,69.8027168761,-17.5380009233,71.9722221393,-15.5772831239,-7.8280009233,17.4335695708,85.38,-9.71,85.9303700679,131.62,83.4527168761,-7.0080009233,83.7464508558,-15.5772831239,-7.8280009233,17.4335695708,99.03,0.8200000000000001,99.0333948726,130.47,69.1027168761,4.4519990767,69.2459802114,-15.5772831239,-7.8280009233,17.4335695708,84.68,12.28,85.5657688565,131.62,80.8627168761,-0.6680009233,80.8654759821,-15.5772831239,-7.8280009233,17.4335695708,96.44,7.16,96.7054248737,0.0
2021-11-28 18:00:00,71.323333684,-40.0723243609,81.8095905594,-15.656666316,-7.7623243609,17.4752647938,86.98,-32.31,92.7871569777,131.26,-15.656666316,-7.7623243609,17.4752647938,-15.656666316,-7.7623243609,17.4752647938,0.0,0.0,0.0,0.0,69.593333684,-18.0423243609,71.8940718113,-15.656666316,-7.7623243609,17.4752647938,85.25,-10.28,85.8675776996,131.34,82.663333684,-6.9123243609,82.9518352047,-15.656666316,-7.7623243609,17.4752647938,98.32,0.85,98.3236741584,130.25,68.863333684,3.9976756391,68.9792732391,-15.656666316,-7.7623243609,17.4752647938,84.52,11.76,85.3342135371,131.34,80.063333684,-1.0423243609,80.0701182756,-15.656666316,-7.7623243609,17.4752647938,95.72,6.72,95.9555980649,0.0
2021-11-28 18:30:00,70.1994004424,-41.0184411403,81.3047866737,-15.1505995576,-7.4084411403,16.8649241648,85.35,-33.61,91.7292461541,131.34,-15.1505995576,-7.4084411403,16.8649241648,-15.1505995576,-7.4084411403,16.8649241648,0.0,0.0,0.0,0.0,68.5294004424,-18.8684411403,71.0795103814,-15.1505995576,-7.4084411403,16.8649241648,83.68,-11.46,84.4610797942,131.48,80.4194004424,-7.9184411403,80.808302034,-15.1505995576,-7.4084411403,16.8649241648,95.57,-0.51,95.571360773,130.32,67.8494004424,3.2715588597,67.9282285782,-15.1505995576,-7.4084411403,16.8649241648,83.0,10.68,83.6843019927,131.48,77.8894004424,-3.9684411403,77.9904303512,-15.1505995576,-7.4084411403,16.8649241648,93.04,3.44,93.1035724341,0.0
2021-11-28 19:00:00,69.137683717,-41.5983849923,80.6873282723,-14.762316283,-7.0883849923,16.3759330677,83.9,-34.51,90.7201747132,131.67,-14.762316283,-7.0883849923,16.3759330677,-14.762316283,-7.0883849923,16.3759330677,0.0,0.0,0.0,0.0,67.517683717,-19.3683849923,70.2408140024,-14.762316283,-7.0883849923,16.3759330677,82.28,-12.28,83.191326471,131.81,78.467683717,-8.8183849923,78.96164449770001,-14.762316283,-7.0883849923,16.3759330677,93.23,-1.73,93.2460497823,130.69,66.877683717,2.7916150077,66.9359222966,-14.762316283,-7.0883849923,16.3759330677,81.64,9.88,82.2356613642,131.81,75.997683717,-6.4083849923,76.2673936132,-14.762316283,-7.0883849923,16.3759330677,90.76,0.68,90.762547342,0.0
