Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-28 19:30:00,67.2683341048,-42.74062668,79.6981175576,-13.4916658952,-6.76062668,15.090762795,80.76,-35.98,88.4123181463,132.81,-13.4916658952,-6.76062668,15.090762795,-13.4916658952,-6.76062668,15.090762795,0.0,0.0,0.0,0.0,65.7483341048,-20.21062668,68.7845394573,-13.4916658952,-6.76062668,15.090762795,79.24,-13.45,80.3733792994,132.91,75.8983341048,-10.23062668,76.584742881,-13.4916658952,-6.76062668,15.090762795,89.39,-3.47,89.4573250215,131.98,65.1483341048,2.23937332,65.1868102417,-13.4916658952,-6.76062668,15.090762795,78.64,9.0,79.1533296836,132.91,73.6283341048,-8.12062668,74.0748011183,-13.4916658952,-6.76062668,15.090762795,87.12,-1.3599999999999999,87.1306145967,0.0
2021-11-28 20:00:00,64.6988006016,-44.0817234514,78.2887804333,-12.3011993984,-6.4317234514,13.8811589284,77.0,-37.65,85.7118574061,132.81,-12.3011993984,-6.4317234514,13.8811589284,-12.3011993984,-6.4317234514,13.8811589284,0.0,0.0,0.0,0.0,63.2988006016,-21.2917234514,66.7837977741,-12.3011993984,-6.4317234514,13.8811589284,75.6,-14.86,77.0466066741,132.91,73.0288006016,-12.0517234514,74.0165505509,-12.3011993984,-6.4317234514,13.8811589284,85.33,-5.62,85.514871806,131.98,62.6988006016,1.2882765486,62.7120343582,-12.3011993984,-6.4317234514,13.8811589284,75.0,7.72,75.3962757701,132.91,70.9388006016,-12.2717234514,71.9924206237,-12.3011993984,-6.4317234514,13.8811589284,83.24,-5.84,83.4446115696,0.0
2021-11-28 20:30:00,65.000900545,-44.6283606892,78.8467351859,-11.799099455,-6.2083606892,13.3327600442,76.8,-38.42,85.8739564711,133.65,-11.799099455,-6.2083606892,13.3327600442,-11.799099455,-6.2083606892,13.3327600442,0.0,0.0,0.0,0.0,63.610900545,-21.8283606892,67.2519441989,-11.799099455,-6.2083606892,13.3327600442,75.41,-15.62,77.0107297719,133.78,71.920900545,-12.2183606892,72.9513829419,-11.799099455,-6.2083606892,13.3327600442,83.72,-6.01,83.9354424543,132.97,63.080900545,0.7916393108,63.0858677231,-11.799099455,-6.2083606892,13.3327600442,74.88,7.0,75.2064784443,133.78,69.840900545,-12.7283606892,70.9912850622,-11.799099455,-6.2083606892,13.3327600442,81.64,-6.52,81.8999389499,0.0
2021-11-28 21:00:00,60.4612169481,-46.2997697106,76.1526587198,-11.3187830519,-5.8797697106,12.7548634499,71.78,-40.42,82.3780601859,133.56,-11.3187830519,-5.8797697106,12.7548634499,-11.3187830519,-5.8797697106,12.7548634499,0.0,0.0,0.0,0.0,59.2312169481,-23.3897697106,63.6821669564,-11.3187830519,-5.8797697106,12.7548634499,70.55,-17.51,72.6904574205,133.69,68.4812169481,-13.4597697106,69.7914212161,-11.3187830519,-5.8797697106,12.7548634499,79.8,-7.58,80.1591941077,132.85,58.6812169481,-0.7597697106,58.6861352666,-11.3187830519,-5.8797697106,12.7548634499,70.0,5.12,70.1869959465,133.69,66.4812169481,-14.4797697106,68.0398114178,-11.3187830519,-5.8797697106,12.7548634499,77.8,-8.6,78.2738781459,0.0
2021-11-28 21:30:00,57.9602169191,-47.1222836323,74.6987038711,-10.4497830809,-5.6022836323,11.8567933411,68.41,-41.52,80.0239870289,133.99,-10.4497830809,-5.6022836323,11.8567933411,-10.4497830809,-5.6022836323,11.8567933411,0.0,0.0,0.0,0.0,56.8302169191,-24.2122836323,61.773038081,-10.4497830809,-5.6022836323,11.8567933411,67.28,-18.61,69.8063786484,134.08,65.6102169191,-14.5922836323,67.2133566025,-10.4497830809,-5.6022836323,11.8567933411,76.06,-8.99,76.5894490122,133.23,56.2702169191,-1.6822836322999999,56.2953585151,-10.4497830809,-5.6022836323,11.8567933411,66.72,3.92,66.8350566694,134.08,63.6702169191,-13.2822836323,65.0408762319,-10.4497830809,-5.6022836323,11.8567933411,74.12,-7.68,74.5168222618,0.0
2021-11-28 22:00:00,55.4564335464,-44.7560545148,71.2637385871,-9.3735664536,-5.1860545148,10.7125584942,64.83,-39.57,75.9520493469,133.89,-9.3735664536,-5.1860545148,10.7125584942,-9.3735664536,-5.1860545148,10.7125584942,0.0,0.0,0.0,0.0,54.3964335464,-21.7160545148,58.5709740934,-9.3735664536,-5.1860545148,10.7125584942,63.77,-16.53,65.8775667432,134.01,61.6164335464,-17.3760545148,64.0196231907,-9.3735664536,-5.1860545148,10.7125584942,70.99,-12.19,72.0289955504,133.23,53.8264335464,1.0939454852,53.8375488395,-9.3735664536,-5.1860545148,10.7125584942,63.2,6.28,63.5112462482,134.01,59.7464335464,-22.7060545148,63.9155789549,-9.3735664536,-5.1860545148,10.7125584942,69.12,-17.52,71.3058538971,0.0
2021-11-28 22:30:00,53.1643833758,-39.471210535,66.2150143157,-8.5156166242,-4.861210535,9.8054624753,61.68,-34.61,70.7267594338,134.85,-8.5156166242,-4.861210535,9.8054624753,-8.5156166242,-4.861210535,9.8054624753,0.0,0.0,0.0,0.0,52.1443833758,-16.501210535,54.6930221031,-8.5156166242,-4.861210535,9.8054624753,60.66,-11.64,61.7666997661,134.98,57.1143833758,-27.591210535,63.4297066617,-8.5156166242,-4.861210535,9.8054624753,65.63,-22.73,69.4546600308,132.74,51.4843833758,6.338789465,51.8731335421,-8.5156166242,-4.861210535,9.8054624753,60.0,11.2,61.0363825927,134.98,55.5243833758,-28.941210535,62.6143020124,-8.5156166242,-4.861210535,9.8054624753,64.04,-24.08,68.4176000748,0.0
2021-11-28 23:00:00,50.2867999924,-39.6084642275,64.0124416964,-7.4132000076,-4.5184642275,8.681707973,57.7,-35.09,67.5322004676,134.85,-7.4132000076,-4.5184642275,8.681707973,-7.4132000076,-4.5184642275,8.681707973,0.0,0.0,0.0,0.0,49.3667999924,-16.5684642275,52.0729771412,-7.4132000076,-4.5184642275,8.681707973,56.78,-12.05,58.0445596073,134.98,53.4167999924,-33.1184642275,62.8505146694,-7.4132000076,-4.5184642275,8.681707973,60.83,-28.6,67.2179209735,132.74,48.6667999924,6.2815357725,49.0705116456,-7.4132000076,-4.5184642275,8.681707973,56.08,10.8,57.1104753964,134.98,52.1867999924,-26.5184642275,58.537945287,-7.4132000076,-4.5184642275,8.681707973,59.6,-22.0,63.5307799417,0.0
2021-11-28 23:30:00,48.4669166828,-40.9667827625,63.4611637354,-6.3230833172,-4.1467827625,7.5615600187,54.79,-36.82,66.0125480496,135.71,-6.3230833172,-4.1467827625,7.5615600187,-6.3230833172,-4.1467827625,7.5615600187,0.0,0.0,0.0,0.0,47.6569166828,-17.8067827625,50.8749763642,-6.3230833172,-4.1467827625,7.5615600187,53.98,-13.66,55.6815588862,135.82,50.7569166828,-32.9767827625,60.5287765655,-6.3230833172,-4.1467827625,7.5615600187,57.08,-28.83,63.9475980784,133.21,46.9569166828,5.0932172375,47.2323288245,-6.3230833172,-4.1467827625,7.5615600187,53.28,9.24,54.0752808592,135.82,49.5169166828,-26.5467827625,56.1841322155,-6.3230833172,-4.1467827625,7.5615600187,55.84,-22.4,60.1653189138,0.0
2021-11-29 00:00:00,46.089966671,-41.4499852514,61.9869849652,-5.420033329,-3.9199852514,6.6890242681,51.51,-37.53,63.7321033703,135.71,-5.420033329,-3.9199852514,6.6890242681,-5.420033329,-3.9199852514,6.6890242681,0.0,0.0,0.0,0.0,45.359966671,-18.4999852514,48.9875089252,-5.420033329,-3.9199852514,6.6890242681,50.78,-14.58,52.8316647476,135.82,48.449966671,-32.6199852514,58.407728155,-5.420033329,-3.9199852514,6.6890242681,53.87,-28.7,61.0382412918,133.21,44.659966671,4.1200147486,44.8496058465,-5.420033329,-3.9199852514,6.6890242681,50.08,8.04,50.7212775864,135.82,47.259966671,-26.6399852514,54.2512051842,-5.420033329,-3.9199852514,6.6890242681,52.68,-22.72,57.3705569086,0.0
2021-11-29 00:30:00,48.8730000256,-41.0433960327,63.821081857,-5.9669999744,-4.0833960327,7.2304364913,54.84,-36.96,66.1321948827,135.01,-5.9669999744,-4.0833960327,7.2304364913,-5.9669999744,-4.0833960327,7.2304364913,0.0,0.0,0.0,0.0,48.0530000256,-18.0933960327,51.3464876253,-5.9669999744,-4.0833960327,7.2304364913,54.02,-14.01,55.8071724781,135.13,51.1930000256,-31.7133960327,60.2201190596,-5.9669999744,-4.0833960327,7.2304364913,57.16,-27.63,63.4876562806,132.47,47.3530000256,4.5566039673,47.5717274349,-5.9669999744,-4.0833960327,7.2304364913,53.32,8.64,54.0154792629,135.13,49.9530000256,-26.3233960327,56.4643550415,-5.9669999744,-4.0833960327,7.2304364913,55.92,-22.24,60.1802625451,0.0
2021-11-29 01:00:00,48.5330333592,-40.6796411984,63.3268389791,-7.4269666408,-4.6096411984,8.741202746799999,55.96,-36.07,66.5775224832,135.01,-7.4269666408,-4.6096411984,8.741202746799999,-7.4269666408,-4.6096411984,8.741202746799999,0.0,0.0,0.0,0.0,47.6630333592,-18.0696411984,50.973293812,-7.4269666408,-4.6096411984,8.741202746799999,55.09,-13.46,56.7104902112,135.2,52.2430333592,-31.7696411984,61.1444571196,-7.4269666408,-4.6096411984,8.741202746799999,59.67,-27.16,65.5604644584,132.47,46.9330333592,4.2703588016000005,47.1269093469,-7.4269666408,-4.6096411984,8.741202746799999,54.36,8.88,55.0805228733,135.2,50.8930333592,-25.9696411984,57.1360053598,-7.4269666408,-4.6096411984,8.741202746799999,58.32,-21.36,62.108550136,0.0
2021-11-29 01:30:00,47.2298666894,-41.0283601861,62.5618625607,-7.7901333106,-4.6483601861,9.0715725988,55.02,-36.38,65.95987265,133.92,-7.7901333106,-4.6483601861,9.0715725988,-7.7901333106,-4.6483601861,9.0715725988,0.0,0.0,0.0,0.0,46.3898666894,-18.3683601861,49.8940516233,-7.7901333106,-4.6483601861,9.0715725988,54.18,-13.72,55.8901672926,134.03,51.0998666894,-32.1983601861,60.3981024069,-7.7901333106,-4.6483601861,9.0715725988,58.89,-27.55,65.0156488855,131.32,45.6498666894,4.0316398139,45.8275511931,-7.7901333106,-4.6483601861,9.0715725988,53.44,8.68,54.1403361645,134.03,49.8098666894,-26.5283601861,56.4338259715,-7.7901333106,-4.6483601861,9.0715725988,57.6,-21.88,61.6156992981,0.0
2021-11-29 02:00:00,45.923499985,-41.4729878704,61.8787247265,-7.676500015,-4.5929878704,8.9456240731,53.6,-36.88,65.0622348217,134.07,-7.676500015,-4.5929878704,8.9456240731,-7.676500015,-4.5929878704,8.9456240731,0.0,0.0,0.0,0.0,45.133499985,-18.7629878704,48.8782419357,-7.676500015,-4.5929878704,8.9456240731,52.81,-14.17,54.6780120341,134.18,49.633499985,-32.6429878704,59.405799194,-7.676500015,-4.5929878704,8.9456240731,57.31,-28.05,63.8062583137,131.45,44.403499985,3.6070121296,44.5497625967,-7.676500015,-4.5929878704,8.9456240731,52.08,8.2,52.7215932991,134.18,48.323499985,-26.3529878704,55.0421712917,-7.676500015,-4.5929878704,8.9456240731,56.0,-21.76,60.0790945338,0.0
2021-11-29 02:30:00,45.7376166516,-41.6431079601,61.8552990256,-7.5423833484,-4.5731079601,8.8204797482,53.28,-37.07,64.9071898945,134.26,-7.5423833484,-4.5731079601,8.8204797482,-7.5423833484,-4.5731079601,8.8204797482,0.0,0.0,0.0,0.0,44.9576166516,-18.7131079601,48.696690899000004,-7.5423833484,-4.5731079601,8.8204797482,52.5,-14.14,54.3708524855,134.36,49.3076166516,-32.7431079601,59.1891221319,-7.5423833484,-4.5731079601,8.8204797482,56.85,-28.17,63.4466027459,131.66,44.2576166516,3.9468920399,44.433259935,-7.5423833484,-4.5731079601,8.8204797482,51.8,8.52,52.4960036574,134.36,48.0576166516,-25.4131079601,54.3632281457,-7.5423833484,-4.5731079601,8.8204797482,55.6,-20.84,59.3773155338,0.0
2021-11-29 03:00:00,45.1346666834,-41.8947092255,61.581692066,-7.4053333166,-4.5247092255,8.6782460846,52.54,-37.37,64.4745569973,134.97,-7.4053333166,-4.5247092255,8.6782460846,-7.4053333166,-4.5247092255,8.6782460846,0.0,0.0,0.0,0.0,44.3646666834,-18.9247092255,48.2324400088,-7.4053333166,-4.5247092255,8.6782460846,51.77,-14.4,53.7353970861,135.09,48.5546666834,-32.9847092255,58.6987793692,-7.4053333166,-4.5247092255,8.6782460846,55.96,-28.46,62.7813125062,132.35,43.6746666834,3.7552907745,43.835815479,-7.4053333166,-4.5247092255,8.6782460846,51.08,8.28,51.7467370952,135.09,47.3546666834,-26.2847092255,54.1604135487,-7.4053333166,-4.5247092255,8.6782460846,54.76,-21.76,58.9249963937,0.0
2021-11-29 03:30:00,44.3293833472,-41.9240126551,61.0140726804,-7.2706166528,-4.4840126551,8.5421446958,51.6,-37.44,63.7519693813,135.14,-7.2706166528,-4.4840126551,8.5421446958,-7.2706166528,-4.4840126551,8.5421446958,0.0,0.0,0.0,0.0,43.5993833472,-19.0440126551,47.5771021213,-7.2706166528,-4.4840126551,8.5421446958,50.87,-14.56,52.9126686154,135.25,47.7393833472,-33.0940126551,58.0884015616,-7.2706166528,-4.4840126551,8.5421446958,55.01,-28.61,62.0050981775,132.48,42.8493833472,3.4759873449,42.9901400469,-7.2706166528,-4.4840126551,8.5421446958,50.12,7.96,50.7481625283,135.25,46.4893833472,-27.8040126551,54.169418344,-7.2706166528,-4.4840126551,8.5421446958,53.76,-23.32,58.6,0.0
2021-11-29 04:00:00,43.8620333251,-42.2723232708,60.9165599991,-6.8979666749,-4.3823232708,8.1723131057,50.76,-37.89,63.3421636827,134.86,-6.8979666749,-4.3823232708,8.1723131057,-6.8979666749,-4.3823232708,8.1723131057,0.0,0.0,0.0,0.0,43.1620333251,-19.2023232708,47.2407698896,-6.8979666749,-4.3823232708,8.1723131057,50.06,-14.82,52.2076239643,134.97,46.9820333251,-33.0223232708,57.42634665,-6.8979666749,-4.3823232708,8.1723131057,53.88,-28.64,61.0188823234,132.21,42.4620333251,3.5376767292,42.6091472661,-6.8979666749,-4.3823232708,8.1723131057,49.36,7.92,49.9913592534,134.97,45.7820333251,-27.0223232708,53.1620215035,-6.8979666749,-4.3823232708,8.1723131057,52.68,-22.64,57.3389222082,0.0
2021-11-29 04:30:00,43.6536999858,-42.4467267822,60.8881773169,-7.0963000142,-4.3467267822,8.3217490716,50.75,-38.1,63.4600070911,135.4,-7.0963000142,-4.3467267822,8.3217490716,-7.0963000142,-4.3467267822,8.3217490716,0.0,0.0,0.0,0.0,42.9436999858,-19.3867267822,47.1169453997,-7.0963000142,-4.3467267822,8.3217490716,50.04,-15.04,52.2513463941,135.5,46.7336999858,-32.8567267822,57.1279547087,-7.0963000142,-4.3467267822,8.3217490716,53.83,-28.51,60.9137833335,132.67,42.2236999858,3.3332732178,42.3550652323,-7.0963000142,-4.3467267822,8.3217490716,49.32,7.68,49.9143746831,135.5,45.543699985800004,-26.4667267822,52.6755753168,-7.0963000142,-4.3467267822,8.3217490716,52.64,-22.12,57.0987215268,0.0
2021-11-29 05:00:00,43.1920166529,-42.3696010567,60.5039948784,-6.8879833471000005,-4.2696010567,8.1039377943,50.08,-38.1,62.9254829143,135.4,-6.8879833471000005,-4.2696010567,8.1039377943,-6.8879833471000005,-4.2696010567,8.1039377943,0.0,0.0,0.0,0.0,42.5020166529,-19.3996010567,46.7200807012,-6.8879833471000005,-4.2696010567,8.1039377943,49.39,-15.13,51.655483736,135.5,46.2720166529,-32.8596010567,56.752558592,-6.8879833471000005,-4.2696010567,8.1039377943,53.16,-28.59,60.360365307,132.67,41.7920166529,3.2103989433,41.9151442475,-6.8879833471000005,-4.2696010567,8.1039377943,48.68,7.48,49.2513228249,135.5,45.0720166529,-27.5096010567,52.8040229098,-6.8879833471000005,-4.2696010567,8.1039377943,51.96,-23.24,56.920463807,0.0
2021-11-29 05:30:00,44.8792833186,-41.8792488329,61.3842125794,-7.3907166814,-4.4492488329,8.6266162684,52.27,-37.43,64.2896399119,135.103,-7.3907166814,-4.4492488329,8.6266162684,-7.3907166814,-4.4492488329,8.6266162684,0.0,0.0,0.0,0.003,44.1192833186,-19.0192488329,48.0441774486,-7.3907166814,-4.4492488329,8.6266162684,51.51,-14.57,53.5309723431,135.183,48.0192833186,-32.3092488329,57.8769309014,-7.3907166814,-4.4492488329,8.6266162684,55.41,-27.86,62.0197363748,132.363,43.409283318600004,3.5507511671,43.5542616983,-7.3907166814,-4.4492488329,8.6266162684,50.8,8.0,51.4260634309,135.183,46.7692833186,-26.2492488329,53.6319767156,-7.3907166814,-4.4492488329,8.6266162684,54.16,-21.8,58.3827508773,0.003
2021-11-29 06:00:00,46.3421666511,-41.0656460171,61.9191706398,-7.7978333489,-4.6556460171000005,9.0819185624,54.14,-36.41,65.2443691057,135.103,-7.7978333489,-4.6556460171000005,9.0819185624,-7.7978333489,-4.6556460171000005,9.0819185624,0.0,0.0,0.0,0.003,45.5221666511,-18.4156460171,49.1060451964,-7.7978333489,-4.6556460171000005,9.0819185624,53.32,-13.76,55.0668684419,135.183,49.7921666511,-31.6456460171,58.9975149616,-7.7978333489,-4.6556460171000005,9.0819185624,57.59,-26.99,63.6008506232,132.363,44.8021666511,3.9443539829,44.9754606977,-7.7978333489,-4.6556460171000005,9.0819185624,52.6,8.6,53.2984052294,135.183,48.4821666511,-26.4956460171,55.2497940362,-7.7978333489,-4.6556460171000005,9.0819185624,56.28,-21.84,60.3690649257,0.003
2021-11-29 06:30:00,51.5869166466,-39.0589528828,64.7055775757,-10.0430833534,-5.3389528828,11.374002863,61.63,-33.72,70.25165692,133.39,-10.0430833534,-5.3389528828,11.374002863,-10.0430833534,-5.3389528828,11.374002863,0.0,0.0,0.0,0.0,50.5269166466,-16.6089528828,53.1867147103,-10.0430833534,-5.3389528828,11.374002863,60.57,-11.27,61.6095593232,133.51,55.8869166466,-29.0089528828,62.9671882779,-10.0430833534,-5.3389528828,11.374002863,65.93,-23.67,70.0502234115,130.59,49.7969166466,5.7010471172,50.1221991311,-10.0430833534,-5.3389528828,11.374002863,59.84,11.04,60.8498742809,133.51,54.3569166466,-23.6989528828,59.2985223683,-10.0430833534,-5.3389528828,11.374002863,64.4,-18.36,66.966033181,0.0
2021-11-29 07:00:00,56.5490999756,-36.9566392503,67.5543773024,-12.2209000244,-6.0166392503,13.6216865797,68.77,-30.94,75.4095252604,133.39,-12.2209000244,-6.0166392503,13.6216865797,-12.2209000244,-6.0166392503,13.6216865797,0.0,0.0,0.0,0.0,55.2790999756,-14.5966392503,57.1737769568,-12.2209000244,-6.0166392503,13.6216865797,67.5,-8.58,68.0431216215,133.51,61.5290999756,-26.8866392503,67.1470141851,-12.2209000244,-6.0166392503,13.6216865797,73.75,-20.87,76.6460657829,130.59,54.5390999756,7.7433607497,55.0860514272,-12.2209000244,-6.0166392503,13.6216865797,66.76,13.76,68.1632980423,133.51,59.8590999756,-21.8566392503,63.7245990902,-12.2209000244,-6.0166392503,13.6216865797,72.08,-15.84,73.7999457994,0.0
2021-11-29 07:30:00,64.6934666373,-36.2864713512,74.1751483225,-14.6865333627,-6.7464713512,16.161965781,79.38,-29.54,84.698264445,133.12,-14.6865333627,-6.7464713512,16.161965781,-14.6865333627,-6.7464713512,16.161965781,0.0,0.0,0.0,0.0,63.1234666373,-14.0464713512,64.6674214557,-14.6865333627,-6.7464713512,16.161965781,77.81,-7.3,78.1516864821,133.25,70.1234666373,-19.3664713512,72.7486136351,-14.6865333627,-6.7464713512,16.161965781,84.81,-12.62,85.7438073566,130.25,62.3934666373,8.2935286488,62.9422536653,-14.6865333627,-6.7464713512,16.161965781,77.08,15.04,78.533610639,133.25,68.1134666373,-14.7464713512,69.6914826551,-14.6865333627,-6.7464713512,16.161965781,82.8,-8.0,83.1855756727,0.0
2021-11-29 08:00:00,64.6022166356,-41.1544458332,76.5972245324,-15.5377833644,-7.0644458332,17.0683656748,80.14,-34.09,87.0893087583,132.43,-15.5377833644,-7.0644458332,17.0683656748,-15.5377833644,-7.0644458332,17.0683656748,0.0,0.0,0.0,0.0,63.0522166356,-18.7944458332,65.7937171532,-15.5377833644,-7.0644458332,17.0683656748,78.59,-11.73,79.4605625452,132.55,74.5622166356,-8.4944458332,75.0445185182,-15.5377833644,-7.0644458332,17.0683656748,90.1,-1.43,90.1113472322,130.03,62.4222166356,3.5355541668,62.5222622189,-15.5377833644,-7.0644458332,17.0683656748,77.96,10.6,78.6773258315,132.55,72.1822166356,-5.3044458332,72.3768577933,-15.5377833644,-7.0644458332,17.0683656748,87.72,1.76,87.7376544022,0.0
2021-11-29 08:30:00,66.910383304,-39.3138374236,77.6052653295,-14.679616696,-7.3038374236,16.3962552875,81.59,-32.01,87.6445560203,132.43,-14.679616696,-7.3038374236,16.3962552875,-14.679616696,-7.3038374236,16.3962552875,0.0,0.0,0.0,0.0,65.320383304,-17.1438374236,67.5326856906,-14.679616696,-7.3038374236,16.3962552875,80.0,-9.84,80.6028882857,132.55,78.600383304,-5.5938374236,78.7991831979,-14.679616696,-7.3038374236,16.3962552875,93.28,1.71,93.2956724613,131.48,64.640383304,5.0561625764,64.8378279532,-14.679616696,-7.3038374236,16.3962552875,79.32,12.36,80.2772196828,132.55,76.080383304,-0.5838374236,76.082623442,-14.679616696,-7.3038374236,16.3962552875,90.76,6.72,91.0084391691,0.0
2021-11-29 09:00:00,69.1547333027,-38.089329829,78.9504539885,-15.3352666973,-7.339329829,17.0010637025,84.49,-30.75,89.9117489542,131.76,-15.3352666973,-7.339329829,17.0010637025,-15.3352666973,-7.339329829,17.0010637025,0.0,0.0,0.0,0.0,67.4547333027,-16.139329829,69.358626084,-15.3352666973,-7.339329829,17.0010637025,82.79,-8.8,83.2563757318,131.89,80.4147333027,-4.249329829,80.5269280187,-15.3352666973,-7.339329829,17.0010637025,95.75,3.09,95.7998465552,130.65,66.7047333027,5.900670171,66.9652100232,-15.3352666973,-7.339329829,17.0010637025,82.04,13.24,83.1014993848,131.89,77.7847333027,1.340670171,77.7962861033,-15.3352666973,-7.339329829,17.0010637025,93.12,8.68,93.5236697313,0.0
2021-11-29 09:30:00,70.8485333049,-36.8463274616,79.8571632282,-14.2314666951,-7.4463274616,16.0618316813,85.08,-29.4,90.0164784914,131.15,-14.2314666951,-7.4463274616,16.0618316813,-14.2314666951,-7.4463274616,16.0618316813,0.0,0.0,0.0,0.0,69.1285333049,-14.8763274616,70.7110969765,-14.2314666951,-7.4463274616,16.0618316813,83.36,-7.43,83.690468394,131.27,83.6685333049,-1.5563274616,83.683006761,-14.2314666951,-7.4463274616,16.0618316813,97.9,5.89,98.0770212639,129.99,68.4485333049,7.1936725384,68.8255086155,-14.2314666951,-7.4463274616,16.0618316813,82.68,14.64,83.9661360311,131.27,80.9685333049,3.5536725384,81.0464803311,-14.2314666951,-7.4463274616,16.0618316813,95.2,11.0,95.8333971014,0.0
2021-11-29 10:00:00,72.3754999703,-36.5037493467,81.0600808803,-14.8645000297,-7.2837493467,16.5531376385,87.24,-29.22,92.003402111,131.15,-14.8645000297,-7.2837493467,16.5531376385,-14.8645000297,-7.2837493467,16.5531376385,0.0,0.0,0.0,0.0,70.5954999703,-14.3137493467,72.0319931448,-14.8645000297,-7.2837493467,16.5531376385,85.46,-7.03,85.7486588816,131.27,83.7454999703,-0.9237493467000001,83.7505944942,-14.8645000297,-7.2837493467,16.5531376385,98.61,6.36,98.8148860243,129.78,69.8954999703,8.0362506533,70.3559680529,-14.8645000297,-7.2837493467,16.5531376385,84.76,15.32,86.1333849329,131.27,81.0154999703,3.8762506533,81.1081780991,-14.8645000297,-7.2837493467,16.5531376385,95.88,11.16,96.5273018374,0.0
2021-11-29 10:30:00,72.6319833055,-36.2327484877,81.1678326793,-14.7380166945,-7.1027484877,16.3602619835,87.37,-29.13,92.0981747919,132.03,-14.7380166945,-7.1027484877,16.3602619835,-14.7380166945,-7.1027484877,16.3602619835,0.0,0.0,0.0,0.0,70.8619833055,-14.0527484877,72.2419574627,-14.7380166945,-7.1027484877,16.3602619835,85.6,-6.95,85.8816773241,132.15,83.2619833055,-0.8327484877,83.2661475871,-14.7380166945,-7.1027484877,16.3602619835,98.0,6.27,98.2003711806,130.7,70.1419833055,8.2972515123,70.6310286254,-14.7380166945,-7.1027484877,16.3602619835,84.88,15.4,86.2657197269,132.15,80.5419833055,4.0972515123,80.6461316167,-14.7380166945,-7.1027484877,16.3602619835,95.28,11.2,95.936012008,0.0
2021-11-29 11:00:00,74.3602666371,-35.619001447,82.450970391,-14.7697333629,-6.969001447,16.33131975,89.13,-28.65,93.6214686917,131.89,-14.7697333629,-6.969001447,16.33131975,-14.7697333629,-6.969001447,16.33131975,0.0,0.0,0.0,0.0,72.5302666371,-13.269001447,73.7340218478,-14.7697333629,-6.969001447,16.33131975,87.3,-6.3,87.5270243982,132.0,84.1202666371,-0.08900144700000001,84.12031372,-14.7697333629,-6.969001447,16.33131975,98.89,6.88,99.1290396403,130.59,71.8702666371,9.270998553,72.4657618511,-14.7697333629,-6.969001447,16.33131975,86.64,16.24,88.1488922222,132.0,81.4302666371,4.070998553,81.5319652272,-14.7697333629,-6.969001447,16.33131975,96.2,11.04,96.8314081277,0.0
2021-11-29 11:30:00,73.9544166375,-35.2645898905,81.931965925,-14.5755833625,-6.8845898905,16.1197148957,88.53,-28.38,92.9676572793,132.49,-14.5755833625,-6.8845898905,16.1197148957,-14.5755833625,-6.8845898905,16.1197148957,0.0,0.0,0.0,0.0,72.1444166375,-12.9245898905,73.292986539,-14.5755833625,-6.8845898905,16.1197148957,86.72,-6.04,86.9300868514,132.62,84.1844166375,-0.21458989050000002,84.1846901367,-14.5755833625,-6.8845898905,16.1197148957,98.76,6.67,98.984981184,131.22,71.4644166375,9.5954101095,72.1057191942,-14.5755833625,-6.8845898905,16.1197148957,86.04,16.48,87.6040638327,132.62,81.5044166375,4.9954101095,81.6573576206,-14.5755833625,-6.8845898905,16.1197148957,96.08,11.88,96.8116769817,0.0
2021-11-29 12:00:00,75.1862666377,-35.1157348068,82.9824651473,-14.5037333623,-6.8857348068,16.0552678357,89.69,-28.23,94.0278097161,132.49,-14.5037333623,-6.8857348068,16.0552678357,-14.5037333623,-6.8857348068,16.0552678357,0.0,0.0,0.0,0.0,73.3462666377,-12.7957348068,74.4540506549,-14.5037333623,-6.8857348068,16.0552678357,87.85,-5.91,88.0485695511,132.62,84.5762666377,-0.3757348068,84.577101245,-14.5037333623,-6.8857348068,16.0552678357,99.08,6.51,99.2936377619,131.22,72.6562666377,9.7142651932,73.3027968768,-14.5037333623,-6.8857348068,16.0552678357,87.16,16.6,88.7266904601,132.62,81.9362666377,4.7942651932,82.0764081162,-14.5037333623,-6.8857348068,16.0552678357,96.44,11.68,97.1447167889,0.0
2021-11-29 12:30:00,77.0626166649,-34.6143817239,84.4795970005,-14.2673833351,-6.8843817239,15.8414942146,91.33,-27.73,95.4469580448,132.49,-14.2673833351,-6.8843817239,15.8414942146,-14.2673833351,-6.8843817239,15.8414942146,0.0,0.0,0.0,0.0,75.1826166649,-12.3843817239,76.1957922675,-14.2673833351,-6.8843817239,15.8414942146,89.45,-5.5,89.618929362,132.62,85.4326166649,-0.3143817239,85.4331951064,-14.2673833351,-6.8843817239,15.8414942146,99.7,6.57,99.9162394208,131.22,74.4926166649,10.0356182761,75.1655743793,-14.2673833351,-6.8843817239,15.8414942146,88.76,16.92,90.3583089705,132.62,82.7326166649,4.9556182761,82.8809025815,-14.2673833351,-6.8843817239,15.8414942146,97.0,11.84,97.7199345067,0.0
2021-11-29 13:00:00,76.9939000237,-35.0063593066,84.5784005096,-14.3360999763,-6.8863593066,15.9042669442,91.33,-28.12,95.560992565,132.12,-14.3360999763,-6.8863593066,15.9042669442,-14.3360999763,-6.8863593066,15.9042669442,0.0,0.0,0.0,0.0,75.1039000237,-12.6963593066,76.1695039921,-14.3360999763,-6.8863593066,15.9042669442,89.44,-5.8100000000000005,89.6285094153,132.23,85.4239000237,-0.6063593066,85.4260520384,-14.3360999763,-6.8863593066,15.9042669442,99.76,6.28,99.9574709564,130.98,74.4639000237,9.7936406934,75.105178282,-14.3360999763,-6.8863593066,15.9042669442,88.8,16.68,90.3529877757,132.23,82.7039000237,4.5936406934,82.8313745748,-14.3360999763,-6.8863593066,15.9042669442,97.04,11.48,97.7166925351,0.0
2021-11-29 13:30:00,76.7621167347,-22.8879044659,80.1016774883,-13.5178832653,-6.6479044659,15.0641230001,90.28,-16.24,91.729035752,133.13,-13.5178832653,-6.6479044659,15.0641230001,-13.5178832653,-6.6479044659,15.0641230001,0.0,0.0,0.0,0.0,74.3721167347,-15.0379044659,75.8772055253,-13.5178832653,-6.6479044659,15.0641230001,87.89,-8.39,88.2895475127,133.23,51.6421167347,-3.0879044659,51.7343539134,-13.5178832653,-6.6479044659,15.0641230001,65.16,3.56,65.257177383,132.85,87.5221167347,-0.4079044659,87.5230672668,-13.5178832653,-6.6479044659,15.0641230001,101.04,6.24,101.23250071,133.23,90.8021167347,2.6320955341000003,90.8402572124,-13.5178832653,-6.6479044659,15.0641230001,104.32,9.28,104.7319473704,0.0
2021-11-29 14:00:00,85.3742167211,-17.5130526925,87.1519586432,-14.9557832789,-6.9830526925,16.5057104783,100.33,-10.53,100.8810675994,133.13,-14.9557832789,-6.9830526925,16.5057104783,-14.9557832789,-6.9830526925,16.5057104783,0.0,0.0,0.0,0.0,82.3842167211,-16.7330526925,84.0663679313,-14.9557832789,-6.9830526925,16.5057104783,97.34,-9.75,97.827082651,133.23,-14.9557832789,-6.9830526925,16.5057104783,-14.9557832789,-6.9830526925,16.5057104783,0.0,0.0,0.0,132.85,112.9242167211,-0.8230526925,112.9272161076,-14.9557832789,-6.9830526925,16.5057104783,127.88,6.16,128.0282781264,133.23,111.9242167211,0.9769473075,111.9284803554,-14.9557832789,-6.9830526925,16.5057104783,126.88,7.96,127.1294458416,0.0
2021-11-29 14:30:00,85.5207167111,-18.0064074515,87.3957876336,-15.7392832889,-7.2164074515,17.3147790905,101.26,-10.79,101.8332543917,132.14,-15.7392832889,-7.2164074515,17.3147790905,-15.7392832889,-7.2164074515,17.3147790905,0.0,0.0,0.0,0.0,82.4907167111,-17.2064074515,84.2661189382,-15.7392832889,-7.2164074515,17.3147790905,98.23,-9.99,98.7366851783,132.26,-15.7392832889,-7.2164074515,17.3147790905,-15.7392832889,-7.2164074515,17.3147790905,0.0,0.0,0.0,0.0,113.5007167111,-1.2164074515,113.5072347519,-15.7392832889,-7.2164074515,17.3147790905,129.24,6.0,129.3792008014,132.26,112.4607167111,-0.21640745150000001,112.4609249267,-15.7392832889,-7.2164074515,17.3147790905,128.2,7.0,128.3909654142,0.0
2021-11-29 15:00:00,84.8195833583,-18.1270799704,86.7349569051,-15.6904166417,-7.1570799704,17.2456651972,100.51,-10.97,101.1068790934,132.14,-15.6904166417,-7.1570799704,17.2456651972,-15.6904166417,-7.1570799704,17.2456651972,0.0,0.0,0.0,0.0,81.8295833583,-17.317079970400002,83.641867335,-15.6904166417,-7.1570799704,17.2456651972,97.52,-10.16,98.0478250651,132.26,-15.6904166417,-7.1570799704,17.2456651972,-15.6904166417,-7.1570799704,17.2456651972,0.0,0.0,0.0,0.0,112.5095833583,-2.5570799704000002,112.5386378336,-15.6904166417,-7.1570799704,17.2456651972,128.2,4.6,128.2825007552,132.26,111.4695833583,0.2029200296,111.4697680567,-15.6904166417,-7.1570799704,17.2456651972,127.16,7.36,127.3728197066,0.0
2021-11-29 15:30:00,84.2855500188,-17.8303145978,86.1508796277,-16.1544499812,-7.2803145978,17.7191770361,100.44,-10.55,100.9925546761,131.52,-16.1544499812,-7.2803145978,17.7191770361,-16.1544499812,-7.2803145978,17.7191770361,0.0,0.0,0.0,0.0,81.3155500188,-17.0403145978,83.0818331313,-16.1544499812,-7.2803145978,17.7191770361,97.47,-9.76,97.9574320815,131.66,-7.0844499812,-7.1403145978,10.0585050624,-16.1544499812,-7.2803145978,17.7191770361,9.07,0.14,9.0710804208,0.0,110.6855500188,-2.4403145978,110.7124478923,-16.1544499812,-7.2803145978,17.7191770361,126.84,4.84,126.9323095197,131.66,109.6855500188,0.4796854022,109.6865989126,-16.1544499812,-7.2803145978,17.7191770361,125.84,7.76,126.0790355293,0.0
2021-11-29 16:00:00,74.0775667482,-22.642908761,77.4608753662,-16.9724332518,-7.552908761,18.5771343656,91.05,-15.09,92.2919855675,131.97,-16.9724332518,-7.552908761,18.5771343656,-16.9724332518,-7.552908761,18.5771343656,0.0,0.0,0.0,0.0,71.4875667482,-22.442908761,74.927674148,-16.9724332518,-7.552908761,18.5771343656,88.46,-14.89,89.7044240827,132.1,85.6275667482,-0.402908761,85.6285146589,-16.9724332518,-7.552908761,18.5771343656,102.6,7.15,102.8488332457,133.7,72.6675667482,-4.072908761,72.7816174791,-16.9724332518,-7.552908761,18.5771343656,89.64,3.48,89.707524768,132.1,83.7875667482,5.527091239,83.9696676137,-16.9724332518,-7.552908761,18.5771343656,100.76,13.08,101.6054329256,0.0
2021-11-29 16:30:00,77.7190333951,-20.358441308,80.3412365125,-17.8709666049,-7.928441308,19.5507449722,95.59,-12.43,96.3947768295,132.93,-17.8709666049,-7.928441308,19.5507449722,-17.8709666049,-7.928441308,19.5507449722,0.0,0.0,0.0,0.0,74.9490333951,-19.568441308,77.461483991,-17.8709666049,-7.928441308,19.5507449722,92.82,-11.64,93.5470042278,133.04,88.3490333951,-4.1584413080000004,88.4468446919,-17.8709666049,-7.928441308,19.5507449722,106.22,3.77,106.2868820692,132.83,74.4490333951,3.071558692,74.5123684113,-17.8709666049,-7.928441308,19.5507449722,92.32,11.0,92.9730197423,133.04,85.7690333951,1.991558692,85.7921522958,-17.8709666049,-7.928441308,19.5507449722,103.64,9.92,104.1136686511,0.0
2021-11-29 17:00:00,78.9891334044,-19.6777128507,81.4032897309,-16.8008665956,-8.3177128507,18.747092186,95.79,-11.36,96.4612549162,132.53,-16.8008665956,-8.3177128507,18.747092186,-16.8008665956,-8.3177128507,18.747092186,0.0,0.0,0.0,0.0,76.1991334044,-18.9077128507,78.5099327272,-16.8008665956,-8.3177128507,18.747092186,93.0,-10.59,93.6010048023,132.66,92.1691334044,-4.1077128507,92.2606224637,-16.8008665956,-8.3177128507,18.747092186,108.97,4.21,109.0512952697,131.43,75.5991334044,3.6022871493,75.6849089595,-16.8008665956,-8.3177128507,18.747092186,92.4,11.92,93.1656932567,132.66,89.3991334044,-1.7177128507,89.4156339289,-16.8008665956,-8.3177128507,18.747092186,106.2,6.6,106.4048871058,0.0
2021-11-29 17:30:00,80.1341000534,-20.3753029704,82.6838978429,-14.6658999466,-8.4653029704,16.9336935021,94.8,-11.91,95.5452149508,132.17,-14.6658999466,-8.4653029704,16.9336935021,-14.6658999466,-8.4653029704,16.9336935021,0.0,0.0,0.0,0.0,77.3941000534,-19.5953029704,79.8362237432,-14.6658999466,-8.4653029704,16.9336935021,92.06,-11.13,92.7303644984,132.25,94.3741000534,-4.3953029704,94.4763962537,-14.6658999466,-8.4653029704,16.9336935021,109.04,4.07,109.1159314674,130.82,76.8541000534,2.9346970296,76.9101107896,-14.6658999466,-8.4653029704,16.9336935021,91.52,11.4,92.2272757919,132.25,91.6141000534,-0.7853029704000001,91.617465744,-14.6658999466,-8.4653029704,16.9336935021,106.28,7.68,106.5571245858,0.0
2021-11-29 18:00:00,81.3321833491,-20.7298345745,83.932413821,-16.8778166509,-8.3998345745,18.8525307527,98.21,-12.33,98.980972919,132.25,-16.8778166509,-8.3998345745,18.8525307527,-16.8778166509,-8.3998345745,18.8525307527,0.0,0.0,0.0,0.0,78.4821833491,-19.9098345745,80.968232141,-16.8778166509,-8.3998345745,18.8525307527,95.36,-11.51,96.0521197059,132.37,93.4421833491,-5.0298345745,93.577459171,-16.8778166509,-8.3998345745,18.8525307527,110.32,3.37,110.3714605322,130.82,77.9221833491,2.7201654255000003,77.9696476703,-16.8778166509,-8.3998345745,18.8525307527,94.8,11.12,95.4499575694,132.37,90.6821833491,1.8001654255,90.7000494626,-16.8778166509,-8.3998345745,18.8525307527,107.56,10.2,108.0425545792,0.0
2021-11-29 18:30:00,79.2097333334,-21.0744702201,81.9653289496,-18.7302666666,-8.2044702201,20.4483794222,97.94,-12.87,98.7819846936,132.47,-18.7302666666,-8.2044702201,20.4483794222,-18.7302666666,-8.2044702201,20.4483794222,0.0,0.0,0.0,0.0,76.3797333334,-20.2344702201,79.0145394796,-18.7302666666,-8.2044702201,20.4483794222,95.11,-12.03,95.8677891682,132.58,90.0697333334,-5.9144702201,90.2637126466,-18.7302666666,-8.2044702201,20.4483794222,108.8,2.29,108.8240970558,131.1,75.8697333334,2.3555297799,75.9062906262,-18.7302666666,-8.2044702201,20.4483794222,94.6,10.56,95.1875706172,132.58,87.3097333334,-0.2444702201,87.3100755952,-18.7302666666,-8.2044702201,20.4483794222,106.04,7.96,106.3383430377,0.0
2021-11-29 19:00:00,79.0953833359,-21.0791298752,81.8560283751,-17.9046166641,-7.9791298752,19.6020869158,97.0,-13.1,97.8805905172,132.47,-17.9046166641,-7.9791298752,19.6020869158,-17.9046166641,-7.9791298752,19.6020869158,0.0,0.0,0.0,0.0,76.2953833359,-20.2391298752,78.9341997899,-17.9046166641,-7.9791298752,19.6020869158,94.2,-12.26,94.9944608911,132.58,88.4953833359,-6.3991298752,88.7264432676,-17.9046166641,-7.9791298752,19.6020869158,106.4,1.58,106.4117305564,131.1,75.7753833359,2.3008701248,75.8103074986,-17.9046166641,-7.9791298752,19.6020869158,93.68,10.28,94.2423514138,132.58,85.8553833359,0.1408701248,85.8554989045,-17.9046166641,-7.9791298752,19.6020869158,103.76,8.12,104.0772405476,0.0
2021-11-29 19:30:00,75.4546667086,-22.704045716,78.7964492854,-16.7753332914,-7.694045716,18.455626419,92.23,-15.01,93.4434213843,132.07,-16.7753332914,-7.694045716,18.455626419,-16.7753332914,-7.694045716,18.455626419,0.0,0.0,0.0,0.0,72.8346667086,-21.864045716,76.0455466785,-16.7753332914,-7.694045716,18.455626419,89.61,-14.17,90.7234313725,132.18,85.0146667086,-7.944045716,85.3850186972,-16.7753332914,-7.694045716,18.455626419,101.79,-0.25,101.7903070042,130.83,72.3446667086,0.785954284,72.3489358963,-16.7753332914,-7.694045716,18.455626419,89.12,8.48,89.5225379444,132.18,82.5046667086,-2.574045716,82.5448104974,-16.7753332914,-7.694045716,18.455626419,99.28,5.12,99.4119348972,0.0
2021-11-29 20:00:00,72.2888667884,-24.9293538385,76.4666786539,-15.6611332116,-7.3093538385,17.282874385,87.95,-17.62,89.697641552,132.71,-15.6611332116,-7.3093538385,17.282874385,-15.6611332116,-7.3093538385,17.282874385,0.0,0.0,0.0,0.0,69.8088667884,-24.0593538385,73.8385427091,-15.6611332116,-7.3093538385,17.282874385,85.47,-16.75,87.0958288324,132.83,81.4388667884,-9.4393538385,81.9840864111,-15.6611332116,-7.3093538385,17.282874385,97.1,-2.13,97.1233591882,131.53,69.4188667884,-0.9893538385,69.4259165384,-15.6611332116,-7.3093538385,17.282874385,85.08,6.32,85.3144114438,132.83,79.0988667884,-6.7493538385,79.3862992238,-15.6611332116,-7.3093538385,17.282874385,94.76,0.56,94.7616546922,0.0
2021-11-29 20:30:00,68.880116855,-26.4347820507,73.7785077108,-14.529883145,-6.9047820507,16.0870606195,83.41,-19.53,85.6659150421,134.34,-14.529883145,-6.9047820507,16.0870606195,-14.529883145,-6.9047820507,16.0870606195,0.0,0.0,0.0,0.0,66.590116855,-25.5547820507,71.3252448185,-14.529883145,-6.9047820507,16.0870606195,81.12,-18.65,83.2362715407,134.47,77.470116855,-11.1647820507,78.2705012362,-14.529883145,-6.9047820507,16.0870606195,92.0,-4.26,92.0985754504,133.13,66.190116855,-2.7047820507,66.2453576881,-14.529883145,-6.9047820507,16.0870606195,80.72,4.2,80.8291927462,134.47,75.270116855,-10.0647820507,75.9400443053,-14.529883145,-6.9047820507,16.0870606195,89.8,-3.16,89.8555819079,0.0
2021-11-29 21:00:00,65.4732668114,-27.5652062613,71.0393501039,-13.1567331886,-6.5052062613,14.6771024626,78.63,-21.06,81.4014772593,133.92,-13.1567331886,-6.5052062613,14.6771024626,-13.1567331886,-6.5052062613,14.6771024626,0.0,0.0,0.0,0.0,63.3132668114,-26.6952062613,68.7110165233,-13.1567331886,-6.5052062613,14.6771024626,76.47,-20.19,79.0904355785,134.04,73.5332668114,-13.3552062613,74.736221889,-13.1567331886,-6.5052062613,14.6771024626,86.69,-6.85,86.9602127412,132.76,62.8832668114,-3.9052062613,63.004411598,-13.1567331886,-6.5052062613,14.6771024626,76.04,2.6,76.0844373049,134.04,71.4432668114,-13.945206261300001,72.7915458714,-13.1567331886,-6.5052062613,14.6771024626,84.6,-7.44,84.9265188266,0.0
2021-11-29 21:30:00,62.6108002388,-24.6830043799,67.3005424329,-11.8591997612,-6.1330043799,13.3511932687,74.47,-18.55,76.7455757682,134.09,-11.8591997612,-6.1330043799,13.3511932687,-11.8591997612,-6.1330043799,13.3511932687,0.0,0.0,0.0,0.0,60.5708002388,-23.9530043799,65.1350002717,-11.8591997612,-6.1330043799,13.3511932687,72.43,-17.82,74.5899276042,134.22,68.5608002388,-21.1530043799,71.749793893,-11.8591997612,-6.1330043799,13.3511932687,80.42,-15.02,81.8106154481,133.07,60.1008002388,-1.1730043799,60.1122460787,-11.8591997612,-6.1330043799,13.3511932687,71.96,4.96,72.1307368602,134.22,66.7008002388,-19.4530043799,69.4796094686,-11.8591997612,-6.1330043799,13.3511932687,78.56,-13.32,79.6812148502,0.0
2021-11-29 22:00:00,59.7807001696,-21.2583765279,63.4480156141,-10.2892998304,-5.6683765279,11.7473479331,70.07,-15.59,71.7833755127,134.09,-10.2892998304,-5.6683765279,11.7473479331,-10.2892998304,-5.6683765279,11.7473479331,0.0,0.0,0.0,0.0,57.8407001696,-20.648376527899998,61.415812698,-10.2892998304,-5.6683765279,11.7473479331,68.13,-14.98,69.7574175267,134.22,63.4107001696,-29.6383765279,69.9953588405,-10.2892998304,-5.6683765279,11.7473479331,73.7,-23.97,77.5000058065,132.23,57.2307001696,2.0516234721,57.2674619726,-10.2892998304,-5.6683765279,11.7473479331,67.52,7.72,67.9599058269,134.22,61.8307001696,-24.5083765279,66.5108713181,-10.2892998304,-5.6683765279,11.7473479331,72.12,-18.84,74.5401905015,0.0
2021-11-29 22:30:00,55.5788501213,-22.4551177651,59.9436476589,-8.6711498787,-5.1851177651,10.1031819966,64.25,-17.27,66.5305598954,135.62,-8.6711498787,-5.1851177651,10.1031819966,-8.6711498787,-5.1851177651,10.1031819966,0.0,0.0,0.0,0.0,53.8288501213,-21.8751177651,58.1039231259,-8.6711498787,-5.1851177651,10.1031819966,62.5,-16.69,64.6900772917,135.72,58.6188501213,-31.7751177651,66.6770402653,-8.6711498787,-5.1851177651,10.1031819966,67.29,-26.59,72.3531077425,132.71,53.3288501213,1.2148822349,53.3426864163,-8.6711498787,-5.1851177651,10.1031819966,62.0,6.4,62.3294472942,135.72,57.2488501213,-26.8651177651,63.2389547095,-8.6711498787,-5.1851177651,10.1031819966,65.92,-21.68,69.3935789537,0.0
2021-11-29 23:00:00,55.2698835882,-22.7440687612,59.7666520366,-7.0401164118,-4.6740687612,8.4504531167,62.31,-18.07,64.8772764533,135.62,-7.0401164118,-4.6740687612,8.4504531167,-7.0401164118,-4.6740687612,8.4504531167,0.0,0.0,0.0,0.0,53.5798835882,-22.1640687612,57.983186092,-7.0401164118,-4.6740687612,8.4504531167,60.62,-17.49,63.0926659763,135.72,55.8098835882,-32.2340687612,64.4498122187,-7.0401164118,-4.6740687612,8.4504531167,62.85,-27.56,68.6270799321,132.71,53.0398835882,0.7259312388,53.0448510905,-7.0401164118,-4.6740687612,8.4504531167,60.08,5.4,60.3221882892,135.72,54.4798835882,-26.5540687612,60.6067346386,-7.0401164118,-4.6740687612,8.4504531167,61.52,-21.88,65.2950595375,0.0
2021-11-29 23:30:00,49.1739172096,-23.7937483824,54.6279836331,-5.4660827904,-4.2937483824000005,6.9508514761,54.64,-19.5,58.0153393509,135.4,-5.4660827904,-4.2937483824000005,6.9508514761,-5.4660827904,-4.2937483824000005,6.9508514761,0.0,0.0,0.0,0.0,47.7439172096,-23.2437483824,53.1013509186,-5.4660827904,-4.2937483824000005,6.9508514761,53.21,-18.95,56.4836843699,135.54,51.0939172096,-33.0737483824,60.8642851587,-5.4660827904,-4.2937483824000005,6.9508514761,56.56,-28.78,63.4611849874,132.56,47.1739172096,-0.4137483824,47.1757316066,-5.4660827904,-4.2937483824000005,6.9508514761,52.64,3.88,52.7828002289,135.54,49.8939172096,-27.0537483824,56.7565703338,-5.4660827904,-4.2937483824000005,6.9508514761,55.36,-22.76,59.856053996200004,0.0
2021-11-30 00:00:00,47.4692337281,-24.29865622,53.3268491928,-4.8307662719,-4.0186562200000004,6.2837807559,52.3,-20.28,56.0942813485,135.4,-4.8307662719,-4.0186562200000004,6.2837807559,-4.8307662719,-4.0186562200000004,6.2837807559,0.0,0.0,0.0,0.0,46.1192337281,-23.75865622,51.8792585244,-4.8307662719,-4.0186562200000004,6.2837807559,50.95,-19.74,54.6403706064,135.54,48.8692337281,-33.74865622,59.3900143275,-4.8307662719,-4.0186562200000004,6.2837807559,53.7,-29.73,61.3804765377,132.56,45.5292337281,-0.85865622,45.5373298994,-4.8307662719,-4.0186562200000004,6.2837807559,50.36,3.16,50.4590447789,135.54,47.7292337281,-26.05865622,54.3795303056,-4.8307662719,-4.0186562200000004,6.2837807559,52.56,-22.04,56.9939926659,0.0
2021-11-30 00:30:00,49.3042338312,-23.9396650403,54.8088955911,-4.8357661688,-4.0596650403,6.3139143706,54.14,-19.88,57.6745524473,135.73,-4.8357661688,-4.0596650403,6.3139143706,-4.8357661688,-4.0596650403,6.3139143706,0.0,0.0,0.0,0.0,47.8642338312,-23.3896650403,53.2734578467,-4.8357661688,-4.0596650403,6.3139143706,52.7,-19.33,56.1332245644,135.86,50.8042338312,-33.3096650403,60.7503412358,-4.8357661688,-4.0596650403,6.3139143706,55.64,-29.25,62.8599403436,132.89,47.2842338312,-0.8596650403,47.2920478831,-4.8357661688,-4.0596650403,6.3139143706,52.12,3.2,52.2181424411,135.86,49.5642338312,-23.5396650403,54.8701112217,-4.8357661688,-4.0596650403,6.3139143706,54.4,-19.48,57.7826133019,0.0
2021-11-30 01:00:00,49.2554174509,-23.892923803,54.7445701063,-6.2745825491,-4.542923803,7.7465181111,55.53,-19.35,58.8047906212,134.6,-6.2745825491,-4.542923803,7.7465181111,-6.2745825491,-4.542923803,7.7465181111,0.0,0.0,0.0,0.0,47.7554174509,-23.332923803,53.150778255,-6.2745825491,-4.542923803,7.7465181111,54.03,-18.79,57.2040645409,134.74,51.6754174509,-33.252923803,61.4500261202,-6.2745825491,-4.542923803,7.7465181111,57.95,-28.71,64.6719923924,131.78,47.1254174509,-1.142923803,47.1392749705,-6.2745825491,-4.542923803,7.7465181111,53.4,3.4,53.5081302234,134.74,50.3654174509,-28.982923803,58.1092518208,-6.2745825491,-4.542923803,7.7465181111,56.64,-24.44,61.687950201,0.0
2021-11-30 01:30:00,47.7415006138,-24.3333881972,53.5851160493,-6.3784993862,-4.6133881972,7.872014042,54.12,-19.72,57.6008055499,133.72,-6.3784993862,-4.6133881972,7.872014042,-6.3784993862,-4.6133881972,7.872014042,0.0,0.0,0.0,0.0,46.3115006138,-23.7733881972,52.0569791237,-6.3784993862,-4.6133881972,7.872014042,52.69,-19.16,56.0655125723,133.8,50.5115006138,-33.2733881972,60.4857839197,-6.3784993862,-4.6133881972,7.872014042,56.89,-28.66,63.7013948042,130.85,45.6615006138,-1.5333881971999999,45.6872402063,-6.3784993862,-4.6133881972,7.872014042,52.04,3.08,52.1310655943,133.8,49.1815006138,-27.9733881972,56.5803008993,-6.3784993862,-4.6133881972,7.872014042,55.56,-23.36,60.2710809593,0.0
2021-11-30 02:00:00,46.3507338683,-24.7290567145,52.5349100706,-6.4292661317,-4.5590567145000005,7.8816534508,52.78,-20.17,56.5027194036,133.72,-6.4292661317,-4.5590567145000005,7.8816534508,-6.4292661317,-4.5590567145000005,7.8816534508,0.0,0.0,0.0,0.0,44.9307338683,-24.1790567145,51.0235007575,-6.4292661317,-4.5590567145000005,7.8816534508,51.36,-19.62,54.979941797,133.8,48.8807338683,-33.7190567145,59.382665225,-6.4292661317,-4.5590567145000005,7.8816534508,55.31,-29.16,62.5260081886,130.85,44.3707338683,-1.7590567145,44.4055886634,-6.4292661317,-4.5590567145000005,7.8816534508,50.8,2.8,50.877106836,133.8,47.6107338683,-24.4790567145,53.5350931363,-6.4292661317,-4.5590567145000005,7.8816534508,54.04,-19.92,57.5945136276,0.0
2021-11-30 02:30:00,45.890967431600004,-24.7358060808,52.1329166101,-5.9590325684,-4.4558060808,7.4407175044,51.85,-20.28,55.6749575662,134.41,-5.9590325684,-4.4558060808,7.4407175044,-5.9590325684,-4.4558060808,7.4407175044,0.0,0.0,0.0,0.0,44.5309674316,-24.1958060808,50.679819379,-5.9590325684,-4.4558060808,7.4407175044,50.49,-19.74,54.2116933881,134.53,48.2109674316,-33.8658060808,58.916807467699996,-5.9590325684,-4.4558060808,7.4407175044,54.17,-29.41,61.638762155,131.54,43.9209674316,-1.6958060808000002,43.9536931143,-5.9590325684,-4.4558060808,7.4407175044,49.88,2.76,49.9563009039,134.53,47.0009674316,-24.9758060808,53.2248234275,-5.9590325684,-4.4558060808,7.4407175044,52.96,-20.52,56.7964083371,0.0
2021-11-30 03:00:00,45.2697842124,-24.6957900325,51.5677748983,-5.4202157876,-4.3457900325,6.9472750191,50.69,-20.35,54.6223269369,134.73,-5.4202157876,-4.3457900325,6.9472750191,-5.4202157876,-4.3457900325,6.9472750191,0.0,0.0,0.0,0.0,43.9197842124,-24.1657900325,50.1291617041,-5.4202157876,-4.3457900325,6.9472750191,49.34,-19.82,53.1720603325,134.84,47.2997842124,-34.2057900325,58.3721308356,-5.4202157876,-4.3457900325,6.9472750191,52.72,-29.86,60.588926381,131.88,43.3397842124,-1.4657900325,43.3645642893,-5.4202157876,-4.3457900325,6.9472750191,48.76,2.88,48.8449792712,134.84,46.0997842124,-26.5857900325,53.2164855668,-5.4202157876,-4.3457900325,6.9472750191,51.52,-22.24,56.1153098539,0.0
2021-11-30 03:30:00,44.7143843167,-24.9266787212,51.19292409,-5.2256156833,-4.2766787212,6.7525580452,49.94,-20.65,54.0409668677,135.31,-5.2256156833,-4.2766787212,6.7525580452,-5.2256156833,-4.2766787212,6.7525580452,0.0,0.0,0.0,0.0,43.4043843167,-24.4066787212,49.7958486634,-5.2256156833,-4.2766787212,6.7525580452,48.63,-20.13,52.6316805736,135.42,46.3143843167,-34.4466787212,57.71997808,-5.2256156833,-4.2766787212,6.7525580452,51.54,-30.17,59.7210222618,132.47,42.8543843167,-1.4766787212,42.8798185072,-5.2256156833,-4.2766787212,6.7525580452,48.08,2.8,48.1614617718,135.42,45.1743843167,-27.1966787212,52.7293498144,-5.2256156833,-4.2766787212,6.7525580452,50.4,-22.92,55.3668348382,0.0
2021-11-30 04:00:00,43.4532339096,-25.1810421747,50.2221905357,-5.1567660904,-4.1610421747,6.6261986455,48.61,-21.02,52.9601029078,136.22,-5.1567660904,-4.1610421747,6.6261986455,-5.1567660904,-4.1610421747,6.6261986455,0.0,0.0,0.0,0.0,42.2032339096,-24.6710421747,48.885307347,-5.1567660904,-4.1610421747,6.6261986455,47.36,-20.51,51.6103642692,136.31,45.2132339096,-34.7410421747,57.019089189,-5.1567660904,-4.1610421747,6.6261986455,50.37,-30.58,58.9259985066,133.32,41.6432339096,-1.4810421747,41.6695622292,-5.1567660904,-4.1610421747,6.6261986455,46.8,2.68,46.8766722368,136.31,44.1632339096,-28.6010421747,52.6156900823,-5.1567660904,-4.1610421747,6.6261986455,49.32,-24.44,55.0434010577,0.0
2021-11-30 04:30:00,43.0065170527,-25.0643487888,49.7773250507,-5.0034829473,-4.0643487888,6.4462215818,48.01,-21.0,52.4019093164,136.76,-5.0034829473,-4.0643487888,6.4462215818,-5.0034829473,-4.0643487888,6.4462215818,0.0,0.0,0.0,0.0,41.7565170527,-24.5643487888,48.4459900073,-5.0034829473,-4.0643487888,6.4462215818,46.76,-20.5,51.0563179244,136.87,44.6365170527,-35.6643487888,57.1346167321,-5.0034829473,-4.0643487888,6.4462215818,49.64,-31.6,58.844622524100004,133.98,41.1565170527,-1.4643487888,41.1825595766,-5.0034829473,-4.0643487888,6.4462215818,46.16,2.6,46.2331655849,136.87,43.5965170527,-29.9043487888,52.8670632398,-5.0034829473,-4.0643487888,6.4462215818,48.6,-25.84,55.0423982036,0.0
