Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-30 05:00:00,42.4699502814,-24.9144128142,49.238446795,-4.7300497186,-3.9844128142,6.1845707866,47.2,-20.93,51.6324016486,136.76,-4.7300497186,-3.9844128142,6.1845707866,-4.7300497186,-3.9844128142,6.1845707866,0.0,0.0,0.0,0.0,41.2499502814,-24.4144128142,47.9335159496,-4.7300497186,-3.9844128142,6.1845707866,45.98,-20.43,50.3144641232,136.87,44.1699502814,-35.4644128142,56.6454683459,-4.7300497186,-3.9844128142,6.1845707866,48.9,-31.48,58.1566883514,133.98,40.6699502814,-1.3844128142,40.6935062969,-4.7300497186,-3.9844128142,6.1845707866,45.4,2.6,45.4743883961,136.87,43.1099502814,-29.7044128142,52.3528409345,-4.7300497186,-3.9844128142,6.1845707866,47.84,-25.72,54.3155962869,0.0
2021-11-30 05:30:00,44.0478005805,-24.5379676947,50.421429914,-5.0521994195,-4.0979676947,6.5052331397,49.1,-20.44,53.184618077,136.52,-5.0521994195,-4.0979676947,6.5052331397,-5.0521994195,-4.0979676947,6.5052331397,0.0,0.0,0.0,0.0,42.7578005805,-24.0379676947,49.0515382162,-5.0521994195,-4.0979676947,6.5052331397,47.81,-19.94,51.8015414829,136.63,45.4578005805,-35.0179676947,57.3817888802,-5.0521994195,-4.0979676947,6.5052331397,50.51,-30.92,59.2225168327,133.73,42.1878005805,-1.0979676947,42.2020858593,-5.0521994195,-4.0979676947,6.5052331397,47.24,3.0,47.335162406,136.63,44.3878005805,-29.6579676947,53.3841913693,-5.0521994195,-4.0979676947,6.5052331397,49.44,-25.56,55.6563311762,0.0
2021-11-30 06:00:00,45.6707172576,-24.0643488726,51.6227401587,-5.8292827424,-4.3243488726,7.2581354674,51.5,-19.74,55.1535819326,136.13,-5.8292827424,-4.3243488726,7.2581354674,-5.8292827424,-4.3243488726,7.2581354674,0.0,0.0,0.0,0.0,44.3007172576,-23.5643488726,50.178004019,-5.8292827424,-4.3243488726,7.2581354674,50.13,-19.24,53.6953862078,136.23,47.2907172576,-34.3443488726,58.4460968605,-5.8292827424,-4.3243488726,7.2581354674,53.12,-30.02,61.0158569554,133.33,43.6907172576,-0.7243488726,43.6967213389,-5.8292827424,-4.3243488726,7.2581354674,49.52,3.6,49.6506837818,136.23,46.1307172576,-27.5243488726,53.7180868569,-5.8292827424,-4.3243488726,7.2581354674,51.96,-23.2,56.9041439616,0.0
2021-11-30 06:30:00,50.292100762,-22.45917693,55.0791251512,-7.427899238,-4.92917693,8.914621265000001,57.72,-17.53,60.3232898639,134.55,-7.427899238,-4.92917693,8.914621265000001,-7.427899238,-4.92917693,8.914621265000001,0.0,0.0,0.0,0.0,48.702100762,-21.95917693,53.4237781336,-7.427899238,-4.92917693,8.914621265000001,56.13,-17.03,58.6566091758,134.65,52.732100762,-31.53917693,61.4442359558,-7.427899238,-4.92917693,8.914621265000001,60.16,-26.61,65.7823509765,131.61,48.132100762,0.63082307,48.1362343927,-7.427899238,-4.92917693,8.914621265000001,55.56,5.5600000000000005,55.8375071077,134.65,51.412100762,-25.52917693,57.4015938758,-7.427899238,-4.92917693,8.914621265000001,58.84,-20.6,62.3418446952,0.0
2021-11-30 07:00:00,55.0858007297,-20.4693132357,58.7659614605,-9.5741992703,-5.5393132357,11.0611610055,64.66,-14.93,66.3612876608,134.55,-9.5741992703,-5.5393132357,11.0611610055,-9.5741992703,-5.5393132357,11.0611610055,0.0,0.0,0.0,0.0,53.2558007297,-19.9893132357,56.8836791619,-9.5741992703,-5.5393132357,11.0611610055,62.83,-14.45,64.4702365437,134.65,58.0858007297,-29.8593132357,65.3110927279,-9.5741992703,-5.5393132357,11.0611610055,67.66,-24.32,71.8981084591,131.61,52.6658007297,2.9406867643,52.7478360234,-9.5741992703,-5.5393132357,11.0611610055,62.24,8.48,62.8150300485,134.65,56.6258007297,-24.4593132357,61.6825689497,-9.5741992703,-5.5393132357,11.0611610055,66.2,-18.92,68.8506092929,0.0
2021-11-30 07:30:00,60.0485005821,-18.4785448463,62.8273749396,-11.8414994179,-6.2385448463,13.3843397395,71.89,-12.24,72.9245479931,133.43,-11.8414994179,-6.2385448463,13.3843397395,-11.8414994179,-6.2385448463,13.3843397395,0.0,0.0,0.0,0.0,57.9785005821,-17.9885448463,60.7049773531,-11.8414994179,-6.2385448463,13.3843397395,69.82,-11.75,70.8018001184,133.53,64.3085005821,-26.4085448463,69.5197417143,-11.8414994179,-6.2385448463,13.3843397395,76.15,-20.17,78.775956992,130.33,57.3585005821,4.6014551537,57.5427752073,-11.8414994179,-6.2385448463,13.3843397395,69.2,10.84,70.0438833875,133.53,62.6385005821,-21.7985448463,66.3231355757,-11.8414994179,-6.2385448463,13.3843397395,74.48,-15.56,76.0880016823,0.0
2021-11-30 08:00:00,63.4902175518,-18.2177923375,66.0522193603,-12.5897824482,-6.5277923375,14.1814912789,76.08,-11.69,76.9728685967,133.43,-12.5897824482,-6.5277923375,14.1814912789,-12.5897824482,-6.5277923375,14.1814912789,0.0,0.0,0.0,0.0,61.2902175518,-17.6877923375,63.7914474308,-12.5897824482,-6.5277923375,14.1814912789,73.88,-11.16,74.7181370217,133.53,68.3902175518,-21.8977923375,71.8104112649,-12.5897824482,-6.5277923375,14.1814912789,80.98,-15.37,82.4257077616,130.33,60.6902175518,4.6722076625,60.8697957194,-12.5897824482,-6.5277923375,14.1814912789,73.28,11.2,74.1309543983,133.53,66.4902175518,-16.6077923375,68.5329686823,-12.5897824482,-6.5277923375,14.1814912789,79.08,-10.08,79.7198394379,0.0
2021-11-30 08:30:00,64.9453843351,-24.5502824174,69.4306799132,-13.3846156649,-6.8002824174,15.0130535685,78.33,-17.75,80.3159473579,132.78,-13.3846156649,-6.8002824174,15.0130535685,-13.3846156649,-6.8002824174,15.0130535685,0.0,0.0,0.0,0.0,62.7453843351,-23.8102824174,67.1111973083,-13.3846156649,-6.8002824174,15.0130535685,76.13,-17.01,78.0071599278,132.88,72.8653843351,-7.8602824174,73.288118232,-13.3846156649,-6.8002824174,15.0130535685,86.25,-1.06,86.2565133773,129.89,62.2153843351,-1.3202824174,62.2293917183,-13.3846156649,-6.8002824174,15.0130535685,75.6,5.48,75.7983535441,132.88,70.5353843351,-4.8802824174,70.7040140288,-13.3846156649,-6.8002824174,15.0130535685,83.92,1.92,83.9419609016,0.0
2021-11-30 09:00:00,66.1719177926,-23.8444697589,70.3369137966,-13.2480822074,-6.7744697589000005,14.8796882591,79.42,-17.07,81.2337448355,133.05,-13.2480822074,-6.7744697589000005,14.8796882591,-13.2480822074,-6.7744697589000005,14.8796882591,0.0,0.0,0.0,0.0,63.9119177926,-23.1144697589,67.9633132518,-13.2480822074,-6.7744697589000005,14.8796882591,77.16,-16.34,78.8711683697,133.14,74.0219177926,-7.1844697589,74.369758097,-13.2480822074,-6.7744697589000005,14.8796882591,87.27,-0.41000000000000003,87.2709630977,131.67,63.3919177926,-0.7344697589,63.3961724969,-13.2480822074,-6.7744697589000005,14.8796882591,76.64,6.04,76.8776378409,133.14,71.6319177926,-2.8944697589,71.6903731461,-13.2480822074,-6.7744697589000005,14.8796882591,84.88,3.88,84.9686342129,0.0
2021-11-30 09:30:00,67.8496340585,-22.6933648585,71.5441238011,-13.2503659415,-6.7233648585,14.858527269,81.1,-15.97,82.6574310029,132.82,-13.2503659415,-6.7233648585,14.858527269,-13.2503659415,-6.7233648585,14.858527269,0.0,0.0,0.0,0.0,65.5396340585,-21.9833648585,69.1282284094,-13.2503659415,-6.7233648585,14.858527269,78.79,-15.26,80.2541693621,132.9,75.8796340585,-6.3233648585,76.1426543271,-13.2503659415,-6.7233648585,14.858527269,89.13,0.4,89.1308975608,131.43,64.9896340585,0.3166351415,64.9904053909,-13.2503659415,-6.7233648585,14.858527269,78.24,7.04,78.5560895157,132.9,73.4696340585,-0.9633648585000001,73.4759498104,-13.2503659415,-6.7233648585,14.858527269,86.72,5.76,86.9110809966,0.0
2021-11-30 10:00:00,68.4699840152,-22.106279149,71.950165315,-13.1100159848,-6.596279149,14.675946911,81.58,-15.51,83.0412939446,132.44,-13.1100159848,-6.596279149,14.675946911,-13.1100159848,-6.596279149,14.675946911,0.0,0.0,0.0,0.0,66.1499840152,-21.406279149,69.5273268019,-13.1100159848,-6.596279149,14.675946911,79.26,-14.81,80.6317784747,132.58,76.4099840152,-6.296279149,76.6689558317,-13.1100159848,-6.596279149,14.675946911,89.52,0.30000000000000004,89.5205026796,131.09,65.6099840152,0.923720851,65.6164862111,-13.1100159848,-6.596279149,14.675946911,78.72,7.52,79.0783712528,132.58,73.9699840152,-1.9562791490000002,73.9958482843,-13.1100159848,-6.596279149,14.675946911,87.08,4.64,87.2035320386,0.0
2021-11-30 10:30:00,68.435084265,-22.29885718,71.9763835566,-12.284915735,-6.49885718,13.8979962319,80.72,-15.8,82.2517987645,132.73,-12.284915735,-6.49885718,13.8979962319,-12.284915735,-6.49885718,13.8979962319,0.0,0.0,0.0,0.0,66.145084265,-21.58885718,69.5790983469,-12.284915735,-6.49885718,13.8979962319,78.43,-15.09,79.8684731293,132.85,76.195084265,-6.49885718,76.4717334104,-12.284915735,-6.49885718,13.8979962319,88.48,0.0,88.48,131.45,65.555084265,0.82114282,65.5602268797,-12.284915735,-6.49885718,13.8979962319,77.84,7.32,78.1834253535,132.85,73.795084265,-1.61885718,73.8128387223,-12.284915735,-6.49885718,13.8979962319,86.08,4.88,86.2182161727,0.0
2021-11-30 11:00:00,68.6168175938,-21.8040773514,71.997815563,-12.1731824062,-6.4840773514,13.792375756,80.79,-15.32,82.229717864,132.73,-12.1731824062,-6.4840773514,13.792375756,-12.1731824062,-6.4840773514,13.792375756,0.0,0.0,0.0,0.0,66.3068175938,-21.1040773514,69.5843095839,-12.1731824062,-6.4840773514,13.792375756,78.48,-14.62,79.8301622196,132.85,76.2768175938,-6.0340773514,76.5151160995,-12.1731824062,-6.4840773514,13.792375756,88.45,0.45,88.4511447071,131.45,65.7868175938,1.2359226486,65.7984260747,-12.1731824062,-6.4840773514,13.792375756,77.96,7.72,78.341304559,132.85,73.8268175938,-1.2440773514,73.8372990059,-12.1731824062,-6.4840773514,13.792375756,86.0,5.24,86.1594893207,0.0
2021-11-30 11:30:00,68.5188182197,-21.6233807391,71.8498367766,-10.8711817803,-6.3133807391,12.5714505788,79.39,-15.31,80.8527562919,132.73,-10.8711817803,-6.3133807391,12.5714505788,-10.8711817803,-6.3133807391,12.5714505788,0.0,0.0,0.0,0.0,66.2588182197,-20.953380739099998,69.4929863819,-10.8711817803,-6.3133807391,12.5714505788,77.13,-14.64,78.5071111429,132.85,75.5688182197,-5.9233807391,75.80061165,-10.8711817803,-6.3133807391,12.5714505788,86.44,0.39,86.4408797965,131.45,65.6488182197,1.3666192609,65.6630412169,-10.8711817803,-6.3133807391,12.5714505788,76.52,7.68,76.9044394037,132.85,73.1688182197,-1.7133807391,73.188876431,-10.8711817803,-6.3133807391,12.5714505788,84.04,4.6,84.1657982793,0.0
2021-11-30 12:00:00,68.9740182874,-21.7029323932,72.3079004893,-11.2259817126,-6.3529323932,12.8989307853,80.2,-15.35,81.6557560739,132.52,-11.2259817126,-6.3529323932,12.8989307853,-11.2259817126,-6.3529323932,12.8989307853,0.0,0.0,0.0,0.0,66.6840182874,-21.0129323932,69.9163902294,-11.2259817126,-6.3529323932,12.8989307853,77.91,-14.66,79.2772584037,132.62,75.8440182874,-5.9129323932,76.0741603927,-11.2259817126,-6.3529323932,12.8989307853,87.07,0.44,87.0711117421,131.24,66.1340182874,1.3270676068,66.1473316413,-11.2259817126,-6.3529323932,12.8989307853,77.36,7.68,77.7402855668,132.62,73.4540182874,-0.9129323932000001,73.4596913151,-11.2259817126,-6.3529323932,12.8989307853,84.68,5.44,84.8545579212,0.0
2021-11-30 12:30:00,69.220235098,-21.3872798403,72.4489936852,-10.349764902,-6.2572798403,12.0942624631,79.57,-15.13,80.9956900088,132.71,-10.349764902,-6.2572798403,12.0942624631,-10.349764902,-6.2572798403,12.0942624631,0.0,0.0,0.0,0.0,66.940235098,-20.7172798403,70.0728246824,-10.349764902,-6.2572798403,12.0942624631,77.29,-14.46,78.6310097862,132.82,76.090235098,-5.6972798403,76.30322978,-10.349764902,-6.2572798403,12.0942624631,86.44,0.56,86.441813956,131.42,66.410235098,1.6627201597,66.4310466883,-10.349764902,-6.2572798403,12.0942624631,76.76,7.92,77.1675061149,132.82,73.690235098,0.2627201597,73.690703421,-10.349764902,-6.2572798403,12.0942624631,84.04,6.52,84.2925382225,0.0
2021-11-30 13:00:00,70.0769851456,-21.094957953,73.1832022949,-10.7530148544,-6.164957953,12.3949197263,80.83,-14.93,82.1972858433,132.57,-10.7530148544,-6.164957953,12.3949197263,-10.7530148544,-6.164957953,12.3949197263,0.0,0.0,0.0,0.0,67.7669851456,-20.404957953,70.7723574907,-10.7530148544,-6.164957953,12.3949197263,78.52,-14.24,79.800802001,132.66,76.4569851456,-5.534957953,76.6570697137,-10.7530148544,-6.164957953,12.3949197263,87.21,0.63,87.2122755121,131.26,67.2069851456,1.915042047,67.2342638719,-10.7530148544,-6.164957953,12.3949197263,77.96,8.08,78.3775988405,132.66,74.0869851456,1.035042047,74.0942148889,-10.7530148544,-6.164957953,12.3949197263,84.84,7.2,85.1449681426,0.0
2021-11-30 13:30:00,69.6532174992,-21.6748299021,72.9477138729,-11.8867825008,-6.3248299021,13.4647343647,81.54,-15.35,82.9722489752,132.47,-11.8867825008,-6.3248299021,13.4647343647,-11.8867825008,-6.3248299021,13.4647343647,0.0,0.0,0.0,0.0,67.3232174992,-20.9748299021,70.514956597,-11.8867825008,-6.3248299021,13.4647343647,79.21,-14.65,80.5533773345,132.66,76.7832174992,-6.1048299021,77.0255245855,-11.8867825008,-6.3248299021,13.4647343647,88.67,0.22,88.6702729217,131.26,66.7932174992,1.3951700979,66.8077869975,-11.8867825008,-6.3248299021,13.4647343647,78.68,7.72,79.0578319966,132.66,74.3932174992,-1.0048299021,74.4000033133,-11.8867825008,-6.3248299021,13.4647343647,86.28,5.32,86.4438592382,0.0
2021-11-30 14:00:00,68.4128848432,-22.4804744099,72.0117666931,-11.2871151568,-6.3004744099,12.926521046,79.7,-16.18,81.3257794306,132.61,-11.2871151568,-6.3004744099,12.926521046,-11.2871151568,-6.3004744099,12.926521046,0.0,0.0,0.0,0.0,66.1528848432,-21.7704744099,69.6430738057,-11.2871151568,-6.3004744099,12.926521046,77.44,-15.47,78.9700861086,132.66,75.4928848432,-6.6904744099,75.7887729798,-11.2871151568,-6.3004744099,12.926521046,86.78,-0.39,86.7808763496,131.34,65.6328848432,0.7395255901000001,65.6370510531,-11.2871151568,-6.3004744099,12.926521046,76.92,7.04,77.2414914408,132.66,73.1528848432,-2.5004744099,73.1956073351,-11.2871151568,-6.3004744099,12.926521046,84.44,3.8,84.5254612528,0.0
2021-11-30 14:30:00,67.975401159,-22.8761749818,71.7215068479,-11.704598841,-6.3361749818,13.3095735254,79.68,-16.54,81.3785844065,133.2,-11.704598841,-6.3361749818,13.3095735254,-11.704598841,-6.3361749818,13.3095735254,0.0,0.0,0.0,0.0,65.695401159,-22.1561749818,69.3309586207,-11.704598841,-6.3361749818,13.3095735254,77.4,-15.82,79.000205063,133.32,75.015401159,-7.1361749818,75.3540669401,-11.704598841,-6.3361749818,13.3095735254,86.72,-0.8,86.7236899584,131.91,65.175401159,0.3038250182,65.1761093184,-11.704598841,-6.3361749818,13.3095735254,76.88,6.64,77.1662102218,133.32,72.695401159,-3.8161749818,72.7954980831,-11.704598841,-6.3361749818,13.3095735254,84.4,2.52,84.4376124722,0.0
2021-11-30 15:00:00,67.5812009895,-22.9856466041,71.3831820319,-12.3187990105,-6.4756466041,13.9171407983,79.9,-16.51,81.5879286414,133.12,-12.3187990105,-6.4756466041,13.9171407983,-12.3187990105,-6.4756466041,13.9171407983,0.0,0.0,0.0,0.0,65.3012009895,-22.2656466041,68.9927957788,-12.3187990105,-6.4756466041,13.9171407983,77.62,-15.79,79.2097752806,133.23,75.1912009895,-7.1156466041,75.5271416965,-12.3187990105,-6.4756466041,13.9171407983,87.51,-0.64,87.5123402727,131.83,64.8012009895,0.24435339590000002,64.8016616937,-12.3187990105,-6.4756466041,13.9171407983,77.12,6.72,77.4122264245,133.23,72.8412009895,-3.3556466041,72.918453945,-12.3187990105,-6.4756466041,13.9171407983,85.16,3.12,85.2171344273,0.0
2021-11-30 15:30:00,67.974551312,-23.2481686548,71.8402183451,-12.525448688,-6.5781686548,14.1477619321,80.5,-16.67,82.2079004719,133.01,-12.525448688,-6.5781686548,14.1477619321,-12.525448688,-6.5781686548,14.1477619321,0.0,0.0,0.0,0.0,65.684551312,-22.528168654799998,69.4404684892,-12.525448688,-6.5781686548,14.1477619321,78.21,-15.95,79.8198383862,133.15,75.524551312,-7.3781686548,75.8840907146,-12.525448688,-6.5781686548,14.1477619321,88.05,-0.8,88.0536342237,131.76,65.194551312,-0.0181686548,65.1945538437,-12.525448688,-6.5781686548,14.1477619321,77.72,6.5600000000000005,77.9963588894,133.15,73.194551312,-3.9381686548,73.300419604,-12.525448688,-6.5781686548,14.1477619321,85.72,2.64,85.7606436543,0.0
2021-11-30 16:00:00,70.0229506063,-22.610178376,73.5828361631,-13.9470493937,-6.930178376,15.5739384587,83.97,-15.68,85.4214451997,133.01,-13.9470493937,-6.930178376,15.5739384587,-13.9470493937,-6.930178376,15.5739384587,0.0,0.0,0.0,0.0,67.6129506063,-21.870178376,71.0620559222,-13.9470493937,-6.930178376,15.5739384587,81.56,-14.94,82.9170501164,133.15,78.4029506063,-6.720178376,78.6904280149,-13.9470493937,-6.930178376,15.5739384587,92.35,0.21,92.3502387653,131.76,67.1329506063,0.589821624,67.1355416054,-13.9470493937,-6.930178376,15.5739384587,81.08,7.52,81.4279853613,133.15,76.0129506063,-1.090178376,76.020767878,-13.9470493937,-6.930178376,15.5739384587,89.96,5.84,90.149360508,0.0
2021-11-30 16:30:00,73.393950891,-21.6712513894,76.526565088,-15.236049109,-7.4112513894,16.9429584078,88.63,-14.26,89.7698418178,132.68,-15.236049109,-7.4112513894,16.9429584078,-15.236049109,-7.4112513894,16.9429584078,0.0,0.0,0.0,0.0,70.833950891,-20.9312513894,73.8618026016,-15.236049109,-7.4112513894,16.9429584078,86.07,-13.52,87.1253998556,132.8,82.153950891,-5.7112513894,82.3522315389,-15.236049109,-7.4112513894,16.9429584078,97.39,1.7000000000000002,97.4048361222,131.39,70.323950891,1.5087486106,70.3401335746,-15.236049109,-7.4112513894,16.9429584078,85.56,8.92,86.0237176597,132.8,79.603950891,-0.6912513894,79.6069521207,-15.236049109,-7.4112513894,16.9429584078,94.84,6.72,95.0777786867,0.0
2021-11-30 17:00:00,76.3580016164,-20.3425325275,79.0212821997,-15.9819983836,-7.7625325275,17.7674191591,92.34,-12.58,93.1929825684,132.38,-15.9819983836,-7.7625325275,17.7674191591,-15.9819983836,-7.7625325275,17.7674191591,0.0,0.0,0.0,0.0,73.6680016164,-19.5925325275,76.2288776842,-15.9819983836,-7.7625325275,17.7674191591,89.65,-11.83,90.4271607428,132.5,85.0180016164,-5.0525325275,85.1680026993,-15.9819983836,-7.7625325275,17.7674191591,101.0,2.71,101.0363503894,131.04,73.0980016164,2.7174674725,73.1484960185,-15.9819983836,-7.7625325275,17.7674191591,89.08,10.48,89.6943521076,132.5,82.3780016164,1.6374674725,82.3942743765,-15.9819983836,-7.7625325275,17.7674191591,98.36,9.4,98.8081454132,0.0
2021-11-30 17:30:00,77.164885174,-20.5922843869,79.86527205350001,-16.345114826,-7.9422843869,18.1725798928,93.51,-12.65,94.3617645024,131.66,-16.345114826,-7.9422843869,18.1725798928,-16.345114826,-7.9422843869,18.1725798928,0.0,0.0,0.0,0.0,74.434885174,-19.8322843869,77.0316274972,-16.345114826,-7.9422843869,18.1725798928,90.78,-11.89,91.5553411877,131.75,85.904885174,-4.6722843869,86.0318518814,-16.345114826,-7.9422843869,18.1725798928,102.25,3.27,102.302274657,130.37,73.894885174,2.4577156131,73.9357452178,-16.345114826,-7.9422843869,18.1725798928,90.24,10.4,90.8373139189,131.75,83.214885174,1.5377156131,83.2290915715,-16.345114826,-7.9422843869,18.1725798928,99.56,9.48,100.0103194675,0.0
2021-11-30 18:00:00,76.9270016304,-21.4926446559,79.8730076694,-16.5629983696,-7.8826446559,18.3430913906,93.49,-13.61,94.4754581889,131.51,-16.5629983696,-7.8826446559,18.3430913906,-16.5629983696,-7.8826446559,18.3430913906,0.0,0.0,0.0,0.0,74.2070016304,-20.7026446559,77.0407592559,-16.5629983696,-7.8826446559,18.3430913906,90.77,-12.82,91.6708530559,131.63,85.5170016304,-4.9926446559,85.6626176842,-16.5629983696,-7.8826446559,18.3430913906,102.08,2.89,102.1209013865,130.17,73.6770016304,1.6373553441,73.6951932067,-16.5629983696,-7.8826446559,18.3430913906,90.24,9.52,90.7407736357,131.63,82.8370016304,1.2373553441,82.8462424457,-16.5629983696,-7.8826446559,18.3430913906,99.4,9.12,99.8175054787,0.0
2021-11-30 18:30:00,75.568667911,-22.2981690321,78.7897957354,-15.991332089,-7.7481690321,17.7695476963,91.56,-14.55,92.7088782156,131.92,-15.991332089,-7.7481690321,17.7695476963,-15.991332089,-7.7481690321,17.7695476963,0.0,0.0,0.0,0.0,72.928667911,-21.5081690321,76.034149817,-15.991332089,-7.7481690321,17.7695476963,88.92,-13.76,89.9783529523,132.03,84.128667911,-5.7981690321,84.3282368404,-15.991332089,-7.7481690321,17.7695476963,100.12,1.9500000000000002,100.1389879118,130.52,72.408667911,0.9718309679,72.4151893188,-15.991332089,-7.7481690321,17.7695476963,88.4,8.72,88.8290402965,132.03,81.528667911,0.2118309679,81.5289431043,-15.991332089,-7.7481690321,17.7695476963,97.52,7.96,97.8443253337,0.0
2021-11-30 19:00:00,73.9125176429,-23.3074243588,77.500298674,-15.5574823571,-7.5074243588,17.2741621445,89.47,-15.8,90.8543939499,132.21,-15.5574823571,-7.5074243588,17.2741621445,-15.5574823571,-7.5074243588,17.2741621445,0.0,0.0,0.0,0.0,71.3525176429,-22.4974243588,74.8152115333,-15.5574823571,-7.5074243588,17.2741621445,86.91,-14.99,88.1932435054,132.33,82.3625176429,-7.1274243588,82.6703362185,-15.5574823571,-7.5074243588,17.2741621445,97.92,0.38,97.9207373338,130.83,70.9225176429,0.0925756412,70.9225780627,-15.5574823571,-7.5074243588,17.2741621445,86.48,7.6,86.8133077356,132.33,79.8425176429,-2.5074243588,79.8818803013,-15.5574823571,-7.5074243588,17.2741621445,95.4,5.0,95.5309373973,0.0
2021-11-30 19:30:00,71.8629680207,-24.3404907097,75.8732209725,-14.6870319793,-7.1904907097,16.3527387617,86.55,-17.15,88.2327886899,132.77,-14.6870319793,-7.1904907097,16.3527387617,-14.6870319793,-7.1904907097,16.3527387617,0.0,0.0,0.0,0.0,69.4029680207,-23.5304907097,73.2833948663,-14.6870319793,-7.1904907097,16.3527387617,84.09,-16.34,85.662849007,132.86,79.6729680207,-9.5404907097,80.2421509944,-14.6870319793,-7.1904907097,16.3527387617,94.36,-2.35,94.3892583931,131.45,68.9529680207,-0.8304907097,68.9579691818,-14.6870319793,-7.1904907097,16.3527387617,83.64,6.36,83.8814592148,132.86,77.3129680207,-7.1104907097,77.6392561937,-14.6870319793,-7.1904907097,16.3527387617,92.0,0.08,92.0000347826,0.0
2021-11-30 20:00:00,69.29063466,-25.6490814788,73.8855021793,-13.20936534,-6.8690814788,14.888640403,82.5,-18.78,84.6105099855,133.38,-13.20936534,-6.8690814788,14.888640403,-13.20936534,-6.8690814788,14.888640403,0.0,0.0,0.0,0.0,66.97063466,-24.8190814788,71.4216543648,-13.20936534,-6.8690814788,14.888640403,80.18,-17.95,82.1646815852,133.48,76.75063466,-10.0690814788,77.4083091311,-13.20936534,-6.8690814788,14.888640403,89.96,-3.2,90.0168961918,132.23,66.55063466,-1.9890814788000002,66.5803530989,-13.20936534,-6.8690814788,14.888640403,79.76,4.88,79.9091484124,133.48,74.51063466,-7.6690814788,74.9042688247,-13.20936534,-6.8690814788,14.888640403,87.72,-0.8,87.723647895,0.0
2021-11-30 20:30:00,65.9218179642,-27.0119636727,71.24136625,-12.3681820358,-6.5219636727,13.9824152784,78.29,-20.49,80.9269065268,134.05,-12.3681820358,-6.5219636727,13.9824152784,-12.3681820358,-6.5219636727,13.9824152784,0.0,0.0,0.0,0.0,63.7518179642,-26.1919636727,68.922516312,-12.3681820358,-6.5219636727,13.9824152784,76.12,-19.67,78.6203745857,134.21,72.9018179642,-12.1019636727,73.899476231,-12.3681820358,-6.5219636727,13.9824152784,85.27,-5.58,85.4523803062,132.88,63.3518179642,-3.2419636727,63.4347157937,-12.3681820358,-6.5219636727,13.9824152784,75.72,3.2800000000000002,75.7910073821,134.21,70.8318179642,-13.4819636727,72.1034658015,-12.3681820358,-6.5219636727,13.9824152784,83.2,-6.96,83.490607855,0.0
2021-11-30 21:00:00,62.7208182827,-28.0376481125,68.7023344417,-11.1491817173,-6.1876481125,12.751127092499999,73.87,-21.85,77.033754939,134.59,-11.1491817173,-6.1876481125,12.751127092499999,-11.1491817173,-6.1876481125,12.751127092499999,0.0,0.0,0.0,0.0,60.6908182827,-27.2176481125,66.5144780676,-11.1491817173,-6.1876481125,12.751127092499999,71.84,-21.03,74.8548361831,134.75,69.2108182827,-13.4176481125,70.4994372193,-11.1491817173,-6.1876481125,12.751127092499999,80.36,-7.23,80.6845865082,133.53,60.3708182827,-4.2676481125,60.5214715662,-11.1491817173,-6.1876481125,12.751127092499999,71.52,1.92,71.5457671704,134.75,67.2508182827,-14.1476481125,68.7228383204,-11.1491817173,-6.1876481125,12.751127092499999,78.4,-7.96,78.8030557783,0.0
2021-11-30 21:30:00,60.2939349267,-22.6385046627,64.403885615,-9.8860650733,-5.7685046627,11.4459568703,70.18,-16.87,72.1791472657,134.72,-9.8860650733,-5.7685046627,11.4459568703,-9.8860650733,-5.7685046627,11.4459568703,0.0,0.0,0.0,0.0,58.3339349267,-22.0285046627,62.354654852,-9.8860650733,-5.7685046627,11.4459568703,68.22,-16.26,70.1309917226,134.88,63.7839349267,-25.6885046627,68.7625597731,-9.8860650733,-5.7685046627,11.4459568703,73.67,-19.92,76.3156294608,133.73,57.8339349267,0.9514953373,57.8417614919,-9.8860650733,-5.7685046627,11.4459568703,67.72,6.72,68.0526031831,134.88,62.2339349267,-21.7685046627,65.9312554993,-9.8860650733,-5.7685046627,11.4459568703,72.12,-16.0,73.8735026921,0.0
2021-11-30 22:00:00,57.2432675323,-21.3486246265,61.0946433922,-8.9167324677,-5.3586246265,10.4030272415,66.16,-15.99,68.0648639167,134.9,-8.9167324677,-5.3586246265,10.4030272415,-8.9167324677,-5.3586246265,10.4030272415,0.0,0.0,0.0,0.0,55.4232675323,-20.7886246265,59.1937961093,-8.9167324677,-5.3586246265,10.4030272415,64.34,-15.43,66.1643446276,135.04,59.6732675323,-30.4286246265,66.9835804854,-8.9167324677,-5.3586246265,10.4030272415,68.59,-25.07,73.0280288656,132.52,54.8432675323,2.0013753735,54.8797731137,-8.9167324677,-5.3586246265,10.4030272415,63.76,7.36,64.1833872587,135.04,58.2032675323,-24.8386246265,63.2817321569,-8.9167324677,-5.3586246265,10.4030272415,67.12,-19.48,69.8896616103,0.0
2021-11-30 22:30:00,53.5775510016,-22.2811305031,58.0258799832,-7.4824489984,-4.9611305031,8.9777424157,61.06,-17.32,63.4689372843,134.63,-7.4824489984,-4.9611305031,8.9777424157,-7.4824489984,-4.9611305031,8.9777424157,0.0,0.0,0.0,0.0,51.9075510016,-21.7411305031,56.2767323726,-7.4824489984,-4.9611305031,8.9777424157,59.39,-16.78,61.7149941262,135.18,55.5875510016,-32.0311305031,64.1558192814,-7.4824489984,-4.9611305031,8.9777424157,63.07,-27.07,68.6338823031,132.28,51.3575510016,1.1188694969,51.3697373347,-7.4824489984,-4.9611305031,8.9777424157,58.84,6.08,59.1532923851,135.18,54.2375510016,-26.8011305031,60.4980374467,-7.4824489984,-4.9611305031,8.9777424157,61.72,-21.84,65.4701764164,0.0
2021-11-30 23:00:00,50.3096012685,-23.2857820712,55.4372043528,-5.9303987315,-4.4857820712,7.4358503149,56.24,-18.8,59.299052269,135.05,-5.9303987315,-4.4857820712,7.4358503149,-5.9303987315,-4.4857820712,7.4358503149,0.0,0.0,0.0,0.0,48.8196012685,-22.7457820712,53.8583704733,-5.9303987315,-4.4857820712,7.4358503149,54.75,-18.26,57.7147303554,135.18,51.6196012685,-32.1357820712,60.8053593398,-5.9303987315,-4.4857820712,7.4358503149,57.55,-27.65,63.8476702786,132.28,48.2696012685,0.3142179288,48.2706239811,-5.9303987315,-4.4857820712,7.4358503149,54.2,4.8,54.4121310004,135.18,50.4296012685,-26.6857820712,57.055022994,-5.9303987315,-4.4857820712,7.4358503149,56.36,-22.2,60.5746613693,0.0
2021-11-30 23:30:00,47.8879184719,-23.9876874576,53.5598906378,-4.4820815281,-4.0576874576,6.0459806755,52.37,-19.93,56.0341128242,136.15,-4.4820815281,-4.0576874576,6.0459806755,-4.4820815281,-4.0576874576,6.0459806755,0.0,0.0,0.0,0.0,46.5379184719,-23.4676874576,52.1201516719,-4.4820815281,-4.0576874576,6.0459806755,51.02,-19.41,54.5874390313,136.29,48.2679184719,-32.7676874576,58.3396374254,-4.4820815281,-4.0576874576,6.0459806755,52.75,-28.71,60.0568613899,133.28,45.9179184719,-0.4576874576,45.9201994181,-4.4820815281,-4.0576874576,6.0459806755,50.4,3.6,50.5284078514,136.29,47.1579184719,-26.2976874576,53.9947927139,-4.4820815281,-4.0576874576,6.0459806755,51.64,-22.24,56.2255031102,0.0
2021-12-01 00:00:00,45.7827350725,-24.0154936212,51.6991563238,-3.7272649275000003,-3.8054936212,5.3267518753,49.51,-20.21,53.4760151844,136.15,-3.7272649275000003,-3.8054936212,5.3267518753,-3.7272649275000003,-3.8054936212,5.3267518753,0.0,0.0,0.0,0.0,44.5227350725,-23.5054936212,50.3466202313,-3.7272649275000003,-3.8054936212,5.3267518753,48.25,-19.7,52.1167199659,136.29,45.9527350725,-33.4854936212,56.8588791985,-3.7272649275000003,-3.8054936212,5.3267518753,49.68,-29.68,57.8705866568,133.28,43.8727350725,-0.7254936212,43.8787331601,-3.7272649275000003,-3.8054936212,5.3267518753,47.6,3.08,47.6995429747,136.29,44.8727350725,-24.2054936212,50.9849808702,-3.7272649275000003,-3.8054936212,5.3267518753,48.6,-20.4,52.7078741745,0.0
2021-12-01 00:30:00,47.8580016614,-23.535845929,53.3322075918,-4.0719983386,-3.8858459290000003,5.6285849957,51.93,-19.65,55.5233950691,134.82,-4.0719983386,-3.8858459290000003,5.6285849957,-4.0719983386,-3.8858459290000003,5.6285849957,0.0,0.0,0.0,0.0,46.5180016614,-23.025845929,51.9048558356,-4.0719983386,-3.8858459290000003,5.6285849957,50.59,-19.14,54.0896265471,134.94,48.2580016614,-32.985845929,58.4542620858,-4.0719983386,-3.8858459290000003,5.6285849957,52.33,-29.1,59.8768644804,132.04,45.8880016614,-0.40584592900000005,45.889796332,-4.0719983386,-3.8858459290000003,5.6285849957,49.96,3.48,50.081054302,134.94,47.1680016614,-25.645845929,53.6891962516,-4.0719983386,-3.8858459290000003,5.6285849957,51.24,-21.76,55.6689787943,0.0
2021-12-01 01:00:00,47.8839179548,-23.5180078364,53.3475987397,-5.8960820452,-4.4380078364,7.3796813644,53.78,-19.08,57.0643040788,134.82,-5.8960820452,-4.4380078364,7.3796813644,-5.8960820452,-4.4380078364,7.3796813644,0.0,0.0,0.0,0.0,46.4739179548,-22.9980078364,51.8529981246,-5.8960820452,-4.4380078364,7.3796813644,52.37,-18.56,55.5615919498,134.94,49.5339179548,-33.2880078364,59.6799840287,-5.8960820452,-4.4380078364,7.3796813644,55.43,-28.85,62.4884581343,132.04,45.7839179548,-0.6780078364000001,45.7889379426,-5.8960820452,-4.4380078364,7.3796813644,51.68,3.76,51.8165996569,134.94,48.3839179548,-28.6780078364,56.244392166,-5.8960820452,-4.4380078364,7.3796813644,54.28,-24.24,59.4465810623,0.0
2021-12-01 01:30:00,46.1511842646,-24.197807673,52.110130543,-5.8788157354,-4.427807673,7.3597523898,52.03,-19.77,55.6594448409,133.91,-5.8788157354,-4.427807673,7.3597523898,-5.8788157354,-4.427807673,7.3597523898,0.0,0.0,0.0,0.0,44.8111842646,-23.677807673,50.6821547628,-5.8788157354,-4.427807673,7.3597523898,50.69,-19.25,54.2221227913,134.04,48.2611842646,-34.137807673,59.1145652047,-5.8788157354,-4.427807673,7.3597523898,54.14,-29.71,61.7561632552,131.17,44.1211842646,-1.3478076730000002,44.141765783,-5.8788157354,-4.427807673,7.3597523898,50.0,3.08,50.0947741786,134.04,46.8411842646,-23.987807673,52.6261480661,-5.8788157354,-4.427807673,7.3597523898,52.72,-19.56,56.2315925437,0.0
2021-12-01 02:00:00,44.719067669,-24.6675194327,51.0713376381,-5.730932331,-4.3975194327,7.2236945217,50.45,-20.27,54.3698022803,133.91,-5.730932331,-4.3975194327,7.2236945217,-5.730932331,-4.3975194327,7.2236945217,0.0,0.0,0.0,0.0,43.429067669,-24.1575194327,49.695771085,-5.730932331,-4.3975194327,7.2236945217,49.16,-19.76,52.9826688645,134.04,46.469067669,-34.3075194327,57.7614070089,-5.730932331,-4.3975194327,7.2236945217,52.2,-29.91,60.161849207,131.17,42.789067669,-1.3575194327,42.8105964802,-5.730932331,-4.3975194327,7.2236945217,48.52,3.04,48.6151416742,134.04,45.389067669,-25.3175194327,51.9725336508,-5.730932331,-4.3975194327,7.2236945217,51.12,-20.92,55.2349599439,0.0
2021-12-01 02:30:00,44.3020010689,-24.3603056303,50.5578064112,-5.3879989311,-4.3003056303000005,6.8937044465,49.69,-20.06,53.5863760671,135.7,-5.3879989311,-4.3003056303000005,6.8937044465,-5.3879989311,-4.3003056303000005,6.8937044465,0.0,0.0,0.0,0.0,43.0220010689,-23.8803056303,49.2053002528,-5.3879989311,-4.3003056303000005,6.8937044465,48.41,-19.58,52.21977116,135.81,45.8220010689,-34.5803056303,57.4060390503,-5.3879989311,-4.3003056303000005,6.8937044465,51.21,-30.28,59.4923734608,132.88,42.4120010689,-0.8603056303000001,42.4207256002,-5.3879989311,-4.3003056303000005,6.8937044465,47.8,3.44,47.9236225676,135.81,44.8120010689,-28.9403056303,53.3446972977,-5.3879989311,-4.3003056303000005,6.8937044465,50.2,-24.64,55.9211015628,0.0
2021-12-01 03:00:00,43.2554339226,-25.3118428283,50.117082429,-5.6845660773999995,-4.2018428283,7.0689302333,48.94,-21.11,53.2987401352,136.28,-5.6845660773999995,-4.2018428283,7.0689302333,-5.6845660773999995,-4.2018428283,7.0689302333,0.0,0.0,0.0,0.0,42.0054339226,-24.7918428283,48.775936176,-5.6845660773999995,-4.2018428283,7.0689302333,47.69,-20.59,51.94501131,136.4,45.0154339226,-34.5718428283,56.7591543963,-5.6845660773999995,-4.2018428283,7.0689302333,50.7,-30.37,59.1001429778,133.51,41.3954339226,-1.6818428283,41.4295853821,-5.6845660773999995,-4.2018428283,7.0689302333,47.08,2.52,47.1473944137,136.4,43.9954339226,-28.6818428283,52.5190090735,-5.6845660773999995,-4.2018428283,7.0689302333,49.68,-24.48,55.3838676873,0.0
2021-12-01 03:30:00,42.0325007206,-25.2375593647,49.027191634,-5.1274992794,-4.0875593647,6.5573920441,47.16,-21.15,51.6854728139,136.16,-5.1274992794,-4.0875593647,6.5573920441,-5.1274992794,-4.0875593647,6.5573920441,0.0,0.0,0.0,0.0,40.8425007206,-24.7475593647,47.7551207686,-5.1274992794,-4.0875593647,6.5573920441,45.97,-20.66,50.3991716202,136.26,43.6125007206,-34.8775593647,55.8434809655,-5.1274992794,-4.0875593647,6.5573920441,48.74,-30.79,57.6507736288,133.3,40.2325007206,-1.7675593647,40.2713096427,-5.1274992794,-4.0875593647,6.5573920441,45.36,2.32,45.4192910557,136.26,42.6325007206,-29.4475593647,51.8139833465,-5.1274992794,-4.0875593647,6.5573920441,47.76,-25.36,54.0753844184,0.0
2021-12-01 04:00:00,43.8514004828,-24.936430412900002,50.4457221777,-4.7785995172,-3.9364304129,6.1911628747,48.63,-21.0,52.9705285985,136.16,-4.7785995172,-3.9364304129,6.1911628747,-4.7785995172,-3.9364304129,6.1911628747,0.0,0.0,0.0,0.0,42.6214004828,-24.4164304129,49.1197094171,-4.7785995172,-3.9364304129,6.1911628747,47.4,-20.48,51.6351663113,136.26,43.6314004828,-34.9464304129,55.901271065,-4.7785995172,-3.9364304129,6.1911628747,48.41,-31.01,57.4904183321,133.3,42.0214004828,-1.6564304129,42.0540350055,-4.7785995172,-3.9364304129,6.1911628747,46.8,2.2800000000000002,46.8555055463,136.26,42.6214004828,-28.4964304129,51.2701699372,-4.7785995172,-3.9364304129,6.1911628747,47.4,-24.56,53.3849566826,0.0
2021-12-01 04:30:00,40.8750172323,-25.1272310246,47.9806708238,-4.6949827677,-3.8472310246,6.0699299622,45.57,-21.28,50.2937699919,135.81,-4.6949827677,-3.8472310246,6.0699299622,-4.6949827677,-3.8472310246,6.0699299622,0.0,0.0,0.0,0.0,39.7250172323,-24.6372310246,46.7447338923,-4.6949827677,-3.8472310246,6.0699299622,44.42,-20.79,49.0444747143,135.92,42.0350172323,-35.8772310246,55.2640785657,-4.6949827677,-3.8472310246,6.0699299622,46.73,-32.03,56.6534535576,133.09,39.0650172323,-1.8472310246,39.1086669911,-4.6949827677,-3.8472310246,6.0699299622,43.76,2.0,43.805679997,135.92,41.0650172323,-29.6072310246,50.6253273494,-4.6949827677,-3.8472310246,6.0699299622,45.76,-25.76,52.512429005,0.0
2021-12-01 05:00:00,40.798017013,-25.091410363,47.8963157894,-4.6419829870000004,-3.831410363,6.018946039,45.44,-21.26,50.1675313325,135.81,-4.6419829870000004,-3.831410363,6.018946039,-4.6419829870000004,-3.831410363,6.018946039,0.0,0.0,0.0,0.0,39.658017013,-24.611410363,46.6741880857,-4.6419829870000004,-3.831410363,6.018946039,44.3,-20.78,48.9315685422,135.92,42.008017013,-35.791410363,55.1878478393,-4.6419829870000004,-3.831410363,6.018946039,46.65,-31.96,56.5478920916,133.09,38.998017013,-1.831410363,39.0409963355,-4.6419829870000004,-3.831410363,6.018946039,43.64,2.0,43.685805475,135.92,41.078017013,-29.151410363,50.3707078357,-4.6419829870000004,-3.831410363,6.018946039,45.72,-25.32,52.2629964698,0.0
2021-12-01 05:30:00,42.1926504087,-24.8779436433,48.9809333152,-5.2373495913,-3.9979436433,6.588883374,47.43,-20.88,51.8225751965,135.81,-5.2373495913,-3.9979436433,6.588883374,-5.2373495913,-3.9979436433,6.588883374,0.0,0.0,0.0,0.0,40.9926504087,-24.3779436433,47.6936214163,-5.2373495913,-3.9979436433,6.588883374,46.23,-20.38,50.5228393897,135.92,43.6626504087,-35.2179436433,56.095727067,-5.2373495913,-3.9979436433,6.588883374,48.9,-31.22,58.016363209,133.09,40.3226504087,-1.7579436433,40.3609526874,-5.2373495913,-3.9979436433,6.588883374,45.56,2.24,45.6150326099,135.92,42.6026504087,-28.0379436433,51.0010990626,-5.2373495913,-3.9979436433,6.588883374,47.84,-24.04,53.5405192354,0.0
2021-12-01 06:00:00,43.975700690400004,-24.0734761484,50.133766117,-5.6542993096,-4.2434761484,7.0695254795,49.63,-19.83,53.4449791842,135.16,-5.6542993096,-4.2434761484,7.0695254795,-5.6542993096,-4.2434761484,7.0695254795,0.0,0.0,0.0,0.0,42.6857006904,-23.5834761484,48.7672983737,-5.6542993096,-4.2434761484,7.0695254795,48.34,-19.34,52.0652590505,135.28,45.6857006904,-34.2934761484,57.1246510179,-5.6542993096,-4.2434761484,7.0695254795,51.34,-30.05,59.4877979085,132.39,42.0657006904,-0.8834761484,42.0749771798,-5.6542993096,-4.2434761484,7.0695254795,47.72,3.36,47.8381437767,135.28,44.6257006904,-26.0034761484,51.6491426251,-5.6542993096,-4.2434761484,7.0695254795,50.28,-21.76,54.7866407074,0.0
2021-12-01 06:30:00,48.8420341004,-22.8373514497,53.9174268331,-7.8879658996,-4.8673514497,9.2688249616,56.73,-17.97,59.5080986085,135.34,-7.8879658996,-4.8673514497,9.2688249616,-7.8879658996,-4.8673514497,9.2688249616,0.0,0.0,0.0,0.0,47.3120341004,-22.3373514497,52.3200328794,-7.8879658996,-4.8673514497,9.2688249616,55.2,-17.47,57.8985397052,135.45,51.2520341004,-31.8573514497,60.3461833161,-7.8879658996,-4.8673514497,9.2688249616,59.14,-26.99,65.0076895452,132.56,46.7120341004,0.5326485503,46.7150708473,-7.8879658996,-4.8673514497,9.2688249616,54.6,5.4,54.8663831503,135.45,49.9920341004,-26.3473514497,56.5100557592,-7.8879658996,-4.8673514497,9.2688249616,57.88,-21.48,61.7372237795,0.0
2021-12-01 07:00:00,53.3380336904,-21.3695454118,57.4595797849,-10.0919663096,-5.5095454118,11.4979508887,63.43,-15.86,65.3827538423,135.25,-10.0919663096,-5.5095454118,11.4979508887,-10.0919663096,-5.5095454118,11.4979508887,0.0,0.0,0.0,0.0,51.5780336904,-20.8795454118,55.6439482421,-10.0919663096,-5.5095454118,11.4979508887,61.67,-15.37,63.5564772466,135.36,56.9280336904,-29.5895454118,64.1587267449,-10.0919663096,-5.5095454118,11.4979508887,67.02,-24.08,71.2146529866,132.31,50.9880336904,2.0104545882,51.0276543382,-10.0919663096,-5.5095454118,11.4979508887,61.08,7.52,61.5411797092,135.36,55.5080336904,-24.7095454118,60.7593897157,-10.0919663096,-5.5095454118,11.4979508887,65.6,-19.2,68.3520299625,0.0
2021-12-01 07:30:00,58.1476173142,-23.3034767773,62.6434148912,-12.0923826858,-6.1934767773,13.5862015888,70.24,-17.11,72.2939119152,135.07,-12.0923826858,-6.1934767773,13.5862015888,-12.0923826858,-6.1934767773,13.5862015888,0.0,0.0,0.0,0.0,56.1876173142,-22.6634767773,60.5861495648,-12.0923826858,-6.1934767773,13.5862015888,68.28,-16.47,70.2383036526,135.18,63.8176173142,-20.3534767773,66.9847168882,-12.0923826858,-6.1934767773,13.5862015888,75.91,-14.16,77.2193868145,132.01,55.5876173142,-0.3934767773,55.5890099088,-12.0923826858,-6.1934767773,13.5862015888,67.68,5.8,67.9280678365,135.18,61.9876173142,-17.7934767773,64.490871572,-12.0923826858,-6.1934767773,13.5862015888,74.08,-11.6,74.9827073398,0.0
2021-12-01 08:00:00,60.8512172166,-26.9749020146,66.5621211759,-12.9587827834,-6.4949020146,14.495302805,73.81,-20.48,76.5986063842,132.65,-12.9587827834,-6.4949020146,14.495302805,-12.9587827834,-6.4949020146,14.495302805,0.0,0.0,0.0,0.0,58.7912172166,-26.2149020146,64.3710207271,-12.9587827834,-6.4949020146,14.495302805,71.75,-19.72,74.4106235695,132.75,68.7612172166,-9.7949020146,69.4553460763,-12.9587827834,-6.4949020146,14.495302805,81.72,-3.3,81.7866028149,130.28,58.2812172166,-3.8949020146,58.4112193157,-12.9587827834,-6.4949020146,14.495302805,71.24,2.6,71.2874294669,132.75,66.5212172166,-7.5349020146,66.946598781,-12.9587827834,-6.4949020146,14.495302805,79.48,-1.04,79.4868039363,0.0
2021-12-01 08:30:00,63.1927670429,-25.0112911957,67.9624197172,-13.2972329571,-6.7112911957,14.8948928774,76.49,-18.3,78.6486497023,132.8,-13.2972329571,-6.7112911957,14.8948928774,-13.2972329571,-6.7112911957,14.8948928774,0.0,0.0,0.0,0.0,61.0427670429,-24.2812911957,65.6947525331,-13.2972329571,-6.7112911957,14.8948928774,74.34,-17.57,76.3880913494,132.9,71.3227670429,-8.7112911957,71.8527918243,-13.2972329571,-6.7112911957,14.8948928774,84.62,-2.0,84.6436317746,131.4,60.5427670429,-2.0312911957,60.5768337331,-13.2972329571,-6.7112911957,14.8948928774,73.84,4.68,73.9881612152,132.9,69.0227670429,-6.4312911957,69.3217417316,-13.2972329571,-6.7112911957,14.8948928774,82.32,0.28,82.3204761891,0.0
2021-12-01 09:00:00,64.7371169703,-24.2783448086,69.1399474997,-13.0428830297,-6.6183448086,14.6259798213,77.78,-17.66,79.7596639913,132.33,-13.0428830297,-6.6183448086,14.6259798213,-13.0428830297,-6.6183448086,14.6259798213,0.0,0.0,0.0,0.0,62.5371169703,-23.5483448086,66.823764801,-13.0428830297,-6.6183448086,14.6259798213,75.58,-16.93,77.4529618543,132.43,72.6371169703,-8.6583448086,73.1513342091,-13.0428830297,-6.6183448086,14.6259798213,85.68,-2.04,85.7042822734,131.02,61.9971169703,-1.0183448086,62.0054799092,-13.0428830297,-6.6183448086,14.6259798213,75.04,5.6,75.2486651044,132.43,70.3571169703,-6.4983448086,70.6565806816,-13.0428830297,-6.6183448086,14.6259798213,83.4,0.12,83.4000863309,0.0
2021-12-01 09:30:00,65.541167254,-23.3707146311,69.5832947437,-12.028832746,-6.3907146311,13.6210884561,77.57,-16.98,79.4067081549,132.72,-12.028832746,-6.3907146311,13.6210884561,-12.028832746,-6.3907146311,13.6210884561,0.0,0.0,0.0,0.0,63.351167254,-22.6707146311,67.2854493507,-12.028832746,-6.3907146311,13.6210884561,75.38,-16.28,77.1179797453,132.83,73.291167254,-8.1307146311,73.7407873423,-12.028832746,-6.3907146311,13.6210884561,85.32,-1.74,85.3377407716,131.5,62.811167254,-0.3507146311,62.8121463776,-12.028832746,-6.3907146311,13.6210884561,74.84,6.04,75.0833350351,132.83,70.971167254,-5.9507146311,71.2202049001,-12.028832746,-6.3907146311,13.6210884561,83.0,0.44,83.0011662569,0.0
2021-12-01 10:00:00,64.8850673465,-22.8631084213,68.7953028284,-10.5149326535,-6.0031084213,12.1078949213,75.4,-16.86,77.2620191297,132.72,-10.5149326535,-6.0031084213,12.1078949213,-10.5149326535,-6.0031084213,12.1078949213,0.0,0.0,0.0,0.0,62.7450673465,-22.1931084213,66.5543202033,-10.5149326535,-6.0031084213,12.1078949213,73.26,-16.19,75.0276195811,132.83,72.1750673465,-7.6531084213,72.5796832108,-10.5149326535,-6.0031084213,12.1078949213,82.69,-1.65,82.706460449,131.5,62.2050673465,0.1568915787,62.2052651996,-10.5149326535,-6.0031084213,12.1078949213,72.72,6.16,72.9804357345,132.83,69.9250673465,-5.4831084213,70.1397142949,-10.5149326535,-6.0031084213,12.1078949213,80.44,0.52,80.4416807383,0.0
2021-12-01 10:30:00,65.0642345457,-23.2390412113,69.0898520294,-10.3857654543,-6.1390412113,12.0644913306,75.45,-17.1,77.3635088398,132.81,-10.3857654543,-6.1390412113,12.0644913306,-10.3857654543,-6.1390412113,12.0644913306,0.0,0.0,0.0,0.0,62.9342345457,-22.5590412113,66.8552781628,-10.3857654543,-6.1390412113,12.0644913306,73.32,-16.42,75.1361351149,132.91,72.6242345457,-7.3590412113,72.9961295611,-10.3857654543,-6.1390412113,12.0644913306,83.01,-1.22,83.0189647008,131.61,62.4142345457,0.10095878870000001,62.4143161991,-10.3857654543,-6.1390412113,12.0644913306,72.8,6.24,73.0669391722,132.91,70.4142345457,-4.8590412113,70.5816881929,-10.3857654543,-6.1390412113,12.0644913306,80.8,1.28,80.8101379779,0.0
2021-12-01 11:00:00,65.704968011,-22.8604583616,69.5682641571,-10.355031989,-6.1904583616,12.0643467382,76.06,-16.67,77.8653485191,133.82,-10.355031989,-6.1904583616,12.0643467382,-10.355031989,-6.1904583616,12.0643467382,0.0,0.0,0.0,0.0,63.564968011,-22.1804583616,67.3236800195,-10.355031989,-6.1904583616,12.0643467382,73.92,-15.99,75.6296667982,133.93,73.544968011,-6.6704583616,73.8468505387,-10.355031989,-6.1904583616,12.0643467382,83.9,-0.48,83.9013730519,132.56,63.044968011,0.4495416384,63.0465707171,-10.355031989,-6.1904583616,12.0643467382,73.4,6.64,73.6997259154,133.93,71.284968011,-2.3904583616,71.3250373677,-10.355031989,-6.1904583616,12.0643467382,81.64,3.8,81.7283891925,0.0
2021-12-01 11:30:00,65.1884342435,-22.5269034392,68.970960104,-9.4715657565,-5.9469034392,11.1837479583,74.66,-16.58,76.4788336731,133.82,-9.4715657565,-5.9469034392,11.1837479583,-9.4715657565,-5.9469034392,11.1837479583,0.0,0.0,0.0,0.0,63.0784342435,-21.8669034392,66.7611438834,-9.4715657565,-5.9469034392,11.1837479583,72.55,-15.92,74.2761664331,133.93,72.5884342435,-6.5069034392,72.8794935375,-9.4715657565,-5.9469034392,11.1837479583,82.06,-0.56,82.0619107747,132.49,62.5684342435,0.8130965608,62.5737172437,-9.4715657565,-5.9469034392,11.1837479583,72.04,6.76,72.3564731037,133.93,70.3684342435,-2.8269034392,70.4251937941,-9.4715657565,-5.9469034392,11.1837479583,79.84,3.12,79.9009386678,0.0
2021-12-01 12:00:00,66.6119673379,-22.4282165481,70.2864075775,-11.0580326621,-6.1282165481,12.6425916812,77.67,-16.3,79.3619486908,133.82,-11.0580326621,-6.1282165481,12.6425916812,-11.0580326621,-6.1282165481,12.6425916812,0.0,0.0,0.0,0.0,64.3919673379,-21.758216548100002,67.968709308,-11.0580326621,-6.1282165481,12.6425916812,75.45,-15.63,77.0519266469,133.93,73.4819673379,-6.5582165481,73.7740450845,-11.0580326621,-6.1282165481,12.6425916812,84.54,-0.43,84.5410935581,132.49,63.9019673379,0.9117834519,63.9084718853,-11.0580326621,-6.1282165481,12.6425916812,74.96,7.04,75.2898612032,133.93,71.2219673379,-1.7682165481,71.2439135733,-11.0580326621,-6.1282165481,12.6425916812,82.28,4.36,82.3954367669,0.0
2021-12-01 12:30:00,68.3320004238,-22.2465833119,71.8621788632,-12.2779995762,-6.3465833119,13.8213021575,80.61,-15.9,82.1631431969,133.21,-12.2779995762,-6.3465833119,13.8213021575,-12.2779995762,-6.3465833119,13.8213021575,0.0,0.0,0.0,0.0,66.0420004238,-21.5465833119,69.4679859532,-12.2779995762,-6.3465833119,13.8213021575,78.32,-15.2,79.781341177,133.3,75.6120004238,-6.5165833119,75.8922951699,-12.2779995762,-6.3465833119,13.8213021575,87.89,-0.17,87.8901644099,131.91,65.5620004238,1.0534166881,65.5704627579,-12.2779995762,-6.3465833119,13.8213021575,77.84,7.4,78.1909559988,133.3,73.3220004238,-1.5465833119,73.3383096757,-12.2779995762,-6.3465833119,13.8213021575,85.6,4.8,85.734473813,0.0
2021-12-01 13:00:00,68.7384335105,-22.1488411317,72.2187192143,-12.7315664895,-6.3888411317,14.2446507954,81.47,-15.76,82.9803500836,133.21,-12.7315664895,-6.3888411317,14.2446507954,-12.7315664895,-6.3888411317,14.2446507954,0.0,0.0,0.0,0.0,66.3984335105,-21.4488411317,69.7768210693,-12.7315664895,-6.3888411317,14.2446507954,79.13,-15.06,80.550360024,133.3,76.1784335105,-6.5388411317,76.4585520099,-12.7315664895,-6.3888411317,14.2446507954,88.91,-0.15,88.9101265324,131.91,65.8684335105,1.0911588683,65.8774708136,-12.7315664895,-6.3888411317,14.2446507954,78.6,7.48,78.9551163637,133.3,73.8284335105,-1.2288411317,73.8386595567,-12.7315664895,-6.3888411317,14.2446507954,86.56,5.16,86.71366213,0.0
2021-12-01 13:30:00,68.8373171617,-22.3269755936,72.3676037546,-12.2126828383,-6.2469755936,13.7176647493,81.05,-16.08,82.6297095481,133.01,-12.2126828383,-6.2469755936,13.7176647493,-12.2126828383,-6.2469755936,13.7176647493,0.0,0.0,0.0,0.0,66.5273171617,-21.6169755936,69.9512513294,-12.2126828383,-6.2469755936,13.7176647493,78.74,-15.37,80.2260836636,133.13,75.9573171617,-6.7069755936,76.2528527468,-12.2126828383,-6.2469755936,13.7176647493,88.17,-0.46,88.1711999465,131.76,66.0673171617,0.9530244064000001,66.0741905169,-12.2126828383,-6.2469755936,13.7176647493,78.28,7.2,78.6104217009,133.13,73.6273171617,-1.8869755936,73.6514935987,-12.2126828383,-6.2469755936,13.7176647493,85.84,4.36,85.9506556112,0.0
2021-12-01 14:00:00,68.1205009069,-22.7909708168,71.8319635996,-12.4994990931,-6.3309708168,14.0113764157,80.62,-16.46,82.2831452972,133.21,-12.4994990931,-6.3309708168,14.0113764157,-12.4994990931,-6.3309708168,14.0113764157,0.0,0.0,0.0,0.0,65.8205009069,-22.0609708168,69.419195998,-12.4994990931,-6.3309708168,14.0113764157,78.32,-15.73,79.8840115417,133.32,75.4505009069,-7.0509708168,75.7792470044,-12.4994990931,-6.3309708168,14.0113764157,87.95,-0.72,87.9529470797,131.95,65.3405009069,0.5490291832,65.3428074986,-12.4994990931,-6.3309708168,14.0113764157,77.84,6.88,78.1434578196,133.32,73.1405009069,-3.2509708167999998,73.2127153175,-12.4994990931,-6.3309708168,14.0113764157,85.64,3.08,85.6953674361,0.0
