Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-01 14:30:00,66.793234012,-23.1585047465,70.6940764978,-11.696765988,-6.0285047465,13.1589210825,78.49,-17.13,80.3375192547,133.42,-11.696765988,-6.0285047465,13.1589210825,-11.696765988,-6.0285047465,13.1589210825,0.0,0.0,0.0,0.0,64.553234012,-22.4485047465,68.3451196997,-11.696765988,-6.0285047465,13.1589210825,76.25,-16.42,77.9979416395,133.51,73.553234012,-7.4985047465,73.9344696814,-11.696765988,-6.0285047465,13.1589210825,85.25,-1.47,85.2626729583,132.14,64.063234012,0.1714952535,64.0634635553,-11.696765988,-6.0285047465,13.1589210825,75.76,6.2,76.0132725253,133.51,71.343234012,-5.2285047465,71.5345671769,-11.696765988,-6.0285047465,13.1589210825,83.04,0.8,83.0438534751,0.0
2021-12-01 15:00:00,66.9165841707,-23.6456705717,70.9714518229,-12.5034158293,-6.3156705717,14.0079656686,79.42,-17.33,81.2887772082,133.42,-12.5034158293,-6.3156705717,14.0079656686,-12.5034158293,-6.3156705717,14.0079656686,0.0,0.0,0.0,0.0,64.6665841707,-22.9156705717,68.6068150117,-12.5034158293,-6.3156705717,14.0079656686,77.17,-16.6,78.9352196424,133.59,74.0265841707,-7.8356705717,74.4401296163,-12.5034158293,-6.3156705717,14.0079656686,86.53,-1.52,86.5433492534,132.14,64.2165841707,-0.2356705717,64.2170166168,-12.5034158293,-6.3156705717,14.0079656686,76.72,6.08,76.9605405386,133.59,71.7365841707,-5.5556705717,71.9513932039,-12.5034158293,-6.3156705717,14.0079656686,84.24,0.76,84.2434282303,0.0
2021-12-01 15:30:00,67.260800851,-23.9587370904,71.4005351107,-12.839199149,-6.5187370904,14.3992697051,80.1,-17.44,81.9766039794,133.64,-12.839199149,-6.5187370904,14.3992697051,-12.839199149,-6.5187370904,14.3992697051,0.0,0.0,0.0,0.0,64.990800851,-23.2087370904,69.0105040743,-12.839199149,-6.5187370904,14.3992697051,77.83,-16.69,79.5994032641,133.74,74.950800851,-8.0287370904,75.37959384,-12.839199149,-6.5187370904,14.3992697051,87.79,-1.51,87.8029851429,132.38,64.520800851,-0.5587370904,64.5232200808,-12.839199149,-6.5187370904,14.3992697051,77.36,5.96,77.5892466776,133.74,72.680800851,-5.5187370904,72.8900217548,-12.839199149,-6.5187370904,14.3992697051,85.52,1.0,85.5258463858,0.0
2021-12-01 16:00:00,68.7121837534,-23.423164737,72.5948265544,-14.1178162466,-6.843164737,15.688901784,82.83,-16.58,84.4731040036,133.64,-14.1178162466,-6.843164737,15.688901784,-14.1178162466,-6.843164737,15.688901784,0.0,0.0,0.0,0.0,66.3321837534,-22.683164737,70.1033848255,-14.1178162466,-6.843164737,15.688901784,80.45,-15.84,81.994561405,133.74,77.1521837534,-7.523164737,77.5181105651,-14.1178162466,-6.843164737,15.688901784,91.27,-0.68,91.2725331083,132.38,65.8421837534,-0.203164737,65.8424971985,-14.1178162466,-6.843164737,15.688901784,79.96,6.64,80.2352241849,133.74,74.7221837534,-3.203164737,74.7908083204,-14.1178162466,-6.843164737,15.688901784,88.84,3.64,88.9145387437,0.0
2021-12-01 16:30:00,72.4954668652,-21.979425951,75.7541278159,-16.3945331348,-7.479425951,18.0200590805,88.89,-14.5,90.064877172,132.8,-16.3945331348,-7.479425951,18.0200590805,-16.3945331348,-7.479425951,18.0200590805,0.0,0.0,0.0,0.0,69.9154668652,-21.219425951,73.0646052797,-16.3945331348,-7.479425951,18.0200590805,86.31,-13.74,87.3968174478,132.93,81.8354668652,-6.179425951,82.0684405977,-16.3945331348,-7.479425951,18.0200590805,98.23,1.3,98.2386018834,131.54,69.4054668652,1.080574049,69.4138780869,-16.3945331348,-7.479425951,18.0200590805,85.8,8.56,86.2259450514,132.93,79.2854668652,-0.519425951,79.2871683147,-16.3945331348,-7.479425951,18.0200590805,95.68,6.96,95.9328098202,0.0
2021-12-01 17:00:00,75.6735002192,-20.8338536396,78.4890316726,-16.6964997808,-7.9338536396,18.4856468241,92.37,-12.9,93.2664296518,131.87,-16.6964997808,-7.9338536396,18.4856468241,-16.6964997808,-7.9338536396,18.4856468241,0.0,0.0,0.0,0.0,72.9835002192,-20.1038536396,75.7017584697,-16.6964997808,-7.9338536396,18.4856468241,89.68,-12.17,90.5019961106,132.0,86.5535002192,-5.6538536396,86.7379643591,-16.6964997808,-7.9338536396,18.4856468241,103.25,2.2800000000000002,103.2751707818,130.58,72.4635002192,2.4261463604,72.5041036782,-16.6964997808,-7.9338536396,18.4856468241,89.16,10.36,89.7598752227,132.0,83.9035002192,0.18614636040000002,83.9037067089,-16.6964997808,-7.9338536396,18.4856468241,100.6,8.12,100.9271737442,0.0
2021-12-01 17:30:00,76.1895338543,-20.9064477609,79.0058518523,-15.8604661457,-8.0764477609,17.7984098951,92.05,-12.83,92.9398267698,132.25,-15.8604661457,-8.0764477609,17.7984098951,-15.8604661457,-8.0764477609,17.7984098951,0.0,0.0,0.0,0.0,73.4795338543,-20.1664477609,76.1966371353,-15.8604661457,-8.0764477609,17.7984098951,89.34,-12.09,90.1543326746,132.37,87.8195338543,-5.7264477609,88.0060380334,-15.8604661457,-8.0764477609,17.7984098951,103.68,2.35,103.706629007,131.04,72.9395338543,2.2835522391,72.9752712205,-15.8604661457,-8.0764477609,17.7984098951,88.8,10.36,89.4022907984,132.37,85.1395338543,0.3235522391,85.1401486431,-15.8604661457,-8.0764477609,17.7984098951,101.0,8.4,101.3487049745,0.0
2021-12-01 18:00:00,77.2473178565,-21.0476006804,80.063409935,-17.2726821435,-8.0676006804,19.0638854688,94.52,-12.98,95.4070794019,132.08,-17.2726821435,-8.0676006804,19.0638854688,-17.2726821435,-8.0676006804,19.0638854688,0.0,0.0,0.0,0.0,74.4873178565,-20.2676006804,77.1954413084,-17.2726821435,-8.0676006804,19.0638854688,91.76,-12.2,92.5674759297,132.2,86.7973178565,-5.9476006804,87.0008525299,-17.2726821435,-8.0676006804,19.0638854688,104.07,2.12,104.0915909188,130.86,74.0073178565,2.3323993196,74.0440624419,-17.2726821435,-8.0676006804,19.0638854688,91.28,10.4,91.8705524094,132.2,84.1673178565,0.5723993196,84.169264201,-17.2726821435,-8.0676006804,19.0638854688,101.44,8.64,101.8072846117,0.0
2021-12-01 18:30:00,75.778900596,-21.9309233009,78.8885744095,-17.091099404,-7.9509233008999995,18.8500095537,92.87,-13.98,93.9163313806,132.47,-17.091099404,-7.9509233008999995,18.8500095537,-17.091099404,-7.9509233008999995,18.8500095537,0.0,0.0,0.0,0.0,73.088900596,-21.1509233009,76.0877713355,-17.091099404,-7.9509233008999995,18.8500095537,90.18,-13.2,91.1409479872,132.6,85.868900596,-6.9609233009,86.1505806293,-17.091099404,-7.9509233008999995,18.8500095537,102.96,0.99,102.9647595054,131.27,72.628900596,1.4890766991,72.644163917,-17.091099404,-7.9509233008999995,18.8500095537,89.72,9.44,90.2152536991,132.6,83.308900596,-0.5109233009,83.3104672963,-17.091099404,-7.9509233008999995,18.8500095537,100.4,7.44,100.6752879311,0.0
2021-12-01 19:00:00,74.3028004237,-23.0740377128,77.803067852,-16.8971995763,-7.7040377128,18.5706098608,91.2,-15.37,92.4860903055,132.47,-16.8971995763,-7.7040377128,18.5706098608,-16.8971995763,-7.7040377128,18.5706098608,0.0,0.0,0.0,0.0,71.6728004237,-22.2740377128,75.0541343073,-16.8971995763,-7.7040377128,18.5706098608,88.57,-14.57,89.7604021827,132.6,83.8428004237,-7.7540377128,84.2005955071,-16.8971995763,-7.7040377128,18.5706098608,100.74,-0.05,100.7400124082,131.27,71.2628004237,0.6959622872,71.2661987743,-16.8971995763,-7.7040377128,18.5706098608,88.16,8.4,88.5592773232,132.6,81.4228004237,-2.0240377128,81.4479536729,-16.8971995763,-7.7040377128,18.5706098608,98.32,5.68,98.4839316843,0.0
2021-12-01 19:30:00,72.2647338953,-24.0788654767,76.1707524421,-15.5352661047,-7.3988654767,17.2071991703,87.8,-16.68,89.3703664533,133.93,-15.5352661047,-7.3988654767,17.2071991703,-15.5352661047,-7.3988654767,17.2071991703,0.0,0.0,0.0,0.0,69.7647338953,-23.2688654767,73.5429003783,-15.5352661047,-7.3988654767,17.2071991703,85.3,-15.87,86.7637418511,134.05,81.1047338953,-8.9588654767,81.5980338663,-15.5352661047,-7.3988654767,17.2071991703,96.64,-1.56,96.6525902395,132.75,69.3847338953,-0.3588654767,69.3856619349,-15.5352661047,-7.3988654767,17.2071991703,84.92,7.04,85.2113138028,134.05,78.7447338953,-6.0388654767,78.9759521151,-15.5352661047,-7.3988654767,17.2071991703,94.28,1.3599999999999999,94.2898085691,0.0
2021-12-01 20:00:00,69.8727169094,-25.2584009986,74.2979366423,-14.7172830906,-7.0684009986,16.3266871792,84.59,-18.19,86.5236626594,133.93,-14.7172830906,-7.0684009986,16.3266871792,-14.7172830906,-7.0684009986,16.3266871792,0.0,0.0,0.0,0.0,67.4727169094,-24.4484009986,71.7655337785,-14.7172830906,-7.0684009986,16.3266871792,82.19,-17.38,84.0075026411,134.05,78.3027169094,-10.1884009986,78.9627696468,-14.7172830906,-7.0684009986,16.3266871792,93.02,-3.12,93.0723095233,132.75,67.1227169094,-1.3084009986,67.135467813,-14.7172830906,-7.0684009986,16.3266871792,81.84,5.76,82.04244755,134.05,76.1227169094,-7.7084009986,76.512008702,-14.7172830906,-7.0684009986,16.3266871792,90.84,-0.64,90.8422544855,0.0
2021-12-01 20:30:00,67.5126004389,-21.1535570188,70.7490225556,-13.9073995611,-6.7435570188,15.4561095951,81.42,-14.41,82.6853342498,134.9,-13.9073995611,-6.7435570188,15.4561095951,-13.9073995611,-6.7435570188,15.4561095951,0.0,0.0,0.0,0.0,65.1826004389,-20.4935570188,68.3283051104,-13.9073995611,-6.7435570188,15.4561095951,79.09,-13.75,80.2763389798,134.99,73.4926004389,-20.2135570188,76.2217174211,-13.9073995611,-6.7435570188,15.4561095951,87.4,-13.47,88.4318997874,132.71,64.7726004389,2.6964429812,64.8287017637,-13.9073995611,-6.7435570188,15.4561095951,78.68,9.44,79.2442805507,134.99,71.6926004389,-17.7035570188,73.846089191,-13.9073995611,-6.7435570188,15.4561095951,85.6,-10.96,86.2987925756,0.0
2021-12-01 21:00:00,67.2754001154,-18.294421614,69.7184718915,-13.0245998846,-6.444421614,14.5317160753,80.3,-11.85,81.1696525803,134.9,-13.0245998846,-6.444421614,14.5317160753,-13.0245998846,-6.444421614,14.5317160753,0.0,0.0,0.0,0.0,64.9754001154,-17.714421614,67.3468882227,-13.0245998846,-6.444421614,14.5317160753,78.0,-11.27,78.809979698,134.99,70.3354001154,-26.614421614,75.2023666333,-13.0245998846,-6.444421614,14.5317160753,83.36,-20.17,85.7654854822,132.71,64.3754001154,4.915578386,64.5627992801,-13.0245998846,-6.444421614,14.5317160753,77.4,11.36,78.2292119352,134.99,68.5354001154,-22.684421614,72.1919943826,-13.0245998846,-6.444421614,14.5317160753,81.56,-16.24,83.1611159136,0.0
2021-12-01 21:30:00,62.4049667421,-19.8315632201,65.4803082906,-12.2350332579,-6.1115632201,13.676521627,74.64,-13.72,75.8905000642,134.14,-12.2350332579,-6.1115632201,13.676521627,-12.2350332579,-6.1115632201,13.676521627,0.0,0.0,0.0,0.0,60.2849667421,-19.2615632201,63.287321264,-12.2350332579,-6.1115632201,13.676521627,72.52,-13.15,73.7025976476,134.28,66.4149667421,-27.9515632201,72.0571834989,-12.2350332579,-6.1115632201,13.676521627,78.65,-21.84,81.6260258741,131.12,59.7649667421,3.5684367799,59.8714037812,-12.2350332579,-6.1115632201,13.676521627,72.0,9.68,72.6477969384,134.28,64.8049667421,-23.1115632201,68.8028202105,-12.2350332579,-6.1115632201,13.676521627,77.04,-17.0,78.8933558673,0.0
2021-12-01 22:00:00,60.2444169006,-21.1544854299,63.8506227182,-11.0955830994,-5.7144854299,12.4806773872,71.34,-15.44,72.9917063782,134.14,-11.0955830994,-5.7144854299,12.4806773872,-11.0955830994,-5.7144854299,12.4806773872,0.0,0.0,0.0,0.0,58.2544169006,-20.5644854299,61.7776266089,-11.0955830994,-5.7144854299,12.4806773872,69.35,-14.85,70.9221051577,134.28,62.9944169006,-29.6044854299,69.6040380884,-11.0955830994,-5.7144854299,12.4806773872,74.09,-23.89,77.846388484,131.12,57.6644169006,2.0455145701,57.7006854929,-11.0955830994,-5.7144854299,12.4806773872,68.76,7.76,69.1964970212,134.28,61.4244169006,-24.1944854299,66.0176651874,-11.0955830994,-5.7144854299,12.4806773872,72.52,-18.48,74.837562761,0.0
2021-12-01 22:30:00,55.3297669415,-22.5792731359,59.759574004,-9.8502330585,-5.3292731359,11.1994751424,65.18,-17.25,67.4239935038,134.49,-9.8502330585,-5.3292731359,11.1994751424,-9.8502330585,-5.3292731359,11.1994751424,0.0,0.0,0.0,0.0,53.5397669415,-22.0092731359,57.8870861947,-9.8502330585,-5.3292731359,11.1994751424,63.39,-16.68,65.5478031668,134.66,58.3397669415,-31.1992731359,66.1583180786,-9.8502330585,-5.3292731359,11.1994751424,68.19,-25.87,72.932386496,131.56,52.9897669415,0.7507268641,52.995084596,-9.8502330585,-5.3292731359,11.1994751424,62.84,6.08,63.1334459696,134.66,56.9497669415,-25.9292731359,62.5747805433,-9.8502330585,-5.3292731359,11.1994751424,66.8,-20.6,69.9042201873,0.0
2021-12-01 23:00:00,51.8551338517,-23.3617309515,56.8746461952,-8.3448661483,-4.8617309515,9.657806111,60.2,-18.5,62.9784883909,134.49,-8.3448661483,-4.8617309515,9.657806111,-8.3448661483,-4.8617309515,9.657806111,0.0,0.0,0.0,0.0,50.2451338517,-22.8117309515,55.1810524073,-8.3448661483,-4.8617309515,9.657806111,58.59,-17.95,61.2779780998,134.66,54.1551338517,-32.7017309515,63.26279894,-8.3448661483,-4.8617309515,9.657806111,62.5,-27.84,68.4201403097,131.56,49.6951338517,0.2182690485,49.6956131858,-8.3448661483,-4.8617309515,9.657806111,58.04,5.08,58.2618914901,134.66,52.8951338517,-26.2617309515,59.0556830268,-8.3448661483,-4.8617309515,9.657806111,61.24,-21.4,64.8713927706,0.0
2021-12-01 23:30:00,49.2953337748,-23.9387204132,54.8004768866,-7.2146662252,-4.4587204132,8.4812496994,56.51,-19.48,59.7733259908,135.69,-7.2146662252,-4.4587204132,8.4812496994,-7.2146662252,-4.4587204132,8.4812496994,0.0,0.0,0.0,0.0,47.8253337748,-23.3887204132,53.2380953194,-7.2146662252,-4.4587204132,8.4812496994,55.04,-18.93,58.2043512119,135.81,51.1553337748,-33.2487204132,61.0110283697,-7.2146662252,-4.4587204132,8.4812496994,58.37,-28.79,65.0839534755,132.8,47.2253337748,-0.6587204132000001,47.2299276172,-7.2146662252,-4.4587204132,8.4812496994,54.44,3.8,54.5724619199,135.81,50.0253337748,-26.8587204132,56.7796167785,-7.2146662252,-4.4587204132,8.4812496994,57.24,-22.4,61.4668821399,0.0
2021-12-02 00:00:00,47.4372336324,-24.3059661444,53.3016990808,-6.7327663676,-4.2559661444,7.9651359551,54.17,-20.05,57.7615044818,134.82,-6.7327663676,-4.2559661444,7.9651359551,-6.7327663676,-4.2559661444,7.9651359551,0.0,0.0,0.0,0.0,46.0472336324,-23.7659661444,51.8186151105,-6.7327663676,-4.2559661444,7.9651359551,52.78,-19.51,56.2704940444,134.96,49.2872336324,-33.6459661444,59.6764814389,-6.7327663676,-4.2559661444,7.9651359551,56.02,-29.39,63.2614614121,131.97,45.3872336324,-1.1359661444,45.4014470681,-6.7327663676,-4.2559661444,7.9651359551,52.12,3.12,52.2133009874,134.96,48.1472336324,-24.2559661444,53.9120394722,-6.7327663676,-4.2559661444,7.9651359551,54.88,-20.0,58.4107387387,0.0
2021-12-02 00:30:00,49.7839170025,-23.7528757001,55.1601078329,-6.8960829975,-4.3428757001000005,8.1496337374,56.68,-19.41,59.9113553511,134.72,-6.8960829975,-4.3428757001000005,8.1496337374,-6.8960829975,-4.3428757001000005,8.1496337374,0.0,0.0,0.0,0.0,48.3139170025,-23.2028757001,53.5967164748,-6.8960829975,-4.3428757001000005,8.1496337374,55.21,-18.86,58.3424690941,134.85,51.6739170025,-33.0828757001,61.3569096596,-6.8960829975,-4.3428757001000005,8.1496337374,58.57,-28.74,65.2413404215,131.89,47.6639170025,-0.5428757001,47.6670084865,-6.8960829975,-4.3428757001000005,8.1496337374,54.56,3.8,54.6921712862,134.85,50.5039170025,-28.1828757001,57.8352843455,-6.8960829975,-4.3428757001000005,8.1496337374,57.4,-23.84,62.1538864432,0.0
2021-12-02 01:00:00,49.7394000282,-23.7360944469,55.1127035697,-8.4705999718,-4.8760944469,9.7738099499,58.21,-18.86,61.1890815424,134.72,-8.4705999718,-4.8760944469,9.7738099499,-8.4705999718,-4.8760944469,9.7738099499,0.0,0.0,0.0,0.0,48.2094000282,-23.1860944469,53.4952448988,-8.4705999718,-4.8760944469,9.7738099499,56.68,-18.31,59.5640705459,134.85,52.8094000282,-33.2860944469,62.4243287098,-8.4705999718,-4.8760944469,9.7738099499,61.28,-28.41,67.545292212,131.81,47.5694000282,-0.7560944469,47.5754085411,-8.4705999718,-4.8760944469,9.7738099499,56.04,4.12,56.1912448696,134.85,51.5694000282,-27.3960944469,58.3947686888,-8.4705999718,-4.8760944469,9.7738099499,60.04,-22.52,64.1245038967,0.0
2021-12-02 01:30:00,48.35936668,-24.120850266,54.041130292,-8.73063332,-4.920850266,10.0219122681,57.09,-19.2,60.2321185083,134.84,-8.73063332,-4.920850266,10.0219122681,-8.73063332,-4.920850266,10.0219122681,0.0,0.0,0.0,0.0,46.87936668,-23.580850266,52.4760089906,-8.73063332,-4.920850266,10.0219122681,55.61,-18.66,58.6572050135,134.94,51.61936668,-33.820850266,61.7123077607,-8.73063332,-4.920850266,10.0219122681,60.35,-28.9,66.9128724537,131.89,46.22936668,-0.880850266,46.23775774,-8.73063332,-4.920850266,10.0219122681,54.96,4.04,55.1082861283,134.94,50.46936668,-29.000850266,58.2083008619,-8.73063332,-4.920850266,10.0219122681,59.2,-24.08,63.9099867,0.0
2021-12-02 02:00:00,46.6965166686,-24.5304178845,52.7475693333,-8.4334833314,-4.8104178845,9.7089526379,55.13,-19.72,58.5507924797,134.84,-8.4334833314,-4.8104178845,9.7089526379,-8.4334833314,-4.8104178845,9.7089526379,0.0,0.0,0.0,0.0,45.2765166686,-23.9904178845,51.2396634641,-8.4334833314,-4.8104178845,9.7089526379,53.71,-19.18,57.0318902019,134.94,49.8565166686,-34.3004178845,60.5160385466,-8.4334833314,-4.8104178845,9.7089526379,58.29,-29.49,65.3252187138,131.89,44.6065166686,-1.3704178845000001,44.6275629458,-8.4334833314,-4.8104178845,9.7089526379,53.04,3.44,53.1514364811,134.94,48.7265166686,-25.6104178845,55.046952058,-8.4334833314,-4.8104178845,9.7089526379,57.16,-20.8,60.8268493348,0.0
2021-12-02 02:30:00,46.3934666544,-24.8322513261,52.6212357716,-8.3465333456,-4.7322513261,9.5947288395,54.74,-20.1,58.3136141909,134.68,-8.3465333456,-4.7322513261,9.5947288395,-8.3465333456,-4.7322513261,9.5947288395,0.0,0.0,0.0,0.0,44.9834666544,-24.2822513261,51.1188810686,-8.3465333456,-4.7322513261,9.5947288395,53.33,-19.55,56.800452463,134.79,49.3534666544,-34.1122513261,59.9950861432,-8.3465333456,-4.7322513261,9.5947288395,57.7,-29.38,64.7493196875,131.76,44.3734666544,-1.5322513261,44.3999137055,-8.3465333456,-4.7322513261,9.5947288395,52.72,3.2,52.8170275574,134.79,48.2134666544,-25.8922513261,54.7261093589,-8.3465333456,-4.7322513261,9.5947288395,56.56,-21.16,60.3885684546,0.0
2021-12-02 03:00:00,45.5279166507,-25.0714106145,51.9746748403,-8.0020833493,-4.6114106145000004,9.2357157701,53.53,-20.46,57.3068276909,135.07,-8.0020833493,-4.6114106145000004,9.2357157701,-8.0020833493,-4.6114106145000004,9.2357157701,0.0,0.0,0.0,0.0,44.1679166507,-24.5314106145,50.5232121702,-8.0020833493,-4.6114106145000004,9.2357157701,52.17,-19.92,55.8436683967,135.18,48.4379166507,-34.3614106145,59.3880316973,-8.0020833493,-4.6114106145000004,9.2357157701,56.44,-29.75,63.8007531304,132.08,43.5179166507,-1.7714106145000001,43.5539546445,-8.0020833493,-4.6114106145000004,9.2357157701,51.52,2.84,51.5982170235,135.18,47.3579166507,-25.6514106145,53.8587702794,-8.0020833493,-4.6114106145000004,9.2357157701,55.36,-21.04,59.2234007804,0.0
2021-12-02 03:30:00,44.1404333193,-33.9619950565,55.6937605287,-7.4195666807,-4.5319950565,8.6941905271,51.56,-29.43,59.367992218,135.23,-7.4195666807,-4.5319950565,8.6941905271,-7.4195666807,-4.5319950565,8.6941905271,0.0,0.0,0.0,0.0,42.6504333193,-33.8119950565,54.4271115532,-7.4195666807,-4.5319950565,8.6941905271,50.07,-29.28,58.002787002,135.34,47.7404333193,-30.7719950565,56.7984564339,-7.4195666807,-4.5319950565,8.6941905271,55.16,-26.24,61.0832481127,132.22,42.4604333193,6.6280049435,42.9746302741,-7.4195666807,-4.5319950565,8.6941905271,49.88,11.16,51.1132076865,135.34,46.5804333193,-24.7719950565,52.757828872,-7.4195666807,-4.5319950565,8.6941905271,54.0,-20.24,57.6685148066,0.0
2021-12-02 04:00:00,42.942566653,-36.2952215969,56.2263918593,-6.847433347,-4.4052215969,8.1420710363,49.79,-31.89,59.1271189895,135.66,-6.847433347,-4.4052215969,8.1420710363,-6.847433347,-4.4052215969,8.1420710363,0.0,0.0,0.0,0.0,41.452566653,-36.5252215969,55.2485936004,-6.847433347,-4.4052215969,8.1420710363,48.3,-32.12,58.0050377123,135.77,46.582566653,-29.7752215969,55.2856160056,-6.847433347,-4.4052215969,8.1420710363,53.43,-25.37,59.1472890334,133.05,41.352566653,9.3147784031,42.3886761469,-6.847433347,-4.4052215969,8.1420710363,48.2,13.72,50.1146525479,135.77,45.392566653,-24.7652215969,51.7088126733,-6.847433347,-4.4052215969,8.1420710363,52.24,-20.36,56.0673452198,0.0
2021-12-02 04:30:00,42.9375999863,-35.3732039563,55.6318348675,-6.8424000137,-4.3232039563,8.0937340205,49.78,-31.05,58.6698465994,133.59,-6.8424000137,-4.3232039563,8.0937340205,-6.8424000137,-4.3232039563,8.0937340205,0.0,0.0,0.0,0.0,41.4375999863,-35.5932039563,54.6255513519,-6.8424000137,-4.3232039563,8.0937340205,48.28,-31.27,57.5219201696,133.7,46.2775999863,-30.9432039563,55.6695440216,-6.8424000137,-4.3232039563,8.0937340205,53.12,-26.62,59.4168225337,131.4,41.3175999863,9.1167960437,42.3114646252,-6.8424000137,-4.3232039563,8.0937340205,48.16,13.44,50.0001919996,133.7,45.0775999863,-26.7232039563,52.4034316645,-6.8424000137,-4.3232039563,8.0937340205,51.92,-22.4,56.5459671418,0.0
2021-12-02 05:00:00,42.719116657,-35.1535562222,55.3235523355,-6.6408833430000005,-4.2735562222,7.8971269687,49.36,-30.88,58.2235691108,133.59,-6.6408833430000005,-4.2735562222,7.8971269687,-6.6408833430000005,-4.2735562222,7.8971269687,0.0,0.0,0.0,0.0,41.219116657,-35.3835562222,54.3232144567,-6.6408833430000005,-4.2735562222,7.8971269687,47.86,-31.11,57.0824990693,133.7,46.069116657,-30.6535562222,55.3353776405,-6.6408833430000005,-4.2735562222,7.8971269687,52.71,-26.38,58.9427561283,131.4,41.079116657,9.1664437778,42.089399103,-6.6408833430000005,-4.2735562222,7.8971269687,47.72,13.44,49.5765267037,133.7,44.879116657,-24.8335562222,51.2917208383,-6.6408833430000005,-4.2735562222,7.8971269687,51.52,-20.56,55.4709293234,0.0
2021-12-02 05:30:00,44.0691000813,-34.9845570812,56.2672623836,-7.0908999187,-4.4545570812,8.374003848,51.16,-30.53,59.5770635396,133.23,-7.0908999187,-4.4545570812,8.374003848,-7.0908999187,-4.4545570812,8.374003848,0.0,0.0,0.0,0.0,42.4991000813,-35.2245570812,55.1991207293,-7.0908999187,-4.4545570812,8.374003848,49.59,-30.77,58.3606117172,133.36,47.4191000813,-29.7945570812,56.0025596217,-7.0908999187,-4.4545570812,8.374003848,54.51,-25.34,60.112026251,131.06,42.3891000813,9.6254429188,43.4682062787,-7.0908999187,-4.4545570812,8.374003848,49.48,14.08,51.4443077512,133.36,46.1491000813,-25.0545570812,52.5116203221,-7.0908999187,-4.4545570812,8.374003848,53.24,-20.6,57.0864046862,0.0
2021-12-02 06:00:00,45.7801335532,-34.7333401781,57.4649941102,-7.7398664468,-4.6733401781,9.0413296055,53.52,-30.06,61.3839881402,133.55,-7.7398664468,-4.6733401781,9.0413296055,-7.7398664468,-4.6733401781,9.0413296055,0.0,0.0,0.0,0.0,44.1101335532,-34.9633401781,56.2862242338,-7.7398664468,-4.6733401781,9.0413296055,51.85,-30.29,60.0492014934,133.68,49.310133553200004,-28.9533401781,57.1820354526,-7.7398664468,-4.6733401781,9.0413296055,57.05,-24.28,62.001781426,131.29,44.0601335532,10.1266598219,45.2088996534,-7.7398664468,-4.6733401781,9.0413296055,51.8,14.8,53.8728131807,133.68,47.9801335532,-25.1533401781,54.1736443107,-7.7398664468,-4.6733401781,9.0413296055,55.72,-20.48,59.3645416052,0.0
2021-12-02 06:30:00,50.8107670688,-32.8049576596,60.4805695837,-9.5292329312,-5.2549576596,10.8821349128,60.34,-27.55,66.3318784598,133.75,-9.5292329312,-5.2549576596,10.8821349128,-9.5292329312,-5.2549576596,10.8821349128,0.0,0.0,0.0,0.0,48.8407670688,-33.0549576596,58.9750010915,-9.5292329312,-5.2549576596,10.8821349128,58.37,-27.8,64.6521221616,133.87,55.0307670688,-26.5949576596,61.1201856762,-9.5292329312,-5.2549576596,10.8821349128,64.56,-21.34,67.9955086752,131.43,48.8707670688,11.7450423404,50.2622909692,-9.5292329312,-5.2549576596,10.8821349128,58.4,17.0,60.8240084177,133.87,53.5107670688,-23.0949576596,58.2818948009,-9.5292329312,-5.2549576596,10.8821349128,63.04,-17.84,65.5157019347,0.0
2021-12-02 07:00:00,55.4181337598,-30.7142132797,63.360338121,-11.5518662402,-5.9242132797,12.9823694531,66.97,-24.79,71.4109585428,133.18,-11.5518662402,-5.9242132797,12.9823694531,-11.5518662402,-5.9242132797,12.9823694531,0.0,0.0,0.0,0.0,53.1781337598,-30.9942132797,61.5512401744,-11.5518662402,-5.9242132797,12.9823694531,64.73,-25.07,69.4152562482,133.29,60.6081337598,-24.0242132797,65.1959254981,-11.5518662402,-5.9242132797,12.9823694531,72.16,-18.1,74.3954003955,130.74,53.2481337598,13.5157867203,54.9366930163,-11.5518662402,-5.9242132797,12.9823694531,64.8,19.44,67.6531861777,133.29,58.8481337598,-19.5242132797,62.0024011729,-11.5518662402,-5.9242132797,12.9823694531,70.4,-13.6,71.7016038872,0.0
2021-12-02 07:30:00,63.7786002415,-34.3873440335,72.4582588698,-14.1113997585,-6.6973440335,15.6200518644,77.89,-27.69,82.6655200189,132.39,-14.1113997585,-6.6973440335,15.6200518644,-14.1113997585,-6.6973440335,15.6200518644,0.0,0.0,0.0,0.0,61.1586002415,-34.3973440335,70.1680244845,-14.1113997585,-6.6973440335,15.6200518644,75.27,-27.7,80.2051301352,132.52,70.5586002415,-10.6173440335,71.352954125,-14.1113997585,-6.6973440335,15.6200518644,84.67,-3.92,84.7606943105,129.9,61.4486002415,9.662655966500001,62.2036766756,-14.1113997585,-6.6973440335,15.6200518644,75.56,16.36,77.3108220109,132.52,68.3286002415,-5.5373440335,68.5526060038,-14.1113997585,-6.6973440335,15.6200518644,82.44,1.16,82.4481606829,0.0
2021-12-02 08:00:00,63.2025669695,-35.3635971185,72.423397274,-13.9974330305,-6.9535971185,15.6294799763,77.2,-28.41,82.2615833789,131.56,-13.9974330305,-6.9535971185,15.6294799763,-13.9974330305,-6.9535971185,15.6294799763,0.0,0.0,0.0,0.0,60.6125669695,-35.3635971185,70.1745486327,-13.9974330305,-6.9535971185,15.6294799763,74.61,-28.41,79.835958064,131.68,73.7125669695,-5.6635971185,73.9298238978,-13.9974330305,-6.9535971185,15.6294799763,87.71,1.29,87.7194858626,130.55,60.8825669695,8.4864028815,61.4711801958,-13.9974330305,-6.9535971185,15.6294799763,74.88,15.44,76.4552679676,131.68,71.2825669695,-1.9135971185,71.3082478238,-13.9974330305,-6.9535971185,15.6294799763,85.28,5.04,85.4288007641,0.0
2021-12-02 08:30:00,65.3461335266,-33.7644458751,73.553755663,-14.8638664734,-7.1944458750999996,16.5134665649,80.21,-26.57,84.4962070155,131.32,-14.8638664734,-7.1944458750999996,16.5134665649,-14.8638664734,-7.1944458750999996,16.5134665649,0.0,0.0,0.0,0.0,62.6261335266,-33.7744458751,71.1529746016,-14.8638664734,-7.1944458750999996,16.5134665649,77.49,-26.58,81.9218926783,131.42,76.2961335266,-3.3544458751,76.3698389303,-14.8638664734,-7.1944458750999996,16.5134665649,91.16,3.84,91.2408417322,130.63,62.8961335266,9.5255541249,63.6133617566,-14.8638664734,-7.1944458750999996,16.5134665649,77.76,16.72,79.537261708,131.42,73.6561335266,0.2055541249,73.6564203487,-14.8638664734,-7.1944458750999996,16.5134665649,88.52,7.4,88.8287701142,0.0
2021-12-02 09:00:00,65.8605336059,-32.6162072461,73.4944002083,-13.1794663941,-7.0762072461,14.9589786892,79.04,-25.54,83.0639103342,130.37,-13.1794663941,-7.0762072461,14.9589786892,-13.1794663941,-7.0762072461,14.9589786892,0.0,0.0,0.0,0.0,63.1805336059,-32.6662072461,71.125669927,-13.1794663941,-7.0762072461,14.9589786892,76.36,-25.59,80.5338295377,130.52,77.9605336059,-2.3962072461,77.9973500145,-13.1794663941,-7.0762072461,14.9589786892,91.14,4.68,91.2600788954,129.57,63.3805336059,10.5637927539,64.25485007,-13.1794663941,-7.0762072461,14.9589786892,76.56,17.64,78.5659162742,130.52,75.3005336059,-0.7562072461,75.304330624,-13.1794663941,-7.0762072461,14.9589786892,88.48,6.32,88.7054271169,0.0
2021-12-02 09:30:00,67.758750396,-31.4339974034,74.6950095253,-13.801249604,-6.8439974034,15.405024865,81.56,-24.59,85.1862764769,130.37,-13.801249604,-6.8439974034,15.405024865,-13.801249604,-6.8439974034,15.405024865,0.0,0.0,0.0,0.0,64.978750396,-31.4939974034,72.2087936159,-13.801249604,-6.8439974034,15.405024865,78.78,-24.65,82.5464166394,130.52,78.468750396,-1.3239974034,78.4799194561,-13.801249604,-6.8439974034,15.405024865,92.27,5.52,92.4349679504,129.57,65.198750396,11.7160025966,66.2430507302,-13.801249604,-6.8439974034,15.405024865,79.0,18.56,81.1509309866,130.52,75.798750396,3.3960025966,75.8747876124,-13.801249604,-6.8439974034,15.405024865,89.6,10.24,90.1832445635,0.0
2021-12-02 10:00:00,68.3981173456,-31.3263511776,75.2305970635,-12.7918826544,-6.5063511776,14.3514761433,81.19,-24.82,84.8990488757,130.17,-12.7918826544,-6.5063511776,14.3514761433,-12.7918826544,-6.5063511776,14.3514761433,0.0,0.0,0.0,0.0,65.6181173456,-31.3963511776,72.7424785888,-12.7918826544,-6.5063511776,14.3514761433,78.41,-24.89,82.2656684164,130.31,77.9481173456,-1.0363511776,77.9550063914,-12.7918826544,-6.5063511776,14.3514761433,90.74,5.47,90.9047220996,129.42,65.8881173456,12.2136488224,67.0105754706,-12.7918826544,-6.5063511776,14.3514761433,78.68,18.72,80.8763302827,130.31,75.2881173456,3.3336488224,75.3618857773,-12.7918826544,-6.5063511776,14.3514761433,88.08,9.84,88.627941418,0.0
2021-12-02 10:30:00,67.965883966,-31.2981044616,74.8260163725,-11.314116034,-6.1381044616,12.8718898384,79.28,-25.16,83.1765832431,131.06,-11.314116034,-6.1381044616,12.8718898384,-11.314116034,-6.1381044616,12.8718898384,0.0,0.0,0.0,0.0,65.265883966,-31.3881044616,72.4213277396,-11.314116034,-6.1381044616,12.8718898384,76.58,-25.25,80.6353452278,131.2,77.155883966,-0.8981044616,77.161110815,-11.314116034,-6.1381044616,12.8718898384,88.47,5.24,88.6250444288,130.36,65.485883966,12.5018955384,66.6685712376,-11.314116034,-6.1381044616,12.8718898384,76.8,18.64,79.029675439,131.2,74.565883966,0.3818955384,74.5668619149,-11.314116034,-6.1381044616,12.8718898384,85.88,6.52,86.1271432244,0.0
2021-12-02 11:00:00,68.0072005841,-30.6041091545,74.5760741018,-10.0227994159,-5.7941091545,11.577055283,78.03,-24.81,81.8792830941,131.43,-10.0227994159,-5.7941091545,11.577055283,-10.0227994159,-5.7941091545,11.577055283,0.0,0.0,0.0,0.0,65.3572005841,-30.7241091545,72.2186579184,-10.0227994159,-5.7941091545,11.577055283,75.38,-24.93,79.3955244331,131.52,76.3872005841,-0.7241091545,76.3906325877,-10.0227994159,-5.7941091545,11.577055283,86.41,5.07,86.5586102014,130.74,65.5772005841,13.2458908455,66.9015908686,-10.0227994159,-5.7941091545,11.577055283,75.6,19.04,77.9607696217,131.52,73.8572005841,0.12589084550000001,73.8573078756,-10.0227994159,-5.7941091545,11.577055283,83.88,5.92,84.088648461,0.0
2021-12-02 11:30:00,68.4795672658,-30.9976318965,75.1685061452,-8.9304327342,-5.5576318965,10.5185503334,77.41,-25.44,81.4831375194,131.56,-8.9304327342,-5.5576318965,10.5185503334,-8.9304327342,-5.5576318965,10.5185503334,0.0,0.0,0.0,0.0,65.8495672658,-31.1076318965,72.8275378638,-8.9304327342,-5.5576318965,10.5185503334,74.78,-25.55,79.0243690263,131.71,76.2395672658,-0.007631896500000001,76.2395676478,-8.9304327342,-5.5576318965,10.5185503334,85.17,5.55,85.350637959,130.98,66.1095672658,13.1223681035,67.3993429398,-8.9304327342,-5.5576318965,10.5185503334,75.04,18.68,77.3300976335,131.71,73.7495672658,4.3623681035,73.878474046,-8.9304327342,-5.5576318965,10.5185503334,82.68,9.92,83.2729776098,0.0
2021-12-02 12:00:00,70.8857172816,-30.4186726876,77.1367653107,-8.8142827184,-5.4286726876,10.3519112722,79.7,-24.99,83.5259845797,132.11,-8.8142827184,-5.4286726876,10.3519112722,-8.8142827184,-5.4286726876,10.3519112722,0.0,0.0,0.0,0.0,68.1857172816,-30.5286726876,74.7080443946,-8.8142827184,-5.4286726876,10.3519112722,77.0,-25.1,80.9877151178,132.19,76.9257172816,0.1613273124,76.9258864479,-8.8142827184,-5.4286726876,10.3519112722,85.74,5.59,85.9220326808,131.39,68.4257172816,13.6513273124,69.774189518,-8.8142827184,-5.4286726876,10.3519112722,77.24,19.08,79.5616993283,132.19,74.4257172816,4.8513273124000005,74.5836628865,-8.8142827184,-5.4286726876,10.3519112722,83.24,10.28,83.8723792437,0.0
2021-12-02 12:30:00,69.4100507213,-31.1315470041,76.0718631295,-8.7999492787,-5.4815470041,10.367567934,78.21,-25.65,82.3087273623,132.41,-8.7999492787,-5.4815470041,10.367567934,-8.7999492787,-5.4815470041,10.367567934,0.0,0.0,0.0,0.0,66.7500507213,-31.2515470041,73.7036529721,-8.7999492787,-5.4815470041,10.367567934,75.55,-25.77,79.8241529864,132.54,76.6100507213,-0.18154700410000002,76.6102658319,-8.7999492787,-5.4815470041,10.367567934,85.41,5.3,85.5742841045,131.7,67.0000507213,13.1584529959,68.2799508047,-8.7999492787,-5.4815470041,10.367567934,75.8,18.64,78.0582449201,132.54,74.0800507213,2.5184529959,74.1228474922,-8.7999492787,-5.4815470041,10.367567934,82.88,8.0,83.265205218,0.0
2021-12-02 13:00:00,69.1768839353,-31.4827559877,76.0039814456,-9.3131160647,-5.5327559877,10.8326137038,78.49,-25.95,82.6685103289,132.41,-9.3131160647,-5.5327559877,10.8326137038,-9.3131160647,-5.5327559877,10.8326137038,0.0,0.0,0.0,0.0,66.5168839353,-31.5827559877,73.6340025005,-9.3131160647,-5.5327559877,10.8326137038,75.83,-26.05,80.1797443249,132.54,76.6868839353,-0.2027559877,76.6871519728,-9.3131160647,-5.5327559877,10.8326137038,86.0,5.33,86.1650097197,131.7,66.8068839353,13.0672440123,68.0728477972,-9.3131160647,-5.5327559877,10.8326137038,76.12,18.6,78.3595201619,132.54,74.2068839353,5.3072440123,74.3964277529,-9.3131160647,-5.5327559877,10.8326137038,83.52,10.84,84.2205200649,0.0
2021-12-02 13:30:00,71.0220340578,-31.5494733832,77.7142110072,-9.7879659422,-5.5994733832,11.2764524321,80.81,-25.95,84.8743695116,132.74,-9.7879659422,-5.5994733832,11.2764524321,-9.7879659422,-5.5994733832,11.2764524321,0.0,0.0,0.0,0.0,68.2820340578,-31.6394733832,75.256178823,-9.7879659422,-5.5994733832,11.2764524321,78.07,-26.04,82.2982776247,132.83,77.4820340578,-0.8194733832000001,77.4863674356,-9.7879659422,-5.5994733832,11.2764524321,87.27,4.78,87.4008083487,132.03,68.5720340578,13.1205266168,69.8159872345,-9.7879659422,-5.5994733832,11.2764524321,78.36,18.72,80.5650544591,132.83,75.0120340578,2.6005266168,75.0570982131,-9.7879659422,-5.5994733832,11.2764524321,84.8,8.2,85.1955397894,0.0
2021-12-02 14:00:00,66.7667668715,-32.0165111155,74.046324301,-9.6732331285,-5.9165111155000005,11.3391597104,76.44,-26.1,80.7730375806,132.82,-9.6732331285,-5.9165111155000005,11.3391597104,-9.6732331285,-5.9165111155000005,11.3391597104,0.0,0.0,0.0,0.0,64.1867668715,-32.1465111155,71.7867621384,-9.6732331285,-5.9165111155000005,11.3391597104,73.86,-26.23,78.3792861667,132.91,76.6967668715,-2.6465111155,76.7424137594,-9.6732331285,-5.9165111155000005,11.3391597104,86.37,3.27,86.4318795353,132.17,64.4467668715,12.5634888845,65.6599346111,-9.6732331285,-5.9165111155000005,11.3391597104,74.12,18.48,76.3890358625,132.91,74.2867668715,3.6834888845,74.3780331992,-9.6732331285,-5.9165111155000005,11.3391597104,83.96,9.6,84.5070505934,0.0
2021-12-02 14:30:00,68.2281834683,-32.0765032381,75.3922216106,-12.8118165317,-6.3165032381,14.2842870315,81.04,-25.76,85.0356348833,132.93,-12.8118165317,-6.3165032381,14.2842870315,-12.8118165317,-6.3165032381,14.2842870315,0.0,0.0,0.0,0.0,65.4681834683,-32.1665032381,72.943587636,-12.8118165317,-6.3165032381,14.2842870315,78.28,-25.85,82.4377395372,133.03,77.4581834683,-2.7065032381,77.5054536532,-12.8118165317,-6.3165032381,14.2842870315,90.27,3.61,90.3421551658,132.39,65.7881834683,12.4834967619,66.962099545,-12.8118165317,-6.3165032381,14.2842870315,78.6,18.8,80.8170774032,133.03,74.9481834683,4.0434967619,75.0571786791,-12.8118165317,-6.3165032381,14.2842870315,87.76,10.36,88.3693793121,0.0
2021-12-02 15:00:00,68.1168500398,-32.574189396,75.5048546396,-12.8631499602,-6.344189396,14.3425718053,80.98,-26.23,85.1221081741,132.58,-12.8631499602,-6.344189396,14.3425718053,-12.8631499602,-6.344189396,14.3425718053,0.0,0.0,0.0,0.0,65.3668500398,-32.644189396,73.0648218053,-12.8631499602,-6.344189396,14.3425718053,78.23,-26.3,82.5325566065,132.69,76.8768500398,-3.364189396,76.9504245754,-12.8631499602,-6.344189396,14.3425718053,89.74,2.98,89.7894648609,132.06,65.6568500398,11.895810604,66.7257991116,-12.8631499602,-6.344189396,14.3425718053,78.52,18.24,80.6107188902,132.69,74.4168500398,1.935810604,74.4420239686,-12.8631499602,-6.344189396,14.3425718053,87.28,8.28,87.671870061,0.0
2021-12-02 15:30:00,70.0253000214,-32.5423240255,77.2175206547,-14.4846999786,-6.7223240255,15.9685996185,84.51,-25.82,88.3663538911,132.44,-14.4846999786,-6.7223240255,15.9685996185,-14.4846999786,-6.7223240255,15.9685996185,0.0,0.0,0.0,0.0,67.1453000214,-32.5723240255,74.628731782,-14.4846999786,-6.7223240255,15.9685996185,81.63,-25.85,85.6252264231,132.53,78.8953000214,-3.3623240255,78.9669145169,-14.4846999786,-6.7223240255,15.9685996185,93.38,3.36,93.4404302216,131.92,67.5153000214,11.8376759745,68.5452136145,-14.4846999786,-6.7223240255,15.9685996185,82.0,18.56,84.0742148343,132.53,76.3553000214,3.3176759745,76.4273433741,-14.4846999786,-6.7223240255,15.9685996185,90.84,10.04,91.3931463514,0.0
2021-12-02 16:00:00,70.5399500144,-31.8898581648,77.4134846252,-15.9600499856,-7.0698581648,17.45583255,86.5,-24.82,89.9904572719,132.25,-15.9600499856,-7.0698581648,17.45583255,-15.9600499856,-7.0698581648,17.45583255,0.0,0.0,0.0,0.0,67.5699500144,-31.9198581648,74.7300173305,-15.9600499856,-7.0698581648,17.45583255,83.53,-24.85,87.148054482,132.34,80.8799500144,-2.4198581648,80.9161419488,-15.9600499856,-7.0698581648,17.45583255,96.84,4.65,96.9515760573,131.76,67.9199500144,12.1301418352,68.994637117,-15.9600499856,-7.0698581648,17.45583255,83.88,19.2,86.0493718745,132.34,78.2399500144,3.4901418352,78.3177557664,-15.9600499856,-7.0698581648,17.45583255,94.2,10.56,94.7900501108,0.0
2021-12-02 16:30:00,74.1539500009,-31.0987454709,80.4110705724,-17.7460499991,-7.6787454709,19.3361170502,91.9,-23.42,94.8372627188,130.85,-17.7460499991,-7.6787454709,19.3361170502,-17.7460499991,-7.6787454709,19.3361170502,0.0,0.0,0.0,0.0,70.9839500009,-31.1087454709,77.5014529057,-17.7460499991,-7.6787454709,19.3361170502,88.73,-23.43,91.7713343043,130.98,85.4539500009,0.021254529100000003,85.4539526441,-17.7460499991,-7.6787454709,19.3361170502,103.2,7.7,103.4868590692,130.03,71.3339500009,12.6812545291,72.4523749725,-17.7460499991,-7.6787454709,19.3361170502,89.08,20.36,91.3771087308,130.98,82.5739500009,5.0812545291,82.7301418247,-17.7460499991,-7.6787454709,19.3361170502,100.32,12.76,101.1282354241,0.0
2021-12-02 17:00:00,77.3439499687,-30.1591299591,83.0160208432,-18.4660500313,-8.2391299591,20.2207385187,95.81,-21.92,98.2855152095,130.85,-18.4660500313,-8.2391299591,20.2207385187,-18.4660500313,-8.2391299591,20.2207385187,0.0,0.0,0.0,0.0,74.0139499687,-30.1791299591,79.9302488114,-18.4660500313,-8.2391299591,20.2207385187,92.48,-21.94,95.0469042105,130.98,90.4339499687,1.2208700409,90.4421905451,-18.4660500313,-8.2391299591,20.2207385187,108.9,9.46,109.3101166407,130.03,74.4139499687,13.8408700409,75.6901950944,-18.4660500313,-8.2391299591,20.2207385187,92.88,22.08,95.4684282891,130.98,87.4539499687,4.5208700409,87.5707235956,-18.4660500313,-8.2391299591,20.2207385187,105.92,12.76,106.6858191139,0.0
2021-12-02 17:30:00,78.1673166338,-30.2852869221,83.8291595668,-18.8226833662,-8.3552869221,20.5937910219,96.99,-21.93,99.4383477337,131.26,-18.8226833662,-8.3552869221,20.5937910219,-18.8226833662,-8.3552869221,20.5937910219,0.0,0.0,0.0,0.0,74.7973166338,-30.2852869221,80.6959551624,-18.8226833662,-8.3552869221,20.5937910219,93.62,-21.93,96.1541954363,131.33,91.4173166338,0.9347130779,91.4220950814,-18.8226833662,-8.3552869221,20.5937910219,110.24,9.29,110.6307448226,130.36,75.2573166338,13.7647130779,76.5057581692,-18.8226833662,-8.3552869221,20.5937910219,94.08,22.12,96.6454385887,131.33,88.4573166338,6.2047130779,88.6746600244,-18.8226833662,-8.3552869221,20.5937910219,107.28,14.56,108.2635303322,0.0
2021-12-02 18:00:00,77.5151500246,-30.923429429,83.4557186237,-18.0448499754,-8.333429429,19.8761831517,95.56,-22.59,98.1937966472,131.17,-18.0448499754,-8.333429429,19.8761831517,-18.0448499754,-8.333429429,19.8761831517,0.0,0.0,0.0,0.0,74.2151500246,-30.913429429,80.3960733633,-18.0448499754,-8.333429429,19.8761831517,92.26,-22.58,94.9829668941,131.26,91.1051500246,0.32657057100000003,91.1057353263,-18.0448499754,-8.333429429,19.8761831517,109.15,8.66,109.4930047994,130.36,74.5951500246,13.186570571,75.7517131861,-18.0448499754,-8.333429429,19.8761831517,92.64,21.52,95.1066769475,131.26,88.1951500246,4.506570571,88.3102126947,-18.0448499754,-8.333429429,19.8761831517,106.24,12.84,107.0130982637,0.0
2021-12-02 18:30:00,76.952099971,-31.7563437195,83.2471684586,-18.687900029,-8.2063437195,20.4103327934,95.64,-23.55,98.4967618757,131.38,-18.687900029,-8.2063437195,20.4103327934,-18.687900029,-8.2063437195,20.4103327934,0.0,0.0,0.0,0.0,73.652099971,-31.7163437195,80.1907618686,-18.687900029,-8.2063437195,20.4103327934,92.34,-23.51,95.2858630648,131.48,89.482099971,-0.2663437195,89.4824963565,-18.687900029,-8.2063437195,20.4103327934,108.17,7.94,108.461018343,130.47,74.152099971,12.5936562805,75.2139223058,-18.687900029,-8.2063437195,20.4103327934,92.84,20.8,95.1415030363,131.48,86.592099971,2.7936562805,86.6371530742,-18.687900029,-8.2063437195,20.4103327934,105.28,11.0,105.8530982069,0.0
2021-12-02 19:00:00,77.2802666313,-32.4763036197,83.8269044365,-18.6797333687,-7.9963036197,20.3192841976,95.96,-24.48,99.0332873331,131.65,-18.6797333687,-7.9963036197,20.3192841976,-18.6797333687,-7.9963036197,20.3192841976,0.0,0.0,0.0,0.0,73.9802666313,-32.4063036197,80.7666290316,-18.6797333687,-7.9963036197,20.3192841976,92.66,-24.41,95.8213113039,131.76,88.1802666313,-0.5863036197,88.182215753,-18.6797333687,-7.9963036197,20.3192841976,106.86,7.41,107.116607956,130.77,74.5202666313,12.3236963803,75.5324012016,-18.6797333687,-7.9963036197,20.3192841976,93.2,20.32,95.3894249904,131.76,85.4402666313,3.1236963803,85.4973487373,-18.6797333687,-7.9963036197,20.3192841976,104.12,11.12,104.7121234624,0.0
2021-12-02 19:30:00,73.7913999695,-33.6441658476,81.0993255523,-16.6386000305,-7.8041658476,18.3779219595,90.43,-25.84,94.0494045702,132.25,-16.6386000305,-7.8041658476,18.3779219595,-16.6386000305,-7.8041658476,18.3779219595,0.0,0.0,0.0,0.0,70.7113999695,-33.6041658476,78.2901146248,-16.6386000305,-7.8041658476,18.3779219595,87.35,-25.8,91.0805275567,132.36,86.1813999695,-2.0441658476,86.2056396921,-16.6386000305,-7.8041658476,18.3779219595,102.82,5.76,102.9812118787,131.37,71.2013999695,11.3158341524,72.0949891475,-16.6386000305,-7.8041658476,18.3779219595,87.84,19.12,89.896829755,132.36,83.5213999695,2.6758341524,83.5642527716,-16.6386000305,-7.8041658476,18.3779219595,100.16,10.48,100.7067822939,0.0
2021-12-02 20:00:00,71.8747833627,-33.8893618837,79.4636604513,-17.0852166373,-7.4293618837,18.6306211797,88.96,-26.46,92.8117083131,132.71,-17.0852166373,-7.4293618837,18.6306211797,-17.0852166373,-7.4293618837,18.6306211797,0.0,0.0,0.0,0.0,68.8547833627,-33.8293618837,76.7164057903,-17.0852166373,-7.4293618837,18.6306211797,85.94,-26.4,89.9035238464,132.81,82.4347833627,-4.9993618837,82.5862405447,-17.0852166373,-7.4293618837,18.6306211797,99.52,2.43,99.5496624806,131.86,69.3147833627,10.6106381163,70.122213555,-17.0852166373,-7.4293618837,18.6306211797,86.4,18.04,88.2632516963,132.81,79.9147833627,1.0506381163,79.9216894238,-17.0852166373,-7.4293618837,18.6306211797,97.0,8.48,97.3699666222,0.0
2021-12-02 20:30:00,68.8152333881,-35.497240076,77.4311978422,-15.7647666119,-7.087240076,17.2845838313,84.58,-28.41,89.2239009459,132.54,-15.7647666119,-7.087240076,17.2845838313,-15.7647666119,-7.087240076,17.2845838313,0.0,0.0,0.0,0.0,65.9852333881,-35.407240076,74.8847359285,-15.7647666119,-7.087240076,17.2845838313,81.75,-28.32,86.5163851533,132.66,78.8852333881,-6.287240076,79.1353867399,-15.7647666119,-7.087240076,17.2845838313,94.65,0.8,94.6533808165,132.0,66.4352333881,9.312759924,67.084780187,-15.7647666119,-7.087240076,17.2845838313,82.2,16.4,83.8200453352,132.66,76.4752333881,-1.047240076,76.4824034242,-15.7647666119,-7.087240076,17.2845838313,92.24,6.04,92.4375421569,0.0
2021-12-02 21:00:00,66.4918334031,-37.12021835,76.1516547401,-14.6581665969,-6.75021835,16.1377599361,81.15,-30.37,86.6467506604,132.54,-14.6581665969,-6.75021835,16.1377599361,-14.6581665969,-6.75021835,16.1377599361,0.0,0.0,0.0,0.0,63.8118334031,-37.02021835,73.772939815,-14.6581665969,-6.75021835,16.1377599361,78.47,-30.27,84.1059676836,132.66,75.6918334031,-7.24021835,76.0373224521,-14.6581665969,-6.75021835,16.1377599361,90.35,-0.49,90.3513287119,132.0,64.2218334031,7.84978165,64.6997910167,-14.6581665969,-6.75021835,16.1377599361,78.88,14.6,80.2197880825,132.66,73.3818334031,-2.95021835,73.4411142475,-14.6581665969,-6.75021835,16.1377599361,88.04,3.8,88.1219700188,0.0
2021-12-02 21:30:00,62.1213167861,-38.3283287184,72.9939640079,-13.0086832139,-6.3783287184,14.4882337157,75.13,-31.95,81.6414073862,132.8,-13.0086832139,-6.3783287184,14.4882337157,-13.0086832139,-6.3783287184,14.4882337157,0.0,0.0,0.0,0.0,59.6513167861,-38.2183287184,70.8443381248,-13.0086832139,-6.3783287184,14.4882337157,72.66,-31.84,79.3300775242,132.94,71.5313167861,-9.698328718399999,72.1857801862,-13.0086832139,-6.3783287184,14.4882337157,84.54,-3.32,84.6051653269,132.37,60.0313167861,6.4616712816,60.3780770713,-13.0086832139,-6.3783287184,14.4882337157,73.04,12.84,74.1600107875,132.94,69.3113167861,-7.7383287184,69.7419555646,-13.0086832139,-6.3783287184,14.4882337157,82.32,-1.3599999999999999,82.3312334415,0.0
2021-12-02 22:00:00,60.0923000595,-39.9362949457,72.1525618425,-12.1976999405,-5.9262949457000005,13.5611524445,72.29,-34.01,79.8907015866,132.8,-12.1976999405,-5.9262949457000005,13.5611524445,-12.1976999405,-5.9262949457000005,13.5611524445,0.0,0.0,0.0,0.0,57.7523000595,-39.7862949457,70.1304315378,-12.1976999405,-5.9262949457000005,13.5611524445,69.95,-33.86,77.714233574,132.94,67.6323000595,-10.8262949457,68.4933330595,-12.1976999405,-5.9262949457000005,13.5611524445,79.83,-4.9,79.9802406848,132.37,58.1623000595,5.0337050543,58.3797168098,-12.1976999405,-5.9262949457000005,13.5611524445,70.36,10.96,71.20850511,132.94,65.5623000595,-11.5262949457,66.5677899909,-12.1976999405,-5.9262949457000005,13.5611524445,77.76,-5.6,77.9613853135,0.0
2021-12-02 22:30:00,55.3183833332,-41.8258704836,69.3507532497,-11.0616166668,-5.5458704836,12.3740067361,66.38,-36.28,75.6474903748,133.04,-11.0616166668,-5.5458704836,12.3740067361,-11.0616166668,-5.5458704836,12.3740067361,0.0,0.0,0.0,0.0,53.2283833332,-41.6758704836,67.6028029953,-11.0616166668,-5.5458704836,12.3740067361,64.29,-36.13,73.746735521,133.18,63.0083833332,-12.1058704836,64.160801666,-11.0616166668,-5.5458704836,12.3740067361,74.07,-6.5600000000000005,74.3599253631,132.58,53.5383833332,3.2941295164,53.6396288131,-11.0616166668,-5.5458704836,12.3740067361,64.6,8.84,65.202036778,133.18,61.0183833332,-13.0258704836,62.3932400701,-11.0616166668,-5.5458704836,12.3740067361,72.08,-7.48,72.4670739026,0.0
2021-12-02 23:00:00,54.2815833394,-42.115878319,68.7039845745,-9.3584166606,-5.015878319,10.6178622003,63.64,-37.1,73.6645070573,133.62,-9.3584166606,-5.015878319,10.6178622003,-9.3584166606,-5.015878319,10.6178622003,0.0,0.0,0.0,0.0,52.3015833394,-41.945878319,67.0441073306,-9.3584166606,-5.015878319,10.6178622003,61.66,-36.93,71.8733643292,133.73,59.7815833394,-12.875878319,61.1524811357,-9.3584166606,-5.015878319,10.6178622003,69.14,-7.86,69.585337536,133.12,52.6015833394,2.944121681,52.6839104688,-9.3584166606,-5.015878319,10.6178622003,61.96,7.96,62.4692180198,133.73,57.9215833394,-15.015878319,59.8363302537,-9.3584166606,-5.015878319,10.6178622003,67.28,-10.0,68.019103199,0.0
2021-12-02 23:30:00,48.8636334306,-43.1732200466,65.2041532514,-7.8963665694,-4.5632200466,9.1200648129,56.76,-38.61,68.6471390518,134.1,-7.8963665694,-4.5632200466,9.1200648129,-7.8963665694,-4.5632200466,9.1200648129,0.0,0.0,0.0,0.0,47.1436334306,-43.0432200466,63.8376140298,-7.8963665694,-4.5632200466,9.1200648129,55.04,-38.48,67.157367429,134.23,55.0536334306,-14.6032200466,56.9574980985,-7.8963665694,-4.5632200466,9.1200648129,62.95,-10.04,63.7456202417,133.8,47.3436334306,2.0767799534,47.3891616447,-7.8963665694,-4.5632200466,9.1200648129,55.24,6.64,55.6376419342,134.23,53.3036334306,-14.1232200466,55.1429295684,-7.8963665694,-4.5632200466,9.1200648129,61.2,-9.56,61.9421794902,0.0
