Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-03 00:00:00,46.862816806,-43.3208500563,63.8186465588,-6.867183194,-4.2708500563000005,8.086925573,53.73,-39.05,66.4214980259,134.1,-6.867183194,-4.2708500563000005,8.086925573,-6.867183194,-4.2708500563000005,8.086925573,0.0,0.0,0.0,0.0,45.252816806,-43.1908500563,62.5561104726,-6.867183194,-4.2708500563000005,8.086925573,52.12,-38.92,65.0481421718,134.23,52.652816806,-15.4908500563,54.8842924075,-6.867183194,-4.2708500563000005,8.086925573,59.52,-11.22,60.5682986388,133.8,45.452816806,1.8891499437000001,45.4920591214,-6.867183194,-4.2708500563000005,8.086925573,52.32,6.16,52.6813819105,134.23,51.012816806,-16.4308500563,53.5936592523,-6.867183194,-4.2708500563000005,8.086925573,57.88,-12.16,59.1435541712,0.0
2021-12-03 00:30:00,49.2021002055,-42.9137964434,65.2873692977,-7.1578997945,-4.3637964434,8.3832123239,56.36,-38.55,68.282882921,134.1,-7.1578997945,-4.3637964434,8.3832123239,-7.1578997945,-4.3637964434,8.3832123239,0.0,0.0,0.0,0.0,47.4921002055,-42.7937964434,63.9281518266,-7.1578997945,-4.3637964434,8.3832123239,54.65,-38.43,66.8093361739,134.15,55.0221002055,-15.1837964434,57.0787104397,-7.1578997945,-4.3637964434,8.3832123239,62.18,-10.82,63.1143787104,133.8,47.6821002055,2.0762035566,47.7272804716,-7.1578997945,-4.3637964434,8.3832123239,54.84,6.44,55.2168380116,134.15,53.2821002055,-13.6437964434,55.0012307471,-7.1578997945,-4.3637964434,8.3832123239,60.44,-9.28,61.1482787983,0.0
2021-12-03 01:00:00,49.0385501665,-42.9609783588,65.1952840624,-8.8514498335,-4.8909783588,10.1128548621,57.89,-38.07,69.2861963164,133.85,-8.8514498335,-4.8909783588,10.1128548621,-8.8514498335,-4.8909783588,10.1128548621,0.0,0.0,0.0,0.0,47.2685501665,-42.8109783588,63.7737853893,-8.8514498335,-4.8909783588,10.1128548621,56.12,-37.92,67.7302059645,133.97,56.0085501665,-15.1609783588,58.0242445582,-8.8514498335,-4.8909783588,10.1128548621,64.86,-10.27,65.6680477858,133.62,47.4285501665,1.8290216412,47.4638040096,-8.8514498335,-4.8909783588,10.1128548621,56.28,6.72,56.6797741703,133.97,54.1885501665,-14.0109783588,55.9705858797,-8.8514498335,-4.8909783588,10.1128548621,63.04,-9.12,63.6962793262,0.0
2021-12-03 01:30:00,47.8243502647,-43.6253178447,64.7328111184,-8.8856497353,-4.9353178447,10.1642576436,56.71,-38.69,68.6508572416,133.37,-8.8856497353,-4.9353178447,10.1642576436,-8.8856497353,-4.9353178447,10.1642576436,0.0,0.0,0.0,0.0,46.1043502647,-43.4853178447,63.3765254758,-8.8856497353,-4.9353178447,10.1642576436,54.99,-38.55,67.1565529193,133.5,54.7843502647,-15.5053178447,56.9362794306,-8.8856497353,-4.9353178447,10.1642576436,63.67,-10.57,64.5414115123,133.11,46.3143502647,1.5846821553,46.3414529118,-8.8856497353,-4.9353178447,10.1642576436,55.2,6.52,55.5837242365,133.5,53.0343502647,-14.0953178447,54.875498113,-8.8856497353,-4.9353178447,10.1642576436,61.92,-9.16,62.5938655141,0.0
2021-12-03 02:00:00,46.638583773,-39.4772873823,61.1033036375,-8.121416227,-4.8172873823,9.4426510714,54.76,-34.66,64.8072002173,134.16,-8.121416227,-4.8172873823,9.4426510714,-8.121416227,-4.8172873823,9.4426510714,0.0,0.0,0.0,0.0,44.948583773,-39.5372873823,59.8629457741,-8.121416227,-4.8172873823,9.4426510714,53.07,-34.72,63.4184775913,134.3,51.758583773,-22.7072873823,56.5205440035,-8.121416227,-4.8172873823,9.4426510714,59.88,-17.89,62.4953318257,133.89,45.038583773,5.5827126177,45.3832646297,-8.121416227,-4.8172873823,9.4426510714,53.16,10.4,54.1677542455,134.3,50.238583773,-19.7372873823,53.9766228356,-8.121416227,-4.8172873823,9.4426510714,58.36,-14.92,60.2369985972,0.0
2021-12-03 02:30:00,46.5274505066,-34.6196492435,57.9941700897,-8.0325494934,-4.7296492435,9.321557452,54.56,-29.89,62.2109773272,134.16,-8.0325494934,-4.7296492435,9.321557452,-8.0325494934,-4.7296492435,9.321557452,0.0,0.0,0.0,0.0,44.8074505066,-34.8096492435,56.7399268713,-8.0325494934,-4.7296492435,9.321557452,52.84,-30.08,60.8019078648,134.3,50.0074505066,-29.9396492435,58.2848840009,-8.0325494934,-4.7296492435,9.321557452,58.04,-25.21,63.2786354151,132.98,44.8074505066,9.8303507565,45.8731230341,-8.0325494934,-4.7296492435,9.321557452,52.84,14.56,54.8092984812,134.3,48.6474505066,-23.3296492435,53.9522657042,-8.0325494934,-4.7296492435,9.321557452,56.68,-18.6,59.6538548629,0.0
2021-12-03 03:00:00,45.6335504851,-34.9805539386,57.4983485304,-7.9964495149,-4.6405539386,9.2454283676,53.63,-30.34,61.617306822,133.3,-7.9964495149,-4.6405539386,9.2454283676,-7.9964495149,-4.6405539386,9.2454283676,0.0,0.0,0.0,0.0,43.9435504851,-35.1805539386,56.2912693467,-7.9964495149,-4.6405539386,9.2454283676,51.94,-30.54,60.253258833,133.44,49.0235504851,-30.2405539386,57.6003437896,-7.9964495149,-4.6405539386,9.2454283676,57.02,-25.6,62.503123122,131.12,43.8835504851,9.5594460614,44.9126820862,-7.9964495149,-4.6405539386,9.2454283676,51.88,14.2,53.7882366322,133.44,47.6435504851,-25.6005539386,54.0860080316,-7.9964495149,-4.6405539386,9.2454283676,55.64,-20.96,59.456969314,0.0
2021-12-03 03:30:00,44.6563504613,-35.2050294786,56.8646088275,-7.3336495387,-4.5150294786,8.6120791189,51.99,-30.69,60.3724788293,133.55,-7.3336495387,-4.5150294786,8.6120791189,-7.3336495387,-4.5150294786,8.6120791189,0.0,0.0,0.0,0.0,43.0463504613,-35.4250294786,55.7487309415,-7.3336495387,-4.5150294786,8.6120791189,50.38,-30.91,59.1064505786,133.67,47.7963504613,-30.5150294786,56.7067733299,-7.3336495387,-4.5150294786,8.6120791189,55.13,-26.0,60.953399413,131.34,43.0263504613,9.6049705214,44.0853977268,-7.3336495387,-4.5150294786,8.6120791189,50.36,14.12,52.3020458491,133.67,46.5063504613,-25.1550294786,52.8735864236,-7.3336495387,-4.5150294786,8.6120791189,53.84,-20.64,57.6606902491,0.0
2021-12-03 04:00:00,43.6650172231,-35.3740846838,56.1957257833,-6.8849827769,-4.3940846838,8.1676782531,50.55,-30.98,59.2879658953,134.07,-6.8849827769,-4.3940846838,8.1676782531,-6.8849827769,-4.3940846838,8.1676782531,0.0,0.0,0.0,0.0,42.0950172231,-35.6040846838,55.1329422504,-6.8849827769,-4.3940846838,8.1676782531,48.98,-31.21,58.0784340354,134.18,46.4650172231,-30.6840846838,55.682231263,-6.8849827769,-4.3940846838,8.1676782531,53.35,-26.29,59.4759329477,131.86,42.0350172231,9.5259153162,43.1008785938,-6.8849827769,-4.3940846838,8.1676782531,48.92,13.92,50.861899296,134.18,45.1950172231,-25.2340846838,51.7624247078,-6.8849827769,-4.3940846838,8.1676782531,52.08,-20.84,56.0948482483,0.0
2021-12-03 04:30:00,43.1646502535,-35.9658060388,56.1847509163,-6.9353497465,-4.3258060388,8.1738408348,50.1,-31.64,59.2545323161,134.34,-6.9353497465,-4.3258060388,8.1738408348,-6.9353497465,-4.3258060388,8.1738408348,0.0,0.0,0.0,0.0,41.6246502535,-36.1658060388,55.1414275764,-6.9353497465,-4.3258060388,8.1738408348,48.56,-31.84,58.0677121988,134.45,46.0846502535,-29.9958060388,54.9867563046,-6.9353497465,-4.3258060388,8.1738408348,53.02,-25.67,58.9072941154,132.0,41.5446502535,9.0341939612,42.5155809699,-6.9353497465,-4.3258060388,8.1738408348,48.48,13.36,50.2871753035,134.45,44.8246502535,-26.0858060388,51.8624965369,-6.9353497465,-4.3258060388,8.1738408348,51.76,-21.76,56.1479759208,0.0
2021-12-03 05:00:00,45.6201003218,-35.3859421349,57.7352444711,-6.7498996782,-4.2859421349,7.9956516714,52.37,-31.1,60.9083483605,134.34,-6.7498996782,-4.2859421349,7.9956516714,-6.7498996782,-4.2859421349,7.9956516714,0.0,0.0,0.0,0.0,44.0001003218,-35.5959421349,56.5957588941,-6.7498996782,-4.2859421349,7.9956516714,50.75,-31.31,59.6311881485,134.45,46.8301003218,-29.7359421349,55.4732778083,-6.7498996782,-4.2859421349,7.9956516714,53.58,-25.45,59.3171046158,132.0,43.9701003218,9.5540578651,44.9961080983,-6.7498996782,-4.2859421349,7.9956516714,50.72,13.84,52.5743663775,134.45,45.5301003218,-24.9659421349,51.9257961132,-6.7498996782,-4.2859421349,7.9956516714,52.28,-20.68,56.2215332413,0.0
2021-12-03 05:30:00,43.6231335239,-35.0185442593,55.9399340408,-7.2068664761,-4.4185442593,8.4535470529,50.83,-30.6,59.33,133.54,-7.2068664761,-4.4185442593,8.4535470529,-7.2068664761,-4.4185442593,8.4535470529,0.0,0.0,0.0,0.0,42.0431335239,-35.2385442593,54.8578169273,-7.2068664761,-4.4185442593,8.4535470529,49.25,-30.82,58.0984930958,133.66,46.7131335239,-29.5885442593,55.2955585468,-7.2068664761,-4.4185442593,8.4535470529,53.92,-25.17,59.505422442,131.35,41.9931335239,9.581455740700001,43.0723525857,-7.2068664761,-4.4185442593,8.4535470529,49.2,14.0,51.1531035227,133.66,45.3931335239,-22.7785442593,50.7877805155,-7.2068664761,-4.4185442593,8.4535470529,52.6,-18.36,55.712203331,0.0
2021-12-03 06:00:00,45.2674001568,-34.1311223742,56.6927775954,-7.5225998432,-4.5811223742,8.8077347036,52.79,-29.55,60.4978231013,133.54,-7.5225998432,-4.5811223742,8.8077347036,-7.5225998432,-4.5811223742,8.8077347036,0.0,0.0,0.0,0.0,43.5874001568,-34.3911223742,55.5212639498,-7.5225998432,-4.5811223742,8.8077347036,51.11,-29.81,59.1681350053,133.66,48.5974001568,-29.1811223742,56.6854937794,-7.5225998432,-4.5811223742,8.8077347036,56.12,-24.6,61.2749084047,131.35,43.5574001568,10.6188776258,44.8331090875,-7.5225998432,-4.5811223742,8.8077347036,51.08,15.2,53.2935868562,133.66,47.2374001568,-24.5011223742,53.2135036543,-7.5225998432,-4.5811223742,8.8077347036,54.76,-19.92,58.2706100878,0.0
2021-12-03 06:30:00,49.8612500157,-32.3022514518,59.4102659646,-9.3187499843,-5.1222514518,10.6337463391,59.18,-27.18,65.1231510294,133.65,-9.3187499843,-5.1222514518,10.6337463391,-9.3187499843,-5.1222514518,10.6337463391,0.0,0.0,0.0,0.0,47.9412500157,-32.5822514518,57.9652185603,-9.3187499843,-5.1222514518,10.6337463391,57.26,-27.46,63.5040093222,133.78,53.9812500157,-27.1022514518,60.4028756519,-9.3187499843,-5.1222514518,10.6337463391,63.3,-21.98,67.0075398743,131.47,47.9612500157,12.5577485482,49.5780047165,-9.3187499843,-5.1222514518,10.6337463391,57.28,17.68,59.9464827992,133.78,52.5212500157,-22.0022514518,56.9436631432,-9.3187499843,-5.1222514518,10.6337463391,61.84,-16.88,64.1024180511,0.0
2021-12-03 07:00:00,53.9041500837,-30.8027560716,62.084355339,-11.4858499163,-5.7927560716,12.8639329602,65.39,-25.01,70.0096579052,133.65,-11.4858499163,-5.7927560716,12.8639329602,-11.4858499163,-5.7927560716,12.8639329602,0.0,0.0,0.0,0.0,51.7241500837,-31.0827560716,60.3450530441,-11.4858499163,-5.7927560716,12.8639329602,63.21,-25.29,68.0814820638,133.78,59.0241500837,-24.4527560716,63.8888689257,-11.4858499163,-5.7927560716,12.8639329602,70.51,-18.66,72.9373409167,131.47,51.7941500837,13.6472439284,53.5619384427,-11.4858499163,-5.7927560716,12.8639329602,63.28,19.44,66.1987311057,133.78,57.3141500837,-19.9927560716,60.7010880887,-11.4858499163,-5.7927560716,12.8639329602,68.8,-14.2,70.250124555,0.0
2021-12-03 07:30:00,61.1505833313,-28.398673023,67.4231300906,-13.6194166687,-6.468673023,15.0775409492,74.77,-21.93,77.9196881411,132.79,-13.6194166687,-6.468673023,15.0775409492,-13.6194166687,-6.468673023,15.0775409492,0.0,0.0,0.0,0.0,58.6105833313,-28.678673023,65.250798959,-13.6194166687,-6.468673023,15.0775409492,72.23,-22.21,75.5675657938,132.92,65.9605833313,-21.448673023,69.3602489027,-13.6194166687,-6.468673023,15.0775409492,79.58,-14.98,80.9776314793,130.45,58.7805833313,15.931326977,60.9012656356,-13.6194166687,-6.468673023,15.0775409492,72.4,22.4,75.7860145409,132.92,64.0205833313,-19.348673023,66.8805370629,-13.6194166687,-6.468673023,15.0775409492,77.64,-12.88,78.701105456,0.0
2021-12-03 08:00:00,61.4839000025,-34.8105146354,70.6543833651,-14.3460999975,-6.9005146354,15.919412281,75.83,-27.91,80.8031991941,132.4,-14.3460999975,-6.9005146354,15.919412281,-14.3460999975,-6.9005146354,15.919412281,0.0,0.0,0.0,0.0,58.9539000025,-34.8305146354,68.4742803925,-14.3460999975,-6.9005146354,15.919412281,73.3,-27.93,78.4409006833,132.54,71.4039000025,-7.3505146354,71.7812440751,-14.3460999975,-6.9005146354,15.919412281,85.75,-0.45,85.7511807499,130.0,59.2139000025,9.4194853646,59.9584244126,-14.3460999975,-6.9005146354,15.919412281,73.56,16.32,75.3486297155,132.54,69.1339000025,-0.9805146354000001,69.1408528911,-14.3460999975,-6.9005146354,15.919412281,83.48,5.92,83.6896457156,0.0
2021-12-03 08:30:00,63.3043833289,-35.0527004686,72.3611550404,-14.8256166711,-7.1627004686,16.4652114375,78.13,-27.89,82.9587186497,131.92,-14.8256166711,-7.1627004686,16.4652114375,-14.8256166711,-7.1627004686,16.4652114375,0.0,0.0,0.0,0.0,60.6843833289,-35.0627004686,70.0855715833,-14.8256166711,-7.1627004686,16.4652114375,75.51,-27.9,80.4995037252,132.06,74.6643833289,-3.7627004686000003,74.7591335737,-14.8256166711,-7.1627004686,16.4652114375,89.49,3.4,89.5545649311,131.02,60.9743833289,9.1972995314,61.6641365869,-14.8256166711,-7.1627004686,16.4652114375,75.8,16.36,77.5454034744,132.06,72.1343833289,2.2372995314,72.169070712,-14.8256166711,-7.1627004686,16.4652114375,86.96,9.4,87.4665741869,0.0
2021-12-03 09:00:00,64.3864499908,-33.9817796833,72.8036832369,-13.5935500092,-7.0117796833,15.295412913,77.98,-26.97,82.5121887966,132.03,-13.5935500092,-7.0117796833,15.295412913,-13.5935500092,-7.0117796833,15.295412913,0.0,0.0,0.0,0.0,61.7664499908,-34.0017796833,70.5068462357,-13.5935500092,-7.0117796833,15.295412913,75.36,-26.99,80.04742157,132.14,76.0864499908,-2.9017796833,76.1417638194,-13.5935500092,-7.0117796833,15.295412913,89.68,4.11,89.7741304608,131.34,62.0064499908,10.0282203167,62.81214089,-13.5935500092,-7.0117796833,15.295412913,75.6,17.04,77.4965908928,132.14,73.6064499908,2.3882203167,73.6451836614,-13.5935500092,-7.0117796833,15.295412913,87.2,9.4,87.7051879879,0.0
2021-12-03 09:30:00,68.3015833293,-32.6687532225,75.7123089227,-14.9884166707,-6.8887532225,16.4956829278,83.29,-25.78,87.1884883457,131.56,-14.9884166707,-6.8887532225,16.4956829278,-14.9884166707,-6.8887532225,16.4956829278,0.0,0.0,0.0,0.0,65.4915833293,-32.6687532225,73.1873959374,-14.9884166707,-6.8887532225,16.4956829278,80.48,-25.78,84.5082173519,131.69,77.7515833293,-2.2987532225000002,77.7855576351,-14.9884166707,-6.8887532225,16.4956829278,92.74,4.59,92.8535174347,130.88,65.8115833293,11.1912467775,66.7563368134,-14.9884166707,-6.8887532225,16.4956829278,80.8,18.08,82.7981062585,131.69,75.1715833293,-0.6087532225,75.1740481864,-14.9884166707,-6.8887532225,16.4956829278,90.16,6.28,90.3784487585,0.0
2021-12-03 10:00:00,68.1805666907,-32.2016114907,75.4024764638,-14.7394333093,-6.8316114907,16.2456704952,82.92,-25.37,86.7142623794,131.21,-14.7394333093,-6.8316114907,16.2456704952,-14.7394333093,-6.8316114907,16.2456704952,0.0,0.0,0.0,0.0,65.3805666907,-32.2216114907,72.8893047563,-14.7394333093,-6.8316114907,16.2456704952,80.12,-25.39,84.0468113613,131.35,77.7605666907,-2.4816114907,77.8001550619,-14.7394333093,-6.8316114907,16.2456704952,92.5,4.35,92.602227295,130.62,65.6605666907,11.6483885093,66.6857928873,-14.7394333093,-6.8316114907,16.2456704952,80.4,18.48,82.4964871979,131.35,75.1805666907,0.5683885093000001,75.1827152571,-14.7394333093,-6.8316114907,16.2456704952,89.92,7.4,90.2239790743,0.0
2021-12-03 10:30:00,67.3369500157,-32.1115393363,74.6017144304,-13.5530499843,-6.5315393363,15.0448054152,80.89,-25.58,84.838249039,131.31,-13.5530499843,-6.5315393363,15.0448054152,-13.5530499843,-6.5315393363,15.0448054152,0.0,0.0,0.0,0.0,64.6169500157,-32.1515393363,72.1738990981,-13.5530499843,-6.5315393363,15.0448054152,78.17,-25.62,82.2613718582,131.45,77.2069500157,-2.2115393363,77.2386175236,-13.5530499843,-6.5315393363,15.0448054152,90.76,4.32,90.8627536453,130.77,64.9269500157,11.8284606637,65.9956159151,-13.5530499843,-6.5315393363,15.0448054152,78.48,18.36,80.5990074381,131.45,74.6869500157,1.1484606636999999,74.6957794292,-13.5530499843,-6.5315393363,15.0448054152,88.24,7.68,88.5735852272,0.0
2021-12-03 11:00:00,70.6600666465,-31.3382806574,77.2976898299,-12.6899333535,-6.3082806574,14.1714083058,83.35,-25.03,87.0271417433,131.43,-12.6899333535,-6.3082806574,14.1714083058,-12.6899333535,-6.3082806574,14.1714083058,0.0,0.0,0.0,0.0,67.8400666465,-31.3682806574,74.7411779008,-12.6899333535,-6.3082806574,14.1714083058,80.53,-25.06,84.3391042163,131.56,77.9200666465,-1.8782806574,77.9427015468,-12.6899333535,-6.3082806574,14.1714083058,90.61,4.43,90.7182285982,130.9,68.1500666465,12.7317193426,69.3291299624,-12.6899333535,-6.3082806574,14.1714083058,80.84,19.04,83.0519548235,131.56,75.3900666465,1.2917193426,75.4011318736,-12.6899333535,-6.3082806574,14.1714083058,88.08,7.6,88.4072757187,0.0
2021-12-03 11:30:00,68.114133338,-32.1921558748,75.338370438,-14.045866662,-6.6721558748,15.5500493345,82.16,-25.52,86.0321800258,131.58,-14.045866662,-6.6721558748,15.5500493345,-14.045866662,-6.6721558748,15.5500493345,0.0,0.0,0.0,0.0,65.344133338,-32.2121558748,72.8524450365,-14.045866662,-6.6721558748,15.5500493345,79.39,-25.54,83.3970245273,131.69,77.584133338,-2.3221558748,77.6188775603,-14.045866662,-6.6721558748,15.5500493345,91.63,4.35,91.7331968264,131.1,65.634133338,11.8078441252,66.6878147934,-14.045866662,-6.6721558748,15.5500493345,79.68,18.48,81.794943609,131.69,75.034133338,0.7278441252000001,75.0376633622,-14.045866662,-6.6721558748,15.5500493345,89.08,7.4,89.3868357198,0.0
2021-12-03 12:00:00,67.9854833039,-32.2432287625,75.2439482025,-14.694516696099999,-6.7632287625,16.1762197137,82.68,-25.48,86.5171243165,131.58,-14.694516696099999,-6.7632287625,16.1762197137,-14.694516696099999,-6.7632287625,16.1762197137,0.0,0.0,0.0,0.0,65.1754833039,-32.2632287625,72.7238582178,-14.694516696099999,-6.7632287625,16.1762197137,79.87,-25.5,83.8419161279,131.69,77.8954833039,-2.2432287625,77.9277767836,-14.694516696099999,-6.7632287625,16.1762197137,92.59,4.52,92.7002615962,130.96,65.5054833039,11.7967712375,66.5592379352,-14.694516696099999,-6.7632287625,16.1762197137,80.2,18.56,82.3195821175,131.69,75.3454833039,-0.0832287625,75.3455292724,-14.694516696099999,-6.7632287625,16.1762197137,90.04,6.68,90.2874520628,0.0
2021-12-03 12:30:00,69.1348166363,-32.1054145537,76.2258520123,-15.1951833637,-6.8954145537,16.6865316745,84.33,-25.21,88.0175721092,131.51,-15.1951833637,-6.8954145537,16.6865316745,-15.1951833637,-6.8954145537,16.6865316745,0.0,0.0,0.0,0.0,66.2748166363,-32.1054145537,73.6417610045,-15.1951833637,-6.8954145537,16.6865316745,81.47,-25.21,85.2813285544,131.69,79.1148166363,-2.1954145537,79.1452718515,-15.1951833637,-6.8954145537,16.6865316745,94.31,4.7,94.4270411482,130.96,66.6048166363,11.9045854463,67.6603336808,-15.1951833637,-6.8954145537,16.6865316745,81.8,18.8,83.932592001,131.69,76.5248166363,0.22458544630000002,76.5251461929,-15.1951833637,-6.8954145537,16.6865316745,91.72,7.12,91.9959390408,0.0
2021-12-03 13:00:00,68.7981333053,-32.2242696374,75.970959583,-14.0018666947,-6.8942696374,15.6071530001,82.8,-25.33,86.587810343,131.41,-14.0018666947,-6.8942696374,15.6071530001,-14.0018666947,-6.8942696374,15.6071530001,0.0,0.0,0.0,0.0,66.0081333053,-32.2542696374,73.4670781527,-14.0018666947,-6.8942696374,15.6071530001,80.01,-25.36,83.9328880714,131.54,79.5981333053,-2.2042696374,79.6286483015,-14.0018666947,-6.8942696374,15.6071530001,93.6,4.69,93.7174268746,130.85,66.3581333053,12.0657303626,67.4461541153,-14.0018666947,-6.8942696374,15.6071530001,80.36,18.96,82.5664047903,131.54,77.0781333053,0.6657303626000001,77.0810082365,-14.0018666947,-6.8942696374,15.6071530001,91.08,7.5600000000000005,91.3932163785,0.0
2021-12-03 13:30:00,71.2470166361,-32.7925002213,78.4314060203,-15.2629833639,-6.8925002213,16.7470958816,86.51,-25.9,90.3038764395,132.14,-15.2629833639,-6.8925002213,16.7470958816,-15.2629833639,-6.8925002213,16.7470958816,0.0,0.0,0.0,0.0,68.3270166361,-32.7625002213,75.7757390142,-15.2629833639,-6.8925002213,16.7470958816,83.59,-25.87,87.501685698,132.29,79.7970166361,-2.4325002213,79.8340837071,-15.2629833639,-6.8925002213,16.7470958816,95.06,4.46,95.164569037,131.59,68.7370166361,11.7074997787,69.7269173785,-15.2629833639,-6.8925002213,16.7470958816,84.0,18.6,86.0346441848,132.29,77.2570166361,0.7474997787000001,77.2606327662,-15.2629833639,-6.8925002213,16.7470958816,92.52,7.64,92.8349072278,0.0
2021-12-03 14:00:00,68.0928166368,-33.9857187585,76.1029615525,-14.9371833632,-6.7757187585,16.4021282619,83.03,-27.21,87.3748533618,132.14,-14.9371833632,-6.7757187585,16.4021282619,-14.9371833632,-6.7757187585,16.4021282619,0.0,0.0,0.0,0.0,65.3128166368,-33.9457187585,73.6075800381,-14.9371833632,-6.7757187585,16.4021282619,80.25,-27.17,84.7246799935,132.29,77.7528166368,-3.0957187585,77.814420062,-14.9371833632,-6.7757187585,16.4021282619,92.69,3.68,92.7630233444,131.59,65.7028166368,10.8242812415,66.5884763184,-14.9371833632,-6.7757187585,16.4021282619,80.64,17.6,82.5382917197,132.29,75.3028166368,1.3442812415,75.3148145154,-14.9371833632,-6.7757187585,16.4021282619,90.24,8.12,90.6045914951,0.0
2021-12-03 14:30:00,67.1847499708,-34.35397331,75.4585058879,-14.585250029200001,-6.61397331,16.0148106876,81.77,-27.74,86.3472089879,132.76,-14.585250029200001,-6.61397331,16.0148106876,-14.585250029200001,-6.61397331,16.0148106876,0.0,0.0,0.0,0.0,64.4747499708,-34.32397331,73.0419641548,-14.585250029200001,-6.61397331,16.0148106876,79.06,-27.71,83.7754600107,132.9,76.8647499708,-3.64397331,76.9510775075,-14.585250029200001,-6.61397331,16.0148106876,91.45,2.9699999999999998,91.4982152831,132.15,64.8547499708,10.54602669,65.7065999175,-14.585250029200001,-6.61397331,16.0148106876,79.44,17.16,81.2722535679,132.9,74.4947499708,3.1460266900000002,74.5611511254,-14.585250029200001,-6.61397331,16.0148106876,89.08,9.76,89.6130794025,0.0
2021-12-03 15:00:00,66.4595833049,-35.038360815,75.1303064127,-14.2104166951,-6.598360815,15.6676197328,80.67,-28.44,85.5364396032,132.93,-14.2104166951,-6.598360815,15.6676197328,-14.2104166951,-6.598360815,15.6676197328,0.0,0.0,0.0,0.0,63.7795833049,-35.008360815,72.7558971734,-14.2104166951,-6.598360815,15.6676197328,77.99,-28.41,83.003422821,133.07,76.4995833049,-4.448360815,76.6288076363,-14.2104166951,-6.598360815,15.6676197328,90.71,2.15,90.7354759727,132.38,64.1895833049,10.121639185,64.9826914236,-14.2104166951,-6.598360815,15.6676197328,78.4,16.72,80.1630737934,133.07,74.1495833049,1.5216391850000002,74.1651946003,-14.2104166951,-6.598360815,15.6676197328,88.36,8.12,88.7323165481,0.0
2021-12-03 15:30:00,67.4197333034,-35.303829210800004,76.1037502075,-14.9802666966,-6.6638292108,16.3955789789,82.4,-28.64,87.2353689738,133.04,-14.9802666966,-6.6638292108,16.3955789789,-14.9802666966,-6.6638292108,16.3955789789,0.0,0.0,0.0,0.0,64.6797333034,-35.2238292108,73.6490736158,-14.9802666966,-6.6638292108,16.3955789789,79.66,-28.56,84.6249915805,133.17,76.8197333034,-3.9938292108,76.9234820882,-14.9802666966,-6.6638292108,16.3955789789,91.8,2.67,91.8388202233,132.43,65.0997333034,9.7361707892,65.8237669676,-14.9802666966,-6.6638292108,16.3955789789,80.08,16.4,81.7420723985,133.17,74.4197333034,2.2561707892,74.4539254276,-14.9802666966,-6.6638292108,16.3955789789,89.4,8.92,89.8439001825,0.0
2021-12-03 16:00:00,68.3136833022,-35.2345818873,76.8650446372,-15.586316697800001,-6.8945818873,17.0431372583,83.9,-28.34,88.5571318415,133.04,-15.586316697800001,-6.8945818873,17.0431372583,-15.586316697800001,-6.8945818873,17.0431372583,0.0,0.0,0.0,0.0,65.5236833022,-35.1645818873,74.3633034016,-15.586316697800001,-6.8945818873,17.0431372583,81.11,-28.27,85.8954306119,133.17,78.3636833022,-3.3145818873,78.4337511137,-15.586316697800001,-6.8945818873,17.0431372583,93.95,3.58,94.0181838795,132.43,65.9336833022,9.8654181127,66.6676613384,-15.586316697800001,-6.8945818873,17.0431372583,81.52,16.76,83.2250443076,133.17,75.8936833022,2.6654181127000003,75.9404741813,-15.586316697800001,-6.8945818873,17.0431372583,91.48,9.56,91.9781713234,0.0
2021-12-03 16:30:00,70.8991332991,-34.2145820131,78.7230888933,-17.1008667009,-7.2845820131,18.5877587951,88.0,-26.93,92.0283918147,133.15,-17.1008667009,-7.2845820131,18.5877587951,-17.1008667009,-7.2845820131,18.5877587951,0.0,0.0,0.0,0.0,67.9291332991,-34.1345820131,76.0232651231,-17.1008667009,-7.2845820131,18.5877587951,85.03,-26.85,89.1685112582,133.29,81.6291332991,-2.9345820131,81.681865642,-17.1008667009,-7.2845820131,18.5877587951,98.73,4.35,98.825783073,132.43,68.3791332991,10.5154179869,69.1829450528,-17.1008667009,-7.2845820131,18.5877587951,85.48,17.8,87.3136323835,133.29,79.0591332991,-0.3645820131,79.0599739315,-17.1008667009,-7.2845820131,18.5877587951,96.16,6.92,96.4086718091,0.0
2021-12-03 17:00:00,73.5634832992,-32.6679768299,80.4908863491,-17.0865167008,-7.5979768299,18.6996872935,90.65,-25.07,94.0527904956,132.47,-17.0865167008,-7.5979768299,18.6996872935,-17.0865167008,-7.5979768299,18.6996872935,0.0,0.0,0.0,0.0,70.4834832992,-32.5979768299,77.6566127988,-17.0865167008,-7.5979768299,18.6996872935,87.57,-25.0,91.0686823227,132.58,84.6434832992,-2.8879768299,84.6927368502,-17.0865167008,-7.5979768299,18.6996872935,101.73,4.71,101.8389758393,131.76,70.9134832992,11.6420231701,71.8627776885,-17.0865167008,-7.5979768299,18.6996872935,88.0,19.24,90.0787300088,132.58,81.9934832992,1.5620231701,82.0083606708,-17.0865167008,-7.5979768299,18.6996872935,99.08,9.16,99.5025225811,0.0
2021-12-03 17:30:00,73.100933299,-33.3796261983,80.3613457722,-17.169066701,-7.7496261983,18.8370262408,90.27,-25.63,93.8379976342,131.75,-17.169066701,-7.7496261983,18.8370262408,-17.169066701,-7.7496261983,18.8370262408,0.0,0.0,0.0,0.0,70.050933299,-33.2896261983,77.5585744356,-17.169066701,-7.7496261983,18.8370262408,87.22,-25.54,90.8824515514,131.87,85.090933299,-2.4996261983,85.1276398171,-17.169066701,-7.7496261983,18.8370262408,102.26,5.25,102.3946780844,131.15,70.470933299,10.8503738017,71.3013537857,-17.169066701,-7.7496261983,18.8370262408,87.64,18.6,89.5920175016,131.87,82.390933299,3.0103738017,82.4459109981,-17.169066701,-7.7496261983,18.8370262408,99.56,10.76,100.139758338,0.0
2021-12-03 18:00:00,72.5637166325,-33.7069119874,80.0103048816,-17.7062833675,-7.6269119874,19.2790626628,90.27,-26.08,93.9619034503,131.75,-17.7062833675,-7.6269119874,19.2790626628,-17.7062833675,-7.6269119874,19.2790626628,0.0,0.0,0.0,0.0,69.5237166325,-33.5969119874,77.2159288585,-17.7062833675,-7.6269119874,19.2790626628,87.23,-25.97,91.0138110399,131.87,83.6337166325,-3.0869119874,83.6906660469,-17.7062833675,-7.6269119874,19.2790626628,101.34,4.54,101.4416443084,130.98,69.9337166325,10.4130880126,70.704717834,-17.7062833675,-7.6269119874,19.2790626628,87.64,18.04,89.4774340267,131.87,80.9737166325,-1.0269119874,80.9802280406,-17.7062833675,-7.6269119874,19.2790626628,98.68,6.6,98.9004671374,0.0
2021-12-03 18:30:00,72.0937666333,-38.5598983065,81.7580390224,-17.0662333667,-7.4098983065,18.6054538842,89.16,-31.15,94.4448415743,131.35,-17.0662333667,-7.4098983065,18.6054538842,-17.0662333667,-7.4098983065,18.6054538842,0.0,0.0,0.0,0.0,69.1637666333,-38.2398983065,79.0311105667,-17.0662333667,-7.4098983065,18.6054538842,86.23,-30.83,91.5756616138,131.49,83.6537666333,3.1301016935,83.7123061954,-17.0662333667,-7.4098983065,18.6054538842,100.72,10.54,101.2699856818,130.67,69.6137666333,5.4301016935,69.8252283153,-17.0662333667,-7.4098983065,18.6054538842,86.68,12.84,87.6258409375,131.49,81.0537666333,7.7101016935,81.4196459927,-17.0662333667,-7.4098983065,18.6054538842,98.12,15.12,99.2781385805,0.0
2021-12-03 19:00:00,68.5538666342,-41.6855267241,80.2328845845,-16.2561333658,-7.1455267241,17.7572639833,84.81,-34.54,91.5737282194,130.89,-16.2561333658,-7.1455267241,17.7572639833,-16.2561333658,-7.1455267241,17.7572639833,0.0,0.0,0.0,0.0,65.8238666342,-41.3355267241,77.7264896173,-16.2561333658,-7.1455267241,17.7572639833,82.08,-34.19,88.9161543253,131.03,80.9338666342,3.7044732759,81.018602127,-16.2561333658,-7.1455267241,17.7572639833,97.19,10.85,97.7937554244,131.43,66.3438666342,3.0944732759,66.4159950978,-16.2561333658,-7.1455267241,17.7572639833,82.6,10.24,83.2323110336,131.03,78.8238666342,7.4944732759,79.1793475651,-16.2561333658,-7.1455267241,17.7572639833,95.08,14.64,96.2004989592,0.0
2021-12-03 19:30:00,67.7811999709,-40.5917876446,79.0062294612,-14.5488000291,-6.8717876446,16.0900294505,82.33,-33.72,88.9677879909,132.31,-14.5488000291,-6.8717876446,16.0900294505,-14.5488000291,-6.8717876446,16.0900294505,0.0,0.0,0.0,0.0,65.1211999709,-40.3117876446,76.5885821043,-14.5488000291,-6.8717876446,16.0900294505,79.67,-33.44,86.4033708833,132.46,78.9611999709,-0.38178764460000003,78.9621229619,-14.5488000291,-6.8717876446,16.0900294505,93.51,6.49,93.7349465248,133.27,65.6111999709,4.6482123554,65.7756447306,-14.5488000291,-6.8717876446,16.0900294505,80.16,11.52,80.983553886,132.46,77.2511999709,4.9682123554,77.4107940209,-14.5488000291,-6.8717876446,16.0900294505,91.8,11.84,92.5603889361,0.0
2021-12-03 20:00:00,64.4369666378,-41.5984889079,76.6978288408,-14.4530333622,-6.5684889079,15.8756171503,78.89,-35.03,86.3176285587,133.21,-14.4530333622,-6.5684889079,15.8756171503,-14.4530333622,-6.5684889079,15.8756171503,0.0,0.0,0.0,0.0,61.9269666378,-41.2884889079,74.4290837862,-14.4530333622,-6.5684889079,15.8756171503,76.38,-34.72,83.9010297911,133.33,75.0569666378,-1.6384889079,75.074848563,-14.4530333622,-6.5684889079,15.8756171503,89.51,4.93,89.6456635873,133.73,62.3869666378,3.1115110921,62.4645107844,-14.4530333622,-6.5684889079,15.8756171503,76.84,9.68,77.4473240338,133.33,73.3869666378,3.7915110921,73.484844891,-14.4530333622,-6.5684889079,15.8756171503,87.84,10.36,88.4488281437,0.0
2021-12-03 20:30:00,60.3883666438,-42.8316353326,74.0358278887,-11.4416333562,-6.2816353326,13.0525827448,71.83,-36.55,80.5943633265,132.33,-11.4416333562,-6.2816353326,13.0525827448,-11.4416333562,-6.2816353326,13.0525827448,0.0,0.0,0.0,0.0,58.1583666438,-42.5516353326,72.0627315618,-11.4416333562,-6.2816353326,13.0525827448,69.6,-36.27,78.4835836338,132.47,72.5983666438,-3.0516353326,72.6624753057,-11.4416333562,-6.2816353326,13.0525827448,84.04,3.23,84.102048132,132.86,58.4783666438,1.5183646674,58.4980751528,-11.4416333562,-6.2816353326,13.0525827448,69.92,7.8,70.3537234267,132.47,70.9183666438,2.5183646674,70.9630670703,-11.4416333562,-6.2816353326,13.0525827448,82.36,8.8,82.8287969247,0.0
2021-12-03 21:00:00,62.4723333078,-43.1439330845,75.9222720348,-12.7476666922,-6.0139330845,14.0950486781,75.22,-37.13,83.8849527627,132.04,-12.7476666922,-6.0139330845,14.0950486781,-12.7476666922,-6.0139330845,14.0950486781,0.0,0.0,0.0,0.0,60.1123333078,-42.7939330845,73.7889783406,-12.7476666922,-6.0139330845,14.0950486781,72.86,-36.78,81.6170815455,132.19,70.5523333078,-3.9439330845000002,70.6624818652,-12.7476666922,-6.0139330845,14.0950486781,83.3,2.07,83.3257157185,132.6,60.4923333078,1.2660669155,60.5055808538,-12.7476666922,-6.0139330845,14.0950486781,73.24,7.28,73.6009239072,132.19,68.8923333078,2.3060669155,68.9309185578,-12.7476666922,-6.0139330845,14.0950486781,81.64,8.32,82.0628539596,0.0
2021-12-03 21:30:00,54.9755999811,-44.8873276917,70.9731553517,-9.4544000189,-5.6773276917,11.0280428652,64.43,-39.21,75.4231330561,131.84,-9.4544000189,-5.6773276917,11.0280428652,-9.4544000189,-5.6773276917,11.0280428652,0.0,0.0,0.0,0.0,53.0255999811,-44.5673276917,69.2673151705,-9.4544000189,-5.6773276917,11.0280428652,62.48,-38.89,73.5947178811,131.99,66.4655999811,-5.6873276917,66.7084827973,-9.4544000189,-5.6773276917,11.0280428652,75.92,-0.01,75.9200006586,132.47,53.2655999811,-0.8373276917,53.2721809109,-9.4544000189,-5.6773276917,11.0280428652,62.72,4.84,62.9064702555,131.99,64.9055999811,0.9626723083000001,64.9127387104,-9.4544000189,-5.6773276917,11.0280428652,74.36,6.64,74.6558718387,0.0
2021-12-03 22:00:00,53.5515499784,-44.7849897142,69.8101984583,-10.7984500216,-5.3449897142000005,12.0488770395,64.35,-39.44,75.4747381579,131.84,-10.7984500216,-5.3449897142000005,12.0488770395,-10.7984500216,-5.3449897142000005,12.0488770395,0.0,0.0,0.0,0.0,51.5915499784,-44.5049897142,68.1350287197,-10.7984500216,-5.3449897142000005,12.0488770395,62.39,-39.16,73.6615075871,131.99,62.0915499784,-9.1249897142,62.758473659,-10.7984500216,-5.3449897142000005,12.0488770395,72.89,-3.7800000000000002,72.9879476352,132.47,51.9215499784,0.0550102858,51.9215791198,-10.7984500216,-5.3449897142000005,12.0488770395,62.72,5.4,62.9520325327,131.99,60.6415499784,-3.8649897142,60.764592727,-10.7984500216,-5.3449897142000005,12.0488770395,71.44,1.48,71.4553287026,0.0
2021-12-03 22:30:00,51.8853499801,-38.583388323,64.6588539726,-9.9446500199,-5.003388323,11.1323833355,61.83,-33.58,70.3602536948,133.0,-9.9446500199,-5.003388323,11.1323833355,-9.9446500199,-5.003388323,11.1323833355,0.0,0.0,0.0,0.0,49.9753499801,-38.553388323,63.1181380969,-9.9446500199,-5.003388323,11.1323833355,59.92,-33.55,68.6732036532,133.15,57.3753499801,-22.043388323,61.4641501536,-9.9446500199,-5.003388323,11.1323833355,67.32,-17.04,69.4430990092,133.29,50.1353499801,6.276611677,50.5267174055,-9.9446500199,-5.003388323,11.1323833355,60.08,11.28,61.1297374442,133.15,56.1753499801,-15.803388323,58.3559510922,-9.9446500199,-5.003388323,11.1323833355,66.12,-10.8,66.9962267594,0.0
2021-12-03 23:00:00,48.8953333172,-39.5254218442,62.8729877782,-8.0446666828,-4.6754218442,9.3046349449,56.94,-34.85,66.7584159489,133.42,-8.0446666828,-4.6754218442,9.3046349449,-8.0446666828,-4.6754218442,9.3046349449,0.0,0.0,0.0,0.0,47.1553333172,-39.5154218442,61.5231177996,-8.0446666828,-4.6754218442,9.3046349449,55.2,-34.84,65.2753062038,133.58,54.5953333172,-22.0454218442,58.8782731091,-8.0446666828,-4.6754218442,9.3046349449,62.64,-17.37,65.0037422,132.23,47.2753333172,5.6445781558,47.6111163786,-8.0446666828,-4.6754218442,9.3046349449,55.32,10.32,56.2743707206,133.58,53.4753333172,-16.9954218442,56.1111008362,-8.0446666828,-4.6754218442,9.3046349449,61.52,-12.32,62.7414759151,0.0
2021-12-03 23:30:00,49.7977499888,-37.2444850106,62.1849464714,-7.7822500112,-4.4144850106,8.9471276477,57.58,-32.83,66.2817116556,134.0,-7.7822500112,-4.4144850106,8.9471276477,-7.7822500112,-4.4144850106,8.9471276477,0.0,0.0,0.0,0.0,48.0277499888,-37.3444850106,60.8381075453,-7.7822500112,-4.4144850106,8.9471276477,55.81,-32.93,64.8007793163,134.15,52.5877499888,-24.9544850106,58.2082276919,-7.7822500112,-4.4144850106,8.9471276477,60.37,-20.54,63.7685541627,132.73,48.1377499888,8.4655149894,48.8764556614,-7.7822500112,-4.4144850106,8.9471276477,55.92,12.88,57.3841511221,134.15,51.6177499888,-20.6544850106,55.5967612812,-7.7822500112,-4.4144850106,8.9471276477,59.4,-16.24,61.5800097434,0.0
2021-12-04 00:00:00,47.1757833413,-29.9945089363,55.9037127586,-6.9842166587,-4.1245089363,8.1111562863,54.16,-25.87,60.021350368,134.92,-6.9842166587,-4.1245089363,8.1111562863,-6.9842166587,-4.1245089363,8.1111562863,0.0,0.0,0.0,0.0,45.4757833413,-30.3545089363,54.6757997955,-6.9842166587,-4.1245089363,8.1111562863,52.46,-26.23,58.6520630498,135.06,48.3457833413,-37.5545089363,61.2181011494,-6.9842166587,-4.1245089363,8.1111562863,55.33,-33.43,64.6449827906,133.23,45.3757833413,14.8354910637,47.7394334795,-6.9842166587,-4.1245089363,8.1111562863,52.36,18.96,55.6870828828,135.06,47.6957833413,-29.0045089363,55.8224801239,-6.9842166587,-4.1245089363,8.1111562863,54.68,-24.88,60.0742607112,0.0
2021-12-04 00:30:00,49.4467833609,-29.6654457279,57.663012885,-7.3932166391,-4.2554457279,8.5304437526,56.84,-25.41,62.2611732944,133.89,-7.3932166391,-4.2554457279,8.5304437526,-7.3932166391,-4.2554457279,8.5304437526,0.0,0.0,0.0,0.0,47.6167833609,-30.0254457279,56.2928543316,-7.3932166391,-4.2554457279,8.5304437526,55.01,-25.77,60.7469587716,134.03,50.8067833609,-36.3954457279,62.497661598,-7.3932166391,-4.2554457279,8.5304437526,58.2,-32.14,66.4847320819,130.72,47.5667833609,15.1445542721,49.9194992303,-7.3932166391,-4.2554457279,8.5304437526,54.96,19.4,58.28345906,134.03,50.0867833609,-27.2154457279,57.0032135376,-7.3932166391,-4.2554457279,8.5304437526,57.48,-22.96,61.8959772522,0.0
2021-12-04 01:00:00,49.4043500413,-30.0261104113,57.8131222945,-8.7356499587,-4.7261104113,9.9321548428,58.14,-25.3,63.4062268236,133.89,-8.7356499587,-4.7261104113,9.9321548428,-8.7356499587,-4.7261104113,9.9321548428,0.0,0.0,0.0,0.0,47.5343500413,-30.3561104113,56.4004244058,-8.7356499587,-4.7261104113,9.9321548428,56.27,-25.63,61.8321097812,134.03,51.6243500413,-35.9661104113,62.9176812613,-8.7356499587,-4.7261104113,9.9321548428,60.36,-31.24,67.9651910907,130.72,47.5043500413,14.5138895887,49.6720873714,-8.7356499587,-4.7261104113,9.9321548428,56.24,19.24,59.4400134589,134.03,50.8643500413,-24.2861104113,56.364858414,-8.7356499587,-4.7261104113,9.9321548428,59.6,-19.56,62.727614333700004,0.0
2021-12-04 01:30:00,47.8257333755,-30.7481520195,56.8572741654,-8.4942666245,-4.6481520195,9.6828654171,56.32,-26.1,62.0737657952,134.23,-8.4942666245,-4.6481520195,9.6828654171,-8.4942666245,-4.6481520195,9.6828654171,0.0,0.0,0.0,0.0,46.0357333755,-31.0881520195,55.549634953,-8.4942666245,-4.6481520195,9.6828654171,54.53,-26.44,60.6019347876,134.38,49.8757333755,-36.8581520195,62.0170311288,-8.4942666245,-4.6481520195,9.6828654171,58.37,-32.21,66.6673908294,130.98,45.9857333755,14.1918479805,48.1258373764,-8.4942666245,-4.6481520195,9.6828654171,54.48,18.84,57.6456069445,134.38,49.1457333755,-28.4081520195,56.7655371698,-8.4942666245,-4.6481520195,9.6828654171,57.64,-23.76,62.3450655626,0.0
2021-12-04 02:00:00,45.8998333727,-31.2422672486,55.5236343053,-7.7101666273,-4.4522672486,8.903333818,53.61,-26.79,59.9310954347,134.23,-7.7101666273,-4.4522672486,8.903333818,-7.7101666273,-4.4522672486,8.903333818,0.0,0.0,0.0,0.0,44.1998333727,-31.5922672486,54.3295188648,-7.7101666273,-4.4522672486,8.903333818,51.91,-27.14,58.5766822208,134.38,47.4698333727,-37.5922672486,60.5521563391,-7.7101666273,-4.4522672486,8.903333818,55.18,-33.14,64.3668548245,130.98,44.0898333727,13.667732751399999,46.1597262275,-7.7101666273,-4.4522672486,8.903333818,51.8,18.12,54.8778133675,134.38,46.7698333727,-28.8122672486,54.9323589309,-7.7101666273,-4.4522672486,8.903333818,54.48,-24.36,59.6781367001,0.0
2021-12-04 02:30:00,45.0335500186,-31.3591206981,54.8763617438,-7.4864499814,-4.3491206981,8.6580473648,52.52,-27.01,59.0583651992,134.36,-7.4864499814,-4.3491206981,8.6580473648,-7.4864499814,-4.3491206981,8.6580473648,0.0,0.0,0.0,0.0,43.3735500186,-31.7091206981,53.7283275066,-7.4864499814,-4.3491206981,8.6580473648,50.86,-27.36,57.7521358912,134.52,46.4335500186,-37.7991206981,59.873600968,-7.4864499814,-4.3491206981,8.6580473648,53.92,-33.45,63.4528872472,131.18,43.3135500186,13.6508793019,45.4137657647,-7.4864499814,-4.3491206981,8.6580473648,50.8,18.0,53.894712171,134.52,45.7535500186,-29.5091206981,54.4442425209,-7.4864499814,-4.3491206981,8.6580473648,53.24,-25.16,58.8856790739,0.0
2021-12-04 03:00:00,43.9645000641,-31.7421871329,54.2258583137,-7.1254999359,-4.2921871329,8.3183904525,51.09,-27.45,57.9973326973,134.36,-7.1254999359,-4.2921871329,8.3183904525,-7.1254999359,-4.2921871329,8.3183904525,0.0,0.0,0.0,0.0,42.3645000641,-32.0921871329,53.1475243135,-7.1254999359,-4.2921871329,8.3183904525,49.49,-27.8,56.76354552,134.52,45.2345000641,-38.1921871329,59.2013779742,-7.1254999359,-4.2921871329,8.3183904525,52.36,-33.9,62.3761140181,131.18,42.2345000641,13.2678128671,44.269491232,-7.1254999359,-4.2921871329,8.3183904525,49.36,17.56,52.3904876862,134.52,44.5545000641,-29.5321871329,53.4532838356,-7.1254999359,-4.2921871329,8.3183904525,51.68,-25.24,57.5141721665,0.0
2021-12-04 03:30:00,42.7254501498,-31.8961502595,53.3181816258,-6.6045498502,-4.1561502595,7.8034392228,49.33,-27.74,56.5946684768,134.52,-6.6045498502,-4.1561502595,7.8034392228,-6.6045498502,-4.1561502595,7.8034392228,0.0,0.0,0.0,0.0,41.1954501498,-32.2661502595,52.3275220665,-6.6045498502,-4.1561502595,7.8034392228,47.8,-28.11,55.452791634,134.68,43.8154501498,-38.5261502595,58.3443049976,-6.6045498502,-4.1561502595,7.8034392228,50.42,-34.37,61.0202695831,131.34,41.0354501498,13.3638497405,43.1566987719,-6.6045498502,-4.1561502595,7.8034392228,47.64,17.52,50.7594326209,134.68,43.1554501498,-29.1961502595,52.1038200866,-6.6045498502,-4.1561502595,7.8034392228,49.76,-25.04,55.7051092809,0.0
2021-12-04 04:00:00,41.5429834567,-31.7113143248,52.2630551221,-5.8270165433,-3.9513143248,7.0403839873,47.37,-27.76,54.9047766592,134.9,-5.8270165433,-3.9513143248,7.0403839873,-5.8270165433,-3.9513143248,7.0403839873,0.0,0.0,0.0,0.0,40.0929834567,-32.1213143248,51.3733993076,-5.8270165433,-3.9513143248,7.0403839873,45.92,-28.17,53.8720270641,135.09,42.2529834567,-39.2513143248,57.6713125151,-5.8270165433,-3.9513143248,7.0403839873,48.08,-35.3,59.6470988398,131.79,39.9729834567,13.8086856752,42.2908879844,-5.8270165433,-3.9513143248,7.0403839873,45.8,17.76,49.1228826516,135.09,41.6529834567,-28.2313143248,50.3187652805,-5.8270165433,-3.9513143248,7.0403839873,47.48,-24.28,53.3279363936,0.0
2021-12-04 04:30:00,40.7576168799,-31.7518106898,51.665857351,-5.2623831201,-3.8518106898,6.5214355546,46.02,-27.9,53.8168226487,135.45,-5.2623831201,-3.8518106898,6.5214355546,-5.2623831201,-3.8518106898,6.5214355546,0.0,0.0,0.0,0.0,39.3376168799,-32.1418106898,50.7990560563,-5.2623831201,-3.8518106898,6.5214355546,44.6,-28.29,52.815566834,135.64,41.2676168799,-39.2718106898,56.967458411,-5.2623831201,-3.8518106898,6.5214355546,46.53,-35.42,58.4774939614,132.41,39.1376168799,13.1481893102,41.2871400944,-5.2623831201,-3.8518106898,6.5214355546,44.4,17.0,47.5432434737,135.64,40.6576168799,-29.6518106898,50.3216820818,-5.2623831201,-3.8518106898,6.5214355546,45.92,-25.8,52.6714951373,0.0
2021-12-04 05:00:00,40.5186171345,-31.841090068,51.5326435496,-5.0213828655,-3.711090068,6.2439150678,45.54,-28.13,53.5274555719,134.48,-5.0213828655,-3.711090068,6.2439150678,-5.0213828655,-3.711090068,6.2439150678,0.0,0.0,0.0,0.0,39.1086171345,-32.221090068,50.672305842,-5.0213828655,-3.711090068,6.2439150678,44.13,-28.51,52.5383383826,134.68,40.6586171345,-39.451090068,56.6525520594,-5.0213828655,-3.711090068,6.2439150678,45.68,-35.74,58.0000862068,131.48,38.9386171345,13.008909932,41.0542037064,-5.0213828655,-3.711090068,6.2439150678,43.96,16.72,47.0323293066,134.68,39.9786171345,-30.111090068,50.0496510784,-5.0213828655,-3.711090068,6.2439150678,45.0,-26.4,52.1724065,0.0
2021-12-04 05:30:00,40.7979334827,-32.0388402932,51.8744509734,-5.6320665173,-3.7888402932,6.7878924581,46.43,-28.25,54.348941112,134.07,-5.6320665173,-3.7888402932,6.7878924581,-5.6320665173,-3.7888402932,6.7878924581,0.0,0.0,0.0,0.0,39.3579334827,-32.3988402932,50.9777577025,-5.6320665173,-3.7888402932,6.7878924581,44.99,-28.61,53.3163408347,134.22,41.2679334827,-39.0088402932,56.7867234039,-5.6320665173,-3.7888402932,6.7878924581,46.9,-35.22,58.6520110482,130.99,39.1679334827,12.5711597068,41.1358854248,-5.6320665173,-3.7888402932,6.7878924581,44.8,16.36,47.6937060837,134.22,40.6079334827,-29.1088402932,49.9632749622,-5.6320665173,-3.7888402932,6.7878924581,46.24,-25.32,52.7184977024,0.0
2021-12-04 06:00:00,41.6196834397,-31.7393126906,52.3410166093,-5.5403165603,-3.8493126906,6.7462816261,47.16,-27.89,54.7897590796,134.07,-5.5403165603,-3.8493126906,6.7462816261,-5.5403165603,-3.8493126906,6.7462816261,0.0,0.0,0.0,0.0,40.1496834397,-32.1293126906,51.4226585688,-5.5403165603,-3.8493126906,6.7462816261,45.69,-28.28,53.7339231771,134.22,41.9896834397,-38.5693126906,57.0151330508,-5.5403165603,-3.8493126906,6.7462816261,47.53,-34.72,58.8606770263,130.99,40.0196834397,13.1906873094,42.1375046047,-5.5403165603,-3.8493126906,6.7462816261,45.56,17.04,48.6423190237,134.22,41.3396834397,-29.6493126906,50.8728922897,-5.5403165603,-3.8493126906,6.7462816261,46.88,-25.8,53.5105073794,0.0
2021-12-04 06:30:00,43.748600191,-30.7633079977,53.4819702108,-6.201399809,-4.1933079977,7.4860664941,49.95,-26.57,56.5770925375,134.59,-6.201399809,-4.1933079977,7.4860664941,-6.201399809,-4.1933079977,7.4860664941,0.0,0.0,0.0,0.0,42.158600191,-31.1433079977,52.4142461846,-6.201399809,-4.1933079977,7.4860664941,48.36,-26.95,55.3623707946,134.74,44.418600191,-37.1733079977,57.9212126118,-6.201399809,-4.1933079977,7.4860664941,50.62,-32.98,60.4157661542,131.47,41.998600191,13.6866920023,44.1724796221,-6.201399809,-4.1933079977,7.4860664941,48.2,17.88,51.4094777254,134.74,43.678600191,-28.7533079977,52.2931432929,-6.201399809,-4.1933079977,7.4860664941,49.88,-24.56,55.5986330767,0.0
2021-12-04 07:00:00,45.5423671241,-30.132875742,54.6085836087,-6.8276328759,-4.472875742,8.1623028669,52.37,-25.66,58.3185433632,133.54,-6.8276328759,-4.472875742,8.1623028669,-6.8276328759,-4.472875742,8.1623028669,0.0,0.0,0.0,0.0,43.8423671241,-30.522875742,53.4209612288,-6.8276328759,-4.472875742,8.1623028669,50.67,-26.05,56.9741292167,133.68,46.4523671241,-36.432875742,59.0353863904,-6.8276328759,-4.472875742,8.1623028669,53.28,-31.96,62.1305078041,130.4,43.7323671241,14.327124258,46.0194135532,-6.8276328759,-4.472875742,8.1623028669,50.56,18.8,53.9421319564,133.68,45.6923671241,-27.392875742,53.2744033737,-6.8276328759,-4.472875742,8.1623028669,52.52,-22.92,57.303375118700004,0.0
2021-12-04 07:30:00,47.8946339372,-29.1498014298,56.0678774645,-8.1553660628,-4.9298014298,9.5295822445,56.05,-24.22,61.0590771303,133.54,-8.1553660628,-4.9298014298,9.5295822445,-8.1553660628,-4.9298014298,9.5295822445,0.0,0.0,0.0,0.0,46.0546339372,-29.5498014298,54.7194670262,-8.1553660628,-4.9298014298,9.5295822445,54.21,-24.62,59.5387982747,133.68,49.3646339372,-35.9998014298,61.0970767446,-8.1553660628,-4.9298014298,9.5295822445,57.52,-31.07,65.3750357552,130.3,45.9646339372,14.9901985702,48.3472194253,-8.1553660628,-4.9298014298,9.5295822445,54.12,19.92,57.6695829706,133.68,48.5246339372,-25.2498014298,54.7009375695,-8.1553660628,-4.9298014298,9.5295822445,56.68,-20.32,60.212330963,0.0
2021-12-04 08:00:00,48.8961173932,-35.6437006149,60.5087075523,-7.7538826068,-5.1337006149,9.2993320987,56.65,-30.51,64.3434736395,132.99,-7.7538826068,-5.1337006149,9.2993320987,-7.7538826068,-5.1337006149,9.2993320987,0.0,0.0,0.0,0.0,47.0861173932,-35.7937006149,59.1463562265,-7.7538826068,-5.1337006149,9.2993320987,54.84,-30.66,62.8288245951,133.13,53.6261173932,-23.9737006149,58.740946433,-7.7538826068,-5.1337006149,9.2993320987,61.38,-18.84,64.2063081013,129.86,47.1261173932,8.9862993851,47.9752490061,-7.7538826068,-5.1337006149,9.2993320987,54.88,14.12,56.6673521527,133.13,52.4861173932,-20.5337006149,56.3597851305,-7.7538826068,-5.1337006149,9.2993320987,60.24,-15.4,62.1773077577,0.0
2021-12-04 08:30:00,55.2477671936,-36.237695922,66.0718274729,-10.0622328064,-5.477695922,11.4565999172,65.31,-30.76,72.1912300768,133.45,-10.0622328064,-5.477695922,11.4565999172,-10.0622328064,-5.477695922,11.4565999172,0.0,0.0,0.0,0.0,53.1177671936,-36.287695922,64.329573813,-10.0622328064,-5.477695922,11.4565999172,63.18,-30.81,70.2920230183,133.59,58.8777671936,-19.407695922,61.993952372,-10.0622328064,-5.477695922,11.4565999172,68.94,-13.93,70.3332673775,131.65,53.2977671936,8.202304078,53.9252239681,-10.0622328064,-5.477695922,11.4565999172,63.36,13.68,64.8199969145,133.59,57.4977671936,-18.077695922,60.2726830504,-10.0622328064,-5.477695922,11.4565999172,67.56,-12.6,68.7249125136,0.0
2021-12-04 09:00:00,53.8824503237,-35.4285926557,64.4864608306,-7.9575496763,-5.5285926557,9.6895786081,61.84,-29.9,68.6891228653,132.77,-7.9575496763,-5.5285926557,9.6895786081,-7.9575496763,-5.5285926557,9.6895786081,0.0,0.0,0.0,0.0,51.8924503237,-35.5385926557,62.8952936916,-7.9575496763,-5.5285926557,9.6895786081,59.85,-30.01,66.9523905473,132.92,61.3324503237,-18.4685926557,64.0527780615,-7.9575496763,-5.5285926557,9.6895786081,69.29,-12.94,70.4879259164,131.51,51.9624503237,8.7514073443,52.6942442222,-7.9575496763,-5.5285926557,9.6895786081,59.92,14.28,61.5980908795,132.92,59.9624503237,-16.4085926557,62.1670118453,-7.9575496763,-5.5285926557,9.6895786081,67.92,-10.88,68.785905533,0.0
