Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-04 09:30:00,56.5613837735,-34.2234044971,66.1092395188,-8.4686162265,-5.5034044971,10.0997486033,65.03,-28.72,71.0896567723,132.63,-8.4686162265,-5.5034044971,10.0997486033,-8.4686162265,-5.5034044971,10.0997486033,0.0,0.0,0.0,0.0,54.4313837735,-34.3634044971,64.3709492561,-8.4686162265,-5.5034044971,10.0997486033,62.9,-28.86,69.2048379812,132.77,63.2613837735,-17.6234044971,65.6702905659,-8.4686162265,-5.5034044971,10.0997486033,71.73,-12.12,72.7467339473,131.29,54.531383773499996,10.1765955029,55.4728303973,-8.4686162265,-5.5034044971,10.0997486033,63.0,15.68,64.9219716275,132.77,61.8913837735,-16.4234044971,64.0333631842,-8.4686162265,-5.5034044971,10.0997486033,70.36,-10.92,71.2023595115,0.0
2021-12-04 10:00:00,60.3737673791,-33.3306021673,68.963184587,-8.6162326209,-5.2306021673,10.0796162432,68.99,-28.1,74.4931547191,132.89,-8.6162326209,-5.2306021673,10.0796162432,-8.6162326209,-5.2306021673,10.0796162432,0.0,0.0,0.0,0.0,58.0937673791,-33.4306021673,67.0260469487,-8.6162326209,-5.2306021673,10.0796162432,66.71,-28.2,72.4255762835,133.01,64.0837673791,-16.2606021673,66.1145704391,-8.6162326209,-5.2306021673,10.0796162432,72.7,-11.03,73.5319719578,131.56,58.2637673791,10.8893978327,59.2726376532,-8.6162326209,-5.2306021673,10.0796162432,66.88,16.12,68.7952672791,133.01,62.6237673791,-13.0706021673,63.973251299,-8.6162326209,-5.2306021673,10.0796162432,71.24,-7.84,71.6700997627,0.0
2021-12-04 10:30:00,62.3585841992,-32.9943091083,70.5493972821,-8.0214158008,-5.1543091083,9.5346742909,70.38,-27.84,75.6862603119,132.55,-8.0214158008,-5.1543091083,9.5346742909,-8.0214158008,-5.1543091083,9.5346742909,0.0,0.0,0.0,0.0,60.0285841992,-33.1143091083,68.5564613197,-8.0214158008,-5.1543091083,9.5346742909,68.05,-27.96,73.5701304879,133.13,65.1485841992,-15.1543091083,66.8878995612,-8.0214158008,-5.1543091083,9.5346742909,73.17,-10.0,73.8501787405,131.2,60.2185841992,11.5656908917,61.3191902161,-8.0214158008,-5.1543091083,9.5346742909,68.24,16.72,70.2584941484,133.13,63.6585841992,-12.9143091083,64.9553286651,-8.0214158008,-5.1543091083,9.5346742909,71.68,-7.76,72.0988210722,0.0
2021-12-04 11:00:00,60.2894840129,-32.9450135561,68.7036811295,-6.8905159871,-4.7950135561,8.3947224833,67.18,-28.15,72.8393773999,133.0,-6.8905159871,-4.7950135561,8.3947224833,-6.8905159871,-4.7950135561,8.3947224833,0.0,0.0,0.0,0.0,58.0794840129,-33.0950135561,66.8468876274,-6.8905159871,-4.7950135561,8.3947224833,64.97,-28.3,70.8660066605,133.13,63.8794840129,-14.9450135561,65.604435124,-6.8905159871,-4.7950135561,8.3947224833,70.77,-10.15,71.4941633981,131.56,58.2294840129,11.6849864439,59.3903335283,-6.8905159871,-4.7950135561,8.3947224833,65.12,16.48,67.1729469355,133.13,62.4694840129,-11.0750135561,63.4436155819,-6.8905159871,-4.7950135561,8.3947224833,69.36,-6.28,69.6437218994,0.0
2021-12-04 11:30:00,58.9735509039,-32.9205379322,67.5399254069,-6.1864490961,-4.6605379322000005,7.7454997409,65.16,-28.26,71.0243141466,133.26,-6.1864490961,-4.6605379322000005,7.7454997409,-6.1864490961,-4.6605379322000005,7.7454997409,0.0,0.0,0.0,0.0,56.8235509039,-33.0805379322,65.7513340337,-6.1864490961,-4.6605379322000005,7.7454997409,63.01,-28.42,69.1227639783,133.37,63.0135509039,-14.8305379322,64.7352489211,-6.1864490961,-4.6605379322000005,7.7454997409,69.2,-10.17,69.9433263435,131.82,56.9735509039,11.6194620678,58.1463446946,-6.1864490961,-4.6605379322000005,7.7454997409,63.16,16.28,65.2244126076,133.37,61.5735509039,-9.7805379322,62.3454977778,-6.1864490961,-4.6605379322000005,7.7454997409,67.76,-5.12,67.9531603386,0.0
2021-12-04 12:00:00,59.7598507859,-33.3047173545,68.4137702807,-7.4301492141,-4.9047173545,8.9029977912,67.19,-28.4,72.9455694337,133.11,-7.4301492141,-4.9047173545,8.9029977912,-7.4301492141,-4.9047173545,8.9029977912,0.0,0.0,0.0,0.0,57.5498507859,-33.4347173545,66.5572358955,-7.4301492141,-4.9047173545,8.9029977912,64.98,-28.53,70.9673255802,133.23,63.8698507859,-15.2047173545,65.6547124679,-7.4301492141,-4.9047173545,8.9029977912,71.3,-10.3,72.0401277067,131.66,57.6898507859,11.2952826455,58.7852217292,-7.4301492141,-4.9047173545,8.9029977912,65.12,16.2,67.1048016166,133.23,62.4098507859,-9.7447173545,63.166043025,-7.4301492141,-4.9047173545,8.9029977912,69.84,-4.84,70.0075081688,0.0
2021-12-04 12:30:00,59.5738340988,-33.1415227849,68.1718581361,-7.0861659012,-4.8615227849,8.5934946889,66.66,-28.28,72.4107312489,133.11,-7.0861659012,-4.8615227849,8.5934946889,-7.0861659012,-4.8615227849,8.5934946889,0.0,0.0,0.0,0.0,57.3738340988,-33.3015227849,66.3381357817,-7.0861659012,-4.8615227849,8.5934946889,64.46,-28.44,70.4551289829,133.23,63.8238340988,-15.0615227849,65.5769110867,-7.0861659012,-4.8615227849,8.5934946889,70.91,-10.2,71.639849944,131.66,57.5538340988,11.5384772151,58.6990653751,-7.0861659012,-4.8615227849,8.5934946889,64.64,16.4,66.6880019194,133.23,62.3938340988,-10.0615227849,63.1998795434,-7.0861659012,-4.8615227849,8.5934946889,69.48,-5.2,69.6743166454,0.0
2021-12-04 13:00:00,60.0066011075,-33.3598174362,68.6561693939,-7.1033988925,-4.9098174362,8.6350786379,67.11,-28.45,72.8913890662,133.11,-7.1033988925,-4.9098174362,8.6350786379,-7.1033988925,-4.9098174362,8.6350786379,0.0,0.0,0.0,0.0,57.7866011075,-33.4898174362,66.7896634178,-7.1033988925,-4.9098174362,8.6350786379,64.89,-28.58,70.9050668147,133.23,63.6766011075,-15.3598174362,65.5029275702,-7.1033988925,-4.9098174362,8.6350786379,70.78,-10.45,71.5472633998,131.66,57.9366011075,11.2901825638,59.0264175621,-7.1033988925,-4.9098174362,8.6350786379,65.04,16.2,67.0271706101,133.23,62.2566011075,-10.7098174362,63.1710738469,-7.1033988925,-4.9098174362,8.6350786379,69.36,-5.8,69.6020804287,0.0
2021-12-04 13:30:00,61.6504674974,-33.0336203734,69.9428353559,-6.2295325026,-4.5836203734000005,7.7341225054,67.88,-28.45,73.6009300213,133.22,-6.2295325026,-4.5836203734000005,7.7341225054,-6.2295325026,-4.5836203734000005,7.7341225054,0.0,0.0,0.0,0.0,59.4104674974,-33.1636203734,68.0399100861,-6.2295325026,-4.5836203734000005,7.7341225054,65.64,-28.58,71.5920805676,133.32,64.1404674974,-16.0136203734,66.1092702141,-6.2295325026,-4.5836203734000005,7.7341225054,70.37,-11.43,71.2922281879,131.76,59.6104674974,11.6963796266,60.7471244721,-6.2295325026,-4.5836203734000005,7.7341225054,65.84,16.28,67.8228869925,133.32,62.7304674974,-15.9836203734,64.734748572,-6.2295325026,-4.5836203734000005,7.7341225054,68.96,-11.4,69.8959340734,0.0
2021-12-04 14:00:00,59.5235171628,-33.8147333608,68.4579088761,-7.6764828372,-4.8847333608,9.0988465618,67.2,-28.93,73.1627288994,133.22,-7.6764828372,-4.8847333608,9.0988465618,-7.6764828372,-4.8847333608,9.0988465618,0.0,0.0,0.0,0.0,57.3135171628,-33.9447333608,66.6114417537,-7.6764828372,-4.8847333608,9.0988465618,64.99,-29.06,71.1911771219,133.32,63.6635171628,-16.7347333608,65.8262464234,-7.6764828372,-4.8847333608,9.0988465618,71.34,-11.85,72.3174812891,131.86,57.5235171628,10.9552666392,58.5574324396,-7.6764828372,-4.8847333608,9.0988465618,65.2,15.84,67.0965394041,133.32,62.3235171628,-15.3647333608,64.1895304765,-7.6764828372,-4.8847333608,9.0988465618,70.0,-10.48,70.780155411,0.0
2021-12-04 14:30:00,58.5842003637,-34.3583762763,67.9161729826,-7.5757996363,-4.8883762763,9.0160391941,66.16,-29.47,72.4266974257,133.22,-7.5757996363,-4.8883762763,9.0160391941,-7.5757996363,-4.8883762763,9.0160391941,0.0,0.0,0.0,0.0,56.3942003637,-34.4683762763,66.0936819808,-7.5757996363,-4.8883762763,9.0160391941,63.97,-29.58,70.477920656,133.32,62.9742003637,-17.2683762763,65.2989029821,-7.5757996363,-4.8883762763,9.0160391941,70.55,-12.38,71.6279756799,131.86,56.5842003637,10.3916237237,57.5304925619,-7.5757996363,-4.8883762763,9.0160391941,64.16,15.28,65.9544084956,133.32,61.6242003637,-15.8483762763,63.6294986705,-7.5757996363,-4.8883762763,9.0160391941,69.2,-10.96,70.0625549063,0.0
2021-12-04 15:00:00,59.1031503069,-34.5939728069,68.4830295093,-8.5868496931,-5.0539728069,9.9637657934,67.69,-29.54,73.8549097894,133.22,-8.5868496931,-5.0539728069,9.9637657934,-8.5868496931,-5.0539728069,9.9637657934,0.0,0.0,0.0,0.0,56.8731503069,-34.6839728069,66.6148121329,-8.5868496931,-5.0539728069,9.9637657934,65.46,-29.63,71.8536603104,133.32,63.7731503069,-17.5839728069,66.1529349292,-8.5868496931,-5.0539728069,9.9637657934,72.36,-12.53,73.4368470184,131.86,57.0531503069,9.9860271931,57.9204860049,-8.5868496931,-5.0539728069,9.9637657934,65.64,15.04,67.3410068235,133.32,62.3731503069,-17.0539728069,64.662569294,-8.5868496931,-5.0539728069,9.9637657934,70.96,-12.0,71.9675037777,0.0
2021-12-04 15:30:00,59.9276506105,-34.5572635405,69.1775091421,-9.6223493895,-5.3672635405,11.0180363807,69.55,-29.19,75.4271741483,132.4,-9.6223493895,-5.3672635405,11.0180363807,-9.6223493895,-5.3672635405,11.0180363807,0.0,0.0,0.0,0.0,57.6176506105,-34.6272635405,67.2223254743,-9.6223493895,-5.3672635405,11.0180363807,67.24,-29.26,73.3305202491,132.52,64.8876506105,-17.6372635405,67.2419531762,-9.6223493895,-5.3672635405,11.0180363807,74.51,-12.27,75.5135285893,131.04,57.8576506105,9.7527364595,58.6738749583,-9.6223493895,-5.3672635405,11.0180363807,67.48,15.12,69.1531980461,132.52,63.457650610499996,-15.6472635405,65.3583221733,-9.6223493895,-5.3672635405,11.0180363807,73.08,-10.28,73.7994905131,0.0
2021-12-04 16:00:00,61.7781840737,-34.1905142581,70.6083231119,-10.8418159263,-5.7305142581,12.263105897,72.62,-28.46,77.9976666318,132.4,-10.8418159263,-5.7305142581,12.263105897,-10.8418159263,-5.7305142581,12.263105897,0.0,0.0,0.0,0.0,59.3381840737,-34.2805142581,68.5286345038,-10.8418159263,-5.7305142581,12.263105897,70.18,-28.55,75.7649978552,132.52,67.1081840737,-16.9405142581,69.2133613762,-10.8418159263,-5.7305142581,12.263105897,77.95,-11.21,78.75193077,131.04,59.6381840737,10.5494857419,60.5640541,-10.8418159263,-5.7305142581,12.263105897,70.48,16.28,72.3358057949,132.52,65.6381840737,-15.2505142581,67.3865668633,-10.8418159263,-5.7305142581,12.263105897,76.48,-9.52,77.0702329048,0.0
2021-12-04 16:30:00,64.7848005103,-33.3662630169,72.8723396418,-12.3751994897,-6.2262630169,13.8532275505,77.16,-27.14,81.7939190894,132.97,-12.3751994897,-6.2262630169,13.8532275505,-12.3751994897,-6.2262630169,13.8532275505,0.0,0.0,0.0,0.0,62.1748005103,-33.4462630169,70.5999881607,-12.3751994897,-6.2262630169,13.8532275505,74.55,-27.22,79.363914344,133.01,70.8848005103,-15.8962630169,72.6453448012,-12.3751994897,-6.2262630169,13.8532275505,83.26,-9.67,83.8196665467,131.5,62.5048005103,11.3737369831,63.5311890318,-12.3751994897,-6.2262630169,13.8532275505,74.88,17.6,76.9205720208,133.01,69.3848005103,-14.6262630169,70.909647522,-12.3751994897,-6.2262630169,13.8532275505,81.76,-8.4,82.1903741323,0.0
2021-12-04 17:00:00,67.7859003611,-31.9514753528,74.9388088041,-13.6540996389,-6.7414753528,15.2276697784,81.44,-25.21,85.2526697529,132.97,-13.6540996389,-6.7414753528,15.2276697784,-13.6540996389,-6.7414753528,15.2276697784,0.0,0.0,0.0,0.0,65.0059003611,-32.0514753528,72.4780253183,-13.6540996389,-6.7414753528,15.2276697784,78.66,-25.31,82.6316628176,133.01,74.8159003611,-14.8614753528,76.2776664333,-13.6540996389,-6.7414753528,15.2276697784,88.47,-8.12,88.8418555637,131.5,65.3059003611,12.2985246472,66.4538511335,-13.6540996389,-6.7414753528,15.2276697784,78.96,19.04,81.2231691083,133.01,73.1859003611,-13.5814753528,74.4354249294,-13.6540996389,-6.7414753528,15.2276697784,86.84,-6.84,87.1089616515,0.0
2021-12-04 17:30:00,69.9642175914,-31.1183929954,76.5724893535,-14.7557824086,-7.0783929954,16.365719107,84.72,-24.04,88.0647489067,131.97,-14.7557824086,-7.0783929954,16.365719107,-14.7557824086,-7.0783929954,16.365719107,0.0,0.0,0.0,0.0,67.0542175914,-31.2083929954,73.9610160162,-14.7557824086,-7.0783929954,16.365719107,81.81,-24.13,85.2943902024,132.09,76.8142175914,-14.0883929954,78.0954982145,-14.7557824086,-7.0783929954,16.365719107,91.57,-7.01,91.8379278947,130.56,67.4442175914,12.9616070046,68.6784226861,-14.7557824086,-7.0783929954,16.365719107,82.2,20.04,84.607574129,132.09,75.1642175914,-13.5983929954,76.3843956459,-14.7557824086,-7.0783929954,16.365719107,89.92,-6.52,90.1560691246,0.0
2021-12-04 18:00:00,69.9422675168,-31.382628398,76.660225349,-14.8977324832,-7.122628398,16.5128516143,84.84,-24.26,88.2404283761,131.53,-14.8977324832,-7.122628398,16.5128516143,-14.8977324832,-7.122628398,16.5128516143,0.0,0.0,0.0,0.0,67.0322675168,-31.462628398,74.0487803691,-14.8977324832,-7.122628398,16.5128516143,81.93,-24.34,85.4690616539,131.65,76.9922675168,-14.322628398,78.3131339023,-14.8977324832,-7.122628398,16.5128516143,91.89,-7.2,92.1716447721,130.11,67.3822675168,12.637371602,68.5570794062,-14.8977324832,-7.122628398,16.5128516143,82.28,19.76,84.6194776632,131.65,75.3422675168,-13.962628398,76.6251412159,-14.8977324832,-7.122628398,16.5128516143,90.24,-6.84,90.4988574514,0.0
2021-12-04 18:30:00,67.9118007638,-34.8704105941,76.3410650829,-12.8881992362,-7.0304105941,14.6810201509,80.8,-27.84,85.4617200857,131.1,-12.8881992362,-7.0304105941,14.6810201509,-12.8881992362,-7.0304105941,14.6810201509,0.0,0.0,0.0,0.0,65.1718007638,-34.8204105941,73.8906259869,-12.8881992362,-7.0304105941,14.6810201509,78.06,-27.79,82.8592040753,131.21,77.2718007638,-10.0204105941,77.9188027485,-12.8881992362,-7.0304105941,14.6810201509,90.16,-2.99,90.2095654573,130.21,65.4718007638,8.8895894059,66.0725472119,-12.8881992362,-7.0304105941,14.6810201509,78.36,15.92,79.9608404158,131.21,75.4318007638,-8.0304105941,75.8580520498,-12.8881992362,-7.0304105941,14.6810201509,88.32,-1.0,88.3256610505,0.0
2021-12-04 19:00:00,66.73703375,-41.8328684935,78.764335585,-14.43296625,-6.8228684935,15.9643994329,81.17,-35.01,88.3983540571,131.1,-14.43296625,-6.8228684935,15.9643994329,-14.43296625,-6.8228684935,15.9643994329,0.0,0.0,0.0,0.0,64.06703375,-41.5028684935,76.3352664678,-14.43296625,-6.8228684935,15.9643994329,78.5,-34.68,85.8193008594,131.21,76.53703375,-1.2128684935,76.5466432003,-14.43296625,-6.8228684935,15.9643994329,90.97,5.61,91.1428165025,130.21,64.52703375,1.6571315065,64.5483088036,-14.43296625,-6.8228684935,15.9643994329,78.96,8.48,79.4140541718,131.21,74.56703375,5.1771315065,74.7465398056,-14.43296625,-6.8228684935,15.9643994329,89.0,12.0,89.8053450525,0.0
2021-12-04 19:30:00,64.7707007554,-42.8303624073,77.6510374708,-13.4992992446,-6.5703624073,15.0133521326,78.27,-36.26,86.261118124,130.38,-13.4992992446,-6.5703624073,15.0133521326,-13.4992992446,-6.5703624073,15.0133521326,0.0,0.0,0.0,0.0,62.2207007554,-42.5103624073,75.3561312336,-13.4992992446,-6.5703624073,15.0133521326,75.72,-35.94,83.8164780935,130.52,74.0307007554,-2.7303624073,74.0810335593,-13.4992992446,-6.5703624073,15.0133521326,87.53,3.84,87.6141912021,130.72,62.6607007554,1.3896375927,62.6761079822,-13.4992992446,-6.5703624073,15.0133521326,76.16,7.96,76.5748470452,130.52,72.2607007554,1.5496375927,72.2773149082,-13.4992992446,-6.5703624073,15.0133521326,85.76,8.12,86.1435546051,0.0
2021-12-04 20:00:00,62.6476178998,-43.3110829033,76.1614990056,-12.4023821002,-6.3210829033,13.9203150406,75.05,-36.99,83.670559936,131.71,-12.4023821002,-6.3210829033,13.9203150406,-12.4023821002,-6.3210829033,13.9203150406,0.0,0.0,0.0,0.0,60.2276178998,-43.0110829033,74.008913047,-12.4023821002,-6.3210829033,13.9203150406,72.63,-36.69,81.3712049806,131.84,71.4076178998,-3.6510829033,71.5008972006,-12.4023821002,-6.3210829033,13.9203150406,83.81,2.67,83.852519342,132.2,60.6376178998,0.9589170967,60.6451995343,-12.4023821002,-6.3210829033,13.9203150406,73.04,7.28,73.4019073322,131.84,69.6776178998,3.4389170967,69.7624296236,-12.4023821002,-6.3210829033,13.9203150406,82.08,9.76,82.6582361293,0.0
2021-12-04 20:30:00,61.1082181822,-44.435494334,75.5561214338,-11.2417818178,-6.015494334,12.7500521772,72.35,-38.42,81.9183672933,131.82,-11.2417818178,-6.015494334,12.7500521772,-11.2417818178,-6.015494334,12.7500521772,0.0,0.0,0.0,0.0,58.8082181822,-44.135494334,73.5278748902,-11.2417818178,-6.015494334,12.7500521772,70.05,-38.12,79.7504664563,131.96,68.8182181822,-5.085494334,69.0058650145,-11.2417818178,-6.015494334,12.7500521772,80.06,0.93,80.0654013916,132.4,59.2782181822,0.544505666,59.2807189336,-11.2417818178,-6.015494334,12.7500521772,70.52,6.5600000000000005,70.8244590519,131.96,67.2382181822,3.104505666,67.3098502431,-11.2417818178,-6.015494334,12.7500521772,78.48,9.12,79.0081312271,0.0
2021-12-04 21:00:00,57.5204345462,-45.526254846,73.3569374407,-9.5695654538,-5.716254846,11.1468449545,67.09,-39.81,78.0122054553,133.11,-9.5695654538,-5.716254846,11.1468449545,-9.5695654538,-5.716254846,11.1468449545,0.0,0.0,0.0,0.0,55.4304345462,-45.216254846,71.5335080663,-9.5695654538,-5.716254846,11.1468449545,65.0,-39.5,76.0608309184,133.26,66.1004345462,-5.996254846,66.3718503537,-9.5695654538,-5.716254846,11.1468449545,75.67,-0.28,75.6705180371,133.84,55.7504345462,-0.876254846,55.7573203682,-9.5695654538,-5.716254846,11.1468449545,65.32,4.84,65.4990686957,133.26,64.5904345462,0.683745154,64.5940534593,-9.5695654538,-5.716254846,11.1468449545,74.16,6.4,74.4356473741,0.0
2021-12-04 21:30:00,55.9163514777,-40.4122515357,68.9912199977,-8.3836485223,-5.3822515357,9.9626399181,64.3,-35.03,73.2228850838,132.69,-8.3836485223,-5.3822515357,9.9626399181,-8.3836485223,-5.3822515357,9.9626399181,0.0,0.0,0.0,0.0,53.8763514777,-40.3122515357,67.2884750342,-8.3836485223,-5.3822515357,9.9626399181,62.26,-34.93,71.3891623428,132.81,62.1863514777,-16.0322515357,64.2197430656,-8.3836485223,-5.3822515357,9.9626399181,70.57,-10.65,71.3690927503,132.25,54.1363514777,4.0577484643,54.2882111873,-8.3836485223,-5.3822515357,9.9626399181,62.52,9.44,63.2286643857,132.81,60.8163514777,-12.5022515357,62.0881220567,-8.3836485223,-5.3822515357,9.9626399181,69.2,-7.12,69.5653246956,0.0
2021-12-04 22:00:00,54.5485679299,-37.3705060453,66.1218646537,-8.3614320701,-5.0905060453,9.7891163064,62.91,-32.28,70.7083198782,132.69,-8.3614320701,-5.0905060453,9.7891163064,-8.3614320701,-5.0905060453,9.7891163064,0.0,0.0,0.0,0.0,52.5485679299,-37.4005060453,64.4992235916,-8.3614320701,-5.0905060453,9.7891163064,60.91,-32.31,68.9489970921,132.81,58.6885679299,-21.6905060453,62.5685708496,-8.3614320701,-5.0905060453,9.7891163064,67.05,-16.6,69.0743259106,132.25,52.6785679299,6.9894939547,53.1402347086,-8.3614320701,-5.0905060453,9.7891163064,61.04,12.08,62.2238539469,132.81,57.4785679299,-17.8105060453,60.1747446763,-8.3614320701,-5.0905060453,9.7891163064,65.84,-12.72,67.0574678914,0.0
2021-12-04 22:30:00,52.0043009578,-38.5257421392,64.7200133304,-7.8156990422,-4.7957421392,9.1697488615,59.82,-33.73,68.6741967554,133.34,-7.8156990422,-4.7957421392,9.1697488615,-7.8156990422,-4.7957421392,9.1697488615,0.0,0.0,0.0,0.0,50.1043009578,-38.5457421392,63.2156247421,-7.8156990422,-4.7957421392,9.1697488615,57.92,-33.75,67.0357285334,133.47,55.7943009578,-22.6957421392,60.233717556,-7.8156990422,-4.7957421392,9.1697488615,63.61,-17.9,66.0805727881,132.24,50.2643009578,6.2442578608,50.6506733125,-7.8156990422,-4.7957421392,9.1697488615,58.08,11.04,59.1199458728,133.47,54.6643009578,-17.3157421392,57.3412654642,-7.8156990422,-4.7957421392,9.1697488615,62.48,-12.52,63.7220589749,0.0
2021-12-04 23:00:00,53.3523676388,-38.506254426699996,65.7967078404,-6.6376323612,-4.4162544267,7.9725445451,59.99,-34.09,68.9994797082,133.34,-6.6376323612,-4.4162544267,7.9725445451,-6.6376323612,-4.4162544267,7.9725445451,0.0,0.0,0.0,0.0,51.4623676388,-38.5162544267,64.2796790444,-6.6376323612,-4.4162544267,7.9725445451,58.1,-34.1,67.3677964609,133.47,54.7123676388,-23.1462544267,59.4070051983,-6.6376323612,-4.4162544267,7.9725445451,61.35,-18.73,64.145423843,132.24,51.6423676388,6.3037455733,52.0256796553,-6.6376323612,-4.4162544267,7.9725445451,58.28,10.72,59.2577151095,133.47,53.6023676388,-19.2962544267,56.9698099996,-6.6376323612,-4.4162544267,7.9725445451,60.24,-14.88,62.0505600297,0.0
2021-12-04 23:30:00,47.5920174891,-39.6543487888,61.9472962005,-5.5479825109,-4.0643487888,6.8774298265,53.14,-35.59,63.9570770126,133.34,-5.5479825109,-4.0643487888,6.8774298265,-5.5479825109,-4.0643487888,6.8774298265,0.0,0.0,0.0,0.0,45.9620174891,-39.6643487888,60.7105231118,-5.5479825109,-4.0643487888,6.8774298265,51.51,-35.6,62.6150149724,133.47,50.5420174891,-24.0343487888,55.9655738251,-5.5479825109,-4.0643487888,6.8774298265,56.09,-19.97,59.5389704311,132.36,46.0520174891,4.9756512112,46.3200325971,-5.5479825109,-4.0643487888,6.8774298265,51.6,9.04,52.3858912304,133.47,49.4520174891,-20.0643487888,53.367406964,-5.5479825109,-4.0643487888,6.8774298265,55.0,-16.0,57.2800139665,0.0
2021-12-05 00:00:00,45.9351508191,-40.109104524,60.9817870064,-4.8148491809,-3.849104524,6.164282462,50.75,-36.26,62.3726710988,133.34,-4.8148491809,-3.849104524,6.164282462,-4.8148491809,-3.849104524,6.164282462,0.0,0.0,0.0,0.0,44.3851508191,-40.129104524,59.8363321331,-4.8148491809,-3.849104524,6.164282462,49.2,-36.28,61.1300122689,133.47,48.6951508191,-24.269104524,54.4077857268,-4.8148491809,-3.849104524,6.164282462,53.51,-20.42,57.2738727519,132.24,44.4251508191,4.670895476,44.6700267501,-4.8148491809,-3.849104524,6.164282462,49.24,8.52,49.9716719752,133.47,47.6251508191,-18.809104524,51.2048572261,-4.8148491809,-3.849104524,6.164282462,52.44,-14.96,54.5321483164,0.0
2021-12-05 00:30:00,48.5001176577,-39.8538283304,62.7741112672,-5.1998823423000005,-3.9338283304,6.5202593282,53.7,-35.92,64.6060090085,134.56,-5.1998823423000005,-3.9338283304,6.5202593282,-5.1998823423000005,-3.9338283304,6.5202593282,0.0,0.0,0.0,0.0,46.8401176577,-39.8938283304,61.5265321714,-5.1998823423000005,-3.9338283304,6.5202593282,52.04,-35.96,63.2556969766,134.68,51.3401176577,-23.3738283304,56.4104913285,-5.1998823423000005,-3.9338283304,6.5202593282,56.54,-19.44,59.7886711677,133.4,47.0001176577,5.5861716696,47.3309240746,-5.1998823423000005,-3.9338283304,6.5202593282,52.2,9.52,53.0610063983,134.68,50.3201176577,-20.4138283304,54.3032101094,-5.1998823423000005,-3.9338283304,6.5202593282,55.52,-16.48,57.9142538586,0.0
2021-12-05 01:00:00,48.3387176098,-39.7303456881,62.5710155636,-6.7612823902,-4.3803456881,8.0562005876,55.1,-35.35,65.4647424191,134.56,-6.7612823902,-4.3803456881,8.0562005876,-6.7612823902,-4.3803456881,8.0562005876,0.0,0.0,0.0,0.0,46.6287176098,-39.7303456881,61.2595925095,-6.7612823902,-4.3803456881,8.0562005876,53.39,-35.35,64.0321372437,134.68,52.1087176098,-23.8403456881,57.3034076951,-6.7612823902,-4.3803456881,8.0562005876,58.87,-19.46,62.002971703,133.4,46.7187176098,4.7796543119,46.9625773403,-6.7612823902,-4.3803456881,8.0562005876,53.48,9.16,54.2587873068,134.68,50.9587176098,-20.1403456881,54.7943831508,-6.7612823902,-4.3803456881,8.0562005876,57.72,-15.76,59.8329006484,0.0
2021-12-05 01:30:00,46.8495175933,-40.5643008535,61.970475248,-6.9904824067,-4.3843008535,8.2516021627,53.84,-36.18,64.867079478,133.15,-6.9904824067,-4.3843008535,8.2516021627,-6.9904824067,-4.3843008535,8.2516021627,0.0,0.0,0.0,0.0,45.1895175933,-40.5743008535,60.7319223314,-6.9904824067,-4.3843008535,8.2516021627,52.18,-36.19,63.5017204491,133.28,50.7195175933,-23.7443008535,56.0023328793,-6.9904824067,-4.3843008535,8.2516021627,57.71,-19.36,60.870795132,132.02,45.3295175933,4.7356991465,45.5762219984,-6.9904824067,-4.3843008535,8.2516021627,52.32,9.12,53.1089145059,133.28,49.6495175933,-19.8243008535,53.4609904658,-6.9904824067,-4.3843008535,8.2516021627,56.64,-15.44,58.7067559996,0.0
2021-12-05 02:00:00,45.5060176246,-36.5708660627,58.3800127152,-6.5339823754,-4.2508660627,7.7950489392,52.04,-32.32,61.2596441387,134.37,-6.5339823754,-4.2508660627,7.7950489392,-6.5339823754,-4.2508660627,7.7950489392,0.0,0.0,0.0,0.0,43.8660176246,-36.7608660627,57.2327596393,-6.5339823754,-4.2508660627,7.7950489392,50.4,-32.51,59.9754958295,134.5,47.7660176246,-31.3408660627,57.1300474818,-6.5339823754,-4.2508660627,7.7950489392,54.3,-27.09,60.6824365035,133.18,43.8660176246,8.6691339373,44.7144426944,-6.5339823754,-4.2508660627,7.7950489392,50.4,12.92,52.0296684594,134.5,46.8660176246,-25.6908660627,53.4457127097,-6.5339823754,-4.2508660627,7.7950489392,53.4,-21.44,57.5433193342,0.0
2021-12-05 02:30:00,45.1501175334,-31.5900814154,55.104141016,-6.1998824666,-4.1900814154,7.4830023966,51.35,-27.4,58.2029423655,134.69,-6.1998824666,-4.1900814154,7.4830023966,-6.1998824666,-4.1900814154,7.4830023966,0.0,0.0,0.0,0.0,43.4901175334,-31.9700814154,53.9766285421,-6.1998824666,-4.1900814154,7.4830023966,49.69,-27.78,56.9282399166,134.82,45.8601175334,-39.1600814154,60.3047457223,-6.1998824666,-4.1900814154,7.4830023966,52.06,-34.97,62.7147869326,131.53,43.4401175334,13.5699185846,45.510290064,-6.1998824666,-4.1900814154,7.4830023966,49.64,17.76,52.7214112102,134.82,45.2001175334,-30.8700814154,54.7358433901,-6.1998824666,-4.1900814154,7.4830023966,51.4,-26.68,57.9118502554,0.0
2021-12-05 03:00:00,43.9411671901,-31.712595379,54.1896196674,-6.0288328099,-4.042595379,7.2587466169,49.97,-27.67,57.119434521,134.69,-6.0288328099,-4.042595379,7.2587466169,-6.0288328099,-4.042595379,7.2587466169,0.0,0.0,0.0,0.0,42.3511671901,-32.092595379,53.1371436993,-6.0288328099,-4.042595379,7.2587466169,48.38,-28.05,55.9234020782,134.82,44.7711671901,-39.292595379,59.5681581315,-6.0288328099,-4.042595379,7.2587466169,50.8,-35.25,61.8320507504,131.53,42.2511671901,13.277404621,44.2882670963,-6.0288328099,-4.042595379,7.2587466169,48.28,17.32,51.292697336,134.82,44.1311671901,-30.322595379,53.5445581556,-6.0288328099,-4.042595379,7.2587466169,50.16,-26.28,56.6274138558,0.0
2021-12-05 03:30:00,42.9481504129,-31.8973591594,53.4975246645,-5.7618495871,-3.9473591594,6.984307768,48.71,-27.95,56.159296648,134.31,-5.7618495871,-3.9473591594,6.984307768,-5.7618495871,-3.9473591594,6.984307768,0.0,0.0,0.0,0.0,41.3881504129,-32.2873591594,52.4924047466,-5.7618495871,-3.9473591594,6.984307768,47.15,-28.34,55.0116178639,134.42,43.6281504129,-39.5873591594,58.911582169,-5.7618495871,-3.9473591594,6.984307768,49.39,-35.64,60.9063354668,131.22,41.3181504129,13.6126408406,43.5027992685,-5.7618495871,-3.9473591594,6.984307768,47.08,17.56,50.2481840468,134.42,43.0381504129,-30.7073591594,52.869880816,-5.7618495871,-3.9473591594,6.984307768,48.8,-26.76,55.6555262306,0.0
2021-12-05 04:00:00,41.9480171555,-32.2872710405,52.9349035564,-5.1219828445,-3.7972710405,6.376047021,47.07,-28.49,55.0205870561,135.18,-5.1219828445,-3.7972710405,6.376047021,-5.1219828445,-3.7972710405,6.376047021,0.0,0.0,0.0,0.0,40.4580171555,-32.6972710405,52.0188685541,-5.1219828445,-3.7972710405,6.376047021,45.58,-28.9,53.9698656659,135.33,42.1680171555,-40.1572710405,58.2301304159,-5.1219828445,-3.7972710405,6.376047021,47.29,-36.36,59.6522732174,132.1,40.3580171555,13.6827289595,42.6143945223,-5.1219828445,-3.7972710405,6.376047021,45.48,17.48,48.7235138306,135.33,41.5980171555,-31.717271040500002,52.310422609,-5.1219828445,-3.7972710405,6.376047021,46.72,-27.92,54.4268757141,0.0
2021-12-05 04:30:00,40.9262004759,-32.33371616,52.1576752368,-4.7937995241,-3.68371616,6.0456826434,45.72,-28.65,53.9549895746,136.02,-4.7937995241,-3.68371616,6.0456826434,-4.7937995241,-3.68371616,6.0456826434,0.0,0.0,0.0,0.0,39.4862004759,-32.74371616,51.2963056759,-4.7937995241,-3.68371616,6.0456826434,44.28,-29.06,52.9641576918,135.32,41.1462004759,-40.18371616,57.5129625218,-4.7937995241,-3.68371616,6.0456826434,45.94,-36.5,58.6748123133,132.88,39.3262004759,13.07628384,41.4432050273,-4.7937995241,-3.68371616,6.0456826434,44.12,16.76,47.1961015339,135.32,40.5262004759,-31.80371616,51.5155247144,-4.7937995241,-3.68371616,6.0456826434,45.32,-28.12,53.3351366362,0.0
2021-12-05 05:00:00,40.3022669638,-32.3590003569,51.6853714944,-4.6977330362,-3.5890003568999997,5.9118202985,45.0,-28.77,53.4107938529,135.18,-4.6977330362,-3.5890003568999997,5.9118202985,-4.6977330362,-3.5890003568999997,5.9118202985,0.0,0.0,0.0,0.0,38.8922669638,-32.7390003569,50.8374918141,-4.6977330362,-3.5890003568999997,5.9118202985,43.59,-29.15,52.4386365193,135.32,40.4322669638,-40.2290003569,57.0363102027,-4.6977330362,-3.5890003568999997,5.9118202985,45.13,-36.64,58.130942707,132.11,38.7422669638,12.7709996431,40.7929121463,-4.6977330362,-3.5890003568999997,5.9118202985,43.44,16.36,46.4185652514,135.32,39.8622669638,-32.4690003569,51.412413984,-4.6977330362,-3.5890003568999997,5.9118202985,44.56,-28.88,53.1003578142,0.0
2021-12-05 05:30:00,42.1893338117,-31.9380956618,52.9148546438,-4.7706661883,-3.6780956618,6.0239226072,46.96,-28.26,54.8075651712,134.64,-4.7706661883,-3.6780956618,6.0239226072,-4.7706661883,-3.6780956618,6.0239226072,0.0,0.0,0.0,0.0,40.6993338117,-32.3380956618,51.982575963,-4.7706661883,-3.6780956618,6.0239226072,45.47,-28.66,53.7486418433,134.78,41.2293338117,-40.0080956618,57.4500277201,-4.7706661883,-3.6780956618,6.0239226072,46.0,-36.33,58.6162852798,131.62,40.5893338117,13.2019043382,42.6823651809,-4.7706661883,-3.6780956618,6.0239226072,45.36,16.88,48.3990082543,134.78,40.5893338117,-31.7180956618,51.5124413292,-4.7706661883,-3.6780956618,6.0239226072,45.36,-28.04,53.3270212931,0.0
2021-12-05 06:00:00,40.229733689,-32.0559179576,51.4394143512,-4.380266311,-3.7959179576,5.7961820275000004,44.61,-28.26,52.8079511059,134.64,-4.380266311,-3.7959179576,5.7961820275000004,-4.380266311,-3.7959179576,5.7961820275000004,0.0,0.0,0.0,0.0,38.819733689,-32.4659179576,50.6063983357,-4.380266311,-3.7959179576,5.7961820275000004,43.2,-28.67,51.8479401712,134.78,41.239733689,-39.8459179576,57.3446842578,-4.380266311,-3.7959179576,5.7961820275000004,45.62,-36.05,58.1445345669,131.62,38.619733689,13.0440820424,40.7631194407,-4.380266311,-3.7959179576,5.7961820275000004,43.0,16.84,46.179926375,134.78,40.619733689,-30.9959179576,51.0951044133,-4.380266311,-3.7959179576,5.7961820275000004,45.0,-27.2,52.581745882,0.0
2021-12-05 06:30:00,42.5042673162,-31.3182398868,52.7962582925,-5.9157326838,-4.0182398868,7.1513736425,48.42,-27.3,55.5858471196,134.64,-5.9157326838,-4.0182398868,7.1513736425,-5.9157326838,-4.0182398868,7.1513736425,0.0,0.0,0.0,0.0,40.9442673162,-31.6982398868,51.7804155833,-5.9157326838,-4.0182398868,7.1513736425,46.86,-27.68,54.4246451527,134.78,42.7342673162,-39.1082398868,57.928162668,-5.9157326838,-4.0182398868,7.1513736425,48.65,-35.09,59.9844196438,131.62,40.8042673162,13.2617601132,42.9052737144,-5.9157326838,-4.0182398868,7.1513736425,46.72,17.28,49.8132191291,134.78,42.0842673162,-29.2582398868,51.2555378161,-5.9157326838,-4.0182398868,7.1513736425,48.0,-25.24,54.2315185109,0.0
2021-12-05 07:00:00,43.8562843066,-31.1631799049,53.8007198368,-6.0937156934,-4.2231799049,7.4140825097,49.95,-26.94,56.7517938042,133.75,-6.0937156934,-4.2231799049,7.4140825097,-6.0937156934,-4.2231799049,7.4140825097,0.0,0.0,0.0,0.0,42.2462843066,-31.5631799049,52.7350250158,-6.0937156934,-4.2231799049,7.4140825097,48.34,-27.34,55.5358550848,133.88,44.1462843066,-37.8431799049,58.1463729169,-6.0937156934,-4.2231799049,7.4140825097,50.24,-33.62,60.4513192577,130.72,42.1462843066,13.4968200951,44.2546430731,-6.0937156934,-4.2231799049,7.4140825097,48.24,17.72,51.3915946435,133.88,43.4262843066,-28.8231799049,52.1211844503,-6.0937156934,-4.2231799049,7.4140825097,49.52,-24.6,55.2936741409,0.0
2021-12-05 07:30:00,44.7629513045,-33.5883761505,55.9633882276,-6.9070486955,-4.4983761505,8.242736783,51.67,-29.09,59.2960116703,133.75,-6.9070486955,-4.4983761505,8.242736783,-6.9070486955,-4.4983761505,8.242736783,0.0,0.0,0.0,0.0,43.1029513045,-33.8883761505,54.8296128864,-6.9070486955,-4.4983761505,8.242736783,50.01,-29.39,58.0066565146,133.88,46.1829513045,-32.9483761505,56.731476996,-6.9070486955,-4.4983761505,8.242736783,53.09,-28.45,60.2324713091,130.61,43.0529513045,11.2216238495,44.4913638569,-6.9070486955,-4.4983761505,8.242736783,49.96,15.72,52.3748031023,133.88,45.1329513045,-25.4183761505,51.7984279644,-6.9070486955,-4.4983761505,8.242736783,52.04,-20.92,56.0875030644,0.0
2021-12-05 08:00:00,46.3099344555,-34.8250295205,57.9430126104,-7.1700655445,-4.6450295205,8.5431925625,53.48,-30.18,61.4080027358,133.75,-7.1700655445,-4.6450295205,8.5431925625,-7.1700655445,-4.6450295205,8.5431925625,0.0,0.0,0.0,0.0,44.5899344555,-35.0750295205,56.7320011158,-7.1700655445,-4.6450295205,8.5431925625,51.76,-30.43,60.0423392282,133.88,48.5799344555,-29.5550295205,56.863958723,-7.1700655445,-4.6450295205,8.5431925625,55.75,-24.91,61.0620225672,131.13,44.5899344555,9.994970479500001,45.6964078416,-7.1700655445,-4.6450295205,8.5431925625,51.76,14.64,53.7905865371,133.88,47.1899344555,-24.4850295205,53.1639594512,-7.1700655445,-4.6450295205,8.5431925625,54.36,-19.84,57.8673932366,0.0
2021-12-05 08:30:00,49.6275511837,-34.1271353218,60.2291889516,-8.1524488163,-5.0071353218,9.5673311761,57.78,-29.12,64.7031900295,133.75,-8.1524488163,-5.0071353218,9.5673311761,-8.1524488163,-5.0071353218,9.5673311761,0.0,0.0,0.0,0.0,47.7575511837,-34.3871353218,58.8494585422,-8.1524488163,-5.0071353218,9.5673311761,55.91,-29.38,63.1594213083,133.88,52.1175511837,-28.7471353218,59.5200548605,-8.1524488163,-5.0071353218,9.5673311761,60.27,-23.74,64.7770059512,131.69,47.8475511837,11.3928646782,49.1852164766,-8.1524488163,-5.0071353218,9.5673311761,56.0,16.4,58.3520350973,133.88,50.7675511837,-24.1271353218,56.2090999041,-8.1524488163,-5.0071353218,9.5673311761,58.92,-19.12,61.9446591725,0.0
2021-12-05 09:00:00,52.4730345586,-32.8278879983,61.8957961918,-8.5569654414,-5.2378879983,10.0328026119,61.03,-27.59,66.9766302526,134.85,-8.5569654414,-5.2378879983,10.0328026119,-8.5569654414,-5.2378879983,10.0328026119,0.0,0.0,0.0,0.0,50.4630345586,-33.0978879983,60.3488860445,-8.5569654414,-5.2378879983,10.0328026119,59.02,-27.86,65.2651514976,134.93,55.2030345586,-27.3178879983,61.5925484873,-8.5569654414,-5.2378879983,10.0328026119,63.76,-22.08,67.4749138569,132.71,50.5630345586,12.1221120017,51.9958273629,-8.5569654414,-5.2378879983,10.0328026119,59.12,17.36,61.6161017917,134.93,53.6830345586,-23.0778879983,58.4333561751,-8.5569654414,-5.2378879983,10.0328026119,62.24,-17.84,64.7462987359,0.0
2021-12-05 09:30:00,55.6625012306,-31.7367752205,64.0744640605,-9.4974987694,-5.5867752205,11.0188266272,65.16,-26.15,70.2114527695,133.86,-9.4974987694,-5.5867752205,11.0188266272,-9.4974987694,-5.5867752205,11.0188266272,0.0,0.0,0.0,0.0,53.4825012306,-31.9767752205,62.3128565497,-9.4974987694,-5.5867752205,11.0188266272,62.98,-26.39,68.2855218915,134.0,59.0525012306,-25.4667752205,64.3098323876,-9.4974987694,-5.5867752205,11.0188266272,68.55,-19.88,71.3744835358,131.7,53.5425012306,12.6132247795,55.008116468,-9.4974987694,-5.5867752205,11.0188266272,63.04,18.2,65.6146447068,134.0,57.4225012306,-22.3467752205,61.6175462862,-9.4974987694,-5.5867752205,11.0188266272,66.92,-16.76,68.9868393246,0.0
2021-12-05 10:00:00,58.1180508618,-31.168384573,65.9482830168,-10.6519491382,-5.788384573,12.1230943413,68.77,-25.38,73.3038696114,132.74,-10.6519491382,-5.788384573,12.1230943413,-10.6519491382,-5.788384573,12.1230943413,0.0,0.0,0.0,0.0,55.8180508618,-31.428384573,64.0577720412,-10.6519491382,-5.788384573,12.1230943413,66.47,-25.64,71.2437400759,132.87,61.8280508618,-24.378384573,66.4606162156,-10.6519491382,-5.788384573,12.1230943413,72.48,-18.59,74.8260549541,130.51,55.9480508618,13.291615427,57.5052296395,-10.6519491382,-5.788384573,12.1230943413,66.6,19.08,69.2791916812,132.87,60.1080508618,-21.308384573,63.7732313084,-10.6519491382,-5.788384573,12.1230943413,70.76,-15.52,72.442031998,0.0
2021-12-05 10:30:00,60.1794839575,-30.2711388417,67.3640270187,-11.3805160425,-5.9911388417,12.8611776294,71.56,-24.28,75.5668710481,132.83,-11.3805160425,-5.9911388417,12.8611776294,-11.3805160425,-5.9911388417,12.8611776294,0.0,0.0,0.0,0.0,57.7494839575,-30.5511388417,65.33280173,-11.3805160425,-5.9911388417,12.8611776294,69.13,-24.56,73.3631412904,132.96,64.1994839575,-23.3411388417,68.3109252085,-11.3805160425,-5.9911388417,12.8611776294,75.58,-17.35,77.5458503081,130.51,57.9394839575,14.6088611583,59.7528461716,-11.3805160425,-5.9911388417,12.8611776294,69.32,20.6,72.3161282149,132.96,62.4594839575,-18.2311388417,65.0658248215,-11.3805160425,-5.9911388417,12.8611776294,73.84,-12.24,74.8475998279,0.0
2021-12-05 11:00:00,61.7180509675,-29.6538290012,68.4723841388,-11.1719490325,-6.0138290012,12.6877336211,72.89,-23.64,76.6276823348,133.26,-11.1719490325,-6.0138290012,12.6877336211,-11.1719490325,-6.0138290012,12.6877336211,0.0,0.0,0.0,0.0,59.2380509675,-29.9138290012,66.3625183966,-11.1719490325,-6.0138290012,12.6877336211,70.41,-23.9,74.3557536442,133.39,65.7680509675,-22.8038290012,69.6092748502,-11.1719490325,-6.0138290012,12.6877336211,76.94,-16.79,78.7506679337,130.92,59.3880509675,14.6661709988,61.1721927797,-11.1719490325,-6.0138290012,12.6877336211,70.56,20.68,73.52806267,133.39,63.9480509675,-15.8138290012,65.8743532053,-11.1719490325,-6.0138290012,12.6877336211,75.12,-9.8,75.7565469118,0.0
2021-12-05 11:30:00,62.8666508017,-29.212555992,69.3223572205,-11.1333491983,-6.042555992,12.6674364924,74.0,-23.17,77.5425618612,132.65,-11.1333491983,-6.042555992,12.6674364924,-11.1333491983,-6.042555992,12.6674364924,0.0,0.0,0.0,0.0,60.3466508017,-29.492555992,67.1679173559,-11.1333491983,-6.042555992,12.6674364924,71.48,-23.45,75.2282719461,132.69,67.1466508017,-22.312555992,70.756786733,-11.1333491983,-6.042555992,12.6674364924,78.28,-16.27,79.9529317786,130.23,60.5066508017,15.157444008,62.3763007888,-11.1333491983,-6.042555992,12.6674364924,71.64,21.2,74.7109737589,132.69,65.2666508017,-15.762555992,67.1430851114,-11.1333491983,-6.042555992,12.6674364924,76.4,-9.72,77.0158321386,0.0
2021-12-05 12:00:00,64.1760841583,-28.3153662831,70.1450621615,-11.4739158417,-6.1753662831,13.030191613,75.65,-22.14,78.8232332501,132.65,-11.4739158417,-6.1753662831,13.030191613,-11.4739158417,-6.1753662831,13.030191613,0.0,0.0,0.0,0.0,61.5760841583,-28.6053662831,67.8961053409,-11.4739158417,-6.1753662831,13.030191613,73.05,-22.43,76.4160153371,132.69,68.5260841583,-22.0253662831,71.9787536012,-11.4739158417,-6.1753662831,13.030191613,80.0,-15.85,81.5550274355,130.23,61.7660841583,15.9446337169,63.7909123357,-11.4739158417,-6.1753662831,13.030191613,73.24,22.12,76.5074636882,132.69,66.6460841583,-19.0553662831,69.3167188911,-11.4739158417,-6.1753662831,13.030191613,78.12,-12.88,79.174672718,0.0
2021-12-05 12:30:00,66.3622673976,-27.1526201433,71.702268547,-12.3677326024,-6.3526201433,13.9038337307,78.73,-20.8,81.4312771606,132.36,-12.3677326024,-6.3526201433,13.9038337307,-12.3677326024,-6.3526201433,13.9038337307,0.0,0.0,0.0,0.0,63.6422673976,-27.4626201433,69.3147437753,-12.3677326024,-6.3526201433,13.9038337307,76.01,-21.11,78.8869583645,132.49,70.7822673976,-21.4926201433,73.9733877727,-12.3677326024,-6.3526201433,13.9038337307,83.15,-15.14,84.5171112852,130.06,63.8322673976,16.9273798567,66.0385837971,-12.3677326024,-6.3526201433,13.9038337307,76.2,23.28,79.6768372866,132.49,68.8322673976,-20.4726201433,71.8123193514,-12.3677326024,-6.3526201433,13.9038337307,81.2,-14.12,82.4185318967,0.0
2021-12-05 13:00:00,66.7011006484,-27.3152702868,72.077464013,-12.8788993516,-6.4252702868,14.392711585,79.58,-20.89,82.2761721278,132.05,-12.8788993516,-6.4252702868,14.392711585,-12.8788993516,-6.4252702868,14.392711585,0.0,0.0,0.0,0.0,63.9611006484,-27.6052702868,69.6640032137,-12.8788993516,-6.4252702868,14.392711585,76.84,-21.18,79.7055706962,132.17,71.3511006484,-21.6052702868,74.5504343911,-12.8788993516,-6.4252702868,14.392711585,84.23,-15.18,85.5869458504,129.81,64.1611006484,16.7347297132,66.3076014872,-12.8788993516,-6.4252702868,14.392711585,77.04,23.16,80.4459271809,132.17,69.4011006484,-20.9052702868,72.4813292991,-12.8788993516,-6.4252702868,14.392711585,82.28,-14.48,83.5444121411,0.0
2021-12-05 13:30:00,66.4405177289,-27.3692974389,71.8569470433,-11.7194822711,-6.2092974389,13.2627915382,78.16,-21.16,80.9736450952,132.25,-11.7194822711,-6.2092974389,13.2627915382,-11.7194822711,-6.2092974389,13.2627915382,0.0,0.0,0.0,0.0,63.7505177289,-27.6592974389,69.4921955728,-11.7194822711,-6.2092974389,13.2627915382,75.47,-21.45,78.459055564,132.37,70.4605177289,-21.7992974389,73.7556365809,-11.7194822711,-6.2092974389,13.2627915382,82.18,-15.59,83.645684288,130.02,63.9205177289,16.8707025611,66.1094032014,-11.7194822711,-6.2092974389,13.2627915382,75.64,23.08,79.0828426399,132.37,68.5605177289,-20.3692974389,71.5223941812,-11.7194822711,-6.2092974389,13.2627915382,80.28,-14.16,81.5192247264,0.0
2021-12-05 14:00:00,65.6157345665,-27.7518994376,71.2431929738,-10.7642654335,-5.9518994376,12.3001836261,76.38,-21.8,79.4301227495,132.25,-10.7642654335,-5.9518994376,12.3001836261,-10.7642654335,-5.9518994376,12.3001836261,0.0,0.0,0.0,0.0,63.0057345665,-28.0618994376,68.9724059919,-10.7642654335,-5.9518994376,12.3001836261,73.77,-22.11,77.0121094374,132.37,69.3057345665,-22.2818994376,72.7995047123,-10.7642654335,-5.9518994376,12.3001836261,80.07,-16.33,81.7182586697,130.02,63.1957345665,16.6481005624,65.3518180294,-10.7642654335,-5.9518994376,12.3001836261,73.96,22.6,77.3359011068,132.37,67.4757345665,-15.5918994376,69.2537514028,-10.7642654335,-5.9518994376,12.3001836261,78.24,-9.64,78.8316383186,0.0
2021-12-05 14:30:00,64.5573674765,-28.3611788157,70.5124822943,-10.6826325235,-5.8111788157,12.160938979400001,75.24,-22.55,78.5465473461,132.58,-10.6826325235,-5.8111788157,12.160938979400001,-10.6826325235,-5.8111788157,12.160938979400001,0.0,0.0,0.0,0.0,61.9773674765,-28.6311788157,68.2710661971,-10.6826325235,-5.8111788157,12.160938979400001,72.66,-22.82,76.1592279373,132.71,68.1973674765,-22.9611788157,71.9589929288,-10.6826325235,-5.8111788157,12.160938979400001,78.88,-17.15,80.7228400145,130.38,62.1573674765,15.9888211843,64.1808439838,-10.6826325235,-5.8111788157,12.160938979400001,72.84,21.8,76.0322668345,132.71,66.3573674765,-16.5711788157,68.3952058682,-10.6826325235,-5.8111788157,12.160938979400001,77.04,-10.76,77.7877831025,0.0
2021-12-05 15:00:00,64.3314507466,-28.6811708545,70.43539676,-11.3285492534,-5.9511708545,12.7965801184,75.66,-22.73,79.0005601246,132.58,-11.3285492534,-5.9511708545,12.7965801184,-11.3285492534,-5.9511708545,12.7965801184,0.0,0.0,0.0,0.0,61.7514507466,-28.9611708545,68.2055062775,-11.3285492534,-5.9511708545,12.7965801184,73.08,-23.01,76.6168812991,132.71,68.1614507466,-23.3111708545,72.0374489726,-11.3285492534,-5.9511708545,12.7965801184,79.49,-17.36,81.3635649416,130.38,61.9514507466,15.5688291455,63.8777793178,-11.3285492534,-5.9511708545,12.7965801184,73.28,21.52,76.3745297858,132.71,66.3114507466,-18.3511708545,68.8038804999,-11.3285492534,-5.9511708545,12.7965801184,77.64,-12.4,78.623975987,0.0
2021-12-05 15:30:00,68.2929508464,-27.6920196111,73.6937927199,-11.9670491536,-6.1920196111,13.4741000556,80.26,-21.5,83.0898164639,132.43,-11.9670491536,-6.1920196111,13.4741000556,-11.9670491536,-6.1920196111,13.4741000556,0.0,0.0,0.0,0.0,65.5229508464,-27.9420196111,71.2321103686,-11.9670491536,-6.1920196111,13.4741000556,77.49,-21.75,80.4845488277,132.54,70.6329508464,-22.6920196111,74.1885536946,-11.9670491536,-6.1920196111,13.4741000556,82.6,-16.5,84.2318823249,130.23,65.7529508464,16.4479803889,67.7789539893,-11.9670491536,-6.1920196111,13.4741000556,77.72,22.64,80.9504045697,132.54,68.7529508464,-15.7920196111,70.5432926187,-11.9670491536,-6.1920196111,13.4741000556,80.72,-9.6,81.2888577851,0.0
2021-12-05 16:00:00,65.4014506188,-30.5386330071,72.1800377458,-11.0885493812,-6.5186330071,12.8626787125,76.49,-24.02,80.1728164654,132.07,-11.0885493812,-6.5186330071,12.8626787125,-11.0885493812,-6.5186330071,12.8626787125,0.0,0.0,0.0,0.0,62.8014506188,-30.7286330071,69.9161718511,-11.0885493812,-6.5186330071,12.8626787125,73.89,-24.21,77.7551040125,132.17,72.7914506188,-17.7786330071,74.9311355498,-11.0885493812,-6.5186330071,12.8626787125,83.88,-11.26,84.6323933255,129.92,62.9914506188,13.521366992899999,64.4263161792,-11.0885493812,-6.5186330071,12.8626787125,74.08,20.04,76.7427390702,132.17,70.7114506188,-14.5186330071,72.1865635212,-11.0885493812,-6.5186330071,12.8626787125,81.8,-8.0,82.1902670637,0.0
2021-12-05 16:30:00,72.0944507193,-35.6700743346,80.4360866002,-14.5955492807,-7.0600743346,16.2134113751,86.69,-28.61,91.2890365816,132.1,-14.5955492807,-7.0600743346,16.2134113751,-14.5955492807,-7.0600743346,16.2134113751,0.0,0.0,0.0,0.0,69.1544507193,-35.5900743346,77.775262426,-14.5955492807,-7.0600743346,16.2134113751,83.75,-28.53,88.4761176816,132.24,79.3844507193,-5.9300743346,79.6056329515,-14.5955492807,-7.0600743346,16.2134113751,93.98,1.13,93.9867932212,131.65,69.6444507193,8.8199256654,70.2007165543,-14.5955492807,-7.0600743346,16.2134113751,84.24,15.88,85.723695674,132.24,76.9244507193,0.2199256654,76.9247651004,-14.5955492807,-7.0600743346,16.2134113751,91.52,7.28,91.8090888747,0.0
2021-12-05 17:00:00,71.0270173015,-35.2553266864,79.2954932295,-15.2529826985,-7.5253266864,17.0083515644,86.28,-27.73,90.6266588814,132.1,-15.2529826985,-7.5253266864,17.0083515644,-15.2529826985,-7.5253266864,17.0083515644,0.0,0.0,0.0,0.0,68.0970173015,-35.2053266864,76.6591076941,-15.2529826985,-7.5253266864,17.0083515644,83.35,-27.68,87.8259921663,132.24,81.5470173015,-4.8953266864,81.693820171,-15.2529826985,-7.5253266864,17.0083515644,96.8,2.63,96.8357211983,131.65,68.5070173015,8.9946733136,69.0949749806,-15.2529826985,-7.5253266864,17.0083515644,83.76,16.52,85.3735790511,132.24,78.9870173015,0.1946733136,78.9872571994,-15.2529826985,-7.5253266864,17.0083515644,94.24,7.72,94.5556767201,0.0
2021-12-05 17:30:00,71.4157502799,-34.6120361206,79.3612149129,-15.6842497201,-7.7320361206,17.4865683269,87.1,-26.88,91.1534113459,131.73,-15.6842497201,-7.7320361206,17.4865683269,-15.6842497201,-7.7320361206,17.4865683269,0.0,0.0,0.0,0.0,68.4457502799,-34.5720361206,76.6814606858,-15.6842497201,-7.7320361206,17.4865683269,84.13,-26.84,88.3076582183,131.84,82.9557502799,-5.0020361206,83.106418945,-15.6842497201,-7.7320361206,17.4865683269,98.64,2.73,98.6777710531,131.15,68.8357502799,9.3879638794,69.4729759144,-15.6842497201,-7.7320361206,17.4865683269,84.52,17.12,86.2364470511,131.84,80.3157502799,0.027963879400000002,80.3157551481,-15.6842497201,-7.7320361206,17.4865683269,96.0,7.76,96.3131226781,0.0
2021-12-05 18:00:00,70.8792836122,-35.3181049647,79.1911698592,-16.0207163878,-7.6981049647,17.7742559233,86.9,-27.62,91.1837397785,131.32,-16.0207163878,-7.6981049647,17.7742559233,-16.0207163878,-7.6981049647,17.7742559233,0.0,0.0,0.0,0.0,67.9392836122,-35.2481049647,76.5387167474,-16.0207163878,-7.6981049647,17.7742559233,83.96,-27.55,88.3644956982,131.46,81.9492836122,-5.8281049647,82.1562650808,-16.0207163878,-7.6981049647,17.7742559233,97.97,1.87,97.9878451646,130.8,68.3392836122,8.9418950353,68.9218047605,-16.0207163878,-7.6981049647,17.7742559233,84.36,16.64,85.9854592358,131.46,79.3792836122,0.3818950353,79.3802022585,-16.0207163878,-7.6981049647,17.7742559233,95.4,8.08,95.7415604636,0.0
2021-12-05 18:30:00,69.721483656,-35.6912673958,78.3259334545,-16.088516344,-7.3912673958,17.7051176745,85.81,-28.3,90.356217827,131.83,-16.088516344,-7.3912673958,17.7051176745,-16.088516344,-7.3912673958,17.7051176745,0.0,0.0,0.0,0.0,66.81148365600001,-35.6012673958,75.7048518161,-16.088516344,-7.3912673958,17.7051176745,82.9,-28.21,87.5683395983,131.97,79.481483656,-6.6512673958,79.7592979039,-16.088516344,-7.3912673958,17.7051176745,95.57,0.74,95.5728648728,131.32,67.231483656,8.2887326042,67.740501052,-16.088516344,-7.3912673958,17.7051176745,83.32,15.68,84.7825736812,131.97,76.991483656,-1.4712673958,77.005539952,-16.088516344,-7.3912673958,17.7051176745,93.08,5.92,93.268069563,0.0
