Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-05 19:00:00,68.0294170367,-36.3279526527,77.1214738338,-15.1605829633,-7.1079526527,16.7441412649,83.19,-29.22,88.1724701934,131.38,-15.1605829633,-7.1079526527,16.7441412649,-15.1605829633,-7.1079526527,16.7441412649,0.0,0.0,0.0,0.0,65.2394170367,-36.2279526527,74.6233615478,-15.1605829633,-7.1079526527,16.7441412649,80.4,-29.12,85.511019173,131.48,77.1694170367,-7.5979526527,77.5425548348,-15.1605829633,-7.1079526527,16.7441412649,92.33,-0.49,92.3313002183,130.93,65.5994170367,7.5320473473,66.0304115753,-15.1605829633,-7.1079526527,16.7441412649,80.76,14.64,82.0762279835,131.48,74.7194170367,-3.9479526527,74.8236434054,-15.1605829633,-7.1079526527,16.7441412649,89.88,3.16,89.9355324663,0.0
2021-12-05 19:30:00,65.9721002522,-37.4097860104,75.8406889541,-14.1378997478,-6.7697860104,15.6751463121,80.11,-30.64,85.7695849355,131.13,-14.1378997478,-6.7697860104,15.6751463121,-14.1378997478,-6.7697860104,15.6751463121,0.0,0.0,0.0,0.0,63.3221002522,-37.2897860104,73.4861655079,-14.1378997478,-6.7697860104,15.6751463121,77.46,-30.52,83.2557625633,131.26,74.8521002522,-8.7597860104,75.3629269808,-14.1378997478,-6.7697860104,15.6751463121,88.99,-1.99,89.0122474719,130.75,63.7021002522,6.5502139896,64.0379799795,-14.1378997478,-6.7697860104,15.6751463121,77.84,13.32,78.9714378747,131.26,72.5021002522,-6.6097860104,72.8027733819,-14.1378997478,-6.7697860104,15.6751463121,86.64,0.16,86.6401477376,0.0
2021-12-05 20:00:00,63.6672168479,-38.8905785351,74.605573518,-13.3027831521,-6.4305785351,14.7755331508,76.97,-32.46,83.5346185722,131.4,-13.3027831521,-6.4305785351,14.7755331508,-13.3027831521,-6.4305785351,14.7755331508,0.0,0.0,0.0,0.0,61.1472168479,-38.7405785351,72.386563349,-13.3027831521,-6.4305785351,14.7755331508,74.45,-32.31,81.1587247312,131.54,72.1372168479,-9.9205785351,72.8161790609,-13.3027831521,-6.4305785351,14.7755331508,85.44,-3.49,85.5112489676,131.07,61.4972168479,5.4894214649,61.7417316574,-13.3027831521,-6.4305785351,14.7755331508,74.8,11.92,75.7438208701,131.54,69.9372168479,-8.2705785351,70.424546642,-13.3027831521,-6.4305785351,14.7755331508,83.24,-1.8399999999999999,83.2603338932,0.0
2021-12-05 20:30:00,61.746200042,-39.6354783695,73.372776731,-12.563799958,-6.1654783695,13.9950774528,74.31,-33.47,81.4997975458,132.1,-12.563799958,-6.1654783695,13.9950774528,-12.563799958,-6.1654783695,13.9950774528,0.0,0.0,0.0,0.0,59.326200042,-39.4854783695,71.2650055321,-12.563799958,-6.1654783695,13.9950774528,71.89,-33.32,79.236320586,132.22,70.006200042,-10.6454783695,70.8109755196,-12.563799958,-6.1654783695,13.9950774528,82.57,-4.48,82.6914463533,131.78,59.676200042,4.7145216305,59.8621379977,-12.563799958,-6.1654783695,13.9950774528,72.24,10.88,73.0547192179,132.22,67.836200042,-10.8454783695,68.6977032891,-12.563799958,-6.1654783695,13.9950774528,80.4,-4.68,80.5360937717,0.0
2021-12-05 21:00:00,59.4693166972,-40.3857825324,71.8860978158,-11.9206833028,-5.9157825324,13.3078613375,71.39,-34.47,79.276181795,132.1,-11.9206833028,-5.9157825324,13.3078613375,-11.9206833028,-5.9157825324,13.3078613375,0.0,0.0,0.0,0.0,57.1793166972,-40.2457825324,69.9227950643,-11.9206833028,-5.9157825324,13.3078613375,69.1,-34.33,77.1580125457,132.22,67.4593166972,-12.3257825324,68.5761206564,-11.9206833028,-5.9157825324,13.3078613375,79.38,-6.41,79.638385845,131.78,57.5193166972,4.3642174676,57.6846442948,-11.9206833028,-5.9157825324,13.3078613375,69.44,10.28,70.1968090443,132.22,65.4393166972,-12.1557825324,66.5587501293,-11.9206833028,-5.9157825324,13.3078613375,77.36,-6.24,77.6112569155,0.0
2021-12-05 21:30:00,56.8173333412,-42.0863748937,70.706946757,-11.0426666588,-5.5663748937,12.3662854728,67.86,-36.52,77.0628963899,132.92,-11.0426666588,-5.5663748937,12.3662854728,-11.0426666588,-5.5663748937,12.3662854728,0.0,0.0,0.0,0.0,54.6873333412,-41.8963748937,68.8912959466,-11.0426666588,-5.5663748937,12.3662854728,65.73,-36.33,75.1019427179,133.07,64.4573333412,-12.5063748937,65.6594032446,-11.0426666588,-5.5663748937,12.3662854728,75.5,-6.94,75.8182933071,132.79,54.9973333412,2.7936251063,55.0682396294,-11.0426666588,-5.5663748937,12.3662854728,66.04,8.36,66.5670428966,133.07,62.5173333412,-13.6063748937,63.9808596835,-11.0426666588,-5.5663748937,12.3662854728,73.56,-8.04,73.9980756507,0.0
2021-12-05 22:00:00,53.9862334394,-43.1448055152,69.1085207765,-9.9137665606,-5.1848055152,11.1877153901,63.9,-37.96,74.3247711063,133.1,-9.9137665606,-5.1848055152,11.1877153901,-9.9137665606,-5.1848055152,11.1877153901,0.0,0.0,0.0,0.0,51.9962334394,-42.9548055152,67.444225911,-9.9137665606,-5.1848055152,11.1877153901,61.91,-37.77,72.5218656682,133.23,60.8862334394,-13.8648055152,62.4449057523,-9.9137665606,-5.1848055152,11.1877153901,70.8,-8.68,71.3300946305,132.79,52.2862334394,1.8151944848000001,52.3177325416,-9.9137665606,-5.1848055152,11.1877153901,62.2,7.0,62.5926513259,133.23,59.0462334394,-13.1848055152,60.5003866091,-9.9137665606,-5.1848055152,11.1877153901,68.96,-8.0,69.4224862707,0.0
2021-12-05 22:30:00,51.1267667442,-43.6379759495,67.2177002187,-8.7832332558,-4.8679759495,10.0420304854,59.91,-38.77,71.3605002785,133.45,-8.7832332558,-4.8679759495,10.0420304854,-8.7832332558,-4.8679759495,10.0420304854,0.0,0.0,0.0,0.0,49.3067667442,-43.4579759495,65.7248272755,-8.7832332558,-4.8679759495,10.0420304854,58.09,-38.59,69.7397748778,133.58,57.5367667442,-14.4179759495,59.3157446034,-8.7832332558,-4.8679759495,10.0420304854,66.32,-9.55,67.0040662945,133.22,49.5367667442,1.2520240505,49.5525864481,-8.7832332558,-4.8679759495,10.0420304854,58.32,6.12,58.6402319231,133.58,55.7767667442,-14.7479759495,57.6935915249,-8.7832332558,-4.8679759495,10.0420304854,64.56,-9.88,65.3116222429,0.0
2021-12-05 23:00:00,49.0428333216,-36.3054057539,61.0187019459,-7.4871666784,-4.4354057539,8.7023266471,56.53,-31.87,64.8948210568,133.37,-7.4871666784,-4.4354057539,8.7023266471,-7.4871666784,-4.4354057539,8.7023266471,0.0,0.0,0.0,0.0,47.2828333216,-36.4354057539,59.6925884794,-7.4871666784,-4.4354057539,8.7023266471,54.77,-32.0,63.4330584159,133.58,52.5228333216,-27.1954057539,59.1459053041,-7.4871666784,-4.4354057539,8.7023266471,60.01,-22.76,64.1811319626,133.22,47.3528333216,8.5645942461,48.1211294358,-7.4871666784,-4.4354057539,8.7023266471,54.84,13.0,56.3597870826,133.58,51.1528333216,-22.5954057539,55.9210579121,-7.4871666784,-4.4354057539,8.7023266471,58.64,-18.16,61.3875818061,0.0
2021-12-05 23:30:00,47.2942999926,-35.2402255146,58.9798635647,-6.6957000074,-4.1402255146,7.8723481821,53.99,-31.1,62.3067420108,134.72,-6.6957000074,-4.1402255146,7.8723481821,-6.6957000074,-4.1402255146,7.8723481821,0.0,0.0,0.0,0.0,45.6042999926,-35.4502255146,57.7621906341,-6.6957000074,-4.1402255146,7.8723481821,52.3,-31.31,60.9557716709,134.86,49.8642999926,-29.9902255146,58.1881606529,-6.6957000074,-4.1402255146,7.8723481821,56.56,-25.85,62.1872663815,132.68,45.6242999926,10.1397744854,46.7374772151,-6.6957000074,-4.1402255146,7.8723481821,52.32,14.28,54.2337607031,134.86,48.6242999926,-25.2202255146,54.7757457711,-6.6957000074,-4.1402255146,7.8723481821,55.32,-21.08,59.2002432427,0.0
2021-12-06 00:00:00,45.664466655300004,-35.6095849246,57.9075647339,-5.9055333447,-3.8995849246,7.0768698356,51.57,-31.71,60.5391526204,134.72,-5.9055333447,-3.8995849246,7.0768698356,-5.9055333447,-3.8995849246,7.0768698356,0.0,0.0,0.0,0.0,44.0944666553,-35.8195849246,56.8098992587,-5.9055333447,-3.8995849246,7.0768698356,50.0,-31.92,59.3202022923,134.86,48.0144666553,-30.2695849246,56.7594642302,-5.9055333447,-3.8995849246,7.0768698356,53.92,-26.37,60.0228564798,132.68,44.0544666553,9.5804150754,45.0841478271,-5.9055333447,-3.8995849246,7.0768698356,49.96,13.48,51.7466134158,134.86,46.7744666553,-24.1395849246,52.6362070367,-5.9055333447,-3.8995849246,7.0768698356,52.68,-20.24,56.4343866805,0.0
2021-12-06 00:30:00,47.9774666541,-35.3784480534,59.6110047996,-6.2725333459,-4.0184480534,7.4493354961,54.25,-31.36,62.6618871404,134.57,-6.2725333459,-4.0184480534,7.4493354961,-6.2725333459,-4.0184480534,7.4493354961,0.0,0.0,0.0,0.0,46.2774666541,-35.5484480534,58.3549147796,-6.2725333459,-4.0184480534,7.4493354961,52.55,-31.53,61.2833044148,134.72,50.4774666541,-29.4984480534,58.4648020383,-6.2725333459,-4.0184480534,7.4493354961,56.75,-25.48,62.2076594962,132.53,46.2874666541,9.5815519466,47.2687603705,-6.2725333459,-4.0184480534,7.4493354961,52.56,13.6,54.2910084636,134.72,49.1674666541,-24.2984480534,54.8439090054,-6.2725333459,-4.0184480534,7.4493354961,55.44,-20.28,59.0328044396,0.0
2021-12-06 01:00:00,48.0317999841,-35.0981920354,59.4889644713,-7.9682000159,-4.5981920354,9.1997598604,56.0,-30.5,63.7671545547,134.16,-7.9682000159,-4.5981920354,9.1997598604,-7.9682000159,-4.5981920354,9.1997598604,0.0,0.0,0.0,0.0,46.2717999841,-35.2881920354,58.1922329086,-7.9682000159,-4.5981920354,9.1997598604,54.24,-30.69,62.3205720449,134.3,51.7017999841,-29.6681920354,59.6093762779,-7.9682000159,-4.5981920354,9.1997598604,59.67,-25.07,64.7225911101,132.03,46.2717999841,9.7218079646,47.2820581602,-7.9682000159,-4.5981920354,9.1997598604,54.24,14.32,56.098484828,134.3,50.3517999841,-24.6781920354,56.0742090784,-7.9682000159,-4.5981920354,9.1997598604,58.32,-20.08,61.6800518807,0.0
2021-12-06 01:30:00,46.5823833175,-35.7691367883,58.7311636367,-8.1176166825,-4.5891367883,9.3250135156,54.7,-31.18,62.9625475978,133.8,-8.1176166825,-4.5891367883,9.3250135156,-8.1176166825,-4.5891367883,9.3250135156,0.0,0.0,0.0,0.0,44.8623833175,-35.9491367883,57.4889021703,-8.1176166825,-4.5891367883,9.3250135156,52.98,-31.36,61.5656560105,133.95,50.2923833175,-30.3691367883,58.7503896925,-8.1176166825,-4.5891367883,9.3250135156,58.41,-25.78,63.8461940917,131.69,44.8823833175,9.0908632117,45.7938000846,-8.1176166825,-4.5891367883,9.3250135156,53.0,13.68,54.7370295138,133.95,49.0023833175,-25.4291367883,55.2075589806,-8.1176166825,-4.5891367883,9.3250135156,57.12,-20.84,60.8029604542,0.0
2021-12-06 02:00:00,45.2718333207,-36.1009622267,57.9035263685,-7.7281666793,-4.5209622267,8.9534160899,53.0,-31.58,61.6951894397,133.98,-7.7281666793,-4.5209622267,8.9534160899,-7.7281666793,-4.5209622267,8.9534160899,0.0,0.0,0.0,0.0,43.6318333207,-36.2909622267,56.7518353735,-7.7281666793,-4.5209622267,8.9534160899,51.36,-31.77,60.3919075705,134.12,48.8218333207,-30.6709622267,57.6565636567,-7.7281666793,-4.5209622267,8.9534160899,56.55,-26.15,62.3034910739,131.86,43.6318333207,8.9990377733,44.5501914673,-7.7281666793,-4.5209622267,8.9534160899,51.36,13.52,53.1096977962,134.12,47.5118333207,-24.3209622267,53.3749333407,-7.7281666793,-4.5209622267,8.9534160899,55.24,-19.8,58.6813224118,0.0
2021-12-06 02:30:00,44.592849995,-36.1058861545,57.3773237933,-7.707150005,-4.4858861545,8.9175857602,52.3,-31.62,61.1155823011,134.42,-7.707150005,-4.4858861545,8.9175857602,-7.707150005,-4.4858861545,8.9175857602,0.0,0.0,0.0,0.0,42.982849995,-36.2958861545,56.2575927803,-7.707150005,-4.4858861545,8.9175857602,50.69,-31.81,59.8443999051,134.54,48.052849995,-30.7558861545,57.0526154159,-7.707150005,-4.4858861545,8.9175857602,55.76,-26.27,61.6383849561,132.29,42.972849995,8.754113845500001,43.8554483036,-7.707150005,-4.4858861545,8.9175857602,50.68,13.24,52.3809125541,134.54,46.772849995,-23.3658861545,52.2844540226,-7.707150005,-4.4858861545,8.9175857602,54.48,-18.88,57.6586923195,0.0
2021-12-06 03:00:00,43.9308000008,-36.1593769257,56.8982928423,-7.3891999992,-4.4193769257,8.609945937100001,51.32,-31.74,60.3421080175,133.95,-7.3891999992,-4.4193769257,8.609945937100001,-7.3891999992,-4.4193769257,8.609945937100001,0.0,0.0,0.0,0.0,42.3408000008,-36.3593769257,55.8099241635,-7.3891999992,-4.4193769257,8.609945937100001,49.73,-31.94,59.1036081809,134.09,47.2708000008,-30.7893769257,56.4137772551,-7.3891999992,-4.4193769257,8.609945937100001,54.66,-26.37,60.6884873761,131.84,42.2908000008,8.9006230743,43.2172749698,-7.3891999992,-4.4193769257,8.609945937100001,49.68,13.32,51.4346653532,134.09,46.0508000008,-24.9793769257,52.3893639235,-7.3891999992,-4.4193769257,8.609945937100001,53.44,-20.56,57.2585993542,0.0
2021-12-06 03:30:00,43.1186333264,-36.2928036295,56.3594192236,-7.2613666735999995,-4.3028036295,8.4404718495,50.38,-31.99,59.6783419676,133.96,-7.2613666735999995,-4.3028036295,8.4404718495,-7.2613666735999995,-4.3028036295,8.4404718495,0.0,0.0,0.0,0.0,41.5786333264,-36.4828036295,55.3152574789,-7.2613666735999995,-4.3028036295,8.4404718495,48.84,-32.18,58.4884433029,134.08,46.3786333264,-31.0228036295,55.7977775029,-7.2613666735999995,-4.3028036295,8.4404718495,53.64,-26.72,59.9266885453,131.84,41.5386333264,8.5371963705,42.4068600641,-7.2613666735999995,-4.3028036295,8.4404718495,48.8,12.84,50.4609314222,134.08,45.1386333264,-26.5828036295,52.3845556188,-7.2613666735999995,-4.3028036295,8.4404718495,52.4,-22.28,56.9399543379,0.0
2021-12-06 04:00:00,42.2634833408,-36.5196650822,55.8559572634,-6.8465166592,-4.1896650822,8.0267106504,49.11,-32.33,58.7964369669,133.96,-6.8465166592,-4.1896650822,8.0267106504,-6.8465166592,-4.1896650822,8.0267106504,0.0,0.0,0.0,0.0,40.7634833408,-36.7096650822,54.8567323537,-6.8465166592,-4.1896650822,8.0267106504,47.61,-32.52,57.6564176827,134.08,45.2534833408,-31.2396650822,54.9890391708,-6.8465166592,-4.1896650822,8.0267106504,52.1,-27.05,58.7035986972,131.84,40.7134833408,8.3703349178,41.5650121181,-6.8465166592,-4.1896650822,8.0267106504,47.56,12.56,49.1905194118,134.08,43.9934833408,-26.0296650822,51.1172186328,-6.8465166592,-4.1896650822,8.0267106504,50.84,-21.84,55.3325509985,0.0
2021-12-06 04:30:00,42.0933667009,-36.5121150204,55.72240181,-6.6766332991,-4.1221150204,7.8466084681,48.77,-32.39,58.5459221466,134.16,-6.6766332991,-4.1221150204,7.8466084681,-6.6766332991,-4.1221150204,7.8466084681,0.0,0.0,0.0,0.0,40.5933667009,-36.7121150204,54.7320820852,-6.6766332991,-4.1221150204,7.8466084681,47.27,-32.59,57.41568601,134.27,44.8933667009,-31.3021150204,54.7287564128,-6.6766332991,-4.1221150204,7.8466084681,51.57,-27.18,58.2942304178,132.03,40.5233667009,8.3178849796,41.3682300722,-6.6766332991,-4.1221150204,7.8466084681,47.2,12.44,48.8118182411,134.27,43.6833667009,-25.7621150204,50.7141311337,-6.6766332991,-4.1221150204,7.8466084681,50.36,-21.64,54.8125824971,0.0
2021-12-06 05:00:00,41.7775667413,-36.3952855385,55.4074173036,-6.2224332587,-4.0652855385,7.4327129749,48.0,-32.33,57.8725228412,134.16,-6.2224332587,-4.0652855385,7.4327129749,-6.2224332587,-4.0652855385,7.4327129749,0.0,0.0,0.0,0.0,40.3175667413,-36.6152855385,54.4626966189,-6.2224332587,-4.0652855385,7.4327129749,46.54,-32.55,56.7932575224,134.27,44.4575667413,-31.0352855385,54.2186701148,-6.2224332587,-4.0652855385,7.4327129749,50.68,-26.97,57.4094356356,132.03,40.2575667413,8.6947144615,41.1857953608,-6.2224332587,-4.0652855385,7.4327129749,46.48,12.76,48.1996680486,134.27,43.2175667413,-26.3452855385,50.6145447984,-6.2224332587,-4.0652855385,7.4327129749,49.44,-22.28,54.2283320784,0.0
2021-12-06 05:30:00,42.95018346,-36.1434200842,56.1343484386,-6.40981654,-4.1834200842,7.654198304,49.36,-31.96,58.8034964947,134.42,-6.40981654,-4.1834200842,7.654198304,-6.40981654,-4.1834200842,7.654198304,0.0,0.0,0.0,0.0,41.41018346,-36.3534200842,55.1033070333,-6.40981654,-4.1834200842,7.654198304,47.82,-32.17,57.6338555018,134.55,45.69018346,-30.1034200842,54.7157085796,-6.40981654,-4.1834200842,7.654198304,52.1,-25.92,58.1915492146,132.29,41.39018346,8.8165799158,42.3187826888,-6.40981654,-4.1834200842,7.654198304,47.8,13.0,49.5362493534,134.55,44.43018346,-25.503420084200002,51.2295387279,-6.40981654,-4.1834200842,7.654198304,50.84,-21.32,55.1293751098,0.0
2021-12-06 06:00:00,44.7934002083,-35.2458460967,56.9975295017,-7.1265997917,-4.4058460967,8.3785383223,51.92,-30.84,60.3886744349,134.14,-7.1265997917,-4.4058460967,8.3785383223,-7.1265997917,-4.4058460967,8.3785383223,0.0,0.0,0.0,0.0,43.1534002083,-35.4558460967,55.8509889973,-7.1265997917,-4.4058460967,8.3785383223,50.28,-31.05,59.0946774253,134.27,47.7134002083,-29.5658460967,56.1311661633,-7.1265997917,-4.4058460967,8.3785383223,54.84,-25.16,60.3361516837,131.94,43.1534002083,9.3941539033,44.1640813003,-7.1265997917,-4.4058460967,8.3785383223,50.28,13.8,52.1394131152,134.27,46.3134002083,-23.6458460967,52.0005488095,-7.1265997917,-4.4058460967,8.3785383223,53.44,-19.24,56.7979858798,0.0
2021-12-06 06:30:00,49.8674836946,-33.2493691322,59.9356861788,-8.9725163054,-5.0793691322,10.3104820271,58.84,-28.17,65.2356842533,132.71,-8.9725163054,-5.0793691322,10.3104820271,-8.9725163054,-5.0793691322,10.3104820271,0.0,0.0,0.0,0.0,47.9474836946,-33.4693691322,58.4735826057,-8.9725163054,-5.0793691322,10.3104820271,56.92,-28.39,63.6072205021,132.85,53.4374836946,-27.6193691322,60.1530898198,-8.9725163054,-5.0793691322,10.3104820271,62.41,-22.54,66.3555551555,130.52,47.9474836946,10.9606308678,49.1843127599,-8.9725163054,-5.0793691322,10.3104820271,56.92,16.04,59.1368582189,132.85,51.9074836946,-21.9193691322,56.3457683119,-8.9725163054,-5.0793691322,10.3104820271,60.88,-16.84,63.1661301648,0.0
2021-12-06 07:00:00,54.121650347,-33.7407304279,63.7776600863,-10.938349653,-5.7207304279,12.3439965068,65.06,-28.02,70.8373065552,132.71,-10.938349653,-5.7207304279,12.3439965068,-10.938349653,-5.7207304279,12.3439965068,0.0,0.0,0.0,0.0,51.951650347,-33.8807304279,62.0232042715,-10.938349653,-5.7207304279,12.3439965068,62.89,-28.16,68.9067318917,132.85,59.301650347,-21.2207304279,62.9841657384,-10.938349653,-5.7207304279,12.3439965068,70.24,-15.5,71.9298797441,130.52,52.061650347,10.1992695721,53.0513009893,-10.938349653,-5.7207304279,12.3439965068,63.0,15.92,64.9803539541,132.85,57.421650347,-19.2407304279,60.5594884057,-10.938349653,-5.7207304279,12.3439965068,68.36,-13.52,69.6841445381,0.0
2021-12-06 07:30:00,58.7215169821,-38.6470397029,70.2980101744,-13.3084830179,-6.4270397029,14.7791258057,72.03,-32.22,78.9078532213,132.0,-13.3084830179,-6.4270397029,14.7791258057,-13.3084830179,-6.4270397029,14.7791258057,0.0,0.0,0.0,0.0,56.3515169821,-38.5870397029,68.2968015299,-13.3084830179,-6.4270397029,14.7791258057,69.66,-32.16,76.7253621692,132.13,67.3615169821,-8.9070397029,67.9478426913,-13.3084830179,-6.4270397029,14.7791258057,80.67,-2.48,80.7081117361,130.1,56.6515169821,5.8529602971,56.9530641899,-13.3084830179,-6.4270397029,14.7791258057,69.96,12.28,71.0295713066,132.13,65.0915169821,-6.7070397029,65.4361518169,-13.3084830179,-6.4270397029,14.7791258057,78.4,-0.28,78.4004999984,0.0
2021-12-06 08:00:00,62.8928335512,-36.3301143086,72.6318505738,-14.7671664488,-6.8801143086,16.2912607808,77.66,-29.45,83.0564753647,132.51,-14.7671664488,-6.8801143086,16.2912607808,-14.7671664488,-6.8801143086,16.2912607808,0.0,0.0,0.0,0.0,60.2928335512,-36.2901143086,70.3718564069,-14.7671664488,-6.8801143086,16.2912607808,75.06,-29.41,80.6160759402,132.62,72.1928335512,-6.2701143086,72.4646089452,-14.7671664488,-6.8801143086,16.2912607808,86.96,0.61,86.9621394631,132.05,60.5928335512,7.6398856914,61.072574296,-14.7671664488,-6.8801143086,16.2912607808,75.36,14.52,76.7460748182,132.62,69.7528335512,-2.1201143086,69.7850461997,-14.7671664488,-6.8801143086,16.2912607808,84.52,4.76,84.6539308006,0.0
2021-12-06 08:30:00,65.6194835783,-34.0839014491,73.9434173072,-15.7905164217,-7.2239014491,17.3644798658,81.41,-26.86,85.7265868911,131.52,-15.7905164217,-7.2239014491,17.3644798658,-15.7905164217,-7.2239014491,17.3644798658,0.0,0.0,0.0,0.0,62.8594835783,-34.0539014491,71.4911384693,-15.7905164217,-7.2239014491,17.3644798658,78.65,-26.83,83.1003694336,131.65,75.6694835783,-3.8939014491,75.7696061327,-15.7905164217,-7.2239014491,17.3644798658,91.46,3.33,91.5206015059,130.97,63.1694835783,9.3360985509,63.8556684383,-15.7905164217,-7.2239014491,17.3644798658,78.96,16.56,80.6778482608,131.65,73.0094835783,1.7360985509,73.0301220767,-15.7905164217,-7.2239014491,17.3644798658,88.8,8.96,89.2508913121,0.0
2021-12-06 09:00:00,67.4419169236,-36.850234566,76.8527940019,-16.1980830764,-7.380234566,17.8001617296,83.64,-29.47,88.6799329048,130.41,-16.1980830764,-7.380234566,17.8001617296,-16.1980830764,-7.380234566,17.8001617296,0.0,0.0,0.0,0.0,64.6219169236,-36.710234566,74.3211508843,-16.1980830764,-7.380234566,17.8001617296,80.82,-29.33,85.9774464613,130.55,79.0519169236,3.469765434,79.1280281661,-16.1980830764,-7.380234566,17.8001617296,95.25,10.85,95.8659741514,129.77,65.0019169236,6.699765434,65.346278093,-16.1980830764,-7.380234566,17.8001617296,81.2,14.08,82.4116884914,130.55,76.2819169236,6.939765434,76.5969398463,-16.1980830764,-7.380234566,17.8001617296,92.48,14.32,93.58211795,0.0
2021-12-06 09:30:00,68.5000169483,-41.1335252157,79.901309242,-16.2499830517,-7.4335252157,17.8695060456,84.75,-33.7,91.2044543868,130.71,-16.2499830517,-7.4335252157,17.8695060456,-16.2499830517,-7.4335252157,17.8695060456,0.0,0.0,0.0,0.0,65.6800169483,-40.8135252157,77.3279281169,-16.2499830517,-7.4335252157,17.8695060456,81.93,-33.38,88.4689171404,130.84,82.3900169483,12.7564747843,83.3717130786,-16.2499830517,-7.4335252157,17.8695060456,98.64,20.19,100.6850818145,130.77,66.1900169483,3.0464747843,66.2600886826,-16.2499830517,-7.4335252157,17.8695060456,82.44,10.48,83.1034535985,130.84,79.5500169483,14.7664747843,80.9089239455,-16.2499830517,-7.4335252157,17.8695060456,95.8,22.2,98.3385987291,0.0
2021-12-06 10:00:00,69.908100308,-41.2687934481,81.1803904975,-16.421899692,-7.4887934481,18.0488453038,86.33,-33.78,92.703599175,131.24,-16.421899692,-7.4887934481,18.0488453038,-16.421899692,-7.4887934481,18.0488453038,0.0,0.0,0.0,0.0,67.038100308,-40.9587934481,78.560356756,-16.421899692,-7.4887934481,18.0488453038,83.46,-33.47,89.9211460114,131.36,83.838100308,13.7412065519,84.9567408789,-16.421899692,-7.4887934481,18.0488453038,100.26,21.23,102.4830742123,132.37,67.578100308,3.3512065519,67.661142664,-16.421899692,-7.4887934481,18.0488453038,84.0,10.84,84.6965501068,131.36,80.978100308,15.591206551900001,82.4653772879,-16.421899692,-7.4887934481,18.0488453038,97.4,23.08,100.0971847756,0.0
2021-12-06 10:30:00,70.7206673986,-40.7161353013,81.6040223959,-15.8393326014,-7.4261353013,17.493768684,86.56,-33.29,92.7408092481,131.99,-15.8393326014,-7.4261353013,17.493768684,-15.8393326014,-7.4261353013,17.493768684,0.0,0.0,0.0,0.0,67.8406673986,-40.4061353013,78.9620916838,-15.8393326014,-7.4261353013,17.493768684,83.68,-32.98,89.9445540319,132.14,84.3106673986,13.7338646987,85.4219390834,-15.8393326014,-7.4261353013,17.493768684,100.15,21.16,102.3609696124,133.07,68.4006673986,3.5338646987,68.491893683,-15.8393326014,-7.4261353013,17.493768684,84.24,10.96,84.9499805768,132.14,81.4406673986,15.6538646987,82.9314523347,-15.8393326014,-7.4261353013,17.493768684,97.28,23.08,99.9804220835,0.0
2021-12-06 11:00:00,71.3525681515,-40.237976788,81.9163216813,-15.2474318485,-7.467976788,16.9780698338,86.6,-32.77,92.592833956,131.44,-15.2474318485,-7.467976788,16.9780698338,-15.2474318485,-7.467976788,16.9780698338,0.0,0.0,0.0,0.0,68.4525681515,-39.957976788,79.2615543345,-15.2474318485,-7.467976788,16.9780698338,83.7,-32.49,89.7846874472,131.56,84.5725681515,14.472023212,85.8018574367,-15.2474318485,-7.467976788,16.9780698338,99.82,21.94,102.2027201204,132.52,68.9925681515,4.212023212,69.1210214021,-15.2474318485,-7.467976788,16.9780698338,84.24,11.68,85.0458699761,131.56,81.6725681515,17.092023212,83.4418698612,-15.2474318485,-7.467976788,16.9780698338,96.92,24.56,99.983398622,0.0
2021-12-06 11:30:00,70.9287007982,-39.6799223161,81.2734694222,-15.3012992018,-7.3799223161,16.9880255078,86.23,-32.3,92.0809584007,131.7,-15.3012992018,-7.3799223161,16.9880255078,-15.3012992018,-7.3799223161,16.9880255078,0.0,0.0,0.0,0.0,68.0487007982,-39.3999223161,78.6319245525,-15.3012992018,-7.3799223161,16.9880255078,83.35,-32.02,89.288873327,131.83,84.5287007982,14.6000776839,85.7803213272,-15.3012992018,-7.3799223161,16.9880255078,99.83,21.98,102.2210805069,132.8,68.5787007982,4.5800776839,68.7314725199,-15.3012992018,-7.3799223161,16.9880255078,83.88,11.96,84.7283659703,131.83,81.6187007982,16.8600776839,83.3419134619,-15.3012992018,-7.3799223161,16.9880255078,96.92,24.24,99.905275136,0.0
2021-12-06 12:00:00,70.6978340531,-39.9537653531,81.2064474391,-14.9521659469,-7.2637653531,16.623163165,85.65,-32.69,91.6763797278,131.41,-14.9521659469,-7.2637653531,16.623163165,-14.9521659469,-7.2637653531,16.623163165,0.0,0.0,0.0,0.0,67.8378340531,-39.6837653531,78.5924485024,-14.9521659469,-7.2637653531,16.623163165,82.79,-32.42,88.9114194016,131.53,83.9378340531,14.5262346469,85.1855121399,-14.9521659469,-7.2637653531,16.623163165,98.89,21.79,101.2622150656,132.52,68.3678340531,4.5362346469,68.5181593293,-14.9521659469,-7.2637653531,16.623163165,83.32,11.8,84.1514254187,131.53,81.0878340531,16.2162346469,82.6934283818,-14.9521659469,-7.2637653531,16.623163165,96.04,23.48,98.8685592087,0.0
2021-12-06 12:30:00,71.1263006964,-39.7860551018,81.49773513,-14.0236993036,-7.0060551018,15.6763819246,85.15,-32.78,91.2417168843,132.33,-14.0236993036,-7.0060551018,15.6763819246,-14.0236993036,-7.0060551018,15.6763819246,0.0,0.0,0.0,0.0,68.2763006964,-39.5260551018,78.8920925613,-14.0236993036,-7.0060551018,15.6763819246,82.3,-32.52,88.4920357998,132.48,84.1063006964,14.9839448982,85.4306058831,-14.0236993036,-7.0060551018,15.6763819246,98.13,21.99,100.5636962328,133.45,68.8163006964,4.9539448982,68.994382464,-14.0236993036,-7.0060551018,15.6763819246,82.84,11.96,83.6989079977,132.48,81.2563006964,17.3539448982,83.0887826749,-14.0236993036,-7.0060551018,15.6763819246,95.28,24.36,98.3447405813,0.0
2021-12-06 13:00:00,69.9358505324,-37.4975841709,79.3542185919,-12.1441494676,-6.5275841709,13.7873029052,82.08,-30.97,87.7283722635,132.33,-12.1441494676,-6.5275841709,13.7873029052,-12.1441494676,-6.5275841709,13.7873029052,0.0,0.0,0.0,0.0,67.1858505324,-37.3675841709,76.8783120166,-12.1441494676,-6.5275841709,13.7873029052,79.33,-30.84,85.1137738559,132.48,81.6458505324,10.1824158291,82.2783477062,-12.1441494676,-6.5275841709,13.7873029052,93.79,16.71,95.2669313036,133.45,67.6958505324,7.3924158291,68.0982818512,-12.1441494676,-6.5275841709,13.7873029052,79.84,13.92,81.0443829022,132.48,78.9758505324,13.0724158291,80.0504404917,-12.1441494676,-6.5275841709,13.7873029052,91.12,19.6,93.2041544138,0.0
2021-12-06 13:30:00,69.8039006677,-30.8497217334,76.3170353162,-10.6260993323,-6.0697217334,12.2374633377,80.43,-24.78,84.1607586705,132.87,-10.6260993323,-6.0697217334,12.2374633377,-10.6260993323,-6.0697217334,12.2374633377,0.0,0.0,0.0,0.0,67.0439006677,-30.9497217334,73.8428729947,-10.6260993323,-6.0697217334,12.2374633377,77.67,-24.88,81.5576072479,132.99,77.8139006677,-0.8497217334,77.8185399769,-10.6260993323,-6.0697217334,12.2374633377,88.44,5.22,88.5939162697,133.59,67.4139006677,13.6502782666,68.782004187,-10.6260993323,-6.0697217334,12.2374633377,78.04,19.72,80.4929810605,132.99,75.2539006677,3.3702782666,75.3293325425,-10.6260993323,-6.0697217334,12.2374633377,85.88,9.44,86.3972684753,0.0
2021-12-06 14:00:00,71.313084193,-31.2150222301,77.8455752753,-13.506915807,-6.8650222301,15.151412635,84.82,-24.35,88.2459908438,132.28,-13.506915807,-6.8650222301,15.151412635,-13.506915807,-6.8650222301,15.151412635,0.0,0.0,0.0,0.0,68.383084193,-31.2850222301,75.1997261942,-13.506915807,-6.8650222301,15.151412635,81.89,-24.42,85.4535458597,132.38,80.333084193,-0.5750222301,80.3351421641,-13.506915807,-6.8650222301,15.151412635,93.84,6.29,94.0505699079,131.73,68.813084193,13.5749777699,70.1392941055,-13.506915807,-6.8650222301,15.151412635,82.32,20.44,84.8196675306,132.38,77.733084193,4.9749777699,77.8921227209,-13.506915807,-6.8650222301,15.151412635,91.24,11.84,92.0050172545,0.0
2021-12-06 14:30:00,68.922567363,-31.8167194498,75.9119485224,-11.657432637,-6.4367194498,13.3164219279,80.58,-25.38,84.4824289424,132.7,-11.657432637,-6.4367194498,13.3164219279,-11.657432637,-6.4367194498,13.3164219279,0.0,0.0,0.0,0.0,66.172567363,-31.9267194498,73.4719271984,-11.657432637,-6.4367194498,13.3164219279,77.83,-25.49,81.8977960631,132.82,77.542567363,-0.9767194498,77.5487184558,-11.657432637,-6.4367194498,13.3164219279,89.2,5.46,89.3669491479,132.09,66.542567363,13.3232805502,67.8632675008,-11.657432637,-6.4367194498,13.3164219279,78.2,19.76,80.6579047583,132.82,75.062567363,6.1232805502,75.3119086455,-11.657432637,-6.4367194498,13.3164219279,86.72,12.56,87.6248366618,0.0
2021-12-06 15:00:00,69.6513342765,-32.4664713512,76.8464711519,-13.1086657235,-6.7464713512,14.7428624338,82.76,-25.72,86.6645025371,133.3,-13.1086657235,-6.7464713512,14.7428624338,-13.1086657235,-6.7464713512,14.7428624338,0.0,0.0,0.0,0.0,66.8113342765,-32.5264713512,74.3083153245,-13.1086657235,-6.7464713512,14.7428624338,79.92,-25.78,83.9750844001,133.41,78.4713342765,-0.7264713512000001,78.4746969651,-13.1086657235,-6.7464713512,14.7428624338,91.58,6.02,91.7776486951,132.7,67.3313342765,12.9335286488,68.5622690608,-13.1086657235,-6.7464713512,14.7428624338,80.44,19.68,82.8124145283,133.41,75.9713342765,4.7335286488,76.1186568801,-13.1086657235,-6.7464713512,14.7428624338,89.08,11.48,89.8166844189,0.0
2021-12-06 15:30:00,73.6762169211,-31.6975442388,80.2054814248,-13.6337830789,-6.8375442388,15.2522802315,87.31,-24.86,90.7802605196,133.53,-13.6337830789,-6.8375442388,15.2522802315,-13.6337830789,-6.8375442388,15.2522802315,0.0,0.0,0.0,0.0,70.6662169211,-31.7575442388,77.4742268759,-13.6337830789,-6.8375442388,15.2522802315,84.3,-24.92,87.9061795325,133.65,81.2462169211,-0.5175442388,81.2478653014,-13.6337830789,-6.8375442388,15.2522802315,94.88,6.32,95.0902560728,132.85,71.2062169211,13.5624557612,72.486312739,-13.6337830789,-6.8375442388,15.2522802315,84.84,20.4,87.2581549198,133.65,78.6862169211,4.0824557612,78.7920502234,-13.6337830789,-6.8375442388,15.2522802315,92.32,10.92,92.963588571,0.0
2021-12-06 16:00:00,71.0155501712,-32.166343426,77.9607722865,-14.5144498288,-7.296343426,16.245180246,85.53,-24.87,89.072430078,133.15,-14.5144498288,-7.296343426,16.245180246,-14.5144498288,-7.296343426,16.245180246,0.0,0.0,0.0,0.0,68.0755501712,-32.206343426,75.3095550909,-14.5144498288,-7.296343426,16.245180246,82.59,-24.91,86.2648027877,133.29,81.8955501712,-0.766343426,81.8991356492,-14.5144498288,-7.296343426,16.245180246,96.41,6.53,96.6308905061,132.56,68.5255501712,12.663656574,69.6858610056,-14.5144498288,-7.296343426,16.245180246,83.04,19.96,85.4051708036,133.29,79.2455501712,5.463656574,79.4336752586,-14.5144498288,-7.296343426,16.245180246,93.76,12.76,94.6242844094,0.0
2021-12-06 16:30:00,74.9736509601,-30.7742699309,81.0438401611,-16.2763490399,-7.8042699309,18.0506555899,91.25,-22.97,94.0966705043,132.55,-16.2763490399,-7.8042699309,18.0506555899,-16.2763490399,-7.8042699309,18.0506555899,0.0,0.0,0.0,0.0,71.7936509601,-30.8342699309,78.1350146883,-16.2763490399,-7.8042699309,18.0506555899,88.07,-23.03,91.031345151,132.7,85.6636509601,0.16573006910000002,85.6638112756,-16.2763490399,-7.8042699309,18.0506555899,101.94,7.97,102.2510855688,131.86,72.2836509601,13.9557300691,73.6185343366,-16.2763490399,-7.8042699309,18.0506555899,88.56,21.76,91.1941401626,132.7,82.8836509601,3.8757300691000003,82.9742181647,-16.2763490399,-7.8042699309,18.0506555899,99.16,11.68,99.8455206807,0.0
2021-12-06 17:00:00,78.0284007528,-29.7435735282,83.5051584651,-16.9915992472,-8.2835735282,18.9032281734,95.02,-21.46,97.4132023906,132.36,-16.9915992472,-8.2835735282,18.9032281734,-16.9915992472,-8.2835735282,18.9032281734,0.0,0.0,0.0,0.0,74.7084007528,-29.7835735282,80.4264035946,-16.9915992472,-8.2835735282,18.9032281734,91.7,-21.5,94.1867294262,132.52,90.1584007528,1.6264264717999999,90.173069646,-16.9915992472,-8.2835735282,18.9032281734,107.15,9.91,107.6072980796,131.67,75.1684007528,14.3564264718,76.5270896662,-16.9915992472,-8.2835735282,18.9032281734,92.16,22.64,94.9001327712,132.52,87.2084007528,5.7964264718,87.4008222027,-16.9915992472,-8.2835735282,18.9032281734,104.2,14.08,105.1469752299,0.0
2021-12-06 17:30:00,79.1824671378,-30.0850787974,84.705224563,-17.7975328622,-8.4850787974,19.7167121544,96.98,-21.6,99.3563304475,131.2,-17.7975328622,-8.4850787974,19.7167121544,-17.7975328622,-8.4850787974,19.7167121544,0.0,0.0,0.0,0.0,75.7924671378,-30.0950787974,81.5488310318,-17.7975328622,-8.4850787974,19.7167121544,93.59,-21.61,96.0524866935,131.32,91.6724671378,1.9949212026,91.6941707075,-17.7975328622,-8.4850787974,19.7167121544,109.47,10.48,109.9705019539,130.39,76.2824671378,14.1549212026,77.5846414368,-17.7975328622,-8.4850787974,19.7167121544,94.08,22.64,96.765779075,131.32,88.6824671378,7.6349212026,89.0105162293,-17.7975328622,-8.4850787974,19.7167121544,106.48,16.12,107.6932904131,0.0
2021-12-06 18:00:00,79.3274336676,-30.4792501326,84.9813298374,-18.6725663324,-8.4792501326,20.5076184928,98.0,-22.0,100.4390362359,131.32,-18.6725663324,-8.4792501326,20.5076184928,-18.6725663324,-8.4792501326,20.5076184928,0.0,0.0,0.0,0.0,75.8974336676,-30.4592501326,81.7813325642,-18.6725663324,-8.4792501326,20.5076184928,94.57,-21.98,97.0907065584,131.44,91.1674336676,1.4707498674,91.1792962613,-18.6725663324,-8.4792501326,20.5076184928,109.84,9.95,110.2897461236,130.39,76.4474336676,13.8007498674,77.6831436752,-18.6725663324,-8.4792501326,20.5076184928,95.12,22.28,97.6944870502,131.44,88.2074336676,7.4007498674,88.5173567885,-18.6725663324,-8.4792501326,20.5076184928,106.88,15.88,108.0532683448,0.0
2021-12-06 18:30:00,78.1573336554,-31.3451828388,84.2086058032,-18.4026663446,-8.3551828388,20.2105717104,96.56,-22.99,99.2591240139,131.32,-18.4026663446,-8.3551828388,20.2105717104,-18.4026663446,-8.3551828388,20.2105717104,0.0,0.0,0.0,0.0,74.8073336554,-31.3051828388,81.093474714,-18.4026663446,-8.3551828388,20.2105717104,93.21,-22.95,95.9937841738,131.44,89.4873336554,0.5148171612,89.4888145047,-18.4026663446,-8.3551828388,20.2105717104,107.89,8.87,108.2540022355,130.5,75.3173336554,12.9648171612,76.4250432318,-18.4026663446,-8.3551828388,20.2105717104,93.72,21.32,96.1144151519,131.44,86.5573336554,5.4448171612,86.7284154326,-18.4026663446,-8.3551828388,20.2105717104,104.96,13.8,105.8633156481,0.0
2021-12-06 19:00:00,77.3332001252,-31.825006601,83.6256831767,-17.5167998748,-8.055006601,19.2800780392,94.85,-23.77,97.7831038575,131.52,-17.5167998748,-8.055006601,19.2800780392,-17.5167998748,-8.055006601,19.2800780392,0.0,0.0,0.0,0.0,74.0432001252,-31.775006601,80.5732370535,-17.5167998748,-8.055006601,19.2800780392,91.56,-23.72,94.5826199679,131.65,87.7832001252,-0.275006601,87.7836308935,-17.5167998748,-8.055006601,19.2800780392,105.3,7.78,105.5870181414,130.67,74.5632001252,12.504993399,75.6045347371,-17.5167998748,-8.055006601,19.2800780392,92.08,20.56,94.3474429966,131.65,84.9632001252,3.9049933990000003,85.0528914791,-17.5167998748,-8.055006601,19.2800780392,102.48,11.96,103.1755397369,0.0
2021-12-06 19:30:00,74.9179010817,-33.0236133764,81.8733836049,-16.0020989183,-7.7136133764,17.7642056145,90.92,-25.31,94.3771291151,131.4,-16.0020989183,-7.7136133764,17.7642056145,-16.0020989183,-7.7136133764,17.7642056145,0.0,0.0,0.0,0.0,71.8279010817,-32.9636133764,79.030672404,-16.0020989183,-7.7136133764,17.7642056145,87.83,-25.25,91.3874794488,131.54,84.6979010817,-2.0436133764,84.7225519167,-16.0020989183,-7.7136133764,17.7642056145,100.7,5.67,100.8595007919,130.67,72.3179010817,11.5663866236,73.2370132951,-16.0020989183,-7.7136133764,17.7642056145,88.32,19.28,90.3998938052,131.54,82.0379010817,2.5663866236,82.0780333231,-16.0020989183,-7.7136133764,17.7642056145,98.04,10.28,98.5774822158,0.0
2021-12-06 20:00:00,72.3274517001,-34.314806228,80.0547699759,-15.1025482999,-7.394806228,16.8157701073,87.43,-26.92,91.480551485,131.93,-15.1025482999,-7.394806228,16.8157701073,-15.1025482999,-7.394806228,16.8157701073,0.0,0.0,0.0,0.0,69.3674517001,-34.254806228,77.3643012318,-15.1025482999,-7.394806228,16.8157701073,84.47,-26.86,88.637692321,132.06,81.6374517001,-4.074806228,81.7390822427,-15.1025482999,-7.394806228,16.8157701073,96.74,3.32,96.7969524314,131.29,69.8574517001,10.765193772,70.6820553958,-15.1025482999,-7.394806228,16.8157701073,84.96,18.16,86.8791528504,132.06,79.1374517001,2.605193772,79.1803213947,-15.1025482999,-7.394806228,16.8157701073,94.24,10.0,94.7690751247,0.0
2021-12-06 20:30:00,68.696234759,-36.4855907495,77.7841307878,-14.433765241,-7.0655907495,16.0703500793,83.13,-29.42,88.1823865633,132.82,-14.433765241,-7.0655907495,16.0703500793,-14.433765241,-7.0655907495,16.0703500793,0.0,0.0,0.0,0.0,65.916234759,-36.4055907495,75.3015075721,-14.433765241,-7.0655907495,16.0703500793,80.35,-29.34,85.5392196598,132.96,77.796234759,-5.6055907495,77.9979281156,-14.433765241,-7.0655907495,16.0703500793,92.23,1.46,92.241555169,132.32,66.486234759,9.2944092505,67.1327450336,-14.433765241,-7.0655907495,16.0703500793,80.92,16.36,82.5572286357,132.96,75.526234759,0.0544092505,75.5262543573,-14.433765241,-7.0655907495,16.0703500793,89.96,7.12,90.2413209123,0.0
2021-12-06 21:00:00,66.4631507538,-29.9834529355,72.9133585707,-13.6868492462,-6.7434529355,15.2579159711,80.15,-23.24,83.4513037645,133.95,-13.6868492462,-6.7434529355,15.2579159711,-13.6868492462,-6.7434529355,15.2579159711,0.0,0.0,0.0,0.0,63.7131507538,-30.2134529355,70.5139583151,-13.6868492462,-6.7434529355,15.2579159711,77.4,-23.47,80.8801638228,134.08,72.4631507538,-19.9834529355,75.1681222886,-13.6868492462,-6.7434529355,15.2579159711,86.15,-13.24,87.1614599465,133.47,64.1931507538,16.0565470645,66.1707889279,-13.6868492462,-6.7434529355,15.2579159711,77.88,22.8,81.1488410268,134.08,70.6331507538,-16.2234529355,72.472356182,-13.6868492462,-6.7434529355,15.2579159711,84.32,-9.48,84.8512392367,0.0
2021-12-06 21:30:00,63.2294834483,-29.9894175705,69.9809455735,-12.8305165517,-6.3194175705,14.3023492271,76.06,-23.67,79.6579719802,134.65,-12.8305165517,-6.3194175705,14.3023492271,-12.8305165517,-6.3194175705,14.3023492271,0.0,0.0,0.0,0.0,60.6594834483,-30.2094175705,67.7656390966,-12.8305165517,-6.3194175705,14.3023492271,73.49,-23.89,77.2755601727,134.79,68.4894834483,-23.7794175705,72.5001382275,-12.8305165517,-6.3194175705,14.3023492271,81.32,-17.46,83.1732769584,132.71,60.9294834483,15.2405824295,62.8066660958,-12.8305165517,-6.3194175705,14.3023492271,73.76,21.56,76.8464130588,134.79,66.6894834483,-20.4794175705,69.7631259809,-12.8305165517,-6.3194175705,14.3023492271,79.52,-14.16,80.7708858438,0.0
2021-12-06 22:00:00,58.5242833647,-40.1870475384,70.9935950154,-11.2757166353,-5.8970475384,12.7246593396,69.8,-34.29,77.7678860456,133.71,-11.2757166353,-5.8970475384,12.7246593396,-11.2757166353,-5.8970475384,12.7246593396,0.0,0.0,0.0,0.0,56.2942833647,-40.0170475384,69.0681578822,-11.2757166353,-5.8970475384,12.7246593396,67.57,-34.12,75.6959662069,133.84,66.2242833647,-11.3470475384,67.1893681695,-11.2757166353,-5.8970475384,12.7246593396,77.5,-5.45,77.6913927022,131.41,56.6042833647,4.3029524616,56.7675989903,-11.2757166353,-5.8970475384,12.7246593396,67.88,10.2,68.6420745607,133.84,64.2042833647,-12.0970475384,65.3339770833,-11.2757166353,-5.8970475384,12.7246593396,75.48,-6.2,75.7342089151,0.0
2021-12-06 22:30:00,58.2390833825,-41.7593131937,71.6633174759,-9.7709166175,-5.4093131937,11.1683248866,68.01,-36.35,77.1147365942,132.39,-9.7709166175,-5.4093131937,11.1683248866,-9.7709166175,-5.4093131937,11.1683248866,0.0,0.0,0.0,0.0,56.0990833825,-41.5793131937,69.827977502,-9.7709166175,-5.4093131937,11.1683248866,65.87,-36.17,75.1473605658,132.53,63.3290833825,-12.4993131937,64.5507988516,-9.7709166175,-5.4093131937,11.1683248866,73.1,-7.09,73.4430262176,131.93,56.429083382499996,3.3106868063,56.5261187286,-9.7709166175,-5.4093131937,11.1683248866,66.2,8.72,66.7718383752,132.53,61.3890833825,-14.2893131937,63.0301834845,-9.7709166175,-5.4093131937,11.1683248866,71.16,-8.88,71.7119236947,0.0
2021-12-06 23:00:00,52.5499667482,-42.9296012664,67.8560953056,-8.3800332518,-4.9196012664,9.7173779345,60.93,-38.01,71.8138217894,133.4,-8.3800332518,-4.9196012664,9.7173779345,-8.3800332518,-4.9196012664,9.7173779345,0.0,0.0,0.0,0.0,50.6799667482,-42.7496012664,66.3022430845,-8.3800332518,-4.9196012664,9.7173779345,59.06,-37.83,70.1369553089,133.53,58.1199667482,-13.8496012664,59.7473178482,-8.3800332518,-4.9196012664,9.7173779345,66.5,-8.93,67.0969067841,133.15,50.9799667482,2.1603987336,51.0257222618,-8.3800332518,-4.9196012664,9.7173779345,59.36,7.08,59.780732682,133.53,56.3399667482,-14.5996012664,58.2008609071,-8.3800332518,-4.9196012664,9.7173779345,64.72,-9.68,65.4399022004,0.0
2021-12-06 23:30:00,49.3468003214,-34.7528437293,60.3561666214,-7.1131996786,-4.5128437293,8.4239757948,56.46,-30.24,64.048334873,133.69,-7.1131996786,-4.5128437293,8.4239757948,-7.1131996786,-4.5128437293,8.4239757948,0.0,0.0,0.0,0.0,47.5568003214,-34.9528437293,59.0199164823,-7.1131996786,-4.5128437293,8.4239757948,54.67,-30.44,62.5731771608,133.83,52.0768003214,-28.3128437293,59.2757138443,-7.1131996786,-4.5128437293,8.4239757948,59.19,-23.8,63.7957373184,133.51,47.6068003214,10.1271562707,48.6720323284,-7.1131996786,-4.5128437293,8.4239757948,54.72,14.64,56.6445760863,133.83,50.6868003214,-23.6728437293,55.9424280583,-7.1131996786,-4.5128437293,8.4239757948,57.8,-19.16,60.8929027063,0.0
2021-12-07 00:00:00,47.6265171799,-34.6716747196,58.91018729,-6.5334828201,-4.2816747196,7.8114746473,54.16,-30.39,62.1036045653,133.78,-6.5334828201,-4.2816747196,7.8114746473,-6.5334828201,-4.2816747196,7.8114746473,0.0,0.0,0.0,0.0,45.9265171799,-34.8716747196,57.6652293676,-6.5334828201,-4.2816747196,7.8114746473,52.46,-30.59,60.7272566481,133.93,49.9965171799,-29.3316747196,57.9654972546,-6.5334828201,-4.2816747196,7.8114746473,56.53,-25.05,61.8315728411,131.8,45.9465171799,10.2383252804,47.0734080507,-6.5334828201,-4.2816747196,7.8114746473,52.48,14.52,54.4516372573,133.93,48.6665171799,-22.5216747196,53.6251408072,-6.5334828201,-4.2816747196,7.8114746473,55.2,-18.24,58.1355106626,0.0
2021-12-07 00:30:00,49.9794340494,-34.1037564275,60.5062809167,-6.5905659506,-4.4137564275,7.9320114315,56.57,-29.69,63.8878783495,134.35,-6.5905659506,-4.4137564275,7.9320114315,-6.5905659506,-4.4137564275,7.9320114315,0.0,0.0,0.0,0.0,48.1594340494,-34.3137564275,59.1334505008,-6.5905659506,-4.4137564275,7.9320114315,54.75,-29.9,62.3824694926,134.47,52.3894340494,-28.6137564275,59.6942196273,-6.5905659506,-4.4137564275,7.9320114315,58.98,-24.2,63.7517089967,132.2,48.2094340494,11.0662435725,49.4632315783,-6.5905659506,-4.4137564275,7.9320114315,54.8,15.48,56.9444501247,134.47,51.0094340494,-24.1737564275,56.4476116577,-6.5905659506,-4.4137564275,7.9320114315,57.6,-19.76,60.8951360948,0.0
2021-12-07 01:00:00,49.8691504291,-34.2163346682,60.4788369815,-8.6408495709,-4.9663346682,9.9663815572,58.51,-29.25,65.4139327667,134.35,-8.6408495709,-4.9663346682,9.9663815572,-8.6408495709,-4.9663346682,9.9663815572,0.0,0.0,0.0,0.0,47.9891504291,-34.4263346682,59.0604019423,-8.6408495709,-4.9663346682,9.9663815572,56.63,-29.46,63.8345400234,134.47,53.7391504291,-28.4163346682,60.7896731757,-8.6408495709,-4.9663346682,9.9663815572,62.38,-23.45,66.6420805498,132.2,48.0791504291,10.8336653318,49.2846123096,-8.6408495709,-4.9663346682,9.9663815572,56.72,15.8,58.8795244546,134.47,52.3191504291,-20.8863346682,56.3341146863,-8.6408495709,-4.9663346682,9.9663815572,60.96,-15.92,63.0045077752,0.0
2021-12-07 01:30:00,48.4385336405,-34.7943170695,59.6400540038,-8.8414663595,-5.0143170695,10.164393885500001,57.28,-29.78,64.5588630631,134.04,-8.8414663595,-5.0143170695,10.164393885500001,-8.8414663595,-5.0143170695,10.164393885500001,0.0,0.0,0.0,0.0,46.6185336405,-35.0143170695,58.3034311052,-8.8414663595,-5.0143170695,10.164393885500001,55.46,-30.0,63.0540371428,134.16,52.4285336405,-28.9343170695,59.8827675043,-8.8414663595,-5.0143170695,10.164393885500001,61.27,-23.92,65.7736976306,131.84,46.6785336405,10.7056829305,47.8904703447,-8.8414663595,-5.0143170695,10.164393885500001,55.52,15.72,57.7025891967,134.16,51.0785336405,-24.9343170695,56.8395704293,-8.8414663595,-5.0143170695,10.164393885500001,59.92,-19.92,63.1443805892,0.0
2021-12-07 02:00:00,47.1198000288,-35.1708262564,58.7984912588,-8.7901999712,-4.9508262564,10.0885229918,55.91,-30.22,63.5545159686,134.85,-8.7901999712,-4.9508262564,10.0885229918,-8.7901999712,-4.9508262564,10.0885229918,0.0,0.0,0.0,0.0,45.3498000288,-35.4108262564,57.5372138604,-8.7901999712,-4.9508262564,10.0885229918,54.14,-30.46,62.120457178,134.99,50.9498000288,-29.2408262564,58.7444298903,-8.7901999712,-4.9508262564,10.0885229918,59.74,-24.29,64.4893146188,132.66,45.4098000288,10.6891737436,46.6509203979,-8.7901999712,-4.9508262564,10.0885229918,54.2,15.64,56.4114314656,134.99,49.6498000288,-25.1508262564,55.6566860699,-8.7901999712,-4.9508262564,10.0885229918,58.44,-20.2,61.8326256923,0.0
2021-12-07 02:30:00,47.0127167921,-35.7311545127,59.0500714901,-8.8172832079,-4.9311545127,10.1025129545,55.83,-30.8,63.7622843066,136.32,-8.8172832079,-4.9311545127,10.1025129545,-8.8172832079,-4.9311545127,10.1025129545,0.0,0.0,0.0,0.0,45.2627167921,-35.9611545127,57.809325937,-8.8172832079,-4.9311545127,10.1025129545,54.08,-31.03,62.3498781073,136.46,50.5027167921,-29.2711545127,58.3722955681,-8.8172832079,-4.9311545127,10.1025129545,59.32,-24.34,64.1194042393,134.05,45.3827167921,10.6688454873,46.6199018388,-8.8172832079,-4.9311545127,10.1025129545,54.2,15.6,56.4003546088,136.46,49.2227167921,-25.2111545127,55.3035094751,-8.8172832079,-4.9311545127,10.1025129545,58.04,-20.28,61.4810539923,0.0
2021-12-07 03:00:00,46.1792501637,-34.753732543699996,57.7957184521,-8.4807498363,-4.8337325437,9.7615617649,54.66,-29.92,62.3130965368,136.32,-8.4807498363,-4.8337325437,9.7615617649,-8.4807498363,-4.8337325437,9.7615617649,0.0,0.0,0.0,0.0,44.4692501637,-35.0437325437,56.6178187562,-8.4807498363,-4.8337325437,9.7615617649,52.95,-30.21,60.9618454445,136.46,49.3292501637,-30.9837325437,58.2526102767,-8.4807498363,-4.8337325437,9.7615617649,57.81,-26.15,63.449338846,134.05,44.5192501637,11.6062674563,46.0072720274,-8.4807498363,-4.8337325437,9.7615617649,53.0,16.44,55.4912029064,136.46,48.1592501637,-26.4337325437,54.9368327493,-8.4807498363,-4.8337325437,9.7615617649,56.64,-21.6,60.6188881455,0.0
2021-12-07 03:30:00,46.3113501703,-26.1840287453,53.2009822836,-8.1386498297,-4.7240287453,9.4103171379,54.45,-21.46,58.5263538929,136.32,-8.1386498297,-4.7240287453,9.4103171379,-8.1386498297,-4.7240287453,9.4103171379,0.0,0.0,0.0,0.0,44.5213501703,-26.7240287453,51.9261430627,-8.1386498297,-4.7240287453,9.4103171379,52.66,-22.0,57.0707946326,136.46,46.4413501703,-43.9440287453,63.9365049718,-8.1386498297,-4.7240287453,9.4103171379,54.58,-39.22,67.2100052076,133.78,44.3813501703,18.7959712547,48.1974353918,-8.1386498297,-4.7240287453,9.4103171379,52.52,23.52,57.5459885657,136.46,45.6213501703,-33.3640287453,56.5196072658,-8.1386498297,-4.7240287453,9.4103171379,53.76,-28.64,60.9129477205,0.0
2021-12-07 04:00:00,44.9419501871,-26.3305939545,52.0872255415,-7.5580498129,-4.5905939545,8.8429446357,52.5,-21.74,56.8232135663,134.52,-7.5580498129,-4.5905939545,8.8429446357,-7.5580498129,-4.5905939545,8.8429446357,0.0,0.0,0.0,0.0,43.2219501871,-26.9005939545,50.9095171169,-7.5580498129,-4.5905939545,8.8429446357,50.78,-22.31,55.4648041554,134.66,45.0919501871,-44.0805939545,63.0585659134,-7.5580498129,-4.5905939545,8.8429446357,52.65,-39.49,65.8140000304,130.33,43.0419501871,18.5294060455,46.8609471128,-7.5580498129,-4.5905939545,8.8429446357,50.6,23.12,55.631775093,134.66,44.2419501871,-33.7505939545,55.6457792527,-7.5580498129,-4.5905939545,8.8429446357,51.8,-29.16,59.4436338055,0.0
