Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-07 04:30:00,44.5974168361,-26.5339806424,51.893946826,-7.2025831639,-4.5239806424,8.5055043993,51.8,-22.01,56.2821472583,134.41,-7.2025831639,-4.5239806424,8.5055043993,-7.2025831639,-4.5239806424,8.5055043993,0.0,0.0,0.0,0.0,42.9174168361,-27.1039806424,50.7595354051,-7.2025831639,-4.5239806424,8.5055043993,50.12,-22.58,54.9715453667,134.55,44.7674168361,-44.3539806424,63.0190225964,-7.2025831639,-4.5239806424,8.5055043993,51.97,-39.83,65.4775518785,130.23,42.7174168361,18.5560193576,46.573635842,-7.2025831639,-4.5239806424,8.5055043993,49.92,23.08,54.9972072018,134.55,43.9174168361,-33.8039806424,55.4206514652,-7.2025831639,-4.5239806424,8.5055043993,51.12,-29.28,58.9115676247,0.0
2021-12-07 05:00:00,44.3787835877,-26.8011223323,51.8437709951,-6.8712164123,-4.4511223323,8.1869472333,51.25,-22.35,55.9114031303,134.85,-6.8712164123,-4.4511223323,8.1869472333,-6.8712164123,-4.4511223323,8.1869472333,0.0,0.0,0.0,0.0,42.7187835877,-27.3611223323,50.7299269317,-6.8712164123,-4.4511223323,8.1869472333,49.59,-22.91,54.626332478,134.98,44.3387835877,-44.0411223323,62.4943852384,-6.8712164123,-4.4511223323,8.1869472333,51.21,-39.59,64.7289131687,130.66,42.4887835877,18.3088776677,46.2656647225,-6.8712164123,-4.4511223323,8.1869472333,49.36,22.76,54.354642856,134.98,43.5287835877,-34.4111223323,55.4876593559,-6.8712164123,-4.4511223323,8.1869472333,50.4,-29.96,58.6324278876,0.0
2021-12-07 05:30:00,45.5238169941,-27.1972552857,53.0293183889,-7.1261830059,-4.5972552857,8.4804033156,52.65,-22.6,57.2955713821,134.93,-7.1261830059,-4.5972552857,8.4804033156,-7.1261830059,-4.5972552857,8.4804033156,0.0,0.0,0.0,0.0,43.7938169941,-27.7072552857,51.8226823155,-7.1261830059,-4.5972552857,8.4804033156,50.92,-23.11,55.9188563903,135.05,45.9438169941,-41.2572552857,61.7494569506,-7.1261830059,-4.5972552857,8.4804033156,53.07,-36.66,64.50101162,130.66,43.6338169941,17.4427447143,46.9910558366,-7.1261830059,-4.5972552857,8.4804033156,50.76,22.04,55.3384061932,135.05,45.0338169941,-31.4772552857,54.9441741532,-7.1261830059,-4.5972552857,8.4804033156,52.16,-26.88,58.6787866269,0.0
2021-12-07 06:00:00,46.8115169814,-30.0618670475,55.6330295102,-7.8684830186,-4.8218670475,9.2284032659,54.68,-25.24,60.2242476084,133.99,-7.8684830186,-4.8218670475,9.2284032659,-7.8684830186,-4.8218670475,9.2284032659,0.0,0.0,0.0,0.0,45.0215169814,-30.4718670475,54.3642499504,-7.8684830186,-4.8218670475,9.2284032659,52.89,-25.65,58.7815838507,134.11,48.4315169814,-36.7518670475,60.7972990239,-7.8684830186,-4.8218670475,9.2284032659,56.3,-31.93,64.7241446448,130.08,44.9715169814,14.738132952499999,47.3249395407,-7.8684830186,-4.8218670475,9.2284032659,52.84,19.56,56.3441141558,134.11,47.6515169814,-26.7018670475,54.6228594496,-7.8684830186,-4.8218670475,9.2284032659,55.52,-21.88,59.6758309536,0.0
2021-12-07 06:30:00,53.8596670857,-32.1683604377,62.7348958064,-9.8403329143,-5.4283604377,11.2382938609,63.7,-26.74,69.0848579647,133.99,-9.8403329143,-5.4283604377,11.2382938609,-9.8403329143,-5.4283604377,11.2382938609,0.0,0.0,0.0,0.0,51.7296670857,-32.3783604377,61.0271798581,-9.8403329143,-5.4283604377,11.2382938609,61.57,-26.95,67.2098757624,134.19,56.3296670857,-25.7083604377,61.9189081815,-9.8403329143,-5.4283604377,11.2382938609,66.17,-20.28,69.2080002601,130.8,51.7996670857,12.0116395623,53.1741007932,-9.8403329143,-5.4283604377,11.2382938609,61.64,17.44,64.0596846698,134.19,54.6796670857,-21.9483604377,58.9202555876,-9.8403329143,-5.4283604377,11.2382938609,64.52,-16.52,66.6013573435,0.0
2021-12-07 07:00:00,56.1162506396,-33.6852541547,65.4502095743,-11.6437493604,-6.0552541547,13.1241381448,67.76,-27.63,73.1767346907,132.69,-11.6437493604,-6.0552541547,13.1241381448,-11.6437493604,-6.0552541547,13.1241381448,0.0,0.0,0.0,0.0,53.8462506396,-33.8152541547,63.5837252879,-11.6437493604,-6.0552541547,13.1241381448,65.49,-27.76,71.1305679719,132.8,61.3462506396,-19.3652541547,64.3302070261,-11.6437493604,-6.0552541547,13.1241381448,72.99,-13.31,74.1936398891,130.28,53.9962506396,10.4647458453,55.0009635256,-11.6437493604,-6.0552541547,13.1241381448,65.64,16.52,67.6869263595,132.8,59.3562506396,-16.3352541547,61.5630166439,-11.6437493604,-6.0552541547,13.1241381448,71.0,-10.28,71.7403540554,0.0
2021-12-07 07:30:00,59.9561841514,-37.6761751076,70.8112857441,-13.3538158486,-6.7261751076,14.9521178867,73.31,-30.95,79.5754899451,132.41,-13.3538158486,-6.7261751076,14.9521178867,-13.3538158486,-6.7261751076,14.9521178867,0.0,0.0,0.0,0.0,57.5261841514,-37.6361751076,68.7440436674,-13.3538158486,-6.7261751076,14.9521178867,70.88,-30.91,77.3265963301,132.55,68.5961841514,-7.1561751076,68.9684516449,-13.3538158486,-6.7261751076,14.9521178867,81.95,-0.43,81.9511281191,130.55,57.8461841514,6.7938248924,58.2437728649,-13.3538158486,-6.7261751076,14.9521178867,71.2,13.52,72.4722733188,132.55,66.2861841514,-3.7261751076,66.3908321253,-13.3538158486,-6.7261751076,14.9521178867,79.64,3.0,79.6964842386,0.0
2021-12-07 08:00:00,63.7139007489,-35.4468077364,72.91047474370001,-14.5460992511,-7.1068077364,16.1893705753,78.26,-28.34,83.2333058337,132.41,-14.5460992511,-7.1068077364,16.1893705753,-14.5460992511,-7.1068077364,16.1893705753,0.0,0.0,0.0,0.0,61.0739007489,-35.4268077364,70.6050993844,-14.5460992511,-7.1068077364,16.1893705753,75.62,-28.32,80.7490359076,132.55,73.1239007489,-4.9168077364,73.2890159509,-14.5460992511,-7.1068077364,16.1893705753,87.67,2.19,87.6973488767,131.84,61.4139007489,8.6131922636,62.0149521178,-14.5460992511,-7.1068077364,16.1893705753,75.96,15.72,77.569581667,132.55,70.6139007489,0.6931922636000001,70.6173030814,-14.5460992511,-7.1068077364,16.1893705753,85.16,7.8,85.5164639119,0.0
2021-12-07 08:30:00,65.3930509078,-33.5261993687,73.4864419546,-13.0269490922,-7.4761993687,15.0198188954,78.42,-26.05,82.6335216483,130.84,-13.0269490922,-7.4761993687,15.0198188954,-13.0269490922,-7.4761993687,15.0198188954,0.0,0.0,0.0,0.0,62.7230509078,-33.5761993687,71.1445168599,-13.0269490922,-7.4761993687,15.0198188954,75.75,-26.1,80.1203625803,130.94,77.2130509078,-2.9261993687,77.26847917,-13.0269490922,-7.4761993687,15.0198188954,90.24,4.55,90.3546351882,130.14,62.9730509078,9.9238006313,63.7501918398,-13.0269490922,-7.4761993687,15.0198188954,76.0,17.4,77.9664030208,130.94,74.5330509078,1.8438006313000002,74.5558534147,-13.0269490922,-7.4761993687,15.0198188954,87.56,9.32,88.0546194132,0.0
2021-12-07 09:00:00,68.0286346222,-32.3521321168,75.3296460968,-14.1013653778,-7.4821321168,15.9634208906,82.13,-24.87,85.8128999627,130.84,-14.1013653778,-7.4821321168,15.9634208906,-14.1013653778,-7.4821321168,15.9634208906,0.0,0.0,0.0,0.0,65.2086346222,-32.3921321168,72.8108251043,-14.1013653778,-7.4821321168,15.9634208906,79.31,-24.91,83.1299236136,130.94,78.5586346222,-1.9221321168,78.5821459721,-14.1013653778,-7.4821321168,15.9634208906,92.66,5.5600000000000005,92.8266621182,130.14,65.4586346222,10.8778678832,66.3563173804,-14.1013653778,-7.4821321168,15.9634208906,79.56,18.36,81.6509840725,130.94,75.8186346222,2.0778678832,75.8471020601,-14.1013653778,-7.4821321168,15.9634208906,89.92,9.56,90.426765949,0.0
2021-12-07 09:30:00,70.6090015963,-31.5124524119,77.3218323854,-14.8309984037,-7.6024524119,16.66600721,85.44,-23.91,88.7224982741,130.45,-14.8309984037,-7.6024524119,16.66600721,-14.8309984037,-7.6024524119,16.66600721,0.0,0.0,0.0,0.0,67.6590015963,-31.5624524119,74.6587496497,-14.8309984037,-7.6024524119,16.66600721,82.49,-23.96,85.8992531982,130.58,81.0790015963,-0.8024524119,81.0829725018,-14.8309984037,-7.6024524119,16.66600721,95.91,6.8,96.1507571473,129.75,67.9690015963,11.9975475881,69.019753159,-14.8309984037,-7.6024524119,16.66600721,82.8,19.6,85.0881895447,130.58,78.2890015963,3.5975475881,78.3716155224,-14.8309984037,-7.6024524119,16.66600721,93.12,11.2,93.791121115,0.0
2021-12-07 10:00:00,72.6113684139,-30.8338054528,78.8868454284,-15.0886315861,-7.4738054528,16.8381878802,87.7,-23.36,90.7578073777,130.73,-15.0886315861,-7.4738054528,16.8381878802,-15.0886315861,-7.4738054528,16.8381878802,0.0,0.0,0.0,0.0,69.5713684139,-30.8638054528,76.1101162134,-15.0886315861,-7.4738054528,16.8381878802,84.66,-23.39,87.8317009968,130.85,82.2113684139,-0.5338054528,82.2131014179,-15.0886315861,-7.4738054528,16.8381878802,97.3,6.94,97.5471865304,130.0,69.9113684139,12.4861945472,71.0176350477,-15.0886315861,-7.4738054528,16.8381878802,85.0,19.96,87.3120930914,130.85,79.3513684139,4.0461945472,79.4544609161,-15.0886315861,-7.4738054528,16.8381878802,94.44,11.52,95.1400231238,0.0
2021-12-07 10:30:00,76.1408850939,-37.4807230117,84.8660060352,-15.5991149061,-7.5507230117,17.330487698,91.74,-29.93,96.4988730504,130.36,-15.5991149061,-7.5507230117,17.330487698,-15.5991149061,-7.5507230117,17.330487698,0.0,0.0,0.0,0.0,73.0408850939,-37.2207230117,81.9777598914,-15.5991149061,-7.5507230117,17.330487698,88.64,-29.67,93.473838586,130.47,86.8208850939,12.6192769883,87.7331877923,-15.5991149061,-7.5507230117,17.330487698,102.42,20.17,104.3871893481,129.67,73.5608850939,6.4892769883,73.8465607299,-15.5991149061,-7.5507230117,17.330487698,89.16,14.04,90.2586682818,130.47,83.8408850939,13.2492769883,84.8813133384,-15.5991149061,-7.5507230117,17.330487698,99.44,20.8,101.5920941806,0.0
2021-12-07 11:00:00,74.8149352334,-39.1402266047,84.4347788097,-15.4250647666,-7.5202266047,17.1606069602,90.24,-31.62,95.6194645457,130.81,-15.4250647666,-7.5202266047,17.1606069602,-15.4250647666,-7.5202266047,17.1606069602,0.0,0.0,0.0,0.0,71.7749352334,-38.8802266047,81.6291207143,-15.4250647666,-7.5202266047,17.1606069602,87.2,-31.36,92.6676297312,130.93,86.7849352334,14.4297733953,87.9763794646,-15.4250647666,-7.5202266047,17.1606069602,102.21,21.95,104.5403587138,131.86,72.3349352334,5.4797733953,72.5421999368,-15.4250647666,-7.5202266047,17.1606069602,87.76,13.0,88.7176284624,130.93,83.8949352334,17.0797733953,85.6158794678,-15.4250647666,-7.5202266047,17.1606069602,99.32,24.6,102.3211727845,0.0
2021-12-07 11:30:00,74.0332686751,-39.3287774417,83.8312448063,-15.1867313249,-7.5087774417,16.9416217348,89.22,-31.82,94.7244466862,132.39,-15.1867313249,-7.5087774417,16.9416217348,-15.1867313249,-7.5087774417,16.9416217348,0.0,0.0,0.0,0.0,71.0332686751,-39.0587774417,81.0636376799,-15.1867313249,-7.5087774417,16.9416217348,86.22,-31.55,91.8111697998,132.5,86.3832686751,15.3412225583,87.7349543601,-15.1867313249,-7.5087774417,16.9416217348,101.57,22.85,104.1085366336,133.67,71.6532686751,5.6512225583,71.8757763661,-15.1867313249,-7.5087774417,16.9416217348,86.84,13.16,87.8314932129,132.5,83.5732686751,16.5712225583,85.2003324765,-15.1867313249,-7.5087774417,16.9416217348,98.76,24.08,101.65325376,0.0
2021-12-07 12:00:00,72.3845686877,-39.6193378322,82.5179841875,-14.0454313123,-7.3293378322,15.8427691331,86.43,-32.29,92.2647765943,132.39,-14.0454313123,-7.3293378322,15.8427691331,-14.0454313123,-7.3293378322,15.8427691331,0.0,0.0,0.0,0.0,69.5045686877,-39.3793378322,79.8850256091,-14.0454313123,-7.3293378322,15.8427691331,83.55,-32.05,89.4863397396,132.5,85.2645686877,15.2106621678,86.610685929,-14.0454313123,-7.3293378322,15.8427691331,99.31,22.54,101.8357879137,133.67,70.0745686877,5.3506621678,70.2785512259,-14.0454313123,-7.3293378322,15.8427691331,84.12,12.68,85.0703050424,132.5,82.5145686877,18.4706621678,84.5566047488,-14.0454313123,-7.3293378322,15.8427691331,96.56,25.8,99.9473541421,0.0
2021-12-07 12:30:00,72.2312187937,-36.2730287668,80.8274803785,-11.9887812063,-7.2730287667999995,14.0224042965,84.22,-29.0,89.0730509189,132.39,-11.9887812063,-7.2730287667999995,14.0224042965,-11.9887812063,-7.2730287667999995,14.0224042965,0.0,0.0,0.0,0.0,69.3912187937,-36.1830287668,78.258244399,-11.9887812063,-7.2730287667999995,14.0224042965,81.38,-28.91,86.3625642278,132.5,85.4812187937,9.2869712332,85.98422297810001,-11.9887812063,-7.2730287667999995,14.0224042965,97.47,16.56,98.8667512362,133.02,69.8512187937,8.5269712332,70.3697520628,-11.9887812063,-7.2730287667999995,14.0224042965,81.84,15.8,83.3512183474,132.5,83.1712187937,13.4869712332,84.2576407733,-11.9887812063,-7.2730287667999995,14.0224042965,95.16,20.76,97.3981683606,0.0
2021-12-07 13:00:00,74.3165518329,-34.4226925493,81.9015972901,-13.8234481671,-7.4326925493000005,15.6949876636,88.14,-26.99,92.1798226295,132.39,-13.8234481671,-7.4326925493000005,15.6949876636,-13.8234481671,-7.4326925493000005,15.6949876636,0.0,0.0,0.0,0.0,71.3065518329,-34.3426925493,79.1457191883,-13.8234481671,-7.4326925493000005,15.6949876636,85.13,-26.91,89.2819410631,132.5,86.6465518329,6.9573074507,86.9254224695,-13.8234481671,-7.4326925493000005,15.6949876636,100.47,14.39,101.4952856048,133.02,71.7765518329,10.0473074507,72.4763532473,-13.8234481671,-7.4326925493000005,15.6949876636,85.6,17.48,87.36652906,132.5,84.4965518329,11.2473074507,85.2418277405,-13.8234481671,-7.4326925493000005,15.6949876636,98.32,18.68,100.0787929583,0.0
2021-12-07 13:30:00,74.7918170682,-34.7279928363,82.4611992807,-16.2081829318,-7.5779928363,17.8922097399,91.0,-27.15,94.9637957329,131.92,-16.2081829318,-7.5779928363,17.8922097399,-16.2081829318,-7.5779928363,17.8922097399,0.0,0.0,0.0,0.0,71.6718170682,-34.6279928363,79.5986636177,-16.2081829318,-7.5779928363,17.8922097399,87.88,-27.05,91.9488819943,132.06,86.8718170682,7.2420071637,87.1731568116,-16.2081829318,-7.5779928363,17.8922097399,103.08,14.82,104.1399001344,132.27,72.2318170682,9.9820071637,72.9182820971,-16.2081829318,-7.5779928363,17.8922097399,88.44,17.56,90.166441651,132.06,84.7518170682,10.9420071637,85.455239846,-16.2081829318,-7.5779928363,17.8922097399,100.96,18.52,102.6445907001,0.0
2021-12-07 14:00:00,73.3732168873,-35.5035811541,81.5115527465,-14.9667831127,-7.1035811541,16.5669991838,88.34,-28.4,92.7928639498,132.06,-14.9667831127,-7.1035811541,16.5669991838,-14.9667831127,-7.1035811541,16.5669991838,0.0,0.0,0.0,0.0,70.3732168873,-35.3835811541,78.7679342775,-14.9667831127,-7.1035811541,16.5669991838,85.34,-28.28,89.9036929164,132.19,84.2632168873,6.4364188459000005,84.5086812567,-14.9667831127,-7.1035811541,16.5669991838,99.23,13.54,100.1495107327,132.27,70.9132168873,9.4964188459,71.5462528732,-14.9667831127,-7.1035811541,16.5669991838,85.88,16.6,87.4696198688,132.19,82.2332168873,10.6164188459,82.9156819229,-14.9667831127,-7.1035811541,16.5669991838,97.2,17.72,98.8020161738,0.0
2021-12-07 14:30:00,69.8374002661,-36.1251822518,78.6275477721,-12.4025997339,-6.5351822518,14.0190259014,82.24,-29.59,87.4012911804,132.55,-12.4025997339,-6.5351822518,14.0190259014,-12.4025997339,-6.5351822518,14.0190259014,0.0,0.0,0.0,0.0,67.0774002661,-36.0451822518,76.1487543564,-12.4025997339,-6.5351822518,14.0190259014,79.48,-29.51,84.7815457514,132.66,80.5474002661,4.6248177482,80.6800633913,-12.4025997339,-6.5351822518,14.0190259014,92.95,11.16,93.617562989,132.82,67.5974002661,9.1048177482,68.20781648,-12.4025997339,-6.5351822518,14.0190259014,80.0,15.64,81.5144747882,132.66,78.6374002661,9.0248177482,79.1535726041,-12.4025997339,-6.5351822518,14.0190259014,91.04,15.56,92.360138588,0.0
2021-12-07 15:00:00,76.4900501595,-21.1100181446,79.3496102037,-12.7399498405,-6.6100181446,14.3526534763,89.23,-14.5,90.4004585165,133.29,-12.7399498405,-6.6100181446,14.3526534763,-12.7399498405,-6.6100181446,14.3526534763,0.0,0.0,0.0,0.0,73.2500501595,-21.4800181446,76.334533652,-12.7399498405,-6.6100181446,14.3526534763,85.99,-14.87,87.2662420412,133.41,18.3900501595,-8.7500181446,20.3655778804,-12.7399498405,-6.6100181446,14.3526534763,31.13,-2.14,31.2034693584,133.7,94.6600501595,17.3099818554,96.2297280888,-12.7399498405,-6.6100181446,14.3526534763,107.4,23.92,110.0314791321,133.41,94.5800501595,-16.8500181446,96.0692926988,-12.7399498405,-6.6100181446,14.3526534763,107.32,-10.24,107.8074208949,0.0
2021-12-07 15:30:00,74.0417001481,-29.394701977,79.6631775988,-14.0682998519,-6.874701977,15.6581795875,88.11,-22.52,90.9424130975,132.74,-14.0682998519,-6.874701977,15.6581795875,-14.0682998519,-6.874701977,15.6581795875,0.0,0.0,0.0,0.0,71.0017001481,-29.484701977,76.8803555831,-14.0682998519,-6.874701977,15.6581795875,85.07,-22.61,88.0233889373,132.85,75.0217001481,-0.684701977,75.0248246243,-14.0682998519,-6.874701977,15.6581795875,89.09,6.19,89.3047826267,132.46,74.1717001481,14.085298023,75.4972630183,-14.0682998519,-6.874701977,15.6581795875,88.24,20.96,90.6951994319,132.85,80.2117001481,-5.554701977,80.4038031109,-14.0682998519,-6.874701977,15.6581795875,94.28,1.32,94.2892401072,0.0
2021-12-07 16:00:00,72.3304504797,-31.5180407716,78.899182256,-15.2995495203,-7.2580407716,16.9338528211,87.63,-24.26,90.9261486042,132.74,-15.2995495203,-7.2580407716,16.9338528211,-15.2995495203,-7.2580407716,16.9338528211,0.0,0.0,0.0,0.0,69.3104504797,-31.558040771599998,76.1567362945,-15.2995495203,-7.2580407716,16.9338528211,84.61,-24.3,88.0303476081,132.85,82.0504504797,-1.7980407716,82.0701491076,-15.2995495203,-7.2580407716,16.9338528211,97.35,5.46,97.5029953386,132.46,69.7804504797,13.3019592284,71.0369860598,-15.2995495203,-7.2580407716,16.9338528211,85.08,20.56,87.5289666339,132.85,79.4204504797,3.8219592284,79.5123595848,-15.2995495203,-7.2580407716,16.9338528211,94.72,11.08,95.3658471362,0.0
2021-12-07 16:30:00,76.5781674722,-30.326535712,82.3645221057,-16.6018325278,-7.706535712,18.3033203535,93.18,-22.62,95.8862701329,131.87,-16.6018325278,-7.706535712,18.3033203535,-16.6018325278,-7.706535712,18.3033203535,0.0,0.0,0.0,0.0,73.3381674722,-30.356535712,79.3725775606,-16.6018325278,-7.706535712,18.3033203535,89.94,-22.65,92.7481865052,131.99,86.3481674722,-0.146535712,86.3482918101,-16.6018325278,-7.706535712,18.3033203535,102.95,7.5600000000000005,103.2272062007,131.32,73.8381674722,14.293464288,75.2088963954,-16.6018325278,-7.706535712,18.3033203535,90.44,22.0,93.0773527771,131.99,83.5581674722,5.293464288,83.7256717828,-16.6018325278,-7.706535712,18.3033203535,100.16,13.0,101.0001267326,0.0
2021-12-07 17:00:00,78.466867678,-29.8670082352,83.958844109,-17.003132322,-8.1570082352,18.8585071548,95.47,-21.71,97.9073286327,131.87,-17.003132322,-8.1570082352,18.8585071548,-17.003132322,-8.1570082352,18.8585071548,0.0,0.0,0.0,0.0,75.136867678,-29.8870082352,80.8627364471,-17.003132322,-8.1570082352,18.8585071548,92.14,-21.73,94.6676951235,131.99,89.886867678,1.4129917648,89.8979728731,-17.003132322,-8.1570082352,18.8585071548,106.89,9.57,107.3175521525,131.32,75.636867678,14.4029917648,76.9959864143,-17.003132322,-8.1570082352,18.8585071548,92.64,22.56,95.3473817155,131.99,86.916867678,6.3629917648,87.149466729,-17.003132322,-8.1570082352,18.8585071548,103.92,14.52,104.9294848934,0.0
2021-12-07 17:30:00,79.8011675923,-29.8530771632,85.2023037553,-18.4888324077,-8.3830771632,20.3005641922,98.29,-21.47,100.6075792374,131.32,-18.4888324077,-8.3830771632,20.3005641922,-18.4888324077,-8.3830771632,20.3005641922,0.0,0.0,0.0,0.0,76.3511675923,-29.8330771632,81.9726374209,-18.4888324077,-8.3830771632,20.3005641922,94.84,-21.45,97.2354261573,131.4,90.9611675923,1.0269228368,90.9669642248,-18.4888324077,-8.3830771632,20.3005641922,109.45,9.41,109.8537691661,130.61,76.8711675923,14.0969228368,78.1530526625,-18.4888324077,-8.3830771632,20.3005641922,95.36,22.48,97.9738740685,131.4,87.9511675923,6.4569228368000005,88.1878661346,-18.4888324077,-8.3830771632,20.3005641922,106.44,14.84,107.4695268437,0.0
2021-12-07 18:00:00,79.909900908,-29.6130771632,85.2204588242,-18.720099092,-8.3830771632,20.5114137187,98.63,-21.23,100.888997418,130.8,-18.720099092,-8.3830771632,20.5114137187,-18.720099092,-8.3830771632,20.5114137187,0.0,0.0,0.0,0.0,76.449900908,-29.6130771632,81.9848869483,-18.720099092,-8.3830771632,20.5114137187,95.17,-21.23,97.509188285,130.95,90.919900908,-0.0130771632,90.9199018485,-18.720099092,-8.3830771632,20.5114137187,109.64,8.37,109.9590219127,130.13,76.959900908,14.6169228368,78.3356928928,-18.720099092,-8.3830771632,20.5114137187,95.68,23.0,98.4056014666,130.95,87.959900908,3.4569228368,88.0278051711,-18.720099092,-8.3830771632,20.5114137187,106.68,11.84,107.3350269018,0.0
2021-12-07 18:30:00,77.9883344836,-30.7544862265,83.8332794216,-17.8716655164,-8.1844862265,19.6566081286,95.86,-22.57,98.481188559,131.29,-17.8716655164,-8.1844862265,19.6566081286,-17.8716655164,-8.1844862265,19.6566081286,0.0,0.0,0.0,0.0,74.6683344836,-30.7244862265,80.7425180957,-17.8716655164,-8.1844862265,19.6566081286,92.54,-22.54,95.245489132,131.4,88.5283344836,-1.4144862265,88.5396339372,-17.8716655164,-8.1844862265,19.6566081286,106.4,6.77,106.6151626177,130.73,75.1683344836,13.2955137735,76.3351111582,-17.8716655164,-8.1844862265,19.6566081286,93.04,21.48,95.4873394749,131.4,85.6483344836,3.4155137735,85.7164099467,-17.8716655164,-8.1844862265,19.6566081286,103.52,11.6,104.1678952461,0.0
2021-12-07 19:00:00,76.490667736,-31.512692675,82.7276982052,-15.979332264,-7.822692675,17.7913906227,92.47,-23.69,95.4563617576,131.04,-15.979332264,-7.822692675,17.7913906227,-15.979332264,-7.822692675,17.7913906227,0.0,0.0,0.0,0.0,73.290667736,-31.452692675,79.7545851578,-15.979332264,-7.822692675,17.7913906227,89.27,-23.63,92.3445168919,131.16,86.570667736,-2.412692675,86.604281639,-15.979332264,-7.822692675,17.7913906227,102.55,5.41,102.69260246,130.53,73.740667736,12.337307325,74.7656019181,-15.979332264,-7.822692675,17.7913906227,89.72,20.16,91.9570769435,131.16,83.780667736,2.7773073249999998,83.8266886037,-15.979332264,-7.822692675,17.7913906227,99.76,10.6,100.3215709606,0.0
2021-12-07 19:30:00,74.5951183245,-33.2596421628,81.6739583628,-15.4348816755,-7.5996421628,17.2043637877,90.03,-25.66,93.6153646577,130.77,-15.4348816755,-7.5996421628,17.2043637877,-15.4348816755,-7.5996421628,17.2043637877,0.0,0.0,0.0,0.0,71.5151183245,-33.1996421628,78.8455984105,-15.4348816755,-7.5996421628,17.2043637877,86.95,-25.6,90.6402918133,130.89,83.8551183245,-2.9596421628,83.9073319261,-15.4348816755,-7.5996421628,17.2043637877,99.29,4.64,99.3983586384,130.29,72.0451183245,11.2803578372,72.9228739651,-15.4348816755,-7.5996421628,17.2043637877,87.48,18.88,89.4941607034,130.89,81.2051183245,-1.0796421628,81.2122950624,-15.4348816755,-7.5996421628,17.2043637877,96.64,6.52,96.859692339,0.0
2021-12-07 20:00:00,72.0234185049,-34.8540375871,80.0136035262,-14.3365814951,-7.3140375871,16.0944933064,86.36,-27.54,90.6449182249,131.95,-14.3365814951,-7.3140375871,16.0944933064,-14.3365814951,-7.3140375871,16.0944933064,0.0,0.0,0.0,0.0,69.1034185049,-34.7540375871,77.350666304,-14.3365814951,-7.3140375871,16.0944933064,83.44,-27.44,87.8361383486,132.08,80.8434185049,-3.9540375871,80.9400563924,-14.3365814951,-7.3140375871,16.0944933064,95.18,3.36,95.2392881116,131.41,69.5034185049,9.3659624129,70.1316364831,-14.3365814951,-7.3140375871,16.0944933064,83.84,16.68,85.4831445374,132.08,78.2234185049,1.4059624129000001,78.2360526414,-14.3365814951,-7.3140375871,16.0944933064,92.56,8.72,92.9698445734,0.0
2021-12-07 20:30:00,68.9375516871,-36.1772480372,77.8535760782,-13.1824483129,-6.9472480372,14.9010469032,82.12,-29.23,87.1670080937,132.17,-13.1824483129,-6.9472480372,14.9010469032,-13.1824483129,-6.9472480372,14.9010469032,0.0,0.0,0.0,0.0,66.1975516871,-36.0672480372,75.3854245219,-13.1824483129,-6.9472480372,14.9010469032,79.38,-29.12,84.5526983603,132.29,77.3075516871,-5.9572480372,77.5367419488,-13.1824483129,-6.9472480372,14.9010469032,90.49,0.99,90.4954153535,131.7,66.6175516871,8.2927519628,67.131720728,-13.1824483129,-6.9472480372,14.9010469032,79.8,15.24,81.2422156271,132.29,74.8575516871,0.0927519628,74.8576091491,-13.1824483129,-6.9472480372,14.9010469032,88.04,7.04,88.3210235448,0.0
2021-12-07 21:00:00,65.5557519926,-37.6271518313,75.5867658671,-11.9142480074,-6.5471518313,13.5946497816,77.47,-31.08,83.4719551706,132.17,-11.9142480074,-6.5471518313,13.5946497816,-11.9142480074,-6.5471518313,13.5946497816,0.0,0.0,0.0,0.0,62.9957519926,-37.5171518313,73.3212210117,-11.9142480074,-6.5471518313,13.5946497816,74.91,-30.97,81.0595398457,132.29,73.3857519926,-7.5471518313,73.7728140732,-11.9142480074,-6.5471518313,13.5946497816,85.3,-1.0,85.3058614633,131.7,63.4457519926,7.2928481687,63.8635191664,-11.9142480074,-6.5471518313,13.5946497816,75.36,13.84,76.6203315054,132.29,71.1257519926,-4.7871518313,71.2866706977,-11.9142480074,-6.5471518313,13.5946497816,83.04,1.76,83.0586491583,0.0
2021-12-07 21:30:00,62.0360687569,-39.313596867,73.4440788997,-10.8339312431,-6.173596867,12.4694572639,72.87,-33.14,80.0518363312,132.86,-10.8339312431,-6.173596867,12.4694572639,-10.8339312431,-6.173596867,12.4694572639,0.0,0.0,0.0,0.0,59.6760687569,-39.183596867,71.3903876282,-10.8339312431,-6.173596867,12.4694572639,70.51,-33.01,77.8544809244,132.99,69.2860687569,-8.843596867,69.8481820045,-10.8339312431,-6.173596867,12.4694572639,80.12,-2.67,80.1644765467,132.47,60.0060687569,5.546403133,60.2618525717,-10.8339312431,-6.173596867,12.4694572639,70.84,11.72,71.8029525855,132.99,67.0860687569,-6.573596867,67.4073645607,-10.8339312431,-6.173596867,12.4694572639,77.92,-0.4,77.9210266873,0.0
2021-12-07 22:00:00,58.6683687007,-40.5618193219,71.3248811615,-9.5516312993,-5.7918193219,11.1704445541,68.22,-34.77,76.5697152927,132.86,-9.5516312993,-5.7918193219,11.1704445541,-9.5516312993,-5.7918193219,11.1704445541,0.0,0.0,0.0,0.0,56.4883687007,-40.4318193219,69.4670267979,-9.5516312993,-5.7918193219,11.1704445541,66.04,-34.64,74.5735288155,132.99,65.2683687007,-10.3118193219,66.0779355805,-9.5516312993,-5.7918193219,11.1704445541,74.82,-4.52,74.9564059971,132.47,56.8483687007,4.2481806781,57.0068773308,-9.5516312993,-5.7918193219,11.1704445541,66.4,10.04,67.1547585805,132.99,63.2083687007,-9.7118193219,63.9501157806,-9.5516312993,-5.7918193219,11.1704445541,72.76,-3.92,72.8655199666,0.0
2021-12-07 22:30:00,54.9100178194,-41.6021955134,68.8901497201,-8.8499821806,-5.4521955134,10.3946438377,63.76,-36.15,73.2950209769,133.04,-8.8499821806,-5.4521955134,10.3946438377,-8.8499821806,-5.4521955134,10.3946438377,0.0,0.0,0.0,0.0,52.9000178194,-41.4621955134,67.2125400657,-8.8499821806,-5.4521955134,10.3946438377,61.75,-36.01,71.4827433721,133.17,61.4900178194,-11.6521955134,62.5843107473,-8.8499821806,-5.4521955134,10.3946438377,70.34,-6.2,70.6127155688,132.68,53.1500178194,3.3478044866,53.2553489246,-8.8499821806,-5.4521955134,10.3946438377,62.0,8.8,62.6214020923,133.17,59.5500178194,-12.3721955134,60.821672487,-8.8499821806,-5.4521955134,10.3946438377,68.4,-6.92,68.7491556312,0.0
2021-12-07 23:00:00,55.0556351696,-41.8693370775,69.1676539377,-7.1243648304,-4.9893370775,8.6977042206,62.18,-36.88,72.2944451531,133.23,-7.1243648304,-4.9893370775,8.6977042206,-7.1243648304,-4.9893370775,8.6977042206,0.0,0.0,0.0,0.0,53.1256351696,-41.7293370775,67.5549456746,-7.1243648304,-4.9893370775,8.6977042206,60.25,-36.74,70.568336384,133.34,58.7856351696,-12.2593370775,60.0503309556,-7.1243648304,-4.9893370775,8.6977042206,65.91,-7.27,66.3097353335,132.92,53.4356351696,3.2106629225,53.5320040946,-7.1243648304,-4.9893370775,8.6977042206,60.56,8.2,61.1126304458,133.34,56.9156351696,-13.4293370775,58.4785141834,-7.1243648304,-4.9893370775,8.6977042206,64.04,-8.44,64.5937705975,0.0
2021-12-07 23:30:00,48.9452850301,-43.09188297,65.2115887291,-5.7847149699,-4.54188297,7.354701095,54.73,-38.55,66.9438227173,133.57,-5.7847149699,-4.54188297,7.354701095,-5.7847149699,-4.54188297,7.354701095,0.0,0.0,0.0,0.0,47.3052850301,-42.98188297,63.9158216361,-5.7847149699,-4.54188297,7.354701095,53.09,-38.44,65.5452645124,133.71,53.8452850301,-13.26188297,55.4544160539,-5.7847149699,-4.54188297,7.354701095,59.63,-8.72,60.2642124316,133.34,47.4152850301,1.85811703,47.4516791418,-5.7847149699,-4.54188297,7.354701095,53.2,6.4,53.5835795743,133.71,52.1352850301,-11.58188297,53.4062539249,-5.7847149699,-4.54188297,7.354701095,57.92,-7.04,58.3462766593,0.0
2021-12-08 00:00:00,46.9933347365,-43.6793048132,64.1580484322,-5.1066652635,-4.2493048132,6.6433893089,52.1,-39.43,65.3386172183,133.65,-5.1066652635,-4.2493048132,6.6433893089,-5.1066652635,-4.2493048132,6.6433893089,0.0,0.0,0.0,0.0,45.4633347365,-43.5593048132,62.9629084555,-5.1066652635,-4.2493048132,6.6433893089,50.57,-39.31,64.0515495519,133.71,51.6133347365,-14.0393048132,53.4886754581,-5.1066652635,-4.2493048132,6.6433893089,56.72,-9.79,57.5586874416,133.34,45.5733347365,1.1906951868,45.5888867383,-5.1066652635,-4.2493048132,6.6433893089,50.68,5.44,50.971129083,133.71,49.8933347365,-15.1293048132,52.136750141,-5.1066652635,-4.2493048132,6.6433893089,55.0,-10.88,56.0658041947,0.0
2021-12-08 00:30:00,49.0348344964,-43.1831559372,65.3391150139,-5.6551655036,-4.3831559372,7.154925076,54.69,-38.8,67.0554703212,133.86,-5.6551655036,-4.3831559372,7.154925076,-5.6551655036,-4.3831559372,7.154925076,0.0,0.0,0.0,0.0,47.3848344964,-43.0631559372,64.0293521717,-5.6551655036,-4.3831559372,7.154925076,53.04,-38.68,65.6458985771,133.92,54.1448344964,-13.6031559372,55.8274928158,-5.6551655036,-4.3831559372,7.154925076,59.8,-9.22,60.5065979873,133.6,47.5048344964,1.8568440628,47.5411103195,-5.6551655036,-4.3831559372,7.154925076,53.16,6.24,53.524977347,133.92,52.3848344964,-12.3031559372,53.8102084296,-5.6551655036,-4.3831559372,7.154925076,58.04,-7.92,58.5778797841,0.0
2021-12-08 01:00:00,48.8245350811,-42.8154379344,64.9384089072,-6.8554649189,-4.9154379344,8.4355752229,55.68,-37.9,67.354824623,133.86,-6.8554649189,-4.9154379344,8.4355752229,-6.8554649189,-4.9154379344,8.4355752229,0.0,0.0,0.0,0.0,47.1445350811,-42.6954379344,63.6043049519,-6.8554649189,-4.9154379344,8.4355752229,54.0,-37.78,65.9039331148,134.02,54.6945350811,-13.2854379344,56.2849449573,-6.8554649189,-4.9154379344,8.4355752229,61.55,-8.37,62.1164986135,133.6,47.2645350811,1.8045620655999999,47.2989716662,-6.8554649189,-4.9154379344,8.4355752229,54.12,6.72,54.5356103844,134.02,52.9045350811,-12.3554379344,54.3281389217,-6.8554649189,-4.9154379344,8.4355752229,59.76,-7.44,60.2213516952,0.0
2021-12-08 01:30:00,47.3629019489,-43.3568790942,64.2110850695,-6.7870980511,-4.9368790942,8.3927036851,54.15,-38.42,66.3951722643,133.5,-6.7870980511,-4.9368790942,8.3927036851,-6.7870980511,-4.9368790942,8.3927036851,0.0,0.0,0.0,0.0,45.7529019489,-43.2468790942,62.9572917789,-6.7870980511,-4.9368790942,8.3927036851,52.54,-38.31,65.0239009903,133.62,53.0629019489,-13.6768790942,54.7971585485,-6.7870980511,-4.9368790942,8.3927036851,59.85,-8.74,60.4847923035,133.2,45.8529019489,1.4631209058,45.8762393829,-6.7870980511,-4.9368790942,8.3927036851,52.64,6.4,53.0276305335,133.62,51.3329019489,-11.5368790942,52.6133671392,-6.7870980511,-4.9368790942,8.3927036851,58.12,-6.6,58.4935415238,0.0
2021-12-08 02:00:00,45.9643852919,-44.0539647199,63.6669185905,-6.5056147080999995,-4.8039647199,8.0870946427,52.47,-39.25,65.5260513079,133.5,-6.5056147080999995,-4.8039647199,8.0870946427,-6.5056147080999995,-4.8039647199,8.0870946427,0.0,0.0,0.0,0.0,44.4043852919,-43.9439647199,62.4725657265,-6.5056147080999995,-4.8039647199,8.0870946427,50.91,-39.14,64.2165687342,133.62,51.4543852919,-14.2039647199,53.378894514,-6.5056147080999995,-4.8039647199,8.0870946427,57.96,-9.4,58.7173023904,133.2,44.4943852919,1.0760352801,44.507394604,-6.5056147080999995,-4.8039647199,8.0870946427,51.0,5.88,51.3378456891,133.62,49.7743852919,-16.1239647199,52.3208531035,-6.5056147080999995,-4.8039647199,8.0870946427,56.28,-11.32,57.4071493805,0.0
2021-12-08 02:30:00,45.4035353834,-44.5024835022,63.5763483001,-6.1364646166,-4.7024835022,7.7310768383,51.54,-39.8,65.1184428561,134.33,-6.1364646166,-4.7024835022,7.7310768383,-6.1364646166,-4.7024835022,7.7310768383,0.0,0.0,0.0,0.0,43.8835353834,-44.3924835022,62.4216089927,-6.1364646166,-4.7024835022,7.7310768383,50.02,-39.69,63.8537117167,134.47,50.6435353834,-14.6124835022,52.7095091063,-6.1364646166,-4.7024835022,7.7310768383,56.78,-9.91,57.6383249236,134.06,44.0235353834,0.7775164978,44.0304008562,-6.1364646166,-4.7024835022,7.7310768383,50.16,5.48,50.4584581611,134.47,48.9835353834,-14.5824835022,51.1080772848,-6.1364646166,-4.7024835022,7.7310768383,55.12,-9.88,55.9984714077,0.0
2021-12-08 03:00:00,44.5577187231,-44.6497292754,63.0792249649,-5.9322812769,-4.6297292754,7.5250484591,50.49,-40.02,64.4270168485,134.33,-5.9322812769,-4.6297292754,7.5250484591,-5.9322812769,-4.6297292754,7.5250484591,0.0,0.0,0.0,0.0,43.0777187231,-44.5497292754,61.9707046022,-5.9322812769,-4.6297292754,7.5250484591,49.01,-39.92,63.2106517922,134.47,49.7977187231,-14.7697292754,51.9418684001,-5.9322812769,-4.6297292754,7.5250484591,55.73,-10.14,56.6449688852,134.06,43.1877187231,0.7302707246,43.1938924368,-5.9322812769,-4.6297292754,7.5250484591,49.12,5.36,49.4115775907,134.47,48.1877187231,-14.1897292754,50.2335012979,-5.9322812769,-4.6297292754,7.5250484591,54.12,-9.56,54.957874777,0.0
2021-12-08 03:30:00,44.3957021255,-36.4351735778,57.4325712541,-5.4042978745,-4.4651735778,7.0102931891,49.8,-31.97,59.1787199929,134.52,-5.4042978745,-4.4651735778,7.0102931891,-5.4042978745,-4.4651735778,7.0102931891,0.0,0.0,0.0,0.0,42.8757021255,-36.6451735778,56.4020795654,-5.4042978745,-4.4651735778,7.0102931891,48.28,-32.18,58.0216407903,134.65,46.8157021255,-27.8251735778,54.4605384672,-5.4042978745,-4.4651735778,7.0102931891,52.22,-23.36,57.2068002951,134.27,42.7957021255,8.4948264222,43.6306566115,-5.4042978745,-4.4651735778,7.0102931891,48.2,12.96,49.9119384516,134.65,45.5157021255,-22.9051735778,50.95415701,-5.4042978745,-4.4651735778,7.0102931891,50.92,-18.44,54.1560707585,0.0
2021-12-08 04:00:00,43.7263520981,-35.1645330297,56.1118369954,-5.3036479019,-4.3545330297,6.862261943,49.03,-30.81,57.9067958015,134.17,-5.3036479019,-4.3545330297,6.862261943,-5.3036479019,-4.3545330297,6.862261943,0.0,0.0,0.0,0.0,42.2063520981,-35.4145330297,55.0959645268,-5.3036479019,-4.3545330297,6.862261943,47.51,-31.06,56.7619916846,134.3,45.6563520981,-30.1245330297,54.6990857068,-5.3036479019,-4.3545330297,6.862261943,50.96,-25.77,57.1052930997,132.4,42.0963520981,9.8454669703,43.2323499226,-5.3036479019,-4.3545330297,6.862261943,47.4,14.2,49.4813096027,134.3,44.3763520981,-25.9145330297,51.3889448002,-5.3036479019,-4.3545330297,6.862261943,49.68,-21.56,54.1565877803,0.0
2021-12-08 04:30:00,43.6050686564,-35.0040606323,55.9167798901,-4.9149313436,-4.2940606323,6.5265233337,48.52,-30.71,57.422073282,134.41,-4.9149313436,-4.2940606323,6.5265233337,-4.9149313436,-4.2940606323,6.5265233337,0.0,0.0,0.0,0.0,42.1050686564,-35.2840606323,54.9345223085,-4.9149313436,-4.2940606323,6.5265233337,47.02,-30.99,56.3139458749,134.53,45.3850686564,-30.0340606323,54.4228743729,-4.9149313436,-4.2940606323,6.5265233337,50.3,-25.74,56.5034299844,132.33,42.0050686564,10.0259393677,43.1850119027,-4.9149313436,-4.2940606323,6.5265233337,46.92,14.32,49.0565877329,134.53,44.1650686564,-25.4540606323,50.975116401,-4.9149313436,-4.2940606323,6.5265233337,49.08,-21.16,53.4470953374,0.0
2021-12-08 05:00:00,43.3418521722,-34.8656859073,55.6249243011,-4.6181478278,-4.2156859073,6.2529430693,47.96,-30.65,56.9173444567,134.41,-4.6181478278,-4.2156859073,6.2529430693,-4.6181478278,-4.2156859073,6.2529430693,0.0,0.0,0.0,0.0,41.8618521722,-35.1456859073,54.659252695,-4.6181478278,-4.2156859073,6.2529430693,46.48,-30.93,55.8305946592,134.53,44.8418521722,-29.9956859073,53.9493547624,-4.6181478278,-4.2156859073,6.2529430693,49.46,-25.78,55.7754426249,132.33,41.7418521722,10.1043140927,42.947402553,-4.6181478278,-4.2156859073,6.2529430693,46.36,14.32,48.5212530753,134.53,43.5818521722,-24.3356859073,49.9159638526,-4.6181478278,-4.2156859073,6.2529430693,48.2,-20.12,52.2307801971,0.0
2021-12-08 05:30:00,44.6836188274,-34.6678476889,56.5551540967,-5.1363811726,-4.3778476889,6.7489230206,49.82,-30.29,58.3053728228,134.29,-5.1363811726,-4.3778476889,6.7489230206,-5.1363811726,-4.3778476889,6.7489230206,0.0,0.0,0.0,0.0,43.1336188274,-34.9278476889,55.5019244471,-5.1363811726,-4.3778476889,6.7489230206,48.27,-30.55,57.1252606121,134.4,46.3236188274,-29.7978476889,55.0798455713,-5.1363811726,-4.3778476889,6.7489230206,51.46,-25.42,57.3960625827,132.23,43.0236188274,9.9421523111,44.1574248523,-5.1363811726,-4.3778476889,6.7489230206,48.16,14.32,50.2438852001,134.4,45.0236188274,-23.1778476889,50.6393016916,-5.1363811726,-4.3778476889,6.7489230206,50.16,-18.8,53.5673930671,0.0
2021-12-08 06:00:00,46.5570021709,-33.9077596959,57.5959253657,-5.8529978290999995,-4.6177596959,7.4552859232,52.41,-29.29,60.0392554917,133.91,-5.8529978290999995,-4.6177596959,7.4552859232,-5.8529978290999995,-4.6177596959,7.4552859232,0.0,0.0,0.0,0.0,44.8970021709,-34.1977596959,56.4378204057,-5.8529978290999995,-4.6177596959,7.4552859232,50.75,-29.58,58.7412878647,134.0,48.5270021709,-28.8077596959,56.4336509397,-5.8529978290999995,-4.6177596959,7.4552859232,54.38,-24.19,59.5175646343,131.81,44.8270021709,10.9022403041,46.1337074955,-5.8529978290999995,-4.6177596959,7.4552859232,50.68,15.52,53.0031395297,134.0,47.1870021709,-20.1777596959,51.32012432,-5.8529978290999995,-4.6177596959,7.4552859232,53.04,-15.56,55.2752675254,0.0
2021-12-08 06:30:00,51.7342188545,-32.3388487576,61.0100855552,-7.7857811455,-5.2088487576,9.3675233346,59.52,-27.13,65.4115226852,132.81,-7.7857811455,-5.2088487576,9.3675233346,-7.7857811455,-5.2088487576,9.3675233346,0.0,0.0,0.0,0.0,49.7742188545,-32.5988487576,59.4992252294,-7.7857811455,-5.2088487576,9.3675233346,57.56,-27.39,63.7445346677,132.89,54.3942188545,-25.5888487576,60.1125629592,-7.7857811455,-5.2088487576,9.3675233346,62.18,-20.38,65.4346758225,130.48,49.7342188545,11.8311512424,51.1220956611,-7.7857811455,-5.2088487576,9.3675233346,57.52,17.04,59.9909326482,132.89,52.7742188545,-21.0488487576,56.8170063425,-7.7857811455,-5.2088487576,9.3675233346,60.56,-15.84,62.5972778961,0.0
2021-12-08 07:00:00,56.358702179,-30.3867432917,64.0285676801,-9.821297821,-5.8867432917,11.4503990093,66.18,-24.5,70.5694154716,132.81,-9.821297821,-5.8867432917,11.4503990093,-9.821297821,-5.8867432917,11.4503990093,0.0,0.0,0.0,0.0,54.128702179,-30.6767432917,62.2171919855,-9.821297821,-5.8867432917,11.4503990093,63.95,-24.79,68.5867815253,132.89,59.878702179,-23.5467432917,64.3421175769,-9.821297821,-5.8867432917,11.4503990093,69.7,-17.66,71.9024728365,130.48,54.178702179,13.6332567083,55.8676781178,-9.821297821,-5.8867432917,11.4503990093,64.0,19.52,66.9106150024,132.89,58.098702179,-18.4867432917,60.9689992735,-9.821297821,-5.8867432917,11.4503990093,67.92,-12.6,69.0788419127,0.0
2021-12-08 07:30:00,62.1284354885,-32.2990813949,70.0226617261,-12.1115645115,-6.6090813949000005,13.7974617883,74.24,-25.69,78.5592368853,132.4,-12.1115645115,-6.6090813949000005,13.7974617883,-12.1115645115,-6.6090813949000005,13.7974617883,0.0,0.0,0.0,0.0,59.5984354885,-32.4490813949,67.8595343047,-12.1115645115,-6.6090813949000005,13.7974617883,71.71,-25.84,76.2235508226,132.51,67.5884354885,-13.589081394899999,68.9409874091,-12.1115645115,-6.6090813949000005,13.7974617883,79.7,-6.98,80.0050648397,130.04,59.7684354885,11.6309186051,60.8896062423,-12.1115645115,-6.6090813949000005,13.7974617883,71.88,18.24,74.1581553169,132.51,65.4084354885,-11.089081394899999,66.34177537,-12.1115645115,-6.6090813949000005,13.7974617883,77.52,-4.48,77.6493451357,0.0
2021-12-08 08:00:00,64.820068851,-35.3888012835,73.8512598547,-12.329931149,-6.9588012835,14.1581113657,77.15,-28.43,82.2215750275,131.89,-12.329931149,-6.9588012835,14.1581113657,-12.329931149,-6.9588012835,14.1581113657,0.0,0.0,0.0,0.0,62.220068851,-35.3888012835,71.5800546529,-12.329931149,-6.9588012835,14.1581113657,74.55,-28.43,79.7870127276,131.98,73.280068851,-3.8088012835000002,73.3789851253,-12.329931149,-6.9588012835,14.1581113657,85.61,3.15,85.6679321567,130.3,62.510068851,8.5211987165,63.0881885564,-12.329931149,-6.9588012835,14.1581113657,74.84,15.48,76.4241846538,131.98,70.790068851,1.6011987165,70.8081752714,-12.329931149,-6.9588012835,14.1581113657,83.12,8.56,83.5596074668,0.0
2021-12-08 08:30:00,66.1062854878,-33.8026844622,74.2473060645,-13.4937145122,-7.1826844622,15.2863104581,79.6,-26.62,83.9332139263,131.5,-13.4937145122,-7.1826844622,15.2863104581,-13.4937145122,-7.1826844622,15.2863104581,0.0,0.0,0.0,0.0,63.3962854878,-33.8326844622,71.8591647013,-13.4937145122,-7.1826844622,15.2863104581,76.89,-26.65,81.3774821434,131.61,75.2762854878,-3.4126844622,75.3536035772,-13.4937145122,-7.1826844622,15.2863104581,88.77,3.77,88.8500185706,130.79,63.6662854878,9.6573155378,64.3945622798,-13.4937145122,-7.1826844622,15.2863104581,77.16,16.84,78.9762698537,131.61,72.6662854878,3.2173155378000002,72.7374742884,-13.4937145122,-7.1826844622,15.2863104581,86.16,10.4,86.7853996937,0.0
2021-12-08 09:00:00,67.1849021329,-32.8092257038,74.7680169985,-12.4550978671,-7.2092257038,14.3910527108,79.64,-25.6,83.6533896504,130.84,-12.4550978671,-7.2092257038,14.3910527108,-12.4550978671,-7.2092257038,14.3910527108,0.0,0.0,0.0,0.0,64.4549021329,-32.8792257038,72.3566022685,-12.4550978671,-7.2092257038,14.3910527108,76.91,-25.67,81.0808053734,130.94,77.3349021329,-2.8592257038,77.3877397236,-12.4550978671,-7.2092257038,14.3910527108,89.79,4.35,89.8953091101,130.23,64.7049021329,10.5907742962,65.5659123343,-12.4550978671,-7.2092257038,14.3910527108,77.16,17.8,79.1865241061,130.94,74.7049021329,1.5507742962000002,74.720996404,-12.4550978671,-7.2092257038,14.3910527108,87.16,8.76,87.5991050183,0.0
2021-12-08 09:30:00,70.101435271,-31.5807629857,76.8866426488,-14.198564729,-7.3707629857,15.9977306939,84.3,-24.21,87.7075487059,130.84,-14.198564729,-7.3707629857,15.9977306939,-14.198564729,-7.3707629857,15.9977306939,0.0,0.0,0.0,0.0,67.191435271,-31.6607629857,74.277135692,-14.198564729,-7.3707629857,15.9977306939,81.39,-24.29,84.9372486015,130.94,79.621435271,-0.9607629857000001,79.6272316493,-14.198564729,-7.3707629857,15.9977306939,93.82,6.41,94.0387180899,130.23,67.481435271,12.0292370143,68.545216094,-14.198564729,-7.3707629857,15.9977306939,81.68,19.4,83.9522626259,130.94,76.881435271,3.4292370143,76.9578765028,-14.198564729,-7.3707629857,15.9977306939,91.08,10.8,91.7180810964,0.0
2021-12-08 10:00:00,70.9846519154,-31.2840055743,77.5726099363,-14.7053480846,-7.3540055743,16.4416744973,85.69,-23.93,88.9686517825,130.95,-14.7053480846,-7.3540055743,16.4416744973,-14.7053480846,-7.3540055743,16.4416744973,0.0,0.0,0.0,0.0,68.0146519154,-31.3740055743,74.9020767466,-14.7053480846,-7.3540055743,16.4416744973,82.72,-24.02,86.1368608669,130.94,80.1346519154,-0.6140055743,80.1370041894,-14.7053480846,-7.3540055743,16.4416744973,94.84,6.74,95.0791943592,130.23,68.3746519154,12.4859944257,69.5053457034,-14.7053480846,-7.3540055743,16.4416744973,83.08,19.84,85.4161108925,130.94,77.4146519154,4.9259944257,77.5712172927,-14.7053480846,-7.3540055743,16.4416744973,92.12,12.28,92.9348847312,0.0
2021-12-08 10:30:00,71.2886352262,-31.2880407296,77.8524951759,-14.0113647738,-7.1280407296,15.7202833139,85.3,-24.16,88.6554882678,131.24,-14.0113647738,-7.1280407296,15.7202833139,-14.0113647738,-7.1280407296,15.7202833139,0.0,0.0,0.0,0.0,68.3386352262,-31.3680407296,75.1939029695,-14.0113647738,-7.1280407296,15.7202833139,82.35,-24.24,85.843462768,131.33,80.1786352262,-0.5780407296,80.1807188657,-14.0113647738,-7.1280407296,15.7202833139,94.19,6.55,94.4174697818,130.55,68.7086352262,12.7119592704,69.8746768374,-14.0113647738,-7.1280407296,15.7202833139,82.72,19.84,85.0659979075,131.33,77.5086352262,2.7119592704,77.5560652542,-14.0113647738,-7.1280407296,15.7202833139,91.52,9.84,92.0474660162,0.0
2021-12-08 11:00:00,70.8176350725,-30.9568796812,77.2881998552,-12.5523649275,-6.7568796812,14.255430133800001,83.37,-24.2,86.8112717336,131.62,-12.5523649275,-6.7568796812,14.255430133800001,-12.5523649275,-6.7568796812,14.255430133800001,0.0,0.0,0.0,0.0,67.9376350725,-31.0668796812,74.7039039968,-12.5523649275,-6.7568796812,14.255430133800001,80.49,-24.31,84.0810097466,131.66,79.3376350725,-0.2568796812,79.3380509344,-12.5523649275,-6.7568796812,14.255430133800001,91.89,6.5,92.1196075762,130.94,68.2476350725,13.0431203188,69.4828229179,-12.5523649275,-6.7568796812,14.255430133800001,80.8,19.8,83.1906244718,131.66,76.6876350725,2.8831203188,76.7418123045,-12.5523649275,-6.7568796812,14.255430133800001,89.24,9.64,89.7591622064,0.0
2021-12-08 11:30:00,70.9837183522,-31.0291934814,77.4693430927,-11.3562816478,-6.5991934814,13.1344770535,82.34,-24.43,85.8877203097,131.73,-11.3562816478,-6.5991934814,13.1344770535,-11.3562816478,-6.5991934814,13.1344770535,0.0,0.0,0.0,0.0,68.1437183522,-31.1391934814,74.921396954,-11.3562816478,-6.5991934814,13.1344770535,79.5,-24.54,83.2013317201,131.83,79.8337183522,-0.25919348140000004,79.8341391086,-11.3562816478,-6.5991934814,13.1344770535,91.19,6.34,91.4101290886,131.06,68.4837183522,13.1608065186,69.736837522,-11.3562816478,-6.5991934814,13.1344770535,79.84,19.76,82.2489100232,131.83,77.2037183522,5.0408065186,77.3681062051,-11.3562816478,-6.5991934814,13.1344770535,88.56,11.64,89.3216838175,0.0
2021-12-08 12:00:00,70.9602015885,-31.1879764526,77.5115480731,-11.3197984115,-6.4279764526,13.0175542,82.28,-24.76,85.9247112302,132.08,-11.3197984115,-6.4279764526,13.0175542,-11.3197984115,-6.4279764526,13.0175542,0.0,0.0,0.0,0.0,68.1402015885,-31.2879764526,74.9801609963,-11.3197984115,-6.4279764526,13.0175542,79.46,-24.86,83.2580999063,132.17,79.0202015885,0.1420235474,79.0203292184,-11.3197984115,-6.4279764526,13.0175542,90.34,6.57,90.5785874255,131.44,68.4402015885,12.9720235474,69.6587007372,-11.3197984115,-6.4279764526,13.0175542,79.76,19.4,82.0854286704,132.17,76.4002015885,3.2520235474,76.46938249990001,-11.3197984115,-6.4279764526,13.0175542,87.72,9.68,88.2524832512,0.0
2021-12-08 12:30:00,71.8173849765,-30.5954223053,78.0629018863,-9.9726150235,-6.1054223053,11.6931275514,81.79,-24.49,85.3777734542,132.08,-9.9726150235,-6.1054223053,11.6931275514,-9.9726150235,-6.1054223053,11.6931275514,0.0,0.0,0.0,0.0,68.9973849765,-30.7154223053,75.5253354908,-9.9726150235,-6.1054223053,11.6931275514,78.97,-24.61,82.7158570046,132.17,78.7773849765,0.6545776947,78.7801044408,-9.9726150235,-6.1054223053,11.6931275514,88.75,6.76,89.007078932,131.32,69.3473849765,13.6145776947,70.6711859875,-9.9726150235,-6.1054223053,11.6931275514,79.32,19.72,81.7345753032,132.17,76.1873849765,5.1345776947,76.3602089944,-9.9726150235,-6.1054223053,11.6931275514,86.16,11.24,86.8900638738,0.0
2021-12-08 13:00:00,71.0165680374,-30.8208025823,77.4162438227,-9.7534319626,-6.0208025823,11.4620896343,80.77,-24.8,84.4916143768,132.08,-9.7534319626,-6.0208025823,11.4620896343,-9.7534319626,-6.0208025823,11.4620896343,0.0,0.0,0.0,0.0,68.2465680374,-30.9408025823,74.9328186666,-9.7534319626,-6.0208025823,11.4620896343,78.0,-24.92,81.8841034634,132.17,78.7265680374,0.4091974177,78.7276314738,-9.7534319626,-6.0208025823,11.4620896343,88.48,6.43,88.7133321435,131.32,68.5665680374,13.4991974177,69.8827774444,-9.7534319626,-6.0208025823,11.4620896343,78.32,19.52,80.7158770007,132.17,76.1665680374,4.3391974177,76.2900696082,-9.7534319626,-6.0208025823,11.4620896343,85.92,10.36,86.5423364603,0.0
2021-12-08 13:30:00,71.2046009077,-31.3770555835,77.811405382,-10.2853990923,-6.0170555835,11.9161399951,81.49,-25.36,85.344886783,132.16,-10.2853990923,-6.0170555835,11.9161399951,-10.2853990923,-6.0170555835,11.9161399951,0.0,0.0,0.0,0.0,68.3946009077,-31.4770555835,75.2902813219,-10.2853990923,-6.0170555835,11.9161399951,78.68,-25.46,82.6967593077,132.25,78.8446009077,-0.1370555835,78.8447200295,-10.2853990923,-6.0170555835,11.9161399951,89.13,5.88,89.3237443237,131.51,68.7546009077,13.1429444165,69.9995152406,-10.2853990923,-6.0170555835,11.9161399951,79.04,19.16,81.3291288531,132.25,76.3146009077,5.4629444165,76.5098821944,-10.2853990923,-6.0170555835,11.9161399951,86.6,11.48,87.3576006997,0.0
