Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-08 14:00:00,69.0975015396,-32.1614510916,76.2156391781,-10.0424984604,-5.9914510916,11.693983988,79.14,-26.17,83.3547149236,132.47,-10.0424984604,-5.9914510916,11.693983988,-10.0424984604,-5.9914510916,11.693983988,0.0,0.0,0.0,0.0,66.4175015396,-32.2714510916,73.8426100996,-10.0424984604,-5.9914510916,11.693983988,76.46,-26.28,80.8502937533,132.55,76.7375015396,-0.6814510916000001,76.7405272208,-10.0424984604,-5.9914510916,11.693983988,86.78,5.31,86.9423055825,131.81,66.7575015396,12.4885489084,67.9155936854,-10.0424984604,-5.9914510916,11.693983988,76.8,18.48,78.9920907433,132.55,74.2775015396,2.2085489084,74.3103285098,-10.0424984604,-5.9914510916,11.693983988,84.32,8.2,84.7177808963,0.0
2021-12-08 14:30:00,68.6367511869,-32.5060067892,75.9450070174,-10.9332488131,-6.1560067892,12.547204836,79.57,-26.35,83.8194929596,132.76,-10.9332488131,-6.1560067892,12.547204836,-10.9332488131,-6.1560067892,12.547204836,0.0,0.0,0.0,0.0,65.9167511869,-32.5760067892,73.5269631181,-10.9332488131,-6.1560067892,12.547204836,76.85,-26.42,81.2646226842,132.88,76.8267511869,-0.9760067892000001,76.8329505303,-10.9332488131,-6.1560067892,12.547204836,87.76,5.18,87.9127408286,132.11,66.2667511869,12.0439932108,67.352357682,-10.9332488131,-6.1560067892,12.547204836,77.2,18.2,79.3163287098,132.88,74.3067511869,0.9639932108,74.3130039419,-10.9332488131,-6.1560067892,12.547204836,85.24,7.12,85.5368458619,0.0
2021-12-08 15:00:00,69.4928345497,-32.8418755957,76.8624931055,-12.3871654503,-6.5018755957,13.9898625495,81.88,-26.34,86.0123828295,132.58,-12.3871654503,-6.5018755957,13.9898625495,-12.3871654503,-6.5018755957,13.9898625495,0.0,0.0,0.0,0.0,66.6928345497,-32.9018755957,74.367113686,-12.3871654503,-6.5018755957,13.9898625495,79.08,-26.4,83.3702968688,132.72,77.8528345497,-1.2618755957,77.8630604166,-12.3871654503,-6.5018755957,13.9898625495,90.24,5.24,90.3920084963,131.91,67.0528345497,11.7781244043,68.0794156529,-12.3871654503,-6.5018755957,13.9898625495,79.44,18.28,81.5160843024,132.72,75.2928345497,1.9781244043,75.3188151174,-12.3871654503,-6.5018755957,13.9898625495,87.68,8.48,88.0891185107,0.0
2021-12-08 15:30:00,72.5294182642,-32.3849020985,79.4310921344,-13.0405817358,-6.7549020985,14.6862341793,85.57,-25.63,89.3259301659,132.58,-13.0405817358,-6.7549020985,14.6862341793,-13.0405817358,-6.7549020985,14.6862341793,0.0,0.0,0.0,0.0,69.5794182642,-32.4349020985,76.7679511262,-13.0405817358,-6.7549020985,14.6862341793,82.62,-25.68,86.5189389671,132.64,79.6294182642,-1.0849020985,79.6368084848,-13.0405817358,-6.7549020985,14.6862341793,92.67,5.67,92.8432970117,131.91,70.0394182642,12.2450979015,71.1017758808,-13.0405817358,-6.7549020985,14.6862341793,83.08,19.0,85.2249165444,132.64,77.0794182642,5.4450979015,77.2715071103,-13.0405817358,-6.7549020985,14.6862341793,90.12,12.2,90.942038684,0.0
2021-12-08 16:00:00,71.6007012875,-32.3771600441,78.5807922929,-14.5992987125,-7.1871600441,16.272516474,86.2,-25.19,89.8052119868,132.41,-14.5992987125,-7.1871600441,16.272516474,-14.5992987125,-7.1871600441,16.272516474,0.0,0.0,0.0,0.0,68.6307012875,-32.4171600441,75.9015508704,-14.5992987125,-7.1871600441,16.272516474,83.23,-25.23,86.9700281706,132.55,81.0307012875,-0.9071600441000001,81.0357790762,-14.5992987125,-7.1871600441,16.272516474,95.63,6.28,95.8359812388,131.78,69.0407012875,11.9328399559,70.0643354616,-14.5992987125,-7.1871600441,16.272516474,83.64,19.12,85.7975757233,132.55,78.3207012875,4.2528399559,78.436081607,-14.5992987125,-7.1871600441,16.272516474,92.92,11.44,93.6215787092,0.0
2021-12-08 16:30:00,75.5031348002,-30.802964867100002,81.5447485082,-16.4068651998,-7.7429648670999995,18.1421809774,91.91,-23.06,94.7587025027,131.14,-16.4068651998,-7.7429648670999995,18.1421809774,-16.4068651998,-7.7429648670999995,18.1421809774,0.0,0.0,0.0,0.0,72.2831348002,-30.8529648671,78.5923470679,-16.4068651998,-7.7429648670999995,18.1421809774,88.69,-23.11,91.6514495248,131.26,85.5831348002,0.4470351329,85.5843023144,-16.4068651998,-7.7429648670999995,18.1421809774,101.99,8.19,102.3183082346,130.36,72.7131348002,13.0970351329,73.8832342399,-16.4068651998,-7.7429648670999995,18.1421809774,89.12,20.84,91.5242044489,131.26,82.7131348002,4.0170351329,82.810622747,-16.4068651998,-7.7429648670999995,18.1421809774,99.12,11.76,99.8151892249,0.0
2021-12-08 17:00:00,78.9587518898,-29.1487696481,84.1673052438,-17.3312481102,-8.1687696481,19.159878878,96.29,-20.98,98.549096901,131.14,-17.3312481102,-8.1687696481,19.159878878,-17.3312481102,-8.1687696481,19.159878878,0.0,0.0,0.0,0.0,75.5787518898,-29.1987696481,81.0229343222,-17.3312481102,-8.1687696481,19.159878878,92.91,-21.03,95.2603222753,131.26,89.3687518898,0.6912303519,89.3714250403,-17.3312481102,-8.1687696481,19.159878878,106.7,8.86,107.0672200069,130.36,75.9887518898,14.4312303519,77.3469509628,-17.3312481102,-8.1687696481,19.159878878,93.32,22.6,96.0176150506,131.26,86.3887518898,4.9112303519000005,86.5282418442,-17.3312481102,-8.1687696481,19.159878878,103.72,13.08,104.5414979805,0.0
2021-12-08 17:30:00,79.4024018272,-29.695839351300002,84.7737240583,-17.2475981728,-8.3158393513,19.1476585212,96.65,-21.38,98.9864985743,130.52,-17.2475981728,-8.3158393513,19.1476585212,-17.2475981728,-8.3158393513,19.1476585212,0.0,0.0,0.0,0.0,76.0124018272,-29.7258393513,81.6180786143,-17.2475981728,-8.3158393513,19.1476585212,93.26,-21.41,95.6860266706,130.67,90.4924018272,0.8541606487000001,90.4964329622,-17.2475981728,-8.3158393513,19.1476585212,107.74,9.17,108.129535743,129.88,76.4324018272,13.9241606487,77.6903745573,-17.2475981728,-8.3158393513,19.1476585212,93.68,22.24,96.2837473305,130.67,87.5124018272,3.5241606487,87.5833327857,-17.2475981728,-8.3158393513,19.1476585212,104.76,11.84,105.4269567046,0.0
2021-12-08 18:00:00,78.8048018568,-30.1702188531,84.3826931386,-16.2651981432,-8.3102188531,18.265169258,95.07,-21.86,97.5508303399,130.62,-16.2651981432,-8.3102188531,18.265169258,-16.2651981432,-8.3102188531,18.265169258,0.0,0.0,0.0,0.0,75.4748018568,-30.2002188531,81.2926745414,-16.2651981432,-8.3102188531,18.265169258,91.74,-21.89,94.3154266279,130.67,90.2848018568,0.4697811469,90.2860240604,-16.2651981432,-8.3102188531,18.265169258,106.55,8.78,106.9111355285,129.88,75.9348018568,13.6497811469,77.1518674977,-16.2651981432,-8.3102188531,18.265169258,92.2,21.96,94.7791200634,130.67,87.3348018568,2.5297811469,87.3714335925,-16.2651981432,-8.3102188531,18.265169258,103.6,10.84,104.1655682075,0.0
2021-12-08 18:30:00,77.029768357,-31.3749905947,83.1743665317,-15.380231643,-8.0749905947,17.3711542074,92.41,-23.3,95.3021411092,130.93,-15.380231643,-8.0749905947,17.3711542074,-15.380231643,-8.0749905947,17.3711542074,0.0,0.0,0.0,0.0,73.809768357,-31.4049905947,80.2131868159,-15.380231643,-8.0749905947,17.3711542074,89.19,-23.33,92.1908075678,131.03,88.319768357,-0.8249905947,88.3236213711,-15.380231643,-8.0749905947,17.3711542074,103.7,7.25,103.9531264561,130.19,74.259768357,12.6050094053,75.3219719507,-15.380231643,-8.0749905947,17.3711542074,89.64,20.68,91.994521576,131.03,85.459768357,2.6850094052999998,85.5019373063,-15.380231643,-8.0749905947,17.3711542074,100.84,10.76,101.4124410514,0.0
2021-12-08 19:00:00,76.6957351449,-31.9795221569,83.095882129,-16.3142648551,-7.8795221569,18.1174531098,93.01,-24.1,96.0815804408,131.3,-16.3142648551,-7.8795221569,18.1174531098,-16.3142648551,-7.8795221569,18.1174531098,0.0,0.0,0.0,0.0,73.4657351449,-31.9695221569,80.1203132003,-16.3142648551,-7.8795221569,18.1174531098,89.78,-24.09,92.9557771201,131.43,86.2957351449,-1.5495221569000002,86.3096455972,-16.3142648551,-7.8795221569,18.1174531098,102.61,6.33,102.8050631049,130.63,73.9257351449,12.1204778431,74.9127512501,-16.3142648551,-7.8795221569,18.1174531098,90.24,20.0,92.4297441303,131.43,83.4857351449,4.8804778430999995,83.6282669715,-16.3142648551,-7.8795221569,18.1174531098,99.8,12.76,100.6124127531,0.0
2021-12-08 19:30:00,74.9129518056,-32.6962954908,81.7373726459,-15.4670481944,-7.6162954908,17.2405782052,90.38,-25.08,93.7952600082,131.43,-15.4670481944,-7.6162954908,17.2405782052,-15.4670481944,-7.6162954908,17.2405782052,0.0,0.0,0.0,0.0,71.7729518056,-32.6662954908,78.8571079357,-15.4670481944,-7.6162954908,17.2405782052,87.24,-25.05,90.7651921168,131.56,84.1529518056,-2.4362954908,84.1882107739,-15.4670481944,-7.6162954908,17.2405782052,99.62,5.18,99.7545828521,130.8,72.2529518056,11.3037045092,73.1318178378,-15.4670481944,-7.6162954908,17.2405782052,87.72,18.92,89.7371985299,131.56,81.4529518056,0.9437045092,81.458418448,-15.4670481944,-7.6162954908,17.2405782052,96.92,8.56,97.2972764264,0.0
2021-12-08 20:00:00,72.5464182053,-33.8294579218,80.046330445,-14.6935817947,-7.3094579218,16.4112620194,87.24,-26.52,91.1818402973,131.12,-14.6935817947,-7.3094579218,16.4112620194,-14.6935817947,-7.3094579218,16.4112620194,0.0,0.0,0.0,0.0,69.5764182053,-33.7994579218,77.3516730659,-14.6935817947,-7.3094579218,16.4112620194,84.27,-26.49,88.3354572072,131.23,81.5364182053,-4.0494579218,81.6369132391,-14.6935817947,-7.3094579218,16.4112620194,96.23,3.26,96.2852039516,130.52,70.0264182053,10.3305420782,70.7843156801,-14.6935817947,-7.3094579218,16.4112620194,84.72,17.64,86.5369747565,131.23,78.9464182053,0.6505420782,78.9490984904,-14.6935817947,-7.3094579218,16.4112620194,93.64,7.96,93.9777165077,0.0
2021-12-08 20:30:00,69.2584187669,-35.8214193724,77.9737305503,-13.2415812331,-6.9414193724,14.950678127,82.5,-28.88,87.4088347937,132.22,-13.2415812331,-6.9414193724,14.950678127,-13.2415812331,-6.9414193724,14.950678127,0.0,0.0,0.0,0.0,66.4584187669,-35.7614193724,75.4692025963,-13.2415812331,-6.9414193724,14.950678127,79.7,-28.82,84.7507073717,132.31,77.3884187669,-6.0314193724,77.6230982304,-13.2415812331,-6.9414193724,14.950678127,90.63,0.91,90.6345684604,131.74,66.9184187669,8.6585806276,67.4762609274,-13.2415812331,-6.9414193724,14.950678127,80.16,15.6,81.6638573666,132.31,74.9584187669,-1.5814193724,74.9750987412,-13.2415812331,-6.9414193724,14.950678127,88.2,5.36,88.3627161194,0.0
2021-12-08 21:00:00,66.1073020998,-36.9184889079,75.7175687285,-12.0226979002,-6.5684889079,13.7000113625,78.13,-30.35,83.8177749645,132.22,-12.0226979002,-6.5684889079,13.7000113625,-12.0226979002,-6.5684889079,13.7000113625,0.0,0.0,0.0,0.0,63.4973020998,-36.8284889079,73.4046658544,-12.0226979002,-6.5684889079,13.7000113625,75.52,-30.26,81.3568558881,132.31,73.7173020998,-7.5084889079,74.0987046753,-12.0226979002,-6.5684889079,13.7000113625,85.74,-0.9400000000000001,85.7451526327,131.74,63.8973020998,7.2715110921,64.3097200212,-12.0226979002,-6.5684889079,13.7000113625,75.92,13.84,77.1711863327,132.31,71.3773020998,-5.1684889079,71.564184706,-12.0226979002,-6.5684889079,13.7000113625,83.4,1.4,83.4117497718,0.0
2021-12-08 21:30:00,62.4457681765,-38.7285608526,73.4804422202,-11.3042318235,-6.2185608526,12.9017888758,73.75,-32.51,80.5975347018,131.89,-11.3042318235,-6.2185608526,12.9017888758,-11.3042318235,-6.2185608526,12.9017888758,0.0,0.0,0.0,0.0,60.0157681765,-38.6385608526,71.3780835732,-11.3042318235,-6.2185608526,12.9017888758,71.32,-32.42,78.3428286444,132.0,69.9857681765,-9.1485608526,70.5811866784,-11.3042318235,-6.2185608526,12.9017888758,81.29,-2.93,81.3427870189,131.51,60.3757681765,5.8614391474000005,60.6596229116,-11.3042318235,-6.2185608526,12.9017888758,71.68,12.08,72.6907752057,132.0,67.8157681765,-7.2585608526,68.2031166372,-11.3042318235,-6.2185608526,12.9017888758,79.12,-1.04,79.1268348918,0.0
2021-12-08 22:00:00,58.5286349469,-39.8703861652,70.8184213444,-9.8213650531,-5.7603861652,11.3860116055,68.35,-34.11,76.3885763711,132.58,-9.8213650531,-5.7603861652,11.3860116055,-9.8213650531,-5.7603861652,11.3860116055,0.0,0.0,0.0,0.0,56.3086349469,-39.7503861652,68.9257250224,-9.8213650531,-5.7603861652,11.3860116055,66.13,-33.99,74.3538633831,132.66,65.4186349469,-11.5203861652,66.4252745249,-9.8213650531,-5.7603861652,11.3860116055,75.24,-5.76,75.4601563741,132.2,56.6186349469,4.3996138348,56.7893161179,-9.8213650531,-5.7603861652,11.3860116055,66.44,10.16,67.2123441043,132.66,63.3386349469,-12.9203861652,64.6430124266,-9.8213650531,-5.7603861652,11.3860116055,73.16,-7.16,73.5095313548,0.0
2021-12-08 22:30:00,58.4368676702,-40.2563748099,70.9608569278,-8.7331323298,-5.3063748099,10.2188655884,67.17,-34.95,75.7186331097,132.01,-8.7331323298,-5.3063748099,10.2188655884,-8.7331323298,-5.3063748099,10.2188655884,0.0,0.0,0.0,0.0,56.2668676702,-40.1163748099,69.1034291862,-8.7331323298,-5.3063748099,10.2188655884,65.0,-34.81,73.7342261097,132.13,62.9468676702,-12.7363748099,64.222452404,-8.7331323298,-5.3063748099,10.2188655884,71.68,-7.43,72.0640499833,131.92,56.5868676702,3.8936251901,56.7206656329,-8.7331323298,-5.3063748099,10.2188655884,65.32,9.2,65.9647057145,132.13,60.9468676702,-13.6263748099,62.4515713915,-8.7331323298,-5.3063748099,10.2188655884,69.68,-8.32,70.1749584966,0.0
2021-12-08 23:00:00,52.9924342077,-42.2390487952,67.7667715506,-7.3575657923,-4.8290487952,8.800766253799999,60.35,-37.41,71.0044407062,132.01,-7.3575657923,-4.8290487952,8.800766253799999,-7.3575657923,-4.8290487952,8.800766253799999,0.0,0.0,0.0,0.0,51.1124342077,-42.0990487952,66.2179042261,-7.3575657923,-4.8290487952,8.800766253799999,58.47,-37.27,69.3382563957,132.13,58.0424342077,-13.2990487952,59.5465269148,-7.3575657923,-4.8290487952,8.800766253799999,65.4,-8.47,65.9461970094,131.92,51.3624342077,2.4509512048,51.4208791208,-7.3575657923,-4.8290487952,8.800766253799999,58.72,7.28,59.1695597415,132.13,56.2024342077,-12.7490487952,57.6303032792,-7.3575657923,-4.8290487952,8.800766253799999,63.56,-7.92,64.0515417457,0.0
2021-12-08 23:30:00,48.9918339322,-43.1466387472,65.2827100174,-6.4581660678,-4.4566387472,7.8466258916000005,55.45,-38.69,67.6137456439,133.89,-6.4581660678,-4.4566387472,7.8466258916000005,-6.4581660678,-4.4566387472,7.8466258916000005,0.0,0.0,0.0,0.0,47.2818339322,-43.0266387472,63.9285809468,-6.4581660678,-4.4566387472,7.8466258916000005,53.74,-38.57,66.1485638544,134.02,54.3018339322,-13.3666387472,55.9227699582,-6.4581660678,-4.4566387472,7.8466258916000005,60.76,-8.91,61.409817619,133.64,47.5418339322,2.0233612528,47.5848711714,-6.4581660678,-4.4566387472,7.8466258916000005,54.0,6.48,54.3874103079,134.02,52.5818339322,-12.6966387472,54.0930115186,-6.4581660678,-4.4566387472,7.8466258916000005,59.04,-8.24,59.6122403538,0.0
2021-12-09 00:00:00,46.8638506793,-43.4304817422,63.8938748618,-5.8161493207,-4.2104817422,7.1802332429,52.68,-39.22,65.6764097679,133.89,-5.8161493207,-4.2104817422,7.1802332429,-5.8161493207,-4.2104817422,7.1802332429,0.0,0.0,0.0,0.0,45.2638506793,-43.3204817422,62.653653658,-5.8161493207,-4.2104817422,7.1802332429,51.08,-39.11,64.3331835059,134.02,51.9138506793,-15.3904817422,54.1471589339,-5.8161493207,-4.2104817422,7.1802332429,57.73,-11.18,58.8025960311,133.64,45.4238506793,1.5895182578,45.4516532023,-5.8161493207,-4.2104817422,7.1802332429,51.24,5.8,51.5672143905,134.02,50.2238506793,-15.4104817422,52.5349229045,-5.8161493207,-4.2104817422,7.1802332429,56.04,-11.2,57.1482423177,0.0
2021-12-09 00:30:00,48.9150508295,-42.7656218818,64.9736916959,-6.0149491705,-4.2956218818,7.3913449977,54.93,-38.47,67.0615075882,133.89,-6.0149491705,-4.2956218818,7.3913449977,-6.0149491705,-4.2956218818,7.3913449977,0.0,0.0,0.0,0.0,47.2150508295,-42.6456218818,63.6231883083,-6.0149491705,-4.2956218818,7.3913449977,53.23,-38.35,65.6060622199,134.02,54.1250508295,-15.0056218818,56.1666254582,-6.0149491705,-4.2956218818,7.3913449977,60.14,-10.71,61.0861989323,133.78,47.4250508295,1.8643781181999999,47.4616829869,-6.0149491705,-4.2956218818,7.3913449977,53.44,6.16,53.7938583855,134.02,52.3850508295,-14.0556218818,54.2379392759,-6.0149491705,-4.2956218818,7.3913449977,58.4,-9.76,59.2099451106,0.0
2021-12-09 01:00:00,48.833801003,-43.2271672926,65.2175445149,-7.376198997,-4.8371672926,8.8207992302,56.21,-38.39,68.0687608232,133.24,-7.376198997,-4.8371672926,8.8207992302,-7.376198997,-4.8371672926,8.8207992302,0.0,0.0,0.0,0.0,47.093801003,-43.0771672926,63.8237294027,-7.376198997,-4.8371672926,8.8207992302,54.47,-38.24,66.5528248837,133.34,55.063801003,-14.2171672926,56.8695878896,-7.376198997,-4.8371672926,8.8207992302,62.44,-9.38,63.1406208395,133.15,47.263801003,0.9628327074,47.2736071405,-7.376198997,-4.8371672926,8.8207992302,54.64,5.8,54.9469707991,133.34,53.223801003,-11.3571672926,54.4220382026,-7.376198997,-4.8371672926,8.8207992302,60.6,-6.52,60.9497366688,0.0
2021-12-09 01:30:00,47.4211675118,-43.8692089427,64.6008871568,-7.5888324882,-4.8892089427,9.0274438585,55.01,-38.98,67.4206236993,132.49,-7.5888324882,-4.8892089427,9.0274438585,-7.5888324882,-4.8892089427,9.0274438585,0.0,0.0,0.0,0.0,45.7311675118,-43.7192089427,63.266965413,-7.5888324882,-4.8892089427,9.0274438585,53.32,-38.83,65.9605283484,132.59,53.8111675118,-14.4692089427,55.7225246773,-7.5888324882,-4.8892089427,9.0274438585,61.4,-9.58,62.1428708703,132.22,45.9311675118,0.7107910573,45.9366669767,-7.5888324882,-4.8892089427,9.0274438585,53.52,5.6,53.8121770606,132.59,52.0111675118,-14.4892089427,53.9916541859,-7.5888324882,-4.8892089427,9.0274438585,59.6,-9.6,60.3682035512,0.0
2021-12-09 02:00:00,45.8087671664,-44.3055419757,63.7293040843,-7.6812328336,-4.7855419757,9.0500138036,53.49,-39.52,66.5057177993,133.18,-7.6812328336,-4.7855419757,9.0500138036,-7.6812328336,-4.7855419757,9.0500138036,0.0,0.0,0.0,0.0,44.1787671664,-44.1755419757,62.4759311831,-7.6812328336,-4.7855419757,9.0500138036,51.86,-39.39,65.1232040059,133.32,52.1887671664,-14.7855419757,54.2427844959,-7.6812328336,-4.7855419757,9.0500138036,59.87,-10.0,60.6993978553,132.87,44.3587671664,0.4944580243,44.3615228916,-7.6812328336,-4.7855419757,9.0500138036,52.04,5.28,52.3071696806,133.32,50.4387671664,-15.6655419757,52.8155132386,-7.6812328336,-4.7855419757,9.0500138036,58.12,-10.88,59.1295932677,0.0
2021-12-09 02:30:00,45.3031506838,-44.8063025716,63.7179740106,-7.5268493162,-4.7463025716,8.8983621374,52.83,-40.06,66.3009238246,133.65,-7.5268493162,-4.7463025716,8.8983621374,-7.5268493162,-4.7463025716,8.8983621374,0.0,0.0,0.0,0.0,43.7031506838,-44.6763025716,62.4974990793,-7.5268493162,-4.7463025716,8.8983621374,51.23,-39.93,64.953196996,133.75,51.5831506838,-15.0363025716,53.7299900381,-7.5268493162,-4.7463025716,8.8983621374,59.11,-10.29,59.9989683245,133.34,43.9131506838,0.4536974284,43.9154943538,-7.5268493162,-4.7463025716,8.8983621374,51.44,5.2,51.7021624306,133.75,49.8731506838,-14.9463025716,52.0646052486,-7.5268493162,-4.7463025716,8.8983621374,57.4,-10.2,58.2992281253,0.0
2021-12-09 03:00:00,44.5603173333,-44.1418109414,62.7225745169,-7.1396826667,-4.6318109414,8.5105076921,51.7,-39.51,65.0686568172,134.43,-7.1396826667,-4.6318109414,8.5105076921,-7.1396826667,-4.6318109414,8.5105076921,0.0,0.0,0.0,0.0,42.9903173333,-44.0518109414,61.5526557643,-7.1396826667,-4.6318109414,8.5105076921,50.13,-39.42,63.7726689107,134.55,50.5303173333,-16.5218109414,53.1627990853,-7.1396826667,-4.6318109414,8.5105076921,57.67,-11.89,58.8829432009,134.13,43.1803173333,1.1681890585999999,43.1961163842,-7.1396826667,-4.6318109414,8.5105076921,50.32,5.8,50.6531578483,134.55,48.9003173333,-16.6318109414,51.6513133472,-7.1396826667,-4.6318109414,8.5105076921,56.04,-12.0,57.3103969625,0.0
2021-12-09 03:30:00,44.3779171878,-35.1475594905,56.6105155608,-6.7720828122,-4.4775594905,8.11847551,51.15,-30.67,59.6403504349,133.56,-6.7720828122,-4.4775594905,8.11847551,-6.7720828122,-4.4775594905,8.11847551,0.0,0.0,0.0,0.0,42.7579171878,-35.3775594905,55.4960466857,-6.7720828122,-4.4775594905,8.11847551,49.53,-30.9,58.3783427308,133.68,47.3879171878,-30.3375594905,56.2670615124,-6.7720828122,-4.4775594905,8.11847551,54.16,-25.86,60.0170409134,131.46,42.7079171878,9.3624405095,43.7220937606,-6.7720828122,-4.4775594905,8.11847551,49.48,13.84,51.3791397359,133.68,46.0679171878,-23.9175594905,51.9066724613,-6.7720828122,-4.4775594905,8.11847551,52.84,-19.44,56.3025683251,0.0
2021-12-09 04:00:00,43.3828838849,-35.1464145323,55.8331896693,-6.3271161151,-4.3464145323,7.6761785818,49.71,-30.8,58.478407126,133.56,-6.3271161151,-4.3464145323,7.6761785818,-6.3271161151,-4.3464145323,7.6761785818,0.0,0.0,0.0,0.0,41.8228838849,-35.3564145323,54.765223135,-6.3271161151,-4.3464145323,7.6761785818,48.15,-31.01,57.271656166,133.68,46.1728838849,-30.4264145323,55.2964909152,-6.3271161151,-4.3464145323,7.6761785818,52.5,-26.08,58.6209552976,131.46,41.7928838849,9.0135854677,42.7538286754,-6.3271161151,-4.3464145323,7.6761785818,48.12,13.36,49.9402042447,133.68,44.8728838849,-22.7064145323,50.2907244834,-6.3271161151,-4.3464145323,7.6761785818,51.2,-18.36,54.3923671116,0.0
2021-12-09 04:30:00,43.3157507968,-35.5445730456,56.0327666645,-6.0042492032,-4.3045730456,7.3878520288,49.32,-31.24,58.3815039203,132.87,-6.0042492032,-4.3045730456,7.3878520288,-6.0042492032,-4.3045730456,7.3878520288,0.0,0.0,0.0,0.0,41.7557507968,-35.7345730456,54.9590978397,-6.0042492032,-4.3045730456,7.3878520288,47.76,-31.43,57.173966978,132.98,45.8157507968,-29.7445730456,54.6243777698,-6.0042492032,-4.3045730456,7.3878520288,51.82,-25.44,57.7278615575,130.7,41.6757507968,8.5354269544,42.5408241313,-6.0042492032,-4.3045730456,7.3878520288,47.68,12.84,49.3786188547,132.98,44.5157507968,-19.1845730456,48.4737033034,-6.0042492032,-4.3045730456,7.3878520288,50.52,-14.88,52.6657839588,0.0
2021-12-09 05:00:00,42.9427004729,-35.7045089782,55.8470006829,-5.9172995271,-4.2545089782,7.2880230748,48.86,-31.45,58.1068162955,132.87,-5.9172995271,-4.2545089782,7.2880230748,-5.9172995271,-4.2545089782,7.2880230748,0.0,0.0,0.0,0.0,41.4227004729,-35.9245089782,54.8307437465,-5.9172995271,-4.2545089782,7.2880230748,47.34,-31.67,56.9566896861,132.98,45.7127004729,-29.4445089782,54.3749031585,-5.9172995271,-4.2545089782,7.2880230748,51.63,-25.19,57.4473062902,130.7,41.3627004729,8.6654910218,42.2606640395,-5.9172995271,-4.2545089782,7.2880230748,47.28,12.92,49.0135165031,132.98,44.4027004729,-20.4545089782,48.8874906988,-5.9172995271,-4.2545089782,7.2880230748,50.32,-16.2,52.863431595,0.0
2021-12-09 05:30:00,44.0923669552,-35.3670470772,56.5240200505,-6.9676330448,-4.4670470772,8.276618865,51.06,-30.9,59.6819369659,133.32,-6.9676330448,-4.4670470772,8.276618865,-6.9676330448,-4.4670470772,8.276618865,0.0,0.0,0.0,0.0,42.4823669552,-35.5570470772,55.3990532317,-6.9676330448,-4.4670470772,8.276618865,49.45,-31.09,58.4113910124,133.44,47.2623669552,-29.0570470772,55.4801163937,-6.9676330448,-4.4670470772,8.276618865,54.23,-24.59,59.5446135263,131.1,42.4723669552,8.7329529228,43.3608858481,-6.9676330448,-4.4670470772,8.276618865,49.44,13.2,51.1718047366,133.44,45.8723669552,-24.4270470772,51.970709818,-6.9676330448,-4.4670470772,8.276618865,52.84,-19.96,56.4842208055,0.0
2021-12-09 06:00:00,45.9072837193,-34.9605459354,57.7037127973,-7.4027162807,-4.6505459354,8.7422986582,53.31,-30.31,61.324156741,132.81,-7.4027162807,-4.6505459354,8.7422986582,-7.4027162807,-4.6505459354,8.7422986582,0.0,0.0,0.0,0.0,44.1872837193,-35.1605459354,56.4692839778,-7.4027162807,-4.6505459354,8.7422986582,51.59,-30.51,59.936534768,132.9,49.1372837193,-28.5105459354,56.8095404034,-7.4027162807,-4.6505459354,8.7422986582,56.54,-23.86,61.3683240768,130.57,44.1572837193,9.0294540646,45.0710189165,-7.4027162807,-4.6505459354,8.7422986582,51.56,13.68,53.3439406118,132.9,47.6772837193,-23.0905459354,52.9744909787,-7.4027162807,-4.6505459354,8.7422986582,55.08,-18.44,58.0847656447,0.0
2021-12-09 06:30:00,50.3211169026,-39.071266725,63.7085448729,-9.6988830974,-5.311266725,11.0579332409,60.02,-33.76,68.8631831968,132.71,-9.6988830974,-5.311266725,11.0579332409,-9.6988830974,-5.311266725,11.0579332409,0.0,0.0,0.0,0.0,48.3811169026,-39.061266725,62.1813077291,-9.6988830974,-5.311266725,11.0579332409,58.08,-33.75,67.1740195314,132.8,56.5811169026,-16.791266725,59.020076484,-9.6988830974,-5.311266725,11.0579332409,66.28,-11.48,67.2668477038,130.43,48.5411169026,5.008733275,48.7988466992,-9.6988830974,-5.311266725,11.0579332409,58.24,10.32,59.1472738171,132.8,54.7011169026,-16.751266725,57.2085406848,-9.6988830974,-5.311266725,11.0579332409,64.4,-11.44,65.4082074361,0.0
2021-12-09 07:00:00,54.5792669519,-40.4117072773,67.9117255419,-11.8107330481,-5.9317072773,13.2166019217,66.39,-34.48,74.8097754308,132.32,-11.8107330481,-5.9317072773,13.2166019217,-11.8107330481,-5.9317072773,13.2166019217,0.0,0.0,0.0,0.0,52.4192669519,-40.3217072773,66.1333473033,-11.8107330481,-5.9317072773,13.2166019217,64.23,-34.39,72.8571547619,132.42,62.7292669519,-10.6817072773,63.6322229903,-11.8107330481,-5.9317072773,13.2166019217,74.54,-4.75,74.6911915824,131.34,52.7092669519,4.1482927227,52.8722531686,-11.8107330481,-5.9317072773,13.2166019217,64.52,10.08,65.3026553825,132.42,60.6292669519,-10.6917072773,61.5647676487,-11.8107330481,-5.9317072773,13.2166019217,72.44,-4.76,72.5962202873,0.0
2021-12-09 07:30:00,62.8918337866,-36.7564953607,72.8451968784,-14.1081662134,-6.7164953607,15.6253532387,77.0,-30.04,82.6522933741,132.84,-14.1081662134,-6.7164953607,15.6253532387,-14.1081662134,-6.7164953607,15.6253532387,0.0,0.0,0.0,0.0,60.2918337866,-36.7064953607,70.5866277918,-14.1081662134,-6.7164953607,15.6253532387,74.4,-29.99,80.2169564369,132.93,70.5918337866,-7.5164953607000005,70.990877582,-14.1081662134,-6.7164953607,15.6253532387,84.7,-0.8,84.7037779559,132.41,60.6518337866,7.2035046393,61.0781091781,-14.1081662134,-6.7164953607,15.6253532387,74.76,13.92,76.0448814846,132.93,68.1718337866,-3.9964953607,68.2888782819,-14.1081662134,-6.7164953607,15.6253532387,82.28,2.7199999999999998,82.3249464014,0.0
2021-12-09 08:00:00,62.9830836877,-35.6361511819,72.3657660905,-13.2369163123,-7.0161511819,14.9813994963,76.22,-28.62,81.416170384,131.45,-13.2369163123,-7.0161511819,14.9813994963,-13.2369163123,-7.0161511819,14.9813994963,0.0,0.0,0.0,0.0,60.4230836877,-35.6461511819,70.1540956496,-13.2369163123,-7.0161511819,14.9813994963,73.66,-28.63,79.0283018924,131.55,74.1230836877,-5.6261511819,74.3362974091,-13.2369163123,-7.0161511819,14.9813994963,87.36,1.3900000000000001,87.3710575648,131.0,60.6830836877,8.3438488181,61.2540321852,-13.2369163123,-7.0161511819,14.9813994963,73.92,15.36,75.4989801256,131.55,71.6830836877,0.1038488181,71.6831589116,-13.2369163123,-7.0161511819,14.9813994963,84.92,7.12,85.2179605482,0.0
2021-12-09 08:30:00,69.906900192,-33.5560871984,77.5434438397,-15.703099808,-7.2260871984,17.2859387879,85.61,-26.33,89.5675220155,131.64,-15.703099808,-7.2260871984,17.2859387879,-15.703099808,-7.2260871984,17.2859387879,0.0,0.0,0.0,0.0,66.966900192,-33.5660871984,74.9082634369,-15.703099808,-7.2260871984,17.2859387879,82.67,-26.34,86.764765314,131.75,78.136900192,-3.7660871984,78.2276075589,-15.703099808,-7.2260871984,17.2859387879,93.84,3.46,93.9037656327,131.07,67.376900192,10.7739128016,68.2328650764,-15.703099808,-7.2260871984,17.2859387879,83.08,18.0,85.007566722,131.75,75.576900192,2.8539128016,75.6307653069,-15.703099808,-7.2260871984,17.2859387879,91.28,10.08,91.8348779059,0.0
2021-12-09 09:00:00,67.6693166889,-33.5995059409,75.5517254642,-15.6706833111,-7.2495059409,17.2663155255,83.34,-26.35,87.406396219,131.9,-15.6706833111,-7.2495059409,17.2663155255,-15.6706833111,-7.2495059409,17.2663155255,0.0,0.0,0.0,0.0,64.8193166889,-33.6095059409,73.0146745908,-15.6706833111,-7.2495059409,17.2663155255,80.49,-26.36,84.6964562423,132.0,77.9993166889,-2.9995059409,78.0569691944,-15.6706833111,-7.2495059409,17.2663155255,93.67,4.25,93.7663660381,131.36,65.2093166889,10.5904940591,66.0637082478,-15.6706833111,-7.2495059409,17.2663155255,80.88,17.84,82.8241510672,132.0,75.4093166889,2.7104940591,75.4580136336,-15.6706833111,-7.2495059409,17.2663155255,91.08,9.96,91.6229665532,0.0
2021-12-09 09:30:00,69.0312833858,-32.9526924654,76.4931240479,-15.1087166142,-7.1726924654,16.7248567985,84.14,-25.78,88.0008409051,131.79,-15.1087166142,-7.1726924654,16.7248567985,-15.1087166142,-7.1726924654,16.7248567985,0.0,0.0,0.0,0.0,66.1612833858,-32.9726924654,73.9223502581,-15.1087166142,-7.1726924654,16.7248567985,81.27,-25.8,85.2669508074,131.88,79.7112833858,-1.2526924654,79.7211260422,-15.1087166142,-7.1726924654,16.7248567985,94.82,5.92,95.0046251506,131.13,66.4912833858,10.9473075346,67.3864549339,-15.1087166142,-7.1726924654,16.7248567985,81.6,18.12,83.5876450201,131.88,77.0112833858,3.1873075346,77.0772125732,-15.1087166142,-7.1726924654,16.7248567985,92.12,10.36,92.7007227588,0.0
2021-12-09 10:00:00,68.7209499919,-32.9992335812,76.2333154516,-13.6190500081,-6.8092335812,15.2264304775,82.34,-26.19,86.4048129447,131.29,-13.6190500081,-6.8092335812,15.2264304775,-13.6190500081,-6.8092335812,15.2264304775,0.0,0.0,0.0,0.0,65.9209499919,-33.0292335812,73.7326380838,-13.6190500081,-6.8092335812,15.2264304775,79.54,-26.22,83.7502238803,131.4,78.9209499919,-0.6792335812,78.9238728516,-13.6190500081,-6.8092335812,15.2264304775,92.54,6.13,92.7428083465,130.51,66.2609499919,11.1907664188,67.1993061488,-13.6190500081,-6.8092335812,15.2264304775,79.88,18.0,81.8829310662,131.4,76.3009499919,4.7507664188,76.4487066682,-13.6190500081,-6.8092335812,15.2264304775,89.92,11.56,90.6600242665,0.0
2021-12-09 10:30:00,68.4532333432,-32.8159908248,75.9126762073,-11.8367666568,-6.3059908248,13.4117323702,80.29,-26.51,84.5533216379,131.93,-11.8367666568,-6.3059908248,13.4117323702,-11.8367666568,-6.3059908248,13.4117323702,0.0,0.0,0.0,0.0,65.7232333432,-32.8559908248,73.4782929454,-11.8367666568,-6.3059908248,13.4117323702,77.56,-26.55,81.9783880056,132.05,77.9632333432,-1.1959908248,77.9724063203,-11.8367666568,-6.3059908248,13.4117323702,89.8,5.11,89.9452728052,131.12,66.0832333432,11.7340091752,67.1169181386,-11.8367666568,-6.3059908248,13.4117323702,77.92,18.04,79.9810477551,132.05,75.4432333432,1.2140091752,75.4530004411,-11.8367666568,-6.3059908248,13.4117323702,87.28,7.52,87.6033606661,0.0
2021-12-09 11:00:00,68.8025500284,-32.0022517872,75.8810583075,-10.5574499716,-6.1622517872,12.224283087,79.36,-25.84,83.4608602879,132.54,-10.5574499716,-6.1622517872,12.224283087,-10.5574499716,-6.1622517872,12.224283087,0.0,0.0,0.0,0.0,66.1025500284,-32.0822517872,73.476649352,-10.5574499716,-6.1622517872,12.224283087,76.66,-25.92,80.9234329474,132.66,79.3225500284,-0.4322517872,79.3237277529,-10.5574499716,-6.1622517872,12.224283087,89.88,5.73,90.0624633241,131.85,66.4425500284,12.5177482128,67.611437454,-10.5574499716,-6.1622517872,12.224283087,77.0,18.68,79.2334676762,132.66,76.8025500284,5.1177482128,76.9728720891,-10.5574499716,-6.1622517872,12.224283087,87.36,11.28,88.0852314523,0.0
2021-12-09 11:30:00,68.8702667507,-32.3165432121,76.0754402386,-11.7397332493,-6.1365432121,13.2468297852,80.61,-26.18,84.7547314313,132.42,-11.7397332493,-6.1365432121,13.2468297852,-11.7397332493,-6.1365432121,13.2468297852,0.0,0.0,0.0,0.0,66.1402667507,-32.3765432121,73.6394964419,-11.7397332493,-6.1365432121,13.2468297852,77.88,-26.24,82.1817011262,132.56,78.3002667507,-0.8865432121,78.3052854672,-11.7397332493,-6.1365432121,13.2468297852,90.04,5.25,90.1929271063,131.73,66.5002667507,12.3434567879,67.6361323805,-11.7397332493,-6.1365432121,13.2468297852,78.24,18.48,80.3928355017,132.56,75.7802667507,3.3434567879,75.8539882412,-11.7397332493,-6.1365432121,13.2468297852,87.52,9.48,88.0319305707,0.0
2021-12-09 12:00:00,70.0176667307,-31.8319074408,76.9138738182,-11.1423332693,-5.9419074408,12.6276622824,81.16,-25.89,85.1894224655,132.62,-11.1423332693,-5.9419074408,12.6276622824,-11.1423332693,-5.9419074408,12.6276622824,0.0,0.0,0.0,0.0,67.2576667307,-31.8819074408,74.4315105054,-11.1423332693,-5.9419074408,12.6276622824,78.4,-25.94,82.5799224994,132.75,78.1676667307,-1.6219074408,78.1844914665,-11.1423332693,-5.9419074408,12.6276622824,89.31,4.32,89.414419978,131.96,67.5376667307,12.4980925592,68.6843413381,-11.1423332693,-5.9419074408,12.6276622824,78.68,18.44,80.81197931,132.75,75.6576667307,3.0980925592,75.7210717874,-11.1423332693,-5.9419074408,12.6276622824,86.8,9.04,87.2694769092,0.0
2021-12-09 12:30:00,73.1897000942,-31.1753343123,79.5527100064,-12.6302999058,-6.3453343123,14.134629222,85.82,-24.83,89.3398080365,132.21,-12.6302999058,-6.3453343123,14.134629222,-12.6302999058,-6.3453343123,14.134629222,0.0,0.0,0.0,0.0,70.2497000942,-31.1953343123,76.8646163471,-12.6302999058,-6.3453343123,14.134629222,82.88,-24.85,86.5252385146,132.33,80.8097000942,-0.7353343123,80.8130456416,-12.6302999058,-6.3453343123,14.134629222,93.44,5.61,93.6082565803,131.66,70.6497000942,13.0146656877,71.8384412858,-12.6302999058,-6.3453343123,14.134629222,83.28,19.36,85.5006900557,132.33,78.2097000942,4.6546656877,78.3480893289,-12.6302999058,-6.3453343123,14.134629222,90.84,11.0,91.5035824435,0.0
2021-12-09 13:00:00,72.1264001808,-31.9613312116,78.8907110873,-13.9135998192,-6.6613312116,15.4260038066,86.04,-25.3,89.6826159297,131.78,-13.9135998192,-6.6613312116,15.4260038066,-13.9135998192,-6.6613312116,15.4260038066,0.0,0.0,0.0,0.0,69.1864001808,-31.9713312116,76.2162974003,-13.9135998192,-6.6613312116,15.4260038066,83.1,-25.31,86.8689018004,131.9,81.1564001808,-0.9213312116000001,81.1616297366,-13.9135998192,-6.6613312116,15.4260038066,95.07,5.74,95.2431231113,131.18,69.8864001808,12.5386687884,71.0023038021,-13.9135998192,-6.6613312116,15.4260038066,83.8,19.2,85.9713905901,131.9,78.8464001808,5.1786687884,79.0162858649,-13.9135998192,-6.6613312116,15.4260038066,92.76,11.84,93.5125831105,0.0
2021-12-09 13:30:00,71.3377835586,-32.2799621223,78.3011833734,-14.0522164414,-6.6799621223,15.5591349654,85.39,-25.6,89.1448938526,132.09,-14.0522164414,-6.6799621223,15.5591349654,-14.0522164414,-6.6799621223,15.5591349654,0.0,0.0,0.0,0.0,68.4277835586,-32.2799621223,75.6594839882,-14.0522164414,-6.6799621223,15.5591349654,82.48,-25.6,86.3615099451,132.19,80.7577835586,-1.2799621223,80.7679262352,-14.0522164414,-6.6799621223,15.5591349654,94.81,5.4,94.9636567325,131.41,68.8277835586,12.1200378777,69.8867591733,-14.0522164414,-6.6799621223,15.5591349654,82.88,18.8,84.985495233,132.19,78.1877835586,3.4800378777,78.2651912502,-14.0522164414,-6.6799621223,15.5591349654,92.24,10.16,92.7978620443,0.0
2021-12-09 14:00:00,71.4327002219,-32.3320598366,78.409136931,-14.5372997781,-6.7920598366,16.0457209767,85.97,-25.54,89.6835129776,131.99,-14.5372997781,-6.7920598366,16.0457209767,-14.5372997781,-6.7920598366,16.0457209767,0.0,0.0,0.0,0.0,68.5027002219,-32.3220598366,75.7452011006,-14.5372997781,-6.7920598366,16.0457209767,83.04,-25.53,86.875902873,132.1,81.0627002219,-1.3820598366,81.0744809213,-14.5372997781,-6.7920598366,16.0457209767,95.6,5.41,95.7529534793,131.33,68.8627002219,12.0079401634,69.9018033302,-14.5372997781,-6.7920598366,16.0457209767,83.4,18.8,85.492689746,132.1,77.3027002219,3.3679401634,77.3760329982,-14.5372997781,-6.7920598366,16.0457209767,91.84,10.16,92.4002770559,0.0
2021-12-09 14:30:00,70.0897502243,-32.6326442786,77.3140514986,-13.9102497757,-6.7126442786,15.4452142113,84.0,-25.92,87.9081702688,131.63,-13.9102497757,-6.7126442786,15.4452142113,-13.9102497757,-6.7126442786,15.4452142113,0.0,0.0,0.0,0.0,67.2297502243,-32.6326442786,74.7310429998,-13.9102497757,-6.7126442786,15.4452142113,81.14,-25.92,85.1794928372,131.76,79.6997502243,-1.7526442786,79.7190187332,-13.9102497757,-6.7126442786,15.4452142113,93.61,4.96,93.7413126642,130.96,67.6097502243,11.4873557214,68.5786968881,-13.9102497757,-6.7126442786,15.4452142113,81.52,18.2,83.5269441558,131.76,77.0497502243,-0.3526442786,77.0505572181,-13.9102497757,-6.7126442786,15.4452142113,90.96,6.36,91.1820771863,0.0
2021-12-09 15:00:00,69.8871336008,-32.9214033241,77.2530273826,-14.5028663992,-6.8314033241,16.03125713,84.39,-26.09,88.3309696539,131.63,-14.5028663992,-6.8314033241,16.03125713,-14.5028663992,-6.8314033241,16.03125713,0.0,0.0,0.0,0.0,67.0171336008,-32.9014033241,74.6578765889,-14.5028663992,-6.8314033241,16.03125713,81.52,-26.07,85.5871211106,131.76,79.5871336008,-1.7914033241,79.6072921325,-14.5028663992,-6.8314033241,16.03125713,94.09,5.04,94.2248889625,130.96,67.4171336008,11.4085966759,68.3756241731,-14.5028663992,-6.8314033241,16.03125713,81.92,18.24,83.9260626981,131.76,76.9371336008,-0.1114033241,76.9372142556,-14.5028663992,-6.8314033241,16.03125713,91.44,6.72,91.6865966213,0.0
2021-12-09 15:30:00,70.1875168964,-33.31850504,77.6943389584,-14.7824831036,-6.93850504,16.3298701433,84.97,-26.38,88.9708115058,131.79,-14.7824831036,-6.93850504,16.3298701433,-14.7824831036,-6.93850504,16.3298701433,0.0,0.0,0.0,0.0,67.3075168964,-33.31850504,75.1027603279,-14.7824831036,-6.93850504,16.3298701433,82.09,-26.38,86.2245469689,131.9,80.1075168964,-2.28850504,80.1401991427,-14.7824831036,-6.93850504,16.3298701433,94.89,4.65,95.0038662371,131.13,67.7775168964,11.78149496,68.7938617912,-14.7824831036,-6.93850504,16.3298701433,82.56,18.72,84.6557263273,131.9,77.4975168964,-0.57850504,77.4996760845,-14.7824831036,-6.93850504,16.3298701433,92.28,6.36,92.4989081017,0.0
2021-12-09 16:00:00,71.9133335247,-32.4437973658,78.8931399182,-15.7966664753,-7.2237973658,17.3700293642,87.71,-25.22,91.2638619608,133.01,-15.7966664753,-7.2237973658,17.3700293642,-15.7966664753,-7.2237973658,17.3700293642,0.0,0.0,0.0,0.0,68.9033335247,-32.4337973658,76.1552400192,-15.7966664753,-7.2237973658,17.3700293642,84.7,-25.21,88.3721341827,133.1,82.2033335247,-1.7537973658000001,82.222039915,-15.7966664753,-7.2237973658,17.3700293642,98.0,5.47,98.1525389381,132.37,69.3633335247,12.2162026342,70.4308713879,-15.7966664753,-7.2237973658,17.3700293642,85.16,19.44,87.3506679997,133.1,79.4833335247,2.9762026342,79.53903501,-15.7966664753,-7.2237973658,17.3700293642,95.28,10.2,95.8244144256,0.0
2021-12-09 16:30:00,75.2147502007,-31.2972642951,81.4664188492,-17.1452497993,-7.7072642951,18.7979124798,92.36,-23.59,95.3250108838,132.2,-17.1452497993,-7.7072642951,18.7979124798,-17.1452497993,-7.7072642951,18.7979124798,0.0,0.0,0.0,0.0,72.0347502007,-31.2872642951,78.5359671969,-17.1452497993,-7.7072642951,18.7979124798,89.18,-23.58,92.2447223423,132.34,86.1547502007,-0.6772642951000001,86.157412154,-17.1452497993,-7.7072642951,18.7979124798,103.3,7.03,103.5389342228,131.6,72.5347502007,13.1327357049,73.7140334927,-17.1452497993,-7.7072642951,18.7979124798,89.68,20.84,92.069582382,132.34,83.3347502007,4.0927357049,83.4351908763,-17.1452497993,-7.7072642951,18.7979124798,100.48,11.8,101.1705016297,0.0
2021-12-09 17:00:00,77.0649002944,-30.8421002718,83.0074334416,-17.4150997056,-8.0421002718,19.1823115014,94.48,-22.8,97.1921313687,131.78,-17.4150997056,-8.0421002718,19.1823115014,-17.4150997056,-8.0421002718,19.1823115014,0.0,0.0,0.0,0.0,73.7949002944,-30.8221002718,79.973052803,-17.4150997056,-8.0421002718,19.1823115014,91.21,-22.78,94.0116615107,131.89,88.9849002944,-0.18210027180000002,88.9850866209,-17.4150997056,-8.0421002718,19.1823115014,106.4,7.86,106.6899226731,131.13,74.2649002944,13.3978997282,75.4637603944,-17.4150997056,-8.0421002718,19.1823115014,91.68,21.44,94.1535766713,131.89,86.0249002944,5.2378997282,86.1842158648,-17.4150997056,-8.0421002718,19.1823115014,103.44,13.28,104.288983119,0.0
2021-12-09 17:30:00,77.6671338817,-31.2046543772,83.7013389391,-17.7228661183,-8.2346543772,19.5425053706,95.39,-22.97,98.1166295793,131.38,-17.7228661183,-8.2346543772,19.5425053706,-17.7228661183,-8.2346543772,19.5425053706,0.0,0.0,0.0,0.0,74.3671338817,-31.1646543772,80.6331587142,-17.7228661183,-8.2346543772,19.5425053706,92.09,-22.93,94.9018071482,131.49,89.57713388170001,0.5653456228,89.5789178888,-17.7228661183,-8.2346543772,19.5425053706,107.3,8.8,107.6602526469,130.7,74.8371338817,13.0453456228,75.9656346649,-17.7228661183,-8.2346543772,19.5425053706,92.56,21.28,94.9746913656,131.49,86.5571338817,4.6053456228,86.6795629553,-17.7228661183,-8.2346543772,19.5425053706,104.28,12.84,105.0675211471,0.0
2021-12-09 18:00:00,77.0159505776,-31.9899466191,83.3955234294,-17.6840494224,-8.2599466191,19.5179999519,94.7,-23.73,97.6278797271,131.29,-17.6840494224,-8.2599466191,19.5179999519,-17.6840494224,-8.2599466191,19.5179999519,0.0,0.0,0.0,0.0,73.7559505776,-31.9399466191,80.374749988,-17.6840494224,-8.2599466191,19.5179999519,91.44,-23.68,94.4564238154,131.49,88.9459505776,0.2100533809,88.9461986067,-17.6840494224,-8.2599466191,19.5179999519,106.63,8.47,106.9658721275,130.52,74.2359505776,12.5000533809,75.2809915761,-17.6840494224,-8.2599466191,19.5179999519,91.92,20.76,94.2351526767,131.49,85.9959505776,4.1000533809,86.0936348023,-17.6840494224,-8.2599466191,19.5179999519,103.68,12.36,104.4141369739,0.0
2021-12-09 18:30:00,75.8493837785,-32.7010914935,82.5983680495,-17.3706162215,-8.1310914935,19.1794931317,93.22,-24.57,96.4035958873,131.78,-17.3706162215,-8.1310914935,19.1794931317,-17.3706162215,-8.1310914935,19.1794931317,0.0,0.0,0.0,0.0,72.6493837785,-32.6310914935,79.6412022477,-17.3706162215,-8.1310914935,19.1794931317,90.02,-24.5,93.2944285582,131.89,87.4693837785,-0.7310914935,87.47243905,-17.3706162215,-8.1310914935,19.1794931317,104.84,7.4,105.1008353915,130.96,73.1093837785,11.5889085065,74.0221912459,-17.3706162215,-8.1310914935,19.1794931317,90.48,19.72,92.6040431083,131.89,84.5093837785,2.3889085065,84.5431418299,-17.3706162215,-8.1310914935,19.1794931317,101.88,10.52,102.4217008256,0.0
2021-12-09 19:00:00,73.8414169676,-33.8066878983,81.2123574737,-16.3785830324,-7.9066878983,18.1871849298,90.22,-25.9,93.8640421035,131.5,-16.3785830324,-7.9066878983,18.1871849298,-16.3785830324,-7.9066878983,18.1871849298,0.0,0.0,0.0,0.0,70.7514169676,-33.7166878983,78.3746007693,-16.3785830324,-7.9066878983,18.1871849298,87.13,-25.81,90.8723995501,131.64,85.7314169676,-1.8066878982999999,85.7504517564,-16.3785830324,-7.9066878983,18.1871849298,102.11,6.1,102.2920431901,130.74,71.2214169676,10.573312101700001,72.001980276,-16.3785830324,-7.9066878983,18.1871849298,87.6,18.48,89.5280425342,131.64,82.8614169676,3.3733121017,82.930052794,-16.3785830324,-7.9066878983,18.1871849298,99.24,11.28,99.8790068032,0.0
2021-12-09 19:30:00,72.3891168102,-34.83879349,80.3363290448,-16.9608831898,-7.61879349,18.5934819983,89.35,-27.22,93.4042338441,131.66,-16.9608831898,-7.61879349,18.5934819983,-16.9608831898,-7.61879349,18.5934819983,0.0,0.0,0.0,0.0,69.3691168102,-34.71879349,77.5723468023,-16.9608831898,-7.61879349,18.5934819983,86.33,-27.1,90.4835835939,131.78,82.7591168102,-3.50879349,82.8334657427,-16.9608831898,-7.61879349,18.5934819983,99.72,4.11,99.8046617148,130.91,69.8791168102,9.70120651,70.5493045601,-16.9608831898,-7.61879349,18.5934819983,86.84,17.32,88.5503698468,131.78,79.9991168102,-1.25879349,80.0090198131,-16.9608831898,-7.61879349,18.5934819983,96.96,6.36,97.1683652224,0.0
2021-12-09 20:00:00,69.690866735,-35.4168798489,78.1739872625,-15.569133265,-7.2768798489,17.1857758323,85.26,-28.14,89.7837802724,132.02,-15.569133265,-7.2768798489,17.1857758323,-15.569133265,-7.2768798489,17.1857758323,0.0,0.0,0.0,0.0,66.830866735,-35.2968798489,75.5793257156,-15.569133265,-7.2768798489,17.1857758323,82.4,-28.02,87.0337888409,132.16,79.550866735,-5.7268798489,79.7567398475,-15.569133265,-7.2768798489,17.1857758323,95.12,1.55,95.1326279465,131.43,67.230866735,8.8831201511,67.8151846238,-15.569133265,-7.2768798489,17.1857758323,82.8,16.16,84.3622285149,132.16,76.910866735,-0.2768798489,76.9113651185,-15.569133265,-7.2768798489,17.1857758323,92.48,7.0,92.7445437748,0.0
2021-12-09 20:30:00,66.9715668846,-36.5486011201,76.2954193567,-14.2884331154,-6.9486011201,15.8884353672,81.26,-29.6,86.4832214941,131.72,-14.2884331154,-6.9486011201,15.8884353672,-14.2884331154,-6.9486011201,15.8884353672,0.0,0.0,0.0,0.0,64.2615668846,-36.4186011201,73.8638171639,-14.2884331154,-6.9486011201,15.8884353672,78.55,-29.47,83.8962657095,131.86,76.2415668846,-6.9286011201,76.5557446212,-14.2884331154,-6.9486011201,15.8884353672,90.53,0.02,90.5300022092,131.29,64.6715668846,7.8913988799,65.1512527861,-14.2884331154,-6.9486011201,15.8884353672,78.96,14.84,80.3424371052,131.86,73.7515668846,-2.6686011201,73.799830961,-14.2884331154,-6.9486011201,15.8884353672,88.04,4.28,88.1439731349,0.0
2021-12-09 21:00:00,63.8794835006,-37.9961270047,74.3255950508,-13.0805164994,-6.5261270047,14.6181478161,76.96,-31.47,83.1456703623,132.01,-13.0805164994,-6.5261270047,14.6181478161,-13.0805164994,-6.5261270047,14.6181478161,0.0,0.0,0.0,0.0,61.3594835006,-37.8561270047,72.0976599291,-13.0805164994,-6.5261270047,14.6181478161,74.44,-31.33,80.7643640475,132.14,72.6794835006,-8.9561270047,73.2292259473,-13.0805164994,-6.5261270047,14.6181478161,85.76,-2.43,85.7944199817,131.64,61.7194835006,6.5538729953,62.0664796393,-13.0805164994,-6.5261270047,14.6181478161,74.8,13.08,75.9350143215,132.14,70.2794835006,-6.7661270047,70.6044352414,-13.0805164994,-6.5261270047,14.6181478161,83.36,-0.24,83.3603454887,0.0
2021-12-09 21:30:00,60.3320667899,-39.3167673851,72.0122661826,-11.9079332101,-6.1167673851,13.3870727412,72.24,-33.2,79.5038212918,132.38,-11.9079332101,-6.1167673851,13.3870727412,-11.9079332101,-6.1167673851,13.3870727412,0.0,0.0,0.0,0.0,57.9920667899,-39.1667673851,69.979393238,-11.9079332101,-6.1167673851,13.3870727412,69.9,-33.05,77.3195479811,132.52,68.5120667899,-10.6467673851,69.3343850595,-11.9079332101,-6.1167673851,13.3870727412,80.42,-4.53,80.5474847528,132.11,58.2920667899,5.2432326149,58.5273998986,-11.9079332101,-6.1167673851,13.3870727412,70.2,11.36,71.1132167744,132.52,66.2920667899,-10.8367673851,67.1719706919,-11.9079332101,-6.1167673851,13.3870727412,78.2,-4.72,78.3423155134,0.0
2021-12-09 22:00:00,56.9783335197,-40.5427240169,69.9302721388,-10.6916664803,-5.7027240168999995,12.1174582045,67.67,-34.84,76.1121179577,132.51,-10.6916664803,-5.7027240168999995,12.1174582045,-10.6916664803,-5.7027240168999995,12.1174582045,0.0,0.0,0.0,0.0,54.8383335197,-40.3827240169,68.1029164005,-10.6916664803,-5.7027240168999995,12.1174582045,65.53,-34.68,74.1409691062,132.63,64.5383335197,-12.1227240169,65.6670155489,-10.6916664803,-5.7027240168999995,12.1174582045,75.23,-6.42,75.5034389945,132.31,55.1483335197,3.9772759831,55.2915672978,-10.6916664803,-5.7027240168999995,12.1174582045,65.84,9.68,66.5477873411,132.63,62.4283335197,-13.2627240169,63.8216003748,-10.6916664803,-5.7027240168999995,12.1174582045,73.12,-7.5600000000000005,73.509781662,0.0
2021-12-09 22:30:00,53.4090672277,-42.2126438174,68.0766902852,-9.2109327723,-5.2826438174,10.6182676665,62.62,-36.93,72.6986196568,132.51,-9.2109327723,-5.2826438174,10.6182676665,-9.2109327723,-5.2826438174,10.6182676665,0.0,0.0,0.0,0.0,51.4590672277,-42.0526438174,66.456455307,-9.2109327723,-5.2826438174,10.6182676665,60.67,-36.77,70.9428065416,132.63,60.2190672277,-12.8126438174,61.5670358176,-9.2109327723,-5.2826438174,10.6182676665,69.43,-7.53,69.8371376848,132.38,51.7090672277,2.5173561826,51.7703072785,-9.2109327723,-5.2826438174,10.6182676665,60.92,7.8,61.4173135199,132.63,58.2290672277,-14.8426438174,60.0910005383,-9.2109327723,-5.2826438174,10.6182676665,67.44,-9.56,68.1142217162,0.0
2021-12-09 23:00:00,50.0982004361,-42.9830279702,66.0103808534,-7.3417995639,-4.8030279702000005,8.7733174181,57.44,-38.18,68.9714868623,133.01,-7.3417995639,-4.8030279702000005,8.7733174181,-7.3417995639,-4.8030279702000005,8.7733174181,0.0,0.0,0.0,0.0,48.3382004361,-42.8230279702,64.5785827185,-7.3417995639,-4.8030279702000005,8.7733174181,55.68,-38.02,67.4224206032,133.16,56.2682004361,-13.4730279702,57.8587319512,-7.3417995639,-4.8030279702000005,8.7733174181,63.61,-8.67,64.1981386023,132.8,48.5382004361,1.6769720298,48.5671610943,-7.3417995639,-4.8030279702000005,8.7733174181,55.88,6.48,56.2544647117,133.16,54.3782004361,-11.9630279702,55.6785660814,-7.3417995639,-4.8030279702000005,8.7733174181,61.72,-7.16,62.1339198828,0.0
