Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-09 23:30:00,52.0122336671,-34.4969989742,62.4124618107,-5.7477663329,-4.2669989742,7.1584983107,57.76,-30.23,65.1925647601,133.01,-5.7477663329,-4.2669989742,7.1584983107,-5.7477663329,-4.2669989742,7.1584983107,0.0,0.0,0.0,0.0,50.1822336671,-34.6569989742,60.9865899499,-5.7477663329,-4.2669989742,7.1584983107,55.93,-30.39,63.6530989034,133.16,53.0022336671,-26.6669989742,59.3326689775,-5.7477663329,-4.2669989742,7.1584983107,58.75,-22.4,62.8754522847,132.8,50.2922336671,10.3330010258,51.3427665541,-5.7477663329,-4.2669989742,7.1584983107,56.04,14.6,57.9106346019,133.16,51.5322336671,-23.4269989742,56.6073792686,-5.7477663329,-4.2669989742,7.1584983107,57.28,-19.16,60.3995364221,0.0
2021-12-10 00:00:00,50.0417509403,-33.5537803113,60.2497552721,-4.7582490597,-3.9937803113,6.2121828119,54.8,-29.56,62.2642240777,133.48,-4.7582490597,-3.9937803113,6.2121828119,-4.7582490597,-3.9937803113,6.2121828119,0.0,0.0,0.0,0.0,48.3017509403,-33.7437803113,58.9211494592,-4.7582490597,-3.9937803113,6.2121828119,53.06,-29.75,60.8311277226,133.61,50.2717509403,-29.0137803113,58.0435042925,-4.7582490597,-3.9937803113,6.2121828119,55.03,-25.02,60.4508171988,131.71,48.2817509403,10.8862196887,49.4938102491,-4.7582490597,-3.9937803113,6.2121828119,53.04,14.88,55.0877118784,133.61,48.8417509403,-24.2337803113,54.5233229278,-4.7582490597,-3.9937803113,6.2121828119,53.6,-20.24,57.2941323348,0.0
2021-12-10 00:30:00,49.2917673815,-33.9669108554,59.8617521014,-5.4382326185,-4.1169108554,6.8208011996,54.73,-29.85,62.3409608524,133.12,-5.4382326185,-4.1169108554,6.8208011996,-5.4382326185,-4.1169108554,6.8208011996,0.0,0.0,0.0,0.0,47.5517673815,-34.1469108554,58.5421395412,-5.4382326185,-4.1169108554,6.8208011996,52.99,-30.03,60.9076431985,133.26,51.5217673815,-28.1369108554,58.7041588526,-5.4382326185,-4.1169108554,6.8208011996,56.96,-24.02,61.8174894346,131.18,47.5617673815,10.0430891446,48.6105477856,-5.4382326185,-4.1169108554,6.8208011996,53.0,14.16,54.8589609818,133.26,50.0817673815,-24.8769108554,55.9199795937,-5.4382326185,-4.1169108554,6.8208011996,55.52,-20.76,59.2743452094,0.0
2021-12-10 01:00:00,49.386501078,-34.0143970175,59.9667048719,-6.643498922,-4.6543970175,8.1116884508,56.03,-29.36,63.2563870293,132.52,-6.643498922,-4.6543970175,8.1116884508,-6.643498922,-4.6543970175,8.1116884508,0.0,0.0,0.0,0.0,47.586501078,-34.1843970175,58.5922186327,-6.643498922,-4.6543970175,8.1116884508,54.23,-29.53,61.7487959397,132.64,52.396501078,-28.0643970175,59.4390755747,-6.643498922,-4.6543970175,8.1116884508,59.04,-23.41,63.5118075636,130.42,47.596501078,9.5456029825,48.5442628038,-6.643498922,-4.6543970175,8.1116884508,54.24,14.2,56.0679730327,132.64,50.836501078,-22.4143970175,55.5585730155,-6.643498922,-4.6543970175,8.1116884508,57.48,-17.76,60.161183499,0.0
2021-12-10 01:30:00,48.1226341617,-34.6395931793,59.29324864,-6.8073658383,-4.6695931793,8.2550184807,54.93,-29.97,62.5740025889,131.78,-6.8073658383,-4.6695931793,8.2550184807,-6.8073658383,-4.6695931793,8.2550184807,0.0,0.0,0.0,0.0,46.3826341617,-34.8195931793,57.997869107,-6.8073658383,-4.6695931793,8.2550184807,53.19,-30.15,61.1408096119,131.91,51.2426341617,-28.2995931793,58.5378042802,-6.8073658383,-4.6695931793,8.2550184807,58.05,-23.63,62.6751896686,129.65,46.3526341617,9.4504068207,47.3062034283,-6.8073658383,-4.6695931793,8.2550184807,53.16,14.12,55.0032726299,131.91,49.7526341617,-24.9495931793,55.6579446785,-6.8073658383,-4.6695931793,8.2550184807,56.56,-20.28,60.0858718835,0.0
2021-12-10 02:00:00,46.41046772,-35.1696492016,58.2308830343,-6.39953228,-4.5996492016,7.8810396637,52.81,-30.57,61.0198410355,132.72,-6.39953228,-4.5996492016,7.8810396637,-6.39953228,-4.5996492016,7.8810396637,0.0,0.0,0.0,0.0,44.75046772,-35.3696492016,57.0404807641,-6.39953228,-4.5996492016,7.8810396637,51.15,-30.77,59.6918369629,132.85,49.28046772,-28.8696492016,57.1141063462,-6.39953228,-4.5996492016,7.8810396637,55.68,-24.27,60.7395694749,130.54,44.72046772,9.4803507984,45.7143006548,-6.39953228,-4.5996492016,7.8810396637,51.12,14.08,53.0235872042,132.85,47.84046772,-25.0396492016,53.9971701463,-6.39953228,-4.5996492016,7.8810396637,54.24,-20.44,57.9635333637,0.0
2021-12-10 02:30:00,45.5671003934,-35.2647412382,57.619116731,-6.9028996066,-4.4847412382,8.2318240356,52.47,-30.78,60.8318115791,133.66,-6.9028996066,-4.4847412382,8.2318240356,-6.9028996066,-4.4847412382,8.2318240356,0.0,0.0,0.0,0.0,43.9171003934,-35.4547412382,56.4424519598,-6.9028996066,-4.4847412382,8.2318240356,50.82,-30.97,59.5131355249,133.75,48.6871003934,-29.5747412382,56.9657709859,-6.9028996066,-4.4847412382,8.2318240356,55.59,-25.09,60.9898040659,131.48,43.8971003934,9.0352587618,44.8173105378,-6.9028996066,-4.4847412382,8.2318240356,50.8,13.52,52.568340282,133.75,47.2971003934,-23.5647412382,52.8423384725,-6.9028996066,-4.4847412382,8.2318240356,54.2,-19.08,57.4603028186,0.0
2021-12-10 03:00:00,44.8909673279,-35.3620830915,57.1460923266,-6.2590326721,-4.4220830915,7.6635702423000005,51.15,-30.94,59.7796462017,133.13,-6.2590326721,-4.4220830915,7.6635702423000005,-6.2590326721,-4.4220830915,7.6635702423000005,0.0,0.0,0.0,0.0,43.2809673279,-35.5520830915,56.0106484964,-6.2590326721,-4.4220830915,7.6635702423000005,49.54,-31.13,58.5088753951,133.23,47.7309673279,-29.6220830915,56.1757336288,-6.2590326721,-4.4220830915,7.6635702423000005,53.99,-25.2,59.5815416048,131.01,43.2609673279,9.1379169085,44.2155269059,-6.2590326721,-4.4220830915,7.6635702423000005,49.52,13.56,51.3430034182,133.23,46.3409673279,-23.2220830915,51.8338730561,-6.2590326721,-4.4220830915,7.6635702423000005,52.6,-18.8,55.8587504336,0.0
2021-12-10 03:30:00,44.2551013106,-35.5638604689,56.7741328728,-5.8448986894,-4.2838604689,7.2466751829,50.1,-31.28,59.0630883039,133.48,-5.8448986894,-4.2838604689,7.2466751829,-5.8448986894,-4.2838604689,7.2466751829,0.0,0.0,0.0,0.0,42.6851013106,-35.7738604689,55.6936887514,-5.8448986894,-4.2838604689,7.2466751829,48.53,-31.49,57.851369906,133.61,46.5151013106,-29.9538604689,55.325296266,-5.8448986894,-4.2838604689,7.2466751829,52.36,-25.67,58.3139648798,131.34,42.6351013106,8.9161395311,43.5574265528,-5.8448986894,-4.2838604689,7.2466751829,48.48,13.2,50.2449042192,133.61,45.1551013106,-25.6038604689,51.9089669063,-5.8448986894,-4.2838604689,7.2466751829,51.0,-21.32,55.2769608427,0.0
2021-12-10 04:00:00,43.3074177654,-35.7230277605,56.139710953,-5.5025822346,-4.1530277605,6.8939140428000005,48.81,-31.57,58.1298632374,133.48,-5.5025822346,-4.1530277605,6.8939140428000005,-5.5025822346,-4.1530277605,6.8939140428000005,0.0,0.0,0.0,0.0,41.7974177654,-35.9430277605,55.1264489737,-5.5025822346,-4.1530277605,6.8939140428000005,47.3,-31.79,56.9902982972,133.61,45.3674177654,-30.1230277605,54.4573171957,-5.5025822346,-4.1530277605,6.8939140428000005,50.87,-25.97,57.1156528458,131.34,41.7374177654,9.0869722395,42.7151624859,-5.5025822346,-4.1530277605,6.8939140428000005,47.24,13.24,49.0603220536,133.61,44.0574177654,-25.1530277605,50.7319511321,-5.5025822346,-4.1530277605,6.8939140428000005,49.56,-21.0,53.8255849945,0.0
2021-12-10 04:30:00,42.8587679935,-35.422731517,55.602553017299996,-4.9112320065,-4.132731517,6.4186968781000004,47.77,-31.29,57.1054901038,133.45,-4.9112320065,-4.132731517,6.4186968781000004,-4.9112320065,-4.132731517,6.4186968781000004,0.0,0.0,0.0,0.0,41.3687679935,-35.642731517,54.6056707247,-4.9112320065,-4.132731517,6.4186968781000004,46.28,-31.51,55.9885568666,133.56,44.7187679935,-30.082731517,53.8956301232,-4.9112320065,-4.132731517,6.4186968781000004,49.63,-25.95,56.0048158644,131.36,41.3287679935,8.987268483,42.2946575663,-4.9112320065,-4.132731517,6.4186968781000004,46.24,13.12,48.0652889308,133.56,43.4087679935,-23.212731517,49.2255222745,-4.9112320065,-4.132731517,6.4186968781000004,48.32,-19.08,51.9506381097,0.0
2021-12-10 05:00:00,42.9753175013,-35.5893287808,55.7985504956,-5.2746824987,-4.0893287808,6.6741954826,48.25,-31.5,57.6221528581,133.45,-5.2746824987,-4.0893287808,6.6741954826,-5.2746824987,-4.0893287808,6.6741954826,0.0,0.0,0.0,0.0,41.4853175013,-35.8193287808,54.8092682171,-5.2746824987,-4.0893287808,6.6741954826,46.76,-31.73,56.5092072144,133.56,44.9453175013,-30.2393287808,54.1710122704,-5.2746824987,-4.0893287808,6.6741954826,50.22,-26.15,56.6204106308,131.36,41.4053175013,9.1906712192,42.4130729238,-5.2746824987,-4.0893287808,6.6741954826,46.68,13.28,48.532265556,133.56,43.6053175013,-23.2893287808,49.4349729387,-5.2746824987,-4.0893287808,6.6741954826,48.88,-19.2,52.5156586172,0.0
2021-12-10 05:30:00,44.0074335964,-34.8980398072,56.1651795522,-6.3425664036,-4.2680398072,7.6448879901,50.35,-30.63,58.9348742257,134.1,-6.3425664036,-4.2680398072,7.6448879901,-6.3425664036,-4.2680398072,7.6448879901,0.0,0.0,0.0,0.0,42.4074335964,-35.1380398072,55.0733353423,-6.3425664036,-4.2680398072,7.6448879901,48.75,-30.87,57.701987834,134.21,46.6374335964,-30.0380398072,55.4737239413,-6.3425664036,-4.2680398072,7.6448879901,52.98,-25.77,58.9149666893,131.99,42.3774335964,9.5719601928,43.4450146754,-6.3425664036,-4.2680398072,7.6448879901,48.72,13.84,50.6476455524,134.21,45.2974335964,-25.1880398072,51.8294784823,-6.3425664036,-4.2680398072,7.6448879901,51.64,-20.92,55.7165684514,0.0
2021-12-10 06:00:00,45.6916336373,-34.3974313977,57.1918584346,-7.0783663627,-4.5074313977,8.3916749323,52.77,-29.89,60.6472175784,133.45,-7.0783663627,-4.5074313977,8.3916749323,-7.0783663627,-4.5074313977,8.3916749323,0.0,0.0,0.0,0.0,44.0016336373,-34.6274313977,55.9928814042,-7.0783663627,-4.5074313977,8.3916749323,51.08,-30.12,59.2990792509,133.55,48.6316336373,-29.4674313977,56.8626881479,-7.0783663627,-4.5074313977,8.3916749323,55.71,-24.96,61.0459310683,131.36,44.0016336373,10.1725686023,45.1622067078,-7.0783663627,-4.5074313977,8.3916749323,51.08,14.68,53.1476133048,133.55,47.2016336373,-24.0674313977,52.9833508954,-7.0783663627,-4.5074313977,8.3916749323,54.28,-19.56,57.6967243438,0.0
2021-12-10 06:30:00,50.6502503971,-32.8762226236,60.3845500048,-8.8597496029,-5.1062226236,10.2258824807,59.51,-27.77,65.6704880445,132.47,-8.8597496029,-5.1062226236,10.2258824807,-8.8597496029,-5.1062226236,10.2258824807,0.0,0.0,0.0,0.0,48.6802503971,-33.1062226236,58.8709500104,-8.8597496029,-5.1062226236,10.2258824807,57.54,-28.0,63.991027496,132.59,54.2602503971,-26.1962226236,60.2529406162,-8.8597496029,-5.1062226236,10.2258824807,63.12,-21.09,66.5501502628,130.18,48.7402503971,11.1737773764,50.0046528798,-8.8597496029,-5.1062226236,10.2258824807,57.6,16.28,59.8564816874,132.59,52.6202503971,-22.7462226236,57.3260969846,-8.8597496029,-5.1062226236,10.2258824807,61.48,-17.64,63.9606128801,0.0
2021-12-10 07:00:00,54.7132170675,-31.3621475782,63.0644148676,-10.9767829325,-5.7721475782,12.4019132077,65.69,-25.59,70.4983985634,132.47,-10.9767829325,-5.7721475782,12.4019132077,-10.9767829325,-5.7721475782,12.4019132077,0.0,0.0,0.0,0.0,52.4932170675,-31.6121475782,61.2769590678,-10.9767829325,-5.7721475782,12.4019132077,63.47,-25.84,68.5284357037,132.59,59.2032170675,-24.3821475782,64.0274162501,-10.9767829325,-5.7721475782,12.4019132077,70.18,-18.61,72.6055404222,130.18,52.6232170675,12.5478524218,54.0985357929,-10.9767829325,-5.7721475782,12.4019132077,63.6,18.32,66.1859683014,132.59,57.3832170675,-20.1721475782,60.8255632027,-10.9767829325,-5.7721475782,12.4019132077,68.36,-14.4,69.8602147148,0.0
2021-12-10 07:30:00,58.9413172299,-37.113020512,69.6523881021,-13.0886827701,-6.503020512,14.6151596788,72.03,-30.61,78.2642510984,132.11,-13.0886827701,-6.503020512,14.6151596788,-13.0886827701,-6.503020512,14.6151596788,0.0,0.0,0.0,0.0,56.5313172299,-37.073020512,67.6032445792,-13.0886827701,-6.503020512,14.6151596788,69.62,-30.57,76.035973723,132.22,67.4913172299,-8.333020512000001,68.0038023369,-13.0886827701,-6.503020512,14.6151596788,80.58,-1.83,80.6007772915,129.76,56.7913172299,6.536979488,57.1662996313,-13.0886827701,-6.503020512,14.6151596788,69.88,13.04,71.0862574623,132.22,65.0713172299,-6.583020512,65.4034592747,-13.0886827701,-6.503020512,14.6151596788,78.16,-0.08,78.1600409416,0.0
2021-12-10 08:00:00,61.7551836305,-36.3006347251,71.6340616375,-12.6548163695,-6.8806347251,14.4044268045,74.41,-29.42,80.0149017371,131.14,-12.6548163695,-6.8806347251,14.4044268045,-12.6548163695,-6.8806347251,14.4044268045,0.0,0.0,0.0,0.0,59.2551836305,-36.2806347251,69.4799341043,-12.6548163695,-6.8806347251,14.4044268045,71.91,-29.4,77.6878890175,131.24,72.7551836305,-5.5206347251,72.9643348005,-12.6548163695,-6.8806347251,14.4044268045,85.41,1.3599999999999999,85.4208270857,130.58,59.5051836305,7.4393652749,59.9684169759,-12.6548163695,-6.8806347251,14.4044268045,72.16,14.32,73.5671665895,131.24,70.2251836305,0.2393652749,70.2255915722,-12.6548163695,-6.8806347251,14.4044268045,82.88,7.12,83.1852679265,0.0
2021-12-10 08:30:00,64.8463171058,-35.0039814809,73.6907291435,-14.6136828942,-7.1239814809,16.2576394312,79.46,-27.88,84.2091800221,131.3,-14.6136828942,-7.1239814809,16.2576394312,-14.6136828942,-7.1239814809,16.2576394312,0.0,0.0,0.0,0.0,62.1363171058,-35.0039814809,71.3176038786,-14.6136828942,-7.1239814809,16.2576394312,76.75,-27.88,81.6569464283,131.44,75.3663171058,-3.9939814809,75.472071935,-14.6136828942,-7.1239814809,16.2576394312,89.98,3.13,90.0344228615,130.68,62.5063171058,8.9160185191,63.1390138057,-14.6136828942,-7.1239814809,16.2576394312,77.12,16.04,78.7704005322,131.44,72.7063171058,2.2360185191,72.7406923661,-14.6136828942,-7.1239814809,16.2576394312,87.32,9.36,87.8202254609,0.0
2021-12-10 09:00:00,66.4781837395,-33.9602664948,74.6501749074,-15.3018162605,-7.0802664948,16.8604790711,81.78,-26.88,86.0842773101,131.47,-15.3018162605,-7.0802664948,16.8604790711,-15.3018162605,-7.0802664948,16.8604790711,0.0,0.0,0.0,0.0,63.6781837395,-33.9702664948,72.1726408696,-15.3018162605,-7.0802664948,16.8604790711,78.98,-26.89,83.4320831575,131.57,76.2881837395,-2.8302664948,76.340666664,-15.3018162605,-7.0802664948,16.8604790711,91.59,4.25,91.6885521753,130.79,64.0581837395,10.0397335052,64.8401662001,-15.3018162605,-7.0802664948,16.8604790711,79.36,17.12,81.1856144893,131.57,73.6581837395,0.6397335052,73.6609617827,-15.3018162605,-7.0802664948,16.8604790711,88.96,7.72,89.2943447257,0.0
2021-12-10 09:30:00,67.3589669801,-33.2365194541,75.1125599221,-13.9110330199,-6.9465194541,15.5489862116,81.27,-26.29,85.4164913819,131.38,-13.9110330199,-6.9465194541,15.5489862116,-13.9110330199,-6.9465194541,15.5489862116,0.0,0.0,0.0,0.0,64.5789669801,-33.2765194541,72.6482602902,-13.9110330199,-6.9465194541,15.5489862116,78.49,-26.33,82.7885801304,131.57,77.8889669801,-1.9565194541,77.9135363438,-13.9110330199,-6.9465194541,15.5489862116,91.8,4.99,91.9355214267,130.72,64.8889669801,10.733480545900001,65.7707050318,-13.9110330199,-6.9465194541,15.5489862116,78.8,17.68,80.7590391226,131.57,75.1689669801,-0.22651945410000002,75.1693082842,-13.9110330199,-6.9465194541,15.5489862116,89.08,6.72,89.3331114425,0.0
2021-12-10 10:00:00,68.3301168733,-32.6681926643,75.7378088135,-12.9698831267,-6.5481926643,14.5291670611,81.3,-26.12,85.3928826074,131.51,-12.9698831267,-6.5481926643,14.5291670611,-12.9698831267,-6.5481926643,14.5291670611,0.0,0.0,0.0,0.0,65.5501168733,-32.7181926643,73.26184514,-12.9698831267,-6.5481926643,14.5291670611,78.52,-26.17,82.76629326,131.57,77.3101168733,-1.5881926643000002,77.3264283858,-12.9698831267,-6.5481926643,14.5291670611,90.28,4.96,90.4161490001,130.79,65.9101168733,11.4918073357,66.9044478498,-12.9698831267,-6.5481926643,14.5291670611,78.88,18.04,80.9165990388,131.57,74.6301168733,-0.8681926643000001,74.6351666644,-12.9698831267,-6.5481926643,14.5291670611,87.6,5.68,87.7839529755,0.0
2021-12-10 10:30:00,68.0482836464,-32.7469755936,75.5177682254,-12.1117163536,-6.2469755936,13.627852989299999,80.16,-26.5,84.4267469467,131.76,-12.1117163536,-6.2469755936,13.627852989299999,-12.1117163536,-6.2469755936,13.627852989299999,0.0,0.0,0.0,0.0,65.3082836464,-32.7869755936,73.0763825145,-12.1117163536,-6.2469755936,13.627852989299999,77.42,-26.54,81.8427027902,131.88,76.8182836464,-1.8069755936,76.8395332051,-12.1117163536,-6.2469755936,13.627852989299999,88.93,4.44,89.0407687523,131.1,65.6482836464,11.4730244064,66.6432849936,-12.1117163536,-6.2469755936,13.627852989299999,77.76,17.72,79.7534701439,131.88,74.2082836464,1.5530244064,74.2245326462,-12.1117163536,-6.2469755936,13.627852989299999,86.32,7.8,86.6716931876,0.0
2021-12-10 11:00:00,69.2456505064,-32.8237408823,76.6313126572,-8.7243494936,-5.8637408823,10.5117901055,77.97,-26.96,82.4994696953,132.0,-8.7243494936,-5.8637408823,10.5117901055,-8.7243494936,-5.8637408823,10.5117901055,0.0,0.0,0.0,0.0,66.5956505064,-32.8837408823,74.2719400635,-8.7243494936,-5.8637408823,10.5117901055,75.32,-27.02,80.0198900274,132.14,77.9656505064,-1.5637408822999999,77.9813307429,-8.7243494936,-5.8637408823,10.5117901055,86.69,4.3,86.7965788496,131.39,66.8756505064,11.4562591177,67.8498231658,-8.7243494936,-5.8637408823,10.5117901055,75.6,17.32,77.5586384615,132.14,75.3956505064,3.3762591177,75.4712080261,-8.7243494936,-5.8637408823,10.5117901055,84.12,9.24,84.6259534658,0.0
2021-12-10 11:30:00,67.9045505224,-32.3865430863,75.2324142556,-9.7354494776,-5.7465430863,11.3049429001,77.64,-26.64,82.0832455499,132.25,-9.7354494776,-5.7465430863,11.3049429001,-9.7354494776,-5.7465430863,11.3049429001,0.0,0.0,0.0,0.0,65.2845505224,-32.4665430863,72.9119260264,-9.7354494776,-5.7465430863,11.3049429001,75.02,-26.72,79.6364162931,132.38,75.8245505224,-1.4065430863000001,75.8375950659,-9.7354494776,-5.7465430863,11.3049429001,85.56,4.34,85.6700017509,131.59,65.5845505224,11.9334569137,66.6613880829,-9.7354494776,-5.7465430863,11.3049429001,75.32,17.68,77.3672075236,132.38,73.2245505224,3.4134569137,73.3040686954,-9.7354494776,-5.7465430863,11.3049429001,82.96,9.16,83.4641671617,0.0
2021-12-10 12:00:00,69.2558340294,-31.7890811434,76.20312478540001,-10.1841659706,-5.8290811434,11.7343693265,79.44,-25.96,83.5741299685,132.25,-10.1841659706,-5.8290811434,11.7343693265,-10.1841659706,-5.8290811434,11.7343693265,0.0,0.0,0.0,0.0,66.5258340294,-31.8690811434,73.7653368882,-10.1841659706,-5.8290811434,11.7343693265,76.71,-26.04,81.0092939113,132.38,76.7658340294,-1.0090811434,76.772465891,-10.1841659706,-5.8290811434,11.7343693265,86.95,4.82,87.0834938436,131.59,66.8958340294,12.4509188566,68.044676433,-10.1841659706,-5.8290811434,11.7343693265,77.08,18.28,79.2179575601,132.38,74.1758340294,0.4909188566,74.1774585389,-10.1841659706,-5.8290811434,11.7343693265,84.36,6.32,84.5964065431,0.0
2021-12-10 12:30:00,72.8943503743,-31.1414671399,79.2677569515,-11.6356496257,-6.1014671399000004,13.1383501046,84.53,-25.04,88.1607764258,131.99,-11.6356496257,-6.1014671399000004,13.1383501046,-11.6356496257,-6.1014671399000004,13.1383501046,0.0,0.0,0.0,0.0,69.9943503743,-31.1914671399,76.6297377437,-11.6356496257,-6.1014671399000004,13.1383501046,81.63,-25.09,85.3988583062,132.1,79.5643503743,-0.7914671399000001,79.5682868404,-11.6356496257,-6.1014671399000004,13.1383501046,91.2,5.31,91.3544530934,131.4,70.4043503743,13.0585328601,71.6051522733,-11.6356496257,-6.1014671399000004,13.1383501046,82.04,19.16,84.2476539733,132.1,76.9243503743,2.8185328601,76.9759690293,-11.6356496257,-6.1014671399000004,13.1383501046,88.56,8.92,89.00808952,0.0
2021-12-10 13:00:00,71.4596669738,-32.0353823314,78.3118747389,-12.4503330262,-6.2853823314,13.9469288201,83.91,-25.75,87.77215162,131.73,-12.4503330262,-6.2853823314,13.9469288201,-12.4503330262,-6.2853823314,13.9469288201,0.0,0.0,0.0,0.0,68.5796669738,-32.0753823314,75.7099786947,-12.4503330262,-6.2853823314,13.9469288201,81.03,-25.79,85.0351985945,131.86,79.0196669738,-1.4253823314,79.0325216822,-12.4503330262,-6.2853823314,13.9469288201,91.47,4.86,91.5990201913,131.18,68.9496669738,12.2746176686,70.0337262661,-12.4503330262,-6.2853823314,13.9469288201,81.4,18.56,83.4891226448,131.86,76.3496669738,1.9546176686,76.3746828291,-12.4503330262,-6.2853823314,13.9469288201,88.8,8.24,89.1814868681,0.0
2021-12-10 13:30:00,68.7132337866,-33.1166472535,76.2772628161,-11.5367662134,-6.0066472535,13.0067976801,80.25,-27.11,84.7054579115,131.94,-11.5367662134,-6.0066472535,13.0067976801,-11.5367662134,-6.0066472535,13.0067976801,0.0,0.0,0.0,0.0,65.9832337866,-33.1566472535,73.8454494064,-11.5367662134,-6.0066472535,13.0067976801,77.52,-27.15,82.1369155739,132.07,76.8432337866,-2.1966472535,76.8746241483,-11.5367662134,-6.0066472535,13.0067976801,88.38,3.81,88.4620850986,131.37,66.3832337866,11.4733527465,67.3674368758,-11.5367662134,-6.0066472535,13.0067976801,77.92,17.48,79.8566014804,132.07,74.3032337866,3.3533527465,74.3788647788,-11.5367662134,-6.0066472535,13.0067976801,85.84,9.36,86.3487996442,0.0
2021-12-10 14:00:00,68.334983748,-33.4139651391,76.0668329179,-11.845016252,-6.1039651391,13.3252692442,80.18,-27.31,84.7034149253,132.49,-11.845016252,-6.1039651391,13.3252692442,-11.845016252,-6.1039651391,13.3252692442,0.0,0.0,0.0,0.0,65.594983748,-33.4439651391,73.6288034476,-11.845016252,-6.1039651391,13.3252692442,77.44,-27.34,82.1244738187,132.6,76.814983748,-2.3039651391,76.8495281935,-11.845016252,-6.1039651391,13.3252692442,88.66,3.8,88.7413973295,131.9,65.994983748,11.2160348609,66.9412975517,-11.845016252,-6.1039651391,13.3252692442,77.84,17.32,79.7436392448,132.6,74.274983748,3.7360348609000003,74.368885747,-11.845016252,-6.1039651391,13.3252692442,86.12,9.84,86.6803322559,0.0
2021-12-10 14:30:00,67.1140504199,-33.7195456214,75.1086114948,-10.2259495801,-6.1595456214,11.9377572047,77.34,-27.56,82.1037709244,132.57,-10.2259495801,-6.1595456214,11.9377572047,-10.2259495801,-6.1595456214,11.9377572047,0.0,0.0,0.0,0.0,64.5140504199,-33.7695456214,72.8178886886,-10.2259495801,-6.1595456214,11.9377572047,74.74,-27.61,79.6767199375,132.69,77.5440504199,-2.5295456214,77.5852972964,-10.2259495801,-6.1595456214,11.9377572047,87.77,3.63,87.8450328704,131.9,64.8540504199,10.9204543786,65.7670447846,-10.2259495801,-6.1595456214,11.9377572047,75.08,17.08,76.9982649155,132.69,75.0140504199,3.1204543786,75.0789251117,-10.2259495801,-6.1595456214,11.9377572047,85.24,9.28,85.743664489,0.0
2021-12-10 15:00:00,66.3097004627,-34.3498339456,74.6785609633,-10.7902995373,-6.4498339456,12.5710350421,77.1,-27.9,81.9928045624,132.57,-10.7902995373,-6.4498339456,12.5710350421,-10.7902995373,-6.4498339456,12.5710350421,0.0,0.0,0.0,0.0,63.6897004627,-34.3898339456,72.3812035258,-10.7902995373,-6.4498339456,12.5710350421,74.48,-27.94,79.5481866544,132.69,77.2397004627,-3.5498339456,77.321230258,-10.7902995373,-6.4498339456,12.5710350421,88.03,2.9,88.0777548533,131.98,64.0497004627,10.3101660544,64.8742140872,-10.7902995373,-6.4498339456,12.5710350421,74.84,16.76,76.6936972639,132.69,74.7297004627,2.5901660544,74.7745751672,-10.7902995373,-6.4498339456,12.5710350421,85.52,9.04,85.9964650436,0.0
2021-12-10 15:30:00,71.3134675939,-34.0578003826,79.0287569633,-13.7065324061,-6.6478003826,15.233590533,85.02,-27.41,89.3292141463,132.71,-13.7065324061,-6.6478003826,15.233590533,-13.7065324061,-6.6478003826,15.233590533,0.0,0.0,0.0,0.0,68.4034675939,-34.0578003826,76.4131411851,-13.7065324061,-6.6478003826,15.233590533,82.11,-27.41,86.564196987,132.81,78.4434675939,-3.4678003826,78.5200818113,-13.7065324061,-6.6478003826,15.233590533,92.15,3.18,92.2048529092,132.11,68.9734675939,11.2321996174,69.8820544931,-13.7065324061,-6.6478003826,15.233590533,82.68,17.88,84.5912335884,132.81,75.9734675939,3.5121996174,76.0546075159,-13.7065324061,-6.6478003826,15.233590533,89.68,10.16,90.2536869053,0.0
2021-12-10 16:00:00,68.2006675568,-34.9376483221,76.6287826177,-13.0693324432,-6.8376483221,14.7499452571,81.27,-28.1,85.9908303251,133.44,-13.0693324432,-6.8376483221,14.7499452571,-13.0693324432,-6.8376483221,14.7499452571,0.0,0.0,0.0,0.0,65.4406675568,-34.9376483221,74.1830185458,-13.0693324432,-6.8376483221,14.7499452571,78.51,-28.1,83.3872298377,133.53,78.9206675568,-3.4376483221000003,78.9955010972,-13.0693324432,-6.8376483221,14.7499452571,91.99,3.4,92.0528114725,132.93,65.8906675568,10.0823516779,66.6575868633,-13.0693324432,-6.8376483221,14.7499452571,78.96,16.92,80.7525107969,133.53,76.3706675568,1.6423516779,76.3883249071,-13.0693324432,-6.8376483221,14.7499452571,89.44,8.48,89.8411041784,0.0
2021-12-10 16:30:00,72.2379007214,-33.0778886692,79.4509975988,-15.5220992786,-7.3178886692,17.1606252971,87.76,-25.76,91.4625344062,133.04,-15.5220992786,-7.3178886692,17.1606252971,-15.5220992786,-7.3178886692,17.1606252971,0.0,0.0,0.0,0.0,69.1979007214,-33.0678886692,76.693120456,-15.5220992786,-7.3178886692,17.1606252971,84.72,-25.75,88.5468288534,133.15,83.0679007214,-2.8278886692,83.1160218284,-15.5220992786,-7.3178886692,17.1606252971,98.59,4.49,98.692189154,132.38,69.6779007214,11.2821113308,70.5853801082,-15.5220992786,-7.3178886692,17.1606252971,85.2,18.6,87.2066511225,133.15,80.3579007214,-0.4378886692,80.3590937905,-15.5220992786,-7.3178886692,17.1606252971,95.88,6.88,96.1265249554,0.0
2021-12-10 17:00:00,74.9049839381,-32.5109872844,81.6561137513,-16.9150160619,-7.7409872844,18.602167952,91.82,-24.77,95.1023937659,131.85,-16.9150160619,-7.7409872844,18.602167952,-16.9150160619,-7.7409872844,18.602167952,0.0,0.0,0.0,0.0,71.7149839381,-32.4609872844,78.7194678381,-16.9150160619,-7.7409872844,18.602167952,88.63,-24.72,92.0127996531,131.96,86.2649839381,-1.6309872844000002,86.2804008646,-16.9150160619,-7.7409872844,18.602167952,103.18,6.11,103.36074932,131.25,72.1649839381,11.1390127156,73.0196036079,-16.9150160619,-7.7409872844,18.602167952,89.08,18.88,91.0587766226,131.96,83.3249839381,2.0190127156,83.3494412736,-16.9150160619,-7.7409872844,18.602167952,100.24,9.76,100.7140268284,0.0
2021-12-10 17:30:00,76.1431009247,-32.0958952897,82.6312187546,-18.1868990753,-7.9858952897,19.8629761505,94.33,-24.11,97.362420882,130.62,-18.1868990753,-7.9858952897,19.8629761505,-18.1868990753,-7.9858952897,19.8629761505,0.0,0.0,0.0,0.0,72.8731009247,-32.0458952897,79.6079659538,-18.1868990753,-7.9858952897,19.8629761505,91.06,-24.06,94.1849627064,130.75,86.8931009247,-1.9858952897000002,86.9157912488,-18.1868990753,-7.9858952897,19.8629761505,105.08,6.0,105.2511586635,129.89,73.3331009247,11.5741047103,74.2408485342,-18.1868990753,-7.9858952897,19.8629761505,91.52,19.56,93.5868794223,130.75,83.9331009247,3.5741047103,84.0091641151,-18.1868990753,-7.9858952897,19.8629761505,102.12,11.56,102.7722141437,0.0
2021-12-10 18:00:00,75.5778840761,-32.5768720553,82.2998733555,-18.0321159239,-7.9368720553,19.7015517845,93.61,-24.64,96.7985624893,130.62,-18.0321159239,-7.9368720553,19.7015517845,-18.0321159239,-7.9368720553,19.7015517845,0.0,0.0,0.0,0.0,72.3378840761,-32.5268720553,79.3143548061,-18.0321159239,-7.9368720553,19.7015517845,90.37,-24.59,93.6557793198,130.75,86.3678840761,-2.2968720553,86.3984202461,-18.0321159239,-7.9368720553,19.7015517845,104.4,5.64,104.5522338355,130.04,72.8078840761,11.3831279447,73.692357714,-18.0321159239,-7.9368720553,19.7015517845,90.84,19.32,92.8717825822,130.75,83.4878840761,3.3831279447,83.5564021616,-18.0321159239,-7.9368720553,19.7015517845,101.52,11.32,102.1491693554,0.0
2021-12-10 18:30:00,74.1713172985,-33.6695141118,81.4556351048,-17.5286827015,-7.7595141118,19.1693707904,91.7,-25.91,95.2901784026,131.09,-17.5286827015,-7.7595141118,19.1693707904,-17.5286827015,-7.7595141118,19.1693707904,0.0,0.0,0.0,0.0,71.0113172985,-33.5895141118,78.5548384426,-17.5286827015,-7.7595141118,19.1693707904,88.54,-25.83,92.23080017,131.2,84.7613172985,-3.5295141118,84.8347710556,-17.5286827015,-7.7595141118,19.1693707904,102.29,4.23,102.3774242692,130.46,71.4713172985,10.3604858882,72.2183416054,-17.5286827015,-7.7595141118,19.1693707904,89.0,18.12,90.8258465416,131.2,81.9513172985,0.8404858882,81.9556271619,-17.5286827015,-7.7595141118,19.1693707904,99.48,8.6,99.8510410562,0.0
2021-12-10 19:00:00,72.371783872,-35.241779851,80.4963238159,-16.788216128,-7.531779851,18.4003235973,89.16,-27.71,93.3667483636,131.27,-16.788216128,-7.531779851,18.4003235973,-16.788216128,-7.531779851,18.4003235973,0.0,0.0,0.0,0.0,69.331783872,-35.141779851,77.7292798498,-16.788216128,-7.531779851,18.4003235973,86.12,-27.61,90.4376387352,131.4,82.571783872,-4.191779851,82.678113852,-16.788216128,-7.531779851,18.4003235973,99.36,3.34,99.4161214291,130.69,69.811783872,9.228220149,70.4190685433,-16.788216128,-7.531779851,18.4003235973,86.6,16.76,88.2069022243,131.4,79.851783872,1.868220149,79.8736354128,-16.788216128,-7.531779851,18.4003235973,96.64,9.4,97.0960843701,0.0
2021-12-10 19:30:00,70.3521171247,-36.0292497552,79.0413007348,-15.9278828753,-7.3092497552,17.5249132629,86.28,-28.72,90.9344643136,132.1,-15.9278828753,-7.3092497552,17.5249132629,-15.9278828753,-7.3092497552,17.5249132629,0.0,0.0,0.0,0.0,67.4321171247,-35.9192497552,76.4021133405,-15.9278828753,-7.3092497552,17.5249132629,83.36,-28.61,88.1329773694,132.21,80.2321171247,-5.1792497552,80.3991122236,-15.9278828753,-7.3092497552,17.5249132629,96.16,2.13,96.1835874773,131.47,67.9121171247,8.3707502448,68.4260557976,-15.9278828753,-7.3092497552,17.5249132629,83.84,15.68,85.293657443,132.21,77.5921171247,0.8507502448,77.5967809634,-15.9278828753,-7.3092497552,17.5249132629,93.52,8.16,93.8753215707,0.0
2021-12-10 20:00:00,67.8855168313,-37.1042856857,77.3638895849,-15.1644831687,-7.0042856857,16.7039386894,83.05,-30.1,88.336360011,131.95,-15.1644831687,-7.0042856857,16.7039386894,-15.1644831687,-7.0042856857,16.7039386894,0.0,0.0,0.0,0.0,65.0955168313,-36.9642856857,74.8584312405,-15.1644831687,-7.0042856857,16.7039386894,80.26,-29.96,85.6695348417,132.07,77.4655168313,-6.6542856857,77.7507930245,-15.1644831687,-7.0042856857,16.7039386894,92.63,0.35000000000000003,92.6306612305,131.37,65.4755168313,6.9157143143,65.8397327516,-15.1644831687,-7.0042856857,16.7039386894,80.64,13.92,81.832609637,132.07,74.8755168313,-1.6842856857,74.8944579995,-15.1644831687,-7.0042856857,16.7039386894,90.04,5.32,90.1970287759,0.0
2021-12-10 20:30:00,65.1830000677,-38.3858548545,75.6458680348,-14.4869999323,-6.7358548545,15.9763859386,79.67,-31.65,85.7264918214,131.81,-14.4869999323,-6.7358548545,15.9763859386,-14.4869999323,-6.7358548545,15.9763859386,0.0,0.0,0.0,0.0,62.5430000677,-38.2258548545,73.299678286,-14.4869999323,-6.7358548545,15.9763859386,77.03,-31.49,83.2180329015,131.95,74.4630000677,-7.9558548545,74.8868079541,-14.4869999323,-6.7358548545,15.9763859386,88.95,-1.22,88.9583661046,131.31,62.9530000677,5.7841451455,63.2181663178,-14.4869999323,-6.7358548545,15.9763859386,77.44,12.52,78.4455479935,131.95,71.9930000677,-5.2958548545,72.1875206486,-14.4869999323,-6.7358548545,15.9763859386,86.48,1.44,86.4919880683,0.0
2021-12-10 21:00:00,62.2290500021,-39.2601782083,73.5786399515,-13.5409499979,-6.4101782083,14.9815790726,75.77,-32.85,82.5845954159,131.81,-13.5409499979,-6.4101782083,14.9815790726,-13.5409499979,-6.4101782083,14.9815790726,0.0,0.0,0.0,0.0,59.7390500021,-39.0901782083,71.3918491672,-13.5409499979,-6.4101782083,14.9815790726,73.28,-32.68,80.2367795964,131.95,71.1990500021,-9.2301782083,71.7948529559,-13.5409499979,-6.4101782083,14.9815790726,84.74,-2.8200000000000003,84.786909367,131.31,60.0590500021,4.7098217917,60.2434387171,-13.5409499979,-6.4101782083,14.9815790726,73.6,11.12,74.4353034521,131.95,68.8190500021,-7.0101782083,69.1751707024,-13.5409499979,-6.4101782083,14.9815790726,82.36,-0.6000000000000001,82.362185498,0.0
2021-12-10 21:30:00,59.37959998,-40.3628602388,71.7990068207,-12.21040002,-6.0528602388,13.6283155863,71.59,-34.31,79.3870531006,131.51,-12.21040002,-6.0528602388,13.6283155863,-12.21040002,-6.0528602388,13.6283155863,0.0,0.0,0.0,0.0,57.06959998,-40.1928602388,69.8026163983,-12.21040002,-6.0528602388,13.6283155863,69.28,-34.14,77.2350827021,131.62,68.05959998,-10.5228602388,68.8682781623,-12.21040002,-6.0528602388,13.6283155863,80.27,-4.47,80.3943642303,131.05,57.38959998,3.8671397612,57.5197440519,-12.21040002,-6.0528602388,13.6283155863,69.6,9.92,70.3033882541,131.62,65.78959998,-10.5728602388,66.6337515014,-12.21040002,-6.0528602388,13.6283155863,78.0,-4.52,78.1308543407,0.0
2021-12-10 22:00:00,56.5508000533,-41.3417231999,70.0509176514,-11.1091999467,-5.6517231999,12.4642006797,67.66,-35.69,76.4960894425,132.11,-11.1091999467,-5.6517231999,12.4642006797,-11.1091999467,-5.6517231999,12.4642006797,0.0,0.0,0.0,0.0,54.4008000533,-41.1717231999,68.224319987,-11.1091999467,-5.6517231999,12.4642006797,65.51,-35.52,74.520000671,132.24,64.6408000533,-12.4417231999,65.8272702435,-11.1091999467,-5.6517231999,12.4642006797,75.75,-6.79,76.0537086538,131.72,54.6908000533,3.3082768001,54.7907684365,-11.1091999467,-5.6517231999,12.4642006797,65.8,8.96,66.4072405691,132.24,62.5708000533,-13.6117231999,64.0342410573,-11.1091999467,-5.6517231999,12.4642006797,73.68,-7.96,74.1087309296,0.0
2021-12-10 22:30:00,56.0593667225,-42.5430281379,70.3744402498,-10.0206332775,-5.3230281379,11.3467052415,66.08,-37.22,75.8412473526,132.82,-10.0206332775,-5.3230281379,11.3467052415,-10.0206332775,-5.3230281379,11.3467052415,0.0,0.0,0.0,0.0,53.9893667225,-42.3530281379,68.6194630666,-10.0206332775,-5.3230281379,11.3467052415,64.01,-37.03,73.9493137223,132.96,62.3193667225,-13.2130281379,63.7046904181,-10.0206332775,-5.3230281379,11.3467052415,72.34,-7.89,72.7690023293,132.6,54.2993667225,2.5169718621,54.357670791,-10.0206332775,-5.3230281379,11.3467052415,64.32,7.84,64.7960492623,132.96,60.3393667225,-15.1630281379,62.215404835,-10.0206332775,-5.3230281379,11.3467052415,70.36,-9.84,71.0447408328,0.0
2021-12-10 23:00:00,51.1451833285,-43.5364948157,67.1658853775,-9.2048166715,-5.0264948157,10.4878167455,60.35,-38.51,71.5901012711,133.64,-9.2048166715,-5.0264948157,10.4878167455,-9.2048166715,-5.0264948157,10.4878167455,0.0,0.0,0.0,0.0,49.2851833285,-43.3364948157,65.6283557514,-9.2048166715,-5.0264948157,10.4878167455,58.49,-38.31,69.9194979959,133.79,58.0651833285,-13.7664948157,59.6748011684,-9.2048166715,-5.0264948157,10.4878167455,67.27,-8.74,67.8353926796,133.42,49.5151833285,1.2935051843,49.5320758269,-9.2048166715,-5.0264948157,10.4878167455,58.72,6.32,59.0591296922,133.79,56.1551833285,-12.2264948157,57.4707907561,-9.2048166715,-5.0264948157,10.4878167455,65.36,-7.2,65.7553769665,0.0
2021-12-10 23:30:00,50.8926333366,-43.4004498553,66.8854182582,-7.7473666634,-4.6404498553,9.0308064466,58.64,-38.76,70.2921560347,133.42,-7.7473666634,-4.6404498553,9.0308064466,-7.7473666634,-4.6404498553,9.0308064466,0.0,0.0,0.0,0.0,49.1126333366,-43.2304498553,65.4287593337,-7.7473666634,-4.6404498553,9.0308064466,56.86,-38.59,68.7186124714,133.54,56.3526333366,-14.0304498553,58.0729955066,-7.7473666634,-4.6404498553,9.0308064466,64.1,-9.39,64.784119196,133.15,49.2926333366,1.4395501447,49.3136492857,-7.7473666634,-4.6404498553,9.0308064466,57.04,6.08,57.3631240432,133.54,54.4926333366,-14.6004498553,56.4147163773,-7.7473666634,-4.6404498553,9.0308064466,62.24,-9.96,63.0318903413,0.0
2021-12-11 00:00:00,45.8207000636,-44.3058380935,63.7380878556,-4.7592999364,-4.4158380935,6.4923464135,50.58,-39.89,64.4169892187,133.42,-4.7592999364,-4.4158380935,6.4923464135,-4.7592999364,-4.4158380935,6.4923464135,0.0,0.0,0.0,0.0,44.3407000636,-44.1858380935,62.597811225,-4.7592999364,-4.4158380935,6.4923464135,49.1,-39.77,63.1859391004,133.54,54.1007000636,-14.8758380935,56.1086116951,-4.7592999364,-4.4158380935,6.4923464135,58.86,-10.46,59.7821980191,133.15,44.4407000636,0.5841619065,44.444539229,-4.7592999364,-4.4158380935,6.4923464135,49.2,5.0,49.4534124202,133.54,52.3607000636,-15.1358380935,54.5044631745,-4.7592999364,-4.4158380935,6.4923464135,57.12,-10.72,58.1172332445,0.0
2021-12-11 00:30:00,49.4549000473,-43.5735002418,65.9123437758,-7.7050999527,-4.4735002418,8.9095886378,57.16,-39.1,69.2537045941,133.89,-7.7050999527,-4.4735002418,8.9095886378,-7.7050999527,-4.4735002418,8.9095886378,0.0,0.0,0.0,0.0,47.7149000473,-43.4135002418,64.5092527454,-7.7050999527,-4.4735002418,8.9095886378,55.42,-38.94,67.7325623316,134.03,55.8149000473,-14.7135002418,57.7216610698,-7.7050999527,-4.4735002418,8.9095886378,63.52,-10.24,64.340096363,133.69,47.9349000473,1.5664997582,47.9604896143,-7.7050999527,-4.4735002418,8.9095886378,55.64,6.04,55.9668759178,134.03,54.0149000473,-14.1935002418,55.8485888473,-7.7050999527,-4.4735002418,8.9095886378,61.72,-9.72,62.4806914174,0.0
2021-12-11 01:00:00,49.3769667498,-43.7347574123,65.9606992938,-8.9730332502,-4.9847574123000005,10.264654508,58.35,-38.75,70.0448784709,134.0,-8.9730332502,-4.9847574123000005,10.264654508,-8.9730332502,-4.9847574123000005,10.264654508,0.0,0.0,0.0,0.0,47.5869667498,-43.5647574123,64.5167225829,-8.9730332502,-4.9847574123000005,10.264654508,56.56,-38.58,68.4649545388,134.14,56.6469667498,-14.9047574123,58.5750000894,-8.9730332502,-4.9847574123000005,10.264654508,65.62,-9.92,66.3655844546,133.86,47.7869667498,1.0952425877,47.7995161845,-8.9730332502,-4.9847574123000005,10.264654508,56.76,6.08,57.0847089859,134.14,54.7469667498,-15.4247574123,56.8784098717,-8.9730332502,-4.9847574123000005,10.264654508,63.72,-10.44,64.5695903657,0.0
2021-12-11 01:30:00,48.2565167768,-39.5814347079,62.4129905146,-8.4534832232,-4.8414347079,9.7417076858,56.71,-34.74,66.504824637,133.62,-8.4534832232,-4.8414347079,9.7417076858,-8.4534832232,-4.8414347079,9.7417076858,0.0,0.0,0.0,0.0,46.4965167768,-39.5814347079,61.0623946952,-8.4534832232,-4.8414347079,9.7417076858,54.95,-34.74,65.0105383765,133.75,53.6965167768,-22.8814347079,58.3684501101,-8.4534832232,-4.8414347079,9.7417076858,62.15,-18.04,64.7152539978,133.41,46.6265167768,5.1985652921,46.9154254786,-8.4534832232,-4.8414347079,9.7417076858,55.08,10.04,55.9875700491,133.75,52.0665167768,-19.2814347079,55.5220307056,-8.4534832232,-4.8414347079,9.7417076858,60.52,-14.44,62.2188395906,0.0
2021-12-11 02:00:00,46.9233500849,-35.2209462622,58.6712522348,-7.8866499151,-4.6709462622,9.1660779981,54.81,-30.55,62.7490127412,133.77,-7.8866499151,-4.6709462622,9.1660779981,-7.8866499151,-4.6709462622,9.1660779981,0.0,0.0,0.0,0.0,45.1933500849,-35.3909462622,57.4017244448,-7.8866499151,-4.6709462622,9.1660779981,53.08,-30.72,61.328662141,133.9,50.6033500849,-30.2709462622,58.9663397832,-7.8866499151,-4.6709462622,9.1660779981,58.49,-25.6,63.8470054114,132.6,45.1533500849,9.1290537378,46.0669582894,-7.8866499151,-4.6709462622,9.1660779981,53.04,13.8,54.805853702,133.9,49.1933500849,-24.9509462622,55.1591824809,-7.8866499151,-4.6709462622,9.1660779981,57.08,-20.28,60.5756122544,0.0
2021-12-11 02:30:00,46.0452167747,-35.5374714555,58.1641974524,-7.7047832253,-4.5874714555,8.9670830766,53.75,-30.95,62.0239066812,133.26,-7.7047832253,-4.5874714555,8.9670830766,-7.7047832253,-4.5874714555,8.9670830766,0.0,0.0,0.0,0.0,44.3752167747,-35.7074714555,56.9577332901,-7.7047832253,-4.5874714555,8.9670830766,52.08,-31.12,60.6694387645,133.39,49.5552167747,-30.0974714555,57.9791108728,-7.7047832253,-4.5874714555,8.9670830766,57.26,-25.51,62.6854664177,131.16,44.3352167747,8.9725285445,45.2340327071,-7.7047832253,-4.5874714555,8.9670830766,52.04,13.56,53.7776459135,133.39,48.0952167747,-23.9874714555,53.7452199124,-7.7047832253,-4.5874714555,8.9670830766,55.8,-19.4,59.076221951,0.0
2021-12-11 03:00:00,45.0515667592,-35.8070470772,57.5481388739,-7.2884332408,-4.4670470772,8.5484366229,52.34,-31.34,61.0055013913,133.45,-7.2884332408,-4.4670470772,8.5484366229,-7.2884332408,-4.4670470772,8.5484366229,0.0,0.0,0.0,0.0,43.4215667592,-35.9870470772,56.3959219905,-7.2884332408,-4.4670470772,8.5484366229,50.71,-31.52,59.707742379,133.58,48.3815667592,-30.4170470772,57.1486898797,-7.2884332408,-4.4670470772,8.5484366229,55.67,-25.95,61.4210989807,131.16,43.3915667592,8.6929529228,44.2537625105,-7.2884332408,-4.4670470772,8.5484366229,50.68,13.16,52.3607486577,133.58,46.9915667592,-25.4670470772,53.4488337882,-7.2884332408,-4.4670470772,8.5484366229,54.28,-21.0,58.200673535600004,0.0
2021-12-11 03:30:00,44.032750063,-36.2506018738,57.0349823733,-6.867249937,-4.3206018738,8.1133668874,50.9,-31.93,60.0860624438,133.63,-6.867249937,-4.3206018738,8.1133668874,-6.867249937,-4.3206018738,8.1133668874,0.0,0.0,0.0,0.0,42.462750063,-36.4306018738,55.9488507103,-6.867249937,-4.3206018738,8.1133668874,49.33,-32.11,58.8600118926,133.77,47.212750063,-30.8906018738,56.4205020594,-6.867249937,-4.3206018738,8.1133668874,54.08,-26.57,60.2545541847,131.42,42.452750063,8.6393981262,43.3229175829,-6.867249937,-4.3206018738,8.1133668874,49.32,12.96,50.9943526285,133.77,45.892750063,-24.3606018738,51.957515645,-6.867249937,-4.3206018738,8.1133668874,52.76,-20.04,56.4377462342,0.0
2021-12-11 04:00:00,42.895166690799996,-36.498792358,56.3219066529,-6.3148333092,-4.108792358,7.53387645,49.21,-32.39,58.9129544328,134.28,-6.3148333092,-4.108792358,7.53387645,-6.3148333092,-4.108792358,7.53387645,0.0,0.0,0.0,0.0,41.395166690799996,-36.678792358,55.3072656547,-6.3148333092,-4.108792358,7.53387645,47.71,-32.57,57.7671965738,134.4,45.7651666908,-31.428792358,55.5177401496,-6.3148333092,-4.108792358,7.53387645,52.08,-27.32,58.810788126,132.07,41.2851666908,8.371207642,42.1253143142,-6.3148333092,-4.108792358,7.53387645,47.6,12.48,49.2088447334,134.4,44.4851666908,-24.668792358,50.86727211,-6.3148333092,-4.108792358,7.53387645,50.8,-20.56,54.8028612392,0.0
2021-12-11 04:30:00,42.0734666548,-36.4961422144,55.6969029021,-5.9365333452,-4.0361422144,7.1786399919,48.01,-32.46,57.9535305223,134.28,-5.9365333452,-4.0361422144,7.1786399919,-5.9365333452,-4.0361422144,7.1786399919,0.0,0.0,0.0,0.0,40.6134666548,-36.6861422144,54.7295779656,-5.9365333452,-4.0361422144,7.1786399919,46.55,-32.65,56.8588163788,134.4,44.7634666548,-31.3261422144,54.6360241324,-5.9365333452,-4.0361422144,7.1786399919,50.7,-27.29,57.5780696099,132.16,40.5434666548,8.4438577856,41.413420804,-5.9365333452,-4.0361422144,7.1786399919,46.48,12.48,48.1263005019,134.4,43.4634666548,-25.2361422144,50.2586888759,-5.9365333452,-4.0361422144,7.1786399919,49.4,-21.2,53.7568600273,0.0
2021-12-11 05:00:00,41.475083322,-36.8742766763,55.4968000606,-5.644916678,-3.8942766763,6.8578768677,47.12,-32.98,57.5149963053,134.36,-5.644916678,-3.8942766763,6.8578768677,-5.644916678,-3.8942766763,6.8578768677,0.0,0.0,0.0,0.0,40.055083322,-37.0642766763,54.5726149774,-5.644916678,-3.8942766763,6.8578768677,45.7,-33.17,56.4689197701,134.51,43.925083322,-31.5342766763,54.0723917572,-5.644916678,-3.8942766763,6.8578768677,49.57,-27.64,56.7552156194,132.16,39.955083322,8.1857233237,40.7849819125,-5.644916678,-3.8942766763,6.8578768677,45.6,12.08,47.1729413965,134.51,42.675083322,-26.0542766763,49.9998806965,-5.644916678,-3.8942766763,6.8578768677,48.32,-22.16,53.1590820086,0.0
2021-12-11 05:30:00,42.4814333264,-36.7905857417,56.1980371248,-5.4585666736,-3.9505857417,6.7381806025,47.94,-32.84,58.1094587825,134.72,-5.4585666736,-3.9505857417,6.7381806025,-5.4585666736,-3.9505857417,6.7381806025,0.0,0.0,0.0,0.0,41.0414333264,-36.9905857417,55.2512686099,-5.4585666736,-3.9505857417,6.7381806025,46.5,-33.04,57.0428926335,134.85,44.8114333264,-31.0205857417,54.5008375764,-5.4585666736,-3.9505857417,6.7381806025,50.27,-27.07,57.0951644187,132.55,40.9814333264,8.3694142583,41.8273232769,-5.4585666736,-3.9505857417,6.7381806025,46.44,12.32,48.0463942456,134.85,43.541433326399996,-25.3505857417,50.3836145345,-5.4585666736,-3.9505857417,6.7381806025,49.0,-21.4,53.4692434957,0.0
2021-12-11 06:00:00,43.3964666578,-36.7061502176,56.8383214229,-6.0535333422,-4.0261502176,7.2701548471,49.45,-32.68,59.2729693874,134.72,-6.0535333422,-4.0261502176,7.2701548471,-6.0535333422,-4.0261502176,7.2701548471,0.0,0.0,0.0,0.0,41.8864666578,-36.8861502176,55.8127598937,-6.0535333422,-4.0261502176,7.2701548471,47.94,-32.86,58.1207639317,134.85,45.2064666578,-30.9461502176,54.7840199417,-6.0535333422,-4.0261502176,7.2701548471,51.26,-26.92,57.8988255494,132.55,41.8264666578,8.4538497824,42.6722496386,-6.0535333422,-4.0261502176,7.2701548471,47.88,12.48,49.4797413089,134.85,43.9064666578,-25.5461502176,50.7974763675,-6.0535333422,-4.0261502176,7.2701548471,49.96,-21.52,54.3977205405,0.0
2021-12-11 06:30:00,43.8421666924,-36.0727636136,56.7748170847,-6.1378333076,-4.3527636136,7.5245962542000004,49.98,-31.72,59.1959356713,134.72,-6.1378333076,-4.3527636136,7.5245962542000004,-6.1378333076,-4.3527636136,7.5245962542000004,0.0,0.0,0.0,0.0,42.2921666924,-36.2827636136,55.7231217626,-6.1378333076,-4.3527636136,7.5245962542000004,48.43,-31.93,58.0085321311,134.85,47.3021666924,-29.8927636136,55.9559852942,-6.1378333076,-4.3527636136,7.5245962542000004,53.44,-25.54,59.2294284963,132.55,42.2621666924,8.7672363864,43.1619643597,-6.1378333076,-4.3527636136,7.5245962542000004,48.4,13.12,50.1467287069,134.85,45.9021666924,-24.8727636136,52.2078851978,-6.1378333076,-4.3527636136,7.5245962542000004,52.04,-20.52,55.9395387897,0.0
2021-12-11 07:00:00,48.2653500406,-34.9134602678,59.5692346972,-7.8846499594,-4.6534602678,9.1554572495,56.15,-30.26,63.7847168215,134.32,-7.8846499594,-4.6534602678,9.1554572495,-7.8846499594,-4.6534602678,9.1554572495,0.0,0.0,0.0,0.0,46.4853500406,-35.1134602678,58.2566979872,-7.8846499594,-4.6534602678,9.1554572495,54.37,-30.46,62.3210117055,134.44,50.2253500406,-29.0834602678,58.0382067939,-7.8846499594,-4.6534602678,9.1554572495,58.11,-24.43,63.0364735689,132.04,46.5153500406,10.0265397322,47.5837082245,-7.8846499594,-4.6534602678,9.1554572495,54.4,14.68,56.3459173321,134.44,48.7953500406,-24.0534602678,54.4017935039,-7.8846499594,-4.6534602678,9.1554572495,56.68,-19.4,59.9081163116,0.0
2021-12-11 07:30:00,48.0087500465,-34.185878319,58.9365282102,-9.1412499535,-5.015878319,10.4269595772,57.15,-29.17,64.1639415872,134.14,-9.1412499535,-5.015878319,10.4269595772,-9.1412499535,-5.015878319,10.4269595772,0.0,0.0,0.0,0.0,46.1787500465,-34.385878319,57.5748693757,-9.1412499535,-5.015878319,10.4269595772,55.32,-29.37,62.6330527757,134.27,51.8187500465,-28.265878319,59.0266273264,-9.1412499535,-5.015878319,10.4269595772,60.96,-23.25,65.2432686183,131.91,46.1787500465,10.464121681,47.3494962846,-9.1412499535,-5.015878319,10.4269595772,55.32,15.48,57.4450415615,134.27,50.2587500465,-21.375878319,54.6156582872,-9.1412499535,-5.015878319,10.4269595772,59.4,-16.36,61.6117651102,0.0
2021-12-11 08:00:00,50.2793000515,-33.1920433272,60.2471555669,-10.0206999485,-5.2520433272,11.3136371945,60.3,-27.94,66.4585103655,133.45,-10.0206999485,-5.2520433272,11.3136371945,-10.0206999485,-5.2520433272,11.3136371945,0.0,0.0,0.0,0.0,48.3093000515,-33.4120433272,58.7380039732,-10.0206999485,-5.2520433272,11.3136371945,58.33,-28.16,64.7717106459,133.59,54.3793000515,-27.7120433272,61.0333156518,-10.0206999485,-5.2520433272,11.3136371945,64.4,-22.46,68.2041904871,131.2,48.3393000515,11.2279566728,49.6261517802,-10.0206999485,-5.2520433272,11.3136371945,58.36,16.48,60.6422295105,133.59,52.7793000515,-20.8520433272,56.7491165116,-10.0206999485,-5.2520433272,11.3136371945,62.8,-15.6,64.708577484,0.0
2021-12-11 08:30:00,53.5680333725,-32.5550378591,62.6846447658,-11.1619666275,-5.6750378591,12.5218031327,64.73,-26.88,70.0892809208,133.07,-11.1619666275,-5.6750378591,12.5218031327,-11.1619666275,-5.6750378591,12.5218031327,0.0,0.0,0.0,0.0,51.4380333725,-32.7550378591,60.9816675927,-11.1619666275,-5.6750378591,12.5218031327,62.6,-27.08,68.2062049963,133.21,58.0580333725,-25.3650378591,63.357086302,-11.1619666275,-5.6750378591,12.5218031327,69.22,-19.69,71.9659954423,130.87,51.4780333725,11.3649621409,52.7176468023,-11.1619666275,-5.6750378591,12.5218031327,62.64,17.04,64.9163400077,133.21,56.2780333725,-21.9550378591,60.4089457587,-11.1619666275,-5.6750378591,12.5218031327,67.44,-16.28,69.3771720381,0.0
