Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-11 09:00:00,56.127950038,-31.0355503563,64.1369796715,-11.362049962,-5.9455503563,12.8236402155,67.49,-25.09,72.0028346664,132.18,-11.362049962,-5.9455503563,12.8236402155,-11.362049962,-5.9455503563,12.8236402155,0.0,0.0,0.0,0.0,53.877950038,-31.2555503563,62.2875824573,-11.362049962,-5.9455503563,12.8236402155,65.24,-25.31,69.9775228198,132.31,61.637950038,-24.5555503563,66.3491668236,-11.362049962,-5.9455503563,12.8236402155,73.0,-18.61,75.3348000595,129.81,53.917950038,12.6144496437,55.3739079,-11.362049962,-5.9455503563,12.8236402155,65.28,18.56,67.8671643728,132.31,59.757950038,-20.6655503563,63.230353188,-11.362049962,-5.9455503563,12.8236402155,71.12,-14.72,72.6273557277,0.0
2021-12-11 09:30:00,61.7933500259,-38.0589051153,72.5733998514,-12.6366499741,-6.1789051153,14.0664064705,74.43,-31.88,80.9701136222,131.73,-12.6366499741,-6.1789051153,14.0664064705,-12.6366499741,-6.1789051153,14.0664064705,0.0,0.0,0.0,0.0,59.3533500259,-37.9389051153,70.4427475376,-12.6366499741,-6.1789051153,14.0664064705,71.99,-31.76,78.6845454966,131.88,68.6133500259,-9.0089051153,69.2022555496,-12.6366499741,-6.1789051153,14.0664064705,81.25,-2.83,81.2992705994,129.42,59.6833500259,6.1010948847,59.9943799793,-12.6366499741,-6.1789051153,14.0664064705,72.32,12.28,73.35516887040001,131.88,66.3233500259,-7.2589051153,66.7194009425,-12.6366499741,-6.1789051153,14.0664064705,78.96,-1.08,78.9673856728,0.0
2021-12-11 10:00:00,63.3060500327,-38.1384487662,73.9066792992,-12.8139499673,-6.2284487662,14.2474870695,76.12,-31.91,82.5378852407,131.73,-12.8139499673,-6.2284487662,14.2474870695,-12.8139499673,-6.2284487662,14.2474870695,0.0,0.0,0.0,0.0,60.8160500327,-38.0084487662,71.7163448538,-12.8139499673,-6.2284487662,14.2474870695,73.63,-31.78,80.1956688357,131.88,70.2560500327,-8.3184487662,70.7467960835,-12.8139499673,-6.2284487662,14.2474870695,83.07,-2.09,83.0962875224,131.29,61.1060500327,6.0115512338,61.4010431413,-12.8139499673,-6.2284487662,14.2474870695,73.92,12.24,74.9265240085,131.88,67.8260500327,-6.1884487662,68.1077819428,-12.8139499673,-6.2284487662,14.2474870695,80.64,0.04,80.6400099206,0.0
2021-12-11 10:30:00,61.9396834557,-37.8901221021,72.6098184787,-12.7603165443,-6.2201221021,14.1956189466,74.7,-31.67,81.1361750393,131.94,-12.7603165443,-6.2201221021,14.1956189466,-12.7603165443,-6.2201221021,14.1956189466,0.0,0.0,0.0,0.0,59.4896834557,-37.7801221021,70.4724063993,-12.7603165443,-6.2201221021,14.1956189466,72.25,-31.56,78.8422228251,132.06,70.1996834557,-7.8001221021,70.6317029533,-12.7603165443,-6.2201221021,14.1956189466,82.96,-1.58,82.9750444411,131.5,59.7996834557,6.2998778979,60.1306128601,-12.7603165443,-6.2201221021,14.1956189466,72.56,12.52,73.6322212078,132.06,67.8396834557,-5.9001221021,68.0957714707,-12.7603165443,-6.2201221021,14.1956189466,80.6,0.32,80.6006352332,0.0
2021-12-11 11:00:00,61.4033834893,-37.7508106274,72.0798113688,-12.3266165107,-6.1408106274,13.7715296813,73.73,-31.61,80.2203527791,131.86,-12.3266165107,-6.1408106274,13.7715296813,-12.3266165107,-6.1408106274,13.7715296813,0.0,0.0,0.0,0.0,58.9933834893,-37.6808106274,70.0004484632,-12.3266165107,-6.1408106274,13.7715296813,71.32,-31.54,77.9827801505,132.06,70.1533834893,-8.0808106274,70.6172550825,-12.3266165107,-6.1408106274,13.7715296813,82.48,-1.94,82.5028120733,131.41,59.2733834893,6.6591893726,59.6462806332,-12.3266165107,-6.1408106274,13.7715296813,71.6,12.8,72.7351359386,132.06,67.7933834893,-6.0608106274,68.0637662078,-12.3266165107,-6.1408106274,13.7715296813,80.12,0.08,80.1200399401,0.0
2021-12-11 11:30:00,60.6043003098,-37.5846536225,71.312603402,-9.3256996902,-5.8946536225,11.0324800494,69.93,-31.69,76.7753931934,132.43,-9.3256996902,-5.8946536225,11.0324800494,-9.3256996902,-5.8946536225,11.0324800494,0.0,0.0,0.0,0.0,58.3343003098,-37.5346536225,69.3667125875,-9.3256996902,-5.8946536225,11.0324800494,67.66,-31.64,74.6924708388,132.55,70.4743003098,-8.0646536225,70.9342346276,-9.3256996902,-5.8946536225,11.0324800494,79.8,-2.17,79.8294989337,132.03,58.5543003098,6.7453463775,58.9415454711,-9.3256996902,-5.8946536225,11.0324800494,67.88,12.64,69.0468246917,132.55,68.1543003098,-5.8946536225,68.4087391497,-9.3256996902,-5.8946536225,11.0324800494,77.48,0.0,77.48,0.0
2021-12-11 12:00:00,61.2171501907,-37.5361988656,71.8088135451,-10.3428498093,-5.9161988656,11.9153661797,71.56,-31.62,78.2346342741,132.43,-10.3428498093,-5.9161988656,11.9153661797,-10.3428498093,-5.9161988656,11.9153661797,0.0,0.0,0.0,0.0,58.8871501907,-37.4761988656,69.8008734831,-10.3428498093,-5.9161988656,11.9153661797,69.23,-31.56,76.084338073,132.55,70.4171501907,-8.1261988656,70.8844845434,-10.3428498093,-5.9161988656,11.9153661797,80.76,-2.21,80.7902327017,132.03,59.1371501907,6.8438011344,59.5318414518,-10.3428498093,-5.9161988656,11.9153661797,69.48,12.76,70.6419705274,132.55,68.0971501907,-5.9161988656,68.3536632019,-10.3428498093,-5.9161988656,11.9153661797,78.44,0.0,78.44,0.0
2021-12-11 12:30:00,62.2867667928,-37.0930363088,72.4950664536,-11.2432332072,-5.8330363088,12.6662782825,73.53,-31.26,79.8989893553,132.34,-11.2432332072,-5.8330363088,12.6662782825,-11.2432332072,-5.8330363088,12.6662782825,0.0,0.0,0.0,0.0,59.8767667928,-37.0130363088,70.3931250788,-11.2432332072,-5.8330363088,12.6662782825,71.12,-31.18,77.6546637363,132.55,70.4867667928,-7.8630363088,70.9239848916,-11.2432332072,-5.8330363088,12.6662782825,81.73,-2.03,81.755206562,132.03,60.1567667928,7.1269636912,60.5774727306,-11.2432332072,-5.8330363088,12.6662782825,71.4,12.96,72.5666700352,132.55,68.1167667928,-5.7930363088,68.3626593104,-11.2432332072,-5.8330363088,12.6662782825,79.36,0.04,79.3600100806,0.0
2021-12-11 13:00:00,62.5888667477,-37.2902821239,72.8555514813,-11.4311332523,-5.8902821239000005,12.8594801968,74.02,-31.4,80.4047287167,131.91,-11.4311332523,-5.8902821239000005,12.8594801968,-11.4311332523,-5.8902821239000005,12.8594801968,0.0,0.0,0.0,0.0,60.1688667477,-37.2102821239,70.7453010556,-11.4311332523,-5.8902821239000005,12.8594801968,71.6,-31.32,78.1505111947,132.03,70.9088667477,-7.9302821239,71.3509408348,-11.4311332523,-5.8902821239000005,12.8594801968,82.34,-2.04,82.3652669515,131.56,60.4488667477,7.0697178761,60.8608774331,-11.4311332523,-5.8902821239000005,12.8594801968,71.88,12.96,73.0390032791,132.03,68.5688667477,-5.8502821239,68.8179866604,-11.4311332523,-5.8902821239000005,12.8594801968,80.0,0.04,80.00001,0.0
2021-12-11 13:30:00,62.7918669273,-37.749745742900004,73.2656935808,-11.9181330727,-6.0397457429,13.3611535646,74.71,-31.71,81.1610017188,132.22,-11.9181330727,-6.0397457429,13.3611535646,-11.9181330727,-6.0397457429,13.3611535646,0.0,0.0,0.0,0.0,60.3518669273,-37.6497457429,71.1326310221,-11.9181330727,-6.0397457429,13.3611535646,72.27,-31.61,78.880574288,132.35,70.9418669273,-8.6497457429,71.4672413386,-11.9181330727,-6.0397457429,13.3611535646,82.86,-2.61,82.9010958914,131.84,60.6818669273,6.8002542571,61.0617100297,-11.9181330727,-6.0397457429,13.3611535646,72.6,12.84,73.726695301,132.35,68.6418669273,-6.1597457429,68.9176926695,-11.9181330727,-6.0397457429,13.3611535646,80.56,-0.12,80.5600893743,0.0
2021-12-11 14:00:00,62.7006336017,-38.8228923353,73.746772291,-12.6493663983,-6.2728923353,14.1193359804,75.35,-32.55,82.0799914717,132.38,-12.6493663983,-6.2728923353,14.1193359804,-12.6493663983,-6.2728923353,14.1193359804,0.0,0.0,0.0,0.0,60.2406336017,-38.7028923353,71.6020098311,-12.6493663983,-6.2728923353,14.1193359804,72.89,-32.43,79.7788004422,132.52,70.9606336017,-9.1028923353,71.54211466,-12.6493663983,-6.2728923353,14.1193359804,83.61,-2.83,83.6578806808,132.09,60.6306336017,6.2871076647,60.9557335592,-12.6493663983,-6.2728923353,14.1193359804,73.28,12.56,74.3485843846,132.52,68.6706336017,-6.5528923353,68.9825798099,-12.6493663983,-6.2728923353,14.1193359804,81.32,-0.28,81.3204820448,0.0
2021-12-11 14:30:00,62.2149503132,-39.0313711017,73.4448634865,-12.6350496868,-6.2213711017,14.0836763302,74.85,-32.81,81.725262924,133.34,-12.6350496868,-6.2213711017,14.0836763302,-12.6350496868,-6.2213711017,14.0836763302,0.0,0.0,0.0,0.0,59.7649503132,-38.8913711017,71.3048948678,-12.6350496868,-6.2213711017,14.0836763302,72.4,-32.67,79.429773385,133.51,70.2549503132,-9.3613711017,70.8759007873,-12.6350496868,-6.2213711017,14.0836763302,82.89,-3.14,82.9494526805,133.04,60.1249503132,5.5386288983,60.379516893,-12.6350496868,-6.2213711017,14.0836763302,72.76,11.76,73.7042413976,133.51,67.9249503132,-6.8613711017,68.2706180465,-12.6350496868,-6.2213711017,14.0836763302,80.56,-0.64,80.5625421645,0.0
2021-12-11 15:00:00,63.2276003721,-39.1006265123,74.3410279891,-12.5323996279,-6.2406265123,14.0002307016,75.76,-32.86,82.5793993681,132.42,-12.5323996279,-6.2406265123,14.0002307016,-12.5323996279,-6.2406265123,14.0002307016,0.0,0.0,0.0,0.0,60.7576003721,-38.9606265123,72.1762871116,-12.5323996279,-6.2406265123,14.0002307016,73.29,-32.72,80.262210909,132.57,70.6376003721,-9.2506265123,71.2407515205,-12.5323996279,-6.2406265123,14.0002307016,83.17,-3.01,83.2244495326,132.08,61.1476003721,5.8393734877,61.4257870442,-12.5323996279,-6.2406265123,14.0002307016,73.68,12.08,74.6637047032,132.57,68.3476003721,-6.6806265123,68.673322675,-12.5323996279,-6.2406265123,14.0002307016,80.88,-0.44,80.88119682600001,0.0
2021-12-11 15:30:00,62.5222169084,-39.5233567296,73.9670422169,-12.7877830916,-6.3433567296,14.2746478414,75.31,-33.18,82.2952519894,133.02,-12.7877830916,-6.3433567296,14.2746478414,-12.7877830916,-6.3433567296,14.2746478414,0.0,0.0,0.0,0.0,60.0622169084,-39.3733567296,71.8173455379,-12.7877830916,-6.3433567296,14.2746478414,72.85,-33.03,79.9881453717,133.12,70.6122169084,-9.5133567296,71.2501868979,-12.7877830916,-6.3433567296,14.2746478414,83.4,-3.17,83.46022346,132.63,60.4522169084,5.4966432704,60.7015948422,-12.7877830916,-6.3433567296,14.2746478414,73.24,11.84,74.1908565795,133.12,68.2922169084,-6.9833567296000005,68.6483369171,-12.7877830916,-6.3433567296,14.2746478414,81.08,-0.64,81.082525861,0.0
2021-12-11 16:00:00,62.4568335166,-38.9127162653,73.5870609555,-13.2731664834,-6.4927162653,14.776072313,75.73,-32.42,82.3777233237,133.17,-13.2731664834,-6.4927162653,14.776072313,-13.2731664834,-6.4927162653,14.776072313,0.0,0.0,0.0,0.0,59.9768335166,-38.7527162653,71.4072375647,-13.2731664834,-6.4927162653,14.776072313,73.25,-32.26,80.0391785315,133.27,71.0068335166,-9.8627162653,71.6885177569,-13.2731664834,-6.4927162653,14.776072313,84.28,-3.37,84.3473490988,132.78,60.3268335166,5.3072837347,60.5598390254,-13.2731664834,-6.4927162653,14.776072313,73.6,11.8,74.5399221894,133.27,68.6068335166,-7.4927162653,69.0147694498,-13.2731664834,-6.4927162653,14.776072313,81.88,-1.0,81.8861062696,0.0
2021-12-11 16:30:00,64.879700199,-37.6509789877,75.0131436259,-14.010299801,-6.8409789877,15.5912633877,78.89,-30.81,84.6929052519,131.95,-14.010299801,-6.8409789877,15.5912633877,-14.010299801,-6.8409789877,15.5912633877,0.0,0.0,0.0,0.0,62.269700199,-37.5109789877,72.6951793965,-14.010299801,-6.8409789877,15.5912633877,76.28,-30.67,82.2148849054,132.08,74.159700199,-9.3509789877,74.7469192785,-14.010299801,-6.8409789877,15.5912633877,88.17,-2.51,88.2057197692,131.64,62.589700199,6.2390210123,62.899888348,-14.010299801,-6.8409789877,15.5912633877,76.6,13.08,77.7087279525,132.08,71.669700199,-6.8409789877,71.9954506904,-14.010299801,-6.8409789877,15.5912633877,85.68,0.0,85.68,0.0
2021-12-11 17:00:00,69.6016836573,-36.0416596356,78.3798162617,-15.2483163427,-7.1616596356,16.8463800273,84.85,-28.88,89.6302231393,131.42,-15.2483163427,-7.1616596356,16.8463800273,-15.2483163427,-7.1616596356,16.8463800273,0.0,0.0,0.0,0.0,66.7416836573,-35.8816596356,75.7756282429,-15.2483163427,-7.1616596356,16.8463800273,81.99,-28.72,86.8746136682,131.57,77.6316836573,-7.2016596356,77.9650063103,-15.2483163427,-7.1616596356,16.8463800273,92.88,-0.04,92.8800086133,131.15,67.1116836573,7.3183403644,67.5095266537,-15.2483163427,-7.1616596356,16.8463800273,82.36,14.48,83.6232025218,131.57,74.9516836573,-2.5616596356,74.9954464161,-15.2483163427,-7.1616596356,16.8463800273,90.2,4.6,90.3172187349,0.0
2021-12-11 17:30:00,68.5357671815,-35.7289695181,77.28978358090001,-15.0942328185,-7.2689695181000005,16.7533215284,83.63,-28.46,88.3399598143,130.1,-15.0942328185,-7.2689695181000005,16.7533215284,-15.0942328185,-7.2689695181000005,16.7533215284,0.0,0.0,0.0,0.0,65.7357671815,-35.5989695181,74.7561216068,-15.0942328185,-7.2689695181000005,16.7533215284,80.83,-28.33,85.6509065918,130.25,77.9857671815,-6.5689695181,78.2619399416,-15.0942328185,-7.2689695181000005,16.7533215284,93.08,0.7000000000000001,93.0826321072,129.73,66.0657671815,7.6510304819,66.507321858,-15.0942328185,-7.2689695181000005,16.7533215284,81.16,14.92,82.5200096946,130.25,75.2657671815,-0.8289695181000001,75.2703321362,-15.0942328185,-7.2689695181000005,16.7533215284,90.36,6.44,90.5892002393,0.0
2021-12-11 18:00:00,69.8706673142,-35.5618918537,78.3999891783,-14.8693326857,-7.2618918537,16.5478738155,84.74,-28.3,89.3406827823,130.35,-14.8693326857,-7.2618918537,16.5478738155,-14.8693326857,-7.2618918537,16.5478738155,0.0,0.0,0.0,0.0,67.0306673142,-35.4018918537,75.805041438,-14.8693326857,-7.2618918537,16.5478738155,81.9,-28.14,86.5994780585,130.46,78.4406673142,-6.6918918537,78.7255975226,-14.8693326857,-7.2618918537,16.5478738155,93.31,0.5700000000000001,93.3117409547,129.92,67.3706673142,7.6981081463,67.809053108,-14.8693326857,-7.2618918537,16.5478738155,82.24,14.96,83.5895878683,130.46,75.6906673142,-1.0618918537,75.6981157809,-14.8693326857,-7.2618918537,16.5478738155,90.56,6.2,90.7719868682,0.0
2021-12-11 18:30:00,66.8728510338,-36.2723321545,76.0766737267,-12.9571489662,-7.1023321545,14.7760221766,79.83,-29.17,84.9924573124,130.11,-12.9571489662,-7.1023321545,14.7760221766,-12.9571489662,-7.1023321545,14.7760221766,0.0,0.0,0.0,0.0,64.2028510338,-36.1723321545,73.6915442528,-12.9571489662,-7.1023321545,14.7760221766,77.16,-29.07,82.4544146787,130.25,76.7028510338,-7.4423321545,77.063062907,-12.9571489662,-7.1023321545,14.7760221766,89.66,-0.34,89.6606446553,129.71,64.4828510338,7.3776678454999995,64.9035288739,-12.9571489662,-7.1023321545,14.7760221766,77.44,14.48,78.7821299534,130.25,74.1228510338,-4.3023321545,74.2476067449,-12.9571489662,-7.1023321545,14.7760221766,87.08,2.8,87.1250044476,0.0
2021-12-11 19:00:00,65.98446743,-37.1794256995,75.7380989818,-13.11553257,-6.6994256995,14.7275082514,79.1,-30.48,84.7693364372,130.91,-13.11553257,-6.6994256995,14.7275082514,-13.11553257,-6.6994256995,14.7275082514,0.0,0.0,0.0,0.0,63.37446743,-37.0394256995,73.4046468433,-13.11553257,-6.6994256995,14.7275082514,76.49,-30.34,82.2875184946,131.04,74.28446743,-7.6194256995,74.6742107381,-13.11553257,-6.6994256995,14.7275082514,87.4,-0.92,87.4048419711,130.57,63.72446743,6.8205743005,64.0884387626,-13.11553257,-6.6994256995,14.7275082514,76.84,13.52,78.0203563181,131.04,71.76446743,-5.2594256995,71.956933955,-13.11553257,-6.6994256995,14.7275082514,84.88,1.44,84.8922140128,0.0
2021-12-11 19:30:00,63.642867118,-38.2653903345,74.2607206567,-12.107132882,-6.2753903345,13.6368321275,75.75,-31.99,82.2278699712,131.32,-12.107132882,-6.2753903345,13.6368321275,-12.107132882,-6.2753903345,13.6368321275,0.0,0.0,0.0,0.0,61.152867118,-38.1253903345,72.0639892381,-12.107132882,-6.2753903345,13.6368321275,73.26,-31.85,79.8839789945,131.46,71.642867118,-9.2453903345,72.2369548868,-12.107132882,-6.2753903345,13.6368321275,83.75,-2.9699999999999998,83.802645543,130.96,61.492867118,5.7646096655,61.7624759137,-12.107132882,-6.2753903345,13.6368321275,73.6,12.04,74.5782917477,131.46,69.252867118,-7.0353903345,69.6093120295,-12.107132882,-6.2753903345,13.6368321275,81.36,-0.76,81.3635495784,0.0
2021-12-11 20:00:00,61.3164668903,-39.0850059302,72.714144432,-11.2735331097,-5.9750059302,12.7590456008,72.59,-33.11,79.7845862307,131.63,-11.2735331097,-5.9750059302,12.7590456008,-11.2735331097,-5.9750059302,12.7590456008,0.0,0.0,0.0,0.0,58.9664668903,-38.9250059302,70.6555044154,-11.2735331097,-5.9750059302,12.7590456008,70.24,-32.95,77.5845351858,131.77,69.0664668903,-10.3450059302,69.8369243051,-11.2735331097,-5.9750059302,12.7590456008,80.34,-4.37,80.4587627297,131.34,59.2464668903,4.8649940698,59.4458745943,-11.2735331097,-5.9750059302,12.7590456008,70.52,10.84,71.3482725789,131.77,66.7264668903,-10.0150059302,67.4738595861,-11.2735331097,-5.9750059302,12.7590456008,78.0,-4.04,78.104555565,0.0
2021-12-11 20:30:00,58.711616996000004,-40.5120434529,71.3321781177,-10.178383004,-5.6420434529,11.6375313062,68.89,-34.87,77.2123629997,132.55,-10.178383004,-5.6420434529,11.6375313062,-10.178383004,-5.6420434529,11.6375313062,0.0,0.0,0.0,0.0,56.511616996,-40.3420434529,69.4337333395,-10.178383004,-5.6420434529,11.6375313062,66.69,-34.7,75.1774307888,132.69,65.981616996,-11.1220434529,66.9124325665,-10.178383004,-5.6420434529,11.6375313062,76.16,-5.48,76.356898837,132.33,56.821616996,3.9979565471000003,56.9620910307,-10.178383004,-5.6420434529,11.6375313062,67.0,9.64,67.689951987,132.69,63.821616996,-11.0020434529,64.7629813715,-10.178383004,-5.6420434529,11.6375313062,74.0,-5.36,74.1938649755,0.0
2021-12-11 21:00:00,57.0093178331,-41.0778640307,70.2670138338,-9.0106821669,-5.3978640307,10.503776902,66.02,-35.68,75.0446720294,132.55,-9.0106821669,-5.3978640307,10.503776902,-9.0106821669,-5.3978640307,10.503776902,0.0,0.0,0.0,0.0,54.9193178331,-40.9078640307,68.480543301,-9.0106821669,-5.3978640307,10.503776902,63.93,-35.51,73.1300553808,132.69,63.5193178331,-11.7378640307,64.5947458388,-9.0106821669,-5.3978640307,10.503776902,72.53,-6.34,72.8065690718,132.33,55.1893178331,3.3221359693,55.2892158588,-9.0106821669,-5.3978640307,10.503776902,64.2,8.72,64.7894929753,132.69,61.3893178331,-12.5578640307,62.6605800565,-9.0106821669,-5.3978640307,10.503776902,70.4,-7.16,70.7631655595,0.0
2021-12-11 21:30:00,54.6200839735,-41.8729079644,68.8236441542,-8.6099160265,-5.0829079644,9.9983302285,63.23,-36.79,73.1542001528,132.37,-8.6099160265,-5.0829079644,9.9983302285,-8.6099160265,-5.0829079644,9.9983302285,0.0,0.0,0.0,0.0,52.6500839735,-41.6829079644,67.1527822117,-8.6099160265,-5.0829079644,9.9983302285,61.26,-36.6,71.3606866559,132.51,60.9600839735,-12.7729079644,62.2838583898,-8.6099160265,-5.0829079644,9.9983302285,69.57,-7.69,69.993721147,132.14,52.9100839735,2.4370920356,52.966181698,-8.6099160265,-5.0829079644,9.9983302285,61.52,7.52,61.9779057407,132.51,58.9100839735,-14.6029079644,60.6930219611,-8.6099160265,-5.0829079644,9.9983302285,67.52,-9.52,68.1878346921,0.0
2021-12-11 22:00:00,52.4593169564,-42.8647813799,67.7448848127,-8.3706830436,-4.8247813799,9.661617358400001,60.83,-38.04,71.7448987734,132.3,-8.3706830436,-4.8247813799,9.661617358400001,-8.3706830436,-4.8247813799,9.661617358400001,0.0,0.0,0.0,0.0,50.5793169564,-42.6747813799,66.1770675506,-8.3706830436,-4.8247813799,9.661617358400001,58.95,-37.85,70.0551568409,132.51,58.6793169564,-13.7347813799,60.2653006134,-8.3706830436,-4.8247813799,9.661617358400001,67.05,-8.91,67.6394160235,132.14,50.8293169564,1.6952186201,50.857577886,-8.3706830436,-4.8247813799,9.661617358400001,59.2,6.52,59.5579583263,132.51,56.6693169564,-11.4247813799,57.8094898255,-8.3706830436,-4.8247813799,9.661617358400001,65.04,-6.6,65.3740131857,0.0
2021-12-11 22:30:00,49.7337335422,-43.5355498951,66.0968104882,-7.4662664578,-4.5155498951,8.7255558948,57.2,-39.02,69.2416088779,132.82,-7.4662664578,-4.5155498951,8.7255558948,-7.4662664578,-4.5155498951,8.7255558948,0.0,0.0,0.0,0.0,48.0037335422,-43.3355498951,64.6709232863,-7.4662664578,-4.5155498951,8.7255558948,55.47,-38.82,67.7046032408,132.98,55.5337335422,-14.6855498951,57.4426752237,-7.4662664578,-4.5155498951,8.7255558948,63.0,-10.17,63.815585087,132.68,48.1737335422,1.0044501049,48.184204086,-7.4662664578,-4.5155498951,8.7255558948,55.64,5.52,55.9131469334,132.98,53.6537335422,-16.5955498951,56.1616897835,-7.4662664578,-4.5155498951,8.7255558948,61.12,-12.08,62.3023338247,0.0
2021-12-11 23:00:00,47.6356670501,-43.6601854987,64.6170919579,-6.2743329499,-4.1901854987,7.5448597389,53.91,-39.47,66.8144370627,132.82,-6.2743329499,-4.1901854987,7.5448597389,-6.2743329499,-4.1901854987,7.5448597389,0.0,0.0,0.0,0.0,46.0156670501,-43.5101854987,63.3291232862,-6.2743329499,-4.1901854987,7.5448597389,52.29,-39.32,65.4240513878,132.98,52.8856670501,-15.4801854987,55.1047177872,-6.2743329499,-4.1901854987,7.5448597389,59.16,-11.29,60.2276489662,132.78,46.2456670501,1.2898145013,46.2636503354,-6.2743329499,-4.1901854987,7.5448597389,52.52,5.48,52.8051209638,132.98,51.1256670501,-15.8301854987,53.5203569144,-6.2743329499,-4.1901854987,7.5448597389,57.4,-11.64,58.5683327405,0.0
2021-12-11 23:30:00,46.7681839314,-36.6207698568,59.3998637469,-5.0518160686,-3.8507698568,6.3521078455,51.82,-32.77,61.3121953611,133.45,-5.0518160686,-3.8507698568,6.3521078455,-5.0518160686,-3.8507698568,6.3521078455,0.0,0.0,0.0,0.0,45.1781839314,-36.7707698568,58.2508181848,-5.0518160686,-3.8507698568,6.3521078455,50.23,-32.92,60.0564675951,133.61,48.9781839314,-28.4007698568,56.6168369805,-5.0518160686,-3.8507698568,6.3521078455,54.03,-24.55,59.345963637,133.48,45.1481839314,8.549230143199999,45.9504934505,-5.0518160686,-3.8507698568,6.3521078455,50.2,12.4,51.7088000248,133.61,47.6281839314,-23.9707698568,53.3201810962,-5.0518160686,-3.8507698568,6.3521078455,52.68,-20.12,56.3914603464,0.0
2021-12-12 00:00:00,45.3739675499,-35.4183118316,57.560869905,-4.3460324501,-3.6683118316,5.687223378,49.72,-31.75,58.9927190423,134.36,-4.3460324501,-3.6683118316,5.687223378,-4.3460324501,-3.6683118316,5.687223378,0.0,0.0,0.0,0.0,43.8539675499,-35.6083118316,56.4900198386,-4.3460324501,-3.6683118316,5.687223378,48.2,-31.94,57.8221722179,134.49,46.7639675499,-30.6483118316,55.9123213535,-4.3460324501,-3.6683118316,5.687223378,51.11,-26.98,57.7940524622,132.97,43.8139675499,9.5716881684,44.847307242,-4.3460324501,-3.6683118316,5.687223378,48.16,13.24,49.9468037015,134.49,45.4539675499,-24.4683118316,51.6213274714,-4.3460324501,-3.6683118316,5.687223378,49.8,-20.8,53.9692505043,0.0
2021-12-12 00:30:00,47.9317674753,-35.0973911302,59.4077536813,-4.6582325247,-3.7773911302,5.9973172339000005,52.59,-31.32,61.2098889069,134.22,-4.6582325247,-3.7773911302,5.9973172339000005,-4.6582325247,-3.7773911302,5.9973172339000005,0.0,0.0,0.0,0.0,46.2917674753,-35.2773911302,58.2015640764,-4.6582325247,-3.7773911302,5.9973172339000005,50.95,-31.5,59.9011894707,134.36,49.3617674753,-30.1473911302,57.8398589231,-4.6582325247,-3.7773911302,5.9973172339000005,54.02,-26.37,60.1127049799,132.3,46.3017674753,9.7826088698,47.323916867,-4.6582325247,-3.7773911302,5.9973172339000005,50.96,13.56,52.7332456805,134.36,47.9817674753,-23.7373911302,53.5323616864,-4.6582325247,-3.7773911302,5.9973172339000005,52.64,-19.96,56.2971686677,0.0
2021-12-12 01:00:00,47.7627003484,-35.263460142,59.3699180205,-6.5972996516,-4.263460142,7.8550273758,54.36,-31.0,62.5780280929,134.08,-6.5972996516,-4.263460142,7.8550273758,-6.5972996516,-4.263460142,7.8550273758,0.0,0.0,0.0,0.0,46.0527003484,-35.423460142,58.1005399099,-6.5972996516,-4.263460142,7.8550273758,52.65,-31.16,61.1798014054,134.22,50.5027003484,-30.113460142,58.7991770709,-6.5972996516,-4.263460142,7.8550273758,57.1,-25.85,62.6788042324,132.11,46.0827003484,9.296539858,47.0110723632,-6.5972996516,-4.263460142,7.8550273758,52.68,13.56,54.3972058106,134.22,49.0427003484,-26.303460142,55.6512216659,-6.5972996516,-4.263460142,7.8550273758,55.64,-22.04,59.8462296223,0.0
2021-12-12 01:30:00,46.0205668659,-35.4580478104,58.0961765453,-6.6594331341,-4.2580478104,7.9043671994,52.68,-31.2,61.2259944795,133.55,-6.6594331341,-4.2580478104,7.9043671994,-6.6594331341,-4.2580478104,7.9043671994,0.0,0.0,0.0,0.0,44.3605668659,-35.6080478104,56.884030813,-6.6594331341,-4.2580478104,7.9043671994,51.02,-31.35,59.8820749473,133.68,48.8905668659,-30.3280478104,57.5332774354,-6.6594331341,-4.2580478104,7.9043671994,55.55,-26.07,61.3632414398,131.51,44.3405668659,8.7019521896,45.1863900074,-6.6594331341,-4.2580478104,7.9043671994,51.0,12.96,52.6209235951,133.68,47.4605668659,-23.5380478104,52.9768355223,-6.6594331341,-4.2580478104,7.9043671994,54.12,-19.28,57.4516561989,0.0
2021-12-12 02:00:00,44.3564501102,-35.8255497693,57.0172314537,-5.8435498898,-4.1255497693,7.1531277224,50.2,-31.7,59.3711209259,132.89,-5.8435498898,-4.1255497693,7.1531277224,-5.8435498898,-4.1255497693,7.1531277224,0.0,0.0,0.0,0.0,42.8064501102,-36.0055497693,55.935603914,-5.8435498898,-4.1255497693,7.1531277224,48.65,-31.88,58.1649112438,133.05,46.9964501102,-30.7055497693,56.1381965296,-5.8435498898,-4.1255497693,7.1531277224,52.84,-26.58,59.1486432642,130.91,42.7564501102,8.7144502307,43.6354863483,-5.8435498898,-4.1255497693,7.1531277224,48.6,12.84,50.2675402223,133.05,45.5964501102,-25.4055497693,52.1965345759,-5.8435498898,-4.1255497693,7.1531277224,51.44,-21.28,55.6678722424,0.0
2021-12-12 02:30:00,43.3222502452,-35.9129316385,56.2721603031,-5.2577497548,-4.0129316385,6.6141932856,48.58,-31.9,58.1173502493,133.62,-5.2577497548,-4.0129316385,6.6141932856,-5.2577497548,-4.0129316385,6.6141932856,0.0,0.0,0.0,0.0,42.0222502452,-36.2329316385,55.485987878,-5.2577497548,-4.0129316385,6.6141932856,47.28,-32.22,57.2147428553,133.76,45.7422502452,-30.8629316385,55.1803770087,-5.2577497548,-4.0129316385,6.6141932856,51.0,-26.85,57.6361214864,131.63,41.7822502452,8.5470683615,42.6474948049,-5.2577497548,-4.0129316385,6.6141932856,47.04,12.56,48.6879369043,133.76,44.4222502452,-25.1729316385,51.0589150308,-5.2577497548,-4.0129316385,6.6141932856,49.68,-21.16,53.9985925743,0.0
2021-12-12 03:00:00,42.1923504274,-35.8807458473,55.3861206183,-4.6776495726,-3.8807458473,6.0778774136,46.87,-32.0,56.7520651607,133.51,-4.6776495726,-3.8807458473,6.0778774136,-4.6776495726,-3.8807458473,6.0778774136,0.0,0.0,0.0,0.0,40.7623504274,-36.0907458473,54.4436511283,-4.6776495726,-3.8807458473,6.0778774136,45.44,-32.21,55.6980942223,133.65,44.4423504274,-31.4407458473,54.4393516764,-4.6776495726,-3.8807458473,6.0778774136,49.12,-27.56,56.3234231914,131.54,40.7223504274,8.9192541527,41.6876830608,-4.6776495726,-3.8807458473,6.0778774136,45.4,12.8,47.1699056603,133.65,43.1623504274,-26.4407458473,50.6172059223,-4.6776495726,-3.8807458473,6.0778774136,47.84,-22.56,52.8925249917,0.0
2021-12-12 03:30:00,41.0427173723,-36.7269187328,55.0760493219,-4.0072826277,-3.7169187328,5.4656929043,45.05,-33.01,55.8494637396,134.12,-4.0072826277,-3.7169187328,5.4656929043,-4.0072826277,-3.7169187328,5.4656929043,0.0,0.0,0.0,0.0,39.6727173723,-36.9369187328,54.2057235832,-4.0072826277,-3.7169187328,5.4656929043,43.68,-33.22,54.8772338953,134.26,42.8127173723,-31.2769187328,53.0205093735,-4.0072826277,-3.7169187328,5.4656929043,46.82,-27.56,54.3292370644,132.21,39.5927173723,8.4030812672,40.4746222182,-4.0072826277,-3.7169187328,5.4656929043,43.6,12.12,45.2532252994,134.26,41.5527173723,-25.9169187328,48.9725943526,-4.0072826277,-3.7169187328,5.4656929043,45.56,-22.2,50.6808997552,0.0
2021-12-12 04:00:00,38.7017340375,-59.4830275509,70.965165991,-3.3582659625,-3.5030275509,4.8527468816,42.06,-55.98,70.0200257069,134.79,-3.3582659625,-3.5030275509,4.8527468816,-3.3582659625,-3.5030275509,4.8527468816,0.0,0.0,0.0,0.0,37.9317340375,-38.9230275509,54.3490434214,-3.3582659625,-3.5030275509,4.8527468816,41.29,-35.42,54.4007398847,134.93,41.7117340375,-26.7230275509,49.5377528548,-3.3582659625,-3.5030275509,4.8527468816,45.07,-23.22,50.6998353055,132.78,38.0417340375,21.6969724491,43.7942021509,-3.3582659625,-3.5030275509,4.8527468816,41.4,25.2,48.4664832642,134.93,40.4017340375,-24.0630275509,47.0247744083,-3.3582659625,-3.5030275509,4.8527468816,43.76,-20.56,48.3492626624,0.0
2021-12-12 04:30:00,37.7558173349,-64.9094246513,75.0915118452,-3.3341826651,-3.4494246513,4.7974268592,41.09,-61.46,73.9305058822,134.38,-3.3341826651,-3.4494246513,4.7974268592,-3.3341826651,-3.4494246513,4.7974268592,0.0,0.0,0.0,0.0,37.1158173349,-40.249424651300004,54.7503432062,-3.3341826651,-3.4494246513,4.7974268592,40.45,-36.8,54.6849385114,134.53,40.9758173349,-24.8094246513,47.9012020496,-3.3341826651,-3.4494246513,4.7974268592,44.31,-21.36,49.1896909931,133.21,37.3058173349,24.6705753487,44.7253987692,-3.3341826651,-3.4494246513,4.7974268592,40.64,28.12,49.4200768919,134.53,39.6258173349,-22.4094246513,45.5234852869,-3.3341826651,-3.4494246513,4.7974268592,42.96,-18.96,46.9578875164,0.0
2021-12-12 05:00:00,37.2853504347,-65.1705055002,75.0825688438,-3.4446495652999998,-3.4005055002,4.8403562147,40.73,-61.77,73.9896330576,133.3,-3.4446495652999998,-3.4005055002,4.8403562147,-3.4446495652999998,-3.4005055002,4.8403562147,0.0,0.0,0.0,0.0,36.6553504347,-40.3505055002,54.5140166344,-3.4446495652999998,-3.4005055002,4.8403562147,40.1,-36.95,54.5280890918,133.44,40.5453504347,-24.7105055002,47.4819389236,-3.4446495652999998,-3.4005055002,4.8403562147,43.99,-21.31,48.8798138294,132.33,36.8353504347,24.9194944998,44.472736005,-3.4446495652999998,-3.4005055002,4.8403562147,40.28,28.32,49.23922014,133.44,39.1953504347,-21.6805055002,44.7919614936,-3.4446495652999998,-3.4005055002,4.8403562147,42.64,-18.28,46.3931891553,0.0
2021-12-12 05:30:00,37.3005504219,-65.0367585014,74.9740689715,-3.6494495781,-3.3967585014,4.9856243882,40.95,-61.64,74.0026492769,133.7,-3.6494495781,-3.3967585014,4.9856243882,-3.6494495781,-3.3967585014,4.9856243882,0.0,0.0,0.0,0.0,36.6605504219,-40.2967585014,54.4777450245,-3.6494495781,-3.3967585014,4.9856243882,40.31,-36.9,54.6489350308,133.91,40.4805504219,-24.8167585014,47.4820646663,-3.6494495781,-3.3967585014,4.9856243882,44.13,-21.42,49.0537796709,132.76,36.8305504219,24.7632414986,44.3813876968,-3.6494495781,-3.3967585014,4.9856243882,40.48,28.16,49.3114185559,133.91,39.1505504219,-22.7167585014,45.2638566093,-3.6494495781,-3.3967585014,4.9856243882,42.8,-19.32,46.9585178642,0.0
2021-12-12 06:00:00,37.5210836662,-64.7279914947,74.8167401216,-4.0089163338,-3.4179914947,5.2682137418,41.53,-61.31,74.0517184136,133.4,-4.0089163338,-3.4179914947,5.2682137418,-4.0089163338,-3.4179914947,5.2682137418,0.0,0.0,0.0,0.0,36.8810836662,-40.0979914947,54.479934419,-4.0089163338,-3.4179914947,5.2682137418,40.89,-36.68,54.9309976243,133.56,40.8910836662,-24.6579914947,47.7503640609,-4.0089163338,-3.4179914947,5.2682137418,44.9,-21.24,49.6703895696,132.43,37.0710836662,24.7020085053,44.5472161687,-4.0089163338,-3.4179914947,5.2682137418,41.08,28.12,49.7825350901,133.56,39.5110836662,-21.8179914947,45.1348034818,-4.0089163338,-3.4179914947,5.2682137418,43.52,-18.4,47.2498719575,0.0
2021-12-12 06:30:00,38.9262668186,-64.0550131787,74.955313099,-4.7337331814,-3.6250131787,5.9622940533,43.66,-60.43,74.5518644971,133.07,-4.7337331814,-3.6250131787,5.9622940533,-4.7337331814,-3.6250131787,5.9622940533,0.0,0.0,0.0,0.0,38.1762668186,-39.5850131787,54.9945507898,-4.7337331814,-3.6250131787,5.9622940533,42.91,-35.96,55.9856204753,133.23,42.6762668186,-24.4850131787,49.2014188813,-4.7337331814,-3.6250131787,5.9622940533,47.41,-20.86,51.796213182,132.11,38.3862668186,24.7749868213,45.687038121,-4.7337331814,-3.6250131787,5.9622940533,43.12,28.4,51.6322999681,133.23,41.2662668186,-20.4650131787,46.0621486858,-4.7337331814,-3.6250131787,5.9622940533,46.0,-16.84,48.9855652208,0.0
2021-12-12 07:00:00,40.0156835229,-63.587879534,75.1310411976,-5.1143164771,-3.8178795340000002,6.3821968916,45.13,-59.77,74.8943909782,132.6,-5.1143164771,-3.8178795340000002,6.3821968916,-5.1143164771,-3.8178795340000002,6.3821968916,0.0,0.0,0.0,0.0,39.2056835229,-39.237879534,55.4679800499,-5.1143164771,-3.8178795340000002,6.3821968916,44.32,-35.42,56.7348111833,132.72,43.9156835229,-24.257879534,50.1700306833,-5.1143164771,-3.8178795340000002,6.3821968916,49.03,-20.44,53.1200009413,131.62,39.4456835229,24.902120466,46.6484464082,-5.1143164771,-3.8178795340000002,6.3821968916,44.56,28.72,53.0135077127,132.72,42.4456835229,-21.377879534,47.5252541613,-5.1143164771,-3.8178795340000002,6.3821968916,47.56,-17.56,50.6981972066,0.0
2021-12-12 07:30:00,41.0728001199,-63.0709220431,75.2656370268,-5.7671998801,-4.0509220431,7.0477346613,46.84,-59.02,75.3481652066,131.82,-5.7671998801,-4.0509220431,7.0477346613,-5.7671998801,-4.0509220431,7.0477346613,0.0,0.0,0.0,0.0,40.2028001199,-38.8509220431,55.9075959158,-5.7671998801,-4.0509220431,7.0477346613,45.97,-34.8,57.6565772484,131.95,45.5728001199,-22.7109220431,50.9182294549,-5.7671998801,-4.0509220431,7.0477346613,51.34,-18.66,54.6259205872,130.73,40.5128001199,24.9090779569,47.5578504374,-5.7671998801,-4.0509220431,7.0477346613,46.28,28.96,54.5941388796,131.95,44.0328001199,-19.3709220431,48.1053022774,-5.7671998801,-4.0509220431,7.0477346613,49.8,-15.32,52.1031899215,0.0
2021-12-12 08:00:00,42.9407001126,-63.0829156741,76.3109295979,-6.2492998874,-4.1629156741,7.5089024492,49.19,-58.92,76.7542995538,131.82,-6.2492998874,-4.1629156741,7.5089024492,-6.2492998874,-4.1629156741,7.5089024492,0.0,0.0,0.0,0.0,41.9807001126,-38.7529156741,57.1328946858,-6.2492998874,-4.1629156741,7.5089024492,48.23,-34.59,59.351503772,131.95,47.2907001126,-22.0529156741,52.1798946613,-6.2492998874,-4.1629156741,7.5089024492,53.54,-17.89,56.4498334807,130.73,42.3107001126,25.2770843259,49.2861677962,-6.2492998874,-4.1629156741,7.5089024492,48.56,29.44,56.7872098276,131.95,45.7107001126,-18.2829156741,49.2314240128,-6.2492998874,-4.1629156741,7.5089024492,51.96,-14.12,53.844368322,0.0
2021-12-12 08:30:00,46.9851001569,-61.815766064900004,77.6452739769,-7.0548998431,-4.5057660648999995,8.370993945,54.04,-57.31,78.7702843717,132.24,-7.0548998431,-4.5057660648999995,8.370993945,-7.0548998431,-4.5057660648999995,8.370993945,0.0,0.0,0.0,0.0,45.8351001569,-37.5557660649,59.2561555546,-7.0548998431,-4.5057660648999995,8.370993945,52.89,-33.05,62.3670954911,132.38,51.0551001569,-21.2157660649,55.2877199905,-7.0548998431,-4.5057660648999995,8.370993945,58.11,-16.71,60.4648344081,131.09,46.2651001569,26.4942339351,53.3142000253,-7.0548998431,-4.5057660648999995,8.370993945,53.32,31.0,61.6767573726,132.38,49.3451001569,-16.5857660649,52.0579153007,-7.0548998431,-4.5057660648999995,8.370993945,56.4,-12.08,57.6791678165,0.0
2021-12-12 09:00:00,50.4343501363,-59.8512345445,78.2674514097,-8.1856498637,-4.8312345445,9.5050350297,58.62,-55.02,80.3959252699,132.0,-8.1856498637,-4.8312345445,9.5050350297,-8.1856498637,-4.8312345445,9.5050350297,0.0,0.0,0.0,0.0,49.0943501363,-35.9412345445,60.8442894271,-8.1856498637,-4.8312345445,9.5050350297,57.28,-31.11,65.1830537793,132.15,54.5243501363,-20.6312345445,58.2971062456,-8.1856498637,-4.8312345445,9.5050350297,62.71,-15.8,64.669808257,130.88,49.6143501363,27.2887654555,56.6238506244,-8.1856498637,-4.8312345445,9.5050350297,57.8,32.12,66.1251419658,132.15,52.7743501363,-14.7912345445,54.8079615718,-8.1856498637,-4.8312345445,9.5050350297,60.96,-9.96,61.7683025507,0.0
2021-12-12 09:30:00,52.4524668332,-58.8729880381,78.8497938959,-9.0275331668,-5.1129880381,10.374921771,61.48,-53.76,81.6696271572,130.96,-9.0275331668,-5.1129880381,10.374921771,-9.0275331668,-5.1129880381,10.374921771,0.0,0.0,0.0,0.0,50.9824668332,-35.0529880381,61.8702181571,-9.0275331668,-5.1129880381,10.374921771,60.01,-29.94,67.0641759809,131.11,57.4224668332,-20.5429880381,60.9865071532,-9.0275331668,-5.1129880381,10.374921771,66.45,-15.43,68.2179404556,129.92,51.4924668332,28.0070119619,58.6162678751,-9.0275331668,-5.1129880381,10.374921771,60.52,33.12,68.9898891143,131.11,55.5724668332,-17.0329880381,58.1241924799,-9.0275331668,-5.1129880381,10.374921771,64.6,-11.92,65.6905350869,0.0
2021-12-12 10:00:00,54.129150098,-64.6999376097,84.3566643309,-8.920849902,-5.1499376097,10.300651453,63.05,-59.55,86.7266106798,130.96,-8.920849902,-5.1499376097,10.300651453,-8.920849902,-5.1499376097,10.300651453,0.0,0.0,0.0,0.0,52.669150098,-40.7099376097,66.5682987032,-8.920849902,-5.1499376097,10.300651453,61.59,-35.56,71.1185046243,131.11,61.419150098,-6.9399376097,61.8099889402,-8.920849902,-5.1499376097,10.300651453,70.34,-1.79,70.3627721171,129.92,53.359150098,22.2100623903,57.7969356503,-8.920849902,-5.1499376097,10.300651453,62.28,27.36,68.024760198,131.11,59.199150098,-4.7099376097,59.3862179686,-8.920849902,-5.1499376097,10.300651453,68.12,0.44,68.1214210069,0.0
2021-12-12 10:30:00,53.5330167739,-67.2983603957,85.9933322814,-8.9369832261,-5.2983603957,10.3895280002,62.47,-62.0,88.014208512,130.74,-8.9369832261,-5.2983603957,10.3895280002,-8.9369832261,-5.2983603957,10.3895280002,0.0,0.0,0.0,0.0,52.1330167739,-42.7383603957,67.412305162,-8.9369832261,-5.2983603957,10.3895280002,61.07,-37.44,71.633082441,130.88,63.4730167739,-4.0483603957,63.6019895936,-8.9369832261,-5.2983603957,10.3895280002,72.41,1.25,72.4207884519,130.93,52.8630167739,21.4216396043,57.038453571,-8.9369832261,-5.2983603957,10.3895280002,61.8,26.72,67.3290308856,130.88,61.2230167739,1.1816396043,61.2344188757,-8.9369832261,-5.2983603957,10.3895280002,70.16,6.48,70.4586119648,0.0
2021-12-12 11:00:00,55.1071502785,-66.843756721,86.6307441062,-9.6128497215,-5.323756721,10.9885970621,64.72,-61.52,89.2938340536,132.28,-9.6128497215,-5.323756721,10.9885970621,-9.6128497215,-5.323756721,10.9885970621,0.0,0.0,0.0,0.0,53.6171502785,-42.263756721,68.2716920557,-9.6128497215,-5.323756721,10.9885970621,63.23,-36.94,73.2297514676,132.41,64.6571502785,-3.203756721,64.7364745662,-9.6128497215,-5.323756721,10.9885970621,74.27,2.12,74.300251009,133.08,54.3871502785,22.036243279,58.6818381892,-9.6128497215,-5.323756721,10.9885970621,64.0,27.36,69.6029424665,132.41,62.3871502785,2.436243279,62.4347002971,-9.6128497215,-5.323756721,10.9885970621,72.0,7.76,72.4169703868,0.0
2021-12-12 11:30:00,56.8135170602,-66.2189528828,87.250933758,-9.6364829398,-5.3389528828,11.0166338477,66.45,-60.88,90.1220111848,132.28,-9.6364829398,-5.3389528828,11.0166338477,-9.6364829398,-5.3389528828,11.0166338477,0.0,0.0,0.0,0.0,55.2335170602,-41.6389528828,69.1703968762,-9.6364829398,-5.3389528828,11.0166338477,64.87,-36.3,74.3357713352,132.41,65.7535170602,-2.4889528828,65.8006070811,-9.6364829398,-5.3389528828,11.0166338477,75.39,2.85,75.443850644,133.08,56.0435170602,22.7010471172,60.4666300094,-9.6364829398,-5.3389528828,11.0166338477,65.68,28.04,71.4150124274,132.41,63.4435170602,2.7810471172,63.5044414197,-9.6364829398,-5.3389528828,11.0166338477,73.08,8.12,73.5297273217,0.0
2021-12-12 12:00:00,56.7288172288,-65.7902418983,86.8706776376,-8.8311827712,-5.2902418983,10.2944863146,65.56,-60.5,89.2096609118,132.19,-8.8311827712,-5.2902418983,10.2944863146,-8.8311827712,-5.2902418983,10.2944863146,0.0,0.0,0.0,0.0,55.2088172288,-41.3302418983,68.9652259851,-8.8311827712,-5.2902418983,10.2944863146,64.04,-36.04,73.4847140567,132.32,66.1988172288,-2.2702418983,66.2377339647,-8.8311827712,-5.2902418983,10.2944863146,75.03,3.02,75.0907537584,132.96,55.9688172288,22.7097581017,60.4006756173,-8.8311827712,-5.2902418983,10.2944863146,64.8,28.0,70.5906509391,132.32,63.8888172288,3.6297581017000002,63.9918440957,-8.8311827712,-5.2902418983,10.2944863146,72.72,8.92,73.2650312223,0.0
2021-12-12 12:30:00,58.5338674093,-64.9339649295,87.4221564328,-9.5061325907,-5.4539649295,10.959575278500001,68.04,-59.48,90.3731818628,132.03,-9.5061325907,-5.4539649295,10.959575278500001,-9.5061325907,-5.4539649295,10.959575278500001,0.0,0.0,0.0,0.0,56.8938674093,-40.5839649295,69.8854087645,-9.5061325907,-5.4539649295,10.959575278500001,66.4,-35.13,75.1204159999,132.17,67.8938674093,-1.6239649295,67.9132865784,-9.5061325907,-5.4539649295,10.959575278500001,77.4,3.83,77.4947023996,132.77,57.7338674093,23.2260350705,62.2306046181,-9.5061325907,-5.4539649295,10.959575278500001,67.24,28.68,73.1010259846,132.17,65.4938674093,3.7860350705,65.6032067035,-9.5061325907,-5.4539649295,10.959575278500001,75.0,9.24,75.5670404343,0.0
2021-12-12 13:00:00,59.0284672963,-64.5675918806,87.4833348279,-10.0415327037,-5.6075918806,11.5011941005,69.07,-58.96,90.812700103,131.63,-10.0415327037,-5.6075918806,11.5011941005,-10.0415327037,-5.6075918806,11.5011941005,0.0,0.0,0.0,0.0,57.3384672963,-40.3775918806,70.1288083313,-10.0415327037,-5.6075918806,11.5011941005,67.38,-34.77,75.8222744317,131.73,68.6184672963,-1.6275918806,68.6377673692,-10.0415327037,-5.6075918806,11.5011941005,78.66,3.98,78.7606246801,132.35,58.1584672963,23.0324081194,62.5531705195,-10.0415327037,-5.6075918806,11.5011941005,68.2,28.64,73.9695180463,131.73,66.1584672963,4.5524081194,66.3149094449,-10.0415327037,-5.6075918806,11.5011941005,76.2,10.16,76.8743494281,0.0
2021-12-12 13:30:00,58.79136747,-65.1753820798,87.7738874509,-9.72863253,-5.5053820798,11.1783506274,68.52,-59.67,90.85977823,131.58,-9.72863253,-5.5053820798,11.1783506274,-9.72863253,-5.5053820798,11.1783506274,0.0,0.0,0.0,0.0,57.13136747,-40.8253820798,70.2189787091,-9.72863253,-5.5053820798,11.1783506274,66.86,-35.32,75.6158845746,131.7,68.06136747,-1.9253820797999999,68.0885955064,-9.72863253,-5.5053820798,11.1783506274,77.79,3.58,77.8723346253,132.31,57.99136747,22.9746179202,62.3765322026,-9.72863253,-5.5053820798,11.1783506274,67.72,28.48,73.4650175254,131.7,65.67136747,3.8546179202,65.7843946897,-9.72863253,-5.5053820798,11.1783506274,75.4,9.36,75.978744396,0.0
2021-12-12 14:00:00,57.9690673414,-65.7020113144,87.6194445268,-9.2909326586,-5.2920113144,10.6923717396,67.26,-60.41,90.4061706965,131.58,-9.2909326586,-5.2920113144,10.6923717396,-9.2909326586,-5.2920113144,10.6923717396,0.0,0.0,0.0,0.0,56.3790673414,-41.2320113144,69.8475338958,-9.2909326586,-5.2920113144,10.6923717396,65.67,-35.94,74.8614219742,131.7,66.8090673414,-2.3420113144,66.8501046822,-9.2909326586,-5.2920113144,10.6923717396,76.1,2.95,76.1571565908,132.31,57.1890673414,22.8279886856,61.5768340434,-9.2909326586,-5.2920113144,10.6923717396,66.48,28.12,72.1825796159,131.7,64.5090673414,2.7879886856000002,64.5692856563,-9.2909326586,-5.2920113144,10.6923717396,73.8,8.08,74.2410021484,0.0
2021-12-12 14:30:00,57.5038507924,-66.1983683989,87.686468937,-9.5961492076,-5.2883683989,10.9568663375,67.1,-60.91,90.622503276,131.86,-9.5961492076,-5.2883683989,10.9568663375,-9.5961492076,-5.2883683989,10.9568663375,0.0,0.0,0.0,0.0,55.9138507924,-41.7883683989,69.804200761,-9.5961492076,-5.2883683989,10.9568663375,65.51,-36.5,74.9920669138,131.99,66.2638507924,-3.0783683989,66.3353169423,-9.5961492076,-5.2883683989,10.9568663375,75.86,2.21,75.8921847096,132.62,56.7638507924,21.9916316011,60.87500815,-9.5961492076,-5.2883683989,10.9568663375,66.36,27.28,71.7485052109,131.99,63.9238507924,2.1516316011,63.9600517407,-9.5961492076,-5.2883683989,10.9568663375,73.52,7.44,73.8954937733,0.0
2021-12-12 15:00:00,56.9988172371,-66.4580962069,87.5530908527,-9.9011827629,-5.3680962069,11.2627650686,66.9,-61.09,90.5957951563,131.67,-9.9011827629,-5.3680962069,11.2627650686,-9.9011827629,-5.3680962069,11.2627650686,0.0,0.0,0.0,0.0,55.4188172371,-41.9980962069,69.5347782693,-9.9011827629,-5.3680962069,11.2627650686,65.32,-36.63,74.8896474821,131.8,66.0888172371,-3.1980962069,66.16615134,-9.9011827629,-5.3680962069,11.2627650686,75.99,2.17,76.0209773681,132.44,56.2588172371,21.9519037931,60.3899047611,-9.9011827629,-5.3680962069,11.2627650686,66.16,27.32,71.5788236841,131.8,63.7788172371,1.5919037931000002,63.7986809099,-9.9011827629,-5.3680962069,11.2627650686,73.68,6.96,74.0079995676,0.0
2021-12-12 15:30:00,58.1379171093,-65.8768072752,87.8622281904,-10.8320828907,-5.6768072752,12.2294791627,68.97,-60.2,91.5472604724,131.67,-10.8320828907,-5.6768072752,12.2294791627,-10.8320828907,-5.6768072752,12.2294791627,0.0,0.0,0.0,0.0,56.4779171093,-41.6168072752,70.1549269032,-10.8320828907,-5.6768072752,12.2294791627,67.31,-35.94,76.3041263629,131.8,67.4679171093,-3.1268072752,67.5403343404,-10.8320828907,-5.6768072752,12.2294791627,78.3,2.55,78.3415119844,132.44,57.3279171093,21.7631927248,61.3198714747,-10.8320828907,-5.6768072752,12.2294791627,68.16,27.44,73.4761131253,131.8,65.0879171093,3.2431927248,65.1686677222,-10.8320828907,-5.6768072752,12.2294791627,75.92,8.92,76.4422187014,0.0
2021-12-12 16:00:00,59.2952008849,-65.3856224268,88.2677770658,-11.4747991151,-5.9856224268,12.9421285177,70.77,-59.4,92.394550164,131.07,-11.4747991151,-5.9856224268,12.9421285177,-11.4747991151,-5.9856224268,12.9421285177,0.0,0.0,0.0,0.0,57.5552008849,-41.2456224268,70.8082093989,-11.4747991151,-5.9856224268,12.9421285177,69.03,-35.26,77.5139245555,131.2,69.1652008849,-2.5756224268,69.2131406912,-11.4747991151,-5.9856224268,12.9421285177,80.64,3.41,80.7120666319,131.81,58.4452008849,21.9343775732,62.4256231527,-11.4747991151,-5.9856224268,12.9421285177,69.92,27.92,75.2883311012,131.2,66.6852008849,3.4143775732,66.7725541767,-11.4747991151,-5.9856224268,12.9421285177,78.16,9.4,78.7232214788,0.0
2021-12-12 16:30:00,62.6763009829,-63.9264552609,89.5260318965,-12.6536990171,-6.5064552609,14.2284946104,75.33,-57.42,94.7188750989,130.83,-12.6536990171,-6.5064552609,14.2284946104,-12.6536990171,-6.5064552609,14.2284946104,0.0,0.0,0.0,0.0,60.7663009829,-40.0564552609,72.7809243086,-12.6536990171,-6.5064552609,14.2284946104,73.42,-33.55,80.7223568784,130.96,73.6563009829,-0.6864552609,73.6594996949,-12.6536990171,-6.5064552609,14.2284946104,86.31,5.82,86.5060026819,131.51,61.7063009829,22.4135447391,65.6508535265,-12.6536990171,-6.5064552609,14.2284946104,74.36,28.92,79.7858132753,130.96,70.9863009829,3.1735447391,71.0572045147,-12.6536990171,-6.5064552609,14.2284946104,83.64,9.68,84.1982897689,0.0
2021-12-12 17:00:00,65.6008007049,-62.4512592668,90.5738639848,-13.7791992951,-7.0112592668,15.4604039313,79.38,-55.44,96.8234372453,129.93,-13.7791992951,-7.0112592668,15.4604039313,-13.7791992951,-7.0112592668,15.4604039313,0.0,0.0,0.0,0.0,63.5108007049,-38.9012592668,74.4777133022,-13.7791992951,-7.0112592668,15.4604039313,77.29,-31.89,83.6105029288,130.06,77.9208007049,1.8587407331999999,77.9429669669,-13.7791992951,-7.0112592668,15.4604039313,91.7,8.87,92.127991946,130.47,64.5008007049,22.9487407332,68.4616534478,-13.7791992951,-7.0112592668,15.4604039313,78.28,29.96,83.8174206236,130.06,75.1008007049,4.9487407332,75.2636718568,-13.7791992951,-7.0112592668,15.4604039313,88.88,11.96,89.6810793869,0.0
2021-12-12 17:30:00,65.6356335679,-71.03231619,96.7141475545,-15.5643664321,-7.25231619,17.1710684744,81.2,-63.78,103.2537088922,129.04,-15.5643664321,-7.25231619,17.1710684744,-15.5643664321,-7.25231619,17.1710684744,0.0,0.0,0.0,0.0,63.5456335679,-47.04231619,79.063436923,-15.5643664321,-7.25231619,17.1710684744,79.11,-39.79,88.5530135004,129.17,80.7456335679,15.08768381,82.143140572,-15.5643664321,-7.25231619,17.1710684744,96.31,22.34,98.867040514,129.68,64.7156335679,14.86768381,66.4015154192,-15.5643664321,-7.25231619,17.1710684744,80.28,22.12,83.2716806604,129.17,77.7556335679,14.74768381,79.1418519452,-15.5643664321,-7.25231619,17.1710684744,93.32,22.0,95.8781643546,0.0
2021-12-12 18:00:00,65.3247004232,-71.6871760505,96.9864304709,-15.3552995768,-7.1671760505,16.9456082107,80.68,-64.52,103.305821714,129.35,-15.3552995768,-7.1671760505,16.9456082107,-15.3552995768,-7.1671760505,16.9456082107,0.0,0.0,0.0,0.0,63.2847004232,-47.5471760505,79.1560942571,-15.3552995768,-7.1671760505,16.9456082107,78.64,-40.38,88.4013235195,129.48,79.8147004232,13.8828239495,81.0130804529,-15.3552995768,-7.1671760505,16.9456082107,95.17,21.05,97.4701564583,131.58,64.4847004232,14.6728239495,66.1329596444,-15.3552995768,-7.1671760505,16.9456082107,79.84,21.84,82.7732517182,129.48,76.8447004232,14.8328239495,78.2631500098,-15.3552995768,-7.1671760505,16.9456082107,92.2,22.0,94.7883959143,0.0
