Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-12 18:30:00,64.6167003828,-71.8461111241,96.6290931967,-14.6032996172,-6.9361111241,16.1668177832,79.22,-64.91,102.4163878488,129.79,-14.6032996172,-6.9361111241,16.1668177832,-14.6032996172,-6.9361111241,16.1668177832,0.0,0.0,0.0,0.0,62.6167003828,-47.7561111241,78.7495861356,-14.6032996172,-6.9361111241,16.1668177832,77.22,-40.82,87.3452963817,129.94,78.6067003828,13.1438888759,79.6980248177,-14.6032996172,-6.9361111241,16.1668177832,93.21,20.08,95.3483639084,132.17,63.7967003828,14.3438888759,65.3893426165,-14.6032996172,-6.9361111241,16.1668177832,78.4,21.28,81.2366813699,129.94,75.7167003828,15.6238888759,77.3118659745,-14.6032996172,-6.9361111241,16.1668177832,90.32,22.56,93.0948763359,0.0
2021-12-12 19:00:00,61.8377338364,-73.1657587325,95.7973568368,-13.622266163599999,-6.5957587325,15.1350642116,75.46,-66.57,100.626917373,129.57,-13.622266163599999,-6.5957587325,15.1350642116,-13.622266163599999,-6.5957587325,15.1350642116,0.0,0.0,0.0,0.0,59.9877338364,-48.7957587325,77.3275777527,-13.622266163599999,-6.5957587325,15.1350642116,73.61,-42.2,84.8485244421,129.69,75.6577338364,11.4442412675,76.5183856824,-13.622266163599999,-6.5957587325,15.1350642116,89.28,18.04,91.0843565054,131.99,61.1377338364,13.9242412675,62.703325219,-13.622266163599999,-6.5957587325,15.1350642116,74.76,20.52,77.5250153176,129.69,72.9377338364,13.2842412675,74.1376023569,-13.622266163599999,-6.5957587325,15.1350642116,86.56,19.88,88.8135575236,0.0
2021-12-12 19:30:00,60.5084338712,-72.5549259822,94.4748000995,-12.9915661288,-6.3349259822,14.4537911179,73.5,-66.22,98.9309779594,130.41,-12.9915661288,-6.3349259822,14.4537911179,-12.9915661288,-6.3349259822,14.4537911179,0.0,0.0,0.0,0.0,58.7484338712,-48.0349259822,75.8863136306,-12.9915661288,-6.3349259822,14.4537911179,71.74,-41.7,82.9790190349,130.55,73.2784338712,8.1550740178,73.7308219325,-12.9915661288,-6.3349259822,14.4537911179,86.27,14.49,87.4784144804,133.02,59.8084338712,15.1050740178,61.6864006342,-12.9915661288,-6.3349259822,14.4537911179,72.8,21.44,75.891459335,130.55,70.6484338712,9.8250740178,71.3283484171,-12.9915661288,-6.3349259822,14.4537911179,83.64,16.16,85.1868252725,0.0
2021-12-12 20:00:00,59.0685174877,-65.8453341865,88.4573218695,-11.4614825123,-5.9553341865,12.9163302316,70.53,-59.89,92.527255444,130.79,-11.4614825123,-5.9553341865,12.9163302316,-11.4614825123,-5.9553341865,12.9163302316,0.0,0.0,0.0,0.0,57.3485174877,-41.8253341865,70.9803567041,-11.4614825123,-5.9553341865,12.9163302316,68.81,-35.87,77.5981507512,130.93,68.6985174877,-3.8653341865,68.8071734151,-11.4614825123,-5.9553341865,12.9163302316,80.16,2.09,80.1872415039,132.94,58.2585174877,20.9246658135,61.9023141673,-11.4614825123,-5.9553341865,12.9163302316,69.72,26.88,74.7222376539,130.93,66.2585174877,1.6846658135,66.2799308884,-11.4614825123,-5.9553341865,12.9163302316,77.72,7.64,78.094609289,0.0
2021-12-12 20:30:00,57.1269839353,-67.0574397782,88.0919549286,-10.5130160647,-5.6674397782,11.9433404212,67.64,-61.39,91.3449599047,130.22,-10.5130160647,-5.6674397782,11.9433404212,-10.5130160647,-5.6674397782,11.9433404212,0.0,0.0,0.0,0.0,55.5169839353,-42.8274397782,70.1165109174,-10.5130160647,-5.6674397782,11.9433404212,66.03,-37.16,75.7682420279,130.36,66.4369839353,-4.6774397782,66.6014360003,-10.5130160647,-5.6674397782,11.9433404212,76.95,0.99,76.9563681575,130.99,56.3669839353,20.3325602218,59.9220317007,-10.5130160647,-5.6674397782,11.9433404212,66.88,26.0,71.7560757009,130.36,64.0869839353,0.2125602218,64.0873364384,-10.5130160647,-5.6674397782,11.9433404212,74.6,5.88,74.8313730998,0.0
2021-12-12 21:00:00,55.0755338729,-67.9026118047,87.4304244601,-9.3544661271,-5.3226118047,10.7627242345,64.43,-62.58,89.8191588694,130.77,-9.3544661271,-5.3226118047,10.7627242345,-9.3544661271,-5.3226118047,10.7627242345,0.0,0.0,0.0,0.0,53.6155338729,-43.5026118047,69.0442083473,-9.3544661271,-5.3226118047,10.7627242345,62.97,-38.18,73.6405683031,130.91,63.8755338729,-5.7326118047,64.1322591653,-9.3544661271,-5.3226118047,10.7627242345,73.23,-0.41000000000000003,73.2311477447,131.56,54.4455338729,20.0773881953,58.02945524,-9.3544661271,-5.3226118047,10.7627242345,63.8,25.4,68.6702264449,130.91,61.6455338729,-3.2426118047,61.7307571457,-9.3544661271,-5.3226118047,10.7627242345,71.0,2.08,71.0304610713,0.0
2021-12-12 21:30:00,52.7023005673,-69.3119632115,87.0728472563,-8.6776994327,-5.0919632115,10.0613397116,61.38,-64.22,88.8353127985,131.21,-8.6776994327,-5.0919632115,10.0613397116,-8.6776994327,-5.0919632115,10.0613397116,0.0,0.0,0.0,0.0,51.3723005673,-44.7219632115,68.1114326605,-8.6776994327,-5.0919632115,10.0613397116,60.05,-39.63,71.9481716237,131.34,61.2823005673,-6.5119632115,61.6273155969,-8.6776994327,-5.0919632115,10.0613397116,69.96,-1.42,69.9744096081,132.11,52.0823005673,19.2280367885,55.5183161769,-8.6776994327,-5.0919632115,10.0613397116,60.76,24.32,65.4464666732,131.34,59.1623005673,-4.9319632115,59.3675169561,-8.6776994327,-5.0919632115,10.0613397116,67.84,0.16,67.840188679,0.0
2021-12-12 22:00:00,49.8740340327,-70.7830919956,86.5890604127,-7.3659659673,-4.7230919956,8.7501458634,57.24,-66.06,87.4090452985,131.81,-7.3659659673,-4.7230919956,8.7501458634,-7.3659659673,-4.7230919956,8.7501458634,0.0,0.0,0.0,0.0,48.7240340327,-46.0330919956,67.0304188492,-7.3659659673,-4.7230919956,8.7501458634,56.09,-41.31,69.6606359431,131.97,57.8040340327,-6.7130919956,58.1925420874,-7.3659659673,-4.7230919956,8.7501458634,65.17,-1.99,65.2003757658,132.71,49.3940340327,18.2369080044,52.6531614586,-7.3659659673,-4.7230919956,8.7501458634,56.76,22.96,61.2279282681,131.97,55.7940340327,-4.8430919956,56.0038371339,-7.3659659673,-4.7230919956,8.7501458634,63.16,-0.12,63.1601139961,0.0
2021-12-12 22:30:00,47.2087174667,-71.3107540182,85.5212642767,-6.3912825333,-4.3907540182,7.7541739256,53.6,-66.92,85.7394098417,132.28,-6.3912825333,-4.3907540182,7.7541739256,-6.3912825333,-4.3907540182,7.7541739256,0.0,0.0,0.0,0.0,46.2087174667,-46.5507540182,65.5912972091,-6.3912825333,-4.3907540182,7.7541739256,52.6,-42.16,67.4108715268,132.41,54.5687174667,-7.4407540182,55.0736756202,-6.3912825333,-4.3907540182,7.7541739256,60.96,-3.05,61.0362523424,133.1,46.7687174667,17.6892459818,50.0022235194,-6.3912825333,-4.3907540182,7.7541739256,53.16,22.08,57.5631131889,132.41,52.6087174667,-6.1907540182,52.9717149883,-6.3912825333,-4.3907540182,7.7541739256,59.0,-1.8,59.0274512409,0.0
2021-12-12 23:00:00,44.7331171698,-72.0399932965,84.798658043,-5.3768828302,-4.0399932965,6.7255047993,50.11,-68.0,84.4690008228,132.12,-5.3768828302,-4.0399932965,6.7255047993,-5.3768828302,-4.0399932965,6.7255047993,0.0,0.0,0.0,0.0,43.8731171698,-47.2299932965,64.463343669,-5.3768828302,-4.0399932965,6.7255047993,49.25,-43.19,65.5052562776,132.27,51.5831171698,-7.6399932965,52.1458289274,-5.3768828302,-4.0399932965,6.7255047993,56.96,-3.6,57.073650663,132.98,44.3831171698,17.0400067035,47.5418017976,-5.3768828302,-4.0399932965,6.7255047993,49.76,21.08,54.040947438,132.27,49.7031171698,-7.6799932965,50.2929632596,-5.3768828302,-4.0399932965,6.7255047993,55.08,-3.64,55.2001449273,0.0
2021-12-12 23:30:00,43.2777170177,-67.2140444163,79.9417822985,-4.3222829823,-3.6640444163,5.666334941,47.6,-63.55,79.4000157431,132.25,-4.3222829823,-3.6640444163,5.666334941,-4.3222829823,-3.6640444163,5.666334941,0.0,0.0,0.0,0.0,42.4577170177,-42.4040444163,60.0063389752,-4.3222829823,-3.6640444163,5.666334941,46.78,-38.74,60.7384227652,132.4,48.0477170177,-16.5040444163,50.8032143934,-4.3222829823,-3.6640444163,5.666334941,52.37,-12.84,53.9210765842,133.08,42.8377170177,22.4159555837,48.3481650532,-4.3222829823,-3.6640444163,5.666334941,47.16,26.08,53.8909268801,132.4,46.4377170177,-16.1840444163,49.1770765243,-4.3222829823,-3.6640444163,5.666334941,50.76,-12.52,52.281239465,0.0
2021-12-13 00:00:00,42.1424173191,-63.082803336,75.8645069465,-3.2475826809,-3.392803336,4.6965846895,45.39,-59.69,74.9876536505,132.77,-3.2475826809,-3.392803336,4.6965846895,-3.2475826809,-3.392803336,4.6965846895,0.0,0.0,0.0,0.0,41.3624173191,-38.592803336,56.5707878309,-3.2475826809,-3.392803336,4.6965846895,44.61,-35.2,56.8251009678,132.93,45.0824173191,-23.302803336,50.7488422986,-3.2475826809,-3.392803336,4.6965846895,48.33,-19.91,52.2704218464,132.69,41.5924173191,25.927196664,49.011720081,-3.2475826809,-3.392803336,4.6965846895,44.84,29.32,53.5750688287,132.93,43.6724173191,-21.552803336,48.7011639095,-3.2475826809,-3.392803336,4.6965846895,46.92,-18.16,50.311748131,0.0
2021-12-13 00:30:00,44.4537678652,-62.2302653628,76.4770776412,-3.5062321348000003,-3.5702653628,5.0040442188,47.96,-58.66,75.7704243092,132.54,-3.5062321348000003,-3.5702653628,5.0040442188,-3.5062321348000003,-3.5702653628,5.0040442188,0.0,0.0,0.0,0.0,43.5937678652,-37.7402653628,57.6605950918,-3.5062321348000003,-3.5702653628,5.0040442188,47.1,-34.17,58.189336652,132.67,47.4137678652,-22.3602653628,52.4218165488,-3.5062321348000003,-3.5702653628,5.0040442188,50.92,-18.79,54.2762425007,131.54,43.8537678652,26.9097346372,51.4517907776,-3.5062321348000003,-3.5702653628,5.0040442188,47.36,30.48,56.3205113613,132.67,45.9337678652,-19.8502653628,50.0394251093,-3.5062321348000003,-3.5702653628,5.0040442188,49.44,-16.28,52.0514360993,0.0
2021-12-13 01:00:00,44.5399342856,-62.1554056701,76.4663337697,-5.4000657144,-4.1754056701,6.826032686,49.94,-57.98,76.5224411529,132.41,-5.4000657144,-4.1754056701,6.826032686,-5.4000657144,-4.1754056701,6.826032686,0.0,0.0,0.0,0.0,43.5799342856,-37.9354056701,57.7780726201,-5.4000657144,-4.1754056701,6.826032686,48.98,-33.76,59.487628966,132.57,48.6799342856,-22.1454056701,53.4804169238,-5.4000657144,-4.1754056701,6.826032686,54.08,-17.97,56.9874310704,131.41,43.9199342856,25.9445943299,51.0106126467,-5.4000657144,-4.1754056701,6.826032686,49.32,30.12,57.7899368402,132.57,47.1199342856,-19.2154056701,50.8873267341,-5.4000657144,-4.1754056701,6.826032686,52.52,-15.04,54.6310534403,0.0
2021-12-13 01:30:00,43.0853009516,-63.0971110188,76.4041136131,-5.3146990484,-4.1271110188,6.728972532,48.4,-58.97,76.2890614702,131.65,-5.3146990484,-4.1271110188,6.728972532,-5.3146990484,-4.1271110188,6.728972532,0.0,0.0,0.0,0.0,42.1853009516,-38.6071110188,57.1848637106,-5.3146990484,-4.1271110188,6.728972532,47.5,-34.48,58.6951480107,131.78,47.2453009516,-22.0871110188,52.153225549,-5.3146990484,-4.1271110188,6.728972532,52.56,-17.96,55.5438133369,130.56,42.4853009516,25.9928889812,49.8059341298,-5.3146990484,-4.1271110188,6.728972532,47.8,30.12,56.498269,131.78,45.7253009516,-20.3271110188,50.0399299508,-5.3146990484,-4.1271110188,6.728972532,51.04,-16.2,53.5492446259,0.0
2021-12-13 02:00:00,41.3813510436,-63.3970789641,75.7073697561,-5.0586489564,-4.0370789641,6.4720889847,46.44,-59.36,75.3676535392,132.42,-5.0586489564,-4.0370789641,6.4720889847,-5.0586489564,-4.0370789641,6.4720889847,0.0,0.0,0.0,0.0,40.5613510436,-38.9670789641,56.2463904751,-5.0586489564,-4.0370789641,6.4720889847,45.62,-34.93,57.4568472856,132.55,45.3613510436,-22.5170789641,50.642581032,-5.0586489564,-4.0370789641,6.4720889847,50.42,-18.48,53.6999702048,131.26,40.7813510436,25.4429210359,48.0672531333,-5.0586489564,-4.0370789641,6.4720889847,45.84,29.48,54.501155951,132.55,43.8613510436,-20.5170789641,48.4228112008,-5.0586489564,-4.0370789641,6.4720889847,48.92,-16.48,51.6212824327,0.0
2021-12-13 02:30:00,40.7292341708,-63.5557819035,75.486475143,-5.0307658292,-3.9657819035,6.4059371628,45.76,-59.59,75.132853666,132.27,-5.0307658292,-3.9657819035,6.4059371628,-5.0307658292,-3.9657819035,6.4059371628,0.0,0.0,0.0,0.0,39.9292341708,-39.0757819035,55.8682420776,-5.0307658292,-3.9657819035,6.4059371628,44.96,-35.11,57.044839381,132.4,44.6192341708,-22.6757819035,50.0506457793,-5.0307658292,-3.9657819035,6.4059371628,49.65,-18.71,53.0583320507,131.12,40.1692341708,25.4342180965,47.5443669013,-5.0307658292,-3.9657819035,6.4059371628,45.2,29.4,53.9203115718,132.4,43.1692341708,-21.1657819035,48.0788217668,-5.0307658292,-3.9657819035,6.4059371628,48.2,-17.2,51.1769479356,0.0
2021-12-13 03:00:00,39.7799174364,-63.7649251856,75.1558880939,-4.9500825636,-3.8649251855999998,6.280204143,44.73,-59.9,74.758162765,132.38,-4.9500825636,-3.8649251855999998,6.280204143,-4.9500825636,-3.8649251855999998,6.280204143,0.0,0.0,0.0,0.0,39.0199174364,-39.2649251856,55.3560141861,-4.9500825636,-3.8649251855999998,6.280204143,43.97,-35.4,56.4492772319,132.52,43.6199174364,-22.8749251856,49.2540292708,-4.9500825636,-3.8649251855999998,6.280204143,48.57,-19.01,52.157693584,131.23,39.2499174364,25.2550748144,46.6730631376,-4.9500825636,-3.8649251855999998,6.280204143,44.2,29.12,52.9302786692,132.52,42.1699174364,-18.4249251856,46.0193416368,-4.9500825636,-3.8649251855999998,6.280204143,47.12,-14.56,49.3182319229,0.0
2021-12-13 03:30:00,38.9330673396,-64.4936441314,75.3340153305,-4.9969326604,-3.7736441314,6.2617670064,43.93,-60.72,74.9450685502,132.46,-4.9969326604,-3.7736441314,6.2617670064,-4.9969326604,-3.7736441314,6.2617670064,0.0,0.0,0.0,0.0,38.2230673396,-39.6236441314,55.0548458457,-4.9969326604,-3.7736441314,6.2617670064,43.22,-35.85,56.1532804028,132.59,42.8130673396,-23.0536441314,48.6253970962,-4.9969326604,-3.7736441314,6.2617670064,47.81,-19.28,51.5510863125,131.31,38.4430673396,25.9863558686,46.4021563918,-4.9969326604,-3.7736441314,6.2617670064,43.44,29.76,52.6563500444,132.59,41.4030673396,-18.3336441314,45.2806414736,-4.9969326604,-3.7736441314,6.2617670064,46.4,-14.56,48.6307886015,0.0
2021-12-13 04:00:00,37.9209005187,-64.3158378419,74.6627195692,-4.5690994813,-3.6358378419,5.8391769011,42.49,-60.68,74.077408837,133.58,-4.5690994813,-3.6358378419,5.8391769011,-4.5690994813,-3.6358378419,5.8391769011,0.0,0.0,0.0,0.0,37.2609005187,-39.4058378419,54.2327831066,-4.5690994813,-3.6358378419,5.8391769011,41.83,-35.77,55.0385483093,133.71,41.6309005187,-23.5158378419,47.8134552967,-4.5690994813,-3.6358378419,5.8391769011,46.2,-19.88,50.2956697937,132.43,37.3909005187,26.2841621581,45.7048861934,-4.5690994813,-3.6358378419,5.8391769011,41.96,29.92,51.5349201998,133.71,40.2709005187,-21.5958378419,45.6960134004,-4.5690994813,-3.6358378419,5.8391769011,44.84,-17.96,48.3030765066,0.0
2021-12-13 04:30:00,37.7845505412,-64.3585119531,74.6303579009,-4.1154494588,-3.5485119531000002,5.4340464968,41.9,-60.81,73.8475869613,133.88,-4.1154494588,-3.5485119531000002,5.4340464968,-4.1154494588,-3.5485119531000002,5.4340464968,0.0,0.0,0.0,0.0,37.1345505412,-39.3985119531,54.1407202392,-4.1154494588,-3.5485119531000002,5.4340464968,41.25,-35.85,54.6514867135,134.03,41.2845505412,-23.5785119531,47.5432470422,-4.1154494588,-3.5485119531000002,5.4340464968,45.4,-20.03,49.6221815321,132.83,37.3245505412,26.4114880469,45.7240502794,-4.1154494588,-3.5485119531000002,5.4340464968,41.44,29.96,51.1358504378,134.03,39.9245505412,-20.8685119531,45.0495785447,-4.1154494588,-3.5485119531000002,5.4340464968,44.04,-17.32,47.3233980183,0.0
2021-12-13 05:00:00,37.5757171435,-64.7227473137,74.839618777,-3.7242828565,-3.4627473137,5.0853615165,41.3,-61.26,73.8815105422,133.88,-3.7242828565,-3.4627473137,5.0853615165,-3.7242828565,-3.4627473137,5.0853615165,0.0,0.0,0.0,0.0,36.9757171435,-39.7427473137,54.2834194052,-3.7242828565,-3.4627473137,5.0853615165,40.7,-36.28,54.5227328735,134.03,40.9757171435,-23.3027473137,47.1383859269,-3.7242828565,-3.4627473137,5.0853615165,44.7,-19.84,48.9051694609,132.83,37.1157171435,26.1772526863,45.418333493,-3.7242828565,-3.4627473137,5.0853615165,40.84,29.64,50.4622155677,134.03,39.6357171435,-20.5427473137,44.6429674269,-3.7242828565,-3.4627473137,5.0853615165,43.36,-17.08,46.6027467002,0.0
2021-12-13 05:30:00,38.8103503704,-64.9546769193,75.6660647157,-4.4196496296,-3.6546769193,5.7349774396,43.23,-61.3,75.0101519796,133.89,-4.4196496296,-3.6546769193,5.7349774396,-4.4196496296,-3.6546769193,5.7349774396,0.0,0.0,0.0,0.0,38.1403503704,-39.9846769193,55.2581280421,-4.4196496296,-3.6546769193,5.7349774396,42.56,-36.33,55.9573274916,134.0,42.5803503704,-22.7246769193,48.2648648475,-4.4196496296,-3.6546769193,5.7349774396,47.0,-19.07,50.7214441829,132.64,38.3003503704,25.7853230807,46.1714167518,-4.4196496296,-3.6546769193,5.7349774396,42.72,29.44,51.881711614,134.0,41.1803503704,-18.0546769193,44.9643482693,-4.4196496296,-3.6546769193,5.7349774396,45.6,-14.4,47.8196612284,0.0
2021-12-13 06:00:00,40.4889170764,-64.1303535236,75.8423011853,-5.1210829236,-3.8503535236,6.4070829999,45.61,-60.28,75.5906773352,133.89,-5.1210829236,-3.8503535236,6.4070829999,-5.1210829236,-3.8503535236,6.4070829999,0.0,0.0,0.0,0.0,39.6989170764,-39.3003535236,55.8616308759,-5.1210829236,-3.8503535236,6.4070829999,44.82,-35.45,57.1448589114,134.0,44.5089170764,-22.2103535236,49.7427733742,-5.1210829236,-3.8503535236,6.4070829999,49.63,-18.36,52.9171664018,132.64,39.9589170764,26.1496464764,47.7547805435,-5.1210829236,-3.8503535236,6.4070829999,45.08,30.0,54.1498513387,134.0,42.9989170764,-20.3303535236,47.5629072297,-5.1210829236,-3.8503535236,6.4070829999,48.12,-16.48,50.8637867249,0.0
2021-12-13 06:30:00,45.3850670039,-61.150978233000004,76.1527835723,-7.2049329961,-4.500978233,8.4952848412,52.59,-56.65,77.2976752561,133.52,-7.2049329961,-4.500978233,8.4952848412,-7.2049329961,-4.500978233,8.4952848412,0.0,0.0,0.0,0.0,44.2950670039,-36.900978233000004,57.651844336799996,-7.2049329961,-4.500978233,8.4952848412,51.5,-32.4,60.8441451579,133.63,50.2750670039,-20.530978233,54.3056482279,-7.2049329961,-4.500978233,8.4952848412,57.48,-16.03,59.6733717834,132.25,44.7150670039,27.219021767,52.3479929234,-7.2049329961,-4.500978233,8.4952848412,51.92,31.72,60.8427875758,133.63,48.5950670039,-18.180978233,51.884761796,-7.2049329961,-4.500978233,8.4952848412,55.8,-13.68,57.4524359797,0.0
2021-12-13 07:00:00,49.644383514,-59.8130521055,77.7313708657,-9.345616486,-5.1630521055,10.6769684156,58.99,-54.65,80.4141940207,132.0,-9.345616486,-5.1630521055,10.6769684156,-9.345616486,-5.1630521055,10.6769684156,0.0,0.0,0.0,0.0,48.294383514,-35.4730521055,59.9223239259,-9.345616486,-5.1630521055,10.6769684156,57.64,-30.31,65.1234650491,132.09,55.594383514,-18.0230521055,58.4428428938,-9.345616486,-5.1630521055,10.6769684156,64.94,-12.86,66.2010815622,130.73,48.814383514,29.0769478945,56.8182447522,-9.345616486,-5.1630521055,10.6769684156,58.16,34.24,67.490467475,132.09,53.734383514,-16.8830521055,56.3242525031,-9.345616486,-5.1630521055,10.6769684156,63.08,-11.72,64.1595261828,0.0
2021-12-13 07:30:00,56.3606169535,-64.0935567253,85.3493008587,-11.4493830465,-5.8335567253,12.849854326500001,67.81,-58.26,89.4003562633,132.22,-11.4493830465,-5.8335567253,12.849854326500001,-11.4493830465,-5.8335567253,12.849854326500001,0.0,0.0,0.0,0.0,54.7206169535,-39.9235567253,67.7365211785,-11.4493830465,-5.8335567253,12.849854326500001,66.17,-34.09,74.4351865719,132.34,64.6006169535,-3.2135567253,64.68049673269999,-11.4493830465,-5.8335567253,12.849854326500001,76.05,2.62,76.0951174518,130.82,55.5506169535,23.5264432747,60.3271462699,-11.4493830465,-5.8335567253,12.849854326500001,67.0,29.36,73.1505953496,132.34,62.1906169535,-0.1935567253,62.1909181574,-11.4493830465,-5.8335567253,12.849854326500001,73.64,5.64,73.855664644,0.0
2021-12-13 08:00:00,57.2990669986,-64.6450540332,86.3838300255,-12.4309330014,-6.1750540332,13.8801796673,69.73,-58.47,91.0000758241,131.04,-12.4309330014,-6.1750540332,13.8801796673,-12.4309330014,-6.1750540332,13.8801796673,0.0,0.0,0.0,0.0,55.5790669986,-40.4050540332,68.7139074705,-12.4309330014,-6.1750540332,13.8801796673,68.01,-34.23,76.1383805974,131.15,67.8290669986,1.1549459668,67.8388990926,-12.4309330014,-6.1750540332,13.8801796673,80.26,7.33,80.5940227312,131.1,56.4490669986,23.1849459668,61.0249038058,-12.4309330014,-6.1750540332,13.8801796673,68.88,29.36,74.8763246961,131.15,65.2490669986,5.2249459668,65.4579315633,-12.4309330014,-6.1750540332,13.8801796673,77.68,11.4,78.5120525779,0.0
2021-12-13 08:30:00,59.7060336876,-63.5970877639,87.2318750845,-13.6939663124,-6.4970877639,15.1570730281,73.4,-57.1,92.9944622007,131.04,-13.6939663124,-6.4970877639,15.1570730281,-13.6939663124,-6.4970877639,15.1570730281,0.0,0.0,0.0,0.0,57.8560336876,-39.3770877639,69.9848246038,-13.6939663124,-6.4970877639,15.1570730281,71.55,-32.88,78.7432339951,131.15,70.7660336876,2.3629122361,70.8054720915,-13.6939663124,-6.4970877639,15.1570730281,84.46,8.86,84.9234431709,131.4,58.7860336876,24.2629122361,63.5962787189,-13.6939663124,-6.4970877639,15.1570730281,72.48,30.76,78.7370814801,131.15,68.1060336876,6.9029122361,68.4549634577,-13.6939663124,-6.4970877639,15.1570730281,81.8,13.4,82.8902889366,0.0
2021-12-13 09:00:00,60.567267097,-62.3381125906,86.9162477616,-12.792732903000001,-6.5181125906,14.3575696714,73.36,-55.82,92.1822217133,131.21,-12.792732903000001,-6.5181125906,14.3575696714,-12.792732903000001,-6.5181125906,14.3575696714,0.0,0.0,0.0,0.0,58.667267097,-38.3481125906,70.0887007148,-12.792732903000001,-6.5181125906,14.3575696714,71.46,-31.83,78.2283867915,131.3,72.167267097,2.9318874094,72.2267983787,-12.792732903000001,-6.5181125906,14.3575696714,84.96,9.45,85.4839405971,131.47,59.567267097,24.7218874094,64.4936510557,-12.792732903000001,-6.5181125906,14.3575696714,72.36,31.24,78.8156532676,131.3,69.447267097,6.6418874094,69.7641568114,-12.792732903000001,-6.5181125906,14.3575696714,82.24,13.16,83.2862725784,0.0
2021-12-13 09:30:00,62.2920003278,-60.7797699202,87.0314525697,-13.3079996722,-6.5297699202,14.8236550987,75.6,-54.25,93.0506448124,0.003,-13.3079996722,-6.5297699202,14.8236550987,-13.3079996722,-6.5297699202,14.8236550987,0.0,0.0,0.0,0.003,60.3220003278,-36.8897699202,70.707841491,-13.3079996722,-6.5297699202,14.8236550987,73.63,-30.36,79.6436218413,0.003,73.6820003278,3.1802300798,73.7506002394,-13.3079996722,-6.5297699202,14.8236550987,86.99,9.71,87.5302473434,0.003,61.2520003278,26.0702300798,66.569245456,-13.3079996722,-6.5297699202,14.8236550987,74.56,32.6,81.3753869422,0.003,70.9320003278,7.1902300798,71.2954983089,-13.3079996722,-6.5297699202,14.8236550987,84.24,13.72,85.3499619215,0.003
2021-12-13 10:00:00,62.3890170178,-59.9872398663,86.5497451829,-11.6509829822,-6.4372398663,13.3110278171,74.04,-53.55,91.3757303664,130.41,-11.6509829822,-6.4372398663,13.3110278171,-11.6509829822,-6.4372398663,13.3110278171,0.0,0.0,0.0,0.0,60.4490170178,-36.2372398663,70.4785159573,-11.6509829822,-6.4372398663,13.3110278171,72.1,-29.8,78.0157035474,130.53,74.5890170178,2.8827601337,74.6447035339,-11.6509829822,-6.4372398663,13.3110278171,86.24,9.32,86.7421466186,130.82,61.3090170178,26.4427601337,66.7683692415,-11.6509829822,-6.4372398663,13.3110278171,72.96,32.88,80.0265955792,130.53,71.7890170178,6.3627601337,72.0704355537,-11.6509829822,-6.4372398663,13.3110278171,83.44,12.8,84.4160742987,0.0
2021-12-13 10:30:00,63.9480670236,-60.2851821679,87.8843470993,-13.7519329764,-6.2751821679,15.1160038313,77.7,-54.01,94.62753351960001,130.7,-13.7519329764,-6.2751821679,15.1160038313,-13.7519329764,-6.2751821679,15.1160038313,0.0,0.0,0.0,0.0,61.8980670236,-36.3151821679,71.7646372327,-13.7519329764,-6.2751821679,15.1160038313,75.65,-30.04,81.3960938866,130.84,75.1980670236,2.8948178321,75.2537657155,-13.7519329764,-6.2751821679,15.1160038313,88.95,9.17,89.4214258441,131.24,62.8480670236,26.9248178321,68.372694432,-13.7519329764,-6.2751821679,15.1160038313,76.6,33.2,83.4853280523,130.84,72.4480670236,6.2448178321,72.7167117326,-13.7519329764,-6.2751821679,15.1160038313,86.2,12.52,87.1044797929,0.0
2021-12-13 11:00:00,63.9743669396,-59.242467999,87.1916833186,-12.5756330604,-6.282467999,14.0575940697,76.55,-52.96,93.0841774954,130.7,-12.5756330604,-6.282467999,14.0575940697,-12.5756330604,-6.282467999,14.0575940697,0.0,0.0,0.0,0.0,61.9543669396,-35.482467999,71.395721988,-12.5756330604,-6.282467999,14.0575940697,74.53,-29.2,80.0459924044,130.84,75.2343669396,3.917532001,75.3362928859,-12.5756330604,-6.282467999,14.0575940697,87.81,10.2,88.40043042880001,131.24,62.8643669396,27.277532001,68.5273112181,-12.5756330604,-6.282467999,14.0575940697,75.44,33.56,82.5679550431,130.84,72.4643669396,8.877532001,73.0061302247,-12.5756330604,-6.282467999,14.0575940697,85.04,15.16,86.3807108098,0.0
2021-12-13 11:30:00,63.7527501611,-59.6485047884,87.3061124813,-11.9472498389,-6.1585047884,13.4411294147,75.7,-53.49,92.6912622635,130.11,-11.9472498389,-6.1585047884,13.4411294147,-11.9472498389,-6.1585047884,13.4411294147,0.0,0.0,0.0,0.0,61.7627501611,-35.8185047884,71.3974971042,-11.9472498389,-6.1585047884,13.4411294147,73.71,-29.66,79.4536323902,130.24,74.8927501611,4.4814952116,75.0267140826,-11.9472498389,-6.1585047884,13.4411294147,86.84,10.64,87.4894005009,130.58,62.6927501611,27.1214952116,68.3078064739,-11.9472498389,-6.1585047884,13.4411294147,74.64,33.28,81.7232402686,130.24,72.0927501611,10.2014952116,72.8109547413,-11.9472498389,-6.1585047884,13.4411294147,84.04,16.36,85.6175869784,0.0
2021-12-13 12:00:00,63.6330169562,-59.4642133217,87.0927868019,-11.4569830438,-6.0542133217,12.9582390551,75.09,-53.41,92.1473613296,130.5,-11.4569830438,-6.0542133217,12.9582390551,-11.4569830438,-6.0542133217,12.9582390551,0.0,0.0,0.0,0.0,61.6730169562,-35.6542133217,71.2375178405,-11.4569830438,-6.0542133217,12.9582390551,73.13,-29.6,78.8933260802,130.6,74.5530169562,4.5157866783,74.6896556867,-11.4569830438,-6.0542133217,12.9582390551,86.01,10.57,86.6570539541,130.88,62.5430169562,27.1857866783,68.1960113739,-11.4569830438,-6.0542133217,12.9582390551,74.0,33.24,81.1227317094,130.6,71.82301695620001,10.3057866783,72.5586314904,-11.4569830438,-6.0542133217,12.9582390551,83.28,16.36,84.8717149585,0.0
2021-12-13 12:30:00,64.5877004663,-59.2372877596,87.6391882245,-11.3922995337,-5.9872877596,12.8698136498,75.98,-53.25,92.7821259726,130.28,-11.3922995337,-5.9872877596,12.8698136498,-11.3922995337,-5.9872877596,12.8698136498,0.0,0.0,0.0,0.0,62.5877004663,-35.4472877596,71.9286483898,-11.3922995337,-5.9872877596,12.8698136498,73.98,-29.46,79.6299692327,130.43,75.1777004663,4.5627122404,75.3160340857,-11.3922995337,-5.9872877596,12.8698136498,86.57,10.55,87.2104775815,130.7,63.5277004663,27.3327122404,69.1581223354,-11.3922995337,-5.9872877596,12.8698136498,74.92,33.32,81.9952974261,130.43,72.3677004663,10.3327122404,73.1016348177,-11.3922995337,-5.9872877596,12.8698136498,83.76,16.32,85.3351041483,0.0
2021-12-13 13:00:00,64.690000336,-59.6271276121,87.9783523984,-11.229999664,-5.9271276121,12.6981783806,75.92,-53.7,92.9921308499,130.28,-11.229999664,-5.9271276121,12.6981783806,-11.229999664,-5.9271276121,12.6981783806,0.0,0.0,0.0,0.0,62.700000336,-35.7771276121,72.189285232,-11.229999664,-5.9271276121,12.6981783806,73.93,-29.85,79.7287112651,130.43,75.110000336,4.2128723879,75.2280562306,-11.229999664,-5.9271276121,12.6981783806,86.34,10.14,86.9333951943,130.7,63.610000336,27.1128723879,69.1472341592,-11.229999664,-5.9271276121,12.6981783806,74.84,33.04,81.8087232513,130.43,72.330000336,9.4328723879,72.942498107,-11.229999664,-5.9271276121,12.6981783806,83.56,15.36,84.9600094162,0.0
2021-12-13 13:30:00,64.7848336396,-59.9318354121,88.2547424537,-11.5051663604,-6.0318354121,12.9904538573,76.29,-53.9,93.4097109513,130.44,-11.5051663604,-6.0318354121,12.9904538573,-11.5051663604,-6.0318354121,12.9904538573,0.0,0.0,0.0,0.0,62.7848336396,-36.0518354121,72.3993796364,-11.5051663604,-6.0318354121,12.9904538573,74.29,-30.02,80.1261786185,130.57,75.3648336396,4.0181645879,75.4718742061,-11.5051663604,-6.0318354121,12.9904538573,86.87,10.05,87.4494105183,130.88,63.6948336396,27.0081645879,69.1843391728,-11.5051663604,-6.0318354121,12.9904538573,75.2,33.04,82.1381860038,130.57,72.6148336396,8.0481645879,73.0594758929,-11.5051663604,-6.0318354121,12.9904538573,84.12,14.08,85.290215148,0.0
2021-12-13 14:00:00,64.4374670303,-60.182195723,88.1707652191,-11.9825329697,-6.102195723,13.4468542422,76.42,-54.08,93.619777825,130.61,-11.9825329697,-6.102195723,13.4468542422,-11.9825329697,-6.102195723,13.4468542422,0.0,0.0,0.0,0.0,62.4474670303,-36.232195723,72.1973555292,-11.9825329697,-6.102195723,13.4468542422,74.43,-30.13,80.2972091669,130.74,75.1574670303,3.9078042770000003,75.2589913876,-11.9825329697,-6.102195723,13.4468542422,87.14,10.01,87.7130531905,131.04,63.3774670303,26.897804277,68.8490755356,-11.9825329697,-6.102195723,13.4468542422,75.36,33.0,82.268642872,130.74,72.3774670303,8.177804277,72.8379998113,-11.9825329697,-6.102195723,13.4468542422,84.36,14.28,85.5600841514,0.0
2021-12-13 14:30:00,66.7538836292,-59.726447132,89.5730398423,-12.0961163708,-6.126447132,13.5591071135,78.85,-53.6,95.3429729975,130.72,-12.0961163708,-6.126447132,13.5591071135,-12.0961163708,-6.126447132,13.5591071135,0.0,0.0,0.0,0.0,64.6838836292,-35.826447132,73.9428097617,-12.0961163708,-6.126447132,13.5591071135,76.78,-29.7,82.3241058257,130.86,76.0438836292,3.923552868,76.1450359808,-12.0961163708,-6.126447132,13.5591071135,88.14,10.05,88.7111159889,131.16,65.6638836292,27.193552868,71.0720404298,-12.0961163708,-6.126447132,13.5591071135,77.76,33.32,84.5981087259,130.86,73.3038836292,8.193552868,73.7603800406,-12.0961163708,-6.126447132,13.5591071135,85.4,14.32,86.5922767919,0.0
2021-12-13 15:00:00,64.0902002517,-60.7054383536,88.2762936128,-12.6197997483,-6.2154383536,14.0673742971,76.71,-54.49,94.0934864908,130.43,-12.6197997483,-6.2154383536,14.0673742971,-12.6197997483,-6.2154383536,14.0673742971,0.0,0.0,0.0,0.0,62.0702002517,-36.7054383536,72.111018326,-12.6197997483,-6.2154383536,14.0673742971,74.69,-30.49,80.6736400567,130.55,74.9402002517,3.5245616464,75.0230374522,-12.6197997483,-6.2154383536,14.0673742971,87.56,9.74,88.1000635641,130.91,63.0602002517,26.5045616464,68.4038057702,-12.6197997483,-6.2154383536,14.0673742971,75.68,32.72,82.4503535468,130.55,72.2202002517,6.3445616464,72.4983502356,-12.6197997483,-6.2154383536,14.0673742971,84.84,12.56,85.7646733801,0.0
2021-12-13 15:30:00,63.9838669803,-61.2246938061,88.5573168372,-13.1961330197,-6.3646938061,14.6508448193,77.18,-54.86,94.6909288158,130.85,-13.1961330197,-6.3646938061,14.6508448193,-13.1961330197,-6.3646938061,14.6508448193,0.0,0.0,0.0,0.0,61.9738669803,-37.2046938061,72.2838116711,-13.1961330197,-6.3646938061,14.6508448193,75.17,-30.84,81.2504430757,130.98,75.1538669803,3.0253061939,75.2147339267,-13.1961330197,-6.3646938061,14.6508448193,88.35,9.39,88.8475919764,131.29,62.9238669803,26.0753061939,68.1126612963,-13.1961330197,-6.3646938061,14.6508448193,76.12,32.44,82.7442324274,130.98,72.4038669803,6.0753061939,72.6583050935,-13.1961330197,-6.3646938061,14.6508448193,85.6,12.44,86.4992115571,0.0
2021-12-13 16:00:00,65.8492003787,-60.6075201873,89.495188104,-14.4607996213,-6.7375201873,15.9533351987,80.31,-53.87,96.7040485192,130.85,-14.4607996213,-6.7375201873,15.9533351987,-14.4607996213,-6.7375201873,15.9533351987,0.0,0.0,0.0,0.0,63.7192003787,-36.6675201873,73.5162807383,-14.4607996213,-6.7375201873,15.9533351987,78.18,-29.93,83.7133041995,130.98,77.4892003787,3.5624798127,77.5710476772,-14.4607996213,-6.7375201873,15.9533351987,91.95,10.3,92.5250911915,131.29,64.7392003787,26.3824798127,69.9085066836,-14.4607996213,-6.7375201873,15.9533351987,79.2,33.12,85.8462253101,130.98,74.6192003787,8.3424798127,75.0840997454,-14.4607996213,-6.7375201873,15.9533351987,89.08,15.08,90.3474006267,0.0
2021-12-13 16:30:00,69.1933334647,-59.2975443646,91.125825997,-16.2266665353,-7.2275443646,17.7635048453,85.42,-52.07,100.039298778,130.52,-16.2266665353,-7.2275443646,17.7635048453,-16.2266665353,-7.2275443646,17.7635048453,0.0,0.0,0.0,0.0,66.8533334647,-35.5475443646,75.7165510684,-16.2266665353,-7.2275443646,17.7635048453,83.08,-28.32,87.7741921068,130.66,81.8233334647,4.5224556354,81.9482184324,-16.2266665353,-7.2275443646,17.7635048453,98.05,11.75,98.7515316337,130.95,67.9333334647,27.0924556354,73.1364406297,-16.2266665353,-7.2275443646,17.7635048453,84.16,34.32,90.8887671827,130.66,78.8533334647,4.0924556354,78.9594604314,-16.2266665353,-7.2275443646,17.7635048453,95.08,11.32,95.7514950275,0.0
2021-12-13 17:00:00,71.7604169242,-62.0044379977,94.8372699341,-17.0695830758,-7.5944379977,18.6827769585,88.83,-54.41,104.1691749031,129.88,-17.0695830758,-7.5944379977,18.6827769585,-17.0695830758,-7.5944379977,18.6827769585,0.0,0.0,0.0,0.0,69.3204169242,-38.3144379977,79.2042698447,-17.0695830758,-7.5944379977,18.6827769585,86.39,-30.72,91.6894241448,130.01,86.0004169242,11.7155620023,86.7947354635,-17.0695830758,-7.5944379977,18.6827769585,103.07,19.31,104.8632490437,130.25,70.5304169242,23.9255620023,74.4779982856,-17.0695830758,-7.5944379977,18.6827769585,87.6,31.52,93.0981761368,130.01,82.8104169242,9.6855620023,83.3749078708,-17.0695830758,-7.5944379977,18.6827769585,99.88,17.28,101.3637647288,0.0
2021-12-13 17:30:00,72.0951672199,-67.5647663379,98.8064308978,-17.6648327801,-7.8347663379,19.324333901,89.76,-59.73,107.8171159881,130.16,-17.6648327801,-7.8347663379,19.324333901,-17.6648327801,-7.8347663379,19.324333901,0.0,0.0,0.0,0.0,69.6751672199,-43.3847663379,82.0784190718,-17.6648327801,-7.8347663379,19.324333901,87.34,-35.55,94.2978159874,130.29,88.4851672199,18.7052336621,90.4406467486,-17.6648327801,-7.8347663379,19.324333901,106.15,26.54,109.4175219058,132.45,71.0551672199,19.4452336621,73.6678620623,-17.6648327801,-7.8347663379,19.324333901,88.72,27.28,92.8193772873,130.29,85.2951672199,18.6452336621,87.3092795148,-17.6648327801,-7.8347663379,19.324333901,102.96,26.48,106.3106391665,0.0
2021-12-13 18:00:00,70.1569004402,-68.61667185,98.1337777482,-15.2830995598,-7.79667185,17.1569584744,85.44,-60.82,104.8764320522,130.16,-15.2830995598,-7.79667185,17.1569584744,-15.2830995598,-7.79667185,17.1569584744,0.0,0.0,0.0,0.0,67.8769004402,-44.29667185,81.0522593784,-15.2830995598,-7.79667185,17.1569584744,83.16,-36.5,90.8175952115,130.29,88.6569004402,18.47332815,90.5610835215,-15.2830995598,-7.79667185,17.1569584744,103.94,26.27,107.2083788703,132.45,69.1569004402,18.84332815,71.6780851743,-15.2830995598,-7.79667185,17.1569584744,84.44,26.64,88.542663163,130.29,85.5169004402,18.44332815,87.4831218815,-15.2830995598,-7.79667185,17.1569584744,100.8,26.24,104.1593855589,0.0
2021-12-13 18:30:00,68.786033744,-69.734990427,97.9514539355,-15.043966256,-7.554990427,16.8344527996,83.83,-62.18,104.3734702882,130.69,-15.043966256,-7.554990427,16.8344527996,-15.043966256,-7.554990427,16.8344527996,0.0,0.0,0.0,0.0,66.596033744,-45.364990427,80.5792409177,-15.043966256,-7.554990427,16.8344527996,81.64,-37.81,89.970471267,130.84,86.546033744,17.685009573,88.3344526242,-15.043966256,-7.554990427,16.8344527996,101.59,25.24,104.6784872837,132.95,67.876033744,17.765009573,70.1623226664,-15.043966256,-7.554990427,16.8344527996,82.92,25.32,86.6996470581,130.84,83.476033744,17.725009573,85.3371207271,-15.043966256,-7.554990427,16.8344527996,98.52,25.28,101.7116945095,0.0
2021-12-13 19:00:00,67.7514335913,-69.7335571865,97.2266720173,-15.8785664087,-7.2635571865,17.4610461942,83.63,-62.47,104.3861954475,130.69,-15.8785664087,-7.2635571865,17.4610461942,-15.8785664087,-7.2635571865,17.4610461942,0.0,0.0,0.0,0.0,65.5914335913,-45.2935571865,79.7103662215,-15.8785664087,-7.2635571865,17.4610461942,81.47,-38.03,89.9090751815,130.84,83.8914335913,15.9764428135,85.3991765474,-15.8785664087,-7.2635571865,17.4610461942,99.77,23.24,102.4409610459,132.95,66.8414335913,18.0564428135,69.2373625409,-15.8785664087,-7.2635571865,17.4610461942,82.72,25.32,86.5083857207,130.84,80.9614335913,16.3764428135,82.601099317,-15.8785664087,-7.2635571865,17.4610461942,96.84,23.64,99.6836756947,0.0
2021-12-13 19:30:00,65.9435835924,-71.0741415446,96.9540603239,-15.3464164076,-6.9241415446,16.8361584896,81.29,-64.15,103.5533031825,130.88,-15.3464164076,-6.9241415446,16.8361584896,-15.3464164076,-6.9241415446,16.8361584896,0.0,0.0,0.0,0.0,63.8635835924,-46.4941415446,78.9953321863,-15.3464164076,-6.9241415446,16.8361584896,79.21,-39.57,88.543825307,131.02,81.3435835924,15.1958584554,82.7507867385,-15.3464164076,-6.9241415446,16.8361584896,96.69,22.12,99.187955418,133.38,65.1735835924,17.1158584554,67.3835930248,-15.3464164076,-6.9241415446,16.8361584896,80.52,24.04,84.0320891089,131.02,78.4935835924,16.5158584554,80.2123197875,-15.3464164076,-6.9241415446,16.8361584896,93.84,23.44,96.7232092106,0.0
2021-12-13 20:00:00,63.3479169816,-72.4300581605,96.2240713701,-14.1820830184,-6.5600581605,15.6258069171,77.53,-65.87,101.7337593919,131.18,-14.1820830184,-6.5600581605,15.6258069171,-14.1820830184,-6.5600581605,15.6258069171,0.0,0.0,0.0,0.0,61.4479169816,-47.7800581605,77.8381683957,-14.1820830184,-6.5600581605,15.6258069171,75.63,-41.22,86.133531798,131.29,78.1679169816,14.7899418395,79.5547963661,-14.1820830184,-6.5600581605,15.6258069171,92.35,21.35,94.7857847992,133.67,62.6579169816,15.8399418395,64.6290826018,-14.1820830184,-6.5600581605,15.6258069171,76.84,22.4,80.0384007836,131.29,75.3779169816,15.6399418395,76.983362808,-14.1820830184,-6.5600581605,15.6258069171,89.56,22.2,92.2704373025,0.0
2021-12-13 20:30:00,61.0638835869,-68.2242934373,91.5606470802,-12.8761164131,-6.2142934373,14.2972660606,73.94,-62.01,96.5005891174,131.04,-12.8761164131,-6.2142934373,14.2972660606,-12.8761164131,-6.2142934373,14.2972660606,0.0,0.0,0.0,0.0,59.2338835869,-43.8242934373,73.683252236,-12.8761164131,-6.2142934373,14.2972660606,72.11,-37.61,81.328741537,131.18,73.3538835869,4.8457065627,73.5137613605,-12.8761164131,-6.2142934373,14.2972660606,86.23,11.06,86.936393415,132.41,60.2838835869,19.5057065627,63.3610227887,-12.8761164131,-6.2142934373,14.2972660606,73.16,25.72,77.5493649233,131.18,70.7238835869,7.8257065627,71.1555296011,-12.8761164131,-6.2142934373,14.2972660606,83.6,14.04,84.7707591095,0.0
2021-12-13 21:00:00,58.7855335469,-65.5373757946,88.0391196028,-11.5144664531,-5.8773757946,12.9277408673,70.3,-59.66,92.2030671941,131.04,-11.5144664531,-5.8773757946,12.9277408673,-11.5144664531,-5.8773757946,12.9277408673,0.0,0.0,0.0,0.0,57.0655335469,-41.3673757946,70.482160148,-11.5144664531,-5.8773757946,12.9277408673,68.58,-35.49,77.2188869384,131.18,69.1655335469,-1.9673757946000001,69.193508354,-11.5144664531,-5.8773757946,12.9277408673,80.68,3.91,80.7746897239,132.41,57.9655335469,21.7626242054,61.9161924837,-11.5144664531,-5.8773757946,12.9277408673,69.48,27.64,74.7759319567,131.18,66.6455335469,3.9226242054,66.7608726905,-11.5144664531,-5.8773757946,12.9277408673,78.16,9.8,78.7719848677,0.0
2021-12-13 21:30:00,55.8077168365,-67.0969433293,87.2725676409,-10.3722831635,-5.5069433293,11.743537919,66.18,-61.59,90.4053123439,130.83,-10.3722831635,-5.5069433293,11.743537919,-10.3722831635,-5.5069433293,11.743537919,0.0,0.0,0.0,0.0,54.2577168365,-42.6969433293,69.0429489954,-10.3722831635,-5.5069433293,11.743537919,64.63,-37.19,74.5662993584,130.96,65.5877168365,-3.1069433293,65.6612648118,-10.3722831635,-5.5069433293,11.743537919,75.96,2.4,75.9979052343,131.43,55.1077168365,20.9730566707,58.9637987332,-10.3722831635,-5.5069433293,11.743537919,65.48,26.48,70.6315850027,130.96,63.2277168365,1.3730566707,63.2426237674,-10.3722831635,-5.5069433293,11.743537919,73.6,6.88,73.9208657958,0.0
2021-12-13 22:00:00,52.4657001012,-68.4184163761,86.2190778571,-9.1442998988,-5.0984163761,10.4695783193,61.61,-63.32,88.347125024,131.45,-9.1442998988,-5.0984163761,10.4695783193,-9.1442998988,-5.0984163761,10.4695783193,0.0,0.0,0.0,0.0,51.1157001012,-43.8384163761,67.3395986564,-9.1442998988,-5.0984163761,10.4695783193,60.26,-38.74,71.6383640238,131.61,61.5357001012,-5.0284163761,61.7408078842,-9.1442998988,-5.0984163761,10.4695783193,70.68,0.07,70.6800346633,132.11,51.8957001012,20.2215836239,55.6962847347,-9.1442998988,-5.0984163761,10.4695783193,61.04,25.32,66.0831597308,131.61,59.2957001012,-2.0184163761,59.3300434448,-9.1442998988,-5.0984163761,10.4695783193,68.44,3.08,68.5092694458,0.0
2021-12-13 22:30:00,48.7512834657,-69.7961504273,85.136303972,-7.7587165343,-4.6761504273,9.0589218497,56.51,-65.12,86.2206152843,131.92,-7.7587165343,-4.6761504273,9.0589218497,-7.7587165343,-4.6761504273,9.0589218497,0.0,0.0,0.0,0.0,47.5912834657,-45.0861504273,65.5567786141,-7.7587165343,-4.6761504273,9.0589218497,55.35,-40.41,68.5316758879,132.06,57.1912834657,-5.9961504273,57.5047539287,-7.7587165343,-4.6761504273,9.0589218497,64.95,-1.32,64.9634120101,132.72,48.3212834657,19.1638495727,51.982685254,-7.7587165343,-4.6761504273,9.0589218497,56.08,23.84,60.9369510232,132.06,55.1212834657,-4.3561504273,55.2931454834,-7.7587165343,-4.6761504273,9.0589218497,62.88,0.32,62.8808142441,0.0
2021-12-13 23:00:00,45.9069668972,-70.4613944824,84.0967164763,-6.4330331028,-4.2413944824,7.7054099214,52.34,-66.22,84.4071324001,132.21,-6.4330331028,-4.2413944824,7.7054099214,-6.4330331028,-4.2413944824,7.7054099214,0.0,0.0,0.0,0.0,44.9369668972,-45.7613944824,64.136075799,-6.4330331028,-4.2413944824,7.7054099214,51.37,-41.52,66.0513989254,132.35,53.5769668972,-6.7613944824,54.0019243847,-6.4330331028,-4.2413944824,7.7054099214,60.01,-2.52,60.062887876,133.0,45.4869668972,18.3586055176,49.0520392446,-6.4330331028,-4.2413944824,7.7054099214,51.92,22.6,56.6254924923,132.35,51.5669668972,-5.0813944824,51.8167216722,-6.4330331028,-4.2413944824,7.7054099214,58.0,-0.84,58.0060824397,0.0
2021-12-13 23:30:00,43.5394503126,-71.0338523399,83.3156162539,-5.5205496874,-3.9038523399000002,6.7614001466,49.06,-67.13,83.1463799573,132.21,-5.5205496874,-3.9038523399000002,6.7614001466,-5.5205496874,-3.9038523399000002,6.7614001466,0.0,0.0,0.0,0.0,42.6894503126,-46.2238523399,62.9208526097,-5.5205496874,-3.9038523399000002,6.7614001466,48.21,-42.32,64.149719407,132.35,50.6694503126,-7.4238523399,51.2104166996,-5.5205496874,-3.9038523399000002,6.7614001466,56.19,-3.52,56.3001465362,133.07,43.1994503126,18.1761476601,46.867524482,-5.5205496874,-3.9038523399000002,6.7614001466,48.72,22.08,53.4898569824,132.35,48.7194503126,-7.8238523399,49.3436673161,-5.5205496874,-3.9038523399000002,6.7614001466,54.24,-3.92,54.3814674315,0.0
2021-12-14 00:00:00,42.1968671177,-67.2224671604,79.3689844063,-4.4331328823,-3.6824671604,5.7630921856,46.63,-63.54,78.8142658406,132.58,-4.4331328823,-3.6824671604,5.7630921856,-4.4331328823,-3.6824671604,5.7630921856,0.0,0.0,0.0,0.0,41.3968671177,-42.4824671604,59.3166133828,-4.4331328823,-3.6824671604,5.7630921856,45.83,-38.8,60.0485545205,132.73,47.6868671177,-13.7924671604,49.6414085807,-4.4331328823,-3.6824671604,5.7630921856,52.12,-10.11,53.0914917854,133.45,41.8068671177,22.0775328396,47.2782359494,-4.4331328823,-3.6824671604,5.7630921856,46.24,25.76,52.9312308567,132.73,45.9668671177,-14.0824671604,48.0756565628,-4.4331328823,-3.6824671604,5.7630921856,50.4,-10.4,51.4618305154,0.0
2021-12-14 00:30:00,45.0192837222,-60.4912502155,75.405087756,-4.7907162778,-3.7712502155000003,6.0969902938,49.81,-56.72,75.4863861898,131.35,-4.7907162778,-3.7712502155000003,6.0969902938,-4.7907162778,-3.7712502155000003,6.0969902938,0.0,0.0,0.0,0.0,44.0392837222,-36.4912502155,57.19326755,-4.7907162778,-3.7712502155000003,6.0969902938,48.83,-32.72,58.7789698787,131.48,49.0392837222,-21.9612502155,53.7321864343,-4.7907162778,-3.7712502155000003,6.0969902938,53.83,-18.19,56.8202868701,130.34,44.3692837222,26.8687497845,51.8706376768,-4.7907162778,-3.7712502155000003,6.0969902938,49.16,30.64,57.926808992,131.48,47.4092837222,-17.8912502155,50.6728429962,-4.7907162778,-3.7712502155000003,6.0969902938,52.2,-14.12,54.0760057697,0.0
2021-12-14 01:00:00,44.9912503043,-61.0895930536,75.869301983,-6.5087496957,-4.2795930536,7.789655917,51.5,-56.81,76.6787199945,131.35,-6.5087496957,-4.2795930536,7.789655917,-6.5087496957,-4.2795930536,7.789655917,0.0,0.0,0.0,0.0,43.9412503043,-37.1095930536,57.5148274352,-6.5087496957,-4.2795930536,7.789655917,50.45,-32.83,60.1914562043,131.48,50.0412503043,-21.0395930536,54.2843550931,-6.5087496957,-4.2795930536,7.789655917,56.55,-16.76,58.981353833200004,130.34,44.2912503043,26.1604069464,51.440079171,-6.5087496957,-4.2795930536,7.789655917,50.8,30.44,59.2219013541,131.48,44.6512503043,-16.8795930536,47.7352575712,-6.5087496957,-4.2795930536,7.789655917,51.16,-12.6,52.68876161,0.0
2021-12-14 01:30:00,47.2270501542,-61.096670718,77.2217420102,-6.6129498458,-4.286670718,7.8807773416,53.84,-56.81,78.2695451629,131.21,-6.6129498458,-4.286670718,7.8807773416,-6.6129498458,-4.286670718,7.8807773416,0.0,0.0,0.0,0.0,46.1170501542,-36.986670718,59.1168007061,-6.6129498458,-4.286670718,7.8807773416,52.73,-32.7,62.0462964245,131.34,50.3470501542,-21.186670718,54.623259472,-6.6129498458,-4.286670718,7.8807773416,56.96,-16.9,59.414237351,130.01,46.5470501542,26.673329282,53.6478738912,-6.6129498458,-4.286670718,7.8807773416,53.16,30.96,61.5183484824,131.34,30.2670501542,-18.206670718,35.3210586431,-6.6129498458,-4.286670718,7.8807773416,36.88,-13.92,39.41954845,0.0
2021-12-14 02:00:00,44.801000059,-62.3987283325,76.8162151099,-6.048999941,-4.1887283325,7.3577065264,50.85,-58.21,77.2924744073,131.56,-6.048999941,-4.1887283325,7.3577065264,-6.048999941,-4.1887283325,7.3577065264,0.0,0.0,0.0,0.0,43.791000059,-38.0387283325,58.0051423524,-6.048999941,-4.1887283325,7.3577065264,49.84,-33.85,60.2482207206,131.7,48.371000059,-21.778728332500002,53.0477770928,-6.048999941,-4.1887283325,7.3577065264,54.42,-17.59,57.1921716671,130.42,44.191000059,26.2112716675,51.3797163153,-6.048999941,-4.1887283325,7.3577065264,50.24,30.4,58.7215258657,131.7,29.511000059,-18.9887283325,35.0923200739,-6.048999941,-4.1887283325,7.3577065264,35.56,-14.8,38.5169261494,0.0
2021-12-14 02:30:00,41.2259001636,-63.0757098749,75.3533013246,-5.9040998364,-4.0557098749,7.162902866,47.13,-59.02,75.5287845791,132.36,-5.9040998364,-4.0557098749,7.162902866,-5.9040998364,-4.0557098749,7.162902866,0.0,0.0,0.0,0.0,40.3459001636,-38.7157098749,55.9168834175,-5.9040998364,-4.0557098749,7.162902866,46.25,-34.66,57.7960041871,132.5,45.8559001636,-22.1257098749,50.9147387039,-5.9040998364,-4.0557098749,7.162902866,51.76,-18.07,54.8235578926,131.21,40.6559001636,25.4642901251,47.9722033024,-5.9040998364,-4.0557098749,7.162902866,46.56,29.52,55.1295202228,132.5,28.2559001636,-19.4557098749,34.3062755307,-5.9040998364,-4.0557098749,7.162902866,34.16,-15.4,37.4708633474,0.0
2021-12-14 03:00:00,40.1024001096,-63.5120429079,75.1131286054,-5.5175998904,-3.9520429079,6.7869397887,45.62,-59.56,75.0238495413,132.36,-5.5175998904,-3.9520429079,6.7869397887,-5.5175998904,-3.9520429079,6.7869397887,0.0,0.0,0.0,0.0,39.2924001096,-39.1120429079,55.4404600162,-5.5175998904,-3.9520429079,6.7869397887,44.81,-35.16,56.9575429596,132.5,44.7024001096,-21.8720429079,49.7663625005,-5.5175998904,-3.9520429079,6.7869397887,50.22,-17.92,53.3214290881,131.14,39.5624001096,25.1279570921,46.8678752458,-5.5175998904,-3.9520429079,6.7869397887,45.08,29.08,53.645622375,132.5,25.7624001096,-19.3920429079,32.2451947978,-5.5175998904,-3.9520429079,6.7869397887,31.28,-15.44,34.8831191266,0.0
2021-12-14 03:30:00,39.1484334348,-63.661954789,74.7358302821,-5.0115665652,-3.801954789,6.2905214136,44.16,-59.86,74.3863240119,132.36,-5.0115665652,-3.801954789,6.2905214136,-5.0115665652,-3.801954789,6.2905214136,0.0,0.0,0.0,0.0,38.3984334348,-39.241954789,54.9032850193,-5.0115665652,-3.801954789,6.2905214136,43.41,-35.44,56.0394655578,132.5,43.5384334348,-22.351954789,48.9408323269,-5.0115665652,-3.801954789,6.2905214136,48.55,-18.55,51.9731180515,131.14,38.6284334348,25.078045211,46.055012987,-5.0115665652,-3.801954789,6.2905214136,43.64,28.88,52.3307175567,132.5,28.1084334348,-20.121954789,34.5684407327,-5.0115665652,-3.801954789,6.2905214136,33.12,-16.32,36.9225784582,0.0
