Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-14 04:00:00,38.4963334223,-63.6566464988,74.3917759597,-4.6736665777,-3.6666464988,5.9403245557,43.17,-59.99,73.9083824745,132.49,-4.6736665777,-3.6666464988,5.9403245557,-4.6736665777,-3.6666464988,5.9403245557,0.0,0.0,0.0,0.0,37.7863334223,-39.2166464988,54.4587215798,-4.6736665777,-3.6666464988,5.9403245557,42.46,-35.55,55.3773789557,132.64,42.5163334223,-23.0366464988,48.356237339,-4.6736665777,-3.6666464988,5.9403245557,47.19,-19.37,51.0107145608,131.26,38.0063334223,25.0933535012,45.5429222837,-4.6736665777,-3.6666464988,5.9403245557,42.68,28.76,51.4657167443,132.64,28.0463334223,-19.9466464988,34.4160649259,-4.6736665777,-3.6666464988,5.9403245557,32.72,-16.28,36.5463650723,0.0
2021-12-14 04:30:00,38.2320835304,-63.0599211002,73.7444632514,-4.5479164696000005,-3.6099211002000002,5.8064683383,42.78,-59.45,73.2422753606,132.61,-4.5479164696000005,-3.6099211002000002,5.8064683383,-4.5479164696000005,-3.6099211002000002,5.8064683383,0.0,0.0,0.0,0.0,37.5220835304,-38.7799211002,53.9609954782,-4.5479164696000005,-3.6099211002000002,5.8064683383,42.07,-35.17,54.8344216711,132.72,42.1220835304,-23.2599211002,48.1175004601,-4.5479164696000005,-3.6099211002000002,5.8064683383,46.67,-19.65,50.6380430112,131.45,37.7320835304,25.1900788998,45.3679424542,-4.5479164696000005,-3.6099211002000002,5.8064683383,42.28,28.8,51.1569975663,132.72,24.5720835304,-21.4499211002,32.6172715633,-4.5479164696000005,-3.6099211002000002,5.8064683383,29.12,-17.84,34.1502562216,0.0
2021-12-14 05:00:00,38.1417335603,-62.8769186909,73.5411364002,-4.6182664397,-3.5869186909,5.8475952838000005,42.76,-59.29,73.1007640179,132.08,-4.6182664397,-3.5869186909,5.8475952838000005,-4.6182664397,-3.5869186909,5.8475952838000005,0.0,0.0,0.0,0.0,37.4417335603,-38.6669186909,53.8239167382,-4.6182664397,-3.5869186909,5.8475952838000005,42.06,-35.08,54.7690606091,132.22,42.0217335603,-23.2069186909,48.0040328153,-4.6182664397,-3.5869186909,5.8475952838000005,46.64,-19.62,50.5987549254,130.99,37.6617335603,25.0530813091,45.233428544,-4.6182664397,-3.5869186909,5.8475952838000005,42.28,28.64,51.0670931227,132.22,24.4217335603,-21.5469186909,32.5682479596,-4.6182664397,-3.5869186909,5.8475952838000005,29.04,-17.96,34.1450318495,0.0
2021-12-14 05:30:00,39.2661834964,-62.7494087288,74.02243891,-5.3838165036,-3.7294087288,6.5493487929,44.65,-59.02,74.0066409182,131.88,-5.3838165036,-3.7294087288,6.5493487929,-5.3838165036,-3.7294087288,6.5493487929,0.0,0.0,0.0,0.0,38.4961834964,-38.5694087288,54.4936274575,-5.3838165036,-3.7294087288,6.5493487929,43.88,-34.84,56.0292780607,132.02,43.4161834964,-22.5294087288,48.9135895949,-5.3838165036,-3.7294087288,6.5493487929,48.8,-18.8,52.296080159,130.8,38.7361834964,25.1105912712,46.1631206252,-5.3838165036,-3.7294087288,6.5493487929,44.12,28.84,52.7097713901,132.02,27.0561834964,-20.5294087288,33.9631224734,-5.3838165036,-3.7294087288,6.5493487929,32.44,-16.8,36.5320900032,0.0
2021-12-14 06:00:00,41.087533488,-62.2397530753,74.5786314637,-6.002466512,-3.9497530753000003,7.1854125549,47.09,-58.29,74.9345861402,131.76,-6.002466512,-3.9497530753000003,7.1854125549,-6.002466512,-3.9497530753000003,7.1854125549,0.0,0.0,0.0,0.0,40.207533488,-37.9397530753,55.2817385092,-6.002466512,-3.9497530753000003,7.1854125549,46.21,-33.99,57.3644855289,131.89,45.517533488,-21.4197530753,50.3055829569,-6.002466512,-3.9497530753000003,7.1854125549,51.52,-17.47,54.4013906072,130.59,40.477533488,26.1302469247,48.1790464997,-6.002466512,-3.9497530753000003,7.1854125549,46.48,30.08,55.3642194924,131.89,27.757533488,-18.2697530753,33.2304761141,-6.002466512,-3.9497530753000003,7.1854125549,33.76,-14.32,36.671514831,0.0
2021-12-14 06:30:00,45.605033444,-60.1197132271,75.4599164718,-7.404966556,-4.5197132271000005,8.6753292359,53.01,-55.6,76.8207009861,131.99,-7.404966556,-4.5197132271000005,8.6753292359,-7.404966556,-4.5197132271000005,8.6753292359,0.0,0.0,0.0,0.0,44.485033444,-36.1197132271,57.3022851562,-7.404966556,-4.5197132271000005,8.6753292359,51.89,-31.6,60.754687885,132.12,50.915033444,-19.3097132271,54.453701945,-7.404966556,-4.5197132271000005,8.6753292359,58.32,-14.79,60.1661574309,130.76,44.915033444,27.3202867729,52.5714589738,-7.404966556,-4.5197132271000005,8.6753292359,52.32,31.84,61.2467795072,132.12,28.995033444,-18.2797132271,34.276229082,-7.404966556,-4.5197132271000005,8.6753292359,36.4,-13.76,38.9139769235,0.0
2021-12-14 07:00:00,49.7818668501,-58.6465588831,76.9262837781,-8.9781331499,-5.0765588831,10.3139868601,58.76,-53.57,79.5140396408,131.21,-8.9781331499,-5.0765588831,10.3139868601,-8.9781331499,-5.0765588831,10.3139868601,0.0,0.0,0.0,0.0,48.4318668501,-34.6965588831,59.5776545771,-8.9781331499,-5.0765588831,10.3139868601,57.41,-29.62,64.6007159403,131.34,55.7418668501,-18.0265588831,58.5842346122,-8.9781331499,-5.0765588831,10.3139868601,64.72,-12.95,66.002885543,129.92,48.9018668501,28.8034411169,56.7541258553,-8.9781331499,-5.0765588831,10.3139868601,57.88,33.88,67.0667488402,131.34,28.8618668501,-16.2365588831,33.1154526232,-8.9781331499,-5.0765588831,10.3139868601,37.84,-11.16,39.4513776692,0.0
2021-12-14 07:30:00,57.2927502674,-60.7106744056,83.4760158368,-11.1372497326,-5.7906744056,12.5526985815,68.43,-54.92,87.7432122731,131.33,-11.1372497326,-5.7906744056,12.5526985815,-11.1372497326,-5.7906744056,12.5526985815,0.0,0.0,0.0,0.0,55.6127502674,-36.9206744056,66.7526343366,-11.1372497326,-5.7906744056,12.5526985815,66.75,-31.13,73.6521513603,131.45,60.5827502674,-6.4106744056,60.9209846958,-11.1372497326,-5.7906744056,12.5526985815,71.72,-0.62,71.7226798161,129.92,56.3827502674,25.8493255944,62.0258185065,-11.1372497326,-5.7906744056,12.5526985815,67.52,31.64,74.5656757496,131.45,33.1827502674,-3.0306744056,33.3208628739,-11.1372497326,-5.7906744056,12.5526985815,44.32,2.76,44.4058554697,0.0
2021-12-14 08:00:00,59.3337503321,-60.5226521141,84.7554443525,-12.1762496679,-6.1826521141,13.6559966,71.51,-54.34,89.8137834633,130.3,-12.1762496679,-6.1826521141,13.6559966,-12.1762496679,-6.1826521141,13.6559966,0.0,0.0,0.0,0.0,57.5337503321,-36.7326521141,68.2599454923,-12.1762496679,-6.1826521141,13.6559966,69.71,-30.55,76.1103580336,130.42,63.6537503321,-2.2926521141,63.6950248062,-12.1762496679,-6.1826521141,13.6559966,75.83,3.89,75.9297109174,130.92,58.3437503321,25.9773478859,63.8656073799,-12.1762496679,-6.1826521141,13.6559966,70.52,32.16,77.5070061349,130.42,38.0637503321,4.1373478859,38.2879450594,-12.1762496679,-6.1826521141,13.6559966,50.24,10.32,51.2889851723,0.0
2021-12-14 08:30:00,61.9276835748,-58.9247178576,85.4819300644,-13.1423164252,-6.4647178576,14.6462643018,75.07,-52.46,91.5836038819,130.1,-13.1423164252,-6.4647178576,14.6462643018,-13.1423164252,-6.4647178576,14.6462643018,0.0,0.0,0.0,0.0,59.9576835748,-35.1047178576,69.4785221166,-13.1423164252,-6.4647178576,14.6462643018,73.1,-28.64,78.5102515599,130.22,66.1676835748,-1.2647178576,66.1797692721,-13.1423164252,-6.4647178576,14.6462643018,79.31,5.2,79.4802874932,131.2,60.8176835748,27.8552821424,66.8932536108,-13.1423164252,-6.4647178576,14.6462643018,73.96,34.32,81.5349250322,130.22,41.4576835748,0.2952821424,41.4587351342,-13.1423164252,-6.4647178576,14.6462643018,54.6,6.76,55.016884681,0.0
2021-12-14 09:00:00,63.4559168926,-58.1157827001,86.047066118,-13.1240831074,-6.4357827001,14.6171425516,76.58,-51.68,92.3867890989,130.35,-13.1240831074,-6.4357827001,14.6171425516,-13.1240831074,-6.4357827001,14.6171425516,0.0,0.0,0.0,0.0,61.4159168926,-34.3157827001,70.3525961858,-13.1240831074,-6.4357827001,14.6171425516,74.54,-27.88,79.5833273997,130.5,65.9859168926,-0.9957827001,65.9934300619,-13.1240831074,-6.4357827001,14.6171425516,79.11,5.44,79.2968202389,131.5,62.3559168926,28.6842172999,68.6370504438,-13.1240831074,-6.4357827001,14.6171425516,75.48,35.12,83.2504942928,130.5,42.3159168926,0.32421729990000003,42.317158923,-13.1240831074,-6.4357827001,14.6171425516,55.44,6.76,55.8506150369,0.0
2021-12-14 09:30:00,65.1101668344,-56.600618593,86.2726135591,-11.8198331656,-6.510618593,13.4943177125,76.93,-50.09,91.7999618736,130.17,-11.8198331656,-6.510618593,13.4943177125,-11.8198331656,-6.510618593,13.4943177125,0.0,0.0,0.0,0.0,63.0401668344,-32.880618593,71.0999135975,-11.8198331656,-6.510618593,13.4943177125,74.86,-26.37,79.3687375482,130.3,68.7001668344,0.29938140700000004,68.7008191531,-11.8198331656,-6.510618593,13.4943177125,80.52,6.8100000000000005,80.8074656204,131.37,63.9401668344,30.049381407,70.6492056414,-11.8198331656,-6.510618593,13.4943177125,75.76,36.56,84.1202187349,130.3,43.8201668344,6.889381407,44.3584332182,-11.8198331656,-6.510618593,13.4943177125,55.64,13.4,57.2308448304,0.0
2021-12-14 10:00:00,69.4310835469,-55.9557666938,89.1724351399,-13.1089164531,-6.4557666938,14.6123445819,82.54,-49.5,96.2450081822,130.17,-13.1089164531,-6.4557666938,14.6123445819,-13.1089164531,-6.4557666938,14.6123445819,0.0,0.0,0.0,0.0,67.1710835469,-32.0957666938,74.4452329201,-13.1089164531,-6.4557666938,14.6123445819,80.28,-25.64,84.2750734203,130.3,69.9510835469,0.8542333062,69.9562992441,-13.1089164531,-6.4557666938,14.6123445819,83.06,7.31,83.3810512047,131.37,68.2110835469,31.3442333062,75.0680549914,-13.1089164531,-6.4557666938,14.6123445819,81.32,37.8,89.6759856372,130.3,41.8110835469,6.9042333062,42.377295158,-13.1089164531,-6.4557666938,14.6123445819,54.92,13.36,56.521641872800004,0.0
2021-12-14 10:30:00,66.9632168785,-56.0987210421,87.3563902486,-12.9667831215,-6.4087210421,14.4640647785,79.93,-49.69,94.1164225839,130.6,-12.9667831215,-6.4087210421,14.4640647785,-12.9667831215,-6.4087210421,14.4640647785,0.0,0.0,0.0,0.0,64.7732168785,-32.3587210421,72.406190704,-12.9667831215,-6.4087210421,14.4640647785,77.74,-25.95,81.9567575005,130.74,68.8032168785,0.4612789579,68.8047631426,-12.9667831215,-6.4087210421,14.4640647785,81.77,6.87,82.0580879621,131.89,65.7132168785,30.6312789579,72.5017387593,-12.9667831215,-6.4087210421,14.4640647785,78.68,37.04,86.962658653,130.74,41.8332168785,6.3112789579,42.3066221352,-12.9667831215,-6.4087210421,14.4640647785,54.8,12.72,56.2568964661,0.0
2021-12-14 11:00:00,67.0158168949,-55.7985929073,87.2043730814,-12.5541831051,-6.3085929072999996,14.0501194979,79.57,-49.49,93.7050959127,130.21,-12.5541831051,-6.3085929072999996,14.0501194979,-12.5541831051,-6.3085929072999996,14.0501194979,0.0,0.0,0.0,0.0,64.8558168949,-32.0385929073,72.3377385642,-12.5541831051,-6.3085929072999996,14.0501194979,77.41,-25.73,81.574144188,130.36,68.8358168949,0.7814070927000001,68.8402519216,-12.5541831051,-6.3085929072999996,14.0501194979,81.39,7.09,81.6982264189,131.5,65.8458168949,31.1314070927,72.8343058601,-12.5541831051,-6.3085929072999996,14.0501194979,78.4,37.44,86.8810313014,130.36,43.8458168949,7.6514070927,44.5084226825,-12.5541831051,-6.3085929072999996,14.0501194979,56.4,13.96,58.1019930811,0.0
2021-12-14 11:30:00,66.8287835394,-55.8030204282,87.0635595313,-11.4612164606,-6.2430204282,13.0512369844,78.29,-49.56,92.6580687258,130.33,-11.4612164606,-6.2430204282,13.0512369844,-11.4612164606,-6.2430204282,13.0512369844,0.0,0.0,0.0,0.0,64.7187835394,-32.0730204282,72.2301847028,-11.4612164606,-6.2430204282,13.0512369844,76.18,-25.83,80.4399235455,130.47,69.1487835394,0.7469795718000001,69.1528180442,-11.4612164606,-6.2430204282,13.0512369844,80.61,6.99,80.9124971806,131.63,65.6187835394,30.9969795718,72.5716025437,-11.4612164606,-6.2430204282,13.0512369844,77.08,37.24,85.6045793168,130.47,44.7787835394,6.6769795718000005,45.2738501949,-11.4612164606,-6.2430204282,13.0512369844,56.24,12.92,57.7049737891,0.0
2021-12-14 12:00:00,66.4627834953,-55.6638771041,86.6935338085,-10.5172165047,-6.2138771041,12.2157321382,76.98,-49.45,91.4943872595,130.33,-10.5172165047,-6.2138771041,12.2157321382,-10.5172165047,-6.2138771041,12.2157321382,0.0,0.0,0.0,0.0,64.4027834953,-31.8938771041,71.8675025215,-10.5172165047,-6.2138771041,12.2157321382,74.92,-25.68,79.1989191845,130.47,69.4327834953,1.0061228959,69.4400727764,-10.5172165047,-6.2138771041,12.2157321382,79.95,7.22,80.2753442845,131.63,65.2827834953,31.3061228959,72.4010714815,-10.5172165047,-6.2138771041,12.2157321382,75.8,37.52,84.5777181059,130.47,45.1227834953,6.5061228959,45.5894201049,-10.5172165047,-6.2138771041,12.2157321382,55.64,12.72,57.0754588243,0.0
2021-12-14 12:30:00,69.1205501743,-54.6251261037,88.0996870497,-11.7294498257,-6.2151261037,13.2743280695,80.85,-48.41,94.2350815779,130.54,-11.7294498257,-6.2151261037,13.2743280695,-11.7294498257,-6.2151261037,13.2743280695,0.0,0.0,0.0,0.0,66.9105501743,-30.9351261037,73.7156954229,-11.7294498257,-6.2151261037,13.2743280695,78.64,-24.72,82.4337794839,130.66,70.3705501743,0.3948738963,70.3716580537,-11.7294498257,-6.2151261037,13.2743280695,82.1,6.61,82.3656609274,131.82,67.8705501743,32.0648738963,75.0637576927,-11.7294498257,-6.2151261037,13.2743280695,79.6,38.28,88.3262044922,130.66,43.3505501743,6.4248738963,43.8240710683,-11.7294498257,-6.2151261037,13.2743280695,55.08,12.64,56.511733295,0.0
2021-12-14 13:00:00,68.8363334874,-54.7141173254,87.932220731,-13.0936665126,-6.3041173254,14.5322399511,81.93,-48.41,95.1632964961,130.22,-13.0936665126,-6.3041173254,14.5322399511,-13.0936665126,-6.3041173254,14.5322399511,0.0,0.0,0.0,0.0,66.5863334874,-31.0941173254,73.4886653814,-13.0936665126,-6.3041173254,14.5322399511,79.68,-24.79,83.4472677803,130.35,70.2663334874,-0.0741173254,70.266372577,-13.0936665126,-6.3041173254,14.5322399511,83.36,6.23,83.5924787287,131.66,67.5463334874,31.7358826746,74.6302446514,-13.0936665126,-6.3041173254,14.5322399511,80.64,38.04,89.1619380678,130.35,42.9863334874,6.5758826746,43.4864013185,-13.0936665126,-6.3041173254,14.5322399511,56.08,12.88,57.5400799443,0.0
2021-12-14 13:30:00,68.2021669067,-55.2208186725,87.754626007,-12.6678330933,-6.2608186725,14.1305288553,80.87,-48.96,94.5359111661,130.01,-12.6678330933,-6.2608186725,14.1305288553,-12.6678330933,-6.2608186725,14.1305288553,0.0,0.0,0.0,0.0,65.9821669067,-31.5608186725,73.1418595948,-12.6678330933,-6.2608186725,14.1305288553,78.65,-25.3,82.6190807259,130.15,70.4221669067,-0.4408186725,70.4235465802,-12.6678330933,-6.2608186725,14.1305288553,83.09,5.82,83.2935801848,131.48,66.9721669067,31.2991813275,73.92502886,-12.6678330933,-6.2608186725,14.1305288553,79.64,37.56,88.0527296567,130.15,41.9321669067,3.8591813275,42.109380214,-12.6678330933,-6.2608186725,14.1305288553,54.6,10.12,55.529941473,0.0
2021-12-14 14:00:00,69.6543003319,-54.2800900475,88.306566745,-12.0556996681,-6.1300900475,13.5247143584,81.71,-48.15,94.8416923088,130.15,-12.0556996681,-6.1300900475,13.5247143584,-12.0556996681,-6.1300900475,13.5247143584,0.0,0.0,0.0,0.0,67.4143003319,-30.6600900475,74.0589563184,-12.0556996681,-6.1300900475,13.5247143584,79.47,-24.53,83.1697168445,130.29,71.2843003319,-0.18009004750000002,71.284527818,-12.0556996681,-6.1300900475,13.5247143584,83.34,5.95,83.5521280399,131.59,68.3843003319,32.1899099525,75.5817625796,-12.0556996681,-6.1300900475,13.5247143584,80.44,38.32,89.101155997,130.29,43.5843003319,4.5099099525,43.8170118014,-12.0556996681,-6.1300900475,13.5247143584,55.64,10.64,56.6482056203,0.0
2021-12-14 14:30:00,66.6290502496,-55.0000019706,86.3969360217,-12.0409497504,-6.1100019706,13.5024662551,78.67,-48.89,92.6239763776,130.3,-12.0409497504,-6.1100019706,13.5024662551,-12.0409497504,-6.1100019706,13.5024662551,0.0,0.0,0.0,0.0,64.4890502496,-31.3100019706,71.6878917635,-12.0409497504,-6.1100019706,13.5024662551,76.53,-25.2,80.5722092287,130.44,69.7190502496,-0.3700019706,69.7200320508,-12.0409497504,-6.1100019706,13.5024662551,81.76,5.74,81.9612420599,131.77,65.4390502496,31.7299980294,72.7259381,-12.0409497504,-6.1100019706,13.5024662551,77.48,37.84,86.2265388381,130.44,42.6390502496,3.1299980294,42.753777539,-12.0409497504,-6.1100019706,13.5024662551,54.68,9.24,55.4552071496,0.0
2021-12-14 15:00:00,67.962483771,-54.9105864544,87.3731749744,-11.917516229,-6.1605864544,13.415663178900001,79.88,-48.75,93.5808575511,130.3,-11.917516229,-6.1605864544,13.415663178900001,-11.917516229,-6.1605864544,13.415663178900001,0.0,0.0,0.0,0.0,65.782483771,-31.1105864544,72.7681507297,-11.917516229,-6.1605864544,13.415663178900001,77.7,-24.95,81.6075517339,130.44,70.242483771,-0.1305864544,70.2426051563,-11.917516229,-6.1605864544,13.415663178900001,82.16,6.03,82.3809838494,131.77,66.722483771,32.1994135456,74.085707618,-11.917516229,-6.1605864544,13.415663178900001,78.64,38.36,87.4970810942,130.44,41.842483771,6.2794135456,42.3110444518,-11.917516229,-6.1605864544,13.415663178900001,53.76,12.44,55.1805327992,0.0
2021-12-14 15:30:00,66.3483002609,-56.8393454999,87.3659438475,-12.2316997391,-6.2793454999,13.7493511998,78.58,-50.56,93.4405158376,130.48,-12.2316997391,-6.2793454999,13.7493511998,-12.2316997391,-6.2793454999,13.7493511998,0.0,0.0,0.0,0.0,64.2483002609,-32.9093454999,72.1863498706,-12.2316997391,-6.2793454999,13.7493511998,76.48,-26.63,80.9836236532,130.64,69.9883002609,1.1006545001,69.9969543175,-12.2316997391,-6.2793454999,13.7493511998,82.22,7.38,82.5505469394,132.0,65.2083002609,30.6006545001,72.0313992557,-12.2316997391,-6.2793454999,13.7493511998,77.44,36.88,85.7734690916,130.64,41.9283002609,5.8806545001,42.3386875105,-12.2316997391,-6.2793454999,13.7493511998,54.16,12.16,55.5082984787,0.0
2021-12-14 16:00:00,68.0314669874,-55.5251662454,87.8141479891,-13.2385330126,-6.5551662454,14.7725746175,81.27,-48.97,94.8834748521,130.86,-13.2385330126,-6.5551662454,14.7725746175,-13.2385330126,-6.5551662454,14.7725746175,0.0,0.0,0.0,0.0,65.8114669874,-31.8351662454,73.1069558723,-13.2385330126,-6.5551662454,14.7725746175,79.05,-25.28,82.9938606163,130.99,71.8214669874,1.3048337546,71.8333189499,-13.2385330126,-6.5551662454,14.7725746175,85.06,7.86,85.4223811422,132.0,66.8014669874,31.1248337546,73.696616394,-13.2385330126,-6.5551662454,14.7725746175,80.04,37.68,88.4657221753,130.99,44.0814669874,5.8048337546,44.4620267946,-13.2385330126,-6.5551662454,14.7725746175,57.32,12.36,58.637462428,0.0
2021-12-14 16:30:00,71.7838504701,-51.8063673517,88.5258204509,-14.2861495299,-7.0063673517,15.9117331506,86.07,-44.8,97.0313603945,130.06,-14.2861495299,-7.0063673517,15.9117331506,-14.2861495299,-7.0063673517,15.9117331506,0.0,0.0,0.0,0.0,69.3538504701,-29.0263673517,75.1830205344,-14.2861495299,-7.0063673517,15.9117331506,83.64,-22.02,86.490057232,130.22,75.2438504701,1.1136326483,75.2520910756,-14.2861495299,-7.0063673517,15.9117331506,89.53,8.12,89.8974710434,131.3,70.3538504701,31.9536326483,77.2702977566,-14.2861495299,-7.0063673517,15.9117331506,84.64,38.96,93.176237314,130.22,45.9138504701,6.0736326483,46.3138281568,-14.2861495299,-7.0063673517,15.9117331506,60.2,13.08,61.6045972311,0.0
2021-12-14 17:00:00,75.4481505737,-41.1114515528,85.9219114881,-15.4718494263,-7.4214515528,17.1597222537,90.92,-33.69,96.9611391228,128.99,-15.4718494263,-7.4214515528,17.1597222537,-15.4718494263,-7.4214515528,17.1597222537,0.0,0.0,0.0,0.0,73.0881505737,-19.9614515528,75.7650137093,-15.4718494263,-7.4214515528,17.1597222537,88.56,-12.54,89.4434189865,129.14,77.6381505737,-3.0414515528,77.6977017166,-15.4718494263,-7.4214515528,17.1597222537,93.11,4.38,93.2129631543,130.37,73.2881505737,23.0985484472,76.8420194612,-15.4718494263,-7.4214515528,17.1597222537,88.76,30.52,93.860577454,129.14,48.0081505737,0.3785484472,48.0096429942,-15.4718494263,-7.4214515528,17.1597222537,63.48,7.8,63.9574108294,0.0
2021-12-14 17:30:00,76.2040836951,-41.512732649,86.7777007289,-16.5359163049,-7.642732649,18.2166926303,92.74,-33.87,98.7313754589,129.42,-16.5359163049,-7.642732649,18.2166926303,-16.5359163049,-7.642732649,18.2166926303,0.0,0.0,0.0,0.0,73.7740836951,-20.352732649,76.5300539091,-16.5359163049,-7.642732649,18.2166926303,90.31,-12.71,91.2000010965,129.57,78.7740836951,-3.412732649,78.8479740141,-16.5359163049,-7.642732649,18.2166926303,95.31,4.23,95.4038206782,130.29,74.0240836951,22.717267351,77.4315129827,-16.5359163049,-7.642732649,18.2166926303,90.56,30.36,95.5135759984,129.57,45.0240836951,1.837267351,45.0615541665,-16.5359163049,-7.642732649,18.2166926303,61.56,9.48,62.2856644823,0.0
2021-12-14 18:00:00,75.1216669374,-42.4772162341,86.2993554,-14.8783330626,-7.6372162341,16.7239907477,90.0,-34.84,96.5081633853,129.42,-14.8783330626,-7.6372162341,16.7239907477,-14.8783330626,-7.6372162341,16.7239907477,0.0,0.0,0.0,0.0,72.7716669374,-21.1072162341,75.7709052737,-14.8783330626,-7.6372162341,16.7239907477,87.65,-13.47,88.6789907475,129.57,79.3616669374,-3.7772162341,79.451504338,-14.8783330626,-7.6372162341,16.7239907477,94.24,3.86,94.3190182307,130.29,73.0016669374,22.3627837659,76.3500980576,-14.8783330626,-7.6372162341,16.7239907477,87.88,30.0,92.8595412438,129.57,50.1616669374,3.7627837659,50.3025980602,-14.8783330626,-7.6372162341,16.7239907477,65.04,11.4,66.0315197463,0.0
2021-12-14 18:30:00,73.4280169412,-43.3307710308,85.2597759207,-13.7619830588,-7.4907710308,15.6685617829,87.19,-35.84,94.268773727,130.14,-13.7619830588,-7.4907710308,15.6685617829,-13.7619830588,-7.4907710308,15.6685617829,0.0,0.0,0.0,0.0,71.1980169412,-21.9907710308,74.5167875508,-13.7619830588,-7.4907710308,15.6685617829,84.96,-14.5,86.1884655856,130.28,77.9480169412,-4.7107710308,78.0902344008,-13.7619830588,-7.4907710308,15.6685617829,91.71,2.7800000000000002,91.752125316,130.96,71.3980169412,21.3492289692,74.5215834556,-13.7619830588,-7.4907710308,15.6685617829,85.16,28.84,89.9109070136,130.28,49.4780169412,1.4692289692,49.4998262038,-13.7619830588,-7.4907710308,15.6685617829,63.24,8.96,63.871583666,0.0
2021-12-14 19:00:00,73.8416669115,-43.8058790318,85.8577125832,-15.0583330885,-7.2258790318,16.7022969434,88.9,-36.58,96.1317138098,130.03,-15.0583330885,-7.2258790318,16.7022969434,-15.0583330885,-7.2258790318,16.7022969434,0.0,0.0,0.0,0.0,71.5616669115,-22.4258790318,74.9932811757,-15.0583330885,-7.2258790318,16.7022969434,86.62,-15.2,87.9435296085,130.17,75.9216669115,-5.3958790318,76.1131724286,-15.0583330885,-7.2258790318,16.7022969434,90.98,1.83,90.9984027332,130.85,71.8216669115,20.9341209682,74.8103552903,-15.0583330885,-7.2258790318,16.7022969434,86.88,28.16,91.3297322891,130.17,48.4216669115,-0.2658790318,48.4223968649,-15.0583330885,-7.2258790318,16.7022969434,63.48,6.96,63.8604102712,0.0
2021-12-14 19:30:00,70.8896502748,-45.5598981807,84.2677093454,-14.8703497252,-7.0198981807,16.4440345238,85.76,-38.54,94.0218549062,129.92,-14.8703497252,-7.0198981807,16.4440345238,-14.8703497252,-7.0198981807,16.4440345238,0.0,0.0,0.0,0.0,68.7296502748,-24.0198981807,72.8060460093,-14.8703497252,-7.0198981807,16.4440345238,83.6,-17.0,85.3109606088,130.06,73.0296502748,-6.3298981807,73.3034612432,-14.8703497252,-7.0198981807,16.4440345238,87.9,0.6900000000000001,87.9027081494,130.85,69.0096502748,19.5401018193,71.7227119548,-14.8703497252,-7.0198981807,16.4440345238,83.88,26.56,87.9845895598,130.06,45.0896502748,-1.2998981807,45.1083838901,-14.8703497252,-7.0198981807,16.4440345238,59.96,5.72,60.2322172927,0.0
2021-12-14 20:00:00,68.3063170683,-48.254333621,83.6315351087,-13.7836829317,-6.684333621,15.3189500658,82.09,-41.57,92.015395451,130.34,-13.7836829317,-6.684333621,15.3189500658,-13.7836829317,-6.684333621,15.3189500658,0.0,0.0,0.0,0.0,66.3063170683,-26.364333621,71.3554887198,-13.7836829317,-6.684333621,15.3189500658,80.09,-19.68,82.4724832899,130.5,70.2963170683,-6.134333621,70.5634625166,-13.7836829317,-6.684333621,15.3189500658,84.08,0.55,84.0817988628,131.2,66.5763170683,17.795666379,68.9136542076,-13.7836829317,-6.684333621,15.3189500658,80.36,24.48,84.0059521701,130.5,43.3763170683,-1.324333621,43.3965291463,-13.7836829317,-6.684333621,15.3189500658,57.16,5.36,57.4107585736,0.0
2021-12-14 20:30:00,65.2367503094,-49.6583447248,81.9864915198,-12.7432496906,-6.3583447248,14.2414521843,77.98,-43.3,89.1951254273,131.18,-12.7432496906,-6.3583447248,14.2414521843,-12.7432496906,-6.3583447248,14.2414521843,0.0,0.0,0.0,0.0,63.3867503094,-27.7783447248,69.2063331671,-12.7432496906,-6.3583447248,14.2414521843,76.13,-21.42,79.0859867486,131.33,67.1267503094,-7.1583447248,67.5073514982,-12.7432496906,-6.3583447248,14.2414521843,79.87,-0.8,79.8740064101,131.79,63.6567503094,16.2016552752,65.6861895196,-12.7432496906,-6.3583447248,14.2414521843,76.4,22.56,79.6612427721,131.33,43.3767503094,-4.9983447248,43.6637826739,-12.7432496906,-6.3583447248,14.2414521843,56.12,1.3599999999999999,56.1364765549,0.0
2021-12-14 21:00:00,62.0883337195,-51.7343814304,80.8171232231,-11.7016662805,-5.9743814304,13.1385778232,73.79,-45.76,86.8270793013,131.18,-11.7016662805,-5.9743814304,13.1385778232,-11.7016662805,-5.9743814304,13.1385778232,0.0,0.0,0.0,0.0,60.3883337195,-29.7643814304,67.3251011983,-11.7016662805,-5.9743814304,13.1385778232,72.09,-23.79,75.9139789499,131.33,63.8983337195,-9.2843814304,64.5693177188,-11.7016662805,-5.9743814304,13.1385778232,75.6,-3.31,75.6724262859,131.79,60.6183337195,14.2256185696,62.2651636681,-11.7016662805,-5.9743814304,13.1385778232,72.32,20.2,75.0880975921,131.33,38.9783337195,-7.6943814304,39.7305173028,-11.7016662805,-5.9743814304,13.1385778232,50.68,-1.72,50.7091786563,0.0
2021-12-14 21:30:00,58.9877835864,-52.7947416156,79.1633965586,-11.1122164136,-5.6547416156,12.4682579521,70.1,-47.14,84.4759705478,131.51,-11.1122164136,-5.6547416156,12.4682579521,-11.1122164136,-5.6547416156,12.4682579521,0.0,0.0,0.0,0.0,57.4277835864,-30.8447416156,65.1870264162,-11.1122164136,-5.6547416156,12.4682579521,68.54,-25.19,73.0223780769,131.66,60.8977835864,-10.6347416156,61.81939643,-11.1122164136,-5.6547416156,12.4682579521,72.01,-4.98,72.1819956776,132.14,57.607783586400004,13.0252583844,59.0619512522,-11.1122164136,-5.6547416156,12.4682579521,68.72,18.68,71.2136279093,131.66,32.9677835864,-11.1747416156,34.8101939779,-11.1122164136,-5.6547416156,12.4682579521,44.08,-5.52,44.4242816487,0.0
2021-12-14 22:00:00,55.3853168568,-54.9250617429,78.0018956872,-9.8046831432,-5.2550617429,11.1241847099,65.19,-49.67,81.9563603389,131.29,-9.8046831432,-5.2550617429,11.1241847099,-9.8046831432,-5.2550617429,11.1241847099,0.0,0.0,0.0,0.0,54.0153168568,-32.8850617429,63.2382933117,-9.8046831432,-5.2550617429,11.1241847099,63.82,-27.63,69.5442973938,131.44,57.2353168568,-11.1650617429,58.3141500789,-9.8046831432,-5.2550617429,11.1241847099,67.04,-5.91,67.2999977712,131.96,54.1553168568,10.9849382571,55.2581868358,-9.8046831432,-5.2550617429,11.1241847099,63.96,16.24,65.9895385648,131.44,32.9153168568,-12.6950617429,35.2786433475,-9.8046831432,-5.2550617429,11.1241847099,42.72,-7.44,43.3630257247,0.0
2021-12-14 22:30:00,51.8242667714,-55.9025796242,76.2289514229,-8.5557332286,-4.8425796242,9.8311315979,60.38,-51.06,79.0750782485,131.59,-8.5557332286,-4.8425796242,9.8311315979,-8.5557332286,-4.8425796242,9.8311315979,0.0,0.0,0.0,0.0,50.6142667714,-33.8825796242,60.9084001005,-8.5557332286,-4.8425796242,9.8311315979,59.17,-29.04,65.9121422805,131.73,53.5442667714,-12.4025796242,54.9619185021,-8.5557332286,-4.8425796242,9.8311315979,62.1,-7.5600000000000005,62.5584814394,132.11,50.7242667714,9.8774203758,51.6770226772,-8.5557332286,-4.8425796242,9.8311315979,59.28,14.72,61.0802488535,131.73,32.1242667714,-15.2825796242,35.5742288121,-8.5557332286,-4.8425796242,9.8311315979,40.68,-10.44,41.9982856793,0.0
2021-12-14 23:00:00,48.530500165,-58.0533160847,75.6663528571,-7.419499835,-4.4433160847,8.6482388745,55.95,-53.61,77.4882868568,131.5,-7.419499835,-4.4433160847,8.6482388745,-7.419499835,-4.4433160847,8.6482388745,0.0,0.0,0.0,0.0,47.510500165,-35.7233160847,59.4424338164,-7.419499835,-4.4433160847,8.6482388745,54.93,-31.28,63.2118920774,131.64,50.130500165,-12.1633160847,51.5850104679,-7.419499835,-4.4433160847,8.6482388745,57.55,-7.72,58.0654880286,132.03,47.580500165,8.5166839153,48.3367137987,-7.419499835,-4.4433160847,8.6482388745,55.0,12.96,56.5062969942,131.64,26.420500165,-15.5233160847,30.6433707551,-7.419499835,-4.4433160847,8.6482388745,33.84,-11.08,35.607751965,0.0
2021-12-14 23:30:00,46.0401670342,-58.6115785556,74.5319671102,-5.8598329658,-4.0115785556,7.1014368191,51.9,-54.6,75.3310692875,132.41,-5.8598329658,-4.0115785556,7.1014368191,-5.8598329658,-4.0115785556,7.1014368191,0.0,0.0,0.0,0.0,45.1701670342,-36.3615785556,57.9871398238,-5.8598329658,-4.0115785556,7.1014368191,51.03,-32.35,60.4200579278,132.55,47.0901670342,-12.6415785556,48.7574952154,-5.8598329658,-4.0115785556,7.1014368191,52.95,-8.63,53.6486663394,132.79,45.1401670342,7.6684214444,45.7868907802,-5.8598329658,-4.0115785556,7.1014368191,51.0,11.68,52.3203822616,132.55,28.1801670342,-10.6115785556,30.1119148098,-5.8598329658,-4.0115785556,7.1014368191,34.04,-6.6,34.673932571899996,0.0
2021-12-15 00:00:00,44.1464001721,-58.8409619751,73.5606107527,-5.0535998279,-3.7409619751000003,6.2875804345,49.2,-55.1,73.8691410536,132.27,-5.0535998279,-3.7409619751000003,6.2875804345,-5.0535998279,-3.7409619751000003,6.2875804345,0.0,0.0,0.0,0.0,43.3864001721,-36.6109619751,56.7692016558,-5.0535998279,-3.7409619751000003,6.2875804345,48.44,-32.87,58.5394781323,132.4,45.1664001721,-12.9609619751,46.9892566426,-5.0535998279,-3.7409619751000003,6.2875804345,50.22,-9.22,51.0593458634,132.63,43.3464001721,7.3390380249,43.9633015936,-5.0535998279,-3.7409619751000003,6.2875804345,48.4,11.08,49.6520533312,132.4,25.9064001721,-13.9409619751,29.419245243,-5.0535998279,-3.7409619751000003,6.2875804345,30.96,-10.2,32.5969569132,0.0
2021-12-15 00:30:00,46.248833457,-58.3448291055,74.4518211966,-5.491166543,-3.8548291055,6.7091443147,51.74,-54.49,75.1411185703,131.91,-5.491166543,-3.8548291055,6.7091443147,-5.491166543,-3.8548291055,6.7091443147,0.0,0.0,0.0,0.0,45.398833457,-36.2148291055,58.073814464,-5.491166543,-3.8548291055,6.7091443147,50.89,-32.36,60.3072275934,132.04,47.238833457,-12.7348291055,48.9252824082,-5.491166543,-3.8548291055,6.7091443147,52.73,-8.88,53.4724910585,132.22,45.308833457,7.5451708945,45.9327768926,-5.491166543,-3.8548291055,6.7091443147,50.8,11.4,52.063422861,132.04,30.508833457,-9.8948291055,32.0732998292,-5.491166543,-3.8548291055,6.7091443147,36.0,-6.04,36.5031724649,0.0
2021-12-15 01:00:00,45.9486501168,-58.2286883585,74.1745144609,-7.1413498832,-4.3686883585,8.3716376013,53.09,-53.86,75.6270302207,131.91,-7.1413498832,-4.3686883585,8.3716376013,-7.1413498832,-4.3686883585,8.3716376013,0.0,0.0,0.0,0.0,45.0386501168,-36.1886883585,57.7763028365,-7.1413498832,-4.3686883585,8.3716376013,52.18,-31.82,61.1168127441,132.04,48.2086501168,-12.9886883585,49.9277475093,-7.1413498832,-4.3686883585,8.3716376013,55.35,-8.62,56.0172018223,132.22,45.0186501168,7.4313116415,45.6278780029,-7.1413498832,-4.3686883585,8.3716376013,52.16,11.8,53.4780852312,132.04,24.1386501168,-10.4886883585,26.3189477932,-7.1413498832,-4.3686883585,8.3716376013,31.28,-6.12,31.8730732751,0.0
2021-12-15 01:30:00,44.4989002497,-59.3089926052,74.1465355042,-7.2210997503,-4.3789926052,8.4451085156,51.72,-54.93,75.4470894071,131.57,-7.2210997503,-4.3789926052,8.4451085156,-7.2210997503,-4.3789926052,8.4451085156,0.0,0.0,0.0,0.0,43.6489002497,-37.0189926052,57.2331399323,-7.2210997503,-4.3789926052,8.4451085156,50.87,-32.64,60.4410994275,131.7,46.8689002497,-13.1289926052,48.6730341919,-7.2210997503,-4.3789926052,8.4451085156,54.09,-8.75,54.7931619821,131.92,43.6189002497,7.0610073948,44.1867206797,-7.2210997503,-4.3789926052,8.4451085156,50.84,11.44,52.1112195213,131.7,28.3789002497,-10.8989926052,30.3998358415,-7.2210997503,-4.3789926052,8.4451085156,35.6,-6.52,36.1921317416,0.0
2021-12-15 02:00:00,42.6316836082,-60.2379597335,73.7975083598,-6.8283163918,-4.2379597335,8.0365544513,49.46,-56.0,74.7147348252,132.49,-6.8283163918,-4.2379597335,8.0365544513,-6.8283163918,-4.2379597335,8.0365544513,0.0,0.0,0.0,0.0,41.8516836082,-37.8079597335,56.4004010628,-6.8283163918,-4.2379597335,8.0365544513,48.68,-33.57,59.1327937781,132.61,45.0116836082,-12.9179597335,46.8286807941,-6.8283163918,-4.2379597335,8.0365544513,51.84,-8.68,52.5616590301,132.79,41.8116836082,6.5220402665,42.3173001902,-6.8283163918,-4.2379597335,8.0365544513,48.64,10.76,49.8159331941,132.61,27.2916836082,-11.5979597335,29.6538136527,-6.8283163918,-4.2379597335,8.0365544513,34.12,-7.36,34.9047847723,0.0
2021-12-15 02:30:00,41.8788169624,-60.5543007697,73.6251224235,-6.3611830376,-4.1243007697,7.5811942645,48.24,-56.43,74.2390901076,132.84,-6.3611830376,-4.1243007697,7.5811942645,-6.3611830376,-4.1243007697,7.5811942645,0.0,0.0,0.0,0.0,41.1588169624,-37.9243007697,55.9669617061,-6.3611830376,-4.1243007697,7.5811942645,47.52,-33.8,58.3145813669,132.98,44.1888169624,-13.2343007697,46.1280637075,-6.3611830376,-4.1243007697,7.5811942645,50.55,-9.11,51.3643319824,133.07,41.1188169624,6.8356992303,41.6831367864,-6.3611830376,-4.1243007697,7.5811942645,47.48,10.96,48.7285542572,132.98,27.1988169624,-14.1643007697,30.6659919202,-6.3611830376,-4.1243007697,7.5811942645,33.56,-10.04,35.0296331696,0.0
2021-12-15 03:00:00,40.7660171098,-60.569016489,73.0100945722,-5.6139828902,-3.959016489,6.8695425941,46.38,-56.61,73.183307523,133.56,-5.6139828902,-3.959016489,6.8695425941,-5.6139828902,-3.959016489,6.8695425941,0.0,0.0,0.0,0.0,40.1060171098,-37.919016489,55.193699096,-5.6139828902,-3.959016489,6.8695425941,45.72,-33.96,56.9526118804,133.65,42.8260171098,-13.599016489,44.9332949043,-5.6139828902,-3.959016489,6.8695425941,48.44,-9.64,49.3899099007,133.81,40.0260171098,6.840983511,40.6064169938,-5.6139828902,-3.959016489,6.8695425941,45.64,10.8,46.9004221729,133.65,25.6260171098,-15.319016489,29.8557367871,-5.6139828902,-3.959016489,6.8695425941,31.24,-11.36,33.2413477464,0.0
2021-12-15 03:30:00,40.4370336743,-56.0492166105,69.1134456891,-4.9629663257,-3.8392166105000003,6.2746010975,45.4,-52.21,69.1884679697,133.56,-4.9629663257,-3.8392166105000003,6.2746010975,-4.9629663257,-3.8392166105000003,6.2746010975,0.0,0.0,0.0,0.0,39.7470336743,-33.6092166105,52.051956035,-4.9629663257,-3.8392166105000003,6.2746010975,44.71,-29.77,53.7144021655,133.73,40.7770336743,-21.2692166105,45.9907170035,-4.9629663257,-3.8392166105000003,6.2746010975,45.74,-17.43,48.9484678003,133.91,39.5570336743,11.0407833895,41.068939735,-4.9629663257,-3.8392166105000003,6.2746010975,44.52,14.88,46.940864926,133.73,27.8770336743,-18.559216610500002,33.4899018761,-4.9629663257,-3.8392166105000003,6.2746010975,32.84,-14.72,35.9881091473,0.0
2021-12-15 04:00:00,39.4352836293,-56.1504495618,68.6149734454,-4.4447163707,-3.7304495618,5.8027370739,43.88,-52.42,68.3616178861,133.41,-4.4447163707,-3.7304495618,5.8027370739,-4.4447163707,-3.7304495618,5.8027370739,0.0,0.0,0.0,0.0,38.8052836293,-33.750449561799996,51.4290081878,-4.4447163707,-3.7304495618,5.8027370739,43.25,-30.02,52.6475346051,133.55,39.5852836293,-21.6304495618,45.1095447579,-4.4447163707,-3.7304495618,5.8027370739,44.03,-17.9,47.5294740135,132.75,38.5952836293,10.8695504382,40.0966712478,-4.4447163707,-3.7304495618,5.8027370739,43.04,14.6,45.4488899754,133.55,27.7552836293,-19.6504495618,34.0072924139,-4.4447163707,-3.7304495618,5.8027370739,32.2,-15.92,35.9205567886,0.0
2021-12-15 04:30:00,39.2823837966,-55.7502894143,68.1997100179,-4.1476162034,-3.6702894143,5.5383882634,43.43,-52.08,67.8121766352,133.41,-4.1476162034,-3.6702894143,5.5383882634,-4.1476162034,-3.6702894143,5.5383882634,0.0,0.0,0.0,0.0,38.6623837966,-33.5002894143,51.1571042151,-4.1476162034,-3.6702894143,5.5383882634,42.81,-29.83,52.1778209587,133.55,39.2323837966,-20.8702894143,44.4381471103,-4.1476162034,-3.6702894143,5.5383882634,43.38,-17.2,46.665451889,132.75,38.4523837966,10.8097105857,39.9429050344,-4.1476162034,-3.6702894143,5.5383882634,42.6,14.48,44.993670666,133.55,24.0523837966,-15.4302894143,28.576406312,-4.1476162034,-3.6702894143,5.5383882634,28.2,-11.76,30.5538475482,0.0
2021-12-15 05:00:00,39.1650670836,-55.8843726726,68.2419635464,-4.3449329164,-3.6443726726,5.6709694255,43.51,-52.24,67.9863052386,132.8,-4.3449329164,-3.6443726726,5.6709694255,-4.3449329164,-3.6443726726,5.6709694255,0.0,0.0,0.0,0.0,38.5550670836,-33.6343726726,51.1640911469,-4.3449329164,-3.6443726726,5.6709694255,42.9,-29.99,52.3431953553,132.93,39.1450670836,-20.9043726726,44.3771233161,-4.3449329164,-3.6443726726,5.6709694255,43.49,-17.26,46.7898247485,132.06,38.3350670836,10.6356273274,39.7830860662,-4.3449329164,-3.6443726726,5.6709694255,42.68,14.28,45.0055641005,132.93,25.4950670836,-15.4043726726,29.7874662069,-4.3449329164,-3.6443726726,5.6709694255,29.84,-11.76,32.0737150951,0.0
2021-12-15 05:30:00,40.4321669158,-55.5006977862,68.6664952962,-5.1078330842,-3.8106977862,6.372705582,45.54,-51.69,68.8893874265,133.05,-5.1078330842,-3.8106977862,6.372705582,-5.1078330842,-3.8106977862,6.372705582,0.0,0.0,0.0,0.0,39.7521669158,-33.1706977862,51.7738347636,-5.1078330842,-3.8106977862,6.372705582,44.86,-29.36,53.6137034722,133.2,40.6121669158,-20.3806977862,45.4392005195,-5.1078330842,-3.8106977862,6.372705582,45.72,-16.57,48.630065803,132.28,39.5721669158,11.3493022138,41.1674999866,-5.1078330842,-3.8106977862,6.372705582,44.68,15.16,47.1818609213,133.2,27.7721669158,-14.6106977862,31.3809774386,-5.1078330842,-3.8106977862,6.372705582,32.88,-10.8,34.6082995826,0.0
2021-12-15 06:00:00,42.3774668516,-54.8936442152,69.3481208973,-5.8225331484,-4.0336442152,7.0832321661,48.2,-50.86,70.0712465994,133.05,-5.8225331484,-4.0336442152,7.0832321661,-5.8225331484,-4.0336442152,7.0832321661,0.0,0.0,0.0,0.0,41.5974668516,-32.5836442152,52.8397872707,-5.8225331484,-4.0336442152,7.0832321661,47.42,-28.55,55.3512321453,133.2,42.6174668516,-19.8236442152,47.002397288,-5.8225331484,-4.0336442152,7.0832321661,48.44,-15.79,50.9485789792,132.28,41.4574668516,11.9263557848,43.1388400407,-5.8225331484,-4.0336442152,7.0832321661,47.28,15.96,49.9011021922,133.2,26.7774668516,-18.9936442152,32.8297312137,-5.8225331484,-4.0336442152,7.0832321661,32.6,-14.96,35.8686715673,0.0
2021-12-15 06:30:00,50.5240169343,-52.0398093072,72.5314968817,-7.0559830657,-4.5298093072,8.384871459,57.58,-47.51,74.6502277291,133.05,-7.0559830657,-4.5298093072,8.384871459,-7.0559830657,-4.5298093072,8.384871459,0.0,0.0,0.0,0.0,49.4140169343,-29.8898093072,57.7507209479,-7.0559830657,-4.5298093072,8.384871459,56.47,-25.36,61.9030734294,133.2,48.9640169343,-18.0798093072,52.1953490162,-7.0559830657,-4.5298093072,8.384871459,56.02,-13.55,57.6354309431,132.28,49.3440169343,14.4701906928,51.4219644305,-7.0559830657,-4.5298093072,8.384871459,56.4,19.0,59.5143680131,133.2,26.9440169343,-16.2898093072,31.4855194624,-7.0559830657,-4.5298093072,8.384871459,34.0,-11.76,35.9763477857,0.0
2021-12-15 07:00:00,51.4753668383,-51.0594331995,72.5036489413,-9.0746331617,-5.1294331995,10.4240132371,60.55,-45.93,75.9991276266,132.47,-9.0746331617,-5.1294331995,10.4240132371,-9.0746331617,-5.1294331995,10.4240132371,0.0,0.0,0.0,0.0,50.2253668383,-28.8294331995,57.911343385,-9.0746331617,-5.1294331995,10.4240132371,59.3,-23.7,63.8606294989,132.6,52.1053668383,-16.9494331995,54.792814667100004,-9.0746331617,-5.1294331995,10.4240132371,61.18,-11.82,62.3113537006,131.74,50.2453668383,15.8305668005,52.6802024858,-9.0746331617,-5.1294331995,10.4240132371,59.32,20.96,62.9141001684,132.6,29.8853668383,-16.7294331995,34.2492202282,-9.0746331617,-5.1294331995,10.4240132371,38.96,-11.6,40.6502349317,0.0
2021-12-15 07:30:00,56.8110835387,-46.8198417392,73.6179108188,-10.9789164613,-5.7898417392,12.4120455215,67.79,-41.03,79.2397942955,132.85,-10.9789164613,-5.7898417392,12.4120455215,-10.9789164613,-5.7898417392,12.4120455215,0.0,0.0,0.0,0.0,55.2710835387,-25.2498417392,60.7655098177,-10.9789164613,-5.7898417392,12.4120455215,66.25,-19.46,69.048925408,132.97,57.6110835387,-15.2198417392,59.5875870385,-10.9789164613,-5.7898417392,12.4120455215,68.59,-9.43,69.2352005847,132.08,55.3010835387,18.2901582608,58.2472293742,-10.9789164613,-5.7898417392,12.4120455215,66.28,24.08,70.518684049,132.97,32.2610835387,-14.0698417392,35.1957093644,-10.9789164613,-5.7898417392,12.4120455215,43.24,-8.28,44.0256288995,0.0
2021-12-15 08:00:00,60.5027502338,-44.7980404361,75.2824495668,-11.347249766200001,-6.2180404361,12.9392466597,71.85,-38.58,81.5526756152,130.76,-11.347249766200001,-6.2180404361,12.9392466597,-11.347249766200001,-6.2180404361,12.9392466597,0.0,0.0,0.0,0.0,58.7927502338,-23.2380404361,63.2186207013,-11.347249766200001,-6.2180404361,12.9392466597,70.14,-17.02,72.1754806011,130.88,62.0827502338,-13.4380404361,63.520459754,-11.347249766200001,-6.2180404361,12.9392466597,73.43,-7.22,73.7840992355,130.13,58.8127502338,20.5019595639,62.2837854985,-11.347249766200001,-6.2180404361,12.9392466597,70.16,26.72,75.0758549735,130.88,34.9327502338,-13.0180404361,37.2795710235,-11.347249766200001,-6.2180404361,12.9392466597,46.28,-6.8,46.7769002821,0.0
2021-12-15 08:30:00,63.4132169917,-43.2909308429,76.7811225659,-13.0867830083,-6.5109308429,14.6169801924,76.5,-36.78,84.882379797,130.98,-13.0867830083,-6.5109308429,14.6169801924,-13.0867830083,-6.5109308429,14.6169801924,0.0,0.0,0.0,0.0,61.5532169917,-21.9009308429,65.3333704459,-13.0867830083,-6.5109308429,14.6169801924,74.64,-15.39,76.2101154703,131.13,64.3032169917,-12.2909308429,65.467325411,-13.0867830083,-6.5109308429,14.6169801924,77.39,-5.78,77.6055442607,130.37,61.5932169917,21.6090691571,65.2738557864,-13.0867830083,-6.5109308429,14.6169801924,74.68,28.12,79.7987268069,131.13,33.8332169917,-11.3109308429,35.6738521685,-13.0867830083,-6.5109308429,14.6169801924,46.92,-4.8,47.1648852432,0.0
2021-12-15 09:00:00,64.5964503468,-42.0196498305,77.0607057409,-13.4135496532,-6.5496498305,14.9271975669,78.01,-35.47,85.6952799167,130.54,-13.4135496532,-6.5496498305,14.9271975669,-13.4135496532,-6.5496498305,14.9271975669,0.0,0.0,0.0,0.0,62.6564503468,-20.7096498305,65.9903050922,-13.4135496532,-6.5496498305,14.9271975669,76.07,-14.16,77.3766793033,130.68,65.4064503468,-11.6696498305,66.4393292722,-13.4135496532,-6.5496498305,14.9271975669,78.82,-5.12,78.9861177676,129.94,62.7464503468,22.6903501695,66.7230771318,-13.4135496532,-6.5496498305,14.9271975669,76.16,29.24,81.5801642558,130.68,38.6664503468,-9.1496498305,39.7342481298,-13.4135496532,-6.5496498305,14.9271975669,52.08,-2.6,52.1448597658,0.0
2021-12-15 09:30:00,66.251500154,-40.4099060581,77.6029753314,-13.708499846,-6.6199060581,15.2232100507,79.96,-33.79,86.8064842048,129.9,-13.708499846,-6.6199060581,15.2232100507,-13.708499846,-6.6199060581,15.2232100507,0.0,0.0,0.0,0.0,64.221500154,-19.2299060581,67.0387229073,-13.708499846,-6.6199060581,15.2232100507,77.93,-12.61,78.9436317888,130.03,67.071500154,-11.6399060581,68.0740298936,-13.708499846,-6.6199060581,15.2232100507,80.78,-5.02,80.9358313728,129.51,64.291500154,23.9800939419,68.6180872475,-13.708499846,-6.6199060581,15.2232100507,78.0,30.6,83.7875885797,130.03,36.611500154,-8.6199060581,37.6125607208,-13.708499846,-6.6199060581,15.2232100507,50.32,-2.0,50.3597299437,0.0
2021-12-15 10:00:00,66.2317834042,-40.1412191251,77.4465403085,-12.6982165958,-6.6712191251,14.3439837329,78.93,-33.47,85.7332245982,129.9,-12.6982165958,-6.6712191251,14.3439837329,-12.6982165958,-6.6712191251,14.3439837329,0.0,0.0,0.0,0.0,64.2317834042,-18.9312191251,66.9635203439,-12.6982165958,-6.6712191251,14.3439837329,76.93,-12.26,77.9007862605,130.03,68.0917834042,-11.4712191251,69.0512840966,-12.6982165958,-6.6712191251,14.3439837329,80.79,-4.8,80.9324662913,129.51,64.2617834042,24.4487808749,68.7555066345,-12.6982165958,-6.6712191251,14.3439837329,76.96,31.12,83.0138301731,130.03,38.4617834042,-8.0712191251,39.2995338497,-12.6982165958,-6.6712191251,14.3439837329,51.16,-1.4,51.1791520055,0.0
2021-12-15 10:30:00,67.5898334206,-40.5761112079,78.8340432972,-15.5101665794,-7.1961112079,17.0982245815,83.1,-33.38,89.553528127,130.22,-15.5101665794,-7.1961112079,17.0982245815,-15.5101665794,-7.1961112079,17.0982245815,0.0,0.0,0.0,0.0,65.4798334206,-19.3961112079,68.2921497303,-15.5101665794,-7.1961112079,17.0982245815,80.99,-12.2,81.9037245795,130.36,68.5898334206,-12.1261112079,69.6534839164,-15.5101665794,-7.1961112079,17.0982245815,84.1,-4.93,84.2443760734,129.84,65.5698334206,23.8838887921,69.7842618263,-15.5101665794,-7.1961112079,17.0982245815,81.08,31.08,86.8327864346,130.36,40.4498334206,-8.7161112079,41.3782505472,-15.5101665794,-7.1961112079,17.0982245815,55.96,-1.52,55.9806395105,0.0
2021-12-15 11:00:00,68.0316500985,-40.517112067,79.1829639845,-15.8683499015,-7.377112067,17.4993231596,83.9,-33.14,90.2079242639,129.99,-15.8683499015,-7.377112067,17.4993231596,-15.8683499015,-7.377112067,17.4993231596,0.0,0.0,0.0,0.0,65.8716500985,-19.237112067,68.6231795196,-15.8683499015,-7.377112067,17.4993231596,81.74,-11.86,82.5959272604,130.14,69.0616500985,-12.027112067,70.1010908546,-15.8683499015,-7.377112067,17.4993231596,84.93,-4.65,85.0572007534,129.64,65.9716500985,24.222887933,70.2780685317,-15.8683499015,-7.377112067,17.4993231596,81.84,31.6,87.7288185262,130.14,40.7716500985,-8.257112067,41.5993672,-15.8683499015,-7.377112067,17.4993231596,56.64,-0.88,56.6468357457,0.0
2021-12-15 11:30:00,68.0340333812,-39.3573039337,78.5978821028,-13.4159666188,-6.4873039337,14.9021230918,81.45,-32.87,87.832450723,130.33,-13.4159666188,-6.4873039337,14.9021230918,-13.4159666188,-6.4873039337,14.9021230918,0.0,0.0,0.0,0.0,65.9540333812,-18.2073039337,68.4210525773,-13.4159666188,-6.4873039337,14.9021230918,79.37,-11.72,80.2306381627,130.47,68.4140333812,-11.1873039337,69.3226927693,-13.4159666188,-6.4873039337,14.9021230918,81.83,-4.7,81.9648638137,129.95,66.0240333812,25.0326960663,70.6102602762,-13.4159666188,-6.4873039337,14.9021230918,79.44,31.52,85.4647529687,130.47,39.7040333812,-7.6473039337,40.4337918602,-13.4159666188,-6.4873039337,14.9021230918,53.12,-1.16,53.132664153,0.0
2021-12-15 12:00:00,67.995800069,-39.4953103027,78.6340153046,-13.054199931,-6.3753103027,14.5277912049,81.05,-33.12,87.5559072821,129.94,-13.054199931,-6.3753103027,14.5277912049,-13.054199931,-6.3753103027,14.5277912049,0.0,0.0,0.0,0.0,65.935800069,-18.2253103027,68.4082719148,-13.054199931,-6.3753103027,14.5277912049,78.99,-11.85,79.8739168941,130.08,68.345800069,-11.1053103027,69.2421569854,-13.054199931,-6.3753103027,14.5277912049,81.4,-4.73,81.5373098649,129.6,66.025800069,25.2646896973,70.6944893203,-13.054199931,-6.3753103027,14.5277912049,79.08,31.64,85.1747380389,130.08,38.825800069,-7.6153103027,39.5655873456,-13.054199931,-6.3753103027,14.5277912049,51.88,-1.24,51.8948166969,0.0
2021-12-15 12:30:00,68.7276834344,-39.2933167136,79.1672862274,-13.0123165656,-6.3933167136,14.4980992204,81.74,-32.9,88.1126415448,130.39,-13.0123165656,-6.3933167136,14.4980992204,-13.0123165656,-6.3933167136,14.4980992204,0.0,0.0,0.0,0.0,66.6376834344,-18.0333167136,69.0346388793,-13.0123165656,-6.3933167136,14.4980992204,79.65,-11.64,80.4960377907,130.54,69.0976834344,-10.9633167136,69.9620194774,-13.0123165656,-6.3933167136,14.4980992204,82.11,-4.57,82.2370780123,130.03,66.7076834344,25.4466832864,71.3964195143,-13.0123165656,-6.3933167136,14.4980992204,79.72,31.84,85.8432525013,130.54,42.1076834344,-7.3533167136,42.7449209954,-13.0123165656,-6.3933167136,14.4980992204,55.12,-0.96,55.1283593081,0.0
2021-12-15 13:00:00,69.077766823,-39.6135969508,79.6302388081,-13.122233177,-6.4335969508,14.6145192626,82.2,-33.18,88.6439642615,130.39,-13.122233177,-6.4335969508,14.6145192626,-13.122233177,-6.4335969508,14.6145192626,0.0,0.0,0.0,0.0,66.987766823,-18.2735969508,69.4354754391,-13.122233177,-6.4335969508,14.6145192626,80.11,-11.84,80.9802303035,130.54,69.407766823,-11.1835969508,70.302993792,-13.122233177,-6.4335969508,14.6145192626,82.53,-4.75,82.6665797043,130.03,67.077766823,25.3664030492,71.7138843295,-13.122233177,-6.4335969508,14.6145192626,80.2,31.8,86.274445811,130.54,42.997766823,-7.8735969508,43.7127153207,-13.122233177,-6.4335969508,14.6145192626,56.12,-1.44,56.1384716571,0.0
