Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-15 13:30:00,69.2374001718,-39.8423319448,79.882595084,-13.1925998282,-6.4523319448,14.6859551189,82.43,-33.39,88.9359151299,130.68,-13.1925998282,-6.4523319448,14.6859551189,-13.1925998282,-6.4523319448,14.6859551189,0.0,0.0,0.0,0.0,67.1274001718,-18.5323319448,69.638604101,-13.1925998282,-6.4523319448,14.6859551189,80.32,-12.08,81.2233266987,130.82,69.2674001718,-11.5423319448,70.2224903666,-13.1925998282,-6.4523319448,14.6859551189,82.46,-5.09,82.6169455983,130.33,67.2474001718,25.0276680552,71.7537246291,-13.1925998282,-6.4523319448,14.6859551189,80.44,31.48,86.3804607536,130.82,42.8074001718,-8.5723319448,43.6572832921,-13.1925998282,-6.4523319448,14.6859551189,56.0,-2.12,56.040114204,0.0
2021-12-15 14:00:00,68.2637334701,-40.0177922956,79.1287622012,-13.1262665299,-6.3977922956,14.6024182679,81.39,-33.62,88.0604139214,130.47,-13.1262665299,-6.3977922956,14.6024182679,-13.1262665299,-6.3977922956,14.6024182679,0.0,0.0,0.0,0.0,66.1937334701,-18.5277922956,68.7378311999,-13.1262665299,-6.3977922956,14.6024182679,79.32,-12.13,80.242129209,130.61,68.6437334701,-12.0077922956,69.6860762314,-13.1262665299,-6.3977922956,14.6024182679,81.77,-5.61,81.96221690510001,130.12,66.3137334701,25.4022077044,71.0125580655,-13.1262665299,-6.3977922956,14.6024182679,79.44,31.8,85.5684147335,130.61,40.9137334701,-10.5577922956,42.2540005753,-13.1262665299,-6.3977922956,14.6024182679,54.04,-4.16,54.1998819187,0.0
2021-12-15 14:30:00,71.8965168672,-39.7147498703,82.136292191,-13.0434831328,-6.4247498703,14.539940272700001,84.94,-33.29,91.2306291768,131.03,-13.0434831328,-6.4247498703,14.539940272700001,-13.0434831328,-6.4247498703,14.539940272700001,0.0,0.0,0.0,0.0,69.7365168672,-18.0147498703,72.0257800905,-13.0434831328,-6.4247498703,14.539940272700001,82.78,-11.59,83.5874183116,131.15,70.2165168672,-11.3047498703,71.1207185747,-13.0434831328,-6.4247498703,14.539940272700001,83.26,-4.88,83.4028896382,130.72,69.9165168672,26.4552501297,74.7542613518,-13.0434831328,-6.4247498703,14.539940272700001,82.96,32.88,89.2381980992,131.15,41.1565168672,-8.1447498703,41.9546878321,-13.0434831328,-6.4247498703,14.539940272700001,54.2,-1.72,54.2272846453,0.0
2021-12-15 15:00:00,70.9511335509,-41.0718916021,81.9814834699,-13.3188664491,-6.4818916021,14.8123975855,84.27,-34.59,91.092815304,131.62,-13.3188664491,-6.4818916021,14.8123975855,-13.3188664491,-6.4818916021,14.8123975855,0.0,0.0,0.0,0.0,68.8111335509,-19.2218916021,71.4454562398,-13.3188664491,-6.4818916021,14.8123975855,82.13,-12.74,83.1122403741,131.78,69.5911335509,-11.2318916021,70.4917105613,-13.3188664491,-6.4818916021,14.8123975855,82.91,-4.75,83.045954748,131.34,69.0411335509,25.4381083979,73.5783628579,-13.3188664491,-6.4818916021,14.8123975855,82.36,31.92,88.3292477043,131.78,41.9611335509,-7.7218916021,42.6657279182,-13.3188664491,-6.4818916021,14.8123975855,55.28,-1.24,55.2939056316,0.0
2021-12-15 15:30:00,68.8962001376,-42.1578323953,80.7710915221,-13.7237998624,-6.6078323953,15.231747491,82.62,-35.55,89.9436873827,132.09,-13.7237998624,-6.6078323953,15.231747491,-13.7237998624,-6.6078323953,15.231747491,0.0,0.0,0.0,0.0,66.7962001376,-20.1978323953,69.7831268022,-13.7237998624,-6.6078323953,15.231747491,80.52,-13.59,81.6587931579,132.22,68.7962001376,-11.7078323953,69.7853171718,-13.7237998624,-6.6078323953,15.231747491,82.52,-5.1,82.6774479529,131.67,66.9962001376,24.6721676047,71.3947245053,-13.7237998624,-6.6078323953,15.231747491,80.72,31.28,86.5687980741,132.22,41.4762001376,-9.0878323953,42.4601445534,-13.7237998624,-6.6078323953,15.231747491,55.2,-2.48,55.2556820608,0.0
2021-12-15 16:00:00,69.1037834577,-41.7616995676,80.7426308647,-14.5262165423,-6.8516995676,16.0610321586,83.63,-34.91,90.6238655101,132.49,-14.5262165423,-6.8516995676,16.0610321586,-14.5262165423,-6.8516995676,16.0610321586,0.0,0.0,0.0,0.0,67.0037834577,-19.9216995676,69.902654537,-14.5262165423,-6.8516995676,16.0610321586,81.53,-13.07,82.5709743191,132.6,69.9237834577,-10.9916995676,70.7824339256,-14.5262165423,-6.8516995676,16.0610321586,84.45,-4.14,84.5514169012,132.01,67.2337834577,24.7083004324,71.6301734487,-14.5262165423,-6.8516995676,16.0610321586,81.76,31.56,87.6397809217,132.6,42.9937834577,-7.2916995676,43.6077320964,-14.5262165423,-6.8516995676,16.0610321586,57.52,-0.44,57.5216828683,0.0
2021-12-15 16:30:00,72.4561833744,-40.4449262757,82.9800612836,-15.8438166256,-7.2449262757,17.4216957271,88.3,-33.2,94.3352002171,131.56,-15.8438166256,-7.2449262757,17.4216957271,-15.8438166256,-7.2449262757,17.4216957271,0.0,0.0,0.0,0.0,70.1761833744,-18.7249262757,72.6313952573,-15.8438166256,-7.2449262757,17.4216957271,86.02,-11.48,86.7826641674,131.71,73.4561833744,-10.0149262757,74.1357513231,-15.8438166256,-7.2449262757,17.4216957271,89.3,-2.77,89.342951037,131.04,70.3961833744,25.7150737243,74.9458981554,-15.8438166256,-7.2449262757,17.4216957271,86.24,32.96,92.3238820674,131.71,48.7161833744,-6.7249262757,49.1781573057,-15.8438166256,-7.2449262757,17.4216957271,64.56,0.52,64.562094142,0.0
2021-12-15 17:00:00,74.9180833802,-39.922636527,84.8913194893,-16.7119166198,-7.502636527,18.3187803077,91.63,-32.42,97.1962617594,131.56,-16.7119166198,-7.502636527,18.3187803077,-16.7119166198,-7.502636527,18.3187803077,0.0,0.0,0.0,0.0,72.5080833802,-18.332636527,74.7897567686,-16.7119166198,-7.502636527,18.3187803077,89.22,-10.83,89.8748980528,131.71,75.9880833802,-9.822636527,76.6203171759,-16.7119166198,-7.502636527,18.3187803077,92.7,-2.32,92.7290267392,131.04,72.7680833802,25.857363473,77.2256253106,-16.7119166198,-7.502636527,18.3187803077,89.48,33.36,95.4963873662,131.71,50.1680833802,-6.182636527,50.5476170009,-16.7119166198,-7.502636527,18.3187803077,66.88,1.32,66.8930250475,0.0
2021-12-15 17:30:00,75.491749977,-39.8300424896,85.3547690484,-16.888250023,-7.6200424896,18.5277639337,92.38,-32.21,97.8342910231,131.25,-16.888250023,-7.6200424896,18.5277639337,-16.888250023,-7.6200424896,18.5277639337,0.0,0.0,0.0,0.0,73.081749977,-18.3000424896,75.3381293557,-16.888250023,-7.6200424896,18.5277639337,89.97,-10.68,90.6016738256,131.36,76.851749977,-10.0800424896,77.5099911697,-16.888250023,-7.6200424896,18.5277639337,93.74,-2.46,93.7722730875,130.71,73.311749977,25.7799575104,77.7124114536,-16.888250023,-7.6200424896,18.5277639337,90.2,33.4,96.1852379526,131.36,48.351749977,-6.5400424896,48.7920473193,-16.888250023,-7.6200424896,18.5277639337,65.24,1.08,65.2489386887,0.0
2021-12-15 18:00:00,75.4691333301,-39.6151265649,85.2346662946,-17.2208666699,-7.6451265649,18.841608452,92.69,-31.97,98.0485440993,130.97,-17.2208666699,-7.6451265649,18.841608452,-17.2208666699,-7.6451265649,18.841608452,0.0,0.0,0.0,0.0,73.0191333301,-18.2251265649,75.2592125296,-17.2208666699,-7.6451265649,18.841608452,90.24,-10.58,90.8580981531,131.12,76.4491333301,-10.5651265649,77.175720834,-17.2208666699,-7.6451265649,18.841608452,93.67,-2.92,93.7155019194,130.5,73.2591333301,25.5148734351,77.5751853538,-17.2208666699,-7.6451265649,18.841608452,90.48,33.16,96.3650143984,131.12,46.7391333301,-7.3251265649,47.3096614196,-17.2208666699,-7.6451265649,18.841608452,63.96,0.32,63.9608004953,0.0
2021-12-15 18:30:00,73.013849992,-40.9726205206,83.7244165282,-14.566150008,-7.5226205206,16.393978942,87.58,-33.45,93.7505141319,130.44,-14.566150008,-7.5226205206,16.393978942,-14.566150008,-7.5226205206,16.393978942,0.0,0.0,0.0,0.0,70.733849992,-19.4426205206,73.357297029,-14.566150008,-7.5226205206,16.393978942,85.3,-11.92,86.1288360539,130.56,75.843849992,-11.6526205206,76.7337810004,-14.566150008,-7.5226205206,16.393978942,90.41,-4.13,90.5042816667,130.01,70.913849992,24.5173794794,75.03249974,-14.566150008,-7.5226205206,16.393978942,85.48,32.04,91.2874142475,130.56,48.593849992,-7.8826205206,49.2290357749,-14.566150008,-7.5226205206,16.393978942,63.16,-0.36,63.1610259575,0.0
2021-12-15 19:00:00,75.5515500146,-40.722812597,85.8276422572,-15.8684499854,-7.282812597,17.4598701101,91.42,-33.44,97.3439777285,131.0,-15.8684499854,-7.282812597,17.4598701101,-15.8684499854,-7.282812597,17.4598701101,0.0,0.0,0.0,0.0,73.1715500146,-19.192812597,75.646809496,-15.8684499854,-7.282812597,17.4598701101,89.04,-11.91,89.8330100798,131.15,74.8115500146,-11.792812597,75.7353183431,-15.8684499854,-7.282812597,17.4598701101,90.68,-4.51,90.792083906,130.56,73.4115500146,24.797187403,77.4864902977,-15.8684499854,-7.282812597,17.4598701101,89.28,32.08,94.8685659215,131.15,48.9315500146,-8.042812597,49.5881379092,-15.8684499854,-7.282812597,17.4598701101,64.8,-0.76,64.8044566369,0.0
2021-12-15 19:30:00,69.6744666776,-43.032940606,81.8924006487,-12.6955333224,-6.992940606,14.4940603234,82.37,-36.04,89.9093904995,131.63,-12.6955333224,-6.992940606,14.4940603234,-12.6955333224,-6.992940606,14.4940603234,0.0,0.0,0.0,0.0,67.5944666776,-21.312940606,70.8749134935,-12.6955333224,-6.992940606,14.4940603234,80.29,-14.32,81.5570138002,131.77,72.1744666776,-13.442940606,73.4157087573,-12.6955333224,-6.992940606,14.4940603234,84.87,-6.45,85.1147425538,131.21,67.7844666776,22.927059394,71.5568583382,-12.6955333224,-6.992940606,14.4940603234,80.48,29.92,85.861730707,131.77,46.1444666776,-12.512940606,47.8109348117,-12.6955333224,-6.992940606,14.4940603234,58.84,-5.52,59.0983586913,0.0
2021-12-15 20:00:00,68.3687166739,-44.0745257812,81.3439932784,-14.1612833261,-6.7045257812,15.6682038343,82.53,-37.37,90.5964557806,131.63,-14.1612833261,-6.7045257812,15.6682038343,-14.1612833261,-6.7045257812,15.6682038343,0.0,0.0,0.0,0.0,66.3187166739,-22.3345257812,69.9785911772,-14.1612833261,-6.7045257812,15.6682038343,80.48,-15.63,81.983701429,131.77,68.8887166739,-14.4945257812,70.3970635936,-14.1612833261,-6.7045257812,15.6682038343,83.05,-7.79,83.414546693,131.21,66.5187166739,21.8954742188,70.0296470019,-14.1612833261,-6.7045257812,15.6682038343,80.68,28.6,85.5991962579,131.77,42.6787166739,-14.1445257812,44.9615443074,-14.1612833261,-6.7045257812,15.6682038343,56.84,-7.44,57.3248567377,0.0
2021-12-15 20:30:00,65.5897333399,-45.7200981345,79.9521137496,-13.3102666601,-6.3800981345,14.7603811187,78.9,-39.34,88.1637431147,131.49,-13.3102666601,-6.3800981345,14.7603811187,-13.3102666601,-6.3800981345,14.7603811187,0.0,0.0,0.0,0.0,63.6897333399,-23.8600981345,68.0123989865,-13.3102666601,-6.3800981345,14.7603811187,77.0,-17.48,78.9591691952,131.66,65.9797333399,-15.6800981345,67.8173332498,-13.3102666601,-6.3800981345,14.7603811187,79.29,-9.3,79.8335399441,131.13,63.8497333399,20.3799018655,67.0233455418,-13.3102666601,-6.3800981345,14.7603811187,77.16,26.76,81.668618208,131.66,42.0097333399,-15.9400981345,44.9322203305,-13.3102666601,-6.3800981345,14.7603811187,55.32,-9.56,56.1399679373,0.0
2021-12-15 21:00:00,62.4666666992,-46.9515952328,78.1443327658,-12.3133333008,-6.0715952328,13.7288909111,74.78,-40.88,85.2245434133,131.83,-12.3133333008,-6.0715952328,13.7288909111,-12.3133333008,-6.0715952328,13.7288909111,0.0,0.0,0.0,0.0,60.7066666992,-25.0915952328,65.6878035335,-12.3133333008,-6.0715952328,13.7288909111,73.02,-19.02,75.4564828229,131.95,62.7666666992,-16.6515952328,64.9378939628,-12.3133333008,-6.0715952328,13.7288909111,75.08,-10.58,75.8217831497,131.42,60.8466666992,19.1684047672,63.7945498434,-12.3133333008,-6.0715952328,13.7288909111,73.16,25.24,77.3914930726,131.95,39.8466666992,-13.0715952328,41.9359445937,-12.3133333008,-6.0715952328,13.7288909111,52.16,-7.0,52.6276125242,0.0
2021-12-15 21:30:00,59.4485666612,-48.6122676678,76.7937799947,-11.5414333388,-5.7522676678,12.8954746651,70.99,-42.86,82.9250245704,131.73,-11.5414333388,-5.7522676678,12.8954746651,-11.5414333388,-5.7522676678,12.8954746651,0.0,0.0,0.0,0.0,57.8185666612,-26.5722676678,63.6323193021,-11.5414333388,-5.7522676678,12.8954746651,69.36,-20.82,72.4174150326,131.86,59.8685666612,-17.6122676678,62.4054264184,-11.5414333388,-5.7522676678,12.8954746651,71.41,-11.86,72.3881737579,131.32,57.9785666612,17.8877323322,60.675243387,-11.5414333388,-5.7522676678,12.8954746651,69.52,23.64,73.4294218961,131.86,32.8185666612,-17.6322676678,37.2552705104,-11.5414333388,-5.7522676678,12.8954746651,44.36,-11.88,45.9232403038,0.0
2021-12-15 22:00:00,55.9728500372,-50.4708423886,75.3675385873,-10.3471499628,-5.3208423886,11.6350709528,66.32,-45.15,80.230074785,132.23,-10.3471499628,-5.3208423886,11.6350709528,-10.3471499628,-5.3208423886,11.6350709528,0.0,0.0,0.0,0.0,54.5328500372,-28.3808423886,61.4760436908,-10.3471499628,-5.3208423886,11.6350709528,64.88,-23.06,68.8562125011,132.38,56.3928500372,-18.7908423886,59.4411414173,-10.3471499628,-5.3208423886,11.6350709528,66.74,-13.47,68.0857437354,131.79,54.6128500372,16.0391576114,56.9193988555,-10.3471499628,-5.3208423886,11.6350709528,64.96,21.36,68.3816583595,132.38,33.8128500372,-17.1608423886,37.9183773272,-10.3471499628,-5.3208423886,11.6350709528,44.16,-11.84,45.7197025362,0.0
2021-12-15 22:30:00,52.2822833642,-51.6341248674,73.4814262558,-8.947716635799999,-4.8641248674,10.1843676151,61.23,-46.77,77.0489831211,132.41,-8.947716635799999,-4.8641248674,10.1843676151,-8.947716635799999,-4.8641248674,10.1843676151,0.0,0.0,0.0,0.0,51.0222833642,-29.7241248674,59.0491066726,-8.947716635799999,-4.8641248674,10.1843676151,59.97,-24.86,64.918568222,132.56,52.4322833642,-20.0841248674,56.1472742924,-8.947716635799999,-4.8641248674,10.1843676151,61.38,-15.22,63.2388551446,131.95,51.0122833642,14.1758751326,52.9453349201,-8.947716635799999,-4.8641248674,10.1843676151,59.96,19.04,62.9104379257,132.56,28.1722833642,-18.9041248674,33.9270318029,-8.947716635799999,-4.8641248674,10.1843676151,37.12,-14.04,39.6864712465,0.0
2021-12-15 23:00:00,49.2749333469,-52.2616027328,71.8282268787,-7.8150666531,-4.5016027328,9.0188521419,57.09,-47.76,74.4330954616,131.81,-7.8150666531,-4.5016027328,9.0188521419,-7.8150666531,-4.5016027328,9.0188521419,0.0,0.0,0.0,0.0,48.1649333469,-30.2216027328,56.8612880267,-7.8150666531,-4.5016027328,9.0188521419,55.98,-25.72,61.6058341393,131.93,49.2449333469,-20.4516027328,53.322898596,-7.8150666531,-4.5016027328,9.0188521419,57.06,-15.95,59.2473298976,131.34,48.1449333469,13.8983972672,50.1108775973,-7.8150666531,-4.5016027328,9.0188521419,55.96,18.4,58.9073985167,131.93,27.9449333469,-19.1416027328,33.8721161864,-7.8150666531,-4.5016027328,9.0188521419,35.76,-14.64,38.6407453344,0.0
2021-12-15 23:30:00,47.0645333526,-54.0891846816,71.6987461482,-6.7654666474,-4.1391846816,7.9312287059,53.83,-49.95,73.4348105465,132.17,-6.7654666474,-4.1391846816,7.9312287059,-6.7654666474,-4.1391846816,7.9312287059,0.0,0.0,0.0,0.0,46.0745333526,-31.7191846816,55.9371906742,-6.7654666474,-4.1391846816,7.9312287059,52.84,-27.58,59.6047145786,132.31,46.7245333526,-20.5391846816,51.0395936935,-6.7654666474,-4.1391846816,7.9312287059,53.49,-16.4,55.947655,131.71,46.0345333526,12.9808153184,47.8296960822,-6.7654666474,-4.1391846816,7.9312287059,52.8,17.12,55.5061654233,132.31,29.2345333526,-16.1791846816,33.4129309894,-6.7654666474,-4.1391846816,7.9312287059,36.0,-12.04,37.96,0.0
2021-12-16 00:00:00,44.8028666672,-55.4366705922,71.2777756944,-6.1371333328,-3.8966705922,7.2696937521,50.94,-51.54,72.4655449162,133.22,-6.1371333328,-3.8966705922,7.2696937521,-6.1371333328,-3.8966705922,7.2696937521,0.0,0.0,0.0,0.0,43.9428666672,-32.8766705922,54.8803334552,-6.1371333328,-3.8966705922,7.2696937521,50.08,-28.98,57.8605807091,133.37,44.7028666672,-20.7766705922,49.295195802,-6.1371333328,-3.8966705922,7.2696937521,50.84,-16.88,53.5690208983,132.63,43.9028666672,12.1433294078,45.5513133807,-6.1371333328,-3.8966705922,7.2696937521,50.04,16.04,52.5479133744,133.37,27.7828666672,-17.6166705922,32.8973367159,-6.1371333328,-3.8966705922,7.2696937521,33.92,-13.72,36.5896816056,0.0
2021-12-16 00:30:00,46.9294166555,-55.0533639781,72.3411572546,-6.3605833445,-3.9933639781,7.5102580743,53.29,-51.06,73.8034396217,133.78,-6.3605833445,-3.9933639781,7.5102580743,-6.3605833445,-3.9933639781,7.5102580743,0.0,0.0,0.0,0.0,45.9794166555,-32.5733639781,56.3482989702,-6.3605833445,-3.9933639781,7.5102580743,52.34,-28.58,59.6346543547,133.9,46.7094166555,-20.0733639781,50.840038805,-6.3605833445,-3.9933639781,7.5102580743,53.07,-16.08,55.4526040867,133.11,45.9594166555,12.2466360219,47.5630957064,-6.3605833445,-3.9933639781,7.5102580743,52.32,16.24,54.7824789508,133.9,30.2394166555,-15.9933639781,34.2083324791,-6.3605833445,-3.9933639781,7.5102580743,36.6,-12.0,38.5170092297,0.0
2021-12-16 01:00:00,46.8013166531,-55.2965186575,72.4435519291,-7.7686833469,-4.4765186575,8.9661396507,54.57,-50.82,74.5691444231,133.43,-7.7686833469,-4.4765186575,8.9661396507,-7.7686833469,-4.4765186575,8.9661396507,0.0,0.0,0.0,0.0,45.8113166531,-32.8265186575,56.3582918537,-7.7686833469,-4.4765186575,8.9661396507,53.58,-28.35,60.6179750569,133.56,47.5513166531,-20.0465186575,51.6041725613,-7.7686833469,-4.4765186575,8.9661396507,55.32,-15.57,57.4693596623,132.68,45.831316653100004,12.0034813425,47.3771374241,-7.7686833469,-4.4765186575,8.9661396507,53.6,16.48,56.0762908902,133.56,20.0313166531,-16.7565186575,26.1157914752,-7.7686833469,-4.4765186575,8.9661396507,27.8,-12.28,30.3914198418,0.0
2021-12-16 01:30:00,45.1799333213,-56.0876555706,72.021187732,-8.0300666787,-4.4876555706,9.1989686044,53.21,-51.6,74.1206050974,133.43,-8.0300666787,-4.4876555706,9.1989686044,-8.0300666787,-4.4876555706,9.1989686044,0.0,0.0,0.0,0.0,44.2299333213,-33.4976555706,55.4831499676,-8.0300666787,-4.4876555706,9.1989686044,52.26,-29.01,59.7719641638,133.56,46.2399333213,-20.4976555706,50.5794950296,-8.0300666787,-4.4876555706,9.1989686044,54.27,-16.01,56.5822675403,132.68,44.2099333213,11.5523444294,45.694363614,-8.0300666787,-4.4876555706,9.1989686044,52.24,16.04,54.6470420059,133.56,24.8899333213,-15.2876555706,29.2099502496,-8.0300666787,-4.4876555706,9.1989686044,32.92,-10.8,34.6463042762,0.0
2021-12-16 02:00:00,43.2970499994,-57.0984801919,71.658014059,-7.4929500006,-4.3684801919,8.6734029595,50.79,-52.73,73.2125467389,133.87,-7.4929500006,-4.3684801919,8.6734029595,-7.4929500006,-4.3684801919,8.6734029595,0.0,0.0,0.0,0.0,42.4470499994,-34.3284801919,54.5911769972,-7.4929500006,-4.3684801919,8.6734029595,49.94,-29.96,58.2374896437,134.01,44.4370499994,-20.4484801919,48.9161706883,-7.4929500006,-4.3684801919,8.6734029595,51.93,-16.08,54.3625909979,133.06,42.4270499994,11.0315198081,43.8377577087,-7.4929500006,-4.3684801919,8.6734029595,49.92,15.4,52.2414241766,134.01,29.3870499994,-15.3684801919,33.1630651641,-7.4929500006,-4.3684801919,8.6734029595,36.88,-11.0,38.4855089612,0.0
2021-12-16 02:30:00,42.5343166557,-56.9623392353,71.0906195255,-7.1056833443,-4.2323392353,8.270636686,49.64,-52.73,72.41948978,134.55,-7.1056833443,-4.2323392353,8.270636686,-7.1056833443,-4.2323392353,8.270636686,0.0,0.0,0.0,0.0,41.7143166557,-34.2723392353,53.9877527844,-7.1056833443,-4.2323392353,8.270636686,48.82,-30.04,57.3218457484,134.68,43.4943166557,-20.7523392353,48.1914428616,-7.1056833443,-4.2323392353,8.270636686,50.6,-16.52,53.2284735832,133.64,41.6543166557,10.9276607647,43.0638579999,-7.1056833443,-4.2323392353,8.270636686,48.76,15.16,51.0623462054,134.68,25.6943166557,-16.7523392353,30.6730953484,-7.1056833443,-4.2323392353,8.270636686,32.8,-12.52,35.1082668328,0.0
2021-12-16 03:00:00,41.5907999867,-57.1830197154,70.708502935,-6.6692000133,-4.0330197154,7.7938101621,48.26,-53.15,71.7910168475,134.28,-6.6692000133,-4.0330197154,7.7938101621,-6.6692000133,-4.0330197154,7.7938101621,0.0,0.0,0.0,0.0,40.8307999867,-34.4030197154,53.3921529168,-6.6692000133,-4.0330197154,7.7938101621,47.5,-30.37,56.3789579542,134.42,42.4607999867,-20.8930197154,47.3226986586,-6.6692000133,-4.0330197154,7.7938101621,49.13,-16.86,51.9424344828,133.43,40.7707999867,10.9269802846,42.2096793365,-6.6692000133,-4.0330197154,7.7938101621,47.44,14.96,49.7428909494,134.42,25.4907999867,-19.0730197154,31.8364722453,-6.6692000133,-4.0330197154,7.7938101621,32.16,-15.04,35.5030590231,0.0
2021-12-16 03:30:00,40.887749988,-54.7611941932,68.3417624045,-5.982250012,-3.8411941931999998,7.1092958889,46.87,-50.92,69.2072488978,134.54,-5.982250012,-3.8411941931999998,7.1092958889,-5.982250012,-3.8411941931999998,7.1092958889,0.0,0.0,0.0,0.0,40.137749988,-32.0711941932,51.377042257,-5.982250012,-3.8411941931999998,7.1092958889,46.12,-28.23,54.0739059066,134.68,40.667749988,-24.9211941932,47.6962452307,-5.982250012,-3.8411941931999998,7.1092958889,46.65,-21.08,51.1916878018,133.71,40.017749988,13.2388058068,42.1507567345,-5.982250012,-3.8411941931999998,7.1092958889,46.0,17.08,49.0685887305,134.68,25.897749988,-21.9211941932,33.929812986499996,-5.982250012,-3.8411941931999998,7.1092958889,31.88,-18.08,36.6499768076,0.0
2021-12-16 04:00:00,40.1735999889,-53.3382558093,66.7749029865,-5.5264000111,-3.7382558093,6.6720052142,45.7,-49.6,67.443680208,134.54,-5.5264000111,-3.7382558093,6.6720052142,-5.5264000111,-3.7382558093,6.6720052142,0.0,0.0,0.0,0.0,39.4535999889,-30.7382558093,50.0142671873,-5.5264000111,-3.7382558093,6.6720052142,44.98,-27.0,52.4614182042,134.68,39.3235999889,-27.2082558093,47.8187693304,-5.5264000111,-3.7382558093,6.6720052142,44.85,-23.47,50.6197925717,133.03,39.2735999889,14.5417441907,41.8793264057,-5.5264000111,-3.7382558093,6.6720052142,44.8,18.28,48.3859318397,134.68,29.1935999889,-23.6182558093,37.5511422967,-5.5264000111,-3.7382558093,6.6720052142,34.72,-19.88,40.0086590628,0.0
2021-12-16 04:30:00,39.9986833226,-52.8440204067,66.2750719373,-5.3613166774,-3.6940204067,6.5107221781,45.36,-49.15,66.8823751073,133.55,-5.3613166774,-3.6940204067,6.5107221781,-5.3613166774,-3.6940204067,6.5107221781,0.0,0.0,0.0,0.0,39.2886833226,-30.5340204067,49.7586880798,-5.3613166774,-3.6940204067,6.5107221781,44.65,-26.84,52.0961428515,133.69,39.1186833226,-27.4240204067,47.7739288751,-5.3613166774,-3.6940204067,6.5107221781,44.48,-23.73,50.4141180623,131.72,39.0786833226,14.1459795933,41.5602241197,-5.3613166774,-3.6940204067,6.5107221781,44.44,17.84,47.8871506774,133.69,27.4786833226,-23.694020406699998,36.2833934491,-5.3613166774,-3.6940204067,6.5107221781,32.84,-20.0,38.4508205374,0.0
2021-12-16 05:00:00,39.6865499915,-52.8988402513,66.1310029423,-5.2434500085,-3.6588402513,6.3938157602,44.93,-49.24,66.6579515137,133.55,-5.2434500085,-3.6588402513,6.3938157602,-5.2434500085,-3.6588402513,6.3938157602,0.0,0.0,0.0,0.0,38.9865499915,-30.5088402513,49.5049534261,-5.2434500085,-3.6588402513,6.3938157602,44.23,-26.85,51.7418148116,133.69,38.8865499915,-27.3288402513,47.5292465722,-5.2434500085,-3.6588402513,6.3938157602,44.13,-23.67,50.0771984041,131.72,38.7565499915,14.3411597487,41.3247992153,-5.2434500085,-3.6588402513,6.3938157602,44.0,18.0,47.539457296,133.69,25.5165499915,-23.7788402513,34.8787552411,-5.2434500085,-3.6588402513,6.3938157602,30.76,-20.12,36.7558430729,0.0
2021-12-16 05:30:00,40.8674333266,-51.7692086073,65.9560313128,-5.7525666734000005,-3.8492086073,6.9215915969,46.62,-47.92,66.8561949261,133.0,-5.7525666734000005,-3.8492086073,6.9215915969,-5.7525666734000005,-3.8492086073,6.9215915969,0.0,0.0,0.0,0.0,40.1074333266,-29.5792086073,49.8350859323,-5.7525666734000005,-3.8492086073,6.9215915969,45.86,-25.73,52.5849075306,133.15,40.1674333266,-27.0792086073,48.4428141095,-5.7525666734000005,-3.8492086073,6.9215915969,45.92,-23.23,51.4614350752,131.24,39.9274333266,14.9507913927,42.634799112,-5.7525666734000005,-3.8492086073,6.9215915969,45.68,18.8,49.3973926437,133.15,23.9674333266,-24.1292086073,34.0096540453,-5.7525666734000005,-3.8492086073,6.9215915969,29.72,-20.28,35.979949972200004,0.0
2021-12-16 06:00:00,42.7644499874,-51.2751974616,66.7678369984,-6.4755500126,-4.0451974616,7.6352059873,49.24,-47.23,68.2293961574,133.0,-6.4755500126,-4.0451974616,7.6352059873,-6.4755500126,-4.0451974616,7.6352059873,0.0,0.0,0.0,0.0,41.9044499874,-29.0751974616,51.0034316118,-6.4755500126,-4.0451974616,7.6352059873,48.38,-25.03,54.4713254841,133.15,42.0344499874,-26.7051974616,49.8002264775,-6.4755500126,-4.0451974616,7.6352059873,48.51,-22.66,53.5415324771,131.24,41.7244499874,15.4748025384,44.5016768264,-6.4755500126,-4.0451974616,7.6352059873,48.2,19.52,52.002599935,133.15,26.8844499874,-20.3651974616,33.727065078,-6.4755500126,-4.0451974616,7.6352059873,33.36,-16.32,37.1380128709,0.0
2021-12-16 06:30:00,49.730649985,-48.8491207819,69.7092113647,-8.119350015,-4.6091207819,9.3363718354,57.85,-44.24,72.8271934102,133.07,-8.119350015,-4.6091207819,9.3363718354,-8.119350015,-4.6091207819,9.3363718354,0.0,0.0,0.0,0.0,48.570649985,-26.7691207819,55.4589385708,-8.119350015,-4.6091207819,9.3363718354,56.69,-22.16,60.8672465288,133.15,47.990649985,-24.9891207819,54.1069186281,-8.119350015,-4.6091207819,9.3363718354,56.11,-20.38,59.6965367505,131.24,48.520649985,17.7108792181,51.65199626,-8.119350015,-4.6091207819,9.3363718354,56.64,22.32,60.8791589955,133.15,29.160649985,-22.0091207819,36.534160797,-8.119350015,-4.6091207819,9.3363718354,37.28,-17.4,41.1407146268,0.0
2021-12-16 07:00:00,55.8450166466,-46.3577999214,72.5790017692,-10.0549833534,-5.2177999214,11.3282004863,65.9,-41.14,77.687255068,132.69,-10.0549833534,-5.2177999214,11.3282004863,-10.0549833534,-5.2177999214,11.3282004863,0.0,0.0,0.0,0.0,54.3750166466,-24.5877999214,59.6758103446,-10.0549833534,-5.2177999214,11.3282004863,64.43,-19.37,67.2786875615,132.82,53.3550166466,-23.0377999214,58.1162458059,-10.0549833534,-5.2177999214,11.3282004863,63.41,-17.82,65.866383687,130.93,54.3450166466,19.5022000786,57.7383463759,-10.0549833534,-5.2177999214,11.3282004863,64.4,24.72,68.9814351837,132.82,28.3850166466,-18.9777999214,34.1447808586,-10.0549833534,-5.2177999214,11.3282004863,38.44,-13.76,40.828558632400004,0.0
2021-12-16 07:30:00,57.7242166428,-43.7760387181,72.4460264809,-11.9557833572,-5.8560387181,13.3129239896,69.68,-37.92,79.3298733139,131.77,-11.9557833572,-5.8560387181,13.3129239896,-11.9557833572,-5.8560387181,13.3129239896,0.0,0.0,0.0,0.0,56.0942166428,-22.2360387181,60.3407205678,-11.9557833572,-5.8560387181,13.3129239896,68.05,-16.38,69.9936204236,131.92,57.2342166428,-21.4160387181,61.109755924,-11.9557833572,-5.8560387181,13.3129239896,69.19,-15.56,70.9180491835,130.03,56.0842166428,21.5839612819,60.0941489752,-11.9557833572,-5.8560387181,13.3129239896,68.04,27.44,73.3648090027,131.92,31.6042166428,-16.7360387181,35.76201199,-11.9557833572,-5.8560387181,13.3129239896,43.56,-10.88,44.8981959548,0.0
2021-12-16 08:00:00,60.0697833066,-50.156951584,78.2566205423,-13.3602166934,-6.276951584,14.7612842017,73.43,-43.88,85.5419154567,131.15,-13.3602166934,-6.276951584,14.7612842017,-13.3602166934,-6.276951584,14.7612842017,0.0,0.0,0.0,0.0,58.3797833066,-28.366951584,64.9067257,-13.3602166934,-6.276951584,14.7612842017,71.74,-22.09,75.0639440744,131.29,63.1297833066,-6.026951584,63.4168249421,-13.3602166934,-6.276951584,14.7612842017,76.49,0.25,76.490408549,129.58,58.559783306599996,15.443048416,60.5618358811,-13.3602166934,-6.276951584,14.7612842017,71.92,21.72,75.128189117,131.29,37.8397833066,-2.916951584,37.9520461535,-13.3602166934,-6.276951584,14.7612842017,51.2,3.36,51.3101315531,0.0
2021-12-16 08:30:00,62.4746166385,-48.8800581605,79.3242573864,-14.0953833615,-6.5600581605,15.5471603574,76.57,-42.32,87.4868407248,131.28,-14.0953833615,-6.5600581605,15.5471603574,-14.0953833615,-6.5600581605,15.5471603574,0.0,0.0,0.0,0.0,60.6746166385,-27.1100581605,66.4557323163,-14.0953833615,-6.5600581605,15.5471603574,74.77,-20.55,77.5426037737,131.41,65.6946166385,-4.8300581605,65.8719372503,-14.0953833615,-6.5600581605,15.5471603574,79.79,1.73,79.8087526528,131.59,60.8246166385,16.7199418395,63.080824696,-14.0953833615,-6.5600581605,15.5471603574,74.92,23.28,78.4535837295,131.41,41.5846166385,-0.2800581605,41.5855596757,-14.0953833615,-6.5600581605,15.5471603574,55.68,6.28,56.0330331144,0.0
2021-12-16 09:00:00,63.4777833047,-48.2210589776,79.7163690982,-14.3222166953,-6.6110589776,15.7744093986,77.8,-41.61,88.2282953479,131.28,-14.3222166953,-6.6110589776,15.7744093986,-14.3222166953,-6.6110589776,15.7744093986,0.0,0.0,0.0,0.0,61.6277833047,-26.5010589776,67.0841993467,-14.3222166953,-6.6110589776,15.7744093986,75.95,-19.89,78.5112386859,131.41,66.8877833047,-4.2510589776,67.0227353802,-14.3222166953,-6.6110589776,15.7744093986,81.21,2.36,81.2442841066,131.59,61.7977833047,17.3089410224,64.1760505227,-14.3222166953,-6.6110589776,15.7744093986,76.12,23.92,79.7898539916,131.41,41.3577833047,1.9489410224000001,41.4036787132,-14.3222166953,-6.6110589776,15.7744093986,55.68,8.56,56.3341459507,0.0
2021-12-16 09:30:00,65.2036166379,-47.3912431347,80.6067090788,-14.3863833621,-6.6412431347,15.845319075799999,79.59,-40.75,89.4154941831,131.1,-14.3863833621,-6.6412431347,15.845319075799999,-14.3863833621,-6.6412431347,15.845319075799999,0.0,0.0,0.0,0.0,63.2736166379,-25.7012431347,68.2942491071,-14.3863833621,-6.6412431347,15.845319075799999,77.66,-19.06,79.9647372284,131.26,68.7436166379,-3.4112431347,68.8282021281,-14.3863833621,-6.6412431347,15.845319075799999,83.13,3.23,83.1927268456,131.4,63.4536166379,18.0787568653,65.9788065535,-14.3863833621,-6.6412431347,15.845319075799999,77.84,24.72,81.6709495476,131.26,40.5336166379,2.5987568653,40.6168390571,-14.3863833621,-6.6412431347,15.845319075799999,54.92,9.24,55.6918665516,0.0
2021-12-16 10:00:00,65.6769833054,-47.0532046691,80.7927608498,-13.9530166946,-6.5332046691,15.4067984386,79.63,-40.52,89.3465572924,131.02,-13.9530166946,-6.5332046691,15.4067984386,-13.9530166946,-6.5332046691,15.4067984386,0.0,0.0,0.0,0.0,63.7469833054,-25.3932046691,68.6184576037,-13.9530166946,-6.5332046691,15.4067984386,77.7,-18.86,79.956172995,131.17,69.0369833054,-3.2832046691,69.1150092007,-13.9530166946,-6.5332046691,15.4067984386,82.99,3.25,83.0536128052,131.33,63.9269833054,18.3467953309,66.5076243257,-13.9530166946,-6.5332046691,15.4067984386,77.88,24.88,81.7576222746,131.17,40.4469833054,2.8267953309,40.5456437901,-13.9530166946,-6.5332046691,15.4067984386,54.4,9.36,55.1993623152,0.0
2021-12-16 10:30:00,65.8878333059,-47.1473279433,81.0189922792,-13.692166694099999,-6.4573279433,15.1384448655,79.58,-40.69,89.3792621361,130.9,-13.692166694099999,-6.4573279433,15.1384448655,-13.692166694099999,-6.4573279433,15.1384448655,0.0,0.0,0.0,0.0,63.9678333059,-25.4773279433,68.8547597264,-13.692166694099999,-6.4573279433,15.1384448655,77.66,-19.02,79.955212463,131.02,68.9678333059,-3.3773279433,69.0504770074,-13.692166694099999,-6.4573279433,15.1384448655,82.66,3.08,82.7173621436,131.21,64.1878333059,18.3026720567,66.7462789145,-13.692166694099999,-6.4573279433,15.1384448655,77.88,24.76,81.721184524,131.02,39.5878333059,2.2626720567,39.6524429348,-13.692166694099999,-6.4573279433,15.1384448655,53.28,8.72,53.9888581098,0.0
2021-12-16 11:00:00,66.5123833061,-46.8551501971,81.3590943475,-13.6376166939,-6.4451501971,15.0839169367,80.15,-40.41,89.7607408615,130.99,-13.6376166939,-6.4451501971,15.0839169367,-13.6376166939,-6.4451501971,15.0839169367,0.0,0.0,0.0,0.0,64.5723833061,-25.2051501971,69.3173303171,-13.6376166939,-6.4451501971,15.0839169367,78.21,-18.76,80.4284881121,131.15,69.4523833061,-3.2851501971,69.5300349397,-13.6376166939,-6.4451501971,15.0839169367,83.09,3.16,83.1500673481,131.32,64.7223833061,18.4748498029,67.3075551187,-13.6376166939,-6.4451501971,15.0839169367,78.36,24.92,82.2271001556,131.15,41.2423833061,3.2348498029,41.3690516451,-13.6376166939,-6.4451501971,15.0839169367,54.88,9.68,55.7271639329,0.0
2021-12-16 11:30:00,66.8432333068,-46.6123959703,81.4906945424,-13.2467666932,-6.3723959703,14.6998047002,80.09,-40.24,89.6307185065,130.99,-13.2467666932,-6.3723959703,14.6998047002,-13.2467666932,-6.3723959703,14.6998047002,0.0,0.0,0.0,0.0,64.9032333068,-24.9523959703,69.534536443,-13.2467666932,-6.3723959703,14.6998047002,78.15,-18.58,80.3283194148,131.15,69.7532333068,-3.1223959703,69.8230829551,-13.2467666932,-6.3723959703,14.6998047002,83.0,3.25,83.0636051469,131.32,65.1132333068,18.7876040297,67.7695153948,-13.2467666932,-6.3723959703,14.6998047002,78.36,25.16,82.3001530983,131.15,41.7132333068,3.4676040297,41.857115412,-13.2467666932,-6.3723959703,14.6998047002,54.96,9.84,55.833925171,0.0
2021-12-16 12:00:00,65.8836999782,-46.5382086288,80.6626728121,-10.9063000218,-6.3982086288,12.6445424521,76.79,-40.14,86.6482758051,131.15,-10.9063000218,-6.3982086288,12.6445424521,-10.9063000218,-6.3982086288,12.6445424521,0.0,0.0,0.0,0.0,64.0636999782,-24.8882086288,68.7283099141,-10.9063000218,-6.3982086288,12.6445424521,74.97,-18.49,77.2164555001,131.25,70.7236999782,-2.9382086288,70.7847074484,-10.9063000218,-6.3982086288,12.6445424521,81.63,3.46,81.7032955272,131.48,64.1736999782,18.9217913712,66.9051414884,-10.9063000218,-6.3982086288,12.6445424521,75.08,25.32,79.2345177306,131.25,44.7736999782,1.9217913711999999,44.8149248779,-10.9063000218,-6.3982086288,12.6445424521,55.68,8.32,56.2981775904,0.0
2021-12-16 12:30:00,71.889099973,-45.08568662,84.8573027672,-13.480900027,-6.4256866200000005,14.9339919002,85.37,-38.66,93.7157003922,131.15,-13.480900027,-6.4256866200000005,14.9339919002,-13.480900027,-6.4256866200000005,14.9339919002,0.0,0.0,0.0,0.0,69.769099973,-23.47568662,73.612737847,-13.480900027,-6.4256866200000005,14.9339919002,83.25,-17.05,84.9780265716,131.25,72.419099973,-3.16568662,72.488258447,-13.480900027,-6.4256866200000005,14.9339919002,85.9,3.26,85.9618380446,131.48,69.959099973,20.21431338,72.8209731771,-13.480900027,-6.4256866200000005,14.9339919002,83.44,26.64,87.5895153543,131.25,43.959099973,3.85431338,44.1277486631,-13.480900027,-6.4256866200000005,14.9339919002,57.44,10.28,58.3526520391,0.0
2021-12-16 13:00:00,69.5025499733,-45.491026881,83.0664672385,-13.3474500267,-6.391026881,14.798636653700001,82.85,-39.1,91.6129494122,130.88,-13.3474500267,-6.391026881,14.798636653700001,-13.3474500267,-6.391026881,14.798636653700001,0.0,0.0,0.0,0.0,67.4725499733,-23.881026881,71.5740766255,-13.3474500267,-6.391026881,14.798636653700001,80.82,-17.49,82.6908247631,131.04,71.3525499733,-3.641026881,71.4453879858,-13.3474500267,-6.391026881,14.798636653700001,84.7,2.75,84.7446310984,131.48,67.6925499733,19.848973119,70.542632895,-13.3474500267,-6.391026881,14.798636653700001,81.04,26.24,85.1822704558,131.04,43.4125499733,1.328973119,43.4328869031,-13.3474500267,-6.391026881,14.798636653700001,56.76,7.72,57.2825977065,0.0
2021-12-16 13:30:00,69.3568332993,-46.1892654681,83.3295780008,-17.0131667007,-6.3792654681,18.1698340416,86.37,-39.81,95.1031702942,130.88,-17.0131667007,-6.3792654681,18.1698340416,-17.0131667007,-6.3792654681,18.1698340416,0.0,0.0,0.0,0.0,67.2368332993,-24.4892654681,71.5577799774,-17.0131667007,-6.3792654681,18.1698340416,84.25,-18.11,86.1744428471,131.04,72.5968332993,-4.1792654681,72.7170300888,-17.0131667007,-6.3792654681,18.1698340416,89.61,2.2,89.6370018463,131.4,67.4668332993,19.3407345319,70.1843116919,-17.0131667007,-6.3792654681,18.1698340416,84.48,25.72,88.3084865684,131.04,48.4268332993,1.4607345319,48.4488589006,-17.0131667007,-6.3792654681,18.1698340416,65.44,7.84,65.9079600655,0.0
2021-12-16 14:00:00,69.3088832959,-47.1577602409,83.8306367306,-18.7111167041,-6.3077602409,19.745726818,88.02,-40.85,97.037327354,130.88,-18.7111167041,-6.3077602409,19.745726818,-18.7111167041,-6.3077602409,19.745726818,0.0,0.0,0.0,0.0,67.1088832959,-25.3377602409,71.7328677194,-18.7111167041,-6.3077602409,19.745726818,85.82,-19.03,87.9045692783,131.04,73.0088832959,-4.9877602409,73.179059794,-18.7111167041,-6.3077602409,19.745726818,91.72,1.32,91.7294979818,131.4,67.4088832959,18.6122397591,69.9312020206,-18.7111167041,-6.3077602409,19.745726818,86.12,24.92,89.6530021806,131.04,48.7288832959,-1.9477602409,48.7677950826,-18.7111167041,-6.3077602409,19.745726818,67.44,4.36,67.58079017,0.0
2021-12-16 14:30:00,68.9783832962,-47.5467594238,83.7777517833,-18.5716167038,-6.2567594238,19.5972443339,87.55,-41.29,96.7980712618,131.63,-18.5716167038,-6.2567594238,19.5972443339,-18.5716167038,-6.2567594238,19.5972443339,0.0,0.0,0.0,0.0,66.8183832962,-25.6167594238,71.5605667228,-18.5716167038,-6.2567594238,19.5972443339,85.39,-19.36,87.5571910239,131.78,72.7183832962,-5.1667594238,72.9017055504,-18.5716167038,-6.2567594238,19.5972443339,91.29,1.09,91.2965070526,132.11,67.1083832962,18.5832405762,69.6338419085,-18.5716167038,-6.2567594238,19.5972443339,85.68,24.84,89.2081162227,131.78,49.0683832962,-1.2967594238,49.0855154226,-18.5716167038,-6.2567594238,19.5972443339,67.64,4.96,67.8216130743,0.0
2021-12-16 15:00:00,67.3358833004,-48.4411469288,82.9497793585,-16.4741166996,-6.2411469288,17.6167090008,83.81,-42.2,93.8347275799,131.63,-16.4741166996,-6.2411469288,17.6167090008,-16.4741166996,-6.2411469288,17.6167090008,0.0,0.0,0.0,0.0,65.2858833004,-26.4211469288,70.4295645546,-16.4741166996,-6.2411469288,17.6167090008,81.76,-20.18,84.2135974769,131.78,70.6458833004,-6.5211469288,70.9462203684,-16.4741166996,-6.2411469288,17.6167090008,87.12,-0.28,87.1204499529,132.11,65.5658833004,17.9188530712,67.9703637503,-16.4741166996,-6.2411469288,17.6167090008,82.04,24.16,85.5234891711,131.78,43.0058833004,-2.6011469288,43.084474742,-16.4741166996,-6.2411469288,17.6167090008,59.48,3.64,59.5912745291,0.0
2021-12-16 15:30:00,66.3274999737,-47.8781205099,81.8025163202,-13.1725000263,-6.2481205099,14.5792238082,79.5,-41.63,89.7402189656,132.04,-13.1725000263,-6.2481205099,14.5792238082,-13.1725000263,-6.2481205099,14.5792238082,0.0,0.0,0.0,0.0,64.4374999737,-26.1081205099,69.5257172521,-13.1725000263,-6.2481205099,14.5792238082,77.61,-19.86,80.1107464701,132.16,68.9074999737,-6.4281205099,69.2066780442,-13.1725000263,-6.2481205099,14.5792238082,82.08,-0.18,82.0801973682,132.58,64.6274999737,17.7118794901,67.0106292159,-13.1725000263,-6.2481205099,14.5792238082,77.8,23.96,81.4059064196,132.16,41.8674999737,-2.8081205099,41.9615668778,-13.1725000263,-6.2481205099,14.5792238082,55.04,3.44,55.1473952241,0.0
2021-12-16 16:00:00,67.9139999739,-47.3899620804,82.8137663583,-14.0360000261,-6.5499620804,15.4890703397,81.95,-40.84,91.5625911604,131.19,-14.0360000261,-6.5499620804,15.4890703397,-14.0360000261,-6.5499620804,15.4890703397,0.0,0.0,0.0,0.0,65.9339999739,-25.7899620804,70.7984074445,-14.0360000261,-6.5499620804,15.4890703397,79.97,-19.24,82.2519209502,131.29,70.7539999739,-6.2199620804,71.0268712572,-14.0360000261,-6.5499620804,15.4890703397,84.79,0.33,84.7906421724,131.73,66.0839999739,17.7700379196,68.4314934823,-14.0360000261,-6.5499620804,15.4890703397,80.12,24.32,83.7297844259,131.29,43.6839999739,-2.6699620804,43.7655178335,-14.0360000261,-6.5499620804,15.4890703397,57.72,3.88,57.8502618836,0.0
2021-12-16 16:30:00,71.1513333034,-45.9265354605,84.6862379036,-15.1486666966,-6.9265354605,16.657100473,86.3,-39.0,94.7031678456,130.18,-15.1486666966,-6.9265354605,16.657100473,-15.1486666966,-6.9265354605,16.657100473,0.0,0.0,0.0,0.0,69.0213333034,-24.4765354605,73.2328153162,-15.1486666966,-6.9265354605,16.657100473,84.17,-17.55,85.9801802743,130.28,74.0313333034,-5.5265354605,74.2373282445,-15.1486666966,-6.9265354605,16.657100473,89.18,1.4,89.190988334,130.75,69.2113333034,18.7534645395,71.7070504893,-15.1486666966,-6.9265354605,16.657100473,84.36,25.68,88.1820389875,130.28,47.7313333034,-0.2865354605,47.7321933447,-15.1486666966,-6.9265354605,16.657100473,62.88,6.64,63.2296133153,0.0
2021-12-16 17:00:00,74.1474333004,-43.6682489801,86.0509025753,-16.6625666996,-7.3882489801,18.2271048719,90.81,-36.28,97.7890305709,130.18,-16.6625666996,-7.3882489801,18.2271048719,-16.6625666996,-7.3882489801,18.2271048719,0.0,0.0,0.0,0.0,71.8274333004,-22.5282489801,75.2775011317,-16.6625666996,-7.3882489801,18.2271048719,88.49,-15.14,89.7758302663,130.28,77.0874333004,-4.8782489801,77.2416318183,-16.6625666996,-7.3882489801,18.2271048719,93.75,2.51,93.7835945142,130.75,72.0174333004,20.2917510199,74.8215601189,-16.6625666996,-7.3882489801,18.2271048719,88.68,27.68,92.8995414413,130.28,47.0974333004,0.7717510199000001,47.1037559344,-16.6625666996,-7.3882489801,18.2271048719,63.76,8.16,64.2800373366,0.0
2021-12-16 17:30:00,75.184566633,-43.4155028822,86.8194963721,-17.655433367,-7.6955028822,19.2596752825,92.84,-35.72,99.4745394561,129.22,-17.655433367,-7.6955028822,19.2596752825,-17.655433367,-7.6955028822,19.2596752825,0.0,0.0,0.0,0.0,72.784566633,-22.1955028822,76.0935837515,-17.655433367,-7.6955028822,19.2596752825,90.44,-14.5,91.59499768,129.37,78.484566633,-4.4055028822,78.6081144362,-17.655433367,-7.6955028822,19.2596752825,96.14,3.29,96.196276955,129.92,73.024566633,20.8644971178,75.9467877656,-17.655433367,-7.6955028822,19.2596752825,90.68,28.56,95.0712154124,129.37,47.024566633,0.9044971178000001,47.0332646332,-17.655433367,-7.6955028822,19.2596752825,64.68,8.6,65.2492329457,0.0
2021-12-16 18:00:00,74.9089499651,-43.8118519635,86.7803500647,-17.4310500349,-7.7018519635,19.0567580922,92.34,-36.11,99.1494210775,129.54,-17.4310500349,-7.7018519635,19.0567580922,-17.4310500349,-7.7018519635,19.0567580922,0.0,0.0,0.0,0.0,72.5289499651,-22.5218519635,75.9452592261,-17.4310500349,-7.7018519635,19.0567580922,89.96,-14.82,91.1725506937,129.67,78.1589499651,-4.6218519635,78.2954850245,-17.4310500349,-7.7018519635,19.0567580922,95.59,3.08,95.639607381,130.21,72.7689499651,20.6181480365,75.6335118019,-17.4310500349,-7.7018519635,19.0567580922,90.2,28.32,94.5413264134,129.67,46.5689499651,1.3781480365,46.5893377595,-17.4310500349,-7.7018519635,19.0567580922,64.0,9.08,64.640903459,0.0
2021-12-16 18:30:00,73.7298666327,-45.0430849148,86.4000736824,-16.9901333673,-7.5930849148,18.6096633597,90.72,-37.45,98.1459163695,130.15,-16.9901333673,-7.5930849148,18.6096633597,-16.9901333673,-7.5930849148,18.6096633597,0.0,0.0,0.0,0.0,71.4198666327,-23.6130849148,75.2221717915,-16.9901333673,-7.5930849148,18.6096633597,88.41,-16.02,89.8496994987,130.25,76.8298666327,-5.6330849148,77.0360957763,-16.9901333673,-7.5930849148,18.6096633597,93.82,1.96,93.8404710133,130.84,71.6898666327,19.7269150852,74.3544763722,-16.9901333673,-7.5930849148,18.6096633597,88.68,27.32,92.7929135225,130.25,48.4898666327,0.48691508520000004,48.4923112705,-16.9901333673,-7.5930849148,18.6096633597,65.48,8.08,65.9766382896,0.0
2021-12-16 19:00:00,72.1196166357,-45.8850544105,85.4791045925,-16.2603833643,-7.3450544105,17.842362272,88.38,-38.54,96.417612499,130.15,-16.2603833643,-7.3450544105,17.842362272,-16.2603833643,-7.3450544105,17.842362272,0.0,0.0,0.0,0.0,69.8896166357,-24.3950544105,74.0248417302,-16.2603833643,-7.3450544105,17.842362272,86.15,-17.05,87.8209826864,130.25,75.1196166357,-6.4350544105,75.3947393972,-16.2603833643,-7.3450544105,17.842362272,91.38,0.91,91.3845309667,130.84,70.0996166357,19.0149455895,72.6328053172,-16.2603833643,-7.3450544105,17.842362272,86.36,26.36,90.2934061823,130.25,49.0996166357,-1.8250544105,49.1335239666,-16.2603833643,-7.3450544105,17.842362272,65.36,5.52,65.5926825187,0.0
2021-12-16 19:30:00,70.3341666367,-47.4049422402,84.8181793324,-15.4058333633,-7.0949422402,16.961070338,85.74,-40.31,94.7430403776,130.34,-15.4058333633,-7.0949422402,16.961070338,-15.4058333633,-7.0949422402,16.961070338,0.0,0.0,0.0,0.0,68.2241666367,-25.6249422402,72.877805799,-15.4058333633,-7.0949422402,16.961070338,83.63,-18.53,85.6582617148,130.46,72.9741666367,-7.0649422402,73.3153626818,-15.4058333633,-7.0949422402,16.961070338,88.38,0.03,88.3800050916,131.06,68.5141666367,18.3450577598,70.9276545088,-15.4058333633,-7.0949422402,16.961070338,83.92,25.44,87.6912766471,130.46,48.2341666367,-3.1749422402,48.3385466203,-15.4058333633,-7.0949422402,16.961070338,63.64,3.92,63.7606148026,0.0
2021-12-16 20:00:00,68.0841666377,-48.6862311718,83.7006741458,-14.4858333623,-6.7862311718,15.9966340746,82.57,-41.9,92.5927367562,131.17,-14.4858333623,-6.7862311718,15.9966340746,-14.4858333623,-6.7862311718,15.9966340746,0.0,0.0,0.0,0.0,66.0841666377,-27.1062311718,71.4273396434,-14.4858333623,-6.7862311718,15.9966340746,80.57,-20.32,83.0928835701,131.29,70.4941666377,-7.7762311718,70.9217688808,-14.4858333623,-6.7862311718,15.9966340746,84.98,-0.99,84.9857664553,131.89,66.2741666377,16.2537688282,68.238186997,-14.4858333623,-6.7862311718,15.9966340746,80.76,23.04,83.9822552686,131.29,43.3141666377,-5.5462311718,43.6678109336,-14.4858333623,-6.7862311718,15.9966340746,57.8,1.24,57.813299508,0.0
2021-12-16 20:30:00,65.05581664,-50.183244685,82.1621404651,-13.35418336,-6.483244685,14.8447524351,78.41,-43.7,89.7653502193,130.56,-13.35418336,-6.483244685,14.8447524351,-13.35418336,-6.483244685,14.8447524351,0.0,0.0,0.0,0.0,63.19581664,-28.573244685,69.3551840357,-13.35418336,-6.483244685,14.8447524351,76.55,-22.09,79.6735250883,130.63,67.65581664,-9.073244685,68.2615066808,-13.35418336,-6.483244685,14.8447524351,81.01,-2.59,81.0513923384,131.12,63.40581664,14.796755315,65.1094582348,-13.35418336,-6.483244685,14.8447524351,76.76,21.28,79.6551065532,130.63,42.00581664,-6.763244685,42.5467990601,-13.35418336,-6.483244685,14.8447524351,55.36,-0.28,55.360708088,0.0
2021-12-16 21:00:00,62.1202999756,-51.9654783695,80.9897685589,-12.4197000244,-6.1654783695,13.8658599525,74.54,-45.8,87.4862937837,130.56,-12.4197000244,-6.1654783695,13.8658599525,-12.4197000244,-6.1654783695,13.8658599525,0.0,0.0,0.0,0.0,60.4402999756,-30.1854783695,67.5588111613,-12.4197000244,-6.1654783695,13.8658599525,72.86,-24.02,76.7172731528,130.71,64.6702999756,-9.3354783695,65.3406370899,-12.4197000244,-6.1654783695,13.8658599525,77.09,-3.17,77.1551488885,131.2,60.5802999756,13.3545216305,62.0347966315,-12.4197000244,-6.1654783695,13.8658599525,73.0,19.52,75.5647431015,130.71,40.5802999756,-7.4054783695,41.2504770395,-12.4197000244,-6.1654783695,13.8658599525,53.0,-1.24,53.0145036759,0.0
2021-12-16 21:30:00,59.1524499768,-53.3275359002,79.6419388478,-11.6175500232,-5.8075359001999995,12.9882616918,70.77,-47.52,85.2440220778,130.97,-11.6175500232,-5.8075359001999995,12.9882616918,-11.6175500232,-5.8075359001999995,12.9882616918,0.0,0.0,0.0,0.0,57.5924499768,-31.4075359002,65.5997226035,-11.6175500232,-5.8075359001999995,12.9882616918,69.21,-25.6,73.7928458592,131.11,61.4724499768,-10.3975359002,62.3455760976,-11.6175500232,-5.8075359001999995,12.9882616918,73.09,-4.59,73.2339825491,131.45,57.7824499768,12.3124640998,59.079677534,-11.6175500232,-5.8075359001999995,12.9882616918,69.4,18.12,71.7265250796,131.11,35.5824499768,-11.2475359002,37.3177948193,-11.6175500232,-5.8075359001999995,12.9882616918,47.2,-5.44,47.5124573138,0.0
2021-12-16 22:00:00,55.2850666554,-55.7496174404,78.5140652358,-10.0049333446,-5.4196174404,11.3785299767,65.29,-50.33,82.4372064058,131.4,-10.0049333446,-5.4196174404,11.3785299767,-10.0049333446,-5.4196174404,11.3785299767,0.0,0.0,0.0,0.0,53.9150666554,-33.6396174404,63.5488652456,-10.0049333446,-5.4196174404,11.3785299767,63.92,-28.22,69.8722749021,131.51,58.0150666554,-12.2196174404,59.2880005518,-10.0049333446,-5.4196174404,11.3785299767,68.02,-6.8,68.3590549964,131.89,54.0350666554,10.3403825596,55.015560889,-10.0049333446,-5.4196174404,11.3785299767,64.04,15.76,65.9507331271,131.51,34.9550666554,-13.2196174404,37.3713121279,-10.0049333446,-5.4196174404,11.3785299767,44.96,-7.8,45.6315855521,0.0
2021-12-16 22:30:00,52.2446666709,-57.3163987355,77.554334241,-9.2553333291,-5.0163987355,10.5273667793,61.5,-52.3,80.7312826604,132.29,-9.2553333291,-5.0163987355,10.5273667793,-9.2553333291,-5.0163987355,10.5273667793,0.0,0.0,0.0,0.0,51.0446666709,-35.0863987355,61.9404017728,-9.2553333291,-5.0163987355,10.5273667793,60.3,-30.07,67.3817104265,132.4,54.3446666709,-13.2563987355,55.938134604300004,-9.2553333291,-5.0163987355,10.5273667793,63.6,-8.24,64.1315647712,132.76,51.1446666709,9.0236012645,51.9345964523,-9.2553333291,-5.0163987355,10.5273667793,60.4,14.04,62.0103346225,132.4,33.1446666709,-12.9763987355,35.5943233237,-9.2553333291,-5.0163987355,10.5273667793,42.4,-7.96,43.1407185847,0.0
