Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-16 23:00:00,49.3154999889,-58.9010823583,76.820284054,-8.1445000111,-4.6310823583000005,9.3690876952,57.46,-54.27,79.037234896,132.29,-8.1445000111,-4.6310823583000005,9.3690876952,-8.1445000111,-4.6310823583000005,9.3690876952,0.0,0.0,0.0,0.0,48.2654999889,-36.3610823583,60.429188307,-8.1445000111,-4.6310823583000005,9.3690876952,56.41,-31.73,64.721565185,132.4,51.2754999889,-12.9710823583,52.8906974491,-8.1445000111,-4.6310823583000005,9.3690876952,59.42,-8.34,60.002433284,132.76,48.4154999889,8.2889176417,49.1199225859,-8.1445000111,-4.6310823583000005,9.3690876952,56.56,12.92,58.0168940913,132.4,29.5754999889,-11.1910823583,31.6219943069,-8.1445000111,-4.6310823583000005,9.3690876952,37.72,-6.5600000000000005,38.2861854982,0.0
2021-12-16 23:30:00,46.6916166596,-59.9577675733,75.9936902555,-6.9483833404,-4.2177675733,8.1283205121,53.64,-55.74,77.3575930339,133.21,-6.9483833404,-4.2177675733,8.1283205121,-6.9483833404,-4.2177675733,8.1283205121,0.0,0.0,0.0,0.0,45.7716166596,-37.2577675733,59.0184897822,-6.9483833404,-4.2177675733,8.1283205121,52.72,-33.04,62.2176823741,133.32,48.3316166596,-12.997767573299999,50.0488474474,-6.9483833404,-4.2177675733,8.1283205121,55.28,-8.78,55.9729113054,133.56,45.8516166596,7.6222324267,46.4808474263,-6.9483833404,-4.2177675733,8.1283205121,52.8,11.84,54.1112335842,133.32,24.7716166596,-12.9377675733,27.9467139698,-6.9483833404,-4.2177675733,8.1283205121,31.72,-8.72,32.8967597189,0.0
2021-12-17 00:00:00,45.443016657,-54.2077754926,70.7357808096,-6.026983343,-3.9477754926,7.2048219656,51.47,-50.26,71.9390610169,133.61,-6.026983343,-3.9477754926,7.2048219656,-6.026983343,-3.9477754926,7.2048219656,0.0,0.0,0.0,0.0,44.553016657,-31.6877754926,54.6725379776,-6.026983343,-3.9477754926,7.2048219656,50.58,-27.74,57.6874683099,133.75,45.133016657,-23.0177754926,50.6636672694,-6.026983343,-3.9477754926,7.2048219656,51.16,-19.07,54.5986309352,133.92,44.493016657,13.2522245074,46.4246700111,-6.026983343,-3.9477754926,7.2048219656,50.52,17.2,53.3676906002,133.75,28.253016657,-20.9077754926,35.147802581,-6.026983343,-3.9477754926,7.2048219656,34.28,-16.96,38.2460455472,0.0
2021-12-17 00:30:00,47.8897499935,-50.4181438067,69.5371654538,-5.8502500065,-4.0081438067,7.0915895195,53.74,-46.41,71.0061666336,133.18,-5.8502500065,-4.0081438067,7.0915895195,-5.8502500065,-4.0081438067,7.0915895195,0.0,0.0,0.0,0.0,46.8897499935,-28.2181438067,54.7257918567,-5.8502500065,-4.0081438067,7.0915895195,52.74,-24.21,58.0312993134,133.29,46.3097499935,-27.2781438067,53.7465354604,-5.8502500065,-4.0081438067,7.0915895195,52.16,-23.27,57.115308806,131.54,46.7897499935,16.3918561933,49.5779553221,-5.8502500065,-4.0081438067,7.0915895195,52.64,20.4,56.4546685403,133.29,30.8697499935,-23.8481438067,39.0086583682,-5.8502500065,-4.0081438067,7.0915895195,36.72,-19.84,41.7370818338,0.0
2021-12-17 01:00:00,47.7021999949,-50.5570150645,69.5090760734,-7.5378000051,-4.5070150645,8.7824605725,55.24,-46.05,71.9170362293,133.18,-7.5378000051,-4.5070150645,8.7824605725,-7.5378000051,-4.5070150645,8.7824605725,0.0,0.0,0.0,0.0,46.6221999949,-28.5070150645,54.6468612113,-7.5378000051,-4.5070150645,8.7824605725,54.16,-24.0,59.2393922994,133.29,47.2121999949,-27.3070150645,54.5404886308,-7.5378000051,-4.5070150645,8.7824605725,54.75,-22.8,59.3076934301,131.54,46.5421999949,15.7729849355,49.1422774619,-7.5378000051,-4.5070150645,8.7824605725,54.08,20.28,57.7574653183,133.29,28.4621999949,-19.4670150645,34.4827711194,-7.5378000051,-4.5070150645,8.7824605725,36.0,-14.96,38.9846328699,0.0
2021-12-17 01:30:00,46.070683349,-51.3681679839,69.0014242337,-7.539316651,-4.4981679839,8.7792260921,53.61,-46.87,71.2097535454,132.63,-7.539316651,-4.4981679839,8.7792260921,-7.539316651,-4.4981679839,8.7792260921,0.0,0.0,0.0,0.0,45.070683349,-29.2081679839,53.7073884538,-7.539316651,-4.4981679839,8.7792260921,52.61,-24.71,58.1239726791,132.74,45.900683349,-27.8581679839,53.6931118052,-7.539316651,-4.4981679839,8.7792260921,53.44,-23.36,58.3225788182,130.91,44.940683349,15.2618320161,47.4614426283,-7.539316651,-4.4981679839,8.7792260921,52.48,19.76,56.0768044739,132.74,28.100683349,-24.4581679839,37.2538640387,-7.539316651,-4.4981679839,8.7792260921,35.64,-19.96,40.8486376762,0.0
2021-12-17 02:00:00,44.2438166654,-51.7922191875,68.117173176,-7.2161833346,-4.3822191875,8.4425794,51.46,-47.41,69.9702772611,133.12,-7.2161833346,-4.3822191875,8.4425794,-7.2161833346,-4.3822191875,8.4425794,0.0,0.0,0.0,0.0,43.3038166654,-29.5422191875,52.4210191843,-7.2161833346,-4.3822191875,8.4425794,50.52,-25.16,56.4384266258,133.27,44.0838166654,-28.1522191875,52.3061214102,-7.2161833346,-4.3822191875,8.4425794,51.3,-23.77,56.5393924622,131.41,43.1838166654,15.1377808125,45.7601838908,-7.2161833346,-4.3822191875,8.4425794,50.4,19.52,54.0480378922,133.27,29.8238166654,-24.8622191875,38.827696087,-7.2161833346,-4.3822191875,8.4425794,37.04,-20.48,42.3248390428,0.0
2021-12-17 02:30:00,43.5023499986,-51.8762303752,67.702272734,-6.8776500014,-4.3162303752,8.1198469316,50.38,-47.56,69.2827395532,133.45,-6.8776500014,-4.3162303752,8.1198469316,-6.8776500014,-4.3162303752,8.1198469316,0.0,0.0,0.0,0.0,42.6023499986,-29.5262303752,51.8339512827,-6.8776500014,-4.3162303752,8.1198469316,49.48,-25.21,55.5321033277,133.57,43.322349998600004,-28.1262303752,51.6518232449,-6.8776500014,-4.3162303752,8.1198469316,50.2,-23.81,55.5603824681,131.76,42.4823499986,15.3637696248,45.1751643991,-6.8776500014,-4.3162303752,8.1198469316,49.36,19.68,53.1386111975,133.57,26.7623499986,-23.9962303752,35.9449919971,-6.8776500014,-4.3162303752,8.1198469316,33.64,-19.68,38.9737347453,0.0
2021-12-17 03:00:00,42.5923833567,-52.1953175931,67.3681103984,-6.3176166433,-4.1553175931,7.561676028,48.91,-48.04,68.5567626132,133.69,-6.3176166433,-4.1553175931,7.561676028,-6.3176166433,-4.1553175931,7.561676028,0.0,0.0,0.0,0.0,41.7623833567,-29.7753175931,51.2900204855,-6.3176166433,-4.1553175931,7.561676028,48.08,-25.62,54.4800036711,133.82,42.2723833567,-28.3953175931,50.923947764,-6.3176166433,-4.1553175931,7.561676028,48.59,-24.24,54.3006970489,131.97,41.6023833567,15.2046824069,44.2937994312,-6.3176166433,-4.1553175931,7.561676028,47.92,19.36,51.6830339667,133.82,26.6823833567,-24.2353175931,36.0458069744,-6.3176166433,-4.1553175931,7.561676028,33.0,-20.08,38.629087486,0.0
2021-12-17 03:30:00,41.4732666767,-52.3436922343,66.7824375533,-5.7567333233,-3.9736922343,6.9950131185,47.23,-48.37,67.6042143657,134.0,-5.7567333233,-3.9736922343,6.9950131185,-5.7567333233,-3.9736922343,6.9950131185,0.0,0.0,0.0,0.0,40.6732666767,-29.8836922343,50.4712758281,-5.7567333233,-3.9736922343,6.9950131185,46.43,-25.91,53.1702266311,134.15,41.0832666767,-28.4736922343,49.9858575028,-5.7567333233,-3.9736922343,6.9950131185,46.84,-24.5,52.8605296984,132.33,40.5232666767,15.2263077657,43.2894397091,-5.7567333233,-3.9736922343,6.9950131185,46.28,19.2,50.1046744326,134.15,24.3632666767,-23.2136922343,33.6518093171,-5.7567333233,-3.9736922343,6.9950131185,30.12,-19.24,35.7406211474,0.0
2021-12-17 04:00:00,40.527450031,-52.3132838624,66.1751756664,-5.282549969,-3.8332838624,6.5268215346,45.81,-48.48,66.6998238378,134.0,-5.282549969,-3.8332838624,6.5268215346,-5.282549969,-3.8332838624,6.5268215346,0.0,0.0,0.0,0.0,39.787450031,-29.9732838624,49.8140434563,-5.282549969,-3.8332838624,6.5268215346,45.07,-26.14,52.1018665693,134.15,39.957450031,-28.6032838624,49.1400616676,-5.282549969,-3.8332838624,6.5268215346,45.24,-24.77,51.5772285025,132.41,39.597450031,14.8067161376,42.2752515278,-5.282549969,-3.8332838624,6.5268215346,44.88,18.64,48.5969546371,134.15,29.397450031,-23.0732838624,37.3709311701,-5.282549969,-3.8332838624,6.5268215346,34.68,-19.24,39.6595511825,0.0
2021-12-17 04:30:00,40.4251000008,-52.4371829636,66.2106250328,-5.2148999992,-3.7771829636,6.4391220786,45.64,-48.66,66.7143552768,133.7,-5.2148999992,-3.7771829636,6.4391220786,-5.2148999992,-3.7771829636,6.4391220786,0.0,0.0,0.0,0.0,39.6951000008,-30.0471829636,49.7848789103,-5.2148999992,-3.7771829636,6.4391220786,44.91,-26.27,52.0290399681,133.82,39.7451000008,-28.7371829636,49.0458831988,-5.2148999992,-3.7771829636,6.4391220786,44.96,-24.96,51.4237610449,132.02,39.4651000008,14.8228170364,42.1569688541,-5.2148999992,-3.7771829636,6.4391220786,44.68,18.6,48.3969255222,133.82,29.7451000008,-24.3771829636,38.4580033711,-5.2148999992,-3.7771829636,6.4391220786,34.96,-20.6,40.5778461725,0.0
2021-12-17 05:00:00,40.1797500415,-52.1769107296,65.8547061848,-5.0102499585,-3.7269107296,6.2443949453,45.19,-48.45,66.2535931101,133.91,-5.0102499585,-3.7269107296,6.2443949453,-5.0102499585,-3.7269107296,6.2443949453,0.0,0.0,0.0,0.0,39.4497500415,-29.8669107296,49.4804520479,-5.0102499585,-3.7269107296,6.2443949453,44.46,-26.14,51.5751025205,134.03,39.4297500415,-28.5369107296,48.672995206,-5.0102499585,-3.7269107296,6.2443949453,44.44,-24.81,50.8964605842,132.23,39.269750041500004,14.8730892704,41.991928424,-5.0102499585,-3.7269107296,6.2443949453,44.28,18.6,48.0278918963,134.03,30.7897500415,-22.646910729600002,38.2216074127,-5.0102499585,-3.7269107296,6.2443949453,35.8,-18.92,40.4920535414,0.0
2021-12-17 05:30:00,41.5106500188,-51.5915545041,66.2179927296,-5.3893499812,-3.9115545041,6.6592305756,46.9,-47.68,66.880433611,133.61,-5.3893499812,-3.9115545041,6.6592305756,-5.3893499812,-3.9115545041,6.6592305756,0.0,0.0,0.0,0.0,40.7306500188,-29.3915545041,50.2279735518,-5.3893499812,-3.9115545041,6.6592305756,46.12,-25.48,52.690462135,133.73,40.6906500188,-28.1015545041,49.4512524058,-5.3893499812,-3.9115545041,6.6592305756,46.08,-24.19,52.0434674095,131.91,40.5306500188,15.1684454959,43.2760364371,-5.3893499812,-3.9115545041,6.6592305756,45.92,19.08,49.7261782163,133.73,25.6106500188,-24.1915545041,35.2297701342,-5.3893499812,-3.9115545041,6.6592305756,31.0,-20.28,37.044276211,0.0
2021-12-17 06:00:00,43.1371000421,-51.4537643468,67.1438699026,-6.3328999579,-4.1437643468,7.5681176549,49.47,-47.31,68.4508363718,133.18,-6.3328999579,-4.1437643468,7.5681176549,-6.3328999579,-4.1437643468,7.5681176549,0.0,0.0,0.0,0.0,42.2671000421,-29.0937643468,51.3123266851,-6.3328999579,-4.1437643468,7.5681176549,48.6,-24.95,54.630234303,133.29,42.4771000421,-27.6437643468,50.6801907578,-6.3328999579,-4.1437643468,7.5681176549,48.81,-23.5,54.1725585514,131.47,42.1071000421,15.8562356532,44.9936449184,-6.3328999579,-4.1437643468,7.5681176549,48.44,20.0,52.4064270868,133.29,26.8671000421,-24.3837643468,36.2823514728,-6.3328999579,-4.1437643468,7.5681176549,33.2,-20.24,38.8831274462,0.0
2021-12-17 06:30:00,47.7212167105,-49.4249414436,68.7032703809,-7.8287832895000005,-4.6249414436,9.0928505514,55.55,-44.8,71.3641541672,133.73,-7.8287832895000005,-4.6249414436,9.0928505514,-7.8287832895000005,-4.6249414436,9.0928505514,0.0,0.0,0.0,0.0,46.6412167105,-27.4649414436,54.1269443507,-7.8287832895000005,-4.6249414436,9.0928505514,54.47,-22.84,59.0647653005,133.84,47.1112167105,-25.3249414436,53.4866282268,-7.8287832895000005,-4.6249414436,9.0928505514,54.94,-20.7,58.7102512343,132.0,46.5312167105,16.7350585564,49.4491285409,-7.8287832895000005,-4.6249414436,9.0928505514,54.36,21.36,58.4059859946,133.84,28.6512167105,-21.3449414436,35.7281225958,-7.8287832895000005,-4.6249414436,9.0928505514,36.48,-16.72,40.1291514986,0.0
2021-12-17 07:00:00,51.966316713,-47.0522114359,70.1028435495,-9.383683287,-5.1722114359,10.7147227294,61.35,-41.88,74.2816053946,132.4,-9.383683287,-5.1722114359,10.7147227294,-9.383683287,-5.1722114359,10.7147227294,0.0,0.0,0.0,0.0,50.646316713,-25.3522114359,56.6373023836,-9.383683287,-5.1722114359,10.7147227294,60.03,-20.18,63.3311400497,132.52,51.506316713,-24.0222114359,56.8328013001,-9.383683287,-5.1722114359,10.7147227294,60.89,-18.85,63.7409962269,130.57,50.536316713,18.4677885641,53.8050046127,-9.383683287,-5.1722114359,10.7147227294,59.92,23.64,64.4147188149,132.52,26.456316713,-22.1322114359,34.4930641878,-9.383683287,-5.1722114359,10.7147227294,35.84,-16.96,39.6503114742,0.0
2021-12-17 07:30:00,59.5730334051,-43.9907624825,74.0549356416,-11.4769665949,-5.8107624825,12.8641254211,71.05,-38.18,80.6586319001,131.59,-11.4769665949,-5.8107624825,12.8641254211,-11.4769665949,-5.8107624825,12.8641254211,0.0,0.0,0.0,0.0,57.9130334051,-22.370762482499998,62.0835763486,-11.4769665949,-5.8107624825,12.8641254211,69.39,-16.56,71.3386690372,131.68,57.7330334051,-23.0607624825,62.1683352876,-11.4769665949,-5.8107624825,12.8641254211,69.21,-17.25,71.3273201515,129.83,57.9230334051,21.5092375175,61.7877422911,-11.4769665949,-5.8107624825,12.8641254211,69.4,27.32,74.5837944865,131.68,32.8830334051,-18.5707624825,37.7646276971,-11.4769665949,-5.8107624825,12.8641254211,44.36,-12.76,46.1587174865,0.0
2021-12-17 08:00:00,60.633366726,-44.9577281862,75.4824647465,-12.676633274,-6.2177281862000005,14.119390035,73.31,-38.74,82.916486298,131.44,-12.676633274,-6.2177281862000005,14.119390035,-12.676633274,-6.2177281862000005,14.119390035,0.0,0.0,0.0,0.0,58.883366726,-23.3677281862,63.3506242872,-12.676633274,-6.2177281862000005,14.119390035,71.56,-17.15,73.5863852897,131.55,61.223366726,-17.1277281862,63.5740489987,-12.676633274,-6.2177281862000005,14.119390035,73.9,-10.91,74.700991292,129.83,58.923366726,20.5022718138,62.3883506422,-12.676633274,-6.2177281862000005,14.119390035,71.6,26.72,76.4232844099,131.55,32.843366726,-13.777728186200001,35.6161835669,-12.676633274,-6.2177281862000005,14.119390035,45.52,-7.5600000000000005,46.143515254,0.0
2021-12-17 08:30:00,62.4406333774,-49.7948219409,79.8646166252,-13.5293666226,-6.4648219409,14.9945884884,75.97,-43.33,87.4581602825,131.44,-13.5293666226,-6.4648219409,14.9945884884,-13.5293666226,-6.4648219409,14.9945884884,0.0,0.0,0.0,0.0,60.6606333774,-28.0748219409,66.8424122003,-13.5293666226,-6.4648219409,14.9945884884,74.19,-21.61,77.273204929,131.47,65.5906333774,-5.8748219409,65.8532058421,-13.5293666226,-6.4648219409,14.9945884884,79.12,0.59,79.1221997925,130.36,60.8306333774,15.5751780591,62.7929305628,-13.5293666226,-6.4648219409,14.9945884884,74.36,22.04,77.5575347726,131.47,43.7506333774,-1.1448219409,43.7656090806,-13.5293666226,-6.4648219409,14.9945884884,57.28,5.32,57.5265225787,0.0
2021-12-17 09:00:00,63.6171000678,-48.9568395814,80.273953203,-13.6628999322,-6.5468395814,15.1504436589,77.28,-42.41,88.1521780786,131.1,-13.6628999322,-6.5468395814,15.1504436589,-13.6628999322,-6.5468395814,15.1504436589,0.0,0.0,0.0,0.0,61.8071000678,-27.3068395814,67.570563907,-13.6628999322,-6.5468395814,15.1504436589,75.47,-20.76,78.2732297788,131.19,66.8471000678,-5.1468395814,67.0449457092,-13.6628999322,-6.5468395814,15.1504436589,80.51,1.4,80.5221714809,131.38,61.9371000678,16.2531604186,64.0341283098,-13.6628999322,-6.5468395814,15.1504436589,75.6,22.8,78.9632826065,131.19,42.6571000678,-0.8268395814,42.6651127959,-13.6628999322,-6.5468395814,15.1504436589,56.32,5.72,56.6097235464,0.0
2021-12-17 09:30:00,65.3651333727,-47.8932767397,81.0331204983,-13.6948666273,-6.5732767397,15.1906990964,79.06,-41.32,89.2066477343,130.92,-13.6948666273,-6.5732767397,15.1906990964,-13.6948666273,-6.5732767397,15.1906990964,0.0,0.0,0.0,0.0,63.4551333727,-26.3132767397,68.6945593488,-13.6948666273,-6.5732767397,15.1906990964,77.15,-19.74,79.6353570972,131.05,68.4351333727,-4.9732767397,68.6156028995,-13.6948666273,-6.5732767397,15.1906990964,82.13,1.6,82.1455835697,131.22,63.6251333727,17.1867232603,65.9055464519,-13.6948666273,-6.5732767397,15.1906990964,77.32,23.76,80.8883180688,131.05,39.5051333727,0.8267232603,39.5137828377,-13.6948666273,-6.5732767397,15.1906990964,53.2,7.4,53.712196008,0.0
2021-12-17 10:00:00,65.9655001203,-46.229353587,80.5518487634,-13.5644998797,-6.529353587,15.0541726857,79.53,-39.7,88.8881932542,130.85,-13.5644998797,-6.529353587,15.0541726857,-13.5644998797,-6.529353587,15.0541726857,0.0,0.0,0.0,0.0,64.0255001203,-24.929353587,68.7076221094,-13.5644998797,-6.529353587,15.0541726857,77.59,-18.4,79.7418842265,130.96,68.7655001203,-6.129353587,69.0381270183,-13.5644998797,-6.529353587,15.0541726857,82.33,0.4,82.3309716935,131.22,64.1155001203,18.030646413,66.6025642581,-13.5644998797,-6.529353587,15.0541726857,77.68,24.56,81.4700926721,130.96,40.1155001203,-1.689353587,40.1510555957,-13.5644998797,-6.529353587,15.0541726857,53.68,4.84,53.8977550553,0.0
2021-12-17 10:30:00,66.851133491,-45.8976882542,81.0905163142,-13.278866509,-6.5276882542,14.7965877725,80.13,-39.37,89.2794142006,129.92,-13.278866509,-6.5276882542,14.7965877725,-13.278866509,-6.5276882542,14.7965877725,0.0,0.0,0.0,0.0,64.891133491,-24.4776882542,69.3542819732,-13.278866509,-6.5276882542,14.7965877725,78.17,-17.95,80.2044350395,130.04,69.551133491,-5.4376882542,69.7633759463,-13.278866509,-6.5276882542,14.7965877725,82.83,1.09,82.8371716079,130.53,65.041133491,18.8323117458,67.7126650744,-13.278866509,-6.5276882542,14.7965877725,78.32,25.36,82.3234595969,130.04,41.241133491,-0.7276882542,41.2475529191,-13.278866509,-6.5276882542,14.7965877725,54.52,5.8,54.8276426632,0.0
2021-12-17 11:00:00,67.091100113,-46.0527722876,81.3761239538,-13.248899887,-6.4227722876,14.7236324348,80.34,-39.63,89.5826573618,130.42,-13.248899887,-6.4227722876,14.7236324348,-13.248899887,-6.4227722876,14.7236324348,0.0,0.0,0.0,0.0,65.131100113,-24.4027722876,69.5525376765,-13.248899887,-6.4227722876,14.7236324348,78.38,-17.98,80.4158243134,130.51,69.601100113,-5.1927722876,69.794541484,-13.248899887,-6.4227722876,14.7236324348,82.85,1.23,82.859129853,131.0,65.311100113,19.3772277124,68.12500827,-13.248899887,-6.4227722876,14.7236324348,78.56,25.8,82.6880499226,130.51,41.111100113,-0.38277228760000004,41.1128820094,-13.248899887,-6.4227722876,14.7236324348,54.36,6.04,54.6945262343,0.0
2021-12-17 11:30:00,67.6572334737,-45.7418034832,81.6689281625,-12.7327665263,-6.3318034832,14.220234835,80.39,-39.41,89.5304428672,131.34,-12.7327665263,-6.3318034832,14.220234835,-12.7327665263,-6.3318034832,14.220234835,0.0,0.0,0.0,0.0,65.6972334737,-24.0718034832,69.9684086501,-12.7327665263,-6.3318034832,14.220234835,78.43,-17.74,80.4112709762,131.44,70.1272334737,-5.1118034832,70.3132946855,-12.7327665263,-6.3318034832,14.220234835,82.86,1.22,82.8689809277,132.0,65.8272334737,19.7881965168,68.7371616245,-12.7327665263,-6.3318034832,14.220234835,78.56,26.12,82.7884533012,131.44,41.8672334737,0.7481965168,41.8739183355,-12.7327665263,-6.3318034832,14.220234835,54.6,7.08,55.0571194306,0.0
2021-12-17 12:00:00,67.4954167964,-45.5601221021,81.4331383068,-12.4345832036,-6.2201221021,13.9035527263,79.93,-39.34,89.0867021502,131.34,-12.4345832036,-6.2201221021,13.9035527263,-12.4345832036,-6.2201221021,13.9035527263,0.0,0.0,0.0,0.0,65.5454167964,-23.8801221021,69.7600307815,-12.4345832036,-6.2201221021,13.9035527263,77.98,-17.66,79.9547121813,131.44,69.9654167964,-5.4201221021,70.1750473538,-12.4345832036,-6.2201221021,13.9035527263,82.4,0.8,82.4038834036,132.0,65.7254167964,20.0198778979,68.7068113371,-12.4345832036,-6.2201221021,13.9035527263,78.16,26.24,82.4470933387,131.44,41.1654167964,0.7798778979000001,41.1728035183,-12.4345832036,-6.2201221021,13.9035527263,53.6,7.0,54.0551570158,0.0
2021-12-17 12:30:00,68.0762501453,-46.0334927837,82.1794274239,-12.4537498547,-6.1734927837,13.8999244096,80.53,-39.86,89.8548857881,131.34,-12.4537498547,-6.1734927837,13.8999244096,-12.4537498547,-6.1734927837,13.8999244096,0.0,0.0,0.0,0.0,66.1162501453,-24.3534927837,70.4588613593,-12.4537498547,-6.1734927837,13.8999244096,78.57,-18.18,80.645875902,131.44,70.4162501453,-5.5334927837,70.6333336812,-12.4537498547,-6.1734927837,13.8999244096,82.87,0.64,82.8724713038,132.0,66.3062501453,19.4665072163,69.1047300229,-12.4537498547,-6.1734927837,13.8999244096,78.76,25.64,82.8284202433,131.44,41.9862501453,-0.4534927837,41.9886991579,-12.4537498547,-6.1734927837,13.8999244096,54.44,5.72,54.7396748255,0.0
2021-12-17 13:00:00,68.2805167859,-46.136038802,82.4060862369,-12.2994832141,-6.116038802,13.7362010017,80.58,-40.02,89.9707552486,131.27,-12.2994832141,-6.116038802,13.7362010017,-12.2994832141,-6.116038802,13.7362010017,0.0,0.0,0.0,0.0,66.3105167859,-24.366038802,70.6455128321,-12.2994832141,-6.116038802,13.7362010017,78.61,-18.25,80.7006480767,131.44,70.5205167859,-5.3560388020000005,70.7236200954,-12.2994832141,-6.116038802,13.7362010017,82.82,0.76,82.823487007,132.0,66.5005167859,19.683961198,69.3525562704,-12.2994832141,-6.116038802,13.7362010017,78.8,25.8,82.9161021756,131.44,42.1405167859,0.8839611980000001,42.1497869791,-12.2994832141,-6.116038802,13.7362010017,54.44,7.0,54.8881918084,0.0
2021-12-17 13:30:00,68.087766861,-46.6604823711,82.541774946,-12.512233139,-6.1604823711,13.9465953254,80.6,-40.5,90.2031595899,131.56,-12.512233139,-6.1604823711,13.9465953254,-12.512233139,-6.1604823711,13.9465953254,0.0,0.0,0.0,0.0,66.137766861,-24.8504823711,70.652322534,-12.512233139,-6.1604823711,13.9465953254,78.65,-18.69,80.8402041066,131.65,70.307766861,-5.4304823711,70.5171767711,-12.512233139,-6.1604823711,13.9465953254,82.82,0.73,82.8232171556,132.22,66.327766861,19.2395176289,69.0617962072,-12.512233139,-6.1604823711,13.9465953254,78.84,25.4,82.8305837236,131.65,41.927766861,0.5595176289,41.93150002,-12.512233139,-6.1604823711,13.9465953254,54.44,6.72,54.8531858692,0.0
2021-12-17 14:00:00,67.5440501418,-47.1405624449,82.3676595344,-12.6359498582,-6.1905624449,14.0709023237,80.18,-40.95,90.0318549181,131.56,-12.6359498582,-6.1905624449,14.0709023237,-12.6359498582,-6.1905624449,14.0709023237,0.0,0.0,0.0,0.0,65.6040501418,-25.2705624449,70.3028642467,-12.6359498582,-6.1905624449,14.0709023237,78.24,-19.08,80.5328752746,131.65,69.9040501418,-5.2705624449,70.1024611173,-12.6359498582,-6.1905624449,14.0709023237,82.54,0.92,82.5451270518,132.22,65.8040501418,18.8894375551,68.4615502761,-12.6359498582,-6.1905624449,14.0709023237,78.44,25.08,82.3519277249,131.65,41.1240501418,1.1694375551,41.1406743292,-12.6359498582,-6.1905624449,14.0709023237,53.76,7.36,54.2614706767,0.0
2021-12-17 14:30:00,67.1336001003,-47.5298498682,82.2557407779,-12.5663998997,-6.1698498682,13.9993376212,79.7,-41.36,89.7927591736,131.32,-12.5663998997,-6.1698498682,13.9993376212,-12.5663998997,-6.1698498682,13.9993376212,0.0,0.0,0.0,0.0,65.2136001003,-25.7898498682,70.1279544424,-12.5663998997,-6.1698498682,13.9993376212,77.78,-19.62,80.2164122858,131.44,69.3936001003,-6.0498498682,69.6568188932,-12.5663998997,-6.1698498682,13.9993376212,81.96,0.12,81.9600878477,131.89,65.3936001003,18.0701501318,67.8443310813,-12.5663998997,-6.1698498682,13.9993376212,77.96,24.24,81.6415286481,131.44,41.9136001003,-1.7298498682,41.949281924,-12.5663998997,-6.1698498682,13.9993376212,54.48,4.44,54.6606256825,0.0
2021-12-17 15:00:00,66.6008667854,-48.5910588518,82.4425039462,-12.7391332146,-6.2210588518,14.1769915108,79.34,-42.37,89.9447191335,131.32,-12.7391332146,-6.2210588518,14.1769915108,-12.7391332146,-6.2210588518,14.1769915108,0.0,0.0,0.0,0.0,64.7208667854,-26.6910588518,70.0085939017,-12.7391332146,-6.2210588518,14.1769915108,77.46,-20.47,80.1191144484,131.44,69.1908667854,-6.7410588518,69.5184717968,-12.7391332146,-6.2210588518,14.1769915108,81.93,-0.52,81.9316501726,131.89,64.9408667854,17.4589411482,67.2467902941,-12.7391332146,-6.2210588518,14.1769915108,77.68,23.68,81.2091423425,131.44,41.8608667854,-3.7410588518,42.0277014523,-12.7391332146,-6.2210588518,14.1769915108,54.6,2.48,54.6562933247,0.0
2021-12-17 15:30:00,66.118883404,-49.3915472556,82.530186495,-13.031116596,-6.2615472556,14.4574193331,79.15,-43.13,90.1383347971,131.83,-13.031116596,-6.2615472556,14.4574193331,-13.031116596,-6.2615472556,14.4574193331,0.0,0.0,0.0,0.0,64.238883404,-27.4315472556,69.8507260222,-13.031116596,-6.2615472556,14.4574193331,77.27,-21.17,80.1175498876,131.93,68.978883404,-6.8115472556,69.3143818531,-13.031116596,-6.2615472556,14.4574193331,82.01,-0.55,82.0118442665,132.38,64.448883404,16.7384527444,66.5870435768,-13.031116596,-6.2615472556,14.4574193331,77.48,23.0,80.821719853,131.93,41.488883404,-3.8615472556,41.6682012249,-13.031116596,-6.2615472556,14.4574193331,54.52,2.4,54.5727990853,0.0
2021-12-17 16:00:00,67.2827833985,-49.2053183478,83.3554814968,-13.5472166015,-6.4953183478,15.0238556332,80.83,-42.71,91.4200907897,131.83,-13.5472166015,-6.4953183478,15.0238556332,-13.5472166015,-6.4953183478,15.0238556332,0.0,0.0,0.0,0.0,65.3427833985,-27.2653183478,70.8030855746,-13.5472166015,-6.4953183478,15.0238556332,78.89,-20.77,81.5783365851,131.93,70.2427833985,-6.5853183478,70.5507975668,-13.5472166015,-6.4953183478,15.0238556332,83.79,-0.09,83.7900483351,132.38,65.5727833985,16.9046816522,67.7167496591,-13.5472166015,-6.4953183478,15.0238556332,79.12,23.4,82.5077838752,131.93,42.8527833985,-2.6953183478,42.9374636652,-13.5472166015,-6.4953183478,15.0238556332,56.4,3.8,56.5278692328,0.0
2021-12-17 16:30:00,69.7045167795,-48.3871519152,84.8530266397,-14.5154832205,-6.8071519152,16.0323600983,84.22,-41.58,93.9249956082,131.83,-14.5154832205,-6.8071519152,16.0323600983,-14.5154832205,-6.8071519152,16.0323600983,0.0,0.0,0.0,0.0,67.6545167795,-26.5271519152,72.6692743145,-14.5154832205,-6.8071519152,16.0323600983,82.17,-19.72,84.5031792301,132.0,72.7745167795,-6.0671519152,73.0269855933,-14.5154832205,-6.8071519152,16.0323600983,87.29,0.74,87.2931366145,132.38,67.9245167795,17.5128480848,70.1458468319,-14.5154832205,-6.8071519152,16.0323600983,82.44,24.32,85.9524054346,132.0,46.3645167795,-0.9671519152,46.3746029527,-14.5154832205,-6.8071519152,16.0323600983,60.88,5.84,61.1594636994,0.0
2021-12-17 17:00:00,72.3024334885,-46.8959190477,86.1792847016,-15.5275665115,-7.1759190477,17.1055293969,87.83,-39.72,96.3939173392,131.51,-15.5275665115,-7.1759190477,17.1055293969,-15.5275665115,-7.1759190477,17.1055293969,0.0,0.0,0.0,0.0,70.1024334885,-25.2959190477,74.5267381647,-15.5275665115,-7.1759190477,17.1055293969,85.63,-18.12,87.5261749421,131.64,75.3824334885,-4.9559190477,75.5451680272,-15.5275665115,-7.1759190477,17.1055293969,90.91,2.22,90.9371018892,132.01,70.3524334885,18.3440809523,72.7046780045,-15.5275665115,-7.1759190477,17.1055293969,85.88,25.52,89.5915442439,131.64,47.8724334885,-0.09591904770000001,47.8725295819,-15.5275665115,-7.1759190477,17.1055293969,63.4,7.08,63.7940937705,0.0
2021-12-17 17:30:00,72.8550334745,-47.1405308095,86.7760655225,-16.3249665255,-7.4005308095,17.924072872,89.18,-39.74,97.6337031972,130.72,-16.3249665255,-7.4005308095,17.924072872,-16.3249665255,-7.4005308095,17.924072872,0.0,0.0,0.0,0.0,70.6150334745,-25.5505308095,75.0953565625,-16.3249665255,-7.4005308095,17.924072872,86.94,-18.15,88.8143349916,130.84,76.4250334745,-4.5605308095,76.560983424,-16.3249665255,-7.4005308095,17.924072872,92.75,2.84,92.7934701366,131.21,70.8750334745,17.9994691905,73.1249017856,-16.3249665255,-7.4005308095,17.924072872,87.2,25.4,90.8240056373,130.84,52.9550334745,-0.40053080950000003,52.9565481807,-16.3249665255,-7.4005308095,17.924072872,69.28,7.0,69.6327394262,0.0
2021-12-17 18:00:00,72.3976501949,-47.5725404049,86.6289002257,-15.6423498051,-7.3625404049,17.288438583,88.04,-40.21,96.7878385956,130.63,-15.6423498051,-7.3625404049,17.288438583,-15.6423498051,-7.3625404049,17.288438583,0.0,0.0,0.0,0.0,70.2076501949,-25.9025404049,74.8335201986,-15.6423498051,-7.3625404049,17.288438583,85.85,-18.54,87.8291187477,130.77,76.1676501949,-4.8225404049,76.3201666152,-15.6423498051,-7.3625404049,17.288438583,91.81,2.54,91.8451288855,131.02,70.4776501949,17.7974595951,72.6900869791,-15.6423498051,-7.3625404049,17.288438583,86.12,25.16,89.7200089166,130.77,51.9576501949,1.9974595951,51.9960311813,-15.6423498051,-7.3625404049,17.288438583,67.6,9.36,68.2449236207,0.0
2021-12-17 18:30:00,71.5428004729,-48.331723703,86.3384492309,-15.3171995271,-7.211723703,16.9300194956,86.86,-41.12,96.1015816727,130.84,-15.3171995271,-7.211723703,16.9300194956,-15.3171995271,-7.211723703,16.9300194956,0.0,0.0,0.0,0.0,69.3828004729,-26.591723703,74.3040562214,-15.3171995271,-7.211723703,16.9300194956,84.7,-19.38,86.8888623473,131.02,74.5128004729,-5.5917237029999995,74.7223180066,-15.3171995271,-7.211723703,16.9300194956,89.83,1.62,89.8446064046,131.28,69.6428004729,17.268276297,71.7517457904,-15.3171995271,-7.211723703,16.9300194956,84.96,24.48,88.4164690541,131.02,47.3628004729,-1.051723703,47.3744761594,-15.3171995271,-7.211723703,16.9300194956,62.68,6.16,62.9819656727,0.0
2021-12-17 19:00:00,69.9334502817,-49.5238853589,85.6930725867,-14.7765497183,-6.9838853589,16.3438390925,84.71,-42.54,94.7915381245,131.05,-14.7765497183,-6.9838853589,16.3438390925,-14.7765497183,-6.9838853589,16.3438390925,0.0,0.0,0.0,0.0,67.8534502817,-27.6238853589,73.2609702192,-14.7765497183,-6.9838853589,16.3438390925,82.63,-20.64,85.1688117799,131.19,72.8834502817,-6.4538853589,73.1686405586,-14.7765497183,-6.9838853589,16.3438390925,87.66,0.53,87.6616021985,131.51,68.1834502817,16.4161146411,70.1318166899,-14.7765497183,-6.9838853589,16.3438390925,82.96,23.4,86.196992987,131.19,48.2234502817,-0.8638853589000001,48.231187576,-14.7765497183,-6.9838853589,16.3438390925,63.0,6.12,63.2965591482,0.0
2021-12-17 19:30:00,66.7596336402,-50.3704665325,83.630332909,-11.6003663598,-6.7004665325,13.3964454776,78.36,-43.67,89.7070705129,131.47,-11.6003663598,-6.7004665325,13.3964454776,-11.6003663598,-6.7004665325,13.3964454776,0.0,0.0,0.0,0.0,64.8896336402,-28.6104665325,70.9170173454,-11.6003663598,-6.7004665325,13.3964454776,76.49,-21.91,79.5661247014,131.62,71.4596336402,-7.5004665325,71.8521832528,-11.6003663598,-6.7004665325,13.3964454776,83.06,-0.8,83.0638525473,131.95,65.0796336402,15.1395334675,66.8173943547,-11.6003663598,-6.7004665325,13.3964454776,76.68,21.84,79.7295930003,131.62,43.8796336402,-5.1004665325,44.1750722382,-11.6003663598,-6.7004665325,13.3964454776,55.48,1.6,55.5030665819,0.0
2021-12-17 20:00:00,65.3164004348,-51.092788294,82.9259017522,-12.1835995652,-6.4027882940000005,13.7635677171,77.5,-44.69,89.4619813105,131.18,-12.1835995652,-6.4027882940000005,13.7635677171,-12.1835995652,-6.4027882940000005,13.7635677171,0.0,0.0,0.0,0.0,63.5064004348,-29.432788294,69.9953707251,-12.1835995652,-6.4027882940000005,13.7635677171,75.69,-23.03,79.1160982354,131.31,68.4564004348,-8.622788294,68.9973277631,-12.1835995652,-6.4027882940000005,13.7635677171,80.64,-2.22,80.670552248,131.65,63.6564004348,13.957211706,65.1685589446,-12.1835995652,-6.4027882940000005,13.7635677171,75.84,20.36,78.5253793369,131.31,43.1364004348,-6.562788294,43.632777045,-12.1835995652,-6.4027882940000005,13.7635677171,55.32,-0.16,55.3202313806,0.0
2021-12-17 20:30:00,64.1975668877,-52.064317405,82.6560387458,-11.9624331123,-6.054317405,13.4072579302,76.16,-46.01,88.9790183133,130.89,-11.9624331123,-6.054317405,13.4072579302,-11.9624331123,-6.054317405,13.4072579302,0.0,0.0,0.0,0.0,62.4475668877,-30.314317405,69.4165430565,-11.9624331123,-6.054317405,13.4072579302,74.41,-24.26,78.2649072062,131.02,65.9675668877,-9.614317405,66.6644956498,-11.9624331123,-6.054317405,13.4072579302,77.93,-3.56,78.0112716215,131.45,62.6375668877,13.185682595,64.0103664347,-11.9624331123,-6.054317405,13.4072579302,74.6,19.24,77.0411422553,131.02,42.9175668877,-8.454317405,43.7423482491,-11.9624331123,-6.054317405,13.4072579302,54.88,-2.4,54.9324530674,0.0
2021-12-17 21:00:00,62.8601003329,-53.1339330006,82.3080011298,-10.7798996671,-5.7539330006,12.2194100434,73.64,-47.38,87.5654840676,130.89,-10.7798996671,-5.7539330006,12.2194100434,-10.7798996671,-5.7539330006,12.2194100434,0.0,0.0,0.0,0.0,61.2001003329,-31.2839330006,68.7323558795,-10.7798996671,-5.7539330006,12.2194100434,71.98,-25.53,76.3734332082,131.02,63.8701003329,-10.7139330006,64.7624742955,-10.7798996671,-5.7539330006,12.2194100434,74.65,-4.96,74.8145981744,131.45,61.3801003329,12.3660669994,62.6133877849,-10.7798996671,-5.7539330006,12.2194100434,72.16,18.12,74.4002688167,131.02,40.2201003329,-12.0339330006,41.9818057526,-10.7798996671,-5.7539330006,12.2194100434,51.0,-6.28,51.3851963118,0.0
2021-12-17 21:30:00,59.0740170396,-55.640730344,81.1518968503,-9.9459829604,-5.460730344,11.3464599298,69.02,-50.18,85.3334213541,131.17,-9.9459829604,-5.460730344,11.3464599298,-9.9459829604,-5.460730344,11.3464599298,0.0,0.0,0.0,0.0,57.5840170396,-33.380730344,66.5596888268,-9.9459829604,-5.460730344,11.3464599298,67.53,-27.92,73.0741219585,131.32,60.5740170396,-11.960730344,61.7435876077,-9.9459829604,-5.460730344,11.3464599298,70.52,-6.5,70.8189268487,131.78,57.8140170396,10.979269656,58.847301794,-9.9459829604,-5.460730344,11.3464599298,67.76,16.44,69.7258287868,131.32,32.4940170396,-13.100730344,35.0355573513,-9.9459829604,-5.460730344,11.3464599298,42.44,-7.64,43.1221891838,0.0
2021-12-17 22:00:00,56.0753503192,-57.7105541063,80.4670924582,-9.2546496808,-5.1605541063,10.5962191087,65.33,-52.55,83.8421815079,132.42,-9.2546496808,-5.1605541063,10.5962191087,-9.2546496808,-5.1605541063,10.5962191087,0.0,0.0,0.0,0.0,54.7453503192,-35.3005541063,65.1397152418,-9.2546496808,-5.1605541063,10.5962191087,64.0,-30.14,70.7419225071,132.55,57.7753503192,-12.3205541063,59.0744205049,-9.2546496808,-5.1605541063,10.5962191087,67.03,-7.16,67.4113232328,132.99,54.9453503192,9.1994458937,55.710154608,-9.2546496808,-5.1605541063,10.5962191087,64.2,14.36,65.78639373,132.55,36.3853503192,-13.9605541063,38.9716664874,-9.2546496808,-5.1605541063,10.5962191087,45.64,-8.8,46.4806368287,0.0
2021-12-17 22:30:00,51.0856002331,-56.2738526334,76.0031909947,-5.9143997669,-4.8138526334,7.6258312189,57.0,-51.46,76.7927835151,132.75,-5.9143997669,-4.8138526334,7.6258312189,-5.9143997669,-4.8138526334,7.6258312189,0.0,0.0,0.0,0.0,49.9856002331,-33.7338526334,60.3036735544,-5.9143997669,-4.8138526334,7.6258312189,55.9,-28.92,62.9378773077,132.89,54.4156002331,-18.5738526334,57.4982221497,-5.9143997669,-4.8138526334,7.6258312189,60.33,-13.76,61.8792897503,133.18,50.0056002331,11.1461473666,51.2327693551,-5.9143997669,-4.8138526334,7.6258312189,55.92,15.96,58.1529706894,132.89,34.7656002331,-16.2938526334,38.3944864949,-5.9143997669,-4.8138526334,7.6258312189,40.68,-11.48,42.2688159285,0.0
2021-12-17 23:00:00,49.3051669115,-50.9328917484,70.8883555037,-5.2548330885,-4.4528917484,6.8877801729,54.56,-46.48,71.6741515471,133.65,-5.2548330885,-4.4528917484,6.8877801729,-5.2548330885,-4.4528917484,6.8877801729,0.0,0.0,0.0,0.0,48.2551669115,-28.6128917484,56.1004341147,-5.2548330885,-4.4528917484,6.8877801729,53.51,-24.16,58.71137624,133.8,50.2151669115,-27.3928917484,57.2008173568,-5.2548330885,-4.4528917484,6.8877801729,55.47,-22.94,60.0263650407,133.43,48.1851669115,16.3071082516,50.8697561408,-5.2548330885,-4.4528917484,6.8877801729,53.44,20.76,57.3307177698,133.8,29.3851669115,-21.0928917484,36.1717861976,-5.2548330885,-4.4528917484,6.8877801729,34.64,-16.64,38.4294054078,0.0
2021-12-17 23:30:00,50.7012002149,-51.0692166943,71.9630224282,-6.2487997851,-4.0992166943,7.4733577635,56.95,-46.97,73.8206163616,133.56,-6.2487997851,-4.0992166943,7.4733577635,-6.2487997851,-4.0992166943,7.4733577635,0.0,0.0,0.0,0.0,49.5912002149,-28.5992166943,57.2468543615,-6.2487997851,-4.0992166943,7.4733577635,55.84,-24.5,60.9783207378,133.7,48.2112002149,-27.7692166943,55.636761426,-6.2487997851,-4.0992166943,7.4733577635,54.46,-23.67,59.381482804,131.96,49.5512002149,16.6207833057,52.264441836,-6.2487997851,-4.0992166943,7.4733577635,55.8,20.72,59.5227553126,133.7,29.4712002149,-23.8992166943,37.9436977733,-6.2487997851,-4.0992166943,7.4733577635,35.72,-19.8,40.84064642,0.0
2021-12-18 00:00:00,46.6481002513,-52.1317226129,69.9554269492,-5.4218997487,-3.8317226129,6.6392089188,52.07,-48.3,71.0223549314,133.91,-5.4218997487,-3.8317226129,6.6392089188,-5.4218997487,-3.8317226129,6.6392089188,0.0,0.0,0.0,0.0,45.6981002513,-29.7417226129,54.5241820714,-5.4218997487,-3.8317226129,6.6392089188,51.12,-25.91,57.3112772498,134.03,45.1881002513,-28.2717226129,53.3034211268,-5.4218997487,-3.8317226129,6.6392089188,50.61,-24.44,56.2021859006,132.36,45.5781002513,15.1682773871,48.0358185254,-5.4218997487,-3.8317226129,6.6392089188,51.0,19.0,54.4242592968,134.03,29.5381002513,-23.7917226129,37.9281614548,-5.4218997487,-3.8317226129,6.6392089188,34.96,-19.96,40.2567162098,0.0
2021-12-18 00:30:00,48.92295018,-51.1969588325,70.8137249974,-5.72704982,-3.9269588325,6.9440697947,54.65,-47.27,72.2570093486,133.91,-5.72704982,-3.9269588325,6.9440697947,-5.72704982,-3.9269588325,6.9440697947,0.0,0.0,0.0,0.0,47.89295018,-28.9169588325,55.9457342884,-5.72704982,-3.9269588325,6.9440697947,53.62,-24.99,59.1574551515,134.03,47.21295018,-27.4169588325,54.5962663222,-5.72704982,-3.9269588325,6.9440697947,52.94,-23.49,57.917386854,132.25,47.83295018,15.8330411675,50.3852787581,-5.72704982,-3.9269588325,6.9440697947,53.56,19.76,57.0888010033,134.03,31.71295018,-23.8069588325,39.6545394371,-5.72704982,-3.9269588325,6.9440697947,37.44,-19.88,42.3906593485,0.0
2021-12-18 01:00:00,48.7924835887,-50.9613545084,70.5532855939,-7.1575164113,-4.4213545084,8.4129909584,55.95,-46.54,72.7761918487,133.42,-7.1575164113,-4.4213545084,8.4129909584,-7.1575164113,-4.4213545084,8.4129909584,0.0,0.0,0.0,0.0,47.7024835887,-28.7913545084,55.7177622932,-7.1575164113,-4.4213545084,8.4129909584,54.86,-24.37,60.029297014,133.57,47.9824835887,-27.7113545084,55.4097274857,-7.1575164113,-4.4213545084,8.4129909584,55.14,-23.29,59.8568600914,131.8,47.6024835887,15.7386454916,50.1368268414,-7.1575164113,-4.4213545084,8.4129909584,54.76,20.16,58.3530907493,133.57,26.7224835887,-23.3413545084,35.4811211694,-7.1575164113,-4.4213545084,8.4129909584,33.88,-18.92,38.8049069062,0.0
2021-12-18 01:30:00,46.9702502194,-51.9637403792,70.0459472052,-6.7797497805999996,-4.3037403792,8.0303915433,53.75,-47.66,71.8368853723,133.04,-6.7797497805999996,-4.3037403792,8.0303915433,-6.7797497805999996,-4.3037403792,8.0303915433,0.0,0.0,0.0,0.0,45.9502502194,-29.6437403792,54.6825094422,-6.7797497805999996,-4.3037403792,8.0303915433,52.73,-25.34,58.5027221589,133.18,46.2002502194,-28.6437403792,54.3592400908,-6.7797497805999996,-4.3037403792,8.0303915433,52.98,-24.34,58.3036534018,131.44,45.8602502194,15.1762596208,48.3061218301,-6.7797497805999996,-4.3037403792,8.0303915433,52.64,19.48,56.1287804963,133.18,30.7002502194,-23.5837403792,38.7130233101,-6.7797497805999996,-4.3037403792,8.0303915433,37.48,-19.28,42.1481767103,0.0
2021-12-18 02:00:00,45.0258668813,-52.7554376828,69.3575150471,-6.5941331187,-4.1354376828,7.783600479,51.62,-48.62,70.9121202616,133.64,-6.5941331187,-4.1354376828,7.783600479,-6.5941331187,-4.1354376828,7.783600479,0.0,0.0,0.0,0.0,44.0958668813,-30.3754376828,53.5454264194,-6.5941331187,-4.1354376828,7.783600479,50.69,-26.24,57.0790127805,133.78,44.1658668813,-29.5254376828,53.1260319216,-6.5941331187,-4.1354376828,7.783600479,50.76,-25.39,56.7558781097,132.06,43.9658668813,14.5045623172,46.296649756,-6.5941331187,-4.1354376828,7.783600479,50.56,18.64,53.8865771784,133.78,31.7258668813,-24.2954376828,39.959966486,-6.5941331187,-4.1354376828,7.783600479,38.32,-20.16,43.2995150088,0.0
2021-12-18 02:30:00,44.157050141,-53.6100333125,69.4541629344,-6.232949859,-3.9900333125,7.4006776568,50.39,-49.62,70.7198451639,133.86,-6.232949859,-3.9900333125,7.4006776568,-6.232949859,-3.9900333125,7.4006776568,0.0,0.0,0.0,0.0,43.267050141,-31.0100333125,53.2321312174,-6.232949859,-3.9900333125,7.4006776568,49.5,-27.02,56.3944181635,134.03,43.147050141,-29.5700333125,52.3073112095,-6.232949859,-3.9900333125,7.4006776568,49.38,-25.58,55.6122360637,132.31,43.167050141,14.2499666875,45.4582860265,-6.232949859,-3.9900333125,7.4006776568,49.4,18.24,52.659829092,134.03,26.607050141,-24.7900333125,36.365930056,-6.232949859,-3.9900333125,7.4006776568,32.84,-20.8,38.8729417462,0.0
2021-12-18 03:00:00,42.7653501344,-53.5418026866,68.524446784,-5.5346498656000005,-3.8618026866,6.7487679709,48.3,-49.68,69.2891939627,134.5,-5.5346498656000005,-3.8618026866,6.7487679709,-5.5346498656000005,-3.8618026866,6.7487679709,0.0,0.0,0.0,0.0,41.9553501344,-31.0118026866,52.1726299009,-5.5346498656000005,-3.8618026866,6.7487679709,47.49,-27.15,54.7030401349,134.65,41.7853501344,-29.5418026866,51.1735634076,-5.5346498656000005,-3.8618026866,6.7487679709,47.32,-25.68,53.8390638849,132.88,41.8253501344,14.0981973134,44.1375019836,-5.5346498656000005,-3.8618026866,6.7487679709,47.36,17.96,50.651073039,134.65,25.1853501344,-24.4218026866,35.0817090213,-5.5346498656000005,-3.8618026866,6.7487679709,30.72,-20.56,36.965281008,0.0
2021-12-18 03:30:00,41.7114001171,-54.3832758173,68.5374466138,-5.1985998829,-3.7132758173,6.388572457,46.91,-50.67,69.0506842834,134.21,-5.1985998829,-3.7132758173,6.388572457,-5.1985998829,-3.7132758173,6.388572457,0.0,0.0,0.0,0.0,40.9514001171,-31.6832758173,51.7768977254,-5.1985998829,-3.7132758173,6.388572457,46.15,-27.97,53.964278926,134.37,40.6814001171,-29.693275817299998,50.3653347477,-5.1985998829,-3.7132758173,6.388572457,45.88,-25.98,52.725087008,132.6,40.8014001171,13.8067241827,43.0741208172,-5.1985998829,-3.7132758173,6.388572457,46.0,17.52,49.2234740749,134.37,27.5614001171,-24.2332758173,36.6998969106,-5.1985998829,-3.7132758173,6.388572457,32.76,-20.52,38.6560215232,0.0
2021-12-18 04:00:00,40.5634667966,-54.2450772042,67.7342102592,-4.7865332034,-3.5450772042,5.9563808215,45.35,-50.7,68.0228821795,134.81,-4.7865332034,-3.5450772042,5.9563808215,-4.7865332034,-3.5450772042,5.9563808215,0.0,0.0,0.0,0.0,39.8534667966,-31.6750772042,50.9078513748,-4.7865332034,-3.5450772042,5.9563808215,44.64,-28.13,52.7638749525,134.94,39.3634667966,-29.6350772042,49.2719019233,-4.7865332034,-3.5450772042,5.9563808215,44.15,-26.09,51.2826539875,133.12,39.6934667966,13.4149227958,41.8990627574,-4.7865332034,-3.5450772042,5.9563808215,44.48,16.96,47.6036973354,134.94,28.4934667966,-24.8250772042,37.7910321145,-4.7865332034,-3.5450772042,5.9563808215,33.28,-21.28,39.5018581841,0.0
2021-12-18 04:30:00,40.111683558,-55.0885919849,68.144699902,-4.338316442,-3.4485919849,5.5420011033000005,44.45,-51.64,68.135835652,134.93,-4.338316442,-3.4485919849,5.5420011033000005,-4.338316442,-3.4485919849,5.5420011033000005,0.0,0.0,0.0,0.0,39.431683558,-32.3385919849,50.9964920341,-4.338316442,-3.4485919849,5.5420011033000005,43.77,-28.89,52.4446851454,135.08,38.681683558,-29.2985919849,48.5250464727,-4.338316442,-3.4485919849,5.5420011033000005,43.02,-25.85,50.1890715196,133.14,39.261683558,13.1514080151,41.4057885879,-4.338316442,-3.4485919849,5.5420011033000005,43.6,16.6,46.6531885298,135.08,22.661683558,-24.3685919849,33.2773222632,-4.338316442,-3.4485919849,5.5420011033000005,27.0,-20.92,34.1562058783,0.0
2021-12-18 05:00:00,39.4657503152,-54.9205215066,67.6299425587,-3.8342496848,-3.3805215066,5.1116921173,43.3,-51.54,67.3146462518,134.93,-3.8342496848,-3.3805215066,5.1116921173,-3.8342496848,-3.3805215066,5.1116921173,0.0,0.0,0.0,0.0,38.8357503152,-32.2905215066,50.5063687243,-3.8342496848,-3.3805215066,5.1116921173,42.67,-28.91,51.5414105356,135.08,37.9457503152,-28.9105215066,47.7042788518,-3.8342496848,-3.3805215066,5.1116921173,41.78,-25.53,48.9627337881,133.14,38.6457503152,12.9394784934,40.7544368273,-3.8342496848,-3.3805215066,5.1116921173,42.48,16.32,45.507063188000004,135.08,23.8457503152,-24.1005215066,33.9036125654,-3.8342496848,-3.3805215066,5.1116921173,27.68,-20.72,34.576014808,0.0
2021-12-18 05:30:00,39.8825168924,-55.0129554803,67.9488073799,-4.0374831076,-3.4629554802999998,5.3191475354,43.92,-51.55,67.7227354734,134.56,-4.0374831076,-3.4629554802999998,5.3191475354,-4.0374831076,-3.4629554802999998,5.3191475354,0.0,0.0,0.0,0.0,39.2325168924,-32.2629554803,50.7945733129,-4.0374831076,-3.4629554802999998,5.3191475354,43.27,-28.8,51.9781963904,134.69,38.3925168924,-28.8729554803,48.0378279224,-4.0374831076,-3.4629554802999998,5.3191475354,42.43,-25.41,49.4567791107,132.75,39.0425168924,13.1770445197,41.2062207387,-4.0374831076,-3.4629554802999998,5.3191475354,43.08,16.64,46.1819878308,134.69,21.2025168924,-24.3029554803,32.2518273537,-4.0374831076,-3.4629554802999998,5.3191475354,25.24,-20.84,32.7316849551,0.0
2021-12-18 06:00:00,40.529183562200004,-54.776061973,68.1397951676,-4.2408164378,-3.486061973,5.4897315179,44.77,-51.29,68.0809591589,134.88,-4.2408164378,-3.486061973,5.4897315179,-4.2408164378,-3.486061973,5.4897315179,0.0,0.0,0.0,0.0,39.8491835622,-32.056061973,51.142433847,-4.2408164378,-3.486061973,5.4897315179,44.09,-28.57,52.5373486198,134.99,38.9991835622,-28.636061973,48.383472011,-4.2408164378,-3.486061973,5.4897315179,43.24,-25.15,50.0221960733,133.07,39.6791835622,13.393938027,41.8788154565,-4.2408164378,-3.486061973,5.4897315179,43.92,16.88,47.0521072854,134.99,22.7191835622,-23.686061973,32.8205855146,-4.2408164378,-3.486061973,5.4897315179,26.96,-20.2,33.6880037996,0.0
2021-12-18 06:30:00,42.8639668709,-53.8367186113,68.8165091148,-5.3660331291,-3.8367186113000002,6.5965688994,48.23,-50.0,69.4703742613,134.74,-5.3660331291,-3.8367186113000002,6.5965688994,-5.3660331291,-3.8367186113000002,6.5965688994,0.0,0.0,0.0,0.0,42.0539668709,-31.2167186113,52.3738450988,-5.3660331291,-3.8367186113000002,6.5965688994,47.42,-27.38,54.7569246762,134.9,41.6139668709,-27.6467186113,49.9606173771,-5.3660331291,-3.8367186113000002,6.5965688994,46.98,-23.81,52.669122833,132.94,41.9539668709,14.0432813887,44.2419381172,-5.3660331291,-3.8367186113000002,6.5965688994,47.32,17.88,50.5853417504,134.9,26.0339668709,-23.2767186113,34.922386235,-5.3660331291,-3.8367186113000002,6.5965688994,31.4,-19.44,36.9306593497,0.0
2021-12-18 07:00:00,44.4600335399,-52.3121630395,68.6531644153,-6.0199664601,-4.0621630395,7.2623112533,50.48,-48.25,69.8304582543,134.44,-6.0199664601,-4.0621630395,7.2623112533,-6.0199664601,-4.0621630395,7.2623112533,0.0,0.0,0.0,0.0,43.5500335399,-30.0121630395,52.8898416677,-6.0199664601,-4.0621630395,7.2623112533,49.57,-25.95,55.9516523438,134.55,43.2700335399,-27.1021630395,51.0570567499,-6.0199664601,-4.0621630395,7.2623112533,49.29,-23.04,54.4090589884,132.59,43.4200335399,14.6978369605,45.840219501199996,-6.0199664601,-4.0621630395,7.2623112533,49.44,18.76,52.8795915264,134.55,27.4200335399,-22.4621630395,35.4458320221,-6.0199664601,-4.0621630395,7.2623112533,33.44,-18.4,38.1679656256,0.0
2021-12-18 07:30:00,46.6388668009,-51.2206179221,69.2729066576,-7.2111331991,-4.4306179221,8.4634991101,53.85,-46.79,71.3381146373,133.47,-7.2111331991,-4.4306179221,8.4634991101,-7.2111331991,-4.4306179221,8.4634991101,0.0,0.0,0.0,0.0,45.5988668009,-28.8706179221,53.9700771978,-7.2111331991,-4.4306179221,8.4634991101,52.81,-24.44,58.1911479522,133.6,45.6988668009,-27.3006179221,53.2326043494,-7.2111331991,-4.4306179221,8.4634991101,52.91,-22.87,57.6411745196,131.68,45.5088668009,16.0893820779,48.269298453,-7.2111331991,-4.4306179221,8.4634991101,52.72,20.52,56.5726859889,133.6,30.3088668009,-20.7506179221,36.7316695905,-7.2111331991,-4.4306179221,8.4634991101,37.52,-16.32,40.9156791463,0.0
2021-12-18 08:00:00,48.8309501844,-50.1980639426,70.0307598095,-7.9190498156,-4.6280639426,9.1722584917,56.75,-45.57,72.7817793132,133.71,-7.9190498156,-4.6280639426,9.1722584917,-7.9190498156,-4.6280639426,9.1722584917,0.0,0.0,0.0,0.0,47.6909501844,-27.9780639426,55.2919414695,-7.9190498156,-4.6280639426,9.1722584917,55.61,-23.35,60.3133036734,133.86,47.8009501844,-26.4080639426,54.6105912779,-7.9190498156,-4.6280639426,9.1722584917,55.72,-21.78,59.8254694925,132.04,47.6009501844,16.8119360574,50.4825876165,-7.9190498156,-4.6280639426,9.1722584917,55.52,21.44,59.5159138382,133.86,26.9609501844,-23.2680639426,35.6131385093,-7.9190498156,-4.6280639426,9.1722584917,34.88,-18.64,39.5482490131,0.0
