Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-18 08:30:00,54.1627835258,-48.1184163342,72.4499075898,-8.8672164742,-4.9684163342000005,10.164284966,63.03,-43.15,76.3852302477,132.58,-8.8672164742,-4.9684163342000005,10.164284966,-8.8672164742,-4.9684163342000005,10.164284966,0.0,0.0,0.0,0.0,52.8227835258,-26.1284163342,58.9316604173,-8.8672164742,-4.9684163342000005,10.164284966,61.69,-21.16,65.2181086816,132.71,51.8327835258,-24.9984163342,57.5461403332,-8.8672164742,-4.9684163342000005,10.164284966,60.7,-20.03,63.9194094153,130.93,52.7727835258,18.2315836658,55.8332994191,-8.8672164742,-4.9684163342000005,10.164284966,61.64,23.2,65.8614424379,132.71,28.3727835258,-20.6484163342,35.0909096791,-8.8672164742,-4.9684163342000005,10.164284966,37.24,-15.68,40.4064351311,0.0
2021-12-18 09:00:00,55.1491835134,-45.8758784029,71.7358255088,-10.0508164866,-5.2758784029,11.3513789897,65.2,-40.6,76.8075517121,132.58,-10.0508164866,-5.2758784029,11.3513789897,-10.0508164866,-5.2758784029,11.3513789897,0.0,0.0,0.0,0.0,53.6691835134,-24.2858784029,58.9082774218,-10.0508164866,-5.2758784029,11.3513789897,63.72,-19.01,66.4952517102,132.71,53.8891835134,-24.7158784029,59.2867501637,-10.0508164866,-5.2758784029,11.3513789897,63.94,-19.44,66.8299124644,130.93,53.6291835134,19.4441215971,57.0452731521,-10.0508164866,-5.2758784029,11.3513789897,63.68,24.72,68.3097416186,132.71,27.1491835134,-21.0758784029,34.3696205376,-10.0508164866,-5.2758784029,11.3513789897,37.2,-15.8,40.416333332,0.0
2021-12-18 09:30:00,60.3500168174,-49.0167431659,77.7480909119,-10.5699831826,-5.4967431659,11.913804174700001,70.92,-43.52,83.2083938074,131.43,-10.5699831826,-5.4967431659,11.913804174700001,-10.5699831826,-5.4967431659,11.913804174700001,0.0,0.0,0.0,0.0,58.7300168174,-27.3167431659,64.7720567263,-10.5699831826,-5.4967431659,11.913804174700001,69.3,-21.82,72.6539909434,131.56,59.2000168174,-15.5967431659,61.2200979137,-10.5699831826,-5.4967431659,11.913804174700001,69.77,-10.1,70.4972545565,129.95,58.8300168174,16.423256834100002,61.0794093273,-10.5699831826,-5.4967431659,11.913804174700001,69.4,21.92,72.7794366562,131.56,35.0300168174,-15.3767431659,38.2563237729,-10.5699831826,-5.4967431659,11.913804174700001,45.6,-9.88,46.6580582536,0.0
2021-12-18 10:00:00,58.5236835281,-53.2387688096,79.1162943903,-10.3263164719,-5.5687688096,11.7321778853,68.85,-47.67,83.7421721715,131.31,-10.3263164719,-5.5687688096,11.7321778853,-10.3263164719,-5.5687688096,11.7321778853,0.0,0.0,0.0,0.0,56.9836835281,-31.3187688096,65.023114876,-10.3263164719,-5.5687688096,11.7321778853,67.31,-25.75,72.0673199169,131.45,60.6736835281,-9.7787688096,61.4566529539,-10.3263164719,-5.5687688096,11.7321778853,71.0,-4.21,71.1247080838,131.02,57.1136835281,12.5112311904,58.4679720192,-10.3263164719,-5.5687688096,11.7321778853,67.44,18.08,69.8214866642,131.45,35.4736835281,-10.3287688096,36.9467953708,-10.3263164719,-5.5687688096,11.7321778853,45.8,-4.76,46.046689349,0.0
2021-12-18 10:30:00,59.9457169,-29.9060306311,66.9914893308,-9.4042831,-5.6060306311,10.9484300272,69.35,-24.3,73.484096919,131.62,-9.4042831,-5.6060306311,10.9484300272,-9.4042831,-5.6060306311,10.9484300272,0.0,0.0,0.0,0.0,56.5857169,-52.5560306311,77.2274543979,-9.4042831,-5.6060306311,10.9484300272,65.99,-46.95,80.9875459562,131.78,62.4257169,-9.4060306311,63.1303694169,-9.4042831,-5.6060306311,10.9484300272,71.83,-3.8,71.9304448756,132.14,57.7557169,13.0739693689,59.2169866651,-9.4042831,-5.6060306311,10.9484300272,67.16,18.68,69.7094541651,131.78,36.9957169,-9.4860306311,38.1925103401,-9.4042831,-5.6060306311,10.9484300272,46.4,-3.88,46.5619415403,0.0
2021-12-18 11:00:00,9.7915667782,-6.3284165438,11.6586292472,-8.5784332218,-5.6184165438,10.2545658612,18.37,-0.71,18.3837156201,131.7,-8.5784332218,-5.6184165438,10.2545658612,-8.5784332218,-5.6184165438,10.2545658612,0.0,0.0,0.0,0.0,73.7315667782,-73.0984165438,103.8254421651,-8.5784332218,-5.6184165438,10.2545658612,82.31,-67.48,106.4353630144,131.78,71.3815667782,-10.1284165438,72.0965526041,-8.5784332218,-5.6184165438,10.2545658612,79.96,-4.51,80.0870882228,132.21,76.5015667782,13.8615834562,77.7472392785,-8.5784332218,-5.6184165438,10.2545658612,85.08,19.48,87.2815948525,131.78,43.3015667782,-10.4184165438,44.5372775181,-8.5784332218,-5.6184165438,10.2545658612,51.88,-4.8,52.1015777112,0.0
2021-12-18 11:30:00,26.6957168194,-16.2256223011,31.2399122207,-10.7342831806,-5.5956223011,12.1051982362,37.43,-10.63,38.9101760469,131.68,-10.7342831806,-5.5956223011,12.1051982362,-10.7342831806,-5.5956223011,12.1051982362,0.0,0.0,0.0,0.0,74.1557168194,-60.7356223011,95.8534618744,-10.7342831806,-5.5956223011,12.1051982362,84.89,-55.14,101.2261413865,131.54,70.5457168194,-9.5456223011,71.188602084,-10.7342831806,-5.5956223011,12.1051982362,81.28,-3.95,81.3759233435,132.21,76.5457168194,14.9243776989,77.9870746541,-10.7342831806,-5.5956223011,12.1051982362,87.28,20.52,89.6597390137,131.54,47.3457168194,-8.6356223011,48.126820731,-10.7342831806,-5.5956223011,12.1051982362,58.08,-3.04,58.1595048122,0.0
2021-12-18 12:00:00,62.8465001805,-29.4523957188,69.4055199427,-10.6434998195,-5.5923957188,12.0232682031,73.49,-23.86,77.2662908389,131.68,-10.6434998195,-5.5923957188,12.0232682031,-10.6434998195,-5.5923957188,12.0232682031,0.0,0.0,0.0,0.0,59.4665001805,-49.4923957188,77.367705651,-10.6434998195,-5.5923957188,12.0232682031,70.11,-43.9,82.7201432542,131.54,63.5365001805,-9.4023957188,64.228435295,-10.6434998195,-5.5923957188,12.0232682031,74.18,-3.81,74.2777793152,132.21,60.5965001805,14.4876042812,62.3043057255,-10.6434998195,-5.5923957188,12.0232682031,71.24,20.08,74.0158361434,131.54,40.5965001805,-9.1923957188,41.6242233075,-10.6434998195,-5.5923957188,12.0232682031,51.24,-3.6,51.3663080238,0.0
2021-12-18 12:30:00,63.5223167539,-29.4762147881,70.0280798253,-11.1276832461,-5.6362147881,12.4736623156,74.65,-23.84,78.3643292576,131.91,-11.1276832461,-5.6362147881,12.4736623156,-11.1276832461,-5.6362147881,12.4736623156,0.0,0.0,0.0,0.0,60.1023167539,-49.5462147881,77.8916932607,-11.1276832461,-5.6362147881,12.4736623156,71.23,-43.91,83.6767649948,132.07,64.3723167539,-9.4062147881,65.0559147265,-11.1276832461,-5.6362147881,12.4736623156,75.5,-3.77,75.5940665661,132.6,61.2323167539,14.5237852119,62.9312080921,-11.1276832461,-5.6362147881,12.4736623156,72.36,20.16,75.1158784812,132.07,41.5923167539,-8.7162147881,42.4958023008,-11.1276832461,-5.6362147881,12.4736623156,52.72,-3.08,52.8098930126,0.0
2021-12-18 13:00:00,63.5953834469,-29.7025078052,70.1898266537,-10.9646165531,-5.5825078052,12.3039509733,74.56,-24.12,78.3643286196,132.04,-10.9646165531,-5.5825078052,12.3039509733,-10.9646165531,-5.5825078052,12.3039509733,0.0,0.0,0.0,0.0,60.1553834469,-49.8525078052,78.1277331817,-10.9646165531,-5.5825078052,12.3039509733,71.12,-44.27,83.7728315148,132.17,64.3453834469,-9.5825078052,65.0549984764,-10.9646165531,-5.5825078052,12.3039509733,75.31,-4.0,75.4161527791,132.71,61.3553834469,14.4974921948,63.0449074696,-10.9646165531,-5.5825078052,12.3039509733,72.32,20.08,75.0559044979,132.17,41.9953834469,-9.6225078052,43.0836963051,-10.9646165531,-5.5825078052,12.3039509733,52.96,-4.04,53.1138701282,0.0
2021-12-18 13:30:00,62.850716758,-29.9750938394,69.6327426408,-10.259283242,-5.4750938394,11.6288238954,73.11,-24.5,77.1059148185,132.34,-10.259283242,-5.4750938394,11.6288238954,-10.259283242,-5.4750938394,11.6288238954,0.0,0.0,0.0,0.0,59.490716758,-50.1050938394,77.77959764,-10.259283242,-5.4750938394,11.6288238954,69.75,-44.63,82.8063970959,132.49,63.460716758,-9.8450938394,64.2198446288,-10.259283242,-5.4750938394,11.6288238954,73.72,-4.37,73.8494096117,133.01,60.620716758,14.2049061606,62.2627549928,-10.259283242,-5.4750938394,11.6288238954,70.88,19.68,73.5613811725,132.49,36.740716758,-10.7550938394,38.2825327191,-10.259283242,-5.4750938394,11.6288238954,47.0,-5.28,47.2956488485,0.0
2021-12-18 14:00:00,65.8397001037,-29.6642771375,72.2138175687,-9.8702998963,-5.3242771375,11.2147557744,75.71,-24.34,79.526345949,132.25,-9.8702998963,-5.3242771375,11.2147557744,-9.8702998963,-5.3242771375,11.2147557744,0.0,0.0,0.0,0.0,62.3697001037,-49.7942771375,79.8088311321,-9.8702998963,-5.3242771375,11.2147557744,72.24,-44.47,84.8304102312,132.38,64.0597001037,-10.0642771375,64.8454690143,-9.8702998963,-5.3242771375,11.2147557744,73.93,-4.74,74.0817960095,132.93,63.6097001037,14.5957228625,65.2627694261,-9.8702998963,-5.3242771375,11.2147557744,73.48,19.92,76.132232333,132.38,39.4097001037,-11.4842771375,41.0489108703,-9.8702998963,-5.3242771375,11.2147557744,49.28,-6.16,49.6635077295,0.0
2021-12-18 14:30:00,63.424583501,-30.4646374065,70.3617220126,-9.475416499,-5.2646374065,10.839738228,72.9,-25.2,77.1326778998,132.37,-9.475416499,-5.2646374065,10.839738228,-9.475416499,-5.2646374065,10.839738228,0.0,0.0,0.0,0.0,60.074583501,-50.7046374065,78.6124407288,-9.475416499,-5.2646374065,10.839738228,69.55,-45.44,83.0782528704,132.5,62.714583501,-10.4346374065,63.5767303462,-9.475416499,-5.2646374065,10.839738228,72.19,-5.17,72.3748920552,133.15,61.244583501,14.0153625935,62.8277756795,-9.475416499,-5.2646374065,10.839738228,70.72,19.28,73.3010013574,132.5,35.164583501,-11.5046374065,36.9987109864,-9.475416499,-5.2646374065,10.839738228,44.64,-6.24,45.0740191241,0.0
2021-12-18 15:00:00,61.5242167877,-32.0611065775,69.3768247062,-9.5957832123,-5.2511065775,10.9386094063,71.12,-26.81,76.0054636194,132.65,-9.5957832123,-5.2511065775,10.9386094063,-9.5957832123,-5.2511065775,10.9386094063,0.0,0.0,0.0,0.0,58.2842167877,-52.5211065775,78.4571001419,-9.5957832123,-5.2511065775,10.9386094063,67.88,-47.27,82.7172732868,132.79,61.6442167877,-9.6411065775,62.393592615,-9.5957832123,-5.2511065775,10.9386094063,71.24,-4.39,71.3751336251,133.39,59.4842167877,12.9088934225,60.868806266,-9.5957832123,-5.2511065775,10.9386094063,69.08,18.16,71.4271096993,132.79,37.0842167877,-9.6911065775,38.3295797193,-9.5957832123,-5.2511065775,10.9386094063,46.68,-4.44,46.890681377,0.0
2021-12-18 15:30:00,60.7454168168,-32.3282963703,68.8122402662,-10.0245831832,-5.3782963703,11.3762181696,70.77,-26.95,75.7277716561,133.48,-10.0245831832,-5.3782963703,11.3762181696,-10.0245831832,-5.3782963703,11.3762181696,0.0,0.0,0.0,0.0,57.5254168168,-52.6282963703,77.9673723989,-10.0245831832,-5.3782963703,11.3762181696,67.55,-47.25,82.4352169889,133.61,61.5154168168,-9.9482963703,62.3146460057,-10.0245831832,-5.3782963703,11.3762181696,71.54,-4.57,71.6858179838,134.01,58.6954168168,12.3417036297,59.9789096582,-10.0245831832,-5.3782963703,11.3762181696,68.72,17.72,70.9678575131,133.61,39.9354168168,-11.6582963703,41.6023243412,-10.0245831832,-5.3782963703,11.3762181696,49.96,-6.28,50.3531528308,0.0
2021-12-18 16:00:00,61.5270334144,-32.2442692182,69.4641543401,-10.8229665856,-5.5942692182,12.1832858375,72.35,-26.65,77.1021724726,133.03,-10.8229665856,-5.5942692182,12.1832858375,-10.8229665856,-5.5942692182,12.1832858375,0.0,0.0,0.0,0.0,58.2370334144,-52.4442692182,78.3706158884,-10.8229665856,-5.5942692182,12.1832858375,69.06,-46.85,83.4518190335,133.19,62.5570334144,-9.9342692182,63.3409199058,-10.8229665856,-5.5942692182,12.1832858375,73.38,-4.34,73.5082308317,133.54,59.4170334144,12.2857307818,60.6739074118,-10.8229665856,-5.5942692182,12.1832858375,70.24,17.88,72.4800110375,133.19,36.6170334144,-10.5542692182,38.1077385159,-10.8229665856,-5.5942692182,12.1832858375,47.44,-4.96,47.6985869812,0.0
2021-12-18 16:30:00,64.2958501284,-31.157576,71.4475393973,-12.3041498716,-6.017576,13.6968363127,76.6,-25.14,80.6199702307,132.8,-12.3041498716,-6.017576,13.6968363127,-12.3041498716,-6.017576,13.6968363127,0.0,0.0,0.0,0.0,60.7858501284,-51.187576,79.4675248928,-12.3041498716,-6.017576,13.6968363127,73.09,-45.17,85.9213419355,132.95,65.6158501284,-9.047576,66.2366848472,-12.3041498716,-6.017576,13.6968363127,77.92,-3.03,77.9788900921,133.29,62.0158501284,13.062424,63.3765933757,-12.3041498716,-6.017576,13.6968363127,74.32,19.08,76.73010361,132.95,42.2958501284,-7.057576,42.8806286927,-12.3041498716,-6.017576,13.6968363127,54.6,-1.04,54.6099038637,0.0
2021-12-18 17:00:00,66.5595501619,-29.2178083438,72.6901234156,-11.7404498381,-6.5078083438,13.4234768909,78.3,-22.71,81.5268918824,132.14,-11.7404498381,-6.5078083438,13.4234768909,-11.7404498381,-6.5078083438,13.4234768909,0.0,0.0,0.0,0.0,62.9495501619,-49.0478083438,79.80183813,-11.7404498381,-6.5078083438,13.4234768909,74.69,-42.54,85.9549166715,132.28,69.8095501619,-8.9978083438,70.3870289812,-11.7404498381,-6.5078083438,13.4234768909,81.55,-2.49,81.5880052459,132.59,64.1395501619,14.4121916562,65.7388253874,-11.7404498381,-6.5078083438,13.4234768909,75.88,20.92,78.71099542,132.28,43.6595501619,-6.8278083438,44.1902170975,-11.7404498381,-6.5078083438,13.4234768909,55.4,-0.32,55.40092418,0.0
2021-12-18 17:30:00,68.4624667777,-28.824157509,74.28284737,-12.7975332223,-6.774157509,14.4798503629,81.26,-22.05,84.1985160202,131.24,-12.7975332223,-6.774157509,14.4798503629,-12.7975332223,-6.774157509,14.4798503629,0.0,0.0,0.0,0.0,64.7224667777,-48.614157509,80.9464885965,-12.7975332223,-6.774157509,14.4798503629,77.52,-41.84,88.0904989201,131.39,71.4624667777,-8.144157509,71.9250405595,-12.7975332223,-6.774157509,14.4798503629,84.26,-1.37,84.2711368145,131.84,65.9624667777,14.785842491,67.5993207183,-12.7975332223,-6.774157509,14.4798503629,78.76,21.56,81.65764630460001,131.39,45.1224667777,-6.414157509,45.5760729403,-12.7975332223,-6.774157509,14.4798503629,57.92,0.36,57.9211187737,0.0
2021-12-18 18:00:00,69.3406001788,-28.6120278239,75.0117788708,-14.0893998212,-6.8320278239,15.6584734731,83.43,-21.78,86.226059286,131.08,-14.0893998212,-6.8320278239,15.6584734731,-14.0893998212,-6.8320278239,15.6584734731,0.0,0.0,0.0,0.0,65.4806001788,-48.3920278239,81.421725336,-14.0893998212,-6.8320278239,15.6584734731,79.57,-41.56,89.769808399,131.22,71.2506001788,-7.8920278239,71.6863454851,-14.0893998212,-6.8320278239,15.6584734731,85.34,-1.06,85.3465828256,131.63,66.8306001788,15.0479721761,68.5037997988,-14.0893998212,-6.8320278239,15.6584734731,80.92,21.88,83.8258957602,131.22,44.7506001788,-5.9520278239,45.1446879664,-14.0893998212,-6.8320278239,15.6584734731,58.84,0.88,58.8465801895,0.0
2021-12-18 18:30:00,68.0507167879,-29.0299221064,73.9840282281,-12.7192832121,-6.7299221064,14.3899971157,80.77,-22.3,83.7919023534,130.77,-12.7192832121,-6.7299221064,14.3899971157,-12.7192832121,-6.7299221064,14.3899971157,0.0,0.0,0.0,0.0,64.3207167879,-48.7099221064,80.6834005216,-12.7192832121,-6.7299221064,14.3899971157,77.04,-41.98,87.7352950642,130.93,70.7007167879,-9.0499221064,71.2775732222,-12.7192832121,-6.7299221064,14.3899971157,83.42,-2.32,83.452254613,131.39,65.5207167879,14.3500778936,67.0737583854,-12.7192832121,-6.7299221064,14.3899971157,78.24,21.08,81.0300191287,130.93,43.4807167879,-6.7699221064,44.0045972339,-12.7192832121,-6.7299221064,14.3899971157,56.2,-0.04,56.2000142349,0.0
2021-12-18 19:00:00,67.5110501118,-29.6742535053,73.74485208,-13.0189498882,-6.5242535053,14.5622436455,80.53,-23.15,83.7914279625,130.77,-13.0189498882,-6.5242535053,14.5622436455,-13.0189498882,-6.5242535053,14.5622436455,0.0,0.0,0.0,0.0,63.8010501118,-49.5642535053,80.7910219078,-13.0189498882,-6.5242535053,14.5622436455,76.82,-43.04,88.0554030142,130.93,69.0410501118,-9.5442535053,69.6976281915,-13.0189498882,-6.5242535053,14.5622436455,82.06,-3.02,82.1155527291,131.39,65.1010501118,14.2357464947,66.639351767,-13.0189498882,-6.5242535053,14.5622436455,78.12,20.76,80.8313800451,130.93,41.5410501118,-7.2842535053,42.1748644754,-13.0189498882,-6.5242535053,14.5622436455,54.56,-0.76,54.5652929984,0.0
2021-12-18 19:30:00,65.5451500693,-31.0053822894,72.5086231321,-12.3148499307,-6.1553822894,13.7675073977,77.86,-24.85,81.7294445105,132.28,-12.3148499307,-6.1553822894,13.7675073977,-12.3148499307,-6.1553822894,13.7675073977,0.0,0.0,0.0,0.0,61.9651500693,-51.0653822894,80.2954113974,-12.3148499307,-6.1553822894,13.7675073977,74.28,-44.91,86.8010743021,132.43,66.5051500693,-10.7853822894,67.3740265745,-12.3148499307,-6.1553822894,13.7675073977,78.82,-4.63,78.9558693195,132.96,63.2451500693,13.2846177106,64.6253052217,-12.3148499307,-6.1553822894,13.7675073977,75.56,19.44,78.0206844369,132.43,44.6051500693,-11.2753822894,46.0081912106,-12.3148499307,-6.1553822894,13.7675073977,56.92,-5.12,57.1498101484,0.0
2021-12-18 20:00:00,63.1823333797,-32.0099218129,70.828259514,-11.1576666203,-5.8199218129,12.5843162038,74.34,-26.19,78.8184730885,132.28,-11.1576666203,-5.8199218129,12.5843162038,-11.1576666203,-5.8199218129,12.5843162038,0.0,0.0,0.0,0.0,59.7823333797,-52.0899218129,79.2924166538,-11.1576666203,-5.8199218129,12.5843162038,70.94,-46.27,84.6959060404,132.43,64.0023333797,-11.7999218129,65.0810020885,-11.1576666203,-5.8199218129,12.5843162038,75.16,-5.98,75.3975198531,132.96,61.0023333797,12.3400781871,62.2379482907,-11.1576666203,-5.8199218129,12.5843162038,72.16,18.16,74.4100208305,132.43,41.6023333797,-12.5799218129,43.4627262773,-11.1576666203,-5.8199218129,12.5843162038,52.76,-6.76,53.1913075605,0.0
2021-12-18 20:30:00,60.7754000451,-33.2189129088,69.2614281219,-10.4045999549,-5.5189129088,11.7776950171,71.18,-27.7,76.3798559831,132.52,-10.4045999549,-5.5189129088,11.7776950171,-10.4045999549,-5.5189129088,11.7776950171,0.0,0.0,0.0,0.0,57.5254000451,-53.2889129088,78.414793817,-10.4045999549,-5.5189129088,11.7776950171,67.93,-47.77,83.0449143536,132.63,61.5254000451,-12.4289129088,62.7682461664,-10.4045999549,-5.5189129088,11.7776950171,71.93,-6.91,72.2611444692,133.14,58.6754000451,11.1610870912,59.727484758,-10.4045999549,-5.5189129088,11.7776950171,69.08,16.68,71.0652432628,132.63,35.3154000451,-14.1589129088,38.0480261657,-10.4045999549,-5.5189129088,11.7776950171,45.72,-8.64,46.5292166278,0.0
2021-12-18 21:00:00,58.5989334138,-33.688912825,67.5927351463,-9.7210665862,-5.258912825,11.0523888673,68.32,-28.43,73.9992385096,132.52,-9.7210665862,-5.258912825,11.0523888673,-9.7210665862,-5.258912825,11.0523888673,0.0,0.0,0.0,0.0,55.4989334138,-53.988912825,77.4269611834,-9.7210665862,-5.258912825,11.0523888673,65.22,-48.73,81.4141345222,132.63,58.8689334138,-14.348912825,60.5924303897,-9.7210665862,-5.258912825,11.0523888673,68.59,-9.09,69.1897116629,133.14,56.6389334138,11.061087175,57.7088938357,-9.7210665862,-5.258912825,11.0523888673,66.36,16.32,68.33733972,132.63,32.7989334138,-14.858912825,36.0077397711,-9.7210665862,-5.258912825,11.0523888673,42.52,-9.6,43.5902557919,0.0
2021-12-18 21:30:00,57.7238167198,-26.4279439787,63.486023971,-8.9861832802,-5.0379439787,10.302056565400001,66.71,-21.39,70.0553795222,133.26,-8.9861832802,-5.0379439787,10.302056565400001,-8.9861832802,-5.0379439787,10.302056565400001,0.0,0.0,0.0,0.0,54.6338167198,-47.0279439787,72.0866245862,-8.9861832802,-5.0379439787,10.302056565400001,63.62,-41.99,76.2277147762,133.41,55.2238167198,-26.5479439787,61.2736751191,-8.9861832802,-5.0379439787,10.302056565400001,64.21,-21.51,67.7170894236,133.43,55.5738167198,18.0020560213,58.416805166,-8.9861832802,-5.0379439787,10.302056565400001,64.56,23.04,68.5480503005,133.41,34.1738167198,-23.0379439787,41.2140341627,-8.9861832802,-5.0379439787,10.302056565400001,43.16,-18.0,46.7630794538,0.0
2021-12-18 22:00:00,55.8316333512,-27.0217629642,62.0269857107,-8.2283666488,-4.8217629642,9.5370548803,64.06,-22.2,67.7976666265,132.97,-8.2283666488,-4.8217629642,9.5370548803,-8.2283666488,-4.8217629642,9.5370548803,0.0,0.0,0.0,0.0,52.8716333512,-47.7217629642,71.2234250345,-8.2283666488,-4.8217629642,9.5370548803,61.1,-42.9,74.6566808799,133.12,53.2216333512,-27.1217629642,59.7338453715,-8.2283666488,-4.8217629642,9.5370548803,61.45,-22.3,65.3711901376,131.5,53.7716333512,17.5782370358,56.571927407,-8.2283666488,-4.8217629642,9.5370548803,62.0,22.4,65.9223785979,133.12,32.4916333512,-22.6217629642,39.5910393579,-8.2283666488,-4.8217629642,9.5370548803,40.72,-17.8,44.4405040475,0.0
2021-12-18 22:30:00,52.7801500342,-28.004188809,59.7492998158,-7.0998499658,-4.524188809,8.4187976527,59.88,-23.48,64.3189303394,133.46,-7.0998499658,-4.524188809,8.4187976527,-7.0998499658,-4.524188809,8.4187976527,0.0,0.0,0.0,0.0,49.9901500342,-48.744188809,69.8212793,-7.0998499658,-4.524188809,8.4187976527,57.09,-44.22,72.2127170241,133.63,50.4601500342,-28.044188809,57.7295701302,-7.0998499658,-4.524188809,8.4187976527,57.56,-23.52,62.1799324541,132.02,50.8201500342,16.595811191,53.4612813032,-7.0998499658,-4.524188809,8.4187976527,57.92,21.12,61.6504728287,133.63,29.3001500342,-24.804188809,38.389407061,-7.0998499658,-4.524188809,8.4187976527,36.4,-20.28,41.6681941053,0.0
2021-12-18 23:00:00,50.4245333291,-28.6387203293,57.9897392954,-6.3354666709,-4.1987203293,7.6004861912,56.76,-24.44,61.7981488396,133.46,-6.3354666709,-4.1987203293,7.6004861912,-6.3354666709,-4.1987203293,7.6004861912,0.0,0.0,0.0,0.0,47.8145333291,-49.5287203293,68.8427464221,-6.3354666709,-4.1987203293,7.6004861912,54.15,-45.33,70.6189167292,133.63,47.9345333291,-28.6187203293,55.8278661491,-6.3354666709,-4.1987203293,7.6004861912,54.27,-24.42,59.5110855219,132.02,48.5845333291,16.2012796707,51.2146301536,-6.3354666709,-4.1987203293,7.6004861912,54.92,20.4,58.5864011525,133.63,30.1845333291,-23.5987203293,38.3145618985,-6.3354666709,-4.1987203293,7.6004861912,36.52,-19.4,41.352997473,0.0
2021-12-18 23:30:00,48.2103166568,-29.5839083622,56.5636125626,-5.3196833432,-3.8339083622,6.5572771942,53.53,-25.75,59.401375405,133.91,-5.3196833432,-3.8339083622,6.5572771942,-5.3196833432,-3.8339083622,6.5572771942,0.0,0.0,0.0,0.0,45.7403166568,-50.4539083622,68.1011999666,-5.3196833432,-3.8339083622,6.5572771942,51.06,-46.62,69.1415070706,134.05,45.5403166568,-28.7039083622,53.8315409074,-5.3196833432,-3.8339083622,6.5572771942,50.86,-24.87,56.6149847655,132.47,46.4403166568,15.2060916378,48.8664325901,-5.3196833432,-3.8339083622,6.5572771942,51.76,19.04,55.1508766929,134.05,31.3603166568,-22.3539083622,38.5119030935,-5.3196833432,-3.8339083622,6.5572771942,36.68,-18.52,41.0903005586,0.0
2021-12-19 00:00:00,48.1101666598,-29.7535640157,56.5673289777,-4.6398333402,-3.6135640157,5.8809776671,52.75,-26.14,58.8715729364,134.01,-4.6398333402,-3.6135640157,5.8809776671,-4.6398333402,-3.6135640157,5.8809776671,0.0,0.0,0.0,0.0,45.7101666598,-50.7835640157,68.3256153298,-4.6398333402,-3.6135640157,5.8809776671,50.35,-47.17,68.99370551,134.17,44.5401666598,-28.6135640157,52.9392339552,-4.6398333402,-3.6135640157,5.8809776671,49.18,-25.0,55.169487944,132.47,46.4401666598,15.4264359843,48.9353042962,-4.6398333402,-3.6135640157,5.8809776671,51.08,19.04,54.5131910642,134.17,29.1201666598,-23.0535640157,37.14096014,-4.6398333402,-3.6135640157,5.8809776671,33.76,-19.44,38.9570430089,0.0
2021-12-19 00:30:00,48.7948999949,-30.070817834,57.3166324091,-4.7351000051,-3.660817834,5.9852117149,53.53,-26.41,59.6904431212,134.23,-4.7351000051,-3.660817834,5.9852117149,-4.7351000051,-3.660817834,5.9852117149,0.0,0.0,0.0,0.0,46.3548999949,-50.990817834,68.9118295862,-4.7351000051,-3.660817834,5.9852117149,51.09,-47.33,69.6442172761,134.38,45.8448999949,-27.490817834,53.4555883021,-4.7351000051,-3.660817834,5.9852117149,50.58,-23.83,55.9124789291,132.52,47.0248999949,14.859182166,49.3166960996,-4.7351000051,-3.660817834,5.9852117149,51.76,18.52,54.9735208987,134.38,33.1048999949,-23.820817834,40.7843813972,-4.7351000051,-3.660817834,5.9852117149,37.84,-20.16,42.8752982497,0.0
2021-12-19 01:00:00,48.5958166802,-30.1145169395,57.170250387,-6.0041833198,-4.1145169395,7.2786995392,54.6,-26.0,60.474457418,134.23,-6.0041833198,-4.1145169395,7.2786995392,-6.0041833198,-4.1145169395,7.2786995392,0.0,0.0,0.0,0.0,46.1058166802,-50.8745169395,68.6583047095,-6.0041833198,-4.1145169395,7.2786995392,52.11,-46.76,70.0139250435,134.38,46.7258166802,-27.6845169395,54.3114575629,-6.0041833198,-4.1145169395,7.2786995392,52.73,-23.57,57.7580972678,132.52,46.8358166802,14.5654830605,49.0484150701,-6.0041833198,-4.1145169395,7.2786995392,52.84,18.68,56.0446964485,134.38,32.5158166802,-24.1945169395,40.5296556156,-6.0041833198,-4.1145169395,7.2786995392,38.52,-20.08,43.4395764252,0.0
2021-12-19 01:30:00,46.7583666679,-30.4115145301,55.7781773587,-5.5916333321,-4.0915145301,6.9286978915,52.35,-26.32,58.5940688125,133.77,-5.5916333321,-4.0915145301,6.9286978915,-5.5916333321,-4.0915145301,6.9286978915,0.0,0.0,0.0,0.0,44.3483666679,-51.1615145301,67.7072979458,-5.5916333321,-4.0915145301,6.9286978915,49.94,-47.07,68.6264416971,133.95,45.5583666679,-28.2015145301,53.5806886409,-5.5916333321,-4.0915145301,6.9286978915,51.15,-24.11,56.5474544078,132.07,45.0083666679,14.1484854699,47.1797913433,-5.5916333321,-4.0915145301,6.9286978915,50.6,18.24,53.787150882,133.95,31.7283666679,-23.5715145301,39.526011039,-5.5916333321,-4.0915145301,6.9286978915,37.32,-19.48,42.0981329752,0.0
2021-12-19 02:00:00,47.6814499916,-30.5477354767,56.6275976539,-6.0185500084,-3.9977354767,7.2252912153,53.7,-26.55,59.9048620731,133.77,-6.0185500084,-3.9977354767,7.2252912153,-6.0185500084,-3.9977354767,7.2252912153,0.0,0.0,0.0,0.0,45.2314499916,-51.3377354767,68.4211016589,-6.0185500084,-3.9977354767,7.2252912153,51.25,-47.34,69.7684606395,133.95,44.6314499916,-28.6277354767,53.0237075927,-6.0185500084,-3.9977354767,7.2252912153,50.65,-24.63,56.3210386978,132.07,45.9414499916,14.1622645233,48.0748017547,-6.0185500084,-3.9977354767,7.2252912153,51.96,18.16,55.0420493805,133.95,32.6614499916,-23.7977354767,40.4116632839,-6.0185500084,-3.9977354767,7.2252912153,38.68,-19.8,43.4532208242,0.0
2021-12-19 02:30:00,43.3709666735,-31.1250052594,53.3835808334,-4.1690333265,-3.8950052594,5.7054276657,47.54,-27.23,54.7861707003,133.94,-4.1690333265,-3.8950052594,5.7054276657,-4.1690333265,-3.8950052594,5.7054276657,0.0,0.0,0.0,0.0,41.1909666735,-52.0750052594,66.3965504244,-4.1690333265,-3.8950052594,5.7054276657,45.36,-48.18,66.1728191934,134.11,43.2309666735,-28.8350052594,51.9651229945,-4.1690333265,-3.8950052594,5.7054276657,47.4,-24.94,53.5608401726,132.28,41.7509666735,13.7049947406,43.9428048606,-4.1690333265,-3.8950052594,5.7054276657,45.92,17.6,49.1772955743,134.11,26.3509666735,-22.6550052594,34.7508662904,-4.1690333265,-3.8950052594,5.7054276657,30.52,-18.76,35.8246842275,0.0
2021-12-19 03:00:00,42.9622833385,-31.3337562179,53.1748255134,-5.0177166615,-3.7637562179,6.2724270711,47.98,-27.57,55.3370156405,134.34,-5.0177166615,-3.7637562179,6.2724270711,-5.0177166615,-3.7637562179,6.2724270711,0.0,0.0,0.0,0.0,40.7722833385,-52.2837562179,66.3021134873,-5.0177166615,-3.7637562179,6.2724270711,45.79,-48.52,66.7151744358,134.52,41.2822833385,-29.1537562179,50.5387813392,-5.0177166615,-3.7637562179,6.2724270711,46.3,-25.39,52.8047545208,132.64,41.3422833385,13.5562437821,43.5081157615,-5.0177166615,-3.7637562179,6.2724270711,46.36,17.32,49.4897161034,134.52,24.9822833385,-24.3237562179,34.8677443685,-5.0177166615,-3.7637562179,6.2724270711,30.0,-20.56,36.3691297669,0.0
2021-12-19 03:30:00,41.9514666631,-32.0606256737,52.7997090312,-4.7785333369,-3.6406256737,6.0073734817,46.73,-28.42,54.693594689,134.42,-4.7785333369,-3.6406256737,6.0073734817,-4.7785333369,-3.6406256737,6.0073734817,0.0,0.0,0.0,0.0,39.8414666631,-53.1506256737,66.4253827643,-4.7785333369,-3.6406256737,6.0073734817,44.62,-49.51,66.6497149281,134.52,40.2014666631,-29.1006256737,49.6286644639,-4.7785333369,-3.6406256737,6.0073734817,44.98,-25.46,51.6857040196,132.72,40.3814666631,13.1193743263,42.4591666496,-4.7785333369,-3.6406256737,6.0073734817,45.16,16.76,48.1697332357,134.52,30.9414666631,-23.1606256737,38.6495658561,-4.7785333369,-3.6406256737,6.0073734817,35.72,-19.52,40.7056359734,0.0
2021-12-19 04:00:00,40.7841833328,-32.6425231408,52.2387205731,-4.4658166672,-3.4825231408,5.663169248,45.25,-29.16,53.8318502376,135.0,-4.4658166672,-3.4825231408,5.663169248,-4.4658166672,-3.4825231408,5.663169248,0.0,0.0,0.0,0.0,38.7341833328,-53.7225231408,66.2302532916,-4.4658166672,-3.4825231408,5.663169248,43.2,-50.24,66.2593208537,135.17,39.0441833328,-28.4725231408,48.3232120841,-4.4658166672,-3.4825231408,5.663169248,43.51,-24.99,50.1758926179,133.21,39.2941833328,12.5174768592,41.2397874717,-4.4658166672,-3.4825231408,5.663169248,43.76,16.0,46.5933214098,135.17,22.4941833328,-23.3625231408,32.4314010075,-4.4658166672,-3.4825231408,5.663169248,26.96,-19.88,33.4971043525,0.0
2021-12-19 04:30:00,40.2581666687,-32.6810339199,51.853350534,-3.9918333313,-3.3910339199,5.2377327529,44.25,-29.29,53.0656819423,135.0,-3.9918333313,-3.3910339199,5.2377327529,-3.9918333313,-3.3910339199,5.2377327529,0.0,0.0,0.0,0.0,38.2481666687,-53.8310339199,66.0356151361,-3.9918333313,-3.3910339199,5.2377327529,42.24,-50.44,65.7906619514,135.17,38.4081666687,-28.5210339199,47.8396973518,-3.9918333313,-3.3910339199,5.2377327529,42.4,-25.13,49.287695219,133.1,38.7681666687,12.6489660801,40.7794934954,-3.9918333313,-3.3910339199,5.2377327529,42.76,16.04,45.6694558759,135.17,21.7281666687,-23.7910339199,32.2199708529,-3.9918333313,-3.3910339199,5.2377327529,25.72,-20.4,32.8280124284,0.0
2021-12-19 05:00:00,39.6037667014,-32.7135959446,51.3676717067,-3.6162332986,-3.3135959446,4.9047998281,43.22,-29.4,52.2716787563,135.23,-3.6162332986,-3.3135959446,4.9047998281,-3.6162332986,-3.3135959446,4.9047998281,0.0,0.0,0.0,0.0,37.6537667014,-53.8335959446,65.6952220418,-3.6162332986,-3.3135959446,4.9047998281,41.27,-50.52,65.2340654873,135.37,37.5937667014,-28.5535959446,47.2080410117,-3.6162332986,-3.3135959446,4.9047998281,41.21,-25.24,48.3251663215,133.31,38.1437667014,12.4464040554,40.1230596052,-3.6162332986,-3.3135959446,4.9047998281,41.76,15.76,44.6349101041,135.37,24.1437667014,-24.2735959446,34.2363685372,-3.6162332986,-3.3135959446,4.9047998281,27.76,-20.96,34.7841803123,0.0
2021-12-19 05:30:00,39.7811500029,-32.728455847,51.5139953574,-3.7388499971,-3.358455847,5.0257561597,43.52,-29.37,52.5032122827,135.27,-3.7388499971,-3.358455847,5.0257561597,-3.7388499971,-3.358455847,5.0257561597,0.0,0.0,0.0,0.0,37.8211500029,-53.908455847,65.8525701803,-3.7388499971,-3.358455847,5.0257561597,41.56,-50.55,65.4410887746,135.45,37.7911500029,-28.738455847,47.4770456432,-3.7388499971,-3.358455847,5.0257561597,41.53,-25.38,48.6711957938,133.4,38.3011500029,12.641544153,40.3334443126,-3.7388499971,-3.358455847,5.0257561597,42.04,16.0,44.9817918718,135.45,24.1411500029,-24.038455847,34.068203401,-3.7388499971,-3.358455847,5.0257561597,27.88,-20.68,34.7124876665,0.0
2021-12-19 06:00:00,43.0494166851,-32.3532036629,53.8514815411,-3.9805833149,-3.4132036629,5.2435677521,47.03,-28.94,55.2208701489,135.27,-3.9805833149,-3.4132036629,5.2435677521,-3.9805833149,-3.4132036629,5.2435677521,0.0,0.0,0.0,0.0,40.9294166851,-53.4332036629,67.3076845825,-3.9805833149,-3.4132036629,5.2435677521,44.91,-50.02,67.2228272241,135.45,39.3394166851,-29.453203662900002,49.1434727215,-3.9805833149,-3.4132036629,5.2435677521,43.32,-26.04,50.544079772,133.4,41.4994166851,12.9067963371,43.4601769082,-3.9805833149,-3.4132036629,5.2435677521,45.48,16.32,48.3194867522,135.45,24.6594166851,-24.2932036629,34.6156983961,-3.9805833149,-3.4132036629,5.2435677521,28.64,-20.88,35.4432504153,0.0
2021-12-19 06:30:00,41.4025166908,-32.2913462537,52.5061846948,-3.9074833092,-3.6513462537,5.3479673967,45.31,-28.64,53.6026650457,134.99,-3.9074833092,-3.6513462537,5.3479673967,-3.9074833092,-3.6513462537,5.3479673967,0.0,0.0,0.0,0.0,39.3525166908,-53.2813462537,66.2383757991,-3.9074833092,-3.6513462537,5.3479673967,43.26,-49.63,65.8374095784,135.14,40.2625166908,-28.6713462537,49.4278903685,-3.9074833092,-3.6513462537,5.3479673967,44.17,-25.02,50.7640551966,133.23,39.8925166908,12.6686537463,41.8557962016,-3.9074833092,-3.6513462537,5.3479673967,43.8,16.32,46.7416559399,135.14,25.9325166908,-24.0913462537,35.3961634395,-3.9074833092,-3.6513462537,5.3479673967,29.84,-20.44,36.16931296,0.0
2021-12-19 07:00:00,43.2288833436,-31.9439163654,53.750815323,-5.2811166564,-3.8239163654,6.5201633038,48.51,-28.12,56.0709773412,134.52,-5.2811166564,-3.8239163654,6.5201633038,-5.2811166564,-3.8239163654,6.5201633038,0.0,0.0,0.0,0.0,41.0288833436,-52.7239163654,66.8070402377,-5.2811166564,-3.8239163654,6.5201633038,46.31,-48.9,67.3485419293,134.7,41.3388833436,-27.9639163654,49.9087556906,-5.2811166564,-3.8239163654,6.5201633038,46.62,-24.14,52.499180946,132.69,41.5988833436,12.6960836346,43.493190675,-5.2811166564,-3.8239163654,6.5201633038,46.88,16.52,49.7055811756,134.7,23.4388833436,-23.7439163654,33.3639748345,-5.2811166564,-3.8239163654,6.5201633038,28.72,-19.92,34.9520357061,0.0
2021-12-19 07:30:00,44.8115499993,-31.0049332727,54.4920260275,-6.1584500007,-4.1149332727,7.4066984717,50.97,-26.89,57.6282309289,133.99,-6.1584500007,-4.1149332727,7.4066984717,-6.1584500007,-4.1149332727,7.4066984717,0.0,0.0,0.0,0.0,42.4915499993,-51.8549332727,67.0407780836,-6.1584500007,-4.1149332727,7.4066984717,48.65,-47.74,68.1610599976,134.15,43.1415499993,-27.9049332727,51.3797492918,-6.1584500007,-4.1149332727,7.4066984717,49.3,-23.79,54.7398766897,132.17,43.1215499993,13.7250667273,45.2531273064,-6.1584500007,-4.1149332727,7.4066984717,49.28,17.84,52.4097700815,134.15,27.8815499993,-24.2349332727,36.9420197214,-6.1584500007,-4.1149332727,7.4066984717,34.04,-20.12,39.5415730592,0.0
2021-12-19 08:00:00,46.4265499899,-30.4251975454,55.5078119695,-6.0534500101,-4.3051975454,7.4282557125,52.48,-26.12,58.6208563568,133.99,-6.0534500101,-4.3051975454,7.4282557125,-6.0534500101,-4.3051975454,7.4282557125,0.0,0.0,0.0,0.0,44.0165499899,-51.4351975454,67.6981256723,-6.0534500101,-4.3051975454,7.4282557125,50.07,-47.13,68.7622120063,134.15,45.3265499899,-27.7351975454,53.1388494124,-6.0534500101,-4.3051975454,7.4282557125,51.38,-23.43,56.4700743757,132.17,44.6665499899,14.6148024546,46.9967354056,-6.0534500101,-4.3051975454,7.4282557125,50.72,18.92,54.1339523774,134.15,32.8265499899,-24.3851975454,40.8927896281,-6.0534500101,-4.3051975454,7.4282557125,38.88,-20.08,43.7591224775,0.0
2021-12-19 08:30:00,50.8519333179,-29.2175115133,58.6479505285,-7.9380666821,-4.6675115133,9.2086137055,58.79,-24.55,63.7100196202,134.46,-7.9380666821,-4.6675115133,9.2086137055,-7.9380666821,-4.6675115133,9.2086137055,0.0,0.0,0.0,0.0,48.1519333179,-50.0275115133,69.4360179623,-7.9380666821,-4.6675115133,9.2086137055,56.09,-45.36,72.1361053842,134.64,48.3519333179,-26.8675115133,55.3152115651,-7.9380666821,-4.6675115133,9.2086137055,56.29,-22.2,60.5095372648,132.72,48.9419333179,15.5324884867,51.3475514068,-7.9380666821,-4.6675115133,9.2086137055,56.88,20.2,60.3603711056,134.64,29.7419333179,-23.1475115133,37.6880602677,-7.9380666821,-4.6675115133,9.2086137055,37.68,-18.48,41.9677590538,0.0
2021-12-19 09:00:00,52.4763666488,-28.0996973884,59.5261459359,-8.9236333512,-5.0596973884,10.2582537427,61.4,-23.04,65.5804971009,133.84,-8.9236333512,-5.0596973884,10.2582537427,-8.9236333512,-5.0596973884,10.2582537427,0.0,0.0,0.0,0.0,49.6563666488,-48.7696973884,69.6005612917,-8.9236333512,-5.0596973884,10.2582537427,58.58,-43.71,73.0902216442,133.98,50.9263666488,-26.4296973884,57.3761598932,-8.9236333512,-5.0596973884,10.2582537427,59.85,-21.37,63.5507623872,132.04,50.4763666488,16.3803026116,53.0676728688,-8.9236333512,-5.0596973884,10.2582537427,59.4,21.44,63.1508796455,133.98,27.4363666488,-22.3796973884,35.4062857426,-8.9236333512,-5.0596973884,10.2582537427,36.36,-17.32,40.2744584073,0.0
2021-12-19 09:30:00,55.863066647,-26.2590729725,61.7269886564,-9.816933353,-5.3190729725,11.165335541,65.68,-20.94,68.9372613323,133.27,-9.816933353,-5.3190729725,11.165335541,-9.816933353,-5.3190729725,11.165335541,0.0,0.0,0.0,0.0,52.823066647,-46.7190729725,70.5191332151,-9.816933353,-5.3190729725,11.165335541,62.64,-41.4,75.0848160416,133.43,54.243066647,-25.9590729725,60.1347133432,-9.816933353,-5.3190729725,11.165335541,64.06,-20.64,67.3029954757,131.53,53.663066647,17.7209270275,56.5133256558,-9.816933353,-5.3190729725,11.165335541,63.48,23.04,67.5318591481,133.43,29.623066647,-22.1990729725,37.017899973,-9.816933353,-5.3190729725,11.165335541,39.44,-16.88,42.9004428882,0.0
2021-12-19 10:00:00,58.6779166539,-18.1071835086,61.4082078997,-10.1820833461,-5.4671835086,11.5570288909,68.86,-12.64,70.0104934992,132.51,-10.1820833461,-5.4671835086,11.5570288909,-10.1820833461,-5.4671835086,11.5570288909,0.0,0.0,0.0,0.0,55.1979166539,-47.0471835086,72.5275635812,-10.1820833461,-5.4671835086,11.5570288909,65.38,-41.58,77.4818740093,132.65,56.3879166539,-25.3471835086,61.822947652,-10.1820833461,-5.4671835086,11.5570288909,66.57,-19.88,69.4750264484,130.85,56.0979166539,16.8928164914,58.5862057307,-10.1820833461,-5.4671835086,11.5570288909,66.28,22.36,69.9500393138,132.65,29.0579166539,-22.2671835086,36.6086052954,-10.1820833461,-5.4671835086,11.5570288909,39.24,-16.8,42.6850981023,0.0
2021-12-19 10:30:00,32.6046166678,-6.6846134808,33.2828046511,-10.4353833322,-5.5546134808000005,11.821630860900001,43.04,-1.13,43.0548313201,131.89,-10.4353833322,-5.5546134808000005,11.821630860900001,-10.4353833322,-5.5546134808000005,11.821630860900001,0.0,0.0,0.0,0.0,66.7246166678,-50.5946134808,83.7376222658,-10.4353833322,-5.5546134808000005,11.821630860900001,77.16,-45.04,89.3435347409,132.04,62.8546166678,-25.0146134808,67.6493438553,-10.4353833322,-5.5546134808000005,11.821630860900001,73.29,-19.46,75.8295173399,130.16,67.9246166678,12.7653865192,69.1137370025,-10.4353833322,-5.5546134808000005,11.821630860900001,78.36,18.32,80.4730513899,132.04,37.5246166678,-19.7546134808,42.406858052,-10.4353833322,-5.5546134808000005,11.821630860900001,47.96,-14.2,50.0180127554,0.0
2021-12-19 11:00:00,28.094733331,-10.5834605613,30.0220532008,-10.355266669,-5.5634605613,11.7551538145,38.45,-5.02,38.7763188041,92.16,-10.355266669,-5.5634605613,11.7551538145,-10.355266669,-5.5634605613,11.7551538145,0.0,0.0,0.0,0.0,68.994733331,-58.0134605613,90.1434125919,-10.355266669,-5.5634605613,11.7551538145,79.35,-52.45,95.1179530898,131.32,66.714733331,-13.6734605613,68.101535718,-10.355266669,-5.5634605613,11.7551538145,77.07,-8.11,77.4955289033,129.84,70.524733331,5.9165394387,70.7724766441,-10.355266669,-5.5634605613,11.7551538145,80.88,11.48,81.6906653174,131.32,39.004733331,-12.5234605613,40.9659161579,-10.355266669,-5.5634605613,11.7551538145,49.36,-6.96,49.8482818159,0.0
2021-12-19 11:30:00,62.7729499909,-14.6958624804,64.4702382856,-10.3470500091,-5.5558624804,11.74431998,73.12,-9.14,73.6890358194,103.29,-10.3470500091,-5.5558624804,11.74431998,-10.3470500091,-5.5558624804,11.74431998,0.0,0.0,0.0,0.0,58.7329499909,-55.7958624804,81.0107257378,-10.3470500091,-5.5558624804,11.74431998,69.08,-50.24,85.4172347949,132.14,62.5429499909,-13.0558624804,63.8911272296,-10.3470500091,-5.5558624804,11.74431998,72.89,-7.5,73.2748394744,132.21,59.8129499909,7.6041375196,60.2943769686,-10.3470500091,-5.5558624804,11.74431998,70.16,13.16,71.3835499257,132.14,31.8129499909,-13.8758624804,34.7073961383,-10.3470500091,-5.5558624804,11.74431998,42.16,-8.32,42.9731078699,0.0
2021-12-19 12:00:00,63.6346499817,-14.3801379408,65.2392293447,-10.7553500183,-5.6801379408,12.1631213528,74.39,-8.7,74.8970099537,131.73,-10.7553500183,-5.6801379408,12.1631213528,-10.7553500183,-5.6801379408,12.1631213528,0.0,0.0,0.0,0.0,59.5246499817,-55.3501379408,81.2823580213,-10.7553500183,-5.6801379408,12.1631213528,70.28,-49.67,86.0603700898,131.86,63.6246499817,-12.7101379408,64.881767021,-10.7553500183,-5.6801379408,12.1631213528,74.38,-7.03,74.7114803762,132.02,60.6846499817,7.9198620592,61.1992725319,-10.7553500183,-5.6801379408,12.1631213528,71.44,13.6,72.7229922377,131.86,39.6846499817,-12.7201379408,41.673413028,-10.7553500183,-5.6801379408,12.1631213528,50.44,-7.04,50.9289230202,0.0
2021-12-19 12:30:00,64.7857499786,-13.8973197304,66.2595570161,-11.1242500214,-5.8173197304,12.5534914421,75.91,-8.08,76.3388138498,131.52,-11.1242500214,-5.8173197304,12.5534914421,-11.1242500214,-5.8173197304,12.5534914421,0.0,0.0,0.0,0.0,60.6057499786,-54.7973197304,81.7055884264,-11.1242500214,-5.8173197304,12.5534914421,71.73,-48.98,86.8575460165,131.67,64.8457499786,-12.2673197304,65.9958970213,-11.1242500214,-5.8173197304,12.5534914421,75.97,-6.45,76.2433170842,131.83,61.7557499786,8.3426802696,62.3167150088,-11.1242500214,-5.8173197304,12.5534914421,72.88,14.16,74.2428447731,131.67,40.5957499786,-14.6573197304,43.1607685057,-11.1242500214,-5.8173197304,12.5534914421,51.72,-8.84,52.4700295407,0.0
2021-12-19 13:00:00,65.3728666679,-13.7780403104,66.8090270186,-11.1771333321,-5.8280403104000005,12.6053307526,76.55,-7.95,76.9617112596,131.33,-11.1771333321,-5.8280403104000005,12.6053307526,-11.1771333321,-5.8280403104000005,12.6053307526,0.0,0.0,0.0,0.0,61.1428666679,-54.7380403104,82.0652374723,-11.1771333321,-5.8280403104000005,12.6053307526,72.32,-48.91,87.3061882114,131.48,65.4028666679,-12.1380403104,66.5196737135,-11.1771333321,-5.8280403104000005,12.6053307526,76.58,-6.31,76.8395243348,131.65,62.3028666679,8.5319596896,62.8843504473,-11.1771333321,-5.8280403104000005,12.6053307526,73.48,14.36,74.8700207025,131.48,38.0228666679,-13.6280403104,40.3913588821,-11.1771333321,-5.8280403104000005,12.6053307526,49.2,-7.8,49.8144557333,0.0
2021-12-19 13:30:00,65.2693666478,-14.0329481899,66.7608707066,-10.6206333522,-5.6829481899,12.0454868283,75.89,-8.35,76.3479836014,131.45,-10.6206333522,-5.6829481899,12.0454868283,-10.6206333522,-5.6829481899,12.0454868283,0.0,0.0,0.0,0.0,61.0593666478,-54.9129481899,82.119900964,-10.6206333522,-5.6829481899,12.0454868283,71.68,-49.23,86.9575488385,131.59,64.9493666478,-12.5829481899,66.1570163558,-10.6206333522,-5.6829481899,12.0454868283,75.57,-6.9,75.8843521419,131.76,62.2593666478,8.1970518101,62.7966590972,-10.6206333522,-5.6829481899,12.0454868283,72.88,13.88,74.189950802,131.59,41.6993666478,-13.5629481899,43.8496378826,-10.6206333522,-5.6829481899,12.0454868283,52.32,-7.88,52.910082215,0.0
2021-12-19 14:00:00,66.5668499796,-13.9729001289,68.017552545,-10.6231500204,-5.6129001289,12.0148226876,77.19,-8.36,77.6413916671,131.32,-10.6231500204,-5.6129001289,12.0148226876,-10.6231500204,-5.6129001289,12.0148226876,0.0,0.0,0.0,0.0,62.3068499796,-55.0729001289,83.157488436,-10.6231500204,-5.6129001289,12.0148226876,72.93,-49.46,88.1196714701,131.46,65.1068499796,-12.7629001289,66.3460137006,-10.6231500204,-5.6129001289,12.0148226876,75.73,-7.15,76.0667825006,131.67,63.5368499796,8.4670998711,64.0985419924,-10.6231500204,-5.6129001289,12.0148226876,74.16,14.08,75.4847799228,131.46,40.2968499796,-13.2929001289,42.4327386827,-10.6231500204,-5.6129001289,12.0148226876,50.92,-7.68,51.4959105172,0.0
2021-12-19 14:30:00,64.1687666489,-14.7929802026,65.851825157,-10.8912333511,-5.6429802026,12.2663030077,75.06,-9.15,75.6156471902,131.67,-10.8912333511,-5.6429802026,12.2663030077,-10.8912333511,-5.6429802026,12.2663030077,0.0,0.0,0.0,0.0,60.0187666489,-55.9129802026,82.0275179753,-10.8912333511,-5.6429802026,12.2663030077,70.91,-50.27,86.9212344597,131.81,63.9687666489,-13.2729802026,65.3312720681,-10.8912333511,-5.6429802026,12.2663030077,74.86,-7.63,75.2478338559,132.05,61.1887666489,7.6370197974,61.6635162426,-10.8912333511,-5.6429802026,12.2663030077,72.08,13.28,73.2931429262,131.81,41.5487666489,-14.7629802026,44.0936003804,-10.8912333511,-5.6429802026,12.2663030077,52.44,-9.12,53.2271359365,0.0
2021-12-19 15:00:00,67.8566500068,-14.4109305913,69.3700214116,-11.4033499932,-5.7309305913,12.762443203,79.26,-8.68,79.7338698421,131.67,-11.4033499932,-5.7309305913,12.762443203,-11.4033499932,-5.7309305913,12.762443203,0.0,0.0,0.0,0.0,63.4966500068,-55.6209305913,84.412750707,-11.4033499932,-5.7309305913,12.762443203,74.9,-49.89,89.9945670582,131.81,65.9166500068,-13.1709305913,67.2196263063,-11.4033499932,-5.7309305913,12.762443203,77.32,-7.44,77.6771266204,132.05,64.8366500068,8.1490694087,65.346755974,-11.4033499932,-5.7309305913,12.762443203,76.24,13.88,77.4931738929,131.81,42.1966500068,-13.5709305913,44.3252459543,-11.4033499932,-5.7309305913,12.762443203,53.6,-7.84,54.1703387473,0.0
2021-12-19 15:30:00,65.1237666805,-15.0592092781,66.8422379244,-12.0562333195,-5.9292092781,13.4353371568,77.18,-9.13,77.7181400961,131.74,-12.0562333195,-5.9292092781,13.4353371568,-12.0562333195,-5.9292092781,13.4353371568,0.0,0.0,0.0,0.0,60.8637666805,-56.1692092781,82.8213629776,-12.0562333195,-5.9292092781,13.4353371568,72.92,-50.24,88.5515894832,131.9,65.2837666805,-13.3592092781,66.6366165448,-12.0562333195,-5.9292092781,13.4353371568,77.34,-7.43,77.6960777646,132.07,62.1037666805,7.4307907219,62.5467384174,-12.0562333195,-5.9292092781,13.4353371568,74.16,13.36,75.3538001696,131.9,40.8237666805,-14.2492092781,43.2391014134,-12.0562333195,-5.9292092781,13.4353371568,52.88,-8.32,53.5305221346,0.0
2021-12-19 16:00:00,67.7957333612,-14.1014351691,69.2467467525,-13.0642666388,-6.2714351691,14.4915824495,80.86,-7.83,81.2382206846,131.74,-13.0642666388,-6.2714351691,14.4915824495,-13.0642666388,-6.2714351691,14.4915824495,0.0,0.0,0.0,0.0,63.3557333612,-55.1314351691,83.9846658238,-13.0642666388,-6.2714351691,14.4915824495,76.42,-48.86,90.7045533587,131.9,67.6657333612,-12.4614351691,68.803625179,-13.0642666388,-6.2714351691,14.4915824495,80.73,-6.19,80.9669623983,132.07,64.6557333612,8.3685648309,65.1950667903,-13.0642666388,-6.2714351691,14.4915824495,77.72,14.64,79.0868383487,131.9,43.8157333612,-13.5114351691,45.851688849,-13.0642666388,-6.2714351691,14.4915824495,56.88,-7.24,57.3389222082,0.0
2021-12-19 16:30:00,70.8229834061,-12.893885275,71.9871325726,-14.3570165939,-6.723885275,15.8535345797,85.18,-6.17,85.4031691449,131.45,-14.3570165939,-6.723885275,15.8535345797,-14.3570165939,-6.723885275,15.8535345797,0.0,0.0,0.0,0.0,66.1429834061,-53.793885275,85.2565325758,-14.3570165939,-6.723885275,15.8535345797,80.5,-47.07,93.2514605784,131.62,70.9829834061,-11.213885275,71.8633088314,-14.3570165939,-6.723885275,15.8535345797,85.34,-4.49,85.4580347305,131.78,67.5229834061,9.596114725,68.2014567724,-14.3570165939,-6.723885275,15.8535345797,81.88,16.32,83.4905791093,131.62,43.8829834061,-11.083885275,45.2611173681,-14.3570165939,-6.723885275,15.8535345797,58.24,-4.36,58.4029725271,0.0
2021-12-19 17:00:00,72.1552833706,-12.348513127,73.2043078974,-15.5447166294,-7.188513127,17.1263812893,87.7,-5.16,87.8516681686,131.18,-15.5447166294,-7.188513127,17.1263812893,-15.5447166294,-7.188513127,17.1263812893,0.0,0.0,0.0,0.0,67.3252833706,-53.218513127,85.8190184072,-15.5447166294,-7.188513127,17.1263812893,82.87,-46.03,94.7955579128,131.35,73.5552833706,-9.888513127,74.2169953824,-15.5447166294,-7.188513127,17.1263812893,89.1,-2.7,89.1408997038,131.51,68.7352833706,10.131486873,69.4779548223,-15.5447166294,-7.188513127,17.1263812893,84.28,17.32,86.0412738167,131.35,48.4952833706,-7.588513127,49.0854157635,-15.5447166294,-7.188513127,17.1263812893,64.04,-0.4,64.0412492071,0.0
2021-12-19 17:30:00,73.3474500306,-12.0937573918,74.3377925004,-16.0825499694,-7.4037573918,17.7049156179,89.43,-4.69,89.5528949839,131.18,-16.0825499694,-7.4037573918,17.7049156179,-16.0825499694,-7.4037573918,17.7049156179,0.0,0.0,0.0,0.0,68.4374500306,-53.0137573918,86.5687185968,-16.0825499694,-7.4037573918,17.7049156179,84.52,-45.61,96.0411500348,131.27,74.5674500306,-9.3937573918,75.1568179342,-16.0825499694,-7.4037573918,17.7049156179,90.65,-1.99,90.671840171,131.32,69.9174500306,10.4762426082,70.6979595035,-16.0825499694,-7.4037573918,17.7049156179,86.0,17.88,87.8390254955,131.27,47.6774500306,-7.3637573918,48.2427628183,-16.0825499694,-7.4037573918,17.7049156179,63.76,0.04,63.7600125471,0.0
