Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-19 18:00:00,71.3807333928,-12.5418438346,72.4741812404,-14.0192666072,-7.3218438346,15.8161067694,85.4,-5.22,85.5593852245,131.18,-14.0192666072,-7.3218438346,15.8161067694,-14.0192666072,-7.3218438346,15.8161067694,0.0,0.0,0.0,0.0,66.6607333928,-53.5918438346,85.5320939885,-14.0192666072,-7.3218438346,15.8161067694,80.68,-46.27,93.0063186026,131.27,74.1907333928,-9.7518438346,74.8288940152,-14.0192666072,-7.3218438346,15.8161067694,88.21,-2.43,88.2434643472,131.32,68.0207333928,9.9581561654,68.7458002027,-14.0192666072,-7.3218438346,15.8161067694,82.04,17.28,83.84008587779999,131.27,50.3407333928,-7.4418438346,50.887822494,-14.0192666072,-7.3218438346,15.8161067694,64.36,-0.12,64.3601118706,0.0
2021-12-19 18:30:00,70.5913000849,-13.3084970787,71.8348643917,-14.4786999151,-7.0784970787,16.1163852065,85.07,-6.23,85.2978182605,131.35,-14.4786999151,-7.0784970787,16.1163852065,-14.4786999151,-7.0784970787,16.1163852065,0.0,0.0,0.0,0.0,65.9213000849,-54.6184970787,85.6083992843,-14.4786999151,-7.0784970787,16.1163852065,80.4,-47.54,93.4034881576,131.5,72.2413000849,-10.6684970787,73.0248058394,-14.4786999151,-7.0784970787,16.1163852065,86.72,-3.59,86.7942768851,131.51,67.3213000849,9.3615029213,67.9690751892,-14.4786999151,-7.0784970787,16.1163852065,81.8,16.44,83.435685411,131.5,45.2013000849,-9.1984970787,46.1277560464,-14.4786999151,-7.0784970787,16.1163852065,59.68,-2.12,59.7176422843,0.0
2021-12-19 19:00:00,69.6256334218,-13.7301463213,70.9665114501,-14.6843665782,-6.8401463213,16.1993278718,84.31,-6.89,84.5910645399,131.84,-14.6843665782,-6.8401463213,16.1993278718,-14.6843665782,-6.8401463213,16.1993278718,0.0,0.0,0.0,0.0,64.9756334218,-55.0601463213,85.1672040841,-14.6843665782,-6.8401463213,16.1993278718,79.66,-48.22,93.1175815837,131.98,70.3056334218,-11.7601463213,71.2824181152,-14.6843665782,-6.8401463213,16.1993278718,84.99,-4.92,85.1322882343,132.0,66.4356334218,8.9598536787,67.0370969397,-14.6843665782,-6.8401463213,16.1993278718,81.12,15.8,82.6443851692,131.98,45.1556334218,-12.5601463213,46.8699104473,-14.6843665782,-6.8401463213,16.1993278718,59.84,-5.72,60.1127607085,0.0
2021-12-19 19:30:00,67.8349833972,-14.6711069967,69.4033598106,-13.8350166028,-6.5511069967,15.3076675977,81.67,-8.12,82.0726708472,132.69,-13.8350166028,-6.5511069967,15.3076675977,-13.8350166028,-6.5511069967,15.3076675977,0.0,0.0,0.0,0.0,63.3049833972,-56.4611069967,84.8255711812,-13.8350166028,-6.5511069967,15.3076675977,77.14,-49.91,91.8781132806,132.85,68.3049833972,-12.7411069967,69.4831387057,-13.8350166028,-6.5511069967,15.3076675977,82.14,-6.19,82.3729063467,133.01,64.7249833972,8.2488930033,65.2485073511,-13.8350166028,-6.5511069967,15.3076675977,78.56,14.8,79.9419389307,132.85,41.6449833972,-12.6311069967,43.5183812442,-13.8350166028,-6.5511069967,15.3076675977,55.48,-6.08,55.8121563819,0.0
2021-12-19 20:00:00,65.6655168132,-15.5048939276,67.4711926236,-12.8244831868,-6.2448939276,14.2641532933,78.49,-9.26,79.0343450659,132.69,-12.8244831868,-6.2448939276,14.2641532933,-12.8244831868,-6.2448939276,14.2641532933,0.0,0.0,0.0,0.0,61.3355168132,-57.4348939276,84.0286419218,-12.8244831868,-6.2448939276,14.2641532933,74.16,-51.19,90.111717884,132.85,65.9855168132,-13.6348939276,67.3795129214,-12.8244831868,-6.2448939276,14.2641532933,78.81,-7.39,79.1557212083,133.01,62.6955168132,7.4751060724,63.139567937,-12.8244831868,-6.2448939276,14.2641532933,75.52,13.72,76.7561645733,132.85,45.5355168132,-14.6848939276,47.8448471741,-12.8244831868,-6.2448939276,14.2641532933,58.36,-8.44,58.9671366101,0.0
2021-12-19 20:30:00,63.8135500857,-14.3328601968,65.4033642557,-11.8864499143,-5.9228601968,13.2803601034,75.7,-8.41,76.1657278571,132.9,-11.8864499143,-5.9228601968,13.2803601034,-11.8864499143,-5.9228601968,13.2803601034,0.0,0.0,0.0,0.0,59.6035500857,-56.6528601968,82.2321698078,-11.8864499143,-5.9228601968,13.2803601034,71.49,-50.73,87.6604414773,133.05,63.0735500857,-17.6928601968,65.508091274,-11.8864499143,-5.9228601968,13.2803601034,74.96,-11.77,75.8784191981,133.25,60.9535500857,8.6771398032,61.5680763319,-11.8864499143,-5.9228601968,13.2803601034,72.84,14.6,74.2887986173,133.05,36.9935500857,-17.7228601968,41.0197820752,-11.8864499143,-5.9228601968,13.2803601034,48.88,-11.8,50.2841366636,0.0
2021-12-19 21:00:00,62.2934668837,-9.3871355315,62.9967803135,-10.9765331163,-5.6571355315,12.3485813629,73.27,-3.73,73.3648812444,133.46,-10.9765331163,-5.6571355315,12.3485813629,-10.9765331163,-5.6571355315,12.3485813629,0.0,0.0,0.0,0.0,58.1734668837,-51.4871355315,77.6857604359,-10.9765331163,-5.6571355315,12.3485813629,69.15,-45.83,82.9584920307,133.63,59.2534668837,-27.0171355315,65.1221847765,-10.9765331163,-5.6571355315,12.3485813629,70.23,-21.36,73.406420019,132.95,59.2634668837,13.1828644685,60.7119957065,-10.9765331163,-5.6571355315,12.3485813629,70.24,18.84,72.7227832251,133.63,34.8234668837,-22.4571355315,41.4366598808,-10.9765331163,-5.6571355315,12.3485813629,45.8,-16.8,48.784013775,0.0
2021-12-19 21:30:00,60.3532502388,-10.0568151945,61.1854095863,-10.2867497612,-5.4068151945,11.6211389802,70.64,-4.65,70.7928817043,132.62,-10.2867497612,-5.4068151945,11.6211389802,-10.2867497612,-5.4068151945,11.6211389802,0.0,0.0,0.0,0.0,56.3832502388,-52.4568151945,77.0116119026,-10.2867497612,-5.4068151945,11.6211389802,66.67,-47.05,81.6001924017,132.77,57.1832502388,-27.7768151945,63.5726007823,-10.2867497612,-5.4068151945,11.6211389802,67.47,-22.37,71.0817684079,130.67,57.4732502388,12.5931848055,58.8367469916,-10.2867497612,-5.4068151945,11.6211389802,67.76,18.0,70.1100392241,132.77,34.0732502388,-24.2468151945,41.8197851371,-10.2867497612,-5.4068151945,11.6211389802,44.36,-18.84,48.194970692,0.0
2021-12-19 22:00:00,57.658150193,-11.0145492876,58.7007885781,-9.401849807,-5.1145492876,10.7029619363,67.06,-5.9,67.3190433681,133.12,-9.401849807,-5.1145492876,10.7029619363,-9.401849807,-5.1145492876,10.7029619363,0.0,0.0,0.0,0.0,53.858150193,-53.4645492876,75.889118935,-9.401849807,-5.1145492876,10.7029619363,63.26,-48.35,79.6212917504,133.29,54.548150193,-28.7845492876,61.67698896,-9.401849807,-5.1145492876,10.7029619363,63.95,-23.67,68.1899655375,131.18,54.878150193,11.6454507124,56.1001594552,-9.401849807,-5.1145492876,10.7029619363,64.28,16.76,66.4290297987,133.29,31.718150193,-24.3145492876,39.9654645754,-9.401849807,-5.1145492876,10.7029619363,41.12,-19.2,45.3816526804,0.0
2021-12-19 22:30:00,54.7407668239,-11.7730679861,55.9924698712,-8.2892331761,-4.7530679861,9.5552625253,63.03,-7.02,63.4197232728,133.23,-8.2892331761,-4.7530679861,9.5552625253,-8.2892331761,-4.7530679861,9.5552625253,0.0,0.0,0.0,0.0,51.1607668239,-54.5830679861,74.8113318474,-8.2892331761,-4.7530679861,9.5552625253,59.45,-49.83,77.5714599579,133.4,51.5407668239,-30.1630679861,59.71818245,-8.2892331761,-4.7530679861,9.5552625253,59.83,-25.41,65.0022845752,131.32,52.1107668239,11.0069320139,53.260534839,-8.2892331761,-4.7530679861,9.5552625253,60.4,15.76,62.4222524425,133.4,28.1907668239,-25.3530679861,37.9143428062,-8.2892331761,-4.7530679861,9.5552625253,36.48,-20.6,41.8945151541,0.0
2021-12-19 23:00:00,51.7716001898,-12.5700814573,53.2757499624,-7.0183998102,-4.3200814573,8.2414221888,58.79,-8.25,59.3660391133,133.84,-7.0183998102,-4.3200814573,8.2414221888,-7.0183998102,-4.3200814573,8.2414221888,0.0,0.0,0.0,0.0,48.4116001898,-55.2400814573,73.4516822976,-7.0183998102,-4.3200814573,8.2414221888,55.43,-50.92,75.2683950938,134.0,48.4816001898,-30.6300814573,57.3469044242,-7.0183998102,-4.3200814573,8.2414221888,55.5,-26.31,61.42040459,131.97,49.3016001898,10.0399185427,50.3134946671,-7.0183998102,-4.3200814573,8.2414221888,56.32,14.36,58.1218719588,134.0,28.7416001898,-24.4000814573,37.7020365046,-7.0183998102,-4.3200814573,8.2414221888,35.76,-20.08,41.0119982444,0.0
2021-12-19 23:30:00,49.677933427,-12.9668147333,51.342334909,-5.912066573,-3.9768147333,7.1251376539,55.59,-8.99,56.3122384567,134.25,-5.912066573,-3.9768147333,7.1251376539,-5.912066573,-3.9768147333,7.1251376539,0.0,0.0,0.0,0.0,46.487933427,-56.0268147333,72.8020049413,-5.912066573,-3.9768147333,7.1251376539,52.4,-52.05,73.8577179447,134.39,46.227933427,-30.8768147333,55.591361892,-5.912066573,-3.9768147333,7.1251376539,52.14,-26.9,58.6701764102,132.35,47.287933427,9.7831852667,48.2893296884,-5.912066573,-3.9768147333,7.1251376539,53.2,13.76,54.9506833442,134.39,32.407933427,-25.6568147333,41.334565333,-5.912066573,-3.9768147333,7.1251376539,38.32,-21.68,44.0277730529,0.0
2021-12-20 00:00:00,47.8194334091,-13.9876393127,49.8232101044,-5.2605665909,-3.7276393127,6.4473913874,53.08,-10.26,54.0625008671,134.25,-5.2605665909,-3.7276393127,6.4473913874,-5.2605665909,-3.7276393127,6.4473913874,0.0,0.0,0.0,0.0,44.7694334091,-57.2876393127,72.7060918066,-5.2605665909,-3.7276393127,6.4473913874,50.03,-53.56,73.2917082623,134.39,44.4294334091,-30.1776393127,53.7090724882,-5.2605665909,-3.7276393127,6.4473913874,49.69,-26.45,56.2911946933,132.35,45.5394334091,8.8323606873,46.3880436162,-5.2605665909,-3.7276393127,6.4473913874,50.8,12.56,52.3296627163,134.39,29.3794334091,-25.0076393127,38.5815128194,-5.2605665909,-3.7276393127,6.4473913874,34.64,-21.28,40.6542494704,0.0
2021-12-20 00:30:00,50.2300167109,-13.5001533602,52.0125823193,-5.4699832891,-3.8401533602,6.6833745229,55.7,-9.66,56.5314567299,134.74,-5.4699832891,-3.8401533602,6.6833745229,-5.4699832891,-3.8401533602,6.6833745229,0.0,0.0,0.0,0.0,47.0500167109,-56.7601533602,73.7252947228,-5.4699832891,-3.8401533602,6.6833745229,52.52,-52.92,74.5578755062,134.9,46.7200167109,-29.7201533602,55.3719015135,-5.4699832891,-3.8401533602,6.6833745229,52.19,-25.88,58.2543603518,132.64,47.8500167109,9.3998466398,48.7645487632,-5.4699832891,-3.8401533602,6.6833745229,53.32,13.24,54.9392391647,134.9,33.0100167109,-24.6401533602,41.1922123813,-5.4699832891,-3.8401533602,6.6833745229,38.48,-20.8,43.7418609572,0.0
2021-12-20 01:00:00,50.0956667088,-13.5531719436,51.8966693799,-6.9243332912,-4.3631719436,8.1843546439,57.02,-9.19,57.755835203,134.74,-6.9243332912,-4.3631719436,8.1843546439,-6.9243332912,-4.3631719436,8.1843546439,0.0,0.0,0.0,0.0,46.8456667088,-56.5031719436,73.3970362418,-6.9243332912,-4.3631719436,8.1843546439,53.77,-52.14,74.89854805,134.9,47.6056667088,-29.4131719436,55.9592189596,-6.9243332912,-4.3631719436,8.1843546439,54.53,-25.05,60.0085277273,132.64,47.6756667088,9.1568280564,48.5470565141,-6.9243332912,-4.3631719436,8.1843546439,54.6,13.52,56.2490035467,134.9,30.3156667088,-23.0431719436,38.0792255859,-6.9243332912,-4.3631719436,8.1843546439,37.24,-18.68,41.6624531203,0.0
2021-12-20 01:30:00,48.4221667349,-14.181290441,50.4560722796,-7.0178332651,-4.371290441,8.2678996036,55.44,-9.81,56.3012406613,134.13,-7.0178332651,-4.371290441,8.2678996036,-7.0178332651,-4.371290441,8.2678996036,0.0,0.0,0.0,0.0,45.2521667349,-56.921290441,72.7172049771,-7.0178332651,-4.371290441,8.2678996036,52.27,-52.55,74.1191972434,134.29,46.3121667349,-29.791290441,55.0666666308,-7.0178332651,-4.371290441,8.2678996036,53.33,-25.42,59.0784673125,131.97,46.0621667349,8.428709559,46.826983131,-7.0178332651,-4.371290441,8.2678996036,53.08,12.8,54.6015237883,134.29,31.1021667349,-24.491290441,39.5874738153,-7.0178332651,-4.371290441,8.2678996036,38.12,-20.12,43.1039302152,0.0
2021-12-20 02:00:00,46.8864667198,-14.5400974637,49.0892574371,-6.7835332802,-4.3000974637,8.0316350739,53.67,-10.24,54.6381414398,133.95,-6.7835332802,-4.3000974637,8.0316350739,-6.7835332802,-4.3000974637,8.0316350739,0.0,0.0,0.0,0.0,43.7964667198,-57.6000974637,72.3595309891,-6.7835332802,-4.3000974637,8.0316350739,50.58,-53.3,73.4794284137,134.11,44.7664667198,-30.2000974637,54.0007632297,-6.7835332802,-4.3000974637,8.0316350739,51.55,-25.9,57.690662156,131.78,44.5764667198,8.1799025363,45.3207699706,-6.7835332802,-4.3000974637,8.0316350739,51.36,12.48,52.8545173093,134.11,33.4564667198,-23.7000974637,41.0003632321,-6.7835332802,-4.3000974637,8.0316350739,40.24,-19.4,44.6723359586,0.0
2021-12-20 02:30:00,46.1100001081,-14.5528516486,48.3520175492,-6.4899998919,-4.2428516486,7.7538305829,52.6,-10.31,53.6008964477,134.5,-6.4899998919,-4.2428516486,7.7538305829,-6.4899998919,-4.2428516486,7.7538305829,0.0,0.0,0.0,0.0,43.0900001081,-57.6128516486,71.9443450481,-6.4899998919,-4.2428516486,7.7538305829,49.58,-53.37,72.8459559619,134.64,43.9300001081,-30.2528516486,53.3392907937,-6.4899998919,-4.2428516486,7.7538305829,50.42,-26.01,56.7335570893,132.3,43.8300001081,8.1171483514,44.5752959254,-6.4899998919,-4.2428516486,7.7538305829,50.32,12.36,51.8157505012,134.64,29.5900001081,-22.8428516486,37.3813319431,-6.4899998919,-4.2428516486,7.7538305829,36.08,-18.6,40.5921962944,0.0
2021-12-20 03:00:00,45.2901667444,-14.7346130196,47.6267574434,-6.2698332556,-4.1246130196,7.5048811859,51.56,-10.61,52.640342894,134.4,-6.2698332556,-4.1246130196,7.5048811859,-6.2698332556,-4.1246130196,7.5048811859,0.0,0.0,0.0,0.0,42.3101667444,-58.0846130196,71.8607854089,-6.2698332556,-4.1246130196,7.5048811859,48.58,-53.96,72.6064597677,134.55,43.0501667444,-30.5546130196,52.7911094172,-6.2698332556,-4.1246130196,7.5048811859,49.32,-26.43,55.9554045647,132.22,43.0501667444,8.0753869804,43.8010129062,-6.2698332556,-4.1246130196,7.5048811859,49.32,12.2,50.8065192667,134.55,26.9701667444,-25.3646130196,37.023688199,-6.2698332556,-4.1246130196,7.5048811859,33.24,-21.24,39.4466120218,0.0
2021-12-20 03:30:00,44.347133471,-14.929512896,46.7927195449,-5.872866529,-3.989512896,7.0997728424,50.22,-10.94,51.3977820533,134.92,-5.872866529,-3.989512896,7.0997728424,-5.872866529,-3.989512896,7.0997728424,0.0,0.0,0.0,0.0,41.437133471,-58.099512896,71.3623810494,-5.872866529,-3.989512896,7.0997728424,47.31,-54.11,71.8757831262,135.07,41.997133471,-30.789512896,52.0744978291,-5.872866529,-3.989512896,7.0997728424,47.87,-26.8,54.8614336306,132.73,42.127133471,7.770487104,42.8377852406,-5.872866529,-3.989512896,7.0997728424,48.0,11.76,49.4196074448,135.07,26.327133471,-25.709512896,36.7980571518,-5.872866529,-3.989512896,7.0997728424,32.2,-21.72,38.8406797057,0.0
2021-12-20 04:00:00,43.5239168077,-14.9287041972,46.0130149337,-5.3960831923,-3.8287041972,6.6163955178,48.92,-11.1,50.1634966883,134.66,-5.3960831923,-3.8287041972,6.6163955178,-5.3960831923,-3.8287041972,6.6163955178,0.0,0.0,0.0,0.0,40.6939168077,-58.3387041972,71.1294543249,-5.3960831923,-3.8287041972,6.6163955178,46.09,-54.51,71.3836690007,134.82,40.9739168077,-30.8787041972,51.3064930731,-5.3960831923,-3.8287041972,6.6163955178,46.37,-27.05,53.6831388799,132.5,41.3639168077,7.8512958028,42.1024519412,-5.3960831923,-3.8287041972,6.6163955178,46.76,11.68,48.1966803836,134.82,24.2439168077,-25.6687041972,35.3079293834,-5.3960831923,-3.8287041972,6.6163955178,29.64,-21.84,36.8173220102,0.0
2021-12-20 04:30:00,43.4816835404,-14.9308178759,45.9737547515,-5.3683164596,-3.7908178759,6.5718431036,48.85,-11.14,50.1041126057,134.8,-5.3683164596,-3.7908178759,6.5718431036,-5.3683164596,-3.7908178759,6.5718431036,0.0,0.0,0.0,0.0,40.6316835404,-58.1808178759,70.9643662413,-5.3683164596,-3.7908178759,6.5718431036,46.0,-54.39,71.2339252042,134.95,40.8116835404,-30.8608178759,51.1662348954,-5.3683164596,-3.7908178759,6.5718431036,46.18,-27.07,53.5292191238,132.66,41.3116835404,7.7691821241,42.0358821463,-5.3683164596,-3.7908178759,6.5718431036,46.68,11.56,48.0900821376,134.95,24.5516835404,-24.2708178759,34.5232930792,-5.3683164596,-3.7908178759,6.5718431036,29.92,-20.48,36.257920514,0.0
2021-12-20 05:00:00,43.3353668347,-14.8130756539,45.7971749022,-5.3146331653,-3.7030756539,6.4775068491,48.65,-11.11,49.9024508416,134.8,-5.3146331653,-3.7030756539,6.4775068491,-5.3146331653,-3.7030756539,6.4775068491,0.0,0.0,0.0,0.0,40.5153668347,-58.1730756539,70.8914781957,-5.3146331653,-3.7030756539,6.4775068491,45.83,-54.47,71.1854605941,134.95,40.6453668347,-30.7830756539,50.9867001466,-5.3146331653,-3.7030756539,6.4775068491,45.96,-27.08,53.3446154734,132.66,41.1653668347,7.9369243461,41.9235279373,-5.3146331653,-3.7030756539,6.4775068491,46.48,11.64,47.9153420107,134.95,26.3653668347,-24.5430756539,36.020759721,-5.3146331653,-3.7030756539,6.4775068491,31.68,-20.84,37.920021097,0.0
2021-12-20 05:30:00,44.4876835582,-14.5012021964,46.7914399598,-5.6623164418,-3.8312021964,6.8366613018999995,50.15,-10.67,51.2725209055,135.01,-5.6623164418,-3.8312021964,6.8366613018999995,-5.6623164418,-3.8312021964,6.8366613018999995,0.0,0.0,0.0,0.0,41.5876835582,-57.6112021964,71.0534027492,-5.6623164418,-3.8312021964,6.8366613018999995,47.25,-53.78,71.5880639492,135.14,41.6076835582,-30.4812021964,51.5781253868,-5.6623164418,-3.8312021964,6.8366613018999995,47.27,-26.65,54.2648634017,132.84,42.2576835582,8.1287978036,43.0324200276,-5.6623164418,-3.8312021964,6.8366613018999995,47.92,11.96,49.3899584936,135.14,24.8976835582,-25.6312021964,35.7330823271,-5.6623164418,-3.8312021964,6.8366613018999995,30.56,-21.8,37.5386947029,0.0
2021-12-20 06:00:00,46.1080335639,-13.8449172244,48.1417956882,-5.9819664361000005,-4.0049172244,7.198839102,52.09,-9.84,53.0112601246,134.56,-5.9819664361000005,-4.0049172244,7.198839102,-5.9819664361000005,-4.0049172244,7.198839102,0.0,0.0,0.0,0.0,43.0980335639,-57.1949172244,71.6149359658,-5.9819664361000005,-4.0049172244,7.198839102,49.08,-53.19,72.3741839332,134.69,43.1680335639,-29.7949172244,52.4520372739,-5.9819664361000005,-4.0049172244,7.198839102,49.15,-25.79,55.5053745145,132.38,43.8180335639,8.9550827756,44.7237473042,-5.9819664361000005,-4.0049172244,7.198839102,49.8,12.96,51.4587368675,134.69,28.2580335639,-24.5249172244,37.4164138549,-5.9819664361000005,-4.0049172244,7.198839102,34.24,-20.52,39.9180159828,0.0
2021-12-20 06:30:00,50.3825504713,-12.0018669637,51.7923372962,-7.5274495287,-4.5618669637,8.801881992,57.91,-7.44,58.385971774,133.82,-7.5274495287,-4.5618669637,8.801881992,-7.5274495287,-4.5618669637,8.801881992,0.0,0.0,0.0,0.0,47.0625504713,-54.8118669637,72.2441998841,-7.5274495287,-4.5618669637,8.801881992,54.59,-50.25,74.196567306,133.94,47.6925504713,-28.0118669637,55.3104335659,-7.5274495287,-4.5618669637,8.801881992,55.22,-23.45,59.9929237494,131.62,47.8725504713,10.5581330363,49.0230074744,-7.5274495287,-4.5618669637,8.801881992,55.4,15.12,57.4262518366,133.94,29.3525504713,-23.0418669637,37.3162143356,-7.5274495287,-4.5618669637,8.801881992,36.88,-18.48,41.2509975637,0.0
2021-12-20 07:00:00,54.1248002137,-10.4154940405,55.1178420684,-9.6251997863,-5.1054940405,10.8954366743,63.75,-5.31,63.9707636346,133.82,-9.6251997863,-5.1054940405,10.8954366743,-9.6251997863,-5.1054940405,10.8954366743,0.0,0.0,0.0,0.0,50.5048002137,-52.8054940405,73.0695220012,-9.6251997863,-5.1054940405,10.8954366743,60.13,-47.7,76.7522436154,133.94,51.8848002137,-26.6654940405,58.3359328857,-9.6251997863,-5.1054940405,10.8954366743,61.51,-21.56,65.1790894383,131.62,51.4148002137,12.0545059595,52.8090219086,-9.6251997863,-5.1054940405,10.8954366743,61.04,17.16,63.406207898,133.94,28.9348002137,-23.105494040499998,37.0281854573,-9.6251997863,-5.1054940405,10.8954366743,38.56,-18.0,42.5543605286,0.0
2021-12-20 07:30:00,59.4512669071,-8.4968633394,60.0553896289,-11.4287330929,-5.7368633394,12.7877887488,70.88,-2.76,70.9337155378,133.12,-11.4287330929,-5.7368633394,12.7877887488,-11.4287330929,-5.7368633394,12.7877887488,0.0,0.0,0.0,0.0,55.4612669071,-50.4468633394,74.9722491841,-11.4287330929,-5.7368633394,12.7877887488,66.89,-44.71,80.4565485215,133.26,56.8212669071,-24.7268633394,61.9683317795,-11.4287330929,-5.7368633394,12.7877887488,68.25,-18.99,70.8426608761,130.96,56.4512669071,13.7831366606,58.1095550803,-11.4287330929,-5.7368633394,12.7877887488,67.88,19.52,70.6309054168,133.26,31.7312669071,-21.2568633394,38.1932918006,-11.4287330929,-5.7368633394,12.7877887488,43.16,-15.52,45.8656298332,0.0
2021-12-20 08:00:00,64.3444668493,-7.8552702029,64.8221851227,-12.9555331507,-6.1652702029,14.3476965361,77.3,-1.69,77.3184719197,132.37,-12.9555331507,-6.1652702029,14.3476965361,-12.9555331507,-6.1652702029,14.3476965361,0.0,0.0,0.0,0.0,60.0044668493,-49.2752702029,77.64398428370001,-12.9555331507,-6.1652702029,14.3476965361,72.96,-43.11,84.7445201768,132.47,61.8144668493,-20.5752702029,65.1488300416,-12.9555331507,-6.1652702029,14.3476965361,74.77,-14.41,76.145919129,130.17,61.1644668493,14.3947297971,62.835501517,-12.9555331507,-6.1652702029,14.3476965361,74.12,20.56,76.9187103376,132.47,34.8844668493,-16.0452702029,38.3976135098,-12.9555331507,-6.1652702029,14.3476965361,47.84,-9.88,48.8495649929,0.0
2021-12-20 08:30:00,65.3862168008,-13.0597779653,66.6776960312,-14.2437831992,-6.6497779653,15.7195708215,79.63,-6.41,79.887577257,131.44,-14.2437831992,-6.6497779653,15.7195708215,-14.2437831992,-6.6497779653,15.7195708215,0.0,0.0,0.0,0.0,60.9762168008,-54.5197779653,81.795508463,-14.2437831992,-6.6497779653,15.7195708215,75.22,-47.87,89.1604469482,131.56,66.7362168008,-8.699777965300001,67.300882383,-14.2437831992,-6.6497779653,15.7195708215,80.98,-2.05,81.0059436091,129.99,62.2362168008,9.4702220347,62.9526154108,-14.2437831992,-6.6497779653,15.7195708215,76.48,16.12,78.1603787094,131.56,41.8362168008,-6.5697779653,42.3489199239,-14.2437831992,-6.6497779653,15.7195708215,56.08,0.08,56.0800570613,0.0
2021-12-20 09:00:00,67.6038000341,-11.5327324394,68.5804468968,-15.3261999659,-6.9927324394,16.8460889338,82.93,-4.54,83.0541781008,132.09,-15.3261999659,-6.9927324394,16.8460889338,-15.3261999659,-6.9927324394,16.8460889338,0.0,0.0,0.0,0.0,63.0038000341,-52.8827324394,82.2560770338,-15.3261999659,-6.9927324394,16.8460889338,78.33,-45.89,90.7826029589,132.19,69.6638000341,-7.0427324394,70.0188911323,-15.3261999659,-6.9927324394,16.8460889338,84.99,-0.05,84.9900147076,132.06,64.3538000341,11.0072675606,65.2883719967,-15.3261999659,-6.9927324394,16.8460889338,79.68,18.0,81.6878350796,132.19,42.2738000341,-2.8327324394,42.3686032623,-15.3261999659,-6.9927324394,16.8460889338,57.6,4.16,57.7500268398,0.0
2021-12-20 09:30:00,70.1623167756,-10.0379446495,70.8767312177,-15.6676832244,-7.1179446495,17.2087603753,85.83,-2.92,85.8796559145,131.67,-15.6676832244,-7.1179446495,17.2087603753,-15.6676832244,-7.1179446495,17.2087603753,0.0,0.0,0.0,0.0,65.4023167756,-51.0979446495,82.996764919,-15.6676832244,-7.1179446495,17.2087603753,81.07,-43.98,92.231151462,131.8,72.0823167756,-6.4179446495,72.3674678655,-15.6676832244,-7.1179446495,17.2087603753,87.75,0.7000000000000001,87.7527919784,131.6,66.7723167756,12.3620553505,67.907015102,-15.6676832244,-7.1179446495,17.2087603753,82.44,19.48,84.7102355091,131.8,45.8923167756,-0.3979446495,45.8940420858,-15.6676832244,-7.1179446495,17.2087603753,61.56,6.72,61.9256974123,0.0
2021-12-20 10:00:00,71.5433002816,-9.1172240696,72.1218939707,-15.4566997184,-7.1072240696,17.0124131199,87.0,-2.01,87.023215868,131.17,-15.4566997184,-7.1072240696,17.0124131199,-15.4566997184,-7.1072240696,17.0124131199,0.0,0.0,0.0,0.0,66.7333002816,-50.0672240696,83.4269758082,-15.4566997184,-7.1072240696,17.0124131199,82.19,-42.96,92.7402701096,131.29,73.1333002816,-6.1372240696,73.3903612837,-15.4566997184,-7.1072240696,17.0124131199,88.59,0.97,88.5953102596,131.18,68.0633002816,13.2127759304,69.3339043543,-15.4566997184,-7.1072240696,17.0124131199,83.52,20.32,85.9563424071,131.29,48.4633002816,0.2927759304,48.4641846308,-15.4566997184,-7.1072240696,17.0124131199,63.92,7.4,64.3469222263,0.0
2021-12-20 10:30:00,72.1437835008,-8.8777764988,72.6879660836,-15.3862164992,-7.0677764988,16.9318966096,87.53,-1.81,87.548712155,131.03,-15.3862164992,-7.0677764988,16.9318966096,-15.3862164992,-7.0677764988,16.9318966096,0.0,0.0,0.0,0.0,67.2837835008,-49.7577764988,83.6835936387,-15.3862164992,-7.0677764988,16.9318966096,82.67,-42.69,93.0417379459,131.14,73.5737835008,-6.0177764988,73.8194774609,-15.3862164992,-7.0677764988,16.9318966096,88.96,1.05,88.9661963894,131.1,68.6537835008,13.4122235012,69.9516242,-15.3862164992,-7.0677764988,16.9318966096,84.04,20.48,86.4994335242,131.14,48.8137835008,0.4122235012,48.8155240459,-15.3862164992,-7.0677764988,16.9318966096,64.2,7.48,64.6342819253,0.0
2021-12-20 11:00:00,73.405433452,-7.7840855642,73.8170010793,-15.614566547999999,-7.1240855642,17.1629625534,89.02,-0.66,89.0224466076,130.81,-15.614566547999999,-7.1240855642,17.1629625534,-15.614566547999999,-7.1240855642,17.1629625534,0.0,0.0,0.0,0.0,68.465433452,-48.7040855642,84.021446836,-15.614566547999999,-7.1240855642,17.1629625534,84.08,-41.58,93.7994818749,130.95,74.645433452,-5.2140855642,74.8273173614,-15.614566547999999,-7.1240855642,17.1629625534,90.26,1.9100000000000001,90.2802065793,130.92,69.865433452,14.5159144358,71.357484284,-15.614566547999999,-7.1240855642,17.1629625534,85.48,21.64,88.1766408977,130.95,45.105433452,1.2759144358,45.1234759802,-15.614566547999999,-7.1240855642,17.1629625534,60.72,8.4,61.2982740377,0.0
2021-12-20 11:30:00,73.6253835416,-7.3466316244,73.9910136292,-15.7446164584,-7.1966316244,17.3113966554,89.37,-0.15,89.3701258811,130.36,-15.7446164584,-7.1966316244,17.3113966554,-15.7446164584,-7.1966316244,17.3113966554,0.0,0.0,0.0,0.0,68.6653835416,-47.9866316244,83.7714253882,-15.7446164584,-7.1966316244,17.3113966554,84.41,-40.79,93.7489850612,130.49,75.0853835416,-5.3266316244,75.2740846909,-15.7446164584,-7.1966316244,17.3113966554,90.83,1.87,90.8492476579,130.54,70.0153835416,14.8033683756,71.5632143475,-15.7446164584,-7.1966316244,17.3113966554,85.76,22.0,88.5368714152,130.49,45.6953835416,0.8033683756000001,45.7024449867,-15.7446164584,-7.1966316244,17.3113966554,61.44,8.0,61.9586442718,0.0
2021-12-20 12:00:00,74.6142501225,-6.9651424455,74.9386384359,-15.8757498775,-7.2351424455,17.446682217,90.49,0.27,90.490402806,130.36,-15.8757498775,-7.2351424455,17.446682217,-15.8757498775,-7.2351424455,17.446682217,0.0,0.0,0.0,0.0,69.5942501225,-47.7851424455,84.4202552037,-15.8757498775,-7.2351424455,17.446682217,85.47,-40.55,94.6013921673,130.49,75.8042501225,-5.1351424455,75.9779838148,-15.8757498775,-7.2351424455,17.446682217,91.68,2.1,91.7040478932,130.54,71.0042501225,15.3248575545,72.6392097598,-15.8757498775,-7.2351424455,17.446682217,86.88,22.56,89.7612834133,130.49,49.5642501225,1.2848575545,49.5809010521,-15.8757498775,-7.2351424455,17.446682217,65.44,8.52,65.9923025814,0.0
2021-12-20 12:30:00,75.0664334195,-6.5927165169,75.3553802817,-16.0335665805,-7.2727165169,17.6058985236,91.1,0.68,91.1025378351,130.77,-16.0335665805,-7.2727165169,17.6058985236,-16.0335665805,-7.2727165169,17.6058985236,0.0,0.0,0.0,0.0,70.0064334195,-47.0527165169,84.3496227125,-16.0335665805,-7.2727165169,17.6058985236,86.04,-39.78,94.7909805836,130.88,76.3764334195,-5.5827165169,76.580195257,-16.0335665805,-7.2727165169,17.6058985236,92.41,1.69,92.4254521222,130.93,71.4064334195,15.5272834831,73.0751343897,-16.0335665805,-7.2727165169,17.6058985236,87.44,22.8,90.3636741174,130.88,48.4864334195,-0.7127165169,48.4916713527,-16.0335665805,-7.2727165169,17.6058985236,64.52,6.5600000000000005,64.8526329458,0.0
2021-12-20 13:00:00,75.0311500867,-6.6202585755,75.3226480346,-15.578849913300001,-7.3502585755,17.2257616885,90.61,0.73,90.6129405769,130.02,-15.578849913300001,-7.3502585755,17.2257616885,-15.578849913300001,-7.3502585755,17.2257616885,0.0,0.0,0.0,0.0,70.0111500867,-47.2102585755,84.441516159,-15.578849913300001,-7.3502585755,17.2257616885,85.59,-39.86,94.4164588406,130.15,77.0511500867,-5.5102585755,77.2479299351,-15.578849913300001,-7.3502585755,17.2257616885,92.63,1.8399999999999999,92.6482730546,130.3,71.3811500867,15.5297414245,73.0509510986,-15.578849913300001,-7.3502585755,17.2257616885,86.96,22.88,89.9196085401,130.15,48.8611500867,1.4097414245,48.8814827791,-15.578849913300001,-7.3502585755,17.2257616885,64.44,8.76,65.0326933165,0.0
2021-12-20 13:30:00,76.2315334175,-6.6020279916,76.5168835015,-16.4484665825,-7.3520279916,18.0167801925,92.68,0.75,92.6830345856,130.28,-16.4484665825,-7.3520279916,18.0167801925,-16.4484665825,-7.3520279916,18.0167801925,0.0,0.0,0.0,0.0,71.1015334175,-47.1720279916,85.3265977241,-16.4484665825,-7.3520279916,18.0167801925,87.55,-39.82,96.1802209397,130.39,77.2115334175,-5.5020279916,77.4073200977,-16.4484665825,-7.3520279916,18.0167801925,93.66,1.85,93.6782690916,130.52,72.5115334175,15.6079720084,74.1723079645,-16.4484665825,-7.3520279916,18.0167801925,88.96,22.96,91.8751500679,130.39,49.3115334175,0.8479720084,49.3188238355,-16.4484665825,-7.3520279916,18.0167801925,65.76,8.2,66.2692809679,0.0
2021-12-20 14:00:00,76.5548501321,-6.6578246018,76.8438137209,-16.2751498679,-7.2678246018,17.8241907997,92.83,0.61,92.8320041796,130.28,-16.2751498679,-7.2678246018,17.8241907997,-16.2751498679,-7.2678246018,17.8241907997,0.0,0.0,0.0,0.0,71.4048501321,-47.4078246018,85.7097103942,-16.2751498679,-7.2678246018,17.8241907997,87.68,-40.14,96.4313330821,130.39,76.9348501321,-5.5778246018,77.1367830035,-16.2751498679,-7.2678246018,17.8241907997,93.21,1.69,93.2253195221,130.52,72.8848501321,15.7321753982,74.5634140952,-16.2751498679,-7.2678246018,17.8241907997,89.16,23.0,92.0788010348,130.39,50.2048501321,-0.5878246018000001,50.2082912928,-16.2751498679,-7.2678246018,17.8241907997,66.48,6.68,66.8147648353,0.0
2021-12-20 14:30:00,75.0059167602,-7.0503706201,75.3365467414,-16.1540832398,-7.2103706201,17.6902190432,91.16,0.16,91.1601404124,130.55,-16.1540832398,-7.2103706201,17.6902190432,-16.1540832398,-7.2103706201,17.6902190432,0.0,0.0,0.0,0.0,69.9559167602,-47.7503706201,84.6990447651,-16.1540832398,-7.2103706201,17.6902190432,86.11,-40.54,95.1757516387,130.71,76.0659167602,-5.8003706201,76.2867484686,-16.1540832398,-7.2103706201,17.6902190432,92.22,1.4100000000000001,92.2307784853,130.77,71.3659167602,15.2296293799,72.9728421132,-16.1540832398,-7.2103706201,17.6902190432,87.52,22.44,90.3510044216,130.71,51.9259167602,-1.0903706201,51.937363617,-16.1540832398,-7.2103706201,17.6902190432,68.08,6.12,68.3545228935,0.0
2021-12-20 15:00:00,73.9546167894,-7.3409711103,74.3180677986,-16.3453832106,-7.2409711103,17.8774498998,90.3,-0.1,90.300055371,130.55,-16.3453832106,-7.2409711103,17.8774498998,-16.3453832106,-7.2409711103,17.8774498998,0.0,0.0,0.0,0.0,68.9446167894,-48.4809711103,84.283834417,-16.3453832106,-7.2409711103,17.8774498998,85.29,-41.24,94.7371189133,130.71,75.4046167894,-6.7209711103,75.7035513422,-16.3453832106,-7.2409711103,17.8774498998,91.75,0.52,91.7514735576,130.77,70.3746167894,15.0390288897,71.9635955064,-16.3453832106,-7.2409711103,17.8774498998,86.72,22.28,89.536343459,130.71,51.2146167894,-0.8409711103,51.2215209194,-16.3453832106,-7.2409711103,17.8774498998,67.56,6.4,67.8624609044,0.0
2021-12-20 15:30:00,73.7365500395,-7.679281768,74.1353504086,-16.4134499605,-7.269281768,17.9511502982,90.15,-0.41000000000000003,90.1509323302,131.11,-16.4134499605,-7.269281768,17.9511502982,-16.4134499605,-7.269281768,17.9511502982,0.0,0.0,0.0,0.0,68.7465500395,-48.629281768,84.2074532782,-16.4134499605,-7.269281768,17.9511502982,85.16,-41.36,94.6724627334,131.22,75.3265500395,-7.139281768,75.664116231,-16.4134499605,-7.269281768,17.9511502982,91.74,0.13,91.7400921081,131.42,70.1465500395,14.730718232000001,71.6765829408,-16.4134499605,-7.269281768,17.9511502982,86.56,22.0,89.3120014332,131.22,50.5465500395,-2.229281768,50.5956857657,-16.4134499605,-7.269281768,17.9511502982,66.96,5.04,67.1494095283,0.0
2021-12-20 16:00:00,74.4040334593,-7.5638614751,74.7875136331,-16.7359665407,-7.4038614751,18.300539358,91.14,-0.16,91.1401404432,130.88,-16.7359665407,-7.4038614751,18.300539358,-16.7359665407,-7.4038614751,18.300539358,0.0,0.0,0.0,0.0,69.3640334593,-48.8538614751,84.841433974,-16.7359665407,-7.4038614751,18.300539358,86.1,-41.45,95.5579012955,131.02,76.1040334593,-6.8438614751,76.4111402131,-16.7359665407,-7.4038614751,18.300539358,92.84,0.56,92.8416889118,131.21,70.8240334593,14.9961385249,72.394253129,-16.7359665407,-7.4038614751,18.300539358,87.56,22.4,90.3798296082,131.02,50.5840334593,-0.3638614751,50.585342108,-16.7359665407,-7.4038614751,18.300539358,67.32,7.04,67.6871036461,0.0
2021-12-20 16:30:00,76.4124167062,-7.4043259532,76.7703163319,-17.7975832938,-7.7343259532,19.4055087295,94.21,0.33,94.2105779623,131.2,-17.7975832938,-7.7343259532,19.4055087295,-17.7975832938,-7.7343259532,19.4055087295,0.0,0.0,0.0,0.0,71.2124167062,-48.5043259532,86.1619285375,-17.7975832938,-7.7343259532,19.4055087295,89.01,-40.77,97.9028753408,131.35,78.4624167062,-6.6443259532,78.7432403623,-17.7975832938,-7.7343259532,19.4055087295,96.26,1.09,96.2661711091,131.53,72.7224167062,15.1456740468,74.2828468351,-17.7975832938,-7.7343259532,19.4055087295,90.52,22.88,93.3668292275,131.35,47.6024167062,-2.5743259532,47.6719753145,-17.7975832938,-7.7343259532,19.4055087295,65.4,5.16,65.6032438222,0.0
2021-12-20 17:00:00,78.2134500921,-7.0518600506,78.5307105882,-17.6865499079,-7.9518600506,19.3919087742,95.9,0.9,95.9042230561,131.2,-17.6865499079,-7.9518600506,19.3919087742,-17.6865499079,-7.9518600506,19.3919087742,0.0,0.0,0.0,0.0,72.9034500921,-48.1718600506,87.3810113014,-17.6865499079,-7.9518600506,19.3919087742,90.59,-40.22,99.1170848038,131.35,80.6334500921,-6.4718600506,80.8927576874,-17.6865499079,-7.9518600506,19.3919087742,98.32,1.48,98.3311385066,131.53,74.4734500921,15.5681399494,76.0832553858,-17.6865499079,-7.9518600506,19.3919087742,92.16,23.52,95.1139106545,131.35,52.0734500921,-0.7118600506,52.0783155375,-17.6865499079,-7.9518600506,19.3919087742,69.76,7.24,70.1346932695,0.0
2021-12-20 17:30:00,79.0393166807,-7.9219561726,79.4353257119,-15.3406833193,-8.0919561726,17.3440571782,94.38,0.17,94.3801531043,131.2,-15.3406833193,-8.0919561726,17.3440571782,-15.3406833193,-8.0919561726,17.3440571782,0.0,0.0,0.0,0.0,73.8093166807,-49.1619561726,88.6832180494,-15.3406833193,-8.0919561726,17.3440571782,89.15,-41.07,98.1553228307,131.35,83.1193166807,-6.9819561726,83.4120406025,-15.3406833193,-8.0919561726,17.3440571782,98.46,1.11,98.4662566568,131.53,75.3393166807,14.7480438274,76.7692479751,-15.3406833193,-8.0919561726,17.3440571782,90.68,22.84,93.5121810247,131.35,55.3793166807,-3.0119561726,55.4611629522,-15.3406833193,-8.0919561726,17.3440571782,70.72,5.08,70.9022199935,0.0
2021-12-20 18:00:00,78.6635000919,-8.5853829183,79.1306201578,-15.6064999081,-8.1053829183,17.5857917546,94.27,-0.48,94.2712220139,131.38,-15.6064999081,-8.1053829183,17.5857917546,-15.6064999081,-8.1053829183,17.5857917546,0.0,0.0,0.0,0.0,73.4535000919,-49.9153829183,88.8085701249,-15.6064999081,-8.1053829183,17.5857917546,89.06,-41.81,98.3857698044,131.51,82.8335000919,-7.6753829183,83.1883419742,-15.6064999081,-8.1053829183,17.5857917546,98.44,0.43,98.4409391463,131.66,75.0335000919,14.1346170817,76.3532156237,-15.6064999081,-8.1053829183,17.5857917546,90.64,22.24,93.3285979751,131.51,53.6335000919,-1.2653829183,53.6484251962,-15.6064999081,-8.1053829183,17.5857917546,69.24,6.84,69.5770306926,0.0
2021-12-20 18:30:00,73.5850000782,-10.5143420015,74.3323861061,-17.2549999218,-7.8443420015,18.9543853432,90.84,-2.67,90.8792303004,131.65,-17.2549999218,-7.8443420015,18.9543853432,-17.2549999218,-7.8443420015,18.9543853432,0.0,0.0,0.0,0.0,68.5550000782,-52.0943420015,86.1023141634,-17.2549999218,-7.8443420015,18.9543853432,85.81,-44.25,96.547494012,131.75,83.9550000782,-8.2243420015,84.3568719162,-17.2549999218,-7.8443420015,18.9543853432,101.21,-0.38,101.2107133657,131.9,70.1050000782,12.3156579985,71.1785534266,-17.2549999218,-7.8443420015,18.9543853432,87.36,20.16,89.6559825109,131.75,55.9050000782,-4.0043420015,56.0482273458,-17.2549999218,-7.8443420015,18.9543853432,73.16,3.84,73.2607070673,0.0
2021-12-20 19:00:00,72.1505167179,-11.9535813218,73.1340219671,-16.9394832821,-7.6235813218,18.5759275955,89.09,-4.33,89.1951624249,132.16,-16.9394832821,-7.6235813218,18.5759275955,-16.9394832821,-7.6235813218,18.5759275955,0.0,0.0,0.0,0.0,67.2305167179,-53.6335813218,86.0029268313,-16.9394832821,-7.6235813218,18.5759275955,84.17,-46.01,95.92449635,132.25,82.3005167179,-8.1535813218,82.7034215762,-16.9394832821,-7.6235813218,18.5759275955,99.24,-0.53,99.2414152459,132.21,68.7405167179,10.9764186782,69.611352563,-16.9394832821,-7.6235813218,18.5759275955,85.68,18.6,87.6756659513,132.25,51.9005167179,-4.0635813218,52.0593539025,-16.9394832821,-7.6235813218,18.5759275955,68.84,3.56,68.931989671,0.0
2021-12-20 19:30:00,69.9197167695,-13.1006268896,71.1364408586,-15.9002832305,-7.4106268896,17.5424170999,85.82,-5.69,86.0084210993,132.36,-15.9002832305,-7.4106268896,17.5424170999,-15.9002832305,-7.4106268896,17.5424170999,0.0,0.0,0.0,0.0,65.1697167695,-54.8906268896,85.2060614285,-15.9002832305,-7.4106268896,17.5424170999,81.07,-47.48,93.9504938784,132.5,80.1297167695,-9.4006268896,80.6792618675,-15.9002832305,-7.4106268896,17.5424170999,96.03,-1.99,96.0506168642,132.33,66.6597167695,9.8693731104,67.3863663168,-15.9002832305,-7.4106268896,17.5424170999,82.56,17.28,84.3489893241,132.5,51.7797167695,-6.8506268896,52.230931042,-15.9002832305,-7.4106268896,17.5424170999,67.68,0.56,67.6823167452,0.0
2021-12-20 20:00:00,69.3907668081,-13.8351824195,70.7565600549,-15.3892331919,-7.0551824195,16.9293856122,84.78,-6.78,85.050671955,132.67,-15.3892331919,-7.0551824195,16.9293856122,-15.3892331919,-7.0551824195,16.9293856122,0.0,0.0,0.0,0.0,64.7207668081,-54.8951824195,84.8661222697,-15.3892331919,-7.0551824195,16.9293856122,80.11,-47.84,93.3074364668,132.79,77.5007668081,-10.0051824195,78.1439219076,-15.3892331919,-7.0551824195,16.9293856122,92.89,-2.95,92.936831235,132.63,66.1707668081,8.7848175805,66.7513550417,-15.3892331919,-7.0551824195,16.9293856122,81.56,15.84,83.0839286505,132.79,51.0507668081,-7.4551824195,51.5922526801,-15.3892331919,-7.0551824195,16.9293856122,66.44,-0.4,66.441204083,0.0
2021-12-20 20:30:00,64.9817501093,-15.5311310901,66.8120040128,-14.6982498907,-6.7811310901,16.1871025422,79.68,-8.75,80.1589976235,131.48,-14.6982498907,-6.7811310901,16.1871025422,-14.6982498907,-6.7811310901,16.1871025422,0.0,0.0,0.0,0.0,60.5717501093,-56.8311310901,83.0584996992,-14.6982498907,-6.7811310901,16.1871025422,75.27,-50.05,90.3912351946,131.6,73.7417501093,-11.3011310901,74.6026894495,-14.6982498907,-6.7811310901,16.1871025422,88.44,-4.52,88.5554289697,131.48,61.901750109299996,7.1388689099,62.3120382904,-14.6982498907,-6.7811310901,16.1871025422,76.6,13.92,77.8545207422,131.6,47.4617501093,-11.0611310901,48.7336264239,-14.6982498907,-6.7811310901,16.1871025422,62.16,-4.28,62.3071745468,0.0
2021-12-20 21:00:00,62.0916500121,-16.297904382,64.1949740125,-13.5383499879,-6.387904382,14.9697108452,75.63,-9.91,76.2765035906,131.91,-13.5383499879,-6.387904382,14.9697108452,-13.5383499879,-6.387904382,14.9697108452,0.0,0.0,0.0,0.0,57.9016500121,-57.977904382,81.9392364539,-13.5383499879,-6.387904382,14.9697108452,71.44,-51.59,88.1203818648,132.03,70.4516500121,-13.427904382,71.7198968594,-13.5383499879,-6.387904382,14.9697108452,83.99,-7.04,84.2845282362,131.88,59.2216500121,6.4920956180000005,59.5764310417,-13.5383499879,-6.387904382,14.9697108452,72.76,12.88,73.8912173401,132.03,43.7416500121,-13.547904382,45.7916767429,-13.5383499879,-6.387904382,14.9697108452,57.28,-7.16,57.7257654778,0.0
2021-12-20 21:30:00,60.7529166902,-17.3496336564,63.1816957226,-12.3870833098,-6.0496336564,13.7854234719,73.14,-11.3,74.0077671599,132.88,-12.3870833098,-6.0496336564,13.7854234719,-12.3870833098,-6.0496336564,13.7854234719,0.0,0.0,0.0,0.0,56.7129166902,-59.2096336564,81.9886311463,-12.3870833098,-6.0496336564,13.7854234719,69.1,-53.16,87.1825418303,133.0,67.6629166902,-14.1696336564,69.1306647805,-12.3870833098,-6.0496336564,13.7854234719,80.05,-8.12,80.460778644,133.01,57.9729166902,5.5103663436,58.2342099355,-12.3870833098,-6.0496336564,13.7854234719,70.36,11.56,71.3033182959,133.0,45.3329166902,-15.8096336564,48.0106014542,-12.3870833098,-6.0496336564,13.7854234719,57.72,-9.76,58.5393542841,0.0
2021-12-20 22:00:00,59.7725166813,-18.2984886144,62.5107065708,-11.2774833187,-5.6584886144,12.617453126600001,71.05,-12.64,72.1655880597,132.88,-11.2774833187,-5.6584886144,12.617453126600001,-11.2774833187,-5.6584886144,12.617453126600001,0.0,0.0,0.0,0.0,55.8325166813,-60.4684886144,82.3025396587,-11.2774833187,-5.6584886144,12.617453126600001,67.11,-54.81,86.6480709537,133.0,64.9425166813,-14.8984886144,66.6295387639,-11.2774833187,-5.6584886144,12.617453126600001,76.22,-9.24,76.7780307119,133.01,57.1225166813,4.7415113856,57.3189658161,-11.2774833187,-5.6584886144,12.617453126600001,68.4,10.4,69.1861257768,133.0,41.7625166813,-15.0184886144,44.380883269899996,-11.2774833187,-5.6584886144,12.617453126600001,53.04,-9.36,53.8595506851,0.0
2021-12-20 22:30:00,53.515033365,-11.5468471653,54.7465841447,-9.934966635,-5.2368471653,11.230678086,63.45,-6.31,63.7629876966,133.44,-9.934966635,-5.2368471653,11.230678086,-9.934966635,-5.2368471653,11.230678086,0.0,0.0,0.0,0.0,49.905033365,-54.3068471653,73.7546337812,-9.934966635,-5.2368471653,11.230678086,59.84,-49.07,77.3866299822,133.56,57.635033365,-28.8468471653,64.4510485746,-9.934966635,-5.2368471653,11.230678086,67.57,-23.61,71.5760923773,133.62,50.865033365,11.2431528347,52.0928028127,-9.934966635,-5.2368471653,11.230678086,60.8,16.48,62.9938917674,133.56,35.585033365,-24.7568471653,43.3496952833,-9.934966635,-5.2368471653,11.230678086,45.52,-19.52,49.5287875886,0.0
2021-12-20 23:00:00,49.3285500561,-10.7829158837,50.4933374377,-6.0914499439,-4.8129158837,7.763370513,55.42,-5.97,55.7406252207,133.71,-6.0914499439,-4.8129158837,7.763370513,-6.0914499439,-4.8129158837,7.763370513,0.0,0.0,0.0,0.0,46.0885500561,-53.4829158837,70.6015349529,-6.0914499439,-4.8129158837,7.763370513,52.18,-48.67,71.3548968186,133.86,54.4585500561,-32.1729158837,63.2521160964,-6.0914499439,-4.8129158837,7.763370513,60.55,-27.36,66.4445039112,132.36,46.8285500561,11.6270841163,48.250411246,-6.0914499439,-4.8129158837,7.763370513,52.92,16.44,55.4147994673,133.86,31.7485500561,-26.6929158837,41.4786956044,-6.0914499439,-4.8129158837,7.763370513,37.84,-21.88,43.7104106592,0.0
2021-12-20 23:30:00,50.8440166943,-10.6555498531,51.948578193,-6.7859833057,-4.3855498531,8.0797658964,57.63,-6.27,57.9700767638,133.51,-6.7859833057,-4.3855498531,8.0797658964,-6.7859833057,-4.3855498531,8.0797658964,0.0,0.0,0.0,0.0,47.5440166943,-53.5655498531,71.6219355679,-6.7859833057,-4.3855498531,8.0797658964,54.33,-49.18,73.2831583653,133.66,52.1340166943,-32.6955498531,61.5382375184,-6.7859833057,-4.3855498531,8.0797658964,58.92,-28.31,65.3683600835,131.89,48.3340166943,12.0144501469,49.8048610291,-6.7859833057,-4.3855498531,8.0797658964,55.12,16.4,57.5080376991,133.66,30.6940166943,-27.0655498531,40.9226911344,-6.7859833057,-4.3855498531,8.0797658964,37.48,-22.68,43.8079079619,0.0
2021-12-21 00:00:00,48.2719666712,-11.2737803532,49.5709682148,-6.5380333288,-4.1237803532,7.7299058345,54.81,-7.15,55.2743937099,133.92,-6.5380333288,-4.1237803532,7.7299058345,-6.5380333288,-4.1237803532,7.7299058345,0.0,0.0,0.0,0.0,45.0919666712,-54.3637803532,70.6307728442,-6.5380333288,-4.1237803532,7.7299058345,51.63,-50.24,72.0396730975,134.05,49.4119666712,-32.9537803532,59.392710747,-6.5380333288,-4.1237803532,7.7299058345,55.95,-28.83,62.9410152444,132.37,45.8619666712,11.3562196468,47.2470497662,-6.5380333288,-4.1237803532,7.7299058345,52.4,15.48,54.6387261931,134.05,27.7019666712,-27.243780353200002,38.8538611387,-6.5380333288,-4.1237803532,7.7299058345,34.24,-23.12,41.3147915401,0.0
2021-12-21 00:30:00,41.2634500028,-11.4306899088,42.8174377786,-12.7965499972,-4.2106899088,13.4715107297,54.06,-7.22,54.540003667,134.22,-12.7965499972,-4.2106899088,13.4715107297,-12.7965499972,-4.2106899088,13.4715107297,0.0,0.0,0.0,0.0,38.1334500028,-54.5806899088,66.5823679366,-12.7965499972,-4.2106899088,13.4715107297,50.93,-50.37,71.6310114406,134.35,44.2634500028,-31.6806899088,54.4327026635,-12.7965499972,-4.2106899088,13.4715107297,57.06,-27.47,63.3280703954,132.63,38.8434500028,11.2693100912,40.4451598841,-12.7965499972,-4.2106899088,13.4715107297,51.64,15.48,53.9102958627,134.35,25.3234500028,-26.3306899088,36.531936043900004,-12.7965499972,-4.2106899088,13.4715107297,38.12,-22.12,44.0729939986,0.0
2021-12-21 01:00:00,40.8555333562,-11.6141888509,42.4742744315,-14.1344666438,-4.6541888509,14.8810154615,54.99,-6.96,55.4287082657,134.35,-14.1344666438,-4.6541888509,14.8810154615,-14.1344666438,-4.6541888509,14.8810154615,0.0,0.0,0.0,0.0,37.6655333562,-54.6441888509,66.3677615879,-14.1344666438,-4.6541888509,14.8810154615,51.8,-49.99,71.9877774348,134.5,45.0855333562,-31.5441888509,55.0249140688,-14.1344666438,-4.6541888509,14.8810154615,59.22,-26.89,65.0390690278,132.63,38.4255333562,10.9858111491,39.9651055336,-14.1344666438,-4.6541888509,14.8810154615,52.56,15.64,54.8376075335,134.5,23.9055333562,-26.1741888509,35.4480279712,-14.1344666438,-4.6541888509,14.8810154615,38.04,-21.52,43.7052857215,0.0
2021-12-21 01:30:00,37.6098333658,-12.0010663519,39.478160537,-14.1201666342,-4.6510663519,14.8664563359,51.73,-7.35,52.2495492804,134.39,-14.1201666342,-4.6510663519,14.8664563359,-14.1201666342,-4.6510663519,14.8664563359,0.0,0.0,0.0,0.0,34.5798333658,-55.2010663519,65.1377202702,-14.1201666342,-4.6510663519,14.8664563359,48.7,-50.55,70.1925387773,134.54,42.9498333658,-31.9510663519,53.5309146865,-14.1201666342,-4.6510663519,14.8664563359,57.07,-27.3,63.2635353106,132.57,35.2798333658,10.6289336481,36.8461785375,-14.1201666342,-4.6510663519,14.8664563359,49.4,15.28,51.7091713335,134.54,23.6398333658,-26.7710663519,35.7145868684,-14.1201666342,-4.6510663519,14.8664563359,37.76,-22.12,43.761992642,0.0
2021-12-21 02:00:00,38.0942166866,-12.5180799489,40.0982751571,-13.9957833134,-4.6080799489,14.7348685563,52.09,-7.91,52.6871540321,134.39,-13.9957833134,-4.6080799489,14.7348685563,-13.9957833134,-4.6080799489,14.7348685563,0.0,0.0,0.0,0.0,35.0642166866,-55.8080799489,65.9093398498,-13.9957833134,-4.6080799489,14.7348685563,49.06,-51.2,70.9106733856,134.54,42.2442166866,-32.4680799489,53.2799217251,-13.9957833134,-4.6080799489,14.7348685563,56.24,-27.86,62.7623868252,132.57,35.7242166866,10.1919200511,37.1496284261,-13.9957833134,-4.6080799489,14.7348685563,49.72,14.8,51.875990593,134.54,19.8042166866,-25.6480799489,32.404181885,-13.9957833134,-4.6080799489,14.7348685563,33.8,-21.04,39.813585621,0.0
2021-12-21 02:30:00,38.985716669,-12.3987524678,40.9098419326,-13.824283331,-4.5487524678,14.553417421,52.81,-7.85,53.3902481732,134.73,-13.824283331,-4.5487524678,14.553417421,-13.824283331,-4.5487524678,14.553417421,0.0,0.0,0.0,0.0,35.915716669,-55.8487524678,66.400465782,-13.824283331,-4.5487524678,14.553417421,49.74,-51.3,71.4545841776,134.84,42.115716669,-32.5387524678,53.2212739673,-13.824283331,-4.5487524678,14.553417421,55.94,-27.99,62.5517681605,132.89,36.655716669,10.4112475322,38.1055854133,-13.824283331,-4.5487524678,14.553417421,50.48,14.96,52.6500902183,134.84,19.335716669,-24.7887524678,31.4380690885,-13.824283331,-4.5487524678,14.553417421,33.16,-20.24,38.8489793946,0.0
2021-12-21 03:00:00,38.187583375,-12.5759101641,40.2050375013,-13.522416625,-4.4559101641,14.2376573484,51.71,-8.12,52.3436576865,134.85,-13.522416625,-4.4559101641,14.2376573484,-13.522416625,-4.4559101641,14.2376573484,0.0,0.0,0.0,0.0,35.157583375,-56.1359101641,66.236667177,-13.522416625,-4.4559101641,14.2376573484,48.68,-51.68,70.9969351451,135.0,41.167583375,-32.8859101641,52.6901604501,-13.522416625,-4.4559101641,14.2376573484,54.69,-28.43,61.6381456567,133.04,35.877583375,10.2240898359,37.3059378894,-13.522416625,-4.4559101641,14.2376573484,49.4,14.68,51.5350599107,135.0,19.557583375,-25.2559101641,31.9430753949,-13.522416625,-4.4559101641,14.2376573484,33.08,-20.8,39.0759056197,0.0
