Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-21 03:30:00,39.579983373,-13.0797612042,41.6851920586,-13.140016627,-4.3297612042,13.8349871357,52.72,-8.75,53.4411910421,135.07,-13.140016627,-4.3297612042,13.8349871357,-13.140016627,-4.3297612042,13.8349871357,0.0,0.0,0.0,0.0,36.519983373,-56.6697612042,67.4178835363,-13.140016627,-4.3297612042,13.8349871357,49.66,-52.34,72.1497830905,135.19,41.169983373,-33.7497612042,53.2354572844,-13.140016627,-4.3297612042,13.8349871357,54.31,-29.42,61.7665969598,133.25,37.259983373,9.8702387958,38.5451420394,-13.140016627,-4.3297612042,13.8349871357,50.4,14.2,52.3622001066,135.19,21.859983373,-27.4497612042,35.0905722843,-13.140016627,-4.3297612042,13.8349871357,35.0,-23.12,41.9468044075,0.0
2021-12-21 04:00:00,39.398483396,-13.1954697375,41.5494995818,-12.811516604,-4.2254697375,13.4903503363,52.21,-8.97,52.9749469089,135.24,-12.811516604,-4.2254697375,13.4903503363,-12.811516604,-4.2254697375,13.4903503363,0.0,0.0,0.0,0.0,36.368483396,-56.9254697375,67.5512819224,-12.811516604,-4.2254697375,13.4903503363,49.18,-52.7,72.0830243539,135.38,40.528483396,-33.3154697375,52.4640685633,-12.811516604,-4.2254697375,13.4903503363,53.34,-29.09,60.7567584718,133.47,37.108483396,9.7745302625,38.3742228821,-12.811516604,-4.2254697375,13.4903503363,49.92,14.0,51.8459873086,135.38,25.308483396,-27.5854697375,37.4363122175,-12.811516604,-4.2254697375,13.4903503363,38.12,-23.36,44.708209537,0.0
2021-12-21 04:30:00,33.1726667085,-13.238792358,35.7168229221,-12.4673332915,-4.108792358,13.1269407724,45.64,-9.13,46.5442423937,135.45,-12.4673332915,-4.108792358,13.1269407724,-12.4673332915,-4.108792358,13.1269407724,0.0,0.0,0.0,0.0,30.4526667085,-57.008792358,64.63255616000001,-12.4673332915,-4.108792358,13.1269407724,42.92,-52.9,68.1214826615,135.61,37.2626667085,-33.108792358,49.8467497599,-12.4673332915,-4.108792358,13.1269407724,49.73,-29.0,57.5679850264,133.61,31.0526667085,9.571207642000001,32.4942475745,-12.4673332915,-4.108792358,13.1269407724,43.52,13.68,45.6194344551,135.61,22.6926667085,-27.588792358,35.722522113,-12.4673332915,-4.108792358,13.1269407724,35.16,-23.48,42.279262056,0.0
2021-12-21 05:00:00,35.9825000491,-13.3535961961,38.3804486836,-12.4174999509,-4.0935961961,13.074855060299999,48.4,-9.26,49.2778611549,135.31,-12.4174999509,-4.0935961961,13.074855060299999,-12.4174999509,-4.0935961961,13.074855060299999,0.0,0.0,0.0,0.0,33.1425000491,-57.0835961961,66.0072894777,-12.4174999509,-4.0935961961,13.074855060299999,45.56,-52.99,69.8831431749,135.45,38.3325000491,-33.2235961961,50.7265995728,-12.4174999509,-4.0935961961,13.074855060299999,50.75,-29.13,58.5159755964,133.43,33.7825000491,9.5064038039,35.0945725554,-12.4174999509,-4.0935961961,13.074855060299999,46.2,13.6,48.1601495014,135.45,25.7025000491,-27.0135961961,37.2874360639,-12.4174999509,-4.0935961961,13.074855060299999,38.12,-22.92,44.4798920862,0.0
2021-12-21 05:30:00,35.8884500437,-13.2194569156,38.2457172463,-12.7115499563,-4.1894569156,13.3841343216,48.6,-9.03,49.4317802633,135.31,-12.7115499563,-4.1894569156,13.3841343216,-12.7115499563,-4.1894569156,13.3841343216,0.0,0.0,0.0,0.0,33.0384500437,-56.7394569156,65.6574835976,-12.7115499563,-4.1894569156,13.3841343216,45.75,-52.55,69.6747084673,135.45,38.9084500437,-32.8994569156,50.953329137,-12.7115499563,-4.1894569156,13.3841343216,51.62,-28.71,59.0668138636,133.51,33.6884500437,9.5305430844,35.0106115032,-12.7115499563,-4.1894569156,13.3841343216,46.4,13.72,48.3859318397,135.45,24.2484500437,-27.9894569156,37.0323781029,-12.7115499563,-4.1894569156,13.3841343216,36.96,-23.8,43.96,0.0
2021-12-21 06:00:00,39.299383356,-12.5034921967,41.2405001095,-13.220616644,-4.3534921967,13.918965434,52.52,-8.15,53.1485926436,134.97,-13.220616644,-4.3534921967,13.918965434,-13.220616644,-4.3534921967,13.918965434,0.0,0.0,0.0,0.0,36.249383356,-55.6834921967,66.4429762798,-13.220616644,-4.3534921967,13.918965434,49.47,-51.33,71.2884969683,135.08,41.459383356000004,-32.1334921967,52.4541875261,-13.220616644,-4.3534921967,13.918965434,54.68,-27.78,61.3321351332,133.07,36.939383356,10.1665078033,38.3128689038,-13.220616644,-4.3534921967,13.918965434,50.16,14.52,52.2193067744,135.08,23.019383356,-26.3934921967,35.0215425193,-13.220616644,-4.3534921967,13.918965434,36.24,-22.04,42.4157895129,0.0
2021-12-21 06:30:00,46.4847667023,-10.3338126175,47.619546602,-14.7652332977,-4.8638126175,15.5456999686,61.25,-5.47,61.4937671638,134.44,-14.7652332977,-4.8638126175,15.5456999686,-14.7652332977,-4.8638126175,15.5456999686,0.0,0.0,0.0,0.0,42.9847667023,-53.1638126175,68.3672519594,-14.7652332977,-4.8638126175,15.5456999686,57.75,-48.3,75.285805435,134.57,47.6647667023,-30.6638126175,56.6762683054,-14.7652332977,-4.8638126175,15.5456999686,62.43,-25.8,67.5510540258,132.56,43.8747667023,12.3361873825,45.5760537159,-14.7652332977,-4.8638126175,15.5456999686,58.64,17.2,61.1104704613,134.57,26.8747667023,-25.4638126175,37.0224099475,-14.7652332977,-4.8638126175,15.5456999686,41.64,-20.6,46.4569650322,0.0
2021-12-21 07:00:00,47.9826333639,-9.3904981259,48.8928886403,-16.2773666361,-5.3604981259,17.1373161482,64.26,-4.03,64.386244649,133.8,-16.2773666361,-5.3604981259,17.1373161482,-16.2773666361,-5.3604981259,17.1373161482,0.0,0.0,0.0,0.0,44.3326333639,-51.7004981259,68.1052412627,-16.2773666361,-5.3604981259,17.1373161482,60.61,-46.34,76.2952665635,133.89,50.8126333639,-29.4504981259,58.7303630948,-16.2773666361,-5.3604981259,17.1373161482,67.09,-24.09,71.2839126311,131.96,45.2426333639,12.9995018741,47.0731656326,-16.2773666361,-5.3604981259,17.1373161482,61.52,18.36,64.2012460938,133.89,28.2426333639,-25.2004981259,37.8511749504,-16.2773666361,-5.3604981259,17.1373161482,44.52,-19.84,48.7407016773,0.0
2021-12-21 07:30:00,51.1484166672,-8.1657505197,51.7961389402,-18.1015833328,-5.9557505197000005,19.056187536,69.25,-2.21,69.2852552857,132.88,-18.1015833328,-5.9557505197000005,19.056187536,-18.1015833328,-5.9557505197000005,19.056187536,0.0,0.0,0.0,0.0,47.2284166672,-50.0257505197,68.7975221643,-18.1015833328,-5.9557505197000005,19.056187536,65.33,-44.07,78.8046559538,133.02,55.1884166672,-26.2257505197,61.1027930995,-18.1015833328,-5.9557505197000005,19.056187536,73.29,-20.27,76.0414163466,131.04,48.1784166672,14.0442494803,50.1836704121,-18.1015833328,-5.9557505197000005,19.056187536,66.28,20.0,69.2317730526,133.02,26.0584166672,-22.1557505197,34.2040693528,-18.1015833328,-5.9557505197000005,19.056187536,44.16,-16.2,47.0377040256,0.0
2021-12-21 08:00:00,54.1940666933,-13.7132606494,55.9021500696,-19.2359333067,-6.3332606494,20.2516992036,73.43,-7.38,73.7999275067,132.14,-19.2359333067,-6.3332606494,20.2516992036,-19.2359333067,-6.3332606494,20.2516992036,0.0,0.0,0.0,0.0,50.0840666933,-55.2932606494,74.6040106817,-19.2359333067,-6.3332606494,20.2516992036,69.32,-48.96,84.8666247709,132.27,60.9640666933,-13.5832606494,62.4589657108,-19.2359333067,-6.3332606494,20.2516992036,80.2,-7.25,80.5270296236,130.06,51.2440666933,8.7467393506,51.9851884727,-19.2359333067,-6.3332606494,20.2516992036,70.48,15.08,72.0752162675,132.27,34.2040666933,-10.8132606494,35.872618865,-19.2359333067,-6.3332606494,20.2516992036,53.44,-4.48,53.6274556547,0.0
2021-12-21 08:30:00,55.9402166994,-14.4938932782,57.7873756692,-20.3897833006,-6.7138932782000005,21.4667097152,76.33,-7.78,76.7254670888,132.03,-20.3897833006,-6.7138932782000005,21.4667097152,-20.3897833006,-6.7138932782000005,21.4667097152,0.0,0.0,0.0,0.0,51.7002166994,-55.8638932782,76.1162727606,-20.3897833006,-6.7138932782000005,21.4667097152,72.09,-49.15,87.2507340943,132.14,64.5402166994,-8.8038932782,65.1379160586,-20.3897833006,-6.7138932782000005,21.4667097152,84.93,-2.09,84.9557119916,131.48,52.9302166994,8.0461067218,53.5382823149,-20.3897833006,-6.7138932782000005,21.4667097152,73.32,14.76,74.7909085384,132.14,37.7302166994,-6.4338932782,38.2748512068,-20.3897833006,-6.7138932782000005,21.4667097152,58.12,0.28,58.1206744627,0.0
2021-12-21 09:00:00,58.3993833349,-13.2764473835,59.889498487,-20.9906166651,-6.9064473835,22.0976243846,79.39,-6.37,79.6451442337,131.89,-20.9906166651,-6.9064473835,22.0976243846,-20.9906166651,-6.9064473835,22.0976243846,0.0,0.0,0.0,0.0,54.0093833349,-54.2164473835,76.5273588667,-20.9906166651,-6.9064473835,22.0976243846,75.0,-47.31,88.6748899069,132.0,67.4793833349,-7.4264473835,67.8868123865,-20.9906166651,-6.9064473835,22.0976243846,88.47,-0.52,88.4715281885,131.62,55.2493833349,9.0135526165,55.9798043017,-20.9906166651,-6.9064473835,22.0976243846,76.24,15.92,77.8844271983,132.0,40.4893833349,-3.4664473835000003,40.6375001729,-20.9906166651,-6.9064473835,22.0976243846,61.48,3.44,61.5761642196,0.0
2021-12-21 09:30:00,60.5723332982,-11.7710350939,61.705468383,-21.3876667018,-7.0310350939,22.5137234024,81.96,-4.74,82.0969500042,131.13,-21.3876667018,-7.0310350939,22.5137234024,-21.3876667018,-7.0310350939,22.5137234024,0.0,0.0,0.0,0.0,56.0323332982,-52.5410350939,76.8126470288,-21.3876667018,-7.0310350939,22.5137234024,77.42,-45.51,89.8054369178,131.26,69.7823332982,-6.7210350939,70.1052519664,-21.3876667018,-7.0310350939,22.5137234024,91.17,0.31,91.1705270359,130.84,57.2923332982,10.4489649061,58.2373790821,-21.3876667018,-7.0310350939,22.5137234024,78.68,17.48,80.5983424147,131.26,42.8123332982,-1.7110350939,42.8465112177,-21.3876667018,-7.0310350939,22.5137234024,64.2,5.32,64.4200465694,0.0
2021-12-21 10:00:00,59.3268833454,-11.140722844,60.3638533641,-21.3631166546,-7.030722844,22.4903049537,80.69,-4.11,80.7946050179,130.81,-21.3631166546,-7.030722844,22.4903049537,-21.3631166546,-7.030722844,22.4903049537,0.0,0.0,0.0,0.0,54.8368833454,-51.820722844,75.4484664596,-21.3631166546,-7.030722844,22.4903049537,76.2,-44.79,88.3888233885,130.95,69.7268833454,-6.620722844,70.0405042246,-21.3631166546,-7.030722844,22.4903049537,91.09,0.41000000000000003,91.0909227091,130.58,56.0768833454,10.969277156,57.1396699943,-21.3631166546,-7.030722844,22.4903049537,77.44,18.0,79.5044250341,130.95,42.3568833454,-1.270722844,42.3759401462,-21.3631166546,-7.030722844,22.4903049537,63.72,5.76,63.9798093151,0.0
2021-12-21 10:30:00,58.6560833515,-10.763300875,59.6354320842,-21.0639166485,-6.9333008750000005,22.1756453254,79.72,-3.83,79.8119496066,130.64,-21.0639166485,-6.9333008750000005,22.1756453254,-21.0639166485,-6.9333008750000005,22.1756453254,0.0,0.0,0.0,0.0,54.2260833515,-51.483300875,74.7729789739,-21.0639166485,-6.9333008750000005,22.1756453254,75.29,-44.55,87.4830646468,130.75,69.4560833515,-6.213300875,69.733439771,-21.0639166485,-6.9333008750000005,22.1756453254,90.52,0.72,90.5228634103,130.44,55.4160833515,11.306699125,56.5577911444,-21.0639166485,-6.9333008750000005,22.1756453254,76.48,18.24,78.6249833068,130.75,40.9360833515,-0.213300875,40.9366390588,-21.0639166485,-6.9333008750000005,22.1756453254,62.0,6.72,62.363117305,0.0
2021-12-21 11:00:00,61.1852834325,-10.4508268853,62.0713999464,-20.9247165675,-6.9008268853,22.0332742716,82.11,-3.55,82.1867057376,130.64,-20.9247165675,-6.9008268853,22.0332742716,-20.9247165675,-6.9008268853,22.0332742716,0.0,0.0,0.0,0.0,56.6152834325,-50.9008268853,76.1326769249,-20.9247165675,-6.9008268853,22.0332742716,77.54,-44.0,89.1540890818,130.75,70.8152834325,-6.1108268853,71.078453647,-20.9247165675,-6.9008268853,22.0332742716,91.74,0.79,91.7434013976,130.44,57.8352834325,11.5391731147,58.9751856792,-20.9247165675,-6.9008268853,22.0332742716,78.76,18.44,80.8898708121,130.75,40.9152834325,0.3391731147,40.9166892205,-20.9247165675,-6.9008268853,22.0332742716,61.84,7.24,62.2623738706,0.0
2021-12-21 11:30:00,65.0456000848,-9.5382167996,65.741217437,-20.9543999152,-6.9082167996,22.0637788051,86.0,-2.63,86.0402051369,130.18,-20.9543999152,-6.9082167996,22.0637788051,-20.9543999152,-6.9082167996,22.0637788051,0.0,0.0,0.0,0.0,60.3056000848,-49.7982167996,78.2088728854,-20.9543999152,-6.9082167996,22.0637788051,81.26,-42.89,91.884382242,130.3,72.9856000848,-4.9682167996,73.1545008725,-20.9543999152,-6.9082167996,22.0637788051,93.94,1.94,93.9600297999,130.01,61.5656000848,12.4517832004,62.812180496,-20.9543999152,-6.9082167996,22.0637788051,82.52,19.36,84.7606040564,130.3,42.3656000848,-0.9482167996,42.3762101378,-20.9543999152,-6.9082167996,22.0637788051,63.32,5.96,63.5998742137,0.0
2021-12-21 12:00:00,63.1687334067,-9.8573041014,63.9332098706,-21.2612665933,-7.0073041014,22.3862405938,84.43,-2.85,84.4780882833,129.92,-21.2612665933,-7.0073041014,22.3862405938,-21.2612665933,-7.0073041014,22.3862405938,0.0,0.0,0.0,0.0,58.4787334067,-50.6073041014,77.3360296968,-21.2612665933,-7.0073041014,22.3862405938,79.74,-43.6,90.8813930351,130.05,72.4787334067,-4.3973041014,72.6120036881,-21.2612665933,-7.0073041014,22.3862405938,93.74,2.61,93.7763280365,129.74,59.7787334067,12.3126958986,61.033592783,-21.2612665933,-7.0073041014,22.3862405938,81.04,19.32,83.3111277081,130.05,43.2987334067,0.0326958986,43.2987457514,-21.2612665933,-7.0073041014,22.3862405938,64.56,7.04,64.9427070578,0.0
2021-12-21 12:30:00,64.1832333587,-9.6528285614,64.905042513,-21.6667666413,-7.1328285614,22.8106558427,85.85,-2.52,85.8869774762,130.77,-21.6667666413,-7.1328285614,22.8106558427,-21.6667666413,-7.1328285614,22.8106558427,0.0,0.0,0.0,0.0,59.4232333587,-50.5628285614,78.0238443999,-21.6667666413,-7.1328285614,22.8106558427,81.09,-43.43,91.9877872329,130.88,73.5732333587,-4.1728285614,73.691472811,-21.6667666413,-7.1328285614,22.8106558427,95.24,2.96,95.2859863779,130.48,60.7732333587,12.6671714386,62.0793292903,-21.6667666413,-7.1328285614,22.8106558427,82.44,19.8,84.7843947906,130.88,41.6532333587,0.7471714386,41.6599341622,-21.6667666413,-7.1328285614,22.8106558427,63.32,7.88,63.8084383134,0.0
2021-12-21 13:00:00,63.6201333554,-9.787240076,64.3685593785,-21.5298666446,-7.087240076,22.6663656025,85.15,-2.7,85.1927960569,130.96,-21.5298666446,-7.087240076,22.6663656025,-21.5298666446,-7.087240076,22.6663656025,0.0,0.0,0.0,0.0,58.9001333554,-50.667240076,77.6942399808,-21.5298666446,-7.087240076,22.6663656025,80.43,-43.58,91.4778732809,131.09,73.1201333554,-4.407240076,73.2528338496,-21.5298666446,-7.087240076,22.6663656025,94.65,2.68,94.6879342894,130.66,60.2301333554,12.472759924,61.5080377197,-21.5298666446,-7.087240076,22.6663656025,81.76,19.56,84.0671826577,131.09,42.9901333554,1.232759924,43.0078046748,-21.5298666446,-7.087240076,22.6663656025,64.52,8.32,65.0542296857,0.0
2021-12-21 13:30:00,63.6110333742,-9.4917156159,64.3152877026,-21.1389666258,-6.9617156159,22.2558170896,84.75,-2.5300000000000002,84.7877550121,130.96,-21.1389666258,-6.9617156159,22.2558170896,-21.1389666258,-6.9617156159,22.2558170896,0.0,0.0,0.0,0.0,58.9010333742,-50.5817156159,77.6391762398,-21.1389666258,-6.9617156159,22.2558170896,80.04,-43.62,91.1542977593,131.09,72.8810333742,-4.7817156159,73.0377288113,-21.1389666258,-6.9617156159,22.2558170896,94.02,2.18,94.0452699502,130.66,60.2610333742,12.8782843841,61.6217684913,-21.1389666258,-6.9617156159,22.2558170896,81.4,19.84,83.7829672428,131.09,44.3010333742,-0.0817156159,44.3011087385,-21.1389666258,-6.9617156159,22.2558170896,65.44,6.88,65.8006686896,0.0
2021-12-21 14:00:00,66.9325500594,-9.3354305601,67.5804448135,-20.8674499406,-6.8754305601,21.970935629,87.8,-2.46,87.8344556538,131.15,-20.8674499406,-6.8754305601,21.970935629,-20.8674499406,-6.8754305601,21.970935629,0.0,0.0,0.0,0.0,62.0825500594,-50.2454305601,79.8676800342,-20.8674499406,-6.8754305601,21.970935629,82.95,-43.37,93.6037360365,131.3,73.8425500594,-5.2254305601,74.027206646,-20.8674499406,-6.8754305601,21.970935629,94.71,1.65,94.7243717319,130.94,63.4125500594,13.0045694399,64.732297436,-20.8674499406,-6.8754305601,21.970935629,84.28,19.88,86.5929142598,131.3,44.2925500594,-0.9554305601,44.3028536137,-20.8674499406,-6.8754305601,21.970935629,65.16,5.92,65.4283730502,0.0
2021-12-21 14:30:00,62.5267000621,-10.2651583261,63.3637253964,-20.7132999379,-6.8251583261,21.8087959433,83.24,-3.44,83.3110508876,131.31,-20.7132999379,-6.8251583261,21.8087959433,-20.7132999379,-6.8251583261,21.8087959433,0.0,0.0,0.0,0.0,57.8867000621,-51.3651583261,77.3902418522,-20.7132999379,-6.8251583261,21.8087959433,78.6,-44.54,90.3425237637,131.43,71.3767000621,-5.6851583261,71.6027536967,-20.7132999379,-6.8251583261,21.8087959433,92.09,1.1400000000000001,92.0970558704,131.13,59.2067000621,12.0948416739,60.4294508279,-20.7132999379,-6.8251583261,21.8087959433,79.92,18.92,82.129000968,131.43,46.8067000621,-0.9451583261000001,46.816241786,-20.7132999379,-6.8251583261,21.8087959433,67.52,5.88,67.7755472128,0.0
2021-12-21 15:00:00,60.9292333208,-11.0755986688,61.9277026777,-20.6607666792,-6.7955986688,21.7496538143,81.59,-4.28,81.7021817334,131.31,-20.6607666792,-6.7955986688,21.7496538143,-20.6607666792,-6.7955986688,21.7496538143,0.0,0.0,0.0,0.0,56.3892333208,-52.475598668800004,77.028787412,-20.6607666792,-6.7955986688,21.7496538143,77.05,-45.68,89.5732376327,131.43,70.4292333208,-5.7255986688,70.6615835251,-20.6607666792,-6.7955986688,21.7496538143,91.09,1.07,91.0962842272,131.13,57.7392333208,11.4444013312,58.8624955834,-20.6607666792,-6.7955986688,21.7496538143,78.4,18.24,80.4938357888,131.43,44.5792333208,-0.4755986688,44.5817702381,-20.6607666792,-6.7955986688,21.7496538143,65.24,6.32,65.5454041104,0.0
2021-12-21 15:30:00,61.9388666375,-11.5715554684,63.0105078244,-20.9911333625,-6.9015554684,22.0965867891,82.93,-4.67,83.0613857337,131.16,-20.9911333625,-6.9015554684,22.0965867891,-20.9911333625,-6.9015554684,22.0965867891,0.0,0.0,0.0,0.0,57.3488666375,-52.5715554684,77.7988492779,-20.9911333625,-6.9015554684,22.0965867891,78.34,-45.67,90.6802321347,131.29,71.1888666375,-5.6415554684,71.4120569738,-20.9911333625,-6.9015554684,22.0965867891,92.18,1.26,92.1886110103,130.85,58.6488666375,10.7784445316,59.6310692876,-20.9911333625,-6.9015554684,22.0965867891,79.64,17.68,81.5788698132,131.29,46.0888666375,-1.7815554684000001,46.1232866111,-20.9911333625,-6.9015554684,22.0965867891,67.08,5.12,67.2751127833,0.0
2021-12-21 16:00:00,63.5487166294,-11.5866476308,64.5963604901,-21.8312833706,-7.1766476308,22.9806267283,85.38,-4.41,85.4938155658,131.16,-21.8312833706,-7.1766476308,22.9806267283,-21.8312833706,-7.1766476308,22.9806267283,0.0,0.0,0.0,0.0,58.8487166294,-52.5666476308,78.9076922237,-21.8312833706,-7.1766476308,22.9806267283,80.68,-45.39,92.5716722329,131.29,73.1887166294,-5.6166476308,73.4039166017,-21.8312833706,-7.1766476308,22.9806267283,95.02,1.56,95.0328048623,130.85,60.2087166294,10.8633523692,61.1808955709,-21.8312833706,-7.1766476308,22.9806267283,82.04,18.04,84.0000190476,131.29,42.6887166294,0.1033523692,42.6888417409,-21.8312833706,-7.1766476308,22.9806267283,64.52,7.28,64.9294139816,0.0
2021-12-21 16:30:00,66.2196666334,-10.978521256,67.1235590386,-23.0203333666,-7.568521256,24.2325867854,89.24,-3.41,89.3051269525,131.16,-23.0203333666,-7.568521256,24.2325867854,-23.0203333666,-7.568521256,24.2325867854,0.0,0.0,0.0,0.0,61.3096666334,-51.888521256,80.3199468428,-23.0203333666,-7.568521256,24.2325867854,84.33,-44.32,95.2670525418,131.27,76.5796666334,-4.698521256,76.7236693836,-23.0203333666,-7.568521256,24.2325867854,99.6,2.87,99.6413413198,130.76,62.6996666334,11.471478744,63.7404347374,-23.0203333666,-7.568521256,24.2325867854,85.72,19.04,87.8091111446,131.27,46.0996666334,1.031478744,46.1112048434,-23.0203333666,-7.568521256,24.2325867854,69.12,8.6,69.6529568647,0.0
2021-12-21 17:00:00,65.7056833358,-11.347488552,66.6783497026,-24.1543166642,-7.947488552,25.4282045729,89.86,-3.4,89.9242992744,131.16,-24.1543166642,-7.947488552,25.4282045729,-24.1543166642,-7.947488552,25.4282045729,0.0,0.0,0.0,0.0,60.7356833358,-52.067488552,79.9990412091,-24.1543166642,-7.947488552,25.4282045729,84.89,-44.12,95.670719136,131.27,78.5356833358,-4.067488552,78.6409436626,-24.1543166642,-7.947488552,25.4282045729,102.69,3.88,102.7632740817,130.76,62.2056833358,11.052511448,63.1799418216,-24.1543166642,-7.947488552,25.4282045729,86.36,19.0,88.4253900189,131.27,45.1656833358,2.212511448,45.2198425262,-24.1543166642,-7.947488552,25.4282045729,69.32,10.16,70.0606023383,0.0
2021-12-21 17:30:00,66.8501333402,-10.5600987215,67.6790662806,-24.9198666598,-8.2000987215,26.2343548307,91.77,-2.36,91.8003404133,130.84,-24.9198666598,-8.2000987215,26.2343548307,-24.9198666598,-8.2000987215,26.2343548307,0.0,0.0,0.0,0.0,61.8001333402,-51.1700987215,80.2348769803,-24.9198666598,-8.2000987215,26.2343548307,86.72,-42.97,96.7821228327,130.96,79.9201333402,-4.5000987215,80.0467276135,-24.9198666598,-8.2000987215,26.2343548307,104.84,3.7,104.9052696484,130.29,63.2401333402,11.8399012785,64.3389285517,-24.9198666598,-8.2000987215,26.2343548307,88.16,20.04,90.408999552,130.96,47.6401333402,2.7199012785,47.717713353,-24.9198666598,-8.2000987215,26.2343548307,72.56,10.92,73.3771081469,0.0
2021-12-21 18:00:00,67.7945333533,-10.6038297139,68.6188017761,-24.9854666467,-8.2238297139,26.3040855898,92.78,-2.38,92.8105209553,130.58,-24.9854666467,-8.2238297139,26.3040855898,-24.9854666467,-8.2238297139,26.3040855898,0.0,0.0,0.0,0.0,62.6745333533,-51.2638297139,80.9696076809,-24.9854666467,-8.2238297139,26.3040855898,87.66,-43.04,97.6561170639,130.71,79.9945333533,-4.7238297139,80.1338875481,-24.9854666467,-8.2238297139,26.3040855898,104.98,3.5,105.0383282426,130.09,64.1745333533,11.8161702861,65.2532957891,-24.9854666467,-8.2238297139,26.3040855898,89.16,20.04,91.3843925405,130.71,48.974533353300004,2.5361702861,49.0401577984,-24.9854666467,-8.2238297139,26.3040855898,73.96,10.76,74.7386058206,0.0
2021-12-21 18:30:00,68.9745500558,-10.4844301623,69.7668390514,-24.6654499442,-8.1244301623,25.969035146,93.64,-2.36,93.6697347066,130.58,-24.6654499442,-8.1244301623,25.969035146,-24.6654499442,-8.1244301623,25.969035146,0.0,0.0,0.0,0.0,63.8245500558,-51.2444301623,81.8508693447,-24.6654499442,-8.1244301623,25.969035146,88.49,-43.12,98.4368553947,130.71,79.9245500558,-5.0644301623,80.0848434754,-24.6654499442,-8.1244301623,25.969035146,104.59,3.06,104.6347537867,130.09,65.3745500558,12.0355698377,66.4732031447,-24.6654499442,-8.1244301623,25.969035146,90.04,20.16,92.2693188443,130.71,50.8145500558,1.1955698377,50.8286128535,-24.6654499442,-8.1244301623,25.969035146,75.48,9.32,76.0532234688,0.0
2021-12-21 19:00:00,67.7719166766,-11.1373204013,68.6809478367,-23.9980833234,-7.8973204013,25.264118285,91.77,-3.24,91.8271773496,130.78,-23.9980833234,-7.8973204013,25.264118285,-23.9980833234,-7.8973204013,25.264118285,0.0,0.0,0.0,0.0,62.7219166766,-51.8873204013,81.4022902013,-23.9980833234,-7.8973204013,25.264118285,86.72,-43.99,97.2392847567,130.93,78.1719166766,-5.9273204013,78.3963116737,-23.9980833234,-7.8973204013,25.264118285,102.17,1.97,102.1889906007,130.39,64.2019166766,11.3426795987,65.1961845926,-23.9980833234,-7.8973204013,25.264118285,88.2,19.24,90.2741247534,130.93,46.7619166766,0.0626795987,46.7619586844,-23.9980833234,-7.8973204013,25.264118285,70.76,7.96,71.2063143268,0.0
2021-12-21 19:30:00,65.9058666464,-12.0571842214,66.9996936542,-23.3441333536,-7.6771842214,24.5741270364,89.25,-4.38,89.3574109965,131.39,-23.3441333536,-7.6771842214,24.5741270364,-23.3441333536,-7.6771842214,24.5741270364,0.0,0.0,0.0,0.0,60.9858666464,-53.1171842214,80.8746634628,-23.3441333536,-7.6771842214,24.5741270364,84.33,-45.44,95.79322784,131.52,75.9558666464,-7.0771842214,76.2848622893,-23.3441333536,-7.6771842214,24.5741270364,99.3,0.6000000000000001,99.3018126723,131.07,62.4958666464,10.5628157786,63.3822248351,-23.3441333536,-7.6771842214,24.5741270364,85.84,18.24,87.7564994744,131.52,45.0958666464,-0.8771842214000001,45.1043971331,-23.3441333536,-7.6771842214,24.5741270364,68.44,6.8,68.7769845224,0.0
2021-12-21 20:00:00,63.7344333307,-13.1576164771,65.0784208732,-22.4855666693,-7.3976164771,23.671194266,86.22,-5.76,86.4121866405,131.39,-22.4855666693,-7.3976164771,23.671194266,-22.4855666693,-7.3976164771,23.671194266,0.0,0.0,0.0,0.0,58.9644333307,-54.3876164771,80.2173124959,-22.4855666693,-7.3976164771,23.671194266,81.45,-46.99,94.0327740737,131.52,73.3944333307,-8.4176164771,73.8755650475,-22.4855666693,-7.3976164771,23.671194266,95.88,-1.02,95.8854253784,131.07,60.4344333307,9.5223835229,61.1800336708,-22.4855666693,-7.3976164771,23.671194266,82.92,16.92,84.6286759911,131.52,43.5144333307,-5.2776164771000005,43.8333108922,-22.4855666693,-7.3976164771,23.671194266,66.0,2.12,66.0340397068,0.0
2021-12-21 20:30:00,60.8585333252,-14.7797620847,62.6274895375,-21.4614666748,-7.0597620847,22.5928039988,82.32,-7.72,82.6811997978,131.84,-21.4614666748,-7.0597620847,22.5928039988,-21.4614666748,-7.0597620847,22.5928039988,0.0,0.0,0.0,0.0,56.3185333252,-55.8897620847,79.343825858,-21.4614666748,-7.0597620847,22.5928039988,77.78,-48.83,91.8373415338,131.95,69.9885333252,-9.3097620847,70.6050031307,-21.4614666748,-7.0597620847,22.5928039988,91.45,-2.25,91.4776748721,131.56,57.6985333252,7.8202379153,58.2260840941,-21.4614666748,-7.0597620847,22.5928039988,79.16,14.88,80.5463841522,131.95,44.2985333252,-6.9797620847,44.8450346585,-21.4614666748,-7.0597620847,22.5928039988,65.76,0.08,65.7600486618,0.0
2021-12-21 21:00:00,61.0109833987,-15.3353264349,62.9087619663,-20.4690166013,-6.7453264349,21.5517996775,81.48,-8.59,81.931547648,131.62,-20.4690166013,-6.7453264349,21.5517996775,-20.4690166013,-6.7453264349,21.5517996775,0.0,0.0,0.0,0.0,56.5309833987,-56.9853264349,80.2687953872,-20.4690166013,-6.7453264349,21.5517996775,77.0,-50.24,91.9405112015,131.76,68.2309833987,-10.4053264349,69.0198371033,-20.4690166013,-6.7453264349,21.5517996775,88.7,-3.66,88.7754785963,131.31,57.9709833987,7.5346735651,58.4585855281,-20.4690166013,-6.7453264349,21.5517996775,78.44,14.28,79.7292418125,131.76,43.1309833987,-8.3853264349,43.938541491,-20.4690166013,-6.7453264349,21.5517996775,63.6,-1.6400000000000001,63.6211411403,0.0
2021-12-21 21:30:00,55.9719334176,-17.0227962971,58.5032727656,-19.3880665824,-6.3927962971,20.4148223186,75.36,-10.63,76.1060214438,132.61,-19.3880665824,-6.3927962971,20.4148223186,-19.3880665824,-6.3927962971,20.4148223186,0.0,0.0,0.0,0.0,51.7919334176,-58.6427962971,78.2392607626,-19.3880665824,-6.3927962971,20.4148223186,71.18,-52.25,88.2986687329,132.75,63.8619334176,-13.9527962971,65.368394996,-19.3880665824,-6.3927962971,20.4148223186,83.25,-7.5600000000000005,83.5925600756,132.62,53.0919334176,5.8072037029,53.4085855352,-19.3880665824,-6.3927962971,20.4148223186,72.48,12.2,73.4995945567,132.75,36.8119334176,-15.4727962971,39.931514712,-19.3880665824,-6.3927962971,20.4148223186,56.2,-9.08,56.9287835809,0.0
2021-12-21 22:00:00,51.834700043,-18.3933085847,55.0013629762,-18.255299957,-6.0133085847,19.2201939807,70.09,-12.38,71.1749429224,132.61,-18.255299957,-6.0133085847,19.2201939807,-18.255299957,-6.0133085847,19.2201939807,0.0,0.0,0.0,0.0,47.934700043,-60.4033085847,77.1122244277,-18.255299957,-6.0133085847,19.2201939807,66.19,-54.39,85.6702293682,132.75,59.554700043,-14.5433085847,61.3047316429,-18.255299957,-6.0133085847,19.2201939807,77.81,-8.53,78.276158567,132.62,49.184700043,4.5066914153,49.3907378547,-18.255299957,-6.0133085847,19.2201939807,67.44,10.52,68.2555785266,132.75,37.024700043,-15.0933085847,39.982951083,-18.255299957,-6.0133085847,19.2201939807,55.28,-9.08,56.0207532973,0.0
2021-12-21 22:30:00,48.4746501285,-19.5033484748,52.2510507723,-16.8753498715,-5.5733484748,17.771877968,65.35,-13.93,66.8181666914,133.1,-16.8753498715,-5.5733484748,17.771877968,-16.8753498715,-5.5733484748,17.771877968,0.0,0.0,0.0,0.0,44.8346501285,-61.5233484748,76.1266593231,-16.8753498715,-5.5733484748,17.771877968,61.71,-55.95,83.2978186989,133.26,55.4946501285,-15.5633484748,57.6357008167,-16.8753498715,-5.5733484748,17.771877968,72.37,-9.99,73.0562591432,133.07,46.0046501285,3.3066515252,46.123332249,-16.8753498715,-5.5733484748,17.771877968,62.88,8.88,63.5039274376,133.26,30.0446501285,-15.9733484748,34.0268844128,-16.8753498715,-5.5733484748,17.771877968,46.92,-10.4,48.0587806753,0.0
2021-12-21 23:00:00,45.9455334261,-14.9463107005,48.3154659024,-15.5344665739,-5.1263107005,16.358444704,61.48,-9.82,62.2593189812,133.1,-15.5344665739,-5.1263107005,16.358444704,-15.5344665739,-5.1263107005,16.358444704,0.0,0.0,0.0,0.0,42.4555334261,-57.2163107005,71.2473054135,-15.5344665739,-5.1263107005,16.358444704,57.99,-52.09,77.9500365619,133.26,50.6455334261,-24.8163107005,56.3987529366,-15.5344665739,-5.1263107005,16.358444704,66.18,-19.69,69.0470021073,133.07,43.3855334261,7.6736892995,44.0589380051,-15.5344665739,-5.1263107005,16.358444704,58.92,12.8,60.2943314085,133.26,26.3055334261,-21.0863107005,33.7137002981,-15.5344665739,-5.1263107005,16.358444704,41.84,-15.96,44.7806565383,0.0
2021-12-21 23:30:00,43.9567667206,-11.0152056744,45.3159143853,-14.2132332794,-4.6852056744,14.9655321478,58.17,-6.33,58.5133984657,133.29,-14.2132332794,-4.6852056744,14.9655321478,-14.2132332794,-4.6852056744,14.9655321478,0.0,0.0,0.0,0.0,40.6067667206,-53.5852056744,67.2330556398,-14.2132332794,-4.6852056744,14.9655321478,54.82,-48.9,73.4604818933,133.43,46.7367667206,-31.6952056744,56.4704473706,-14.2132332794,-4.6852056744,14.9655321478,60.95,-27.01,66.6666528333,132.25,41.4267667206,11.4747943256,42.9866014676,-14.2132332794,-4.6852056744,14.9655321478,55.64,16.16,57.9392371368,133.43,23.5067667206,-27.0452056744,35.833102456,-14.2132332794,-4.6852056744,14.9655321478,37.72,-22.36,43.8493785589,0.0
2021-12-22 00:00:00,42.3540500623,-11.2542688408,43.8237849098,-13.4159499377,-4.4242688408,14.1266368081,55.77,-6.83,56.1866692375,133.29,-13.4159499377,-4.4242688408,14.1266368081,-13.4159499377,-4.4242688408,14.1266368081,0.0,0.0,0.0,0.0,39.1340500623,-53.9642688408,66.6604544374,-13.4159499377,-4.4242688408,14.1266368081,52.55,-49.54,72.2199009969,133.43,44.8340500623,-32.7742688408,55.5359770152,-13.4159499377,-4.4242688408,14.1266368081,58.25,-28.35,64.782597972,131.5,39.9040500623,11.2157311592,41.4502815046,-13.4159499377,-4.4242688408,14.1266368081,53.32,15.64,55.5664647067,133.43,23.5840500623,-27.9442688408,36.5662354965,-13.4159499377,-4.4242688408,14.1266368081,37.0,-23.52,43.8427918819,0.0
2021-12-22 00:30:00,44.3398499833,-10.787943811,45.6333433819,-13.7401500167,-4.517943811,14.463870117,58.08,-6.27,58.4174571511,133.53,-13.7401500167,-4.517943811,14.463870117,-13.7401500167,-4.517943811,14.463870117,0.0,0.0,0.0,0.0,41.0098499833,-53.187943811,67.1622301781,-13.7401500167,-4.517943811,14.463870117,54.75,-48.67,73.2552482761,133.67,47.0298499833,-32.147943811,56.9675089918,-13.7401500167,-4.517943811,14.463870117,60.77,-27.63,66.7563465148,131.79,41.7798499833,11.602056189,43.3608529949,-13.7401500167,-4.517943811,14.463870117,55.52,16.12,57.8128428638,133.67,26.0998499833,-25.997943811,36.838773752,-13.7401500167,-4.517943811,14.463870117,39.84,-21.48,45.261639387,0.0
2021-12-22 01:00:00,44.1969999817,-10.9984643952,45.5449341468,-15.3230000183,-5.0384643952,16.1301101367,59.52,-5.96,59.8176562563,133.14,-15.3230000183,-5.0384643952,16.1301101367,-15.3230000183,-5.0384643952,16.1301101367,0.0,0.0,0.0,0.0,40.7969999817,-53.4584643952,67.2473242814,-15.3230000183,-5.0384643952,16.1301101367,56.12,-48.42,74.1211899527,133.27,47.8869999817,-31.6684643952,57.4112916106,-15.3230000183,-5.0384643952,16.1301101367,63.21,-26.63,68.5905314165,131.37,41.5969999817,11.4415356048,43.1418491082,-15.3230000183,-5.0384643952,16.1301101367,56.92,16.48,59.2577151095,133.27,26.4769999817,-24.7184643952,36.2220100228,-15.3230000183,-5.0384643952,16.1301101367,41.8,-19.68,46.2011082118,0.0
2021-12-22 01:30:00,43.0814666583,-11.5417870576,44.6007356208,-15.3585333417,-5.0517870576,16.168027056,58.44,-6.49,58.7992661519,133.14,-15.3585333417,-5.0517870576,16.168027056,-15.3585333417,-5.0517870576,16.168027056,0.0,0.0,0.0,0.0,39.7214666583,-53.9917870576,67.0291577089,-15.3585333417,-5.0517870576,16.168027056,55.08,-48.94,73.6812730617,133.27,46.8314666583,-31.9017870576,56.6648946601,-15.3585333417,-5.0517870576,16.168027056,62.19,-26.85,67.7386049458,131.3,40.5214666583,10.8682129424,41.9536328904,-15.3585333417,-5.0517870576,16.168027056,55.88,15.92,58.1035351764,133.27,25.7614666583,-26.9317870576,37.2689457659,-15.3585333417,-5.0517870576,16.168027056,41.12,-21.88,46.5788449835,0.0
2021-12-22 02:00:00,41.6258333443,-11.9745572489,43.3139702972,-15.1141666557,-4.9745572489,15.9117646262,56.74,-7.0,57.1701635471,133.14,-15.1141666557,-4.9745572489,15.9117646262,-15.1141666557,-4.9745572489,15.9117646262,0.0,0.0,0.0,0.0,38.3558333443,-54.5345572489,66.6722422442,-15.1141666557,-4.9745572489,15.9117646262,53.47,-49.56,72.9056547875,133.27,45.2458333443,-32.4745572489,55.6936468866,-15.1141666557,-4.9745572489,15.9117646262,60.36,-27.5,66.3293268472,131.3,39.1258333443,10.4654427511,40.501312656,-15.1141666557,-4.9745572489,15.9117646262,54.24,15.44,56.3947799003,133.27,23.4058333443,-25.9345572489,34.9347147439,-15.1141666557,-4.9745572489,15.9117646262,38.52,-20.96,43.853300902,0.0
2021-12-22 02:30:00,40.9244166748,-12.0453338511,42.6602619279,-14.9355833252,-4.9153338511,15.7236177813,55.86,-7.13,56.3132000511,133.64,-14.9355833252,-4.9153338511,15.7236177813,-14.9355833252,-4.9153338511,15.7236177813,0.0,0.0,0.0,0.0,37.7044166748,-54.7153338511,66.4484070179,-14.9355833252,-4.9153338511,15.7236177813,52.64,-49.8,72.4638502979,133.78,44.3944166748,-32.5853338511,55.0696669145,-14.9355833252,-4.9153338511,15.7236177813,59.33,-27.67,65.465088406,131.76,38.4644166748,10.4446661489,39.8572753847,-14.9355833252,-4.9153338511,15.7236177813,53.4,15.36,55.5651833435,133.78,17.8244166748,-25.8353338511,31.3874864395,-14.9355833252,-4.9153338511,15.7236177813,32.76,-20.92,38.8698340619,0.0
2021-12-22 03:00:00,40.2210166545,-12.3341488769,42.0697208124,-14.6989833455,-4.8341488769000005,15.4734969143,54.92,-7.5,55.4297429184,133.64,-14.6989833455,-4.8341488769000005,15.4734969143,-14.6989833455,-4.8341488769000005,15.4734969143,0.0,0.0,0.0,0.0,37.0410166545,-55.0441488769,66.346780181,-14.6989833455,-4.8341488769000005,15.4734969143,51.74,-50.21,72.0976539147,133.78,43.6010166545,-32.9341488769,54.6416216409,-14.6989833455,-4.8341488769000005,15.4734969143,58.3,-28.1,64.7186217406,131.76,37.7810166545,10.1658511231,39.1247971049,-14.6989833455,-4.8341488769000005,15.4734969143,52.48,15.0,54.5815939672,133.78,23.0610166545,-27.1141488769,35.5947686951,-14.6989833455,-4.8341488769000005,15.4734969143,37.76,-22.28,43.8430838331,0.0
2021-12-22 03:30:00,39.4345833416,-12.360666067,41.3264132117,-14.4654166584,-4.760666067,15.228664436,53.9,-7.6,54.4331700345,133.92,-14.4654166584,-4.760666067,15.228664436,-14.4654166584,-4.760666067,15.228664436,0.0,0.0,0.0,0.0,36.3145833416,-55.240666067,66.1080944423,-14.4654166584,-4.760666067,15.228664436,50.78,-50.48,71.6019469009,134.04,42.6645833416,-33.120666067,54.011528329,-14.4654166584,-4.760666067,15.228664436,57.13,-28.36,63.7818665453,132.04,37.0545833416,10.159333933,38.4220537267,-14.4654166584,-4.760666067,15.228664436,51.52,14.92,53.6368977477,134.04,25.1345833416,-27.720666067,37.4190139762,-14.4654166584,-4.760666067,15.228664436,39.6,-22.96,45.774682959,0.0
2021-12-22 04:00:00,38.5519334149,-12.4692328684,40.5183086809,-13.9380665851,-4.5992328684,14.6772832332,52.49,-7.87,53.0767086395,133.92,-13.9380665851,-4.5992328684,14.6772832332,-13.9380665851,-4.5992328684,14.6772832332,0.0,0.0,0.0,0.0,35.4919334149,-55.4292328684,65.8185171051,-13.9380665851,-4.5992328684,14.6772832332,49.43,-50.83,70.901437221,134.04,41.3619334149,-33.3892328684,53.1568472293,-13.9380665851,-4.5992328684,14.6772832332,55.3,-28.79,62.3454416938,132.04,36.1819334149,10.0807671316,37.5600076092,-13.9380665851,-4.5992328684,14.6772832332,50.12,14.68,52.2256335529,134.04,19.8219334149,-28.2792328684,34.5343894681,-13.9380665851,-4.5992328684,14.6772832332,33.76,-23.68,41.2368767004,0.0
2021-12-22 04:30:00,38.4827333803,-12.5343008955,40.4725767323,-13.6972666197,-4.5143008955,14.4219979693,52.18,-8.02,52.7927343486,133.74,-13.6972666197,-4.5143008955,14.4219979693,-13.6972666197,-4.5143008955,14.4219979693,0.0,0.0,0.0,0.0,35.4527333803,-55.3343008955,65.7174342144,-13.6972666197,-4.5143008955,14.4219979693,49.15,-50.82,70.6993274367,133.89,41.2627333803,-33.2743008955,53.0074736815,-13.6972666197,-4.5143008955,14.4219979693,54.96,-28.76,62.0301475091,131.87,36.1427333803,9.9256991045,37.4808841799,-13.6972666197,-4.5143008955,14.4219979693,49.84,14.44,51.8896829823,133.89,20.3027333803,-29.6343008955,35.9220374182,-13.6972666197,-4.5143008955,14.4219979693,34.0,-25.12,42.2730930971,0.0
2021-12-22 05:00:00,37.945350027,-12.5135803156,39.9554662216,-13.674649973,-4.5035803156,14.3971624823,51.62,-8.01,52.2377689034,133.74,-13.674649973,-4.5035803156,14.3971624823,-13.674649973,-4.5035803156,14.3971624823,0.0,0.0,0.0,0.0,34.935350027,-55.1735803156,65.3039251986,-13.674649973,-4.5035803156,14.3971624823,48.61,-50.67,70.2166718095,133.89,40.675350027,-33.2135803156,52.5131032905,-13.674649973,-4.5035803156,14.3971624823,54.35,-28.71,61.46695535,131.87,35.605350027,9.8564196844,36.9444171634,-13.674649973,-4.5035803156,14.3971624823,49.28,14.36,51.329601596,133.89,22.125350027,-29.6635803156,37.006203682,-13.674649973,-4.5035803156,14.3971624823,35.8,-25.16,43.7568920286,0.0
2021-12-22 05:30:00,39.1068667133,-11.9946211905,40.904987002,-14.0631332867,-4.6346211905,14.807141230500001,53.17,-7.36,53.6769829629,133.57,-14.0631332867,-4.6346211905,14.807141230500001,-14.0631332867,-4.6346211905,14.807141230500001,0.0,0.0,0.0,0.0,36.0168667133,-54.5746211905,65.3881026329,-14.0631332867,-4.6346211905,14.807141230500001,50.08,-49.94,70.7248895369,133.72,41.9868667133,-32.5546211905,53.1290912519,-14.0631332867,-4.6346211905,14.807141230500001,56.05,-27.92,62.6189180679,131.7,36.6968667133,10.3653788095,38.1326776458,-14.0631332867,-4.6346211905,14.807141230500001,50.76,15.0,52.929931041,133.72,21.4568667133,-26.4746211905,34.0778916063,-14.0631332867,-4.6346211905,14.807141230500001,35.52,-21.84,41.6971941502,0.0
2021-12-22 06:00:00,40.8296667418,-11.5694811348,42.4371839308,-14.5803332582,-4.8094811348,15.3530852504,55.41,-6.76,55.8208357157,133.24,-14.5803332582,-4.8094811348,15.3530852504,-14.5803332582,-4.8094811348,15.3530852504,0.0,0.0,0.0,0.0,37.6296667418,-54.1894811348,65.9734165006,-14.5803332582,-4.8094811348,15.3530852504,52.21,-49.38,71.8628450592,133.39,43.9796667418,-31.9594811348,54.3656097283,-14.5803332582,-4.8094811348,15.3530852504,58.56,-27.15,64.5476266024,131.36,38.3796667418,10.8305188652,39.8785526079,-14.5803332582,-4.8094811348,15.3530852504,52.96,15.64,55.2211119048,133.39,22.5796667418,-26.8494811348,35.0818469779,-14.5803332582,-4.8094811348,15.3530852504,37.16,-22.04,43.2044812491,0.0
2021-12-22 06:30:00,44.8873333847,-11.0374796683,46.2244378638,-15.8626666153,-5.2274796683,16.701818339,60.75,-5.8100000000000005,61.0271955771,133.4,-15.8626666153,-5.2274796683,16.701818339,-15.8626666153,-5.2274796683,16.701818339,0.0,0.0,0.0,0.0,41.4173333847,-52.8874796683,67.1750028684,-15.8626666153,-5.2274796683,16.701818339,57.28,-47.66,74.5149246796,133.56,48.5473333847,-29.4174796683,56.7647046042,-15.8626666153,-5.2274796683,16.701818339,64.41,-24.19,68.8026467514,131.48,42.2173333847,11.0925203317,43.6502834518,-15.8626666153,-5.2274796683,16.701818339,58.08,16.32,60.3293361475,133.56,23.1373333847,-24.1474796683,33.4430406884,-15.8626666153,-5.2274796683,16.701818339,39.0,-18.92,43.3470460355,0.0
2021-12-22 07:00:00,48.0957000041,-9.4473116853,49.0147738643,-17.3142999959,-5.6973116853,18.2275710062,65.41,-3.75,65.5174068473,132.22,-17.3142999959,-5.6973116853,18.2275710062,-17.3142999959,-5.6973116853,18.2275710062,0.0,0.0,0.0,0.0,44.3657000041,-51.3973116853,67.896973315,-17.3142999959,-5.6973116853,18.2275710062,61.68,-45.7,76.7653072683,132.36,52.3457000041,-27.7973116853,59.2685654108,-17.3142999959,-5.6973116853,18.2275710062,69.66,-22.1,73.0816365443,130.2,45.2857000041,12.7826883147,47.0551989201,-17.3142999959,-5.6973116853,18.2275710062,62.6,18.48,65.2707468932,132.36,26.7257000041,-21.4973116853,34.298650854,-17.3142999959,-5.6973116853,18.2275710062,44.04,-15.8,46.7884772139,0.0
2021-12-22 07:30:00,53.9083166472,-13.787311895,55.6434773628,-19.3016833528,-6.347311895,20.3185469102,73.21,-7.44,73.5870756315,131.79,-19.3016833528,-6.347311895,20.3185469102,-19.3016833528,-6.347311895,20.3185469102,0.0,0.0,0.0,0.0,49.8483166472,-55.247311895,74.4118279858,-19.3016833528,-6.347311895,20.3185469102,69.15,-48.9,84.6931667846,131.93,59.7683166472,-16.037311895,61.88252619,-19.3016833528,-6.347311895,20.3185469102,79.07,-9.69,79.6615402814,131.13,50.9783166472,8.612688105,51.7007462672,-19.3016833528,-6.347311895,20.3185469102,70.28,14.96,71.8545753588,131.93,33.4583166472,-14.107311895,36.3108138406,-19.3016833528,-6.347311895,20.3185469102,52.76,-7.76,53.3276213608,0.0
2021-12-22 08:00:00,53.5990333474,-15.6581847031,55.8393689432,-20.3209666526,-6.6881847031,21.3933050349,73.92,-8.97,74.4622541963,131.79,-20.3209666526,-6.6881847031,21.3933050349,-20.3209666526,-6.6881847031,21.3933050349,0.0,0.0,0.0,0.0,49.4790333474,-57.2081847031,75.6369693868,-20.3209666526,-6.6881847031,21.3933050349,69.8,-50.52,86.1644381401,131.93,62.7890333474,-10.5581847031,63.6705424269,-20.3209666526,-6.6881847031,21.3933050349,83.11,-3.87,83.2000540865,131.13,50.7190333474,6.9118152969,51.187826037,-20.3209666526,-6.6881847031,21.3933050349,71.04,13.6,72.330087792,131.93,35.8790333474,-9.2881847031,37.0617782766,-20.3209666526,-6.6881847031,21.3933050349,56.2,-2.6,56.2601102025,0.0
2021-12-22 08:30:00,57.3603667578,-13.9882568994,59.0413669021,-21.5896332422,-7.1182568994,22.7328362687,78.95,-6.87,79.2483400457,132.21,-21.5896332422,-7.1182568994,22.7328362687,-21.5896332422,-7.1182568994,22.7328362687,0.0,0.0,0.0,0.0,52.9903667578,-55.0682568994,76.4231109486,-21.5896332422,-7.1182568994,22.7328362687,74.58,-47.95,88.6644173274,132.33,66.7503667578,-8.5582568994,67.2967697847,-21.5896332422,-7.1182568994,22.7328362687,88.34,-1.44,88.3517356932,132.02,54.2103667578,8.4017431006,54.8575715024,-21.5896332422,-7.1182568994,22.7328362687,75.8,15.52,77.3725429335,132.33,39.2503667578,-5.5982568994,39.6475947685,-21.5896332422,-7.1182568994,22.7328362687,60.84,1.52,60.8589845462,0.0
2021-12-22 09:00:00,58.6832167892,-12.3496420789,59.9686050547,-22.2467832108,-7.3396420789,23.4262610989,80.93,-5.01,81.0849246161,131.36,-22.2467832108,-7.3396420789,23.4262610989,-22.2467832108,-7.3396420789,23.4262610989,0.0,0.0,0.0,0.0,54.2032167892,-52.8996420789,75.7387671036,-22.2467832108,-7.3396420789,23.4262610989,76.45,-45.56,88.9961577822,131.48,69.2032167892,-7.2396420789,69.5808711601,-22.2467832108,-7.3396420789,23.4262610989,91.45,0.1,91.4500546747,131.11,55.4332167892,9.7403579211,56.2824670393,-22.2467832108,-7.3396420789,23.4262610989,77.68,17.08,79.5355819744,131.48,38.1932167892,-1.9396420789,38.2424374236,-22.2467832108,-7.3396420789,23.4262610989,60.44,5.4,60.6807514785,0.0
2021-12-22 09:30:00,62.7801667936,-11.2278647435,63.7762831257,-23.0598332064,-7.6078647435,24.2824116072,85.84,-3.62,85.9162964751,130.47,-23.0598332064,-7.6078647435,24.2824116072,-23.0598332064,-7.6078647435,24.2824116072,0.0,0.0,0.0,0.0,58.0301667936,-51.8278647435,77.8050629584,-23.0598332064,-7.6078647435,24.2824116072,81.09,-44.22,92.3633937228,130.6,73.0201667936,-5.6678647435,73.2398078186,-23.0598332064,-7.6078647435,24.2824116072,96.08,1.94,96.099583766,130.22,59.3401667936,10.9521352565,60.3423952273,-23.0598332064,-7.6078647435,24.2824116072,82.4,18.56,84.4643924977,130.6,39.7001667936,0.1521352565,39.7004582917,-23.0598332064,-7.6078647435,24.2824116072,62.76,7.76,63.2379253297,0.0
2021-12-22 10:00:00,63.4278834669,-10.5127406522,64.2931887303,-23.1321165331,-7.6327406522,24.358849422,86.56,-2.88,86.6078980232,130.58,-23.1321165331,-7.6327406522,24.358849422,-23.1321165331,-7.6327406522,24.358849422,0.0,0.0,0.0,0.0,58.6378834669,-51.1827406522,77.8336323073,-23.1321165331,-7.6327406522,24.358849422,81.77,-43.55,92.6441331116,130.72,73.8578834669,-4.8327406522,74.0158248783,-23.1321165331,-7.6327406522,24.358849422,96.99,2.8,97.0304081203,130.29,59.9878834669,11.6872593478,61.1157769639,-23.1321165331,-7.6327406522,24.358849422,83.12,19.32,85.3357885063,130.72,42.5878834669,0.7272593478,42.5940925992,-23.1321165331,-7.6327406522,24.358849422,65.72,8.36,66.249588678,0.0
2021-12-22 10:30:00,66.0093000834,-9.7945500842,66.7320081285,-23.0106999166,-7.5845500842,24.2284483744,89.02,-2.21,89.0474283739,130.58,-23.0106999166,-7.5845500842,24.2284483744,-23.0106999166,-7.5845500842,24.2284483744,0.0,0.0,0.0,0.0,61.0993000834,-50.4745500842,79.2515279152,-23.0106999166,-7.5845500842,24.2284483744,84.11,-42.89,94.4142160906,130.64,75.5293000834,-4.3145500842,75.6524323041,-23.0106999166,-7.5845500842,24.2284483744,98.54,3.27,98.5942417183,130.29,62.4693000834,12.4954499158,63.7067478491,-23.0106999166,-7.5845500842,24.2284483744,85.48,20.08,87.8068152252,130.64,43.6693000834,2.7754499158,43.757409567,-23.0106999166,-7.5845500842,24.2284483744,66.68,10.36,67.4800118554,0.0
2021-12-22 11:00:00,64.7960833965,-9.6665916924,65.5131698093,-22.7839166035,-7.5065916924,23.9886592921,87.58,-2.16,87.606632169,130.58,-22.7839166035,-7.5065916924,23.9886592921,-22.7839166035,-7.5065916924,23.9886592921,0.0,0.0,0.0,0.0,59.9360833965,-50.4365916924,78.3337977788,-22.7839166035,-7.5065916924,23.9886592921,82.72,-42.93,93.1964768647,130.64,74.9760833965,-4.1665916924,75.0917676434,-22.7839166035,-7.5065916924,23.9886592921,97.76,3.34,97.8170394154,130.29,61.2960833965,12.6134083076,62.5804115429,-22.7839166035,-7.5065916924,23.9886592921,84.08,20.12,86.4538073193,130.64,45.2960833965,2.6134083076,45.3714125198,-22.7839166035,-7.5065916924,23.9886592921,68.08,10.12,68.8280524205,0.0
2021-12-22 11:30:00,62.096316922,-9.5789055345,62.8307886829,-22.603683078,-7.4789055345,23.8088327452,84.7,-2.1,84.7260290584,130.69,-22.603683078,-7.4789055345,23.8088327452,-22.603683078,-7.4789055345,23.8088327452,0.0,0.0,0.0,0.0,57.386316922,-50.4989055345,76.4416694615,-22.603683078,-7.4789055345,23.8088327452,79.99,-43.02,90.8246690057,130.82,74.046316922,-3.9789055345,74.1531438238,-22.603683078,-7.4789055345,23.8088327452,96.65,3.5,96.7133522323,130.41,58.676316922,12.6410944655,60.022557733,-22.603683078,-7.4789055345,23.8088327452,81.28,20.12,83.7332239914,130.82,41.916316922,2.6410944655,41.9994405234,-22.603683078,-7.4789055345,23.8088327452,64.52,10.12,65.3088416679,0.0
2021-12-22 12:00:00,64.1932168555,-9.3620200304,64.8723092645,-22.6767831445,-7.4920200304,23.8823545305,86.87,-1.87,86.8901248704,130.9,-22.6767831445,-7.4920200304,23.8823545305,-22.6767831445,-7.4920200304,23.8823545305,0.0,0.0,0.0,0.0,59.3732168555,-50.4220200304,77.894537573,-22.6767831445,-7.4920200304,23.8823545305,82.05,-42.93,92.6023077466,130.99,75.0132168555,-3.8120200304000003,75.1100139776,-22.6767831445,-7.4920200304,23.8823545305,97.69,3.68,97.7592885612,130.55,60.7232168555,13.0279799696,62.1050507396,-22.6767831445,-7.4920200304,23.8823545305,83.4,20.52,85.8873122178,130.99,44.8032168555,3.3079799696,44.9251708075,-22.6767831445,-7.4920200304,23.8823545305,67.48,10.8,68.3387913267,0.0
2021-12-22 12:30:00,65.6967000397,-9.4196421208,66.3685622399,-22.6832999603,-7.4696421208,23.8815336714,88.38,-1.9500000000000002,88.4015096025,131.11,-22.6832999603,-7.4696421208,23.8815336714,-22.6832999603,-7.4696421208,23.8815336714,0.0,0.0,0.0,0.0,60.7967000397,-50.3796421208,78.9578816582,-22.6832999603,-7.4696421208,23.8815336714,83.48,-42.91,93.8625511053,131.28,75.7167000397,-3.9996421208,75.8222645534,-22.6832999603,-7.4696421208,23.8815336714,98.4,3.47,98.4611644254,130.83,62.1967000397,12.9703578792,63.5347123968,-22.6832999603,-7.4696421208,23.8815336714,84.88,20.44,87.3064029725,131.28,47.7967000397,3.2103578792,47.9043936649,-22.6832999603,-7.4696421208,23.8815336714,70.48,10.68,71.2845902001,0.0
