Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-22 13:00:00,65.4736000087,-9.5665836473,66.1688130525,-22.4463999913,-7.3865836473,23.6305414781,87.92,-2.18,87.9470226898,131.01,-22.4463999913,-7.3865836473,23.6305414781,-22.4463999913,-7.3865836473,23.6305414781,0.0,0.0,0.0,0.0,60.6036000087,-50.6065836473,78.9545606185,-22.4463999913,-7.3865836473,23.6305414781,83.05,-43.22,93.6230254798,131.11,75.3536000087,-4.1665836473,75.4687051271,-22.4463999913,-7.3865836473,23.6305414781,97.8,3.22,97.8529938224,130.72,61.9536000087,12.8534163527,63.272892031,-22.4463999913,-7.3865836473,23.6305414781,84.4,20.24,86.7929582397,131.11,47.2736000087,3.0534163527000002,47.3721079244,-22.4463999913,-7.3865836473,23.6305414781,69.72,10.44,70.497319098,0.0
2021-12-22 13:30:00,67.2614833039,-9.4341817282,67.9198860506,-22.4885166961,-7.3941817282,23.6729234912,89.75,-2.04,89.7731814074,131.34,-22.4885166961,-7.3941817282,23.6729234912,-22.4885166961,-7.3941817282,23.6729234912,0.0,0.0,0.0,0.0,62.3114833039,-50.5641817282,80.2462299761,-22.4885166961,-7.3941817282,23.6729234912,84.8,-43.17,95.1561290722,131.45,76.3014833039,-4.0541817282,76.4091142722,-22.4885166961,-7.3941817282,23.6729234912,98.79,3.34,98.8464450549,131.07,63.7514833039,13.0858182718,65.0806443061,-22.4885166961,-7.3941817282,23.6729234912,86.24,20.48,88.6384115381,131.45,45.0714833039,3.4058182718,45.1999801473,-22.4885166961,-7.3941817282,23.6729234912,67.56,10.8,68.4177871609,0.0
2021-12-22 14:00:00,65.7425166466,-9.946543589400001,66.4906927653,-22.2174833534,-7.3065435894,23.3880770005,87.96,-2.64,87.99960909,131.34,-22.2174833534,-7.3065435894,23.3880770005,-22.2174833534,-7.3065435894,23.3880770005,0.0,0.0,0.0,0.0,60.8525166466,-51.3565435894,79.627403271,-22.2174833534,-7.3065435894,23.3880770005,83.07,-44.05,94.0267376867,131.45,74.6725166466,-4.6865435894,74.8194388722,-22.2174833534,-7.3065435894,23.3880770005,96.89,2.62,96.9254172031,131.07,62.342516646600004,12.6934564106,63.6216411096,-22.2174833534,-7.3065435894,23.3880770005,84.56,20.0,86.8930008689,131.45,45.7425166466,1.7734564106000001,45.7768825588,-22.2174833534,-7.3065435894,23.3880770005,67.96,9.08,68.5638972055,0.0
2021-12-22 14:30:00,64.149766749,-10.8323320287,65.0579125944,-20.360233251,-6.7123320287,21.4381552214,84.51,-4.12,84.6103687499,131.753,-20.360233251,-6.7123320287,21.4381552214,-20.360233251,-6.7123320287,21.4381552214,0.0,0.0,0.0,0.003,59.459766749,-52.4723320287,79.3020144156,-20.360233251,-6.7123320287,21.4381552214,79.82,-45.76,92.0065758519,131.863,71.989766749,-5.2723320287,72.1825740854,-20.360233251,-6.7123320287,21.4381552214,92.35,1.44,92.361226172,131.543,60.839766749,11.8876679713,61.9902723649,-20.360233251,-6.7123320287,21.4381552214,81.2,18.6,83.3030611682,131.863,47.319766749,-1.3123320287,47.3379608827,-20.360233251,-6.7123320287,21.4381552214,67.68,5.4,67.895083769,0.003
2021-12-22 15:00:00,65.4785667164,-10.8784489758,66.3760751427,-20.8814332836,-6.8784489758,21.985161275,86.36,-4.0,86.4525858491,132.28,-20.8814332836,-6.8784489758,21.985161275,-20.8814332836,-6.8784489758,21.985161275,0.0,0.0,0.0,0.0,60.6985667164,-52.5684489758,80.2979316617,-20.8814332836,-6.8784489758,21.985161275,81.58,-45.69,93.5033288177,132.4,73.4385667164,-5.0484489758,73.6118870728,-20.8814332836,-6.8784489758,21.985161275,94.32,1.83,94.3377511922,132.04,62.1585667164,11.9215510242,63.2914749003,-20.8814332836,-6.8784489758,21.985161275,83.04,18.8,85.1415386283,132.4,44.3185667164,0.9215510242,44.3281469508,-20.8814332836,-6.8784489758,21.985161275,65.2,7.8,65.6649069138,0.0
2021-12-22 15:30:00,61.407899967,-11.6673602075,62.5064594468,-21.892100033,-7.1973602075,23.0448700975,83.3,-4.47,83.4198471588,132.28,-21.892100033,-7.1973602075,23.0448700975,-21.892100033,-7.1973602075,23.0448700975,0.0,0.0,0.0,0.0,56.777899967,-53.1673602075,77.7849478762,-21.892100033,-7.1973602075,23.0448700975,78.67,-45.97,91.1164628374,132.4,72.407899967,-5.5473602075,72.6200880122,-21.892100033,-7.1973602075,23.0448700975,94.3,1.65,94.3144342081,132.04,58.147899967,10.9626397925,59.1722717309,-21.892100033,-7.1973602075,23.0448700975,80.04,18.16,82.074278553,132.4,43.947899967,1.0426397925,43.9602662554,-21.892100033,-7.1973602075,23.0448700975,65.84,8.24,66.3536223578,0.0
2021-12-22 16:00:00,66.1629499547,-11.0737253791,67.083256782,-22.6470500453,-7.4437253791,23.8390000477,88.81,-3.63,88.8841549434,131.97,-22.6470500453,-7.4437253791,23.8390000477,-22.6470500453,-7.4437253791,23.8390000477,0.0,0.0,0.0,0.0,61.2729499547,-52.3037253791,80.5608719211,-22.6470500453,-7.4437253791,23.8390000477,83.92,-44.86,95.1576901779,132.1,75.4229499547,-5.1637253791,75.5995068745,-22.6470500453,-7.4437253791,23.8390000477,98.07,2.2800000000000002,98.0964999376,131.65,62.7129499547,11.5562746209,63.7688134995,-22.6470500453,-7.4437253791,23.8390000477,85.36,19.0,87.4490114295,132.1,44.3929499547,1.3162746209,44.4124597896,-22.6470500453,-7.4437253791,23.8390000477,67.04,8.76,67.6099045998,0.0
2021-12-22 16:30:00,67.5174999594,-10.8918920214,68.3903948854,-23.6725000406,-7.7818920214,24.918770066,91.19,-3.11,91.2430172671,132.18,-23.6725000406,-7.7818920214,24.918770066,-23.6725000406,-7.7818920214,24.918770066,0.0,0.0,0.0,0.0,62.4974999594,-52.5418920214,81.6491758585,-23.6725000406,-7.7818920214,24.918770066,86.17,-44.76,97.1016297495,132.31,77.8874999594,-4.7518920214,78.0323210453,-23.6725000406,-7.7818920214,24.918770066,101.56,3.03,101.605189336,131.86,64.0074999594,12.0181079786,65.1259930477,-23.6725000406,-7.7818920214,24.918770066,87.68,19.8,89.8878323245,132.31,49.4874999594,1.8181079786,49.5208861881,-23.6725000406,-7.7818920214,24.918770066,73.16,9.6,73.7871641954,0.0
2021-12-22 17:00:00,68.4224832844,-10.6786575197,69.2507757734,-24.4875167156,-8.0486575197,25.7763333849,92.91,-2.63,92.9472162036,132.18,-24.4875167156,-8.0486575197,25.7763333849,-24.4875167156,-8.0486575197,25.7763333849,0.0,0.0,0.0,0.0,63.3024832844,-52.2486575197,82.080001234,-24.4875167156,-8.0486575197,25.7763333849,87.79,-44.2,98.2889825972,132.31,79.9324832844,-4.3886575197,80.0528712716,-24.4875167156,-8.0486575197,25.7763333849,104.42,3.66,104.4841231958,131.86,64.8724832844,12.2313424803,66.0154892911,-24.4875167156,-8.0486575197,25.7763333849,89.36,20.28,91.6323523653,132.31,49.9524832844,1.0713424803,49.9639706287,-24.4875167156,-8.0486575197,25.7763333849,74.44,9.12,74.996586589,0.0
2021-12-22 17:30:00,66.0807333455,-10.8676087255,66.968412247,-24.8792666545,-8.1876087255,26.1918851156,90.96,-2.68,90.9994725259,131.91,-24.8792666545,-8.1876087255,26.1918851156,-24.8792666545,-8.1876087255,26.1918851156,0.0,0.0,0.0,0.0,61.0407333455,-52.4076087255,80.4520265729,-24.8792666545,-8.1876087255,26.1918851156,85.92,-44.22,96.6315414345,132.05,79.1407333455,-4.5276087255,79.2701388622,-24.8792666545,-8.1876087255,26.1918851156,104.02,3.66,104.0843696239,131.55,62.6007333455,11.9723912745,63.7353117842,-24.8792666545,-8.1876087255,26.1918851156,87.48,20.16,89.7729135096,132.05,49.7207333455,1.7723912745,49.7523134663,-24.8792666545,-8.1876087255,26.1918851156,74.6,9.96,75.2619532035,0.0
2021-12-22 18:00:00,68.4238000404,-11.3084734046,69.3519861483,-24.7461999596,-8.1484734046,26.0532537558,93.17,-3.16,93.2235726627,131.91,-24.7461999596,-8.1484734046,26.0532537558,-24.7461999596,-8.1484734046,26.0532537558,0.0,0.0,0.0,0.0,63.3038000404,-52.8184734046,82.4449042231,-24.7461999596,-8.1484734046,26.0532537558,88.05,-44.67,98.7330309471,132.05,79.7538000404,-5.1284734046,79.9185201336,-24.7461999596,-8.1484734046,26.0532537558,104.5,3.02,104.5436291698,131.55,64.8538000404,11.5715265954,65.8780358498,-24.7461999596,-8.1484734046,26.0532537558,89.6,19.72,91.7444189038,132.05,50.5738000404,1.5315265954,50.5969843394,-24.7461999596,-8.1484734046,26.0532537558,75.32,9.68,75.9394811676,0.0
2021-12-22 18:30:00,67.8378499512,-11.8138856943,68.8588540508,-24.4121500488,-8.0238856943,25.6970000514,92.25,-3.79,92.3278213758,132.01,-24.4121500488,-8.0238856943,25.6970000514,-24.4121500488,-8.0238856943,25.6970000514,0.0,0.0,0.0,0.0,62.7478499512,-53.2038856943,82.2675277766,-24.4121500488,-8.0238856943,25.6970000514,87.16,-45.18,98.1738152462,132.16,78.5478499512,-5.7838856943,78.7605108267,-24.4121500488,-8.0238856943,25.6970000514,102.96,2.24,102.9843638617,131.7,64.3478499512,11.0561143057,65.2907608845,-24.4121500488,-8.0238856943,25.6970000514,88.76,19.08,90.7875762426,132.16,47.9078499512,0.9761143057,47.917793001,-24.4121500488,-8.0238856943,25.6970000514,72.32,9.0,72.8778594636,0.0
2021-12-22 19:00:00,66.1230833226,-12.5637975754,67.3061004487,-23.9369166774,-7.8737975754,25.1986640177,90.06,-4.69,90.1820364596,131.8,-23.9369166774,-7.8737975754,25.1986640177,-23.9369166774,-7.8737975754,25.1986640177,0.0,0.0,0.0,0.0,61.1630833226,-54.0437975754,81.618961142,-23.9369166774,-7.8737975754,25.1986640177,85.1,-46.17,96.8177612838,131.94,76.4730833226,-6.5937975754,76.7568279656,-23.9369166774,-7.8737975754,25.1986640177,100.41,1.28,100.4181582185,131.51,62.7030833226,10.2862024246,63.5411883622,-23.9369166774,-7.8737975754,25.1986640177,86.64,18.16,88.5227383219,131.94,46.6630833226,-1.6737975754,46.6930931027,-23.9369166774,-7.8737975754,25.1986640177,70.6,6.2,70.8717150914,0.0
2021-12-22 19:30:00,63.9921833636,-13.8422041874,65.4721784302,-22.8478166364,-7.5222041874,24.0542362358,86.84,-6.32,87.0696732508,132.11,-22.8478166364,-7.5222041874,24.0542362358,-22.8478166364,-7.5222041874,24.0542362358,0.0,0.0,0.0,0.0,59.2121833636,-55.3622041874,81.0620522265,-22.8478166364,-7.5222041874,24.0542362358,82.06,-47.84,94.9868896217,132.21,73.7021833636,-8.1322041874,74.1494745599,-22.8478166364,-7.5222041874,24.0542362358,96.55,-0.61,96.5519269616,131.86,60.7121833636,9.0377958126,61.3811938783,-22.8478166364,-7.5222041874,24.0542362358,83.56,16.56,85.1851348534,132.21,44.6321833636,-4.2822041874,44.8371393434,-22.8478166364,-7.5222041874,24.0542362358,67.48,3.24,67.5577382688,0.0
2021-12-22 20:00:00,61.8511500858,-14.6126684559,63.5538735746,-21.8488499142,-7.2026684559,23.0054488211,83.7,-7.41,84.0273651854,132.27,-21.8488499142,-7.2026684559,23.0054488211,-21.8488499142,-7.2026684559,23.0054488211,0.0,0.0,0.0,0.0,57.2411500858,-56.2526684559,80.2552924831,-21.8488499142,-7.2026684559,23.0054488211,79.09,-49.05,93.0651954277,132.42,70.9711500858,-9.4426684559,71.5965650857,-21.8488499142,-7.2026684559,23.0054488211,92.82,-2.24,92.8470247235,132.06,58.6711500858,8.2773315441,59.2521566686,-21.8488499142,-7.2026684559,23.0054488211,80.52,15.48,81.9945168899,132.42,46.0311500858,-7.0026684559,46.560757551,-21.8488499142,-7.2026684559,23.0054488211,67.88,0.2,67.880294637,0.0
2021-12-22 20:30:00,59.4167333786,-15.3849021404,61.3762447471,-20.9032666214,-6.8849021404,22.0079175054,80.32,-8.5,80.7685111909,132.5,-20.9032666214,-6.8849021404,22.0079175054,-20.9032666214,-6.8849021404,22.0079175054,0.0,0.0,0.0,0.0,54.9567333786,-57.4549021404,79.5066558447,-20.9032666214,-6.8849021404,22.0079175054,75.86,-50.57,91.1705242938,132.63,68.1867333786,-11.4949021404,69.1488494775,-20.9032666214,-6.8849021404,22.0079175054,89.09,-4.61,89.2091934724,132.37,56.3767333786,7.6750978596,56.8967766539,-20.9032666214,-6.8849021404,22.0079175054,77.28,14.56,78.6396337733,132.63,42.8567333786,-10.4449021404,44.1111729226,-20.9032666214,-6.8849021404,22.0079175054,63.76,-3.56,63.8593078572,0.0
2021-12-22 21:00:00,56.3659500251,-16.2532126723,58.6624858355,-19.8140499749,-6.5232126723,20.8602224335,76.18,-9.73,76.7988626218,133.15,-19.8140499749,-6.5232126723,20.8602224335,-19.8140499749,-6.5232126723,20.8602224335,0.0,0.0,0.0,0.0,52.1559500251,-58.1532126723,78.1155507382,-19.8140499749,-6.5232126723,20.8602224335,71.97,-51.63,88.573911509,133.32,64.6559500251,-12.7332126723,65.897849575,-19.8140499749,-6.5232126723,20.8602224335,84.47,-6.21,84.6979633758,133.23,53.4659500251,6.6767873277,53.8812332924,-19.8140499749,-6.5232126723,20.8602224335,73.28,13.2,74.459374158,133.32,38.7859500251,-12.9632126723,40.8949239165,-19.8140499749,-6.5232126723,20.8602224335,58.6,-6.44,58.9528082452,0.0
2021-12-22 21:30:00,53.6040667113,-17.3946136904,56.3557322145,-18.8359332887,-6.2046136904,19.8315308008,72.44,-11.19,73.2991793951,132.88,-18.8359332887,-6.2046136904,19.8315308008,-18.8359332887,-6.2046136904,19.8315308008,0.0,0.0,0.0,0.0,49.5840667113,-59.0246136904,77.0875132102,-18.8359332887,-6.2046136904,19.8315308008,68.42,-52.82,86.4363858569,133.03,61.4140667113,-14.1046136904,63.0129170677,-18.8359332887,-6.2046136904,19.8315308008,80.25,-7.9,80.6379098191,133.0,50.8440667113,5.3153863096,51.1211546365,-18.8359332887,-6.2046136904,19.8315308008,69.68,11.52,70.6258649505,133.03,38.7240667113,-15.2446136904,41.616722471,-18.8359332887,-6.2046136904,19.8315308008,57.56,-9.04,58.2655575791,0.0
2021-12-22 22:00:00,50.8739667018,-18.6918193219,54.1991198964,-17.5860332982,-5.7918193219,18.5152298992,68.46,-12.9,69.6647801977,132.47,-17.5860332982,-5.7918193219,18.5152298992,-17.5860332982,-5.7918193219,18.5152298992,0.0,0.0,0.0,0.0,47.0739667018,-60.6318193219,76.7605097386,-17.5860332982,-5.7918193219,18.5152298992,64.66,-54.84,84.7840857709,132.6,58.2039667018,-14.9418193219,60.0912614652,-17.5860332982,-5.7918193219,18.5152298992,75.79,-9.15,76.3403340312,132.64,48.2539667018,4.1681806781,48.4336559907,-17.5860332982,-5.7918193219,18.5152298992,65.84,9.96,66.5890921998,132.6,34.7739667018,-14.1518193219,37.5433449535,-17.5860332982,-5.7918193219,18.5152298992,52.36,-8.36,53.0231949245,0.0
2021-12-22 22:30:00,48.1161333558,-15.8635565995,50.6637416413,-16.5338666442,-5.4435565995,17.4069254798,64.65,-10.42,65.4843408763,132.96,-16.5338666442,-5.4435565995,17.4069254798,-16.5338666442,-5.4435565995,17.4069254798,0.0,0.0,0.0,0.0,44.4861333558,-58.5135565995,73.5040976196,-16.5338666442,-5.4435565995,17.4069254798,61.02,-53.07,80.869433657,133.11,53.7361333558,-22.1235565995,58.1121655477,-16.5338666442,-5.4435565995,17.4069254798,70.27,-16.68,72.2225401104,133.13,45.5461333558,7.0764434005,46.0925841635,-16.5338666442,-5.4435565995,17.4069254798,62.08,12.52,63.3299044686,133.11,29.7461333558,-19.8435565995,35.75750534,-16.5338666442,-5.4435565995,17.4069254798,46.28,-14.4,48.4685299963,0.0
2021-12-22 23:00:00,45.4479499966,-10.1982081676,46.5781022447,-15.1020500034,-4.9682081676,15.898270557,60.55,-5.23,60.7754506359,133.96,-15.1020500034,-4.9682081676,15.898270557,-15.1020500034,-4.9682081676,15.898270557,0.0,0.0,0.0,0.0,41.9579499966,-53.1882081676,67.7455168701,-15.1020500034,-4.9682081676,15.898270557,57.06,-48.22,74.7061710972,134.11,48.4179499966,-31.7682081676,57.9095582097,-15.1020500034,-4.9682081676,15.898270557,63.52,-26.8,68.9422250874,133.43,42.8179499966,12.5117918324,44.6085392808,-15.1020500034,-4.9682081676,15.898270557,57.92,17.48,60.5002214872,134.11,28.4579499966,-26.1682081676,38.6604453765,-15.1020500034,-4.9682081676,15.898270557,43.56,-21.2,48.4449543296,0.0
2021-12-22 23:30:00,43.3192333172,-11.0411463837,44.7041708195,-13.8407666828,-4.5511463837,14.569823464,57.16,-6.49,57.5272604945,134.87,-13.8407666828,-4.5511463837,14.569823464,-13.8407666828,-4.5511463837,14.569823464,0.0,0.0,0.0,0.0,40.0092333172,-54.6011463837,67.6906488154,-13.8407666828,-4.5511463837,14.569823464,53.85,-50.05,73.5175149199,135.03,45.6092333172,-32.1411463837,55.7965541467,-13.8407666828,-4.5511463837,14.569823464,59.45,-27.59,65.5401449495,133.23,40.8392333172,11.9288536163,42.5457462802,-13.8407666828,-4.5511463837,14.569823464,54.68,16.48,57.1094808241,135.03,23.8792333172,-26.3511463837,35.5612246633,-13.8407666828,-4.5511463837,14.569823464,37.72,-21.8,43.5664825296,0.0
2021-12-23 00:00:00,41.1030833517,-12.1591767204,42.8638430327,-12.996916648300001,-4.2791767204,13.6832450744,54.1,-7.88,54.6708734154,134.87,-12.996916648300001,-4.2791767204,13.6832450744,-12.996916648300001,-4.2791767204,13.6832450744,0.0,0.0,0.0,0.0,37.9730833517,-55.8591767204,67.5440795563,-12.996916648300001,-4.2791767204,13.6832450744,50.97,-51.58,72.5150832586,135.03,43.3230833517,-32.9491767204,54.4291998623,-12.996916648300001,-4.2791767204,13.6832450744,56.32,-28.67,63.1973994718,133.23,38.7630833517,10.8008232796,40.2397119081,-12.996916648300001,-4.2791767204,13.6832450744,51.76,15.08,53.9120023742,135.03,22.3230833517,-27.1591767204,35.1559515652,-12.996916648300001,-4.2791767204,13.6832450744,35.32,-22.88,42.0832128051,0.0
2021-12-23 00:30:00,49.402816725,-11.8493288647,50.8039850298,-6.987183275,-4.3493288647,8.2302728807,56.39,-7.5,56.8865722293,135.2,-6.987183275,-4.3493288647,8.2302728807,-6.987183275,-4.3493288647,8.2302728807,0.0,0.0,0.0,0.0,46.162816725,-55.2493288647,71.9964859419,-6.987183275,-4.3493288647,8.2302728807,53.15,-50.9,73.591660533,135.34,51.732816725,-32.4293288647,61.0569053991,-6.987183275,-4.3493288647,8.2302728807,58.72,-28.08,65.0885919344,133.52,46.972816725,11.0506711353,48.2551846295,-6.987183275,-4.3493288647,8.2302728807,53.96,15.4,56.1145400052,135.34,27.532816725,-26.2293288647,38.0267496574,-6.987183275,-4.3493288647,8.2302728807,34.52,-21.88,40.8700966478,0.0
2021-12-23 01:00:00,49.3468500124,-12.0478798694,50.796289387,-8.6031499876,-4.8578798694,9.8799385896,57.95,-7.19,58.3943370542,134.78,-8.6031499876,-4.8578798694,9.8799385896,-8.6031499876,-4.8578798694,9.8799385896,0.0,0.0,0.0,0.0,46.0268500124,-55.2778798694,71.9313208895,-8.6031499876,-4.8578798694,9.8799385896,54.63,-50.42,74.3411951747,134.92,52.7368500124,-32.3178798694,61.8516023113,-8.6031499876,-4.8578798694,9.8799385896,61.34,-27.46,67.206005684,133.08,46.8368500124,10.7821201306,48.0618833754,-8.6031499876,-4.8578798694,9.8799385896,55.44,15.64,57.6038470937,134.92,32.2368500124,-26.4978798694,41.729511575000004,-8.6031499876,-4.8578798694,9.8799385896,40.84,-21.64,46.2189917675,0.0
2021-12-23 01:30:00,47.7646833233,-12.311618865,49.3258647369,-8.6353166767,-4.871618865,9.9147044572,56.4,-7.44,56.8886069437,134.54,-8.6353166767,-4.871618865,9.9147044572,-8.6353166767,-4.871618865,9.9147044572,0.0,0.0,0.0,0.0,44.5146833233,-55.811618865,71.3897319767,-8.6353166767,-4.871618865,9.9147044572,53.15,-50.94,73.6193323795,134.69,51.3046833233,-32.601618865,60.7868084663,-8.6353166767,-4.871618865,9.9147044572,59.94,-27.73,66.0435954503,132.81,45.3246833233,10.608381135,46.5495936466,-8.6353166767,-4.871618865,9.9147044572,53.96,15.48,56.1365478098,134.69,27.8446833233,-26.111618865,38.1725428695,-8.6353166767,-4.871618865,9.9147044572,36.48,-21.24,42.2128890269,0.0
2021-12-23 02:00:00,46.1881500144,-12.6660623922,47.8933642405,-8.3818499856,-4.7860623922,9.6520361791,54.57,-7.88,55.1360072911,134.96,-8.3818499856,-4.7860623922,9.6520361791,-8.3818499856,-4.7860623922,9.6520361791,0.0,0.0,0.0,0.0,43.0281500144,-56.526062392200004,71.039548304,-8.3818499856,-4.7860623922,9.6520361791,51.41,-51.74,72.9384377403,135.11,49.5481500144,-33.1260623922,59.6016373891,-8.3818499856,-4.7860623922,9.6520361791,57.93,-28.34,64.4906233494,133.22,43.8181500144,10.4139376078,45.0386541449,-8.3818499856,-4.7860623922,9.6520361791,52.2,15.2,54.3680052972,135.11,29.8181500144,-25.5060623922,39.2387727769,-8.3818499856,-4.7860623922,9.6520361791,38.2,-20.72,43.4575471006,0.0
2021-12-23 02:30:00,45.4143500183,-12.6419950984,47.1410991349,-7.8456499817,-4.6619950984,9.1262490616,53.26,-7.98,53.8545077036,135.58,-7.8456499817,-4.6619950984,9.1262490616,-7.8456499817,-4.6619950984,9.1262490616,0.0,0.0,0.0,0.0,42.3243500183,-56.4419950984,70.5482063214,-7.8456499817,-4.6619950984,9.1262490616,50.17,-51.78,72.0985249502,135.71,48.5943500183,-33.0519950984,58.7694243096,-7.8456499817,-4.6619950984,9.1262490616,56.44,-28.39,63.1780476115,133.81,43.0743500183,10.3780049016,44.3069138536,-7.8456499817,-4.6619950984,9.1262490616,50.92,15.04,53.0947078342,135.71,27.2343500183,-25.7419950984,37.4747932958,-7.8456499817,-4.6619950984,9.1262490616,35.08,-21.08,40.9264315571,0.0
2021-12-23 03:00:00,44.5095166976,-13.0774794587,46.3909209398,-7.7204833024,-4.5774794587,8.9754766234,52.23,-8.5,52.9171323864,135.44,-7.7204833024,-4.5774794587,8.9754766234,-7.7204833024,-4.5774794587,8.9754766234,0.0,0.0,0.0,0.0,41.4695166976,-57.0174794587,70.5032891357,-7.7204833024,-4.5774794587,8.9754766234,49.19,-52.44,71.89999791380001,135.58,47.6695166976,-32.7574794587,57.8397379201,-7.7204833024,-4.5774794587,8.9754766234,55.39,-28.18,62.1463152568,133.67,42.199516697600004,9.9825205413,43.3641548501,-7.7204833024,-4.5774794587,8.9754766234,49.92,14.56,52.0,135.58,25.3595166976,-24.6974794587,35.3987369654,-7.7204833024,-4.5774794587,8.9754766234,33.08,-20.12,38.7182230997,0.0
2021-12-23 03:30:00,43.4955333189,-11.8656059174,45.0849644835,-7.2344666811,-4.4456059174,8.4912260677,50.73,-7.42,51.2697698454,135.7,-7.2344666811,-4.4456059174,8.4912260677,-7.2344666811,-4.4456059174,8.4912260677,0.0,0.0,0.0,0.0,40.5155333189,-55.8656059174,69.0106829746,-7.2344666811,-4.4456059174,8.4912260677,47.75,-51.42,70.1717813654,135.83,46.0655333189,-34.8156059174,57.7421836731,-7.2344666811,-4.4456059174,8.4912260677,53.3,-30.37,61.3451456922,133.86,41.2055333189,11.1943940826,42.699068315,-7.2344666811,-4.4456059174,8.4912260677,48.44,15.64,50.9022907147,135.83,29.4455333189,-26.4856059174,39.604630452,-7.2344666811,-4.4456059174,8.4912260677,36.68,-22.04,42.7923357624,0.0
2021-12-23 04:00:00,43.4697834012,-3.4760462182,43.6085423542,-6.8202165988,-4.2860462182,8.0551565248,50.29,0.81,50.2965227426,135.7,-6.8202165988,-4.2860462182,8.0551565248,-6.8202165988,-4.2860462182,8.0551565248,0.0,0.0,0.0,0.0,40.4497834012,-47.3560462182,62.2798530074,-6.8202165988,-4.2860462182,8.0551565248,47.27,-43.07,63.9490250121,135.83,43.0997834012,-47.4360462182,64.0918856802,-6.8202165988,-4.2860462182,8.0551565248,49.92,-43.15,65.984307983,133.64,40.9397834012,19.0339537818,45.1481700793,-6.8202165988,-4.2860462182,8.0551565248,47.76,23.32,53.149223889,135.83,25.2197834012,-33.0860462182,41.6019702557,-6.8202165988,-4.2860462182,8.0551565248,32.04,-28.8,43.0813370266,0.0
2021-12-23 04:30:00,43.152133396,-3.6032679818,43.3023112175,-6.617866604,-4.2432679818,7.8613918331,49.77,0.64,49.7741147586,134.96,-6.617866604,-4.2432679818,7.8613918331,-6.617866604,-4.2432679818,7.8613918331,0.0,0.0,0.0,0.0,40.172133396,-47.5932679818,62.2809718837,-6.617866604,-4.2432679818,7.8613918331,46.79,-43.35,63.7850029396,135.1,42.672133396,-46.9032679818,63.4099953946,-6.617866604,-4.2432679818,7.8613918331,49.29,-42.66,65.1872663946,131.1,40.622133396,18.9567320182,44.8276188354,-6.617866604,-4.2432679818,7.8613918331,47.24,23.2,52.6294366301,135.1,23.662133396,-35.4432679818,42.6159805951,-6.617866604,-4.2432679818,7.8613918331,30.28,-31.2,43.4777920323,0.0
2021-12-23 05:00:00,42.9693000188,-3.5556378462,43.1161605967,-6.3606999812,-4.1456378462,7.5924184159,49.33,0.59,49.3335281528,134.96,-6.3606999812,-4.1456378462,7.5924184159,-6.3606999812,-4.1456378462,7.5924184159,0.0,0.0,0.0,0.0,39.9993000188,-47.3756378462,62.0031859128,-6.3606999812,-4.1456378462,7.5924184159,46.36,-43.23,63.3883467208,135.1,42.3593000188,-46.6756378462,63.0311467962,-6.3606999812,-4.1456378462,7.5924184159,48.72,-42.53,64.6717813269,131.1,40.4793000188,18.8943621538,44.6718104761,-6.3606999812,-4.1456378462,7.5924184159,46.84,23.04,52.1998773945,135.1,28.1593000188,-36.9456378462,46.4534856972,-6.3606999812,-4.1456378462,7.5924184159,34.52,-32.8,47.6179629972,0.0
2021-12-23 05:30:00,44.0031000195,-2.952010979,44.1020087995,-6.6168999805,-4.252010979,7.8653011841,50.62,1.3,50.6366902552,134.68,-6.6168999805,-4.252010979,7.8653011841,-6.6168999805,-4.252010979,7.8653011841,0.0,0.0,0.0,0.0,40.9531000195,-46.652010979,62.0771014916,-6.6168999805,-4.252010979,7.8653011841,47.57,-42.4,63.7233465851,134.83,43.3631000195,-46.752010979,63.7660487555,-6.6168999805,-4.252010979,7.8653011841,49.98,-42.5,65.6067862344,130.85,41.4231000195,19.467989021,45.7698133244,-6.6168999805,-4.252010979,7.8653011841,48.04,23.72,53.576860677,134.83,23.7431000195,-37.132010979,44.074040408,-6.6168999805,-4.252010979,7.8653011841,30.36,-32.88,44.7529216923,0.0
2021-12-23 06:00:00,45.1525000547,-2.8485522625,45.2422646557,-7.0274999453,-4.4085522625,8.2958476681,52.18,1.56,52.203314071,134.39,-7.0274999453,-4.4085522625,8.2958476681,-7.0274999453,-4.4085522625,8.2958476681,0.0,0.0,0.0,0.0,42.0525000547,-46.1885522625,62.4643508007,-7.0274999453,-4.4085522625,8.2958476681,49.08,-41.78,64.4547500189,134.52,44.5825000547,-46.2285522625,64.2236588448,-7.0274999453,-4.4085522625,8.2958476681,51.61,-41.82,66.4266851499,130.64,42.5325000547,19.3514477375,46.7278513356,-7.0274999453,-4.4085522625,8.2958476681,49.56,23.76,54.9611790267,134.52,26.692500054699998,-36.0085522625,44.8230453585,-7.0274999453,-4.4085522625,8.2958476681,33.72,-31.6,46.212535096,0.0
2021-12-23 06:30:00,48.1280000812,-8.5969111069,48.8897869948,-8.5719999188,-4.8969111069,9.8721284938,56.7,-3.7,56.8205948579,133.87,-8.5719999188,-4.8969111069,9.8721284938,-8.5719999188,-4.8969111069,9.8721284938,0.0,0.0,0.0,0.0,44.8380000812,-51.6569111069,68.4023589972,-8.5719999188,-4.8969111069,9.8721284938,53.41,-46.76,70.9867994771,134.0,50.3380000812,-33.4069111069,60.4146998824,-8.5719999188,-4.8969111069,9.8721284938,58.91,-28.51,65.446223726,130.1,45.5480000812,13.9030888931,47.6226436914,-8.5719999188,-4.8969111069,9.8721284938,54.12,18.8,57.2923590019,134.0,28.3080000812,-26.4169111069,38.7194532635,-8.5719999188,-4.8969111069,9.8721284938,36.88,-21.52,42.6994707227,0.0
2021-12-23 07:00:00,50.4509669108,-9.5940849772,51.3551022663,-9.6090330892,-5.3040849772,10.9757384424,60.06,-4.29,60.2130193563,133.76,-9.6090330892,-5.3040849772,10.9757384424,-9.6090330892,-5.3040849772,10.9757384424,0.0,0.0,0.0,0.0,47.0009669108,-52.5340849772,70.4905736602,-9.6090330892,-5.3040849772,10.9757384424,56.61,-47.23,73.7249279416,133.9,53.6809669108,-28.9740849772,61.0011787488,-9.6090330892,-5.3040849772,10.9757384424,63.29,-23.67,67.5713918756,131.45,47.8309669108,13.0159150228,49.5703080432,-9.6090330892,-5.3040849772,10.9757384424,57.44,18.32,60.2907621448,133.9,33.8309669108,-23.6640849772,41.285872159,-9.6090330892,-5.3040849772,10.9757384424,43.44,-18.36,47.1606106831,0.0
2021-12-23 07:30:00,56.9002669027,-8.0683205056,57.4694542291,-11.2297330973,-5.7383205056,12.6109170032,68.13,-2.33,68.1698305704,133.76,-11.2297330973,-5.7383205056,12.6109170032,-11.2297330973,-5.7383205056,12.6109170032,0.0,0.0,0.0,0.0,53.0502669027,-50.3283205056,73.1250344504,-11.2297330973,-5.7383205056,12.6109170032,64.28,-44.59,78.2316208448,133.9,59.0302669027,-26.7083205056,64.791255543,-11.2297330973,-5.7383205056,12.6109170032,70.26,-20.97,73.3226329314,131.89,53.9702669027,14.3416794944,55.8432939597,-11.2297330973,-5.7383205056,12.6109170032,65.2,20.08,68.2220374952,133.9,33.4902669027,-21.7783205056,39.9486322827,-11.2297330973,-5.7383205056,12.6109170032,44.72,-16.04,47.5095779817,0.0
2021-12-23 08:00:00,56.39505022,-7.3805063388,56.8759488988,-12.06494978,-6.0005063388,13.4747574937,68.46,-1.38,68.4739074393,132.61,-12.06494978,-6.0005063388,13.4747574937,-12.06494978,-6.0005063388,13.4747574937,0.0,0.0,0.0,0.0,52.49505022,-49.3405063388,72.0431527861,-12.06494978,-6.0005063388,13.4747574937,64.56,-43.34,77.7582741578,132.75,60.71505022,-26.3405063388,66.1826230774,-12.06494978,-6.0005063388,13.4747574937,72.78,-20.34,75.568803087,130.69,53.45505022,14.7994936612,55.4659121141,-12.06494978,-6.0005063388,13.4747574937,65.52,20.8,68.7423479378,132.75,31.37505022,-22.4005063388,38.5509592688,-12.06494978,-6.0005063388,13.4747574937,43.44,-16.4,46.432678148,0.0
2021-12-23 08:30:00,59.3175002059,-9.0365272896,60.0018721053,-13.1224997941,-6.4165272896,14.6072524214,72.44,-2.62,72.4873644162,132.14,-13.1224997941,-6.4165272896,14.6072524214,-13.1224997941,-6.4165272896,14.6072524214,0.0,0.0,0.0,0.0,55.2275002059,-50.6065272896,74.9072585489,-13.1224997941,-6.4165272896,14.6072524214,68.35,-44.19,81.3908999827,132.29,65.1575002059,-20.6065272896,68.3383406297,-13.1224997941,-6.4165272896,14.6072524214,78.28,-14.19,79.5557320374,130.23,56.2375002059,13.1434727104,57.7529852415,-13.1224997941,-6.4165272896,14.6072524214,69.36,19.56,72.0652704151,132.29,34.8375002059,-16.5365272896,38.5630413142,-13.1224997941,-6.4165272896,14.6072524214,47.96,-10.12,49.0160789946,0.0
2021-12-23 09:00:00,61.4340838201,-14.542027782,63.1317450007,-13.7559161799,-6.702027782,15.3017125296,75.19,-7.84,75.5976302539,131.65,-13.7559161799,-6.702027782,15.3017125296,-13.7559161799,-6.702027782,15.3017125296,0.0,0.0,0.0,0.0,57.2640838201,-56.092027782,80.1591596541,-13.7559161799,-6.702027782,15.3017125296,71.02,-49.39,86.5055634049,131.79,70.1140838201,-8.982027782,70.6870679333,-13.7559161799,-6.702027782,15.3017125296,83.87,-2.2800000000000002,83.9009850955,130.23,58.4440838201,8.017972218,58.9915147463,-13.7559161799,-6.702027782,15.3017125296,72.2,14.72,73.685265827,131.79,42.8840838201,-6.702027782,43.4046290329,-13.7559161799,-6.702027782,15.3017125296,56.64,0.0,56.64,0.0
2021-12-23 09:30:00,64.9950338425,-13.6694898088,66.4169359111,-14.7649661575,-6.8794898088,16.2890025988,79.76,-6.79,80.0484959259,132.11,-14.7649661575,-6.8794898088,16.2890025988,-14.7649661575,-6.8794898088,16.2890025988,0.0,0.0,0.0,0.0,60.5850338425,-55.0994898088,81.893223791,-14.7649661575,-6.8794898088,16.2890025988,75.35,-48.22,89.4583193448,132.23,73.8050338425,-7.9894898088,74.2362106245,-14.7649661575,-6.8794898088,16.2890025988,88.57,-1.11,88.5769552423,131.95,61.8750338425,8.9205101912,62.5147607776,-14.7649661575,-6.8794898088,16.2890025988,76.64,15.8,78.2517066907,132.23,49.3150338425,-5.0394898088,49.5718571411,-14.7649661575,-6.8794898088,16.2890025988,64.08,1.8399999999999999,64.1064115358,0.0
2021-12-23 10:00:00,65.1388168758,-13.0730847052,66.4377227763,-14.4911831242,-6.9430847052,16.0686282414,79.63,-6.13,79.8655983512,131.91,-14.4911831242,-6.9430847052,16.0686282414,-14.4911831242,-6.9430847052,16.0686282414,0.0,0.0,0.0,0.0,60.7188168758,-54.4930847052,81.5859730805,-14.4911831242,-6.9430847052,16.0686282414,75.21,-47.55,88.9805967613,132.06,74.3788168758,-7.3030847052,74.7364934022,-14.4911831242,-6.9430847052,16.0686282414,88.87,-0.36,88.870729152,131.74,61.9888168758,9.4969152948,62.7120787232,-14.4911831242,-6.9430847052,16.0686282414,76.48,16.44,78.2270030105,132.06,50.5088168758,-2.7430847052000003,50.5832491631,-14.4911831242,-6.9430847052,16.0686282414,65.0,4.2,65.1355509687,0.0
2021-12-23 10:30:00,64.8822004363,-12.7391615945,66.1209964503,-13.4277995637,-7.0291615945,15.1563489616,78.31,-5.71,78.5178973228,131.91,-13.4277995637,-7.0291615945,15.1563489616,-13.4277995637,-7.0291615945,15.1563489616,0.0,0.0,0.0,0.0,60.5322004363,-53.8491615945,81.017772705,-13.4277995637,-7.0291615945,15.1563489616,73.96,-46.82,87.5339591244,132.06,74.8422004363,-6.9891615945000005,75.1678345168,-13.4277995637,-7.0291615945,15.1563489616,88.27,0.04,88.2700090631,131.74,61.7322004363,9.5708384055,62.4697168113,-13.4277995637,-7.0291615945,15.1563489616,75.16,16.6,76.9713297274,132.06,48.4522004363,-1.9891615945,48.4930148678,-13.4277995637,-7.0291615945,15.1563489616,61.88,5.04,62.0849095997,0.0
2021-12-23 11:00:00,65.995233632,-12.3870799285,67.1476776315,-14.494766368,-7.0270799285,16.1083240712,80.49,-5.36,80.6682694744,131.32,-14.494766368,-7.0270799285,16.1083240712,-14.494766368,-7.0270799285,16.1083240712,0.0,0.0,0.0,0.0,61.545233632,-53.6170799285,81.6247942899,-14.494766368,-7.0270799285,16.1083240712,76.04,-46.59,89.1779664491,131.45,75.505233632,-6.6570799285,75.7981333477,-14.494766368,-7.0270799285,16.1083240712,90.0,0.37,90.0007605523,131.12,62.785233632,10.0529200715,63.584957059,-14.494766368,-7.0270799285,16.1083240712,77.28,17.08,79.1449606734,131.45,49.825233632,-1.5470799285,49.8492463613,-14.494766368,-7.0270799285,16.1083240712,64.32,5.48,64.553023167,0.0
2021-12-23 11:30:00,66.230417044,-12.1073281529,67.3279699444,-15.109582956,-7.1073281529,16.6977127349,81.34,-5.0,81.4935310316,131.62,-15.109582956,-7.1073281529,16.6977127349,-15.109582956,-7.1073281529,16.6977127349,0.0,0.0,0.0,0.0,61.700417044,-53.4973281529,81.6633674478,-15.109582956,-7.1073281529,16.6977127349,76.81,-46.39,89.7318683635,131.77,75.390417044,-6.3073281529,75.6537994453,-15.109582956,-7.1073281529,16.6977127349,90.5,0.8,90.5035358425,131.4,63.010417044,10.4126718471,63.8649856421,-15.109582956,-7.1073281529,16.6977127349,78.12,17.52,80.0605071181,131.77,51.530417044000004,-0.6273281529,51.5342354299,-15.109582956,-7.1073281529,16.6977127349,66.64,6.48,66.9543127812,0.0
2021-12-23 12:00:00,65.3925672469,-11.7639334199,66.4422906036,-14.7574327531,-7.0539334199,16.3566438536,80.15,-4.71,80.2882718708,131.92,-14.7574327531,-7.0539334199,16.3566438536,-14.7574327531,-7.0539334199,16.3566438536,0.0,0.0,0.0,0.0,60.9325672469,-53.1839334199,80.8783563465,-14.7574327531,-7.0539334199,16.3566438536,75.69,-46.13,88.6394550976,132.03,74.2725672469,-6.0039334199,74.5148405485,-14.7574327531,-7.0539334199,16.3566438536,89.03,1.05,89.0361915178,131.7,62.2025672469,10.7460665801,63.1239837071,-14.7574327531,-7.0539334199,16.3566438536,76.96,17.8,78.9916552555,132.03,50.6425672469,0.3460665801,50.6437496582,-14.7574327531,-7.0539334199,16.3566438536,65.4,7.4,65.8173229477,0.0
2021-12-23 12:30:00,66.3882507058,-11.8086171684,67.4302845256,-14.5417492942,-7.0586171684,16.1643604534,80.93,-4.75,81.0692753144,131.38,-14.5417492942,-7.0586171684,16.1643604534,-14.5417492942,-7.0586171684,16.1643604534,0.0,0.0,0.0,0.0,61.9082507058,-52.9686171684,81.4757995369,-14.5417492942,-7.0586171684,16.1643604534,76.45,-45.91,89.1758408988,131.51,75.1082507058,-6.1886171684,75.3627779911,-14.5417492942,-7.0586171684,16.1643604534,89.65,0.87,89.6542213172,131.2,63.1782507058,10.5813828316,64.0582315153,-14.5417492942,-7.0586171684,16.1643604534,77.72,17.64,79.6967251523,131.51,48.9782507058,-0.2986171684,48.9791610219,-14.5417492942,-7.0586171684,16.1643604534,63.52,6.76,63.8786975446,0.0
2021-12-23 13:00:00,67.649633746,-12.367512268,68.7708390647,-14.640366254,-7.007512268,16.2310058911,82.29,-5.36,82.4643783703,131.38,-14.640366254,-7.007512268,16.2310058911,-14.640366254,-7.007512268,16.2310058911,0.0,0.0,0.0,0.0,63.099633746,-53.617512268,82.8033900314,-14.640366254,-7.007512268,16.2310058911,77.74,-46.61,90.6421518941,131.51,76.719633746,-6.907512268,77.0299677259,-14.640366254,-7.007512268,16.2310058911,91.36,0.1,91.3600547285,131.2,64.399633746,10.112487732,65.1887661699,-14.640366254,-7.007512268,16.2310058911,79.04,17.12,80.8728384564,131.51,52.159633746,-2.407512268,52.2151654966,-14.640366254,-7.007512268,16.2310058911,66.8,4.6,66.9581959136,0.0
2021-12-23 13:30:00,67.3450169113,-12.5808508949,68.5100657716,-14.3349830887,-6.8708508949,15.8965509521,81.68,-5.71,81.8793411063,131.73,-14.3349830887,-6.8708508949,15.8965509521,-14.3349830887,-6.8708508949,15.8965509521,0.0,0.0,0.0,0.0,62.8250169113,-53.8208508949,82.7264573214,-14.3349830887,-6.8708508949,15.8965509521,77.16,-46.95,90.3214708693,131.86,76.2650169113,-7.1708508949,76.6013962473,-14.3349830887,-6.8708508949,15.8965509521,90.6,-0.30000000000000004,90.6004966874,131.56,64.1450169113,9.9291491051,64.9089454275,-14.3349830887,-6.8708508949,15.8965509521,78.48,16.8,80.2580238979,131.86,48.3450169113,-2.7108508949,48.4209600559,-14.3349830887,-6.8708508949,15.8965509521,62.68,4.16,62.8178955394,0.0
2021-12-23 14:00:00,66.9208334723,-13.05062668,68.1814990256,-14.0091665277,-6.76062668,15.5551541267,80.93,-6.29,81.1740660556,131.65,-14.0091665277,-6.76062668,15.5551541267,-14.0091665277,-6.76062668,15.5551541267,0.0,0.0,0.0,0.0,62.4408334723,-54.68062668,82.9989675769,-14.0091665277,-6.76062668,15.5551541267,76.45,-47.92,90.2270962627,131.78,75.8208334723,-7.68062668,76.2088630977,-14.0091665277,-6.76062668,15.5551541267,89.83,-0.92,89.8347109975,131.56,63.7508334723,9.67937332,64.4814627338,-14.0091665277,-6.76062668,15.5551541267,77.76,16.44,79.4788726644,131.78,47.9908334723,-4.6006266799999995,48.2108479828,-14.0091665277,-6.76062668,15.5551541267,62.0,2.16,62.0376143964,0.0
2021-12-23 14:30:00,67.6971501453,-12.8840213291,68.9122786113,-13.2628498547,-6.5540213291,14.7938629793,80.96,-6.33,81.2070840506,132.33,-13.2628498547,-6.5540213291,14.7938629793,-13.2628498547,-6.5540213291,14.7938629793,0.0,0.0,0.0,0.0,63.1971501453,-54.4940213291,83.4474574035,-13.2628498547,-6.5540213291,14.7938629793,76.46,-47.94,90.2461921634,132.46,75.5271501453,-8.3740213291,75.9899640893,-13.2628498547,-6.5540213291,14.7938629793,88.79,-1.82,88.8086510426,132.19,64.5371501453,9.8059786709,65.2778750157,-13.2628498547,-6.5540213291,14.7938629793,77.8,16.36,79.501506904,132.46,49.8171501453,-6.2740213291,50.2106740867,-13.2628498547,-6.5540213291,14.7938629793,63.08,0.28,63.08062143,0.0
2021-12-23 15:00:00,66.6248502102,-12.9932847009,67.8800126167,-13.0051497898,-6.4332847009,14.5093443373,79.63,-6.5600000000000005,79.8997528156,132.33,-13.0051497898,-6.4332847009,14.5093443373,-13.0051497898,-6.4332847009,14.5093443373,0.0,0.0,0.0,0.0,62.2048502102,-54.6432847009,82.7969320239,-13.0051497898,-6.4332847009,14.5093443373,75.21,-48.21,89.3350334415,132.46,73.7648502102,-8.6632847009,74.2718360372,-13.0051497898,-6.4332847009,14.5093443373,86.77,-2.23,86.7986509112,132.29,63.5548502102,9.7267152991,64.2948518604,-13.0051497898,-6.4332847009,14.5093443373,76.56,16.16,78.2469117601,132.46,48.2748502102,-6.1932847009,48.67050378,-13.0051497898,-6.4332847009,14.5093443373,61.28,0.24,61.2804699721,0.0
2021-12-23 15:30:00,65.8416502006,-13.5176722059,67.2149563936,-12.6083497994,-6.4176722059,14.1476853657,78.45,-7.1,78.7706322179,132.33,-12.6083497994,-6.4176722059,14.1476853657,-12.6083497994,-6.4176722059,14.1476853657,0.0,0.0,0.0,0.0,61.5016502006,-55.0176722059,82.519071931,-12.6083497994,-6.4176722059,14.1476853657,74.11,-48.6,88.6242184733,132.46,73.0116502006,-9.1676722059,73.5849663904,-12.6083497994,-6.4176722059,14.1476853657,85.62,-2.75,85.6641517789,132.29,62.7516502006,9.0623277941,63.4026449601,-12.6083497994,-6.4176722059,14.1476853657,75.36,15.48,76.9334777584,132.46,47.2716502006,-6.6576722059,47.7381766711,-12.6083497994,-6.4176722059,14.1476853657,59.88,-0.24,59.88048096,0.0
2021-12-23 16:00:00,66.992817777,-13.0875921741,68.2592316293,-12.257182223000001,-6.5175921741,13.8822737257,79.25,-6.57,79.5218674328,132.19,-12.257182223000001,-6.5175921741,13.8822737257,-12.257182223000001,-6.5175921741,13.8822737257,0.0,0.0,0.0,0.0,62.592817777,-54.6875921741,83.1179497766,-12.257182223000001,-6.5175921741,13.8822737257,74.85,-48.17,89.0105128622,132.33,73.142817777,-8.8275921741,73.6735921206,-12.257182223000001,-6.5175921741,13.8822737257,85.4,-2.31,85.4312360908,132.15,63.902817777,9.6024078259,64.6202472596,-12.257182223000001,-6.5175921741,13.8822737257,76.16,16.12,77.847286401,132.33,47.862817777000004,-6.5175921741,48.3045373987,-12.257182223000001,-6.5175921741,13.8822737257,60.12,0.0,60.12,0.0
2021-12-23 16:30:00,66.2218509281,-13.2696659207,67.5382674784,-13.2881490719,-6.7896659207,14.9222809608,79.51,-6.48,79.7736203265,132.19,-13.2881490719,-6.7896659207,14.9222809608,-13.2881490719,-6.7896659207,14.9222809608,0.0,0.0,0.0,0.0,61.8218509281,-54.7496659207,82.5800652131,-13.2881490719,-6.7896659207,14.9222809608,75.11,-47.96,89.116068697,132.33,74.0418509281,-8.7296659207,74.5546964043,-13.2881490719,-6.7896659207,14.9222809608,87.33,-1.94,87.3515454929,132.15,63.151850928100004,9.3303340793,63.8373825409,-13.2881490719,-6.7896659207,14.9222809608,76.44,16.12,78.1212391095,132.33,48.9518509281,-6.5496659207,49.3880737927,-13.2881490719,-6.7896659207,14.9222809608,62.24,0.24,62.2404627232,0.0
2021-12-23 17:00:00,67.9713341002,-12.8619638823,69.1775424128,-14.5486658998,-7.1719638823,16.2203805563,82.52,-5.69,82.7159386092,131.92,-14.5486658998,-7.1719638823,16.2203805563,-14.5486658998,-7.1719638823,16.2203805563,0.0,0.0,0.0,0.0,63.4213341002,-53.8919638823,83.2262542119,-14.5486658998,-7.1719638823,16.2203805563,77.97,-46.72,90.8959806592,132.08,76.9713341002,-7.5819638823,77.3438585117,-14.5486658998,-7.1719638823,16.2203805563,91.52,-0.41000000000000003,91.5209183739,131.88,64.7313341002,9.5880361177,65.4375736943,-14.5486658998,-7.1719638823,16.2203805563,79.28,16.76,81.0321911341,132.08,50.4913341002,-4.0119638823,50.6504755497,-14.5486658998,-7.1719638823,16.2203805563,65.04,3.16,65.1167198191,0.0
2021-12-23 17:30:00,68.0620506235,-12.791187364,69.2535718159,-13.927949376499999,-7.491187364,15.8147292723,81.99,-5.3,82.1611228015,131.13,-13.927949376499999,-7.491187364,15.8147292723,-13.927949376499999,-7.491187364,15.8147292723,0.0,0.0,0.0,0.0,63.5020506235,-53.791187364,83.2226067329,-13.927949376499999,-7.491187364,15.8147292723,77.43,-46.3,90.2169324462,131.29,79.2020506235,-7.911187364,79.5961789816,-13.927949376499999,-7.491187364,15.8147292723,93.13,-0.42,93.1309470584,130.99,64.7920506235,9.628812636,65.5036171274,-13.927949376499999,-7.491187364,15.8147292723,78.72,17.12,80.5601191658,131.29,52.8720506235,-3.771187364,53.0063731193,-13.927949376499999,-7.491187364,15.8147292723,66.8,3.7199999999999998,66.9035006558,0.0
2021-12-23 18:00:00,67.5510671506,-13.1404747872,68.8172852619,-13.7689328494,-7.4704747872,15.6649770302,81.32,-5.67,81.5174294246,131.13,-13.7689328494,-7.4704747872,15.6649770302,-13.7689328494,-7.4704747872,15.6649770302,0.0,0.0,0.0,0.0,63.0310671506,-54.3704747872,83.2409992416,-13.7689328494,-7.4704747872,15.6649770302,76.8,-46.9,89.9880547628,131.29,78.9810671506,-8.4404747872,79.4307911511,-13.7689328494,-7.4704747872,15.6649770302,92.75,-0.97,92.7550720985,130.99,64.3510671506,9.3295252128,65.0238408902,-13.7689328494,-7.4704747872,15.6649770302,78.12,16.8,79.9060348159,131.29,53.8310671506,-5.2704747872,54.0884617553,-13.7689328494,-7.4704747872,15.6649770302,67.6,2.2,67.6357893426,0.0
2021-12-23 18:30:00,66.5103670522,-13.8335171706,67.9337553999,-13.6196329478,-7.3135171706,15.45904056,80.13,-6.52,80.3948213506,131.58,-13.6196329478,-7.3135171706,15.45904056,-13.6196329478,-7.3135171706,15.45904056,0.0,0.0,0.0,0.0,62.0803670522,-54.9735171706,82.9220089207,-13.6196329478,-7.3135171706,15.45904056,75.7,-47.66,89.4537064632,131.7,77.4003670522,-9.2435171706,77.9503651659,-13.6196329478,-7.3135171706,15.45904056,91.02,-1.9300000000000002,91.0404596869,131.47,63.3403670522,8.6464828294,63.9278011794,-13.6196329478,-7.3135171706,15.45904056,76.96,15.96,78.5974757864,131.7,52.5003670522,-7.0735171706,52.9747410166,-13.6196329478,-7.3135171706,15.45904056,66.12,0.24,66.1204355703,0.0
2021-12-23 19:00:00,66.0496503091,-14.4619238245,67.6143738169,-14.5003496909,-7.0919238245,16.1417323944,80.55,-7.37,80.88645993,131.42,-14.5003496909,-7.0919238245,16.1417323944,-14.5003496909,-7.0919238245,16.1417323944,0.0,0.0,0.0,0.0,61.5896503091,-55.8719238245,83.1562198338,-14.5003496909,-7.0919238245,16.1417323944,76.09,-48.78,90.3834968343,131.56,75.5096503091,-10.0819238245,76.1797379741,-14.5003496909,-7.0919238245,16.1417323944,90.01,-2.99,90.0596480117,131.34,62.9396503091,8.1880761755,63.4700257798,-14.5003496909,-7.0919238245,16.1417323944,77.44,15.28,78.9330855852,131.56,49.4596503091,-7.8919238245,50.0853219052,-14.5003496909,-7.0919238245,16.1417323944,63.96,-0.8,63.9650029313,0.0
2021-12-23 19:30:00,64.2562669021,-15.5193696772,66.1038476291,-13.9737330979,-6.7693696772,15.5270596869,78.23,-8.75,78.7178213621,132.05,-13.9737330979,-6.7693696772,15.5270596869,-13.9737330979,-6.7693696772,15.5270596869,0.0,0.0,0.0,0.0,59.9262669021,-57.1693696772,82.8220640536,-13.9737330979,-6.7693696772,15.5270596869,73.9,-50.4,89.450377305,132.18,73.0562669021,-11.1493696772,73.9021419031,-13.9737330979,-6.7693696772,15.5270596869,87.03,-4.38,87.1401474637,132.02,61.2262669021,7.2306303228,61.651745909,-13.9737330979,-6.7693696772,15.5270596869,75.2,14.0,76.4920910944,132.18,47.4662669021,-11.0893696772,48.7444418724,-13.9737330979,-6.7693696772,15.5270596869,61.44,-4.32,61.5916877509,0.0
2021-12-23 20:00:00,65.7712835836,-15.0767915204,67.4771916041,-12.7387164164,-6.4767915204,14.2906866293,78.51,-8.6,78.9796182569,132.47,-12.7387164164,-6.4767915204,14.2906866293,-12.7387164164,-6.4767915204,14.2906866293,0.0,0.0,0.0,0.0,61.4412835836,-56.6367915204,83.562895367,-12.7387164164,-6.4767915204,14.2906866293,74.18,-50.16,89.5471830936,132.61,72.2412835836,-11.8167915204,73.2013634821,-12.7387164164,-6.4767915204,14.2906866293,84.98,-5.34,85.1476130024,132.48,62.7812835836,7.6832084796,63.2496739987,-12.7387164164,-6.4767915204,14.2906866293,75.52,14.16,76.8360332136,132.61,47.9012835836,-12.7167915204,49.5605665376,-12.7387164164,-6.4767915204,14.2906866293,60.64,-6.24,60.9602099734,0.0
2021-12-23 20:30:00,60.3008500866,-16.6545176103,62.5584964493,-12.2291499134,-6.1945176103,13.7085431767,72.53,-10.46,73.2803691312,132.85,-12.2291499134,-6.1945176103,13.7085431767,-12.2291499134,-6.1945176103,13.7085431767,0.0,0.0,0.0,0.0,56.2508500866,-58.4945176103,81.1527370206,-12.2291499134,-6.1945176103,13.7085431767,68.48,-52.3,86.1672814936,133.0,68.3108500866,-13.7745176103,69.6857917725,-12.2291499134,-6.1945176103,13.7085431767,80.54,-7.58,80.8959084256,133.07,57.4908500866,6.1254823897,57.816255311,-12.2291499134,-6.1945176103,13.7085431767,69.72,12.32,70.8001468925,133.0,44.7708500866,-14.7945176103,47.1519540295,-12.2291499134,-6.1945176103,13.7085431767,57.0,-8.6,57.6451212159,0.0
2021-12-23 21:00:00,61.2359334,-16.9715631362,63.5442640579,-11.2140666,-5.8515631362,12.6489557216,72.45,-11.12,73.2984099418,132.85,-11.2140666,-5.8515631362,12.6489557216,-11.2140666,-5.8515631362,12.6489557216,0.0,0.0,0.0,0.0,57.2359334,-58.5515631362,81.879408998,-11.2140666,-5.8515631362,12.6489557216,68.45,-52.7,86.3868768969,133.0,67.0359334,-14.361563136200001,68.5570628202,-11.2140666,-5.8515631362,12.6489557216,78.25,-8.51,78.7113879944,133.07,58.4659334,5.7084368638,58.7439496439,-11.2140666,-5.8515631362,12.6489557216,69.68,11.56,70.6324004972,133.0,45.7059334,-14.1715631362,47.8525396368,-11.2140666,-5.8515631362,12.6489557216,56.92,-8.32,57.524853759,0.0
2021-12-23 21:30:00,55.210350064,-18.5668953102,58.2487111931,-9.539649936,-5.5668953102,11.0451457345,64.75,-13.0,66.0421267071,132.39,-9.539649936,-5.5668953102,11.0451457345,-9.539649936,-5.5668953102,11.0451457345,0.0,0.0,0.0,0.0,51.580350064,-60.6868953102,79.6456638815,-9.539649936,-5.5668953102,11.0451457345,61.12,-55.12,82.3035163283,132.54,63.160350064,-15.0268953102,64.9233194074,-9.539649936,-5.5668953102,11.0451457345,72.7,-9.46,73.3129020023,132.69,52.700350064,4.2731046898,52.8733044226,-9.539649936,-5.5668953102,11.0451457345,62.24,9.84,63.0130399203,132.54,36.540350064,-14.6868953102,39.3814940887,-9.539649936,-5.5668953102,11.0451457345,46.08,-9.12,46.9738310126,0.0
2021-12-23 22:00:00,52.5294333376,-15.8229320158,54.8607924145,-7.8405666624,-5.1829320158,9.3987908727,60.37,-10.64,61.3004608466,133.25,-7.8405666624,-5.1829320158,9.3987908727,-7.8405666624,-5.1829320158,9.3987908727,0.0,0.0,0.0,0.0,49.1094333376,-58.2029320158,76.1532516573,-7.8405666624,-5.1829320158,9.3987908727,56.95,-53.02,77.8101722142,133.4,59.2494333376,-21.8829320158,63.1613652832,-7.8405666624,-5.1829320158,9.3987908727,67.09,-16.7,69.13724105,133.45,50.0394333376,6.8570679842,50.507071486,-7.8405666624,-5.1829320158,9.3987908727,57.88,12.04,59.1189986383,133.4,36.3994333376,-19.3429320158,41.2197497114,-7.8405666624,-5.1829320158,9.3987908727,44.24,-14.16,46.4508686679,0.0
