Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-23 22:30:00,51.452983347,-10.5858462225,52.5306542464,-8.337016653,-4.7958462225,9.6180033095,59.79,-5.79,60.0696945223,133.51,-8.337016653,-4.7958462225,9.6180033095,-8.337016653,-4.7958462225,9.6180033095,0.0,0.0,0.0,0.0,48.022983347,-53.4758462225,71.874008228,-8.337016653,-4.7958462225,9.6180033095,56.36,-48.68,74.4727601207,133.67,54.672983347,-32.0358462225,63.367425001,-8.337016653,-4.7958462225,9.6180033095,63.01,-27.24,68.6460319319,132.97,48.862983347,12.0841537775,50.3350565122,-8.337016653,-4.7958462225,9.6180033095,57.2,16.88,59.6386988456,133.67,33.542983347,-26.5158462225,42.7577107983,-8.337016653,-4.7958462225,9.6180033095,41.88,-21.72,47.177248754,0.0
2021-12-23 23:00:00,48.9027834131,-11.2200814993,50.1734237859,-7.2772165869,-4.4500814993,8.5300121104,56.18,-6.77,56.5864409554,133.88,-7.2772165869,-4.4500814993,8.5300121104,-7.2772165869,-4.4500814993,8.5300121104,0.0,0.0,0.0,0.0,45.6527834131,-54.4100814993,71.0255841378,-7.2772165869,-4.4500814993,8.5300121104,52.93,-49.96,72.7845210192,134.04,51.6827834131,-32.3200814993,60.9565236004,-7.2772165869,-4.4500814993,8.5300121104,58.96,-27.87,65.215170781,132.32,46.4027834131,11.5499185007,47.8186043905,-7.2772165869,-4.4500814993,8.5300121104,53.68,16.0,56.0137697357,134.04,30.1627834131,-25.7300814993,39.6463188352,-7.2772165869,-4.4500814993,8.5300121104,37.44,-21.28,43.0649741669,0.0
2021-12-23 23:30:00,46.8867503858,-11.4103856202,48.2551993234,-5.7032496142,-4.0703856202,7.0067892261,52.59,-7.34,53.0997523535,135.15,-5.7032496142,-4.0703856202,7.0067892261,-5.7032496142,-4.0703856202,7.0067892261,0.0,0.0,0.0,0.0,43.8167503858,-55.1403856202,70.4298923804,-5.7032496142,-4.0703856202,7.0067892261,49.52,-51.07,71.1363149172,135.29,48.8767503858,-33.5003856202,59.2554855265,-5.7032496142,-4.0703856202,7.0067892261,54.58,-29.43,62.0088808156,133.51,44.5367503858,11.5296143798,46.0049360686,-5.7032496142,-4.0703856202,7.0067892261,50.24,15.6,52.6062505792,135.29,28.6567503858,-27.7103856202,39.8632012499,-5.7032496142,-4.0703856202,7.0067892261,34.36,-23.64,41.7068243816,0.0
2021-12-24 00:00:00,45.4696170109,-7.3566865566,46.0609043356,-4.7103829891,-3.7466865566000003,6.0187513703,50.18,-3.61,50.3096859461,135.15,-4.7103829891,-3.7466865566000003,6.0187513703,-4.7103829891,-3.7466865566000003,6.0187513703,0.0,0.0,0.0,0.0,42.5096170109,-50.9466865566,66.3523353735,-4.7103829891,-3.7466865566000003,6.0187513703,47.22,-47.2,66.7650237774,135.29,45.5996170109,-41.5866865566,61.7152944601,-4.7103829891,-3.7466865566000003,6.0187513703,50.31,-37.84,62.9520587431,133.51,43.0496170109,15.2533134434,45.6720165505,-4.7103829891,-3.7466865566000003,6.0187513703,47.76,19.0,51.4005603082,135.29,33.4096170109,-30.3466865566,45.1345089015,-4.7103829891,-3.7466865566000003,6.0187513703,38.12,-26.6,46.4832701087,0.0
2021-12-24 00:30:00,47.8510003125,-6.8327474395,48.3363700383,-4.9789996875,-3.8527474395,6.2955619861,52.83,-2.98,52.9139801943,134.55,-4.9789996875,-3.8527474395,6.2955619861,-4.9789996875,-3.8527474395,6.2955619861,0.0,0.0,0.0,0.0,44.7610003125,-50.7927474395,67.7011841952,-4.9789996875,-3.8527474395,6.2955619861,49.74,-46.94,68.3917480402,134.68,48.0410003125,-41.2427474395,63.3158900071,-4.9789996875,-3.8527474395,6.2955619861,53.02,-37.39,64.8778274914,131.97,45.3810003125,15.9872525605,48.114731983,-4.9789996875,-3.8527474395,6.2955619861,50.36,19.84,54.1272131187,134.68,32.9010003125,-29.0927474395,43.9188316687,-4.9789996875,-3.8527474395,6.2955619861,37.88,-25.24,45.5186994542,0.0
2021-12-24 01:00:00,47.3719834886,-7.2400013836,47.9220454455,-6.4880165114,-4.2900013836,7.7780762482,53.86,-2.95,53.9407276555,135.2,-6.4880165114,-4.2900013836,7.7780762482,-6.4880165114,-4.2900013836,7.7780762482,0.0,0.0,0.0,0.0,44.2219834886,-50.5800013836,67.1857154731,-6.4880165114,-4.2900013836,7.7780762482,50.71,-46.29,68.6605286901,135.36,48.6119834886,-40.9800013836,63.5805430308,-6.4880165114,-4.2900013836,7.7780762482,55.1,-36.69,66.1979312366,132.57,44.9919834886,15.3899986164,47.5513473589,-6.4880165114,-4.2900013836,7.7780762482,51.48,19.68,55.1134538929,135.36,28.0719834886,-31.4500013836,42.1561246323,-6.4880165114,-4.2900013836,7.7780762482,34.56,-27.16,43.9551953698,0.0
2021-12-24 01:30:00,45.9221167485,-7.5771110607,46.5430276055,-6.6578832515,-4.2571110607,7.9025567998,52.58,-3.32,52.6847112548,134.14,-6.6578832515,-4.2571110607,7.9025567998,-6.6578832515,-4.2571110607,7.9025567998,0.0,0.0,0.0,0.0,42.8421167485,-51.1871110607,66.7500360017,-6.6578832515,-4.2571110607,7.9025567998,49.5,-46.93,68.2105189835,134.3,47.2321167485,-41.5371110607,62.8983660186,-6.6578832515,-4.2571110607,7.9025567998,53.89,-37.28,65.5280893968,131.5,43.4221167485,15.0628889393,45.9605357466,-6.6578832515,-4.2571110607,7.9025567998,50.08,19.32,53.6774515043,134.3,29.9421167485,-30.7371110607,42.9103758051,-6.6578832515,-4.2571110607,7.9025567998,36.6,-26.48,45.1746654664,0.0
2021-12-24 02:00:00,44.2696668011,-7.8660541794,44.9630760406,-6.3003331989,-4.1460541794,7.542145827,50.57,-3.7199999999999998,50.7066396047,134.59,-6.3003331989,-4.1460541794,7.542145827,-6.3003331989,-4.1460541794,7.542145827,0.0,0.0,0.0,0.0,41.2896668011,-51.5460541794,66.0441692053,-6.3003331989,-4.1460541794,7.542145827,47.59,-47.4,67.1682075092,134.74,45.4696668011,-41.8960541794,61.8285529089,-6.3003331989,-4.1460541794,7.542145827,51.77,-37.75,64.0717987885,131.93,41.8596668011,14.8139458206,44.40365633,-6.3003331989,-4.1460541794,7.542145827,48.16,18.96,51.7577742953,134.74,32.1796668011,-29.5060541794,43.659342513,-6.3003331989,-4.1460541794,7.542145827,38.48,-25.36,46.0851386024,0.0
2021-12-24 02:30:00,43.6225835566,-7.9268387848,44.3369436168,-5.8374164434,-4.0768387848,7.1201155335,49.46,-3.85,49.6096170112,134.68,-5.8374164434,-4.0768387848,7.1201155335,-5.8374164434,-4.0768387848,7.1201155335,0.0,0.0,0.0,0.0,40.6825835566,-51.9468387848,65.9814115079,-5.8374164434,-4.0768387848,7.1201155335,46.52,-47.87,66.750635203,134.83,44.4625835566,-42.2668387848,61.3466135772,-5.8374164434,-4.0768387848,7.1201155335,50.3,-38.19,63.1550955981,132.04,41.2025835566,14.8431612152,43.7946609372,-5.8374164434,-4.0768387848,7.1201155335,47.04,18.92,50.7023470857,134.83,33.6825835566,-32.3568387848,46.7063320246,-5.8374164434,-4.0768387848,7.1201155335,39.52,-28.28,48.5961809199,0.0
2021-12-24 03:00:00,42.516500128,-7.9834360486,43.2595426961,-5.723499872,-4.0334360486,7.0019323864,48.24,-3.95,48.4014472924,135.37,-5.723499872,-4.0334360486,7.0019323864,-5.723499872,-4.0334360486,7.0019323864,0.0,0.0,0.0,0.0,39.656500128,-52.1434360486,65.5101207857,-5.723499872,-4.0334360486,7.0019323864,45.38,-48.11,66.1355917793,135.52,43.366500128,-42.4334360486,60.6733040822,-5.723499872,-4.0334360486,7.0019323864,49.09,-38.4,62.3248594062,132.7,40.156500128,14.8865639514,42.8270275505,-5.723499872,-4.0334360486,7.0019323864,45.88,18.92,49.6280243411,135.52,29.036500128,-32.3134360486,43.4427955932,-5.723499872,-4.0334360486,7.0019323864,34.76,-28.28,44.8108915332,0.0
2021-12-24 03:30:00,39.6882834492,-49.0470308612,63.0933521018,-5.2117165508,-3.8370308612,6.4718463545,44.9,-45.21,63.7177691072,135.52,-5.2117165508,-3.8370308612,6.4718463545,-5.2117165508,-3.8370308612,6.4718463545,0.0,0.0,0.0,0.0,37.8482834492,-51.7870308612,64.1435041564,-5.2117165508,-3.8370308612,6.4718463545,43.06,-47.95,64.4466143409,135.68,42.9882834492,-33.3370308612,54.39990938,-5.2117165508,-3.8370308612,6.4718463545,48.2,-29.5,56.5109723859,132.86,38.6682834492,35.8829691388,52.7524750047,-5.2117165508,-3.8370308612,6.4718463545,43.88,39.72,59.1872689013,135.68,29.1082834492,-25.6370308612,38.7885230028,-5.2117165508,-3.8370308612,6.4718463545,34.32,-21.8,40.6583619936,0.0
2021-12-24 04:00:00,38.6529834088,-52.6633718974,65.3259815541,-4.8370165912,-3.7233718974,6.1041156436,43.49,-48.94,65.4713960444,134.28,-4.8370165912,-3.7233718974,6.1041156436,-4.8370165912,-3.7233718974,6.1041156436,0.0,0.0,0.0,0.0,36.9729834088,-51.7033718974,63.5628835698,-4.8370165912,-3.7233718974,6.1041156436,41.81,-47.98,63.640839875,134.44,41.9529834088,-33.2033718974,53.5024926733,-4.8370165912,-3.7233718974,6.1041156436,46.79,-29.48,55.3025722729,132.86,37.7629834088,37.4366281026,53.1746559897,-4.8370165912,-3.7233718974,6.1041156436,42.6,41.16,59.2360160713,134.44,26.6829834088,-28.2033718974,38.8254013498,-4.8370165912,-3.7233718974,6.1041156436,31.52,-24.48,39.909657979,0.0
2021-12-24 04:30:00,38.3020000672,-52.3027073398,64.8275898381,-4.5679999328,-3.6427073398000003,5.8425970381,42.87,-48.66,64.8508481055,133.8,-4.5679999328,-3.6427073398000003,5.8425970381,-4.5679999328,-3.6427073398000003,5.8425970381,0.0,0.0,0.0,0.0,36.6520000672,-51.3527073398,63.0909633787,-4.5679999328,-3.6427073398000003,5.8425970381,41.22,-47.71,63.050237906,133.95,41.4620000672,-32.9827073398,52.9807175587,-4.5679999328,-3.6427073398000003,5.8425970381,46.03,-29.34,54.5856803567,132.52,37.4320000672,37.6372926602,53.0822044364,-4.5679999328,-3.6427073398000003,5.8425970381,42.0,41.28,58.8900534895,133.95,23.8720000672,-28.0027073398,36.797065176,-4.5679999328,-3.6427073398000003,5.8425970381,28.44,-24.36,37.4465378907,0.0
2021-12-24 05:00:00,37.9651333708,-52.375885861,64.6883665862,-4.4648666292,-3.575885861,5.7203141267,42.43,-48.8,64.6664124565,133.55,-4.4648666292,-3.575885861,5.7203141267,-4.4648666292,-3.575885861,5.7203141267,0.0,0.0,0.0,0.0,36.3451333708,-51.415885861,62.9647682328,-4.4648666292,-3.575885861,5.7203141267,40.81,-47.84,62.881807385,133.7,40.9951333708,-33.145885861,52.7185992758,-4.4648666292,-3.575885861,5.7203141267,45.46,-29.57,54.2309551824,132.26,37.0551333708,37.464114139,52.69385882,-4.4648666292,-3.575885861,5.7203141267,41.52,41.04,58.379722507,133.7,25.975133370800002,-27.975885861000002,38.1753551829,-4.4648666292,-3.575885861,5.7203141267,30.44,-24.4,39.0122237254,0.0
2021-12-24 05:30:00,38.8277666841,-52.1237561759,64.996010828,-4.6922333159,-3.6337561759,5.9347483045,43.52,-48.49,65.1557403457,133.55,-4.6922333159,-3.6337561759,5.9347483045,-4.6922333159,-3.6337561759,5.9347483045,0.0,0.0,0.0,0.0,37.1577666841,-51.1737561759,63.2412282147,-4.6922333159,-3.6337561759,5.9347483045,41.85,-47.54,63.3361989703,133.7,41.9777666841,-32.8337561759,53.2934183591,-4.6922333159,-3.6337561759,5.9347483045,46.67,-29.2,55.052056274,132.26,37.9477666841,37.9262438241,53.6510295047,-4.6922333159,-3.6337561759,5.9347483045,42.64,41.56,59.5432884547,133.7,25.9077666841,-27.0337561759,37.4437758184,-4.6922333159,-3.6337561759,5.9347483045,30.6,-23.4,38.5216822063,0.0
2021-12-24 06:00:00,39.9253000038,-51.881450337,65.4653684742,-4.7146999962,-3.651450337,5.9633451701,44.64,-48.23,65.7180530752,133.55,-4.7146999962,-3.651450337,5.9633451701,-4.7146999962,-3.651450337,5.9633451701,0.0,0.0,0.0,0.0,38.1753000038,-50.921450337,63.6423415251,-4.7146999962,-3.651450337,5.9633451701,42.89,-47.27,63.8279327567,133.7,42.8653000038,-32.841450337,53.9999518949,-4.7146999962,-3.651450337,5.9633451701,47.58,-29.19,55.8203591891,132.26,39.0453000038,37.828549663,54.3648289061,-4.7146999962,-3.651450337,5.9633451701,43.76,41.48,60.2953397868,133.7,27.7653000038,-26.691450337,38.5142234167,-4.7146999962,-3.651450337,5.9633451701,32.48,-23.04,39.8220039677,0.0
2021-12-24 06:30:00,43.0902833221,-50.1529316385,66.121774543,-5.8197166779,-4.0129316385,7.0691387415,48.91,-46.14,67.2390340502,132.01,-5.8197166779,-4.0129316385,7.0691387415,-5.8197166779,-4.0129316385,7.0691387415,0.0,0.0,0.0,0.0,41.1302833221,-49.2229316385,64.1451261223,-5.8197166779,-4.0129316385,7.0691387415,46.95,-45.21,65.1785747006,132.17,46.4902833221,-30.7829316385,55.7578274651,-5.8197166779,-4.0129316385,7.0691387415,52.31,-26.77,58.7619689936,130.66,42.0602833221,38.1070683615,56.7557582298,-5.8197166779,-4.0129316385,7.0691387415,47.88,42.12,63.7698110394,132.17,31.1802833221,-24.0529316385,39.37960879,-5.8197166779,-4.0129316385,7.0691387415,37.0,-20.04,42.0785170841,0.0
2021-12-24 07:00:00,45.7170666611,-49.7554617762,67.5696393409,-7.0029333389,-4.3654617762,8.2521713427,52.72,-45.39,69.5675966237,132.01,-7.0029333389,-4.3654617762,8.2521713427,-7.0029333389,-4.3654617762,8.2521713427,0.0,0.0,0.0,0.0,43.5470666611,-48.8254617762,65.4237933205,-7.0029333389,-4.3654617762,8.2521713427,50.55,-44.46,67.3200868983,132.17,49.4370666611,-29.0054617762,57.3178887687,-7.0029333389,-4.3654617762,8.2521713427,56.44,-24.64,61.5841148349,130.66,44.6770666611,38.2345382238,58.8040831798,-7.0029333389,-4.3654617762,8.2521713427,51.68,42.6,66.9744906662,132.17,29.9170666611,-23.7254617762,38.1828287859,-7.0029333389,-4.3654617762,8.2521713427,36.92,-19.36,41.6880798311,0.0
2021-12-24 07:30:00,48.9445833543,-53.9700495704,72.858345372,-8.3154166457,-4.7500495704,9.5764881305,57.26,-49.22,75.5070592726,131.78,-8.3154166457,-4.7500495704,9.5764881305,-8.3154166457,-4.7500495704,9.5764881305,0.0,0.0,0.0,0.0,46.5945833543,-52.8000495704,70.4194606099,-8.3154166457,-4.7500495704,9.5764881305,54.91,-48.05,72.965132769,131.92,54.4145833543,-18.9100495704,57.6067431502,-8.3154166457,-4.7500495704,9.5764881305,62.73,-14.16,64.3083081724,130.24,47.9245833543,33.0899504296,58.2383937718,-8.3154166457,-4.7500495704,9.5764881305,56.24,37.84,67.7849776868,131.92,32.9245833543,-17.4700495704,37.2723868439,-8.3154166457,-4.7500495704,9.5764881305,41.24,-12.72,43.1571083369,0.0
2021-12-24 08:00:00,52.6768000722,-56.2114187435,77.0361529608,-9.0431999278,-4.9914187435,10.3292655115,61.72,-51.22,80.2050297675,131.02,-9.0431999278,-4.9914187435,10.3292655115,-9.0431999278,-4.9914187435,10.3292655115,0.0,0.0,0.0,0.0,50.1268000722,-54.8914187435,74.33548235640001,-9.0431999278,-4.9914187435,10.3292655115,59.17,-49.9,77.4021892455,131.18,58.5868000722,-13.6614187435,60.1585198022,-9.0431999278,-4.9914187435,10.3292655115,67.63,-8.67,68.1834716042,130.69,51.6768000722,30.8085812565,60.1636131291,-9.0431999278,-4.9914187435,10.3292655115,60.72,35.8,70.4880018159,131.18,33.6768000722,-14.1914187435,36.5448112467,-9.0431999278,-4.9914187435,10.3292655115,42.72,-9.2,43.699409607,0.0
2021-12-24 08:30:00,52.6486334353,-55.5871594572,76.5624640351,-10.1613665647,-5.3671594572,11.491726202,62.81,-50.22,80.4185581816,130.89,-10.1613665647,-5.3671594572,11.491726202,-10.1613665647,-5.3671594572,11.491726202,0.0,0.0,0.0,0.0,50.0286334353,-54.2671594572,73.8091373676,-10.1613665647,-5.3671594572,11.491726202,60.19,-48.9,77.5502811085,131.04,60.6486334353,-12.6971594572,61.9634940578,-10.1613665647,-5.3671594572,11.491726202,70.81,-7.33,71.1883768603,131.3,51.5586334353,31.1128405428,60.2187805287,-10.1613665647,-5.3671594572,11.491726202,61.72,36.48,71.694831055,131.04,34.7586334353,-13.0071594572,37.1126500729,-10.1613665647,-5.3671594572,11.491726202,44.92,-7.64,45.5650743443,0.0
2021-12-24 09:00:00,55.8001501185,-54.666615115,78.1159110641,-10.8898498815,-5.656615115,12.2713538373,66.69,-49.01,82.7619248205,130.69,-10.8898498815,-5.656615115,12.2713538373,-10.8898498815,-5.656615115,12.2713538373,0.0,0.0,0.0,0.0,52.9801501185,-53.386615115,75.213210143,-10.8898498815,-5.656615115,12.2713538373,63.87,-47.73,79.734119422,130.82,63.8801501185,-11.746615115,64.9511858692,-10.8898498815,-5.656615115,12.2713538373,74.77,-6.09,75.0176046005,131.03,54.6701501185,32.063384885,63.3789078816,-10.8898498815,-5.656615115,12.2713538373,65.56,37.72,75.6367106635,130.82,36.6701501185,-10.976615115,38.2777479627,-10.8898498815,-5.656615115,12.2713538373,47.56,-5.32,47.8566191869,0.0
2021-12-24 09:30:00,56.9776168186,-53.569609563,78.2058302626,-11.3523831814,-5.819609563,12.7571336657,68.33,-47.75,83.3609704838,130.69,-11.3523831814,-5.819609563,12.7571336657,-11.3523831814,-5.819609563,12.7571336657,0.0,0.0,0.0,0.0,54.0576168186,-52.339609563,75.2440075044,-11.3523831814,-5.819609563,12.7571336657,65.41,-46.52,80.2656744817,130.82,65.8776168186,-11.079609563,66.8028303724,-11.3523831814,-5.819609563,12.7571336657,77.23,-5.26,77.408917445,131.03,55.7676168186,33.140390437,64.8715081059,-11.3523831814,-5.819609563,12.7571336657,67.12,38.96,77.607834656,130.82,42.1676168186,-9.339609563,43.1895382581,-11.3523831814,-5.819609563,12.7571336657,53.52,-3.52,53.6356299488,0.0
2021-12-24 10:00:00,58.0286334571,-53.592187636,78.990156833,-11.2613665429,-5.852187636,12.6911968128,69.29,-47.74,84.1439938439,130.57,-11.2613665429,-5.852187636,12.6911968128,-11.2613665429,-5.852187636,12.6911968128,0.0,0.0,0.0,0.0,55.0686334571,-52.332187636,75.9684951384,-11.2613665429,-5.852187636,12.6911968128,66.33,-46.48,80.9941930017,130.72,66.9686334571,-9.642187636,67.659217033,-11.2613665429,-5.852187636,12.6911968128,78.23,-3.79,78.3217530447,130.94,56.8186334571,32.907812364,65.6603474139,-11.2613665429,-5.852187636,12.6911968128,68.08,38.76,78.3404365574,130.72,42.8186334571,-6.052187636,43.2442406144,-11.2613665429,-5.852187636,12.6911968128,54.08,-0.2,54.0803698212,0.0
2021-12-24 10:30:00,58.8202334129,-53.1534686483,79.2786925226,-11.1697665871,-5.8134686483,12.5920650942,69.99,-47.34,84.4966017068,130.44,-11.1697665871,-5.8134686483,12.5920650942,-11.1697665871,-5.8134686483,12.5920650942,0.0,0.0,0.0,0.0,55.8302334129,-51.9134686483,76.2366263028,-11.1697665871,-5.8134686483,12.5920650942,67.0,-46.1,81.3277935272,130.6,67.9102334129,-9.1034686483,68.5176834374,-11.1697665871,-5.8134686483,12.5920650942,79.08,-3.29,79.1484080699,130.68,57.5902334129,33.4265313517,66.5880468459,-11.1697665871,-5.8134686483,12.5920650942,68.76,39.24,79.168902986,130.6,44.1902334129,-5.8134686483,44.5709899689,-11.1697665871,-5.8134686483,12.5920650942,55.36,0.0,55.36,0.0
2021-12-24 11:00:00,59.4715000416,-52.7374398201,79.486457186,-11.1584999584,-5.7974398201,12.5746741425,70.63,-46.94,84.8054273027,130.44,-11.1584999584,-5.7974398201,12.5746741425,-11.1584999584,-5.7974398201,12.5746741425,0.0,0.0,0.0,0.0,56.4515000416,-51.5174398201,76.4252475467,-11.1584999584,-5.7974398201,12.5746741425,67.61,-45.72,81.6175869528,130.6,68.5315000416,-8.8374398201,69.098964106,-11.1584999584,-5.7974398201,12.5746741425,79.69,-3.04,79.7479636104,130.68,58.2415000416,33.6025601799,67.2399016786,-11.1584999584,-5.7974398201,12.5746741425,69.4,39.4,79.8042605379,130.6,41.9215000416,-5.7974398201,42.3204734639,-11.1584999584,-5.7974398201,12.5746741425,53.08,0.0,53.08,0.0
2021-12-24 11:30:00,60.1515833977,-52.5373197304,79.8647791564,-11.1784166023,-5.8173197304,12.601516043,71.33,-46.72,85.2685598565,130.09,-11.1784166023,-5.8173197304,12.601516043,-11.1784166023,-5.8173197304,12.601516043,0.0,0.0,0.0,0.0,57.0915833977,-51.2973197304,76.7519635344,-11.1784166023,-5.8173197304,12.601516043,68.27,-45.48,82.0318432074,130.3,69.1215833977,-8.8273197304,69.682959646,-11.1784166023,-5.8173197304,12.601516043,80.3,-3.01,80.3563942695,130.4,58.8615833977,33.6226802696,67.7876878835,-11.1784166023,-5.8173197304,12.601516043,70.04,39.44,80.3810624463,130.3,39.4215833977,-5.8173197304,39.8484936532,-11.1784166023,-5.8173197304,12.601516043,50.6,0.0,50.6,0.0
2021-12-24 12:00:00,60.3758167724,-52.7496175662,80.1733210259,-11.2541832276,-5.8096175662,12.6652396892,71.63,-46.94,85.6400636385,130.09,-11.2541832276,-5.8096175662,12.6652396892,-11.2541832276,-5.8096175662,12.6652396892,0.0,0.0,0.0,0.0,57.2858167724,-51.5096175662,77.0383378916,-11.2541832276,-5.8096175662,12.6652396892,68.54,-45.7,82.3785263282,130.3,69.3658167724,-9.0496175662,69.9536426114,-11.2541832276,-5.8096175662,12.6652396892,80.62,-3.24,80.6850791659,130.4,59.1058167724,33.4703824338,67.924694159,-11.2541832276,-5.8096175662,12.6652396892,70.36,39.28,80.5819334591,130.3,38.5058167724,-5.8096175662,38.9416176035,-11.2541832276,-5.8096175662,12.6652396892,49.76,0.0,49.76,0.0
2021-12-24 12:30:00,60.2587834389,-52.3743813885,79.8385671676,-9.7312165611,-5.8443813885,11.3513598116,69.99,-46.53,84.0454698363,130.25,-9.7312165611,-5.8443813885,11.3513598116,-9.7312165611,-5.8443813885,11.3513598116,0.0,0.0,0.0,0.0,57.2587834389,-51.1643813885,76.787773791,-9.7312165611,-5.8443813885,11.3513598116,66.99,-45.32,80.8799264342,130.41,70.4787834389,-9.3243813885,71.0929180953,-9.7312165611,-5.8443813885,11.3513598116,80.21,-3.48,80.2854563417,130.56,59.0287834389,33.5556186115,67.8997556305,-9.7312165611,-5.8443813885,11.3513598116,68.76,39.4,79.248328689,130.41,40.9887834389,-5.8443813885,41.4033472272,-9.7312165611,-5.8443813885,11.3513598116,50.72,0.0,50.72,0.0
2021-12-24 13:00:00,60.8037168112,-52.2316512131,80.1575783473,-10.6462831888,-5.8716512131,12.1581097916,71.45,-46.36,85.1724844066,130.06,-10.6462831888,-5.8716512131,12.1581097916,-10.6462831888,-5.8716512131,12.1581097916,0.0,0.0,0.0,0.0,57.7337168112,-51.0116512131,77.0413565322,-10.6462831888,-5.8716512131,12.1581097916,68.38,-45.14,81.9356088645,130.18,70.3737168112,-9.6516512131,71.0324882639,-10.6462831888,-5.8716512131,12.1581097916,81.02,-3.7800000000000002,81.1081302953,130.36,59.5137168112,33.6083487869,68.3476670916,-10.6462831888,-5.8716512131,12.1581097916,70.16,39.48,80.5052544869,130.18,39.5537168112,-5.9916512131,40.0049546662,-10.6462831888,-5.8716512131,12.1581097916,50.2,-0.12,50.2001434261,0.0
2021-12-24 13:30:00,61.6018834879,-52.3837168728,80.8631303046,-11.4381165121,-5.8937168728,12.8672610886,73.04,-46.49,86.5803771071,129.91,-11.4381165121,-5.8937168728,12.8672610886,-11.4381165121,-5.8937168728,12.8672610886,0.0,0.0,0.0,0.0,58.4618834879,-51.1437168728,77.6754246626,-11.4381165121,-5.8937168728,12.8672610886,69.9,-45.25,83.2680761156,130.09,70.0218834879,-10.0037168728,70.732867314,-11.4381165121,-5.8937168728,12.8672610886,81.46,-4.11,81.5636175019,130.36,60.3218834879,33.5062831272,69.0029031022,-11.4381165121,-5.8937168728,12.8672610886,71.76,39.4,81.8648740303,130.09,41.1218834879,-6.3737168728,41.6129014654,-11.4381165121,-5.8937168728,12.8672610886,52.56,-0.48,52.5621917351,0.0
2021-12-24 14:00:00,63.7213500964,-52.1512428831,82.3417427091,-11.5286499036,-5.8612428831,12.9330559704,75.25,-46.29,88.3477594509,129.91,-11.5286499036,-5.8612428831,12.9330559704,-11.5286499036,-5.8612428831,12.9330559704,0.0,0.0,0.0,0.0,60.4513500964,-50.8912428831,79.0207841689,-11.5286499036,-5.8612428831,12.9330559704,71.98,-45.03,84.9047778396,130.01,70.4913500964,-10.1112428831,71.2128336121,-11.5286499036,-5.8612428831,12.9330559704,82.02,-4.25,82.1300365274,130.36,62.3913500964,33.8987571169,71.0056779485,-11.5286499036,-5.8612428831,12.9330559704,73.92,39.76,83.9346412395,130.01,44.1113500964,-6.5012428831,44.5878611996,-11.5286499036,-5.8612428831,12.9330559704,55.64,-0.64,55.6436806834,0.0
2021-12-24 14:30:00,59.8503834789,-52.7356223849,79.7691310652,-11.5396165211,-5.8556223849,12.940288365,71.39,-46.88,85.4064780915,129.91,-11.5396165211,-5.8556223849,12.940288365,-11.5396165211,-5.8556223849,12.940288365,0.0,0.0,0.0,0.0,56.7803834789,-51.4856223849,76.6471216705,-11.5396165211,-5.8556223849,12.940288365,68.32,-45.63,82.1566753222,130.14,68.0903834789,-11.1756223849,69.001412,-11.5396165211,-5.8556223849,12.940288365,79.63,-5.32,79.8075140573,130.47,58.5803834789,32.7843776151,67.1302967679,-11.5396165211,-5.8556223849,12.940288365,70.12,38.64,80.0616262638,130.14,40.7003834789,-9.7756223849,41.8579025793,-11.5396165211,-5.8556223849,12.940288365,52.24,-3.92,52.3868685836,0.0
2021-12-24 15:00:00,58.5904335105,-53.0926279788,79.0674777936,-11.6995664895,-5.8226279788,13.0683913555,70.29,-47.27,84.7061804121,129.63,-11.6995664895,-5.8226279788,13.0683913555,-11.6995664895,-5.8226279788,13.0683913555,0.0,0.0,0.0,0.0,55.5804335105,-51.8326279788,75.9987230972,-11.6995664895,-5.8226279788,13.0683913555,67.28,-46.01,81.5077818371,129.81,67.1004335105,-11.5026279788,68.0792084833,-11.6995664895,-5.8226279788,13.0683913555,78.8,-5.68,79.0044454445,130.14,57.3804335105,32.7373720212,66.0624679884,-11.6995664895,-5.8226279788,13.0683913555,69.08,38.56,79.1133364231,129.81,41.7004335105,-10.7426279788,43.0619345926,-11.6995664895,-5.8226279788,13.0683913555,53.4,-4.92,53.6261727144,0.0
2021-12-24 15:30:00,58.7400668644,-53.191370976,79.2446679691,-11.8199331356,-5.8313709760000005,13.1801254466,70.56,-47.36,84.9804871721,129.7,-11.8199331356,-5.8313709760000005,13.1801254466,-11.8199331356,-5.8313709760000005,13.1801254466,0.0,0.0,0.0,0.0,55.7300668644,-51.921370976,76.1686885586,-11.8199331356,-5.8313709760000005,13.1801254466,67.55,-46.09,81.77585585,129.81,67.3700668644,-11.691370976,68.3769995292,-11.8199331356,-5.8313709760000005,13.1801254466,79.19,-5.86,79.4065217725,130.25,57.5000668644,32.328629024,65.9651267261,-11.8199331356,-5.8313709760000005,13.1801254466,69.32,38.16,79.1293118888,129.81,41.3400668644,-9.591370976,42.438137630599996,-11.8199331356,-5.8313709760000005,13.1801254466,53.16,-3.76,53.2928062688,0.0
2021-12-24 16:00:00,59.3190501556,-52.9148538278,79.4904489042,-12.3009498444,-6.0348538278,13.7015629691,71.62,-46.88,85.5988247583,129.54,-12.3009498444,-6.0348538278,13.7015629691,-12.3009498444,-6.0348538278,13.7015629691,0.0,0.0,0.0,0.0,56.2490501556,-51.6548538278,76.3687080379,-12.3009498444,-6.0348538278,13.7015629691,68.55,-45.62,82.3424975332,129.73,68.2490501556,-11.2148538278,69.1643390305,-12.3009498444,-6.0348538278,13.7015629691,80.55,-5.18,80.7163855732,130.05,58.0990501556,32.6051461722,66.6227827841,-12.3009498444,-6.0348538278,13.7015629691,70.4,38.64,80.3069710548,129.73,36.6190501556,-9.2748538278,37.7753590033,-12.3009498444,-6.0348538278,13.7015629691,48.92,-3.24,49.0271761373,0.0
2021-12-24 16:30:00,60.734750162,-52.1571517475,80.0567196158,-12.905249838,-6.2871517475,14.3552690841,73.64,-45.87,86.7577460519,129.45,-12.905249838,-6.2871517475,14.3552690841,-12.905249838,-6.2871517475,14.3552690841,0.0,0.0,0.0,0.0,57.564750162,-50.9171517475,76.8521750069,-12.905249838,-6.2871517475,14.3552690841,70.47,-44.63,83.4137746418,129.62,70.134750162,-10.3571517475,70.8953720112,-12.905249838,-6.2871517475,14.3552690841,83.04,-4.07,83.1396806585,129.96,59.374750162,32.7128482525,67.790053825,-12.905249838,-6.2871517475,14.3552690841,72.28,39.0,82.1303744056,129.62,43.294750162,-6.8071517475,43.8266209798,-12.905249838,-6.2871517475,14.3552690841,56.2,-0.52,56.2024056425,0.0
2021-12-24 17:00:00,60.8349001544,-60.2838932363,85.6448063838,-13.4950998456,-6.5838932363,15.0155043202,74.33,-53.7,91.6986308513,129.02,-13.4950998456,-6.5838932363,15.0155043202,-13.4950998456,-6.5838932363,15.0155043202,0.0,0.0,0.0,0.0,57.7049001544,-58.6738932363,82.2950864228,-13.4950998456,-6.5838932363,15.0155043202,71.2,-52.09,88.2202250054,129.18,73.9249001544,4.5561067637,74.0651670604,-13.4950998456,-6.5838932363,15.0155043202,87.42,11.14,88.1269311845,129.46,59.7449001544,25.0961067637,64.8017566827,-13.4950998456,-6.5838932363,15.0155043202,73.24,31.68,79.7979949623,129.18,48.9849001544,4.6961067637,49.2094895511,-13.4950998456,-6.5838932363,15.0155043202,62.48,11.28,63.4900685147,0.0
2021-12-24 17:30:00,60.7099501882,-61.2124121025,86.2128612636,-13.5800498118,-6.7424121025,15.1617239735,74.29,-54.47,92.1194062074,129.17,-13.5800498118,-6.7424121025,15.1617239735,-13.5800498118,-6.7424121025,15.1617239735,0.0,0.0,0.0,0.0,57.5799501882,-59.5424121025,82.8296414495,-13.5800498118,-6.7424121025,15.1617239735,71.16,-52.8,88.60917334,129.31,74.4299501882,5.1075878975,74.6049927227,-13.5800498118,-6.7424121025,15.1617239735,88.01,11.85,88.8041812079,131.26,59.6199501882,24.4575878975,64.4415399119,-13.5800498118,-6.7424121025,15.1617239735,73.2,31.2,79.5718543205,129.31,50.1399501882,7.6975878975,50.7273837717,-13.5800498118,-6.7424121025,15.1617239735,63.72,14.44,65.3356870324,0.0
2021-12-24 18:00:00,59.8960668003,-61.6250381945,85.9370941481,-13.8839331997,-6.7150381945,15.4225594194,73.78,-54.91,91.9706284637,129.39,-13.8839331997,-6.7150381945,15.4225594194,-13.8839331997,-6.7150381945,15.4225594194,0.0,0.0,0.0,0.0,56.7860668003,-59.9250381945,82.5570565443,-13.8839331997,-6.7150381945,15.4225594194,70.67,-53.21,88.4621557504,129.51,73.2260668003,4.5249618055,73.365742267,-13.8839331997,-6.7150381945,15.4225594194,87.11,11.24,87.8321677975,131.54,58.7960668003,23.9249618055,63.4774075446,-13.8839331997,-6.7150381945,15.4225594194,72.68,30.64,78.8745332791,129.51,46.9960668003,3.1649618055,47.1025188067,-13.8839331997,-6.7150381945,15.4225594194,60.88,9.88,61.6764849841,0.0
2021-12-24 18:30:00,58.0226167968,-62.5005225128,85.281530089,-13.0473832032,-6.5005225128,14.5770710841,71.07,-56.0,90.4817379364,129.39,-13.0473832032,-6.5005225128,14.5770710841,-13.0473832032,-6.5005225128,14.5770710841,0.0,0.0,0.0,0.0,55.0726167968,-60.7905225128,82.0273170854,-13.0473832032,-6.5005225128,14.5770710841,68.12,-54.29,87.1076259578,129.51,71.2026167968,3.4794774872,71.287582385,-13.0473832032,-6.5005225128,14.5770710841,84.25,9.98,84.8390411308,131.54,57.0326167968,23.2194774872,61.5781090443,-13.0473832032,-6.5005225128,14.5770710841,70.08,29.72,76.1215133849,129.51,45.0726167968,6.9394774872,45.6036964807,-13.0473832032,-6.5005225128,14.5770710841,58.12,13.44,59.6537341664,0.0
2021-12-24 19:00:00,56.2617834602,-63.3754784115,84.7457346538,-12.6782165398,-6.2954784115,14.1552189336,68.94,-57.08,89.5033518925,129.57,-12.6782165398,-6.2954784115,14.1552189336,-12.6782165398,-6.2954784115,14.1552189336,0.0,0.0,0.0,0.0,53.4317834602,-61.6454784115,81.5789218629,-12.6782165398,-6.2954784115,14.1552189336,66.11,-55.35,86.2215437115,129.7,69.0017834602,1.9345215885,69.0288960832,-12.6782165398,-6.2954784115,14.1552189336,81.68,8.23,82.0935764844,131.77,55.3217834602,23.4245215885,60.0766838039,-12.6782165398,-6.2954784115,14.1552189336,68.0,29.72,74.21103961,129.7,43.0017834602,8.5845215885,43.8502838265,-12.6782165398,-6.2954784115,14.1552189336,55.68,14.88,57.6339899712,0.0
2021-12-24 19:30:00,54.2512168098,-65.6717873511,85.1820296731,-11.7387831902,-5.9617873511,13.1659385995,65.99,-59.71,88.9941807086,130.42,-11.7387831902,-5.9617873511,13.1659385995,-11.7387831902,-5.9617873511,13.1659385995,0.0,0.0,0.0,0.0,51.5812168098,-63.8717873511,82.0988863932,-11.7387831902,-5.9617873511,13.1659385995,63.32,-57.91,85.8078696857,130.55,66.3812168098,0.8682126489,66.3868943268,-11.7387831902,-5.9617873511,13.1659385995,78.12,6.83,78.4180036726,132.8,53.4612168098,22.3582126489,57.9481783634,-11.7387831902,-5.9617873511,13.1659385995,65.2,28.32,71.0848957234,130.55,43.3812168098,6.2382126489,43.8274488073,-11.7387831902,-5.9617873511,13.1659385995,55.12,12.2,56.4540025153,0.0
2021-12-24 20:00:00,52.2401835491,-66.6182804478,84.6583254444,-10.8098164509,-5.6582804478,12.201158524,63.05,-60.96,87.7007645349,131.44,-10.8098164509,-5.6582804478,12.201158524,-10.8098164509,-5.6582804478,12.201158524,0.0,0.0,0.0,0.0,49.7301835491,-64.7782804478,81.6658850047,-10.8098164509,-5.6582804478,12.201158524,60.54,-59.12,84.6183549828,131.56,63.8101835491,-0.0682804478,63.810220081,-10.8098164509,-5.6582804478,12.201158524,74.62,5.59,74.8290885953,133.86,51.5101835491,21.3417195522,55.7563270195,-10.8098164509,-5.6582804478,12.201158524,62.32,27.0,67.9174675617,131.56,39.6301835491,6.7417195522,40.1995302293,-10.8098164509,-5.6582804478,12.201158524,50.44,12.4,51.9418290013,0.0
2021-12-24 20:30:00,50.2796334927,-67.214661458,83.939575047,-9.8103665073,-5.3646614580000005,11.1813632248,60.09,-61.85,86.2335816257,131.44,-9.8103665073,-5.3646614580000005,11.1813632248,-9.8103665073,-5.3646614580000005,11.1813632248,0.0,0.0,0.0,0.0,47.9296334927,-65.364661458,81.0542332902,-9.8103665073,-5.3646614580000005,11.1813632248,57.74,-60.0,83.270088267,131.56,61.4496334927,-0.5246614580000001,61.4518732508,-9.8103665073,-5.3646614580000005,11.1813632248,71.26,4.84,71.4241779792,133.86,49.6296334927,20.835338542,53.8257545491,-9.8103665073,-5.3646614580000005,11.1813632248,59.44,26.2,64.958091105,131.56,35.9096334927,6.235338542,36.4469645419,-9.8103665073,-5.3646614580000005,11.1813632248,45.72,11.6,47.1686166852,0.0
2021-12-24 21:00:00,48.7658334293,-66.3935885284,82.378486923,-9.1541665707,-5.1435885284,10.5002508805,57.92,-61.25,84.2988072276,131.44,-9.1541665707,-5.1435885284,10.5002508805,-9.1541665707,-5.1435885284,10.5002508805,0.0,0.0,0.0,0.0,46.5058334293,-64.5635885284,79.5691492138,-9.1541665707,-5.1435885284,10.5002508805,55.66,-59.42,81.4172708951,131.56,59.2458334293,-3.9035885284000003,59.3742939506,-9.1541665707,-5.1435885284,10.5002508805,68.4,1.24,68.4112388428,133.86,48.0858334293,21.7764114716,52.7869252104,-9.1541665707,-5.1435885284,10.5002508805,57.24,26.92,63.2542804876,131.56,32.5658334293,0.8164114716,32.5760653646,-9.1541665707,-5.1435885284,10.5002508805,41.72,5.96,42.1435641587,0.0
2021-12-24 21:30:00,47.9673334201,-58.3002657821,75.4969275249,-8.3426665799,-4.8702657821,9.6602057147,56.31,-53.43,77.6246159411,131.62,-8.3426665799,-4.8702657821,9.6602057147,-8.3426665799,-4.8702657821,9.6602057147,0.0,0.0,0.0,0.0,45.7073334201,-56.8902657821,72.9771379895,-8.3426665799,-4.8702657821,9.6602057147,54.05,-52.02,75.0165508405,131.7,55.4273334201,-17.2302657821,58.0437020614,-8.3426665799,-4.8702657821,9.6602057147,63.77,-12.36,64.9567740886,133.93,47.1373334201,28.6897342179,55.18178188,-8.3426665799,-4.8702657821,9.6602057147,55.48,33.56,64.8406045623,131.7,33.4173334201,-15.7102657821,36.9260155427,-8.3426665799,-4.8702657821,9.6602057147,41.76,-10.84,43.1439821991,0.0
2021-12-24 22:00:00,46.2624167107,-59.2107621052,75.1407050073,-7.7475832893,-4.6407621052,9.031152736,54.01,-54.57,76.7786754249,130.75,-7.7475832893,-4.6407621052,9.031152736,-7.7475832893,-4.6407621052,9.031152736,0.0,0.0,0.0,0.0,44.1324167107,-57.7907621052,72.7148017217,-7.7475832893,-4.6407621052,9.031152736,51.88,-53.15,74.2728543951,130.86,53.4124167107,-17.8407621052,56.3132227046,-7.7475832893,-4.6407621052,9.031152736,61.16,-13.2,62.5682475382,131.49,45.4524167107,28.6392378948,53.7226966192,-7.7475832893,-4.6407621052,9.031152736,53.2,33.28,62.7518796531,130.86,29.4524167107,-15.2407621052,33.1621121108,-7.7475832893,-4.6407621052,9.031152736,37.2,-10.6,38.6807445637,0.0
2021-12-24 22:30:00,44.2757666639,-60.4594409512,74.9378910419,-6.7542333361,-4.3394409512,8.0281016266,51.03,-56.12,75.8519301007,131.43,-6.7542333361,-4.3394409512,8.0281016266,-6.7542333361,-4.3394409512,8.0281016266,0.0,0.0,0.0,0.0,42.3057666639,-59.0094409512,72.6077958238,-6.7542333361,-4.3394409512,8.0281016266,49.06,-54.67,73.4553776112,131.55,50.9757666639,-18.0394409512,54.073563012,-6.7542333361,-4.3394409512,8.0281016266,57.73,-13.7,59.3333203184,132.22,43.5657666639,28.1805590488,51.8856428439,-6.7542333361,-4.3394409512,8.0281016266,50.32,32.52,59.9137112855,131.55,28.7657666639,-16.9794409512,33.4031547429,-6.7542333361,-4.3394409512,8.0281016266,35.52,-12.64,37.7019893374,0.0
2021-12-24 23:00:00,42.3734833366,-61.123948462,74.3750574162,-5.9565166634,-4.043948462,7.1995562311,48.33,-57.08,74.792481574,132.13,-5.9565166634,-4.043948462,7.1995562311,-5.9565166634,-4.043948462,7.1995562311,0.0,0.0,0.0,0.0,40.5534833366,-59.653948462,72.1330616142,-5.9565166634,-4.043948462,7.1995562311,46.51,-55.61,72.4958771242,132.23,48.5634833366,-18.403948462,51.9337773783,-5.9565166634,-4.043948462,7.1995562311,54.52,-14.36,56.3794288726,132.82,41.7234833366,28.636051538,50.605064069,-5.9565166634,-4.043948462,7.1995562311,47.68,32.68,57.8045396141,132.23,23.7234833366,-16.603948462,28.9567740978,-5.9565166634,-4.043948462,7.1995562311,29.68,-12.56,32.2281864212,0.0
2021-12-24 23:30:00,42.1753833235,-52.1988002354,67.1079555976,-4.9246166765,-3.7088002354,6.1649856931,47.1,-48.49,67.5994829862,134.63,-4.9246166765,-3.7088002354,6.1649856931,-4.9246166765,-3.7088002354,6.1649856931,0.0,0.0,0.0,0.0,40.3353833235,-51.2288002354,65.2022478248,-4.9246166765,-3.7088002354,6.1649856931,45.26,-47.52,65.6248276188,134.74,45.1953833235,-33.2788002354,56.1257625237,-4.9246166765,-3.7088002354,6.1649856931,50.12,-29.57,58.1927770432,133.47,41.3153833235,39.6511997646,57.2641121641,-4.9246166765,-3.7088002354,6.1649856931,46.24,43.36,63.3894880875,134.74,29.7553833235,-27.5088002354,40.5230419282,-4.9246166765,-3.7088002354,6.1649856931,34.68,-23.8,42.0611744962,0.0
2021-12-25 00:00:00,40.9771166586,-52.7940283261,66.8306330701,-4.0428833414,-3.4240283261,5.2980067658,45.02,-49.37,66.8146488429,134.63,-4.0428833414,-3.4240283261,5.2980067658,-4.0428833414,-3.4240283261,5.2980067658,0.0,0.0,0.0,0.0,39.2471166586,-51.7840283261,64.9763168831,-4.0428833414,-3.4240283261,5.2980067658,43.29,-48.36,64.9054211911,134.74,43.6771166586,-33.4340283261,55.0047704269,-4.0428833414,-3.4240283261,5.2980067658,47.72,-30.01,56.3719655503,133.47,40.1171166586,38.7359716739,55.76610575,-4.0428833414,-3.4240283261,5.2980067658,44.16,42.16,61.0538385362,134.74,28.0371166586,-24.3040283261,37.1047935367,-4.0428833414,-3.4240283261,5.2980067658,32.08,-20.88,38.2766351708,0.0
2021-12-25 00:30:00,42.3312666583,-58.6455575628,72.3272947009,-4.1887333417,-3.4655575628,5.4365040448,46.52,-55.18,72.1730060341,131.3,-4.1887333417,-3.4655575628,5.4365040448,-4.1887333417,-3.4655575628,5.4365040448,0.0,0.0,0.0,0.0,40.6012666583,-57.2955575628,70.2228151721,-4.1887333417,-3.4655575628,5.4365040448,44.79,-53.83,70.0272304179,131.42,47.1612666583,-21.2055575628,51.7093873911,-4.1887333417,-3.4655575628,5.4365040448,51.35,-17.74,54.3279863422,131.52,41.6112666583,28.7344424372,50.5684258711,-4.1887333417,-3.4655575628,5.4365040448,45.8,32.2,55.9864269265,131.42,32.4512666583,-19.7055575628,37.9656911776,-4.1887333417,-3.4655575628,5.4365040448,36.64,-16.24,40.0777644087,0.0
2021-12-25 01:00:00,41.8664166554,-60.9794808413,73.9681953764,-5.6135833446,-3.8994808413,6.8350763564,47.48,-57.08,74.2460557875,131.3,-5.6135833446,-3.8994808413,6.8350763564,-5.6135833446,-3.8994808413,6.8350763564,0.0,0.0,0.0,0.0,40.1064166554,-59.4794808413,71.7379488004,-5.6135833446,-3.8994808413,6.8350763564,45.72,-55.58,71.9684291895,131.42,48.3264166554,-18.5694808413,51.7713063914,-5.6135833446,-3.8994808413,6.8350763564,53.94,-14.67,55.8993067936,131.52,41.1864166554,26.3405191587,48.8890976238,-5.6135833446,-3.8994808413,6.8350763564,46.8,30.24,55.7198133522,131.42,31.2664166554,-17.6994808413,35.9285462066,-5.6135833446,-3.8994808413,6.8350763564,36.88,-13.8,39.3773335816,0.0
2021-12-25 01:30:00,40.4355833223,-61.6092966842,73.6935671314,-5.5044166777,-3.8692966842,6.7283028909,45.94,-57.74,73.7861179356,131.11,-5.5044166777,-3.8692966842,6.7283028909,-5.5044166777,-3.8692966842,6.7283028909,0.0,0.0,0.0,0.0,38.7355833223,-60.1192966842,71.5176569046,-5.5044166777,-3.8692966842,6.7283028909,44.24,-56.25,71.5628402175,131.23,46.8655833223,-18.7792966842,50.4880667494,-5.5044166777,-3.8692966842,6.7283028909,52.37,-14.91,54.4511248736,131.75,39.7755833223,26.4107033158,47.7453901258,-5.5044166777,-3.8692966842,6.7283028909,45.28,30.28,54.4716146263,131.23,30.2555833223,-16.4692966842,34.4476132039,-5.5044166777,-3.8692966842,6.7283028909,35.76,-12.6,37.9148730711,0.0
2021-12-25 02:00:00,38.6385166567,-62.4535720608,73.4396598071,-4.9814833433,-3.7335720608000003,6.2253302429,43.62,-58.72,73.1487716917,131.74,-4.9814833433,-3.7335720608000003,6.2253302429,-4.9814833433,-3.7335720608000003,6.2253302429,0.0,0.0,0.0,0.0,37.0885166567,-60.9635720608,71.3590581931,-4.9814833433,-3.7335720608000003,6.2253302429,42.07,-57.23,71.0292742466,131.86,44.8285166567,-18.9535720608,48.6706667255,-4.9814833433,-3.7335720608000003,6.2253302429,49.81,-15.22,52.0834378666,132.36,38.0185166567,26.6264279392,46.415237515,-4.9814833433,-3.7335720608000003,6.2253302429,43.0,30.36,52.6377203154,131.86,25.5785166567,-17.5735720608,31.0337066644,-4.9814833433,-3.7335720608000003,6.2253302429,30.56,-13.84,33.5478643135,0.0
2021-12-25 02:30:00,37.8116499924,-62.49177059,73.0406891166,-4.7883500076,-3.64177059,6.0158780594,42.6,-58.85,72.6504129376,132.65,-4.7883500076,-3.64177059,6.0158780594,-4.7883500076,-3.64177059,6.0158780594,0.0,0.0,0.0,0.0,36.2916499924,-61.00177059,70.9809824833,-4.7883500076,-3.64177059,6.0158780594,41.08,-57.36,70.5530722223,132.8,43.8516499924,-19.18177059,47.8634258075,-4.7883500076,-3.64177059,6.0158780594,48.64,-15.54,51.062130782,133.29,37.2516499924,26.71822941,45.8426570997,-4.7883500076,-3.64177059,6.0158780594,42.04,30.36,51.8564480079,132.8,26.4516499924,-16.08177059,30.9566330959,-4.7883500076,-3.64177059,6.0158780594,31.24,-12.44,33.6257520362,0.0
2021-12-25 03:00:00,36.8314333635,-61.6679995398,71.829636299,-4.3185666365,-3.5379995398,5.5827823294000005,41.15,-58.13,71.2209196795,132.75,-4.3185666365,-3.5379995398,5.5827823294000005,-4.3185666365,-3.5379995398,5.5827823294000005,0.0,0.0,0.0,0.0,35.3614333635,-60.1979995398,69.8156867624,-4.3185666365,-3.5379995398,5.5827823294000005,39.68,-56.66,69.1726680127,132.9,42.2914333635,-21.0679995398,47.2485549043,-4.3185666365,-3.5379995398,5.5827823294000005,46.61,-17.53,49.7975200186,133.42,36.2014333635,27.9820004602,45.7551759621,-4.3185666365,-3.5379995398,5.5827823294000005,40.52,31.52,51.335960106,132.9,27.8014333635,-17.1379995398,32.6593129947,-4.3185666365,-3.5379995398,5.5827823294000005,32.12,-13.6,34.8805733898,0.0
2021-12-25 03:30:00,36.3534500092,-52.7122028458,64.032410984,-3.7965499908,-3.3622028458,5.0713114486,40.15,-49.35,63.619533164,133.19,-3.7965499908,-3.3622028458,5.0713114486,-3.7965499908,-3.3622028458,5.0713114486,0.0,0.0,0.0,0.0,34.8634500092,-51.7122028458,62.3667545228,-3.7965499908,-3.3622028458,5.0713114486,38.66,-48.35,61.905719445,133.32,39.2234500092,-33.9622028458,51.8836222016,-3.7965499908,-3.3622028458,5.0713114486,43.02,-30.6,52.7928063281,133.71,35.5634500092,35.0377971542,49.9240043063,-3.7965499908,-3.3622028458,5.0713114486,39.36,38.4,54.9888134078,133.32,24.0834500092,-22.5622028458,33.0009933426,-3.7965499908,-3.3622028458,5.0713114486,27.88,-19.2,33.85165284,0.0
2021-12-25 04:00:00,35.5945000152,-52.913475813,63.771501111,-3.5754999848,-3.203475813,4.8006726014000005,39.17,-49.71,63.2880162432,131.71,-3.5754999848,-3.203475813,4.8006726014000005,-3.5754999848,-3.203475813,4.8006726014000005,0.0,0.0,0.0,0.0,34.1645000152,-51.903475813,62.1384250103,-3.5754999848,-3.203475813,4.8006726014000005,37.74,-48.7,61.6116677262,131.87,38.2145000152,-34.133475813,51.2390689073,-3.5754999848,-3.203475813,4.8006726014000005,41.79,-30.93,51.9910473062,130.49,34.7845000152,35.236524187,49.5133727198,-3.5754999848,-3.203475813,4.8006726014000005,38.36,38.44,54.3058302579,131.87,22.4645000152,-23.003475813,32.1529728083,-3.5754999848,-3.203475813,4.8006726014000005,26.04,-19.8,32.712713125,0.0
2021-12-25 04:30:00,35.0792666641,-52.9377351832,63.5055805108,-3.2907333359,-3.0877351832,4.5125419056,38.37,-49.85,62.9069105902,131.98,-3.2907333359,-3.0877351832,4.5125419056,-3.2907333359,-3.0877351832,4.5125419056,0.0,0.0,0.0,0.0,33.6692666641,-51.9177351832,61.8794856495,-3.2907333359,-3.0877351832,4.5125419056,36.96,-48.83,61.2405951963,132.17,37.5092666641,-34.2677351832,50.8057355056,-3.2907333359,-3.0877351832,4.5125419056,40.8,-31.18,51.3500963972,130.8,34.3092666641,34.9122648168,48.9488714238,-3.2907333359,-3.0877351832,4.5125419056,37.6,38.0,53.4580209136,132.17,24.6292666641,-25.9677351832,35.7899992589,-3.2907333359,-3.0877351832,4.5125419056,27.92,-22.88,36.0973794063,0.0
2021-12-25 05:00:00,34.6520500125,-53.0154212991,63.3356097751,-2.7479499875,-2.9854212991,4.0575817265,37.4,-50.03,62.4640768762,131.8,-2.7479499875,-2.9854212991,4.0575817265,-2.7479499875,-2.9854212991,4.0575817265,0.0,0.0,0.0,0.0,33.3120500125,-52.0154212991,61.7680882735,-2.7479499875,-2.9854212991,4.0575817265,36.06,-49.03,60.8626691823,131.97,36.7820500125,-34.4054212991,50.3651885521,-2.7479499875,-2.9854212991,4.0575817265,39.53,-31.42,50.4959136961,130.61,33.8520500125,34.9745787009,48.6742482772,-2.7479499875,-2.9854212991,4.0575817265,36.6,37.96,52.7306514278,131.97,26.4520500125,-27.5054212991,38.1609637025,-2.7479499875,-2.9854212991,4.0575817265,29.2,-24.52,38.129652503,0.0
2021-12-25 05:30:00,34.6728500292,-52.9010017814,63.2512649567,-2.7671499708000002,-3.0410017814,4.1115460347,37.44,-49.86,62.3520103926,132.05,-2.7671499708000002,-3.0410017814,4.1115460347,-2.7671499708000002,-3.0410017814,4.1115460347,0.0,0.0,0.0,0.0,33.3228500292,-51.8910017814,61.6691851734,-2.7671499708000002,-3.0410017814,4.1115460347,36.09,-48.85,60.7355793584,132.21,36.8828500292,-34.2910017814,50.3608720084,-2.7671499708000002,-3.0410017814,4.1115460347,39.65,-31.25,50.4845025726,130.87,33.9128500292,34.9989982186,48.7340873867,-2.7671499708000002,-3.0410017814,4.1115460347,36.68,38.04,52.8437697368,132.21,29.1928500292,-27.7610017814,40.2851798151,-2.7671499708000002,-3.0410017814,4.1115460347,31.96,-24.72,40.4044551999,0.0
2021-12-25 06:00:00,35.0756666612,-52.7575350198,63.3534521008,-2.9243333388,-3.0775350198,4.245344188,38.0,-49.68,62.5468016768,131.94,-2.9243333388,-3.0775350198,4.245344188,-2.9243333388,-3.0775350198,4.245344188,0.0,0.0,0.0,0.0,33.6856666612,-51.7475350198,61.7457004093,-2.9243333388,-3.0775350198,4.245344188,36.61,-48.67,60.9020607205,132.11,37.2956666612,-34.1475350198,50.5669941724,-2.9243333388,-3.0775350198,4.245344188,40.22,-31.07,50.8231571235,130.76,34.2756666612,35.0024649802,48.9897323912,-2.9243333388,-3.0775350198,4.245344188,37.2,38.08,53.234635342,132.11,23.8356666612,-25.5175350198,34.918241632,-2.9243333388,-3.0775350198,4.245344188,26.76,-22.44,34.9235049787,0.0
2021-12-25 06:30:00,36.7281000275,-52.4119146054,63.9997040949,-3.6518999725,-3.3319146054,4.9434834224,40.38,-49.08,63.5562019004,131.81,-3.6518999725,-3.3319146054,4.9434834224,-3.6518999725,-3.3319146054,4.9434834224,0.0,0.0,0.0,0.0,35.2281000275,-51.4219146054,62.3316318833,-3.6518999725,-3.3319146054,4.9434834224,38.88,-48.09,61.8409451739,131.97,39.2581000275,-33.5619146054,51.6488192483,-3.6518999725,-3.3319146054,4.9434834224,42.91,-30.23,52.4892465177,130.62,35.9081000275,35.7880853946,50.6969299247,-3.6518999725,-3.3319146054,4.9434834224,39.56,39.12,55.6360314904,131.97,24.1081000275,-22.5319146054,32.9982978761,-3.6518999725,-3.3319146054,4.9434834224,27.76,-19.2,33.7528902466,0.0
2021-12-25 07:00:00,37.8770334147,-51.8446528678,64.2069909845,-4.2629665853,-3.5546528678,5.55053521,42.14,-48.29,64.0913699339,132.07,-4.2629665853,-3.5546528678,5.55053521,-4.2629665853,-3.5546528678,5.55053521,0.0,0.0,0.0,0.0,36.2770334147,-50.8746528678,62.4840256209,-4.2629665853,-3.5546528678,5.55053521,40.54,-47.32,62.3111065541,132.25,40.6770334147,-33.4646528678,52.6735611003,-4.2629665853,-3.5546528678,5.55053521,44.94,-29.91,53.9834391272,130.86,37.0170334147,35.9253471322,51.583828177,-4.2629665853,-3.5546528678,5.55053521,41.28,39.48,57.1201260503,132.25,22.6170334147,-22.7546528678,32.0827746247,-4.2629665853,-3.5546528678,5.55053521,26.88,-19.2,33.0329290254,0.0
2021-12-25 07:30:00,39.5747668481,-51.4201293926,64.8859913836,-5.5952331519000005,-4.0001293926,6.878057079,45.17,-47.42,65.4903450899,131.69,-5.5952331519000005,-4.0001293926,6.878057079,-5.5952331519000005,-4.0001293926,6.878057079,0.0,0.0,0.0,0.0,37.8247668481,-50.4401293926,63.0469637671,-5.5952331519000005,-4.0001293926,6.878057079,43.42,-46.44,63.5764893652,131.81,42.8047668481,-33.4801293926,54.343050421,-5.5952331519000005,-4.0001293926,6.878057079,48.4,-29.48,56.6712484422,130.5,38.6447668481,35.5998706074,52.5430184897,-5.5952331519000005,-4.0001293926,6.878057079,44.24,39.6,59.374553472,131.81,26.6047668481,-24.5201293926,36.1808010479,-5.5952331519000005,-4.0001293926,6.878057079,32.2,-20.52,38.1825928926,0.0
