Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-25 08:00:00,41.0357001273,-58.8782079579,71.7674860733,-6.6642998727,-4.3182079579,7.9410208891,47.7,-54.56,72.4712605106,131.19,-6.6642998727,-4.3182079579,7.9410208891,-6.6642998727,-4.3182079579,7.9410208891,0.0,0.0,0.0,0.0,39.2357001273,-57.5582079579,69.6590802969,-6.6642998727,-4.3182079579,7.9410208891,45.9,-53.24,70.2944350571,131.32,46.9657001273,-20.3182079579,51.1723222365,-6.6642998727,-4.3182079579,7.9410208891,53.63,-16.0,55.9658547688,130.01,40.2957001273,28.4817920421,49.3452725869,-6.6642998727,-4.3182079579,7.9410208891,46.96,32.8,57.2807262524,131.32,25.8157001273,-18.6382079579,31.840746991,-6.6642998727,-4.3182079579,7.9410208891,32.48,-14.32,35.4966589977,0.0
2021-12-25 08:30:00,43.7584002177,-60.6380239686,74.7781220708,-8.0215997823,-4.8080239686,9.3521739478,51.78,-55.83,76.1456321794,131.19,-8.0215997823,-4.8080239686,9.3521739478,-8.0215997823,-4.8080239686,9.3521739478,0.0,0.0,0.0,0.0,41.7584002177,-59.1980239686,72.4442546413,-8.0215997823,-4.8080239686,9.3521739478,49.78,-54.39,73.731407826,131.32,50.9284002177,-17.1180239686,53.7282857844,-8.0215997823,-4.8080239686,9.3521739478,58.95,-12.31,60.2215791889,131.33,42.9784002177,27.9519760314,51.2684683732,-8.0215997823,-4.8080239686,9.3521739478,51.0,32.76,60.615324795,131.32,28.0584002177,-15.8480239686,32.2247371826,-8.0215997823,-4.8080239686,9.3521739478,36.08,-11.04,37.7312602493,0.0
2021-12-25 09:00:00,46.1721668724,-59.9814508401,75.6944082385,-9.0178331276,-5.2114508401,10.4153988966,55.19,-54.77,77.7540288345,132.11,-9.0178331276,-5.2114508401,10.4153988966,-9.0178331276,-5.2114508401,10.4153988966,0.0,0.0,0.0,0.0,43.9821668724,-58.5514508401,73.2304813467,-9.0178331276,-5.2114508401,10.4153988966,53.0,-53.34,75.1941194509,132.23,53.9821668724,-16.2314508401,56.3696224629,-9.0178331276,-5.2114508401,10.4153988966,63.0,-11.02,63.9565508764,132.67,45.3821668724,28.7485491599,53.7216916044,-9.0178331276,-5.2114508401,10.4153988966,54.4,33.96,64.1298807109,132.23,32.3421668724,-15.8514508401,36.0178324131,-9.0178331276,-5.2114508401,10.4153988966,41.36,-10.64,42.7066645853,0.0
2021-12-25 09:30:00,48.4754003206,-58.7445814261,76.1629193451,-9.7445996794,-5.4645814261,11.1722367087,58.22,-53.28,78.9197491126,131.13,-9.7445996794,-5.4645814261,11.1722367087,-9.7445996794,-5.4645814261,11.1722367087,0.0,0.0,0.0,0.0,46.1254003206,-57.3445814261,73.593162547,-9.7445996794,-5.4645814261,11.1722367087,55.87,-51.88,76.2429754141,131.24,56.5054003206,-15.8545814261,58.687545677,-9.7445996794,-5.4645814261,11.1722367087,66.25,-10.39,67.0597837754,131.66,47.5754003206,28.6554185739,55.5387407969,-9.7445996794,-5.4645814261,11.1722367087,57.32,34.12,66.7064974347,131.24,35.6154003206,-11.8245814261,37.527023142,-9.7445996794,-5.4645814261,11.1722367087,45.36,-6.36,45.8037029071,0.0
2021-12-25 10:00:00,50.5364836851,-57.2360226279,76.3537718094,-10.1335163149,-5.6160226279,11.5856749075,60.67,-51.62,79.6584791469,131.13,-10.1335163149,-5.6160226279,11.5856749075,-10.1335163149,-5.6160226279,11.5856749075,0.0,0.0,0.0,0.0,48.0364836851,-55.8660226279,73.6784653008,-10.1335163149,-5.6160226279,11.5856749075,58.17,-50.25,76.868793408,131.24,58.7964836851,-14.9060226279,60.6565413151,-10.1335163149,-5.6160226279,11.5856749075,68.93,-9.29,69.5532098469,131.66,49.5464836851,29.4639773721,57.6452947615,-10.1335163149,-5.6160226279,11.5856749075,59.68,35.08,69.2265035951,131.24,32.8664836851,-14.4560226279,35.9051854199,-10.1335163149,-5.6160226279,11.5856749075,43.0,-8.84,43.8992665087,0.0
2021-12-25 10:30:00,52.5107670202,-56.7051099716,77.2842166936,-10.8292329798,-5.8451099716,12.3059984361,63.34,-50.86,81.2323531605,130.45,-10.8292329798,-5.8451099716,12.3059984361,-10.8292329798,-5.8451099716,12.3059984361,0.0,0.0,0.0,0.0,49.8807670202,-55.3751099716,74.5284759196,-10.8292329798,-5.8451099716,12.3059984361,60.71,-49.53,78.3512922676,130.55,61.1607670202,-14.2751099716,62.8046032326,-10.8292329798,-5.8451099716,12.3059984361,71.99,-8.43,72.4818942909,130.97,51.4907670202,30.4348900284,59.8128884052,-10.8292329798,-5.8451099716,12.3059984361,62.32,36.28,72.1111697312,130.55,32.2907670202,-15.0451099716,35.6237135741,-10.8292329798,-5.8451099716,12.3059984361,43.12,-9.2,44.0905250592,0.0
2021-12-25 11:00:00,53.4502671748,-56.1268794296,77.5058556211,-10.8597328252,-5.9768794296,12.3958414297,64.31,-50.15,81.5524285353,130.82,-10.8597328252,-5.9768794296,12.3958414297,-10.8597328252,-5.9768794296,12.3958414297,0.0,0.0,0.0,0.0,50.7602671748,-54.8068794296,74.7020666145,-10.8597328252,-5.9768794296,12.3958414297,61.62,-48.83,78.6218372973,130.94,62.1802671748,-13.5068794296,63.6303498172,-10.8597328252,-5.9768794296,12.3958414297,73.04,-7.53,73.427123735,131.34,52.3802671748,30.1431205704,60.4342626912,-10.8597328252,-5.9768794296,12.3958414297,63.24,36.12,72.8282362824,130.94,31.9002671748,-12.5368794296,34.2753612914,-10.8597328252,-5.9768794296,12.3958414297,42.76,-6.5600000000000005,43.2602727684,0.0
2021-12-25 11:30:00,55.1411005026,-55.880026022,78.5055302056,-11.6488994974,-6.210026022,13.2008061381,66.79,-49.67,83.2346862792,130.12,-11.6488994974,-6.210026022,13.2008061381,-11.6488994974,-6.210026022,13.2008061381,0.0,0.0,0.0,0.0,52.3411005026,-54.540026022,75.5923623146,-11.6488994974,-6.210026022,13.2008061381,63.99,-48.33,80.1904545442,130.24,64.0111005026,-12.140026022,65.1521390237,-11.6488994974,-6.210026022,13.2008061381,75.66,-5.93,75.8920318611,130.57,54.0311005026,30.349973978,61.9716123881,-11.6488994974,-6.210026022,13.2008061381,65.68,36.56,75.1697811624,130.24,36.9511005026,-11.290026022,38.6373978928,-11.6488994974,-6.210026022,13.2008061381,48.6,-5.08,48.8647766801,0.0
2021-12-25 12:00:00,56.882900437800004,-57.5965272896,80.9507524241,-12.4770995622,-6.4165272896,14.0303184548,69.36,-51.18,86.1986194785,130.12,-12.4770995622,-6.4165272896,14.0303184548,-12.4770995622,-6.4165272896,14.0303184548,0.0,0.0,0.0,0.0,53.9429004378,-56.1565272896,77.8677857966,-12.4770995622,-6.4165272896,14.0303184548,66.42,-49.74,82.980021692,130.24,67.4829004378,-5.2265272896,67.6849941937,-12.4770995622,-6.4165272896,14.0303184548,79.96,1.19,79.9688545623,130.45,55.7629004378,27.943472710400002,62.3725799719,-12.4770995622,-6.4165272896,14.0303184548,68.24,34.36,76.4022722175,130.24,38.882900437800004,-4.6565272896,39.1607353462,-12.4770995622,-6.4165272896,14.0303184548,51.36,1.76,51.3901469155,0.0
2021-12-25 12:30:00,58.6284671825,-62.0940854804,85.3989028959,-13.7915328175,-6.8640854804,15.4052603658,72.42,-55.23,91.0769416483,129.79,-13.7915328175,-6.8640854804,15.4052603658,-13.7915328175,-6.8640854804,15.4052603658,0.0,0.0,0.0,0.0,55.5984671825,-60.4240854804,82.1112638996,-13.7915328175,-6.8640854804,15.4052603658,69.39,-53.56,87.6564070676,129.95,71.7684671825,3.9059145196,71.874675999,-13.7915328175,-6.8640854804,15.4052603658,85.56,10.77,86.2351813357,132.04,57.6084671825,24.0559145196,62.4293401735,-13.7915328175,-6.8640854804,15.4052603658,71.4,30.92,77.8074957829,129.95,46.1284671825,5.0159145196,46.4003758937,-13.7915328175,-6.8640854804,15.4052603658,59.92,11.88,61.0863388983,0.0
2021-12-25 13:00:00,59.6996672771,-61.2607468954,85.539051802,-14.4603327229,-7.1307468954,16.1229269596,74.16,-54.13,91.8137380788,129.79,-14.4603327229,-7.1307468954,16.1229269596,-14.4603327229,-7.1307468954,16.1229269596,0.0,0.0,0.0,0.0,56.5496672771,-59.6007468954,82.159076794,-14.4603327229,-7.1307468954,16.1229269596,71.01,-52.47,88.2922476778,129.95,73.1696672771,4.2992531046,73.2958647312,-14.4603327229,-7.1307468954,16.1229269596,87.63,11.43,88.3722909061,132.04,58.5796672771,24.1092531046,63.346929709,-14.4603327229,-7.1307468954,16.1229269596,73.04,31.24,79.4404128892,129.95,49.1796672771,2.9092531046000003,49.2656414463,-14.4603327229,-7.1307468954,16.1229269596,63.64,10.04,64.4270998882,0.0
2021-12-25 13:30:00,59.732700481,-61.9569117778,86.0619220317,-14.237299519,-6.9769117778,15.8549044635,73.97,-54.98,92.1648593554,129.16,-14.237299519,-6.9769117778,15.8549044635,-14.237299519,-6.9769117778,15.8549044635,0.0,0.0,0.0,0.0,56.612700481,-60.2769117778,82.6940381722,-14.237299519,-6.9769117778,15.8549044635,70.85,-53.3,88.6600953079,129.26,73.002700481,4.1730882222,73.1218773202,-14.237299519,-6.9769117778,15.8549044635,87.24,11.15,87.9496452523,131.32,58.682700481,24.3030882222,63.5161352168,-14.237299519,-6.9769117778,15.8549044635,72.92,31.28,79.3458555944,129.26,48.042700481,4.5830882222,48.2608098478,-14.237299519,-6.9769117778,15.8549044635,62.28,11.56,63.3437605451,0.0
2021-12-25 14:00:00,57.8452170452,-63.86844885,86.1698781101,-12.9347829548,-6.48844885,14.4709563805,70.78,-57.38,91.1168085481,130.03,-12.9347829548,-6.48844885,14.4709563805,-12.9347829548,-6.48844885,14.4709563805,0.0,0.0,0.0,0.0,54.8952170452,-62.14844885,82.9211345129,-12.9347829548,-6.48844885,14.4709563805,67.83,-55.66,87.7436293984,130.15,70.3552170452,2.71155115,70.4074504233,-12.9347829548,-6.48844885,14.4709563805,83.29,9.2,83.796563772,132.2,56.9052170452,23.95155115,61.7404286465,-12.9347829548,-6.48844885,14.4709563805,69.84,30.44,76.1854264279,130.15,44.1052170452,8.671551149999999,44.9495936572,-12.9347829548,-6.48844885,14.4709563805,57.04,15.16,59.0202270412,0.0
2021-12-25 14:30:00,55.6984171397,-58.6626120143,80.8926184532,-11.4115828603,-5.9726120143,12.8800744427,67.11,-52.69,85.3228468817,131.37,-11.4115828603,-5.9726120143,12.8800744427,-11.4115828603,-5.9726120143,12.8800744427,0.0,0.0,0.0,0.0,52.8984171397,-57.1826120143,77.8979695029,-11.4115828603,-5.9726120143,12.8800744427,64.31,-51.21,82.2085165904,131.51,64.9484171397,-9.7926120143,65.6825101456,-11.4115828603,-5.9726120143,12.8800744427,76.36,-3.8200000000000003,76.4554903195,133.66,54.6684171397,29.2673879857,62.0098043221,-11.4115828603,-5.9726120143,12.8800744427,66.08,35.24,74.8894118017,131.51,42.1484171397,-8.9326120143,43.0845752536,-11.4115828603,-5.9726120143,12.8800744427,53.56,-2.96,53.6417300243,0.0
2021-12-25 15:00:00,53.5144337875,-56.8063108682,78.0432673461,-10.4755662125,-5.6463108682000005,11.9003493181,63.99,-51.16,81.9271975598,131.58,-10.4755662125,-5.6463108682000005,11.9003493181,-10.4755662125,-5.6463108682000005,11.9003493181,0.0,0.0,0.0,0.0,50.8244337875,-55.4563108682,75.223171197,-10.4755662125,-5.6463108682000005,11.9003493181,61.3,-49.81,78.9856069167,131.69,61.3844337875,-15.1863108682,63.2350594939,-10.4755662125,-5.6463108682000005,11.9003493181,71.86,-9.54,72.4904904108,132.68,52.4844337875,30.7936891318,60.8511879945,-10.4755662125,-5.6463108682000005,11.9003493181,62.96,36.44,72.7450012028,131.69,35.4044337875,-15.9263108682,38.8216603159,-10.4755662125,-5.6463108682000005,11.9003493181,45.88,-10.28,47.017579691,0.0
2021-12-25 15:30:00,51.5351171762,-57.7417791802,77.3949698963,-9.7848828238,-5.4517791802,11.2011529811,61.32,-52.29,80.5877565142,131.39,-9.7848828238,-5.4517791802,11.2011529811,-9.7848828238,-5.4517791802,11.2011529811,0.0,0.0,0.0,0.0,49.0051171762,-56.3717791802,74.6945714051,-9.7848828238,-5.4517791802,11.2011529811,58.79,-50.92,77.7760277978,131.52,59.0151171762,-16.0517791802,61.1591666896,-9.7848828238,-5.4517791802,11.2011529811,68.8,-10.6,69.6117806122,132.04,50.5751171762,30.2682208198,58.9407131699,-9.7848828238,-5.4517791802,11.2011529811,60.36,35.72,70.1373509622,131.52,31.4551171762,-12.6917791802,33.9191045773,-9.7848828238,-5.4517791802,11.2011529811,41.24,-7.24,41.8706961967,0.0
2021-12-25 16:00:00,50.6207505864,-58.1351978808,77.0854177038,-9.5092494136,-5.3451978808,10.9085729954,60.13,-52.79,80.0150048428,131.76,-9.5092494136,-5.3451978808,10.9085729954,-9.5092494136,-5.3451978808,10.9085729954,0.0,0.0,0.0,0.0,48.1707505864,-56.7551978808,74.4417470143,-9.5092494136,-5.3451978808,10.9085729954,57.68,-51.41,77.2655841886,131.84,57.9407505864,-16.1751978808,60.1561934051,-9.5092494136,-5.3451978808,10.9085729954,67.45,-10.83,68.3139180548,132.38,49.6907505864,30.4948021192,58.301832305,-9.5092494136,-5.3451978808,10.9085729954,59.2,35.84,69.2036530828,131.84,34.3707505864,-15.9851978808,37.9061346903,-9.5092494136,-5.3451978808,10.9085729954,43.88,-10.64,45.1515669717,0.0
2021-12-25 16:30:00,50.5891505851,-58.1743412049,77.0942029698,-9.5508494149,-5.3743412049,10.9591180271,60.14,-52.8,80.0291172012,132.12,-9.5508494149,-5.3743412049,10.9591180271,-9.5508494149,-5.3743412049,10.9591180271,0.0,0.0,0.0,0.0,48.1091505851,-56.8043412049,74.4393951462,-9.5508494149,-5.3743412049,10.9591180271,57.66,-51.43,77.263966375,132.2,57.9191505851,-16.4643412049,60.2138068537,-9.5508494149,-5.3743412049,10.9591180271,67.47,-11.09,68.3753537468,132.8,49.6891505851,29.8656587951,57.9738670535,-9.5508494149,-5.3743412049,10.9591180271,59.24,35.24,68.9292042606,132.2,33.8491505851,-17.4543412049,38.0843671633,-9.5508494149,-5.3743412049,10.9591180271,43.4,-12.08,45.0498213093,0.0
2021-12-25 17:00:00,50.1437506304,-58.3351017588,76.9245073074,-9.0962493696,-5.2051017588,10.4802116827,59.24,-53.13,79.5749615143,131.67,-9.0962493696,-5.2051017588,10.4802116827,-9.0962493696,-5.2051017588,10.4802116827,0.0,0.0,0.0,0.0,47.7237506304,-56.9351017588,74.2910639748,-9.0962493696,-5.2051017588,10.4802116827,56.82,-51.73,76.8407788873,131.83,57.3737506304,-16.6351017588,59.7367045619,-9.0962493696,-5.2051017588,10.4802116827,66.47,-11.43,67.4455765785,132.36,49.2237506304,29.6748982412,57.476753664,-9.0962493696,-5.2051017588,10.4802116827,58.32,34.88,67.9546672422,131.83,36.5837506304,-16.3251017588,40.0609505331,-9.0962493696,-5.2051017588,10.4802116827,45.68,-11.12,47.0140064236,0.0
2021-12-25 17:30:00,49.4177006104,-58.2723635383,76.4053498517,-8.9022993896,-5.1123635383,10.26582658,58.32,-53.16,78.9126605812,131.04,-8.9022993896,-5.1123635383,10.26582658,-8.9022993896,-5.1123635383,10.26582658,0.0,0.0,0.0,0.0,47.0377006104,-56.8823635383,73.8115747049,-8.9022993896,-5.1123635383,10.26582658,55.94,-51.77,76.2195283376,131.17,56.5877006104,-16.9923635383,59.0839087992,-8.9022993896,-5.1123635383,10.26582658,65.49,-11.88,66.558804827,131.79,48.5377006104,29.0076364617,56.545126701,-8.9022993896,-5.1123635383,10.26582658,57.44,34.12,66.809640023,131.17,37.2977006104,-18.4723635383,41.6214690456,-8.9022993896,-5.1123635383,10.26582658,46.2,-13.36,48.0929267149,0.0
2021-12-25 18:00:00,48.5810669592,-58.5784804015,76.102289276,-8.3989330408,-5.0184804015,9.7840289127,56.98,-53.56,78.2009846485,131.04,-8.3989330408,-5.0184804015,9.7840289127,-8.3989330408,-5.0184804015,9.7840289127,0.0,0.0,0.0,0.0,46.2710669592,-57.1784804015,73.5553550639,-8.3989330408,-5.0184804015,9.7840289127,54.67,-52.16,75.5610647093,131.17,55.7710669592,-17.1384804015,58.3450033871,-8.3989330408,-5.0184804015,9.7840289127,64.17,-12.12,65.304542721,131.79,47.7610669592,29.0615195985,55.9078835089,-8.3989330408,-5.0184804015,9.7840289127,56.16,34.08,65.6916433042,131.17,35.4010669592,-17.7784804015,39.6145163701,-8.3989330408,-5.0184804015,9.7840289127,43.8,-12.76,45.6208022726,0.0
2021-12-25 18:30:00,47.8711503823,-58.4895051863,75.5822019781,-7.6588496177,-4.9095051863,9.0973193107,55.53,-53.58,77.1647413007,131.31,-7.6588496177,-4.9095051863,9.0973193107,-7.6588496177,-4.9095051863,9.0973193107,0.0,0.0,0.0,0.0,45.6411503823,-57.0995051863,73.0990294103,-7.6588496177,-4.9095051863,9.0973193107,53.3,-52.19,74.5968236589,131.45,54.9111503823,-17.3395051863,57.583790049,-7.6588496177,-4.9095051863,9.0973193107,62.57,-12.43,63.7927096148,132.11,47.0611503823,28.6504948137,55.0963041263,-7.6588496177,-4.9095051863,9.0973193107,54.72,33.56,64.1915259205,131.45,32.9411503823,-14.9495051863,36.1746747577,-7.6588496177,-4.9095051863,9.0973193107,40.6,-10.04,41.8229793296,0.0
2021-12-25 19:00:00,47.3824837432,-58.9247733767,75.6123580056,-7.6775162568,-4.8347733767,9.072997822,55.06,-54.09,77.183752824,130.82,-7.6775162568,-4.8347733767,9.072997822,-7.6775162568,-4.8347733767,9.072997822,0.0,0.0,0.0,0.0,45.1724837432,-57.5247733767,73.1413210133,-7.6775162568,-4.8347733767,9.072997822,52.85,-52.69,74.628135445,131.02,54.2124837432,-17.5947733767,56.9962230659,-7.6775162568,-4.8347733767,9.072997822,61.89,-12.76,63.1916901182,131.62,46.5624837432,28.7252266233,54.7101776353,-7.6775162568,-4.8347733767,9.072997822,54.24,33.56,63.7828440884,131.02,33.0024837432,-16.2747733767,36.7971762732,-7.6775162568,-4.8347733767,9.072997822,40.68,-11.44,42.2579696625,0.0
2021-12-25 19:30:00,46.4367504376,-59.1444610849,75.1960043368,-7.5732495624,-4.7044610849,8.9154956695,54.01,-54.44,76.6863332022,131.33,-7.5732495624,-4.7044610849,8.9154956695,-7.5732495624,-4.7044610849,8.9154956695,0.0,0.0,0.0,0.0,44.2767504376,-57.7244610849,72.7498731054,-7.5732495624,-4.7044610849,8.9154956695,51.85,-53.02,74.1589030394,131.45,53.1167504376,-18.0544610849,56.101272197,-7.5732495624,-4.7044610849,8.9154956695,60.69,-13.35,62.1409575079,132.09,45.6667504376,28.1755389151,53.65923116,-7.5732495624,-4.7044610849,8.9154956695,53.24,32.88,62.574691369600004,131.45,32.7467504376,-12.9844610849,35.2270619537,-7.5732495624,-4.7044610849,8.9154956695,40.32,-8.28,41.1613993931,0.0
2021-12-25 20:00:00,45.7580836854,-59.4451336038,75.0168389879,-7.3819163146,-4.6451336038,8.7218091399,53.14,-54.8,76.3341312913,131.07,-7.3819163146,-4.6451336038,8.7218091399,-7.3819163146,-4.6451336038,8.7218091399,0.0,0.0,0.0,0.0,43.6480836854,-58.0351336038,72.6170223971,-7.3819163146,-4.6451336038,8.7218091399,51.03,-53.39,73.8549456706,131.21,52.4980836854,-18.2751336038,55.5880319752,-7.3819163146,-4.6451336038,8.7218091399,59.88,-13.63,61.4116544314,131.86,44.9380836854,27.9948663962,52.9447250428,-7.3819163146,-4.6451336038,8.7218091399,52.32,32.64,61.6664576573,131.21,28.5380836854,-15.6851336038,32.5644842828,-7.3819163146,-4.6451336038,8.7218091399,35.92,-11.04,37.5782916057,0.0
2021-12-25 20:30:00,44.9497669816,-59.6551495682,74.6941659148,-7.1902330184,-4.4951495682000004,8.479729978,52.14,-55.16,75.9026033809,131.04,-7.1902330184,-4.4951495682000004,8.479729978,-7.1902330184,-4.4951495682000004,8.479729978,0.0,0.0,0.0,0.0,42.8997669816,-58.2251495682,72.3225970864,-7.1902330184,-4.4951495682000004,8.479729978,50.09,-53.73,73.4569329607,131.17,51.6097669816,-18.6151495682,54.86430389,-7.1902330184,-4.4951495682000004,8.479729978,58.8,-14.12,60.4715999458,131.82,44.1697669816,27.6648504318,52.1182527011,-7.1902330184,-4.4951495682000004,8.479729978,51.36,32.16,60.5979801644,131.17,28.4497669816,-18.6551495682,34.0206385407,-7.1902330184,-4.4951495682000004,8.479729978,35.64,-14.16,38.3499048239,0.0
2021-12-25 21:00:00,44.0886001306,-60.1712664315,74.5948119204,-6.6213998694,-4.4012664315,7.9507284214,50.71,-55.77,75.37769564,131.04,-6.6213998694,-4.4012664315,7.9507284214,-6.6213998694,-4.4012664315,7.9507284214,0.0,0.0,0.0,0.0,42.1086001306,-58.7312664315,72.2668379107,-6.6213998694,-4.4012664315,7.9507284214,48.73,-54.33,72.9819279,131.17,50.5686001306,-18.5012664315,53.8468214358,-6.6213998694,-4.4012664315,7.9507284214,57.19,-14.1,58.9025135287,131.82,43.3786001306,27.5187335685,51.3710389861,-6.6213998694,-4.4012664315,7.9507284214,50.0,31.92,59.3202022923,131.17,32.4186001306,-17.7212664315,36.9460270985,-6.6213998694,-4.4012664315,7.9507284214,39.04,-13.32,41.249775757,0.0
2021-12-25 21:30:00,43.2408668905,-60.6211462999,74.4627151543,-6.3791331095,-4.2911462999,7.6881256361,49.62,-56.33,75.0680577876,131.42,-6.3791331095,-4.2911462999,7.6881256361,-6.3791331095,-4.2911462999,7.6881256361,0.0,0.0,0.0,0.0,41.3108668905,-59.1611462999,72.1569744014,-6.3791331095,-4.2911462999,7.6881256361,47.69,-54.87,72.6983699955,131.56,49.4908668905,-18.5411462999,52.8499764587,-6.3791331095,-4.2911462999,7.6881256361,55.87,-14.25,57.6586454922,132.16,42.5008668905,27.1488537001,50.4319734263,-6.3791331095,-4.2911462999,7.6881256361,48.88,31.44,58.1182243363,131.56,24.1008668905,-15.2111462999,28.499662395,-6.3791331095,-4.2911462999,7.6881256361,30.48,-10.92,32.3771030205,0.0
2021-12-25 22:00:00,42.3166169274,-61.2211302516,74.4225964171,-6.0733830726,-4.1811302516,7.3734545585,48.39,-57.04,74.8007600229,131.42,-6.0733830726,-4.1811302516,7.3734545585,-6.0733830726,-4.1811302516,7.3734545585,0.0,0.0,0.0,0.0,40.4766169274,-59.7511302516,72.1703130396,-6.0733830726,-4.1811302516,7.3734545585,46.55,-55.57,72.4908780468,131.56,48.4366169274,-18.6111302516,51.8891128139,-6.0733830726,-4.1811302516,7.3734545585,54.51,-14.43,56.3876316225,132.16,41.6466169274,27.4188697484,49.8621612025,-6.0733830726,-4.1811302516,7.3734545585,47.72,31.6,57.2342414993,131.56,25.1666169274,-15.3811302516,29.4947075827,-6.0733830726,-4.1811302516,7.3734545585,31.24,-11.2,33.1870095067,0.0
2021-12-25 22:30:00,40.8944335208,-61.9920509111,74.2655308279,-5.3755664792,-3.9420509111,6.6660693334,46.27,-58.05,74.2341929302,132.07,-5.3755664792,-3.9420509111,6.6660693334,-5.3755664792,-3.9420509111,6.6660693334,0.0,0.0,0.0,0.0,39.1544335208,-60.5020509111,72.066412626,-5.3755664792,-3.9420509111,6.6660693334,44.53,-56.56,71.9857937374,132.25,46.7744335208,-18.3520509111,50.245849618,-5.3755664792,-3.9420509111,6.6660693334,52.15,-14.41,54.1042567641,132.8,40.2644335208,26.7379490889,48.3336583369,-5.3755664792,-3.9420509111,6.6660693334,45.64,30.68,54.9933814199,132.25,31.3444335208,-16.4220509111,35.3858342966,-5.3755664792,-3.9420509111,6.6660693334,36.72,-12.48,38.7828415669,0.0
2021-12-25 23:00:00,39.7834668634,-62.2716024813,73.8950384752,-4.7365331366,-3.7216024813,6.0237090885,44.52,-58.55,73.553605622,132.17,-4.7365331366,-3.7216024813,6.0237090885,-4.7365331366,-3.7216024813,6.0237090885,0.0,0.0,0.0,0.0,38.1534668634,-60.7716024813,71.7556597199,-4.7365331366,-3.7216024813,6.0237090885,42.89,-57.05,71.374047104,132.35,45.3234668634,-18.5916024813,48.9884101736,-4.7365331366,-3.7216024813,6.0237090885,50.06,-14.87,52.2218393012,132.8,39.1834668634,26.4783975187,47.2911155567,-4.7365331366,-3.7216024813,6.0237090885,43.92,30.2,53.3010919213,132.35,25.1834668634,-16.5216024813,30.1192687795,-4.7365331366,-3.7216024813,6.0237090885,29.92,-12.8,32.5429931014,0.0
2021-12-25 23:30:00,38.9409169312,-62.1423229774,73.3352801622,-4.0090830688,-3.4723229774,5.3037509285,42.95,-58.67,72.7108753901,133.39,-4.0090830688,-3.4723229774,5.3037509285,-4.0090830688,-3.4723229774,5.3037509285,0.0,0.0,0.0,0.0,37.3909169312,-60.6923229774,71.2856138175,-4.0090830688,-3.4723229774,5.3037509285,41.4,-57.22,70.6264001631,133.53,44.0709169312,-19.6123229774,48.2378371377,-4.0090830688,-3.4723229774,5.3037509285,48.08,-16.14,50.7167230803,134.21,38.3509169312,27.9676770226,47.465606364,-4.0090830688,-3.4723229774,5.3037509285,42.36,31.44,52.7526605964,133.53,26.5509169312,-15.4323229774,30.7100599538,-4.0090830688,-3.4723229774,5.3037509285,30.56,-11.96,32.8169955968,0.0
2021-12-26 00:00:00,37.9507002039,-62.4859417995,73.1077873317,-3.5292997961,-3.2459417995,4.7950073218,41.48,-59.24,72.3185176839,133.39,-3.5292997961,-3.2459417995,4.7950073218,-3.5292997961,-3.2459417995,4.7950073218,0.0,0.0,0.0,0.0,36.4807002039,-60.9959417995,71.0728246475,-3.5292997961,-3.2459417995,4.7950073218,40.01,-57.75,70.2556944311,133.53,42.8807002039,-19.5759417995,47.1377974381,-3.5292997961,-3.2459417995,4.7950073218,46.41,-16.33,49.1991564968,134.21,37.3907002039,27.3140582005,46.3046675522,-3.5292997961,-3.2459417995,4.7950073218,40.92,30.56,51.0721058896,133.53,28.9507002039,-14.8459417995,32.5352889984,-3.5292997961,-3.2459417995,4.7950073218,32.48,-11.6,34.4892794938,0.0
2021-12-26 00:30:00,40.1990501823,-61.2688961897,73.2792008408,-3.7509498177,-3.3288961897,5.0150946528,43.95,-57.94,72.7230781802,133.28,-3.7509498177,-3.3288961897,5.0150946528,-3.7509498177,-3.3288961897,5.0150946528,0.0,0.0,0.0,0.0,38.5890501823,-59.7788961897,71.1521694935,-3.7509498177,-3.3288961897,5.0150946528,42.34,-56.45,70.5640000283,133.38,45.2590501823,-19.3288961897,49.2136957697,-3.7509498177,-3.3288961897,5.0150946528,49.01,-16.0,51.5556020234,134.03,39.5690501823,26.9911038103,47.8981149653,-3.7509498177,-3.3288961897,5.0150946528,43.32,30.32,52.8765051795,133.38,28.2890501823,-14.8888961897,31.9679462894,-3.7509498177,-3.3288961897,5.0150946528,32.04,-11.56,34.061638246,0.0
2021-12-26 01:00:00,40.3020001262,-61.4455016244,73.4833374586,-5.2279998738,-3.7955016244,6.4604810395,45.53,-57.65,73.4608970814,132.03,-5.2279998738,-3.7955016244,6.4604810395,-5.2279998738,-3.7955016244,6.4604810395,0.0,0.0,0.0,0.0,38.6120001262,-59.9755016244,71.3298489333,-5.2279998738,-3.7955016244,6.4604810395,43.84,-56.18,71.2610552827,132.15,46.3120001262,-18.9455016244,50.0373199471,-5.2279998738,-3.7955016244,6.4604810395,51.54,-15.15,53.7205184264,132.74,39.6520001262,26.6844983756,47.79480691,-5.2279998738,-3.7955016244,6.4604810395,44.88,30.48,54.2516801583,132.15,29.5720001262,-17.6755016244,34.4518003759,-5.2279998738,-3.7955016244,6.4604810395,34.8,-13.88,37.4659098381,0.0
2021-12-26 01:30:00,39.0373833715,-62.0899772063,73.3422291042,-5.2926166285,-3.7999772063,6.5154905836,44.33,-58.29,73.2316393371,131.9,-5.2926166285,-3.7999772063,6.5154905836,-5.2926166285,-3.7999772063,6.5154905836,0.0,0.0,0.0,0.0,37.4173833715,-60.5999772063,71.2209085576,-5.2926166285,-3.7999772063,6.5154905836,42.71,-56.8,71.0660544845,132.04,45.0873833715,-19.0999772063,48.9661236833,-5.2926166285,-3.7999772063,6.5154905836,50.38,-15.3,52.6520123072,132.55,38.3873833715,26.7600227937,46.7941237981,-5.2926166285,-3.7999772063,6.5154905836,43.68,30.56,53.3090611435,132.04,22.6273833715,-17.5999772063,28.6663160504,-5.2926166285,-3.7999772063,6.5154905836,27.92,-13.8,31.1442835846,0.0
2021-12-26 02:00:00,37.6134833692,-62.5204895777,72.9629066595,-4.8365166308,-3.6804895777,6.0776555226,42.45,-58.84,72.5544492089,132.5,-4.8365166308,-3.6804895777,6.0776555226,-4.8365166308,-3.6804895777,6.0776555226,0.0,0.0,0.0,0.0,36.0934833692,-61.0404895777,70.9131927755,-4.8365166308,-3.6804895777,6.0776555226,40.93,-57.36,70.4658392414,132.64,43.5034833692,-19.2604895777,47.5764597677,-4.8365166308,-3.6804895777,6.0776555226,48.34,-15.58,50.7886995305,133.15,37.0434833692,26.839510422300002,45.7447153214,-4.8365166308,-3.6804895777,6.0776555226,41.88,30.52,51.82089154,132.64,27.2834833692,-16.1604895777,31.7104066223,-4.8365166308,-3.6804895777,6.0776555226,32.12,-12.48,34.4593209451,0.0
2021-12-26 02:30:00,36.8580833878,-62.6889282863,72.7215239163,-4.5119166122,-3.5489282863,5.7404079556,41.37,-59.14,72.173516611,133.32,-4.5119166122,-3.5489282863,5.7404079556,-4.5119166122,-3.5489282863,5.7404079556,0.0,0.0,0.0,0.0,35.3880833878,-61.2189282863,70.7111987339,-4.5119166122,-3.5489282863,5.7404079556,39.9,-57.67,70.1273049532,133.46,42.5480833878,-19.4989282863,46.8032862553,-4.5119166122,-3.5489282863,5.7404079556,47.06,-15.95,49.6894968781,134.03,36.2880833878,27.1310717137,45.3091607547,-4.5119166122,-3.5489282863,5.7404079556,40.8,30.68,51.0480401191,133.46,27.888083387800002,-15.8289282863,32.0671196982,-4.5119166122,-3.5489282863,5.7404079556,32.4,-12.28,34.6490750237,0.0
2021-12-26 03:00:00,36.3576333691,-57.2291524173,67.8015736588,-4.1023666309,-3.3991524173,5.3276307239000005,40.46,-53.83,67.3400363825,133.32,-4.1023666309,-3.3991524173,5.3276307239000005,-4.1023666309,-3.3991524173,5.3276307239000005,0.0,0.0,0.0,0.0,34.8776333691,-55.9991524173,65.9723758924,-4.1023666309,-3.3991524173,5.3276307239000005,38.98,-52.6,65.4690797247,133.46,40.2776333691,-28.5391524173,49.3636604246,-4.1023666309,-3.3991524173,5.3276307239000005,44.38,-25.14,51.0059212249,134.03,35.6576333691,32.5208475827,48.2604635802,-4.1023666309,-3.3991524173,5.3276307239000005,39.76,35.92,53.58268377,133.46,26.4576333691,-23.559152417299998,35.4265440894,-4.1023666309,-3.3991524173,5.3276307239000005,30.56,-20.16,36.6106432612,0.0
2021-12-26 03:30:00,35.811250032,-53.3231075408,64.2323861199,-3.798749968,-3.2731075408,5.014352829,39.61,-50.05,63.8275379441,133.32,-3.798749968,-3.2731075408,5.014352829,-3.798749968,-3.2731075408,5.014352829,0.0,0.0,0.0,0.0,34.331250032,-52.3231075408,62.5806864095,-3.798749968,-3.2731075408,5.014352829,38.13,-49.05,62.1272838614,133.46,38.401250032,-34.4431075408,51.5847231367,-3.798749968,-3.2731075408,5.014352829,42.2,-31.17,52.4634053412,133.05,35.001250032,36.2868924592,50.4165257445,-3.798749968,-3.2731075408,5.014352829,38.8,39.56,55.4114933926,133.46,20.241250032,-23.7931075408,31.2381204509,-3.798749968,-3.2731075408,5.014352829,24.04,-20.52,31.6068347039,0.0
2021-12-26 04:00:00,34.9029166646,-53.9190722597,64.2298991518,-3.4370833354,-3.1090722597,4.6346382999,38.34,-50.81,63.6522717584,133.32,-3.4370833354,-3.1090722597,4.6346382999,-3.4370833354,-3.1090722597,4.6346382999,0.0,0.0,0.0,0.0,33.5029166646,-52.8990722597,62.6159506114,-3.4370833354,-3.1090722597,4.6346382999,36.94,-49.79,61.9968362096,133.39,37.3029166646,-34.2590722597,50.6477208153,-3.4370833354,-3.1090722597,4.6346382999,40.74,-31.15,51.2842090706,132.01,34.1229166646,36.2909277403,49.813701709,-3.4370833354,-3.1090722597,4.6346382999,37.56,39.4,54.4344890671,133.39,23.8029166646,-27.3490722597,36.2567317227,-3.4370833354,-3.1090722597,4.6346382999,27.24,-24.24,36.4636147413,0.0
2021-12-26 04:30:00,34.2312833283,-53.8385037822,63.7994141651,-2.9387166717,-3.0385037822,4.2271220601,37.17,-50.8,62.9463970375,133.64,-2.9387166717,-3.0385037822,4.2271220601,-2.9387166717,-3.0385037822,4.2271220601,0.0,0.0,0.0,0.0,32.8812833283,-52.8385037822,62.2341246846,-2.9387166717,-3.0385037822,4.2271220601,35.82,-49.8,61.3442124409,133.78,36.4612833283,-34.0185037822,49.8666600197,-2.9387166717,-3.0385037822,4.2271220601,39.4,-30.98,50.1210574509,132.34,33.4612833283,36.3614962178,49.4147335232,-2.9387166717,-3.0385037822,4.2271220601,36.4,39.4,53.6406562227,133.78,26.0212833283,-25.1985037822,36.2225313708,-2.9387166717,-3.0385037822,4.2271220601,28.96,-22.16,36.4656989512,0.0
2021-12-26 05:00:00,33.740233328,-53.9434837323,63.6262743071,-2.669766672,-2.9334837323,3.9664821808,36.41,-51.01,62.6714304927,133.64,-2.669766672,-2.9334837323,3.9664821808,-2.669766672,-2.9334837323,3.9664821808,0.0,0.0,0.0,0.0,32.430233328,-52.9234837323,62.0694382452,-2.669766672,-2.9334837323,3.9664821808,35.1,-49.99,61.0819948921,133.78,35.790233328,-34.1734837323,49.4850259379,-2.669766672,-2.9334837323,3.9664821808,38.46,-31.24,49.5490585178,132.34,33.010233328,36.1865162677,48.9810112591,-2.669766672,-2.9334837323,3.9664821808,35.68,39.12,52.9474909698,133.78,28.050233328,-27.893483732299998,39.5583369782,-2.669766672,-2.9334837323,3.9664821808,30.72,-24.96,39.5818140059,0.0
2021-12-26 05:30:00,33.7835833291,-53.9260858148,63.6345286292,-2.7064166709,-2.9360858148,3.9931555327,36.49,-50.99,62.7016762136,133.64,-2.7064166709,-2.9360858148,3.9931555327,-2.7064166709,-2.9360858148,3.9931555327,0.0,0.0,0.0,0.0,32.4835833291,-52.9260858148,62.0995470642,-2.7064166709,-2.9360858148,3.9931555327,35.19,-49.99,61.1337566325,133.78,35.8035833291,-34.1460858148,49.4757693793,-2.7064166709,-2.9360858148,3.9931555327,38.51,-31.21,49.5689842543,132.34,33.0535833291,36.2639141852,49.0674112108,-2.7064166709,-2.9360858148,3.9931555327,35.76,39.2,53.0605088555,133.78,28.3335833291,-28.2160858148,39.9867408397,-2.7064166709,-2.9360858148,3.9931555327,31.04,-25.28,40.0319872102,0.0
2021-12-26 06:00:00,34.0040999943,-53.800529384,63.6457051059,-2.8459000057,-2.980529384,4.1210074316,36.85,-50.82,62.7741578996,133.72,-2.8459000057,-2.980529384,4.1210074316,-2.8459000057,-2.980529384,4.1210074316,0.0,0.0,0.0,0.0,32.6740999943,-52.800529384,62.0926140025,-2.8459000057,-2.980529384,4.1210074316,35.52,-49.82,61.1858055434,133.78,36.1040999943,-34.000529384,49.5937701208,-2.8459000057,-2.980529384,4.1210074316,38.95,-31.02,49.7930005121,132.34,33.2340999943,36.299470616,49.2154139415,-2.8459000057,-2.980529384,4.1210074316,36.08,39.28,53.3355866191,133.78,27.0340999943,-26.820529384,38.081273074,-2.8459000057,-2.980529384,4.1210074316,29.88,-23.84,38.225122629,0.0
2021-12-26 06:30:00,35.1613833262,-53.5146687484,64.0323562636,-3.5586166738,-3.1446687484,4.748967695,38.72,-50.37,63.5324743733,133.36,-3.5586166738,-3.1446687484,4.748967695,-3.5586166738,-3.1446687484,4.748967695,0.0,0.0,0.0,0.0,33.7413833262,-52.4946687484,62.4032947509,-3.5586166738,-3.1446687484,4.748967695,37.3,-49.35,61.8604275769,133.51,37.5413833262,-33.6246687484,50.3981528479,-3.5586166738,-3.1446687484,4.748967695,41.1,-30.48,51.1687443661,132.08,34.4013833262,36.3753312516,50.0661552191,-3.5586166738,-3.1446687484,4.748967695,37.96,39.52,54.7977371796,133.51,23.2813833262,-22.3046687484,32.2416044507,-3.5586166738,-3.1446687484,4.748967695,26.84,-19.16,32.9771314702,0.0
2021-12-26 07:00:00,35.9310333254,-53.2086479653,64.2043563485,-3.9689666746,-3.2486479653,5.1289774874,39.9,-49.96,63.9375601661,133.36,-3.9689666746,-3.2486479653,5.1289774874,-3.9689666746,-3.2486479653,5.1289774874,0.0,0.0,0.0,0.0,34.4410333254,-52.2086479653,62.5454050981,-3.9689666746,-3.2486479653,5.1289774874,38.41,-48.96,62.2286887215,133.51,38.5310333254,-33.3786479653,50.978178362,-3.9689666746,-3.2486479653,5.1289774874,42.5,-30.13,52.0967071896,132.08,35.1110333254,36.3113520347,50.5103845537,-3.9689666746,-3.2486479653,5.1289774874,39.08,39.56,55.607913106,133.51,21.3510333254,-22.4486479653,30.9807749989,-3.9689666746,-3.2486479653,5.1289774874,25.32,-19.2,31.7764441057,0.0
2021-12-26 07:30:00,36.7002333243,-53.0014102372,64.4674849299,-4.5297666757,-3.4414102372,5.6887688086,41.23,-49.56,64.4678718433,133.07,-4.5297666757,-3.4414102372,5.6887688086,-4.5297666757,-3.4414102372,5.6887688086,0.0,0.0,0.0,0.0,35.1502333243,-52.0214102372,62.7834852952,-4.5297666757,-3.4414102372,5.6887688086,39.68,-48.58,62.7257427218,133.18,39.5902333243,-32.9014102372,51.4770761628,-4.5297666757,-3.4414102372,5.6887688086,44.12,-29.46,53.0515409767,131.75,35.8702333243,37.2785897628,51.733614734,-4.5297666757,-3.4414102372,5.6887688086,40.4,40.72,57.3609483883,133.18,31.2302333243,-25.6414102372,40.4080362359,-4.5297666757,-3.4414102372,5.6887688086,35.76,-22.2,42.0905880216,0.0
2021-12-26 08:00:00,37.8187666573,-53.134436698,65.2190729365,-4.6812333427,-3.564436698,5.8838044311,42.5,-49.57,65.2949837277,133.54,-4.6812333427,-3.564436698,5.8838044311,-4.6812333427,-3.564436698,5.8838044311,0.0,0.0,0.0,0.0,36.1987666573,-52.144436698,63.477499841,-4.6812333427,-3.564436698,5.8838044311,40.88,-48.58,63.4916592947,133.67,40.7387666573,-32.824436698,52.3172127822,-4.6812333427,-3.564436698,5.8838044311,45.42,-29.26,54.0289181828,132.2,36.9987666573,37.595563302,52.7478446399,-4.6812333427,-3.564436698,5.8838044311,41.68,41.16,58.5778797841,133.67,26.5187666573,-28.044436698,38.5970907548,-4.6812333427,-3.564436698,5.8838044311,31.2,-24.48,39.6574129262,0.0
2021-12-26 08:30:00,39.3408333222,-52.3633879457,65.4952331367,-5.5591666778,-3.8333879457,6.7527177709,44.9,-48.53,66.1148311652,134.06,-5.5591666778,-3.8333879457,6.7527177709,-5.5591666778,-3.8333879457,6.7527177709,0.0,0.0,0.0,0.0,37.6008333222,-51.3933879457,63.6796905698,-5.5591666778,-3.8333879457,6.7527177709,43.16,-47.56,64.224132536,134.19,42.5708333222,-32.2833879457,53.4274553671,-5.5591666778,-3.8333879457,6.7527177709,48.13,-28.45,55.9097433369,132.69,38.4408333222,37.2066120543,53.4979405872,-5.5591666778,-3.8333879457,6.7527177709,44.0,41.04,60.1687759556,134.19,27.2408333222,-25.7133879457,37.4598627832,-5.5591666778,-3.8333879457,6.7527177709,32.8,-21.88,39.4280915085,0.0
2021-12-26 09:00:00,41.2499333201,-51.5009781492,65.9841477117,-6.6000666799,-4.2409781492,7.8451753225,47.85,-47.26,67.2542199419,133.11,-6.6000666799,-4.2409781492,7.8451753225,-6.6000666799,-4.2409781492,7.8451753225,0.0,0.0,0.0,0.0,39.3499333201,-50.5309781492,64.0452730888,-6.6000666799,-4.2409781492,7.8451753225,45.95,-46.29,65.2239725868,133.24,45.0699333201,-32.0409781492,55.2984915729,-6.6000666799,-4.2409781492,7.8451753225,51.67,-27.8,58.6739201008,131.73,40.3199333201,37.2390218508,54.8857155492,-6.6000666799,-4.2409781492,7.8451753225,46.92,41.48,62.626486409500004,133.24,28.6399333201,-27.0409781492,39.3885805767,-6.6000666799,-4.2409781492,7.8451753225,35.24,-22.8,41.9725815265,0.0
2021-12-26 09:30:00,43.6043999851,-50.6988565511,66.8709036402,-7.4356000149,-4.5488565511,8.7166647007,51.04,-46.15,68.810639439,132.48,-7.4356000149,-4.5488565511,8.7166647007,-7.4356000149,-4.5488565511,8.7166647007,0.0,0.0,0.0,0.0,41.5343999851,-49.7488565511,64.8078321676,-7.4356000149,-4.5488565511,8.7166647007,48.97,-45.2,66.6415853653,132.61,47.8943999851,-31.1188565511,57.1161691904,-7.4356000149,-4.5488565511,8.7166647007,55.33,-26.57,61.3789361263,131.14,42.6043999851,37.531143448899996,56.7778268928,-7.4356000149,-4.5488565511,8.7166647007,50.04,42.08,65.381404084,132.61,28.0043999851,-24.0288565511,36.9003030568,-7.4356000149,-4.5488565511,8.7166647007,35.44,-19.48,40.440870416,0.0
2021-12-26 10:00:00,45.8351499846,-49.9942769278,67.8254281199,-7.7048500154,-4.6742769278,9.0118576641,53.54,-45.32,70.1458052915,131.97,-7.7048500154,-4.6742769278,9.0118576641,-7.7048500154,-4.6742769278,9.0118576641,0.0,0.0,0.0,0.0,43.6351499846,-49.0542769278,65.6532436296,-7.7048500154,-4.6742769278,9.0118576641,51.34,-44.38,67.8629501274,132.11,50.2651499846,-29.9742769278,58.5238633407,-7.7048500154,-4.6742769278,9.0118576641,57.97,-25.3,63.2503826075,130.58,44.7751499846,37.8857230722,58.6527243088,-7.7048500154,-4.6742769278,9.0118576641,52.48,42.56,67.5685133772,132.11,27.8151499846,-24.3142769278,36.9441014397,-7.7048500154,-4.6742769278,9.0118576641,35.52,-19.64,40.588175618,0.0
2021-12-26 10:30:00,47.5965166501,-49.2610183747,68.4987323134,-8.2734833499,-4.8410183747,9.585717795,55.87,-44.42,71.3764197757,132.22,-8.2734833499,-4.8410183747,9.585717795,-8.2734833499,-4.8410183747,9.585717795,0.0,0.0,0.0,0.0,45.2665166501,-48.3610183747,66.2408154228,-8.2734833499,-4.8410183747,9.585717795,53.54,-43.52,68.9965361449,132.33,52.2965166501,-29.7610183747,60.1717863158,-8.2734833499,-4.8410183747,9.585717795,60.57,-24.92,65.4960403383,130.82,46.4465166501,39.1989816253,60.7769616663,-8.2734833499,-4.8410183747,9.585717795,54.72,44.04,70.2410136601,132.33,27.5665166501,-25.2410183747,37.3767554613,-8.2734833499,-4.8410183747,9.585717795,35.84,-20.4,41.2391270519,0.0
2021-12-26 11:00:00,48.0315999841,-48.7219471213,68.4168307386,-7.9484000159,-4.8519471213,9.3122743559,55.98,-43.87,71.1219888642,132.22,-7.9484000159,-4.8519471213,9.3122743559,-7.9484000159,-4.8519471213,9.3122743559,0.0,0.0,0.0,0.0,45.6915999841,-47.8319471213,66.1484502805,-7.9484000159,-4.8519471213,9.3122743559,53.64,-42.98,68.7352165924,132.33,53.0015999841,-29.2519471213,60.537971648,-7.9484000159,-4.8519471213,9.3122743559,60.95,-24.4,65.6525894387,130.82,46.8915999841,39.4680528787,61.2906954367,-7.9484000159,-4.8519471213,9.3122743559,54.84,44.32,70.510197844,132.33,20.7315999841,-22.4919471213,30.5890000361,-7.9484000159,-4.8519471213,9.3122743559,28.68,-17.64,33.6706400296,0.0
2021-12-26 11:30:00,49.4498166514,-48.0986244169,68.9837809753,-7.6401833486,-4.7086244169,8.9746055902,57.09,-43.39,71.7074626521,131.95,-7.6401833486,-4.7086244169,8.9746055902,-7.6401833486,-4.7086244169,8.9746055902,0.0,0.0,0.0,0.0,47.0598166514,-47.2386244169,66.6791870081,-7.6401833486,-4.7086244169,8.9746055902,54.7,-42.53,69.2884615214,132.19,53.6998166514,-28.6986244169,60.8874482288,-7.6401833486,-4.7086244169,8.9746055902,61.34,-23.99,65.8643735262,130.53,48.2798166514,40.1713755831,62.8066884347,-7.6401833486,-4.7086244169,8.9746055902,55.92,44.88,71.7025857274,132.19,26.5998166514,-19.5086244169,32.9869166872,-7.6401833486,-4.7086244169,8.9746055902,34.24,-14.8,37.3017104165,0.0
2021-12-26 12:00:00,49.6688166512,-48.154605226,69.1798912402,-7.7111833488,-4.784605226,9.0749543143,57.38,-43.37,71.9264992892,131.95,-7.7111833488,-4.784605226,9.0749543143,-7.7111833488,-4.784605226,9.0749543143,0.0,0.0,0.0,0.0,47.2588166512,-47.284605226,66.852297213,-7.7111833488,-4.784605226,9.0749543143,54.97,-42.5,69.4834577436,132.19,54.3488166512,-28.634605226,61.4307291821,-7.7111833488,-4.784605226,9.0749543143,62.06,-23.85,66.4850817853,130.53,48.4888166512,40.175394774,62.9700538787,-7.7111833488,-4.784605226,9.0749543143,56.2,44.96,71.9711164287,132.19,27.4888166512,-19.424605226,33.6593275196,-7.7111833488,-4.784605226,9.0749543143,35.2,-14.64,38.1230848699,0.0
2021-12-26 12:30:00,50.5186999883,-47.732067169,69.5017214516,-7.4713000117,-4.702067169,8.827783387,57.99,-43.03,72.2109479234,132.2,-7.4713000117,-4.702067169,8.827783387,-7.4713000117,-4.702067169,8.827783387,0.0,0.0,0.0,0.0,48.0586999883,-46.872067169,67.1314332132,-7.4713000117,-4.702067169,8.827783387,55.53,-42.17,69.7272529217,132.35,55.4086999883,-28.212067169,62.177526232,-7.4713000117,-4.702067169,8.827783387,62.88,-23.51,67.1313227935,130.74,49.3286999883,40.297932831,63.6964993778,-7.4713000117,-4.702067169,8.827783387,56.8,45.0,72.4654400387,132.35,28.3686999883,-22.622067169,36.2841709568,-7.4713000117,-4.702067169,8.827783387,35.84,-17.92,40.0703381568,0.0
2021-12-26 13:00:00,49.2331166541,-48.1354779084,68.8543681181,-7.2968833458999995,-4.7354779084,8.6988078255,56.53,-43.4,71.2685126827,132.1,-7.2968833458999995,-4.7354779084,8.6988078255,-7.2968833458999995,-4.7354779084,8.6988078255,0.0,0.0,0.0,0.0,46.8631166541,-47.2654779084,66.5595756029,-7.2968833458999995,-4.7354779084,8.6988078255,54.16,-42.53,68.8629544821,132.19,54.1731166541,-28.6354779084,61.27574694,-7.2968833458999995,-4.7354779084,8.6988078255,61.47,-23.9,65.9527929659,130.59,48.0631166541,40.0245220916,62.5461873432,-7.2968833458999995,-4.7354779084,8.6988078255,55.36,44.76,71.1912017036,132.19,27.9431166541,-20.1754779084,34.4654562885,-7.2968833458999995,-4.7354779084,8.6988078255,35.24,-15.44,38.4740328014,0.0
2021-12-26 13:30:00,49.0390333222,-48.0890646339,68.6832215795,-5.9809666778,-4.2890646339,7.3598938739,55.02,-43.8,70.3252472445,132.17,-5.9809666778,-4.2890646339,7.3598938739,-5.9809666778,-4.2890646339,7.3598938739,0.0,0.0,0.0,0.0,46.7390333222,-47.2290646339,66.4463827615,-5.9809666778,-4.2890646339,7.3598938739,52.72,-42.94,67.9944262422,132.31,52.5890333222,-28.7990646339,59.9582567254,-5.9809666778,-4.2890646339,7.3598938739,58.57,-24.51,63.4916136194,130.67,47.8990333222,40.4309353661,62.6815597108,-5.9809666778,-4.2890646339,7.3598938739,53.88,44.72,70.0209454378,132.31,27.8590333222,-24.8490646339,37.3309757551,-5.9809666778,-4.2890646339,7.3598938739,33.84,-20.56,39.5962018381,0.0
2021-12-26 14:00:00,47.9128833362,-48.5506578961,68.2115149497,-5.9571166638,-4.2506578961,7.3181508249,53.87,-44.3,69.7457303353,132.42,-5.9571166638,-4.2506578961,7.3181508249,-5.9571166638,-4.2506578961,7.3181508249,0.0,0.0,0.0,0.0,45.6928833362,-47.6906578961,66.047243986,-5.9571166638,-4.2506578961,7.3181508249,51.65,-43.44,67.4889331669,132.59,51.7028833362,-29.2706578961,59.4134627753,-5.9571166638,-4.2506578961,7.3181508249,57.66,-25.02,62.854403187,131.04,46.8428833362,40.3093421039,61.7988574336,-5.9571166638,-4.2506578961,7.3181508249,52.8,44.56,69.0900398031,132.59,28.1228833362,-24.4106578961,37.2394520108,-5.9571166638,-4.2506578961,7.3181508249,34.08,-20.16,39.5963634694,0.0
2021-12-26 14:30:00,47.7261499958,-49.0593208615,68.444155023,-6.6938500042,-4.3593208615,7.9881979352,54.42,-44.7,70.4246150149,132.63,-6.6938500042,-4.3593208615,7.9881979352,-6.6938500042,-4.3593208615,7.9881979352,0.0,0.0,0.0,0.0,45.4761499958,-48.1693208615,66.2447257576,-6.6938500042,-4.3593208615,7.9881979352,52.17,-43.81,68.1250688073,132.8,51.6561499958,-29.7093208615,59.5902809059,-6.6938500042,-4.3593208615,7.9881979352,58.35,-25.35,63.618747237,131.24,46.6261499958,40.0006791385,61.4333150251,-6.6938500042,-4.3593208615,7.9881979352,53.32,44.36,69.3601614762,132.8,24.2261499958,-24.3593208615,34.3552449628,-6.6938500042,-4.3593208615,7.9881979352,30.92,-20.0,36.8245352992,0.0
2021-12-26 15:00:00,47.7372333204,-49.3614986076,68.668777402,-6.8427666796,-4.3714986076,8.119941866,54.58,-44.99,70.7324289135,132.79,-6.8427666796,-4.3714986076,8.119941866,-6.8427666796,-4.3714986076,8.119941866,0.0,0.0,0.0,0.0,45.4872333204,-48.4514986076,66.4577769149,-6.8427666796,-4.3714986076,8.119941866,52.33,-44.08,68.4213073538,132.9,51.5472333204,-30.0014986076,59.6423270983,-6.8427666796,-4.3714986076,8.119941866,58.39,-25.63,63.767460354,131.45,46.6772333204,39.7885013924,61.3342396505,-6.8427666796,-4.3714986076,8.119941866,53.52,44.16,69.3865693056,132.9,25.3172333204,-24.1314986076,34.9755847421,-6.8427666796,-4.3714986076,8.119941866,32.16,-19.76,37.7455056927,0.0
2021-12-26 15:30:00,48.0031499863,-49.3632280078,68.8551427851,-7.0468500137,-4.4232280078,8.320038529,55.05,-44.94,71.0640985308,132.9,-7.0468500137,-4.4232280078,8.320038529,-7.0468500137,-4.4232280078,8.320038529,0.0,0.0,0.0,0.0,45.7131499863,-48.4432280078,66.6065944294,-7.0468500137,-4.4232280078,8.320038529,52.76,-44.02,68.7122842001,133.02,51.8731499863,-30.0732280078,59.9601762198,-7.0468500137,-4.4232280078,8.320038529,58.92,-25.65,64.2610994304,131.45,46.9131499863,39.5767719922,61.3772313074,-7.0468500137,-4.4232280078,8.320038529,53.96,44.0,69.6252942543,133.02,25.9931499863,-24.2232280078,35.5303901094,-7.0468500137,-4.4232280078,8.320038529,33.04,-19.8,38.5185877207,0.0
2021-12-26 16:00:00,48.5774499857,-49.3170151064,69.2238154548,-7.7325500143,-4.6370151064,9.0163317829,56.31,-44.68,71.8826717645,132.66,-7.7325500143,-4.6370151064,9.0163317829,-7.7325500143,-4.6370151064,9.0163317829,0.0,0.0,0.0,0.0,46.2374499857,-48.3970151064,66.9340933485,-7.7325500143,-4.6370151064,9.0163317829,53.97,-43.76,69.4816414602,132.79,52.7374499857,-30.0170151064,60.6816267654,-7.7325500143,-4.6370151064,9.0163317829,60.47,-25.38,65.5802203412,131.27,47.4674499857,39.4429848936,61.716350066,-7.7325500143,-4.6370151064,9.0163317829,55.2,44.08,70.6405435993,132.79,28.7474499857,-24.7570151064,37.9384459046,-7.7325500143,-4.6370151064,9.0163317829,36.48,-20.12,41.6605904903,0.0
2021-12-26 16:30:00,50.698183346,-48.7781361389,70.3534815043,-9.041816654,-5.0581361389,10.3604628084,59.74,-43.72,74.0290888773,131.84,-9.041816654,-5.0581361389,10.3604628084,-9.041816654,-5.0581361389,10.3604628084,0.0,0.0,0.0,0.0,48.188183346,-47.8681361389,67.9224518963,-9.041816654,-5.0581361389,10.3604628084,57.23,-42.81,71.4700566671,131.94,55.468183346000004,-29.1581361389,62.6651120385,-9.041816654,-5.0581361389,10.3604628084,64.51,-24.1,68.8647231897,130.4,49.518183346,39.2218638611,63.1696532096,-9.041816654,-5.0581361389,10.3604628084,58.56,44.28,73.4165648883,131.94,29.798183346000002,-24.3381361389,38.4743629114,-9.041816654,-5.0581361389,10.3604628084,38.84,-19.28,43.3620110235,0.0
2021-12-26 17:00:00,53.5717000482,-47.7814669303,71.7843689675,-10.4582999518,-5.4514669303,11.7938343881,64.03,-42.33,76.7572133418,131.84,-10.4582999518,-5.4514669303,11.7938343881,-10.4582999518,-5.4514669303,11.7938343881,0.0,0.0,0.0,0.0,50.8317000482,-46.8714669303,69.1433014976,-10.4582999518,-5.4514669303,11.7938343881,61.29,-41.42,73.9735121513,131.94,58.7817000482,-28.3114669303,65.2443669622,-10.4582999518,-5.4514669303,11.7938343881,69.24,-22.86,72.9160969883,130.4,52.3017000482,39.4285330697,65.4986797421,-10.4582999518,-5.4514669303,11.7938343881,62.76,44.88,77.1558941365,131.94,35.7417000482,-23.5314669303,42.7925117074,-10.4582999518,-5.4514669303,11.7938343881,46.2,-18.08,49.6117566712,0.0
2021-12-26 17:30:00,54.8213167088,-47.808696781,72.7395920636,-11.1186832912,-5.658696781,12.4758152996,65.94,-42.15,78.2605015317,131.07,-11.1186832912,-5.658696781,12.4758152996,-11.1186832912,-5.658696781,12.4758152996,0.0,0.0,0.0,0.0,51.9813167088,-46.888696781,70.0043368128,-11.1186832912,-5.658696781,12.4758152996,63.1,-41.23,75.375877441,131.19,60.1513167088,-28.198696781,66.4330294503,-11.1186832912,-5.658696781,12.4758152996,71.27,-22.54,74.7493444787,129.62,53.5213167088,39.141303219,66.3066584886,-11.1186832912,-5.658696781,12.4758152996,64.64,44.8,78.6471207356,131.19,34.9613167088,-23.418696781,42.0800311897,-11.1186832912,-5.658696781,12.4758152996,46.08,-17.76,49.3840460068,0.0
