Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-26 18:00:00,54.605383362,-47.6849497822,72.4955331578,-10.844616638,-5.6549497822,12.2304606235,65.45,-42.03,77.7831819869,130.99,-10.844616638,-5.6549497822,12.2304606235,-10.844616638,-5.6549497822,12.2304606235,0.0,0.0,0.0,0.0,51.785383362,-46.7749497822,69.7826759094,-10.844616638,-5.6549497822,12.2304606235,62.63,-41.12,74.9224352247,131.19,59.895383362,-28.0749497822,66.1487698552,-10.844616638,-5.6549497822,12.2304606235,70.74,-22.42,74.2078432512,129.52,53.275383362,39.3050502178,66.2053883381,-10.844616638,-5.6549497822,12.2304606235,64.12,44.96,78.3120424967,131.19,35.275383362,-21.8549497822,41.4968854412,-10.844616638,-5.6549497822,12.2304606235,46.12,-16.2,48.8824549302,0.0
2021-12-26 18:30:00,52.8131833843,-57.265350109,77.9009156704,-10.8868166157,-5.675350109,12.2773113866,63.7,-51.59,81.9708368873,131.18,-10.8868166157,-5.675350109,12.2773113866,-10.8868166157,-5.675350109,12.2773113866,0.0,0.0,0.0,0.0,50.1531833843,-55.905350109,75.1049264322,-10.8868166157,-5.675350109,12.2773113866,61.04,-50.23,79.0502024033,131.28,61.3431833843,-14.075350109,62.9372832938,-10.8868166157,-5.675350109,12.2773113866,72.23,-8.4,72.716799297,131.41,51.7931833843,30.204649891,59.9571073361,-10.8868166157,-5.675350109,12.2773113866,62.68,35.88,72.2229658765,131.28,31.6731833843,-15.235350109,35.1469264465,-10.8868166157,-5.675350109,12.2773113866,42.56,-9.56,43.6204905979,0.0
2021-12-26 19:00:00,51.9577333933,-58.3726599076,78.1471271645,-10.3922666067,-5.5226599076,11.7685588617,62.35,-52.85,81.7352127299,131.18,-10.3922666067,-5.5226599076,11.7685588617,-10.3922666067,-5.5226599076,11.7685588617,0.0,0.0,0.0,0.0,49.3977333933,-56.9626599076,75.3981477766,-10.3922666067,-5.5226599076,11.7685588617,59.79,-51.44,78.8727944224,131.28,60.3377333933,-14.1926599076,61.984463104,-10.3922666067,-5.5226599076,11.7685588617,70.73,-8.67,71.2593979767,131.41,51.0077333933,29.4373400924,58.8926638694,-10.3922666067,-5.5226599076,11.7685588617,61.4,34.96,70.6552305212,131.28,36.7677333933,-14.7226599076,39.6058446903,-10.3922666067,-5.5226599076,11.7685588617,47.16,-9.2,48.0489916648,0.0
2021-12-26 19:30:00,50.8778166973,-58.6362627234,77.6322325974,-9.8521833027,-5.3162627234,11.1950062605,60.73,-53.32,80.8155634764,131.48,-9.8521833027,-5.3162627234,11.1950062605,-9.8521833027,-5.3162627234,11.1950062605,0.0,0.0,0.0,0.0,48.3978166973,-57.2162627234,74.940305451,-9.8521833027,-5.3162627234,11.1950062605,58.25,-51.9,78.0171295294,131.62,58.9778166973,-15.5262627234,60.9872748738,-9.8521833027,-5.3162627234,11.1950062605,68.83,-10.21,69.5831373251,131.84,49.9878166973,29.5637372766,58.0757813544,-9.8521833027,-5.3162627234,11.1950062605,59.84,34.88,69.2635546301,131.62,30.5078166973,-12.4762627234,32.9603399737,-9.8521833027,-5.3162627234,11.1950062605,40.36,-7.16,40.9901841909,0.0
2021-12-26 20:00:00,49.5697833444,-58.6014027791,76.7547251216,-9.4502166556,-5.1414027791,10.7582813392,59.02,-53.46,79.6324808103,131.84,-9.4502166556,-5.1414027791,10.7582813392,-9.4502166556,-5.1414027791,10.7582813392,0.0,0.0,0.0,0.0,47.1697833444,-57.1914027791,74.133966659,-9.4502166556,-5.1414027791,10.7582813392,56.62,-52.05,76.909212062,131.98,57.5097833444,-16.3114027791,59.7782321664,-9.4502166556,-5.1414027791,10.7582813392,66.96,-11.17,67.8852745446,132.35,48.6297833444,28.7385972209,56.4868373902,-9.4502166556,-5.1414027791,10.7582813392,58.08,33.88,67.2394289089,131.98,34.5897833444,-16.301402779100002,38.2385779597,-9.4502166556,-5.1414027791,10.7582813392,44.04,-11.16,45.4320063391,0.0
2021-12-26 20:30:00,48.5386166904,-59.2063186618,76.5596857341,-9.1213833096,-4.9863186618,10.3953358425,57.66,-54.22,79.1484933527,131.37,-9.1213833096,-4.9863186618,10.3953358425,-9.1213833096,-4.9863186618,10.3953358425,0.0,0.0,0.0,0.0,46.2286166904,-57.7663186618,73.986705379,-9.1213833096,-4.9863186618,10.3953358425,55.35,-52.78,76.4810492867,131.47,56.2186166904,-16.9463186618,58.7172085403,-9.1213833096,-4.9863186618,10.3953358425,65.34,-11.96,66.4255763995,131.92,47.6786166904,28.2536813382,55.4213045558,-9.1213833096,-4.9863186618,10.3953358425,56.8,33.24,65.8113789553,131.47,36.4386166904,-16.7463186618,40.1025183128,-9.1213833096,-4.9863186618,10.3953358425,45.56,-11.76,47.0532804382,0.0
2021-12-26 21:00:00,47.4164667345,-59.6215788072,76.1777787615,-8.2635332655,-4.7915788072000005,9.5522358375,55.68,-54.83,78.1446818408,131.37,-8.2635332655,-4.7915788072000005,9.5522358375,-8.2635332655,-4.7915788072000005,9.5522358375,0.0,0.0,0.0,0.0,45.1964667345,-58.1715788072,73.6658210176,-8.2635332655,-4.7915788072000005,9.5522358375,53.46,-53.38,75.5473096808,131.47,54.8064667345,-17.1215788072,57.418614201,-8.2635332655,-4.7915788072000005,9.5522358375,63.07,-12.33,64.2639385659,131.92,46.5764667345,28.4084211928,54.5564446068,-8.2635332655,-4.7915788072000005,9.5522358375,54.84,33.2,64.1066735996,131.47,34.8564667345,-13.9515788072,37.5449041072,-8.2635332655,-4.7915788072000005,9.5522358375,43.12,-9.16,44.0821959526,0.0
2021-12-26 21:30:00,46.0186667825,-60.0479598593,75.6536527585,-7.6113332175,-4.6279598593,8.9078844743,53.63,-55.42,77.1203818715,131.72,-7.6113332175,-4.6279598593,8.9078844743,-7.6113332175,-4.6279598593,8.9078844743,0.0,0.0,0.0,0.0,43.9086667825,-58.5879598593,73.2155725177,-7.6113332175,-4.6279598593,8.9078844743,51.52,-53.96,74.6055761991,131.93,53.1886667825,-17.6379598593,56.0368798391,-7.6113332175,-4.6279598593,8.9078844743,60.8,-13.01,62.1763628721,132.43,45.2286667825,28.0120401407,53.2006267987,-7.6113332175,-4.6279598593,8.9078844743,52.84,32.64,62.1082538798,131.93,32.1886667825,-15.8679598593,35.8873573746,-7.6113332175,-4.6279598593,8.9078844743,39.8,-11.24,41.3567116681,0.0
2021-12-26 22:00:00,44.4291001148,-60.6439725973,75.1773659381,-6.9508998852,-4.4039725973,8.2286076497,51.38,-56.24,76.1763874176,131.72,-6.9508998852,-4.4039725973,8.2286076497,-6.9508998852,-4.4039725973,8.2286076497,0.0,0.0,0.0,0.0,42.4391001148,-59.1839725973,72.8273288742,-6.9508998852,-4.4039725973,8.2286076497,49.39,-54.78,73.7578504296,131.93,51.1691001148,-18.2239725973,54.3174924291,-6.9508998852,-4.4039725973,8.2286076497,58.12,-13.82,59.7404954784,132.43,43.7291001148,27.7160274027,51.7726990975,-6.9508998852,-4.4039725973,8.2286076497,50.68,32.12,60.0013066524,131.93,30.3291001148,-16.4839725973,34.5192072093,-6.9508998852,-4.4039725973,8.2286076497,37.28,-12.08,39.188324792,0.0
2021-12-26 22:30:00,42.8105668029,-61.8677195122,75.2353596897,-6.1994331971,-4.1477195122,7.4589911595,49.01,-57.72,75.7203968558,132.08,-6.1994331971,-4.1477195122,7.4589911595,-6.1994331971,-4.1477195122,7.4589911595,0.0,0.0,0.0,0.0,40.9505668029,-60.3677195122,72.9466276163,-6.1994331971,-4.1477195122,7.4589911595,47.15,-56.22,73.3744567271,132.18,49.2405668029,-18.1077195122,52.4644920399,-6.1994331971,-4.1477195122,7.4589911595,55.44,-13.96,57.1705798466,132.66,42.1205668029,27.3722804878,50.2332946053,-6.1994331971,-4.1477195122,7.4589911595,48.32,31.52,57.6917047763,132.18,24.8405668029,-17.6277195122,30.4596496088,-6.1994331971,-4.1477195122,7.4589911595,31.04,-13.48,33.8406855723,0.0
2021-12-26 23:00:00,41.171400058,-62.1981677743,74.5901887463,-5.178599942,-3.8481677743000002,6.4518441223,46.35,-58.35,74.5187560283,132.8,-5.178599942,-3.8481677743000002,6.4518441223,-5.178599942,-3.8481677743000002,6.4518441223,0.0,0.0,0.0,0.0,39.441400058,-60.6981677743,72.387095602,-5.178599942,-3.8481677743000002,6.4518441223,44.62,-56.85,72.2694050065,132.96,47.221400058,-18.1781677743,50.5994704228,-5.178599942,-3.8481677743000002,6.4518441223,52.4,-14.33,54.3241097488,133.37,40.541400058,27.3918322257,48.9276771505,-5.178599942,-3.8481677743000002,6.4518441223,45.72,31.24,55.373784411,132.96,31.261400058,-16.0881677743,35.1582746437,-5.178599942,-3.8481677743000002,6.4518441223,36.44,-12.24,38.4407492123,0.0
2021-12-26 23:30:00,40.7011333899,-54.8536120348,68.3044728585,-4.2988666101,-3.5536120348,5.5774916069,45.0,-51.3,68.2399443142,133.1,-4.2988666101,-3.5536120348,5.5774916069,-4.2988666101,-3.5536120348,5.5774916069,0.0,0.0,0.0,0.0,38.9811333899,-53.7036120348,66.3596768071,-4.2988666101,-3.5536120348,5.5774916069,43.28,-50.15,66.2433460809,133.26,44.2211333899,-29.7236120348,53.2822836474,-4.2988666101,-3.5536120348,5.5774916069,48.52,-26.17,55.1276636545,133.64,39.9411333899,34.6463879652,52.8740610839,-4.2988666101,-3.5536120348,5.5774916069,44.24,38.2,58.4501291701,133.26,29.3411333899,-20.9936120348,36.0781631305,-4.2988666101,-3.5536120348,5.5774916069,33.64,-17.44,37.8919938773,0.0
2021-12-27 00:00:00,40.1131000404,-52.3104334297,65.91996845,-3.7868999596,-3.3604334297,5.0629165645,43.9,-48.95,65.7519011132,133.1,-3.7868999596,-3.3604334297,5.0629165645,-3.7868999596,-3.3604334297,5.0629165645,0.0,0.0,0.0,0.0,38.4231000404,-51.3304334297,64.1182346356,-3.7868999596,-3.3604334297,5.0629165645,42.21,-47.97,63.8968309073,133.26,42.5531000404,-34.1004334297,54.5307792273,-3.7868999596,-3.3604334297,5.0629165645,46.34,-30.74,55.6088410237,132.54,39.2531000404,37.3195665703,54.1623108054,-3.7868999596,-3.3604334297,5.0629165645,43.04,40.68,59.2224957259,133.26,26.6531000404,-22.6004334297,34.9452047207,-3.7868999596,-3.3604334297,5.0629165645,30.44,-19.24,36.0107095181,0.0
2021-12-27 00:30:00,42.2761167143,-51.4411380032,66.5842378007,-3.7738832857,-3.3911380032,5.0736586416,46.05,-48.05,66.5537752498,133.37,-3.7738832857,-3.3911380032,5.0736586416,-3.7738832857,-3.3911380032,5.0736586416,0.0,0.0,0.0,0.0,40.4661167143,-50.4211380032,64.6513554341,-3.7738832857,-3.3911380032,5.0736586416,44.24,-47.03,64.5677822137,133.53,44.6861167143,-33.6411380032,55.9336677963,-3.7738832857,-3.3911380032,5.0736586416,48.46,-30.25,57.126474598,132.17,41.3461167143,36.3288619968,55.0389642102,-3.7738832857,-3.3911380032,5.0736586416,45.12,39.72,60.1123348407,133.53,29.1861167143,-22.6311380032,36.9323410601,-3.7738832857,-3.3911380032,5.0736586416,32.96,-19.24,38.1646328425,0.0
2021-12-27 01:00:00,42.227933367,-51.453355933,66.563099336,-5.342066633,-3.873355933,6.5985272671,47.57,-47.58,67.2812106015,131.98,-5.342066633,-3.873355933,6.5985272671,-5.342066633,-3.873355933,6.5985272671,0.0,0.0,0.0,0.0,40.337933367,-50.443355933,64.5885518192,-5.342066633,-3.873355933,6.5985272671,45.68,-46.57,65.2336362623,132.17,45.687933367,-33.313355933,56.5434959908,-5.342066633,-3.873355933,6.5985272671,51.03,-29.44,58.9132794877,130.77,41.297933367,35.646644067,54.5545830671,-5.342066633,-3.873355933,6.5985272671,46.64,39.52,61.1319883531,132.17,29.457933367,-27.633355933,40.390248803,-5.342066633,-3.873355933,6.5985272671,34.8,-23.76,42.1376031592,0.0
2021-12-27 01:30:00,40.8460000399,-51.7416906002,65.9211518818,-5.2239999601000005,-3.8716906002,6.5023198696,46.07,-47.87,66.4378039974,131.41,-5.2239999601000005,-3.8716906002,6.5023198696,-5.2239999601000005,-3.8716906002,6.5023198696,0.0,0.0,0.0,0.0,39.0360000399,-50.7416906002,64.0197505781,-5.2239999601000005,-3.8716906002,6.5023198696,44.26,-46.87,64.4650641821,131.6,44.2660000399,-33.7016906002,55.635264975,-5.2239999601000005,-3.8716906002,6.5023198696,49.49,-29.83,57.7848509559,130.19,39.8960000399,35.5683093998,53.4489986131,-5.2239999601000005,-3.8716906002,6.5023198696,45.12,39.44,59.9276897602,131.6,25.1760000399,-26.3116906002,36.4161508159,-5.2239999601000005,-3.8716906002,6.5023198696,30.4,-22.44,37.7850975915,0.0
2021-12-27 02:00:00,39.4470167161,-52.137519223,65.3788041993,-4.8529832839,-3.7475192230000003,6.1315044712,44.3,-48.39,65.6055035801,131.65,-4.8529832839,-3.7475192230000003,6.1315044712,-4.8529832839,-3.7475192230000003,6.1315044712,0.0,0.0,0.0,0.0,37.7270167161,-51.147519223,63.5562468446,-4.8529832839,-3.7475192230000003,6.1315044712,42.58,-47.4,63.7166885517,131.8,42.6970167161,-34.007519223,54.5852232766,-4.8529832839,-3.7475192230000003,6.1315044712,47.55,-30.26,56.3619561406,130.37,38.5470167161,35.612480777,52.479722606,-4.8529832839,-3.7475192230000003,6.1315044712,43.4,39.36,58.589842123,131.8,30.0270167161,-22.987519223,37.8159724574,-4.8529832839,-3.7475192230000003,6.1315044712,34.88,-19.24,39.8345578612,0.0
2021-12-27 02:30:00,38.7409834353,-52.3146769193,65.0975361953,-4.5490165647000005,-3.6546769193,5.8352562146,43.29,-48.66,65.1292537958,132.08,-4.5490165647000005,-3.6546769193,5.8352562146,-4.5490165647000005,-3.6546769193,5.8352562146,0.0,0.0,0.0,0.0,37.0809834353,-51.3146769193,63.3103103756,-4.5490165647000005,-3.6546769193,5.8352562146,41.63,-47.66,63.2813756172,132.22,41.7909834353,-34.1346769193,53.9598226913,-4.5490165647000005,-3.6546769193,5.8352562146,46.34,-30.48,55.4655388507,130.8,37.8909834353,35.7053230807,52.0633913801,-4.5490165647000005,-3.6546769193,5.8352562146,42.44,39.36,57.882321999,132.22,27.6509834353,-22.8946769193,35.8990684584,-4.5490165647000005,-3.6546769193,5.8352562146,32.2,-19.24,37.5102332704,0.0
2021-12-27 03:00:00,37.8690667564,-52.4548770408,64.6960612585,-4.2709332436,-3.5348770408,5.5440261962,42.14,-48.92,64.5673756629,132.33,-4.2709332436,-3.5348770408,5.5440261962,-4.2709332436,-3.5348770408,5.5440261962,0.0,0.0,0.0,0.0,36.2490667564,-51.4648770408,62.9494115106,-4.2709332436,-3.5348770408,5.5440261962,40.52,-47.93,62.7626903502,132.46,40.7390667564,-34.2748770408,53.2394473708,-4.2709332436,-3.5348770408,5.5440261962,45.01,-30.74,54.5054832104,131.04,37.0090667564,35.7851229592,51.480540473,-4.2709332436,-3.5348770408,5.5440261962,41.28,39.32,57.0096553226,132.46,19.6090667564,-22.7348770408,30.0231599456,-4.2709332436,-3.5348770408,5.5440261962,23.88,-19.2,30.6413837808,0.0
2021-12-27 03:30:00,36.770250053,-52.3996968434,64.0139009765,-3.489749947,-3.3696968434,4.8511041536,40.26,-49.03,63.4413784529,132.53,-3.489749947,-3.3696968434,4.8511041536,-3.489749947,-3.3696968434,4.8511041536,0.0,0.0,0.0,0.0,35.240250053,-51.4096968434,62.3284217137,-3.489749947,-3.3696968434,4.8511041536,38.73,-48.04,61.7078155504,132.65,39.490250053,-34.2296968434,52.2604247518,-3.489749947,-3.3696968434,4.8511041536,42.98,-30.86,52.911435437,131.23,35.950250053,36.0703031566,50.9262923123,-3.489749947,-3.3696968434,4.8511041536,39.44,39.44,55.7765829,132.65,23.310250053,-22.5696968434,32.446247443,-3.489749947,-3.3696968434,4.8511041536,26.8,-19.2,32.9678631397,0.0
2021-12-27 04:00:00,35.993583503400004,-52.5520587046,63.6966005962,-3.0764164966,-3.2820587046,4.4984717184,39.07,-49.27,62.8808221956,132.53,-3.0764164966,-3.2820587046,4.4984717184,-3.0764164966,-3.2820587046,4.4984717184,0.0,0.0,0.0,0.0,34.5335835034,-51.5720587046,62.0664613831,-3.0764164966,-3.2820587046,4.4984717184,37.61,-48.29,61.2081383478,132.65,38.4335835034,-34.3720587046,51.5614076661,-3.0764164966,-3.2820587046,4.4984717184,41.51,-31.09,51.862011145,131.3,35.1635835034,36.0379412954,50.3508770292,-3.0764164966,-3.2820587046,4.4984717184,38.24,39.32,54.8485186673,132.65,23.1635835034,-24.7220587046,33.8781904374,-3.0764164966,-3.2820587046,4.4984717184,26.24,-21.44,33.8852652343,0.0
2021-12-27 04:30:00,35.8275502089,-52.7250690752,63.7459509534,-2.8424497911,-3.1650690752,4.2540784038,38.67,-49.56,62.8614548034,132.76,-2.8424497911,-3.1650690752,4.2540784038,-2.8424497911,-3.1650690752,4.2540784038,0.0,0.0,0.0,0.0,34.3975502089,-51.7450690752,62.134882586,-2.8424497911,-3.1650690752,4.2540784038,37.24,-48.58,61.2113878294,132.92,37.9675502089,-34.3550690752,51.2035705789,-2.8424497911,-3.1650690752,4.2540784038,40.81,-31.19,51.3641139318,131.52,35.0375502089,35.9949309248,50.232111014,-2.8424497911,-3.1650690752,4.2540784038,37.88,39.16,54.4830248793,132.92,25.7975502089,-27.7650690752,37.9000350598,-2.8424497911,-3.1650690752,4.2540784038,28.64,-24.6,37.7545970711,0.0
2021-12-27 05:00:00,35.3895501684,-52.6914021082,63.4728612657,-2.7004498316000003,-3.0614021082,4.0822312724,38.09,-49.63,62.5618493972,132.95,-2.7004498316000003,-3.0614021082,4.0822312724,-2.7004498316000003,-3.0614021082,4.0822312724,0.0,0.0,0.0,0.0,33.9795501684,-51.7114021082,61.8763196841,-2.7004498316000003,-3.0614021082,4.0822312724,36.68,-48.65,60.9281946229,133.12,37.4395501684,-33.8914021082,50.5009609183,-2.7004498316000003,-3.0614021082,4.0822312724,40.14,-30.83,50.6133233447,131.72,34.619550168399996,35.9385978918,49.9008624403,-2.7004498316000003,-3.0614021082,4.0822312724,37.32,39.0,53.9794627613,133.12,23.4595501684,-22.2614021082,32.3406944565,-2.7004498316000003,-3.0614021082,4.0822312724,26.16,-19.2,32.4497395983,0.0
2021-12-27 05:30:00,36.0740835161,-52.5857255877,63.7698834648,-2.9259164839,-3.1257255877,4.2814889607,39.0,-49.46,62.9864398105,132.85,-2.9259164839,-3.1257255877,4.2814889607,-2.9259164839,-3.1257255877,4.2814889607,0.0,0.0,0.0,0.0,34.6240835161,-51.6057255877,62.144815333,-2.9259164839,-3.1257255877,4.2814889607,37.55,-48.48,61.3213902321,132.9,38.0440835161,-33.8157255877,50.9004478134,-2.9259164839,-3.1257255877,4.2814889607,40.97,-30.69,51.1900087908,131.49,35.2740835161,35.9542744123,50.368351337,-2.9259164839,-3.1257255877,4.2814889607,38.2,39.08,54.6487547891,132.9,26.4340835161,-22.3257255877,34.6005606075,-2.9259164839,-3.1257255877,4.2814889607,29.36,-19.2,35.0806157301,0.0
2021-12-27 06:00:00,36.6989167787,-52.1523388999,63.7705021578,-3.3210832213,-3.1923388999,4.6065845715,40.02,-48.96,63.23513264,132.77,-3.3210832213,-3.1923388999,4.6065845715,-3.3210832213,-3.1923388999,4.6065845715,0.0,0.0,0.0,0.0,35.1889167787,-51.1723388999,62.1036885583,-3.3210832213,-3.1923388999,4.6065845715,38.51,-47.98,61.523170432,132.9,38.8189167787,-33.4123388999,51.2180894863,-3.3210832213,-3.1923388999,4.6065845715,42.14,-30.22,51.8558386298,131.49,35.8789167787,36.0876611001,50.8882693053,-3.3210832213,-3.1923388999,4.6065845715,39.2,39.28,55.4937690196,132.9,24.0789167787,-22.3923388999,32.8817742016,-3.3210832213,-3.1923388999,4.6065845715,27.4,-19.2,33.4574356459,0.0
2021-12-27 06:30:00,38.740033468600004,-51.2699850837,64.2604198837,-3.8899665314,-3.3999850837,5.1664047639,42.63,-47.87,64.1003416528,132.47,-3.8899665314,-3.3999850837,5.1664047639,-3.8899665314,-3.3999850837,5.1664047639,0.0,0.0,0.0,0.0,37.1000334686,-50.2999850837,62.5020078301,-3.8899665314,-3.3999850837,5.1664047639,40.99,-46.9,62.2879611161,132.56,41.1700334686,-32.5199850837,52.4644745104,-3.8899665314,-3.3999850837,5.1664047639,45.06,-29.12,53.6505172389,131.1,37.8700334686,36.2800149163,52.4440551182,-3.8899665314,-3.3999850837,5.1664047639,41.76,39.68,57.6055552877,132.56,19.0700334686,-26.9999850837,33.0554892721,-3.8899665314,-3.3999850837,5.1664047639,22.96,-23.6,32.926001883,0.0
2021-12-27 07:00:00,39.9712335899,-50.5225391891,64.4222514416,-4.3787664101,-3.5925391891,5.6639149975,44.35,-46.93,64.5704839691,131.81,-4.3787664101,-3.5925391891,5.6639149975,-4.3787664101,-3.5925391891,5.6639149975,0.0,0.0,0.0,0.0,38.2312335899,-49.5925391891,62.6182654265,-4.3787664101,-3.5925391891,5.6639149975,42.61,-46.0,62.7025685279,131.93,42.5212335899,-32.2925391891,53.3934770668,-4.3787664101,-3.5925391891,5.6639149975,46.9,-28.7,54.9845432826,130.43,39.0212335899,37.1674608109,53.8894870453,-4.3787664101,-3.5925391891,5.6639149975,43.4,40.76,59.5393785658,131.93,26.9412335899,-26.2725391891,37.6307903556,-4.3787664101,-3.5925391891,5.6639149975,31.32,-22.68,38.6694297863,0.0
2021-12-27 07:30:00,40.0397002249,-50.0203454785,64.0719326686,-2.6202997751,-3.7303454785,4.5586673821,42.66,-46.29,62.9495011894,131.81,-2.6202997751,-3.7303454785,4.5586673821,-2.6202997751,-3.7303454785,4.5586673821,0.0,0.0,0.0,0.0,38.3597002249,-49.1403454785,62.3397157123,-2.6202997751,-3.7303454785,4.5586673821,40.98,-45.41,61.167217527,131.93,44.6797002249,-31.8603454785,54.8758346287,-2.6202997751,-3.7303454785,4.5586673821,47.3,-28.13,55.0325985212,130.51,39.0997002249,37.6696545215,54.2935486909,-2.6202997751,-3.7303454785,4.5586673821,41.72,41.4,58.7751512121,131.93,27.5797002249,-25.2503454785,37.3927775283,-2.6202997751,-3.7303454785,4.5586673821,30.2,-21.52,37.0830203732,0.0
2021-12-27 08:00:00,42.7369170121,-49.6166065248,65.4847441679,-4.9130829879,-3.8466065248,6.2397729288,47.65,-45.77,66.0712902856,131.93,-4.9130829879,-3.8466065248,6.2397729288,-4.9130829879,-3.8466065248,6.2397729288,0.0,0.0,0.0,0.0,40.8369170121,-48.7166065248,63.5685578124,-4.9130829879,-3.8466065248,6.2397729288,45.75,-44.87,64.0810377569,132.1,45.4469170121,-31.4466065248,55.2658242301,-4.9130829879,-3.8466065248,6.2397729288,50.36,-27.6,57.4272548534,130.61,41.7669170121,38.3133934752,56.6779628805,-4.9130829879,-3.8466065248,6.2397729288,46.68,42.16,62.9006200287,132.1,27.5269170121,-25.4866065248,37.5139743608,-4.9130829879,-3.8466065248,6.2397729288,32.44,-21.64,38.9954253727,0.0
2021-12-27 08:30:00,44.7158502315,-48.9990886015,66.3356461166,-6.1041497685,-4.1290886015,7.3695330296,50.82,-44.87,67.7937261109,132.09,-6.1041497685,-4.1290886015,7.3695330296,-6.1041497685,-4.1290886015,7.3695330296,0.0,0.0,0.0,0.0,42.6458502315,-48.1190886015,64.2970857023,-6.1041497685,-4.1290886015,7.3695330296,48.75,-43.99,65.6634038106,132.19,47.6558502315,-30.8590886015,56.7746722633,-6.1041497685,-4.1290886015,7.3695330296,53.76,-26.73,60.0385750997,130.77,43.6558502315,38.8309113985,58.4266458003,-6.1041497685,-4.1290886015,7.3695330296,49.76,42.96,65.7390234184,132.19,31.4958502315,-23.5690886015,39.3381560233,-6.1041497685,-4.1290886015,7.3695330296,37.6,-19.44,42.3281655638,0.0
2021-12-27 09:00:00,46.6910335964,-48.71830408,67.4798175066,-7.1389664036,-4.45830408,8.4167283776,53.83,-44.26,69.6894288971,131.93,-7.1389664036,-4.45830408,8.4167283776,-7.1389664036,-4.45830408,8.4167283776,0.0,0.0,0.0,0.0,44.4610335964,-47.82830408,65.3018390218,-7.1389664036,-4.45830408,8.4167283776,51.6,-43.37,67.4056147513,132.07,50.1610335964,-29.95830408,58.4262721283,-7.1389664036,-4.45830408,8.4167283776,57.3,-25.5,62.7179400172,130.57,45.5810335964,38.70169592,59.7950824968,-7.1389664036,-4.45830408,8.4167283776,52.72,43.16,68.1335746897,132.07,28.1810335964,-22.85830408,36.285985173,-7.1389664036,-4.45830408,8.4167283776,35.32,-18.4,39.8253989308,0.0
2021-12-27 09:30:00,52.6491169439,-51.5974955489,73.7172372101,-8.4608830561,-4.8174955489,9.7362623965,61.11,-46.78,76.9597329777,131.7,-8.4608830561,-4.8174955489,9.7362623965,-8.4608830561,-4.8174955489,9.7362623965,0.0,0.0,0.0,0.0,50.0891169439,-50.4974955489,71.126061981,-8.4608830561,-4.8174955489,9.7362623965,58.55,-45.68,74.2614630882,131.81,55.9291169439,-21.4474955489,59.9004272726,-8.4608830561,-4.8174955489,9.7362623965,64.39,-16.63,66.502849563,130.28,51.4991169439,35.0225044511,62.2794899146,-8.4608830561,-4.8174955489,9.7362623965,59.96,39.84,71.9890769492,131.81,30.0191169439,-17.7774955489,34.8882033083,-8.4608830561,-4.8174955489,9.7362623965,38.48,-12.96,40.6038421827,0.0
2021-12-27 10:00:00,53.3950837456,-55.9664948157,77.3516871836,-8.8449162544,-5.0264948157,10.1734061985,62.24,-50.94,80.4282363353,131.02,-8.8449162544,-5.0264948157,10.1734061985,-8.8449162544,-5.0264948157,10.1734061985,0.0,0.0,0.0,0.0,50.8250837456,-54.6364948157,74.6212818403,-8.8449162544,-5.0264948157,10.1734061985,59.67,-49.61,77.5993621108,131.15,58.7650837456,-14.0464948157,60.4205187352,-8.8449162544,-5.0264948157,10.1734061985,67.61,-9.02,68.2090353252,130.45,52.3550837456,30.6935051843,60.6889285991,-8.8449162544,-5.0264948157,10.1734061985,61.2,35.72,70.8615438725,131.15,33.7150837456,-14.4664948157,36.6876865477,-8.8449162544,-5.0264948157,10.1734061985,42.56,-9.44,43.5943482575,0.0
2021-12-27 10:30:00,52.0250504721,-55.649993632,76.1808878122,-8.3049495279,-5.079993632,9.7354261315,60.33,-50.57,78.7212410979,131.57,-8.3049495279,-5.079993632,9.7354261315,-8.3049495279,-5.079993632,9.7354261315,0.0,0.0,0.0,0.0,49.5250504721,-54.369993632,73.5447267437,-8.3049495279,-5.079993632,9.7354261315,57.83,-49.29,75.9856104799,131.67,58.7950504721,-13.789993632,60.3905777782,-8.3049495279,-5.079993632,9.7354261315,67.1,-8.71,67.6629448073,132.11,51.0150504721,31.920006368,60.1782533911,-8.3049495279,-5.079993632,9.7354261315,59.32,37.0,69.913249102,131.67,36.9350504721,-13.919993632,39.4710549148,-8.3049495279,-5.079993632,9.7354261315,45.24,-8.84,46.0955876413,0.0
2021-12-27 11:00:00,52.567317259,-54.7953418543,75.9332096828,-7.552682741,-4.9053418543,9.0058533907,60.12,-49.89,78.1244295979,131.57,-7.552682741,-4.9053418543,9.0058533907,-7.552682741,-4.9053418543,9.0058533907,0.0,0.0,0.0,0.0,50.077317259,-53.5553418543,73.3206133702,-7.552682741,-4.9053418543,9.0058533907,57.63,-48.65,75.4190917474,131.67,59.257317259,-13.3453418543,60.7414833366,-7.552682741,-4.9053418543,9.0058533907,66.81,-8.44,67.3409956861,132.11,51.527317259,32.8946581457,61.1320125501,-7.552682741,-4.9053418543,9.0058533907,59.08,37.8,70.1376247103,131.67,38.167317259,-12.5853418543,40.1887414127,-7.552682741,-4.9053418543,9.0058533907,45.72,-7.68,46.3605521969,0.0
2021-12-27 11:30:00,53.1299844046,-53.6769830098,75.5249213695,-6.0000155954,-4.4169830098,7.4504983762,59.13,-49.26,76.9604086528,131.57,-6.0000155954,-4.4169830098,7.4504983762,-6.0000155954,-4.4169830098,7.4504983762,0.0,0.0,0.0,0.0,50.6999844046,-52.4469830098,72.9463806193,-6.0000155954,-4.4169830098,7.4504983762,56.7,-48.03,74.3086192847,131.67,59.3899844046,-12.8169830098,60.7572654179,-6.0000155954,-4.4169830098,7.4504983762,65.39,-8.4,65.9273243807,132.2,52.0799844046,32.8230169902,61.5603380427,-6.0000155954,-4.4169830098,7.4504983762,58.08,37.24,68.9935069409,131.67,39.0399844046,-12.1769830098,40.8949788793,-6.0000155954,-4.4169830098,7.4504983762,45.04,-7.76,45.7036016086,0.0
2021-12-27 12:00:00,54.300650531,-53.637399426900004,76.3251679681,-7.249349469,-4.6773994269,8.6273479774,61.55,-48.96,78.6478486673,130.74,-7.249349469,-4.6773994269,8.6273479774,-7.249349469,-4.6773994269,8.6273479774,0.0,0.0,0.0,0.0,51.740650531,-52.4173994269,73.652418019,-7.249349469,-4.6773994269,8.6273479774,58.99,-47.74,75.8875991187,130.86,61.330650531,-12.3273994269,62.5572815201,-7.249349469,-4.6773994269,8.6273479774,68.58,-7.65,69.0053541401,131.38,53.190650531,32.9226005731,62.5551191543,-7.249349469,-4.6773994269,8.6273479774,60.44,37.6,71.1811323315,130.86,36.990650531,-11.4373994269,38.7185011636,-7.249349469,-4.6773994269,8.6273479774,44.24,-6.76,44.7534937184,0.0
2021-12-27 12:30:00,55.4379334848,-53.9618911828,77.3643985894,-9.1720665152,-5.1818911828,10.5346476158,64.61,-48.78,80.9564111112,130.74,-9.1720665152,-5.1818911828,10.5346476158,-9.1720665152,-5.1818911828,10.5346476158,0.0,0.0,0.0,0.0,52.7279334848,-52.6918911828,74.5430772507,-9.1720665152,-5.1818911828,10.5346476158,61.9,-47.51,78.0308278823,130.86,63.4379334848,-11.5518911828,64.4811413882,-9.1720665152,-5.1818911828,10.5346476158,72.61,-6.37,72.8888811822,131.3,54.2679334848,32.2181088172,63.1111332529,-9.1720665152,-5.1818911828,10.5346476158,63.44,37.4,73.6436935521,130.86,34.947933484800004,-10.8618911828,36.5969771283,-9.1720665152,-5.1818911828,10.5346476158,44.12,-5.68,44.4841185144,0.0
2021-12-27 13:00:00,54.744033503,-54.7076798317,77.3940529805,-9.055966497,-5.2376798317,10.461540002,63.8,-49.47,80.7324030362,130.44,-9.055966497,-5.2376798317,10.461540002,-9.055966497,-5.2376798317,10.461540002,0.0,0.0,0.0,0.0,52.064033503,-53.4376798317,74.6072999807,-9.055966497,-5.2376798317,10.461540002,61.12,-48.2,77.8389003006,130.58,62.734033503,-11.1676798317,63.7202952942,-9.055966497,-5.2376798317,10.461540002,71.79,-5.93,72.0344986795,130.88,53.624033503,31.8823201683,62.3860505918,-9.055966497,-5.2376798317,10.461540002,62.68,37.12,72.8469409104,130.58,33.784033503,-10.3976798317,35.3478806383,-9.055966497,-5.2376798317,10.461540002,42.84,-5.16,43.1496373102,0.0
2021-12-27 13:30:00,53.5393001685,-54.8117949769,76.6210775905,-7.2806998315,-4.7817949769,8.7105770899,60.82,-50.03,78.7532431078,130.8,-7.2806998315,-4.7817949769,8.7105770899,-7.2806998315,-4.7817949769,8.7105770899,0.0,0.0,0.0,0.0,51.0193001685,-53.5417949769,73.9573714989,-7.2806998315,-4.7817949769,8.7105770899,58.3,-48.76,76.0028131058,130.96,60.9993001685,-11.3117949769,62.0392724542,-7.2806998315,-4.7817949769,8.7105770899,68.28,-6.53,68.5915395658,131.16,52.479300168500004,32.0182050231,61.475543097,-7.2806998315,-4.7817949769,8.7105770899,59.76,36.8,70.1818894018,130.96,34.9593001685,-10.2617949769,36.4342847386,-7.2806998315,-4.7817949769,8.7105770899,42.24,-5.48,42.5939901864,0.0
2021-12-27 14:00:00,53.4467502051,-55.0850615752,76.7523231976,-7.5432497949,-4.7350615752,8.9062576646,60.99,-50.35,79.087942191,130.95,-7.5432497949,-4.7350615752,8.9062576646,-7.5432497949,-4.7350615752,8.9062576646,0.0,0.0,0.0,0.0,50.9367502051,-53.8050615752,74.091410923,-7.5432497949,-4.7350615752,8.9062576646,58.48,-49.07,76.3398670421,131.07,60.5367502051,-12.5250615752,61.8188910678,-7.5432497949,-4.7350615752,8.9062576646,68.08,-7.79,68.5242329399,131.33,52.4167502051,32.3849384248,61.6141212616,-7.5432497949,-4.7350615752,8.9062576646,59.96,37.12,70.5201815086,131.07,34.2967502051,-11.3750615752,36.1339051373,-7.5432497949,-4.7350615752,8.9062576646,41.84,-6.64,42.363607023,0.0
2021-12-27 14:30:00,53.0903001924,-55.0516028167,76.4804481368,-7.7096998076,-4.7616028167,9.0615855405,60.8,-50.29,78.9032578542,131.49,-7.7096998076,-4.7616028167,9.0615855405,-7.7096998076,-4.7616028167,9.0615855405,0.0,0.0,0.0,0.0,50.5803001924,-53.7816028167,73.8297200935,-7.7096998076,-4.7616028167,9.0615855405,58.29,-49.02,76.1622248887,131.62,60.4103001924,-12.8916028167,61.7705252731,-7.7096998076,-4.7616028167,9.0615855405,68.12,-8.13,68.6034350452,131.95,52.0503001924,32.1983971833,61.2043342525,-7.7096998076,-4.7616028167,9.0615855405,59.76,36.96,70.2659177696,131.62,33.8103001924,-11.8816028167,35.8372555393,-7.7096998076,-4.7616028167,9.0615855405,41.52,-7.12,42.1260584437,0.0
2021-12-27 15:00:00,52.5840168392,-55.697951898,76.5985683455,-7.8359831608,-4.767951898,9.1725676557,60.42,-50.93,79.0217773781,131.32,-7.8359831608,-4.767951898,9.1725676557,-7.8359831608,-4.767951898,9.1725676557,0.0,0.0,0.0,0.0,50.1040168392,-54.397951898,73.956403875,-7.8359831608,-4.767951898,9.1725676557,57.94,-49.63,76.2901074845,131.45,59.8440168392,-13.397951898,61.3254552899,-7.8359831608,-4.767951898,9.1725676557,67.68,-8.63,68.2279949874,131.78,51.5640168392,31.912048102,60.640140556,-7.8359831608,-4.767951898,9.1725676557,59.4,36.68,69.8124802596,131.45,35.0840168392,-13.127951898,37.4597298256,-7.8359831608,-4.767951898,9.1725676557,42.92,-8.36,43.7266051735,0.0
2021-12-27 15:30:00,54.3436501015,-55.4360864856,77.629839567,-8.7763498985,-5.0160864856,10.1086814754,63.12,-50.42,80.7855853479,131.7,-8.7763498985,-5.0160864856,10.1086814754,-8.7763498985,-5.0160864856,10.1086814754,0.0,0.0,0.0,0.0,51.7236501015,-54.1260864856,74.8663423581,-8.7763498985,-5.0160864856,10.1086814754,60.5,-49.11,77.923309093,131.82,61.3336501015,-13.3060864856,62.7604060881,-8.7763498985,-5.0160864856,10.1086814754,70.11,-8.29,70.5984149964,132.17,53.3036501015,31.9839135144,62.1630906394,-8.7763498985,-5.0160864856,10.1086814754,62.08,37.0,72.2698166595,131.82,38.2236501015,-13.2960864856,40.4701537299,-8.7763498985,-5.0160864856,10.1086814754,47.0,-8.28,47.7237718543,0.0
2021-12-27 16:00:00,54.9196667632,-54.9903940007,77.7181653781,-9.4803332368,-5.2303940007,10.8274530562,64.4,-49.76,81.3843817941,131.44,-9.4803332368,-5.2303940007,10.8274530562,-9.4803332368,-5.2303940007,10.8274530562,0.0,0.0,0.0,0.0,52.2396667632,-53.6903940007,74.9108883373,-9.4803332368,-5.2303940007,10.8274530562,61.72,-48.46,78.4712049098,131.57,62.8296667632,-12.8803940007,64.1363514334,-9.4803332368,-5.2303940007,10.8274530562,72.31,-7.65,72.7135379417,131.95,53.8396667632,31.9696059993,62.6160157222,-9.4803332368,-5.2303940007,10.8274530562,63.32,37.2,73.4388344134,131.57,36.1596667632,-12.9903940007,38.4222830753,-9.4803332368,-5.2303940007,10.8274530562,45.64,-7.76,46.295001890099996,0.0
2021-12-27 16:30:00,57.2482000851,-54.2806983732,78.8907512252,-10.7817999149,-5.6306983731999996,12.1635510265,68.03,-48.65,83.6355390967,131.03,-10.7817999149,-5.6306983731999996,12.1635510265,-10.7817999149,-5.6306983731999996,12.1635510265,0.0,0.0,0.0,0.0,54.3782000851,-52.9906983732,75.9276152568,-10.7817999149,-5.6306983731999996,12.1635510265,65.16,-47.36,80.5530582908,131.15,65.8582000851,-11.3506983732,66.8291917654,-10.7817999149,-5.6306983731999996,12.1635510265,76.64,-5.72,76.8531586859,131.48,56.0582000851,32.0893016268,64.5929181542,-10.7817999149,-5.6306983731999996,12.1635510265,66.84,37.72,76.7488371247,131.15,41.2982000851,-10.2706983732,42.5561813999,-10.7817999149,-5.6306983731999996,12.1635510265,52.08,-4.64,52.2862888337,0.0
2021-12-27 17:00:00,59.5988169001,-53.0798338199,79.809070501,-11.9411830999,-6.0598338199,13.3907968303,71.54,-47.02,85.6087145097,130.37,-11.9411830999,-6.0598338199,13.3907968303,-11.9411830999,-6.0598338199,13.3907968303,0.0,0.0,0.0,0.0,56.5488169001,-51.7998338199,76.6876227078,-11.9411830999,-6.0598338199,13.3907968303,68.49,-45.74,82.3591385336,130.5,68.6388169001,-10.9898338199,69.5130464937,-11.9411830999,-6.0598338199,13.3907968303,80.58,-4.93,80.7306713709,130.7,58.3388169001,32.3401661801,66.7031026705,-11.9411830999,-6.0598338199,13.3907968303,70.28,38.4,80.0864432972,130.5,39.9388169001,-9.3398338199,41.0163576048,-11.9411830999,-6.0598338199,13.3907968303,51.88,-3.2800000000000002,51.9835820236,0.0
2021-12-27 17:30:00,60.6496504227,-52.2852382321,80.0757530928,-12.6403495773,-6.3352382321,14.1390834531,73.29,-45.95,86.5033328838,129.64,-12.6403495773,-6.3352382321,14.1390834531,-12.6403495773,-6.3352382321,14.1390834531,0.0,0.0,0.0,0.0,57.4996504227,-51.0452382321,76.8884005875,-12.6403495773,-6.3352382321,14.1390834531,70.14,-44.71,83.178144365,129.76,69.9896504227,-10.3552382321,70.7515521041,-12.6403495773,-6.3352382321,14.1390834531,82.63,-4.02,82.7277299338,129.99,59.2796504227,32.8647617679,67.7803033358,-12.6403495773,-6.3352382321,14.1390834531,71.92,39.2,81.9092571081,129.76,44.9596504227,-6.7752382320999995,45.4672851535,-12.6403495773,-6.3352382321,14.1390834531,57.6,-0.44,57.601680531,0.0
2021-12-27 18:00:00,60.6108502694,-52.3881125486,80.1136037561,-12.7591497306,-6.3881125486,14.2689832778,73.37,-46.0,86.5976726015,129.54,-12.7591497306,-6.3881125486,14.2689832778,-12.7591497306,-6.3881125486,14.2689832778,0.0,0.0,0.0,0.0,57.4608502694,-51.1581125486,76.9343992842,-12.7591497306,-6.3881125486,14.2689832778,70.22,-44.77,83.2778560003,129.67,69.9408502694,-10.538112548600001,70.7302930327,-12.7591497306,-6.3881125486,14.2689832778,82.7,-4.15,82.8040608908,129.88,59.2808502694,32.5718874514,67.6398333884,-12.7591497306,-6.3881125486,14.2689832778,72.04,38.96,81.900202686,129.67,45.4408502694,-7.1481125486,45.9996346313,-12.7591497306,-6.3881125486,14.2689832778,58.2,-0.76,58.2049619878,0.0
2021-12-27 18:30:00,58.0326001959,-53.5906345155,78.9920172756,-10.3473998041,-6.2306345155,12.0784721373,68.38,-47.36,83.1792882874,130.06,-10.3473998041,-6.2306345155,12.0784721373,-10.3473998041,-6.2306345155,12.0784721373,0.0,0.0,0.0,0.0,55.1126001959,-52.3306345155,75.9993026885,-10.3473998041,-6.2306345155,12.0784721373,65.46,-46.1,80.0638595123,130.17,69.0326001959,-11.2506345155,69.9433818657,-10.3473998041,-6.2306345155,12.0784721373,79.38,-5.02,79.5385742895,130.37,56.7726001959,32.1693654845,65.2533233535,-10.3473998041,-6.2306345155,12.0784721373,67.12,38.4,77.3282251186,130.17,41.4926001959,-9.8306345155,42.6412622467,-10.3473998041,-6.2306345155,12.0784721373,51.84,-3.6,51.9648496582,0.0
2021-12-27 19:00:00,56.4285168033,-54.3996816755,78.3805006045,-10.0214831967,-5.9896816755,11.675033706,66.45,-48.41,82.2139319094,130.06,-10.0214831967,-5.9896816755,11.675033706,-10.0214831967,-5.9896816755,11.675033706,0.0,0.0,0.0,0.0,53.6185168033,-53.1396816755,75.4902054094,-10.0214831967,-5.9896816755,11.675033706,63.64,-47.15,79.2033591459,130.17,66.9285168033,-12.1296816755,68.0187881327,-10.0214831967,-5.9896816755,11.675033706,76.95,-6.14,77.1945729958,130.37,55.2185168033,31.4903183245,63.5666952588,-10.0214831967,-5.9896816755,11.675033706,65.24,37.48,75.2396703874,130.17,37.7385168033,-11.9896816755,39.5973246216,-10.0214831967,-5.9896816755,11.675033706,47.76,-6.0,48.1354090042,0.0
2021-12-27 19:30:00,55.6856668323,-55.0854221796,78.3281381577,-10.9143331677,-5.7154221796,12.3202564579,66.6,-49.37,82.9032984869,130.22,-10.9143331677,-5.7154221796,12.3202564579,-10.9143331677,-5.7154221796,12.3202564579,0.0,0.0,0.0,0.0,52.8956668323,-53.7654221796,75.4232868004,-10.9143331677,-5.7154221796,12.3202564579,63.81,-48.05,79.8781484513,130.35,64.2556668323,-12.7654221796,65.5114243738,-10.9143331677,-5.7154221796,12.3202564579,75.17,-7.05,75.4998768211,130.58,54.5656668323,31.3645778204,62.9376575565,-10.9143331677,-5.7154221796,12.3202564579,65.48,37.08,75.2499621262,130.35,36.3656668323,-10.9954221796,37.99159161,-10.9143331677,-5.7154221796,12.3202564579,47.28,-5.28,47.5739088157,0.0
2021-12-27 20:00:00,54.1149334784,-56.2464709319,78.0518514685,-10.1750665216,-5.4464709319,11.541058198,64.29,-50.8,81.9380503795,130.47,-10.1750665216,-5.4464709319,11.541058198,-10.1750665216,-5.4464709319,11.541058198,0.0,0.0,0.0,0.0,51.4449334784,-54.8964709319,75.2343252869,-10.1750665216,-5.4464709319,11.541058198,61.62,-49.45,79.0083976549,130.63,62.1649334784,-13.4564709319,63.6046819371,-10.1750665216,-5.4464709319,11.541058198,72.34,-8.01,72.7821111263,130.93,53.0649334784,30.6335290681,61.2723450525,-10.1750665216,-5.4464709319,11.541058198,63.24,36.08,72.8084061081,130.63,33.6649334784,-12.8064709319,36.0185152919,-10.1750665216,-5.4464709319,11.541058198,43.84,-7.36,44.4535172962,0.0
2021-12-27 20:30:00,51.8430833858,-57.4803459397,77.4060428151,-9.3069166142,-5.1603459397,10.6417981131,61.15,-52.32,80.477977733,130.94,-9.3069166142,-5.1603459397,10.6417981131,-9.3069166142,-5.1603459397,10.6417981131,0.0,0.0,0.0,0.0,49.3430833858,-56.1003459397,74.7127077048,-9.3069166142,-5.1603459397,10.6417981131,58.65,-50.94,77.6833708074,131.07,59.6130833858,-15.0003459397,61.4713761769,-9.3069166142,-5.1603459397,10.6417981131,68.92,-9.84,69.6189054783,131.39,50.8530833858,30.1596540603,59.1239445816,-9.3069166142,-5.1603459397,10.6417981131,60.16,35.32,69.7619380465,131.07,33.6930833858,-13.6003459397,36.334464049,-9.3069166142,-5.1603459397,10.6417981131,43.0,-8.44,43.8204701025,0.0
2021-12-27 21:00:00,49.7249500942,-58.0524515314,76.4372801104,-8.2450499058,-4.8724515314,9.5771411118,57.97,-53.18,78.6678670106,131.59,-8.2450499058,-4.8724515314,9.5771411118,-8.2450499058,-4.8724515314,9.5771411118,0.0,0.0,0.0,0.0,47.4049500942,-56.6524515314,73.8696795577,-8.2450499058,-4.8724515314,9.5771411118,55.65,-51.78,76.0137546764,131.71,57.1249500942,-16.0024515314,59.3240118188,-8.2450499058,-4.8724515314,9.5771411118,65.37,-11.13,66.3107366872,132.15,48.8349500942,29.1275484686,56.8618187406,-8.2450499058,-4.8724515314,9.5771411118,57.08,34.0,66.4388922244,131.71,36.6349500942,-16.2324515314,40.0700892328,-8.2450499058,-4.8724515314,9.5771411118,44.88,-11.36,46.2953993395,0.0
2021-12-27 21:30:00,47.9701001273,-59.0041808477,76.0435655643,-7.6898998727,-4.6641808477,8.9938391709,55.66,-54.34,77.7873460146,131.21,-7.6898998727,-4.6641808477,8.9938391709,-7.6898998727,-4.6641808477,8.9938391709,0.0,0.0,0.0,0.0,45.7501001273,-57.5641808477,73.5303106095,-7.6898998727,-4.6641808477,8.9938391709,53.44,-52.9,75.1947046008,131.34,55.0401001273,-16.7841808477,57.5423439629,-7.6898998727,-4.6641808477,8.9938391709,62.73,-12.12,63.8901189543,131.82,47.1101001273,28.8158191523,55.2242063539,-7.6898998727,-4.6641808477,8.9938391709,54.8,33.48,64.2179912486,131.34,34.2301001273,-14.3041808477,37.0986434314,-7.6898998727,-4.6641808477,8.9938391709,41.92,-9.64,43.0141372109,0.0
2021-12-27 22:00:00,45.9160334162,-59.5266787631,75.1778398814,-6.9239665838,-4.4066787631,8.2073217906,52.84,-55.12,76.3562702075,131.73,-6.9239665838,-4.4066787631,8.2073217906,-6.9239665838,-4.4066787631,8.2073217906,0.0,0.0,0.0,0.0,43.8460334162,-58.0866787631,72.7773103107,-6.9239665838,-4.4066787631,8.2073217906,50.77,-53.68,73.8859614541,131.85,52.5860334162,-17.3766787631,55.3826676433,-6.9239665838,-4.4066787631,8.2073217906,59.51,-12.97,60.906986463,132.37,45.1560334162,28.3533212369,53.3195853233,-6.9239665838,-4.4066787631,8.2073217906,52.08,32.76,61.5267746595,131.85,30.0760334162,-14.4866787631,33.3831042241,-6.9239665838,-4.4066787631,8.2073217906,37.0,-10.08,38.3484862804,0.0
2021-12-27 22:30:00,43.8239167923,-60.4530757796,74.6666595894,-6.0960832077,-4.0930757796,7.3427174678,49.92,-56.36,75.2891492846,131.73,-6.0960832077,-4.0930757796,7.3427174678,-6.0960832077,-4.0930757796,7.3427174678,0.0,0.0,0.0,0.0,41.9239167923,-58.9930757796,72.3726314925,-6.0960832077,-4.0930757796,7.3427174678,48.02,-54.9,72.9378529983,131.85,50.1139167923,-17.8030757796,53.1822730192,-6.0960832077,-4.0930757796,7.3427174678,56.21,-13.71,57.8578274739,132.37,43.1039167923,28.1069242204,51.4582047099,-6.0960832077,-4.0930757796,7.3427174678,49.2,32.2,58.8003401351,131.85,28.5039167923,-14.9330757796,32.1787200607,-6.0960832077,-4.0930757796,7.3427174678,34.6,-10.84,36.2583176664,0.0
2021-12-27 23:00:00,42.4458001318,-56.5134599743,70.6782647431,-5.2441998682,-3.7434599743,6.4432231715,47.69,-52.77,71.1267108757,132.28,-5.2441998682,-3.7434599743,6.4432231715,-5.2441998682,-3.7434599743,6.4432231715,0.0,0.0,0.0,0.0,40.6058001318,-55.2634599743,68.5775547295,-5.2441998682,-3.7434599743,6.4432231715,45.85,-51.52,68.9676221136,132.41,46.9658001318,-25.1334599743,53.2679752975,-5.2441998682,-3.7434599743,6.4432231715,52.21,-21.39,56.4217706209,132.91,41.6758001318,33.2965400257,53.3435272016,-5.2441998682,-3.7434599743,6.4432231715,46.92,37.04,59.7783238306,132.41,30.4758001318,-19.5034599743,36.1823070663,-5.2441998682,-3.7434599743,6.4432231715,35.72,-15.76,39.0422335427,0.0
2021-12-27 23:30:00,41.4327167749,-51.4052773257,66.0240301427,-4.2172832251,-3.4252773257,5.4330472627,45.65,-47.98,66.2269046536,132.74,-4.2172832251,-3.4252773257,5.4330472627,-4.2172832251,-3.4252773257,5.4330472627,0.0,0.0,0.0,0.0,39.6527167749,-50.4252773257,64.14862852,-4.2172832251,-3.4252773257,5.4330472627,43.87,-47.0,64.2928992969,132.89,43.7827167749,-33.5052773257,55.1319317353,-4.2172832251,-3.4252773257,5.4330472627,48.0,-30.08,56.6463273302,131.55,40.5427167749,37.4147226743,55.1685903054,-4.2172832251,-3.4252773257,5.4330472627,44.76,40.84,60.5917750194,132.89,29.9427167749,-22.8252773257,37.6504923322,-4.2172832251,-3.4252773257,5.4330472627,34.16,-19.4,39.2844193033,0.0
2021-12-28 00:00:00,40.3276001211,-51.5951251394,65.4856646121,-3.3623998789,-3.2251251394000002,4.659094881,43.69,-48.37,65.1803114445,132.74,-3.3623998789,-3.2251251394000002,4.659094881,-3.3623998789,-3.2251251394000002,4.659094881,0.0,0.0,0.0,0.0,38.6476001211,-50.6251251394,63.6909749533,-3.3623998789,-3.2251251394000002,4.659094881,42.01,-47.4,63.3371936543,132.89,42.4276001211,-33.5851251394,54.1115688432,-3.3623998789,-3.2251251394000002,4.659094881,45.79,-30.36,54.9404559501,131.55,39.4376001211,37.5348748606,54.4443856988,-3.3623998789,-3.2251251394000002,4.659094881,42.8,40.76,59.103448292,132.89,26.2376001211,-22.4251251394,34.5151835811,-3.3623998789,-3.2251251394000002,4.659094881,29.6,-19.2,35.2817233139,0.0
2021-12-28 00:30:00,36.3364167507,-50.8753893702,62.5191204821,-9.9435832493,-3.2853893702,10.4722791765,46.28,-47.59,66.3825767804,132.4,-9.9435832493,-3.2853893702,10.4722791765,-9.9435832493,-3.2853893702,10.4722791765,0.0,0.0,0.0,0.0,34.5364167507,-49.8953893702,60.6820728254,-9.9435832493,-3.2853893702,10.4722791765,44.48,-46.61,64.4279636493,132.55,38.5764167507,-33.0653893702,50.8080692757,-9.9435832493,-3.2853893702,10.4722791765,48.52,-29.78,56.9301220796,131.2,35.4564167507,37.5146106298,51.6188289242,-9.9435832493,-3.2853893702,10.4722791765,45.4,40.8,61.0393315822,132.55,23.7764167507,-25.3253893702,34.7374918533,-9.9435832493,-3.2853893702,10.4722791765,33.72,-22.04,40.2839918578,0.0
2021-12-28 01:00:00,35.8847001167,-51.0451093008,62.3964332794,-11.3852998833,-3.7651093008,11.9917096979,47.27,-47.28,66.8569465351,132.4,-11.3852998833,-3.7651093008,11.9917096979,-11.3852998833,-3.7651093008,11.9917096979,0.0,0.0,0.0,0.0,34.0147001167,-50.0651093008,60.5269774012,-11.3852998833,-3.7651093008,11.9917096979,45.4,-46.3,64.8448147503,132.55,38.9647001167,-33.0451093008,51.090381716,-11.3852998833,-3.7651093008,11.9917096979,50.35,-29.28,58.2446641333,131.2,34.9347001167,36.8748906992,50.7955789053,-11.3852998833,-3.7651093008,11.9917096979,46.32,40.64,61.6210353694,132.55,21.4547001167,-26.1251093008,33.8057020793,-11.3852998833,-3.7651093008,11.9917096979,32.84,-22.36,39.7295255446,0.0
2021-12-28 01:30:00,34.4145334579,-51.3036841473,61.7772459746,-11.2554665421,-3.7236841473,11.8554354922,45.67,-47.58,65.9515375105,132.15,-11.2554665421,-3.7236841473,11.8554354922,-11.2554665421,-3.7236841473,11.8554354922,0.0,0.0,0.0,0.0,32.6345334579,-50.3336841473,59.9874364668,-11.2554665421,-3.7236841473,11.8554354922,43.89,-46.61,64.0220602605,132.3,37.6045334579,-33.1836841473,50.152346208,-11.2554665421,-3.7236841473,11.8554354922,48.86,-29.46,57.0542829242,130.92,33.464533457900004,37.0363158527,49.9155656233,-11.2554665421,-3.7236841473,11.8554354922,44.72,40.76,60.5083134784,132.3,21.7845334579,-28.0036841473,35.4791801455,-11.2554665421,-3.7236841473,11.8554354922,33.04,-24.28,41.0019511731,0.0
2021-12-28 02:00:00,32.9975000512,-51.8652293485,61.4722459733,-10.9624999488,-3.6152293484999998,11.5432356109,43.96,-48.25,65.2728435109,132.41,-10.9624999488,-3.6152293484999998,11.5432356109,-10.9624999488,-3.6152293484999998,11.5432356109,0.0,0.0,0.0,0.0,31.2975000512,-50.8852293485,59.7397696288,-10.9624999488,-3.6152293484999998,11.5432356109,42.26,-47.27,63.4063127772,132.56,36.0875000512,-33.5652293485,49.2841991024,-10.9624999488,-3.6152293484999998,11.5432356109,47.05,-29.95,55.7736945163,131.18,32.1175000512,37.3847706515,49.2864574321,-10.9624999488,-3.6152293484999998,11.5432356109,43.08,41.0,59.4717277368,132.56,21.5575000512,-23.6952293485,32.0341958278,-10.9624999488,-3.6152293484999998,11.5432356109,32.52,-20.08,38.2198482467,0.0
2021-12-28 02:30:00,31.9058833935,-51.8485359626,60.879028216500004,-10.6641166065,-3.5185359626,11.2295805049,42.57,-48.33,64.4049206195,132.84,-10.6641166065,-3.5185359626,11.2295805049,-10.6641166065,-3.5185359626,11.2295805049,0.0,0.0,0.0,0.0,30.2758833935,-50.8885359626,59.2137839331,-10.6641166065,-3.5185359626,11.2295805049,40.94,-47.37,62.609907363,132.97,34.8058833935,-33.6985359626,48.4462676047,-10.6641166065,-3.5185359626,11.2295805049,45.47,-30.18,54.5742915666,131.59,31.0558833935,37.0414640374,48.3377487207,-10.6641166065,-3.5185359626,11.2295805049,41.72,40.56,58.1865276503,132.97,16.6958833935,-22.7185359626,28.1936943052,-10.6641166065,-3.5185359626,11.2295805049,27.36,-19.2,33.4246854884,0.0
2021-12-28 03:00:00,30.5788669332,-52.0368625847,60.3564592283,-10.1911330668,-3.3968625847,10.7423399967,40.77,-48.64,63.4668614318,132.84,-10.1911330668,-3.3968625847,10.7423399967,-10.1911330668,-3.3968625847,10.7423399967,0.0,0.0,0.0,0.0,29.0388669332,-51.0868625847,58.763282086,-10.1911330668,-3.3968625847,10.7423399967,39.23,-47.69,61.752157857,132.97,33.0988669332,-33.856862584699996,47.3478841802,-10.1911330668,-3.3968625847,10.7423399967,43.29,-30.46,52.9323691138,131.59,29.7288669332,37.1631374153,47.5910108285,-10.1911330668,-3.3968625847,10.7423399967,39.92,40.56,56.9097531184,132.97,18.4888669332,-22.5968625847,29.1968559805,-10.1911330668,-3.3968625847,10.7423399967,28.68,-19.2,34.5135103981,0.0
