Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-28 03:30:00,29.4743504407,-52.1896007213,59.9373986536,-9.5956495593,-3.2296007213,10.1245647454,39.07,-48.96,62.6382191637,133.18,-9.5956495593,-3.2296007213,10.1245647454,-9.5956495593,-3.2296007213,10.1245647454,0.0,0.0,0.0,0.0,28.0343504407,-51.2296007213,58.3986026776,-9.5956495593,-3.2296007213,10.1245647454,37.63,-48.0,60.991941271,133.34,31.6043504407,-33.9396007213,46.3759793849,-9.5956495593,-3.2296007213,10.1245647454,41.2,-30.71,51.3862248078,131.94,28.6843504407,37.5303992787,47.2368799798,-9.5956495593,-3.2296007213,10.1245647454,38.28,40.76,55.9172245377,133.34,16.7643504407,-22.8296007213,28.3237376558,-9.5956495593,-3.2296007213,10.1245647454,26.36,-19.6,32.848281538,0.0
2021-12-28 04:00:00,28.7910172477,-52.5630754442,59.9316241588,-8.9889827523,-3.0530754442,9.4933176808,37.78,-49.51,62.2781542758,133.59,-8.9889827523,-3.0530754442,9.4933176808,-8.9889827523,-3.0530754442,9.4933176808,0.0,0.0,0.0,0.0,27.3910172477,-51.6030754442,58.4221295501,-8.9889827523,-3.0530754442,9.4933176808,36.38,-48.55,60.6680055713,133.71,30.4210172477,-33.8430754442,45.5059561586,-8.9889827523,-3.0530754442,9.4933176808,39.41,-30.79,50.0117206263,132.31,28.0110172477,37.0669245558,46.4604561243,-8.9889827523,-3.0530754442,9.4933176808,37.0,40.12,54.5766836662,133.71,19.6510172477,-24.1730754442,31.1528498745,-8.9889827523,-3.0530754442,9.4933176808,28.64,-21.12,35.5851654485,0.0
2021-12-28 04:30:00,28.3621506268,-51.9048128057,59.1482982052,-8.6978493732,-2.9648128057000003,9.1892708466,37.06,-48.94,61.3886569327,133.59,-8.6978493732,-2.9648128057000003,9.1892708466,-8.6978493732,-2.9648128057000003,9.1892708466,0.0,0.0,0.0,0.0,27.0021506268,-50.9548128057,57.6672271445,-8.6978493732,-2.9648128057000003,9.1892708466,35.7,-47.99,59.8124577325,133.71,29.8721506268,-33.8948128057,45.1796825819,-8.6978493732,-2.9648128057000003,9.1892708466,38.57,-30.93,49.4399615696,132.31,27.5821506268,36.5951871943,45.8255688343,-8.6978493732,-2.9648128057000003,9.1892708466,36.28,39.56,53.677108715,133.71,17.4621506268,-25.9648128057,31.2905450343,-8.6978493732,-2.9648128057000003,9.1892708466,26.16,-23.0,34.8331106851,0.0
2021-12-28 05:00:00,28.0240679135,-52.0185197466,59.0870102396,-8.1559320865,-2.8885197466,8.6523276941,36.18,-49.13,61.0143368398,132.71,-8.1559320865,-2.8885197466,8.6523276941,-8.1559320865,-2.8885197466,8.6523276941,0.0,0.0,0.0,0.0,26.7140679135,-51.0785197466,57.6424895714,-8.1559320865,-2.8885197466,8.6523276941,34.87,-48.19,59.4827117741,132.84,28.9940679135,-34.0885197466,44.7513480544,-8.1559320865,-2.8885197466,8.6523276941,37.15,-31.2,48.5135290409,131.45,27.2840679135,37.1514802534,46.0939567289,-8.1559320865,-2.8885197466,8.6523276941,35.44,40.04,53.4714428457,132.84,18.2440679135,-26.8485197466,32.460576498500004,-8.1559320865,-2.8885197466,8.6523276941,26.4,-23.96,35.6516703676,0.0
2021-12-28 05:30:00,28.8450013868,-51.743876056,59.240719225,-8.3149986132,-2.963876056,8.827443753,37.16,-48.78,61.3217253508,132.9,-8.3149986132,-2.963876056,8.827443753,-8.3149986132,-2.963876056,8.827443753,0.0,0.0,0.0,0.0,27.4750013868,-50.793876056,57.7485371762,-8.3149986132,-2.963876056,8.827443753,35.79,-47.83,59.7380364592,133.06,29.7350013868,-33.913876056,45.1034510499,-8.3149986132,-2.963876056,8.827443753,38.05,-30.95,49.0479867069,131.68,28.0450013868,36.916123944,46.3607841805,-8.3149986132,-2.963876056,8.827443753,36.36,39.88,53.9672493277,133.06,15.2850013868,-25.443876056,29.682016376,-8.3149986132,-2.963876056,8.827443753,23.6,-22.48,32.593103565,0.0
2021-12-28 06:00:00,29.6609180139,-51.4912259544,59.4231975554,-8.5090819861,-3.0212259544,9.0295228287,38.17,-48.47,61.6951359509,132.9,-8.5090819861,-3.0212259544,9.0295228287,-8.5090819861,-3.0212259544,9.0295228287,0.0,0.0,0.0,0.0,28.2509180139,-50.5712259544,57.9272238516,-8.5090819861,-3.0212259544,9.0295228287,36.76,-47.55,60.1024134291,133.06,30.6309180139,-33.6012259544,45.4675216392,-8.5090819861,-3.0212259544,9.0295228287,39.14,-30.58,49.6696688131,131.68,28.8509180139,37.2187740456,47.0915343953,-8.5090819861,-3.0212259544,9.0295228287,37.36,40.24,54.9092633351,133.06,18.2109180139,-23.3812259544,29.6364515764,-8.5090819861,-3.0212259544,9.0295228287,26.72,-20.36,33.5929754562,0.0
2021-12-28 06:30:00,32.5227354875,-50.6277512734,60.1738940288,-9.0372645125,-3.3277512734,9.630476541,41.56,-47.3,62.964462993,132.58,-9.0372645125,-3.3277512734,9.630476541,-9.0372645125,-3.3277512734,9.630476541,0.0,0.0,0.0,0.0,30.9127354875,-49.7077512734,58.5359526443,-9.0372645125,-3.3277512734,9.630476541,39.95,-46.38,61.2136169492,132.69,33.4227354875,-32.6477512734,46.7221030207,-9.0372645125,-3.3277512734,9.630476541,42.46,-29.32,51.5995542616,131.28,31.6427354875,37.7122487266,49.2288168977,-9.0372645125,-3.3277512734,9.630476541,40.68,41.04,57.7853268573,132.69,17.6427354875,-27.2077512734,32.4272700799,-9.0372645125,-3.3277512734,9.630476541,26.68,-23.88,35.806100039,0.0
2021-12-28 07:00:00,33.6168184146,-50.206470303,60.4216860126,-9.7531815854,-3.496470303,10.3609775416,43.37,-46.71,63.7399482272,132.58,-9.7531815854,-3.496470303,10.3609775416,-9.7531815854,-3.496470303,10.3609775416,0.0,0.0,0.0,0.0,31.9268184146,-49.306470303,58.7405290053,-9.7531815854,-3.496470303,10.3609775416,41.68,-45.81,61.933662091,132.69,34.9068184146,-32.066470303,47.3998363871,-9.7531815854,-3.496470303,10.3609775416,44.66,-28.57,53.0166058891,131.28,32.7268184146,38.303529697,50.3806017311,-9.7531815854,-3.496470303,10.3609775416,42.48,41.8,59.5968992482,132.69,15.6068184146,-25.896470303,30.2357396996,-9.7531815854,-3.496470303,10.3609775416,25.36,-22.4,33.8362172827,0.0
2021-12-28 07:30:00,34.7556687153,-49.8941084837,60.8060734567,-10.2643312847,-3.7141084837,10.9156355084,45.02,-46.18,64.4933546964,132.7,-10.2643312847,-3.7141084837,10.9156355084,-10.2643312847,-3.7141084837,10.9156355084,0.0,0.0,0.0,0.0,32.9556687153,-49.0041084837,59.0548791274,-10.2643312847,-3.7141084837,10.9156355084,43.22,-45.29,62.6031349055,132.84,36.3556687153,-31.6041084837,48.1721322009,-10.2643312847,-3.7141084837,10.9156355084,46.62,-27.89,54.3256523201,131.35,33.7756687153,38.5658915163,51.2652297919,-10.2643312847,-3.7141084837,10.9156355084,44.04,42.28,61.050143325,132.84,17.3756687153,-25.3941084837,30.769702777,-10.2643312847,-3.7141084837,10.9156355084,27.64,-21.68,35.1282222721,0.0
2021-12-28 08:00:00,36.4099688502,-49.2971509509,61.2853565181,-10.5100311498,-3.8171509509,11.1817438779,46.92,-45.48,65.344600389,132.56,-10.5100311498,-3.8171509509,11.1817438779,-10.5100311498,-3.8171509509,11.1817438779,0.0,0.0,0.0,0.0,34.5199688502,-48.4171509509,59.4630032509,-10.5100311498,-3.8171509509,11.1817438779,45.03,-44.6,63.3787101478,132.68,37.9799688502,-30.8271509509,48.9161657288,-10.5100311498,-3.8171509509,11.1817438779,48.49,-27.01,55.5051366992,131.23,35.4099688502,38.6228490491,52.398381298,-10.5100311498,-3.8171509509,11.1817438779,45.92,42.44,62.5283935505,132.68,17.8499688502,-24.8171509509,30.5697950479,-10.5100311498,-3.8171509509,11.1817438779,28.36,-21.0,35.2886610684,0.0
2021-12-28 08:30:00,38.7038683077,-48.5674953393,62.1030677625,-11.8461316923,-4.1674953393,12.557820411,50.55,-44.4,67.2804763657,131.32,-11.8461316923,-4.1674953393,12.557820411,-11.8461316923,-4.1674953393,12.557820411,0.0,0.0,0.0,0.0,36.6338683077,-47.6974953393,60.1422594257,-11.8461316923,-4.1674953393,12.557820411,48.48,-43.53,65.1549790883,131.43,40.9038683077,-29.4774953393,50.4187383223,-11.8461316923,-4.1674953393,12.557820411,52.75,-25.31,58.5077652966,129.83,37.6338683077,38.3525046607,53.7328824609,-11.8461316923,-4.1674953393,12.557820411,49.48,42.52,65.2397179638,131.43,24.5538683077,-23.7274953393,34.1450799376,-11.8461316923,-4.1674953393,12.557820411,36.4,-19.56,41.3225555841,0.0
2021-12-28 09:00:00,41.2806180919,-48.3519389923,63.5767208525,-12.879381908100001,-4.4719389923,13.6336611622,54.16,-43.88,69.7048061471,131.32,-12.879381908100001,-4.4719389923,13.6336611622,-12.879381908100001,-4.4719389923,13.6336611622,0.0,0.0,0.0,0.0,39.0206180919,-47.4919389923,61.466193192,-12.879381908100001,-4.4719389923,13.6336611622,51.9,-43.02,67.411648845,131.43,43.990618091900004,-29.1019389923,52.7455906519,-12.879381908100001,-4.4719389923,13.6336611622,56.87,-24.63,61.974460869,129.83,40.1606180919,39.3280610077,56.2100669644,-12.879381908100001,-4.4719389923,13.6336611622,53.04,43.8,68.7872197432,131.43,23.8006180919,-22.7119389923,32.8983524564,-12.879381908100001,-4.4719389923,13.6336611622,36.68,-18.24,40.9648629926,0.0
2021-12-28 09:30:00,43.2410680746,-47.1471431992,63.9737686875,-13.2989319254,-4.6071431992,14.0743510974,56.54,-42.54,70.7560824241,131.92,-13.2989319254,-4.6071431992,14.0743510974,-13.2989319254,-4.6071431992,14.0743510974,0.0,0.0,0.0,0.0,40.8410680746,-46.2971431992,61.7366852843,-13.2989319254,-4.6071431992,14.0743510974,54.14,-41.69,68.3315132278,132.05,46.2210680746,-28.4071431992,54.252676604,-13.2989319254,-4.6071431992,14.0743510974,59.52,-23.8,64.1020311691,130.41,42.0210680746,39.4728568008,57.6530709169,-13.2989319254,-4.6071431992,14.0743510974,55.32,44.08,70.734353747,132.05,21.0610680746,-20.6471431992,29.4936113546,-13.2989319254,-4.6071431992,14.0743510974,34.36,-16.04,37.9195358621,0.0
2021-12-28 10:00:00,44.2681012615,-50.0718189865,66.8345108901,-13.8118987385,-4.7518189865,14.6064482487,58.08,-45.32,73.6694563574,130.97,-13.8118987385,-4.7518189865,14.6064482487,-13.8118987385,-4.7518189865,14.6064482487,0.0,0.0,0.0,0.0,41.8081012615,-49.1018189865,64.4895802349,-13.8118987385,-4.7518189865,14.6064482487,55.62,-44.35,71.1372398959,131.1,48.8681012615,-21.2918189865,53.3050924083,-13.8118987385,-4.7518189865,14.6064482487,62.68,-16.54,64.8255659443,129.49,43.0681012615,36.8881810135,56.706254018,-13.8118987385,-4.7518189865,14.6064482487,56.88,41.64,70.4927230287,131.1,23.0681012615,-18.8318189865,29.7787626027,-13.8118987385,-4.7518189865,14.6064482487,36.88,-14.08,39.4763321498,0.0
2021-12-28 10:30:00,44.3398511225,-55.4228437712,70.9768554478,-13.5501488775,-4.6428437712,14.3234958332,57.89,-50.78,77.0055874596,131.21,-13.5501488775,-4.6428437712,14.3234958332,-13.5501488775,-4.6428437712,14.3234958332,0.0,0.0,0.0,0.0,41.9498511225,-54.1628437712,68.5084203189,-13.5501488775,-4.6428437712,14.3234958332,55.5,-49.52,74.380645332,131.33,50.7798511225,-12.6028437712,52.3204066417,-13.5501488775,-4.6428437712,14.3234958332,64.33,-7.96,64.8206024347,130.47,43.3298511225,31.5171562288,53.5799135409,-13.5501488775,-4.6428437712,14.3234958332,56.88,36.16,67.4008902018,131.33,29.9298511225,-11.2028437712,31.9577799101,-13.5501488775,-4.6428437712,14.3234958332,43.48,-6.5600000000000005,43.9720820521,0.0
2021-12-28 11:00:00,45.0224508791,-54.7093768838,70.852925149,-12.5975491209,-4.2893768838,13.3077796008,57.62,-50.42,76.5652715009,131.21,-12.5975491209,-4.2893768838,13.3077796008,-12.5975491209,-4.2893768838,13.3077796008,0.0,0.0,0.0,0.0,42.6324508791,-53.4593768838,68.3771222322,-12.5975491209,-4.2893768838,13.3077796008,55.23,-49.17,73.9462088278,131.33,51.0624508791,-11.9393768838,52.4397045201,-12.5975491209,-4.2893768838,13.3077796008,63.66,-7.65,64.1180013725,131.64,44.0024508791,32.1506231162,54.496589344,-12.5975491209,-4.2893768838,13.3077796008,56.6,36.44,67.3159238219,131.33,27.9224508791,-11.5693768838,30.2243898958,-12.5975491209,-4.2893768838,13.3077796008,40.52,-7.28,41.168784291,0.0
2021-12-28 11:30:00,48.25883429,-53.6474394008,72.1592879766,-13.19116571,-4.4974394008,13.9367791815,61.45,-49.15,78.688150315,131.21,-13.19116571,-4.4974394008,13.9367791815,-13.19116571,-4.4974394008,13.9367791815,0.0,0.0,0.0,0.0,45.68883429,-52.4174394008,69.5345779603,-13.19116571,-4.4974394008,13.9367791815,58.88,-47.92,75.9156163118,131.33,52.84883429,-11.4374394008,54.0723062746,-13.19116571,-4.4974394008,13.9367791815,66.04,-6.94,66.4036535139,131.64,47.16883429,32.9025605992,57.5106722466,-13.19116571,-4.4974394008,13.9367791815,60.36,37.4,71.0076728248,131.33,30.36883429,-11.4574394008,32.4582657232,-13.19116571,-4.4974394008,13.9367791815,43.56,-6.96,44.1125288325,0.0
2021-12-28 12:00:00,45.7576340872,-53.8001054669,70.6272781969,-12.6623659128,-4.2901054669,13.3693872495,58.42,-49.51,76.5776501337,130.9,-12.6623659128,-4.2901054669,13.3693872495,-12.6623659128,-4.2901054669,13.3693872495,0.0,0.0,0.0,0.0,43.3076340872,-52.6001054669,68.1345893461,-12.6623659128,-4.2901054669,13.3693872495,55.97,-48.31,73.9357626592,131.03,51.9876340872,-11.1801054669,53.1762057338,-12.6623659128,-4.2901054669,13.3693872495,64.65,-6.89,65.0161103112,131.37,44.6576340872,32.7898945331,55.4029012396,-12.6623659128,-4.2901054669,13.3693872495,57.32,37.08,68.2679192593,131.03,29.6576340872,-11.0101054669,31.635386548,-12.6623659128,-4.2901054669,13.3693872495,42.32,-6.72,42.8502135351,0.0
2021-12-28 12:30:00,46.5871174286,-53.2367746755,70.7425875138,-11.4628825714,-3.8967746755,12.1071272281,58.05,-49.34,76.1855504673,130.9,-11.4628825714,-3.8967746755,12.1071272281,-11.4628825714,-3.8967746755,12.1071272281,0.0,0.0,0.0,0.0,44.1871174286,-52.0467746755,68.2742125606,-11.4628825714,-3.8967746755,12.1071272281,55.65,-48.15,73.5890277147,131.03,51.1171174286,-10.9167746755,52.2698351205,-11.4628825714,-3.8967746755,12.1071272281,62.58,-7.02,62.9725082873,131.45,45.5371174286,33.3832253245,56.4629860773,-11.4628825714,-3.8967746755,12.1071272281,57.0,37.28,68.1087248449,131.03,28.7371174286,-10.4567746755,30.5804848673,-11.4628825714,-3.8967746755,12.1071272281,40.2,-6.5600000000000005,40.7317271915,0.0
2021-12-28 13:00:00,45.6412343004,-53.8551494844,70.5939047967,-12.3887656996,-4.2351494844,13.0926699613,58.03,-49.62,76.3519829474,130.9,-12.3887656996,-4.2351494844,13.0926699613,-12.3887656996,-4.2351494844,13.0926699613,0.0,0.0,0.0,0.0,43.2212343004,-52.6351494844,68.1067842119,-12.3887656996,-4.2351494844,13.0926699613,55.61,-48.4,73.7226701904,131.03,51.3912343004,-11.1751494844,52.5922325911,-12.3887656996,-4.2351494844,13.0926699613,63.78,-6.94,64.1564649899,131.45,44.6112343004,32.9648505156,55.4693031804,-12.3887656996,-4.2351494844,13.0926699613,57.0,37.2,68.0649689635,131.03,29.6512343004,-11.5151494844,31.808715208,-12.3887656996,-4.2351494844,13.0926699613,42.04,-7.28,42.6656770719,0.0
2021-12-28 13:30:00,45.9353506476,-54.4873513239,71.2665973189,-13.2846493524,-4.4773513239,14.0188652642,59.22,-50.01,77.511344331,131.07,-13.2846493524,-4.4773513239,14.0188652642,-13.2846493524,-4.4773513239,14.0188652642,0.0,0.0,0.0,0.0,43.4653506476,-53.2673513239,68.7506176262,-13.2846493524,-4.4773513239,14.0188652642,56.75,-48.79,74.8400066809,131.18,52.4153506476,-11.4373513239,53.6486904669,-13.2846493524,-4.4773513239,14.0188652642,65.7,-6.96,66.0676289873,131.53,44.8753506476,33.0426486761,55.7280335852,-13.2846493524,-4.4773513239,14.0188652642,58.16,37.52,69.2122532504,131.18,31.9553506476,-11.7573513239,34.0496658598,-13.2846493524,-4.4773513239,14.0188652642,45.24,-7.28,45.8220034481,0.0
2021-12-28 14:00:00,46.7850338588,-54.6285923623,71.9244221155,-13.7749661412,-4.6185923623,14.5286299285,60.56,-50.01,78.5398860452,131.65,-13.7749661412,-4.6185923623,14.5286299285,-13.7749661412,-4.6185923623,14.5286299285,0.0,0.0,0.0,0.0,44.2550338588,-53.4085923623,69.3612698843,-13.7749661412,-4.6185923623,14.5286299285,58.03,-48.79,75.8152029609,131.76,53.3450338588,-11.6185923623,54.5956438361,-13.7749661412,-4.6185923623,14.5286299285,67.12,-7.0,67.4840307036,132.09,45.7050338588,32.9414076377,56.3390313832,-13.7749661412,-4.6185923623,14.5286299285,59.48,37.56,70.3464569115,131.76,30.0650338588,-11.378592362300001,32.1462070092,-13.7749661412,-4.6185923623,14.5286299285,43.84,-6.76,44.3581243968,0.0
2021-12-28 14:30:00,46.8506502984,-54.7991287851,72.096656989,-13.8293497016,-4.5991287851,14.5740488112,60.68,-50.2,78.7534278619,131.65,-13.8293497016,-4.5991287851,14.5740488112,-13.8293497016,-4.5991287851,14.5740488112,0.0,0.0,0.0,0.0,44.3206502984,-53.5291287851,69.4959543525,-13.8293497016,-4.5991287851,14.5740488112,58.15,-48.93,75.9971538941,131.76,53.0006502984,-12.1491287851,54.3752725261,-13.8293497016,-4.5991287851,14.5740488112,66.83,-7.55,67.2551217381,132.09,45.8106502984,32.2808712149,56.0416838358,-13.8293497016,-4.5991287851,14.5740488112,59.64,36.88,70.1217797835,131.76,30.9306502984,-12.1191287851,33.2201506678,-13.8293497016,-4.5991287851,14.5740488112,44.76,-7.52,45.3873110021,0.0
2021-12-28 15:00:00,46.2330002203,-55.162387464,71.9748518588,-14.5469997797,-4.822387464,15.3254893379,60.78,-50.34,78.9197313731,131.28,-14.5469997797,-4.822387464,15.3254893379,-14.5469997797,-4.822387464,15.3254893379,0.0,0.0,0.0,0.0,43.7030002203,-53.912387464,69.4009924304,-14.5469997797,-4.822387464,15.3254893379,58.25,-49.09,76.1767064134,131.37,53.4630002203,-12.192387464,54.8356335299,-14.5469997797,-4.822387464,15.3254893379,68.01,-7.37,68.4081647174,131.74,45.1730002203,32.217612536,55.48490341,-14.5469997797,-4.822387464,15.3254893379,59.72,37.04,70.2740350343,131.37,26.8130002203,-13.022387464,29.8080451569,-14.5469997797,-4.822387464,15.3254893379,41.36,-8.2,42.1650281632,0.0
2021-12-28 15:30:00,47.4884003573,-55.0347654155,72.6909456042,-14.9415996427,-4.9747654155,15.7480059316,62.43,-50.06,80.0219251206,131.37,-14.9415996427,-4.9747654155,15.7480059316,-14.9415996427,-4.9747654155,15.7480059316,0.0,0.0,0.0,0.0,44.8684003573,-53.7547654155,70.0196269306,-14.9415996427,-4.9747654155,15.7480059316,59.81,-48.78,77.1798192535,131.47,54.7784003573,-12.3147654155,56.1455839131,-14.9415996427,-4.9747654155,15.7480059316,69.72,-7.34,70.1053065039,131.82,46.4184003573,31.7052345845,56.2128970237,-14.9415996427,-4.9747654155,15.7480059316,61.36,36.68,71.4875653523,131.47,28.5384003573,-12.8147654155,31.2835181463,-14.9415996427,-4.9747654155,15.7480059316,43.48,-7.84,44.1811724607,0.0
2021-12-28 16:00:00,46.4595506371,-54.5604660713,71.6612468725,-15.7004493629,-5.2704660712999996,16.5614589576,62.16,-49.29,79.3307613729,130.88,-15.7004493629,-5.2704660712999996,16.5614589576,-15.7004493629,-5.2704660712999996,16.5614589576,0.0,0.0,0.0,0.0,43.8295506371,-53.3104660713,69.0147469878,-15.7004493629,-5.2704660712999996,16.5614589576,59.53,-48.04,76.4961600343,130.99,55.7695506371,-11.8004660713,57.0043312194,-15.7004493629,-5.2704660712999996,16.5614589576,71.47,-6.53,71.7676932888,131.31,45.3395506371,31.9295339287,55.454215249,-15.7004493629,-5.2704660712999996,16.5614589576,61.04,37.2,71.4823166944,130.99,29.8195506371,-12.0704660713,32.1698888929,-15.7004493629,-5.2704660712999996,16.5614589576,45.52,-6.8,46.0251061922,0.0
2021-12-28 16:30:00,55.4771335828,-52.4570635028,76.3508733539,-17.3428664172,-5.7470635028,18.2702970548,72.82,-46.71,86.5134469317,130.67,-17.3428664172,-5.7470635028,18.2702970548,-17.3428664172,-5.7470635028,18.2702970548,0.0,0.0,0.0,0.0,52.3571335828,-51.2070635028,73.2354612847,-17.3428664172,-5.7470635028,18.2702970548,69.7,-45.46,83.2147919543,130.77,62.0771335828,-10.8670635028,63.0211360023,-17.3428664172,-5.7470635028,18.2702970548,79.42,-5.12,79.5848653954,131.04,54.1771335828,33.0529364972,63.4638354839,-17.3428664172,-5.7470635028,18.2702970548,71.52,38.8,81.3667647139,130.77,35.8571335828,-9.3870635028,37.0654959494,-17.3428664172,-5.7470635028,18.2702970548,53.2,-3.64,53.3243809153,0.0
2021-12-28 17:00:00,52.8044832983,-51.5000660799,73.7602214112,-19.1355167017,-6.2900660799,20.1428133768,71.94,-45.21,84.9665092845,129.73,-19.1355167017,-6.2900660799,20.1428133768,-19.1355167017,-6.2900660799,20.1428133768,0.0,0.0,0.0,0.0,49.6744832983,-50.3400660799,70.7225320805,-19.1355167017,-6.2900660799,20.1428133768,68.81,-44.05,81.7020109912,129.85,63.7044832983,-9.7600660799,64.4478089789,-19.1355167017,-6.2900660799,20.1428133768,82.84,-3.47,82.9126437885,130.14,51.4244832983,33.5099339201,61.3790937846,-19.1355167017,-6.2900660799,20.1428133768,70.56,39.8,81.0108239682,129.85,38.1444832983,-6.2900660799,38.6596241236,-19.1355167017,-6.2900660799,20.1428133768,57.28,0.0,57.28,0.0
2021-12-28 17:30:00,51.8595168398,-59.815870819,79.1665831566,-19.9304831602,-6.585870819,20.9904228982,71.79,-53.23,89.3713432818,129.36,-19.9304831602,-6.585870819,20.9904228982,-19.9304831602,-6.585870819,20.9904228982,0.0,0.0,0.0,0.0,48.8095168398,-58.275870819,76.0160907561,-19.9304831602,-6.585870819,20.9904228982,68.74,-51.69,86.0060678092,129.48,66.5095168398,4.164129181,66.6397464138,-19.9304831602,-6.585870819,20.9904228982,86.44,10.75,87.1058901568,129.66,50.7095168398,25.734129181,56.8656355177,-19.9304831602,-6.585870819,20.9904228982,70.64,32.32,77.6826364125,129.48,39.5895168398,7.014129181,40.2060673503,-19.9304831602,-6.585870819,20.9904228982,59.52,13.6,61.0539957742,0.0
2021-12-28 18:00:00,52.9931168466,-61.2683207991,81.006651373,-20.1168831534,-6.6483207991,21.1870044427,73.11,-54.62,91.2601583387,129.69,-20.1168831534,-6.6483207991,21.1870044427,-20.1168831534,-6.6483207991,21.1870044427,0.0,0.0,0.0,0.0,49.9131168466,-59.6283207991,77.7615321008,-20.1168831534,-6.6483207991,21.1870044427,70.03,-52.98,87.8127627398,129.81,67.4631168466,4.4516792009,67.6098334739,-20.1168831534,-6.6483207991,21.1870044427,87.58,11.1,88.280611688,131.53,51.8431168466,24.6716792009,57.4142884565,-20.1168831534,-6.6483207991,21.1870044427,71.96,31.32,78.4804689079,129.81,44.2431168466,4.9516792009,44.5193498966,-20.1168831534,-6.6483207991,21.1870044427,64.36,11.6,65.3970152224,0.0
2021-12-28 18:30:00,54.9593667425,-61.6137250856,82.5638123615,-19.8206332575,-6.5337250856,20.8697644026,74.78,-55.08,92.8754800795,130.35,-19.8206332575,-6.5337250856,20.8697644026,-19.8206332575,-6.5337250856,20.8697644026,0.0,0.0,0.0,0.0,51.7993667425,-59.9337250856,79.2163227975,-19.8206332575,-6.5337250856,20.8697644026,71.62,-53.4,89.3363554215,130.47,67.5593667425,3.6562749144,67.6582321739,-19.8206332575,-6.5337250856,20.8697644026,87.38,10.19,87.9721575273,132.62,53.8593667425,24.8662749144,59.3225337795,-19.8206332575,-6.5337250856,20.8697644026,73.68,31.4,80.091837287,130.47,43.8193667425,6.2262749144,44.2595006866,-19.8206332575,-6.5337250856,20.8697644026,63.64,12.76,64.9066036702,0.0
2021-12-28 19:00:00,53.9263167905,-62.2461189176,82.3567056341,-19.0136832095,-6.2761189176,20.0227325273,72.94,-55.97,91.9395698271,130.35,-19.0136832095,-6.2761189176,20.0227325273,-19.0136832095,-6.2761189176,20.0227325273,0.0,0.0,0.0,0.0,50.8463167905,-60.5461189176,79.064406955,-19.0136832095,-6.2761189176,20.0227325273,69.86,-54.27,88.4627181359,130.47,65.5663167905,2.9038810824,65.6305906023,-19.0136832095,-6.2761189176,20.0227325273,84.58,9.18,85.076723021,132.62,52.8663167905,24.4838810824,58.2606890094,-19.0136832095,-6.2761189176,20.0227325273,71.88,30.76,78.1851136726,130.47,40.0663167905,7.4038810824,40.7446584994,-19.0136832095,-6.2761189176,20.0227325273,59.08,13.68,60.6431265685,0.0
2021-12-28 19:30:00,50.4054000978,-63.4489370861,81.0337705921,-18.2145999022,-6.0089370861,19.1801713887,68.62,-57.44,89.4877533521,130.58,-18.2145999022,-6.0089370861,19.1801713887,-18.2145999022,-6.0089370861,19.1801713887,0.0,0.0,0.0,0.0,47.5654000978,-61.7089370861,77.9131580849,-18.2145999022,-6.0089370861,19.1801713887,65.78,-55.7,86.19453811,130.72,62.1454000978,0.0710629139,62.1454407278,-18.2145999022,-6.0089370861,19.1801713887,80.36,6.08,80.5896767583,132.91,49.4654000978,24.3110629139,55.1167269243,-18.2145999022,-6.0089370861,19.1801713887,67.68,30.32,74.1612081886,130.72,37.7454000978,3.8310629139,37.9393235522,-18.2145999022,-6.0089370861,19.1801713887,55.96,9.84,56.8185462679,0.0
2021-12-28 20:00:00,49.6332501531,-55.5481604,74.4919971848,-17.5767498469,-5.8081604,18.511533227,67.21,-49.74,83.6137052163,131.39,-17.5767498469,-5.8081604,18.511533227,-17.5767498469,-5.8081604,18.511533227,0.0,0.0,0.0,0.0,46.7832501531,-54.2281604,71.6195914206,-17.5767498469,-5.8081604,18.511533227,64.36,-48.42,80.5400893965,131.52,58.2932501531,-13.5481604,59.8469352902,-17.5767498469,-5.8081604,18.511533227,75.87,-7.74,76.263782361,133.48,48.5032501531,30.9918396,57.5591816933,-17.5767498469,-5.8081604,18.511533227,66.08,36.8,75.6360125866,131.52,32.2632501531,-13.6081604,35.015701334,-17.5767498469,-5.8081604,18.511533227,49.84,-7.8,50.44666094,0.0
2021-12-28 20:30:00,47.576766723,-56.5420834269,73.89557449590001,-16.573233277,-5.4620834269,17.4501122236,64.15,-51.08,82.0023713072,130.63,-16.573233277,-5.4620834269,17.4501122236,-16.573233277,-5.4620834269,17.4501122236,0.0,0.0,0.0,0.0,44.896766723,-55.1920834269,71.1469306097,-16.573233277,-5.4620834269,17.4501122236,61.47,-49.73,79.0672738875,130.74,55.746766723,-14.5520834269,57.614799593,-16.573233277,-5.4620834269,17.4501122236,72.32,-9.09,72.8890286669,131.04,46.506766723,30.2979165731,55.5053429834,-16.573233277,-5.4620834269,17.4501122236,63.08,35.76,72.5111301801,130.74,30.746766723,-13.1020834269,33.4219726235,-16.573233277,-5.4620834269,17.4501122236,47.32,-7.64,47.9327862741,0.0
2021-12-28 21:00:00,45.5511000056,-57.4489608441,73.316340701,-15.7988999944,-5.1989608441,16.632331012,61.35,-52.25,80.5846449393,130.84,-15.7988999944,-5.1989608441,16.632331012,-15.7988999944,-5.1989608441,16.632331012,0.0,0.0,0.0,0.0,43.0311000056,-56.0589608441,70.6702388464,-15.7988999944,-5.1989608441,16.632331012,58.83,-50.86,77.7670142155,130.96,53.4311000056,-15.0789608441,55.5180827113,-15.7988999944,-5.1989608441,16.632331012,69.23,-9.88,69.9314471465,131.32,44.5611000056,29.0410391559,53.1890363605,-15.7988999944,-5.1989608441,16.632331012,60.36,34.24,69.3952966706,130.96,28.4811000056,-12.5589608441,31.1271674749,-15.7988999944,-5.1989608441,16.632331012,44.28,-7.36,44.887503829,0.0
2021-12-28 21:30:00,43.6878833243,-58.5149335242,73.0248491591,-14.8821166757,-4.8949335242,15.6664536815,58.57,-53.62,79.4074889415,130.66,-14.8821166757,-4.8949335242,15.6664536815,-14.8821166757,-4.8949335242,15.6664536815,0.0,0.0,0.0,0.0,41.3078833243,-57.1049335242,70.4791788938,-14.8821166757,-4.8949335242,15.6664536815,56.19,-52.21,76.7020221376,130.8,51.2378833243,-16.2649335242,53.7574994778,-14.8821166757,-4.8949335242,15.6664536815,66.12,-11.37,67.0904710074,131.11,42.7578833243,28.905066475799998,51.6114275558,-14.8821166757,-4.8949335242,15.6664536815,57.64,33.8,66.8192307648,130.8,29.7178833243,-14.7349335242,33.1703309487,-14.8821166757,-4.8949335242,15.6664536815,44.6,-9.84,45.6725913432,0.0
2021-12-28 22:00:00,41.683449977,-59.8816507939,72.9610999354,-13.906550023,-4.5716507939,14.6387200439,55.59,-55.31,78.4183919754,131.36,-13.906550023,-4.5716507939,14.6387200439,-13.906550023,-4.5716507939,14.6387200439,0.0,0.0,0.0,0.0,39.453449977,-58.4116507939,70.4875567994,-13.906550023,-4.5716507939,14.6387200439,53.36,-53.84,75.8026068153,131.48,48.773449977,-17.0916507939,51.681466209,-13.906550023,-4.5716507939,14.6387200439,62.68,-12.52,63.9181726898,131.89,40.813449977,28.3883492061,49.7155515877,-13.906550023,-4.5716507939,14.6387200439,54.72,32.96,63.8798872886,131.48,28.893449977,-15.0116507939,32.5604224655,-13.906550023,-4.5716507939,14.6387200439,42.8,-10.44,44.0548930313,0.0
2021-12-28 22:30:00,39.3977166427,-61.0539725554,72.6620096161,-13.0022833573,-4.2739725554,13.6867166957,52.4,-56.78,77.2640174984,132.11,-13.0022833573,-4.2739725554,13.6867166957,-13.0022833573,-4.2739725554,13.6867166957,0.0,0.0,0.0,0.0,37.3577166427,-59.5739725554,70.3182565112,-13.0022833573,-4.2739725554,13.6867166957,50.36,-55.3,74.7945158417,132.23,46.0777166427,-17.3339725554,49.2303013961,-13.0022833573,-4.2739725554,13.6867166957,59.08,-13.06,60.5062806657,132.63,38.6777166427,27.8460274446,47.6588607621,-13.0022833573,-4.2739725554,13.6867166957,51.68,32.12,60.8483097547,132.23,25.3577166427,-14.6739725554,29.2974275984,-13.0022833573,-4.2739725554,13.6867166957,38.36,-10.4,39.74480595,0.0
2021-12-28 23:00:00,37.1555499914,-61.4453015029,71.805709884,-11.9044500086,-3.9153015029000002,12.5317802353,49.06,-57.53,75.6080981112,132.63,-11.9044500086,-3.9153015029000002,12.5317802353,-11.9044500086,-3.9153015029000002,12.5317802353,0.0,0.0,0.0,0.0,35.2755499914,-59.9553015029,69.5629398854,-11.9044500086,-3.9153015029000002,12.5317802353,47.18,-56.04,73.2559485639,132.75,43.3355499914,-17.5153015029,46.7413701104,-11.9044500086,-3.9153015029000002,12.5317802353,55.24,-13.6,56.8895210034,133.1,36.4555499914,27.6846984971,45.7760817026,-11.9044500086,-3.9153015029000002,12.5317802353,48.36,31.6,57.7689328273,132.75,21.2555499914,-15.3153015029,26.1984134169,-11.9044500086,-3.9153015029000002,12.5317802353,33.16,-11.4,35.0648770139,0.0
2021-12-28 23:30:00,35.7280999887,-56.2152693644,66.6082099933,-10.8419000113,-3.5652693643999998,11.4130601285,46.57,-52.65,70.2907348091,133.14,-10.8419000113,-3.5652693643999998,11.4130601285,-10.8419000113,-3.5652693643999998,11.4130601285,0.0,0.0,0.0,0.0,33.9380999887,-54.9852693644,64.6155900532,-10.8419000113,-3.5652693643999998,11.4130601285,44.78,-51.42,68.1855175239,133.29,39.828099988700004,-25.8252693644,47.4681165253,-10.8419000113,-3.5652693643999998,11.4130601285,50.67,-22.26,55.3439834128,132.65,34.9580999887,33.3947306356,48.3453905667,-10.8419000113,-3.5652693643999998,11.4130601285,45.8,36.96,58.853050898,133.29,24.5580999887,-22.1252693644,33.05492126,-10.8419000113,-3.5652693643999998,11.4130601285,35.4,-18.56,39.9704090547,0.0
2021-12-29 00:00:00,34.7743999887,-51.7998489458,62.3897687556,-10.0656000113,-3.3098489457999998,10.5958201019,44.84,-48.49,66.0447249975,133.14,-10.0656000113,-3.3098489457999998,10.5958201019,-10.0656000113,-3.3098489457999998,10.5958201019,0.0,0.0,0.0,0.0,33.0243999887,-50.8098489458,60.5991067962,-10.0656000113,-3.3098489457999998,10.5958201019,43.09,-47.5,64.1326601663,133.29,37.2443999887,-32.9298489458,49.7143870736,-10.0656000113,-3.3098489457999998,10.5958201019,47.31,-29.62,55.8173852845,132.65,33.8543999887,36.8501510542,50.0405238913,-10.0656000113,-3.3098489457999998,10.5958201019,43.92,40.16,59.5129565725,133.29,24.5743999887,-25.8698489458,35.6812306301,-10.0656000113,-3.3098489457999998,10.5958201019,34.64,-22.56,41.3386405195,0.0
2021-12-29 00:30:00,43.1211833546,-51.1444446593,66.8968659461,-4.3588166454,-3.4244446593,5.5431131842,47.48,-47.72,67.3167794833,132.61,-4.3588166454,-3.4244446593,5.5431131842,-4.3588166454,-3.4244446593,5.5431131842,0.0,0.0,0.0,0.0,41.2511833546,-50.1544446593,64.9394213651,-4.3588166454,-3.4244446593,5.5431131842,45.61,-46.73,65.299042872,132.77,45.8011833546,-32.3044446593,56.047529307,-4.3588166454,-3.4244446593,5.5431131842,50.16,-28.88,57.8798756046,131.28,42.2011833546,37.0555553407,56.160965609,-4.3588166454,-3.4244446593,5.5431131842,46.56,40.48,61.6965477154,132.77,29.2411833546,-25.1044446593,38.5393298544,-4.3588166454,-3.4244446593,5.5431131842,33.6,-21.68,39.9872779769,0.0
2021-12-29 01:00:00,43.065900027,-51.6233319234,67.2282689351,-5.674099973,-3.9033319234,6.8870465809,48.74,-47.72,68.2113333692,132.18,-5.674099973,-3.9033319234,6.8870465809,-5.674099973,-3.9033319234,6.8870465809,0.0,0.0,0.0,0.0,41.115900027,-50.6033319234,65.2013376917,-5.674099973,-3.9033319234,6.8870465809,46.79,-46.7,66.1074436051,132.31,46.585900027,-31.5633319234,56.2715736712,-5.674099973,-3.9033319234,6.8870465809,52.26,-27.66,59.1285311842,130.82,42.085900027,35.9366680766,55.3413687356,-5.674099973,-3.9033319234,6.8870465809,47.76,39.84,62.1952023873,132.31,27.645900027,-25.5033319234,37.6127069951,-5.674099973,-3.9033319234,6.8870465809,33.32,-21.6,39.7087194455,0.0
2021-12-29 01:30:00,41.6081000618,-52.0985520948,66.6745312779,-5.6418999382,-3.8885520948,6.8521436285,47.25,-48.21,67.5038265582,131.65,-5.6418999382,-3.8885520948,6.8521436285,-5.6418999382,-3.8885520948,6.8521436285,0.0,0.0,0.0,0.0,39.7381000618,-51.0785520948,64.7158024027,-5.6418999382,-3.8885520948,6.8521436285,45.38,-47.19,65.4693859754,131.79,45.1381000618,-31.7585520948,55.1910654758,-5.6418999382,-3.8885520948,6.8521436285,50.78,-27.87,57.9253424677,130.12,40.6781000618,35.3514479052,53.8927888835,-5.6418999382,-3.8885520948,6.8521436285,46.32,39.24,60.7068365178,131.79,27.5981000618,-25.6885520948,37.7035387696,-5.6418999382,-3.8885520948,6.8521436285,33.24,-21.8,39.7509446429,0.0
2021-12-29 02:00:00,40.040500082,-52.5005216324,66.0268613406,-5.329499918,-3.7705216324,6.5284303439,45.37,-48.73,66.5811519876,131.65,-5.329499918,-3.7705216324,6.5284303439,-5.329499918,-3.7705216324,6.5284303439,0.0,0.0,0.0,0.0,38.270500082,-51.4705216324,64.1392685774,-5.329499918,-3.7705216324,6.5284303439,43.6,-47.7,64.6239119831,131.79,43.390500082,-32.0605216324,53.9500930927,-5.329499918,-3.7705216324,6.5284303439,48.72,-28.29,56.3379312719,130.12,39.150500082,35.4694783676,52.828454003,-5.329499918,-3.7705216324,6.5284303439,44.48,39.24,59.3148210821,131.79,27.790500082,-25.8905216324,37.9819826392,-5.329499918,-3.7705216324,6.5284303439,33.12,-22.12,39.8274879951,0.0
2021-12-29 02:30:00,39.3405000545,-52.7341565028,65.7918399697,-4.9294999455,-3.6541565028000003,6.1361901421,44.27,-49.08,66.0959855059,132.36,-4.9294999455,-3.6541565028000003,6.1361901421,-4.9294999455,-3.6541565028000003,6.1361901421,0.0,0.0,0.0,0.0,37.6305000545,-51.7141565028,63.9563016218,-4.9294999455,-3.6541565028000003,6.1361901421,42.56,-48.06,64.1959282198,132.49,42.4305000545,-32.3441565028,53.3525237899,-4.9294999455,-3.6541565028000003,6.1361901421,47.36,-28.69,55.3722466584,130.82,38.4705000545,35.4258434972,52.296938361,-4.9294999455,-3.6541565028000003,6.1361901421,43.4,39.08,58.4021095509,132.49,30.4705000545,-25.6541565028,39.8319861347,-4.9294999455,-3.6541565028000003,6.1361901421,35.4,-22.0,41.6792514328,0.0
2021-12-29 03:00:00,38.3318833876,-52.4074951296,64.9297992435,-4.6481166124,-3.5174951296,5.8290445212,42.98,-48.89,65.0961788433,132.36,-4.6481166124,-3.5174951296,5.8290445212,-4.6481166124,-3.5174951296,5.8290445212,0.0,0.0,0.0,0.0,36.6718833876,-51.4174951296,63.1552518529,-4.6481166124,-3.5174951296,5.8290445212,41.32,-47.9,63.2594056248,132.49,41.2518833876,-33.4674951296,53.1205338196,-4.6481166124,-3.5174951296,5.8290445212,45.9,-29.95,54.8070479044,130.82,37.4318833876,36.0425048704,51.9635261628,-4.6481166124,-3.5174951296,5.8290445212,42.08,39.56,57.7556923601,132.49,24.8318833876,-22.9174951296,33.7910345445,-4.6481166124,-3.5174951296,5.8290445212,29.48,-19.4,35.2906559871,0.0
2021-12-29 03:30:00,37.4874000466,-52.6306175867,64.6164612913,-4.4925999534,-3.3906175867,5.6284759892,41.98,-49.24,64.7062439027,132.58,-4.4925999534,-3.3906175867,5.6284759892,-4.4925999534,-3.3906175867,5.6284759892,0.0,0.0,0.0,0.0,35.8874000466,-51.6206175867,62.8696559728,-4.4925999534,-3.3906175867,5.6284759892,40.38,-48.23,62.9021247654,132.72,40.2674000466,-33.7006175867,52.5090004879,-4.4925999534,-3.3906175867,5.6284759892,44.76,-30.31,54.0569486745,131.21,36.6674000466,36.2093824133,51.5326847828,-4.4925999534,-3.3906175867,5.6284759892,41.16,39.6,57.1165965373,132.72,25.1074000466,-22.5906175867,33.7745102118,-4.4925999534,-3.3906175867,5.6284759892,29.6,-19.2,35.2817233139,0.0
2021-12-29 04:00:00,36.5727666921,-52.726782469,64.1691581139,-4.0672333079,-3.236782469,5.1979945684,40.64,-49.49,64.0380332303,132.84,-4.0672333079,-3.236782469,5.1979945684,-4.0672333079,-3.236782469,5.1979945684,0.0,0.0,0.0,0.0,35.0427666921,-51.726782469,62.4792407287,-4.0672333079,-3.236782469,5.1979945684,39.11,-48.49,62.2966467797,132.97,39.0827666921,-33.846782469,51.7017150181,-4.0672333079,-3.236782469,5.1979945684,43.15,-30.61,52.904580142,131.48,35.7327666921,36.163217531,50.839049142,-4.0672333079,-3.236782469,5.1979945684,39.8,39.4,56.0035713147,132.97,24.5327666921,-22.596782469,33.3537287199,-4.0672333079,-3.236782469,5.1979945684,28.6,-19.36,34.5364966376,0.0
2021-12-29 04:30:00,36.3245500135,-52.7398649102,64.0387873435,-3.6454499865,-3.1598649102,4.824318797,39.97,-49.58,63.6849848865,133.07,-3.6454499865,-3.1598649102,4.824318797,-3.6454499865,-3.1598649102,4.824318797,0.0,0.0,0.0,0.0,34.8245500135,-51.7498649102,62.3762599221,-3.6454499865,-3.1598649102,4.824318797,38.47,-48.59,61.9752289225,133.21,38.6245500135,-33.8698649102,51.3714279807,-3.6454499865,-3.1598649102,4.824318797,42.27,-30.71,52.2480334558,131.73,35.5145500135,36.3201350898,50.7979869247,-3.6454499865,-3.1598649102,4.824318797,39.16,39.48,55.6073376453,133.21,21.3545500135,-22.4798649102,31.0058241732,-3.6454499865,-3.1598649102,4.824318797,25.0,-19.32,31.5952907883,0.0
2021-12-29 05:00:00,36.0989666983,-52.6085518432,63.8027830406,-3.3710333017,-3.1085518432,4.5855163377,39.47,-49.5,63.309800979,133.07,-3.3710333017,-3.1085518432,4.5855163377,-3.3710333017,-3.1085518432,4.5855163377,0.0,0.0,0.0,0.0,34.6289666983,-51.6185518432,62.1581871436,-3.3710333017,-3.1085518432,4.5855163377,38.0,-48.51,61.621587938,133.21,38.2989666983,-33.7185518432,51.0269692277,-3.3710333017,-3.1085518432,4.5855163377,41.67,-30.61,51.7045549251,131.73,35.2689666983,36.2514481568,50.5773418185,-3.3710333017,-3.1085518432,4.5855163377,38.64,39.36,55.1566786527,133.21,22.0689666983,-22.3485518432,31.4085507564,-3.3710333017,-3.1085518432,4.5855163377,25.44,-19.24,31.8962568337,0.0
2021-12-29 05:30:00,36.8620500551,-52.2937240374,63.9800305405,-3.8379499449,-3.2837240374,5.05101013,40.7,-49.01,63.7061229396,132.95,-3.8379499449,-3.2837240374,5.05101013,-3.8379499449,-3.2837240374,5.05101013,0.0,0.0,0.0,0.0,35.3220500551,-51.3137240374,62.2956298201,-3.8379499449,-3.2837240374,5.05101013,39.16,-48.03,61.9708520193,133.1,39.2120500551,-33.3337240374,51.465736444,-3.8379499449,-3.2837240374,5.05101013,43.05,-30.05,52.5005238069,131.54,36.0420500551,36.596275962600004,51.3645479538,-3.8379499449,-3.2837240374,5.05101013,39.88,39.88,56.3988368674,133.1,23.1620500551,-22.5637240374,32.3357728405,-3.8379499449,-3.2837240374,5.05101013,27.0,-19.28,33.1770764233,0.0
2021-12-29 06:00:00,37.706900024,-52.034973079,64.260786898,-4.393099976,-3.414973079,5.5642940729,42.1,-48.62,64.3141850605,132.95,-4.393099976,-3.414973079,5.5642940729,-4.393099976,-3.414973079,5.5642940729,0.0,0.0,0.0,0.0,36.096900024,-51.064973079,62.5349315734,-4.393099976,-3.414973079,5.5642940729,40.49,-47.65,62.5296937463,133.1,40.056900024,-33.094973079,51.9599122654,-4.393099976,-3.414973079,5.5642940729,44.45,-29.68,53.4481515115,131.54,36.846900024,36.625026921,51.952734657,-4.393099976,-3.414973079,5.5642940729,41.24,40.04,57.4799025747,133.1,24.406900024,-25.134973079,35.0351771861,-4.393099976,-3.414973079,5.5642940729,28.8,-21.72,36.0721277443,0.0
2021-12-29 06:30:00,40.2031000755,-51.0022589938,64.9424335713,-4.9868999245,-3.6822589938,6.1990484878,45.19,-47.32,65.4317850895,132.77,-4.9868999245,-3.6822589938,6.1990484878,-4.9868999245,-3.6822589938,6.1990484878,0.0,0.0,0.0,0.0,38.4531000755,-50.0522589938,63.1179018647,-4.9868999245,-3.6822589938,6.1990484878,43.44,-46.37,63.5390470498,132.89,42.953100075500004,-31.8522589938,53.4746221035,-4.9868999245,-3.6822589938,6.1990484878,47.94,-28.17,55.6038892525,131.38,39.2531000755,37.3177410062,54.1610529749,-4.9868999245,-3.6822589938,6.1990484878,44.24,41.0,60.3173076322,132.89,29.2531000755,-25.9622589938,39.1124373581,-4.9868999245,-3.6822589938,6.1990484878,34.24,-22.28,40.8506548295,0.0
2021-12-29 07:00:00,45.7661668396,-49.9461982367,67.7433741814,-5.8638331604000005,-3.9661982367,7.0792137831,51.63,-45.98,69.1362227779,132.38,-5.8638331604000005,-3.9661982367,7.0792137831,-5.8638331604000005,-3.9661982367,7.0792137831,0.0,0.0,0.0,0.0,43.6761668396,-49.0061982367,65.6446114728,-5.8638331604000005,-3.9661982367,7.0792137831,49.54,-45.04,66.9538139317,132.52,46.7661668396,-30.8361982367,56.0173676868,-5.8638331604000005,-3.9661982367,7.0792137831,52.63,-26.87,59.0924174493,130.95,44.7761668396,39.3538017633,59.6123043513,-5.8638331604000005,-3.9661982367,7.0792137831,50.64,43.32,66.6410684188,132.52,32.1361668396,-24.2461982367,40.2568174111,-5.8638331604000005,-3.9661982367,7.0792137831,38.0,-20.28,43.0729427831,0.0
2021-12-29 07:30:00,46.7251835321,-48.9944769236,67.7030394083,-6.5348164679,-4.1644769236,7.7489802114,53.26,-44.83,69.6157776657,131.24,-6.5348164679,-4.1644769236,7.7489802114,-6.5348164679,-4.1644769236,7.7489802114,0.0,0.0,0.0,0.0,44.5251835321,-48.0644769236,65.518592098,-6.5348164679,-4.1644769236,7.7489802114,51.06,-43.9,67.3374605996,131.35,48.4851835321,-29.9744769236,57.0024761653,-6.5348164679,-4.1644769236,7.7489802114,55.02,-25.81,60.7729915341,129.76,45.6251835321,38.1155230764,59.4512444926,-6.5348164679,-4.1644769236,7.7489802114,52.16,42.28,67.1436072906,131.35,32.0651835321,-22.9644769236,39.4403751924,-6.5348164679,-4.1644769236,7.7489802114,38.6,-18.8,42.9348343423,0.0
2021-12-29 08:00:00,45.9380335033,-48.7609061206,66.9920061488,-7.1319664967,-4.3309061206,8.3439615253,53.07,-44.43,69.2130753543,131.24,-7.1319664967,-4.3309061206,8.3439615253,-7.1319664967,-4.3309061206,8.3439615253,0.0,0.0,0.0,0.0,43.7480335033,-47.8609061206,64.8425536981,-7.1319664967,-4.3309061206,8.3439615253,50.88,-43.53,66.959952957,131.35,49.3780335033,-29.6909061206,57.6171857948,-7.1319664967,-4.3309061206,8.3439615253,56.51,-25.36,61.9395649,129.76,44.8280335033,38.0290938794,58.7857514119,-7.1319664967,-4.3309061206,8.3439615253,51.96,42.36,67.0388782722,131.35,30.1080335033,-25.2109061206,39.2693706195,-7.1319664967,-4.3309061206,8.3439615253,37.24,-20.88,42.69416822,0.0
2021-12-29 08:30:00,47.4000835013,-56.2567749271,73.5635279274,-8.1399164987,-4.6767749271,9.3877827161,55.54,-51.58,75.797018411,131.01,-8.1399164987,-4.6767749271,9.3877827161,-8.1399164987,-4.6767749271,9.3877827161,0.0,0.0,0.0,0.0,45.1600835013,-54.9767749271,71.1468827372,-8.1399164987,-4.6767749271,9.3877827161,53.3,-50.3,73.2869701925,131.15,54.1900835013,-15.3567749271,56.3240240575,-8.1399164987,-4.6767749271,9.3877827161,62.33,-10.68,63.238368891,131.27,46.5000835013,30.7232250729,55.7330631179,-8.1399164987,-4.6767749271,9.3877827161,54.64,35.4,65.1052194528,131.15,32.6200835013,-12.7167749271,35.011229801,-8.1399164987,-4.6767749271,9.3877827161,40.76,-8.04,41.5453872289,0.0
2021-12-29 09:00:00,49.8678669873,-56.3648215216,75.2582039583,-9.5221330127,-5.1648215216,10.8326542667,59.39,-51.2,78.4130862803,131.01,-9.5221330127,-5.1648215216,10.8326542667,-9.5221330127,-5.1648215216,10.8326542667,0.0,0.0,0.0,0.0,47.4378669873,-55.0548215216,72.6731353189,-9.5221330127,-5.1648215216,10.8326542667,56.96,-49.89,75.7195727669,131.15,57.3578669873,-14.2448215216,59.1002524996,-9.5221330127,-5.1648215216,10.8326542667,66.88,-9.08,67.4935611744,131.27,48.8778669873,30.5151784784,57.621367554,-9.5221330127,-5.1648215216,10.8326542667,58.4,35.68,68.4369958429,131.15,33.3978669873,-15.0048215216,36.6136885358,-9.5221330127,-5.1648215216,10.8326542667,42.92,-9.84,44.0335326768,0.0
2021-12-29 09:30:00,52.4018672061,-55.5419552921,76.3600974617,-9.6081327939,-5.3619552921,11.0030350513,62.01,-50.18,79.7701228531,130.9,-9.6081327939,-5.3619552921,11.0030350513,-9.6081327939,-5.3619552921,11.0030350513,0.0,0.0,0.0,0.0,49.8218672061,-54.2519552921,73.6579466516,-9.6081327939,-5.3619552921,11.0030350513,59.43,-48.89,76.9555521064,131.03,60.0618672061,-13.2919552921,61.5150710621,-9.6081327939,-5.3619552921,11.0030350513,69.67,-7.93,70.1198531088,131.34,51.3518672061,31.3980447079,60.1901277373,-9.6081327939,-5.3619552921,11.0030350513,60.96,36.76,71.1858075743,131.03,34.3518672061,-13.7219552921,36.9911183608,-9.6081327939,-5.3619552921,11.0030350513,43.96,-8.36,44.7478625188,0.0
2021-12-29 10:00:00,54.0923005919,-54.5951819164,76.854478541,-9.9476994081,-5.4951819164,11.3645830459,64.04,-49.1,80.6965401984,130.9,-9.9476994081,-5.4951819164,11.3645830459,-9.9476994081,-5.4951819164,11.3645830459,0.0,0.0,0.0,0.0,51.4023005919,-53.3251819164,74.0659944411,-9.9476994081,-5.4951819164,11.3645830459,61.35,-47.83,77.7915895197,131.03,61.8823005919,-12.4951819164,63.1312022511,-9.9476994081,-5.4951819164,11.3645830459,71.83,-7.0,72.1702771229,131.34,52.9723005919,31.8648180836,61.8177261107,-9.9476994081,-5.4951819164,11.3645830459,62.92,37.36,73.1757883456,131.03,33.8123005919,-12.2551819164,35.9647209793,-9.9476994081,-5.4951819164,11.3645830459,43.76,-6.76,44.279060514,0.0
2021-12-29 10:30:00,55.4629010854,-53.5374877554,77.0869378816,-9.5370989146,-5.4774877554,10.9981420166,65.0,-48.06,80.8378846829,130.57,-9.5370989146,-5.4774877554,10.9981420166,-9.5370989146,-5.4774877554,10.9981420166,0.0,0.0,0.0,0.0,52.7129010854,-52.2874877554,74.2470963514,-9.5370989146,-5.4774877554,10.9981420166,62.25,-46.81,77.8860616542,130.7,63.0229010854,-10.9974877554,63.9752358194,-9.5370989146,-5.4774877554,10.9981420166,72.56,-5.52,72.7696640091,131.03,54.3429010854,32.1625122446,63.147273039,-9.5370989146,-5.4774877554,10.9981420166,63.88,37.64,74.1446154485,130.7,31.2229010854,-10.2374877554,32.8584191301,-9.5370989146,-5.4774877554,10.9981420166,40.76,-4.76,41.0369979409,0.0
2021-12-29 11:00:00,57.1483014543,-39.1654060893,69.2810031195,-9.3316985457,-5.4754060893,10.8194579158,66.48,-33.69,74.5292325199,129.81,-9.3316985457,-5.4754060893,10.8194579158,-9.3316985457,-5.4754060893,10.8194579158,0.0,0.0,0.0,0.0,53.7283014543,-54.9554060893,76.8558848469,-9.3316985457,-5.4754060893,10.8194579158,63.06,-49.48,80.1550622232,129.95,63.8083014543,-11.9354060893,64.9149694061,-9.3316985457,-5.4754060893,10.8194579158,73.14,-6.46,73.4247315283,130.22,55.4283014543,29.0845939107,62.5956085125,-9.3316985457,-5.4754060893,10.8194579158,64.76,34.56,73.4047082959,129.95,31.8283014543,-10.6354060893,33.5581977488,-9.3316985457,-5.4754060893,10.8194579158,41.16,-5.16,41.4821793063,0.0
2021-12-29 11:30:00,56.8045347909,-43.0167351208,71.2544361655,-8.8754652091,-5.3767351208,10.377049833,65.68,-37.64,75.700937907,129.51,-8.8754652091,-5.3767351208,10.377049833,-8.8754652091,-5.3767351208,10.377049833,0.0,0.0,0.0,0.0,53.3245347909,-63.4867351208,82.9100207874,-8.8754652091,-5.3767351208,10.377049833,62.2,-58.11,85.1211612938,129.63,65.6745347909,-0.2267351208,65.6749261805,-8.8754652091,-5.3767351208,10.377049833,74.55,5.15,74.7276722506,129.72,55.1245347909,21.3432648792,59.1121754939,-8.8754652091,-5.3767351208,10.377049833,64.0,26.72,69.3538636271,129.63,41.0845347909,3.0632648792,41.1985751053,-8.8754652091,-5.3767351208,10.377049833,49.96,8.44,50.6678912133,0.0
2021-12-29 12:00:00,56.7506014581,-44.9962146623,72.424375039,-8.4193985419,-5.2462146623,9.9201330682,65.17,-39.75,76.3360426011,130.34,-8.4193985419,-5.2462146623,9.9201330682,-8.4193985419,-5.2462146623,9.9201330682,0.0,0.0,0.0,0.0,53.3106014581,-65.3962146623,84.3723006679,-8.4193985419,-5.2462146623,9.9201330682,61.73,-60.15,86.1894158235,130.43,66.0306014581,2.5237853377,66.0788152235,-8.4193985419,-5.2462146623,9.9201330682,74.45,7.77,74.8543612624,131.78,55.1806014581,19.593785337699998,58.5560859445,-8.4193985419,-5.2462146623,9.9201330682,63.6,24.84,68.2787346104,130.43,43.6206014581,7.1537853377,44.2033201946,-8.4193985419,-5.2462146623,9.9201330682,52.04,12.4,53.4969307531,0.0
2021-12-29 12:30:00,57.6473847908,-44.8163908581,73.0186952963,-8.9226152092,-5.4163908581,10.4379285349,66.57,-39.4,77.3558330057,130.5,-8.9226152092,-5.4163908581,10.4379285349,-8.9226152092,-5.4163908581,10.4379285349,0.0,0.0,0.0,0.0,54.1373847908,-65.2163908581,84.7586813757,-8.9226152092,-5.4163908581,10.4379285349,63.06,-59.8,86.905716728,130.61,67.1073847908,2.6836091419,67.1610218169,-8.9226152092,-5.4163908581,10.4379285349,76.03,8.1,76.4602569967,132.28,55.9973847908,19.7436091419,59.3760659303,-8.9226152092,-5.4163908581,10.4379285349,64.92,25.16,69.624938061,130.61,41.3973847908,9.1836091419,42.4037987023,-8.9226152092,-5.4163908581,10.4379285349,50.32,14.6,52.3952516933,0.0
