Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-29 13:00:00,57.7092514557,-44.6570953898,72.9699518448,-8.4207485443,-5.3170953898,9.9589411802,66.13,-39.34,76.9468160485,130.5,-8.4207485443,-5.3170953898,9.9589411802,-8.4207485443,-5.3170953898,9.9589411802,0.0,0.0,0.0,0.0,54.2092514557,-65.1470953898,84.751324362,-8.4207485443,-5.3170953898,9.9589411802,62.63,-59.83,86.6149282745,130.61,67.1092514557,3.0529046102,67.1786562645,-8.4207485443,-5.3170953898,9.9589411802,75.53,8.37,75.9923535627,132.28,56.0992514557,20.2029046102,59.6261969991,-8.4207485443,-5.3170953898,9.9589411802,64.52,25.52,69.3837214338,130.61,43.0592514557,9.5229046102,44.0997148306,-8.4207485443,-5.3170953898,9.9589411802,51.48,14.84,53.5762634009,0.0
2021-12-29 13:30:00,58.4093512194,-39.8526517787,70.7098731696,-7.8706487806,-5.1426517787,9.4018072488,66.28,-34.71,74.818597287,130.75,-7.8706487806,-5.1426517787,9.4018072488,-7.8706487806,-5.1426517787,9.4018072488,0.0,0.0,0.0,0.0,54.8493512194,-60.8626517787,81.9311522604,-7.8706487806,-5.1426517787,9.4018072488,62.72,-55.72,83.8958687898,130.88,65.9493512194,-6.0926517787,66.2301844476,-7.8706487806,-5.1426517787,9.4018072488,73.82,-0.9500000000000001,73.826112589,132.55,56.6893512194,25.6573482213,62.2252525863,-7.8706487806,-5.1426517787,9.4018072488,64.56,30.8,71.5306479769,130.88,38.8493512194,-3.7426517787,39.0292138341,-7.8706487806,-5.1426517787,9.4018072488,46.72,1.4,46.7409713207,0.0
2021-12-29 14:00:00,57.6429675235,-36.3266629244,68.1347058711,-7.3470324765,-4.9466629244,8.857107897,64.99,-31.38,72.1692767041,131.69,-7.3470324765,-4.9466629244,8.857107897,-7.3470324765,-4.9466629244,8.857107897,0.0,0.0,0.0,0.0,54.1229675235,-57.5266629244,78.9848881798,-7.3470324765,-4.9466629244,8.857107897,61.47,-52.58,80.8901557669,131.78,63.9629675235,-12.8266629244,65.236374027,-7.3470324765,-4.9466629244,8.857107897,71.31,-7.88,71.7440624721,132.55,55.8129675235,29.0133370756,62.9035855261,-7.3470324765,-4.9466629244,8.857107897,63.16,33.96,71.7109977618,131.78,37.2129675235,-14.4666629244,39.9260477392,-7.3470324765,-4.9466629244,8.857107897,44.56,-9.52,45.5656010604,0.0
2021-12-29 14:30:00,56.021717238,-36.6275835839,66.9328968556,-6.448282762,-4.7075835839,7.9838395386,62.47,-31.92,70.1526000944,131.51,-6.448282762,-4.7075835839,7.9838395386,-6.448282762,-4.7075835839,7.9838395386,0.0,0.0,0.0,0.0,52.651717238,-57.5075835839,77.9700294842,-6.448282762,-4.7075835839,7.9838395386,59.1,-52.8,79.2505520486,131.63,62.231717238,-12.9275835839,63.5602788517,-6.448282762,-4.7075835839,7.9838395386,68.68,-8.22,69.1701583054,131.67,54.271717238,27.7324164161,60.9467489882,-6.448282762,-4.7075835839,7.9838395386,60.72,32.44,68.8423706739,131.63,35.591717238,-11.4275835839,37.3812787705,-6.448282762,-4.7075835839,7.9838395386,42.04,-6.72,42.5737008023,0.0
2021-12-29 15:00:00,55.8280837086,-37.0364947318,66.9960959504,-7.1519162914,-4.7664947318,8.594729703,62.98,-32.27,70.7660462369,130.5,-7.1519162914,-4.7664947318,8.594729703,-7.1519162914,-4.7664947318,8.594729703,0.0,0.0,0.0,0.0,52.4280837086,-57.9164947318,78.1218556064,-7.1519162914,-4.7664947318,8.594729703,59.58,-53.15,79.8417115298,130.62,61.9380837086,-13.2364947318,63.3366482085,-7.1519162914,-4.7664947318,8.594729703,69.09,-8.47,69.6072481858,130.6,54.0880837086,27.4335052682,60.6474897302,-7.1519162914,-4.7664947318,8.594729703,61.24,32.2,69.1894327192,130.62,34.9680837086,-12.9664947318,37.2947297065,-7.1519162914,-4.7664947318,8.594729703,42.12,-8.2,42.9107725402,0.0
2021-12-29 15:30:00,55.8865506387,-37.8167029823,67.4789564734,-8.1334493613,-5.0267029823,9.5614194231,64.02,-32.79,71.9287459921,130.5,-8.1334493613,-5.0267029823,9.5614194231,-8.1334493613,-5.0267029823,9.5614194231,0.0,0.0,0.0,0.0,52.4465506387,-59.3067029823,79.1702323637,-8.1334493613,-5.0267029823,9.5614194231,60.58,-54.28,81.3403639038,130.62,62.3965506387,-13.4267029823,63.8248061852,-8.1334493613,-5.0267029823,9.5614194231,70.53,-8.4,71.0284513417,130.6,54.1465506387,28.4932970177,61.1859209378,-8.1334493613,-5.0267029823,9.5614194231,62.28,33.52,70.7275674684,130.62,39.7465506387,-13.2667029823,41.9021920154,-8.1334493613,-5.0267029823,9.5614194231,47.88,-8.24,48.5838656346,0.0
2021-12-29 16:00:00,56.4543003798,-37.5722114778,67.8141512275,-8.4856996202,-5.3022114778,10.0060254147,64.94,-32.27,72.5159051519,132.52,-8.4856996202,-5.3022114778,10.0060254147,-8.4856996202,-5.3022114778,10.0060254147,0.0,0.0,0.0,0.0,52.9543003798,-58.7522114778,79.0947550869,-8.4856996202,-5.3022114778,10.0060254147,61.44,-53.45,81.4357175937,132.63,63.9543003798,-13.4422114778,65.3517068368,-8.4856996202,-5.3022114778,10.0060254147,72.44,-8.14,72.8959066066,132.65,54.7143003798,27.8977885222,61.4161320052,-8.4856996202,-5.3022114778,10.0060254147,63.2,33.2,71.389635102,132.63,37.2743003798,-12.9422114778,39.4572465682,-8.4856996202,-5.3022114778,10.0060254147,45.76,-7.64,46.3933960818,0.0
2021-12-29 16:30:00,59.7697173777,-36.4740050712,70.0197983526,-10.7302826223,-5.7940050712,12.1946488232,70.5,-30.68,76.8863602988,131.51,-10.7302826223,-5.7940050712,12.1946488232,-10.7302826223,-5.7940050712,12.1946488232,0.0,0.0,0.0,0.0,55.9597173777,-57.5840050712,80.2957508778,-10.7302826223,-5.7940050712,12.1946488232,66.69,-51.79,84.4379073639,131.62,67.1397173777,-12.9140050712,68.3704115574,-10.7302826223,-5.7940050712,12.1946488232,77.87,-7.12,78.1948291129,131.62,57.8297173777,28.7659949288,64.5891529301,-10.7302826223,-5.7940050712,12.1946488232,68.56,34.56,76.7780385267,131.62,43.8297173777,-12.1540050712,45.48366701,-10.7302826223,-5.7940050712,12.1946488232,54.56,-6.36,54.9294383732,0.0
2021-12-29 17:00:00,62.5296340305,-40.9745817615,74.7587552232,-12.4303659695,-6.5045817615,14.0293828099,74.96,-34.47,82.5056513216,131.24,-12.4303659695,-6.5045817615,14.0293828099,-12.4303659695,-6.5045817615,14.0293828099,0.0,0.0,0.0,0.0,58.5196340305,-61.3045817615,84.7513971096,-12.4303659695,-6.5045817615,14.0293828099,70.95,-54.8,89.6489960903,131.35,73.7096340305,-0.9645817615000001,73.7159451333,-12.4303659695,-6.5045817615,14.0293828099,86.14,5.54,86.317965685,131.38,60.6096340305,22.9354182385,64.8040210719,-12.4303659695,-6.5045817615,14.0293828099,73.04,29.44,78.7499536508,131.35,47.6096340305,1.0954182385,47.6222342361,-12.4303659695,-6.5045817615,14.0293828099,60.04,7.6,60.5191011169,0.0
2021-12-29 17:30:00,63.564567187,-43.5649581627,77.0607538335,-13.355432813,-6.8149581627,14.9937066925,76.92,-36.75,85.248160684,129.62,-13.355432813,-6.8149581627,14.9937066925,-13.355432813,-6.8149581627,14.9937066925,0.0,0.0,0.0,0.0,59.464567187,-63.7749581627,87.1967891576,-13.355432813,-6.8149581627,14.9937066925,72.82,-56.96,92.4510356892,129.74,76.534567187,2.9250418373000002,76.5904422513,-13.355432813,-6.8149581627,14.9937066925,89.89,9.74,90.4161473411,130.85,61.644567187,20.6650418373,65.016125829,-13.355432813,-6.8149581627,14.9937066925,75.0,27.48,79.8758436575,129.74,48.204567187,9.0250418373,49.0421418563,-13.355432813,-6.8149581627,14.9937066925,61.56,15.84,63.5652357818,0.0
2021-12-29 18:00:00,63.4512836985,-43.6693857255,77.0264931866,-13.4187163015,-6.8793857255,15.0793864312,76.87,-36.79,85.2203086124,129.92,-13.4187163015,-6.8793857255,15.0793864312,-13.4187163015,-6.8793857255,15.0793864312,0.0,0.0,0.0,0.0,59.3412836985,-63.8893857255,87.1965685068,-13.4187163015,-6.8793857255,15.0793864312,72.76,-57.01,92.4346131057,130.04,76.4412836985,2.7406142745,76.4903969141,-13.4187163015,-6.8793857255,15.0793864312,89.86,9.62,90.3734695583,131.85,61.5012836985,20.5206142745,64.834431491,-13.4187163015,-6.8793857255,15.0793864312,74.92,27.4,79.7732185636,130.04,47.9012836985,9.6006142745,48.8539125804,-13.4187163015,-6.8793857255,15.0793864312,61.32,16.48,63.4959274285,0.0
2021-12-29 18:30:00,64.4139835546,-43.9876002611,78.0004503455,-14.0660164454,-6.7676002611,15.6093956301,78.48,-37.22,86.8587289799,129.92,-14.0660164454,-6.7676002611,15.6093956301,-14.0660164454,-6.7676002611,15.6093956301,0.0,0.0,0.0,0.0,60.2339835546,-64.2676002611,88.0821049826,-14.0660164454,-6.7676002611,15.6093956301,74.3,-57.5,93.9507317694,130.04,75.9139835546,2.3923997389,75.9516719739,-14.0660164454,-6.7676002611,15.6093956301,89.98,9.16,90.4450440876,131.85,62.4939835546,20.5523997389,65.7867700647,-14.0660164454,-6.7676002611,15.6093956301,76.56,27.32,81.2884739677,130.04,48.9739835546,8.3523997389,49.681119619,-14.0660164454,-6.7676002611,15.6093956301,63.04,15.12,64.8278952304,0.0
2021-12-29 19:00:00,61.1001168448,-45.4365753506,76.1426730424,-13.4198831552,-6.4865753506,14.9053320553,74.52,-38.95,84.0852715997,130.09,-13.4198831552,-6.4865753506,14.9053320553,-13.4198831552,-6.4865753506,14.9053320553,0.0,0.0,0.0,0.0,57.1401168448,-66.1165753506,87.3864662813,-13.4198831552,-6.4865753506,14.9053320553,70.56,-59.63,92.3820897144,130.22,72.7301168448,0.23342464940000002,72.7304914278,-13.4198831552,-6.4865753506,14.9053320553,86.15,6.72,86.4116942317,132.11,59.3401168448,20.3534246494,62.7336541429,-13.4198831552,-6.4865753506,14.9053320553,72.76,26.84,77.5525834515,130.22,47.6601168448,6.1134246494,48.0506056008,-13.4198831552,-6.4865753506,14.9053320553,61.08,12.6,62.3660676971,0.0
2021-12-29 19:30:00,60.1919001364,-37.599297397,70.9702191541,-12.3080998636,-6.079297397,13.727606459,72.5,-31.52,79.0554261262,131.18,-12.3080998636,-6.079297397,13.727606459,-12.3080998636,-6.079297397,13.727606459,0.0,0.0,0.0,0.0,56.2719001364,-58.609297397,81.2500860697,-12.3080998636,-6.079297397,13.727606459,68.58,-52.53,86.3864416445,131.3,68.0819001364,-14.619297397,69.6338206805,-12.3080998636,-6.079297397,13.727606459,80.39,-8.54,80.8423385362,131.43,58.2519001364,27.680702603,64.4942258353,-12.3080998636,-6.079297397,13.727606459,70.56,33.76,78.2205292746,131.3,42.571900136400004,-13.839297397,44.7648615955,-12.3080998636,-6.079297397,13.727606459,54.88,-7.76,55.4259145166,0.0
2021-12-29 20:00:00,58.2362334859,-38.975326141400004,70.0752091574,-11.6037665141,-5.8353261414,12.9883959167,69.84,-33.14,77.3038498394,131.18,-11.6037665141,-5.8353261414,12.9883959167,-11.6037665141,-5.8353261414,12.9883959167,0.0,0.0,0.0,0.0,54.4862334859,-59.6853261414,80.8151458335,-11.6037665141,-5.8353261414,12.9883959167,66.09,-53.85,85.2508686173,131.3,65.7162334859,-14.1753261414,67.2276967834,-11.6037665141,-5.8353261414,12.9883959167,77.32,-8.34,77.7684897629,131.43,56.3562334859,25.5646738586,61.8835810391,-11.6037665141,-5.8353261414,12.9883959167,67.96,31.4,74.8633528504,131.3,38.0362334859,-13.8753261414,40.4880196271,-11.6037665141,-5.8353261414,12.9883959167,49.64,-8.04,50.2868889473,0.0
2021-12-29 20:30:00,55.6334835184,-39.7567191563,68.3789529495,-10.3765164816,-5.5267191563,11.7565606759,66.01,-34.23,74.3573331959,130.58,-10.3765164816,-5.5267191563,11.7565606759,-10.3765164816,-5.5267191563,11.7565606759,0.0,0.0,0.0,0.0,52.0934835184,-60.4867191563,79.8271521437,-10.3765164816,-5.5267191563,11.7565606759,62.47,-54.96,83.2051831318,130.69,62.5834835184,-15.0967191563,64.3785937916,-10.3765164816,-5.5267191563,11.7565606759,72.96,-9.57,73.5849610994,130.63,53.9034835184,24.7532808437,59.3153474907,-10.3765164816,-5.5267191563,11.7565606759,64.28,30.28,71.0548858278,130.69,34.1834835184,-14.2467191563,37.0334923032,-10.3765164816,-5.5267191563,11.7565606759,44.56,-8.72,45.4051979403,0.0
2021-12-29 21:00:00,53.3423336664,-40.7781201745,67.1435748672,-9.4776663336,-5.2081201745,10.8143735317,62.82,-35.57,72.1912550106,130.58,-9.4776663336,-5.2081201745,10.8143735317,-9.4776663336,-5.2081201745,10.8143735317,0.0,0.0,0.0,0.0,49.9923336664,-61.6981201745,79.4096433595,-9.4776663336,-5.2081201745,10.8143735317,59.47,-56.49,82.0231735548,130.69,59.8223336664,-16.6181201745,62.0876277807,-9.4776663336,-5.2081201745,10.8143735317,69.3,-11.41,70.2330271311,130.71,51.6423336664,24.4318798255,57.1300917059,-9.4776663336,-5.2081201745,10.8143735317,61.12,29.64,67.927785184,130.69,35.0423336664,-14.8481201745,38.0582687665,-9.4776663336,-5.2081201745,10.8143735317,44.52,-9.64,45.5517288366,0.0
2021-12-29 21:30:00,50.8725503686,-41.2469991839,65.4929868206,-8.6874496314,-4.9169991839,9.9824176466,59.56,-36.33,69.7657688268,131.7,-8.6874496314,-4.9169991839,9.9824176466,-8.6874496314,-4.9169991839,9.9824176466,0.0,0.0,0.0,0.0,47.7225503686,-62.2969991839,78.4752057723,-8.6874496314,-4.9169991839,9.9824176466,56.41,-57.38,80.4646040194,131.86,57.0825503686,-18.0469991839,59.8674513916,-8.6874496314,-4.9169991839,9.9824176466,65.77,-13.13,67.0678000236,132.06,49.3125503686,24.2030008161,54.9318930346,-8.6874496314,-4.9169991839,9.9824176466,58.0,29.12,64.8997257313,131.86,36.0325503686,-14.9969991839,39.0288953288,-8.6874496314,-4.9169991839,9.9824176466,44.72,-10.08,45.8419545831,0.0
2021-12-29 22:00:00,48.8029837438,-42.4612104511,64.6891460392,-7.7370162562,-4.6012104511,9.0018086051,56.54,-37.86,68.0452143799,131.7,-7.7370162562,-4.6012104511,9.0018086051,-7.7370162562,-4.6012104511,9.0018086051,0.0,0.0,0.0,0.0,45.8229837438,-63.6312104511,78.4134987273,-7.7370162562,-4.6012104511,9.0018086051,53.56,-59.03,79.7070542675,131.86,54.4429837438,-18.5612104511,57.5200574786,-7.7370162562,-4.6012104511,9.0018086051,62.18,-13.96,63.727811825,132.06,47.3029837438,23.4387895489,52.7915630247,-7.7370162562,-4.6012104511,9.0018086051,55.04,28.04,61.7708928218,131.86,34.3029837438,-17.3612104511,38.4461483384,-7.7370162562,-4.6012104511,9.0018086051,42.04,-12.76,43.9338047521,0.0
2021-12-29 22:30:00,46.1673669219,-43.3155097953,63.3060752008,-6.8326330781,-4.3055097953,8.0760317841,53.0,-39.01,65.8086628036,132.26,-6.8326330781,-4.3055097953,8.0760317841,-6.8326330781,-4.3055097953,8.0760317841,0.0,0.0,0.0,0.0,43.3773669219,-64.6055097953,77.8168867084,-6.8326330781,-4.3055097953,8.0760317841,50.21,-60.3,78.4674078838,132.78,51.5973669219,-18.8255097953,54.9243852249,-6.8326330781,-4.3055097953,8.0760317841,58.43,-14.52,60.2071034015,132.56,44.7673669219,22.8944902047,50.2819532522,-6.8326330781,-4.3055097953,8.0760317841,51.6,27.2,58.3300951482,132.78,30.8473669219,-16.1455097953,34.8172016763,-6.8326330781,-4.3055097953,8.0760317841,37.68,-11.84,39.4964302184,0.0
2021-12-29 23:00:00,43.9940169443,-43.2863183264,61.7185456824,-5.6559830557,-3.9463183264,6.8966348794000005,49.65,-39.34,63.3463345427,132.63,-5.6559830557,-3.9463183264,6.8966348794000005,-5.6559830557,-3.9463183264,6.8966348794000005,0.0,0.0,0.0,0.0,41.3940169443,-64.8863183264,76.9655698656,-5.6559830557,-3.9463183264,6.8966348794000005,47.05,-60.94,76.9895194166,132.78,48.8140169443,-20.2563183264,52.8500395683,-5.6559830557,-3.9463183264,6.8966348794000005,54.47,-16.31,56.8594495225,132.91,42.7040169443,23.8136816736,48.8950355152,-5.6559830557,-3.9463183264,6.8966348794000005,48.36,27.76,55.7611621113,132.78,27.1840169443,-15.5463183264,31.3154720662,-5.6559830557,-3.9463183264,6.8966348794000005,32.84,-11.6,34.8285170514,0.0
2021-12-29 23:30:00,42.7328002668,-38.8671348606,57.7645773023,-4.4771997332,-3.5771348606,5.7307251952,47.21,-35.29,58.942074955,133.57,-4.4771997332,-3.5771348606,5.7307251952,-4.4771997332,-3.5771348606,5.7307251952,0.0,0.0,0.0,0.0,40.2228002668,-60.8471348606,72.9400266112,-4.4771997332,-3.5771348606,5.7307251952,44.7,-57.27,72.6494521659,133.72,45.8228002668,-26.9271348606,53.148843977,-4.4771997332,-3.5771348606,5.7307251952,50.3,-23.35,55.4555001781,133.97,41.3228002668,28.3828651394,50.1314358004,-4.4771997332,-3.5771348606,5.7307251952,45.8,31.96,55.8487385713,133.72,29.3228002668,-23.8171348606,37.776745869,-4.4771997332,-3.5771348606,5.7307251952,33.8,-20.24,39.39666991,0.0
2021-12-30 00:00:00,41.0864503062,-39.317823344,56.8681600834,-3.7335496938,-3.367823344,5.0280838688,44.82,-35.95,57.4563738849,133.83,-3.7335496938,-3.367823344,5.0280838688,-3.7335496938,-3.367823344,5.0280838688,0.0,0.0,0.0,0.0,38.7164503062,-61.297823344,72.5009425527,-3.7335496938,-3.367823344,5.0280838688,42.45,-57.93,71.8184335669,133.97,44.1164503062,-26.867823344,51.6540522986,-3.7335496938,-3.367823344,5.0280838688,47.85,-23.5,53.3092159012,133.37,39.7864503062,27.912176656,48.6009386087,-3.7335496938,-3.367823344,5.0280838688,43.52,31.28,53.595044547,133.97,28.0264503062,-23.287823344,36.4390536769,-3.7335496938,-3.367823344,5.0280838688,31.76,-19.92,37.4900520138,0.0
2021-12-30 00:30:00,43.2362502307,-38.3604654843,57.8005073177,-3.9437497693,-3.4504654843,5.2401215922,47.18,-34.91,58.6912301796,133.91,-3.9437497693,-3.4504654843,5.2401215922,-3.9437497693,-3.4504654843,5.2401215922,0.0,0.0,0.0,0.0,40.7462502307,-60.3204654843,72.7929630123,-3.9437497693,-3.4504654843,5.2401215922,44.69,-56.87,72.3283692613,134.07,46.3562502307,-26.6004654843,53.4461102367,-3.9437497693,-3.4504654843,5.2401215922,50.3,-23.15,55.3715856735,133.37,41.8562502307,28.7095345157,50.7561134789,-3.9437497693,-3.4504654843,5.2401215922,45.8,32.16,55.963430917,134.07,30.7762502307,-23.3304654843,38.6197902373,-3.9437497693,-3.4504654843,5.2401215922,34.72,-19.88,40.0086590628,0.0
2021-12-30 01:00:00,43.0629834915,-38.5513543407,57.7981614646,-5.4270165085,-3.9013543407,6.6837918785,48.49,-34.65,59.5978405649,133.7,-5.4270165085,-3.9013543407,6.6837918785,-5.4270165085,-3.9013543407,6.6837918785,0.0,0.0,0.0,0.0,40.4829834915,-60.3113543407,72.6383604907,-5.4270165085,-3.9013543407,6.6837918785,45.91,-56.41,72.7311226367,133.85,47.0529834915,-26.4713543407,53.9881084692,-5.4270165085,-3.9013543407,6.6837918785,52.48,-22.57,57.1275353923,133.26,41.6529834915,28.0186456593,50.1997563572,-5.4270165085,-3.9013543407,6.6837918785,47.08,31.92,56.880689166,133.85,32.7729834915,-20.5813543407,38.6996200683,-5.4270165085,-3.9013543407,6.6837918785,38.2,-16.68,41.6828789793,0.0
2021-12-30 01:30:00,41.4696168312,-39.232635353,57.0870282715,-5.2703831688000005,-3.862635353,6.5342857771,46.74,-35.37,58.6145417111,133.13,-5.2703831688000005,-3.862635353,6.5342857771,-5.2703831688000005,-3.862635353,6.5342857771,0.0,0.0,0.0,0.0,38.9896168312,-61.162635353,72.5331523096,-5.2703831688000005,-3.862635353,6.5342857771,44.26,-57.3,72.4032982674,133.29,45.4596168312,-26.762635353,52.7523972296,-5.2703831688000005,-3.862635353,6.5342857771,50.73,-22.9,55.6591672593,132.64,40.0496168312,27.817364647,48.7624608098,-5.2703831688000005,-3.862635353,6.5342857771,45.32,31.68,55.2948894564,133.29,28.8096168312,-21.542635353,35.9733117729,-5.2703831688000005,-3.862635353,6.5342857771,34.08,-17.68,38.3930827103,0.0
2021-12-30 02:00:00,39.9195669424,-39.4990724694,56.1582456173,-4.7804330576,-3.7590724694,6.0813786305,44.7,-35.74,57.2314389125,133.74,-4.7804330576,-3.7590724694,6.0813786305,-4.7804330576,-3.7590724694,6.0813786305,0.0,0.0,0.0,0.0,37.5495669424,-61.5190724694,72.0733394193,-4.7804330576,-3.7590724694,6.0813786305,42.33,-57.76,71.6103798342,133.89,43.6195669424,-27.3890724694,51.5056104806,-4.7804330576,-3.7590724694,6.0813786305,48.4,-23.63,53.860346267,133.2,38.6195669424,27.8009275306,47.5853183491,-4.7804330576,-3.7590724694,6.0813786305,43.4,31.56,53.661844918,133.89,27.8595669424,-23.7190724694,36.5889309631,-4.7804330576,-3.7590724694,6.0813786305,32.64,-19.96,38.2592629307,0.0
2021-12-30 02:30:00,38.9937005134,-39.2787761839,55.3473661364,-4.0262994866,-3.6087761839,5.4068801634,43.02,-35.67,55.8844280636,134.1,-4.0262994866,-3.6087761839,5.4068801634,-4.0262994866,-3.6087761839,5.4068801634,0.0,0.0,0.0,0.0,36.7137005134,-61.3387761839,71.4866509855,-4.0262994866,-3.6087761839,5.4068801634,40.74,-57.73,70.6576287459,134.25,42.3037005134,-27.5787761839,50.4994254713,-4.0262994866,-3.6087761839,5.4068801634,46.33,-23.97,52.1634910642,133.62,37.6937005134,27.9912238161,46.9502254427,-4.0262994866,-3.6087761839,5.4068801634,41.72,31.6,52.3365875846,134.25,28.4137005134,-24.0887761839,37.250604222,-4.0262994866,-3.6087761839,5.4068801634,32.44,-20.48,38.3638371386,0.0
2021-12-30 03:00:00,38.0691672376,-38.9484558889,54.4632326464,-3.6308327624,-3.4884558889,5.0351038755,41.7,-35.46,54.7384837203,134.01,-3.6308327624,-3.4884558889,5.0351038755,-3.6308327624,-3.4884558889,5.0351038755,0.0,0.0,0.0,0.0,35.8491672376,-60.9784558889,70.7356690378,-3.6308327624,-3.4884558889,5.0351038755,39.48,-57.49,69.7407377363,134.14,40.8991672376,-28.6684558889,49.9461934864,-3.6308327624,-3.4884558889,5.0351038755,44.53,-25.18,51.1561658063,133.62,36.7691672376,28.2715441111,46.3815897289,-3.6308327624,-3.4884558889,5.0351038755,40.4,31.76,51.3892751457,134.14,30.3691672376,-24.0884558889,38.7626111842,-3.6308327624,-3.4884558889,5.0351038755,34.0,-20.6,39.7537419622,0.0
2021-12-30 03:30:00,38.1940005722,-30.153980265,48.6625544494,-3.1859994278,-3.353980265,4.6259891885,41.38,-26.8,49.3005517211,134.01,-3.1859994278,-3.353980265,4.6259891885,-3.1859994278,-3.353980265,4.6259891885,0.0,0.0,0.0,0.0,35.7540005722,-52.433980265,63.463933406,-3.1859994278,-3.353980265,4.6259891885,38.94,-49.08,62.6511771637,134.14,37.8840005722,-42.253980265,56.7502982159,-3.1859994278,-3.353980265,4.6259891885,41.07,-38.9,56.5681438621,133.48,36.4540005722,36.486019735,51.5763879486,-3.1859994278,-3.353980265,4.6259891885,39.64,39.84,56.2010249017,134.14,25.454000572200002,-32.273980265,41.1037218179,-3.1859994278,-3.353980265,4.6259891885,28.64,-28.92,40.7015478821,0.0
2021-12-30 04:00:00,37.0215504139,-30.0998088879,47.7136635581,-3.0384495861,-3.2298088879,4.4343930069,40.06,-26.87,48.236920507,133.59,-3.0384495861,-3.2298088879,4.4343930069,-3.0384495861,-3.2298088879,4.4343930069,0.0,0.0,0.0,0.0,34.8215504139,-52.5298088879,63.0231798232,-3.0384495861,-3.2298088879,4.4343930069,37.86,-49.3,62.160032175,133.75,36.8715504139,-42.2998088879,56.1140362287,-3.0384495861,-3.2298088879,4.4343930069,39.91,-39.07,55.850452102,131.12,35.5215504139,36.5301911121,50.9532668873,-3.0384495861,-3.2298088879,4.4343930069,38.56,39.76,55.387103192,133.75,27.2415504139,-33.5098088879,43.1857541402,-3.0384495861,-3.2298088879,4.4343930069,30.28,-30.28,42.8223866687,0.0
2021-12-30 04:30:00,36.6332839128,-29.9596807532,47.3242005856,-2.7867160872000003,-3.1296807532,4.1905474783,39.42,-26.83,47.6842248548,133.69,-2.7867160872000003,-3.1296807532,4.1905474783,-2.7867160872000003,-3.1296807532,4.1905474783,0.0,0.0,0.0,0.0,34.4732839128,-52.3096807532,62.6475059697,-2.7867160872000003,-3.1296807532,4.1905474783,37.26,-49.18,61.7007293312,133.75,36.2832839128,-42.1796807532,55.6381358416,-2.7867160872000003,-3.1296807532,4.1905474783,39.07,-39.05,55.2391835566,131.2,35.1332839128,36.3903192468,50.5826350973,-2.7867160872000003,-3.1296807532,4.1905474783,37.92,39.52,54.7700356034,133.75,24.7332839128,-33.7296807532,41.8261484818,-2.7867160872000003,-3.1296807532,4.1905474783,27.52,-30.6,41.1547129743,0.0
2021-12-30 05:00:00,36.5886174309,-29.9828192585,47.3042955364,-2.5213825691,-3.1128192585,4.0058724139,39.11,-26.87,47.450911477,133.33,-2.5213825691,-3.1128192585,4.0058724139,-2.5213825691,-3.1128192585,4.0058724139,0.0,0.0,0.0,0.0,34.4486174309,-52.3728192585,62.6866767342,-2.5213825691,-3.1128192585,4.0058724139,36.97,-49.26,61.5900032473,133.46,36.0786174309,-42.1628192585,55.4920711773,-2.5213825691,-3.1128192585,4.0058724139,38.6,-39.05,54.9077635676,130.87,35.0786174309,36.4871807415,50.6144619582,-2.5213825691,-3.1128192585,4.0058724139,37.6,39.6,54.6069592634,133.46,23.2386174309,-33.5928192585,40.8474092916,-2.5213825691,-3.1128192585,4.0058724139,25.76,-30.48,39.9074930308,0.0
2021-12-30 05:30:00,37.2206339792,-29.593884143,47.5517988354,-2.7593660208,-3.213884143,4.2359358023,39.98,-26.38,47.8989018663,133.59,-2.7593660208,-3.213884143,4.2359358023,-2.7593660208,-3.213884143,4.2359358023,0.0,0.0,0.0,0.0,35.0106339792,-51.933884143,62.6328413359,-2.7593660208,-3.213884143,4.2359358023,37.77,-48.72,61.6458538752,133.73,36.9506339792,-41.483884143,55.5541357151,-2.7593660208,-3.213884143,4.2359358023,39.71,-38.27,55.1495874871,131.1,35.7206339792,36.666115857,51.1895276781,-2.7593660208,-3.213884143,4.2359358023,38.48,39.88,55.4177300149,133.73,26.6806339792,-32.733884143,42.2298875279,-2.7593660208,-3.213884143,4.2359358023,29.44,-29.52,41.6910541963,0.0
2021-12-30 06:00:00,38.0780171141,-29.3614342048,48.0835648211,-3.4619828859,-3.2814342048,4.7700247318999995,41.54,-26.08,49.048323111,133.24,-3.4619828859,-3.2814342048,4.7700247318999995,-3.4619828859,-3.2814342048,4.7700247318999995,0.0,0.0,0.0,0.0,35.7880171141,-51.6714342048,62.8547474877,-3.4619828859,-3.2814342048,4.7700247318999995,39.25,-48.39,62.3069386184,133.4,38.0180171141,-41.2114342048,56.0691709811,-3.4619828859,-3.2814342048,4.7700247318999995,41.48,-37.93,56.2074310034,130.73,36.5380171141,36.8385657952,51.885514592,-3.4619828859,-3.2814342048,4.7700247318999995,40.0,40.12,56.6534588529,133.4,23.2580171141,-32.4414342048,39.917189447,-3.4619828859,-3.2814342048,4.7700247318999995,26.72,-29.16,39.5507774892,0.0
2021-12-30 06:30:00,40.7183336543,-28.7496008471,49.8449821392,-4.7416663457,-3.6196008471,5.9653088794,45.46,-25.13,51.9435125882,132.65,-4.7416663457,-3.6196008471,5.9653088794,-4.7416663457,-3.6196008471,5.9653088794,0.0,0.0,0.0,0.0,38.2083336543,-50.9396008471,63.6766809366,-4.7416663457,-3.6196008471,5.9653088794,42.95,-47.32,63.9052806895,132.78,40.9983336543,-39.8196008471,57.1529874465,-4.7416663457,-3.6196008471,5.9653088794,45.74,-36.2,58.3317032153,130.06,39.0583336543,37.1403991529,53.8977056755,-4.7416663457,-3.6196008471,5.9653088794,43.8,40.76,59.8315769473,132.78,22.6583336543,-32.4596008471,39.5856763381,-4.7416663457,-3.6196008471,5.9653088794,27.4,-28.84,39.7807189478,0.0
2021-12-30 07:00:00,45.7045168071,-27.8011461741,53.4958557756,-5.6954831929,-3.9011461741,6.9034390178,51.4,-23.9,56.6848304223,132.65,-5.6954831929,-3.9011461741,6.9034390178,-5.6954831929,-3.9011461741,6.9034390178,0.0,0.0,0.0,0.0,42.8645168071,-49.8411461741,65.7381673996,-5.6954831929,-3.9011461741,6.9034390178,48.56,-45.94,66.8472677078,132.78,44.5145168071,-38.4411461741,58.8155075278,-5.6954831929,-3.9011461741,6.9034390178,50.21,-34.54,60.9430529265,130.06,43.9445168071,37.8188538259,57.9774633984,-5.6954831929,-3.9011461741,6.9034390178,49.64,41.72,64.8435656021,132.78,25.3445168071,-28.2611461741,37.9609920216,-5.6954831929,-3.9011461741,6.9034390178,31.04,-24.36,39.457460638,0.0
2021-12-30 07:30:00,44.2214502342,-30.8420269435,53.9144441388,-6.3985497658,-4.1020269435,7.6005305177,50.62,-26.74,57.2486855744,132.33,-6.3985497658,-4.1020269435,7.6005305177,-6.3985497658,-4.1020269435,7.6005305177,0.0,0.0,0.0,0.0,41.4514502342,-52.7220269435,67.0658993196,-6.3985497658,-4.1020269435,7.6005305177,47.85,-48.62,68.2167640687,132.47,45.8414502342,-34.3620269435,57.2903783827,-6.3985497658,-4.1020269435,7.6005305177,52.24,-30.26,60.3712282466,130.11,42.5214502342,34.8179730565,54.9578472812,-6.3985497658,-4.1020269435,7.6005305177,48.92,38.92,62.5134609504,132.47,26.7614502342,-26.2620269435,37.4949233606,-6.3985497658,-4.1020269435,7.6005305177,33.16,-22.16,39.8829687962,0.0
2021-12-30 08:00:00,45.0629669616,-36.7865906442,58.1715071372,-6.5670330384,-4.2565906442,7.8258856904,51.63,-32.53,61.0234200943,132.33,-6.5670330384,-4.2565906442,7.8258856904,-6.5670330384,-4.2565906442,7.8258856904,0.0,0.0,0.0,0.0,42.2929669616,-58.4865906442,72.1760094464,-6.5670330384,-4.2565906442,7.8258856904,48.86,-54.23,72.9944689685,132.47,48.9529669616,-23.3365906442,54.230890065,-6.5670330384,-4.2565906442,7.8258856904,55.52,-19.08,58.707042167,130.11,43.5129669616,29.3834093558,52.50488586,-6.5670330384,-4.2565906442,7.8258856904,50.08,33.64,60.3295615764,132.47,27.432966961600002,-19.7765906442,33.8183561668,-6.5670330384,-4.2565906442,7.8258856904,34.0,-15.52,37.3747294305,0.0
2021-12-30 08:30:00,47.2021003257,-36.2103217205,59.4913915979,-7.3878996743,-4.5403217205,8.6715386711,54.59,-31.67,63.1114648855,132.31,-7.3878996743,-4.5403217205,8.6715386711,-7.3878996743,-4.5403217205,8.6715386711,0.0,0.0,0.0,0.0,44.2621003257,-57.7603217205,72.7694186489,-7.3878996743,-4.5403217205,8.6715386711,51.65,-53.22,74.1625977161,132.42,51.4921003257,-22.7403217205,56.2899513937,-7.3878996743,-4.5403217205,8.6715386711,58.88,-18.2,61.6286816344,131.56,45.5721003257,29.5396782795,54.3084608597,-7.3878996743,-4.5403217205,8.6715386711,52.96,34.08,62.9778373716,132.42,29.8521003257,-20.0603217205,35.9661563332,-7.3878996743,-4.5403217205,8.6715386711,37.24,-15.52,40.3446155019,0.0
2021-12-30 09:00:00,49.4069170796,-34.988992731,60.5414987231,-7.9330829204,-4.768992731,9.2561923214,57.34,-30.22,64.8160782522,132.31,-7.9330829204,-4.768992731,9.2561923214,-7.9330829204,-4.768992731,9.2561923214,0.0,0.0,0.0,0.0,46.3069170796,-56.398992731,72.9738100313,-7.9330829204,-4.768992731,9.2561923214,54.24,-51.63,74.8841405105,132.42,54.0769170796,-22.288992731,58.4902740444,-7.9330829204,-4.768992731,9.2561923214,62.01,-17.52,64.437492968,131.56,47.6669170796,30.271007269,56.4665287135,-7.9330829204,-4.768992731,9.2561923214,55.6,35.04,65.7203286663,132.42,32.4669170796,-18.528992731,37.3821384658,-7.9330829204,-4.768992731,9.2561923214,40.4,-13.76,42.6790065489,0.0
2021-12-30 09:30:00,51.6899170939,-33.7587766451,61.7373673698,-8.5500829061,-5.0387766451,9.92437342,60.24,-28.72,66.736017262,131.65,-8.5500829061,-5.0387766451,9.92437342,-8.5500829061,-5.0387766451,9.92437342,0.0,0.0,0.0,0.0,48.4099170939,-55.2587766451,73.4646341402,-8.5500829061,-5.0387766451,9.92437342,56.96,-50.22,75.9374084362,131.77,56.8099170939,-21.6487766451,60.7950344226,-8.5500829061,-5.0387766451,9.92437342,65.36,-16.61,67.4375392493,130.96,49.8499170939,31.6412233549,59.0438925687,-8.5500829061,-5.0387766451,9.92437342,58.4,36.68,68.9636309949,131.77,37.529917093899996,-15.2787766451,40.5208056787,-8.5500829061,-5.0387766451,9.92437342,46.08,-10.24,47.2040676213,0.0
2021-12-30 10:00:00,53.0842837883,-33.4358062904,62.7367063816,-8.4757162117,-5.1058062904,9.8947977835,61.56,-28.33,67.7659390845,0.003,-8.4757162117,-5.1058062904,9.8947977835,-8.4757162117,-5.1058062904,9.8947977835,0.0,0.0,0.0,0.003,49.7442837883,-54.7758062904,73.9924504553,-8.4757162117,-5.1058062904,9.8947977835,58.22,-49.67,76.5289311307,0.003,58.2542837883,-20.4858062904,61.7513549573,-8.4757162117,-5.1058062904,9.8947977835,66.73,-15.38,68.4794662654,0.003,51.2442837883,31.5741937096,60.1905833946,-8.4757162117,-5.1058062904,9.8947977835,59.72,36.68,70.0849541628,0.003,36.6442837883,-16.9458062904,40.3728112124,-8.4757162117,-5.1058062904,9.8947977835,45.12,-11.84,46.6476151588,0.003
2021-12-30 10:30:00,54.4790504536,-33.1365829345,63.7651947923,-8.7609495464,-5.1765829345,10.1760133565,63.24,-27.96,69.1452037382,131.28,-8.7609495464,-5.1765829345,10.1760133565,-8.7609495464,-5.1765829345,10.1760133565,0.0,0.0,0.0,0.0,51.0290504536,-54.5565829345,74.701972743,-8.7609495464,-5.1765829345,10.1760133565,59.79,-49.38,77.5450095106,131.41,59.7090504536,-19.3465829345,62.7651254863,-8.7609495464,-5.1765829345,10.1760133565,68.47,-14.17,69.9208824315,130.52,52.5990504536,32.0634170655,61.6013215973,-8.7609495464,-5.1765829345,10.1760133565,61.36,37.24,71.7765086919,131.41,33.6390504536,-18.2565829345,38.2738623066,-8.7609495464,-5.1765829345,10.1760133565,42.4,-13.08,44.3716846649,0.0
2021-12-30 11:00:00,55.6871170482,-32.6346454097,64.5451399111,-9.2528829518,-5.2546454097,10.6408242774,64.94,-27.38,70.4760101027,131.44,-9.2528829518,-5.2546454097,10.6408242774,-9.2528829518,-5.2546454097,10.6408242774,0.0,0.0,0.0,0.0,52.1471170482,-53.9646454097,75.0433526078,-9.2528829518,-5.2546454097,10.6408242774,61.4,-48.71,78.3748945773,131.59,60.8771170482,-18.9046454097,63.7448742893,-9.2528829518,-5.2546454097,10.6408242774,70.13,-13.65,71.4460593735,130.6,53.7871170482,32.3453545903,62.7636512954,-9.2528829518,-5.2546454097,10.6408242774,63.04,37.6,73.4016457581,131.59,34.1471170482,-17.1746454097,38.2229518437,-9.2528829518,-5.2546454097,10.6408242774,43.4,-11.92,45.0071816492,0.0
2021-12-30 11:30:00,56.0294171122,-32.427191428,64.7365300726,-9.1905828878,-5.197191428,10.5582959116,65.22,-27.23,70.6761720808,131.07,-9.1905828878,-5.197191428,10.5582959116,-9.1905828878,-5.197191428,10.5582959116,0.0,0.0,0.0,0.0,52.4694171122,-53.687191428,75.0689966332,-9.1905828878,-5.197191428,10.5582959116,61.66,-48.49,78.4425630637,131.21,61.1994171122,-18.787191428,64.0181787981,-9.1905828878,-5.197191428,10.5582959116,70.39,-13.59,71.6898891058,130.21,54.0894171122,32.402808572,63.0524150758,-9.1905828878,-5.197191428,10.5582959116,63.28,37.6,73.6078691445,131.21,35.3294171122,-17.717191428,39.522988065,-9.1905828878,-5.197191428,10.5582959116,44.52,-12.52,46.2469544943,0.0
2021-12-30 12:00:00,56.7173006589,-32.2229480222,65.2316684845,-8.6026993411,-5.1629480222,10.0330687346,65.32,-27.06,70.7032248204,131.07,-8.6026993411,-5.1629480222,10.0330687346,-8.6026993411,-5.1629480222,10.0330687346,0.0,0.0,0.0,0.0,53.1673006589,-53.3729480222,75.3354726536,-8.6026993411,-5.1629480222,10.0330687346,61.77,-48.21,78.356473887,131.21,61.5673006589,-18.7029480222,64.3454176702,-8.6026993411,-5.1629480222,10.0330687346,70.17,-13.54,71.4644002284,130.21,54.7573006589,32.1970519778,63.5217453437,-8.6026993411,-5.1629480222,10.0330687346,63.36,37.36,73.5544641745,131.21,36.6773006589,-16.7629480222,40.3264281833,-8.6026993411,-5.1629480222,10.0330687346,45.28,-11.6,46.7422549734,0.0
2021-12-30 12:30:00,57.508700735,-31.9616029844,65.7935766284,-8.921299265,-5.2816029844,10.3674929786,66.43,-26.68,71.58748005059999,130.74,-8.921299265,-5.2816029844,10.3674929786,-8.921299265,-5.2816029844,10.3674929786,0.0,0.0,0.0,0.0,53.878700735,-53.1516029844,75.6835998926,-8.921299265,-5.2816029844,10.3674929786,62.8,-47.87,78.9644027395,130.87,62.528700735,-18.3116029844,65.154840338,-8.921299265,-5.2816029844,10.3674929786,71.45,-13.03,72.6283925197,129.89,55.518700735,32.5983970156,64.3815316631,-8.921299265,-5.2816029844,10.3674929786,64.44,37.88,74.748966548,130.87,36.838700735,-17.6816029844,40.8623170653,-8.921299265,-5.2816029844,10.3674929786,45.76,-12.4,47.4103111148,0.0
2021-12-30 13:00:00,57.7869838529,-31.9479120498,66.0303308121,-9.3330161471,-5.3379120498,10.7516740768,67.12,-26.61,72.2023995446,130.74,-9.3330161471,-5.3379120498,10.7516740768,-9.3330161471,-5.3379120498,10.7516740768,0.0,0.0,0.0,0.0,54.1169838529,-53.0979120498,75.8158044565,-9.3330161471,-5.3379120498,10.7516740768,63.45,-47.76,79.4161199002,130.87,63.0269838529,-18.2779120498,65.6237972271,-9.3330161471,-5.3379120498,10.7516740768,72.36,-12.94,73.5079124993,129.89,55.8269838529,32.5020879502,64.5990545383,-9.3330161471,-5.3379120498,10.7516740768,65.16,37.84,75.3504558712,130.87,33.5069838529,-16.5379120498,37.3660340669,-9.3330161471,-5.3379120498,10.7516740768,42.84,-11.2,44.279855465,0.0
2021-12-30 13:30:00,58.4383010879,-32.0675357744,66.658546974,-9.3016989121,-5.4175357744,10.7643530469,67.74,-26.65,72.7937504186,130.74,-9.3016989121,-5.4175357744,10.7643530469,-9.3016989121,-5.4175357744,10.7643530469,0.0,0.0,0.0,0.0,54.7483010879,-53.0875357744,76.2604938786,-9.3016989121,-5.4175357744,10.7643530469,64.05,-47.67,79.8425412922,130.87,63.3883010879,-18.4475357744,66.018090634,-9.3016989121,-5.4175357744,10.7643530469,72.69,-13.03,73.8486086531,129.72,56.4183010879,32.1024642256,64.9121938236,-9.3016989121,-5.4175357744,10.7643530469,65.72,37.52,75.6760781225,130.87,33.3783010879,-16.6575357744,37.3039472655,-9.3016989121,-5.4175357744,10.7643530469,42.68,-11.24,44.1352466856,0.0
2021-12-30 14:00:00,58.1320511988,-32.2945813842,66.5001907017,-8.9979488012,-5.3345813842,10.4604417294,67.13,-26.96,72.3414023917,130.44,-8.9979488012,-5.3345813842,10.4604417294,-8.9979488012,-5.3345813842,10.4604417294,0.0,0.0,0.0,0.0,54.4720511988,-53.3945813842,76.2770324737,-8.9979488012,-5.3345813842,10.4604417294,63.47,-48.06,79.6128413009,130.58,62.7520511988,-18.6845813842,65.4746783968,-8.9979488012,-5.3345813842,10.4604417294,71.75,-13.35,72.9814017404,129.46,56.1620511988,32.1054186158,64.6910650658,-8.9979488012,-5.3345813842,10.4604417294,65.16,37.44,75.1503772446,130.58,36.5620511988,-18.574581384200002,41.0097386173,-8.9979488012,-5.3345813842,10.4604417294,45.56,-13.24,47.4448226891,0.0
2021-12-30 14:30:00,57.5016344,-32.4940769741,66.0477327171,-9.3083656,-5.3140769741,10.7184459801,66.81,-27.18,72.1271689449,130.74,-9.3083656,-5.3140769741,10.7184459801,-9.3083656,-5.3140769741,10.7184459801,0.0,0.0,0.0,0.0,53.8516344,-53.6340769741,76.00403108,-9.3083656,-5.3140769741,10.7184459801,63.16,-48.32,79.5236317078,130.88,62.3616344,-18.8240769741,65.1407654159,-9.3083656,-5.3140769741,10.7184459801,71.67,-13.51,72.9322219598,129.77,55.5316344,32.0059230259,64.0947854968,-9.3083656,-5.3140769741,10.7184459801,64.84,37.32,74.8131539236,130.88,35.3716344,-17.5940769741,39.5057472363,-9.3083656,-5.3140769741,10.7184459801,44.68,-12.28,46.3368190535,0.0
2021-12-30 15:00:00,57.1797509929,-32.7137407146,65.876496227,-9.4502490071,-5.3437407146,10.8564621826,66.63,-27.37,72.0324496321,130.74,-9.4502490071,-5.3437407146,10.8564621826,-9.4502490071,-5.3437407146,10.8564621826,0.0,0.0,0.0,0.0,53.5597509929,-53.7837407146,75.9034761502,-9.4502490071,-5.3437407146,10.8564621826,63.01,-48.44,79.4776301861,130.88,62.0797509929,-19.1537407146,64.9673861772,-9.4502490071,-5.3437407146,10.8564621826,71.53,-13.81,72.8509231239,129.77,55.2297509929,31.6562592854,63.6588104403,-9.4502490071,-5.3437407146,10.8564621826,64.68,37.0,74.5151152452,130.88,36.1897509929,-17.1837407146,40.0621894294,-9.4502490071,-5.3437407146,10.8564621826,45.64,-11.84,47.1507709375,0.0
2021-12-30 15:30:00,57.517017848,-32.9320273627,66.2776415419,-9.712982152,-5.4020273627,11.114131631,67.23,-27.53,72.6482883487,130.65,-9.712982152,-5.4020273627,11.114131631,-9.712982152,-5.4020273627,11.114131631,0.0,0.0,0.0,0.0,53.847017848,-54.0320273627,76.2821165939,-9.712982152,-5.4020273627,11.114131631,63.56,-48.63,80.0296851175,130.79,62.437017848,-19.3120273627,65.3554557678,-9.712982152,-5.4020273627,11.114131631,72.15,-13.91,73.4786404338,129.7,55.527017848,31.5579726373,63.868265579,-9.712982152,-5.4020273627,11.114131631,65.24,36.96,74.9819925049,130.79,34.967017848,-18.3620273627,39.4950172307,-9.712982152,-5.4020273627,11.114131631,44.68,-12.96,46.5216508735,0.0
2021-12-30 16:00:00,58.2735179422,-32.7335966573,66.8377980149,-9.8064820578,-5.5235966573,11.2550970846,68.08,-27.21,73.3162362646,130.79,-9.8064820578,-5.5235966573,11.2550970846,-9.8064820578,-5.5235966573,11.2550970846,0.0,0.0,0.0,0.0,54.5535179422,-53.7335966573,76.5727479564,-9.8064820578,-5.5235966573,11.2550970846,64.36,-48.21,80.4140143259,130.93,63.2835179422,-19.1135966573,66.1069831433,-9.8064820578,-5.5235966573,11.2550970846,73.09,-13.59,74.3426943284,129.83,56.2735179422,31.4764033427,64.4784676382,-9.8064820578,-5.5235966573,11.2550970846,66.08,37.0,75.7335223002,130.93,32.5535179422,-18.1235966573,37.2585062262,-9.8064820578,-5.5235966573,11.2550970846,42.36,-12.6,44.1942258672,0.0
2021-12-30 16:30:00,59.9404179786,-40.7976400255,72.5072488727,-11.1695820214,-5.9376400255,12.6497087557,71.11,-34.86,79.1950232022,130.55,-11.1695820214,-5.9376400255,12.6497087557,-11.1695820214,-5.9376400255,12.6497087557,0.0,0.0,0.0,0.0,56.1304179786,-61.3076400255,83.1219017344,-11.1695820214,-5.9376400255,12.6497087557,67.3,-55.37,87.1500252438,130.7,68.8804179786,-4.4676400255,69.0251533016,-11.1695820214,-5.9376400255,12.6497087557,80.05,1.47,80.0634960516,129.59,58.1104179786,23.5823599745,62.7132233234,-11.1695820214,-5.9376400255,12.6497087557,69.28,29.52,75.3070302163,130.7,43.2704179786,1.6623599745000002,43.302338421,-11.1695820214,-5.9376400255,12.6497087557,54.44,7.6,54.9679324698,0.0
2021-12-30 17:00:00,62.2093677928,-39.1755264725,73.5168505554,-11.740632207200001,-6.3655264725,13.3552376203,73.95,-32.81,80.9017836639,130.47,-11.740632207200001,-6.3655264725,13.3552376203,-11.740632207200001,-6.3655264725,13.3552376203,0.0,0.0,0.0,0.0,58.2293677928,-59.3455264725,83.1417511594,-11.740632207200001,-6.3655264725,13.3552376203,69.97,-52.98,87.7649206688,130.6,72.5693677928,-2.9555264725,72.6295275944,-11.740632207200001,-6.3655264725,13.3552376203,84.31,3.41,84.3789322047,131.26,60.2193677928,24.0344735275,64.8384775817,-11.740632207200001,-6.3655264725,13.3552376203,71.96,30.4,78.1178699146,130.6,44.5793677928,2.5944735275,44.6548018212,-11.740632207200001,-6.3655264725,13.3552376203,56.32,8.96,57.0282736895,0.0
2021-12-30 17:30:00,64.0519180619,-38.9054144699,74.9418406665,-13.0780819381,-6.6354144699,14.6650929887,77.13,-32.27,83.6085509981,129.12,-13.0780819381,-6.6354144699,14.6650929887,-13.0780819381,-6.6354144699,14.6650929887,0.0,0.0,0.0,0.0,59.8919180619,-59.0354144699,84.096504153,-13.0780819381,-6.6354144699,14.6650929887,72.97,-52.4,89.8352987416,129.24,73.9919180619,-2.7354144699000003,74.0424637002,-13.0780819381,-6.6354144699,14.6650929887,87.07,3.9,87.1572997517,129.97,62.0019180619,24.2845855301,66.5881291051,-13.0780819381,-6.6354144699,14.6650929887,75.08,30.92,81.1976157285,129.24,41.4819180619,4.6045855301,41.7366952932,-13.0780819381,-6.6354144699,14.6650929887,54.56,11.24,55.705755537499996,0.0
2021-12-30 18:00:00,63.4528346984,-39.1684008728,74.5682630762,-12.3671653016,-6.6784008728,14.05517043,75.82,-32.49,82.4880142809,129.12,-12.3671653016,-6.6784008728,14.05517043,-12.3671653016,-6.6784008728,14.05517043,0.0,0.0,0.0,0.0,59.3828346984,-59.2484008728,83.8850049938,-12.3671653016,-6.6784008728,14.05517043,71.75,-52.57,88.9475542103,129.24,73.9928346984,-3.0084008728,74.0539672301,-12.3671653016,-6.6784008728,14.05517043,86.36,3.67,86.4379459497,129.97,61.3928346984,23.8815991272,65.87420534,-12.3671653016,-6.6784008728,14.05517043,73.76,30.56,79.8401603205,129.24,44.2728346984,3.2415991272,44.3913488997,-12.3671653016,-6.6784008728,14.05517043,56.64,9.92,57.5021390906,0.0
2021-12-30 18:30:00,62.6775182958,-39.7211310063,74.2040399718,-12.4024817042,-6.5211310063,14.0123767443,75.08,-33.2,82.0929132142,128.95,-12.4024817042,-6.5211310063,14.0123767443,-12.4024817042,-6.5211310063,14.0123767443,0.0,0.0,0.0,0.0,58.6375182958,-59.8411310063,83.7813792677,-12.4024817042,-6.5211310063,14.0123767443,71.04,-53.32,88.8240057642,129.09,72.2075182958,-3.5711310063,72.29577218,-12.4024817042,-6.5211310063,14.0123767443,84.61,2.95,84.6614115167,129.8,60.6775182958,23.4788689937,65.0616516526,-12.4024817042,-6.5211310063,14.0123767443,73.08,30.0,78.9980151649,129.09,44.1175182958,3.1188689937,44.2276244488,-12.4024817042,-6.5211310063,14.0123767443,56.52,9.64,57.3362014786,0.0
2021-12-30 19:00:00,61.8087849137,-40.464869918,73.8764616776,-12.0012150863,-6.274869918,13.5426421364,73.81,-34.19,81.344158979,129.07,-12.0012150863,-6.274869918,13.5426421364,-12.0012150863,-6.274869918,13.5426421364,0.0,0.0,0.0,0.0,57.8687849137,-60.854869918,83.9768507395,-12.0012150863,-6.274869918,13.5426421364,69.87,-54.58,88.6611149264,129.19,70.8687849137,-3.904869918,70.9762825472,-12.0012150863,-6.274869918,13.5426421364,82.87,2.37,82.9038829006,129.94,59.9587849137,23.685130082,64.4673659717,-12.0012150863,-6.274869918,13.5426421364,71.96,29.96,77.9476952834,129.19,42.8787849137,2.565130082,42.9554430546,-12.0012150863,-6.274869918,13.5426421364,54.88,8.84,55.5874086462,0.0
2021-12-30 19:30:00,59.3913515248,-41.7269835129,72.5842530376,-11.4386484752,-5.9769835129,12.9060842572,70.83,-35.75,79.3407297673,130.11,-11.4386484752,-5.9769835129,12.9060842572,-11.4386484752,-5.9769835129,12.9060842572,0.0,0.0,0.0,0.0,55.6213515248,-62.1069835129,83.3727302331,-11.4386484752,-5.9769835129,12.9060842572,67.06,-56.13,87.4506746686,130.25,68.2213515248,-5.4769835129,68.440851487,-11.4386484752,-5.9769835129,12.9060842572,79.66,0.5,79.6615691535,131.09,57.5613515248,22.4230164871,61.774597188,-11.4386484752,-5.9769835129,12.9060842572,69.0,28.4,74.616084057,130.25,41.3613515248,-1.4569835129,41.387005218,-11.4386484752,-5.9769835129,12.9060842572,52.8,4.52,52.9931165341,0.0
2021-12-30 20:00:00,57.2133350555,-42.6259025382,71.346571574,-10.2466649445,-5.6359025382,11.6943379422,67.46,-36.99,76.9357634654,130.11,-10.2466649445,-5.6359025382,11.6943379422,-10.2466649445,-5.6359025382,11.6943379422,0.0,0.0,0.0,0.0,53.6233350555,-63.0859025382,82.7966977695,-10.2466649445,-5.6359025382,11.6943379422,63.87,-57.45,85.9062244543,130.25,65.3433350555,-6.8659025382,65.7030596992,-10.2466649445,-5.6359025382,11.6943379422,75.59,-1.23,75.6000066138,131.09,55.5133350555,21.8040974618,59.6418396355,-10.2466649445,-5.6359025382,11.6943379422,65.76,27.44,71.2553941818,130.25,40.5533350555,-5.2359025382,40.889945702,-10.2466649445,-5.6359025382,11.6943379422,50.8,0.4,50.8015747787,0.0
2021-12-30 20:30:00,54.8040517483,-43.6735245448,70.0775344472,-8.7659482517,-5.3535245448,10.2714202428,63.57,-38.32,74.226459568,130.51,-8.7659482517,-5.3535245448,10.2714202428,-8.7659482517,-5.3535245448,10.2714202428,0.0,0.0,0.0,0.0,51.4440517483,-64.2335245448,82.2948123258,-8.7659482517,-5.3535245448,10.2714202428,60.21,-58.88,84.2145979032,130.63,62.3840517483,-7.6335245448,62.849348521,-8.7659482517,-5.3535245448,10.2714202428,71.15,-2.2800000000000002,71.1865218985,131.57,53.2340517483,21.0064754552,57.228806353,-8.7659482517,-5.3535245448,10.2714202428,62.0,26.36,67.3709848525,130.63,34.7940517483,-5.7135245448,35.260039702,-8.7659482517,-5.3535245448,10.2714202428,43.56,-0.36,43.5614875779,0.0
2021-12-30 21:00:00,52.348901878,-44.7386645586,68.8618590682,-7.831098122,-5.0486645586,9.3174627244,60.18,-39.69,72.0897253428,130.85,-7.831098122,-5.0486645586,9.3174627244,-7.831098122,-5.0486645586,9.3174627244,0.0,0.0,0.0,0.0,49.198901878,-65.4586645586,81.8863157787,-7.831098122,-5.0486645586,9.3174627244,57.03,-60.41,83.0770064458,130.99,59.468901878,-8.6186645586,60.0901961168,-7.831098122,-5.0486645586,9.3174627244,67.3,-3.5700000000000003,67.3946207052,131.94,50.848901878,20.4713354414,54.8150198117,-7.831098122,-5.0486645586,9.3174627244,58.68,25.52,63.9891615823,130.99,36.928901878,-8.0086645586,37.7873325591,-7.831098122,-5.0486645586,9.3174627244,44.76,-2.96,44.8577663287,0.0
2021-12-30 21:30:00,50.0651180435,-46.2608582272,68.1658495775,-7.3048819565,-4.7808582271999995,8.7302866956,57.37,-41.48,70.7948253759,132.45,-7.3048819565,-4.7808582271999995,8.7302866956,-7.3048819565,-4.7808582271999995,8.7302866956,0.0,0.0,0.0,0.0,47.0751180435,-67.2908582272,82.1226298883,-7.3048819565,-4.7808582271999995,8.7302866956,54.38,-62.51,82.8533916023,132.6,57.1851180435,-9.5108582272,57.9706317877,-7.3048819565,-4.7808582271999995,8.7302866956,64.49,-4.73,64.6632275718,133.62,48.6951180435,20.0191417728,52.6496016945,-7.3048819565,-4.7808582271999995,8.7302866956,56.0,24.8,61.2457345454,132.6,35.7351180435,-10.5808582272,37.2686627397,-7.3048819565,-4.7808582271999995,8.7302866956,43.04,-5.8,43.4290409749,0.0
2021-12-30 22:00:00,48.3573514178,-42.6790086535,64.4975287573,-6.5626485822,-4.4890086535,7.9510725757,54.92,-38.19,66.8930676528,132.45,-6.5626485822,-4.4890086535,7.9510725757,-6.5626485822,-4.4890086535,7.9510725757,0.0,0.0,0.0,0.0,45.4673514178,-64.0190086535,78.5220574994,-6.5626485822,-4.4890086535,7.9510725757,52.03,-59.53,79.062897746,132.6,53.5173514178,-17.6290086535,56.3461520327,-6.5626485822,-4.4890086535,7.9510725757,60.08,-13.14,61.5001300812,133.62,46.9173514178,23.6709913465,52.550487109,-6.5626485822,-4.4890086535,7.9510725757,53.48,28.16,60.4408471152,132.6,30.9973514178,-16.0490086535,34.9056796766,-6.5626485822,-4.4890086535,7.9510725757,37.56,-11.56,39.2986920902,0.0
2021-12-30 22:30:00,46.8278015197,-37.0393368259,59.705573171,-5.9621984803,-4.2093368259,7.2983783974,52.79,-32.83,62.1658507543,132.79,-5.9621984803,-4.2093368259,7.2983783974,-5.9621984803,-4.2093368259,7.2983783974,0.0,0.0,0.0,0.0,44.0078015197,-58.7293368259,73.3881570733,-5.9621984803,-4.2093368259,7.2983783974,49.97,-54.52,73.955603574,132.91,49.6778015197,-27.7993368259,56.9270330493,-5.9621984803,-4.2093368259,7.2983783974,55.64,-23.59,60.4342427768,133.02,45.2778015197,29.2306631741,53.8935151948,-5.9621984803,-4.2093368259,7.2983783974,51.24,33.44,61.1863644941,132.91,31.5578015197,-22.6493368259,38.8443985076,-5.9621984803,-4.2093368259,7.2983783974,37.52,-18.44,41.8065066706,0.0
