Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-12-30 23:00:00,45.2454182823,-34.110553687,56.6628427488,-4.7845817177,-3.860553687,6.1478530386,50.03,-30.25,58.4642061436,132.79,-4.7845817177,-3.860553687,6.1478530386,-4.7845817177,-3.860553687,6.1478530386,0.0,0.0,0.0,0.0,42.5654182823,-55.920553687,70.2774726225,-4.7845817177,-3.860553687,6.1478530386,47.35,-52.06,70.3723390261,132.91,46.3754182823,-33.090553687,56.9707307674,-4.7845817177,-3.860553687,6.1478530386,51.16,-29.23,58.9214604368,131.87,43.6954182823,31.899446313,54.1005014204,-4.7845817177,-3.860553687,6.1478530386,48.48,35.76,60.2419123202,132.91,29.7754182823,-26.060553687,39.5692809179,-4.7845817177,-3.860553687,6.1478530386,34.56,-22.2,41.0759491674,0.0
2021-12-30 23:30:00,43.5454350496,-33.6940363712,55.0589956378,-3.5945649504,-3.5440363712,5.0478798503,47.14,-30.15,55.9571452095,133.22,-3.5945649504,-3.5440363712,5.0478798503,-3.5945649504,-3.5440363712,5.0478798503,0.0,0.0,0.0,0.0,41.0054350496,-55.7540363712,69.209524455,-3.5945649504,-3.5440363712,5.0478798503,44.6,-52.21,68.6661787199,133.37,44.2254350496,-33.9240363712,55.7380422067,-3.5945649504,-3.5440363712,5.0478798503,47.82,-30.38,56.6541860766,131.53,42.0054350496,32.8959636288,53.3535471808,-3.5945649504,-3.5440363712,5.0478798503,45.6,36.44,58.3715136004,133.37,29.6854350496,-22.7440363712,37.3967410952,-3.5945649504,-3.5440363712,5.0478798503,33.28,-19.2,38.4213274107,0.0
2021-12-31 00:00:00,42.0178850233,-34.3855575209,54.2942835652,-2.7721149767,-3.3355575209,4.3371148727,44.79,-31.05,54.4999688073,133.22,-2.7721149767,-3.3355575209,4.3371148727,-2.7721149767,-3.3355575209,4.3371148727,0.0,0.0,0.0,0.0,39.5978850233,-56.7055575209,69.1629434891,-2.7721149767,-3.3355575209,4.3371148727,42.37,-53.37,68.1437730097,133.37,42.4778850233,-34.2355575209,54.5567971459,-2.7721149767,-3.3355575209,4.3371148727,45.25,-30.9,54.7939093331,131.53,40.5878850233,32.9444424791,52.2753546226,-2.7721149767,-3.3355575209,4.3371148727,43.36,36.28,56.5360769774,133.37,29.6678850233,-24.9355575209,38.7551987562,-2.7721149767,-3.3355575209,4.3371148727,32.44,-21.6,38.9732421028,0.0
2021-12-31 00:30:00,43.7803181353,-33.9740523356,55.4161753294,-2.9296818647,-3.3940523356,4.4835953302,46.71,-30.58,55.8297456559,133.56,-2.9296818647,-3.3940523356,4.4835953302,-2.9296818647,-3.3940523356,4.4835953302,0.0,0.0,0.0,0.0,41.2703181353,-56.1140523356,69.6564859042,-2.9296818647,-3.3940523356,4.4835953302,44.2,-52.72,68.7970813334,133.69,44.4503181353,-33.2840523356,55.5307025186,-2.9296818647,-3.3940523356,4.4835953302,47.38,-29.89,56.0203222054,131.76,42.2703181353,32.8059476644,53.5071023082,-2.9296818647,-3.3940523356,4.4835953302,45.2,36.2,57.9092393319,133.69,30.0303181353,-23.7140523356,38.2645565176,-2.9296818647,-3.3940523356,4.4835953302,32.96,-20.32,38.7203305771,0.0
2021-12-31 01:00:00,43.7750013944,-33.7512822701,55.275670977,-4.2949986056,-3.8612822701000002,5.7755098296,48.07,-29.89,56.6050969436,133.56,-4.2949986056,-3.8612822701000002,5.7755098296,-4.2949986056,-3.8612822701000002,5.7755098296,0.0,0.0,0.0,0.0,41.1650013944,-55.7212822701,69.2778365542,-4.2949986056,-3.8612822701000002,5.7755098296,45.46,-51.86,68.9642748095,133.69,45.2250013944,-33.7312822701,56.4189698126,-4.2949986056,-3.8612822701000002,5.7755098296,49.52,-29.87,57.8311965984,131.76,42.1850013944,32.5787177299,53.3005365036,-4.2949986056,-3.8612822701000002,5.7755098296,46.48,36.44,59.0615272407,133.69,28.9850013944,-25.9012822701,38.8716700062,-4.2949986056,-3.8612822701000002,5.7755098296,33.28,-22.04,39.9164126645,0.0
2021-12-31 01:30:00,41.9390841297,-34.0476633642,54.0197200862,-4.4309158703,-3.8276633642,5.8552559534,46.37,-30.22,55.3482185802,133.12,-4.4309158703,-3.8276633642,5.8552559534,-4.4309158703,-3.8276633642,5.8552559534,0.0,0.0,0.0,0.0,39.4390841297,-56.1776633642,68.6394290335,-4.4309158703,-3.8276633642,5.8552559534,43.87,-52.35,68.3015329257,133.26,43.7590841297,-34.1876633642,55.5306561295,-4.4309158703,-3.8276633642,5.8552559534,48.19,-30.36,56.9561735021,131.4,40.4090841297,32.6923366358,51.9777159455,-4.4309158703,-3.8276633642,5.8552559534,44.84,36.52,57.830234307,133.26,29.2890841297,-23.0276633642,37.2575325158,-4.4309158703,-3.8276633642,5.8552559534,33.72,-19.2,38.8030720433,0.0
2021-12-31 02:00:00,40.2093506979,-34.6034039101,53.0489155941,-3.9206493021,-3.6834039101,5.3794939646,44.13,-30.92,53.8841655777,133.51,-3.9206493021,-3.6834039101,5.3794939646,-3.9206493021,-3.6834039101,5.3794939646,0.0,0.0,0.0,0.0,37.8393506979,-56.8834039101,68.3193830595,-3.9206493021,-3.6834039101,5.3794939646,41.76,-53.2,67.6323709476,133.64,41.8493506979,-34.6534039101,54.3343957028,-3.9206493021,-3.6834039101,5.3794939646,45.77,-30.97,55.2633133281,131.78,38.7593506979,32.5565960899,50.6183683605,-3.9206493021,-3.6834039101,5.3794939646,42.68,36.24,55.9903563125,133.64,27.6793506979,-23.9234039101,36.5851842923,-3.9206493021,-3.6834039101,5.3794939646,31.6,-20.24,37.5262254963,0.0
2021-12-31 02:30:00,39.2778346298,-35.0142605441,52.6188819214,-3.1221653702,-3.5242605441,4.7083254966,42.4,-31.49,52.8145822666,134.14,-3.1221653702,-3.5242605441,4.7083254966,-3.1221653702,-3.5242605441,4.7083254966,0.0,0.0,0.0,0.0,36.9978346298,-57.3542605441,68.2521132996,-3.1221653702,-3.5242605441,4.7083254966,40.12,-53.83,67.1363038899,134.27,40.3778346298,-34.4742605441,53.0927882999,-3.1221653702,-3.5242605441,4.7083254966,43.5,-30.95,53.3868195344,132.4,37.8778346298,32.2757394559,49.7639800826,-3.1221653702,-3.5242605441,4.7083254966,41.0,35.8,54.4301387101,134.27,27.6778346298,-24.3642605441,36.8738351905,-3.1221653702,-3.5242605441,4.7083254966,30.8,-20.84,37.1879765516,0.0
2021-12-31 03:00:00,38.233418087,-35.3424030092,52.0661090257,-2.5065819129999998,-3.3724030092,4.201910868,40.74,-31.97,51.7863736904,134.23,-2.5065819129999998,-3.3724030092,4.201910868,-2.5065819129999998,-3.3724030092,4.201910868,0.0,0.0,0.0,0.0,36.043418087,-57.7824030092,68.1023794365,-2.5065819129999998,-3.3724030092,4.201910868,38.55,-54.41,66.6824609624,134.37,39.083418087,-34.1824030092,51.9225408166,-2.5065819129999998,-3.3724030092,4.201910868,41.59,-30.81,51.7589045479,132.4,36.853418087,32.3075969908,49.0097464594,-2.5065819129999998,-3.3724030092,4.201910868,39.36,35.68,53.12506,134.37,23.493418087,-24.8924030092,34.2282401093,-2.5065819129999998,-3.3724030092,4.201910868,26.0,-21.52,33.7507096222,0.0
2021-12-31 03:30:00,36.9247344517,-35.1059578058,50.9496250015,-2.2752655483,-3.2259578058,3.9476115666,39.2,-31.88,50.5269670572,134.57,-2.2752655483,-3.2259578058,3.9476115666,-2.2752655483,-3.2259578058,3.9476115666,0.0,0.0,0.0,0.0,34.8247344517,-57.2059578058,66.9722609601,-2.2752655483,-3.2259578058,3.9476115666,37.1,-53.98,65.5000030534,134.71,37.7447344517,-34.7159578058,51.2821870166,-2.2752655483,-3.2259578058,3.9476115666,40.02,-31.49,50.9236732768,132.71,35.5647344517,31.3740421942,47.4255296251,-2.2752655483,-3.2259578058,3.9476115666,37.84,34.6,51.2740246129,134.71,25.8447344517,-26.7859578058,37.2214700738,-2.2752655483,-3.2259578058,3.9476115666,28.12,-23.56,36.6852558939,0.0
2021-12-31 04:00:00,36.1374176367,-35.3232515981,50.5336032449,-2.1025823633,-3.0932515981,3.7401949205,38.24,-32.23,50.0107038543,133.41,-2.1025823633,-3.0932515981,3.7401949205,-2.1025823633,-3.0932515981,3.7401949205,0.0,0.0,0.0,0.0,34.0974176367,-57.6332515981,66.9643605156,-2.1025823633,-3.0932515981,3.7401949205,36.2,-54.54,65.4603055294,133.53,36.8074176367,-35.0332515981,50.8145127952,-2.1025823633,-3.0932515981,3.7401949205,38.91,-31.94,50.3403585605,131.63,34.8174176367,31.8267484019,47.1719671492,-2.1025823633,-3.0932515981,3.7401949205,36.92,34.92,50.8182329484,133.53,27.8174176367,-27.0932515981,38.8310829894,-2.1025823633,-3.0932515981,3.7401949205,29.92,-24.0,38.3563084772,0.0
2021-12-31 04:30:00,35.7251674655,-35.2336278735,50.1766491862,-1.8048325345,-3.0136278735,3.512744431,37.53,-32.22,49.463413752,134.14,-1.8048325345,-3.0136278735,3.512744431,-1.8048325345,-3.0136278735,3.512744431,0.0,0.0,0.0,0.0,33.7151674655,-57.4336278735,66.5983042422,-1.8048325345,-3.0136278735,3.512744431,35.52,-54.42,64.9862046899,134.27,36.2551674655,-35.0436278735,50.4231397523,-1.8048325345,-3.0136278735,3.512744431,38.06,-32.03,49.7441906156,132.36,34.3551674655,31.5463721265,46.6417315923,-1.8048325345,-3.0136278735,3.512744431,36.16,34.56,50.019388241,134.27,26.3151674655,-27.3736278735,37.9710882342,-1.8048325345,-3.0136278735,3.512744431,28.12,-24.36,37.2040857971,0.0
2021-12-31 05:00:00,35.5423674306,-34.9480313848,49.8460106754,-1.6276325694,-2.9780313848,3.3937970932,37.17,-31.97,49.027439256,133.75,-1.6276325694,-2.9780313848,3.3937970932,-1.6276325694,-2.9780313848,3.3937970932,0.0,0.0,0.0,0.0,33.5423674306,-57.1880313848,66.2990297555,-1.6276325694,-2.9780313848,3.3937970932,35.17,-54.21,64.6192927847,133.89,36.0623674306,-34.7480313848,50.0791376705,-1.6276325694,-2.9780313848,3.3937970932,37.69,-31.77,49.2937014232,132.0,34.2123674306,31.8619686152,46.7511617957,-1.6276325694,-2.9780313848,3.3937970932,35.84,34.84,49.9833092142,133.89,29.652367430600002,-26.7380313848,39.9272490484,-1.6276325694,-2.9780313848,3.3937970932,31.28,-23.76,39.2807331907,0.0
2021-12-31 05:30:00,36.2798010069,-34.4264781804,50.0140616328,-1.8401989931,-3.0964781804,3.6020146385,38.12,-31.33,49.3427127345,133.75,-1.8401989931,-3.0964781804,3.6020146385,-1.8401989931,-3.0964781804,3.6020146385,0.0,0.0,0.0,0.0,34.2298010069,-56.3964781804,65.9715243732,-1.8401989931,-3.0964781804,3.6020146385,36.07,-53.3,64.3578658751,133.89,36.7198010069,-34.5764781804,50.4368578457,-1.8401989931,-3.0964781804,3.6020146385,38.56,-31.48,49.7781478161,132.0,34.9198010069,31.6235218196,47.110929036,-1.8401989931,-3.0964781804,3.6020146385,36.76,34.72,50.564572578,133.89,26.4798010069,-27.1364781804,37.9152780473,-1.8401989931,-3.0964781804,3.6020146385,28.32,-24.04,37.1475974997,0.0
2021-12-31 06:00:00,37.0712842916,-34.0496167277,50.3354399835,-2.3887157084,-3.2096167277,4.0009501714,39.46,-30.84,50.0819049158,132.9,-2.3887157084,-3.2096167277,4.0009501714,-2.3887157084,-3.2096167277,4.0009501714,0.0,0.0,0.0,0.0,34.9512842916,-55.9296167277,65.9523638768,-2.3887157084,-3.2096167277,4.0009501714,37.34,-52.72,64.6039782057,133.02,37.5912842916,-34.6296167277,51.1108110814,-2.3887157084,-3.2096167277,4.0009501714,39.98,-31.42,50.848960658,131.18,35.6512842916,31.7103832723,47.713336489,-2.3887157084,-3.2096167277,4.0009501714,38.04,34.92,51.6376606751,133.02,24.6512842916,-26.6096167277,36.2733720464,-2.3887157084,-3.2096167277,4.0009501714,27.04,-23.4,35.7592169937,0.0
2021-12-31 06:30:00,39.836717526,-33.5952373098,52.1114577914,-3.293282474,-3.4752373098,4.7877952977,43.13,-30.12,52.6061907003,132.63,-3.293282474,-3.4752373098,4.7877952977,-3.293282474,-3.4752373098,4.7877952977,0.0,0.0,0.0,0.0,37.496717526,-55.2752373098,66.7933805468,-3.293282474,-3.4752373098,4.7877952977,40.79,-51.8,65.9322690342,132.74,40.566717526,-33.1552373098,52.3920636347,-3.293282474,-3.4752373098,4.7877952977,43.86,-29.68,52.958493181,130.96,38.346717526,31.6047626902,49.6923713434,-3.293282474,-3.4752373098,4.7877952977,41.64,35.08,54.4471854185,132.74,21.506717526,-25.5152373098,33.3701398516,-3.293282474,-3.4752373098,4.7877952977,24.8,-22.04,33.1783302775,0.0
2021-12-31 07:00:00,41.4831177546,-33.3452934159,53.2236568796,-3.6668822454,-3.6652934159,5.1846312526,45.15,-29.68,54.0317027309,132.11,-3.6668822454,-3.6652934159,5.1846312526,-3.6668822454,-3.6652934159,5.1846312526,0.0,0.0,0.0,0.0,39.0431177546,-55.1052934159,67.534868079,-3.6668822454,-3.6652934159,5.1846312526,42.71,-51.44,66.859686658,132.25,42.2431177546,-32.1452934159,53.0829622989,-3.6668822454,-3.6652934159,5.1846312526,45.91,-28.48,54.0262760145,130.33,39.9331177546,32.1347065841,51.2571288784,-3.6668822454,-3.6652934159,5.1846312526,43.6,35.8,56.4145371336,132.25,24.1731177546,-25.8652934159,35.4027262435,-3.6668822454,-3.6652934159,5.1846312526,27.84,-22.2,35.6076620968,0.0
2021-12-31 07:30:00,43.1464345233,-33.0083599345,54.3246411644,-4.4335654767,-3.8683599345,5.883936728,47.58,-29.14,55.7942290923,132.31,-4.4335654767,-3.8683599345,5.883936728,-4.4335654767,-3.8683599345,5.883936728,0.0,0.0,0.0,0.0,40.5564345233,-54.6783599345,68.0775104302,-4.4335654767,-3.8683599345,5.883936728,44.99,-50.81,67.8657218336,132.46,44.1564345233,-31.7483599345,54.3851916273,-4.4335654767,-3.8683599345,5.883936728,48.59,-27.88,56.0203757574,130.42,41.5264345233,32.2916400655,52.6041327495,-4.4335654767,-3.8683599345,5.883936728,45.96,36.16,58.4796306418,132.46,27.8864345233,-25.5083599345,37.7932488279,-4.4335654767,-3.8683599345,5.883936728,32.32,-21.64,38.8956552844,0.0
2021-12-31 08:00:00,44.9859669922,-32.1086642232,55.2693725712,-5.4740330078,-4.0086642232,6.7848674434,50.46,-28.1,57.7565719204,132.11,-5.4740330078,-4.0086642232,6.7848674434,-5.4740330078,-4.0086642232,6.7848674434,0.0,0.0,0.0,0.0,42.2459669922,-53.7986642232,68.4033478662,-5.4740330078,-4.0086642232,6.7848674434,47.72,-49.79,68.9655167457,132.25,46.5259669922,-31.3986642232,56.1296866155,-5.4740330078,-4.0086642232,6.7848674434,52.0,-27.39,58.7725454613,130.2,43.3259669922,33.1513357768,54.5541059829,-5.4740330078,-4.0086642232,6.7848674434,48.8,37.16,61.337636081,132.25,30.2059669922,-24.4086642232,38.8353361141,-5.4740330078,-4.0086642232,6.7848674434,35.68,-20.4,41.1001508513,0.0
2021-12-31 08:30:00,47.5794339859,-30.8922031392,56.7285708723,-6.3805660141,-4.2722031392,7.6787591656,53.96,-26.62,60.168978718299996,131.94,-6.3805660141,-4.2722031392,7.6787591656,-6.3805660141,-4.2722031392,7.6787591656,0.0,0.0,0.0,0.0,44.6294339859,-52.5422031392,68.938156986,-6.3805660141,-4.2722031392,7.6787591656,51.01,-48.27,70.2282920197,132.08,49.1694339859,-31.0422031392,58.1485306283,-6.3805660141,-4.2722031392,7.6787591656,55.55,-26.77,61.6638905681,130.07,45.7794339859,34.2477968608,57.1722674545,-6.3805660141,-4.2722031392,7.6787591656,52.16,38.52,64.8417766567,132.08,30.8194339859,-23.2322031392,38.5949837921,-6.3805660141,-4.2722031392,7.6787591656,37.2,-18.96,41.7531028787,0.0
2021-12-31 09:00:00,49.6844673382,-30.3942448732,58.2439388786,-7.2755326618,-4.5842448732,8.5993416358,56.96,-25.81,62.5347719273,131.77,-7.2755326618,-4.5842448732,8.5993416358,-7.2755326618,-4.5842448732,8.5993416358,0.0,0.0,0.0,0.0,46.564467338200004,-51.8442448732,69.6855461697,-7.2755326618,-4.5842448732,8.5993416358,53.84,-47.26,71.6397459515,131.89,51.6444673382,-30.3942448732,59.9246287269,-7.2755326618,-4.5842448732,8.5993416358,58.92,-25.81,64.3251311697,129.97,47.8444673382,34.1757551268,58.7968986713,-7.2755326618,-4.5842448732,8.5993416358,55.12,38.76,67.3836181872,131.89,29.6444673382,-23.0242448732,37.5354538503,-7.2755326618,-4.5842448732,8.5993416358,36.92,-18.44,41.2688744698,0.0
2021-12-31 09:30:00,52.2012340755,-29.4358542676,59.9286104917,-7.9587659245,-4.9158542676,9.3545485312,60.16,-24.52,64.9650367505,131.11,-7.9587659245,-4.9158542676,9.3545485312,-7.9587659245,-4.9158542676,9.3545485312,0.0,0.0,0.0,0.0,48.9012340755,-50.9158542676,70.5957145293,-7.9587659245,-4.9158542676,9.3545485312,56.86,-46.0,73.1372654671,131.25,54.6212340755,-29.8458542676,62.243507524,-7.9587659245,-4.9158542676,9.3545485312,62.58,-24.93,67.3629074491,129.3,50.2412340755,35.1241457324,61.301608583,-7.9587659245,-4.9158542676,9.3545485312,58.2,40.04,70.6430576915,131.25,25.7612340755,-25.2358542676,36.0623005603,-7.9587659245,-4.9158542676,9.3545485312,33.72,-20.32,39.3692875221,0.0
2021-12-31 10:00:00,53.4221840487,-32.6421473266,62.6054273256,-7.7578159513,-4.9921473266,9.2252503091,61.18,-27.65,67.138028717,131.11,-7.7578159513,-4.9921473266,9.2252503091,-7.7578159513,-4.9921473266,9.2252503091,0.0,0.0,0.0,0.0,50.0921840487,-53.9921473266,73.6503827261,-7.7578159513,-4.9921473266,9.2252503091,57.85,-49.0,75.8130760489,131.25,57.1821840487,-22.5321473266,61.4613686451,-7.7578159513,-4.9921473266,9.2252503091,64.94,-17.54,67.2670439368,129.3,51.5621840487,32.2878526734,60.8371946603,-7.7578159513,-4.9921473266,9.2252503091,59.32,37.28,70.0618355455,131.25,33.3621840487,-18.0721473266,37.9425596592,-7.7578159513,-4.9921473266,9.2252503091,41.12,-13.08,43.1502120505,0.0
2021-12-31 10:30:00,54.3628177168,-38.0365668443,66.3482958893,-7.3771822832,-4.9365668443,8.8765145551,61.74,-33.1,70.05310557,131.24,-7.3771822832,-4.9365668443,8.8765145551,-7.3771822832,-4.9365668443,8.8765145551,0.0,0.0,0.0,0.0,51.0528177168,-59.2165668443,78.1856251856,-7.3771822832,-4.9365668443,8.8765145551,58.43,-54.28,79.7520112599,131.37,60.0228177168,-13.2165668443,61.4606889468,-7.3771822832,-4.9365668443,8.8765145551,67.4,-8.28,67.9066889194,130.14,52.6228177168,27.3834331557,59.3212723722,-7.3771822832,-4.9365668443,8.8765145551,60.0,32.32,68.1511731374,131.37,36.0628177168,-12.9765668443,38.3264674702,-7.3771822832,-4.9365668443,8.8765145551,43.44,-8.04,44.1777681645,0.0
2021-12-31 11:00:00,55.3640346199,-37.3513066151,66.7854507752,-7.0559653801,-4.8713066151,8.5741632585,62.42,-32.48,70.3648122288,131.7,-7.0559653801,-4.8713066151,8.5741632585,-7.0559653801,-4.8713066151,8.5741632585,0.0,0.0,0.0,0.0,52.0040346199,-58.4613066151,78.2441306929,-7.0559653801,-4.8713066151,8.5741632585,59.06,-53.59,79.749430719,131.81,60.7740346199,-12.7113066151,62.0891343139,-7.0559653801,-4.8713066151,8.5741632585,67.83,-7.84,68.2815824363,131.66,53.6240346199,27.7286933849,60.3690113034,-7.0559653801,-4.8713066151,8.5741632585,60.68,32.6,68.8826712606,131.81,35.4240346199,-13.1113066151,37.772590458,-7.0559653801,-4.8713066151,8.5741632585,42.48,-8.24,43.2717921977,0.0
2021-12-31 11:30:00,56.2121006206,-37.0905940803,67.3462131483,-7.7778993794,-4.9805940803,9.2359101419,63.99,-32.11,71.594498392,131.3,-7.7778993794,-4.9805940803,9.2359101419,-7.7778993794,-4.9805940803,9.2359101419,0.0,0.0,0.0,0.0,52.7621006206,-58.1805940803,78.5418410112,-7.7778993794,-4.9805940803,9.2359101419,60.54,-53.2,80.5936200949,131.41,62.2221006206,-12.3805940803,63.4418546026,-7.7778993794,-4.9805940803,9.2359101419,70.0,-7.4,70.3900561159,131.27,54.4221006206,28.0194059197,61.2115360374,-7.7778993794,-4.9805940803,9.2359101419,62.2,33.0,70.4119308072,131.41,36.1421006206,-13.7805940803,38.6801785218,-7.7778993794,-4.9805940803,9.2359101419,43.92,-8.8,44.7929280132,0.0
2021-12-31 12:00:00,56.6291669064,-37.1286165395,67.7155573753,-8.7908330936,-5.1086165395,10.167433768,65.42,-32.02,72.8358208576,131.3,-8.7908330936,-5.1086165395,10.167433768,-8.7908330936,-5.1086165395,10.167433768,0.0,0.0,0.0,0.0,53.1091669064,-58.2386165395,78.8182724115,-8.7908330936,-5.1086165395,10.167433768,61.9,-53.13,81.574548114,131.41,63.0991669064,-12.3586165395,64.2980580349,-8.7908330936,-5.1086165395,10.167433768,71.89,-7.25,72.2546510614,131.27,54.8091669064,28.0513834605,61.5704871755,-8.7908330936,-5.1086165395,10.167433768,63.6,33.16,71.725487799,131.41,36.6891669064,-12.5886165395,38.7887642838,-8.7908330936,-5.1086165395,10.167433768,45.48,-7.48,46.0910056302,0.0
2021-12-31 12:30:00,57.4460502117,-36.8455661111,68.2469371252,-8.6539497883,-5.1455661111,10.068152638,66.1,-31.7,73.3082532871,131.3,-8.6539497883,-5.1455661111,10.068152638,-8.6539497883,-5.1455661111,10.068152638,0.0,0.0,0.0,0.0,53.8760502117,-57.8755661111,79.0709171509,-8.6539497883,-5.1455661111,10.068152638,62.53,-52.73,81.7951942354,131.49,63.8660502117,-12.1755661111,65.0162808823,-8.6539497883,-5.1455661111,10.068152638,72.52,-7.03,72.8599430414,131.27,55.6260502117,28.1344338889,62.3362160578,-8.6539497883,-5.1455661111,10.068152638,64.28,33.28,72.3842303268,131.49,33.1060502117,-10.0255661111,34.5907868726,-8.6539497883,-5.1455661111,10.068152638,41.76,-4.88,42.044167253,0.0
2021-12-31 13:00:00,57.3998172296,-36.7279439787,68.1445587475,-7.8401827704,-5.0379439787,9.3192996199,65.24,-31.69,72.5293988669,131.16,-7.8401827704,-5.0379439787,9.3192996199,-7.8401827704,-5.0379439787,9.3192996199,0.0,0.0,0.0,0.0,53.8898172296,-57.7379439787,78.9796339313,-7.8401827704,-5.0379439787,9.3192996199,61.73,-52.7,81.1657741908,131.3,63.4198172296,-12.1779439787,64.5784448325,-7.8401827704,-5.0379439787,9.3192996199,71.26,-7.14,71.616808083,131.1,55.5598172296,28.1220560213,62.2715290117,-7.8401827704,-5.0379439787,9.3192996199,63.4,33.16,71.5482047294,131.3,38.1998172296,-12.1979439787,40.1000732379,-7.8401827704,-5.0379439787,9.3192996199,46.04,-7.16,46.5934244288,0.0
2021-12-31 13:30:00,57.3420007641,-37.0257902421,68.2569717661,-7.7579992359,-4.9957902421,9.2273762407,65.1,-32.03,72.5529523865,130.96,-7.7579992359,-4.9957902421,9.2273762407,-7.7579992359,-4.9957902421,9.2273762407,0.0,0.0,0.0,0.0,53.8420007641,-58.1657902421,79.2604579899,-7.7579992359,-4.9957902421,9.2273762407,61.6,-53.17,81.3732689524,131.08,63.3220007641,-12.2957902421,64.5047458599,-7.7579992359,-4.9957902421,9.2273762407,71.08,-7.3,71.453876032,130.93,55.5620007641,28.2442097579,62.3287358588,-7.7579992359,-4.9957902421,9.2273762407,63.32,33.24,71.5144740595,131.08,42.2420007641,-13.0757902421,44.2194857389,-7.7579992359,-4.9957902421,9.2273762407,50.0,-8.08,50.6486564481,0.0
2021-12-31 14:00:00,56.743200445,-37.3670312385,67.9417825813,-7.886799555,-5.0070312385,9.3419467481,64.63,-32.36,72.2786725113,131.39,-7.886799555,-5.0070312385,9.3419467481,-7.886799555,-5.0070312385,9.3419467481,0.0,0.0,0.0,0.0,53.283200445,-58.5970312385,79.2004515115,-7.886799555,-5.0070312385,9.3419467481,61.17,-53.59,81.3243936344,131.54,62.773200445,-12.9970312385,64.1045826374,-7.886799555,-5.0070312385,9.3419467481,70.66,-7.99,71.1103065666,131.37,54.993200445,28.2329687615,61.817090034,-7.886799555,-5.0070312385,9.3419467481,62.88,33.24,71.1251854128,131.54,42.153200445,-13.2470312385,44.1857006778,-7.886799555,-5.0070312385,9.3419467481,50.04,-8.24,50.7138955317,0.0
2021-12-31 14:30:00,56.0204338505,-37.6566709276,67.5004731401,-7.7695661495,-4.9366709276,9.2052636029,63.79,-32.72,71.6921369468,132.09,-7.7695661495,-4.9366709276,9.2052636029,-7.7695661495,-4.9366709276,9.2052636029,0.0,0.0,0.0,0.0,52.5904338505,-58.9666709276,79.0115308855,-7.7695661495,-4.9366709276,9.2052636029,60.36,-54.03,81.0096938644,132.22,61.9904338505,-14.2066709276,63.597510861800004,-7.7695661495,-4.9366709276,9.2052636029,69.76,-9.27,70.3732228905,132.21,54.2704338505,28.1033290724,61.1152771021,-7.7695661495,-4.9366709276,9.2052636029,62.04,33.04,70.2894245246,132.22,32.1904338505,-15.4166709276,35.691704554,-7.7695661495,-4.9366709276,9.2052636029,39.96,-10.48,41.3114027842,0.0
2021-12-31 15:00:00,55.334350171,-38.1069431616,67.1865271164,-8.215649829,-4.9869431616,9.6107494094,63.55,-33.12,71.6626604307,132.09,-8.215649829,-4.9869431616,9.6107494094,-8.215649829,-4.9869431616,9.6107494094,0.0,0.0,0.0,0.0,51.924350171,-59.4769431616,78.9534350648,-8.215649829,-4.9869431616,9.6107494094,60.14,-54.49,81.1540491904,132.22,61.564350171,-14.5469431616,63.2596456465,-8.215649829,-4.9869431616,9.6107494094,69.78,-9.56,70.4318251929,132.21,53.624350171,27.9730568384,60.4819215977,-8.215649829,-4.9869431616,9.6107494094,61.84,32.96,70.0752966458,132.22,33.744350171,-14.1869431616,36.6053346485,-8.215649829,-4.9869431616,9.6107494094,41.96,-9.2,42.9567410309,0.0
2021-12-31 15:30:00,57.9522334235,-37.6938687236,69.1324026642,-8.6477665765,-5.0538687236,10.0162595731,66.6,-32.64,74.1682519681,132.28,-8.6477665765,-5.0538687236,10.0162595731,-8.6477665765,-5.0538687236,10.0162595731,0.0,0.0,0.0,0.0,54.3722334235,-58.9938687236,80.2285255657,-8.6477665765,-5.0538687236,10.0162595731,63.02,-53.94,82.9520584434,132.22,62.8622334235,-14.5438687236,64.5227441174,-8.6477665765,-5.0538687236,10.0162595731,71.51,-9.49,72.1369544686,132.41,56.1522334235,28.2261312764,62.8473372967,-8.6477665765,-5.0538687236,10.0162595731,64.8,33.28,72.8464027938,132.22,34.5922334235,-14.5738687236,37.5369186642,-8.6477665765,-5.0538687236,10.0162595731,43.24,-9.52,44.2755914698,0.0
2021-12-31 16:00:00,56.7744668611,-38.0047414898,68.3205713023,-9.2755331389,-5.2647414898000005,10.6655059873,66.05,-32.74,73.7191298104,132.1,-9.2755331389,-5.2647414898000005,10.6655059873,-9.2755331389,-5.2647414898000005,10.6655059873,0.0,0.0,0.0,0.0,53.2244668611,-59.1747414898,79.5895338787,-9.2755331389,-5.2647414898000005,10.6655059873,62.5,-53.91,82.5381008989,132.22,63.2044668611,-14.5947414898,64.8676430152,-9.2755331389,-5.2647414898000005,10.6655059873,72.48,-9.33,73.0780356879,132.27,54.9644668611,27.5352585102,61.4758739552,-9.2755331389,-5.2647414898000005,10.6655059873,64.24,32.8,72.1291730162,132.22,34.8844668611,-16.3047414898,38.5067607471,-9.2755331389,-5.2647414898000005,10.6655059873,44.16,-11.04,45.5190861068,0.0
2021-12-31 16:30:00,61.0823501516,-37.1183284669,71.4760366012,-10.5276498484,-5.5983284669,11.9236191215,71.61,-31.52,78.2400313139,131.74,-10.5276498484,-5.5983284669,11.9236191215,-10.5276498484,-5.5983284669,11.9236191215,0.0,0.0,0.0,0.0,57.2123501516,-57.8783284669,81.3827617864,-10.5276498484,-5.5983284669,11.9236191215,67.74,-52.28,85.568136593,130.66,66.6023501516,-13.9783284669,68.0534107333,-10.5276498484,-5.5983284669,11.9236191215,77.13,-8.38,77.5838984584,130.63,59.1523501516,27.3616715331,65.1740868562,-10.5276498484,-5.5983284669,11.9236191215,69.68,32.96,77.0821899014,130.66,41.4723501516,-14.2783284669,43.8614465209,-10.5276498484,-5.5983284669,11.9236191215,52.0,-8.68,52.7194688896,0.0
2021-12-31 17:00:00,60.9446833602,-36.2683686505,70.9200182913,-12.3353166398,-6.0683686505,13.747186427799999,73.28,-30.2,79.2590587883,130.53,-12.3353166398,-6.0683686505,13.747186427799999,-12.3353166398,-6.0683686505,13.747186427799999,0.0,0.0,0.0,0.0,56.9846833602,-56.6983686505,80.3863119274,-12.3353166398,-6.0683686505,13.747186427799999,69.32,-50.63,85.8408952656,130.66,68.7346833602,-12.9583686505,69.9455217631,-12.3353166398,-6.0683686505,13.747186427799999,81.07,-6.89,81.3622578349,130.63,58.9046833602,27.1716313495,64.8695558175,-12.3353166398,-6.0683686505,13.747186427799999,71.24,33.24,78.6131999094,130.66,41.1846833602,-13.3483686505,43.2938458572,-12.3353166398,-6.0683686505,13.747186427799999,53.52,-7.28,54.0128577285,0.0
2021-12-31 17:30:00,61.6721000121,-35.6143014824,71.2167563849,-12.7178999879,-6.3343014824,14.2080384069,74.39,-29.28,79.9449216649,129.44,-12.7178999879,-6.3343014824,14.2080384069,-12.7178999879,-6.3343014824,14.2080384069,0.0,0.0,0.0,0.0,57.6421000121,-56.0043014824,80.3684856044,-12.7178999879,-6.3343014824,14.2080384069,70.36,-49.67,86.1257133497,129.59,70.3021000121,-12.3943014824,71.3863010343,-12.7178999879,-6.3343014824,14.2080384069,83.02,-6.06,83.2408793803,129.44,59.6021000121,27.6256985176,65.6931468605,-12.7178999879,-6.3343014824,14.2080384069,72.32,33.96,79.896583156,129.59,44.6821000121,-11.0143014824,46.0196142817,-12.7178999879,-6.3343014824,14.2080384069,57.4,-4.68,57.5904714341,0.0
2021-12-31 18:00:00,60.5691333455,-44.1146777997,74.9314667653,-13.4808666545,-6.3846777997,14.9163627055,74.05,-37.73,83.1080946719,129.16,-13.4808666545,-6.3846777997,14.9163627055,-13.4808666545,-6.3846777997,14.9163627055,0.0,0.0,0.0,0.0,56.6391333455,-64.2146777997,85.6242738425,-13.4808666545,-6.3846777997,14.9163627055,70.12,-57.83,90.8907217487,129.29,71.8291333455,0.3453222003,71.8299634177,-13.4808666545,-6.3846777997,14.9163627055,85.31,6.73,85.5750489337,129.17,58.7591333455,19.8953222003,62.0359540667,-13.4808666545,-6.3846777997,14.9163627055,72.24,26.28,76.8716852944,129.29,44.1191333455,4.6953222003,44.3682767045,-13.4808666545,-6.3846777997,14.9163627055,57.6,11.08,58.6560005456,0.0
2021-12-31 18:30:00,58.6871666892,-45.8368875167,74.4661251256,-12.1328333108,-6.2268875167,13.6374400931,70.82,-39.61,81.1444668477,129.72,-12.1328333108,-6.2268875167,13.6374400931,-12.1328333108,-6.2268875167,13.6374400931,0.0,0.0,0.0,0.0,54.9571666892,-66.0268875167,85.9059953998,-12.1328333108,-6.2268875167,13.6374400931,67.09,-59.8,89.8727327948,129.84,70.3271666892,0.4931124833,70.3288954445,-12.1328333108,-6.2268875167,13.6374400931,82.46,6.72,82.7333669084,131.26,56.9871666892,18.533112483300002,59.9250650861,-12.1328333108,-6.2268875167,13.6374400931,69.12,24.76,73.4209234483,129.84,42.7071666892,4.4531124833,42.9387039558,-12.1328333108,-6.2268875167,13.6374400931,54.84,10.68,55.870278324,0.0
2021-12-31 19:00:00,57.1195834934,-46.3284166696,73.5456933448,-11.6604165066,-6.0084166696,13.11740767,68.78,-40.32,79.7269766139,130.14,-11.6604165066,-6.0084166696,13.11740767,-11.6604165066,-6.0084166696,13.11740767,0.0,0.0,0.0,0.0,53.5095834934,-66.6584166696,85.4787695193,-11.6604165066,-6.0084166696,13.11740767,65.17,-60.65,89.0255659909,130.28,67.8695834934,-0.2484166696,67.87003812,-11.6604165066,-6.0084166696,13.11740767,79.53,5.76,79.7383126232,132.07,55.4995834934,18.3915833304,58.4675474545,-11.6604165066,-6.0084166696,13.11740767,67.16,24.4,71.4550600028,130.28,45.4595834934,5.7915833304,45.8270244383,-11.6604165066,-6.0084166696,13.11740767,57.12,11.8,58.326103933,0.0
2021-12-31 19:30:00,54.7274170296,-48.0599777933,72.8344124725,-10.3625829704,-5.6199777933,11.7884382433,65.09,-42.44,77.7036788061,130.42,-10.3625829704,-5.6199777933,11.7884382433,-10.3625829704,-5.6199777933,11.7884382433,0.0,0.0,0.0,0.0,51.3274170296,-68.5099777933,85.6044437875,-10.3625829704,-5.6199777933,11.7884382433,61.69,-62.89,88.0954493717,130.55,64.6274170296,-1.2299777933,64.6391203319,-10.3625829704,-5.6199777933,11.7884382433,74.99,4.39,75.1183878954,132.41,53.2374170296,17.2200222067,55.9531208851,-10.3625829704,-5.6199777933,11.7884382433,63.6,22.84,67.5768125913,130.55,40.0374170296,5.0200222067,40.3509031541,-10.3625829704,-5.6199777933,11.7884382433,50.4,10.64,51.510868756,0.0
2021-12-31 20:00:00,52.0862837056,-48.6256782395,71.2561403284,-9.2837162944,-5.2656782395,10.6730855687,61.37,-43.36,75.1423083223,131.1,-9.2837162944,-5.2656782395,10.6730855687,-9.2837162944,-5.2656782395,10.6730855687,0.0,0.0,0.0,0.0,48.9162837056,-69.2056782395,84.7480307273,-9.2837162944,-5.2656782395,10.6730855687,58.2,-63.94,86.4613416505,131.24,61.2262837056,-4.3756782395,61.3824435523,-9.2837162944,-5.2656782395,10.6730855687,70.51,0.89,70.5156167101,133.08,50.7162837056,16.8943217605,53.4561459577,-9.2837162944,-5.2656782395,10.6730855687,60.0,22.16,63.9614383828,131.24,37.2362837056,1.5743217605000002,37.2695494098,-9.2837162944,-5.2656782395,10.6730855687,46.52,6.84,47.0201658866,0.0
2021-12-31 20:30:00,50.6235003636,-41.1631561049,65.2467946307,-8.2264996364,-4.9031561049,9.5768594047,58.85,-36.26,69.1238750361,131.55,-8.2264996364,-4.9031561049,9.5768594047,-8.2264996364,-4.9031561049,9.5768594047,0.0,0.0,0.0,0.0,47.5035003636,-62.0431561049,78.1404873689,-8.2264996364,-4.9031561049,9.5768594047,55.73,-57.14,79.8173696635,131.7,56.5635003636,-18.2431561049,59.4326704604,-8.2264996364,-4.9031561049,9.5768594047,64.79,-13.34,66.1490718,133.45,49.0535003636,23.8168438951,54.5296978814,-8.2264996364,-4.9031561049,9.5768594047,57.28,28.72,64.0768039153,131.7,36.6535003636,-16.0631561049,40.0187964956,-8.2264996364,-4.9031561049,9.5768594047,44.88,-11.16,46.2467296141,0.0
2021-12-31 21:00:00,48.606333753,-41.7275515293,64.0606293876,-7.573666247,-4.6175515293,8.8702988984,56.18,-37.11,67.3301158472,131.24,-7.573666247,-4.6175515293,8.8702988984,-7.573666247,-4.6175515293,8.8702988984,0.0,0.0,0.0,0.0,45.636333753,-62.5275515293,77.4103976133,-7.573666247,-4.6175515293,8.8702988984,53.21,-57.91,78.6439584456,131.37,54.166333753,-19.0275515293,57.411143774,-7.573666247,-4.6175515293,8.8702988984,61.74,-14.41,63.39933517,131.44,47.146333753,23.0624484707,52.484791281,-7.573666247,-4.6175515293,8.8702988984,54.72,27.68,61.3225961616,131.37,32.666333753,-16.4975515293,36.5958818355,-7.573666247,-4.6175515293,8.8702988984,40.24,-11.88,41.9570256334,0.0
2021-12-31 21:30:00,46.6400838286,-42.1865906861,62.8888372707,-6.1099161714,-4.3865906861,7.5215193591,52.75,-37.8,64.8953195539,131.7,-6.1099161714,-4.3865906861,7.5215193591,-6.1099161714,-4.3865906861,7.5215193591,0.0,0.0,0.0,0.0,43.8700838286,-63.2565906861,76.9803904924,-6.1099161714,-4.3865906861,7.5215193591,49.98,-58.87,77.2248489801,131.85,51.8400838286,-19.2465906861,55.2976088488,-6.1099161714,-4.3865906861,7.5215193591,57.95,-14.86,59.8249287505,132.0,45.2500838286,23.2934093139,50.8935457986,-6.1099161714,-4.3865906861,7.5215193591,51.36,27.68,58.3440828191,131.85,30.8100838286,-16.8665906861,35.1246800256,-6.1099161714,-4.3865906861,7.5215193591,36.92,-12.48,38.9722567989,0.0
2021-12-31 22:00:00,44.9241007518,-43.4381438486,62.4903766141,-5.5158992482,-4.1381438486,6.8956057767,50.44,-39.3,63.9428150772,131.7,-5.5158992482,-4.1381438486,6.8956057767,-5.5158992482,-4.1381438486,6.8956057767,0.0,0.0,0.0,0.0,42.3041007518,-64.8381438486,77.4184851192,-5.5158992482,-4.1381438486,6.8956057767,47.82,-60.7,77.2738144522,131.85,49.7041007518,-19.2881438486,53.3153835649,-5.5158992482,-4.1381438486,6.8956057767,55.22,-15.15,57.2605527392,132.0,43.6441007518,23.1018561514,49.3812037933,-5.5158992482,-4.1381438486,6.8956057767,49.16,27.24,56.2025195165,131.85,19.5241007518,-18.4181438486,26.8406134989,-5.5158992482,-4.1381438486,6.8956057767,25.04,-14.28,28.8256829928,0.0
2021-12-31 22:30:00,43.2439173031,-44.1052774934,61.7682109704,-5.4660826969,-3.9452774934,6.7411627001,48.71,-40.16,63.130734987,133.03,-5.4660826969,-3.9452774934,6.7411627001,-5.4660826969,-3.9452774934,6.7411627001,0.0,0.0,0.0,0.0,40.7039173031,-65.5152774934,77.1301527864,-5.4660826969,-3.9452774934,6.7411627001,46.17,-61.57,76.9580002339,133.21,47.9439173031,-20.0452774934,51.9656844095,-5.4660826969,-3.9452774934,6.7411627001,53.41,-16.1,55.783851606,133.26,41.9739173031,22.5347225066,47.6405651962,-5.4660826969,-3.9452774934,6.7411627001,47.44,26.48,54.3299549052,133.21,31.0139173031,-14.9052774934,34.409742278,-5.4660826969,-3.9452774934,6.7411627001,36.48,-10.96,38.0908387936,0.0
2021-12-31 23:00:00,41.7322335645,-44.1130356379,60.7251120335,-4.8977664355,-3.7530356379,6.1703640538,46.63,-40.36,61.6707913035,133.03,-4.8977664355,-3.7530356379,6.1703640538,-4.8977664355,-3.7530356379,6.1703640538,0.0,0.0,0.0,0.0,39.3122335645,-65.6230356379,76.4972843581,-4.8977664355,-3.7530356379,6.1703640538,44.21,-61.87,76.0422316874,133.21,46.3722335645,-20.7330356379,50.796090524,-4.8977664355,-3.7530356379,6.1703640538,51.27,-16.98,54.0086409753,133.26,40.5022335645,22.6469643621,46.4038351705,-4.8977664355,-3.7530356379,6.1703640538,45.4,26.4,52.5178065041,133.21,32.0222335645,-15.3530356379,35.5125209716,-4.8977664355,-3.7530356379,6.1703640538,36.92,-11.6,38.6994366884,0.0
2021-12-31 23:30:00,41.0076170459,-44.2922509487,60.3608163454,-4.4023829541,-3.5622509487,5.6630916906,45.41,-40.73,61.0000081967,133.56,-4.4023829541,-3.5622509487,5.6630916906,-4.4023829541,-3.5622509487,5.6630916906,0.0,0.0,0.0,0.0,38.6676170459,-65.8922509487,76.4000873239,-4.4023829541,-3.5622509487,5.6630916906,43.07,-62.33,75.7631427542,133.76,45.2276170459,-21.3722509487,50.0230992069,-4.4023829541,-3.5622509487,5.6630916906,49.63,-17.81,52.7288630638,133.97,39.837617045900004,22.7977490513,45.8995979688,-4.4023829541,-3.5622509487,5.6630916906,44.24,26.36,51.4978368478,133.76,29.0776170459,-19.6822509487,35.1126589064,-4.4023829541,-3.5622509487,5.6630916906,33.48,-16.12,37.1586436782,0.0
2022-01-01 00:00:00,40.1677003736,-44.3916344102,59.8670306505,-3.8022996264,-3.4216344102000003,5.1151798097,43.97,-40.97,60.0990998269,133.56,-3.8022996264,-3.4216344102000003,5.1151798097,-3.8022996264,-3.4216344102000003,5.1151798097,0.0,0.0,0.0,0.0,37.8977003736,-65.7816344102,75.9174493729,-3.8022996264,-3.4216344102000003,5.1151798097,41.7,-62.36,75.0177285713,133.76,44.1977003736,-21.6016344102,49.1941798133,-3.8022996264,-3.4216344102000003,5.1151798097,48.0,-18.18,51.3275014003,133.97,38.9577003736,22.0183655898,44.749422808,-3.8022996264,-3.4216344102000003,5.1151798097,42.76,25.44,49.7555142673,133.76,27.9977003736,-17.8216344102,33.1885805551,-3.8022996264,-3.4216344102000003,5.1151798097,31.8,-14.4,34.9084516987,0.0
2022-01-01 00:30:00,42.527583368,-43.6227072978,60.9223763416,-4.252416632,-3.5127072978,5.5156286833,46.78,-40.11,61.6212666212,133.03,-4.252416632,-3.5127072978,5.5156286833,-4.252416632,-3.5127072978,5.5156286833,0.0,0.0,0.0,0.0,40.097583368,-64.8227072978,76.2220412569,-4.252416632,-3.5127072978,5.5156286833,44.35,-61.31,75.669271174,133.17,46.837583368,-21.0527072978,51.3514917049,-4.252416632,-3.5127072978,5.5156286833,51.09,-17.54,54.0170315734,133.39,41.267583368,22.2872927022,46.9013523582,-4.252416632,-3.5127072978,5.5156286833,45.52,25.8,52.3231344627,133.17,29.627583368,-17.1527072978,34.2346179163,-4.252416632,-3.5127072978,5.5156286833,33.88,-13.64,36.5226505062,0.0
2022-01-01 01:00:00,42.7118671106,-43.9744848848,61.3030090041,-5.3881328894,-4.0244848848,6.7252103775,48.1,-39.95,62.5268942136,132.32,-5.3881328894,-4.0244848848,6.7252103775,-5.3881328894,-4.0244848848,6.7252103775,0.0,0.0,0.0,0.0,40.2118671106,-65.0644848848,76.4877862789,-5.3881328894,-4.0244848848,6.7252103775,45.6,-61.04,76.1921360772,132.47,47.8118671106,-20.0044848848,51.8281202834,-5.3881328894,-4.0244848848,6.7252103775,53.2,-15.98,55.5481808883,132.69,41.4118671106,21.6555151152,46.7322594413,-5.3881328894,-4.0244848848,6.7252103775,46.8,25.68,53.382603908,132.47,31.4918671106,-19.2244848848,36.896050103,-5.3881328894,-4.0244848848,6.7252103775,36.88,-15.2,39.8895274477,0.0
2022-01-01 01:30:00,41.4892835927,-44.6569268198,60.9557361208,-5.5807164073,-3.9669268198000003,6.8469631233,47.07,-40.69,62.2194583712,131.97,-5.5807164073,-3.9669268198000003,6.8469631233,-5.5807164073,-3.9669268198000003,6.8469631233,0.0,0.0,0.0,0.0,39.0492835927,-66.0869268198,76.7615036694,-5.5807164073,-3.9669268198000003,6.8469631233,44.63,-62.12,76.4900732121,132.11,46.6192835927,-20.2869268198,50.8420790536,-5.5807164073,-3.9669268198000003,6.8469631233,52.2,-16.32,54.6917032099,132.15,40.2592835927,21.9930731802,45.8748861939,-5.5807164073,-3.9669268198000003,6.8469631233,45.84,25.96,52.6804252071,132.11,30.8192835927,-16.7269268198,35.0659139622,-5.5807164073,-3.9669268198000003,6.8469631233,36.4,-12.76,38.5717202105,0.0
2022-01-01 02:00:00,40.1188508235,-40.9644127304,57.3376429734,-4.6411491765,-3.7244127304,5.9507575875,44.76,-37.24,58.2260697626,133.14,-4.6411491765,-3.7244127304,5.9507575875,-4.6411491765,-3.7244127304,5.9507575875,0.0,0.0,0.0,0.0,37.7788508235,-62.7144127304,73.2143369407,-4.6411491765,-3.7244127304,5.9507575875,42.42,-58.99,72.6586299073,133.29,43.3788508235,-26.8344127304,51.0079445317,-4.6411491765,-3.7244127304,5.9507575875,48.02,-23.11,53.2915800104,133.32,38.8388508235,25.7955872696,46.6247644055,-4.6411491765,-3.7244127304,5.9507575875,43.48,29.52,52.5541701485,133.29,25.8388508235,-21.6844127304,33.7321799969,-4.6411491765,-3.7244127304,5.9507575875,30.48,-17.96,35.3778461753,0.0
2022-01-01 02:30:00,39.3438009817,-34.9119386988,52.6001724274,-4.2561990183,-3.5619386988,5.5500123763,43.6,-31.35,53.7008612594,132.42,-4.2561990183,-3.5619386988,5.5500123763,-4.2561990183,-3.5619386988,5.5500123763,0.0,0.0,0.0,0.0,37.0038009817,-56.7019386988,67.7081320027,-4.2561990183,-3.5619386988,5.5500123763,41.26,-53.14,67.2773899613,132.57,40.6938009817,-35.4519386988,53.9705975124,-4.2561990183,-3.5619386988,5.5500123763,44.95,-31.89,55.1132887787,130.78,37.9038009817,30.9180613012,48.9144625186,-4.2561990183,-3.5619386988,5.5500123763,42.16,34.48,54.4640799059,132.57,25.0238009817,-27.6419386988,37.2862895794,-4.2561990183,-3.5619386988,5.5500123763,29.28,-24.08,37.9099564758,0.0
2022-01-01 03:00:00,38.2532180907,-34.9805055002,51.8357449966,-3.4567819093,-3.4005055002,4.8489977135,41.71,-31.58,52.3165413612,132.42,-3.4567819093,-3.4005055002,4.8489977135,-3.4567819093,-3.4005055002,4.8489977135,0.0,0.0,0.0,0.0,36.0232180907,-57.1405055002,67.5478320188,-3.4567819093,-3.4005055002,4.8489977135,39.48,-53.74,66.6832662667,132.57,39.0632180907,-36.1605055002,53.230791518,-3.4567819093,-3.4005055002,4.8489977135,42.52,-32.76,53.6765125544,130.78,36.8632180907,31.8794944998,48.7360135584,-3.4567819093,-3.4005055002,4.8489977135,40.32,35.28,53.5759348962,132.57,23.5032180907,-27.8405055002,36.4348048867,-3.4567819093,-3.4005055002,4.8489977135,26.96,-24.44,36.3889433757,0.0
2022-01-01 03:30:00,36.9864848975,-35.1221147269,51.0055193873,-2.9135151025,-3.2121147269,4.3366174919,39.9,-31.91,51.090685061,133.62,-2.9135151025,-3.2121147269,4.3366174919,-2.9135151025,-3.2121147269,4.3366174919,0.0,0.0,0.0,0.0,34.8464848975,-57.2421147269,67.0144552177,-2.9135151025,-3.2121147269,4.3366174919,37.76,-54.03,65.9170577317,133.72,37.4964848975,-36.5721147269,52.3784875237,-2.9135151025,-3.2121147269,4.3366174919,40.41,-33.36,52.4009322436,132.02,35.6464848975,31.5078852731,47.5754003655,-2.9135151025,-3.2121147269,4.3366174919,38.56,34.72,51.8878791241,133.72,24.8064848975,-29.4921147269,38.5375988359,-2.9135151025,-3.2121147269,4.3366174919,27.72,-26.28,38.1973402215,0.0
2022-01-01 04:00:00,35.7384346307,-35.2063100297,50.166921131,-2.4515653693,-3.0463100297,3.9102656632,38.19,-32.16,49.9273642405,133.42,-2.4515653693,-3.0463100297,3.9102656632,-2.4515653693,-3.0463100297,3.9102656632,0.0,0.0,0.0,0.0,33.6984346307,-57.3163100297,66.4886749152,-2.4515653693,-3.0463100297,3.9102656632,36.15,-54.27,65.2077863449,133.55,36.1884346307,-36.7263100297,51.5599132022,-2.4515653693,-3.0463100297,3.9102656632,38.64,-33.68,51.2580920441,131.86,34.3884346307,31.3536899703,46.5362043049,-2.4515653693,-3.0463100297,3.9102656632,36.84,34.4,50.4038252517,133.55,26.7884346307,-27.0063100297,38.0389407238,-2.4515653693,-3.0463100297,3.9102656632,29.24,-23.96,37.8028993597,0.0
2022-01-01 04:30:00,34.9815007167,-35.445597411,49.8005599188,-2.2684992833,-2.895597411,3.6783927693000003,37.25,-32.55,49.4678178213,133.42,-2.2684992833,-2.895597411,3.6783927693000003,-2.2684992833,-2.895597411,3.6783927693000003,0.0,0.0,0.0,0.0,32.9915007167,-57.525597411,66.3146550699,-2.2684992833,-2.895597411,3.6783927693000003,35.26,-54.63,65.020800518,133.55,35.4615007167,-37.065597411,51.2969447874,-2.2684992833,-2.895597411,3.6783927693000003,37.73,-34.17,50.9032592277,131.86,33.6915007167,31.104402589,45.854128287,-2.2684992833,-2.895597411,3.6783927693000003,35.96,34.0,49.4886007076,133.55,27.8915007167,-28.575597411,39.9311980741,-2.2684992833,-2.895597411,3.6783927693000003,30.16,-25.68,39.6117154387,0.0
2022-01-01 05:00:00,34.3119838246,-35.3637238697,49.2737780155,-1.6980161754,-2.7637238697,3.2436751625,36.01,-32.6,48.5744799252,133.42,-1.6980161754,-2.7637238697,3.2436751625,-1.6980161754,-2.7637238697,3.2436751625,0.0,0.0,0.0,0.0,32.3919838246,-57.5237238697,66.0168116765,-1.6980161754,-2.7637238697,3.2436751625,34.09,-54.76,64.5041525795,133.55,34.7019838246,-37.0037238697,50.72970788,-1.6980161754,-2.7637238697,3.2436751625,36.4,-34.24,49.9733689078,131.86,33.0219838246,31.3162761303,45.510005124,-1.6980161754,-2.7637238697,3.2436751625,34.72,34.08,48.6510513761,133.55,24.9819838246,-29.7637238697,38.8584453421,-1.6980161754,-2.7637238697,3.2436751625,26.68,-27.0,37.9581664468,0.0
2022-01-01 05:30:00,34.3239184427,-35.1799448582,49.1503804409,-0.5160815573,-2.7999448582,2.8471093029,34.84,-32.38,47.5635364539,133.54,-0.5160815573,-2.7999448582,2.8471093029,-0.5160815573,-2.7999448582,2.8471093029,0.0,0.0,0.0,0.0,32.4639184427,-57.3599448582,65.9095537444,-0.5160815573,-2.7999448582,2.8471093029,32.98,-54.56,63.7532273693,133.67,33.9839184427,-36.8099448582,50.0986901344,-0.5160815573,-2.7999448582,2.8471093029,34.5,-34.01,48.4451246257,131.97,33.0439184427,31.4400551418,45.6111566765,-0.5160815573,-2.7999448582,2.8471093029,33.56,34.24,47.9442509588,133.67,22.9239184427,-30.6799448582,38.2983688069,-0.5160815573,-2.7999448582,2.8471093029,23.44,-27.88,36.4242776181,0.0
2022-01-01 06:00:00,34.4225354704,-35.5821306075,49.5075647429,-0.4174645296,-2.8021306075,2.8330571076,34.84,-32.78,47.8367432002,133.54,-0.4174645296,-2.8021306075,2.8330571076,-0.4174645296,-2.8021306075,2.8330571076,0.0,0.0,0.0,0.0,32.5625354704,-57.8121306075,66.3517984808,-0.4174645296,-2.8021306075,2.8330571076,32.98,-55.01,64.1387597323,133.67,33.8425354704,-35.9421306075,49.3675395343,-0.4174645296,-2.8021306075,2.8330571076,34.26,-33.14,47.6655766775,131.97,33.1425354704,31.2378693925,45.5437387748,-0.4174645296,-2.8021306075,2.8330571076,33.56,34.04,47.8016234034,133.67,21.9025354704,-28.9621306075,36.3115142807,-0.4174645296,-2.8021306075,2.8330571076,22.32,-26.16,34.3879048504,0.0
2022-01-01 06:30:00,35.371618627,-35.6561739337,50.2246368218,-1.458381373,-3.0861739337,3.4134067701,36.83,-32.57,49.1655753551,133.7,-1.458381373,-3.0861739337,3.4134067701,-1.458381373,-3.0861739337,3.4134067701,0.0,0.0,0.0,0.0,33.401618627,-57.8161739337,66.7710872701,-1.458381373,-3.0861739337,3.4134067701,34.86,-54.73,64.8890784339,133.85,35.041618627,-35.6161739337,49.9642560404,-1.458381373,-3.0861739337,3.4134067701,36.5,-32.53,48.8922376252,132.04,34.061618627,31.0738260663,46.1061441664,-1.458381373,-3.0861739337,3.4134067701,35.52,34.16,49.2805844121,133.85,25.861618627,-25.5261739337,36.3374307526,-1.458381373,-3.0861739337,3.4134067701,27.32,-22.44,35.3544339511,0.0
2022-01-01 07:00:00,35.7602844063,-35.6596967595,50.5016030815,-1.9697155937000002,-3.1096967595,3.681031575,37.73,-32.55,49.8302659034,133.46,-1.9697155937000002,-3.1096967595,3.681031575,-1.9697155937000002,-3.1096967595,3.681031575,0.0,0.0,0.0,0.0,33.7402844063,-57.6896967595,66.8319377545,-1.9697155937000002,-3.1096967595,3.681031575,35.71,-54.58,65.2240791426,133.59,35.9402844063,-35.5996967595,50.5869790813,-1.9697155937000002,-3.1096967595,3.681031575,37.91,-32.49,49.9276296253,131.76,34.4302844063,30.7703032405,46.176358083,-1.9697155937000002,-3.1096967595,3.681031575,36.4,33.88,49.7274008973,133.59,23.9102844063,-26.869696759500002,35.9677953778,-1.9697155937000002,-3.1096967595,3.681031575,25.88,-23.76,35.1327767192,0.0
2022-01-01 07:30:00,36.2799182627,-35.3346127261,50.6435319232,-2.1600817373,-3.2146127261,3.8729430786,38.44,-32.12,50.0931931504,132.77,-2.1600817373,-3.2146127261,3.8729430786,-2.1600817373,-3.2146127261,3.8729430786,0.0,0.0,0.0,0.0,34.2199182627,-57.2346127261,66.6843587344,-2.1600817373,-3.2146127261,3.8729430786,36.38,-54.02,65.1280646112,132.9,36.4499182627,-35.1846127261,50.6611637652,-2.1600817373,-3.2146127261,3.8729430786,38.61,-31.97,50.1279662464,131.04,34.9199182627,30.6253872739,46.4469055713,-2.1600817373,-3.2146127261,3.8729430786,37.08,33.84,50.2003187241,132.9,24.1599182627,-26.5746127261,35.9153406221,-2.1600817373,-3.2146127261,3.8729430786,26.32,-23.36,35.1913625766,0.0
2022-01-01 08:00:00,36.7872016547,-34.8644766301,50.6836259187,-2.2327983453,-3.2544766301,3.9467716664,39.02,-31.61,50.2170538761,132.77,-2.2327983453,-3.2544766301,3.9467716664,-2.2327983453,-3.2544766301,3.9467716664,0.0,0.0,0.0,0.0,34.6872016547,-56.7044766301,66.4725479316,-2.2327983453,-3.2544766301,3.9467716664,36.92,-53.45,64.9614416404,132.9,36.9472016547,-35.0144766301,50.9029398344,-2.2327983453,-3.2544766301,3.9467716664,39.18,-31.76,50.4358007768,131.04,35.4072016547,30.9055233699,46.998098938,-2.2327983453,-3.2544766301,3.9467716664,37.64,34.16,50.8298652369,132.9,24.2472016547,-27.0144766301,36.3002580663,-2.2327983453,-3.2544766301,3.9467716664,26.48,-23.76,35.5770712679,0.0
2022-01-01 08:30:00,37.7019510378,-34.5390403308,51.1310318596,-2.9980489622,-3.4090403308,4.5398076564,40.7,-31.13,51.2402859086,132.51,-2.9980489622,-3.4090403308,4.5398076564,-2.9980489622,-3.4090403308,4.5398076564,0.0,0.0,0.0,0.0,35.5219510378,-56.1690403308,66.4587849514,-2.9980489622,-3.4090403308,4.5398076564,38.52,-52.76,65.325400879,132.63,38.3819510378,-34.4390403308,51.5676416406,-2.9980489622,-3.4090403308,4.5398076564,41.38,-31.03,51.7220001547,130.82,36.3219510378,30.6309596692,47.5135750859,-2.9980489622,-3.4090403308,4.5398076564,39.32,34.04,52.0075379152,132.63,22.7219510378,-23.6890403308,32.8246506571,-2.9980489622,-3.4090403308,4.5398076564,25.72,-20.28,32.7535769039,0.0
