Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-01 09:00:00,39.1396175747,-34.3849010922,52.0982829565,-3.9403824253,-3.6349010922,5.3608879496,43.08,-30.75,52.9287152687,131.78,-3.9403824253,-3.6349010922,5.3608879496,-3.9403824253,-3.6349010922,5.3608879496,0.0,0.0,0.0,0.0,36.8096175747,-55.8349010922,66.8766336322,-3.9403824253,-3.6349010922,5.3608879496,40.75,-52.2,66.2223715975,131.95,40.1696175747,-34.1649010922,52.7336575892,-3.9403824253,-3.6349010922,5.3608879496,44.11,-30.53,53.6448785999,130.09,37.6596175747,30.3250989078,48.3514055601,-3.9403824253,-3.6349010922,5.3608879496,41.6,33.96,53.7014115271,131.95,22.0996175747,-23.0349010922,31.9217757225,-3.9403824253,-3.6349010922,5.3608879496,26.04,-19.4,32.4721665431,0.0
2022-01-01 09:30:00,41.1988676946,-36.2935721027,54.9051006309,-4.7211323054,-3.8635721027,6.1005147027,45.92,-32.43,56.2170018767,131.35,-4.7211323054,-3.8635721027,6.1005147027,-4.7211323054,-3.8635721027,6.1005147027,0.0,0.0,0.0,0.0,38.7388676946,-57.5335721027,69.3600157811,-4.7211323054,-3.8635721027,6.1005147027,43.46,-53.67,69.0596879518,131.48,43.2788676946,-29.6035721027,52.4350252233,-4.7211323054,-3.8635721027,6.1005147027,48.0,-25.74,54.466022436,129.6,39.7188676946,28.3364278973,48.7907941821,-4.7211323054,-3.8635721027,6.1005147027,44.44,32.2,54.8794460613,131.48,28.0788676946,-23.2235721027,36.4384016145,-4.7211323054,-3.8635721027,6.1005147027,32.8,-19.36,38.0873942401,0.0
2022-01-01 10:00:00,42.5476673948,-42.6645489941,60.2541927306,-5.9523326052000005,-4.2045489941,7.2875575941,48.5,-38.46,61.8984781719,131.1,-5.9523326052000005,-4.2045489941,7.2875575941,-5.9523326052000005,-4.2045489941,7.2875575941,0.0,0.0,0.0,0.0,39.9976673948,-63.6745489941,75.1948242011,-5.9523326052000005,-4.2045489941,7.2875575941,45.95,-59.47,75.1537317769,131.21,47.4176673948,-19.0845489941,51.1141388607,-5.9523326052000005,-4.2045489941,7.2875575941,53.37,-14.88,55.4055168733,129.79,41.1676673948,22.4754510059,46.9033339609,-5.9523326052000005,-4.2045489941,7.2875575941,47.12,26.68,54.1490239986,131.21,29.2476673948,-16.6045489941,33.6323816483,-5.9523326052000005,-4.2045489941,7.2875575941,35.2,-12.4,37.3202357978,0.0
2022-01-01 10:30:00,44.1955671957,-42.0021391138,60.9707130505,-6.2144328043,-4.3521391138,7.5868498038,50.41,-37.65,62.9181261641,131.36,-6.2144328043,-4.3521391138,7.5868498038,-6.2144328043,-4.3521391138,7.5868498038,0.0,0.0,0.0,0.0,41.5455671957,-63.1221391138,75.5674440478,-6.2144328043,-4.3521391138,7.5868498038,47.76,-58.77,75.7293239109,131.5,49.4555671957,-18.7721391138,52.8984530356,-6.2144328043,-4.3521391138,7.5868498038,55.67,-14.42,57.5072630196,131.55,42.8255671957,23.4078608862,48.8052984511,-6.2144328043,-4.3521391138,7.5868498038,49.04,27.76,56.3519227711,131.5,22.6255671957,-15.8321391138,27.6147228819,-6.2144328043,-4.3521391138,7.5868498038,28.84,-11.48,31.0408762763,0.0
2022-01-01 11:00:00,45.5066004258,-41.4268869297,61.538911617,-6.4733995742,-4.4068869297,7.8310634309000005,51.98,-37.02,63.815364921,131.66,-6.4733995742,-4.4068869297,7.8310634309000005,-6.4733995742,-4.4068869297,7.8310634309000005,0.0,0.0,0.0,0.0,42.7566004258,-62.4668869297,75.6983410826,-6.4733995742,-4.4068869297,7.8310634309000005,49.23,-58.06,76.1219843409,131.8,51.0666004258,-18.4168869297,54.2860884871,-6.4733995742,-4.4068869297,7.8310634309000005,57.54,-14.01,59.2210410243,131.89,44.0466004258,23.7531130703,50.0431153067,-6.4733995742,-4.4068869297,7.8310634309000005,50.52,28.16,57.8381880767,131.8,27.3666004258,-18.0068869297,32.7594077444,-6.4733995742,-4.4068869297,7.8310634309000005,33.84,-13.6,36.4706128273,0.0
2022-01-01 11:30:00,47.0851501725,-40.8688164933,62.3479873639,-7.0548498275,-4.4688164933,8.3511212983,54.14,-36.4,65.2387890752,131.59,-7.0548498275,-4.4688164933,8.3511212983,-7.0548498275,-4.4688164933,8.3511212983,0.0,0.0,0.0,0.0,44.2151501725,-61.9988164933,76.1500673102,-7.0548498275,-4.4688164933,8.3511212983,51.27,-57.53,77.0604554879,131.73,52.8851501725,-17.7988164933,55.7999729151,-7.0548498275,-4.4688164933,8.3511212983,59.94,-13.33,61.4043361661,131.82,45.5851501725,24.4911835067,51.7476954637,-7.0548498275,-4.4688164933,8.3511212983,52.64,28.96,60.0803728351,131.73,28.7051501725,-13.8688164933,31.8799265581,-7.0548498275,-4.4688164933,8.3511212983,35.76,-9.4,36.9748238671,0.0
2022-01-01 12:00:00,48.2111667133,-40.3617868899,62.8759925313,-7.6688332867,-4.5317868899,8.9077548459,55.88,-35.83,66.3804436562,131.59,-7.6688332867,-4.5317868899,8.9077548459,-7.6688332867,-4.5317868899,8.9077548459,0.0,0.0,0.0,0.0,45.2411667133,-61.3117868899,76.1964459618,-7.6688332867,-4.5317868899,8.9077548459,52.91,-56.78,77.610801439,131.73,54.1511667133,-17.4117868899,56.8816242657,-7.6688332867,-4.5317868899,8.9077548459,61.82,-12.88,63.1475003464,131.82,46.6511667133,24.5882131101,52.7343491441,-7.6688332867,-4.5317868899,8.9077548459,54.32,29.12,61.6330820258,131.73,33.8911667133,-16.7317868899,37.7963473594,-7.6688332867,-4.5317868899,8.9077548459,41.56,-12.2,43.3136652801,0.0
2022-01-01 12:30:00,49.0901667365,-39.7530518959,63.1676309929,-7.0498332635,-4.5130518959,8.3706503008,56.14,-35.24,66.2839135839,131.06,-7.0498332635,-4.5130518959,8.3706503008,-7.0498332635,-4.5130518959,8.3706503008,0.0,0.0,0.0,0.0,46.1101667365,-60.5630518959,76.1185308017,-7.0498332635,-4.5130518959,8.3706503008,53.16,-56.05,77.2501656956,131.2,54.8701667365,-17.0030518959,57.4442248748,-7.0498332635,-4.5130518959,8.3706503008,61.92,-12.49,63.1671314847,131.29,47.5101667365,24.6869481041,53.5412116974,-7.0498332635,-4.5130518959,8.3706503008,54.56,29.2,61.8824175352,131.2,31.0701667365,-13.8330518959,34.0104187829,-7.0498332635,-4.5130518959,8.3706503008,38.12,-9.32,39.2427929689,0.0
2022-01-01 13:00:00,48.8999168932,-39.6973673303,62.9847826472,-6.5900831068,-4.4573673303,7.955961216,55.49,-35.24,65.7342962235,130.66,-6.5900831068,-4.4573673303,7.955961216,-6.5900831068,-4.4573673303,7.955961216,0.0,0.0,0.0,0.0,45.9599168932,-60.4673673303,75.9514086287,-6.5900831068,-4.4573673303,7.955961216,52.55,-56.01,76.802490845,130.79,54.6299168932,-17.0373673303,57.2249919643,-6.5900831068,-4.4573673303,7.955961216,61.22,-12.58,62.4991583943,130.88,47.3699168932,24.5826326697,53.3686692306,-6.5900831068,-4.4573673303,7.955961216,53.96,29.04,61.2780809099,130.79,32.0899168932,-15.1773673303,35.4981019956,-6.5900831068,-4.4573673303,7.955961216,38.68,-10.72,40.1380218745,0.0
2022-01-01 13:30:00,49.4076172191,-39.5737243728,63.3023877907,-6.1223827809,-4.3237243728,7.4952093612,55.53,-35.25,65.7734247246,130.53,-6.1223827809,-4.3237243728,7.4952093612,-6.1223827809,-4.3237243728,7.4952093612,0.0,0.0,0.0,0.0,46.4576172191,-60.3537243728,76.1635230497,-6.1223827809,-4.3237243728,7.4952093612,52.58,-56.03,76.8376034244,130.69,54.5476172191,-16.9837243728,57.1304598078,-6.1223827809,-4.3237243728,7.4952093612,60.67,-12.66,61.9768061455,130.74,47.8376172191,24.7162756272,53.8454445805,-6.1223827809,-4.3237243728,7.4952093612,53.96,29.04,61.2780809099,130.69,31.7176172191,-15.2437243728,35.19060066,-6.1223827809,-4.3237243728,7.4952093612,37.84,-10.92,39.3841592522,0.0
2022-01-01 14:00:00,49.2323673554,-39.8092007718,63.3134935185,-6.0676326446,-4.3792007718,7.4828848254,55.3,-35.43,65.6762887198,130.53,-6.0676326446,-4.3792007718,7.4828848254,-6.0676326446,-4.3792007718,7.4828848254,0.0,0.0,0.0,0.0,46.3123673554,-60.6792007718,76.333483979,-6.0676326446,-4.3792007718,7.4828848254,52.38,-56.3,76.8983380835,130.69,54.3823673554,-17.1092007718,57.01023268,-6.0676326446,-4.3792007718,7.4828848254,60.45,-12.73,61.7758480314,130.74,47.6923673554,24.8207992282,53.7646164154,-6.0676326446,-4.3792007718,7.4828848254,53.76,29.2,61.1782444992,130.69,33.2123673554,-15.8592007718,36.8045594251,-6.0676326446,-4.3792007718,7.4828848254,39.28,-11.48,40.9232061305,0.0
2022-01-01 14:30:00,48.7472174035,-40.1235322126,63.1362735818,-5.8327825965,-4.3035322126,7.2485682947,54.58,-35.82,65.2843687264,130.86,-5.8327825965,-4.3035322126,7.2485682947,-5.8327825965,-4.3035322126,7.2485682947,0.0,0.0,0.0,0.0,45.8472174035,-61.0935322126,76.3831592817,-5.8327825965,-4.3035322126,7.2485682947,51.68,-56.79,76.7849366738,131.02,53.7272174035,-17.3635322126,56.4633167713,-5.8327825965,-4.3035322126,7.2485682947,59.56,-13.06,60.9750539155,131.16,47.2072174035,24.8164677874,53.332714617,-5.8327825965,-4.3035322126,7.2485682947,53.04,29.12,60.5079829444,131.02,26.7272174035,-16.9435322126,31.645338266,-5.8327825965,-4.3035322126,7.2485682947,32.56,-12.64,34.927398987,0.0
2022-01-01 15:00:00,48.9865839306,-40.3263825195,63.4500002545,-6.2834160694,-4.3863825195,7.663006532,55.27,-35.94,65.9276611143,131.17,-6.2834160694,-4.3863825195,7.663006532,-6.2834160694,-4.3863825195,7.663006532,0.0,0.0,0.0,0.0,46.0565839306,-61.3163825195,76.6870764121,-6.2834160694,-4.3863825195,7.663006532,52.34,-56.93,77.3336957606,131.31,54.0465839306,-17.5263825195,56.8173153078,-6.2834160694,-4.3863825195,7.663006532,60.33,-13.14,61.7443803111,131.46,47.4765839306,24.6536174805,53.4960454294,-6.2834160694,-4.3863825195,7.663006532,53.76,29.04,61.1020392458,131.31,33.1165839306,-17.7063825195,37.5529507916,-6.2834160694,-4.3863825195,7.663006532,39.4,-13.32,41.590652796,0.0
2022-01-01 15:30:00,49.0508507887,-40.493556306,63.6059279109,-6.6291492113,-4.533556306,8.0311115074,55.68,-35.96,66.28260707,131.26,-6.6291492113,-4.533556306,8.0311115074,-6.6291492113,-4.533556306,8.0311115074,0.0,0.0,0.0,0.0,46.1008507887,-61.443556306,76.8153568954,-6.6291492113,-4.533556306,8.0311115074,52.73,-56.91,77.5835098458,131.42,54.2008507887,-17.683556306,57.0126335986,-6.6291492113,-4.533556306,8.0311115074,60.83,-13.15,62.2351299509,131.58,47.5308507887,24.466443694,53.4582888216,-6.6291492113,-4.533556306,8.0311115074,54.16,29.0,61.4353774303,131.42,34.2508507887,-17.173556306,38.315164308,-6.6291492113,-4.533556306,8.0311115074,40.88,-12.64,42.78953143,0.0
2022-01-01 16:00:00,49.9129175106,-40.4219070634,64.2279526769,-7.3870824894,-4.7719070634000005,8.7943211635,57.3,-35.65,67.4849057197,131.14,-7.3870824894,-4.7719070634000005,8.7943211635,-7.3870824894,-4.7719070634000005,8.7943211635,0.0,0.0,0.0,0.0,46.8729175106,-61.3419070634,77.2003883289,-7.3870824894,-4.7719070634000005,8.7943211635,54.26,-56.57,78.3856651436,131.3,55.3629175106,-17.5219070634,58.0695261082,-7.3870824894,-4.7719070634000005,8.7943211635,62.75,-12.75,64.0322184529,131.45,48.3329175106,24.4680929366,54.1734112554,-7.3870824894,-4.7719070634000005,8.7943211635,55.72,29.24,62.9261154053,131.3,34.3729175106,-16.1319070634,37.9701973091,-7.3870824894,-4.7719070634000005,8.7943211635,41.76,-11.36,43.2775600052,0.0
2022-01-01 16:30:00,52.1366843403,-39.9440929385,65.6792540661,-8.6033156597,-5.1640929385,10.0341863755,60.74,-34.78,69.992828204,131.04,-8.6033156597,-5.1640929385,10.0341863755,-8.6033156597,-5.1640929385,10.0341863755,0.0,0.0,0.0,0.0,48.906684340300004,-60.5740929385,77.8529672426,-8.6033156597,-5.1640929385,10.0341863755,57.51,-55.41,79.8603042819,131.2,57.9766843403,-16.4740929385,60.2718148494,-8.6033156597,-5.1640929385,10.0341863755,66.58,-11.31,67.5337878399,131.33,50.4366843403,24.1559070615,55.9228662821,-8.6033156597,-5.1640929385,10.0341863755,59.04,29.32,65.9195266973,131.2,33.1966843403,-15.6440929385,36.6981947112,-8.6033156597,-5.1640929385,10.0341863755,41.8,-10.48,43.0937396846,0.0
2022-01-01 17:00:00,55.7491175288,-39.0494974346,68.0648760752,-10.3108824712,-5.6994974346,11.7812804204,66.06,-33.35,74.0009871556,130.09,-10.3108824712,-5.6994974346,11.7812804204,-10.3108824712,-5.6994974346,11.7812804204,0.0,0.0,0.0,0.0,52.1991175288,-59.7194974346,79.316872383,-10.3108824712,-5.6994974346,11.7812804204,62.51,-54.02,82.6175556404,130.25,62.2791175288,-15.2894974346,64.1284430808,-10.3108824712,-5.6994974346,11.7812804204,72.59,-9.59,73.220736134,130.26,53.9291175288,25.2205025654,59.535060822,-10.3108824712,-5.6994974346,11.7812804204,64.24,30.92,71.2939268101,130.25,35.5291175288,-14.4994974346,38.3738663446,-10.3108824712,-5.6994974346,11.7812804204,45.84,-8.8,46.6770350387,0.0
2022-01-01 17:30:00,57.8076507558,-38.8129323093,69.6287885888,-11.7323492442,-6.0929323093,13.2201302155,69.54,-32.72,76.8531716977,130.09,-11.7323492442,-6.0929323093,13.2201302155,-11.7323492442,-6.0929323093,13.2201302155,0.0,0.0,0.0,0.0,54.0876507558,-59.6029323093,80.4859211549,-11.7323492442,-6.0929323093,13.2201302155,65.82,-53.51,84.8268383237,130.25,65.0376507558,-14.7429323093,66.6877055304,-11.7323492442,-6.0929323093,13.2201302155,76.77,-8.65,77.2557790719,130.26,55.9476507558,25.8670676907,61.6380143743,-11.7323492442,-6.0929323093,13.2201302155,67.68,31.96,74.8466699326,130.25,38.0676507558,-15.1729323093,40.9800428126,-11.7323492442,-6.0929323093,13.2201302155,49.8,-9.08,50.6210074969,0.0
2022-01-01 18:00:00,57.8846509784,-38.9708026242,69.7807729684,-11.6753490216,-6.1508026242,13.1964445097,69.56,-32.82,76.9138869126,130.59,-11.6753490216,-6.1508026242,13.1964445097,-11.6753490216,-6.1508026242,13.1964445097,0.0,0.0,0.0,0.0,54.1546509784,-59.6808026242,80.5886122505,-11.6753490216,-6.1508026242,13.1964445097,65.83,-53.53,84.8472144504,130.73,65.1246509784,-14.9108026242,66.809821134,-11.6753490216,-6.1508026242,13.1964445097,76.8,-8.76,77.297979275,130.62,56.0046509784,25.5291973758,61.5488492977,-11.6753490216,-6.1508026242,13.1964445097,67.68,31.68,74.7275370931,130.73,33.8846509784,-15.0708026242,37.0850193969,-11.6753490216,-6.1508026242,13.1964445097,45.56,-8.92,46.4249932687,0.0
2022-01-01 18:30:00,56.9621342838,-39.3699699159,69.2436226186,-11.2678657162,-6.0199699159,12.7751647968,68.23,-33.35,75.9444231001,130.52,-11.2678657162,-6.0199699159,12.7751647968,-11.2678657162,-6.0199699159,12.7751647968,0.0,0.0,0.0,0.0,53.3221342838,-60.0999699159,80.3446102018,-11.2678657162,-6.0199699159,12.7751647968,64.59,-54.08,84.2408125554,130.65,63.9121342838,-15.4199699159,65.7459989727,-11.2678657162,-6.0199699159,12.7751647968,75.18,-9.4,75.7653773171,130.56,55.1321342838,25.1800300841,60.6101158696,-11.2678657162,-6.0199699159,12.7751647968,66.4,31.2,73.3648417159,130.65,38.0121342838,-16.7799699159,41.5510498446,-11.2678657162,-6.0199699159,12.7751647968,49.28,-10.76,50.4410150572,0.0
2022-01-01 19:00:00,55.6644507238,-39.8969434132,68.4857442691,-10.7355492762,-5.7669434132,12.1864537332,66.4,-34.13,74.6579995714,130.52,-10.7355492762,-5.7669434132,12.1864537332,-10.7355492762,-5.7669434132,12.1864537332,0.0,0.0,0.0,0.0,52.1344507238,-60.7269434132,80.0360081999,-10.7355492762,-5.7669434132,12.1864537332,62.87,-54.96,83.5059189519,130.65,62.3244507238,-16.0569434132,64.3596347861,-10.7355492762,-5.7669434132,12.1864537332,73.06,-10.29,73.781079553,130.56,53.9044507238,24.9530565868,59.3998723977,-10.7355492762,-5.7669434132,12.1864537332,64.64,30.72,71.5684846843,130.65,34.8244507238,-11.9669434132,36.8232277627,-10.7355492762,-5.7669434132,12.1864537332,45.56,-6.2,45.9799260547,0.0
2022-01-01 19:30:00,53.9971340371,-40.7414509239,67.6428585115,-9.7328659629,-5.4714509239,11.1653685593,63.73,-35.27,72.8387657776,131.4,-9.7328659629,-5.4714509239,11.1653685593,-9.7328659629,-5.4714509239,11.1653685593,0.0,0.0,0.0,0.0,50.6071340371,-61.7314509239,79.8238939706,-9.7328659629,-5.4714509239,11.1653685593,60.34,-56.26,82.4991102982,131.54,60.2771340371,-16.6114509239,62.5241808385,-9.7328659629,-5.4714509239,11.1653685593,70.01,-11.14,70.8907589182,131.5,52.3071340371,24.6885490761,57.8408223201,-9.7328659629,-5.4714509239,11.1653685593,62.04,30.16,68.9825137263,131.54,32.8671340371,-15.1514509239,36.1913658891,-9.7328659629,-5.4714509239,11.1653685593,42.6,-9.68,43.6859519754,0.0
2022-01-01 20:00:00,52.1495173632,-41.673212253,66.7549906801,-9.1904826368,-5.223212253,10.57104145,61.34,-36.45,71.3526320468,131.4,-9.1904826368,-5.223212253,10.57104145,-9.1904826368,-5.223212253,10.57104145,0.0,0.0,0.0,0.0,48.9195173632,-62.643212253,79.481389145,-9.1904826368,-5.223212253,10.57104145,58.11,-57.42,81.6935034137,131.54,58.0895173632,-17.823212253,60.7623149864,-9.1904826368,-5.223212253,10.57104145,67.28,-12.6,68.4496778663,131.5,50.5295173632,23.736787747,55.8271190149,-9.1904826368,-5.223212253,10.57104145,59.72,28.96,66.3713793739,131.54,33.5695173632,-16.863212253,37.5670124376,-9.1904826368,-5.223212253,10.57104145,42.76,-11.64,44.3159925986,0.0
2022-01-01 20:30:00,50.2647837233,-42.2519791759,65.6641319674,-8.4352162767,-4.9419791759,9.7762994947,58.7,-37.31,69.5537640966,131.55,-8.4352162767,-4.9419791759,9.7762994947,-8.4352162767,-4.9419791759,9.7762994947,0.0,0.0,0.0,0.0,47.1747837233,-63.2419791759,78.8987208352,-8.4352162767,-4.9419791759,9.7762994947,55.61,-58.3,80.5689896921,131.68,56.1147837233,-18.5019791759,59.0863113228,-8.4352162767,-4.9419791759,9.7762994947,64.55,-13.56,65.9588970496,131.7,48.7247837233,23.2180208241,53.973892206,-8.4352162767,-4.9419791759,9.7762994947,57.16,28.16,63.7201004393,131.68,36.5647837233,-16.9419791759,40.2990578938,-8.4352162767,-4.9419791759,9.7762994947,45.0,-12.0,46.5725240888,0.0
2022-01-01 21:00:00,48.581733808,-42.7491368302,64.7122365517,-7.798266192,-4.7191368302,9.1149990687,56.38,-38.03,68.007244467,131.55,-7.798266192,-4.7191368302,9.1149990687,-7.798266192,-4.7191368302,9.1149990687,0.0,0.0,0.0,0.0,45.621733808,-63.8191368302,78.4488675598,-7.798266192,-4.7191368302,9.1149990687,53.42,-59.1,79.6649634406,131.68,54.131733808,-19.3091368302,57.4724922915,-7.798266192,-4.7191368302,9.1149990687,61.93,-14.59,63.62541159,131.7,47.121733808,22.9608631698,52.4181174269,-7.798266192,-4.7191368302,9.1149990687,54.92,27.68,61.5011284449,131.68,33.321733808,-17.0391368302,37.425527757,-7.798266192,-4.7191368302,9.1149990687,41.12,-12.32,42.9259455341,0.0
2022-01-01 21:30:00,47.002084003,-43.7863024877,64.2373426145,-7.017915997,-4.4863024877,8.3293490113,54.02,-39.3,66.8030717857,131.84,-7.017915997,-4.4863024877,8.3293490113,-7.017915997,-4.4863024877,8.3293490113,0.0,0.0,0.0,0.0,44.192084003,-65.2463024877,78.8036818737,-7.017915997,-4.4863024877,8.3293490113,51.21,-60.76,79.4622029647,131.96,52.122084003,-19.5263024877,55.659573567,-7.017915997,-4.4863024877,8.3293490113,59.14,-15.04,61.0224647159,132.09,45.622084003,23.0736975123,51.1250434295,-7.017915997,-4.4863024877,8.3293490113,52.64,27.56,59.4182059642,131.96,28.942084003,-18.3263024877,34.2563510799,-7.017915997,-4.4863024877,8.3293490113,35.96,-13.84,38.5313794199,0.0
2022-01-01 22:00:00,45.0914174214,-43.7177755764,62.8050939528,-6.0685825786,-4.2077755763999996,7.384650961,51.16,-39.51,64.6404339404,133.17,-6.0685825786,-4.2077755763999996,7.384650961,-6.0685825786,-4.2077755763999996,7.384650961,0.0,0.0,0.0,0.0,42.4314174214,-65.2777755764,77.8563624156,-6.0685825786,-4.2077755763999996,7.384650961,48.5,-61.07,77.9858634626,133.31,49.7914174214,-20.6777755764,53.9143362346,-6.0685825786,-4.2077755763999996,7.384650961,55.86,-16.47,58.2374492917,133.4,43.7714174214,23.3122244236,49.5923057606,-6.0685825786,-4.2077755763999996,7.384650961,49.84,27.52,56.9330835279,133.31,24.8914174214,-15.4877755764,29.3164433987,-6.0685825786,-4.2077755763999996,7.384650961,30.96,-11.28,32.9508725226,0.0
2022-01-01 22:30:00,43.3139839755,-43.7265104866,61.5476151217,-5.6060160245,-3.9665104866,6.8673591072,48.92,-39.76,63.0398604059,133.4,-5.6060160245,-3.9665104866,6.8673591072,-5.6060160245,-3.9665104866,6.8673591072,0.0,0.0,0.0,0.0,40.7639839755,-65.3665104866,77.0355962056,-5.6060160245,-3.9665104866,6.8673591072,46.37,-61.4,76.9424258781,133.55,47.6239839755,-21.7365104866,52.3499736182,-5.6060160245,-3.9665104866,6.8673591072,53.23,-17.77,56.1177850596,133.77,42.0339839755,23.3934895134,48.1052092861,-5.6060160245,-3.9665104866,6.8673591072,47.64,27.36,54.9375936859,133.55,26.7139839755,-17.3265104866,31.8409312911,-5.6060160245,-3.9665104866,6.8673591072,32.32,-13.36,34.972446297,0.0
2022-01-01 23:00:00,42.4174337903,-34.9239163234,54.9446869199,-4.8825662097,-3.6939163234,6.1224562552,47.3,-31.23,56.6798279814,133.51,-4.8825662097,-3.6939163234,6.1224562552,-4.8825662097,-3.6939163234,6.1224562552,0.0,0.0,0.0,0.0,39.8774337903,-56.9639163234,69.5348652735,-4.8825662097,-3.6939163234,6.1224562552,44.76,-53.27,69.5783766698,133.67,43.7774337903,-35.5039163234,56.364809798,-4.8825662097,-3.6939163234,6.1224562552,48.66,-31.81,58.1349438806,133.77,40.9574337903,31.8660836766,51.8937247803,-4.8825662097,-3.6939163234,6.1224562552,45.84,35.56,58.0156806389,133.67,28.4774337903,-27.6539163234,39.6951297177,-4.8825662097,-3.6939163234,6.1224562552,33.36,-23.96,41.0727549599,0.0
2022-01-01 23:30:00,40.9640503468,-35.0061340016,53.8839757122,-3.8459496532,-3.3961340016,5.1307947622,44.81,-31.61,54.8372884085,133.26,-3.8459496532,-3.3961340016,5.1307947622,-3.8459496532,-3.3961340016,5.1307947622,0.0,0.0,0.0,0.0,38.5540503468,-56.9561340016,68.7780197341,-3.8459496532,-3.3961340016,5.1307947622,42.4,-53.56,68.3112992118,133.4,41.8640503468,-35.6861340016,55.0099888331,-3.8459496532,-3.3961340016,5.1307947622,45.71,-32.29,55.9647049487,131.66,39.5140503468,31.4038659984,50.4733887752,-3.8459496532,-3.3961340016,5.1307947622,43.36,34.8,55.5979280189,133.4,27.3940503468,-27.3561340016,38.7142359077,-3.8459496532,-3.3961340016,5.1307947622,31.24,-23.96,39.3702832095,0.0
2022-01-02 00:00:00,39.8600171487,-35.1498409007,53.144447334,-3.1399828513,-3.1898409007,4.4760001428,43.0,-31.96,53.5765023121,132.89,-3.1399828513,-3.1898409007,4.4760001428,-3.1399828513,-3.1898409007,4.4760001428,0.0,0.0,0.0,0.0,37.5700171487,-57.3098409007,68.5268126547,-3.1399828513,-3.1898409007,4.4760001428,40.71,-54.12,67.7220680428,133.04,40.4900171487,-35.8698409007,54.0933172854,-3.1399828513,-3.1898409007,4.4760001428,43.63,-32.68,54.5120106032,131.32,38.4600171487,31.7701590993,49.8850270951,-3.1399828513,-3.1898409007,4.4760001428,41.6,34.96,54.3393190977,133.04,27.9400171487,-26.4298409007,38.4601228327,-3.1399828513,-3.1898409007,4.4760001428,31.08,-23.24,38.808040404,0.0
2022-01-02 00:30:00,42.1258338346,-35.3169426165,54.9715591196,-3.5041661654,-3.2969426165,4.8113419263,45.63,-32.02,55.7438543698,133.54,-3.5041661654,-3.2969426165,4.8113419263,-3.5041661654,-3.2969426165,4.8113419263,0.0,0.0,0.0,0.0,39.6758338346,-57.7769426165,70.0881365752,-3.5041661654,-3.2969426165,4.8113419263,43.18,-54.48,69.516780708,133.7,42.8058338346,-35.0969426165,55.354627551,-3.5041661654,-3.2969426165,4.8113419263,46.31,-31.8,56.1770068622,131.95,40.6958338346,32.6630573835,52.1826236321,-3.5041661654,-3.2969426165,4.8113419263,44.2,35.96,56.9803615292,133.7,27.9758338346,-26.6969426165,38.6700662504,-3.5041661654,-3.2969426165,4.8113419263,31.48,-23.4,39.2243597781,0.0
2022-01-02 01:00:00,41.664633742,-35.7835159966,54.9217782117,-4.8353662580000005,-3.6735159966,6.0725189688,46.5,-32.11,56.5093098524,134.63,-4.8353662580000005,-3.6735159966,6.0725189688,-4.8353662580000005,-3.6735159966,6.0725189688,0.0,0.0,0.0,0.0,39.164633742,-58.1635159966,70.1203474694,-4.8353662580000005,-3.6735159966,6.0725189688,44.0,-54.49,70.0368481587,134.78,43.344633742,-34.7835159966,55.5756264861,-4.8353662580000005,-3.6735159966,6.0725189688,48.18,-31.11,57.3510636344,132.9,40.204633742,32.0064840034,51.3889831831,-4.8353662580000005,-3.6735159966,6.0725189688,45.04,35.68,57.460107901,134.78,29.164633742,-24.9935159966,38.4090054958,-4.8353662580000005,-3.6735159966,6.0725189688,34.0,-21.32,40.1315636376,0.0
2022-01-02 01:30:00,40.0398837229,-36.3192725908,54.0581339862,-4.8101162771,-3.6392725908,6.0317098396,44.85,-32.68,55.4932869814,134.36,-4.8101162771,-3.6392725908,6.0317098396,-4.8101162771,-3.6392725908,6.0317098396,0.0,0.0,0.0,0.0,37.6498837229,-58.6592725908,69.7023959792,-4.8101162771,-3.6392725908,6.0317098396,42.46,-55.02,69.498575525,134.53,41.7498837229,-35.3092725908,54.6790409734,-4.8101162771,-3.6392725908,6.0317098396,46.56,-31.67,56.3100568282,132.55,38.6298837229,31.3607274092,49.7570411106,-4.8101162771,-3.6392725908,6.0317098396,43.44,35.0,55.7856038777,134.53,27.1498837229,-27.6392725908,38.7433294325,-4.8101162771,-3.6392725908,6.0317098396,31.96,-24.0,39.9680072058,0.0
2022-01-02 02:00:00,38.4055174104,-36.3421228139,52.8746977124,-3.5644825896,-3.4621228139,4.9690874927,41.97,-32.88,53.3158072245,134.36,-3.5644825896,-3.4621228139,4.9690874927,-3.5644825896,-3.4621228139,4.9690874927,0.0,0.0,0.0,0.0,36.1755174104,-58.8121228139,69.0473305044,-3.5644825896,-3.4621228139,4.9690874927,39.74,-55.35,68.1387562258,134.53,39.5955174104,-35.4021228139,53.1141722964,-3.5644825896,-3.4621228139,4.9690874927,43.16,-31.94,53.6931019778,132.55,37.0355174104,31.5378771861,48.6442930595,-3.5644825896,-3.4621228139,4.9690874927,40.6,35.0,53.6037312134,134.53,25.3955174104,-27.5821228139,37.4927433441,-3.5644825896,-3.4621228139,4.9690874927,28.96,-24.12,37.6889373689,0.0
2022-01-02 02:30:00,37.4655675538,-36.490041106,52.2990616746,-2.9744324462,-3.330041106,4.4650220766,40.44,-33.16,52.2970285963,134.36,-2.9744324462,-3.330041106,4.4650220766,-2.9744324462,-3.330041106,4.4650220766,0.0,0.0,0.0,0.0,35.3055675538,-58.820041106,68.6023347708,-2.9744324462,-3.330041106,4.4650220766,38.28,-55.49,67.4128956506,134.51,38.3955675538,-35.560041106,52.332935435,-2.9744324462,-3.330041106,4.4650220766,41.37,-32.23,52.442824104,132.56,36.1455675538,30.989958894,47.6117591152,-2.9744324462,-3.330041106,4.4650220766,39.12,34.32,52.0407225161,134.51,22.9055675538,-27.890041106,36.0904338829,-2.9744324462,-3.330041106,4.4650220766,25.88,-24.56,35.6786771055,0.0
2022-01-02 03:00:00,36.4877507236,-36.6350450657,51.7057296615,-2.6222492764,-3.1950450657,4.1333405666,39.11,-33.44,51.4570277027,134.36,-2.6222492764,-3.1950450657,4.1333405666,-2.6222492764,-3.1950450657,4.1333405666,0.0,0.0,0.0,0.0,34.4077507236,-59.0050450657,68.3043823855,-2.6222492764,-3.1950450657,4.1333405666,37.03,-55.81,66.9774364992,134.51,37.3077507236,-35.7650450657,51.6817831794,-2.6222492764,-3.1950450657,4.1333405666,39.93,-32.57,51.5287279098,132.56,35.1377507236,30.9649549343,46.8347089241,-2.6222492764,-3.1950450657,4.1333405666,37.76,34.16,50.9187902449,134.51,25.6177507236,-27.9950450657,37.9472225646,-2.6222492764,-3.1950450657,4.1333405666,28.24,-24.8,37.5837411656,0.0
2022-01-02 03:30:00,35.3430842232,-36.5649489436,50.8539978139,-2.0269157768,-3.0549489436,3.6662106615,37.37,-33.51,50.1939936646,134.55,-2.0269157768,-3.0549489436,3.6662106615,-2.0269157768,-3.0549489436,3.6662106615,0.0,0.0,0.0,0.0,33.3630842232,-58.9049489436,67.6970339006,-2.0269157768,-3.0549489436,3.6662106615,35.39,-55.85,66.1186403369,134.69,35.9230842232,-35.7849489436,50.7053305975,-2.0269157768,-3.0549489436,3.6662106615,37.95,-32.73,50.1144230736,132.74,34.0930842232,30.8250510564,45.9621818942,-2.0269157768,-3.0549489436,3.6662106615,36.12,33.88,49.5228109057,134.69,28.2930842232,-27.2149489436,39.2575096111,-2.0269157768,-3.0549489436,3.6662106615,30.32,-24.16,38.7686471263,0.0
2022-01-02 04:00:00,34.5984840669,-36.5823548224,50.3519988092,-1.6515159331,-2.9123548224,3.3480315842,36.25,-33.67,49.4745530551,134.27,-1.6515159331,-2.9123548224,3.3480315842,-1.6515159331,-2.9123548224,3.3480315842,0.0,0.0,0.0,0.0,32.6684840669,-59.0223548224,67.4601231841,-1.6515159331,-2.9123548224,3.3480315842,34.32,-56.11,65.7738131782,134.43,35.0184840669,-35.8323548224,50.1024138985,-1.6515159331,-2.9123548224,3.3480315842,36.67,-32.92,49.2789539256,132.49,33.3084840669,31.0876451776,45.5620104201,-1.6515159331,-2.9123548224,3.3480315842,34.96,34.0,48.7668083844,134.43,25.1484840669,-27.9923548224,37.6300169993,-1.6515159331,-2.9123548224,3.3480315842,26.8,-25.08,36.7048552647,0.0
2022-01-02 04:30:00,34.1805513606,-36.4580313429,49.9749751447,-1.0394486394,-2.8480313429,3.0317875922,35.22,-33.61,48.6834725549,134.57,-1.0394486394,-2.8480313429,3.0317875922,-1.0394486394,-2.8480313429,3.0317875922,0.0,0.0,0.0,0.0,32.3205513606,-58.8080313429,67.1044155825,-1.0394486394,-2.8480313429,3.0317875922,33.36,-55.96,65.1491458117,134.74,34.1605513606,-35.7280313429,49.4311186693,-1.0394486394,-2.8480313429,3.0317875922,35.2,-32.88,48.167773459,132.82,32.9605513606,30.8319686571,45.1332276407,-1.0394486394,-2.8480313429,3.0317875922,34.0,33.68,47.8575218748,134.74,23.5605513606,-28.4480313429,36.9376510853,-1.0394486394,-2.8480313429,3.0317875922,24.6,-25.6,35.5038026132,0.0
2022-01-02 05:00:00,33.77043484,-36.3579592723,49.622005922,-0.71956516,-2.8079592722999998,2.8986909622,34.49,-33.55,48.1161365864,134.16,-0.71956516,-2.8079592722999998,2.8986909622,-0.71956516,-2.8079592722999998,2.8986909622,0.0,0.0,0.0,0.0,31.93043484,-58.6679592723,66.7943269615,-0.71956516,-2.8079592722999998,2.8986909622,32.65,-55.86,64.7021027479,134.31,33.61043484,-35.6479592723,48.9942683425,-0.71956516,-2.8079592722999998,2.8986909622,34.33,-32.84,47.5080466869,132.41,32.52043484,30.8320407277,44.8128711155,-0.71956516,-2.8079592722999998,2.8986909622,33.24,33.64,47.2921473397,134.31,22.96043484,-28.5679592723,36.6511918636,-0.71956516,-2.8079592722999998,2.8986909622,23.68,-25.76,34.9902843658,0.0
2022-01-02 05:30:00,33.9839183016,-36.4776470224,49.8550442324,-0.7360816984,-2.8076470224000003,2.9025330436,34.72,-33.67,48.3647319852,134.03,-0.7360816984,-2.8076470224000003,2.9025330436,-0.7360816984,-2.8076470224000003,2.9025330436,0.0,0.0,0.0,0.0,32.1339183016,-58.7976470224,67.0056117111,-0.7360816984,-2.8076470224000003,2.9025330436,32.87,-55.99,64.925472659,134.15,33.6739183016,-35.8176470224,49.1613324881,-0.7360816984,-2.8076470224000003,2.9025330436,34.41,-33.01,47.6834164044,132.19,32.783918301599996,30.7523529776,44.9498889082,-0.7360816984,-2.8076470224000003,2.9025330436,33.52,33.56,47.432731315,134.15,22.5039183016,-27.3676470224,35.4318280994,-0.7360816984,-2.8076470224000003,2.9025330436,23.24,-24.56,33.8125893714,0.0
2022-01-02 06:00:00,34.4830017001,-36.4804412651,50.1986055698,-0.6869982999,-2.8304412651,2.9126215716,35.17,-33.65,48.6749565999,134.03,-0.6869982999,-2.8304412651,2.9126215716,-0.6869982999,-2.8304412651,2.9126215716,0.0,0.0,0.0,0.0,32.6130017001,-58.8404412651,67.2741065208,-0.6869982999,-2.8304412651,2.9126215716,33.3,-56.01,65.1614157305,134.15,34.0430017001,-35.8104412651,49.4096515709,-0.6869982999,-2.8304412651,2.9126215716,34.73,-32.98,47.8941885827,132.31,33.1930017001,30.8895587349,45.3424767817,-0.6869982999,-2.8304412651,2.9126215716,33.88,33.72,47.8005522981,134.15,23.2730017001,-27.4704412651,36.0035797031,-0.6869982999,-2.8304412651,2.9126215716,23.96,-24.64,34.3687532506,0.0
2022-01-02 06:30:00,35.6709017523,-35.9550690333,50.6476082457,-1.3490982477,-3.0350690333,3.3214018304,37.02,-32.92,49.5399515543,133.71,-1.3490982477,-3.0350690333,3.3214018304,-1.3490982477,-3.0350690333,3.3214018304,0.0,0.0,0.0,0.0,33.6809017523,-58.1750690333,67.2215873056,-1.3490982477,-3.0350690333,3.3214018304,35.03,-55.14,65.3262619472,133.86,35.5009017523,-35.1950690333,49.9900681085,-1.3490982477,-3.0350690333,3.3214018304,36.85,-32.16,48.91,131.94,34.3709017523,31.0049309667,46.2889255818,-1.3490982477,-3.0350690333,3.3214018304,35.72,34.04,49.3420712982,133.86,26.3709017523,-27.5150690333,38.1117236968,-1.3490982477,-3.0350690333,3.3214018304,27.72,-24.48,36.9820064356,0.0
2022-01-02 07:00:00,36.4280511567,-35.6617304064,50.9780533824,-2.0819488433,-3.1717304064,3.7939932469,38.51,-32.49,50.3847218907,133.71,-2.0819488433,-3.1717304064,3.7939932469,-2.0819488433,-3.1717304064,3.7939932469,0.0,0.0,0.0,0.0,34.3680511567,-57.8017304064,67.247326923,-2.0819488433,-3.1717304064,3.7939932469,36.45,-54.63,65.6737344758,133.86,36.6880511567,-34.8917304064,50.6304843788,-2.0819488433,-3.1717304064,3.7939932469,38.77,-31.72,50.092627202,131.94,35.0780511567,31.0282695936,46.8318608099,-2.0819488433,-3.1717304064,3.7939932469,37.16,34.2,50.5025306297,133.86,26.6780511567,-26.8117304064,37.8231053842,-2.0819488433,-3.1717304064,3.7939932469,28.76,-23.64,37.2288490287,0.0
2022-01-02 07:30:00,37.4926177771,-35.5619946792,51.675447297,-2.8273822229,-3.3619946792,4.392846282,40.32,-32.2,51.5998294571,133.4,-2.8273822229,-3.3619946792,4.392846282,-2.8273822229,-3.3619946792,4.392846282,0.0,0.0,0.0,0.0,35.3126177771,-57.6719946792,67.6242555933,-2.8273822229,-3.3619946792,4.392846282,38.14,-54.31,66.364415917,133.56,38.0126177771,-34.7019946792,51.4702588393,-2.8273822229,-3.3619946792,4.392846282,40.84,-31.34,51.4791336368,131.59,36.0926177771,31.1180053208,47.6550869599,-2.8273822229,-3.3619946792,4.392846282,38.92,34.48,51.996507575,133.56,24.4126177771,-27.8419946792,37.0290774182,-2.8273822229,-3.3619946792,4.392846282,27.24,-24.48,36.6235989493,0.0
2022-01-02 08:00:00,38.8531676392,-34.7878313891,52.1513360169,-3.2568323608,-3.4878313891,4.7719937998,42.11,-31.3,52.4684867325,133.4,-3.2568323608,-3.4878313891,4.7719937998,-3.2568323608,-3.4878313891,4.7719937998,0.0,0.0,0.0,0.0,36.5831676392,-56.6978313891,67.4757159187,-3.2568323608,-3.4878313891,4.7719937998,39.84,-53.21,66.472021934,133.56,39.4231676392,-34.7378313891,52.5442963253,-3.2568323608,-3.4878313891,4.7719937998,42.68,-31.25,52.8974942696,131.59,37.4231676392,31.2321686109,48.7436337617,-3.2568323608,-3.4878313891,4.7719937998,40.68,34.72,53.4821540329,133.56,24.0631676392,-28.1278313891,37.016360376,-3.2568323608,-3.4878313891,4.7719937998,27.32,-24.64,36.790107366,0.0
2022-01-02 08:30:00,40.7946005165,-33.9533959489,53.0757244676,-4.6653994835,-3.8233959489,6.031940726,45.46,-30.13,54.5383213896,132.78,-4.6653994835,-3.8233959489,6.031940726,-4.6653994835,-3.8233959489,6.031940726,0.0,0.0,0.0,0.0,38.3346005165,-55.6933959489,67.6113596157,-4.6653994835,-3.8233959489,6.031940726,43.0,-51.87,67.3757886781,132.95,42.0446005165,-34.0333959489,54.09270258,-4.6653994835,-3.8233959489,6.031940726,46.71,-30.21,55.6279444165,131.07,39.2546005165,31.6166040511,50.4037033703,-4.6653994835,-3.8233959489,6.031940726,43.92,35.44,56.435449852,132.95,27.2946005165,-23.1833959489,35.8115214014,-4.6653994835,-3.8233959489,6.031940726,31.96,-19.36,37.3664448403,0.0
2022-01-02 09:00:00,42.8425670805,-33.7821150204,54.5592966349,-5.8674329195,-4.1221150204,7.1706764887,48.71,-29.66,57.0296387855,132.11,-5.8674329195,-4.1221150204,7.1706764887,-5.8674329195,-4.1221150204,7.1706764887,0.0,0.0,0.0,0.0,40.1925670805,-55.4221150204,68.4620572423,-5.8674329195,-4.1221150204,7.1706764887,46.06,-51.3,68.9435537233,132.25,44.6425670805,-33.0521150204,55.5463869469,-5.8674329195,-4.1221150204,7.1706764887,50.51,-28.93,58.2082897876,130.41,41.2125670805,31.5578849796,51.9073770263,-5.8674329195,-4.1221150204,7.1706764887,47.08,35.68,59.0727415988,132.25,26.6525670805,-26.0821150204,37.2912329632,-5.8674329195,-4.1221150204,7.1706764887,32.52,-21.96,39.2401834858,0.0
2022-01-02 09:30:00,45.2441006264,-32.9809221269,55.9890155819,-6.2858993736,-4.3109221268999995,7.6221112902,51.53,-28.67,58.9687188262,131.86,-6.2858993736,-4.3109221268999995,7.6221112902,-6.2858993736,-4.3109221268999995,7.6221112902,0.0,0.0,0.0,0.0,42.4441006264,-54.4509221269,69.0391526487,-6.2858993736,-4.3109221268999995,7.6221112902,48.73,-50.14,69.9187564249,132.02,47.2441006264,-32.6309221269,57.4176116087,-6.2858993736,-4.3109221268999995,7.6221112902,53.53,-28.32,60.5597498344,130.04,43.5541006264,31.8890778731,53.9803016754,-6.2858993736,-4.3109221268999995,7.6221112902,49.84,36.2,61.5992337615,132.02,31.1141006264,-26.0309221269,40.5671808802,-6.2858993736,-4.3109221268999995,7.6221112902,37.4,-21.72,43.2494901704,0.0
2022-01-02 10:00:00,46.6288504823,-37.6184561824,59.9115843793,-6.8111495177,-4.3984561824,8.1079081483,53.44,-33.22,62.9237792889,131.34,-6.8111495177,-4.3984561824,8.1079081483,-6.8111495177,-4.3984561824,8.1079081483,0.0,0.0,0.0,0.0,43.7788504823,-58.7884561824,73.2985015526,-6.8111495177,-4.3984561824,8.1079081483,50.59,-54.39,74.2806852419,131.48,50.7588504823,-23.4884561824,55.9300319695,-6.8111495177,-4.3984561824,8.1079081483,57.57,-19.09,60.6525597152,129.54,45.0288504823,27.3215438176,52.6693851524,-6.8111495177,-4.3984561824,8.1079081483,51.84,31.72,60.7745341405,131.48,27.7488504823,-21.5584561824,35.1392335724,-6.8111495177,-4.3984561824,8.1079081483,34.56,-17.16,38.585738298,0.0
2022-01-02 10:30:00,48.4588337363,-40.6412824378,63.2453350475,-6.9311662637,-4.3812824378,8.1997988741,55.39,-36.26,66.2030188133,131.26,-6.9311662637,-4.3812824378,8.1997988741,-6.9311662637,-4.3812824378,8.1997988741,0.0,0.0,0.0,0.0,45.5088337363,-61.9612824378,76.8781794099,-6.9311662637,-4.3812824378,8.1997988741,52.44,-57.58,77.8807421639,131.4,53.7788337363,-17.3412824378,56.5056017986,-6.9311662637,-4.3812824378,8.1997988741,60.71,-12.96,62.0779002544,130.52,46.9088337363,25.3387175622,53.3150006114,-6.9311662637,-4.3812824378,8.1997988741,53.84,29.72,61.4981625742,131.4,34.0688337363,-16.0212824378,37.647933849,-6.9311662637,-4.3812824378,8.1997988741,41.0,-11.64,42.6202956348,0.0
2022-01-02 11:00:00,49.917300398,-40.1628436454,64.0686420077,-6.612699602,-4.2528436454,7.8622182047999996,56.53,-35.91,66.9714043454,132.32,-6.612699602,-4.2528436454,7.8622182047999996,-6.612699602,-4.2528436454,7.8622182047999996,0.0,0.0,0.0,0.0,46.917300398,-61.3428436454,77.2280877864,-6.612699602,-4.2528436454,7.8622182047999996,53.53,-57.09,78.2606478379,132.43,54.927300398,-16.5428436454,57.3643966663,-6.612699602,-4.2528436454,7.8622182047999996,61.54,-12.29,62.755204565,132.52,48.347300398,25.3871563546,54.6074094198,-6.612699602,-4.2528436454,7.8622182047999996,54.96,29.64,62.4430236295,132.43,34.867300398,-14.6128436454,37.8056058865,-6.612699602,-4.2528436454,7.8622182047999996,41.48,-10.36,42.7541810821,0.0
2022-01-02 11:30:00,51.3526838391,-39.2449493629,64.6317583544,-6.8373161609,-4.3549493629,8.1064465851,58.19,-34.89,67.8482733752,131.9,-6.8373161609,-4.3549493629,8.1064465851,-6.8373161609,-4.3549493629,8.1064465851,0.0,0.0,0.0,0.0,48.2426838391,-60.2649493629,77.1959886634,-6.8373161609,-4.3549493629,8.1064465851,55.08,-55.91,78.4839760716,132.04,56.5126838391,-16.0249493629,58.7408072534,-6.8373161609,-4.3549493629,8.1064465851,63.35,-11.67,64.4159250496,132.06,49.7226838391,25.8050506371,56.0200493266,-6.8373161609,-4.3549493629,8.1064465851,56.56,30.16,64.0988237022,132.04,36.1626838391,-15.0349493629,39.1636234891,-6.8373161609,-4.3549493629,8.1064465851,43.0,-10.68,44.3064600256,0.0
2022-01-02 12:00:00,52.7896336964,-38.8375035102,65.5369903543,-8.0803663036,-4.6775035102,9.3365603242,60.87,-34.16,69.8001611746,131.35,-8.0803663036,-4.6775035102,9.3365603242,-8.0803663036,-4.6775035102,9.3365603242,0.0,0.0,0.0,0.0,49.5396336964,-59.8575035102,77.6987518126,-8.0803663036,-4.6775035102,9.3365603242,57.62,-55.18,79.7803033336,131.48,58.7096336964,-15.8875035102,60.8213273166,-8.0803663036,-4.6775035102,9.3365603242,66.79,-11.21,67.7242068983,131.51,51.0796336964,26.2024964898,57.4081858349,-8.0803663036,-4.6775035102,9.3365603242,59.16,30.88,66.7343989259,131.48,37.5996336964,-16.3175035102,40.9877222459,-8.0803663036,-4.6775035102,9.3365603242,45.68,-11.64,47.1397072541,0.0
2022-01-02 12:30:00,54.5812670682,-38.2772314019,66.6652920084,-9.2187329318,-5.0172314019,10.4956013553,63.8,-33.26,71.9490625373,130.5,-9.2187329318,-5.0172314019,10.4956013553,-9.2187329318,-5.0172314019,10.4956013553,0.0,0.0,0.0,0.0,51.1612670682,-59.0372314019,78.1208675043,-9.2187329318,-5.0172314019,10.4956013553,60.38,-54.02,81.01792888,130.61,60.9112670682,-14.9372314019,62.7160532704,-9.2187329318,-5.0172314019,10.4956013553,70.13,-9.92,70.8281250634,130.58,52.7812670682,26.1027685981,58.8830763616,-9.2187329318,-5.0172314019,10.4956013553,62.0,31.12,69.3718559648,130.61,34.8212670682,-15.0572314019,37.9373280257,-9.2187329318,-5.0172314019,10.4956013553,44.04,-10.04,45.169936905,0.0
2022-01-02 13:00:00,56.0282674195,-38.3639648457,67.9040539932,-9.6117325805,-5.1939648457,10.9253226047,65.64,-33.17,73.5449420423,130.5,-9.6117325805,-5.1939648457,10.9253226047,-9.6117325805,-5.1939648457,10.9253226047,0.0,0.0,0.0,0.0,52.5082674195,-59.1339648457,79.0818812735,-9.6117325805,-5.1939648457,10.9253226047,62.12,-53.94,82.2703956475,130.61,62.3382674195,-14.1539648457,63.9249114643,-9.6117325805,-5.1939648457,10.9253226047,71.95,-8.96,72.5057521856,130.58,54.2282674195,26.0860351543,60.1762928186,-9.6117325805,-5.1939648457,10.9253226047,63.84,31.28,71.0913778176,130.61,33.6282674195,-14.5539648457,36.6425744505,-9.6117325805,-5.1939648457,10.9253226047,43.24,-9.36,44.2414647135,0.0
2022-01-02 13:30:00,56.731433965,-38.6743652563,68.6597562456,-10.828566035,-5.4743652563000005,12.1336934745,67.56,-33.2,75.2767799524,130.58,-10.828566035,-5.4743652563000005,12.1336934745,-10.828566035,-5.4743652563000005,12.1336934745,0.0,0.0,0.0,0.0,53.121433965,-59.4843652563,79.7513414085,-10.828566035,-5.4743652563000005,12.1336934745,63.95,-54.01,83.7059293001,130.71,63.431433965,-14.1543652563,64.9914830625,-10.828566035,-5.4743652563000005,12.1336934745,74.26,-8.68,74.7655669409,130.58,54.851433965,25.9656347437,60.6868519175,-10.828566035,-5.4743652563000005,12.1336934745,65.68,31.44,72.8171408392,130.71,38.371433965,-14.6743652563,41.0816740191,-10.828566035,-5.4743652563000005,12.1336934745,49.2,-9.2,50.052772151,0.0
2022-01-02 14:00:00,56.5643510634,-38.700818379,68.5366993255,-9.9456489366,-5.350818379,11.2936792098,66.51,-33.35,74.4029744029,130.76,-9.9456489366,-5.350818379,11.2936792098,-9.9456489366,-5.350818379,11.2936792098,0.0,0.0,0.0,0.0,53.0043510634,-59.470818379,79.6632880964,-9.9456489366,-5.350818379,11.2936792098,62.95,-54.12,83.0161243374,130.9,62.7443510634,-14.290818379,64.3512321585,-9.9456489366,-5.350818379,11.2936792098,72.69,-8.94,73.2376931641,130.72,54.7743510634,25.889181621,60.5844803512,-9.9456489366,-5.350818379,11.2936792098,64.72,31.24,71.8652628187,130.9,34.2943510634,-14.590818379,37.2692164639,-9.9456489366,-5.350818379,11.2936792098,44.24,-9.24,45.19463685,0.0
2022-01-02 14:30:00,55.6401349423,-39.0380160493,67.9690467306,-8.6898650577,-5.0780160493,10.0647901974,64.33,-33.96,72.7435942197,130.66,-8.6898650577,-5.0780160493,10.0647901974,-8.6898650577,-5.0780160493,10.0647901974,0.0,0.0,0.0,0.0,52.2201349423,-59.9480160493,79.5028749269,-8.6898650577,-5.0780160493,10.0647901974,60.91,-54.87,81.9801500365,130.8,61.1701349423,-14.5380160493,62.8739955746,-8.6898650577,-5.0780160493,10.0647901974,69.86,-9.46,70.4975971222,130.72,53.8701349423,25.8819839507,59.765111327,-8.6898650577,-5.0780160493,10.0647901974,62.56,30.96,69.8016847934,130.8,35.6301349423,-13.7980160493,38.2085299757,-8.6898650577,-5.0780160493,10.0647901974,44.32,-8.72,45.1696889518,0.0
2022-01-02 15:00:00,54.9107515779,-39.4486004912,67.6120012983,-8.2492484221,-4.9986004912,9.645522609,63.16,-34.45,71.9443402916,131.08,-8.2492484221,-4.9986004912,9.645522609,-8.2492484221,-4.9986004912,9.645522609,0.0,0.0,0.0,0.0,51.5307515779,-60.3486004912,79.3559823796,-8.2492484221,-4.9986004912,9.645522609,59.78,-55.35,81.4694476476,131.23,60.3607515779,-14.9486004912,62.1842503187,-8.2492484221,-4.9986004912,9.645522609,68.61,-9.95,69.3277332674,131.1,53.2307515779,25.4813995088,59.0153762546,-8.2492484221,-4.9986004912,9.645522609,61.48,30.48,68.620848144,131.23,33.5507515779,-11.2786004912,35.3957590748,-8.2492484221,-4.9986004912,9.645522609,41.8,-6.28,42.2691187512,0.0
2022-01-02 15:30:00,55.2378518742,-39.6215789329,67.9785980792,-8.7421481258,-5.1815789329,10.162377383799999,63.98,-34.44,72.660539497,130.89,-8.7421481258,-5.1815789329,10.162377383799999,-8.7421481258,-5.1815789329,10.162377383799999,0.0,0.0,0.0,0.0,51.8178518742,-60.4815789329,79.643651116,-8.7421481258,-5.1815789329,10.162377383799999,60.56,-55.3,82.0097774659,131.06,60.6978518742,-15.1515789329,62.5603673767,-8.7421481258,-5.1815789329,10.162377383799999,69.44,-9.97,70.1520812236,130.93,53.4978518742,25.2184210671,59.143798629,-8.7421481258,-5.1815789329,10.162377383799999,62.24,30.4,69.2674353502,131.06,34.8578518742,-12.0215789329,36.8725941225,-8.7421481258,-5.1815789329,10.162377383799999,43.6,-6.84,44.1332708962,0.0
2022-01-02 16:00:00,55.8192684164,-39.6275197681,68.4553215573,-9.640731583600001,-5.4375197681,11.0684383133,65.46,-34.19,73.8509830673,130.89,-9.640731583600001,-5.4375197681,11.0684383133,-9.640731583600001,-5.4375197681,11.0684383133,0.0,0.0,0.0,0.0,52.3092684164,-60.2675197681,79.8024655086,-9.640731583600001,-5.4375197681,11.0684383133,61.95,-54.83,82.7292656803,131.06,61.7192684164,-15.2975197681,63.586808419,-9.640731583600001,-5.4375197681,11.0684383133,71.36,-9.86,72.0379705433,130.93,54.0392684164,24.6024802319,59.3761279012,-9.640731583600001,-5.4375197681,11.0684383133,63.68,30.04,70.4098288593,131.06,34.3992684164,-12.3975197681,36.565122234,-9.640731583600001,-5.4375197681,11.0684383133,44.04,-6.96,44.5865809409,0.0
2022-01-02 16:30:00,57.9899849099,-40.9168633813,70.9720230712,-11.1000150901,-5.8668633813,12.5550954172,69.09,-35.05,77.4721278913,130.33,-11.1000150901,-5.8668633813,12.5550954172,-11.1000150901,-5.8668633813,12.5550954172,0.0,0.0,0.0,0.0,54.5099849099,-57.1668633813,78.9898013907,-11.1000150901,-5.8668633813,12.5550954172,65.61,-51.3,83.2848251484,130.48,65.0499849099,-12.2968633813,66.2020648152,-11.1000150901,-5.8668633813,12.5550954172,76.15,-6.43,76.4209879549,130.34,56.1399849099,22.8931366187,60.6283234959,-11.1000150901,-5.8668633813,12.5550954172,67.24,28.76,73.132449706,130.48,35.2999849099,-13.3868633813,37.7531064395,-11.1000150901,-5.8668633813,12.5550954172,46.4,-7.52,47.0054294736,0.0
2022-01-02 17:00:00,60.1700185147,-51.5206265542,79.2136736214,-12.4399814853,-6.3706265542,13.9763379341,72.61,-45.15,85.5028338712,129.7,-12.4399814853,-6.3706265542,13.9763379341,-12.4399814853,-6.3706265542,13.9763379341,0.0,0.0,0.0,0.0,57.5400185147,-49.4306265542,75.8567107922,-12.4399814853,-6.3706265542,13.9763379341,69.98,-43.06,82.1666842461,129.84,70.1900185147,-1.9606265542,70.2173963885,-12.4399814853,-6.3706265542,13.9763379341,82.63,4.41,82.7475981525,130.03,58.5600185147,12.7093734458,59.9233171798,-12.4399814853,-6.3706265542,13.9763379341,71.0,19.08,73.5190206681,129.84,44.0400185147,2.1093734458,44.0905056345,-12.4399814853,-6.3706265542,13.9763379341,56.48,8.48,57.1130527988,0.0
2022-01-02 17:30:00,61.4341186759,-51.0483288023,79.8754205685,-13.1458813241,-6.6383288023,14.7269007287,74.58,-44.41,86.8010627815,129.78,-13.1458813241,-6.6383288023,14.7269007287,-13.1458813241,-6.6383288023,14.7269007287,0.0,0.0,0.0,0.0,58.714118675899996,-48.9783288023,76.4606070088,-13.1458813241,-6.6383288023,14.7269007287,71.86,-42.34,83.4058463179,129.93,71.6541186759,-1.6083288023,71.6721664578,-13.1458813241,-6.6383288023,14.7269007287,84.8,5.03,84.9490488469,131.36,59.7341186759,12.6816711977,61.0654543777,-13.1458813241,-6.6383288023,14.7269007287,72.88,19.32,75.3973262125,129.93,45.1741186759,5.5216711977,45.5103268607,-13.1458813241,-6.6383288023,14.7269007287,58.32,12.16,59.5742226135,0.0
2022-01-02 18:00:00,61.2510687067,-51.4671518732,80.003507046,-13.1689312933,-6.6771518732,14.7649960565,74.42,-44.79,86.8589690245,129.32,-13.1689312933,-6.6771518732,14.7649960565,-13.1689312933,-6.6771518732,14.7649960565,0.0,0.0,0.0,0.0,58.5510687067,-49.3571518732,76.5790838789,-13.1689312933,-6.6771518732,14.7649960565,71.72,-42.68,83.4586172902,129.46,71.4710687067,-1.3171518732,71.4832046786,-13.1689312933,-6.6771518732,14.7649960565,84.64,5.36,84.8095466324,130.84,59.5910687067,12.4828481268,60.8844558731,-13.1689312933,-6.6771518732,14.7649960565,72.76,19.16,75.2404359371,129.46,45.5910687067,5.4028481268,45.9100894542,-13.1689312933,-6.6771518732,14.7649960565,58.76,12.08,59.9888656335,0.0
