Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-02 18:30:00,59.9971519277,-52.3602743303,79.6320071791,-12.7928480723,-6.5502743303,14.3723016808,72.79,-45.81,86.0054661054,129.5,-12.7928480723,-6.5502743303,14.3723016808,-12.7928480723,-6.5502743303,14.3723016808,0.0,0.0,0.0,0.0,57.3871519277,-50.2402743303,76.271687874,-12.7928480723,-6.5502743303,14.3723016808,70.18,-43.69,82.6683040832,129.62,70.0171519277,-2.1902743303,70.051401597,-12.7928480723,-6.5502743303,14.3723016808,82.81,4.36,82.9246989744,130.95,58.4071519277,12.2097256697,59.669697479,-12.7928480723,-6.5502743303,14.3723016808,71.2,18.76,73.6300047535,129.62,42.9271519277,3.1297256697,43.0410914753,-12.7928480723,-6.5502743303,14.3723016808,55.72,9.68,56.5545824845,0.0
2022-01-02 19:00:00,58.6723519561,-53.7980004202,79.6032017778,-11.9776480439,-6.2680004202,13.5185754402,70.65,-47.53,85.1500052848,130.09,-11.9776480439,-6.2680004202,13.5185754402,-11.9776480439,-6.2680004202,13.5185754402,0.0,0.0,0.0,0.0,56.1523519561,-51.6280004202,76.2793357181,-11.9776480439,-6.2680004202,13.5185754402,68.13,-45.36,81.8488026791,130.23,68.3023519561,-3.2980004202,68.3819280914,-11.9776480439,-6.2680004202,13.5185754402,80.28,2.9699999999999998,80.3349195556,131.64,57.2223519561,11.9319995798,58.4531451451,-11.9776480439,-6.2680004202,13.5185754402,69.2,18.2,71.5533367496,130.23,44.4623519561,1.7719995798000001,44.4976485219,-11.9776480439,-6.2680004202,13.5185754402,56.44,8.04,57.0097816168,0.0
2022-01-02 19:30:00,56.6168518247,-54.9814430465,78.920383869,-10.7131481753,-5.8714430465,12.2166029351,67.33,-49.11,83.3373925678,131.65,-10.7131481753,-5.8714430465,12.2166029351,-10.7131481753,-5.8714430465,12.2166029351,0.0,0.0,0.0,0.0,54.2668518247,-52.7714430465,75.6948902382,-10.7131481753,-5.8714430465,12.2166029351,64.98,-46.9,80.1374469271,131.81,65.7268518247,-4.6014430465,65.88772517620001,-10.7131481753,-5.8714430465,12.2166029351,76.44,1.27,76.4505493767,133.36,55.2468518247,10.9285569535,56.3173862464,-10.7131481753,-5.8714430465,12.2166029351,65.96,16.8,68.0658622218,131.81,42.8468518247,2.9285569535000002,42.9468177764,-10.7131481753,-5.8714430465,12.2166029351,53.56,8.8,54.2781134528,0.0
2022-01-02 20:00:00,54.842235274000004,-52.2022195649,75.7148763279,-9.677764726,-5.5522195649,11.1573416273,64.52,-46.65,79.6181694087,131.65,-9.677764726,-5.5522195649,11.1573416273,-9.677764726,-5.5522195649,11.1573416273,0.0,0.0,0.0,0.0,52.592235274000004,-50.1522195649,72.6717850228,-9.677764726,-5.5522195649,11.1573416273,62.27,-44.6,76.594470427,131.81,62.422235274,-10.7522195649,63.341500473,-9.677764726,-5.5522195649,11.1573416273,72.1,-5.2,72.2872741221,133.36,53.482235274,13.7277804351,55.2159528178,-9.677764726,-5.5522195649,11.1573416273,63.16,19.28,66.0371410647,131.81,38.002235274,-6.1522195649,38.497008863,-9.677764726,-5.5522195649,11.1573416273,47.68,-0.6000000000000001,47.6837750183,0.0
2022-01-02 20:30:00,53.5133351787,-46.9753819959,71.206485348,-8.7766648213,-5.2453819959,10.2246700518,62.29,-41.73,74.976242904,131.79,-8.7766648213,-5.2453819959,10.2246700518,-8.7766648213,-5.2453819959,10.2246700518,0.0,0.0,0.0,0.0,51.3033351787,-45.1453819959,68.3384058639,-8.7766648213,-5.2453819959,10.2246700518,60.08,-39.9,72.1222323559,131.93,58.8433351787,-20.4253819959,62.2875133926,-8.7766648213,-5.2453819959,10.2246700518,67.62,-15.18,69.3029350028,132.82,52.0233351787,18.5946180041,55.2466037131,-8.7766648213,-5.2453819959,10.2246700518,60.8,23.84,65.3068572204,131.93,34.2633351787,-18.3653819959,38.8749712981,-8.7766648213,-5.2453819959,10.2246700518,43.04,-13.12,44.9952886423,0.0
2022-01-02 21:00:00,51.740551968,-47.9528038391,70.5447100355,-7.789448032,-4.9528038390999995,9.2306969678,59.53,-43.0,73.4358284491,131.45,-7.789448032,-4.9528038390999995,9.2306969678,-7.789448032,-4.9528038390999995,9.2306969678,0.0,0.0,0.0,0.0,49.660551968,-46.0928038391,67.7548299941,-7.789448032,-4.9528038390999995,9.2306969678,57.45,-41.14,70.6611781674,131.61,56.580551968,-21.0728038391,60.3773295422,-7.789448032,-4.9528038390999995,9.2306969678,64.37,-16.12,66.357752373,131.34,50.370551968,17.7671961609,53.4122248646,-7.789448032,-4.9528038390999995,9.2306969678,58.16,22.72,62.4402434332,131.61,36.690551968,-19.7528038391,41.6697715764,-7.789448032,-4.9528038390999995,9.2306969678,44.48,-14.8,46.8776108606,0.0
2022-01-02 21:30:00,49.8049183307,-48.7371432412,69.6838505052,-7.3450816693,-4.7371432412,8.7401802508,57.15,-44.0,72.1257408974,131.8,-7.3450816693,-4.7371432412,8.7401802508,-7.3450816693,-4.7371432412,8.7401802508,0.0,0.0,0.0,0.0,47.8549183307,-46.8671432412,66.9822537992,-7.3450816693,-4.7371432412,8.7401802508,55.2,-42.13,69.4404557877,131.93,54.5249183307,-21.6871432412,58.6796293524,-7.3450816693,-4.7371432412,8.7401802508,61.87,-16.95,64.149819953,131.67,48.4549183307,17.1028567588,51.3846944114,-7.3450816693,-4.7371432412,8.7401802508,55.8,21.84,59.9218290776,131.93,34.0549183307,-15.1771432412,37.2838187351,-7.3450816693,-4.7371432412,8.7401802508,41.4,-10.44,42.6960607082,0.0
2022-01-02 22:00:00,47.6509178348,-49.9388084901,69.0253182818,-6.7490821652,-4.4788084901000005,8.0999898496,54.4,-45.46,70.8940872006,131.88,-6.7490821652,-4.4788084901000005,8.0999898496,-6.7490821652,-4.4788084901000005,8.0999898496,0.0,0.0,0.0,0.0,45.8109178348,-48.0388084901,66.3804738912,-6.7490821652,-4.4788084901000005,8.0999898496,52.56,-43.56,68.2643918892,132.02,52.2909178348,-22.0688084901,56.7571352006,-6.7490821652,-4.4788084901000005,8.0999898496,59.04,-17.59,61.6046240148,131.74,46.4109178348,16.7211915099,49.331243039,-6.7490821652,-4.4788084901000005,8.0999898496,53.16,21.2,57.231334075,132.02,30.3309178348,-16.8388084901,34.6916423374,-6.7490821652,-4.4788084901000005,8.0999898496,37.08,-12.36,39.0857518797,0.0
2022-01-02 22:30:00,45.4221344352,-50.2166466665,67.7117559887,-5.9078655648,-4.1866466665,7.2409174724,51.33,-46.03,68.9458468655,132.19,-5.9078655648,-4.1866466665,7.2409174724,-5.9078655648,-4.1866466665,7.2409174724,0.0,0.0,0.0,0.0,43.7221344352,-48.3066466665,65.1548705143,-5.9078655648,-4.1866466665,7.2409174724,49.63,-44.12,66.4056571385,132.33,49.7721344352,-22.6766466665,54.6945671002,-5.9078655648,-4.1866466665,7.2409174724,55.68,-18.49,58.6697750124,132.05,44.2521344352,15.8933533335,47.0196776069,-5.9078655648,-4.1866466665,7.2409174724,50.16,20.08,54.0299176383,132.33,24.8521344352,-19.1466466665,31.3723232254,-5.9078655648,-4.1866466665,7.2409174724,30.76,-14.96,34.2049587048,0.0
2022-01-02 23:00:00,43.5339342106,-50.452090927,66.6379539509,-5.1060657894,-3.892090927,6.4203021447,48.64,-46.56,67.3326310194,132.19,-5.1060657894,-3.892090927,6.4203021447,-5.1060657894,-3.892090927,6.4203021447,0.0,0.0,0.0,0.0,41.9539342106,-48.562090927,64.1748336262,-5.1060657894,-3.892090927,6.4203021447,47.06,-44.67,64.8849173537,132.33,47.6239342106,-23.512090927,53.1117456826,-5.1060657894,-3.892090927,6.4203021447,52.73,-19.62,56.2618636378,132.05,42.4539342106,16.747909073,45.6380213011,-5.1060657894,-3.892090927,6.4203021447,47.56,20.64,51.8455706883,132.33,31.9339342106,-20.532090927,37.9650222179,-5.1060657894,-3.892090927,6.4203021447,37.04,-16.64,40.6060488105,0.0
2022-01-02 23:30:00,42.7227841335,-43.8184879435,61.1988249052,-4.1272158665,-3.5784879435,5.4625531367,46.85,-40.24,61.7590487297,133.4,-4.1272158665,-3.5784879435,5.4625531367,-4.1272158665,-3.5784879435,5.4625531367,0.0,0.0,0.0,0.0,41.1527841335,-42.2284879435,58.9643692066,-4.1272158665,-3.5784879435,5.4625531367,45.28,-38.65,59.532351709,133.52,44.1627841335,-34.0184879435,55.7459328058,-4.1272158665,-3.5784879435,5.4625531367,48.29,-30.44,57.0834275425,131.86,41.4727841335,23.1015120565,47.4728520638,-4.1272158665,-3.5784879435,5.4625531367,45.6,26.68,52.8316420339,133.52,30.5927841335,-26.6584879435,40.5782382623,-4.1272158665,-3.5784879435,5.4625531367,34.72,-23.08,41.6913036496,0.0
2022-01-03 00:00:00,41.617184346,-41.4759498446,58.7558035295,-3.342815654,-3.3659498446000002,4.7438417820000005,44.96,-38.11,58.9387283541,133.4,-3.342815654,-3.3659498446000002,4.7438417820000005,-3.342815654,-3.3659498446000002,4.7438417820000005,0.0,0.0,0.0,0.0,40.107184346,-39.9959498446,56.641523992,-3.342815654,-3.3659498446000002,4.7438417820000005,43.45,-36.63,56.8300923807,133.52,42.117184346,-37.7659498446,56.5696401341,-3.342815654,-3.3659498446000002,4.7438417820000005,45.46,-34.4,57.0085221699,131.86,40.337184346,25.3940501554,47.664937053,-3.342815654,-3.3659498446000002,4.7438417820000005,43.68,28.76,52.2979923133,133.52,27.817184346,-30.3659498446,41.1811444098,-3.342815654,-3.3659498446000002,4.7438417820000005,31.16,-27.0,41.230396554,0.0
2022-01-03 00:30:00,43.8208342833,-41.064748906,60.0548009738,-3.5291657167,-3.4347489060000003,4.9246838176,47.35,-37.63,60.4817278192,133.43,-3.5291657167,-3.4347489060000003,4.9246838176,-3.5291657167,-3.4347489060000003,4.9246838176,0.0,0.0,0.0,0.0,42.1808342833,-39.564748906,57.8324488227,-3.5291657167,-3.4347489060000003,4.9246838176,45.71,-36.13,58.2647492057,133.52,44.3708342833,-37.294748906,57.9626537605,-3.5291657167,-3.4347489060000003,4.9246838176,47.9,-33.86,58.6592669576,131.38,42.4708342833,25.885251094,49.7374907783,-3.5291657167,-3.4347489060000003,4.9246838176,46.0,29.32,54.5496324461,133.52,30.9508342833,-28.114748906,41.8137925675,-3.5291657167,-3.4347489060000003,4.9246838176,34.48,-24.68,42.4025093597,0.0
2022-01-03 01:00:00,43.4976679249,-41.0098090976,59.7816991823,-4.6423320751,-3.8798090976,6.050137662,48.14,-37.13,60.7955302633,133.43,-4.6423320751,-3.8798090976,6.050137662,-4.6423320751,-3.8798090976,6.050137662,0.0,0.0,0.0,0.0,41.8476679249,-39.5398090976,57.5727697286,-4.6423320751,-3.8798090976,6.050137662,46.49,-35.66,58.5914302607,133.52,44.7476679249,-37.5498090976,58.4152544117,-4.6423320751,-3.8798090976,6.050137662,49.39,-33.67,59.7749194897,131.38,42.1576679249,25.6401909024,49.3425612872,-4.6423320751,-3.8798090976,6.050137662,46.8,29.52,55.3323630437,133.52,28.2376679249,-30.0798090976,41.2572515467,-4.6423320751,-3.8798090976,6.050137662,32.88,-26.2,42.0420551353,0.0
2022-01-03 01:30:00,42.117601694,-41.6025392729,59.200199716,-4.342398306,-3.8525392729,5.8050393536,46.46,-37.75,59.8631280506,133.1,-4.342398306,-3.8525392729,5.8050393536,-4.342398306,-3.8525392729,5.8050393536,0.0,0.0,0.0,0.0,40.537601694,-40.1125392729,57.0290536308,-4.342398306,-3.8525392729,5.8050393536,44.88,-36.26,57.6975042788,133.23,43.127601694,-38.0025392729,57.4820234427,-4.342398306,-3.8525392729,5.8050393536,47.47,-34.15,58.4775461181,131.07,40.777601694,25.5074607271,48.098267668,-4.342398306,-3.8525392729,5.8050393536,45.12,29.36,53.8314406272,133.23,29.257601694,-28.7325392729,41.0069027111,-4.342398306,-3.8525392729,5.8050393536,33.6,-24.88,41.8087837661,0.0
2022-01-03 02:00:00,40.4718018062,-42.4951333103,58.6839253672,-4.1681981938,-3.7351333103,5.5968827956,44.64,-38.76,59.1190933625,133.75,-4.1681981938,-3.7351333103,5.5968827956,-4.1681981938,-3.7351333103,5.5968827956,0.0,0.0,0.0,0.0,38.9918018062,-40.9851333103,56.5697954792,-4.1681981938,-3.7351333103,5.5968827956,43.16,-37.25,57.0118242122,133.89,41.2918018062,-37.9551333103,56.0856937285,-4.1681981938,-3.7351333103,5.5968827956,45.46,-34.22,56.9000878734,131.68,39.2318018062,25.1448666897,46.5982681417,-4.1681981938,-3.7351333103,5.5968827956,43.4,28.88,52.1307433287,133.89,27.8318018062,-29.6551333103,40.6698429237,-4.1681981938,-3.7351333103,5.5968827956,32.0,-25.92,41.1806556529,0.0
2022-01-03 02:30:00,39.630934816,-42.5702573596,58.1621681685,-3.719065184,-3.5802573596,5.1623336394,43.35,-38.99,58.304739087,134.37,-3.719065184,-3.5802573596,5.1623336394,-3.719065184,-3.5802573596,5.1623336394,0.0,0.0,0.0,0.0,38.190934816,-41.0702573596,56.0830949726,-3.719065184,-3.5802573596,5.1623336394,41.91,-37.49,56.2312030816,134.51,40.390934816,-37.870257359600004,55.3677162957,-3.719065184,-3.5802573596,5.1623336394,44.11,-34.29,55.8703517082,132.22,38.400934816,25.2997426404,45.9859627757,-3.719065184,-3.5802573596,5.1623336394,42.12,28.88,51.0700381829,134.51,31.160934816,-29.1402573596,42.6633151266,-3.719065184,-3.5802573596,5.1623336394,34.88,-25.56,43.2426641177,0.0
2022-01-03 03:00:00,38.5885512516,-42.5373269789,57.4325732856,-3.5814487484,-3.4673269789,4.9848903214,42.17,-39.07,57.4871620451,134.57,-3.5814487484,-3.4673269789,4.9848903214,-3.5814487484,-3.4673269789,4.9848903214,0.0,0.0,0.0,0.0,37.2085512516,-41.0373269789,55.3943904364,-3.5814487484,-3.4673269789,4.9848903214,40.79,-37.57,55.4556489458,134.7,39.2885512516,-38.6073269789,55.0828099856,-3.5814487484,-3.4673269789,4.9848903214,42.87,-35.14,55.4315478766,132.38,37.3785512516,25.4926730211,45.2441429516,-3.5814487484,-3.4673269789,4.9848903214,40.96,28.96,50.1637638141,134.7,24.4985512516,-28.8673269789,37.8616109052,-3.5814487484,-3.4673269789,4.9848903214,28.08,-25.4,37.8635233437,0.0
2022-01-03 03:30:00,37.4658009843,-42.3264542547,56.5262326108,-3.5641990157,-3.3864542547,4.9164608249,41.03,-38.94,56.566637694,134.85,-3.5641990157,-3.3864542547,4.9164608249,-3.5641990157,-3.3864542547,4.9164608249,0.0,0.0,0.0,0.0,36.1258009843,-40.8564542547,54.5373573894,-3.5641990157,-3.3864542547,4.9164608249,39.69,-37.47,54.5829368942,134.99,38.1958009843,-38.6264542547,54.322391158,-3.5641990157,-3.3864542547,4.9164608249,41.76,-35.24,54.6420643827,132.74,36.2358009843,25.3335457453,44.2133669042,-3.5641990157,-3.3864542547,4.9164608249,39.8,28.72,49.0803259973,134.99,21.6358009843,-28.5464542547,35.8191001387,-3.5641990157,-3.3864542547,4.9164608249,25.2,-25.16,35.6099087334,0.0
2022-01-03 04:00:00,36.6989177362,-42.3055815305,56.0051139776,-3.2910822638,-3.3055815305,4.6645569694999995,39.99,-39.0,55.8587513287,134.35,-3.2910822638,-3.3055815305,4.6645569694999995,-3.2910822638,-3.3055815305,4.6645569694999995,0.0,0.0,0.0,0.0,35.4089177362,-40.8255815305,54.0418315988,-3.2910822638,-3.3055815305,4.6645569694999995,38.7,-37.52,53.9021372489,134.49,37.1589177362,-38.6255815305,53.5977678257,-3.2910822638,-3.3055815305,4.6645569694999995,40.45,-35.32,53.7001387335,132.27,35.5489177362,25.3344184695,43.652701078,-3.2910822638,-3.3055815305,4.6645569694999995,38.84,28.64,48.2575921488,134.49,24.4689177362,-29.5055815305,38.3315441462,-3.2910822638,-3.3055815305,4.6645569694999995,27.76,-26.2,38.1714238666,0.0
2022-01-03 04:30:00,36.2172676757,-42.0426831625,55.4912397176,-2.5527323243,-3.1526831625,4.0565814971,38.77,-38.89,54.9139781841,134.35,-2.5527323243,-3.1526831625,4.0565814971,-2.5527323243,-3.1526831625,4.0565814971,0.0,0.0,0.0,0.0,34.9672676757,-40.5826831625,53.569244734,-2.5527323243,-3.1526831625,4.0565814971,37.52,-37.43,52.9976914592,134.49,36.4572676757,-38.4826831625,53.0098978472,-2.5527323243,-3.1526831625,4.0565814971,39.01,-35.33,52.6306849661,132.27,35.0072676757,25.2473168375,43.1617399744,-2.5527323243,-3.1526831625,4.0565814971,37.56,28.4,47.0883594957,134.49,26.6072676757,-29.9526831625,40.0638231052,-2.5527323243,-3.1526831625,4.0565814971,29.16,-26.8,39.6048683876,0.0
2022-01-03 05:00:00,36.0585846459,-42.1909537623,55.500433386,-2.2814153541,-3.1009537623,3.8497753511,38.34,-39.09,54.7538464402,134.0,-2.2814153541,-3.1009537623,3.8497753511,-2.2814153541,-3.1009537623,3.8497753511,0.0,0.0,0.0,0.0,34.8385846459,-40.7209537623,53.5903261367,-2.2814153541,-3.1009537623,3.8497753511,37.12,-37.62,52.8503434237,134.14,36.0385846459,-38.6309537623,52.8311477432,-2.2814153541,-3.1009537623,3.8497753511,38.32,-35.53,52.2570885144,131.95,34.9185846459,25.0190462377,42.956492272,-2.2814153541,-3.1009537623,3.8497753511,37.2,28.12,46.6323321313,134.14,26.8785846459,-29.5809537623,39.9686269223,-2.2814153541,-3.1009537623,3.8497753511,29.16,-26.48,39.3890340069,0.0
2022-01-03 05:30:00,36.6087179341,-41.448407744,55.3007118697,-2.4512820659,-3.158407744,3.9980399253,39.06,-38.29,54.6974195004,134.1,-2.4512820659,-3.158407744,3.9980399253,-2.4512820659,-3.158407744,3.9980399253,0.0,0.0,0.0,0.0,35.3387179341,-40.018407744,53.3881816846,-2.4512820659,-3.158407744,3.9980399253,37.79,-36.86,52.7896173504,134.25,36.6487179341,-38.638407744,53.254624956,-2.4512820659,-3.158407744,3.9980399253,39.1,-35.48,52.7981098147,132.03,35.3887179341,25.041592256,43.3525397149,-2.4512820659,-3.158407744,3.9980399253,37.84,28.2,47.1922196977,134.25,25.7487179341,-29.838407744,39.4122703222,-2.4512820659,-3.158407744,3.9980399253,28.2,-26.68,38.8209015866,0.0
2022-01-03 06:00:00,37.5117512203,-40.9862780589,55.5608357455,-2.6482487797000003,-3.2162780589,4.166253251,40.16,-37.77,55.130740064,133.28,-2.6482487797000003,-3.2162780589,4.166253251,-2.6482487797000003,-3.2162780589,4.166253251,0.0,0.0,0.0,0.0,36.1917512203,-39.5662780589,53.6221336374,-2.6482487797000003,-3.2162780589,4.166253251,38.84,-36.35,53.1965045844,133.42,37.6817512203,-38.1662780589,53.6337501569,-2.6482487797000003,-3.2162780589,4.166253251,40.33,-34.95,53.3667630647,131.27,36.2717512203,25.9837219411,44.6183117397,-2.6482487797000003,-3.2162780589,4.166253251,38.92,29.2,48.6560006577,133.42,23.9517512203,-27.8962780589,36.7680393284,-2.6482487797000003,-3.2162780589,4.166253251,26.6,-24.68,36.2858429694,0.0
2022-01-03 06:30:00,39.7609509043,-40.2096168115,56.5486206812,-3.5890490957,-3.4696168115,4.9919449346,43.35,-36.74,56.8247314116,133.58,-3.5890490957,-3.4696168115,4.9919449346,-3.5890490957,-3.4696168115,4.9919449346,0.0,0.0,0.0,0.0,38.2909509043,-38.7896168115,54.5053327074,-3.5890490957,-3.4696168115,4.9919449346,41.88,-35.32,54.78537031,133.69,40.3709509043,-37.3796168115,55.0186280263,-3.5890490957,-3.4696168115,4.9919449346,43.96,-33.91,55.5190931122,131.56,38.4509509043,25.8503831885,46.332687559,-3.5890490957,-3.4696168115,4.9919449346,42.04,29.32,51.2545022413,133.69,24.8109509043,-29.8296168115,38.799346952,-3.5890490957,-3.4696168115,4.9919449346,28.4,-26.36,38.7480270465,0.0
2022-01-03 07:00:00,41.2068675636,-40.1503854944,57.5331155923,-4.2831324364,-3.6803854944000003,5.6471639657,45.49,-36.47,58.3043823396,132.58,-4.2831324364,-3.6803854944000003,5.6471639657,-4.2831324364,-3.6803854944000003,5.6471639657,0.0,0.0,0.0,0.0,39.6468675636,-38.7303854944,55.4248758966,-4.2831324364,-3.6803854944000003,5.6471639657,43.93,-35.05,56.1991761505,132.69,41.9768675636,-37.0403854944,55.9825648575,-4.2831324364,-3.6803854944000003,5.6471639657,46.26,-33.36,57.0340003857,130.56,39.8368675636,25.9196145056,47.5268601256,-4.2831324364,-3.6803854944000003,5.6471639657,44.12,29.6,53.1294118168,132.69,25.0368675636,-29.8403854944,38.9524497799,-4.2831324364,-3.6803854944000003,5.6471639657,29.32,-26.16,39.293867206,0.0
2022-01-03 07:30:00,42.3919337127,-40.2131077504,58.4309000346,-5.5180662873,-3.9231077504,6.7705117955,47.91,-36.29,60.1026804727,132.77,-5.5180662873,-3.9231077504,6.7705117955,-5.5180662873,-3.9231077504,6.7705117955,0.0,0.0,0.0,0.0,40.7319337127,-38.7731077504,56.2356142369,-5.5180662873,-3.9231077504,6.7705117955,46.25,-34.85,57.9101459159,132.9,43.8919337127,-35.6331077504,56.5351237108,-5.5180662873,-3.9231077504,6.7705117955,49.41,-31.71,58.7100689831,130.69,40.9619337127,25.6368922496,48.3231855086,-5.5180662873,-3.9231077504,6.7705117955,46.48,29.56,55.0834276348,132.9,26.4419337127,-27.0831077504,37.8506351848,-5.5180662873,-3.9231077504,6.7705117955,31.96,-23.16,39.4693197306,0.0
2022-01-03 08:00:00,43.8668670949,-39.8998812101,59.2984194503,-5.8631329051000005,-4.0498812101,7.1258589151,49.73,-35.85,61.3049378109,132.34,-5.8631329051000005,-4.0498812101,7.1258589151,-5.8631329051000005,-4.0498812101,7.1258589151,0.0,0.0,0.0,0.0,42.1168670949,-38.4698812101,57.0417588632,-5.8631329051000005,-4.0498812101,7.1258589151,47.98,-34.42,59.0492743393,132.45,45.4268670949,-35.0498812101,57.3767760239,-5.8631329051000005,-4.0498812101,7.1258589151,51.29,-31.0,59.9304939075,130.1,42.4168670949,26.7101187899,50.1260517089,-5.8631329051000005,-4.0498812101,7.1258589151,48.28,30.76,57.246274988,132.45,32.1368670949,-23.4898812101,39.8064410107,-5.8631329051000005,-4.0498812101,7.1258589151,38.0,-19.44,42.6838798611,0.0
2022-01-03 08:30:00,45.9536505733,-39.3091527108,60.472700352,-6.8363494267,-4.3091527108,8.0811181509,52.79,-35.0,63.3386461807,133.01,-6.8363494267,-4.3091527108,8.0811181509,-6.8363494267,-4.3091527108,8.0811181509,0.0,0.0,0.0,0.0,44.0736505733,-37.8891527108,58.1212058375,-6.8363494267,-4.3091527108,8.0811181509,50.91,-33.58,60.9872486672,133.15,47.6036505733,-34.4791527108,58.7785634357,-6.8363494267,-4.3091527108,8.0811181509,54.44,-30.17,62.2410033659,130.74,44.4436505733,27.2508472892,52.1329718534,-6.8363494267,-4.3091527108,8.0811181509,51.28,31.56,60.2135532916,133.15,29.4036505733,-26.3091527108,39.455622963,-6.8363494267,-4.3091527108,8.0811181509,36.24,-22.0,42.3950185753,0.0
2022-01-03 09:00:00,48.0375671661,-38.7069430358,61.6914523935,-7.8124328339,-4.5969430358,9.0645458826,55.85,-34.11,65.4424525824,132.94,-7.8124328339,-4.5969430358,9.0645458826,-7.8124328339,-4.5969430358,9.0645458826,0.0,0.0,0.0,0.0,46.0175671661,-37.2869430358,59.2278026677,-7.8124328339,-4.5969430358,9.0645458826,53.83,-32.69,62.978607479,133.15,50.0975671661,-33.7769430358,60.4205934828,-7.8124328339,-4.5969430358,9.0645458826,57.91,-29.18,64.8462836252,130.66,46.4275671661,27.6830569642,54.0543304079,-7.8124328339,-4.5969430358,9.0645458826,54.24,32.28,63.1187452347,133.15,29.9075671661,-26.5569430358,39.9966723266,-7.8124328339,-4.5969430358,9.0645458826,37.72,-21.96,43.6467639121,0.0
2022-01-03 09:30:00,50.4040671477,-39.3182001225,63.9256665659,-8.6559328523,-4.8482001225,9.92120043,59.06,-34.47,68.3832179705,131.67,-8.6559328523,-4.8482001225,9.92120043,-8.6559328523,-4.8482001225,9.92120043,0.0,0.0,0.0,0.0,48.2540671477,-37.8182001225,61.3080032034,-8.6559328523,-4.8482001225,9.92120043,56.91,-32.97,65.7705785287,131.79,53.4940671477,-29.6682001225,61.1703957687,-8.6559328523,-4.8482001225,9.92120043,62.15,-24.82,66.9227532309,129.86,48.7440671477,26.1517998775,55.3163693578,-8.6559328523,-4.8482001225,9.92120043,57.4,31.0,65.2361862772,131.79,28.3040671477,-23.5682001225,36.8317834772,-8.6559328523,-4.8482001225,9.92120043,36.96,-18.72,41.4304236039,0.0
2022-01-03 10:00:00,51.5238504113,-45.7309623525,68.8914223898,-8.9361495887,-4.9109623525,10.1966818475,60.46,-40.82,72.9498732007,131.67,-8.9361495887,-4.9109623525,10.1966818475,-8.9361495887,-4.9109623525,10.1966818475,0.0,0.0,0.0,0.0,49.3738504113,-43.9709623525,66.1152224124,-8.9361495887,-4.9109623525,10.1966818475,58.31,-39.06,70.1836141845,131.79,57.2238504113,-18.5409623525,60.1526087618,-8.9361495887,-4.9109623525,10.1966818475,66.16,-13.63,67.5494078434,129.86,50.0638504113,19.9290376475,53.8846514284,-8.9361495887,-4.9109623525,10.1966818475,59.0,24.84,64.015823044,131.79,36.3438504113,-15.9109623525,39.6740996836,-8.9361495887,-4.9109623525,10.1966818475,45.28,-11.0,46.5969784428,0.0
2022-01-03 10:30:00,53.539216999,-45.1933803198,70.0634668112,-9.250783001,-5.0133803198,10.5219279775,62.79,-40.18,74.545398919,131.76,-9.250783001,-5.0133803198,10.5219279775,-9.250783001,-5.0133803198,10.5219279775,0.0,0.0,0.0,0.0,51.289216999,-43.4433803198,67.2154080103,-9.250783001,-5.0133803198,10.5219279775,60.54,-38.43,71.7074368528,131.91,59.399216999,-17.7933803198,62.0070267252,-9.250783001,-5.0133803198,10.5219279775,68.65,-12.78,69.8294414986,131.49,51.989216999,20.7466196802,55.9758958153,-9.250783001,-5.0133803198,10.5219279775,61.24,25.76,66.4373027749,131.91,31.549216999,-15.4933803198,35.1482279352,-9.250783001,-5.0133803198,10.5219279775,40.8,-10.48,42.1244632013,0.0
2022-01-03 11:00:00,54.335433604,-44.4189367507,70.1810607428,-9.134566396,-4.9689367507,10.3985881578,63.47,-39.45,74.7311407647,132.14,-9.134566396,-4.9689367507,10.3985881578,-9.134566396,-4.9689367507,10.3985881578,0.0,0.0,0.0,0.0,52.045433604,-42.6889367507,67.3132414903,-9.134566396,-4.9689367507,10.3985881578,61.18,-37.72,71.873435983,132.29,60.165433604,-17.2689367507,62.5946928841,-9.134566396,-4.9689367507,10.3985881578,69.3,-12.3,70.3830945611,131.86,52.745433604,21.0710632493,56.7985076611,-9.134566396,-4.9689367507,10.3985881578,61.88,26.04,67.1358026689,132.29,31.945433604,-15.4089367507,35.4675352954,-9.134566396,-4.9689367507,10.3985881578,41.08,-10.44,42.3858466944,0.0
2022-01-03 11:30:00,55.077416955,-44.0870311966,70.5491897768,-8.472583045,-4.8770311966,9.7759959465,63.55,-39.21,74.672796921,131.56,-8.472583045,-4.8770311966,9.7759959465,-8.472583045,-4.8770311966,9.7759959465,0.0,0.0,0.0,0.0,52.787416955,-42.3570311966,67.6803478166,-8.472583045,-4.8770311966,9.7759959465,61.26,-37.48,71.8160010026,131.71,60.727416955,-16.8170311966,63.0129487351,-8.472583045,-4.8770311966,9.7759959465,69.2,-11.94,70.2225291484,131.29,53.487416955,21.6829688034,57.7152918094,-8.472583045,-4.8770311966,9.7759959465,61.96,26.56,67.4127228348,131.71,32.567416955,-14.9170311966,35.8211455267,-8.472583045,-4.8770311966,9.7759959465,41.04,-10.04,42.2502449697,0.0
2022-01-03 12:00:00,55.3478337217,-43.5327477749,70.416495415,-7.7921662783,-4.8927477749,9.2009149598,63.14,-38.64,74.0250579196,131.97,-7.7921662783,-4.8927477749,9.2009149598,-7.7921662783,-4.8927477749,9.2009149598,0.0,0.0,0.0,0.0,53.0678337217,-41.8227477749,67.5672791177,-7.7921662783,-4.8927477749,9.2009149598,60.86,-36.93,71.1882328759,132.11,60.9778337217,-16.3627477749,63.135059358,-7.7921662783,-4.8927477749,9.2009149598,68.77,-11.47,69.7199670109,131.69,53.7678337217,21.9472522251,58.0746228861,-7.7921662783,-4.8927477749,9.2009149598,61.56,26.84,67.156676511,132.11,33.6478337217,-16.5727477749,37.5077683017,-7.7921662783,-4.8927477749,9.2009149598,41.44,-11.68,43.0545700246,0.0
2022-01-03 12:30:00,56.5392172507,-43.4280480201,71.2929059735,-7.5007827493,-4.9080480201,8.9638539267,64.04,-38.52,74.7322688,132.51,-7.5007827493,-4.9080480201,8.9638539267,-7.5007827493,-4.9080480201,8.9638539267,0.0,0.0,0.0,0.0,54.2192172507,-41.7380480201,68.4235936779,-7.5007827493,-4.9080480201,8.9638539267,61.72,-36.83,71.873550768,132.67,62.0692172507,-15.8380480201,64.0580322457,-7.5007827493,-4.9080480201,8.9638539267,69.57,-10.93,70.4233611808,132.23,54.9392172507,22.8119519799,59.4869964383,-7.5007827493,-4.9080480201,8.9638539267,62.44,27.72,68.3165572903,132.67,33.1392172507,-15.3880480201,36.5376482803,-7.5007827493,-4.9080480201,8.9638539267,40.64,-10.48,41.9695127444,0.0
2022-01-03 13:00:00,57.0591008614,-43.1585044111,71.5429765534,-7.6408991386,-4.9885044111,9.1251584044,64.7,-38.17,75.1201630722,132.51,-7.6408991386,-4.9885044111,9.1251584044,-7.6408991386,-4.9885044111,9.1251584044,0.0,0.0,0.0,0.0,54.7191008614,-41.4585044111,68.6512023718,-7.6408991386,-4.9885044111,9.1251584044,62.36,-36.47,72.2414735453,132.67,62.3991008614,-15.8685044111,64.3852251729,-7.6408991386,-4.9885044111,9.1251584044,70.04,-10.88,70.8800112867,132.23,55.4391008614,22.4914955889,59.8277634393,-7.6408991386,-4.9885044111,9.1251584044,63.08,27.48,68.805790454,132.67,36.2391008614,-14.9885044111,39.2164212509,-7.6408991386,-4.9885044111,9.1251584044,43.88,-10.0,45.0050486057,0.0
2022-01-03 13:30:00,57.3891176401,-42.9473194789,71.6797256826,-7.8008823599,-5.0373194789,9.2859223088,65.19,-37.91,75.411565426,131.96,-7.8008823599,-5.0373194789,9.2859223088,-7.8008823599,-5.0373194789,9.2859223088,0.0,0.0,0.0,0.0,55.0191176401,-41.2473194789,68.7636871473,-7.8008823599,-5.0373194789,9.2859223088,62.82,-36.21,72.5087339567,132.07,62.5191176401,-16.0673194789,64.5507461284,-7.8008823599,-5.0373194789,9.2859223088,70.32,-11.03,71.1797955884,131.64,55.7191176401,22.0026805211,59.9060766592,-7.8008823599,-5.0373194789,9.2859223088,63.52,27.04,69.0358747319,132.07,38.9591176401,-16.5973194789,42.3471824467,-7.8008823599,-5.0373194789,9.2859223088,46.76,-11.56,48.1677402418,0.0
2022-01-03 14:00:00,57.0877176571,-43.0914828109,71.5254038656,-7.8822823429,-5.0414828109,9.3566513169,64.97,-38.05,75.2921204377,131.21,-7.8822823429,-5.0414828109,9.3566513169,-7.8822823429,-5.0414828109,9.3566513169,0.0,0.0,0.0,0.0,54.7277176571,-41.3914828109,68.6176211278,-7.8822823429,-5.0414828109,9.3566513169,62.61,-36.35,72.3970620951,131.34,62.2677176571,-16.0614828109,64.3058309355,-7.8822823429,-5.0414828109,9.3566513169,70.15,-11.02,71.0103013654,130.94,55.4777176571,22.2385171891,59.7689618716,-7.8822823429,-5.0414828109,9.3566513169,63.36,27.28,68.9832443424,131.34,37.3977176571,-16.3214828109,40.8041675213,-7.8822823429,-5.0414828109,9.3566513169,45.28,-11.28,46.6638703924,0.0
2022-01-03 14:30:00,56.878434354,-43.4030360572,71.547046295,-7.951565646,-5.0530360572,9.4212828011,64.83,-38.35,75.3236443622,131.49,-7.951565646,-5.0530360572,9.4212828011,-7.951565646,-5.0530360572,9.4212828011,0.0,0.0,0.0,0.0,54.528434354,-41.6930360572,68.6415283102,-7.951565646,-5.0530360572,9.4212828011,62.48,-36.64,72.4309326186,131.61,62.038434354,-16.4030360572,64.1702963137,-7.951565646,-5.0530360572,9.4212828011,69.99,-11.35,70.9043200376,131.23,55.248434354,21.9469639428,59.4479497113,-7.951565646,-5.0530360572,9.4212828011,63.2,27.0,68.7258321157,131.61,35.728434354,-16.6930360572,39.4357512188,-7.951565646,-5.0530360572,9.4212828011,43.68,-11.64,45.2043360752,0.0
2022-01-03 15:00:00,56.8706010297,-43.6740608838,71.70557060350001,-8.2093989703,-5.0740608838,9.6509235468,65.08,-38.6,75.6661509527,131.49,-8.2093989703,-5.0740608838,9.6509235468,-8.2093989703,-5.0740608838,9.6509235468,0.0,0.0,0.0,0.0,54.5206010297,-41.9540608838,68.794179705,-8.2093989703,-5.0740608838,9.6509235468,62.73,-36.88,72.7680376264,131.61,62.1606010297,-16.5040608838,64.3142623843,-8.2093989703,-5.0740608838,9.6509235468,70.37,-11.43,71.2922281879,131.23,55.2706010297,22.1259391162,59.5348345085,-8.2093989703,-5.0740608838,9.6509235468,63.48,27.2,69.0619316266,131.61,38.4306010297,-16.2740608838,41.7343521953,-8.2093989703,-5.0740608838,9.6509235468,46.64,-11.2,47.9659212358,0.0
2022-01-03 15:30:00,57.4047507801,-43.6115549234,72.0921156227,-8.9552492199,-5.2115549234,10.3613123353,66.36,-38.4,76.6694828468,131.91,-8.9552492199,-5.2115549234,10.3613123353,-8.9552492199,-5.2115549234,10.3613123353,0.0,0.0,0.0,0.0,54.9847507801,-41.8815549234,69.1186477092,-8.9552492199,-5.2115549234,10.3613123353,63.94,-36.67,73.7089716385,132.06,62.8847507801,-16.6215549234,65.0443538575,-8.9552492199,-5.2115549234,10.3613123353,71.84,-11.41,72.7404543566,131.67,55.7247507801,21.8284450766,59.84754685,-8.9552492199,-5.2115549234,10.3613123353,64.68,27.04,70.1046646094,132.06,33.9647507801,-16.7315549234,37.8622401042,-8.9552492199,-5.2115549234,10.3613123353,42.92,-11.52,44.4391359052,0.0
2022-01-03 16:00:00,58.5554676663,-43.2179040886,72.7772631213,-9.4545323337,-5.4779040886,10.926830045900001,68.01,-37.74,77.7796097959,131.53,-9.4545323337,-5.4779040886,10.926830045900001,-9.4545323337,-5.4779040886,10.926830045900001,0.0,0.0,0.0,0.0,56.0654676663,-41.4979040886,69.7525104092,-9.4545323337,-5.4779040886,10.926830045900001,65.52,-36.02,74.7683810176,131.68,64.2354676663,-16.2479040886,66.2585065753,-9.4545323337,-5.4779040886,10.926830045900001,73.69,-10.77,74.4728742563,131.29,56.8654676663,21.9620959114,60.9591262219,-9.4545323337,-5.4779040886,10.926830045900001,66.32,27.44,71.7725295639,131.68,39.4654676663,-14.7579040886,42.134533001,-9.4545323337,-5.4779040886,10.926830045900001,48.92,-9.28,49.7924170934,0.0
2022-01-03 16:30:00,61.7437507172,-42.5907065022,75.0083930836,-11.6162492828,-6.0107065022,13.0792140458,73.36,-36.58,81.9743008509,130.57,-11.6162492828,-6.0107065022,13.0792140458,-11.6162492828,-6.0107065022,13.0792140458,0.0,0.0,0.0,0.0,59.0137507172,-40.8807065022,71.7903540723,-11.6162492828,-6.0107065022,13.0792140458,70.63,-34.87,78.7687361838,130.71,68.5037507172,-14.8107065022,70.0865243069,-11.6162492828,-6.0107065022,13.0792140458,80.12,-8.8,80.601826282,130.17,59.8637507172,22.0292934978,63.78838783,-11.6162492828,-6.0107065022,13.0792140458,71.48,28.04,76.783018956,130.71,40.6637507172,-15.2507065022,43.4295368523,-11.6162492828,-6.0107065022,13.0792140458,52.28,-9.24,53.0902627607,0.0
2022-01-03 17:00:00,64.9642503833,-48.3549581208,80.9849109571,-13.9257496167,-6.6849581208,15.4471734457,78.89,-41.67,89.2189497809,130.57,-13.9257496167,-6.6849581208,15.4471734457,-13.9257496167,-6.6849581208,15.4471734457,0.0,0.0,0.0,0.0,62.0342503833,-46.3249581208,77.4225417144,-13.9257496167,-6.6849581208,15.4471734457,75.96,-39.64,85.681101767,130.71,75.7542503833,-0.15495812080000002,75.7544088695,-13.9257496167,-6.6849581208,15.4471734457,89.68,6.53,89.91742489640001,130.17,63.1542503833,16.3150418792,65.227601006,-13.9257496167,-6.6849581208,15.4471734457,77.08,23.0,80.4383391176,130.71,49.6342503833,3.9150418792,49.7884159623,-13.9257496167,-6.6849581208,15.4471734457,63.56,10.6,64.4378273998,0.0
2022-01-03 17:30:00,66.7472504494,-48.6798341553,82.6130842902,-15.2627495506,-7.0998341553,16.8332756431,82.01,-41.58,91.9485535503,130.22,-15.2627495506,-7.0998341553,16.8332756431,-15.2627495506,-7.0998341553,16.8332756431,0.0,0.0,0.0,0.0,63.7172504494,-46.6398341553,78.963042842,-15.2627495506,-7.0998341553,16.8332756431,78.98,-39.54,88.3246964331,130.36,78.5972504494,1.1501658447,78.6056655698,-15.2627495506,-7.0998341553,16.8332756431,93.86,8.25,94.2218769713,131.47,64.8572504494,15.6601658447,66.7210890959,-15.2627495506,-7.0998341553,16.8332756431,80.12,22.76,83.2900474246,130.36,50.3372504494,6.5401658447,50.7603442865,-15.2627495506,-7.0998341553,16.8332756431,65.6,13.64,67.0030566467,0.0
2022-01-03 18:00:00,66.8783671494,-49.1144938942,82.9755958283,-14.9716328506,-7.1344938942,16.5846553579,81.85,-41.98,91.9877323343,130.0,-14.9716328506,-7.1344938942,16.5846553579,-14.9716328506,-7.1344938942,16.5846553579,0.0,0.0,0.0,0.0,63.8483671494,-47.0644938942,79.3201145559,-14.9716328506,-7.1344938942,16.5846553579,78.82,-39.93,88.3572141933,130.11,78.7783671494,1.0555061058,78.7854378922,-14.9716328506,-7.1344938942,16.5846553579,93.75,8.19,94.1070592464,131.47,65.0283671494,15.6255061058,66.8793314499,-14.9716328506,-7.1344938942,16.5846553579,80.0,22.76,83.1746211293,130.11,50.8283671494,6.3455061058,51.2229280187,-14.9716328506,-7.1344938942,16.5846553579,65.8,13.48,67.1665869313,0.0
2022-01-03 18:30:00,65.8263841477,-49.7309790297,82.5002007586,-14.1936158523,-6.9709790297000005,15.8130730598,80.02,-42.76,90.7282646147,130.56,-14.1936158523,-6.9709790297000005,15.8130730598,-14.1936158523,-6.9709790297000005,15.8130730598,0.0,0.0,0.0,0.0,62.8963841477,-47.6509790297,78.9086239985,-14.1936158523,-6.9709790297000005,15.8130730598,77.09,-40.68,87.1649614237,130.69,77.2263841477,0.5590209703,77.2284074222,-14.1936158523,-6.9709790297000005,15.8130730598,91.42,7.53,91.7295879201,132.06,64.0463841477,15.2290209703,65.8320773036,-14.1936158523,-6.9709790297000005,15.8130730598,78.24,22.2,81.3285780031,130.69,52.3663841477,3.8690209703000003,52.5091183698,-14.1936158523,-6.9709790297000005,15.8130730598,66.56,10.84,67.4369275694,0.0
2022-01-03 19:00:00,63.6999171967,-51.4987131227,81.9133499752,-13.5100828033,-6.6787131227,15.0707513525,77.21,-44.82,89.2760690219,130.56,-13.5100828033,-6.6787131227,15.0707513525,-13.5100828033,-6.6787131227,15.0707513525,0.0,0.0,0.0,0.0,60.8999171967,-49.3787131227,78.4031710087,-13.5100828033,-6.6787131227,15.0707513525,74.41,-42.7,85.7912472225,130.69,74.8499171967,-0.6387131227,74.8526422967,-13.5100828033,-6.6787131227,15.0707513525,88.36,6.04,88.5661967118,132.06,62.0499171967,14.1612868773,63.6453790164,-13.5100828033,-6.6787131227,15.0707513525,75.56,20.84,78.3812426541,130.69,49.3299171967,5.3612868773,49.6204003169,-13.5100828033,-6.6787131227,15.0707513525,62.84,12.04,63.9830227482,0.0
2022-01-03 19:30:00,61.24831695,-52.0380164266,80.3698418738,-12.16168305,-6.2480164266,13.6727555334,73.41,-45.79,86.5202415623,132.12,-12.16168305,-6.2480164266,13.6727555334,-12.16168305,-6.2480164266,13.6727555334,0.0,0.0,0.0,0.0,58.61831695,-49.9180164266,76.9929571196,-12.16168305,-6.2480164266,13.6727555334,70.78,-43.67,83.1677659914,132.25,71.39831695,-4.4180164266,71.5348763363,-12.16168305,-6.2480164266,13.6727555334,83.56,1.83,83.580036492,133.54,59.71831695,14.1919835734,61.3815100588,-12.16168305,-6.2480164266,13.6727555334,71.88,20.44,74.7296995846,132.25,46.55831695,-1.0080164266,46.5692277619,-12.16168305,-6.2480164266,13.6727555334,58.72,5.24,58.9533374797,0.0
2022-01-03 20:00:00,59.959733512,-44.3690011115,74.5907360365,-11.550266488,-5.9290011115,12.9831317533,71.51,-38.44,81.186905964,132.12,-11.550266488,-5.9290011115,12.9831317533,-11.550266488,-5.9290011115,12.9831317533,0.0,0.0,0.0,0.0,57.349733512,-42.5690011115,71.422067945,-11.550266488,-5.9290011115,12.9831317533,68.9,-36.64,78.0365273446,132.25,66.939733512,-17.9990011115,69.3173280189,-11.550266488,-5.9290011115,12.9831317533,78.49,-12.07,79.4126249409,133.54,58.209733512,20.9509988885,61.8653168582,-11.550266488,-5.9290011115,12.9831317533,69.76,26.88,74.7595612614,132.25,44.129733512,-16.7690011115,47.2083973263,-11.550266488,-5.9290011115,12.9831317533,55.68,-10.84,56.7253735113,0.0
2022-01-03 20:30:00,57.4342834896,-45.9010266295,73.5227935106,-10.5557165104,-5.6110266294999995,11.9543620024,67.99,-40.29,79.0311596777,131.34,-10.5557165104,-5.6110266294999995,11.9543620024,-10.5557165104,-5.6110266294999995,11.9543620024,0.0,0.0,0.0,0.0,54.9942834896,-44.0710266295,70.4742974759,-10.5557165104,-5.6110266294999995,11.9543620024,65.55,-38.46,75.9998296051,131.49,63.9842834896,-19.2010266295,66.8032031965,-10.5557165104,-5.6110266294999995,11.9543620024,74.54,-13.59,75.7687250784,131.15,55.8842834896,20.2689733705,59.4464836861,-10.5557165104,-5.6110266294999995,11.9543620024,66.44,25.88,71.3025104747,131.49,40.3242834896,-16.7710266295,43.6728196154,-10.5557165104,-5.6110266294999995,11.9543620024,50.88,-11.16,52.0895382971,0.0
2022-01-03 21:00:00,54.5734837068,-47.3450777492,72.2483322366,-9.2765162932,-5.2350777492,10.6517507283,63.85,-42.11,76.4857803778,132.33,-9.2765162932,-5.2350777492,10.6517507283,-9.2765162932,-5.2350777492,10.6517507283,0.0,0.0,0.0,0.0,52.3134837068,-45.4750777492,69.3158226802,-9.2765162932,-5.2350777492,10.6517507283,61.59,-40.24,73.5702772864,132.48,60.5234837068,-19.8550777492,63.6970658071,-9.2765162932,-5.2350777492,10.6517507283,69.8,-14.62,71.3146857246,132.17,53.0834837068,19.1649222508,56.4371374835,-9.2765162932,-5.2350777492,10.6517507283,62.36,24.4,66.9636438674,132.48,34.4434837068,-17.7550777492,38.7504368458,-9.2765162932,-5.2350777492,10.6517507283,43.72,-12.52,45.4773438099,0.0
2022-01-03 21:30:00,52.1090670368,-48.2372954274,71.008390614,-8.5509329632,-4.9372954274000005,9.8739728924,60.66,-43.3,74.5286897778,132.66,-8.5509329632,-4.9372954274000005,9.8739728924,-8.5509329632,-4.9372954274000005,9.8739728924,0.0,0.0,0.0,0.0,49.9990670368,-46.3572954274,68.1828830711,-8.5509329632,-4.9372954274000005,9.8739728924,58.55,-41.42,71.719724623,132.81,57.6890670368,-20.5372954274,61.2356837069,-8.5509329632,-4.9372954274000005,9.8739728924,66.24,-15.6,68.0521682241,132.47,50.7690670368,18.7027045726,54.1044298197,-8.5509329632,-4.9372954274000005,9.8739728924,59.32,23.64,63.8569651643,132.81,36.8890670368,-18.6172954274,41.3207811625,-8.5509329632,-4.9372954274000005,9.8739728924,45.44,-13.68,47.4545677464,0.0
2022-01-03 22:00:00,49.4125002902,-49.2358941996,69.75506048,-7.5274997098,-4.6058941996,8.8248236956,56.94,-44.63,72.3463924463,133.11,-7.5274997098,-4.6058941996,8.8248236956,-7.5274997098,-4.6058941996,8.8248236956,0.0,0.0,0.0,0.0,47.4725002902,-47.3258941996,67.0326677494,-7.5274997098,-4.6058941996,8.8248236956,55.0,-42.72,69.6419298986,133.24,54.6625002902,-21.0558941996,58.5776375294,-7.5274997098,-4.6058941996,8.8248236956,62.19,-16.45,64.3288317941,132.94,48.1525002902,17.7941058004,51.3351096759,-7.5274997098,-4.6058941996,8.8248236956,55.68,22.4,60.016850967,133.24,34.5925002902,-16.7658941996,38.4413356251,-7.5274997098,-4.6058941996,8.8248236956,42.12,-12.16,43.8401642333,0.0
2022-01-03 22:30:00,46.7126834871,-49.9262383784,68.3718076197,-6.8273165129,-4.3062383784,8.071922927,53.54,-45.62,70.3400028433,133.26,-6.8273165129,-4.3062383784,8.071922927,-6.8273165129,-4.3062383784,8.071922927,0.0,0.0,0.0,0.0,44.9226834871,-48.0062383784,65.7468357788,-6.8273165129,-4.3062383784,8.071922927,51.75,-43.7,67.7329498841,133.41,51.6126834871,-22.1362383784,56.1594350602,-6.8273165129,-4.3062383784,8.071922927,58.44,-17.83,61.0994476243,133.07,45.5326834871,16.6537616216,48.4827086876,-6.8273165129,-4.3062383784,8.071922927,52.36,20.96,56.3993900676,133.41,31.5726834871,-18.5462383784,36.6168991118,-6.8273165129,-4.3062383784,8.071922927,38.4,-14.24,40.9553122317,0.0
2022-01-03 23:00:00,44.1446000974,-50.4764304129,67.0568098331,-5.8253999026,-3.9364304129,7.0307018441,49.97,-46.54,68.2859612219,132.88,-5.8253999026,-3.9364304129,7.0307018441,-5.8253999026,-3.9364304129,7.0307018441,0.0,0.0,0.0,0.0,42.5146000974,-48.5664304129,64.5460253191,-5.8253999026,-3.9364304129,7.0307018441,48.34,-44.63,65.7920397921,133.04,48.6346000974,-22.8364304129,53.7291995161,-5.8253999026,-3.9364304129,7.0307018441,54.46,-18.9,57.6463494074,132.74,43.0546000974,16.2635695871,46.0239316581,-5.8253999026,-3.9364304129,7.0307018441,48.88,20.2,52.8894545255,133.04,27.5346000974,-19.8564304129,33.947489322,-5.8253999026,-3.9364304129,7.0307018441,33.36,-15.92,36.9639824694,0.0
2022-01-03 23:30:00,41.8462500904,-50.2112181189,65.3626427832,-4.3537499096,-3.5512181189,5.6183884169,46.2,-46.66,65.6627413378,133.17,-4.3537499096,-3.5512181189,5.6183884169,-4.3537499096,-3.5512181189,5.6183884169,0.0,0.0,0.0,0.0,40.3762500904,-48.3312181189,62.9773627283,-4.3537499096,-3.5512181189,5.6183884169,44.73,-44.78,63.2931378587,133.33,45.7962500904,-23.4112181189,51.433273823,-4.3537499096,-3.5512181189,5.6183884169,50.15,-19.86,53.9392445257,133.07,40.8062500904,16.7287818811,44.1021789673,-4.3537499096,-3.5512181189,5.6183884169,45.16,20.28,49.5045856462,133.33,30.3662500904,-20.1112181189,36.4221119483,-4.3537499096,-3.5512181189,5.6183884169,34.72,-16.56,38.4670248395,0.0
2022-01-04 00:00:00,41.2778835362,-43.5520346951,60.005361388,-3.6621164638,-3.3120346951,4.937678687,44.94,-40.24,60.3229740646,133.32,-3.6621164638,-3.3120346951,4.937678687,-3.6621164638,-3.3120346951,4.937678687,0.0,0.0,0.0,0.0,39.7878835362,-41.9720346951,57.8336180153,-3.6621164638,-3.3120346951,4.937678687,43.45,-38.66,58.1592477599,133.48,42.7878835362,-34.3120346951,54.8463189505,-3.6621164638,-3.3120346951,4.937678687,46.45,-31.0,55.8444491422,133.32,40.0978835362,23.5279653049,46.4909175589,-3.6621164638,-3.3120346951,4.937678687,43.76,26.84,51.3353990926,133.48,26.8178835362,-27.7120346951,38.5636583366,-3.6621164638,-3.3120346951,4.937678687,30.48,-24.4,39.0434424712,0.0
2022-01-04 00:30:00,43.7506001238,-40.7641244062,59.798234504,-4.2093998762,-3.4341244062,5.4325185462,47.96,-37.33,60.7757394032,133.46,-4.2093998762,-3.4341244062,5.4325185462,-4.2093998762,-3.4341244062,5.4325185462,0.0,0.0,0.0,0.0,42.1006001238,-39.2741244062,57.5753191798,-4.2093998762,-3.4341244062,5.4325185462,46.31,-35.84,58.5587030253,133.63,44.7006001238,-37.0441244062,58.0552392507,-4.2093998762,-3.4341244062,5.4325185462,48.91,-33.61,59.3449256466,131.4,42.3906001238,26.1658755938,49.8158210256,-4.2093998762,-3.4341244062,5.4325185462,46.6,29.6,55.2061590767,133.63,28.8706001238,-29.1941244062,41.0585977763,-4.2093998762,-3.4341244062,5.4325185462,33.08,-25.76,41.926888747,0.0
2022-01-04 01:00:00,43.7609666942,-40.7230837409,59.7778533855,-6.0290333058,-3.9530837409,7.2094461414,49.79,-36.77,61.8956945191,133.46,-6.0290333058,-3.9530837409,7.2094461414,-6.0290333058,-3.9530837409,7.2094461414,0.0,0.0,0.0,0.0,42.0309666942,-39.2230837409,57.4895856603,-6.0290333058,-3.9530837409,7.2094461414,48.06,-35.27,59.613224204,133.63,45.8709666942,-36.8130837409,58.8162283725,-6.0290333058,-3.9530837409,7.2094461414,51.9,-32.86,61.4279219899,131.4,42.3709666942,25.4469162591,49.4251390053,-6.0290333058,-3.9530837409,7.2094461414,48.4,29.4,56.6296742,133.63,28.2109666942,-28.7530837409,40.28149037,-6.0290333058,-3.9530837409,7.2094461414,34.24,-24.8,42.2778618192,0.0
2022-01-04 01:30:00,42.4094500088,-41.0877194703,59.0488115149,-6.1805499912,-4.0177194703,7.3716529989,48.59,-37.07,61.1160617187,132.63,-6.1805499912,-4.0177194703,7.3716529989,-6.1805499912,-4.0177194703,7.3716529989,0.0,0.0,0.0,0.0,40.7394500088,-39.5977194703,56.8126937776,-6.1805499912,-4.0177194703,7.3716529989,46.92,-35.58,58.8848265685,132.77,44.6394500088,-36.9677194703,57.959406311,-6.1805499912,-4.0177194703,7.3716529989,50.82,-32.95,60.567110712,130.52,41.0594500088,25.1822805297,48.1666449704,-6.1805499912,-4.0177194703,7.3716529989,47.24,29.2,55.5360927686,132.77,30.6594500088,-27.0177194703,40.8651323284,-6.1805499912,-4.0177194703,7.3716529989,36.84,-23.0,43.4302383139,0.0
2022-01-04 02:00:00,40.783766694,-41.2778555663,58.0273813463,-6.106233306,-3.9778555663,7.2876210174,46.89,-37.3,59.916292442,132.86,-6.106233306,-3.9778555663,7.2876210174,-6.106233306,-3.9778555663,7.2876210174,0.0,0.0,0.0,0.0,39.193766694,-39.7878555663,55.850020575,-6.106233306,-3.9778555663,7.2876210174,45.3,-35.81,57.7446629568,133.01,42.883766694,-37.1778555663,56.7557079982,-6.106233306,-3.9778555663,7.2876210174,48.99,-33.2,59.1798960797,130.74,39.453766694,25.1821444337,46.805342693200004,-6.106233306,-3.9778555663,7.2876210174,45.56,29.16,54.0926908186,133.01,26.453766694,-29.6978555663,39.7714017548,-6.106233306,-3.9778555663,7.2876210174,32.56,-25.72,41.4930355602,0.0
2022-01-04 02:30:00,40.1765333322,-41.5010180813,57.7623435499,-5.9534666678,-3.9310180813,7.1341901096,46.13,-37.57,59.4935441876,133.54,-5.9534666678,-3.9310180813,7.1341901096,-5.9534666678,-3.9310180813,7.1341901096,0.0,0.0,0.0,0.0,38.6065333322,-40.0110180813,55.5998739552,-5.9534666678,-3.9310180813,7.1341901096,44.56,-36.08,57.3355038349,133.7,42.2365333322,-37.4210180813,56.4292241854,-5.9534666678,-3.9310180813,7.1341901096,48.19,-33.49,58.684377819,131.43,38.8865333322,25.4689819187,46.4847449662,-5.9534666678,-3.9310180813,7.1341901096,44.84,29.4,53.618892193,133.7,28.926533332200002,-29.2110180813,41.1099490144,-5.9534666678,-3.9310180813,7.1341901096,34.88,-25.28,43.077752959,0.0
2022-01-04 03:00:00,39.2326166776,-41.8637482147,57.3739629619,-5.5073833224,-3.7737482147,6.6762599296000005,44.74,-38.09,58.7581117804,133.54,-5.5073833224,-3.7737482147,6.6762599296000005,-5.5073833224,-3.7737482147,6.6762599296000005,0.0,0.0,0.0,0.0,37.7326166776,-40.3737482147,55.2611066325,-5.5073833224,-3.7737482147,6.6762599296000005,43.24,-36.6,56.6503097962,133.7,41.0926166776,-37.8337482147,55.8569212308,-5.5073833224,-3.7737482147,6.6762599296000005,46.6,-34.06,57.7203915441,131.43,37.9726166776,25.2662517853,45.6103397995,-5.5073833224,-3.7737482147,6.6762599296000005,43.48,29.04,52.2860593275,133.7,25.9726166776,-28.6937482147,38.7028164827,-5.5073833224,-3.7737482147,6.6762599296000005,31.48,-24.92,40.1496799489,0.0
2022-01-04 03:30:00,38.3996666873,-41.9572950081,56.8766121186,-5.0903333127,-3.6372950081,6.2563094721,43.49,-38.32,57.9638033604,133.9,-5.0903333127,-3.6372950081,6.2563094721,-5.0903333127,-3.6372950081,6.2563094721,0.0,0.0,0.0,0.0,36.9496666873,-40.4672950081,54.798538608,-5.0903333127,-3.6372950081,6.2563094721,42.04,-36.83,55.8910592134,134.06,40.0896666873,-37.8972950081,55.1668953633,-5.0903333127,-3.6372950081,6.2563094721,45.18,-34.26,56.7007936452,131.78,37.1896666873,25.6027049919,45.1505239306,-5.0903333127,-3.6372950081,6.2563094721,42.28,29.24,51.4059918687,134.06,26.9096666873,-29.8772950081,40.2092392147,-5.0903333127,-3.6372950081,6.2563094721,32.0,-26.24,41.3828176904,0.0
