Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-04 04:00:00,37.5631166702,-42.166694476,56.4713897209,-4.6468833298,-3.476694476,5.8035273033,42.21,-38.69,57.2590621649,134.24,-4.6468833298,-3.476694476,5.8035273033,-4.6468833298,-3.476694476,5.8035273033,0.0,0.0,0.0,0.0,36.1731166702,-40.676694476,54.4342524806,-4.6468833298,-3.476694476,5.8035273033,40.82,-37.2,55.2278226983,134.42,39.0031166702,-38.216694476,54.6054836684,-4.6468833298,-3.476694476,5.8035273033,43.65,-34.74,55.7870065517,132.12,36.3531166702,25.403305524,44.3494872933,-4.6468833298,-3.476694476,5.8035273033,41.0,28.88,50.1503180449,134.42,28.3931166702,-29.996694476000002,41.3033988157,-4.6468833298,-3.476694476,5.8035273033,33.04,-26.52,42.3668738521,0.0
2022-01-04 04:30:00,37.4544000246,-42.3828834098,56.5609484303,-4.4655999754,-3.4228834098,5.6265188151,41.92,-38.96,57.2290835153,134.63,-4.4655999754,-3.4228834098,5.6265188151,-4.4655999754,-3.4228834098,5.6265188151,0.0,0.0,0.0,0.0,36.0844000246,-40.8828834098,54.5297540893,-4.4655999754,-3.4228834098,5.6265188151,40.55,-37.46,55.2046565065,134.78,38.7444000246,-38.0028834098,54.2710574867,-4.4655999754,-3.4228834098,5.6265188151,43.21,-34.58,55.3432967937,132.45,36.2944000246,25.4171165902,44.3092912255,-4.4655999754,-3.4228834098,5.6265188151,40.76,28.84,49.9311846445,134.78,24.7744000246,-29.9428834098,38.8631851946,-4.4655999754,-3.4228834098,5.6265188151,29.24,-26.52,39.4751567445,0.0
2022-01-04 05:00:00,37.1183000158,-42.2612901056,56.2475318343,-4.3016999842,-3.3312901056,5.4407827123,41.42,-38.93,56.8433047948,134.63,-4.3016999842,-3.3312901056,5.4407827123,-4.3016999842,-3.3312901056,5.4407827123,0.0,0.0,0.0,0.0,35.7683000158,-40.7712901056,54.2371586912,-4.3016999842,-3.3312901056,5.4407827123,40.07,-37.44,54.8393882169,134.78,38.4583000158,-37.621290105599996,53.7996497137,-4.3016999842,-3.3312901056,5.4407827123,42.76,-34.29,54.8107808738,132.45,35.9383000158,25.1087098944,43.8407198913,-4.3016999842,-3.3312901056,5.4407827123,40.24,28.44,49.2756653938,134.78,21.2183000158,-30.0912901056,36.8198587148,-4.3016999842,-3.3312901056,5.4407827123,25.52,-26.76,36.9779393693,0.0
2022-01-04 05:30:00,38.3785999973,-41.6661660563,56.6479155096,-4.5514000027,-3.4861660563,5.7331139668,42.93,-38.18,57.4516953623,134.03,-4.5514000027,-3.4861660563,5.7331139668,-4.5514000027,-3.4861660563,5.7331139668,0.0,0.0,0.0,0.0,36.9385999973,-40.1961660563,54.5911342196,-4.5514000027,-3.4861660563,5.7331139668,41.49,-36.71,55.3989548638,134.18,39.7785999973,-37.2761660563,54.5146730119,-4.5514000027,-3.4861660563,5.7331139668,44.33,-33.79,55.7396896296,131.86,37.1285999973,25.6338339437,45.1179164015,-4.5514000027,-3.4861660563,5.7331139668,41.68,29.12,50.8448306124,134.18,31.9685999973,-27.8061660563,42.3694967699,-4.5514000027,-3.4861660563,5.7331139668,36.52,-24.32,43.8767911315,0.0
2022-01-04 06:00:00,39.8565333384,-41.0541484996,57.2187588014,-5.2834666616,-3.6641484996,6.4296970529,45.14,-37.39,58.6142619164,133.95,-5.2834666616,-3.6641484996,6.4296970529,-5.2834666616,-3.6641484996,6.4296970529,0.0,0.0,0.0,0.0,38.3265333384,-39.5841484996,55.0983481619,-5.2834666616,-3.6641484996,6.4296970529,43.61,-35.92,56.4984822805,134.1,41.3965333384,-37.0741484996,55.5712646914,-5.2834666616,-3.6641484996,6.4296970529,46.68,-33.41,57.4042724891,131.78,38.5565333384,26.0558515004,46.5350798912,-5.2834666616,-3.6641484996,6.4296970529,43.84,29.72,52.964365379,134.1,25.6765333384,-28.6641484996,38.4826944675,-5.2834666616,-3.6641484996,6.4296970529,30.96,-25.0,39.7934869043,0.0
2022-01-04 06:30:00,44.047266704,-39.5247411544,59.1807981309,-6.892733296,-4.2247411544,8.0844424737,50.94,-35.3,61.9755887427,133.72,-6.892733296,-4.2247411544,8.0844424737,-6.892733296,-4.2247411544,8.0844424737,0.0,0.0,0.0,0.0,42.247266704,-38.0847411544,56.8795134715,-6.892733296,-4.2247411544,8.0844424737,49.14,-33.86,59.6761191768,133.89,46.107266704,-35.0947411544,57.9441187663,-6.892733296,-4.2247411544,8.0844424737,53.0,-30.87,61.3347935515,131.61,42.587266704,26.4952588456,50.1564953582,-6.892733296,-4.2247411544,8.0844424737,49.48,30.72,58.2407829618,133.89,30.787266704,-26.1447411544,40.3906335817,-6.892733296,-4.2247411544,8.0844424737,37.68,-21.92,43.5920726738,0.0
2022-01-04 07:00:00,47.9657845232,-38.0281360551,61.2115644037,-7.2442154768,-4.7981360551000005,8.6891177617,55.21,-33.23,64.4389400906,132.53,-7.2442154768,-4.7981360551000005,8.6891177617,-7.2442154768,-4.7981360551000005,8.6891177617,0.0,0.0,0.0,0.0,45.9557845232,-36.6481360551,58.77941823,-7.2442154768,-4.7981360551000005,8.6891177617,53.2,-31.85,62.0053425118,132.69,49.9557845232,-33.4181360551,60.1028470601,-7.2442154768,-4.7981360551000005,8.6891177617,57.2,-28.62,63.9604909299,130.33,46.3557845232,27.2418639449,53.7678148148,-7.2442154768,-4.7981360551000005,8.6891177617,53.6,32.04,62.4461496011,132.69,30.0757845232,-26.7581360551,40.2560636405,-7.2442154768,-4.7981360551000005,8.6891177617,37.32,-21.96,43.3015473165,0.0
2022-01-04 07:30:00,52.5392513708,-37.5555421854,64.581666775,-9.1007486292,-5.4355421854,10.6004124665,61.64,-32.12,69.5067190997,131.76,-9.1007486292,-5.4355421854,10.6004124665,-9.1007486292,-5.4355421854,10.6004124665,0.0,0.0,0.0,0.0,50.2492513708,-36.1255421854,61.8873336113,-9.1007486292,-5.4355421854,10.6004124665,59.35,-30.69,66.8154069059,131.9,55.7992513708,-28.5355421854,62.6724311109,-9.1007486292,-5.4355421854,10.6004124665,64.9,-23.1,68.8884605721,129.51,50.7792513708,27.6844578146,57.835642767,-9.1007486292,-5.4355421854,10.6004124665,59.88,33.12,68.4291516826,131.9,29.7792513708,-23.4355421854,37.8949660209,-9.1007486292,-5.4355421854,10.6004124665,38.88,-18.0,42.8445375748,0.0
2022-01-04 08:00:00,55.5277681854,-43.6531964563,70.6323905903,-10.4722318146,-5.8931964563,12.0165470769,66.0,-37.76,76.0382640517,131.64,-10.4722318146,-5.8931964563,12.0165470769,-10.4722318146,-5.8931964563,12.0165470769,0.0,0.0,0.0,0.0,53.1077681854,-41.9631964563,67.6856328807,-10.4722318146,-5.8931964563,12.0165470769,63.58,-36.07,73.0989828931,131.78,62.0077681854,-15.7031964563,63.9652538045,-10.4722318146,-5.8931964563,12.0165470769,72.48,-9.81,73.1408675092,129.66,53.8477681854,21.5868035437,58.0135520873,-10.4722318146,-5.8931964563,12.0165470769,64.32,27.48,69.944355026,131.78,35.8077681854,-14.6131964563,38.6748209186,-10.4722318146,-5.8931964563,12.0165470769,46.28,-8.72,47.0943393626,0.0
2022-01-04 08:30:00,59.7483848602,-41.1006345574,72.5198707557,-12.0016151398,-6.3606345574,13.5829465852,71.75,-34.74,79.7178154492,131.42,-12.0016151398,-6.3606345574,13.5829465852,-12.0016151398,-6.3606345574,13.5829465852,0.0,0.0,0.0,0.0,57.0683848602,-39.4806345574,69.3939554688,-12.0016151398,-6.3606345574,13.5829465852,69.07,-33.12,76.600256527,131.53,66.7883848602,-13.7706345574,68.1932454745,-12.0016151398,-6.3606345574,13.5829465852,78.79,-7.41,79.137678763,130.93,57.8783848602,23.0393654426,62.2954235399,-12.0016151398,-6.3606345574,13.5829465852,69.88,29.4,75.8127588207,131.53,38.6783848602,-12.8806345574,40.7667536357,-12.0016151398,-6.3606345574,13.5829465852,50.68,-6.52,51.097679008,0.0
2022-01-04 09:00:00,62.1755013057,-40.2038932363,74.0415153408,-12.8944986943,-6.5838932363,14.4781126783,75.07,-33.62,82.2545396923,130.08,-12.8944986943,-6.5838932363,14.4781126783,-12.8944986943,-6.5838932363,14.4781126783,0.0,0.0,0.0,0.0,59.3455013057,-38.5838932363,70.7856294914,-12.8944986943,-6.5838932363,14.4781126783,72.24,-32.0,79.0102373114,130.19,69.6055013057,-12.1738932363,70.6620795657,-12.8944986943,-6.5838932363,14.4781126783,82.5,-5.59,82.6891655539,129.58,60.1855013057,23.8161067637,64.7263586864,-12.8944986943,-6.5838932363,14.4781126783,73.08,30.4,79.1507826872,130.19,42.6655013057,-11.1038932363,44.0867491052,-12.8944986943,-6.5838932363,14.4781126783,55.56,-4.52,55.7435556814,0.0
2022-01-04 09:30:00,63.1527513706,-45.8940934416,78.0675208938,-13.2172486294,-6.7240934416,14.829332215,76.37,-39.17,85.8292828818,130.0,-13.2172486294,-6.7240934416,14.829332215,-13.2172486294,-6.7240934416,14.829332215,0.0,0.0,0.0,0.0,60.3327513706,-44.0140934416,74.6811978307,-13.2172486294,-6.7240934416,14.829332215,73.55,-37.29,82.4630014006,130.19,73.5227513706,0.9559065584,73.5289652208,-13.2172486294,-6.7240934416,14.829332215,86.74,7.68,87.0793316465,129.41,61.3027513706,18.8759065584,64.1430212416,-13.2172486294,-6.7240934416,14.829332215,74.52,25.6,78.7946089526,130.19,47.4227513706,3.2359065584,47.5330247177,-13.2172486294,-6.7240934416,14.829332215,60.64,9.96,61.4525117469,0.0
2022-01-04 10:00:00,64.1429842345,-47.5575922579,79.8501534618,-14.1570157655,-6.7775922579,15.6957590514,78.3,-40.78,88.2830583974,130.58,-14.1570157655,-6.7775922579,15.6957590514,-14.1570157655,-6.7775922579,15.6957590514,0.0,0.0,0.0,0.0,61.2329842345,-45.6075922579,76.3513642958,-14.1570157655,-6.7775922579,15.6957590514,75.39,-38.83,84.8022464325,130.71,75.6029842345,3.9624077421,75.7067493707,-14.1570157655,-6.7775922579,15.6957590514,89.76,10.74,90.4002499997,131.35,62.3229842345,17.8624077421,64.832244865,-14.1570157655,-6.7775922579,15.6957590514,76.48,24.64,80.3512289887,130.71,48.9629842345,8.0224077421,49.6158528207,-14.1570157655,-6.7775922579,15.6957590514,63.12,14.8,64.8318933859,0.0
2022-01-04 10:30:00,64.8776836416,-47.1715234138,80.2138794466,-14.5223163584,-6.8115234138,16.0404028513,79.4,-40.36,89.0690159371,131.32,-14.5223163584,-6.8115234138,16.0404028513,-14.5223163584,-6.8115234138,16.0404028513,0.0,0.0,0.0,0.0,61.9276836416,-45.2315234138,76.6872134814,-14.5223163584,-6.8115234138,16.0404028513,76.45,-38.42,85.561082859,131.43,76.9076836416,4.2884765862,77.0271564745,-14.5223163584,-6.8115234138,16.0404028513,91.43,11.1,92.1013295235,132.62,62.9976836416,18.1884765862,65.5707924668,-14.5223163584,-6.8115234138,16.0404028513,77.52,25.0,81.4515217783,131.43,53.2776836416,7.8284765862,53.8497597011,-14.5223163584,-6.8115234138,16.0404028513,67.8,14.64,69.3625951072,0.0
2022-01-04 11:00:00,64.9348668805,-46.4719477082,79.8509790834,-13.9851331195,-6.6719477082,15.4951229293,78.92,-39.8,88.3878181652,131.15,-13.9851331195,-6.6719477082,15.4951229293,-13.9851331195,-6.6719477082,15.4951229293,0.0,0.0,0.0,0.0,62.0048668805,-44.5519477082,76.3510285554,-13.9851331195,-6.6719477082,15.4951229293,75.99,-37.88,84.9080355443,131.27,77.0348668805,4.6880522918,77.1773836663,-13.9851331195,-6.6719477082,15.4951229293,91.02,11.36,91.7261685671,132.47,63.0948668805,18.4880522918,65.7477779412,-13.9851331195,-6.6719477082,15.4951229293,77.08,25.16,81.0823778635,131.27,52.9748668805,8.4080522918,53.63797036,-13.9851331195,-6.6719477082,15.4951229293,66.96,15.08,68.6370745297,0.0
2022-01-04 11:30:00,65.3942170692,-46.2981686548,80.1244285276,-13.7157829308,-6.5781686548,15.2116732891,79.11,-39.72,88.5215821142,130.72,-13.7157829308,-6.5781686548,15.2116732891,-13.7157829308,-6.5781686548,15.2116732891,0.0,0.0,0.0,0.0,62.4542170692,-44.3881686548,76.621398749,-13.7157829308,-6.5781686548,15.2116732891,76.17,-37.81,85.0380209083,130.86,77.2642170692,4.9018313452,77.4195530202,-13.7157829308,-6.5781686548,15.2116732891,90.98,11.48,91.7014220173,132.06,63.5242170692,18.7018313452,66.2199716847,-13.7157829308,-6.5781686548,15.2116732891,77.24,25.28,81.2717417065,130.86,52.964217069200004,8.2618313452,53.6047213119,-13.7157829308,-6.5781686548,15.2116732891,66.68,14.84,68.3114046115,0.0
2022-01-04 12:00:00,65.5184336411,-46.3348219409,80.2469991406,-13.3515663589,-6.4648219409,14.834360349,78.87,-39.87,88.3747350774,130.72,-13.3515663589,-6.4648219409,14.834360349,-13.3515663589,-6.4648219409,14.834360349,0.0,0.0,0.0,0.0,62.5884336411,-44.4148219409,76.7462600632,-13.3515663589,-6.4648219409,14.834360349,75.94,-37.95,84.8945587184,130.86,77.4584336411,4.9051780591,77.6135923271,-13.3515663589,-6.4648219409,14.834360349,90.81,11.37,91.5190308078,132.06,63.6484336411,18.5751780591,66.3035470008,-13.3515663589,-6.4648219409,14.834360349,77.0,25.04,80.9691398003,130.86,53.2084336411,8.0951780591,53.8207145841,-13.3515663589,-6.4648219409,14.834360349,66.56,14.56,68.1338917133,0.0
2022-01-04 12:30:00,65.0035337133,-45.8927721199,79.5713888786,-10.8064662867,-5.9027721199,12.313506093099999,75.81,-39.99,85.7108872898,130.91,-10.8064662867,-5.9027721199,12.313506093099999,-10.8064662867,-5.9027721199,12.313506093099999,0.0,0.0,0.0,0.0,62.2135337133,-44.0127721199,76.2079253541,-10.8064662867,-5.9027721199,12.313506093099999,73.02,-38.11,82.3668167407,131.02,76.3135337133,5.6772278801,76.5244166539,-10.8064662867,-5.9027721199,12.313506093099999,87.12,11.58,87.8862378305,132.18,63.1935337133,19.5372278801,66.144735062,-10.8064662867,-5.9027721199,12.313506093099999,74.0,25.44,78.2508376952,131.02,49.9135337133,8.7372278801,50.6724777249,-10.8064662867,-5.9027721199,12.313506093099999,60.72,14.64,62.4599711815,0.0
2022-01-04 13:00:00,65.0281840176,-47.1162227913,80.3031952462,-10.1218159824,-5.6262227913,11.5803947117,75.15,-41.49,85.8425453956,131.33,-10.1218159824,-5.6262227913,11.5803947117,-10.1218159824,-5.6262227913,11.5803947117,0.0,0.0,0.0,0.0,62.2781840176,-45.1762227913,76.938048521,-10.1218159824,-5.6262227913,11.5803947117,72.4,-39.55,82.4982575574,131.42,75.2481840176,4.4237772087,75.3781069193,-10.1218159824,-5.6262227913,11.5803947117,85.37,10.05,85.9595218693,132.62,63.3181840176,18.6937772087,66.0200706877,-10.1218159824,-5.6262227913,11.5803947117,73.44,24.32,77.3621095886,131.42,49.7581840176,7.4137772087,50.307464349,-10.1218159824,-5.6262227913,11.5803947117,59.88,13.04,61.283407216,0.0
2022-01-04 13:30:00,65.2683671168,-47.7828041326,80.8897775796,-11.0916328832,-5.8628041326,12.5457878315,76.36,-41.92,87.1099075881,131.84,-11.0916328832,-5.8628041326,12.5457878315,-11.0916328832,-5.8628041326,12.5457878315,0.0,0.0,0.0,0.0,62.4483671168,-45.8028041326,77.4447895082,-11.0916328832,-5.8628041326,12.5457878315,73.54,-39.94,83.6859319121,131.96,76.0083671168,4.2771958674,76.1286166711,-11.0916328832,-5.8628041326,12.5457878315,87.1,10.14,87.6882523489,133.22,63.5083671168,18.2571958674,66.0805409692,-11.0916328832,-5.8628041326,12.5457878315,74.6,24.12,78.4023877187,131.96,51.1883671168,5.6171958673999995,51.4956485297,-11.0916328832,-5.8628041326,12.5457878315,62.28,11.48,63.3292096903,0.0
2022-01-04 14:00:00,64.8223169734,-47.9117793479,80.6068941102,-11.8576830266,-5.9717793479,13.2765505813,76.68,-41.94,87.4001487413,132.0,-11.8576830266,-5.9717793479,13.2765505813,-11.8576830266,-5.9717793479,13.2765505813,0.0,0.0,0.0,0.0,62.0123169734,-45.9417793479,77.1762563621,-11.8576830266,-5.9717793479,13.2765505813,73.87,-39.97,83.9903434926,132.11,76.0023169734,4.3582206521,76.1271717101,-11.8576830266,-5.9717793479,13.2765505813,87.86,10.33,88.4651824166,133.34,63.0623169734,17.9882206521,65.5776783996,-11.8576830266,-5.9717793479,13.2765505813,74.92,23.96,78.6580447253,132.11,52.2623169734,6.5882206521,52.6759378349,-11.8576830266,-5.9717793479,13.2765505813,64.12,12.56,65.3385644164,0.0
2022-01-04 14:30:00,64.903467171,-47.8996737981,80.6649787751,-13.376532829,-6.3896737981000005,14.8242895874,78.28,-41.51,88.6049575362,131.76,-13.376532829,-6.3896737981000005,14.8242895874,-13.376532829,-6.3896737981000005,14.8242895874,0.0,0.0,0.0,0.0,62.023467171,-45.9296737981,77.1780112151,-13.376532829,-6.3896737981000005,14.8242895874,75.4,-39.54,85.1385435628,131.88,76.513467171,4.4003262019000005,76.6398951539,-13.376532829,-6.3896737981000005,14.8242895874,89.89,10.79,90.5352759978,133.08,63.103467171,17.9303262019,65.6014036946,-13.376532829,-6.3896737981000005,14.8242895874,76.48,24.32,80.2536777973,131.88,51.103467171,8.8903262019,51.8710155759,-13.376532829,-6.3896737981000005,14.8242895874,64.48,15.28,66.2657437897,0.0
2022-01-04 15:00:00,66.1019501915,-47.9518595474,81.6630188835,-13.758049808500001,-6.3918595474,15.1703593566,79.86,-41.56,90.0269581848,131.56,-13.758049808500001,-6.3918595474,15.1703593566,-13.758049808500001,-6.3918595474,15.1703593566,0.0,0.0,0.0,0.0,63.1419501915,-45.9418595474,78.0868768274,-13.758049808500001,-6.3918595474,15.1703593566,76.9,-39.55,86.4743459067,131.68,77.2419501915,4.1081404526,77.3511194965,-13.758049808500001,-6.3918595474,15.1703593566,91.0,10.5,91.6037662981,132.85,64.2819501915,17.8081404526,66.7030657976,-13.758049808500001,-6.3918595474,15.1703593566,78.04,24.2,81.7060683181,131.68,52.6019501915,8.1681404526,53.2323555969,-13.758049808500001,-6.3918595474,15.1703593566,66.36,14.56,67.9385251533,0.0
2022-01-04 15:30:00,64.5336168437,-48.9527323136,80.9997389126,-14.3563831563,-6.6027323136,15.8019559338,78.89,-42.35,89.5385648757,131.43,-14.3563831563,-6.6027323136,15.8019559338,-14.3563831563,-6.6027323136,15.8019559338,0.0,0.0,0.0,0.0,61.6236168437,-46.9427323136,77.4667042669,-14.3563831563,-6.6027323136,15.8019559338,75.98,-40.34,86.0248568729,131.55,76.6436168437,3.6272676863999997,76.7294016252,-14.3563831563,-6.6027323136,15.8019559338,91.0,10.23,91.5732106022,132.74,62.7636168437,17.1172676864,65.0559178888,-14.3563831563,-6.6027323136,15.8019559338,77.12,23.72,80.6853939694,131.55,52.4036168437,6.5172676864,52.8073274878,-14.3563831563,-6.6027323136,15.8019559338,66.76,13.12,68.0369899393,0.0
2022-01-04 16:00:00,65.8522668558,-48.3071839698,81.670711232,-15.3477331442,-6.8971839698,16.8262907196,81.2,-41.41,91.1494821708,131.92,-15.3477331442,-6.8971839698,16.8262907196,-15.3477331442,-6.8971839698,16.8262907196,0.0,0.0,0.0,0.0,62.8322668558,-46.3071839698,78.0528605847,-15.3477331442,-6.8971839698,16.8262907196,78.18,-39.41,87.5514734313,132.03,78.4722668558,4.2028160302,78.5847334287,-15.3477331442,-6.8971839698,16.8262907196,93.82,11.1,94.4743478411,133.18,64.0122668558,17.2228160302,66.2887298115,-15.3477331442,-6.8971839698,16.8262907196,79.36,24.12,82.9444633475,132.03,50.2522668558,8.8228160302,51.0209016663,-15.3477331442,-6.8971839698,16.8262907196,65.6,15.72,67.4572338597,0.0
2022-01-04 16:30:00,72.1616502788,-47.0623962638,86.1520337139,-16.6583497212,-7.2823962638,18.1805915959,88.82,-39.78,97.3213275701,131.15,-16.6583497212,-7.2823962638,18.1805915959,-16.6583497212,-7.2823962638,18.1805915959,0.0,0.0,0.0,0.0,68.8016502788,-45.0523962638,82.23980477960001,-16.6583497212,-7.2823962638,18.1805915959,85.46,-37.77,93.4343860685,131.26,83.3316502788,5.0076037362,83.481974302,-16.6583497212,-7.2823962638,18.1805915959,99.99,12.29,100.7424647306,132.37,70.0616502788,18.2376037362,72.3964434888,-16.6583497212,-7.2823962638,18.1805915959,86.72,25.52,90.3970618992,131.26,53.6216502788,8.8376037362,54.3450514621,-16.6583497212,-7.2823962638,18.1805915959,70.28,16.12,72.1050123084,0.0
2022-01-04 17:00:00,72.3647169215,-45.5852147257,85.5258093018,-17.4152830785,-7.9252147257,19.1337689218,89.78,-37.66,97.3587386936,130.87,-17.4152830785,-7.9252147257,19.1337689218,-17.4152830785,-7.9252147257,19.1337689218,0.0,0.0,0.0,0.0,68.9547169215,-43.6352147257,81.6013783578,-17.4152830785,-7.9252147257,19.1337689218,86.37,-35.71,93.4611202586,130.99,87.4347169215,5.5247852743,87.609091854,-17.4152830785,-7.9252147257,19.1337689218,104.85,13.45,105.7091528677,132.07,70.2247169215,18.8747852743,72.717043297,-17.4152830785,-7.9252147257,19.1337689218,87.64,26.8,91.6461106649,130.99,58.3047169215,8.8747852743,58.9762819188,-17.4152830785,-7.9252147257,19.1337689218,75.72,16.8,77.5613202569,0.0
2022-01-04 17:30:00,74.4466168447,-45.6074486199,87.3060028248,-19.0633831553,-8.2574486199,20.7749376662,93.51,-37.35,100.6933096089,129.7,-19.0633831553,-8.2574486199,20.7749376662,-19.0633831553,-8.2574486199,20.7749376662,0.0,0.0,0.0,0.0,70.8666168447,-43.6374486199,83.2244213261,-19.0633831553,-8.2574486199,20.7749376662,89.93,-35.38,96.6392741074,129.81,89.6766168447,5.9825513801,89.8759507862,-19.0633831553,-8.2574486199,20.7749376662,108.74,14.24,109.6684330152,130.81,72.1766168447,18.6225513801,74.5403477256,-19.0633831553,-8.2574486199,20.7749376662,91.24,26.88,95.1171488219,129.81,55.2566168447,9.8625513801,56.1298817463,-19.0633831553,-8.2574486199,20.7749376662,74.32,18.12,76.4970378511,0.0
2022-01-04 18:00:00,74.809733542,-46.2608593593,87.9577361083,-19.320266458,-8.2908593593,21.0240587167,94.13,-37.97,101.4996443344,129.7,-19.320266458,-8.2908593593,21.0240587167,-19.320266458,-8.2908593593,21.0240587167,0.0,0.0,0.0,0.0,71.219733542,-44.2508593593,83.847414986,-19.320266458,-8.2908593593,21.0240587167,90.54,-35.96,97.4197782794,129.81,89.899733542,5.7691406407,90.0846550455,-19.320266458,-8.2908593593,21.0240587167,109.22,14.06,110.1212604359,130.81,72.639733542,18.6691406407,75.0004513408,-19.320266458,-8.2908593593,21.0240587167,91.96,26.96,95.8304920159,129.81,55.999733542,9.0691406407,56.7293527968,-19.320266458,-8.2908593593,21.0240587167,75.32,17.36,77.2947087452,0.0
2022-01-04 18:30:00,73.4983001964,-47.1041259155,87.2971867246,-18.7016998036,-8.1141259155,20.3860887597,92.2,-38.99,100.1052451173,130.4,-18.7016998036,-8.1141259155,20.3860887597,-18.7016998036,-8.1141259155,20.3860887597,0.0,0.0,0.0,0.0,70.0083001964,-45.0641259155,83.2582580944,-18.7016998036,-8.1141259155,20.3860887597,88.71,-36.95,96.0976930004,130.5,88.2283001964,4.7158740845,88.3542439497,-18.7016998036,-8.1141259155,20.3860887597,106.93,12.83,107.6969535317,131.52,71.3783001964,17.8458740845,73.5753828448,-18.7016998036,-8.1141259155,20.3860887597,90.08,25.96,93.7460825848,130.5,56.7783001964,8.1658740845,57.3625040663,-18.7016998036,-8.1141259155,20.3860887597,75.48,16.28,77.2157289676,0.0
2022-01-04 19:00:00,71.8394169845,-48.0144460848,86.4076898517,-17.7105830155,-7.8444460848,19.3700822178,89.55,-40.17,98.1469887465,130.4,-17.7105830155,-7.8444460848,19.3700822178,-17.7105830155,-7.8444460848,19.3700822178,0.0,0.0,0.0,0.0,68.4694169845,-45.9644460848,82.4669107344,-17.7105830155,-7.8444460848,19.3700822178,86.18,-38.12,94.2344247077,130.5,85.9394169845,3.8255539152,86.024521239,-17.7105830155,-7.8444460848,19.3700822178,103.65,11.67,104.3048963376,131.52,69.8094169845,17.1555539152,71.8864919846,-17.7105830155,-7.8444460848,19.3700822178,87.52,25.0,91.0206042608,130.5,57.9294169845,7.9555539152,58.4731407593,-17.7105830155,-7.8444460848,19.3700822178,75.64,15.8,77.2725669303,0.0
2022-01-04 19:30:00,69.6323503455,-49.3314035337,85.3361095273,-17.2476496545,-7.4814035337,18.8003408862,86.88,-41.85,96.4342102161,130.55,-17.2476496545,-7.4814035337,18.8003408862,-17.2476496545,-7.4814035337,18.8003408862,0.0,0.0,0.0,0.0,66.4123503455,-47.2214035337,81.4890252127,-17.2476496545,-7.4814035337,18.8003408862,83.66,-39.74,92.6189138351,130.69,82.4823503455,1.7785964663,82.5015243733,-17.2476496545,-7.4814035337,18.8003408862,99.73,9.26,100.1589761329,131.76,67.7523503455,15.9985964663,69.6156309045,-17.2476496545,-7.4814035337,18.8003408862,85.0,23.48,88.1833907264,130.69,54.1523503455,6.1985964663,54.5059597301,-17.2476496545,-7.4814035337,18.8003408862,71.4,13.68,72.6987097547,0.0
2022-01-04 20:00:00,66.9844003083,-50.1184810724,83.6586638052,-16.0555996917,-7.0984810724,17.5547917958,83.04,-43.02,93.5219867197,130.88,-16.0555996917,-7.0984810724,17.5547917958,-16.0555996917,-7.0984810724,17.5547917958,0.0,0.0,0.0,0.0,63.9244003083,-47.9984810724,79.9386210792,-16.0555996917,-7.0984810724,17.5547917958,79.98,-40.9,89.8310102359,131.0,79.3144003083,0.3715189276,79.315270425,-16.0555996917,-7.0984810724,17.5547917958,95.37,7.47,95.662102214,132.23,65.1444003083,14.8215189276,66.8092083089,-16.0555996917,-7.0984810724,17.5547917958,81.2,21.92,84.1066370746,131.0,51.1844003083,5.7815189276000005,51.509890274,-16.0555996917,-7.0984810724,17.5547917958,67.24,12.88,68.4624860781,0.0
2022-01-04 20:30:00,63.6748335339,-51.3579685333,81.8054115413,-14.4051664661,-6.6979685333,15.8862079613,78.08,-44.66,89.9499972207,130.55,-14.4051664661,-6.6979685333,15.8862079613,-14.4051664661,-6.6979685333,15.8862079613,0.0,0.0,0.0,0.0,60.8348335339,-49.2279685333,78.257714361,-14.4051664661,-6.6979685333,15.8862079613,75.24,-42.53,86.428343152,130.69,75.2648335339,-1.1579685333,75.2737408265,-14.4051664661,-6.6979685333,15.8862079613,89.67,5.54,89.8409733919,131.95,61.9948335339,13.4620314667,63.4396222885,-14.4051664661,-6.6979685333,15.8862079613,76.4,20.16,79.0150972916,130.69,50.3948335339,4.5420314667,50.5991037149,-14.4051664661,-6.6979685333,15.8862079613,64.8,11.24,65.7676029668,0.0
2022-01-04 21:00:00,61.5230335097,-52.9078083019,81.1438218939,-13.3169664903,-6.3778083019,14.7654337979,74.84,-46.53,88.125288652,130.45,-13.3169664903,-6.3778083019,14.7654337979,-13.3169664903,-6.3778083019,14.7654337979,0.0,0.0,0.0,0.0,58.8530335097,-50.7278083019,77.698070043,-13.3169664903,-6.3778083019,14.7654337979,72.17,-44.35,84.7079181659,130.58,72.2730335097,-2.4378083019,72.3141361147,-13.3169664903,-6.3778083019,14.7654337979,85.59,3.94,85.6806378361,131.95,59.9630335097,12.9421916981,61.3438319119,-13.3169664903,-6.3778083019,14.7654337979,73.28,19.32,75.7840405363,130.58,46.9630335097,2.1421916981,47.0118655416,-13.3169664903,-6.3778083019,14.7654337979,60.28,8.52,60.8791327139,0.0
2022-01-04 21:30:00,57.6870334685,-51.1325159342,77.0864969768,-11.9329665315,-5.9625159342,13.3396883962,69.62,-45.17,82.9895975409,131.66,-11.9329665315,-5.9625159342,13.3396883962,-11.9329665315,-5.9625159342,13.3396883962,0.0,0.0,0.0,0.0,55.2170334685,-49.0925159342,73.8850181418,-11.9329665315,-5.9625159342,13.3396883962,67.15,-43.13,79.8080158881,131.76,67.0970334685,-9.3925159342,67.7512454192,-11.9329665315,-5.9625159342,13.3396883962,79.03,-3.43,79.1043981078,133.21,56.2270334685,15.2774840658,58.2656057383,-11.9329665315,-5.9625159342,13.3396883962,68.16,21.24,71.3927391266,131.76,42.3070334685,-5.4825159342,42.6607906851,-11.9329665315,-5.9625159342,13.3396883962,54.24,0.48,54.2421238522,0.0
2022-01-04 22:00:00,55.0096168551,-46.4758784868,72.0143404306,-10.7003831449,-5.5358784868,12.0475785977,65.71,-40.94,77.4202021439,132.44,-10.7003831449,-5.5358784868,12.0475785977,-10.7003831449,-5.5358784868,12.0475785977,0.0,0.0,0.0,0.0,52.6596168551,-44.6358784868,69.0318542095,-10.7003831449,-5.5358784868,12.0475785977,63.36,-39.1,74.4533384074,132.56,61.9796168551,-19.4758784868,64.9675515033,-10.7003831449,-5.5358784868,12.0475785977,72.68,-13.94,74.0047701165,133.21,53.4596168551,19.4241215132,56.8790570496,-10.7003831449,-5.5358784868,12.0475785977,64.16,24.96,68.844078903,132.56,37.6196168551,-16.6958784868,41.1580846343,-10.7003831449,-5.5358784868,12.0475785977,48.32,-11.16,49.5920154864,0.0
2022-01-04 22:30:00,51.9478835864,-47.5762066172,70.4420190312,-9.5521164136,-5.1262066172,10.8407067234,61.5,-42.45,74.7278562519,132.54,-9.5521164136,-5.1262066172,10.8407067234,-9.5521164136,-5.1262066172,10.8407067234,0.0,0.0,0.0,0.0,49.7978835864,-45.7162066172,67.6003014575,-9.5521164136,-5.1262066172,10.8407067234,59.35,-40.59,71.9025076058,132.66,58.2878835864,-20.5462066172,61.8031065508,-9.5521164136,-5.1262066172,10.8407067234,67.84,-15.42,69.5704103768,132.36,50.5278835864,18.8337933828,53.9238239825,-9.5521164136,-5.1262066172,10.8407067234,60.08,23.96,64.6814347398,132.66,34.2878835864,-17.7662066172,38.6173155255,-9.5521164136,-5.1262066172,10.8407067234,43.84,-12.64,45.625817253,0.0
2022-01-04 23:00:00,48.6764668753,-48.8828758259,68.9850271904,-8.1935331247,-4.7328758259,9.4622459622,56.87,-44.15,71.9959679427,132.54,-8.1935331247,-4.7328758259,9.4622459622,-8.1935331247,-4.7328758259,9.4622459622,0.0,0.0,0.0,0.0,46.7464668753,-47.0228758259,66.3052261609,-8.1935331247,-4.7328758259,9.4622459622,54.94,-42.29,69.331433708,132.66,54.4764668753,-20.9928758259,58.3813864057,-8.1935331247,-4.7328758259,9.4622459622,62.67,-16.26,64.7450113908,132.36,47.4064668753,18.1871241741,50.7754329112,-8.1935331247,-4.7328758259,9.4622459622,55.6,22.92,60.1388925738,132.66,34.6864668753,-17.0128758259,38.6340384655,-8.1935331247,-4.7328758259,9.4622459622,42.88,-12.28,44.6037307857,0.0
2022-01-04 23:30:00,46.111666809,-49.6251094685,67.7416954738,-6.768333191,-4.2851094685,8.0107738291,52.88,-45.34,69.6563708501,133.32,-6.768333191,-4.2851094685,8.0107738291,-6.768333191,-4.2851094685,8.0107738291,0.0,0.0,0.0,0.0,44.351666809,-47.7351094685,65.1591208098,-6.768333191,-4.2851094685,8.0107738291,51.12,-43.45,67.0906617943,133.45,51.411666809,-21.2751094685,55.6398217734,-6.768333191,-4.2851094685,8.0107738291,58.18,-16.99,60.6100032998,133.1,44.911666809,17.1548905315,48.0764816174,-6.768333191,-4.2851094685,8.0107738291,51.68,21.44,55.9508355612,133.45,29.511666809,-15.8451094685,33.4963575917,-6.768333191,-4.2851094685,8.0107738291,36.28,-11.56,38.0771847699,0.0
2022-01-05 00:00:00,44.4399001366,-49.7604977067,66.7159040722,-5.8300998634,-4.0604977067,7.1047664313,50.27,-45.7,67.9379341752,133.1,-5.8300998634,-4.0604977067,7.1047664313,-5.8300998634,-4.0604977067,7.1047664313,0.0,0.0,0.0,0.0,42.7899001366,-47.8904977067,64.2220781686,-5.8300998634,-4.0604977067,7.1047664313,48.62,-43.83,65.4597074543,133.23,49.4299001366,-21.5604977067,53.9274520896,-5.8300998634,-4.0604977067,7.1047664313,55.26,-17.5,57.9647962129,132.82,43.2499001366,16.8195022933,46.4052746918,-5.8300998634,-4.0604977067,7.1047664313,49.08,20.88,53.33686155,133.23,25.3299001366,-17.7804977067,30.9475352755,-5.8300998634,-4.0604977067,7.1047664313,31.16,-13.72,34.0467913319,0.0
2022-01-05 00:30:00,46.9241334996,-49.4543808434,68.1733825572,-6.1858665004,-4.1543808434,7.4514310406,53.11,-45.3,69.8051724445,132.98,-6.1858665004,-4.1543808434,7.4514310406,-6.1858665004,-4.1543808434,7.4514310406,0.0,0.0,0.0,0.0,45.1541334996,-47.5743808434,65.5912912263,-6.1858665004,-4.1543808434,7.4514310406,51.34,-43.42,67.2390660256,133.1,52.0141334996,-21.1343808434,56.1438521777,-6.1858665004,-4.1543808434,7.4514310406,58.2,-16.98,60.62640019,132.71,45.6541334996,17.4056191566,48.8595485429,-6.1858665004,-4.1543808434,7.4514310406,51.84,21.56,56.1446275257,133.1,28.8941334996,-15.3543808434,32.7204517355,-6.1858665004,-4.1543808434,7.4514310406,35.08,-11.2,36.8245352992,0.0
2022-01-05 01:00:00,46.6824334475,-49.3289846859,67.916112394,-7.8675665525,-4.6489846859,9.138471539,54.55,-44.68,70.5124450009,133.29,-7.8675665525,-4.6489846859,9.138471539,-7.8675665525,-4.6489846859,9.138471539,0.0,0.0,0.0,0.0,44.8424334475,-47.4589846859,65.2931777823,-7.8675665525,-4.6489846859,9.138471539,52.71,-42.81,67.9046404894,133.42,52.8924334475,-21.0789846859,56.9379760036,-7.8675665525,-4.6489846859,9.138471539,60.76,-16.43,62.9422155632,132.98,45.3724334475,16.7910153141,48.3797055822,-7.8675665525,-4.6489846859,9.138471539,53.24,21.44,57.394870851,133.42,32.9724334475,-16.0489846859,36.6708505069,-7.8675665525,-4.6489846859,9.138471539,40.84,-11.4,42.4012452647,0.0
2022-01-05 01:30:00,45.5980669203,-49.865822171,67.5705847811,-7.8519330797,-4.695822171,9.1489670974,53.45,-45.17,69.9802214915,132.47,-7.8519330797,-4.695822171,9.1489670974,-7.8519330797,-4.695822171,9.1489670974,0.0,0.0,0.0,0.0,43.8080669203,-47.995822171,64.9826567106,-7.8519330797,-4.695822171,9.1489670974,51.66,-43.3,67.4065694128,133.29,51.7880669203,-21.305822171,55.9994815487,-7.8519330797,-4.695822171,9.1489670974,59.64,-16.61,61.9097867869,132.13,44.3480669203,16.864177829,47.4463015778,-7.8519330797,-4.695822171,9.1489670974,52.2,21.56,56.4771953978,133.29,28.6680669203,-15.415822171,32.5500481436,-7.8519330797,-4.695822171,9.1489670974,36.52,-10.72,38.0608565327,0.0
2022-01-05 02:00:00,44.2837005196,-50.1694090223,66.9179776544,-7.7462994804,-4.6394090223,9.0293561075,52.03,-45.53,69.1382802795,133.18,-7.7462994804,-4.6394090223,9.0293561075,-7.7462994804,-4.6394090223,9.0293561075,0.0,0.0,0.0,0.0,42.5637005196,-48.2894090223,64.3703008043,-7.7462994804,-4.6394090223,9.0293561075,50.31,-43.65,66.606445634,133.29,50.2537005196,-21.7794090223,54.7702206794,-7.7462994804,-4.6394090223,9.0293561075,58.0,-17.14,60.479580025,132.82,43.0537005196,16.7205909777,46.1865704623,-7.7462994804,-4.6394090223,9.0293561075,50.8,21.36,55.1079812731,133.29,30.9337005196,-17.6394090223,35.6095854861,-7.7462994804,-4.6394090223,9.0293561075,38.68,-13.0,40.8061563983,0.0
2022-01-05 02:30:00,43.5474168839,-50.2129318062,66.4659013166,-7.6725831161,-4.5329318062,8.9115656556,51.22,-45.68,68.6305383922,133.36,-7.6725831161,-4.5329318062,8.9115656556,-7.6725831161,-4.5329318062,8.9115656556,0.0,0.0,0.0,0.0,41.8574168839,-48.3329318062,63.9383738077,-7.6725831161,-4.5329318062,8.9115656556,49.53,-43.8,66.1185367352,133.49,49.4974168839,-22.2329318062,54.261381616,-7.6725831161,-4.5329318062,8.9115656556,57.17,-17.7,59.8472965137,133.04,42.3674168839,16.9870681938,45.646012961,-7.6725831161,-4.5329318062,8.9115656556,50.04,21.52,54.4712034014,133.49,32.9274168839,-19.1729318062,38.102704585,-7.6725831161,-4.5329318062,8.9115656556,40.6,-14.64,43.1588878448,0.0
2022-01-05 03:00:00,42.6045335535,-50.238488237,65.8714807762,-7.5854664465,-4.488488237,8.8139564252,50.19,-45.75,67.9124333241,133.71,-7.5854664465,-4.488488237,8.8139564252,-7.5854664465,-4.488488237,8.8139564252,0.0,0.0,0.0,0.0,40.9645335535,-48.378488237,63.3922008875,-7.5854664465,-4.488488237,8.8139564252,48.55,-43.89,65.4479533675,133.86,48.5545335535,-22.288488237,53.4258311727,-7.5854664465,-4.488488237,8.8139564252,56.14,-17.8,58.8943087233,133.45,41.4145335535,16.911511763,44.7343583788,-7.5854664465,-4.488488237,8.8139564252,49.0,21.4,53.4692434957,133.86,26.2145335535,-18.888488237,32.3106291692,-7.5854664465,-4.488488237,8.8139564252,33.8,-14.4,36.7396243857,0.0
2022-01-05 03:30:00,42.644616965,-42.792691543,60.4133909459,-6.8753830350000005,-4.312691543,8.116045849,49.52,-38.48,62.7131628926,133.42,-6.8753830350000005,-4.312691543,8.116045849,-6.8753830350000005,-4.312691543,8.116045849,0.0,0.0,0.0,0.0,40.954616965,-41.252691543,58.1297274232,-6.8753830350000005,-4.312691543,8.116045849,47.83,-36.94,60.4340342853,133.54,45.894616965,-33.542691543,56.8456508654,-6.8753830350000005,-4.312691543,8.116045849,52.77,-29.23,60.3246699121,131.64,41.284616965,24.047308457,47.7775328159,-6.8753830350000005,-4.312691543,8.116045849,48.16,28.36,55.88984881,133.54,30.084616965,-26.832691543,40.3122501651,-6.8753830350000005,-4.312691543,8.116045849,36.96,-22.52,43.2803881683,0.0
2022-01-05 04:00:00,42.2089836342,-40.9238364174,58.7908044387,-6.6010163658,-4.1838364174,7.8152353918,48.81,-36.74,61.0920919596,133.42,-6.6010163658,-4.1838364174,7.8152353918,-6.6010163658,-4.1838364174,7.8152353918,0.0,0.0,0.0,0.0,40.5289836342,-39.4638364174,56.5684797321,-6.6010163658,-4.1838364174,7.8152353918,47.13,-35.28,58.8720247656,133.54,44.5689836342,-36.5438364174,57.6354602852,-6.6010163658,-4.1838364174,7.8152353918,51.17,-32.36,60.5436908356,131.64,40.7989836342,25.6961635826,48.2166971956,-6.6010163658,-4.1838364174,7.8152353918,47.4,29.88,56.031905197,133.54,32.6789836342,-28.3438364174,43.2583984241,-6.6010163658,-4.1838364174,7.8152353918,39.28,-24.16,46.1153336755,0.0
2022-01-05 04:30:00,41.8439504506,-40.6747171029,58.3553665117,-6.2660495494,-4.1247171029,7.501777665,48.11,-36.55,60.4191575578,133.25,-6.2660495494,-4.1247171029,7.501777665,-6.2660495494,-4.1247171029,7.501777665,0.0,0.0,0.0,0.0,40.2039504506,-39.2147171029,56.1618346326,-6.2660495494,-4.1247171029,7.501777665,46.47,-35.09,58.2303099768,133.37,43.9739504506,-37.0947171029,57.5302212335,-6.2660495494,-4.1247171029,7.501777665,50.24,-32.97,60.0922499163,131.02,40.4139504506,25.8752828971,47.9876823365,-6.2660495494,-4.1247171029,7.501777665,46.68,30.0,55.4889394384,133.37,33.2539504506,-28.3247171029,43.6819736222,-6.2660495494,-4.1247171029,7.501777665,39.52,-24.2,46.3408070711,0.0
2022-01-05 05:00:00,41.8444004281,-40.6819228602,58.3607119113,-6.1155995719,-4.1019228602,7.3638528824,47.96,-36.58,60.3179741039,133.17,-6.1155995719,-4.1019228602,7.3638528824,-6.1155995719,-4.1019228602,7.3638528824,0.0,0.0,0.0,0.0,40.1944004281,-39.2419228602,56.1740005299,-6.1155995719,-4.1019228602,7.3638528824,46.31,-35.14,58.1329140849,133.29,43.8644004281,-36.6219228602,57.1423735847,-6.1155995719,-4.1019228602,7.3638528824,49.98,-32.52,59.6284395234,131.02,40.4444004281,25.6980771398,47.9180623009,-6.1155995719,-4.1019228602,7.3638528824,46.56,29.8,55.2799565846,133.29,30.6044004281,-28.0619228602,41.5222932914,-6.1155995719,-4.1019228602,7.3638528824,36.72,-23.96,43.8456383236,0.0
2022-01-05 05:30:00,42.9169670392,-40.203820453,58.8065747928,-6.5430329608,-4.333820453,7.8481386357,49.46,-35.87,61.097860028,133.06,-6.5430329608,-4.333820453,7.8481386357,-6.5430329608,-4.333820453,7.8481386357,0.0,0.0,0.0,0.0,41.2069670392,-38.773820453,56.5811212781,-6.5430329608,-4.333820453,7.8481386357,47.75,-34.44,58.8742396979,133.15,45.3169670392,-35.703820453,57.692203083,-6.5430329608,-4.333820453,7.8481386357,51.86,-31.37,60.6097063184,130.83,41.4569670392,26.066179547,48.9706629756,-6.5430329608,-4.333820453,7.8481386357,48.0,30.4,56.8168988946,133.15,30.6969670392,-25.373820453,39.8263047468,-6.5430329608,-4.333820453,7.8481386357,37.24,-21.04,42.7726454641,0.0
2022-01-05 06:00:00,44.6805003215,-39.5763345424,59.6877991284,-7.2794996785,-4.5763345424,8.5984855302,51.96,-35.0,62.6485562483,132.88,-7.2794996785,-4.5763345424,8.5984855302,-7.2794996785,-4.5763345424,8.5984855302,0.0,0.0,0.0,0.0,42.8505003215,-38.1563345424,57.376573996,-7.2794996785,-4.5763345424,8.5984855302,50.13,-33.58,60.3376607104,132.99,47.2105003215,-35.0763345424,58.8147990351,-7.2794996785,-4.5763345424,8.5984855302,54.49,-30.5,62.4452568255,130.61,43.1205003215,27.2236654576,50.9951518178,-7.2794996785,-4.5763345424,8.5984855302,50.4,31.8,59.59362382,132.99,27.6005003215,-23.7763345424,36.4294071084,-7.2794996785,-4.5763345424,8.5984855302,34.88,-19.2,39.8152533585,0.0
2022-01-05 06:30:00,48.8472336034,-40.9282082095,63.7273132805,-9.0027663966,-5.0982082095,10.3460876537,57.85,-35.83,68.047126317,132.12,-9.0027663966,-5.0982082095,10.3460876537,-9.0027663966,-5.0982082095,10.3460876537,0.0,0.0,0.0,0.0,46.7472336034,-39.3982082095,61.1352816277,-9.0027663966,-5.0982082095,10.3460876537,55.75,-34.3,65.4564931844,132.25,52.8672336034,-27.9082082095,59.7813723023,-9.0027663966,-5.0982082095,10.3460876537,61.87,-22.81,65.9408295368,130.34,47.2372336034,24.8217917905,53.3617614608,-9.0027663966,-5.0982082095,10.3460876537,56.24,29.92,63.7035634796,132.25,30.3572336034,-23.4582082095,38.3646864245,-9.0027663966,-5.0982082095,10.3460876537,39.36,-18.36,43.4315461387,0.0
2022-01-05 07:00:00,52.012650368,-46.1428040907,69.5303830541,-10.827349632,-5.7328040907,12.251389423100001,62.84,-40.41,74.7116704404,132.12,-10.827349632,-5.7328040907,12.251389423100001,-10.827349632,-5.7328040907,12.251389423100001,0.0,0.0,0.0,0.0,49.752650368,-44.3928040907,66.6786868022,-10.827349632,-5.7328040907,12.251389423100001,60.58,-38.66,71.8646783893,132.25,59.082650368,-16.8428040907,61.4364681939,-10.827349632,-5.7328040907,12.251389423100001,69.91,-11.11,70.7872884069,130.34,50.452650368,20.3471959093,54.401087402,-10.827349632,-5.7328040907,12.251389423100001,61.28,26.08,66.5988348246,132.25,32.452650368,-15.2528040907,35.8583679011,-10.827349632,-5.7328040907,12.251389423100001,43.28,-9.52,44.3146567176,0.0
2022-01-05 07:30:00,56.7916337465,-43.3871597926,71.4684216872,-13.1983662535,-6.4071597926,14.6713519612,69.99,-36.98,79.1588308403,130.64,-13.1983662535,-6.4071597926,14.6713519612,-13.1983662535,-6.4071597926,14.6713519612,0.0,0.0,0.0,0.0,54.1916337465,-41.6971597926,68.376796524,-13.1983662535,-6.4071597926,14.6713519612,67.39,-35.29,76.0709944723,130.77,64.8816337465,-14.7071597926,66.5276404721,-13.1983662535,-6.4071597926,14.6713519612,78.08,-8.3,78.5199108507,130.09,55.0016337465,21.3528402074,59.0010465984,-13.1983662535,-6.4071597926,14.6713519612,68.2,27.76,73.6332642221,130.77,38.3216337465,-13.8471597926,40.7466740645,-13.1983662535,-6.4071597926,14.6713519612,51.52,-7.44,52.0544330485,0.0
2022-01-05 08:00:00,61.2249504814,-41.4842375828,73.9556389281,-14.4650495186,-6.8042375828,15.9854717372,75.69,-34.68,83.2567024329,130.64,-14.4650495186,-6.8042375828,15.9854717372,-14.4650495186,-6.8042375828,15.9854717372,0.0,0.0,0.0,0.0,58.3649504814,-39.8342375828,70.6628185717,-14.4650495186,-6.8042375828,15.9854717372,72.83,-33.03,79.9699305989,130.77,69.6149504814,-12.5342375828,70.7343512185,-14.4650495186,-6.8042375828,15.9854717372,84.08,-5.73,84.2750218036,130.09,59.2149504814,22.9157624172,63.4944291074,-14.4650495186,-6.8042375828,15.9854717372,73.68,29.72,79.4482271671,130.77,41.8149504814,-11.0442375828,43.2488759107,-14.4650495186,-6.8042375828,15.9854717372,56.28,-4.24,56.4394897213,0.0
2022-01-05 08:30:00,65.7860006026,-44.3711712318,79.3511103373,-15.5839993974,-7.1211712318,17.1339463327,81.37,-37.25,89.4910017823,130.3,-15.5839993974,-7.1211712318,17.1339463327,-15.5839993974,-7.1211712318,17.1339463327,0.0,0.0,0.0,0.0,62.7160006026,-42.5311712318,75.7772872168,-15.5839993974,-7.1211712318,17.1339463327,78.3,-35.41,85.9346152607,130.44,76.0060006026,-2.4011712318000002,76.0439198811,-15.5839993974,-7.1211712318,17.1339463327,91.59,4.72,91.7115396229,129.64,63.7760006026,20.1188287682,66.8741020416,-15.5839993974,-7.1211712318,17.1339463327,79.36,27.24,83.9048699421,130.44,46.6160006026,1.0388287682,46.6275742173,-15.5839993974,-7.1211712318,17.1339463327,62.2,8.16,62.7329705976,0.0
2022-01-05 09:00:00,66.4713504858,-47.4441096157,81.6662964302,-16.2386495142,-7.2241096157,17.7730553869,82.71,-40.22,91.9706067176,130.22,-16.2386495142,-7.2241096157,17.7730553869,-16.2386495142,-7.2241096157,17.7730553869,0.0,0.0,0.0,0.0,63.3713504858,-45.4741096157,77.9988635028,-16.2386495142,-7.2241096157,17.7730553869,79.61,-38.25,88.3222203072,130.32,78.5313504858,4.7658903843000004,78.67583314,-16.2386495142,-7.2241096157,17.7730553869,94.77,11.99,95.5254573399,130.52,64.4813504858,16.9758903843,66.6785228902,-16.2386495142,-7.2241096157,17.7730553869,80.72,24.2,84.2695579673,130.32,46.9213504858,8.4558903843,47.6771980469,-16.2386495142,-7.2241096157,17.7730553869,63.16,15.68,65.0772464076,0.0
2022-01-05 09:30:00,66.0277339265,-46.2025563694,80.5874547466,-15.9222660735,-7.2125563694,17.4796889646,81.95,-38.99,90.7525349508,130.05,-15.9222660735,-7.2125563694,17.4796889646,-15.9222660735,-7.2125563694,17.4796889646,0.0,0.0,0.0,0.0,62.9577339265,-44.2925563694,76.9773136118,-15.9222660735,-7.2125563694,17.4796889646,78.88,-37.08,87.1606608511,130.16,78.0077339265,6.0074436306,78.2387112069,-15.9222660735,-7.2125563694,17.4796889646,93.93,13.22,94.8557499575,131.13,64.0777339265,17.8674436306,66.522188231,-15.9222660735,-7.2125563694,17.4796889646,80.0,25.08,83.8391698432,130.16,49.5177339265,9.8274436306,50.4835084114,-15.9222660735,-7.2125563694,17.4796889646,65.44,17.04,67.6221502172,0.0
2022-01-05 10:00:00,65.9387005368,-45.8424201476,80.3084037537,-14.3112994632,-6.8624201476,15.8715501009,80.25,-38.98,89.2160462025,129.81,-14.3112994632,-6.8624201476,15.8715501009,-14.3112994632,-6.8624201476,15.8715501009,0.0,0.0,0.0,0.0,62.9287005368,-43.9524201476,76.7582997993,-14.3112994632,-6.8624201476,15.8715501009,77.24,-37.09,85.6836372944,129.89,77.4587005368,6.6475798524,77.7434280615,-14.3112994632,-6.8624201476,15.8715501009,91.77,13.51,92.7591127599,130.83,63.9687005368,18.5775798524,66.6117191006,-14.3112994632,-6.8624201476,15.8715501009,78.28,25.44,82.310096586,129.89,53.3287005368,11.6175798524,54.5794692405,-14.3112994632,-6.8624201476,15.8715501009,67.64,18.48,70.1190416363,0.0
2022-01-05 10:30:00,67.4077003372,-45.6181125906,81.3929374152,-13.0322996628,-6.5181125906,14.5714318529,80.44,-39.1,89.4393850605,130.33,-13.0322996628,-6.5181125906,14.5714318529,-13.0322996628,-6.5181125906,14.5714318529,0.0,0.0,0.0,0.0,64.3977003372,-43.7281125906,77.8409380689,-13.0322996628,-6.5181125906,14.5714318529,77.43,-37.21,85.9068623569,130.44,77.9977003372,6.1718874094,78.2415072202,-13.0322996628,-6.5181125906,14.5714318529,91.03,12.69,91.9102660207,131.4,65.4877003372,19.1218874094,68.2223238651,-13.0322996628,-6.5181125906,14.5714318529,78.52,25.64,82.6002421304,130.44,52.4877003372,8.8418874094,53.2272266763,-13.0322996628,-6.5181125906,14.5714318529,65.52,15.36,67.2963594855,0.0
2022-01-05 11:00:00,65.9426501353,-45.3107305956,80.0093457914,-12.2773498647,-6.2407305956,13.7724376226,78.22,-39.07,87.4347373759,130.71,-12.2773498647,-6.2407305956,13.7724376226,-12.2773498647,-6.2407305956,13.7724376226,0.0,0.0,0.0,0.0,63.0426501353,-43.4307305956,76.5545824634,-12.2773498647,-6.2407305956,13.7724376226,75.32,-37.19,84.0011815393,130.81,76.3626501353,6.5992694044,76.6472745266,-12.2773498647,-6.2407305956,13.7724376226,88.64,12.84,89.5651450063,131.92,64.0426501353,19.6392694044,66.9862817231,-12.2773498647,-6.2407305956,13.7724376226,76.32,25.88,80.5885649457,130.81,52.3626501353,9.1192694044,53.1508062372,-12.2773498647,-6.2407305956,13.7724376226,64.64,15.36,66.4398916315,0.0
2022-01-05 11:30:00,65.0761502061,-45.3922036843,79.3432888212,-11.4138497939,-5.9622036843,12.877260574,76.49,-39.43,86.0548952704,130.93,-11.4138497939,-5.9622036843,12.877260574,-11.4138497939,-5.9622036843,12.877260574,0.0,0.0,0.0,0.0,62.2461502061,-43.5222036843,75.9523892252,-11.4138497939,-5.9622036843,12.877260574,73.66,-37.56,82.68342760190001,131.04,75.6761502061,6.5777963157,75.9614844141,-11.4138497939,-5.9622036843,12.877260574,87.09,12.54,87.9881793197,132.14,63.2261502061,19.6377963157,66.2056577192,-11.4138497939,-5.9622036843,12.877260574,74.64,25.6,78.9081085821,131.04,49.8661502061,10.7177963157,51.004941861,-11.4138497939,-5.9622036843,12.877260574,61.28,16.68,63.5095331427,0.0
2022-01-05 12:00:00,65.6481002847,-45.6036928213,79.9335340763,-10.6818997153,-5.7936928213000005,12.151948734,76.33,-39.81,86.0877749742,131.13,-10.6818997153,-5.7936928213000005,12.151948734,-10.6818997153,-5.7936928213000005,12.151948734,0.0,0.0,0.0,0.0,62.8181002847,-43.7136928213,76.5310437892,-10.6818997153,-5.7936928213000005,12.151948734,73.5,-37.92,82.7053589558,131.22,76.1481002847,6.0663071787,76.3893530524,-10.6818997153,-5.7936928213000005,12.151948734,86.83,11.86,87.6362282392,132.33,63.7981002847,19.2063071787,66.6264199502,-10.6818997153,-5.7936928213000005,12.151948734,74.48,25.0,78.5637982789,131.22,49.9981002847,10.0863071787,51.0053293743,-10.6818997153,-5.7936928213000005,12.151948734,60.68,15.88,62.7234948006,0.0
2022-01-05 12:30:00,66.1381335092,-45.5272796726,80.2931248518,-10.5918664908,-5.7372796726,12.0459127426,76.73,-39.79,86.4334252474,130.86,-10.5918664908,-5.7372796726,12.0459127426,-10.5918664908,-5.7372796726,12.0459127426,0.0,0.0,0.0,0.0,63.2881335092,-43.6272796726,76.8682468559,-10.5918664908,-5.7372796726,12.0459127426,73.88,-37.89,83.029551968,130.97,76.6581335092,5.9527203274,76.8889089037,-10.5918664908,-5.7372796726,12.0459127426,87.25,11.69,88.0296461426,132.09,64.2481335092,19.1427203274,67.0392899794,-10.5918664908,-5.7372796726,12.0459127426,74.84,24.88,78.8672302037,130.97,51.7681335092,8.6627203274,52.4879259496,-10.5918664908,-5.7372796726,12.0459127426,62.36,14.4,64.001012492,0.0
2022-01-05 13:00:00,66.0504334991,-45.6558225064,80.2939219005,-10.7995665009,-5.7358225064,12.2282581111,76.85,-39.92,86.5998204386,130.69,-10.7995665009,-5.7358225064,12.2282581111,-10.7995665009,-5.7358225064,12.2282581111,0.0,0.0,0.0,0.0,63.2104334991,-43.7658225064,76.8830678551,-10.7995665009,-5.7358225064,12.2282581111,74.01,-38.03,83.2091401229,130.77,76.6104334991,5.5841774936,76.8136808076,-10.7995665009,-5.7358225064,12.2282581111,87.41,11.32,88.1399483776,131.92,64.2004334991,18.8241774936,66.903253432,-10.7995665009,-5.7358225064,12.2282581111,75.0,24.56,78.9189052129,130.77,52.6404334991,6.8241774936,53.0809253635,-10.7995665009,-5.7358225064,12.2282581111,63.44,12.56,64.6713785225,0.0
