Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-05 13:30:00,66.8909335677,-45.9361988237,81.1451252752,-11.0990664323,-5.7861988237,12.516763659,77.99,-40.15,87.7180859344,130.7,-11.0990664323,-5.7861988237,12.516763659,-11.0990664323,-5.7861988237,12.516763659,0.0,0.0,0.0,0.0,63.9909335677,-44.0161988237,77.6676595357,-11.0990664323,-5.7861988237,12.516763659,75.09,-38.23,84.2617410217,130.8,76.9509335677,5.3738011763,77.1383427098,-11.0990664323,-5.7861988237,12.516763659,88.05,11.16,88.7544258051,131.95,65.0209335677,18.7338011763,67.6659228011,-11.0990664323,-5.7861988237,12.516763659,76.12,24.52,79.9717750209,130.8,54.1409335677,6.6538011763,54.5482699787,-11.0990664323,-5.7861988237,12.516763659,65.24,12.44,66.4154439871,0.0
2022-01-05 14:00:00,66.3619835309,-46.1512669765,80.8322479069,-12.7180164691,-6.0912669765,14.1014707137,79.08,-40.06,88.6478990163,130.7,-12.7180164691,-6.0912669765,14.1014707137,-12.7180164691,-6.0912669765,14.1014707137,0.0,0.0,0.0,0.0,63.4419835309,-44.2212669765,77.3330830068,-12.7180164691,-6.0912669765,14.1014707137,76.16,-38.13,85.1718410039,130.8,76.9519835309,5.0487330235,77.1174265291,-12.7180164691,-6.0912669765,14.1014707137,89.67,11.14,90.3593299001,131.95,64.4419835309,18.4287330235,67.0252746525,-12.7180164691,-6.0912669765,14.1014707137,77.16,24.52,80.9623122199,130.8,51.9219835309,6.6687330235,52.3484897005,-12.7180164691,-6.0912669765,14.1014707137,64.64,12.76,65.8873827072,0.0
2022-01-05 14:30:00,66.1874334568,-46.2942934793,80.7708979543,-13.4125665432,-6.3442934793,14.8373515503,79.6,-39.95,89.0626885963,130.48,-13.4125665432,-6.3442934793,14.8373515503,-13.4125665432,-6.3442934793,14.8373515503,0.0,0.0,0.0,0.0,63.2174334568,-44.3542934793,77.2253018311,-13.4125665432,-6.3442934793,14.8373515503,76.63,-38.01,85.5389794187,130.58,77.9774334568,5.2057065207,78.1510045289,-13.4125665432,-6.3442934793,14.8373515503,91.39,11.55,92.1169615218,131.75,64.3074334568,18.4157065207,66.8923332263,-13.4125665432,-6.3442934793,14.8373515503,77.72,24.76,81.5687194947,130.58,53.9474334568,8.5757065207,54.6247958248,-13.4125665432,-6.3442934793,14.8373515503,67.36,14.92,68.9925793111,0.0
2022-01-05 15:00:00,65.7727335025,-46.5411869866,80.5737833201,-13.5072664975,-6.3211869866,14.9132039869,79.28,-40.22,88.8986321605,130.48,-13.5072664975,-6.3211869866,14.9132039869,-13.5072664975,-6.3211869866,14.9132039869,0.0,0.0,0.0,0.0,62.8327335025,-44.5911869866,77.0475590546,-13.5072664975,-6.3211869866,14.9132039869,76.34,-38.27,85.3954829016,130.58,77.0727335025,4.5088130134,77.2045053371,-13.5072664975,-6.3211869866,14.9132039869,90.58,10.83,91.2251352424,131.75,63.8527335025,17.6388130134,66.2442397516,-13.5072664975,-6.3211869866,14.9132039869,77.36,23.96,80.9854999367,130.58,51.8127335025,4.4388130134,52.00252315,-13.5072664975,-6.3211869866,14.9132039869,65.32,10.76,66.2003021141,0.0
2022-01-05 15:30:00,65.9104000835,-46.9597379075,80.9283499369,-14.5895999165,-6.5697379075,16.0005587995,80.5,-40.39,90.0644330466,130.02,-14.5895999165,-6.5697379075,16.0005587995,-14.5895999165,-6.5697379075,16.0005587995,0.0,0.0,0.0,0.0,62.9204000835,-44.9997379075,77.3560156575,-14.5895999165,-6.5697379075,16.0005587995,77.51,-38.43,86.5139584113,130.13,77.7104000835,4.1702620925,77.8222164106,-14.5895999165,-6.5697379075,16.0005587995,92.3,10.74,92.9227507126,131.27,64.0104000835,17.3102620925,66.3097013458,-14.5895999165,-6.5697379075,16.0005587995,78.6,23.88,82.1475160915,130.13,51.6504000835,4.1902620925,51.8200938362,-14.5895999165,-6.5697379075,16.0005587995,66.24,10.76,67.1082349641,0.0
2022-01-05 16:00:00,66.9821001239,-46.6096179436,81.6030527729,-15.7478998761,-6.9796179436,17.2253132669,82.73,-39.63,91.7321633889,130.02,-15.7478998761,-6.9796179436,17.2253132669,-15.7478998761,-6.9796179436,17.2253132669,0.0,0.0,0.0,0.0,63.8821001239,-44.6496179436,77.9391499745,-15.7478998761,-6.9796179436,17.2253132669,79.63,-37.67,88.0906680642,130.13,79.6621001239,4.5003820564,79.7891197771,-15.7478998761,-6.9796179436,17.2253132669,95.41,11.48,96.0981711585,131.27,64.9721001239,17.3003820564,67.2359800539,-15.7478998761,-6.9796179436,17.2253132669,80.72,24.28,84.2925666948,130.13,50.9721001239,7.4603820564,51.5151656454,-15.7478998761,-6.9796179436,17.2253132669,66.72,14.44,68.2647200243,0.0
2022-01-05 16:30:00,70.358833412,-45.6106109252,83.8492293827,-17.591166588,-7.5606109252,19.1471141295,87.95,-38.05,95.8279969529,129.7,-17.591166588,-7.5606109252,19.1471141295,-17.591166588,-7.5606109252,19.1471141295,0.0,0.0,0.0,0.0,67.018833412,-43.6706109252,79.9915388681,-17.591166588,-7.5606109252,19.1471141295,84.61,-36.11,91.993392154,129.81,83.668833412,5.6193890748,83.8573265619,-17.591166588,-7.5606109252,19.1471141295,101.26,13.18,102.1141518106,130.88,68.168833412,17.8793890748,70.4745514526,-17.591166588,-7.5606109252,19.1471141295,85.76,25.44,89.4537377643,129.81,53.208833412,8.7193890748,53.9185283452,-17.591166588,-7.5606109252,19.1471141295,70.8,16.28,72.6476317577,0.0
2022-01-05 17:00:00,74.5940834174,-43.8638056625,86.5350260188,-19.3159165826,-8.1238056625,20.9547334001,93.91,-35.74,100.4810215911,129.19,-19.3159165826,-8.1238056625,20.9547334001,-19.3159165826,-8.1238056625,20.9547334001,0.0,0.0,0.0,0.0,70.9740834174,-41.9638056625,82.451691933,-19.3159165826,-8.1238056625,20.9547334001,90.29,-33.84,96.4231803043,129.29,88.7040834174,6.3961943375,88.9343899564,-19.3159165826,-8.1238056625,20.9547334001,108.02,14.52,108.9915171011,130.27,72.3240834174,19.9161943375,75.0161838476,-19.3159165826,-8.1238056625,20.9547334001,91.64,28.04,95.833872926,129.29,54.4440834174,10.3161943375,55.4128332137,-19.3159165826,-8.1238056625,20.9547334001,73.76,18.44,76.0300677364,0.0
2022-01-05 17:30:00,75.7207333688,-44.8688898217,88.0161731486,-16.6492666312,-8.4088898217,18.6522788793,92.37,-36.46,99.3053296656,129.28,-16.6492666312,-8.4088898217,18.6522788793,-16.6492666312,-8.4088898217,18.6522788793,0.0,0.0,0.0,0.0,72.2007333688,-42.9388898217,84.0041317919,-16.6492666312,-8.4088898217,18.6522788793,88.85,-34.53,95.323886828,129.38,92.1007333688,5.7011101783,92.2770163385,-16.6492666312,-8.4088898217,18.6522788793,108.75,14.11,109.6615456758,130.47,73.4707333688,19.5111101783,76.0173143576,-16.6492666312,-8.4088898217,18.6522788793,90.12,27.92,94.3458573547,129.38,57.9107333688,9.4711101783,58.6801070834,-16.6492666312,-8.4088898217,18.6522788793,74.56,17.88,76.6739069045,0.0
2022-01-05 18:00:00,75.8880833667,-46.209025917700004,88.8497342333,-17.0819166333,-8.3690259177,19.0218945081,92.97,-37.84,100.3757266474,130.03,-17.0819166333,-8.3690259177,19.0218945081,-17.0819166333,-8.3690259177,19.0218945081,0.0,0.0,0.0,0.0,72.3580833667,-44.209025917700004,84.79463545,-17.0819166333,-8.3690259177,19.0218945081,89.44,-35.84,96.3536153966,130.17,91.5780833667,6.2309740823,91.7898163803,-17.0819166333,-8.3690259177,19.0218945081,108.66,14.6,109.6364702095,131.23,73.7580833667,19.0309740823,76.1737017379,-17.0819166333,-8.3690259177,19.0218945081,90.84,27.4,94.8823777105,130.17,57.4780833667,9.5909740823,58.2727796776,-17.0819166333,-8.3690259177,19.0218945081,74.56,17.96,76.69260199,0.0
2022-01-05 18:30:00,74.5269334159,-47.3232452301,88.2822368514,-16.6530665841,-8.1732452301,18.5506486206,91.18,-39.15,99.2296069729,130.9,-16.6530665841,-8.1732452301,18.5506486206,-16.6530665841,-8.1732452301,18.5506486206,0.0,0.0,0.0,0.0,71.0869334159,-45.3032452301,84.2955285342,-16.6530665841,-8.1732452301,18.5506486206,87.74,-37.13,95.2729998478,131.01,89.7269334159,5.5267547699,89.8969832559,-16.6530665841,-8.1732452301,18.5506486206,106.38,13.7,107.2585399863,131.99,72.4669334159,18.4267547699,74.7730013445,-16.6530665841,-8.1732452301,18.5506486206,89.12,26.6,93.0050235202,131.01,60.3869334159,9.1867547699,61.08173369,-16.6530665841,-8.1732452301,18.5506486206,77.04,17.36,78.9717113909,0.0
2022-01-05 19:00:00,72.0675834178,-47.6429408995,86.3920505442,-18.3224165822,-7.9029408995,19.9541330123,90.39,-39.74,98.740162548,131.37,-18.3224165822,-7.9029408995,19.9541330123,-18.3224165822,-7.9029408995,19.9541330123,0.0,0.0,0.0,0.0,68.6575834178,-45.6029408995,82.4226423955,-18.3224165822,-7.9029408995,19.9541330123,86.98,-37.7,94.7987890218,131.48,85.8775834178,3.9270591005,85.9673259259,-18.3224165822,-7.9029408995,19.9541330123,104.2,11.83,104.8693897188,132.5,70.0375834178,18.4170591005,72.4185829529,-18.3224165822,-7.9029408995,19.9541330123,88.36,26.32,92.196702761,131.48,58.9175834178,8.2170591005,59.4878281336,-18.3224165822,-7.9029408995,19.9541330123,77.24,16.12,78.9041950723,0.0
2022-01-05 19:30:00,69.3740668577,-49.022908761,84.9470819732,-17.1659331423,-7.552908761,18.754084659,86.54,-41.47,95.9631830443,130.69,-17.1659331423,-7.552908761,18.754084659,-17.1659331423,-7.552908761,18.754084659,0.0,0.0,0.0,0.0,66.1640668577,-46.932908761,81.1195516994,-17.1659331423,-7.552908761,18.754084659,83.33,-39.38,92.1665519589,130.81,82.5840668577,2.087091239,82.6104354703,-17.1659331423,-7.552908761,18.754084659,99.75,9.64,100.2147299552,131.97,67.4740668577,15.927091239,69.3283631255,-17.1659331423,-7.552908761,18.754084659,84.64,23.48,87.8364389078,130.81,54.4340668577,6.407091239,54.8098390147,-17.1659331423,-7.552908761,18.754084659,71.6,13.96,72.948211767,0.0
2022-01-05 20:00:00,67.319350165,-49.8175043906,83.747708329,-16.580649835,-7.4075043906,18.1600955462,83.9,-42.41,94.0096702473,130.69,-16.580649835,-7.4075043906,18.1600955462,-16.580649835,-7.4075043906,18.1600955462,0.0,0.0,0.0,0.0,64.229350165,-47.7175043906,80.0148089287,-16.580649835,-7.4075043906,18.1600955462,80.81,-40.31,90.3058813146,130.81,80.209350165,1.2224956094000001,80.2186658416,-16.580649835,-7.4075043906,18.1600955462,96.79,8.63,97.1739728528,131.97,65.459350165,15.4724956094,67.2631001695,-16.580649835,-7.4075043906,18.1600955462,82.04,22.88,85.1707461515,130.81,52.819350165,6.2324956094,53.1857852568,-16.580649835,-7.4075043906,18.1600955462,69.4,13.64,70.7277145114,0.0
2022-01-05 20:30:00,64.2400501004,-51.0646940157,82.0633109972,-15.5299498996,-7.0146940157,17.0406947047,79.77,-44.05,91.1243951969,131.08,-15.5299498996,-7.0146940157,17.0406947047,-15.5299498996,-7.0146940157,17.0406947047,0.0,0.0,0.0,0.0,61.3400501004,-48.9346940157,78.4678661921,-15.5299498996,-7.0146940157,17.0406947047,76.87,-41.92,87.5573143718,131.18,76.3600501004,-0.5546940157,76.3620647756,-15.5299498996,-7.0146940157,17.0406947047,91.89,6.46,92.1167938,132.4,62.4700501004,13.9453059843,64.0076457819,-15.5299498996,-7.0146940157,17.0406947047,78.0,20.96,80.7670824037,131.18,51.8300501004,4.1053059843,51.9923805056,-15.5299498996,-7.0146940157,17.0406947047,67.36,11.12,68.2716925233,0.0
2022-01-05 21:00:00,63.6556167502,-51.5706026285,81.9241392956,-14.5543832498,-6.6606026285,16.006051954,78.21,-44.91,90.1870955292,130.82,-14.5543832498,-6.6606026285,16.006051954,-14.5543832498,-6.6606026285,16.006051954,0.0,0.0,0.0,0.0,60.8256167502,-49.4206026285,78.371880271,-14.5543832498,-6.6606026285,16.006051954,75.38,-42.76,86.66349866,130.93,74.0356167502,-1.6106026285000001,74.0531335489,-14.5543832498,-6.6606026285,16.006051954,88.59,5.05,88.7338188066,132.22,62.0056167502,13.3393973715,63.4242542787,-14.5543832498,-6.6606026285,16.006051954,76.56,20.0,79.1292208985,130.93,48.4856167502,4.1393973715,48.6619938171,-14.5543832498,-6.6606026285,16.006051954,63.04,10.8,63.9584365037,0.0
2022-01-05 21:30:00,57.8263666905,-53.900386333,79.051504296,-12.2536333095,-6.280386333,13.7693420966,70.08,-47.62,84.7282172597,130.69,-12.2536333095,-6.280386333,13.7693420966,-12.2536333095,-6.280386333,13.7693420966,0.0,0.0,0.0,0.0,55.3663666905,-51.720386333,75.7656447405,-12.2536333095,-6.280386333,13.7693420966,67.62,-45.44,81.4693684767,130.81,69.8063666905,-3.400386333,69.889136908,-12.2536333095,-6.280386333,13.7693420966,82.06,2.88,82.1105230771,132.22,56.3863666905,11.719613667,57.5914203077,-12.2536333095,-6.280386333,13.7693420966,68.64,18.0,70.9609019108,130.81,44.5463666905,2.439613667,44.6131202694,-12.2536333095,-6.280386333,13.7693420966,56.8,8.72,57.4654539702,0.0
2022-01-05 22:00:00,54.9550500381,-55.294765709,77.9587624292,-12.3349499619,-5.884765709,13.6668013087,67.29,-49.41,83.482286744,131.72,-12.3349499619,-5.884765709,13.6668013087,-12.3349499619,-5.884765709,13.6668013087,0.0,0.0,0.0,0.0,52.6350500381,-53.064765709,74.7416741334,-12.3349499619,-5.884765709,13.6668013087,64.97,-47.18,80.2935445724,131.85,65.5150500381,-4.674765709,65.6816200769,-12.3349499619,-5.884765709,13.6668013087,77.85,1.21,77.8594027719,133.24,53.5850500381,10.395234291,54.5840497174,-12.3349499619,-5.884765709,13.6668013087,65.92,16.28,67.9005508078,131.85,43.4250500381,0.835234291,43.4330817135,-12.3349499619,-5.884765709,13.6668013087,55.76,6.72,56.1634756759,0.0
2022-01-05 22:30:00,51.5801500556,-56.8357183392,76.7516173048,-11.1498499444,-5.4757183392,12.42186158,62.73,-51.36,81.0734389304,131.72,-11.1498499444,-5.4757183392,12.42186158,-11.1498499444,-5.4757183392,12.42186158,0.0,0.0,0.0,0.0,49.4701500556,-54.5757183392,73.660062305,-11.1498499444,-5.4757183392,12.42186158,60.62,-49.1,78.0102198433,131.85,61.6101500556,-5.7357183392,61.8765630489,-11.1498499444,-5.4757183392,12.42186158,72.76,-0.26,72.7604645395,133.24,50.3701500556,9.0442816608,51.1756880499,-11.1498499444,-5.4757183392,12.42186158,61.52,14.52,63.2102903015,131.85,38.8101500556,-0.2757183392,38.811129434,-11.1498499444,-5.4757183392,12.42186158,49.96,5.2,50.2298875173,0.0
2022-01-05 23:00:00,49.2284166702,-49.1979839946,69.5979786847,-9.4015833298,-4.9879839946,10.6428263838,58.63,-44.21,73.4302458119,132.09,-9.4015833298,-4.9879839946,10.6428263838,-9.4015833298,-4.9879839946,10.6428263838,0.0,0.0,0.0,0.0,47.2284166702,-47.3079839946,66.847353656,-9.4015833298,-4.9879839946,10.6428263838,56.63,-42.32,70.6961052675,132.22,55.9784166702,-19.5379839946,59.2900999449,-9.4015833298,-4.9879839946,10.6428263838,65.38,-14.55,66.9794513265,133.63,47.8784166702,16.5320160054,50.652249072000004,-9.4015833298,-4.9879839946,10.6428263838,57.28,21.52,61.1891232165,132.22,35.0384166702,-12.8679839946,37.3266078668,-9.4015833298,-4.9879839946,10.6428263838,44.44,-7.88,45.1332250122,0.0
2022-01-05 23:30:00,47.1083666505,-48.2223633706,67.4136079551,-8.0916333495,-4.5923633706,9.3039954638,55.2,-43.63,70.3606203782,132.22,-8.0916333495,-4.5923633706,9.3039954638,-8.0916333495,-4.5923633706,9.3039954638,0.0,0.0,0.0,0.0,45.2383666505,-46.3723633706,64.7835311,-8.0916333495,-4.5923633706,9.3039954638,53.33,-41.78,67.7470095281,132.34,52.8283666505,-22.5223633706,57.4290272837,-8.0916333495,-4.5923633706,9.3039954638,60.92,-17.93,63.5037896507,132.37,45.7883666505,17.5276366294,49.0284872939,-8.0916333495,-4.5923633706,9.3039954638,53.88,22.12,58.2438734976,132.34,31.6683666505,-18.9123633706,36.8858093929,-8.0916333495,-4.5923633706,9.3039954638,39.76,-14.32,42.2601467106,0.0
2022-01-06 00:00:00,45.4117999854,-49.240065451,66.9836966995,-7.2882000146,-4.340065451,8.4825719903,52.7,-44.9,69.2336623327,132.33,-7.2882000146,-4.340065451,8.4825719903,-7.2882000146,-4.340065451,8.4825719903,0.0,0.0,0.0,0.0,43.6517999854,-47.370065451,64.4158578519,-7.2882000146,-4.340065451,8.4825719903,50.94,-43.03,66.6818153622,132.49,50.8917999854,-21.650065451,55.3055208798,-7.2882000146,-4.340065451,8.4825719903,58.18,-17.31,60.7004818762,132.27,44.2317999854,17.539934549,47.5825748981,-7.2882000146,-4.340065451,8.4825719903,51.52,21.88,55.9736080667,132.49,31.3517999854,-17.380065451,35.846925076,-7.2882000146,-4.340065451,8.4825719903,38.64,-13.04,40.7810151909,0.0
2022-01-06 00:30:00,47.6769833179,-49.0559261704,68.4074457258,-7.7130166821,-4.4359261704,8.89764392,55.39,-44.62,71.1266230043,133.03,-7.7130166821,-4.4359261704,8.89764392,-7.7130166821,-4.4359261704,8.89764392,0.0,0.0,0.0,0.0,45.7969833179,-47.1659261704,65.7418304623,-7.7130166821,-4.4359261704,8.89764392,53.51,-42.73,68.4775364627,133.15,53.3769833179,-20.7759261704,57.2777570821,-7.7130166821,-4.4359261704,8.89764392,61.09,-16.34,63.237518136,132.66,46.3669833179,17.4440738296,49.5398107967,-7.7130166821,-4.4359261704,8.89764392,54.08,21.88,58.3385018663,133.15,33.6469833179,-16.3959261704,37.4292116051,-7.7130166821,-4.4359261704,8.89764392,41.36,-11.96,43.0545142813,0.0
2022-01-06 01:00:00,47.9247999812,-49.0799535741,68.5975822903,-9.3752000188,-4.9999535741,10.6251546405,57.3,-44.08,72.2934049551,133.03,-9.3752000188,-4.9999535741,10.6251546405,-9.3752000188,-4.9999535741,10.6251546405,0.0,0.0,0.0,0.0,45.9647999812,-47.1999535741,65.8832183087,-9.3752000188,-4.9999535741,10.6251546405,55.34,-42.2,69.5942210245,133.15,54.6547999812,-20.6299535741,58.4186797648,-9.3752000188,-4.9999535741,10.6251546405,64.03,-15.63,65.9100735852,132.66,46.5847999812,17.2400464259,49.6725557029,-9.3752000188,-4.9999535741,10.6251546405,55.96,22.24,60.2174326919,133.15,34.9847999812,-18.1199535741,39.3988444914,-9.3752000188,-4.9999535741,10.6251546405,44.36,-13.12,46.2595287481,0.0
2022-01-06 01:30:00,46.7159999811,-49.5788967348,68.1208606498,-9.4640000189,-5.0188967348,10.7124516705,56.18,-44.56,71.7062479844,132.8,-9.4640000189,-5.0188967348,10.7124516705,-9.4640000189,-5.0188967348,10.7124516705,0.0,0.0,0.0,0.0,44.8059999811,-47.6988967348,65.4428176656,-9.4640000189,-5.0188967348,10.7124516705,54.27,-42.68,69.042126995,132.94,53.5859999811,-20.9988967348,57.5535668577,-9.4640000189,-5.0188967348,10.7124516705,63.05,-15.98,65.0435461825,132.41,45.4159999811,16.9811032652,48.4868118398,-9.4640000189,-5.0188967348,10.7124516705,54.88,22.0,59.1254124721,132.94,33.5759999811,-18.4988967348,38.3348008359,-9.4640000189,-5.0188967348,10.7124516705,43.04,-13.48,45.1015742519,0.0
2022-01-06 02:00:00,45.1896166483,-50.0336445087,67.420078876,-9.1903833517,-4.9436445087,10.4356488624,54.38,-45.09,70.6420023782,133.13,-9.1903833517,-4.9436445087,10.4356488624,-9.1903833517,-4.9436445087,10.4356488624,0.0,0.0,0.0,0.0,43.3696166483,-48.1436445087,64.7976400404,-9.1903833517,-4.9436445087,10.4356488624,52.56,-43.2,68.0352379286,133.25,51.9696166483,-21.3436445087,56.1817783226,-9.1903833517,-4.9436445087,10.4356488624,61.16,-16.4,63.320656977,132.72,43.9696166483,16.7363554913,47.0471336356,-9.1903833517,-4.9436445087,10.4356488624,53.16,21.68,57.4108700509,133.25,32.7296166483,-16.5836445087,36.6912124511,-9.1903833517,-4.9436445087,10.4356488624,41.92,-11.64,43.5060455569,0.0
2022-01-06 02:30:00,45.5160333192,-49.9746132712,67.5956452793,-9.0439666808,-4.9046132712,10.2882731623,54.56,-45.07,70.767919992,133.51,-9.0439666808,-4.9046132712,10.2882731623,-9.0439666808,-4.9046132712,10.2882731623,0.0,0.0,0.0,0.0,43.6660333192,-48.0846132712,64.9526943188,-9.0439666808,-4.9046132712,10.2882731623,52.71,-43.18,68.1385096696,133.64,51.7560333192,-21.2946132712,55.9655924592,-9.0439666808,-4.9046132712,10.2882731623,60.8,-16.39,62.9704065415,133.12,44.2360333192,16.9753867288,47.3813296396,-9.0439666808,-4.9046132712,10.2882731623,53.28,21.88,57.5976805089,133.64,31.8760333192,-16.1846132712,35.749450442,-9.0439666808,-4.9046132712,10.2882731623,40.92,-11.28,42.4462577856,0.0
2022-01-06 03:00:00,45.1160499826,-49.9224915473,67.2882837374,-8.7039500174,-4.8224915473,9.9506366947,53.82,-45.1,70.2182483404,133.51,-8.7039500174,-4.8224915473,9.9506366947,-8.7039500174,-4.8224915473,9.9506366947,0.0,0.0,0.0,0.0,43.3160499826,-48.0424915473,64.6866383434,-8.7039500174,-4.8224915473,9.9506366947,52.02,-43.22,67.6317144541,133.64,51.0060499826,-21.8824915473,55.5018970049,-8.7039500174,-4.8224915473,9.9506366947,59.71,-17.06,62.0993373556,133.12,43.8960499826,17.1375084527,47.1227906648,-8.7039500174,-4.8224915473,9.9506366947,52.6,21.96,57.0000140351,133.64,28.3760499826,-17.2624915473,33.2143617587,-8.7039500174,-4.8224915473,9.9506366947,37.08,-12.44,39.1111237374,0.0
2022-01-06 03:30:00,43.2648833319,-46.9446692515,63.8408341178,-7.8851166681,-4.7046692515,9.1819920298,51.15,-42.24,66.3365668391,133.78,-7.8851166681,-4.7046692515,9.1819920298,-7.8851166681,-4.7046692515,9.1819920298,0.0,0.0,0.0,0.0,41.5548833319,-45.2346692515,61.4246174675,-7.8851166681,-4.7046692515,9.1819920298,49.44,-40.53,63.9296058176,133.89,48.9948833319,-26.9146692515,55.9007872362,-7.8851166681,-4.7046692515,9.1819920298,56.88,-22.21,61.0624147901,133.44,41.9948833319,20.4153307485,46.6942818302,-7.8851166681,-4.7046692515,9.1819920298,49.88,25.12,55.8482658639,133.89,30.6348833319,-22.2646692515,37.870985908,-7.8851166681,-4.7046692515,9.1819920298,38.52,-17.56,42.333721783,0.0
2022-01-06 04:00:00,42.9334000678,-40.6038525495,59.0927210682,-7.2565999322,-4.5538525495,8.5671357885,50.19,-36.05,61.7951341126,134.19,-7.2565999322,-4.5538525495,8.5671357885,-7.2565999322,-4.5538525495,8.5671357885,0.0,0.0,0.0,0.0,41.1934000678,-39.1438525495,56.8254995716,-7.2565999322,-4.5538525495,8.5671357885,48.45,-34.59,59.5304174351,134.32,46.4534000678,-36.7438525495,59.2286170533,-7.2565999322,-4.5538525495,8.5671357885,53.71,-32.19,62.6175710164,133.23,41.5034000678,26.4861474505,49.234624239,-7.2565999322,-4.5538525495,8.5671357885,48.76,31.04,57.8015501522,134.32,29.1834000678,-28.2338525495,40.6056802591,-7.2565999322,-4.5538525495,8.5671357885,36.44,-23.68,43.4582098113,0.0
2022-01-06 04:30:00,43.8730334647,-40.5230919118,59.7240658653,-7.4569665353,-4.4630919118,8.6905430971,51.33,-36.06,62.7303156377,133.92,-7.4569665353,-4.4630919118,8.6905430971,-7.4569665353,-4.4630919118,8.6905430971,0.0,0.0,0.0,0.0,42.0830334647,-39.0730919118,57.4255014531,-7.4569665353,-4.4630919118,8.6905430971,49.54,-34.61,60.4323067572,134.04,46.1730334647,-36.8230919118,59.0583534927,-7.4569665353,-4.4630919118,8.6905430971,53.63,-32.36,62.636622674,131.67,42.3830334647,26.8969080882,50.1972627777,-7.4569665353,-4.4630919118,8.6905430971,49.84,31.36,58.8852715032,134.04,29.9430334647,-28.7030919118,41.4783405932,-7.4569665353,-4.4630919118,8.6905430971,37.4,-24.24,44.5683475126,0.0
2022-01-06 05:00:00,44.448550111,-40.2945090201,59.9943419344,-7.251449889,-4.3845090201,8.4739273564,51.7,-35.91,62.9477410238,134.31,-7.251449889,-4.3845090201,8.4739273564,-7.251449889,-4.3845090201,8.4739273564,0.0,0.0,0.0,0.0,42.648550111,-38.8445090201,57.6870410715,-7.251449889,-4.3845090201,8.4739273564,49.9,-34.46,60.6424076039,134.44,46.078550111,-36.7545090201,58.9417230291,-7.251449889,-4.3845090201,8.4739273564,53.33,-32.37,62.385140859,132.08,42.988550111,26.9354909799,50.7300316871,-7.251449889,-4.3845090201,8.4739273564,50.24,31.32,59.2030404625,134.44,30.828550111,-28.2645090201,41.8244183713,-7.251449889,-4.3845090201,8.4739273564,38.08,-23.88,44.9482012988,0.0
2022-01-06 05:30:00,44.7333667989,-40.0622032231,60.0504307417,-7.5866332011,-4.5322032231,8.8372998921,52.32,-35.53,63.2436818979,134.03,-7.5866332011,-4.5322032231,8.8372998921,-7.5866332011,-4.5322032231,8.8372998921,0.0,0.0,0.0,0.0,42.8933667989,-38.6022032231,57.7059009896,-7.5866332011,-4.5322032231,8.8372998921,50.48,-34.07,60.9015213275,134.14,46.9033667989,-35.6522032231,58.9152392148,-7.5866332011,-4.5322032231,8.8372998921,54.49,-31.12,62.7504143413,131.81,43.2533667989,26.3077967769,50.6256250401,-7.5866332011,-4.5322032231,8.8372998921,50.84,30.84,59.4626874603,134.14,27.6533667989,-24.5322032231,36.9667105691,-7.5866332011,-4.5322032231,8.8372998921,35.24,-20.0,40.519842053,0.0
2022-01-06 06:00:00,45.4900834966,-39.5915147398,60.3061832312,-8.2699165034,-4.7415147398,9.5327583102,53.76,-34.85,64.0676213075,133.06,-8.2699165034,-4.7415147398,9.5327583102,-8.2699165034,-4.7415147398,9.5327583102,0.0,0.0,0.0,0.0,43.5800834966,-38.1615147398,57.9268925872,-8.2699165034,-4.7415147398,9.5327583102,51.85,-33.42,61.6872669195,133.19,48.2900834966,-34.7215147398,59.4770186705,-8.2699165034,-4.7415147398,9.5327583102,56.56,-29.98,64.0143265215,130.76,43.9300834966,26.4584852602,51.2825865015,-8.2699165034,-4.7415147398,9.5327583102,52.2,31.2,60.8134853466,133.19,30.2100834966,-26.2215147398,40.0027121596,-8.2699165034,-4.7415147398,9.5327583102,38.48,-21.48,44.0692727419,0.0
2022-01-06 06:30:00,51.0171169438,-40.8683764021,65.3679616555,-9.6928830562,-5.2783764021,11.0369035234,60.71,-35.59,70.3729507695,132.71,-9.6928830562,-5.2783764021,11.0369035234,-9.6928830562,-5.2783764021,11.0369035234,0.0,0.0,0.0,0.0,48.7971169438,-39.3183764021,62.666524915,-9.6928830562,-5.2783764021,11.0369035234,58.49,-34.04,67.6742321715,132.82,54.7171169438,-27.0483764021,61.0375093908,-9.6928830562,-5.2783764021,11.0369035234,64.41,-21.77,67.9895653759,130.36,49.3471169438,24.4416235979,55.0684203039,-9.6928830562,-5.2783764021,11.0369035234,59.04,29.72,66.0984114786,132.82,32.3071169438,-21.9183764021,39.0405562118,-9.6928830562,-5.2783764021,11.0369035234,42.0,-16.64,45.1762061267,0.0
2022-01-06 07:00:00,53.697950372,-40.969113198,67.5421210089,-11.602049628,-5.919113198,13.0247248194,65.3,-35.05,74.1120266893,131.65,-11.602049628,-5.919113198,13.0247248194,-11.602049628,-5.919113198,13.0247248194,0.0,0.0,0.0,0.0,51.297950372,-39.399113198,64.6820673229,-11.602049628,-5.919113198,13.0247248194,62.9,-33.48,71.255318398,131.78,59.457950372,-22.869113198,63.7043499371,-11.602049628,-5.919113198,13.0247248194,71.06,-16.95,73.0535837588,130.03,51.917950372,24.080886802,57.2307843734,-11.602049628,-5.919113198,13.0247248194,63.52,30.0,70.2480633185,131.78,31.717950372,-17.479113198,36.2152975135,-11.602049628,-5.919113198,13.0247248194,43.32,-11.56,44.8358784903,0.0
2022-01-06 07:30:00,59.7303670612,-46.5920277401,75.7531108153,-13.519632938800001,-6.5720277401,15.0323658622,73.25,-40.02,83.469532765,131.34,-13.519632938800001,-6.5720277401,15.0323658622,-13.519632938800001,-6.5720277401,15.0323658622,0.0,0.0,0.0,0.0,57.0303670612,-44.7120277401,72.4681184506,-13.519632938800001,-6.5720277401,15.0323658622,70.55,-38.14,80.1995143377,131.45,68.0303670612,-7.2320277401,68.4136906453,-13.519632938800001,-6.5720277401,15.0323658622,81.55,-0.66,81.5526707104,129.86,57.9603670612,18.7079722599,60.904781224,-13.519632938800001,-6.5720277401,15.0323658622,71.48,25.28,75.8186573345,131.45,40.5203670612,-3.3720277401,40.6604318454,-13.519632938800001,-6.5720277401,15.0323658622,54.04,3.2,54.1346617243,0.0
2022-01-06 08:00:00,61.8322003678,-46.4737892788,77.3500749337,-14.8877996322,-6.9737892788,16.4402042199,76.72,-39.5,86.2914155638,131.11,-14.8877996322,-6.9737892788,16.4402042199,-14.8877996322,-6.9737892788,16.4402042199,0.0,0.0,0.0,0.0,58.9922003678,-44.5937892788,73.9505628544,-14.8877996322,-6.9737892788,16.4402042199,73.88,-37.62,82.9066873057,131.23,72.3022003678,-3.4637892788,72.3851228789,-14.8877996322,-6.9737892788,16.4402042199,87.19,3.51,87.260622276,131.04,59.9922003678,18.5862107212,62.8053447881,-14.8877996322,-6.9737892788,16.4402042199,74.88,25.56,79.1222345488,131.23,46.5122003678,2.8662107212,46.6004286134,-14.8877996322,-6.9737892788,16.4402042199,61.4,9.84,62.1834833376,0.0
2022-01-06 08:30:00,64.1060836804,-44.431227296,77.9982302612,-15.2639163196,-7.181227296,16.8688223326,79.37,-37.25,87.6764472364,130.18,-15.2639163196,-7.181227296,16.8688223326,-15.2639163196,-7.181227296,16.8688223326,0.0,0.0,0.0,0.0,61.1360836804,-42.621227296,74.5264365444,-15.2639163196,-7.181227296,16.8688223326,76.4,-35.44,84.219674661,130.31,74.9460836804,-2.911227296,75.0026046441,-15.2639163196,-7.181227296,16.8688223326,90.21,4.27,90.3110015447,130.41,62.1360836804,19.898772704,65.2445710406,-15.2639163196,-7.181227296,16.8688223326,77.4,27.08,82.0005268276,130.31,46.0560836804,1.8587727040000002,46.0935774262,-15.2639163196,-7.181227296,16.8688223326,61.32,9.04,61.9827717999,0.0
2022-01-06 09:00:00,65.3181503229,-43.0887613095,78.2502531165,-13.5918496771,-7.1387613095,15.3525336893,78.91,-35.95,86.7132665744,130.18,-13.5918496771,-7.1387613095,15.3525336893,-13.5918496771,-7.1387613095,15.3525336893,0.0,0.0,0.0,0.0,62.3481503229,-41.3387613095,74.8076535877,-13.5918496771,-7.1387613095,15.3525336893,75.94,-34.2,83.2857947071,130.31,77.7781503229,-1.7487613094999999,77.797807384,-13.5918496771,-7.1387613095,15.3525336893,91.37,5.39,91.5288424487,130.41,63.3281503229,20.5812386905,66.5886026986,-13.5918496771,-7.1387613095,15.3525336893,76.92,27.72,81.7623678718,130.31,46.0881503229,0.38123869050000003,46.0897270888,-13.5918496771,-7.1387613095,15.3525336893,59.68,7.52,60.1519143503,0.0
2022-01-06 09:30:00,68.4129669456,-41.452452328,79.9914986127,-14.7970330544,-7.342452328,16.5185893285,83.21,-34.11,89.929951629,129.54,-14.7970330544,-7.342452328,16.5185893285,-14.7970330544,-7.342452328,16.5185893285,0.0,0.0,0.0,0.0,65.2429669456,-39.722452328,76.3840163569,-14.7970330544,-7.342452328,16.5185893285,80.04,-32.38,86.341565888,129.67,80.4229669456,0.5075476720000001,80.424568491,-14.7970330544,-7.342452328,16.5185893285,95.22,7.85,95.5430316664,129.73,66.2429669456,21.937547672,69.7809907325,-14.7970330544,-7.342452328,16.5185893285,81.04,29.28,86.1672791725,129.67,45.9629669456,3.817547672,46.1212315606,-14.7970330544,-7.342452328,16.5185893285,60.76,11.16,61.7763967871,0.0
2022-01-06 10:00:00,69.7102004337,-43.2494179479,82.0367246867,-15.5397995663,-7.4894179479,17.2504130895,85.25,-35.76,92.4464174536,129.21,-15.5397995663,-7.4894179479,17.2504130895,-15.5397995663,-7.4894179479,17.2504130895,0.0,0.0,0.0,0.0,66.4702004337,-41.4094179479,78.3136478557,-15.5397995663,-7.4894179479,17.2504130895,82.01,-33.92,88.7479943435,129.35,82.7302004337,5.9605820521,82.9446478213,-15.5397995663,-7.4894179479,17.2504130895,98.27,13.45,99.1861653659,129.32,67.5802004337,20.2705820521,70.5548013064,-15.5397995663,-7.4894179479,17.2504130895,83.12,27.76,87.6330531249,129.35,52.0202004337,6.9505820521,52.4824908329,-15.5397995663,-7.4894179479,17.2504130895,67.56,14.44,69.0859406826,0.0
2022-01-06 10:30:00,70.3155837772,-49.1319560049,85.7801283678,-16.4244162228,-7.5719560049,18.0857945913,86.74,-41.56,96.1824370662,129.1,-16.4244162228,-7.5719560049,18.0857945913,-16.4244162228,-7.5719560049,18.0857945913,0.0,0.0,0.0,0.0,67.0755837772,-47.0519560049,81.9330244953,-16.4244162228,-7.5719560049,18.0857945913,83.5,-39.48,92.3629817622,129.18,85.2655837772,15.2380439951,86.6164982071,-16.4244162228,-7.5719560049,18.0857945913,101.69,22.81,104.2168518043,129.89,68.3355837772,15.1480439951,69.9943943973,-16.4244162228,-7.5719560049,18.0857945913,84.76,22.72,87.7522421366,129.18,57.6955837772,17.3880439951,60.258812313,-16.4244162228,-7.5719560049,18.0857945913,74.12,24.96,78.2098203552,0.0
2022-01-06 11:00:00,70.5148502674,-49.1313154987,85.9431804792,-16.7351497326,-7.5913154987,18.3764334835,87.25,-41.54,96.6340214417,129.78,-16.7351497326,-7.5913154987,18.3764334835,-16.7351497326,-7.5913154987,18.3764334835,0.0,0.0,0.0,0.0,67.2548502674,-47.0313154987,82.0680176563,-16.7351497326,-7.5913154987,18.3764334835,83.99,-39.44,92.7891895643,129.89,85.7748502674,15.3486845013,87.1372885412,-16.7351497326,-7.5913154987,18.3764334835,102.51,22.94,105.0454363597,131.78,68.5048502674,15.1286845013,70.1554816454,-16.7351497326,-7.5913154987,18.3764334835,85.24,22.72,88.2159622744,129.89,57.4648502674,15.7686845013,59.5890965459,-16.7351497326,-7.5913154987,18.3764334835,74.2,23.36,77.7902924535,0.0
2022-01-06 11:30:00,71.8285336258,-48.7251185617,86.7955956353,-17.0214663742,-7.6551185617,18.6636319542,88.85,-41.07,97.8829270098,129.78,-17.0214663742,-7.6551185617,18.6636319542,-17.0214663742,-7.6551185617,18.6636319542,0.0,0.0,0.0,0.0,68.4985336258,-46.6351185617,82.8666603173,-17.0214663742,-7.6551185617,18.6636319542,85.52,-38.98,93.9846306584,129.89,87.3185336258,15.5048814383,88.6844273983,-17.0214663742,-7.6551185617,18.6636319542,104.34,23.16,106.8794704328,131.78,69.7785336258,15.2648814383,71.4287082362,-17.0214663742,-7.6551185617,18.6636319542,86.8,22.92,89.7750878585,129.89,56.2185336258,15.9448814383,58.4359715168,-17.0214663742,-7.6551185617,18.6636319542,73.24,23.6,76.9484086905,0.0
2022-01-06 12:00:00,72.5153502339,-48.3580489424,87.1606385765,-16.7246497661,-7.7680489424,18.4406207643,89.24,-40.59,98.0373688957,129.53,-16.7246497661,-7.7680489424,18.4406207643,-16.7246497661,-7.7680489424,18.4406207643,0.0,0.0,0.0,0.0,69.1653502339,-46.2780489424,83.21960999,-16.7246497661,-7.7680489424,18.4406207643,85.89,-38.51,94.1281690038,129.66,88.5053502339,15.6319510576,89.8752185749,-16.7246497661,-7.7680489424,18.4406207643,105.23,23.4,107.8003381256,131.51,70.4353502339,15.3919510576,72.0975084169,-16.7246497661,-7.7680489424,18.4406207643,87.16,23.16,90.184539695,129.66,58.7953502339,17.1119510576,61.2348926522,-16.7246497661,-7.7680489424,18.4406207643,75.52,24.88,79.5127964544,0.0
2022-01-06 12:30:00,73.6587670838,-47.8260073343,87.8233508006,-16.5912329162,-7.8460073343,18.3528973399,90.25,-39.98,98.7089808477,129.32,-16.5912329162,-7.8460073343,18.3528973399,-16.5912329162,-7.8460073343,18.3528973399,0.0,0.0,0.0,0.0,70.2687670838,-45.7460073343,83.8474615866,-16.5912329162,-7.8460073343,18.3528973399,86.86,-37.9,94.7685053169,129.44,88.9687670838,16.3639926657,90.4611616794,-16.5912329162,-7.8460073343,18.3528973399,105.56,24.21,108.3006819,131.27,71.5687670838,16.0739926657,73.3516302622,-16.5912329162,-7.8460073343,18.3528973399,88.16,23.92,91.3474247037,129.44,61.7287670838,18.2739926657,64.3768552637,-16.5912329162,-7.8460073343,18.3528973399,78.32,26.12,82.5607461207,0.0
2022-01-06 13:00:00,75.6011511991,-47.8610192971,89.4774341988,-15.8188488009,-7.7010192971,17.593796509,91.42,-40.16,99.8521006289,129.32,-15.8188488009,-7.7010192971,17.593796509,-15.8188488009,-7.7010192971,17.593796509,0.0,0.0,0.0,0.0,72.1711511991,-45.7710192971,85.4614607464,-15.8188488009,-7.7010192971,17.593796509,87.99,-38.07,95.872649906,129.44,89.1111511991,16.1289807029,90.5590486177,-15.8188488009,-7.7010192971,17.593796509,104.93,23.83,107.6019228453,131.27,73.5011511991,16.3389807029,75.2952954573,-15.8188488009,-7.7010192971,17.593796509,89.32,24.04,92.498562151,129.44,59.0211511991,17.3389807029,61.5153358171,-15.8188488009,-7.7010192971,17.593796509,74.84,25.04,78.9178509591,0.0
2022-01-06 13:30:00,72.2466512559,-48.4989936534,87.0156940045,-15.5833487441,-7.6289936534,17.3505706604,87.83,-40.87,96.8734525038,129.7,-15.5833487441,-7.6289936534,17.3505706604,-15.5833487441,-7.6289936534,17.3505706604,0.0,0.0,0.0,0.0,68.9766512559,-46.4189936534,83.1414541025,-15.5833487441,-7.6289936534,17.3505706604,84.56,-38.79,93.0325625789,129.81,86.5866512559,16.0310063466,88.058170207,-15.5833487441,-7.6289936534,17.3505706604,102.17,23.66,104.8737550582,131.73,70.2566512559,15.8510063466,72.0225759599,-15.5833487441,-7.6289936534,17.3505706604,85.84,23.48,88.993348066,129.81,58.6566512559,15.2510063466,60.6068967292,-15.5833487441,-7.6289936534,17.3505706604,74.24,22.88,77.6857258446,0.0
2022-01-06 14:00:00,72.8420347022,-48.3382489801,87.4216697051,-14.6479652978,-7.3882489801,16.4057645465,87.49,-40.95,96.5991852968,129.88,-14.6479652978,-7.3882489801,16.4057645465,-14.6479652978,-7.3882489801,16.4057645465,0.0,0.0,0.0,0.0,69.5720347022,-46.2582489801,83.5469545304,-14.6479652978,-7.3882489801,16.4057645465,84.22,-38.87,92.7571307232,130.0,85.4120347022,15.7217510199,86.84692929,-14.6479652978,-7.3882489801,16.4057645465,100.06,23.11,102.6940879506,131.89,70.8720347022,16.2117510199,72.7025871202,-14.6479652978,-7.3882489801,16.4057645465,85.52,23.6,88.7165734235,130.0,55.1520347022,16.8517510199,57.66912904,-14.6479652978,-7.3882489801,16.4057645465,69.8,24.24,73.8892251956,0.0
2022-01-06 14:30:00,69.146734929,-49.1624923439,84.842333801,-14.353265071,-7.2924923439,16.0995857954,83.5,-41.87,93.409565356,130.47,-14.353265071,-7.2924923439,16.0995857954,-14.353265071,-7.2924923439,16.0995857954,0.0,0.0,0.0,0.0,66.076734929,-47.0824923439,81.1350478165,-14.353265071,-7.2924923439,16.0995857954,80.43,-39.79,89.7342130962,130.58,82.686734929,16.0175076561,84.2238486697,-14.353265071,-7.2924923439,16.0995857954,97.04,23.31,99.8003892778,132.52,67.286734929,15.6675076561,69.0867244379,-14.353265071,-7.2924923439,16.0995857954,81.64,22.96,84.8071412087,130.58,52.206734929,16.9475076561,54.8886253034,-14.353265071,-7.2924923439,16.0995857954,66.56,24.24,70.8365103601,0.0
2022-01-06 15:00:00,68.862668663,-49.9724763375,85.0841673092,-14.217331337,-7.3124763375,15.9876458721,83.08,-42.66,93.3925157601,130.47,-14.217331337,-7.3124763375,15.9876458721,-14.217331337,-7.3124763375,15.9876458721,0.0,0.0,0.0,0.0,65.802668663,-47.8624763375,81.3683466978,-14.217331337,-7.3124763375,15.9876458721,80.02,-40.55,89.7078753511,130.58,82.242668663,15.4775236625,83.6863805379,-14.217331337,-7.3124763375,15.9876458721,96.46,22.79,99.1156682871,132.52,67.022668663,15.1275236625,68.7086609305,-14.217331337,-7.3124763375,15.9876458721,81.24,22.44,84.2822116463,130.58,50.702668663,18.3275236625,53.913437408,-14.217331337,-7.3124763375,15.9876458721,64.92,25.64,69.79982808,0.0
2022-01-06 15:30:00,72.0122354398,-49.8189054926,87.565320747,-14.4777645602,-7.3489054926,16.2361349649,86.49,-42.47,96.3546625753,130.77,-14.4777645602,-7.3489054926,16.2361349649,-14.4777645602,-7.3489054926,16.2361349649,0.0,0.0,0.0,0.0,68.7922354398,-47.6889054926,83.7054559984,-14.4777645602,-7.3489054926,16.2361349649,83.27,-40.34,92.5267988207,130.89,84.1222354398,15.2010945074,85.484640548,-14.4777645602,-7.3489054926,16.2361349649,98.6,22.55,101.1457487985,132.84,70.1222354398,15.3310945074,71.7786205069,-14.4777645602,-7.3489054926,16.2361349649,84.6,22.68,87.5873415512,130.89,52.5622354398,18.1310945074,55.601485434,-14.4777645602,-7.3489054926,16.2361349649,67.04,25.48,71.7188399237,0.0
2022-01-06 16:00:00,70.9112019428,-49.5332770751,86.4982317668,-14.1887980572,-7.6132770751,16.1022972935,85.1,-41.92,94.864621435,130.77,-14.1887980572,-7.6132770751,16.1022972935,-14.1887980572,-7.6132770751,16.1022972935,0.0,0.0,0.0,0.0,67.7512019428,-47.4332770751,82.7051457818,-14.1887980572,-7.6132770751,16.1022972935,81.94,-39.82,91.1032161891,130.82,85.7112019428,15.5867229249,87.1169103563,-14.1887980572,-7.6132770751,16.1022972935,99.9,23.2,102.5585198801,132.84,69.0112019428,15.2667229249,70.6796917259,-14.1887980572,-7.6132770751,16.1022972935,83.2,22.88,86.2886690128,130.82,54.3712019428,17.1467229249,57.0108560519,-14.1887980572,-7.6132770751,16.1022972935,68.56,24.76,72.893972316,0.0
2022-01-06 16:30:00,76.1440012362,-48.0657511486,90.0456848369,-16.6459987638,-7.9057511486,18.4279726521,92.79,-40.16,101.1079111643,130.24,-16.6459987638,-7.9057511486,18.4279726521,-16.6459987638,-7.9057511486,18.4279726521,0.0,0.0,0.0,0.0,72.6440012362,-45.9657511486,85.9651161476,-16.6459987638,-7.9057511486,18.4279726521,89.29,-38.06,97.0632149684,130.38,89.6840012362,15.9142488514,91.0850338653,-16.6459987638,-7.9057511486,18.4279726521,106.33,23.82,108.96541332,132.32,74.0340012362,16.0542488514,75.7546846421,-16.6459987638,-7.9057511486,18.4279726521,90.68,23.96,93.7920252474,130.38,57.5940012362,17.7742488514,60.2743137716,-16.6459987638,-7.9057511486,18.4279726521,74.24,25.68,78.5559673099,0.0
2022-01-06 17:00:00,76.2342677264,-47.5356712006,89.8404341723,-17.7857322736,-8.2656712006,19.6125876137,94.02,-39.27,101.8915761974,129.46,-17.7857322736,-8.2656712006,19.6125876137,-17.7857322736,-8.2656712006,19.6125876137,0.0,0.0,0.0,0.0,72.6542677264,-45.4556712006,85.7021625349,-17.7857322736,-8.2656712006,19.6125876137,90.44,-37.19,97.7879834131,129.6,91.6742677264,16.0243287994,93.0642276959,-17.7857322736,-8.2656712006,19.6125876137,109.46,24.29,112.1226814699,131.56,74.0142677264,16.2143287994,75.7694944255,-17.7857322736,-8.2656712006,19.6125876137,91.8,24.48,95.0079491411,129.6,57.0942677264,18.0143287994,59.8687852667,-17.7857322736,-8.2656712006,19.6125876137,74.88,26.28,79.3577519843,0.0
2022-01-06 17:30:00,75.3634340433,-47.9827809616,89.3420083701,-16.6665659567,-8.4927809616,18.7056608879,92.03,-39.49,100.1448001646,129.02,-16.6665659567,-8.4927809616,18.7056608879,-16.6665659567,-8.4927809616,18.7056608879,0.0,0.0,0.0,0.0,71.8934340433,-45.9127809616,85.3032784491,-16.6665659567,-8.4927809616,18.7056608879,88.56,-37.42,96.1411982451,129.16,93.5134340433,15.7072190384,94.8234099602,-16.6665659567,-8.4927809616,18.7056608879,110.18,24.2,112.8063491121,131.1,73.2534340433,16.0672190384,74.994807332,-16.6665659567,-8.4927809616,18.7056608879,89.92,24.56,93.2137328938,129.16,57.8934340433,17.867219038400002,60.5878471435,-16.6665659567,-8.4927809616,18.7056608879,74.56,26.36,79.082508812,0.0
2022-01-06 18:00:00,75.116767028,-49.2774166491,89.837589462,-16.923232972,-8.4274166491,18.9054797771,92.04,-40.85,100.6979845876,129.3,-16.923232972,-8.4274166491,18.9054797771,-16.923232972,-8.4274166491,18.9054797771,0.0,0.0,0.0,0.0,71.646767028,-47.1474166491,85.7679317825,-16.923232972,-8.4274166491,18.9054797771,88.57,-38.72,96.6637641518,129.45,92.896767028,15.7625833509,94.2245634543,-16.923232972,-8.4274166491,18.9054797771,109.82,24.19,112.4526055723,131.38,73.036767028,15.7725833509,74.7204371204,-16.923232972,-8.4274166491,18.9054797771,89.96,24.2,93.1581536957,129.45,58.516767028,15.8125833509,60.6155905328,-16.923232972,-8.4274166491,18.9054797771,75.44,24.24,79.2386976168,0.0
2022-01-06 18:30:00,74.1156503906,-50.2504029682,89.5445846006,-18.0643496094,-8.2104029682,19.8426672529,92.18,-42.04,101.3139378368,130.3,-18.0643496094,-8.2104029682,19.8426672529,-18.0643496094,-8.2104029682,19.8426672529,0.0,0.0,0.0,0.0,70.6656503906,-48.0604029682,85.4601455569,-18.0643496094,-8.2104029682,19.8426672529,88.73,-39.85,97.2678538881,130.41,89.8556503906,14.8895970318,91.080942062,-18.0643496094,-8.2104029682,19.8426672529,107.92,23.1,110.364561341,132.35,72.1356503906,15.0295970318,73.6847395613,-18.0643496094,-8.2104029682,19.8426672529,90.2,23.24,93.1457868076,130.41,57.1756503906,15.229597031800001,59.1692117857,-18.0643496094,-8.2104029682,19.8426672529,75.24,23.44,78.8066697685,0.0
2022-01-06 19:00:00,72.9152337691,-50.3543179919,88.6125761731,-16.8747662309,-7.8743179919,18.6215632852,89.79,-42.48,99.3317396405,130.39,-16.8747662309,-7.8743179919,18.6215632852,-16.8747662309,-7.8743179919,18.6215632852,0.0,0.0,0.0,0.0,69.5852337691,-48.1743179919,84.633738383,-16.8747662309,-7.8743179919,18.6215632852,86.46,-40.3,95.3908884538,130.53,87.3652337691,12.2956820081,88.2262311763,-16.8747662309,-7.8743179919,18.6215632852,104.24,20.17,106.1734736175,132.5,70.9652337691,14.5656820081,72.4446236533,-16.8747662309,-7.8743179919,18.6215632852,87.84,22.44,90.6610125688,130.53,57.8052337691,14.6456820081,59.6317118032,-16.8747662309,-7.8743179919,18.6215632852,74.68,22.52,78.001620496,0.0
2022-01-06 19:30:00,69.4623336947,-52.3050064333,86.9530304263,-15.7076663053,-7.5350064332999995,17.4214552408,85.17,-44.77,96.2199657036,130.17,-15.7076663053,-7.5350064332999995,17.4214552408,-15.7076663053,-7.5350064332999995,17.4214552408,0.0,0.0,0.0,0.0,66.3523336947,-50.0750064333,83.1272425624,-15.7076663053,-7.5350064332999995,17.4214552408,82.06,-42.54,92.4310294219,130.3,83.9023336947,11.2649935667,84.6551928678,-15.7076663053,-7.5350064332999995,17.4214552408,99.61,18.8,101.3685952354,132.5,67.6923336947,13.0649935667,68.9416136882,-15.7076663053,-7.5350064332999995,17.4214552408,83.4,20.6,85.9064607582,130.3,54.6123336947,13.0249935667,56.144077595,-15.7076663053,-7.5350064332999995,17.4214552408,70.32,20.56,73.264015724,0.0
2022-01-06 20:00:00,66.7789170007,-53.7412513056,85.7178268955,-14.5810829993,-7.1512513056,16.2403317905,81.36,-46.59,93.7554142437,130.76,-14.5810829993,-7.1512513056,16.2403317905,-14.5810829993,-7.1512513056,16.2403317905,0.0,0.0,0.0,0.0,63.8489170007,-51.4812513056,82.0183116027,-14.5810829993,-7.1512513056,16.2403317905,78.43,-44.33,90.0911416289,130.9,80.6689170007,10.1787486944,81.3085548701,-14.5810829993,-7.1512513056,16.2403317905,95.25,17.33,96.8136942793,133.09,65.1389170007,11.7687486944,66.1935189717,-14.5810829993,-7.1512513056,16.2403317905,79.72,18.92,81.9343932668,130.9,50.8189170007,11.4087486944,52.0837966349,-14.5810829993,-7.1512513056,16.2403317905,65.4,18.56,67.9825977733,0.0
2022-01-06 20:30:00,64.1350340055,-50.410490542,81.575242222,-12.9449659945,-6.670490542,14.562540598,77.08,-43.74,88.625696048,130.99,-12.9449659945,-6.670490542,14.562540598,-12.9449659945,-6.670490542,14.562540598,0.0,0.0,0.0,0.0,61.3550340055,-48.330490542,78.1042669376,-12.9449659945,-6.670490542,14.562540598,74.3,-41.66,85.1824254175,131.13,74.9350340055,-1.030490542,74.9421192132,-12.9449659945,-6.670490542,14.562540598,87.88,5.64,88.0607971801,133.33,62.4550340055,15.489509458,64.3471535958,-12.9449659945,-6.670490542,14.562540598,75.4,22.16,78.5889661467,131.13,47.7750340055,2.409509458,47.8357566059,-12.9449659945,-6.670490542,14.562540598,60.72,9.08,61.3951529031,0.0
2022-01-06 21:00:00,61.7094178453,-48.4890012373,78.480796962,-11.5005821547,-6.3190012373,13.1222393872,73.21,-42.17,84.4867622767,131.6,-11.5005821547,-6.3190012373,13.1222393872,-11.5005821547,-6.3190012373,13.1222393872,0.0,0.0,0.0,0.0,59.0594178453,-46.4990012373,75.1676256928,-11.5005821547,-6.3190012373,13.1222393872,70.56,-40.18,81.198189635,131.73,70.5694178453,-7.4190012373,70.9583280128,-11.5005821547,-6.3190012373,13.1222393872,82.07,-1.1,82.0773714248,132.86,60.0994178453,17.1609987627,62.5015192125,-11.5005821547,-6.3190012373,13.1222393872,71.6,23.48,75.3516449721,131.73,44.7394178453,-5.3590012373,45.0592321661,-11.5005821547,-6.3190012373,13.1222393872,56.24,0.96,56.2481928599,0.0
2022-01-06 21:30:00,58.6502008086,-49.7910507648,76.9350036794,-10.6797991914,-5.9710507648,12.2356674523,69.33,-43.82,82.0173231702,131.51,-10.6797991914,-5.9710507648,12.2356674523,-10.6797991914,-5.9710507648,12.2356674523,0.0,0.0,0.0,0.0,56.2002008086,-47.7910507648,73.7729429,-10.6797991914,-5.9710507648,12.2356674523,66.88,-41.82,78.8786840661,131.62,67.2102008086,-8.7810507648,67.7813982245,-10.6797991914,-5.9710507648,12.2356674523,77.89,-2.81,77.9406710261,132.06,57.1202008086,16.0689492352,59.3374120597,-10.6797991914,-5.9710507648,12.2356674523,67.8,22.04,71.2923670529,131.62,43.9602008086,-6.6510507648,44.4604963019,-10.6797991914,-5.9710507648,12.2356674523,54.64,-0.68,54.6442311685,0.0
2022-01-06 22:00:00,55.250800415,-50.8699377355,75.1026065573,-9.499199585,-5.5399377355,10.9966223391,64.75,-45.33,79.0403150297,131.71,-9.499199585,-5.5399377355,10.9966223391,-9.499199585,-5.5399377355,10.9966223391,0.0,0.0,0.0,0.0,53.000800415,-48.8499377355,72.0791319411,-9.499199585,-5.5399377355,10.9966223391,62.5,-43.31,76.0395035491,131.86,63.380800415,-10.4699377355,64.2397498238,-9.499199585,-5.5399377355,10.9966223391,72.88,-4.93,73.0465557025,132.33,53.860800415,14.7800622645,55.851911891,-9.499199585,-5.5399377355,10.9966223391,63.36,20.32,66.5386504221,131.86,37.380800415,-11.4199377355,39.0863047313,-9.499199585,-5.5399377355,10.9966223391,46.88,-5.88,47.2473152676,0.0
2022-01-06 22:30:00,51.7219343076,-52.0015308719,73.3438320621,-7.9480656924,-5.1115308719,9.4498410624,59.67,-46.89,75.889268016,131.62,-7.9480656924,-5.1115308719,9.4498410624,-7.9480656924,-5.1115308719,9.4498410624,0.0,0.0,0.0,0.0,49.7019343076,-49.9615308719,70.4729511301,-7.9480656924,-5.1115308719,9.4498410624,57.65,-44.85,73.0413923745,131.77,59.0219343076,-12.1315308719,60.255811095,-7.9480656924,-5.1115308719,9.4498410624,66.97,-7.02,67.3369237492,132.33,50.4519343076,13.8084691281,52.3074707384,-7.9480656924,-5.1115308719,9.4498410624,58.4,18.92,61.3883246228,131.77,35.2119343076,-13.6715308719,37.7728880822,-7.9480656924,-5.1115308719,9.4498410624,43.16,-8.56,44.0006727221,0.0
