Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-06 23:00:00,48.7996512896,-52.6367909334,71.777696576,-6.3703487104,-4.6567909334,7.8909469958,55.17,-47.98,73.1150415441,131.84,-6.3703487104,-4.6567909334,7.8909469958,-6.3703487104,-4.6567909334,7.8909469958,0.0,0.0,0.0,0.0,46.9896512896,-50.5967909334,69.0511591581,-6.3703487104,-4.6567909334,7.8909469958,53.36,-45.94,70.4114564542,131.96,55.1896512896,-12.8867909334,56.6742180363,-6.3703487104,-4.6567909334,7.8909469958,61.56,-8.23,62.1077008108,132.6,47.6296512896,13.303209066600001,49.4525940011,-6.3703487104,-4.6567909334,7.8909469958,54.0,17.96,56.9083614243,131.96,32.8696512896,-13.2967909334,35.4572788722,-6.3703487104,-4.6567909334,7.8909469958,39.24,-8.64,40.1799352911,0.0
2022-01-06 23:30:00,46.6262676998,-50.763460142,68.9270463984,-5.3337323002,-4.263460142,6.8283081824,51.96,-46.5,69.7286999735,132.02,-5.3337323002,-4.263460142,6.8283081824,-5.3337323002,-4.263460142,6.8283081824,0.0,0.0,0.0,0.0,44.9262676998,-48.863460142,66.3777618369,-5.3337323002,-4.263460142,6.8283081824,50.26,-44.6,67.1954432979,132.12,51.7762676998,-17.123460142,54.5343449961,-5.3337323002,-4.263460142,6.8283081824,57.11,-12.86,58.5400008541,132.81,45.4662676998,16.056539858,48.2181912846,-5.3337323002,-4.263460142,6.8283081824,50.8,20.32,54.7132744405,132.12,31.5462676998,-15.343460142,35.0797487864,-5.3337323002,-4.263460142,6.8283081824,36.88,-11.08,38.5084510205,0.0
2022-01-07 00:00:00,45.7093680608,-44.0392246975,63.4728260004,-4.6306319392,-4.0892246975,6.1777431788,50.34,-39.95,64.2659948962,133.01,-4.6306319392,-4.0892246975,6.1777431788,-4.6306319392,-4.0892246975,6.1777431788,0.0,0.0,0.0,0.0,44.0093680608,-42.3992246975,61.1107088166,-4.6306319392,-4.0892246975,6.1777431788,48.64,-38.31,61.9153107074,133.12,48.4493680608,-28.1292246975,56.0231608139,-4.6306319392,-4.0892246975,6.1777431788,53.08,-24.04,58.2701295691,133.21,44.3693680608,22.1907753025,49.6091859502,-4.6306319392,-4.0892246975,6.1777431788,49.0,26.28,55.6025035408,133.12,33.2493680608,-23.4092246975,40.6634021865,-4.6306319392,-4.0892246975,6.1777431788,37.88,-19.32,42.5224270239,0.0
2022-01-07 00:30:00,48.1854848674,-44.185269574,65.3772055019,-5.1945151326,-4.215269574,6.6896550767,53.38,-39.97,66.6860202741,132.63,-5.1945151326,-4.215269574,6.6896550767,-5.1945151326,-4.215269574,6.6896550767,0.0,0.0,0.0,0.0,46.3354848674,-42.515269574,62.8850165369,-5.1945151326,-4.215269574,6.6896550767,51.53,-38.3,64.20460186,132.74,50.9754848674,-26.535269574,57.4684312369,-5.1945151326,-4.215269574,6.6896550767,56.17,-22.32,60.4421318287,131.58,46.8054848674,21.704730426,51.5931074518,-5.1945151326,-4.215269574,6.6896550767,52.0,25.92,58.1020343878,132.74,31.0054848674,-22.975269574,38.5901944004,-5.1945151326,-4.215269574,6.6896550767,36.2,-18.76,40.772265083,0.0
2022-01-07 01:00:00,48.2207842708,-43.5998173942,65.0091386845,-7.2092157292,-4.7798173942,8.6498234521,55.43,-38.82,67.6718353527,132.28,-7.2092157292,-4.7798173942,8.6498234521,-7.2092157292,-4.7798173942,8.6498234521,0.0,0.0,0.0,0.0,46.2907842708,-41.9698173942,62.4844163012,-7.2092157292,-4.7798173942,8.6498234521,53.5,-37.19,65.1563204916,132.39,52.4807842708,-26.7498173942,58.9048847575,-7.2092157292,-4.7798173942,8.6498234521,59.69,-21.97,63.604850444,131.02,46.7107842708,21.5401826058,51.4380873855,-7.2092157292,-4.7798173942,8.6498234521,53.92,26.32,60.0009066598,132.39,28.4307842708,-21.4198173942,35.596601965,-7.2092157292,-4.7798173942,8.6498234521,35.64,-16.64,39.3331819206,0.0
2022-01-07 01:30:00,47.6084013178,-43.9733722747,64.8090838174,-7.4215986822,-4.8933722747,8.889612996,55.03,-39.08,67.4947946141,132.36,-7.4215986822,-4.8933722747,8.889612996,-7.4215986822,-4.8933722747,8.889612996,0.0,0.0,0.0,0.0,45.6984013178,-42.3333722747,62.2933246115,-7.4215986822,-4.8933722747,8.889612996,53.12,-37.44,64.98836819,132.46,51.7684013178,-27.2233722747,58.4899937854,-7.4215986822,-4.8933722747,8.889612996,59.19,-22.33,63.2620344282,131.18,46.1784013178,21.9866277253,51.1454450269,-7.4215986822,-4.8933722747,8.889612996,53.6,26.88,59.962441578,132.46,26.4184013178,-21.7733722747,34.2346559557,-7.4215986822,-4.8933722747,8.889612996,33.84,-16.88,37.8163985594,0.0
2022-01-07 02:00:00,45.978650593,-44.513068028,63.9956993525,-7.601349407,-4.883068028,9.0346480935,53.58,-39.63,66.6434790508,132.36,-7.601349407,-4.883068028,9.0346480935,-7.601349407,-4.883068028,9.0346480935,0.0,0.0,0.0,0.0,44.138650593,-42.883068028,61.540051996,-7.601349407,-4.883068028,9.0346480935,51.74,-38.0,64.1952303524,132.46,50.388650593,-27.553068028,57.4298499592,-7.601349407,-4.883068028,9.0346480935,57.99,-22.67,62.2637053186,131.18,44.558650593,21.636931972,49.5341313422,-7.601349407,-4.883068028,9.0346480935,52.16,26.52,58.5147502772,132.46,32.118650593,-20.603068028,38.1588014498,-7.601349407,-4.883068028,9.0346480935,39.72,-15.72,42.7176403843,0.0
2022-01-07 02:30:00,45.3299503619,-44.7831160471,63.7207335386,-7.6800496381,-4.8231160471,9.0689365886,53.01,-39.96,66.3841976678,132.69,-7.6800496381,-4.8231160471,9.0689365886,-7.6800496381,-4.8231160471,9.0689365886,0.0,0.0,0.0,0.0,43.5099503619,-43.1231160471,61.2594394204,-7.6800496381,-4.8231160471,9.0689365886,51.19,-38.3,63.9320428267,132.8,49.8499503619,-27.5531160471,56.9578067958,-7.6800496381,-4.8231160471,9.0689365886,57.53,-22.73,61.8575282403,131.47,43.9199503619,21.4168839529,48.8635340314,-7.6800496381,-4.8231160471,9.0689365886,51.6,26.24,57.8886655573,132.8,32.7199503619,-19.5031160471,38.0915566396,-7.6800496381,-4.8231160471,9.0689365886,40.4,-14.68,42.9844436977,0.0
2022-01-07 03:00:00,44.297400319,-45.0772473245,63.1998251688,-7.342599681,-4.7372473245,8.738150965100001,51.64,-40.34,65.5286593789,132.69,-7.342599681,-4.7372473245,8.738150965100001,-7.342599681,-4.7372473245,8.738150965100001,0.0,0.0,0.0,0.0,42.547400319,-43.4272473245,60.796439732,-7.342599681,-4.7372473245,8.738150965100001,49.89,-38.69,63.1342078433,132.8,48.787400319,-27.4072473245,55.95862432,-7.342599681,-4.7372473245,8.738150965100001,56.13,-22.67,60.5351616831,131.47,42.937400319,21.3027526755,47.9314887909,-7.342599681,-4.7372473245,8.738150965100001,50.28,26.04,56.6229635395,132.8,27.977400319,-19.3372473245,34.0097642258,-7.342599681,-4.7372473245,8.738150965100001,35.32,-14.6,38.2186132663,0.0
2022-01-07 03:30:00,43.4449002771,-45.6794330318,63.0402249536,-7.0950997229,-4.6094330318,8.4609286105,50.54,-41.07,65.1232408592,132.81,-7.0950997229,-4.6094330318,8.4609286105,-7.0950997229,-4.6094330318,8.4609286105,0.0,0.0,0.0,0.0,41.7349002771,-44.0094330318,60.6517278973,-7.0950997229,-4.6094330318,8.4609286105,48.83,-39.4,62.7433574173,132.91,47.6749002771,-27.7494330318,55.1627333444,-7.0950997229,-4.6094330318,8.4609286105,54.77,-23.14,59.4576529977,131.47,42.1449002771,21.1105669682,47.136489656,-7.0950997229,-4.6094330318,8.4609286105,49.24,25.72,55.5526417014,132.91,27.2249002771,-23.0894330318,35.697578529,-7.0950997229,-4.6094330318,8.4609286105,34.32,-18.48,38.979132879,0.0
2022-01-07 04:00:00,42.4443334889,-45.662243239,62.3422962597,-6.7356665111,-4.482243239,8.0907173849,49.18,-41.18,64.1440940383,133.37,-6.7356665111,-4.482243239,8.0907173849,-6.7356665111,-4.482243239,8.0907173849,0.0,0.0,0.0,0.0,40.7843334889,-44.002243239,59.9963271226,-6.7356665111,-4.482243239,8.0907173849,47.52,-39.52,61.8059932369,133.5,46.6143334889,-28.332243239,54.5491713371,-6.7356665111,-4.482243239,8.0907173849,53.35,-23.85,58.4383863569,132.07,41.1443334889,21.437756761,46.394327166,-6.7356665111,-4.482243239,8.0907173849,47.88,25.92,54.4457601655,133.5,30.7843334889,-23.882243239,38.9619908434,-6.7356665111,-4.482243239,8.0907173849,37.52,-19.4,42.2387310415,0.0
2022-01-07 04:30:00,42.3110837928,-45.5565906861,62.1741969524,-6.0089162072,-4.3865906861,7.4397077787,48.32,-41.17,63.4806372054,133.75,-6.0089162072,-4.3865906861,7.4397077787,-6.0089162072,-4.3865906861,7.4397077787,0.0,0.0,0.0,0.0,40.7110837928,-43.8965906861,59.8690489106,-6.0089162072,-4.3865906861,7.4397077787,46.72,-39.51,61.1865875826,133.86,46.0610837928,-28.5065906861,54.1687100891,-6.0089162072,-4.3865906861,7.4397077787,52.07,-24.12,57.385183627800004,132.51,41.0310837928,21.0934093139,46.1354717511,-6.0089162072,-4.3865906861,7.4397077787,47.04,25.48,53.4975887307,133.86,32.5510837928,-23.3865906861,40.0812385039,-6.0089162072,-4.3865906861,7.4397077787,38.56,-19.0,42.9869003302,0.0
2022-01-07 05:00:00,42.0971842313,-45.4149893788,61.9249075936,-5.5828157687,-4.3049893788,7.0498769819,47.68,-41.11,62.955655028,133.29,-5.5828157687,-4.3049893788,7.0498769819,-5.5828157687,-4.3049893788,7.0498769819,0.0,0.0,0.0,0.0,40.5071842313,-43.7749893788,59.6412748812,-5.5828157687,-4.3049893788,7.0498769819,46.09,-39.47,60.680878372,133.4,45.4471842313,-28.4049893788,53.5937494132,-5.5828157687,-4.3049893788,7.0498769819,51.03,-24.1,56.4346604491,132.07,40.8171842313,21.3350106212,46.0567607065,-5.5828157687,-4.3049893788,7.0498769819,46.4,25.64,53.0129191801,133.4,31.7771842313,-24.1049893788,39.8853350321,-5.5828157687,-4.3049893788,7.0498769819,37.36,-19.8,42.282497561,0.0
2022-01-07 05:30:00,43.2050006105,-45.0474874199,62.417531196,-6.0349993895,-4.4374874199,7.4908285412,49.24,-40.61,63.8259328173,132.7,-6.0349993895,-4.4374874199,7.4908285412,-6.0349993895,-4.4374874199,7.4908285412,0.0,0.0,0.0,0.0,41.5450006105,-43.4074874199,60.0849152437,-6.0349993895,-4.4374874199,7.4908285412,47.58,-38.97,61.5021731323,132.81,46.8950006105,-27.5374874199,54.3824815144,-6.0349993895,-4.4374874199,7.4908285412,52.93,-23.1,57.751146309,131.41,41.8850006105,21.1225125801,46.9096345524,-6.0349993895,-4.4374874199,7.4908285412,47.92,25.56,54.3105882863,132.81,31.6450006105,-21.1574874199,38.0663281335,-6.0349993895,-4.4374874199,7.4908285412,37.68,-16.72,41.2230615069,0.0
2022-01-07 06:00:00,44.6494672182,-44.7227476911,63.1957204556,-6.7605327818,-4.6327476911000005,8.1955570075,51.41,-40.09,65.19352882,132.7,-6.7605327818,-4.6327476911000005,8.1955570075,-6.7605327818,-4.6327476911000005,8.1955570075,0.0,0.0,0.0,0.0,42.8794672182,-43.0927476911,60.7917232235,-6.7605327818,-4.6327476911000005,8.1955570075,49.64,-38.46,62.7957100446,132.81,48.6294672182,-27.2727476911,55.75507016,-6.7605327818,-4.6327476911000005,8.1955570075,55.39,-22.64,59.8382962659,131.41,43.2794672182,22.0872523089,48.5897005264,-6.7605327818,-4.6327476911000005,8.1955570075,50.04,26.72,56.7270658504,132.81,28.9194672182,-20.4727476911,35.4325977344,-6.7605327818,-4.6327476911000005,8.1955570075,35.68,-15.84,39.0380327373,0.0
2022-01-07 06:30:00,49.1673340805,-42.6976878349,65.1192697059,-8.4526659195,-5.2276878349,9.9386257222,57.62,-37.47,68.731836146,132.26,-8.4526659195,-5.2276878349,9.9386257222,-8.4526659195,-5.2276878349,9.9386257222,0.0,0.0,0.0,0.0,47.1073340805,-41.1076878349,62.5215396747,-8.4526659195,-5.2276878349,9.9386257222,55.56,-35.88,66.1384003435,132.37,53.8173340805,-24.4776878349,59.1224377819,-8.4526659195,-5.2276878349,9.9386257222,62.27,-19.25,65.1775682271,130.85,47.5873340805,23.2123121651,52.9468204988,-8.4526659195,-5.2276878349,9.9386257222,56.04,28.44,62.8435772375,132.37,30.1873340805,-21.1476878349,36.8578328127,-8.4526659195,-5.2276878349,9.9386257222,38.64,-15.92,41.7910995309,0.0
2022-01-07 07:00:00,53.4293674093,-40.6098898002,67.1108072619,-10.5206325907,-5.8598898002,12.0425088159,63.95,-34.75,72.7816254284,132.26,-10.5206325907,-5.8598898002,12.0425088159,-10.5206325907,-5.8598898002,12.0425088159,0.0,0.0,0.0,0.0,51.0693674093,-39.0798898002,64.3064388252,-10.5206325907,-5.8598898002,12.0425088159,61.59,-33.22,69.9778286316,132.37,58.7893674093,-22.4198898002,62.9193227795,-10.5206325907,-5.8598898002,12.0425088159,69.31,-16.56,71.2608567167,130.85,51.6793674093,24.8201101998,57.3305754912,-10.5206325907,-5.8598898002,12.0425088159,62.2,30.68,69.3549017734,132.37,33.7993674093,-17.3798898002,38.0060232954,-10.5206325907,-5.8598898002,12.0425088159,44.32,-11.52,45.7927155779,0.0
2022-01-07 07:30:00,57.1736011604,-49.7916034037,75.815726859,-12.426398839600001,-6.5816034037,14.0617527885,69.6,-43.21,81.9223052654,131.62,-12.426398839600001,-6.5816034037,14.0617527885,-12.426398839600001,-6.5816034037,14.0617527885,0.0,0.0,0.0,0.0,54.6536011604,-47.8016034037,72.6086042268,-12.426398839600001,-6.5816034037,14.0617527885,67.08,-41.22,78.7325523529,131.74,67.0436011604,-2.0216034037,67.0740735074,-12.426398839600001,-6.5816034037,14.0617527885,79.47,4.5600000000000005,79.60071921790001,130.18,55.5336011604,15.2983965963,57.6022724921,-12.426398839600001,-6.5816034037,14.0617527885,67.96,21.88,71.3953499886,131.74,40.0536011604,0.0983965963,40.0537220218,-12.426398839600001,-6.5816034037,14.0617527885,52.48,6.68,52.9034290004,0.0
2022-01-07 08:00:00,60.5853172144,-50.1367756817,78.6401738155,-14.2346827856,-7.0167756817,15.8701397276,74.82,-43.12,86.3560466904,130.88,-14.2346827856,-7.0167756817,15.8701397276,-14.2346827856,-7.0167756817,15.8701397276,0.0,0.0,0.0,0.0,57.8453172144,-48.1167756817,75.2416428957,-14.2346827856,-7.0167756817,15.8701397276,72.08,-41.1,82.9743116874,130.99,72.1453172144,1.8332243183,72.168604721,-14.2346827856,-7.0167756817,15.8701397276,86.38,8.85,86.8321766398,131.72,58.8853172144,14.9032243183,60.7419680165,-14.2346827856,-7.0167756817,15.8701397276,73.12,21.92,76.3349251654,130.99,46.0453172144,7.8232243183,46.7051825402,-14.2346827856,-7.0167756817,15.8701397276,60.28,14.84,62.0798195874,0.0
2022-01-07 08:30:00,63.3027337535,-48.3182969992,79.6360089756,-15.2872662465,-7.3282969992,16.9530069958,78.59,-40.99,88.6372844801,130.77,-15.2872662465,-7.3282969992,16.9530069958,-15.2872662465,-7.3282969992,16.9530069958,0.0,0.0,0.0,0.0,60.3927337535,-46.3582969992,76.1339214207,-15.2872662465,-7.3282969992,16.9530069958,75.68,-39.03,85.151648839,130.9,75.4027337535,2.9317030008,75.4597054062,-15.2872662465,-7.3282969992,16.9530069958,90.69,10.26,91.2685252428,132.03,61.4327337535,16.1517030008,63.5205343669,-15.2872662465,-7.3282969992,16.9530069958,76.72,23.48,80.2325918814,130.9,50.2327337535,4.2717030008,50.4140356139,-15.2872662465,-7.3282969992,16.9530069958,65.52,11.6,66.5389389756,0.0
2022-01-07 09:00:00,64.8351669492,-47.2094899765,80.2018379912,-15.3948330508,-7.3994899765,17.0807885232,80.23,-39.81,89.5638822294,130.25,-15.3948330508,-7.3994899765,17.0807885232,-15.3948330508,-7.3994899765,17.0807885232,0.0,0.0,0.0,0.0,61.8451669492,-45.2794899765,76.648919676,-15.3948330508,-7.3994899765,17.0807885232,77.24,-37.88,86.0285533994,130.37,77.2551669492,3.9605100235,77.3566187213,-15.3948330508,-7.3994899765,17.0807885232,92.65,11.36,93.3438380398,131.49,62.9251669492,17.2805100235,65.2548286509,-15.3948330508,-7.3994899765,17.0807885232,78.32,24.68,82.1165318313,130.37,50.9251669492,5.1205100235,51.1819524022,-15.3948330508,-7.3994899765,17.0807885232,66.32,12.52,67.4914276038,0.0
2022-01-07 09:30:00,66.2712338373,-46.9356148429,81.2085486571,-14.7587661627,-7.2956148429,16.4635103967,81.03,-39.64,90.206377269,130.25,-14.7587661627,-7.2956148429,16.4635103967,-14.7587661627,-7.2956148429,16.4635103967,0.0,0.0,0.0,0.0,63.2612338373,-44.9956148429,77.6311088528,-14.7587661627,-7.2956148429,16.4635103967,78.02,-37.7,86.6510842402,130.37,78.7212338373,5.6943851571,78.9269198638,-14.7587661627,-7.2956148429,16.4635103967,93.48,12.99,94.3782310705,131.49,64.3212338373,17.744385157099998,66.7239411827,-14.7587661627,-7.2956148429,16.4635103967,79.08,25.04,82.9496714882,130.37,51.4812338373,9.0643851571,52.2731337848,-14.7587661627,-7.2956148429,16.4635103967,66.24,16.36,68.2303979176,0.0
2022-01-07 10:00:00,66.9458340336,-46.2901864211,81.3911914974,-13.8841659664,-7.0501864211,15.5716149822,80.83,-39.24,89.8513578083,130.46,-13.8841659664,-7.0501864211,15.5716149822,-13.8841659664,-7.0501864211,15.5716149822,0.0,0.0,0.0,0.0,63.9258340336,-44.3801864211,77.8210331701,-13.8841659664,-7.0501864211,15.5716149822,77.81,-37.33,86.3013615188,130.58,78.7858340336,5.6398135789,78.987436606,-13.8841659664,-7.0501864211,15.5716149822,92.67,12.69,93.5348330837,131.58,65.0358340336,18.3498135789,67.5749610938,-13.8841659664,-7.0501864211,15.5716149822,78.92,25.4,82.9067331403,130.58,53.3158340336,7.9098135789,53.8993813467,-13.8841659664,-7.0501864211,15.5716149822,67.2,14.96,68.8450550149,0.0
2022-01-07 10:30:00,68.2347675704,-45.398689239,81.9574553656,-14.0652324296,-7.098689239,15.7550675089,82.3,-38.3,90.7754372063,130.46,-14.0652324296,-7.098689239,15.7550675089,-14.0652324296,-7.098689239,15.7550675089,0.0,0.0,0.0,0.0,65.1647675704,-43.498689239,78.349109108,-14.0652324296,-7.098689239,15.7550675089,79.23,-36.4,87.1914726335,130.58,79.9047675704,5.971310761,80.1275759816,-14.0652324296,-7.098689239,15.7550675089,93.97,13.07,94.874579314,131.58,66.2147675704,18.821310761,68.8377598645,-14.0652324296,-7.098689239,15.7550675089,80.28,25.92,84.3606827853,130.58,50.9347675704,8.621310761,51.6592445424,-14.0652324296,-7.098689239,15.7550675089,65.0,15.72,66.8738992433,0.0
2022-01-07 11:00:00,68.9253676044,-44.9231648628,82.2726992428,-14.4646323956,-7.2331648628,16.1723302054,83.39,-37.69,91.5119019582,129.84,-14.4646323956,-7.2331648628,16.1723302054,-14.4646323956,-7.2331648628,16.1723302054,0.0,0.0,0.0,0.0,65.7853676044,-43.0431648628,78.615702199,-14.4646323956,-7.2331648628,16.1723302054,80.25,-35.81,87.8772928577,129.96,80.8153676044,6.4968351372,81.0760908519,-14.4646323956,-7.2331648628,16.1723302054,95.28,13.73,96.2641745407,131.06,66.8953676044,19.1268351372,69.5760449385,-14.4646323956,-7.2331648628,16.1723302054,81.36,26.36,85.523676254,129.96,48.8553676044,9.8868351372,49.8457265248,-14.4646323956,-7.2331648628,16.1723302054,63.32,17.12,65.5935728559,0.0
2022-01-07 11:30:00,70.3307844028,-44.5009951199,83.2271458202,-14.3292155972,-7.2109951199,16.0413487666,84.66,-37.29,92.5087006719,129.84,-14.3292155972,-7.2109951199,16.0413487666,-14.3292155972,-7.2109951199,16.0413487666,0.0,0.0,0.0,0.0,67.1407844028,-42.6209951199,79.5263110878,-14.3292155972,-7.2109951199,16.0413487666,81.47,-35.41,88.8325897405,129.96,81.4007844028,6.8190048801,81.6859016535,-14.3292155972,-7.2109951199,16.0413487666,95.73,14.03,96.7526423412,131.06,68.2307844028,19.3490048801,70.921251611,-14.3292155972,-7.2109951199,16.0413487666,82.56,26.56,86.7270845815,129.96,49.6707844028,9.4290048801,50.5578179535,-14.3292155972,-7.2109951199,16.0413487666,64.0,16.64,66.1278277278,0.0
2022-01-07 12:00:00,71.6506176462,-43.8608109628,84.0094146355,-14.3393823538,-7.1808109628,16.0368928528,85.99,-36.68,93.4863760128,129.57,-14.3393823538,-7.1808109628,16.0368928528,-14.3393823538,-7.1808109628,16.0368928528,0.0,0.0,0.0,0.0,68.4006176462,-42.0008109628,80.2665099273,-14.3393823538,-7.1808109628,16.0368928528,82.74,-34.82,89.768257196,129.69,81.1506176462,7.6191890372,81.5075136778,-14.3393823538,-7.1808109628,16.0368928528,95.49,14.8,96.63012004550001,130.75,69.5406176462,19.9791890372,72.3537524749,-14.3393823538,-7.1808109628,16.0368928528,83.88,27.16,88.1675677333,129.69,49.5006176462,10.4191890372,50.5852809377,-14.3393823538,-7.1808109628,16.0368928528,63.84,17.6,66.2216399676,0.0
2022-01-07 12:30:00,68.951384082,-43.9479606559,81.7662314934,-14.098615918,-7.0979606559,15.7845499232,83.05,-36.85,90.8582687486,129.57,-14.098615918,-7.0979606559,15.7845499232,-14.098615918,-7.0979606559,15.7845499232,0.0,0.0,0.0,0.0,65.821384082,-42.1079606559,78.1379226308,-14.098615918,-7.0979606559,15.7845499232,79.92,-35.01,87.2519713244,129.69,80.581384082,7.6520393441,80.9438890015,-14.098615918,-7.0979606559,15.7845499232,94.68,14.75,95.8220480892,130.75,66.861384082,19.5020393441,69.6474997393,-14.098615918,-7.0979606559,15.7845499232,80.96,26.6,85.2178478958,129.69,49.141384082,9.9820393441,50.1449572635,-14.098615918,-7.0979606559,15.7845499232,63.24,17.08,65.5059081305,0.0
2022-01-07 13:00:00,69.6887679134,-43.8179446914,82.3197221222,-11.9812320866,-7.2479446914,14.0029505663,81.67,-36.57,89.483818649,129.23,-11.9812320866,-7.2479446914,14.0029505663,-11.9812320866,-7.2479446914,14.0029505663,0.0,0.0,0.0,0.0,66.6087679134,-42.0079446914,78.7489389144,-11.9812320866,-7.2479446914,14.0029505663,78.59,-34.76,85.9339612726,129.33,83.5287679134,7.6820553086,83.8812794544,-11.9812320866,-7.2479446914,14.0029505663,95.51,14.93,96.6698763835,130.33,67.6587679134,20.0720553086,70.5733397245,-11.9812320866,-7.2479446914,14.0029505663,79.64,27.32,84.1956768486,129.33,51.9787679134,8.592055308599999,52.6841126738,-11.9812320866,-7.2479446914,14.0029505663,63.96,15.84,65.8922393002,0.0
2022-01-07 13:30:00,70.2496018065,-43.305166497,82.5248083869,-14.0403981935,-7.335166497,15.8410053018,84.29,-35.97,91.64412147,129.13,-14.0403981935,-7.335166497,15.8410053018,-14.0403981935,-7.335166497,15.8410053018,0.0,0.0,0.0,0.0,67.0796018065,-41.485166497,78.8713637374,-14.0403981935,-7.335166497,15.8410053018,81.12,-34.15,88.0152083449,129.24,82.3896018065,7.764833503,82.7546924661,-14.0403981935,-7.335166497,15.8410053018,96.43,15.1,97.6050966907,130.29,68.1196018065,20.144833503,71.0358674695,-14.0403981935,-7.335166497,15.8410053018,82.16,27.48,86.6338040259,129.24,51.3996018065,9.544833503,52.2783216301,-14.0403981935,-7.335166497,15.8410053018,65.44,16.88,67.5820094404,0.0
2022-01-07 14:00:00,70.1612839802,-44.4571280733,83.0604719844,-15.4287160198,-7.3571280733,17.0930574067,85.59,-37.1,93.2848224525,129.13,-15.4287160198,-7.3571280733,17.0930574067,-15.4287160198,-7.3571280733,17.0930574067,0.0,0.0,0.0,0.0,66.9212839802,-42.5771280733,79.3175269693,-15.4287160198,-7.3571280733,17.0930574067,82.35,-35.22,89.5654559526,129.24,82.9712839802,7.5328719267,83.3125328194,-15.4287160198,-7.3571280733,17.0930574067,98.4,14.89,99.5202095054,130.29,68.0512839802,19.6428719267,70.8295112851,-15.4287160198,-7.3571280733,17.0930574067,83.48,27.0,87.737736465,129.24,51.5712839802,10.3628719267,52.6021524839,-15.4287160198,-7.3571280733,17.0930574067,67.0,17.72,69.3036680126,0.0
2022-01-07 14:30:00,70.2926501981,-45.2675364033,83.6074549541,-16.2573498019,-7.3675364033,17.848865937,86.55,-37.9,94.4844563936,129.81,-16.2573498019,-7.3675364033,17.848865937,-16.2573498019,-7.3675364033,17.848865937,0.0,0.0,0.0,0.0,67.0226501981,-43.3575364033,79.8242544753,-16.2573498019,-7.3675364033,17.848865937,83.28,-35.99,90.7239687183,129.92,83.2526501981,7.0224635967,83.5483019574,-16.2573498019,-7.3675364033,17.848865937,99.51,14.39,100.5450754637,130.92,68.1826501981,18.8724635967,70.7463332636,-16.2573498019,-7.3675364033,17.848865937,84.44,26.24,88.4231372436,129.92,51.4226501981,10.4324635967,52.4702320377,-16.2573498019,-7.3675364033,17.848865937,67.68,17.8,69.9815861495,0.0
2022-01-07 15:00:00,70.1044167134,-45.9971360765,83.8472764613,-16.1755832866,-7.3471360765,17.7659759987,86.28,-38.65,94.5413184803,129.81,-16.1755832866,-7.3471360765,17.7659759987,-16.1755832866,-7.3471360765,17.7659759987,0.0,0.0,0.0,0.0,66.8544167134,-44.0471360765,80.0603724113,-16.1755832866,-7.3471360765,17.7659759987,83.03,-36.7,90.7792426714,129.92,83.1044167134,6.3928639235,83.3499417302,-16.1755832866,-7.3471360765,17.7659759987,99.28,13.74,100.2262740004,130.92,68.0644167134,18.8128639235,70.6164900823,-16.1755832866,-7.3471360765,17.7659759987,84.24,26.16,88.2084077625,129.92,51.4244167134,9.1728639235,52.2361184132,-16.1755832866,-7.3471360765,17.7659759987,67.6,16.52,69.5892980278,0.0
2022-01-07 15:30:00,70.2228666863,-45.9014275014,83.8939333462,-16.1671333137,-7.3214275014,17.7476618246,86.39,-38.58,94.6131518342,130.48,-16.1671333137,-7.3214275014,17.7476618246,-16.1671333137,-7.3214275014,17.7476618246,0.0,0.0,0.0,0.0,66.9728666863,-43.9514275014,80.106759088,-16.1671333137,-7.3214275014,17.7476618246,83.14,-36.63,90.8516180373,130.61,83.2628666863,5.8585724986,83.4687237265,-16.1671333137,-7.3214275014,17.7476618246,99.43,13.18,100.2997372878,131.62,68.1528666863,18.6785724986,70.6661326814,-16.1671333137,-7.3214275014,17.7476618246,84.32,26.0,88.2375339637,130.61,51.8728666863,9.5585724986,52.746190445,-16.1671333137,-7.3214275014,17.7476618246,68.04,16.88,70.1026105077,0.0
2022-01-07 16:00:00,70.6127333307,-45.685895122,84.1032646306,-16.7172666693,-7.465895122,18.3086480895,87.33,-38.22,95.3273166516,130.21,-16.7172666693,-7.465895122,18.3086480895,-16.7172666693,-7.465895122,18.3086480895,0.0,0.0,0.0,0.0,67.3127333307,-43.745895122,80.2789350233,-16.7172666693,-7.465895122,18.3086480895,84.03,-36.28,91.5274783876,130.33,83.9827333307,6.114104878,84.2049985224,-16.7172666693,-7.465895122,18.3086480895,100.7,13.58,101.611546588,131.41,68.5627333307,18.974104878,71.1397572226,-16.7172666693,-7.465895122,18.3086480895,85.28,26.44,89.2846683367,130.33,55.0827333307,8.694104878000001,55.7646390718,-16.7172666693,-7.465895122,18.3086480895,71.8,16.16,73.5960977226,0.0
2022-01-07 16:30:00,73.473916669,-44.836399616,86.0739168459,-17.836083331,-7.746399616,19.445631272900002,91.31,-37.09,98.5554879243,129.22,-17.836083331,-7.746399616,19.445631272900002,-17.836083331,-7.746399616,19.445631272900002,0.0,0.0,0.0,0.0,70.003916669,-42.896399616,82.1014582636,-17.836083331,-7.746399616,19.445631272900002,87.84,-35.15,94.6117756941,129.35,86.833916669,6.313600384,87.0631416495,-17.836083331,-7.746399616,19.445631272900002,104.67,14.06,105.6100965817,130.37,71.243916669,18.933600384000002,73.7168697506,-17.836083331,-7.746399616,19.445631272900002,89.08,26.68,92.9896166247,129.35,53.603916669,9.013600384,54.3564611995,-17.836083331,-7.746399616,19.445631272900002,71.44,16.76,73.3796375025,0.0
2022-01-07 17:00:00,75.831166629,-43.2363757322,87.2911795015,-18.848833371,-8.1663757322,20.541864863,94.68,-35.07,100.9663671724,129.22,-18.848833371,-8.1663757322,20.541864863,-18.848833371,-8.1663757322,20.541864863,0.0,0.0,0.0,0.0,72.191166629,-41.3363757322,83.1881031033,-18.848833371,-8.1663757322,20.541864863,91.04,-33.17,96.8944296645,129.35,90.101166629,7.1436242678,90.3839122609,-18.848833371,-8.1663757322,20.541864863,108.95,15.31,110.0204462816,130.37,73.471166629,20.3936242678,76.2490146598,-18.848833371,-8.1663757322,20.541864863,92.32,28.56,96.6367217987,129.35,54.671166629,10.4736242678,55.6653686404,-18.848833371,-8.1663757322,20.541864863,73.52,18.64,75.8461600874,0.0
2022-01-07 17:30:00,76.1273500146,-43.4353109316,87.6470173821,-19.0726499854,-8.3253109316,20.8104968603,95.2,-35.11,101.4679855915,128.94,-19.0726499854,-8.3253109316,20.8104968603,-19.0726499854,-8.3253109316,20.8104968603,0.0,0.0,0.0,0.0,72.4673500146,-41.5353109316,83.5266357058,-19.0726499854,-8.3253109316,20.8104968603,91.54,-33.21,97.3780041899,129.09,90.7673500146,7.0846890684,91.0434217715,-19.0726499854,-8.3253109316,20.8104968603,109.84,15.41,110.9157053803,130.13,73.8073500146,20.2346890684,76.5308275002,-19.0726499854,-8.3253109316,20.8104968603,92.88,28.56,97.171847775,129.09,56.4073500146,9.8746890684,57.2651606116,-19.0726499854,-8.3253109316,20.8104968603,75.48,18.2,77.6432250747,0.0
2022-01-07 18:00:00,75.9304335061,-43.9156071752,87.7155133713,-18.9195664939,-8.3456071752,20.6784708197,94.85,-35.57,101.3002833165,129.05,-18.9195664939,-8.3456071752,20.6784708197,-18.9195664939,-8.3456071752,20.6784708197,0.0,0.0,0.0,0.0,72.3104335061,-41.9856071752,83.6157282077,-18.9195664939,-8.3456071752,20.6784708197,91.23,-33.64,97.2345746121,129.19,90.3304335061,6.9043928248,90.5939173327,-18.9195664939,-8.3456071752,20.6784708197,109.25,15.25,110.3092244556,130.22,73.6004335061,20.1343928248,76.3047677849,-18.9195664939,-8.3456071752,20.6784708197,92.52,28.48,96.8042395766,129.19,54.9604335061,8.9743928248,55.6883199401,-18.9195664939,-8.3456071752,20.6784708197,73.88,17.32,75.883046855,0.0
2022-01-07 18:30:00,74.4223837119,-45.4316919837,87.1936341361,-18.3176162881,-8.1616919837,20.0536351447,92.74,-37.27,99.9487893874,129.37,-18.3176162881,-8.1616919837,20.0536351447,-18.3176162881,-8.1616919837,20.0536351447,0.0,0.0,0.0,0.0,70.9023837119,-43.4416919837,83.1524420473,-18.3176162881,-8.1616919837,20.0536351447,89.22,-35.28,95.9421012903,129.49,88.1423837119,6.2983080163,88.3671233564,-18.3176162881,-8.1616919837,20.0536351447,106.46,14.46,107.4375316172,130.55,72.2423837119,18.9983080163,74.6987129197,-18.3176162881,-8.1616919837,20.0536351447,90.56,27.16,94.5451172721,129.49,56.3223837119,9.0383080163,57.0429830811,-18.3176162881,-8.1616919837,20.0536351447,74.64,17.2,76.59614611719999,0.0
2022-01-07 19:00:00,72.5571836651,-46.8375445742,86.3614525303,-17.5528163349,-7.8775445742,19.2394664637,90.11,-38.96,98.1717561216,129.79,-17.5528163349,-7.8775445742,19.2394664637,-17.5528163349,-7.8775445742,19.2394664637,0.0,0.0,0.0,0.0,69.1671836651,-44.8175445742,82.4179082349,-17.5528163349,-7.8775445742,19.2394664637,86.72,-36.94,94.2598642053,129.94,85.7071836651,5.1124554258,85.8595279062,-17.5528163349,-7.8775445742,19.2394664637,103.26,12.99,104.0738569478,130.96,70.4471836651,17.5224554258,72.5936783094,-17.5528163349,-7.8775445742,19.2394664637,88.0,25.4,91.5923577598,129.94,55.2071836651,8.2824554258,55.8250140717,-17.5528163349,-7.8775445742,19.2394664637,72.76,16.16,74.5329672024,0.0
2022-01-07 19:30:00,70.105550358,-48.1953426928,85.0739633982,-16.204449642,-7.5053426928,17.8581733987,86.31,-40.69,95.4206067891,130.02,-16.204449642,-7.5053426928,17.8581733987,-16.204449642,-7.5053426928,17.8581733987,0.0,0.0,0.0,0.0,66.895550358,-46.1353426928,81.2618268505,-16.204449642,-7.5053426928,17.8581733987,83.1,-38.63,91.6399852684,130.16,82.625550358,3.6646573072,82.7067789552,-16.204449642,-7.5053426928,17.8581733987,98.83,11.17,99.4592268218,131.24,68.155550358,16.2946573072,70.076350514,-16.204449642,-7.5053426928,17.8581733987,84.36,23.8,87.6530067938,130.16,54.275550358,4.6546573072,54.4747758262,-16.204449642,-7.5053426928,17.8581733987,70.48,12.16,71.5212975274,0.0
2022-01-07 20:00:00,67.5267501602,-49.1768718038,83.5357810019,-15.2132498398,-7.1568718038,16.8126079091,82.74,-42.02,92.7986422314,130.02,-15.2132498398,-7.1568718038,16.8126079091,-15.2132498398,-7.1568718038,16.8126079091,0.0,0.0,0.0,0.0,64.4867501602,-47.0968718038,79.853968467,-15.2132498398,-7.1568718038,16.8126079091,79.7,-39.94,89.1475944712,130.16,79.7467501602,2.0431281962,79.7729185497,-15.2132498398,-7.1568718038,16.8126079091,94.96,9.2,95.4046204332,131.24,65.6667501602,15.4431281962,67.4582262225,-15.2132498398,-7.1568718038,16.8126079091,80.88,22.6,83.9781781179,130.16,50.7867501602,7.1631281962,51.2894179864,-15.2132498398,-7.1568718038,16.8126079091,66.0,14.32,67.5356379995,0.0
2022-01-07 20:30:00,63.9377168715,-50.8205145935,81.6746982994,-13.8522831285,-6.7705145935,15.4183532108,77.79,-44.05,89.3962337014,130.25,-13.8522831285,-6.7705145935,15.4183532108,-13.8522831285,-6.7705145935,15.4183532108,0.0,0.0,0.0,0.0,61.1377168715,-48.7105145935,78.1699088923,-13.8522831285,-6.7705145935,15.4183532108,74.99,-41.94,85.9212645391,130.38,75.5377168715,0.2094854065,75.5380073493,-13.8522831285,-6.7705145935,15.4183532108,89.39,6.98,89.6621018045,131.58,62.2277168715,13.9894854065,63.7808313601,-13.8522831285,-6.7705145935,15.4183532108,76.08,20.76,78.8615495663,130.38,51.0277168715,4.7894854065,51.2519956644,-13.8522831285,-6.7705145935,15.4183532108,64.88,11.56,65.9018057416,0.0
2022-01-07 21:00:00,61.1722836708,-51.934101361,80.2446208395,-12.8777163292,-6.454101361,14.4045479704,74.05,-45.48,86.9012824992,130.55,-12.8777163292,-6.454101361,14.4045479704,-12.8777163292,-6.454101361,14.4045479704,0.0,0.0,0.0,0.0,58.5222836708,-49.794101361,76.8395094752,-12.8777163292,-6.454101361,14.4045479704,71.4,-43.34,83.5243413623,130.66,72.3122836708,-0.884101361,72.3176880501,-12.8777163292,-6.454101361,14.4045479704,85.19,5.57,85.3718981867,131.96,59.5622836708,13.105898639,60.9871315543,-12.8777163292,-6.454101361,14.4045479704,72.44,19.56,75.0343068203,130.66,46.2422836708,4.865898639,46.4975888478,-12.8777163292,-6.454101361,14.4045479704,59.12,11.32,60.1939930558,0.0
2022-01-07 21:30:00,57.8972169838,-54.6233566457,79.5977312849,-11.8727830162,-6.0833566457,13.3405473887,69.77,-48.54,84.9940262607,130.74,-11.8727830162,-6.0833566457,13.3405473887,-11.8727830162,-6.0833566457,13.3405473887,0.0,0.0,0.0,0.0,55.4672169838,-52.4133566457,76.313643045,-11.8727830162,-6.0833566457,13.3405473887,67.34,-46.33,81.7382682714,130.88,68.5672169838,-3.0433566457,68.634723461,-11.8727830162,-6.0833566457,13.3405473887,80.44,3.04,80.4974235613,132.21,56.5272169838,11.5966433543,57.7044920003,-11.8727830162,-6.0833566457,13.3405473887,68.4,17.68,70.648017665,130.88,44.9272169838,3.3166433543,45.0494722394,-11.8727830162,-6.0833566457,13.3405473887,56.8,9.4,57.5725629098,0.0
2022-01-07 22:00:00,54.8397503371,-55.6676239352,78.1427064519,-10.6602496629,-5.6976239352,12.0873421968,65.5,-49.97,82.3847734718,132.14,-10.6602496629,-5.6976239352,12.0873421968,-10.6602496629,-5.6976239352,12.0873421968,0.0,0.0,0.0,0.0,52.5997503371,-53.4376239352,74.98208711,-10.6602496629,-5.6976239352,12.0873421968,63.26,-47.74,79.2523513847,132.29,64.9797503371,-4.4376239352,65.1311020947,-10.6602496629,-5.6976239352,12.0873421968,75.64,1.26,75.6504937195,133.72,53.5397503371,10.3023760648,54.5219572167,-10.6602496629,-5.6976239352,12.0873421968,64.2,16.0,66.1637362911,132.29,41.8197503371,2.1423760648,41.8745900692,-10.6602496629,-5.6976239352,12.0873421968,52.48,7.84,53.0623783862,0.0
2022-01-07 22:30:00,52.5800334937,-50.1428439808,72.6564843953,-9.7099665063,-5.2928439808,11.0588266538,62.29,-44.85,76.7565410893,131.92,-9.7099665063,-5.2928439808,11.0588266538,-9.7099665063,-5.2928439808,11.0588266538,0.0,0.0,0.0,0.0,50.4200334937,-48.1828439808,69.7407071343,-9.7099665063,-5.2928439808,11.0588266538,60.13,-42.89,73.8591158896,132.06,60.1900334937,-15.4928439808,62.1519778172,-9.7099665063,-5.2928439808,11.0588266538,69.9,-10.2,70.6402859564,132.28,51.1700334937,15.5471560192,53.4797755047,-9.7099665063,-5.2928439808,11.0588266538,60.88,20.84,64.3481157455,132.06,35.8100334937,-12.0528439808,37.7839853225,-9.7099665063,-5.2928439808,11.0588266538,45.52,-6.76,46.0192133788,0.0
2022-01-07 23:00:00,50.3402834359,-47.9724435282,69.537755748,-8.4597165641,-4.8824435282,9.7675513385,58.8,-43.09,72.8984780362,131.92,-8.4597165641,-4.8824435282,9.7675513385,-8.4597165641,-4.8824435282,9.7675513385,0.0,0.0,0.0,0.0,48.3002834359,-46.1124435282,66.7778019115,-8.4597165641,-4.8824435282,9.7675513385,56.76,-41.23,70.1541908941,132.06,56.3802834359,-20.8024435282,60.0955740222,-8.4597165641,-4.8824435282,9.7675513385,64.84,-15.92,66.7657996283,132.28,48.9802834359,17.7975564718,52.113541252,-8.4597165641,-4.8824435282,9.7675513385,57.44,22.68,61.7554532005,132.06,35.3802834359,-18.8024435282,40.0661495359,-8.4597165641,-4.8824435282,9.7675513385,43.84,-13.92,45.9968694587,0.0
2022-01-07 23:30:00,48.3037001077,-48.8151495682,68.6743494433,-7.4762998923,-4.4951495682000004,8.7236133408,55.78,-44.32,71.2437421813,133.3,-7.4762998923,-4.4951495682000004,8.7236133408,-7.4762998923,-4.4951495682000004,8.7236133408,0.0,0.0,0.0,0.0,46.4137001077,-46.9351495682,66.0086344555,-7.4762998923,-4.4951495682000004,8.7236133408,53.89,-42.44,68.5950851009,133.44,53.8937001077,-21.0651495682,57.8642500827,-7.4762998923,-4.4951495682000004,8.7236133408,61.37,-16.57,63.5676159691,133.12,47.0037001077,18.1448504318,50.3843569078,-7.4762998923,-4.4951495682000004,8.7236133408,54.48,22.64,58.9969490737,133.44,33.3237001077,-15.8951495682,36.9205196153,-7.4762998923,-4.4951495682000004,8.7236133408,40.8,-11.4,42.3627194594,0.0
2022-01-08 00:00:00,46.5712167712,-49.4835802317,67.9522107374,-6.8787832288,-4.2435802317,8.0824273515,53.45,-45.24,70.0254246685,133.3,-6.8787832288,-4.2435802317,8.0824273515,-6.8787832288,-4.2435802317,8.0824273515,0.0,0.0,0.0,0.0,44.7912167712,-47.5935802317,65.3559636079,-6.8787832288,-4.2435802317,8.0824273515,51.67,-43.35,67.4463594273,133.44,51.8812167712,-21.7035802317,56.2379413611,-6.8787832288,-4.2435802317,8.0824273515,58.76,-17.46,61.2991778085,133.12,45.3612167712,17.4364197683,48.5970032132,-6.8787832288,-4.2435802317,8.0824273515,52.24,21.68,56.5600565771,133.44,28.6012167712,-17.6435802317,33.6054389078,-6.8787832288,-4.2435802317,8.0824273515,35.48,-13.4,37.92611765,0.0
2022-01-08 00:30:00,48.7167500067,-48.5970710448,68.8113148061,-7.0632499933,-4.3070710448,8.2728689977,55.78,-44.29,71.2250833625,133.503,-7.0632499933,-4.3070710448,8.2728689977,-7.0632499933,-4.3070710448,8.2728689977,0.0,0.0,0.0,0.0,46.8067500067,-46.7370710448,66.1454885539,-7.0632499933,-4.3070710448,8.2728689977,53.87,-42.43,68.5731857215,133.643,54.1567500067,-21.0570710448,58.106400785700004,-7.0632499933,-4.3070710448,8.2728689977,61.22,-16.75,63.4700787773,133.323,47.4167500067,18.3329289552,50.8374317336,-7.0632499933,-4.3070710448,8.2728689977,54.48,22.64,58.9969490737,133.643,34.4567500067,-15.3870710448,37.7363164122,-7.0632499933,-4.3070710448,8.2728689977,41.52,-11.08,42.9729775557,0.0
2022-01-08 01:00:00,48.610800147,-48.7432601463,68.8397799286,-8.229199853,-4.7732601463,9.5133455023,56.84,-43.97,71.861996215,133.22,-8.229199853,-4.7732601463,9.5133455023,-8.229199853,-4.7732601463,9.5133455023,0.0,0.0,0.0,0.0,46.660800147,-46.8632601463,66.1316521939,-8.229199853,-4.7732601463,9.5133455023,54.89,-42.09,69.1699371114,133.38,54.940800147,-20.5532601463,58.6594239951,-8.229199853,-4.7732601463,9.5133455023,63.17,-15.78,65.1111150265,133.08,47.290800147,17.5467398537,50.4411326006,-8.229199853,-4.7732601463,9.5133455023,55.52,22.32,59.8385561323,133.38,33.850800147,-18.7732601463,38.7080349167,-8.229199853,-4.7732601463,9.5133455023,42.08,-14.0,44.3477891219,0.0
2022-01-08 01:30:00,47.2851668399,-49.7639166589,68.6464449502,-8.0948331601,-4.7339166589,9.3774351943,55.38,-45.03,71.3767840408,132.49,-8.0948331601,-4.7339166589,9.3774351943,-8.0948331601,-4.7339166589,9.3774351943,0.0,0.0,0.0,0.0,45.4151668399,-47.8739166589,65.9882510403,-8.0948331601,-4.7339166589,9.3774351943,53.51,-43.14,68.7341232577,132.64,53.3651668399,-21.2739166589,57.4492868699,-8.0948331601,-4.7339166589,9.3774351943,61.46,-16.54,63.6467061206,132.22,46.2251668399,17.5060833411,49.4290299654,-8.0948331601,-4.7339166589,9.3774351943,54.32,22.24,58.6965075622,132.64,33.9051668399,-18.1739166589,38.468839145,-8.0948331601,-4.7339166589,9.3774351943,42.0,-13.44,44.0979999546,0.0
2022-01-08 02:00:00,45.3238834865,-50.3370551223,67.7353196839,-7.5161165135,-4.5870551223,8.8052871696,52.84,-45.75,69.8936914178,133.58,-7.5161165135,-4.5870551223,8.8052871696,-7.5161165135,-4.5870551223,8.8052871696,0.0,0.0,0.0,0.0,43.5738834865,-48.4470551223,65.159807183,-7.5161165135,-4.5870551223,8.8052871696,51.09,-43.86,67.3341495825,133.7,51.1138834865,-21.7170551223,55.5361104891,-7.5161165135,-4.5870551223,8.8052871696,58.63,-17.13,61.0812066024,133.32,44.1238834865,17.4129448777,47.4355114155,-7.5161165135,-4.5870551223,8.8052871696,51.64,22.0,56.1310039105,133.7,28.2038834865,-19.0270551223,34.0218734103,-7.5161165135,-4.5870551223,8.8052871696,35.72,-14.44,38.5283272411,0.0
2022-01-08 02:30:00,44.382300226,-50.2409542235,67.0368708595,-7.497699774,-4.5309542235,8.7604251082,51.88,-45.71,69.1443309318,134.06,-7.497699774,-4.5309542235,8.7604251082,-7.497699774,-4.5309542235,8.7604251082,0.0,0.0,0.0,0.0,42.662300226,-48.3609542235,64.4891754791,-7.497699774,-4.5309542235,8.7604251082,50.16,-43.83,66.6115192741,134.22,49.912300226,-22.3909542235,54.7045934533,-7.497699774,-4.5309542235,8.7604251082,57.41,-17.86,60.1239361652,133.83,43.182300226,17.1490457765,46.4628972821,-7.497699774,-4.5309542235,8.7604251082,50.68,21.68,55.1224527756,134.22,31.942300226,-18.0509542235,36.6898826941,-7.497699774,-4.5309542235,8.7604251082,39.44,-13.52,41.692973029,0.0
2022-01-08 03:00:00,44.5626169742,-40.7559421768,60.3893505041,-7.0873830258,-4.4159421768,8.350541507199999,51.65,-36.34,63.1531321472,133.743,-7.0873830258,-4.4159421768,8.350541507199999,-7.0873830258,-4.4159421768,8.350541507199999,0.0,0.0,0.0,0.003,42.7726169742,-39.2859421768,58.0765186245,-7.0873830258,-4.4159421768,8.350541507199999,49.86,-34.87,60.8435411527,133.883,46.8426169742,-36.4459421768,59.3509685358,-7.0873830258,-4.4159421768,8.350541507199999,53.93,-32.03,62.724523115,133.463,43.1126169742,25.9440578232,50.3169144393,-7.0873830258,-4.4159421768,8.350541507199999,50.2,30.36,58.6665969697,133.883,29.5526169742,-28.9359421768,41.3599555087,-7.0873830258,-4.4159421768,8.350541507199999,36.64,-24.52,44.0876399913,0.003
2022-01-08 03:30:00,43.7213502784,-41.1210262102,60.0207902876,-6.8386497216,-4.3110262102,8.0840631492,50.56,-36.81,62.5403046043,133.25,-6.8386497216,-4.3110262102,8.0840631492,-6.8386497216,-4.3110262102,8.0840631492,0.0,0.0,0.0,0.0,41.9913502784,-39.6310262102,57.7398626313,-6.8386497216,-4.3110262102,8.0840631492,48.83,-35.32,60.2650089189,133.39,45.8613502784,-36.9410262102,58.8889027477,-6.8386497216,-4.3110262102,8.0840631492,52.7,-32.63,61.9839245289,131.1,42.2813502784,26.2489737898,49.7666676239,-6.8386497216,-4.3110262102,8.0840631492,49.12,30.56,57.8505661165,133.39,30.5613502784,-28.8310262102,42.0145713197,-6.8386497216,-4.3110262102,8.0840631492,37.4,-24.52,44.7212522186,0.0
2022-01-08 04:00:00,42.5019670472,-41.1337643468,59.1473057055,-6.1380329528,-4.1437643468,7.4058241602,48.64,-36.99,61.1073620769,133.97,-6.1380329528,-4.1437643468,7.4058241602,-6.1380329528,-4.1437643468,7.4058241602,0.0,0.0,0.0,0.0,40.8419670472,-39.6537643468,56.9252782089,-6.1380329528,-4.1437643468,7.4058241602,46.98,-35.51,58.8904109342,134.12,44.3419670472,-37.6037643468,58.1399443985,-6.1380329528,-4.1437643468,7.4058241602,50.48,-33.46,60.5623810628,131.82,41.1019670472,25.7762356532,48.5158326693,-6.1380329528,-4.1437643468,7.4058241602,47.24,29.92,55.9180114096,134.12,30.2219670472,-29.0237643468,41.9016251363,-6.1380329528,-4.1437643468,7.4058241602,36.36,-24.88,44.0575078732,0.0
2022-01-08 04:30:00,41.5848505963,-41.2094408254,58.5450067236,-5.1251494037,-3.9494408254,6.4703353269,46.71,-37.26,59.7505790767,133.67,-5.1251494037,-3.9494408254,6.4703353269,-5.1251494037,-3.9494408254,6.4703353269,0.0,0.0,0.0,0.0,39.9948505963,-39.7594408254,56.3950459612,-5.1251494037,-3.9494408254,6.4703353269,45.12,-35.81,57.6035632578,133.81,42.9648505963,-37.9694408254,57.3380922543,-5.1251494037,-3.9494408254,6.4703353269,48.09,-34.02,58.906778048,131.58,40.2348505963,26.2105591746,48.0191275926,-5.1251494037,-3.9494408254,6.4703353269,45.36,30.16,54.4715999398,133.81,29.1548505963,-29.6294408254,41.5681257326,-5.1251494037,-3.9494408254,6.4703353269,34.28,-25.68,42.8320067239,0.0
2022-01-08 05:00:00,40.7379505754,-41.1814423757,57.9266071269,-5.0020494246,-3.7914423757,6.2765861529,45.74,-37.39,59.0775735792,134.17,-5.0020494246,-3.7914423757,6.2765861529,-5.0020494246,-3.7914423757,6.2765861529,0.0,0.0,0.0,0.0,39.2079505754,-39.7214423757,55.8126900689,-5.0020494246,-3.7914423757,6.2765861529,44.21,-35.93,56.9691934294,134.31,42.0079505754,-38.0514423757,56.679627543,-5.0020494246,-3.7914423757,6.2765861529,47.01,-34.26,58.1694739533,132.09,39.3979505754,25.8085576243,47.0986215954,-5.0020494246,-3.7914423757,6.2765861529,44.4,29.6,53.3621588769,134.31,27.6379505754,-29.5114423757,40.4324318228,-5.0020494246,-3.7914423757,6.2765861529,32.64,-25.72,41.5558419479,0.0
2022-01-08 05:30:00,40.8916004357,-41.1938042789,58.0435396677,-5.1483995643,-3.8338042789,6.4190399066,46.04,-37.36,59.2912404998,133.64,-5.1483995643,-3.8338042789,6.4190399066,-5.1483995643,-3.8338042789,6.4190399066,0.0,0.0,0.0,0.0,39.3316004357,-39.7138042789,55.8941950754,-5.1483995643,-3.8338042789,6.4190399066,44.48,-35.88,57.1475703771,133.75,42.2616004357,-36.9238042789,56.1196061445,-5.1483995643,-3.8338042789,6.4190399066,47.41,-33.09,57.815708938,131.61,39.5316004357,24.6461957211,46.5852165019,-5.1483995643,-3.8338042789,6.4190399066,44.68,28.48,52.9850242993,133.75,27.3716004357,-26.2338042789,37.913282598,-5.1483995643,-3.8338042789,6.4190399066,32.52,-22.4,39.4881045379,0.0
2022-01-08 06:00:00,41.4024339411,-41.240641764,58.437591235,-5.0275660589,-3.880641764,6.3510472347,46.43,-37.36,59.5945844855,132.3,-5.0275660589,-3.880641764,6.3510472347,-5.0275660589,-3.880641764,6.3510472347,0.0,0.0,0.0,0.0,39.8324339411,-39.780641764,56.2949576145,-5.0275660589,-3.880641764,6.3510472347,44.86,-35.9,57.4563277629,132.43,42.5224339411,-36.640641764,56.1310432572,-5.0275660589,-3.880641764,6.3510472347,47.55,-32.76,57.7427060329,130.17,40.0524339411,25.199358236,47.3202400682,-5.0275660589,-3.880641764,6.3510472347,45.08,29.08,53.645622375,132.43,27.7724339411,-26.960641764000002,38.7063856661,-5.0275660589,-3.880641764,6.3510472347,32.8,-23.08,40.1064383859,0.0
2022-01-08 06:30:00,43.0757507546,-39.8474152655,58.6799523382,-5.7242492454,-4.1374152655,7.0629480037,48.8,-35.71,60.4701918304,131.62,-5.7242492454,-4.1374152655,7.0629480037,-5.7242492454,-4.1374152655,7.0629480037,0.0,0.0,0.0,0.0,41.3957507546,-38.4174152655,56.475711383,-5.7242492454,-4.1374152655,7.0629480037,47.12,-34.28,58.2701707566,131.76,44.3657507546,-35.9374152655,57.0948128641,-5.7242492454,-4.1374152655,7.0629480037,50.09,-31.8,59.3316787222,129.55,41.6357507546,25.2225847345,48.6797136555,-5.7242492454,-4.1374152655,7.0629480037,47.36,29.36,55.7223402236,131.76,25.2357507546,-26.0574152655,36.2743987747,-5.7242492454,-4.1374152655,7.0629480037,30.96,-21.92,37.9342589225,0.0
2022-01-08 07:00:00,44.8154343318,-39.0291607559,59.4280955749,-6.4745656682,-4.4291607559,7.844581926,51.29,-34.6,61.8694116668,131.62,-6.4745656682,-4.4291607559,7.844581926,-6.4745656682,-4.4291607559,7.844581926,0.0,0.0,0.0,0.0,43.0154343318,-37.6291607559,57.1513895714,-6.4745656682,-4.4291607559,7.844581926,49.49,-33.2,59.594463669,131.76,46.2154343318,-35.8391607559,58.4834319629,-6.4745656682,-4.4291607559,7.844581926,52.69,-31.41,61.3418633561,129.55,43.2854343318,26.4108392441,50.7066194384,-6.4745656682,-4.4291607559,7.844581926,49.76,30.84,58.5419781012,131.76,30.6454343318,-24.3491607559,39.1410816777,-6.4745656682,-4.4291607559,7.844581926,37.12,-19.92,42.1271978655,0.0
2022-01-08 07:30:00,45.265400518,-46.969985503,65.2314036504,-7.554599482,-4.699985503,8.8972938056,52.82,-42.27,67.6513510582,132.06,-7.554599482,-4.699985503,8.8972938056,-7.554599482,-4.699985503,8.8972938056,0.0,0.0,0.0,0.0,43.465400518,-45.199985503,62.7078921003,-7.554599482,-4.699985503,8.8972938056,51.02,-40.5,65.1405434426,132.2,49.885400518,-22.379985503,54.6755606826,-7.554599482,-4.699985503,8.8972938056,57.44,-17.68,60.0993843562,130.04,43.925400518000004,18.860014497,47.8031479872,-7.554599482,-4.699985503,8.8972938056,51.48,23.56,56.6150510024,132.2,31.125400518,-18.859985503,36.3935380332,-7.554599482,-4.699985503,8.8972938056,38.68,-14.16,41.1903872281,0.0
2022-01-08 08:00:00,50.2637506902,-47.1624675378,68.9256336764,-7.9462493098,-4.8524675378,9.3107099245,58.21,-42.31,71.9620747338,132.06,-7.9462493098,-4.8524675378,9.3107099245,-7.9462493098,-4.8524675378,9.3107099245,0.0,0.0,0.0,0.0,48.2337506902,-45.3624675378,66.2136554402,-7.9462493098,-4.8524675378,9.3107099245,56.18,-40.51,69.2622010912,132.2,53.7137506902,-20.0924675378,57.3487076137,-7.9462493098,-4.8524675378,9.3107099245,61.66,-15.24,63.5154563866,131.75,48.8937506902,19.7475324622,52.7310524729,-7.9462493098,-4.8524675378,9.3107099245,56.84,24.6,61.9350111003,132.2,31.853750690200002,-19.0924675378,37.1373632574,-7.9462493098,-4.8524675378,9.3107099245,39.8,-14.24,42.2707653113,0.0
