Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-08 08:30:00,49.8216342831,-46.4214828528,68.096617485,-8.8283657169,-5.1714828528,10.2315334202,58.65,-41.25,71.7034517998,133.07,-8.8283657169,-5.1714828528,10.2315334202,-8.8283657169,-5.1714828528,10.2315334202,0.0,0.0,0.0,0.0,47.7516342831,-44.6614828528,65.3824642188,-8.8283657169,-5.1714828528,10.2315334202,56.58,-39.49,68.9982354847,133.18,55.2316342831,-19.2514828528,58.4906233307,-8.8283657169,-5.1714828528,10.2315334202,64.06,-14.08,65.5890997041,132.96,48.3716342831,19.3085171472,52.0829515066,-8.8283657169,-5.1714828528,10.2315334202,57.2,24.48,62.2182481271,133.18,32.9316342831,-18.2514828528,37.6511508839,-8.8283657169,-5.1714828528,10.2315334202,41.76,-13.08,43.7605301613,0.0
2022-01-08 09:00:00,52.8060176062,-45.0117231579,69.3868194765,-9.7639823938,-5.5217231579,11.2171644732,62.57,-39.49,73.9896276514,131.89,-9.7639823938,-5.5217231579,11.2171644732,-9.7639823938,-5.5217231579,11.2171644732,0.0,0.0,0.0,0.0,50.5460176062,-43.2717231579,66.5382741052,-9.7639823938,-5.5217231579,11.2171644732,60.31,-37.75,71.1502536889,132.03,58.7460176062,-18.2117231579,61.5041579486,-9.7639823938,-5.5217231579,11.2171644732,68.51,-12.69,69.6753629341,131.73,51.1960176062,19.9982768421,54.9632904345,-9.7639823938,-5.5217231579,11.2171644732,60.96,25.52,66.0862466781,132.03,34.1560176062,-16.8817231579,38.1002114888,-9.7639823938,-5.5217231579,11.2171644732,43.92,-11.36,45.3653612352,0.0
2022-01-08 09:30:00,55.8830179322,-44.6196735885,71.5110268725,-10.1869820678,-5.7396735885,11.6926667853,66.07,-38.88,76.6609372497,131.06,-10.1869820678,-5.7396735885,11.6926667853,-10.1869820678,-5.7396735885,11.6926667853,0.0,0.0,0.0,0.0,53.4930179322,-42.8896735885,68.5640362583,-10.1869820678,-5.7396735885,11.6926667853,63.68,-37.15,73.7242490637,131.2,62.0530179322,-16.6196735885,64.2401010638,-10.1869820678,-5.7396735885,11.6926667853,72.24,-10.88,73.0547192179,130.88,54.2930179322,21.4203264115,58.3657620507,-10.1869820678,-5.7396735885,11.6926667853,64.48,27.16,69.9666777831,131.2,32.5330179322,-14.2596735885,35.5209170297,-10.1869820678,-5.7396735885,11.6926667853,42.72,-8.52,43.561322294,0.0
2022-01-08 10:00:00,58.0537680229,-43.2046936384,72.3663287313,-10.3762319771,-5.8446936384,11.9090987807,68.43,-37.36,77.9643155553,132.08,-10.3762319771,-5.8446936384,11.9090987807,-10.3762319771,-5.8446936384,11.9090987807,0.0,0.0,0.0,0.0,55.5437680229,-41.5046936384,69.3379388229,-10.3762319771,-5.8446936384,11.9090987807,65.92,-35.66,74.947194744,132.21,64.2837680229,-15.7046936384,66.1743170233,-10.3762319771,-5.8446936384,11.9090987807,74.66,-9.86,75.3082678064,131.8,56.2637680229,21.6353063616,60.2801631841,-10.3762319771,-5.8446936384,11.9090987807,66.64,27.48,72.0835626201,132.21,34.5437680229,-12.4446936384,36.7170574662,-10.3762319771,-5.8446936384,11.9090987807,44.92,-6.6,45.4022730708,0.0
2022-01-08 10:30:00,60.1449179822,-41.2352141387,72.9229322241,-11.355082017800001,-6.1052141387,12.892304965,71.5,-35.13,79.6640878941,130.84,-11.355082017800001,-6.1052141387,12.892304965,-11.355082017800001,-6.1052141387,12.892304965,0.0,0.0,0.0,0.0,57.4849179822,-39.5852141387,69.7961673291,-11.355082017800001,-6.1052141387,12.892304965,68.84,-33.48,76.5496962763,130.99,66.7849179822,-15.6252141387,68.5884289569,-11.355082017800001,-6.1052141387,12.892304965,78.14,-9.52,78.7177870624,130.57,58.2849179822,22.9747858613,62.6496005539,-11.355082017800001,-6.1052141387,12.892304965,69.64,29.08,75.4677149515,130.99,38.2049179822,-16.3852141387,41.5703139319,-11.355082017800001,-6.1052141387,12.892304965,49.56,-10.28,50.6149385063,0.0
2022-01-08 11:00:00,61.18306746,-46.0804103425,76.5948559706,-12.10693254,-6.2504103425,13.6251768787,73.29,-39.83,83.4137458696,130.09,-12.10693254,-6.2504103425,13.6251768787,-12.10693254,-6.2504103425,13.6251768787,0.0,0.0,0.0,0.0,58.50306746,-44.1904103425,73.3171280703,-12.10693254,-6.2504103425,13.6251768787,70.61,-37.94,80.1574431977,130.25,70.30306746,-4.6804103425,70.4586938231,-12.10693254,-6.2504103425,13.6251768787,82.41,1.57,82.4249537458,130.0,59.41306746,18.5095896575,62.2295548297,-12.10693254,-6.2504103425,13.6251768787,71.52,24.76,75.68466159,130.25,43.09306746,-2.0504103425,43.1418201481,-12.10693254,-6.2504103425,13.6251768787,55.2,4.2,55.3595520213,0.0
2022-01-08 11:30:00,62.0765675591,-46.4731405179,77.5451676735,-11.7434324409,-6.2231405179,13.2904357867,73.82,-40.25,84.0800505471,130.33,-11.7434324409,-6.2231405179,13.2904357867,-11.7434324409,-6.2231405179,13.2904357867,0.0,0.0,0.0,0.0,59.3665675591,-44.6131405179,74.2611718909,-11.7434324409,-6.2231405179,13.2904357867,71.11,-38.39,80.8110400874,130.47,71.1165675591,-4.9031405179,71.2853909881,-11.7434324409,-6.2231405179,13.2904357867,82.86,1.32,82.8705134532,131.15,60.3765675591,19.3768594821,63.4097200247,-11.7434324409,-6.2231405179,13.2904357867,72.12,25.6,76.5287815139,130.47,45.1765675591,-1.9831405179,45.2200741124,-11.7434324409,-6.2231405179,13.2904357867,56.92,4.24,57.0777014253,0.0
2022-01-08 12:00:00,63.2961009288,-41.1442053604,75.4933243905,-11.513899071200001,-6.1942053604,13.07432797,74.81,-34.95,82.5714151508,131.75,-11.513899071200001,-6.1942053604,13.07432797,-11.513899071200001,-6.1942053604,13.07432797,0.0,0.0,0.0,0.0,60.5061009288,-39.4642053604,72.2385752513,-11.513899071200001,-6.1942053604,13.07432797,72.02,-33.27,79.333305112,131.89,70.3461009288,-12.7042053604,71.48405941,-11.513899071200001,-6.1942053604,13.07432797,81.86,-6.51,82.118449206,132.57,61.3661009288,23.9657946396,65.8798729197,-11.513899071200001,-6.1942053604,13.07432797,72.88,30.16,78.8740768567,131.89,43.7661009288,-12.9542053604,45.6429953775,-11.513899071200001,-6.1942053604,13.07432797,55.28,-6.76,55.6917947278,0.0
2022-01-08 12:30:00,63.9740682657,-40.9160308407,75.9394692516,-11.4759317343,-6.2560308407,13.0703837377,75.45,-34.66,83.0302240151,131.81,-11.4759317343,-6.2560308407,13.0703837377,-11.4759317343,-6.2560308407,13.0703837377,0.0,0.0,0.0,0.0,61.1540682657,-39.2560308407,72.6694985727,-11.4759317343,-6.2560308407,13.0703837377,72.63,-33.0,79.7754153859,131.96,70.7440682657,-13.0160308407,71.9314969511,-11.4759317343,-6.2560308407,13.0703837377,82.22,-6.76,82.497430263,131.56,62.0440682657,24.8239691593,66.8258621477,-11.4759317343,-6.2560308407,13.0703837377,73.52,31.08,79.8195264331,131.96,44.0440682657,-13.4560308407,46.0537155437,-11.4759317343,-6.2560308407,13.0703837377,55.52,-7.2,55.9849122532,0.0
2022-01-08 13:00:00,63.1596517835,-41.1354302247,75.3741682089,-9.7703482165,-5.8354302247,11.3803317254,72.93,-35.3,81.0239156052,131.81,-9.7703482165,-5.8354302247,11.3803317254,-9.7703482165,-5.8354302247,11.3803317254,0.0,0.0,0.0,0.0,60.4496517835,-39.4654302247,72.1919703538,-9.7703482165,-5.8354302247,11.3803317254,70.22,-33.63,77.8577247291,131.96,69.2896517835,-13.5354302247,70.5993180961,-9.7703482165,-5.8354302247,11.3803317254,79.06,-7.7,79.4340833648,131.56,61.3096517835,24.5645697753,66.0476456057,-9.7703482165,-5.8354302247,11.3803317254,71.08,30.4,77.307996999,131.96,45.9096517835,-14.2754302247,48.0778954924,-9.7703482165,-5.8354302247,11.3803317254,55.68,-8.44,56.3160367924,0.0
2022-01-08 13:30:00,63.7487685185,-41.4926520722,76.0627744932,-10.5312314815,-6.0526520722,12.146663477,74.28,-35.44,82.3013487131,131.81,-10.5312314815,-6.0526520722,12.146663477,-10.5312314815,-6.0526520722,12.146663477,0.0,0.0,0.0,0.0,60.9787685185,-39.8126520722,72.8248410575,-10.5312314815,-6.0526520722,12.146663477,71.51,-33.76,79.0785539827,131.96,69.8687685185,-13.8026520722,71.219084651,-10.5312314815,-6.0526520722,12.146663477,80.4,-7.75,80.7726593595,131.56,61.8687685185,24.5073479278,66.5458835726,-10.5312314815,-6.0526520722,12.146663477,72.4,30.56,78.5854541248,131.96,44.1887685185,-14.2126520722,46.4181725417,-10.5312314815,-6.0526520722,12.146663477,54.72,-8.16,55.3250756891,0.0
2022-01-08 14:00:00,63.2082340611,-41.9438850654,75.8588844335,-11.551765938900001,-6.0738850654,13.0512595597,74.76,-35.87,82.9199282441,132.09,-11.551765938900001,-6.0738850654,13.0512595597,-11.551765938900001,-6.0738850654,13.0512595597,0.0,0.0,0.0,0.0,60.4182340611,-40.2438850654,72.5943061969,-11.551765938900001,-6.0738850654,13.0512595597,71.97,-34.17,79.6697546124,132.23,69.9882340611,-14.2338850654,71.4209800482,-11.551765938900001,-6.0738850654,13.0512595597,81.54,-8.16,81.9472830544,131.84,61.3682340611,24.0061149346,65.8965378911,-11.551765938900001,-6.0738850654,13.0512595597,72.92,30.08,78.8804969558,132.23,42.9682340611,-14.2738850654,45.2770685136,-11.551765938900001,-6.0738850654,13.0512595597,54.52,-8.2,55.1332059652,0.0
2022-01-08 14:30:00,62.5605501021,-42.7963670163,75.7980966705,-11.869449897900001,-5.9663670162999995,13.2846293231,74.43,-36.83,83.043806512,131.92,-11.869449897900001,-5.9663670162999995,13.2846293231,-11.869449897900001,-5.9663670162999995,13.2846293231,0.0,0.0,0.0,0.0,59.8105501021,-41.0463670163,72.5403759899,-11.869449897900001,-5.9663670162999995,13.2846293231,71.68,-35.08,79.8036891378,132.05,69.7205501021,-14.3863670163,71.1893437424,-11.869449897900001,-5.9663670162999995,13.2846293231,81.59,-8.42,82.0233168069,131.7,60.7305501021,23.7936329837,65.2252764369,-11.869449897900001,-5.9663670162999995,13.2846293231,72.6,29.76,78.4628421611,132.05,41.7705501021,-14.1663670163,44.107423528,-11.869449897900001,-5.9663670162999995,13.2846293231,53.64,-8.2,54.2631514013,0.0
2022-01-08 15:00:00,63.6045333884,-42.5504582777,76.5250166102,-11.8454666116,-5.9304582777,13.2470907988,75.45,-36.62,83.8673172338,132.55,-11.8454666116,-5.9304582777,13.2470907988,-11.8454666116,-5.9304582777,13.2470907988,0.0,0.0,0.0,0.0,60.8045333884,-40.8004582777,73.224781845,-11.8454666116,-5.9304582777,13.2470907988,72.65,-34.87,80.5849824719,132.67,69.9345333884,-14.9804582777,71.5209975494,-11.8454666116,-5.9304582777,13.2470907988,81.78,-9.05,82.279225203,132.26,61.7945333884,24.0295417223,66.3022113663,-11.8454666116,-5.9304582777,13.2470907988,73.64,29.96,79.5012653987,132.67,42.2345333884,-14.0504582777,44.5103492274,-11.8454666116,-5.9304582777,13.2470907988,54.08,-8.12,54.6862030132,0.0
2022-01-08 15:30:00,62.3379833698,-43.0000900056,75.7299934709,-11.9420166302,-6.0000900056,13.3646115271,74.28,-37.0,82.9850492559,133.12,-11.9420166302,-6.0000900056,13.3646115271,-11.9420166302,-6.0000900056,13.3646115271,0.0,0.0,0.0,0.0,59.5779833698,-41.2500900056,72.4645156465,-11.9420166302,-6.0000900056,13.3646115271,71.52,-35.25,79.7350167743,133.27,69.4979833698,-15.7600900056,71.2625436639,-11.9420166302,-6.0000900056,13.3646115271,81.44,-9.76,82.0227480642,133.0,60.5379833698,24.0799099944,65.151281613,-11.9420166302,-6.0000900056,13.3646115271,72.48,30.08,78.4739243316,133.27,42.1379833698,-15.0800900056,44.7550975538,-11.9420166302,-6.0000900056,13.3646115271,54.08,-9.08,54.8369656345,0.0
2022-01-08 16:00:00,62.754317002,-42.2915071559,75.6748034679,-11.935682998,-6.0515071559,13.3821249241,74.69,-36.24,83.0176710105,133.12,-11.935682998,-6.0515071559,13.3821249241,-11.935682998,-6.0515071559,13.3821249241,0.0,0.0,0.0,0.0,59.984317002,-40.5615071559,72.4110084791,-11.935682998,-6.0515071559,13.3821249241,71.92,-34.51,79.7710881209,133.27,69.564317002,-15.8715071559,71.3519371801,-11.935682998,-6.0515071559,13.3821249241,81.5,-9.82,82.0894780103,133.0,60.944317002,23.9084928441,65.4662188073,-11.935682998,-6.0515071559,13.3821249241,72.88,29.96,78.7978172287,133.27,42.064317002,-16.1315071559,45.051440465,-11.935682998,-6.0515071559,13.3821249241,54.0,-10.08,54.9327443334,0.0
2022-01-08 16:30:00,66.7293172997,-41.186543254,78.4164085667,-12.3306827003,-6.266543254,13.8316774185,79.06,-34.92,86.4285253837,132.04,-12.3306827003,-6.266543254,13.8316774185,-12.3306827003,-6.266543254,13.8316774185,0.0,0.0,0.0,0.0,63.7493172997,-39.476543254,74.9824841111,-12.3306827003,-6.266543254,13.8316774185,76.08,-33.21,83.0124719545,132.18,72.2093172997,-15.556543254,73.8660378179,-12.3306827003,-6.266543254,13.8316774185,84.54,-9.29,85.0489018154,131.97,64.7493172997,24.693456746,69.2982026957,-12.3306827003,-6.266543254,13.8316774185,77.08,30.96,83.0653236917,132.18,47.2293172997,-15.386543254,49.6724684902,-12.3306827003,-6.266543254,13.8316774185,59.56,-9.12,60.2541948747,0.0
2022-01-08 17:00:00,66.501467145,-40.9366555082,78.0913240804,-13.588532855,-6.7766555082,15.1845739166,80.09,-34.16,87.0707396316,131.76,-13.588532855,-6.7766555082,15.1845739166,-13.588532855,-6.7766555082,15.1845739166,0.0,0.0,0.0,0.0,63.471467145,-39.2266555082,74.6147280629,-13.588532855,-6.7766555082,15.1845739166,77.06,-32.45,83.613671729,131.88,74.901467145,-13.6666555082,76.1380801784,-13.588532855,-6.7766555082,15.1845739166,88.49,-6.89,88.7578289505,131.73,64.491467145,23.8633444918,68.7648787161,-13.588532855,-6.7766555082,15.1845739166,78.08,30.64,83.8766713693,131.88,44.451467145,-13.1366555082,46.3519648913,-13.588532855,-6.7766555082,15.1845739166,58.04,-6.36,58.3874233033,0.0
2022-01-08 17:30:00,67.9120340073,-39.8102825431,78.7204100547,-12.6479659927,-7.1902825431,14.5489245926,80.56,-32.62,86.9136237882,130.59,-12.6479659927,-7.1902825431,14.5489245926,-12.6479659927,-7.1902825431,14.5489245926,0.0,0.0,0.0,0.0,64.8520340073,-38.1702825431,75.2512909146,-12.6479659927,-7.1902825431,14.5489245926,77.5,-30.98,83.4626287628,130.73,78.4920340073,-12.750282543099999,79.5208721503,-12.6479659927,-7.1902825431,14.5489245926,91.14,-5.5600000000000005,91.3094365331,130.31,65.7920340073,24.4897174569,70.2021224746,-12.6479659927,-7.1902825431,14.5489245926,78.44,31.68,84.5958391412,130.73,47.7520340073,-10.5102825431,48.8950180588,-12.6479659927,-7.1902825431,14.5489245926,60.4,-3.32,60.491176216,0.0
2022-01-08 18:00:00,69.0769505517,-38.8736692729,79.2640350996,-13.4530494483,-7.2536692729,15.2839869595,82.53,-31.62,88.3800050916,130.11,-13.4530494483,-7.2536692729,15.2839869595,-13.4530494483,-7.2536692729,15.2839869595,0.0,0.0,0.0,0.0,65.9169505517,-37.2536692729,75.7157859652,-13.4530494483,-7.2536692729,15.2839869595,79.37,-30.0,84.8504384196,130.21,78.7969505517,-12.1436692729,79.7272106602,-13.4530494483,-7.2536692729,15.2839869595,92.25,-4.89,92.3795139628,129.76,66.8669505517,25.1063307271,71.4249040508,-13.4530494483,-7.2536692729,15.2839869595,80.32,32.36,86.593718017,130.21,49.2269505517,-8.8136692729,50.0097333194,-13.4530494483,-7.2536692729,15.2839869595,62.68,-1.56,62.6994098856,0.0
2022-01-08 18:30:00,69.2361006402,-39.0500743765,79.4892819232,-14.1838993598,-7.1900743765,15.9022064692,83.42,-31.86,89.2970100283,129.73,-14.1838993598,-7.1900743765,15.9022064692,-14.1838993598,-7.1900743765,15.9022064692,0.0,0.0,0.0,0.0,66.0461006402,-37.4100743765,75.9052111164,-14.1838993598,-7.1900743765,15.9022064692,80.23,-30.22,85.732731789,129.84,77.8661006402,-12.4300743765,78.8519903231,-14.1838993598,-7.1900743765,15.9022064692,92.05,-5.24,92.1990243983,129.42,67.0561006402,25.2499256235,71.6524903758,-14.1838993598,-7.1900743765,15.9022064692,81.24,32.44,87.4773753607,129.84,47.9761006402,-9.7500743765,48.9568195759,-14.1838993598,-7.1900743765,15.9022064692,62.16,-2.56,62.2126932386,0.0
2022-01-08 19:00:00,71.6189340885,-39.0616916064,81.5787194747,-14.2010659115,-6.9916916064,15.8288983995,85.82,-32.07,91.616359347,130.06,-14.2010659115,-6.9916916064,15.8288983995,-14.2010659115,-6.9916916064,15.8288983995,0.0,0.0,0.0,0.0,68.3389340885,-37.3816916064,77.8948058584,-14.2010659115,-6.9916916064,15.8288983995,82.54,-30.39,87.956828615,130.17,77.4789340885,-12.7716916064,78.5245269581,-14.2010659115,-6.9916916064,15.8288983995,91.68,-5.78,91.8620204437,129.78,69.4389340885,25.8883083936,74.107827379,-14.2010659115,-6.9916916064,15.8288983995,83.64,32.88,89.8707071297,130.17,47.9189340885,-10.9916916064,49.1634165671,-14.2010659115,-6.9916916064,15.8288983995,62.12,-4.0,62.2486497846,0.0
2022-01-08 19:30:00,65.7111501836,-41.3555906237,77.6417422157,-13.3088498164,-6.6755906237,14.8892240769,79.02,-34.68,86.2952072829,131.26,-13.3088498164,-6.6755906237,14.8892240769,-13.3088498164,-6.6755906237,14.8892240769,0.0,0.0,0.0,0.0,62.7311501836,-39.6455906237,74.2089621222,-13.3088498164,-6.6755906237,14.8892240769,76.04,-32.97,82.8800488658,131.41,73.3111501836,-14.2655906237,74.6862224047,-13.3088498164,-6.6755906237,14.8892240769,86.62,-7.59,86.9518976216,131.06,63.7311501836,24.084409376300002,68.1301568964,-13.3088498164,-6.6755906237,14.8892240769,77.04,30.76,82.9538377653,131.41,43.7311501836,-13.2755906237,45.7018030584,-13.3088498164,-6.6755906237,14.8892240769,57.04,-6.6,57.4205677436,0.0
2022-01-08 20:00:00,63.1586503807,-42.7798178974,76.2832087503,-12.2713496193,-6.3398178974,13.8122884582,75.43,-36.44,83.7708690417,131.26,-12.2713496193,-6.3398178974,13.8122884582,-12.2713496193,-6.3398178974,13.8122884582,0.0,0.0,0.0,0.0,60.3586503807,-41.0398178974,72.9892685867,-12.2713496193,-6.3398178974,13.8122884582,72.63,-34.7,80.4935208573,131.41,70.2886503807,-14.9798178974,71.8671643838,-12.2713496193,-6.3398178974,13.8122884582,82.56,-8.64,83.0108619399,131.06,61.2886503807,22.1801821026,65.1786709253,-12.2713496193,-6.3398178974,13.8122884582,73.56,28.52,78.8952723552,131.41,43.5686503807,-13.699817897399999,45.6717889557,-12.2713496193,-6.3398178974,13.8122884582,55.84,-7.36,56.322954468,0.0
2022-01-08 20:30:00,60.4905170435,-43.4717953543,74.4909366535,-11.1994829565,-5.9517953543,12.6827554748,71.69,-37.52,80.91481014,130.93,-11.1994829565,-5.9517953543,12.6827554748,-11.1994829565,-5.9517953543,12.6827554748,0.0,0.0,0.0,0.0,57.8505170435,-41.7017953543,71.3142486321,-11.1994829565,-5.9517953543,12.6827554748,69.05,-35.75,77.7558036419,131.04,67.1405170435,-16.5017953543,69.1386887262,-11.1994829565,-5.9517953543,12.6827554748,78.34,-10.55,79.0471890708,130.61,58.6805170435,20.808204645700002,62.2606172558,-11.1994829565,-5.9517953543,12.6827554748,69.88,26.76,74.8285507009,131.04,38.5605170435,-13.8717953543,40.9797533059,-11.1994829565,-5.9517953543,12.6827554748,49.76,-7.92,50.3863473572,0.0
2022-01-08 21:00:00,58.5784171623,-44.7576239352,73.7202540525,-10.3115828377,-5.6976239352,11.7809871881,68.89,-39.06,79.1929018284,130.2,-10.3115828377,-5.6976239352,11.7809871881,-10.3115828377,-5.6976239352,11.7809871881,0.0,0.0,0.0,0.0,56.0884171623,-42.9576239352,70.6489065304,-10.3115828377,-5.6976239352,11.7809871881,66.4,-37.26,76.1397898605,130.35,64.7284171623,-17.0776239352,66.9433583533,-10.3115828377,-5.6976239352,11.7809871881,75.04,-11.38,75.8979973385,129.95,56.8884171623,20.582376064800002,60.4973240045,-10.3115828377,-5.6976239352,11.7809871881,67.2,26.28,72.1559311491,130.35,37.6484171623,-17.7776239352,41.6346877929,-10.3115828377,-5.6976239352,11.7809871881,47.96,-12.08,49.4579417283,0.0
2022-01-08 21:30:00,55.9218670295,-46.4638207884,72.7058584594,-9.5881329705,-5.3738207884,10.9913713305,65.51,-41.09,77.3301247898,131.33,-9.5881329705,-5.3738207884,10.9913713305,-9.5881329705,-5.3738207884,10.9913713305,0.0,0.0,0.0,0.0,53.5918670295,-44.6138207884,69.7314937245,-9.5881329705,-5.3738207884,10.9913713305,63.18,-39.24,74.3739873881,131.43,61.8718670295,-18.4038207884,64.5509763623,-9.5881329705,-5.3738207884,10.9913713305,71.46,-13.03,72.6382302923,131.02,54.3718670295,19.5461792116,57.7784825523,-9.5881329705,-5.3738207884,10.9913713305,63.96,24.92,68.6431933989,131.43,35.0118670295,-15.5738207884,38.3193779548,-9.5881329705,-5.3738207884,10.9913713305,44.6,-10.2,45.7515027076,0.0
2022-01-08 22:00:00,53.8943007459,-47.5434283809,71.8677482262,-8.445699254099999,-5.0834283809,9.8575392463,62.34,-42.46,75.4263031044,132.05,-8.445699254099999,-5.0834283809,9.8575392463,-8.445699254099999,-5.0834283809,9.8575392463,0.0,0.0,0.0,0.0,51.7043007459,-45.6734283809,68.9883814543,-8.445699254099999,-5.0834283809,9.8575392463,60.15,-40.59,72.5642515292,132.18,59.2443007459,-19.7634283809,62.453825121,-8.445699254099999,-5.0834283809,9.8575392463,67.69,-14.68,69.2635438019,131.79,52.4743007459,19.2365716191,55.8891575033,-8.445699254099999,-5.0834283809,9.8575392463,60.92,24.32,65.5950363976,132.18,34.3543007459,-17.7634283809,38.6750225286,-8.445699254099999,-5.0834283809,9.8575392463,42.8,-12.68,44.638799267,0.0
2022-01-08 22:30:00,51.1419509215,-48.3850375656,70.4032030825,-7.3880490785,-4.7650375656,8.7914078616,58.53,-43.62,72.9963375794,132.85,-7.3880490785,-4.7650375656,8.7914078616,-7.3880490785,-4.7650375656,8.7914078616,0.0,0.0,0.0,0.0,49.1419509215,-46.5050375656,67.6583317807,-7.3880490785,-4.7650375656,8.7914078616,56.53,-41.74,70.2699686922,133.0,56.0019509215,-21.2350375656,59.8927819309,-7.3880490785,-4.7650375656,8.7914078616,63.39,-16.47,65.4946791732,132.67,49.7719509215,18.5549624344,53.1181111249,-7.3880490785,-4.7650375656,8.7914078616,57.16,23.32,61.7340100755,133.0,36.4119509215,-16.8850375656,40.1364505593,-7.3880490785,-4.7650375656,8.7914078616,43.8,-12.12,45.4459503146,0.0
2022-01-08 23:00:00,49.4602673987,-44.9702336017,66.847886738,-6.1897326013,-4.3902336017,7.5886059821,55.65,-40.58,68.8742252225,133.17,-6.1897326013,-4.3902336017,7.5886059821,-6.1897326013,-4.3902336017,7.5886059821,0.0,0.0,0.0,0.0,47.5302673987,-43.2902336017,64.2897398057,-6.1897326013,-4.3902336017,7.5886059821,53.72,-38.9,66.3253224643,133.31,52.5102673987,-27.7202336017,59.3779381018,-6.1897326013,-4.3902336017,7.5886059821,58.7,-23.33,63.1662797701,133.07,48.0902673987,22.6497663983,53.1571795375,-6.1897326013,-4.3902336017,7.5886059821,54.28,27.04,60.6422295105,133.31,33.6502673987,-22.3102336017,40.3743361477,-6.1897326013,-4.3902336017,7.5886059821,39.84,-17.92,43.684688393100004,0.0
2022-01-08 23:30:00,48.1345840171,-39.8198011363,62.4704309336,-5.1754159829,-4.0198011363,6.5531467076,53.31,-35.8,64.2152326166,133.95,-5.1754159829,-4.0198011363,6.5531467076,-5.1754159829,-4.0198011363,6.5531467076,0.0,0.0,0.0,0.0,46.2745840171,-38.3398011363,60.0939054907,-5.1754159829,-4.0198011363,6.5531467076,51.45,-34.32,61.8463006169,134.11,49.0745840171,-36.2398011363,61.0052291435,-5.1754159829,-4.0198011363,6.5531467076,54.25,-32.22,63.0966789934,132.89,46.6245840171,26.9001988637,53.8281760203,-5.1754159829,-4.0198011363,6.5531467076,51.8,30.92,60.3264983237,134.11,32.3845840171,-28.1398011363,42.9023273256,-5.1754159829,-4.0198011363,6.5531467076,37.56,-24.12,44.6377418784,0.0
2022-01-09 00:00:00,46.7443339219,-39.773628125,61.3756812429,-4.6056660781000005,-3.793628125,5.9668898409,51.35,-35.98,62.700740825,133.19,-4.6056660781000005,-3.793628125,5.9668898409,-4.6056660781000005,-3.793628125,5.9668898409,0.0,0.0,0.0,0.0,44.9643339219,-38.303628125,59.0674127805,-4.6056660781000005,-3.793628125,5.9668898409,49.57,-34.51,60.3997102642,133.32,47.5443339219,-36.793628125,60.1185059585,-4.6056660781000005,-3.793628125,5.9668898409,52.15,-33.0,61.7140381113,131.14,45.2743339219,26.886371875000002,52.6558857553,-4.6056660781000005,-3.793628125,5.9668898409,49.88,30.68,58.5600273224,133.32,31.9143339219,-28.033628125,42.4783358376,-4.6056660781000005,-3.793628125,5.9668898409,36.52,-24.24,43.8324993584,0.0
2022-01-09 00:30:00,49.1127838221,-39.4346770031,62.9853894573,-4.9872161779,-3.9146770031,6.3401120845,54.1,-35.52,64.7184703157,133.19,-4.9872161779,-3.9146770031,6.3401120845,-4.9872161779,-3.9146770031,6.3401120845,0.0,0.0,0.0,0.0,47.1927838221,-37.9646770031,60.5679415601,-4.9872161779,-3.9146770031,6.3401120845,52.18,-34.05,62.3069410259,133.32,50.1727838221,-35.6946770031,61.5744931186,-4.9872161779,-3.9146770031,6.3401120845,55.16,-31.78,63.6599874332,131.14,47.5727838221,26.7653229969,54.5852752646,-4.9872161779,-3.9146770031,6.3401120845,52.56,30.68,60.8589845462,133.32,31.2527838221,-25.5146770031,40.3452009439,-4.9872161779,-3.9146770031,6.3401120845,36.24,-21.6,42.1888326456,0.0
2022-01-09 01:00:00,49.105150423,-39.8530438508,63.2422398578,-6.504849577,-4.3930438508,7.8493249579,55.61,-35.46,65.9536481174,132.63,-6.504849577,-4.3930438508,7.8493249579,-6.504849577,-4.3930438508,7.8493249579,0.0,0.0,0.0,0.0,47.125150423,-38.3730438508,60.7722823066,-6.504849577,-4.3930438508,7.8493249579,53.63,-33.98,63.4887178954,132.75,51.155150423,-35.1830438508,62.0861980588,-6.504849577,-4.3930438508,7.8493249579,57.66,-30.79,65.3658909524,130.52,47.535150423,26.0469561492,54.2036387189,-6.504849577,-4.3930438508,7.8493249579,54.04,30.44,62.0235052218,132.75,29.335150423,-23.6330438508,37.6705695735,-6.504849577,-4.3930438508,7.8493249579,35.84,-19.24,40.6777973838,0.0
2022-01-09 01:30:00,47.495150463,-40.2113545084,62.2313614579,-6.264849537,-4.4213545084,7.6679016302,53.76,-35.79,64.5837572459,132.71,-6.264849537,-4.4213545084,7.6679016302,-6.264849537,-4.4213545084,7.6679016302,0.0,0.0,0.0,0.0,45.605150463,-38.7313545084,59.8326630764,-6.264849537,-4.4213545084,7.6679016302,51.87,-34.31,62.1906182635,132.84,49.655150463,-35.4413545084,61.0059306698,-6.264849537,-4.4213545084,7.6679016302,55.92,-31.02,63.9475316177,130.5,45.975150463,26.1386454916,52.8861347447,-6.264849537,-4.4213545084,7.6679016302,52.24,30.56,60.5221546213,132.84,31.975150463,-23.5813545084,39.7302218416,-6.264849537,-4.4213545084,7.6679016302,38.24,-19.16,42.7715232368,0.0
2022-01-09 02:00:00,45.60705041,-40.9012343768,61.2610318281,-6.00294959,-4.3112343768,7.3906796462,51.61,-36.59,63.2646836711,132.71,-6.00294959,-4.3112343768,7.3906796462,-6.00294959,-4.3112343768,7.3906796462,0.0,0.0,0.0,0.0,43.81705041,-39.4112343768,58.9336856283,-6.00294959,-4.3112343768,7.3906796462,49.82,-35.1,60.9429438081,132.84,47.66705041,-36.1912343768,59.8494205528,-6.00294959,-4.3112343768,7.3906796462,53.67,-31.88,62.4243806537,130.5,44.15705041,25.8487656232,51.1664322105,-6.00294959,-4.3112343768,7.3906796462,50.16,30.16,58.5290628662,132.84,30.91705041,-26.7912343768,40.9100751098,-6.00294959,-4.3112343768,7.3906796462,36.92,-22.48,43.2254184479,0.0
2022-01-09 02:30:00,44.7273837208,-40.9665105705,60.6530612816,-5.6826162792,-4.2265105705,7.0820561548,50.41,-36.74,62.3778462276,133.27,-5.6826162792,-4.2265105705,7.0820561548,-5.6826162792,-4.2265105705,7.0820561548,0.0,0.0,0.0,0.0,42.9873837208,-39.4965105705,58.3771317075,-5.6826162792,-4.2265105705,7.0820561548,48.67,-35.27,60.106087878,133.39,46.6273837208,-36.9865105705,59.5156691706,-5.6826162792,-4.2265105705,7.0820561548,52.31,-32.76,61.7215821249,131.04,43.2773837208,25.8934894295,50.4321795737,-5.6826162792,-4.2265105705,7.0820561548,48.96,30.12,57.4830061844,133.39,30.5173837208,-27.7065105705,41.2184599076,-5.6826162792,-4.2265105705,7.0820561548,36.2,-23.48,43.1480057477,0.0
2022-01-09 03:00:00,43.671150484099996,-41.1090886015,59.9760498053,-5.4988495159,-4.1290886015,6.8765339145,49.17,-36.98,61.5240546453,133.48,-5.4988495159,-4.1290886015,6.8765339145,-5.4988495159,-4.1290886015,6.8765339145,0.0,0.0,0.0,0.0,41.9811504841,-39.6290886015,57.731115175,-5.4988495159,-4.1290886015,6.8765339145,47.48,-35.5,59.2840653127,133.61,45.4611504841,-37.2290886015,58.7598608017,-5.4988495159,-4.1290886015,6.8765339145,50.96,-33.1,60.7662044232,131.32,42.2611504841,25.7509113985,49.4885267319,-5.4988495159,-4.1290886015,6.8765339145,47.76,29.88,56.3367730705,133.61,32.1011504841,-28.2490886015,42.7609035127,-5.4988495159,-4.1290886015,6.8765339145,37.6,-24.12,44.6714047238,0.0
2022-01-09 03:30:00,42.2805170189,-41.1502414791,58.9998685861,-5.0794829811,-3.9902414791,6.4593478321,47.36,-37.16,60.1982989793,133.48,-5.0794829811,-3.9902414791,6.4593478321,-5.0794829811,-3.9902414791,6.4593478321,0.0,0.0,0.0,0.0,40.6605170189,-39.6902414791,56.8207084866,-5.0794829811,-3.9902414791,6.4593478321,45.74,-35.7,58.0227334758,133.61,43.9805170189,-38.0102414791,58.1297198905,-5.0794829811,-3.9902414791,6.4593478321,49.06,-34.02,59.7012897683,131.32,40.9205170189,25.8497585209,48.4014331264,-5.0794829811,-3.9902414791,6.4593478321,46.0,29.84,54.8308818094,133.61,28.0005170189,-27.5502414791,39.281608405,-5.0794829811,-3.9902414791,6.4593478321,33.08,-23.56,40.6123134037,0.0
2022-01-09 04:00:00,44.632266874,-40.9733719393,60.5875932381,-4.627733126,-3.8533719393,6.0219921279,49.26,-37.12,61.6801588844,133.6,-4.627733126,-3.8533719393,6.0219921279,-4.627733126,-3.8533719393,6.0219921279,0.0,0.0,0.0,0.0,42.952266874,-39.4933719393,58.349153008,-4.627733126,-3.8533719393,6.0219921279,47.58,-35.64,59.4480109003,133.73,44.282266874,-37.9833719393,58.3408579246,-4.627733126,-3.8533719393,6.0219921279,48.91,-34.13,59.6409674636,131.56,43.252266874,26.4266280607,50.6865392427,-4.627733126,-3.8533719393,6.0219921279,47.88,30.28,56.6513265511,133.73,29.772266874,-28.3333719393,41.0994871047,-4.627733126,-3.8533719393,6.0219921279,34.4,-24.48,42.221207941,0.0
2022-01-09 04:30:00,40.5024503539,-41.5229075451,58.0051750766,-4.0875496461,-3.7829075451,5.5694211193,44.59,-37.74,58.4172551563,134.16,-4.0875496461,-3.7829075451,5.5694211193,-4.0875496461,-3.7829075451,5.5694211193,0.0,0.0,0.0,0.0,39.0024503539,-40.0629075451,55.9126791933,-4.0875496461,-3.7829075451,5.5694211193,43.09,-36.28,56.329268591,134.28,41.8624503539,-37.7029075451,56.338033219,-4.0875496461,-3.7829075451,5.5694211193,45.95,-33.92,57.1136489817,132.1,39.1924503539,26.3370924549,47.2195997835,-4.0875496461,-3.7829075451,5.5694211193,43.28,30.12,52.7292404649,134.28,26.8324503539,-26.9429075451,38.0250004468,-4.0875496461,-3.7829075451,5.5694211193,30.92,-23.16,38.632007455,0.0
2022-01-09 05:00:00,39.833783475,-41.6511140775,57.632851828,-4.086216525,-3.6811140775,5.4997969363,43.92,-37.97,58.0576205162,134.47,-4.086216525,-3.6811140775,5.4997969363,-4.086216525,-3.6811140775,5.4997969363,0.0,0.0,0.0,0.0,38.373783475,-40.1811140775,55.5614001506,-4.086216525,-3.6811140775,5.4997969363,42.46,-36.5,55.9919779969,134.61,41.183783475,-37.9011140775,55.9696209531,-4.086216525,-3.6811140775,5.4997969363,45.27,-34.22,56.7484035018,132.36,38.553783475,25.7188859225,46.3449599561,-4.086216525,-3.6811140775,5.4997969363,42.64,29.4,51.7931424032,134.61,25.673783475,-29.6011140775,39.1837863478,-4.086216525,-3.6811140775,5.4997969363,29.76,-25.92,39.4652251989,0.0
2022-01-09 05:30:00,40.1757168698,-41.6969187328,57.9026878289,-4.5142831302,-3.7169187328,5.8475838639,44.69,-37.98,58.648755315,134.09,-4.5142831302,-3.7169187328,5.8475838639,-4.5142831302,-3.7169187328,5.8475838639,0.0,0.0,0.0,0.0,38.6757168698,-40.2169187328,55.796161407,-4.5142831302,-3.7169187328,5.8475838639,43.19,-36.5,56.5475560922,134.23,41.4857168698,-37.9069187328,56.1960780839,-4.5142831302,-3.7169187328,5.8475838639,46.0,-34.19,57.3145365505,132.0,38.8457168698,26.0830812672,46.7901362204,-4.5142831302,-3.7169187328,5.8475838639,43.36,29.8,52.6130174006,134.23,23.7257168698,-29.1569187328,37.5903651349,-4.5142831302,-3.7169187328,5.8475838639,28.24,-25.44,38.0090936488,0.0
2022-01-09 06:00:00,40.2662669014,-41.5305776547,57.8460122265,-4.6937330986,-3.7005776547,5.9770733121,44.96,-37.83,58.7580675312,134.48,-4.6937330986,-3.7005776547,5.9770733121,-4.6937330986,-3.7005776547,5.9770733121,0.0,0.0,0.0,0.0,38.7662669014,-40.0705776547,55.7536962277,-4.6937330986,-3.7005776547,5.9770733121,43.46,-36.37,56.670525849,134.6,41.4862669014,-37.8605776547,56.1652355266,-4.6937330986,-3.7005776547,5.9770733121,46.18,-34.16,57.44125695,132.36,38.9462669014,25.5794223453,46.5952632043,-4.6937330986,-3.7005776547,5.9770733121,43.64,29.28,52.5525261048,134.6,24.7462669014,-28.4605776547,37.7144827088,-4.6937330986,-3.7005776547,5.9770733121,29.44,-24.76,38.467794322,0.0
2022-01-09 06:30:00,41.9115501861,-41.2308899884,58.79255334,-5.6484498139,-3.9608899884,6.898814014,47.56,-37.27,60.4235591471,134.38,-5.6484498139,-3.9608899884,6.898814014,-5.6484498139,-3.9608899884,6.898814014,0.0,0.0,0.0,0.0,40.2715501861,-39.7608899884,56.5926331519,-5.6484498139,-3.9608899884,6.898814014,45.92,-35.8,58.2261659394,134.52,43.4215501861,-37.3608899884,57.2823456336,-5.6484498139,-3.9608899884,6.898814014,49.07,-33.4,59.3584442182,132.27,40.5515501861,26.4791100116,48.4311004366,-5.6484498139,-3.9608899884,6.898814014,46.2,30.44,55.3266084267,134.52,28.5915501861,-28.8808899884,40.639667180800004,-5.6484498139,-3.9608899884,6.898814014,34.24,-24.92,42.3483647854,0.0
2022-01-09 07:00:00,43.1527670084,-40.7066946856,59.3228142683,-5.7472329916,-4.1266946856,7.0753301045,48.9,-36.58,61.0680472915,134.38,-5.7472329916,-4.1266946856,7.0753301045,-5.7472329916,-4.1266946856,7.0753301045,0.0,0.0,0.0,0.0,41.4627670084,-39.2566946856,57.0985912754,-5.7472329916,-4.1266946856,7.0753301045,47.21,-35.13,58.8464187525,134.52,44.6927670084,-36.7266946856,57.8471565887,-5.7472329916,-4.1266946856,7.0753301045,50.44,-32.6,60.0579187119,132.27,41.7727670084,27.5133053144,50.0194565431,-5.7472329916,-4.1266946856,7.0753301045,47.52,31.64,57.0897538968,134.52,34.8527670084,-28.5666946856,45.0640811889,-5.7472329916,-4.1266946856,7.0753301045,40.6,-24.44,47.3885386987,0.0
2022-01-09 07:30:00,43.9462336572,-40.310697954,59.6340827228,-6.5137663428,-4.330697954,7.8220263831,50.46,-35.98,61.9739622745,134.76,-6.5137663428,-4.330697954,7.8220263831,-6.5137663428,-4.330697954,7.8220263831,0.0,0.0,0.0,0.0,42.1762336572,-38.880697954,57.3632579173,-6.5137663428,-4.330697954,7.8220263831,48.69,-34.55,59.7027520304,134.9,45.7862336572,-36.250697954,58.3994203281,-6.5137663428,-4.330697954,7.8220263831,52.3,-31.92,61.2713342437,132.64,42.5262336572,27.429302046,50.604813603,-6.5137663428,-4.330697954,7.8220263831,49.04,31.76,58.4261859101,134.9,31.9662336572,-28.090697954,42.5549927243,-6.5137663428,-4.330697954,7.8220263831,38.48,-23.76,45.2244181831,0.0
2022-01-09 08:00:00,45.6430669328,-39.7904017523,60.5521727987,-7.0169330672,-4.4404017523,8.3038856804,52.66,-35.35,63.4247435943,134.32,-7.0169330672,-4.4404017523,8.3038856804,-7.0169330672,-4.4404017523,8.3038856804,0.0,0.0,0.0,0.0,43.7730669328,-38.3504017523,58.1965179651,-7.0169330672,-4.4404017523,8.3038856804,50.79,-33.91,61.0697322739,134.43,47.4330669328,-35.7804017523,59.4149222688,-7.0169330672,-4.4404017523,8.3038856804,54.45,-31.34,62.8251390766,132.16,44.1430669328,27.5195982477,52.0186374864,-7.0169330672,-4.4404017523,8.3038856804,51.16,31.96,60.3223606965,134.43,26.0230669328,-25.0004017523,36.0862868742,-7.0169330672,-4.4404017523,8.3038856804,33.04,-20.56,38.9147170104,0.0
2022-01-09 08:30:00,48.0042337251,-38.8603698235,61.7619202935,-7.9357662749,-4.7403698235,9.2437812844,55.94,-34.12,65.5244839735,133.91,-7.9357662749,-4.7403698235,9.2437812844,-7.9357662749,-4.7403698235,9.2437812844,0.0,0.0,0.0,0.0,45.9842337251,-37.4403698235,59.2986597133,-7.9357662749,-4.7403698235,9.2437812844,53.92,-32.7,63.0607358029,134.07,49.9442337251,-34.9403698235,60.9528992402,-7.9357662749,-4.7403698235,9.2437812844,57.88,-30.2,65.2850243165,131.76,46.4242337251,27.4596301765,53.9373781935,-7.9357662749,-4.7403698235,9.2437812844,54.36,32.2,63.1810857773,134.07,26.2242337251,-25.6603698235,36.6901214763,-7.9357662749,-4.7403698235,9.2437812844,34.16,-20.92,40.0568595873,0.0
2022-01-09 09:00:00,50.3069673809,-42.4766309117,65.8411356271,-8.3230326191,-4.9866309117,9.7025439874,58.63,-37.49,69.5915009179,132.88,-8.3230326191,-4.9866309117,9.7025439874,-8.3230326191,-4.9866309117,9.7025439874,0.0,0.0,0.0,0.0,48.1969673809,-40.8666309117,63.1904200555,-8.3230326191,-4.9866309117,9.7025439874,56.52,-35.88,66.9468804352,133.03,54.0469673809,-25.9766309117,59.9654903807,-8.3230326191,-4.9866309117,9.7025439874,62.37,-20.99,65.8072716347,130.72,48.7169673809,23.3333690883,54.0165624952,-8.3230326191,-4.9866309117,9.7025439874,57.04,28.32,63.6834672423,133.03,32.9569673809,-22.3866309117,39.8412216495,-8.3230326191,-4.9866309117,9.7025439874,41.28,-17.4,44.7973034903,0.0
2022-01-09 09:30:00,52.1585507183,-46.3532922848,69.7792384501,-8.5014492817,-5.1232922848,9.9258633743,60.66,-41.23,73.3454054457,132.14,-8.5014492817,-5.1232922848,9.9258633743,-8.5014492817,-5.1232922848,9.9258633743,0.0,0.0,0.0,0.0,50.0085507183,-44.5732922848,66.9898016869,-8.5014492817,-5.1232922848,9.9258633743,58.51,-39.45,70.5671495811,132.27,57.8285507183,-19.0432922848,60.8833988803,-8.5014492817,-5.1232922848,9.9258633743,66.33,-13.92,67.774886942,130.86,50.6585507183,20.1567077152,54.5213868751,-8.5014492817,-5.1232922848,9.9258633743,59.16,25.28,64.3349360768,132.27,37.2185507183,-16.4432922848,40.6890941007,-8.5014492817,-5.1232922848,9.9258633743,45.72,-11.32,47.100539275,0.0
2022-01-09 10:00:00,53.8850175249,-44.8310504713,70.0957787604,-8.0349824751,-5.0610504713,9.4960610386,61.92,-39.77,73.5917067338,132.9,-8.0349824751,-5.0610504713,9.4960610386,-8.0349824751,-5.0610504713,9.4960610386,0.0,0.0,0.0,0.0,51.6550175249,-43.1110504713,67.2815242711,-8.0349824751,-5.0610504713,9.4960610386,59.69,-38.05,70.7862882202,133.04,59.5350175249,-18.1310504713,62.2346631941,-8.0349824751,-5.0610504713,9.4960610386,67.57,-13.07,68.8224512786,132.69,52.3250175249,21.2589495287,56.4787605569,-8.0349824751,-5.0610504713,9.4960610386,60.36,26.32,65.8488572414,133.04,34.7250175249,-16.3010504713,38.360801459,-8.0349824751,-5.0610504713,9.4960610386,42.76,-11.24,44.2126135848,0.0
2022-01-09 10:30:00,55.0475005856,-43.3081921193,70.0416078153,-7.3124994144,-4.8581921193,8.7792185503,62.36,-38.45,73.2609862068,132.45,-7.3124994144,-4.8581921193,8.7792185503,-7.3124994144,-4.8581921193,8.7792185503,0.0,0.0,0.0,0.0,52.8075005856,-41.6281921193,67.2423861654,-7.3124994144,-4.8581921193,8.7792185503,60.12,-36.77,70.4730253359,132.55,60.7375005856,-17.7681921193,63.2831148773,-7.3124994144,-4.8581921193,8.7792185503,68.05,-12.91,69.2637755252,132.29,53.4475005856,22.1018078807,57.837057588,-7.3124994144,-4.8581921193,8.7792185503,60.76,26.96,66.4726951462,132.55,35.5675005856,-15.978192119300001,38.9916622024,-7.3124994144,-4.8581921193,8.7792185503,42.88,-11.12,44.2984062919,0.0
2022-01-09 11:00:00,56.3262173555,-42.4575835839,70.5357297074,-6.6537826445,-4.7075835839,8.1507157158,62.98,-37.75,73.4271264588,131.8,-6.6537826445,-4.7075835839,8.1507157158,-6.6537826445,-4.7075835839,8.1507157158,0.0,0.0,0.0,0.0,54.0462173555,-40.8075835839,67.7218759958,-6.6537826445,-4.7075835839,8.1507157158,60.7,-36.1,70.6236504296,131.93,61.8362173555,-16.7575835839,64.0666401835,-6.6537826445,-4.7075835839,8.1507157158,68.49,-12.05,69.5419484915,131.75,54.6662173555,23.2524164161,59.4059777223,-6.6537826445,-4.7075835839,8.1507157158,61.32,27.96,67.3936495525,131.93,33.6262173555,-14.9475835839,36.7988145004,-6.6537826445,-4.7075835839,8.1507157158,40.28,-10.24,41.5612319355,0.0
2022-01-09 11:30:00,57.1132009067,-41.9416187392,70.8591356162,-5.5667990933,-4.4816187392,7.1466186878,62.68,-37.46,73.0207778649,132.09,-5.5667990933,-4.4816187392,7.1466186878,-5.5667990933,-4.4816187392,7.1466186878,0.0,0.0,0.0,0.0,54.8432009067,-40.3016187392,68.0587772348,-5.5667990933,-4.4816187392,7.1466186878,60.41,-35.82,70.2313355989,132.2,62.1132009067,-16.3316187392,64.2243839793,-5.5667990933,-4.4816187392,7.1466186878,67.68,-11.85,68.7095692025,132.02,55.4732009067,23.7183812608,60.3310668601,-5.5667990933,-4.4816187392,7.1466186878,61.04,28.2,67.2392861354,132.2,36.4732009067,-12.7616187392,38.6413418146,-5.5667990933,-4.4816187392,7.1466186878,42.04,-8.28,42.847637041,0.0
2022-01-09 12:00:00,57.7609841491,-41.5952376452,71.1793164103,-5.4890158508999995,-4.5152376452,7.107507721,63.25,-37.08,73.3177256876,132.09,-5.4890158508999995,-4.5152376452,7.107507721,-5.4890158508999995,-4.5152376452,7.107507721,0.0,0.0,0.0,0.0,55.4609841491,-39.9652376452,68.3603758242,-5.4890158508999995,-4.5152376452,7.107507721,60.95,-35.45,70.5096092742,132.2,62.7409841491,-15.5452376452,64.6381118648,-5.4890158508999995,-4.5152376452,7.107507721,68.23,-11.03,69.1157999303,132.02,56.0709841491,23.3247623548,60.7289041755,-5.4890158508999995,-4.5152376452,7.107507721,61.56,27.84,67.5625576781,132.2,37.4709841491,-15.6752376452,40.6175790556,-5.4890158508999995,-4.5152376452,7.107507721,42.96,-11.16,44.3858896498,0.0
2022-01-09 12:30:00,58.9422842712,-41.3550294786,72.0029953424,-5.3977157288,-4.5150294786,7.0371035435,64.34,-36.84,74.1405503082,131.32,-5.3977157288,-4.5150294786,7.0371035435,-5.3977157288,-4.5150294786,7.0371035435,0.0,0.0,0.0,0.0,56.5822842712,-39.7250294786,69.1348888798,-5.3977157288,-4.5150294786,7.0371035435,61.98,-35.21,71.2829888543,131.45,63.8422842712,-14.4050294786,65.4472469646,-5.3977157288,-4.5150294786,7.0371035435,69.24,-9.89,69.9427601686,131.19,57.2422842712,23.5649705214,61.9030447091,-5.3977157288,-4.5150294786,7.0371035435,62.64,28.08,68.6458738745,131.45,38.4022842712,-13.6750294786,40.7644682105,-5.3977157288,-4.5150294786,7.0371035435,43.8,-9.16,44.7475764707,0.0
2022-01-09 13:00:00,60.1680006301,-41.5351336457,73.1119390168,-6.8119993699,-4.7751336457,8.3189684907,66.98,-36.76,76.4043061614,131.32,-6.8119993699,-4.7751336457,8.3189684907,-6.8119993699,-4.7751336457,8.3189684907,0.0,0.0,0.0,0.0,57.6980006301,-39.8851336457,70.1418788075,-6.8119993699,-4.7751336457,8.3189684907,64.51,-35.11,73.4455730456,131.37,65.7880006301,-13.8651336457,67.2331983318,-6.8119993699,-4.7751336457,8.3189684907,72.6,-9.09,73.1668511008,131.02,58.3880006301,23.1848663543,62.8227398754,-6.8119993699,-4.7751336457,8.3189684907,65.2,27.96,70.9422412953,131.37,38.0680006301,-13.8951336457,40.5246518925,-6.8119993699,-4.7751336457,8.3189684907,44.88,-9.12,45.7972575598,0.0
2022-01-09 13:30:00,60.2412838597,-42.0110424681,73.4434474295,-8.1387161403,-5.0710424681,9.589273806,68.38,-36.94,77.7199330931,131.04,-8.1387161403,-5.0710424681,9.589273806,-8.1387161403,-5.0710424681,9.589273806,0.0,0.0,0.0,0.0,57.7312838597,-40.3310424681,70.4236758673,-8.1387161403,-5.0710424681,9.589273806,65.87,-35.26,74.7136165635,131.2,66.4512838597,-14.2310424681,67.958043647,-8.1387161403,-5.0710424681,9.589273806,74.59,-9.16,75.1503406513,130.74,58.5012838597,22.8889575319,62.8196194682,-8.1387161403,-5.0710424681,9.589273806,66.64,27.96,72.2679126584,131.2,40.0212838597,-14.1110424681,42.4361247208,-8.1387161403,-5.0710424681,9.589273806,48.16,-9.04,49.0010938653,0.0
2022-01-09 14:00:00,60.8165668795,-42.330858352999996,74.0982886166,-8.8534331205,-5.170858353,10.2528559009,69.67,-37.16,78.9605882704,131.04,-8.8534331205,-5.170858353,10.2528559009,-8.8534331205,-5.170858353,10.2528559009,0.0,0.0,0.0,0.0,58.2465668795,-40.630858353,71.0178090605,-8.8534331205,-5.170858353,10.2528559009,67.1,-35.46,75.8934885217,131.2,67.1065668795,-14.650858353,68.6872547773,-8.8534331205,-5.170858353,10.2528559009,75.96,-9.48,76.5492782461,130.74,59.0265668795,22.509141647,63.1727556409,-8.8534331205,-5.170858353,10.2528559009,67.88,27.68,73.3067309324,131.2,37.5865668795,-15.050858353,40.4880025063,-8.8534331205,-5.170858353,10.2528559009,46.44,-9.88,47.4793428767,0.0
2022-01-09 14:30:00,61.2775000628,-42.4797855911,74.5618146092,-10.3624999372,-5.4697855911,11.7175065335,71.64,-37.01,80.6351641655,131.04,-10.3624999372,-5.4697855911,11.7175065335,-10.3624999372,-5.4697855911,11.7175065335,0.0,0.0,0.0,0.0,58.6175000628,-40.7597855911,71.3958782777,-10.3624999372,-5.4697855911,11.7175065335,68.98,-35.29,77.4830594388,131.2,68.0375000628,-14.7397855911,69.6158221532,-10.3624999372,-5.4697855911,11.7175065335,78.4,-9.27,78.9461392343,130.74,59.4375000628,22.490214408900002,63.5501861356,-10.3624999372,-5.4697855911,11.7175065335,69.8,27.96,75.1917655066,131.2,45.1175000628,-14.0697855911,47.2604240194,-10.3624999372,-5.4697855911,11.7175065335,55.48,-8.6,56.1425898939,0.0
2022-01-09 15:00:00,61.5281500895,-42.7176879607,74.9033651991,-10.7918499105,-5.6176879607,12.1664474073,72.32,-37.1,81.280947337,131.04,-10.7918499105,-5.6176879607,12.1664474073,-10.7918499105,-5.6176879607,12.1664474073,0.0,0.0,0.0,0.0,58.8481500895,-40.9976879607,71.7210930416,-10.7918499105,-5.6176879607,12.1664474073,69.64,-35.38,78.1119325071,131.2,68.3081500895,-15.1376879607,69.9653697585,-10.7918499105,-5.6176879607,12.1664474073,79.1,-9.52,79.670825275,130.66,59.7281500895,21.9023120393,63.6173182851,-10.7918499105,-5.6176879607,12.1664474073,70.52,27.52,75.6995429312,131.2,42.4481500895,-15.6176879607,45.2300522138,-10.7918499105,-5.6176879607,12.1664474073,53.24,-10.0,54.1710033136,0.0
2022-01-09 15:30:00,63.3210669246,-42.2856544396,76.1421965,-11.9089330754,-5.9456544396,13.3106533915,75.23,-36.34,83.5472830199,130.74,-11.9089330754,-5.9456544396,13.3106533915,-11.9089330754,-5.9456544396,13.3106533915,0.0,0.0,0.0,0.0,60.5010669246,-40.5556544396,72.8363934173,-11.9089330754,-5.9456544396,13.3106533915,72.41,-34.61,80.2562159586,130.86,70.0610669246,-15.245654439599999,71.7006490759,-11.9089330754,-5.9456544396,13.3106533915,81.97,-9.3,82.4958841398,130.39,61.4110669246,22.0943455604,65.2646860604,-11.9089330754,-5.9456544396,13.3106533915,73.32,28.04,78.4988152777,130.86,42.9310669246,-14.745654439599999,45.3928500111,-11.9089330754,-5.9456544396,13.3106533915,54.84,-8.8,55.5415664165,0.0
2022-01-09 16:00:00,66.1507500842,-44.4214992365,79.6818130512,-12.8492499158,-6.3214992365,14.3200759773,79.0,-38.1,87.7075253328,130.42,-12.8492499158,-6.3214992365,14.3200759773,-12.8492499158,-6.3214992365,14.3200759773,0.0,0.0,0.0,0.0,63.2007500842,-42.5514992365,76.1903202414,-12.8492499158,-6.3214992365,14.3200759773,76.05,-36.23,84.239037269,130.55,74.0107500842,-7.8514992365000005,74.4260516774,-12.8492499158,-6.3214992365,14.3200759773,86.86,-1.53,86.8734740873,130.11,64.1907500842,19.6385007635,67.1276627674,-12.8492499158,-6.3214992365,14.3200759773,77.04,25.96,81.296268057,130.55,45.5107500842,-7.2414992365,46.0832690292,-12.8492499158,-6.3214992365,14.3200759773,58.36,-0.92,58.3672510917,0.0
2022-01-09 16:30:00,65.9421835004,-49.4470958929,82.4220046895,-14.1778164996,-6.8770958929,15.7576942671,80.12,-42.57,90.72716958,129.96,-14.1778164996,-6.8770958929,15.7576942671,-14.1778164996,-6.8770958929,15.7576942671,0.0,0.0,0.0,0.0,62.9821835004,-47.3970958929,78.8241088599,-14.1778164996,-6.8770958929,15.7576942671,77.16,-40.52,87.1523723142,130.09,77.8721835004,1.5229041071,77.8870733822,-14.1778164996,-6.8770958929,15.7576942671,92.05,8.4,92.4324753536,130.39,64.1421835004,15.4429041071,65.9750179345,-14.1778164996,-6.8770958929,15.7576942671,78.32,22.32,81.4383496886,130.09,51.7821835004,5.9229041071,52.1198169714,-14.1778164996,-6.8770958929,15.7576942671,65.96,12.8,67.190487422,0.0
2022-01-09 17:00:00,67.6713334348,-47.6417638027,82.759573628,-13.5886665652,-7.4217638027,15.4833600024,81.26,-40.22,90.6688259547,130.7,-13.5886665652,-7.4217638027,15.4833600024,-13.5886665652,-7.4217638027,15.4833600024,0.0,0.0,0.0,0.0,64.6313334348,-45.6717638027,79.1398715593,-13.5886665652,-7.4217638027,15.4833600024,78.22,-38.25,87.071412645,130.85,82.5513334348,2.3182361973,82.5838777906,-13.5886665652,-7.4217638027,15.4833600024,96.14,9.74,96.6321230234,132.14,65.7313334348,16.3382361973,67.7314266582,-13.5886665652,-7.4217638027,15.4833600024,79.32,23.76,82.8021738845,130.85,52.6513334348,4.9782361973,52.8861583791,-13.5886665652,-7.4217638027,15.4833600024,66.24,12.4,67.3906343641,0.0
2022-01-09 17:30:00,69.9137668372,-47.3158231772,84.4199142164,-16.0562331628,-7.8158231772,17.8574834542,85.97,-39.5,94.6102050521,129.81,-16.0562331628,-7.8158231772,17.8574834542,-16.0562331628,-7.8158231772,17.8574834542,0.0,0.0,0.0,0.0,66.6837668372,-45.3258231772,80.6297402097,-16.0562331628,-7.8158231772,17.8574834542,82.74,-37.51,90.8455155745,129.93,84.3637668372,2.9141768228,84.4140840234,-16.0562331628,-7.8158231772,17.8574834542,100.42,10.73,100.9916298512,131.22,67.9037668372,17.1441768228,70.034593949,-16.0562331628,-7.8158231772,17.8574834542,83.96,24.96,87.5915703707,129.93,56.863766837200004,2.1441768228,56.9041779939,-16.0562331628,-7.8158231772,17.8574834542,72.92,9.96,73.5970651589,0.0
