Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-09 18:00:00,69.230233654,-47.7781850385,84.1164681698,-15.879766346,-7.7281850385,17.6604593143,85.11,-40.05,94.0622910629,130.22,-15.879766346,-7.7281850385,17.6604593143,-15.879766346,-7.7281850385,17.6604593143,0.0,0.0,0.0,0.0,66.040233654,-45.7681850385,80.349481783,-15.879766346,-7.7281850385,17.6604593143,81.92,-38.04,90.3212488842,130.36,83.450233654,2.6418149615,83.4920396397,-15.879766346,-7.7281850385,17.6604593143,99.33,10.37,99.8698442975,131.61,67.240233654,17.1118149615,69.383450715,-15.879766346,-7.7281850385,17.6604593143,83.12,24.84,86.752291036,130.36,52.840233654,4.9918149615,53.0754982004,-15.879766346,-7.7281850385,17.6604593143,68.72,12.72,69.887315015,0.0
2022-01-09 18:30:00,68.6580502469,-48.9351425294,84.3123717972,-16.6019497531,-7.4951425294,18.2154301936,85.26,-41.44,94.7973691618,130.56,-16.6019497531,-7.4951425294,18.2154301936,-16.6019497531,-7.4951425294,18.2154301936,0.0,0.0,0.0,0.0,65.4880502469,-46.8751425294,80.5354810769,-16.6019497531,-7.4951425294,18.2154301936,82.09,-39.38,91.0469796314,130.69,81.2780502469,1.6748574706000001,81.2953049043,-16.6019497531,-7.4951425294,18.2154301936,97.88,9.17,98.3086125423,131.99,66.7580502469,16.4648574706,68.7584816899,-16.6019497531,-7.4951425294,18.2154301936,83.36,23.96,86.7350632674,130.69,52.8780502469,6.0648574706,53.2247188255,-16.6019497531,-7.4951425294,18.2154301936,69.48,13.56,70.790846866,0.0
2022-01-09 19:00:00,68.3954166545,-50.6265034897,85.0939238426,-15.4745833455,-7.0965034897,17.024191361,83.87,-43.53,94.4935860257,131.23,-15.4745833455,-7.0965034897,17.024191361,-15.4745833455,-7.0965034897,17.024191361,0.0,0.0,0.0,0.0,65.3154166545,-48.4865034897,81.3452191183,-15.4745833455,-7.0965034897,17.024191361,80.79,-41.39,90.7753061135,131.34,79.2954166545,-0.20650348970000001,79.2956855453,-15.4745833455,-7.0965034897,17.024191361,94.77,6.89,95.0201294463,132.7,66.6054166545,15.5034965103,68.3859629732,-15.4745833455,-7.0965034897,17.024191361,82.08,22.6,85.1345194384,131.34,50.9254166545,5.5834965103,51.2305913953,-15.4745833455,-7.0965034897,17.024191361,66.4,12.68,67.5998698224,0.0
2022-01-09 19:30:00,65.2004166858,-43.0650782523,78.1389486805,-14.3895833142,-6.7950782523,15.9133024986,79.59,-36.27,87.4647414676,131.76,-14.3895833142,-6.7950782523,15.9133024986,-14.3895833142,-6.7950782523,15.9133024986,0.0,0.0,0.0,0.0,62.2104166858,-41.2950782523,74.6687312876,-14.3895833142,-6.7950782523,15.9133024986,76.6,-34.5,84.0107731187,131.89,73.4604166858,-14.2450782523,74.8288385188,-14.3895833142,-6.7950782523,15.9133024986,87.85,-7.45,88.1653276521,131.32,63.2504166858,22.6449217477,67.1819000319,-14.3895833142,-6.7950782523,15.9133024986,77.64,29.44,83.0342290866,131.89,47.2904166858,-13.5550782523,49.1947523294,-14.3895833142,-6.7950782523,15.9133024986,61.68,-6.76,62.04933521,0.0
2022-01-09 20:00:00,62.7400333092,-44.0992014427,76.6880130628,-13.4799666908,-6.4592014427,14.9476013214,76.22,-37.64,85.0073996779,131.76,-13.4799666908,-6.4592014427,14.9476013214,-13.4799666908,-6.4592014427,14.9476013214,0.0,0.0,0.0,0.0,59.9300333092,-42.2992014427,73.3541500879,-13.4799666908,-6.4592014427,14.9476013214,73.41,-35.84,81.6916990887,131.89,70.6300333092,-15.6292014427,72.3386034078,-13.4799666908,-6.4592014427,14.9476013214,84.11,-9.17,84.6083979283,131.32,60.9200333092,21.6207985573,64.6429376548,-13.4799666908,-6.4592014427,14.9476013214,74.4,28.08,79.5226156511,131.89,46.2800333092,-14.3792014427,48.4623866233,-13.4799666908,-6.4592014427,14.9476013214,59.76,-7.92,60.2825347841,0.0
2022-01-09 20:30:00,60.3288999744,-44.8825960499,75.1932417196,-12.7911000256,-6.1225960499,14.1809175392,73.12,-38.76,82.7579120085,131.76,-12.7911000256,-6.1225960499,14.1809175392,-12.7911000256,-6.1225960499,14.1809175392,0.0,0.0,0.0,0.0,57.6588999744,-43.0425960499,71.9528583239,-12.7911000256,-6.1225960499,14.1809175392,70.45,-36.92,79.537971435,131.89,67.7988999744,-16.9525960499,69.8862028627,-12.7911000256,-6.1225960499,14.1809175392,80.59,-10.83,81.3144329132,131.32,58.6088999744,20.1574039501,61.9784163255,-12.7911000256,-6.1225960499,14.1809175392,71.4,26.28,76.0828390637,131.89,41.5688999744,-14.4025960499,43.9932746912,-12.7911000256,-6.1225960499,14.1809175392,54.36,-8.28,54.9869802772,0.0
2022-01-09 21:00:00,57.9414166451,-45.9537728951,73.9523968924,-11.9585833549,-5.8237728951,13.3012798853,69.9,-40.13,80.6004150113,131.07,-11.9585833549,-5.8237728951,13.3012798853,-11.9585833549,-5.8237728951,13.3012798853,0.0,0.0,0.0,0.0,55.4114166451,-44.1037728951,70.8206740874,-11.9585833549,-5.8237728951,13.3012798853,67.37,-38.28,77.4859684072,131.2,64.9814166451,-17.9637728951,67.4187039762,-11.9585833549,-5.8237728951,13.3012798853,76.94,-12.14,77.8918686385,130.69,56.2814166451,19.4162271049,59.5364403922,-11.9585833549,-5.8237728951,13.3012798853,68.24,25.24,72.7581967891,131.2,41.4414166451,-16.1837728951,44.4893865846,-11.9585833549,-5.8237728951,13.3012798853,53.4,-10.36,54.3956762988,0.0
2022-01-09 21:30:00,55.4146999786,-46.9449497402,72.6265604296,-10.7053000214,-5.5249497402,12.0469298238,66.12,-41.42,78.0222455457,131.79,-10.7053000214,-5.5249497402,12.0469298238,-10.7053000214,-5.5249497402,12.0469298238,0.0,0.0,0.0,0.0,53.0546999786,-45.0749497402,69.6171838263,-10.7053000214,-5.5249497402,12.0469298238,63.76,-39.55,75.0302612284,131.92,62.0146999786,-18.9949497402,64.858547078,-10.7053000214,-5.5249497402,12.0469298238,72.72,-13.47,73.9570098098,131.48,53.8546999786,18.6350502598,56.9876636472,-10.7053000214,-5.5249497402,12.0469298238,64.56,24.16,68.9325699506,131.92,36.4546999786,-16.7249497402,40.108217292,-10.7053000214,-5.5249497402,12.0469298238,47.16,-11.2,48.4716989593,0.0
2022-01-09 22:00:00,52.5050833141,-48.2343571274,71.2975243702,-9.5949166859,-5.0943571274,10.8634663322,62.1,-43.14,75.6139510937,131.79,-9.5949166859,-5.0943571274,10.8634663322,-9.5949166859,-5.0943571274,10.8634663322,0.0,0.0,0.0,0.0,50.3450833141,-46.3343571274,68.4214883229,-9.5949166859,-5.0943571274,10.8634663322,59.94,-41.24,72.7567261495,131.92,58.5250833141,-20.6243571274,62.052795939,-9.5949166859,-5.0943571274,10.8634663322,68.12,-15.53,69.8678416727,131.48,51.0850833141,18.0656428726,54.1853595505,-9.5949166859,-5.0943571274,10.8634663322,60.68,23.16,64.9495804451,131.92,31.9650833141,-17.7343571274,36.5550813705,-9.5949166859,-5.0943571274,10.8634663322,41.56,-12.64,43.4396500907,0.0
2022-01-09 22:30:00,49.6360833311,-49.0790247437,69.8032337234,-8.1039166689,-4.7290247437,9.382810901,57.74,-44.35,72.8067998198,133.4,-8.1039166689,-4.7290247437,9.382810901,-8.1039166689,-4.7290247437,9.382810901,0.0,0.0,0.0,0.0,47.6660833311,-47.1790247437,67.0665033821,-8.1039166689,-4.7290247437,9.382810901,55.77,-42.45,70.0877692611,133.54,55.1360833311,-21.2990247437,59.106988928,-8.1039166689,-4.7290247437,9.382810901,63.24,-16.57,65.3747848945,133.21,48.3360833311,17.7509752563,51.492466190100004,-8.1039166689,-4.7290247437,9.382810901,56.44,22.48,60.7521522253,133.54,35.9760833311,-15.8890247437,39.3286114572,-8.1039166689,-4.7290247437,9.382810901,44.08,-11.16,45.4707818275,0.0
2022-01-09 23:00:00,46.9483000298,-48.0181919516,67.1557118493,-6.9016999702,-4.3381919516,8.1518937608,53.85,-43.68,69.3380479968,133.4,-6.9016999702,-4.3381919516,8.1518937608,-6.9016999702,-4.3381919516,8.1518937608,0.0,0.0,0.0,0.0,45.1283000298,-46.2081919516,64.589166793,-6.9016999702,-4.3381919516,8.1518937608,52.03,-41.87,66.7848620572,133.54,51.3883000298,-24.1381919516,56.7750798382,-6.9016999702,-4.3381919516,8.1518937608,58.29,-19.8,61.5610599324,133.21,45.7383000298,19.3018080484,49.6442532782,-6.9016999702,-4.3381919516,8.1518937608,52.64,23.64,57.7045856063,133.54,31.2183000298,-20.1781919516,37.1717861715,-6.9016999702,-4.3381919516,8.1518937608,38.12,-15.84,41.2800193798,0.0
2022-01-09 23:30:00,45.5722500165,-40.0240124874,60.6527126117,-5.7277499835,-3.9640124874,6.965666865,51.3,-36.06,62.7057700694,133.89,-5.7277499835,-3.9640124874,6.965666865,-5.7277499835,-3.9640124874,6.965666865,0.0,0.0,0.0,0.0,43.7922500165,-38.5440124874,58.3386840796,-5.7277499835,-3.9640124874,6.965666865,49.52,-34.58,60.3987317748,134.04,47.1022500165,-36.9040124874,59.8375141052,-5.7277499835,-3.9640124874,6.965666865,52.83,-32.94,62.2579512994,133.37,44.1522500165,26.5959875126,51.5438428262,-5.7277499835,-3.9640124874,6.965666865,49.88,30.56,58.4972477985,134.04,31.5922500165,-28.6840124874,42.6713350328,-5.7277499835,-3.9640124874,6.965666865,37.32,-24.72,44.7645037949,0.0
2022-01-10 00:00:00,46.4732833413,-39.9546048906,61.2873275358,-5.0167166587,-3.7446048906,6.2601526995,51.49,-36.21,62.9474717522,133.34,-5.0167166587,-3.7446048906,6.2601526995,-5.0167166587,-3.7446048906,6.2601526995,0.0,0.0,0.0,0.0,44.6732833413,-38.4746048906,58.9575904017,-5.0167166587,-3.7446048906,6.2601526995,49.69,-34.73,60.6239968989,133.48,46.4232833413,-37.1546048906,59.4607929712,-5.0167166587,-3.7446048906,6.2601526995,51.44,-33.41,61.3376042897,131.32,45.0632833413,26.8953951094,52.4791557057,-5.0167166587,-3.7446048906,6.2601526995,50.08,30.64,58.709590358,133.48,32.6232833413,-28.4246048906,43.2693514991,-5.0167166587,-3.7446048906,6.2601526995,37.64,-24.68,45.0096878461,0.0
2022-01-10 00:30:00,49.762333355,-39.1850372721,63.33843199,-5.357666645,-3.8550372721,6.6004472764,55.12,-35.33,65.4707820329,133.29,-5.357666645,-3.8550372721,6.6004472764,-5.357666645,-3.8550372721,6.6004472764,0.0,0.0,0.0,0.0,47.802333355,-37.6950372721,60.8767517951,-5.357666645,-3.8550372721,6.6004472764,53.16,-33.84,63.0169120157,133.42,49.332333355,-36.4850372721,61.3582680573,-5.357666645,-3.8550372721,6.6004472764,54.69,-32.63,63.684480056,131.27,48.242333355,27.3049627279,55.4335973675,-5.357666645,-3.8550372721,6.6004472764,53.6,31.16,61.999238705,133.42,31.362333355,-28.0550372721,42.0794613774,-5.357666645,-3.8550372721,6.6004472764,36.72,-24.2,43.9772486634,0.0
2022-01-10 01:00:00,47.2353166852,-39.9401455247,61.8578238131,-6.9046833148,-4.3701455247,8.1714639805,54.14,-35.57,64.7793524204,133.29,-6.9046833148,-4.3701455247,8.1714639805,-6.9046833148,-4.3701455247,8.1714639805,0.0,0.0,0.0,0.0,45.3253166852,-38.4501455247,59.4373453604,-6.9046833148,-4.3701455247,8.1714639805,52.23,-34.08,62.3652090512,133.42,49.3653166852,-36.3301455247,61.2928541127,-6.9046833148,-4.3701455247,8.1714639805,56.27,-31.96,64.7128619364,131.27,45.7353166852,26.5098544753,52.8629508881,-6.9046833148,-4.3701455247,8.1714639805,52.64,30.88,61.0290422668,133.42,30.9353166852,-27.8101455247,41.5980529895,-6.9046833148,-4.3701455247,8.1714639805,37.84,-23.44,44.5117872029,0.0
2022-01-10 01:30:00,45.3828166555,-40.7121791716,60.9678733473,-7.1771833445,-4.4321791716,8.4354118435,52.56,-36.28,63.8654210039,133.15,-7.1771833445,-4.4321791716,8.4354118435,-7.1771833445,-4.4321791716,8.4354118435,0.0,0.0,0.0,0.0,43.5428166555,-39.2121791716,58.5966882826,-7.1771833445,-4.4321791716,8.4354118435,50.72,-34.78,61.4993235735,133.29,47.9928166555,-36.5421791716,60.3211514242,-7.1771833445,-4.4321791716,8.4354118435,55.17,-32.11,63.8340113106,131.04,43.9428166555,25.9278208284,51.0217897425,-7.1771833445,-4.4321791716,8.4354118435,51.12,30.36,59.455731431,133.29,29.5028166555,-28.3921791716,40.9454762913,-7.1771833445,-4.4321791716,8.4354118435,36.68,-23.96,43.8121444351,0.0
2022-01-10 02:00:00,43.8121499862,-40.9641086933,59.9796856231,-6.9178500138,-4.3641086933,8.1793699941,50.73,-36.6,62.5547192464,133.49,-6.9178500138,-4.3641086933,8.1793699941,-6.9178500138,-4.3641086933,8.1793699941,0.0,0.0,0.0,0.0,42.0521499862,-39.4741086933,57.6765860258,-6.9178500138,-4.3641086933,8.1793699941,48.97,-35.11,60.2558959771,133.62,46.3321499862,-36.7941086933,59.1648084327,-6.9178500138,-4.3641086933,8.1793699941,53.25,-32.43,62.3479542567,131.3,42.4021499862,25.6358913067,49.5493818986,-6.9178500138,-4.3641086933,8.1793699941,49.32,30.0,57.7274839223,133.62,31.1621499862,-28.0841086933,41.9499315,-6.9178500138,-4.3641086933,8.1793699941,38.08,-23.72,44.8634015652,0.0
2022-01-10 02:30:00,43.3052166531,-41.0414425434,59.6635717621,-6.8047833469,-4.3114425434,8.0556572174,50.11,-36.73,62.1297432797,133.49,-6.8047833469,-4.3114425434,8.0556572174,-6.8047833469,-4.3114425434,8.0556572174,0.0,0.0,0.0,0.0,41.5752166531,-39.5614425434,57.3899501295,-6.8047833469,-4.3114425434,8.0556572174,48.38,-35.25,59.8597268621,133.62,45.7252166531,-36.8514425434,58.7266911676,-6.8047833469,-4.3114425434,8.0556572174,52.53,-32.54,61.7920100013,131.3,41.9152166531,25.7685574566,49.2026822487,-6.8047833469,-4.3114425434,8.0556572174,48.72,30.08,57.2577051583,133.62,30.3152166531,-28.4314425434,41.5615120733,-6.8047833469,-4.3114425434,8.0556572174,37.12,-24.12,44.2681465616,0.0
2022-01-10 03:00:00,42.3782999876,-41.2297531591,59.1253994101,-6.4117000124,-4.2097531591,7.6701967843,48.79,-37.02,61.2449548943,133.69,-6.4117000124,-4.2097531591,7.6701967843,-6.4117000124,-4.2097531591,7.6701967843,0.0,0.0,0.0,0.0,40.6882999876,-39.7297531591,56.8681900711,-6.4117000124,-4.2097531591,7.6701967843,47.1,-35.52,58.9922062649,133.82,44.6482999876,-37.1197531591,58.0632996511,-6.4117000124,-4.2097531591,7.6701967843,51.06,-32.91,60.7469480715,131.5,41.0282999876,25.6302468409,48.3759336137,-6.4117000124,-4.2097531591,7.6701967843,47.44,29.84,56.0444395101,133.82,32.6282999876,-28.5697531591,43.368614869,-6.4117000124,-4.2097531591,7.6701967843,39.04,-24.36,46.0166404684,0.0
2022-01-10 03:30:00,41.5113999876,-41.3169108554,58.5686217318,-6.1986000124,-4.1169108554,7.4412093846000005,47.71,-37.2,60.4986289101,134.08,-6.1986000124,-4.1169108554,7.4412093846000005,-6.1986000124,-4.1169108554,7.4412093846000005,0.0,0.0,0.0,0.0,39.8913999876,-39.8369108554,56.3764424159,-6.1986000124,-4.1169108554,7.4412093846000005,46.09,-35.72,58.3112896445,134.23,43.7113999876,-37.6169108554,57.6690425721,-6.1986000124,-4.1169108554,7.4412093846000005,49.91,-33.5,60.1103826306,131.95,40.1613999876,25.8430891446,47.7577564957,-6.1986000124,-4.1169108554,7.4412093846000005,46.36,29.96,55.1982898286,134.23,31.4013999876,-29.5169108554,43.096356547,-6.1986000124,-4.1169108554,7.4412093846000005,37.6,-25.4,45.3753236903,0.0
2022-01-10 04:00:00,40.5226666553,-41.2901453989,57.8529395962,-5.7073333447,-3.9801453989,6.9581040022,46.23,-37.31,59.4074826937,134.08,-5.7073333447,-3.9801453989,6.9581040022,-5.7073333447,-3.9801453989,6.9581040022,0.0,0.0,0.0,0.0,38.9526666553,-39.8201453989,55.7041669819,-5.7073333447,-3.9801453989,6.9581040022,44.66,-35.84,57.2627383208,134.23,42.5226666553,-37.9401453989,56.9879970903,-5.7073333447,-3.9801453989,6.9581040022,48.23,-33.96,58.986562029,131.95,39.2126666553,25.8198546011,46.9499533316,-5.7073333447,-3.9801453989,6.9581040022,44.92,29.8,53.9059032018,134.23,28.692666655300002,-28.1801453989,40.21678399,-5.7073333447,-3.9801453989,6.9581040022,34.4,-24.2,42.0594816896,0.0
2022-01-10 04:30:00,40.5435666554,-41.187479249,57.7943703489,-5.6364333446,-3.927479249,6.8698234402,46.18,-37.26,59.3371721605,134.08,-5.6364333446,-3.927479249,6.8698234402,-5.6364333446,-3.927479249,6.8698234402,0.0,0.0,0.0,0.0,38.9735666554,-39.717479249,55.6454585365,-5.6364333446,-3.927479249,6.8698234402,44.61,-35.79,57.1924488023,134.23,42.4035666554,-37.887479249,56.8640796017,-5.6364333446,-3.927479249,6.8698234402,48.04,-33.96,58.8313113911,131.95,39.2435666554,25.992520751,47.0708897178,-5.6364333446,-3.927479249,6.8698234402,44.88,29.92,53.939047080899996,134.23,28.7235666554,-28.407479249,40.3983682677,-5.6364333446,-3.927479249,6.8698234402,34.36,-24.48,42.1886240591,0.0
2022-01-10 05:00:00,40.2576833225,-41.042635353,57.4906860562,-5.4223166775,-3.862635353,6.6574371962,45.68,-37.18,58.8983429308,134.08,-5.4223166775,-3.862635353,6.6574371962,-5.4223166775,-3.862635353,6.6574371962,0.0,0.0,0.0,0.0,38.7076833225,-39.582635353,55.3630722566,-5.4223166775,-3.862635353,6.6574371962,44.13,-35.72,56.7747769701,134.23,42.0376833225,-37.802635353,56.5349985297,-5.4223166775,-3.862635353,6.6574371962,47.46,-33.94,58.3470239172,131.95,38.9376833225,25.817364647,46.7191555985,-5.4223166775,-3.862635353,6.6574371962,44.36,29.68,53.3733266717,134.23,27.5776833225,-26.982635353,38.5822657192,-5.4223166775,-3.862635353,6.6574371962,33.0,-23.12,40.2931061101,0.0
2022-01-10 05:30:00,41.3975499882,-40.6227234719,57.9996793724,-5.9124500118,-4.0127234719,7.1455590967,47.31,-36.61,59.8208007302,133.73,-5.9124500118,-4.0127234719,7.1455590967,-5.9124500118,-4.0127234719,7.1455590967,0.0,0.0,0.0,0.0,39.7675499882,-39.1627234719,55.8137701808,-5.9124500118,-4.0127234719,7.1455590967,45.68,-35.15,57.6383977917,133.86,43.3575499882,-37.3227234719,57.2089401085,-5.9124500118,-4.0127234719,7.1455590967,49.27,-33.31,59.4734310428,131.63,40.0475499882,25.7872765281,47.631815951,-5.9124500118,-4.0127234719,7.1455590967,45.96,29.8,54.7755565923,133.86,26.9675499882,-29.6527234719,40.0815763371,-5.9124500118,-4.0127234719,7.1455590967,32.88,-25.64,41.6953714458,0.0
2022-01-10 06:00:00,43.1544333205,-40.0229156741,58.8569358212,-6.4155666795,-4.1629156741,7.6478338586,49.57,-35.86,61.1810795917,133.23,-6.4155666795,-4.1629156741,7.6478338586,-6.4155666795,-4.1629156741,7.6478338586,0.0,0.0,0.0,0.0,41.4144333205,-38.5729156741,56.5952746336,-6.4155666795,-4.1629156741,7.6478338586,47.83,-34.41,58.9216174252,133.37,45.2444333205,-36.6029156741,58.1964963064,-6.4155666795,-4.1629156741,7.6478338586,51.66,-32.44,61.0008950754,131.1,41.7444333205,26.5970843259,49.4975010267,-6.4155666795,-4.1629156741,7.6478338586,48.16,30.76,57.1451065272,133.37,31.1844333205,-28.4829156741,42.2344097486,-6.4155666795,-4.1629156741,7.6478338586,37.6,-24.32,44.7797096909,0.0
2022-01-10 06:30:00,47.7762333165,-38.6509222946,61.4529272219,-8.4037666835,-4.8309222946,9.6933536347,56.18,-33.82,65.574269344,131.67,-8.4037666835,-4.8309222946,9.6933536347,-8.4037666835,-4.8309222946,9.6933536347,0.0,0.0,0.0,0.0,45.7362333165,-37.2109222946,58.9614770507,-8.4037666835,-4.8309222946,9.6933536347,54.14,-32.38,63.0841025933,131.8,50.8362333165,-32.7709222946,60.4835181339,-8.4037666835,-4.8309222946,9.6933536347,59.24,-27.94,65.4982534118,129.41,46.1562333165,26.4890777054,53.2171881224,-8.4037666835,-4.8309222946,9.6933536347,54.56,31.32,62.9105396575,131.8,28.3962333165,-25.5509222946,38.1994201091,-8.4037666835,-4.8309222946,9.6933536347,36.8,-20.72,42.2321962488,0.0
2022-01-10 07:00:00,51.0558499788,-46.1542131539,68.8252221858,-10.5941500212,-5.5342131539,11.9525532797,61.65,-40.62,73.8289028769,131.67,-10.5941500212,-5.5342131539,11.9525532797,-10.5941500212,-5.5342131539,11.9525532797,0.0,0.0,0.0,0.0,48.8658499788,-44.3742131539,66.0071366383,-10.5941500212,-5.5342131539,11.9525532797,59.46,-38.84,71.0213855117,131.8,58.1358499788,-17.1942131539,60.6252259274,-10.5941500212,-5.5342131539,11.9525532797,68.73,-11.66,69.7120398497,129.41,49.5258499788,19.5057868461,53.2286157683,-10.5941500212,-5.5342131539,11.9525532797,60.12,25.04,65.1261545003,131.8,34.6858499788,-16.8542131539,38.563878044,-10.5941500212,-5.5342131539,11.9525532797,45.28,-11.32,46.673555682,0.0
2022-01-10 07:30:00,56.3199833201,-43.7513791049,71.3170645411,-12.8100166799,-6.2113791049,14.2364938705,69.13,-37.54,78.6651670055,131.95,-12.8100166799,-6.2113791049,14.2364938705,-12.8100166799,-6.2113791049,14.2364938705,0.0,0.0,0.0,0.0,53.7599833201,-42.0313791049,68.2405497929,-12.8100166799,-6.2113791049,14.2364938705,66.57,-35.82,75.595220087,132.06,64.2999833201,-14.9613791049,66.0176546061,-12.8100166799,-6.2113791049,14.2364938705,77.11,-8.75,77.6048619611,131.4,54.5899833201,21.3086208951,58.6013959163,-12.8100166799,-6.2113791049,14.2364938705,67.4,27.52,72.8018571192,132.06,39.4699833201,-13.9713791049,41.8697864502,-12.8100166799,-6.2113791049,14.2364938705,52.28,-7.76,52.8527766536,0.0
2022-01-10 08:00:00,60.4654166808,-40.564829986,72.8118949497,-13.9245833192,-6.584829986,15.4030518586,74.39,-33.98,81.7833265403,131.22,-13.9245833192,-6.584829986,15.4030518586,-13.9245833192,-6.584829986,15.4030518586,0.0,0.0,0.0,0.0,57.6754166808,-38.944829986,69.5927688193,-13.9245833192,-6.584829986,15.4030518586,71.6,-32.36,78.5730844501,131.33,68.8354166808,-13.644829986,70.1747531165,-13.9245833192,-6.584829986,15.4030518586,82.76,-7.06,83.060587525,130.62,58.5154166808,23.735170014,63.1459601631,-13.9245833192,-6.584829986,15.4030518586,72.44,30.32,78.5293320995,131.33,42.9154166808,-13.744829986,45.0627711113,-13.9245833192,-6.584829986,15.4030518586,56.84,-7.16,57.289189207,0.0
2022-01-10 08:30:00,62.4059333495,-43.2386091233,75.9215241953,-15.1040666505,-6.9386091233,16.6215861442,77.51,-36.3,85.58907699,130.21,-15.1040666505,-6.9386091233,16.6215861442,-15.1040666505,-6.9386091233,16.6215861442,0.0,0.0,0.0,0.0,59.5159333495,-41.4486091233,72.5267779563,-15.1040666505,-6.9386091233,16.6215861442,74.62,-34.51,82.2136515428,130.33,72.8059333495,-5.3986091233,73.0058142298,-15.1040666505,-6.9386091233,16.6215861442,87.91,1.54,87.9234877607,129.77,60.4559333495,21.1013908767,64.0327148736,-15.1040666505,-6.9386091233,16.6215861442,75.56,28.04,80.5950072895,130.33,44.6159333495,-4.6586091233,44.8584902511,-15.1040666505,-6.9386091233,16.6215861442,59.72,2.2800000000000002,59.7635072599,0.0
2022-01-10 09:00:00,63.3562833453,-47.4473841752,79.1534768939,-15.3937166547,-7.0373841752,16.926053541,78.75,-40.41,88.512883808,130.21,-15.3937166547,-7.0373841752,16.926053541,-15.3937166547,-7.0373841752,16.926053541,0.0,0.0,0.0,0.0,60.4562833453,-45.4973841752,75.6635590143,-15.3937166547,-7.0373841752,16.926053541,75.85,-38.46,85.0434835834,130.33,75.9462833453,4.5426158248,76.0820170112,-15.3937166547,-7.0373841752,16.926053541,91.34,11.58,92.0711246809,130.41,61.4862833453,17.1626158248,63.8366542166,-15.3937166547,-7.0373841752,16.926053541,76.88,24.2,80.598848627,130.33,51.2462833453,7.6026158248,51.8071551437,-15.3937166547,-7.0373841752,16.926053541,66.64,14.64,68.2291667837,0.0
2022-01-10 09:30:00,65.8469167126,-46.1577604925,80.4136511684,-15.8030832874,-7.0877604925,17.319751447,81.65,-39.07,90.5162272745,130.39,-15.8030832874,-7.0877604925,17.319751447,-15.8030832874,-7.0877604925,17.319751447,0.0,0.0,0.0,0.0,62.8069167126,-44.2077604925,76.8051747912,-15.8030832874,-7.0877604925,17.319751447,78.61,-37.12,86.9334601865,130.52,78.0269167126,5.8722395075,78.2475745855,-15.8030832874,-7.0877604925,17.319751447,93.83,12.96,94.7208028893,131.54,63.9169167126,18.5922395075,66.5660845472,-15.8030832874,-7.0877604925,17.319751447,79.72,25.68,83.7540494543,130.52,49.1569167126,9.0722395075,49.987078234,-15.8030832874,-7.0877604925,17.319751447,64.96,16.16,66.9398775021,0.0
2022-01-10 10:00:00,67.213666696,-46.0311632286,81.464992352,-15.886333304,-7.1311632286,17.4134739451,83.1,-38.9,91.7541279725,130.39,-15.886333304,-7.1311632286,17.4134739451,-15.886333304,-7.1311632286,17.4134739451,0.0,0.0,0.0,0.0,64.113666696,-44.0811632286,77.8055988268,-15.886333304,-7.1311632286,17.4134739451,80.0,-36.95,88.1209538078,130.52,78.043666696,6.2688367714,78.295033213,-15.886333304,-7.1311632286,17.4134739451,93.93,13.4,94.8810038944,131.54,65.273666696,19.1888367714,68.0357481078,-15.886333304,-7.1311632286,17.4134739451,81.16,26.32,85.321087663,130.52,50.033666696,10.6688367714,51.1584976431,-15.886333304,-7.1311632286,17.4134739451,65.92,17.8,68.2809373105,0.0
2022-01-10 10:30:00,68.563816707,-45.9325403211,82.5275422012,-15.806183293,-7.1025403211,17.3286326438,84.37,-38.83,92.8766160021,130.73,-15.806183293,-7.1025403211,17.3286326438,-15.806183293,-7.1025403211,17.3286326438,0.0,0.0,0.0,0.0,65.423816707,-43.9725403211,78.8280412975,-15.806183293,-7.1025403211,17.3286326438,81.23,-36.87,89.2059964352,130.86,79.573816707,6.1274596789,79.8093858355,-15.806183293,-7.1025403211,17.3286326438,95.38,13.23,96.2931840786,131.94,66.593816707,19.0974596789,69.2780585019,-15.806183293,-7.1025403211,17.3286326438,82.4,26.2,86.4650218296,130.86,49.473816707,10.4174596789,50.5586986157,-15.806183293,-7.1025403211,17.3286326438,65.28,17.52,67.590153129,0.0
2022-01-10 11:00:00,71.0694833814,-44.8271199863,84.0258421818,-15.5505166186,-7.1071199863,17.0976525174,86.62,-37.72,94.4765727575,130.73,-15.5505166186,-7.1071199863,17.0976525174,-15.5505166186,-7.1071199863,17.0976525174,0.0,0.0,0.0,0.0,67.7994833814,-42.8871199863,80.2251519631,-15.5505166186,-7.1071199863,17.0976525174,83.35,-35.78,90.7051867315,130.86,81.3694833814,6.8828800137,81.6600689629,-15.5505166186,-7.1071199863,17.0976525174,96.92,13.99,97.9244938716,131.94,69.0094833814,19.9728800137,71.8416643223,-15.5505166186,-7.1071199863,17.0976525174,84.56,27.08,88.7903147871,130.86,51.5694833814,10.5328800137,52.6341445984,-15.5505166186,-7.1071199863,17.0976525174,67.12,17.64,69.3993083539,0.0
2022-01-10 11:30:00,69.9958667749,-44.6108429336,83.0033051921,-15.2141332251,-7.0108429336,16.7517691135,85.21,-37.6,93.1370178823,130.39,-15.2141332251,-7.0108429336,16.7517691135,-15.2141332251,-7.0108429336,16.7517691135,0.0,0.0,0.0,0.0,66.8158667749,-42.6808429336,79.2843894244,-15.2141332251,-7.0108429336,16.7517691135,82.03,-35.67,89.4498172161,130.52,80.6458667749,7.1891570664,80.9656705475,-15.2141332251,-7.0108429336,16.7517691135,95.86,14.2,96.9060348998,131.62,67.9458667749,20.0691570664,70.84780785,-15.2141332251,-7.0108429336,16.7517691135,83.16,27.08,87.4580585195,130.52,49.9458667749,9.9491570664,50.9271571387,-15.2141332251,-7.0108429336,16.7517691135,65.16,16.96,67.3310270232,0.0
2022-01-10 12:00:00,69.2015168253,-44.8205066742,82.4483338185,-15.3984831747,-7.0405066742,16.9316868123,84.6,-37.78,92.652514267,130.28,-15.3984831747,-7.0405066742,16.9316868123,-15.3984831747,-7.0405066742,16.9316868123,0.0,0.0,0.0,0.0,66.0415168253,-42.8905066742,78.7469206214,-15.3984831747,-7.0405066742,16.9316868123,81.44,-35.85,88.9814368281,130.43,79.9415168253,7.3994933258,80.2832399309,-15.3984831747,-7.0405066742,16.9316868123,95.34,14.44,96.4273260025,131.48,67.2415168253,20.2794933258,70.2330366317,-15.3984831747,-7.0405066742,16.9316868123,82.64,27.32,87.0387959476,130.43,47.8815168253,10.5594933258,49.0320563793,-15.3984831747,-7.0405066742,16.9316868123,63.28,17.6,65.681948814,0.0
2022-01-10 12:30:00,70.0702835016,-44.3687453032,82.9363020021,-15.5497164984,-7.1587453032,17.118449623,85.62,-37.21,93.3561379878,130.78,-15.5497164984,-7.1587453032,17.118449623,-15.5497164984,-7.1587453032,17.118449623,0.0,0.0,0.0,0.0,66.8602835016,-42.4587453032,79.20254139,-15.5497164984,-7.1587453032,17.118449623,82.41,-35.3,89.6520947887,130.95,80.8202835016,7.5412546968,81.171354231,-15.5497164984,-7.1587453032,17.118449623,96.37,14.7,97.484700851,131.97,68.0102835016,20.5612546968,71.0504317839,-15.5497164984,-7.1587453032,17.118449623,83.56,27.72,88.0379009291,130.95,50.8102835016,12.2012546968,52.2547177362,-15.5497164984,-7.1587453032,17.118449623,66.36,19.36,69.1264001667,0.0
2022-01-10 13:00:00,70.7776335725,-44.2317957316,83.4621181601,-14.6723664275,-7.1217957316,16.3094546514,85.45,-37.11,93.1603703299,130.54,-14.6723664275,-7.1217957316,16.3094546514,-14.6723664275,-7.1217957316,16.3094546514,0.0,0.0,0.0,0.0,67.5776335725,-42.3217957316,79.7362587109,-14.6723664275,-7.1217957316,16.3094546514,82.25,-35.2,89.4656498328,130.65,81.9876335725,7.6182042683999995,82.3408106293,-14.6723664275,-7.1217957316,16.3094546514,96.66,14.74,97.7774166155,131.76,68.7276335725,20.5182042684,71.7250606335,-14.6723664275,-7.1217957316,16.3094546514,83.4,27.64,87.8608536266,130.65,51.7676335725,11.6782042684,53.0685249525,-14.6723664275,-7.1217957316,16.3094546514,66.44,18.8,69.0486321371,0.0
2022-01-10 13:30:00,70.100433567,-44.4504185972,83.0054847571,-14.619566433,-7.0204185972,16.2178296935,84.72,-37.43,92.6201020297,130.54,-14.619566433,-7.0204185972,16.2178296935,-14.619566433,-7.0204185972,16.2178296935,0.0,0.0,0.0,0.0,66.930433567,-42.5404185972,79.3055493134,-14.619566433,-7.0204185972,16.2178296935,81.55,-35.52,88.9498336142,130.65,80.630433567,7.4595814028,80.9747625616,-14.619566433,-7.0204185972,16.2178296935,95.25,14.48,96.344345449,131.68,68.100433567,20.5795814028,71.1420285256,-14.619566433,-7.0204185972,16.2178296935,82.72,27.6,87.2029724264,130.65,50.380433567,11.6995814028,51.7210623576,-14.619566433,-7.0204185972,16.2178296935,65.0,18.72,67.6419869608,0.0
2022-01-10 14:00:00,69.2477501956,-45.1731727402,82.6792987547,-14.4722498044,-6.8331727402,16.0043201698,83.72,-38.34,92.0814530728,130.77,-14.4722498044,-6.8331727402,16.0043201698,-14.4722498044,-6.8331727402,16.0043201698,0.0,0.0,0.0,0.0,66.1277501956,-43.2231727402,79.0007721966,-14.4722498044,-6.8331727402,16.0043201698,80.6,-36.39,88.4341116312,130.88,79.3777501956,6.9868272598,79.6846470864,-14.4722498044,-6.8331727402,16.0043201698,93.85,13.82,94.862083574,131.99,67.2877501956,20.2868272598,70.2794186562,-14.4722498044,-6.8331727402,16.0043201698,81.76,27.12,86.1405363345,130.88,52.2077501956,10.7268272598,53.2983489758,-14.4722498044,-6.8331727402,16.0043201698,66.68,17.56,68.9534335621,0.0
2022-01-10 14:30:00,68.1624668405,-46.3220838462,82.4127255807,-13.9875331595,-6.7620838462,15.5363078571,82.15,-39.56,91.1790332258,131.22,-13.9875331595,-6.7620838462,15.5363078571,-13.9875331595,-6.7620838462,15.5363078571,0.0,0.0,0.0,0.0,65.1224668405,-44.3520838462,78.7911354715,-13.9875331595,-6.7620838462,15.5363078571,79.11,-37.59,87.5865297863,131.34,78.3024668405,5.9979161538,78.5318490263,-13.9875331595,-6.7620838462,15.5363078571,92.29,12.76,93.1679220548,132.45,66.2924668405,19.4379161538,69.0834549237,-13.9875331595,-6.7620838462,15.5363078571,80.28,26.2,84.4471337583,131.34,53.2524668405,10.9979161538,54.3762759328,-13.9875331595,-6.7620838462,15.5363078571,67.24,17.76,69.5459215195,0.0
2022-01-10 15:00:00,67.7412501818,-46.6741174512,82.2639059129,-13.9787498182,-6.6941174512,15.4989243152,81.72,-39.98,90.9755945295,131.54,-13.9787498182,-6.6941174512,15.4989243152,-13.9787498182,-6.6941174512,15.4989243152,0.0,0.0,0.0,0.0,64.7212501818,-44.6841174512,78.6480169965,-13.9787498182,-6.6941174512,15.4989243152,78.7,-37.99,87.3895308375,131.68,77.8412501818,4.1458825488,77.9515783803,-13.9787498182,-6.6941174512,15.4989243152,91.82,10.84,92.4576551725,132.81,65.9012501818,19.3458825488,68.6821515907,-13.9787498182,-6.6941174512,15.4989243152,79.88,26.04,84.0172363268,131.68,53.8612501818,9.5458825488,54.7006228921,-13.9787498182,-6.6941174512,15.4989243152,67.84,16.24,69.7567430432,0.0
2022-01-10 15:30:00,65.7851835812,-47.2247179414,80.9806419057,-14.1248164188,-6.7247179414,15.6439211918,79.91,-40.5,89.587153655,131.92,-14.1248164188,-6.7247179414,15.6439211918,-14.1248164188,-6.7247179414,15.6439211918,0.0,0.0,0.0,0.0,62.8551835812,-45.2347179414,77.4400013576,-14.1248164188,-6.7247179414,15.6439211918,76.98,-38.51,86.0752025847,132.05,75.9551835812,4.5152820586,76.0892744408,-14.1248164188,-6.7247179414,15.6439211918,90.08,11.24,90.7785437204,133.29,63.955183581200004,18.8752820586,66.6823948257,-14.1248164188,-6.7247179414,15.6439211918,78.08,25.6,82.16961969,132.05,48.0351835812,9.7552820586,49.0157565454,-14.1248164188,-6.7247179414,15.6439211918,62.16,16.48,64.3075112254,0.0
2022-01-10 16:00:00,67.1673001966,-46.6433409328,81.7743692674,-15.1926998034,-7.0133409328,16.7333522749,82.36,-39.63,91.398613228,131.92,-15.1926998034,-7.0133409328,16.7333522749,-15.1926998034,-7.0133409328,16.7333522749,0.0,0.0,0.0,0.0,64.0973001966,-44.6633409328,78.1234786461,-15.1926998034,-7.0133409328,16.7333522749,79.29,-37.65,87.7748631443,132.05,77.3073001966,5.1066590672,77.4757809287,-15.1926998034,-7.0133409328,16.7333522749,92.5,12.12,93.2906447614,133.29,65.2873001966,18.7866590672,67.9365154086,-15.1926998034,-7.0133409328,16.7333522749,80.48,25.8,84.51432068,132.05,51.0073001966,9.9466590672,51.9680738525,-15.1926998034,-7.0133409328,16.7333522749,66.2,16.96,68.3379952881,0.0
2022-01-10 16:30:00,71.7645001714,-46.2390736433,85.3709284022,-16.3754998286,-7.3990736433,17.9695098824,88.14,-38.84,96.3182495688,130.98,-16.3754998286,-7.3990736433,17.9695098824,-16.3754998286,-7.3990736433,17.9695098824,0.0,0.0,0.0,0.0,68.4645001714,-44.2190736433,81.5028481564,-16.3754998286,-7.3990736433,17.9695098824,84.84,-36.82,92.4853393787,131.11,82.5845001714,5.5909263567,82.7735351794,-16.3754998286,-7.3990736433,17.9695098824,98.96,12.99,99.8089259535,132.3,69.7445001714,19.040926356699998,72.2969721405,-16.3754998286,-7.3990736433,17.9695098824,86.12,26.44,90.0873354029,131.11,53.6645001714,9.3209263567,54.4679561467,-16.3754998286,-7.3990736433,17.9695098824,70.04,16.72,72.008055105,0.0
2022-01-10 17:00:00,74.6279001689,-45.5525325275,87.4320118909,-14.8320998311,-7.7625325275,16.7406121943,89.46,-37.79,97.1142404594,130.82,-14.8320998311,-7.7625325275,16.7406121943,-14.8320998311,-7.7625325275,16.7406121943,0.0,0.0,0.0,0.0,71.2479001689,-43.5625325275,83.5102240369,-14.8320998311,-7.7625325275,16.7406121943,86.08,-35.8,93.2277126181,130.93,87.2179001689,5.4974674725,87.3909849955,-14.8320998311,-7.7625325275,16.7406121943,102.05,13.26,102.9078719049,132.07,72.5679001689,19.5974674725,75.1675519507,-14.8320998311,-7.7625325275,16.7406121943,87.4,27.36,91.5823651147,130.93,58.6479001689,9.6374674725,59.4344763038,-14.8320998311,-7.7625325275,16.7406121943,73.48,17.4,75.5120546668,0.0
2022-01-10 17:30:00,76.0190834683,-44.3429890024,88.0068277183,-15.8109165317,-8.1029890024,17.7663590064,91.83,-36.24,98.7222695242,130.61,-15.8109165317,-8.1029890024,17.7663590064,-15.8109165317,-8.1029890024,17.7663590064,0.0,0.0,0.0,0.0,72.5390834683,-42.3929890024,84.0183560122,-15.8109165317,-8.1029890024,17.7663590064,88.35,-34.29,94.7709164248,130.75,89.0590834683,5.3570109976,89.2200533235,-15.8109165317,-8.1029890024,17.7663590064,104.87,13.46,105.7302629336,131.92,73.8290834683,19.6970109976,76.4114245909,-15.8109165317,-8.1029890024,17.7663590064,89.64,27.8,93.8518492093,130.75,60.9890834683,9.5770109976,61.7364352871,-15.8109165317,-8.1029890024,17.7663590064,76.8,17.68,78.8087710855,0.0
2022-01-10 18:00:00,75.1316001079,-43.6422604193,86.8873076421,-18.1583998921,-8.1022604193,19.884016459,93.29,-35.54,99.8304347381,129.35,-18.1583998921,-8.1022604193,19.884016459,-18.1583998921,-8.1022604193,19.884016459,0.0,0.0,0.0,0.0,71.5816001079,-41.6922604193,82.8382161378,-18.1583998921,-8.1022604193,19.884016459,89.74,-33.59,95.8204346682,129.47,87.4416001079,6.1177395807,87.6553487644,-18.1583998921,-8.1022604193,19.884016459,105.6,14.22,106.5531247782,130.66,72.8816001079,20.4977395807,75.7092131924,-18.1583998921,-8.1022604193,19.884016459,91.04,28.6,95.4266294071,129.47,57.3216001079,8.8177395807,57.9958478707,-18.1583998921,-8.1022604193,19.884016459,75.48,16.92,77.3531951506,0.0
2022-01-10 18:30:00,73.6268001029,-44.7149424917,86.1413476528,-17.2631998971,-7.8749424917,18.974530032,90.89,-36.84,98.0723085279,129.51,-17.2631998971,-7.8749424917,18.974530032,-17.2631998971,-7.8749424917,18.974530032,0.0,0.0,0.0,0.0,70.1868001029,-42.7349424917,82.1733668439,-17.2631998971,-7.8749424917,18.974530032,87.45,-34.86,94.1420315268,129.62,85.7668001029,5.1350575083,85.9203864953,-17.2631998971,-7.8749424917,18.974530032,103.03,13.01,103.8481631999,130.83,71.4968001029,19.6850575083,74.1572242877,-17.2631998971,-7.8749424917,18.974530032,88.76,27.56,92.9402560788,129.62,55.1768001029,8.2450575083,55.7894276984,-17.2631998971,-7.8749424917,18.974530032,72.44,16.12,74.2119127903,0.0
2022-01-10 19:00:00,72.1125167862,-46.2136133345,85.6499453279,-17.1574832138,-7.5836133345,18.7587425335,89.27,-38.63,97.2697784515,129.68,-17.1574832138,-7.5836133345,18.7587425335,-17.1574832138,-7.5836133345,18.7587425335,0.0,0.0,0.0,0.0,68.7825167862,-44.1836133345,81.7510018455,-17.1574832138,-7.5836133345,18.7587425335,85.94,-36.6,93.4090124131,129.8,83.2025167862,4.5463866655,83.3266369852,-17.1574832138,-7.5836133345,18.7587425335,100.36,12.13,101.0903877725,131.05,70.0425167862,18.5363866655,72.4537907107,-17.1574832138,-7.5836133345,18.7587425335,87.2,26.12,91.0279869051,129.8,55.1225167862,8.7763866655,55.8168148477,-17.1574832138,-7.5836133345,18.7587425335,72.28,16.36,74.1083531054,0.0
2022-01-10 19:30:00,69.6445333873,-48.3427485296,84.7784310195,-16.1654666127,-7.2327485296,17.7097420111,85.81,-41.11,95.1492942696,131.45,-16.1654666127,-7.2327485296,17.7097420111,-16.1654666127,-7.2327485296,17.7097420111,0.0,0.0,0.0,0.0,66.4745333873,-46.2427485296,80.9768817666,-16.1654666127,-7.2327485296,17.7097420111,82.64,-39.01,91.3846250745,131.57,80.2045333873,2.8472514704,80.2550560202,-16.1654666127,-7.2327485296,17.7097420111,96.37,10.08,96.8957341682,132.88,67.7945333873,17.5272514704,70.0235910341,-16.1654666127,-7.2327485296,17.7097420111,83.96,24.76,87.5347885129,131.57,50.5145333873,6.8072514704,50.9711364982,-16.1654666127,-7.2327485296,17.7097420111,66.68,14.04,68.142086848,0.0
2022-01-10 20:00:00,66.4462833863,-50.1748300698,83.2623693416,-14.8937166137,-6.8448300698,16.3912932149,81.34,-43.33,92.1611876009,131.45,-14.8937166137,-6.8448300698,16.3912932149,-14.8937166137,-6.8448300698,16.3912932149,0.0,0.0,0.0,0.0,63.4862833863,-48.0248300698,79.6046008811,-14.8937166137,-6.8448300698,16.3912932149,78.38,-41.18,88.5393517031,131.57,76.6762833863,1.0651699302,76.6836815816,-14.8937166137,-6.8448300698,16.3912932149,91.57,7.91,91.9110058698,132.88,64.7062833863,16.1151699302,66.6828449569,-14.8937166137,-6.8448300698,16.3912932149,79.6,22.96,82.8451664251,131.57,51.1462833863,6.9951699302,51.6224244547,-14.8937166137,-6.8448300698,16.3912932149,66.04,13.84,67.4746411624,0.0
2022-01-10 20:30:00,63.629566748,-47.6900421122,79.5176828209,-13.690433252,-6.4500421122,15.1337703788,77.32,-41.24,87.6305882669,131.95,-13.690433252,-6.4500421122,15.1337703788,-13.690433252,-6.4500421122,15.1337703788,0.0,0.0,0.0,0.0,60.829566748,-45.7100421122,76.0897111353,-13.690433252,-6.4500421122,15.1337703788,74.52,-39.26,84.2293179362,132.09,71.999566748,-6.4100421122,72.2843430611,-13.690433252,-6.4500421122,15.1337703788,85.69,0.04,85.690009336,132.77,61.949566748,18.6699578878,64.7017476409,-13.690433252,-6.4500421122,15.1337703788,75.64,25.12,79.70209533,132.09,45.749566748,-3.2900421122,45.8677145139,-13.690433252,-6.4500421122,15.1337703788,59.44,3.16,59.5239380418,0.0
2022-01-10 21:00:00,61.3337668238,-43.7517793898,75.339559015,-12.5562331762,-6.1017793898,13.9603260456,73.89,-37.65,82.929214394,131.95,-12.5562331762,-6.1017793898,13.9603260456,-12.5562331762,-6.1017793898,13.9603260456,0.0,0.0,0.0,0.0,58.6437668238,-41.9317793898,72.0927562941,-12.5562331762,-6.1017793898,13.9603260456,71.2,-35.83,79.7071445982,132.09,67.2437668238,-15.9917793898,69.1191810188,-12.5562331762,-6.1017793898,13.9603260456,79.8,-9.89,80.4105223214,132.77,59.6037668238,22.1382206102,63.5823075341,-12.5562331762,-6.1017793898,13.9603260456,72.16,28.24,77.4891166552,132.09,44.7237668238,-14.9017793898,47.141047378,-12.5562331762,-6.1017793898,13.9603260456,57.28,-8.8,57.9520353396,0.0
2022-01-10 21:30:00,58.002783482,-45.3434766096,73.6230518432,-11.357216518,-5.6734766096,12.695459971,69.36,-39.67,79.9031820393,131.76,-11.357216518,-5.6734766096,12.695459971,-11.357216518,-5.6734766096,12.695459971,0.0,0.0,0.0,0.0,55.522783482,-43.4934766096,70.529865966,-11.357216518,-5.6734766096,12.695459971,66.88,-37.82,76.8328497454,131.89,63.492783482,-17.3134766096,65.8110175169,-11.357216518,-5.6734766096,12.695459971,74.85,-11.64,75.749667326,131.41,56.402783482,21.4465233904,60.3425832233,-11.357216518,-5.6734766096,12.695459971,67.76,27.12,72.985697229,131.89,40.882783482,-15.5134766096,43.7272219762,-11.357216518,-5.6734766096,12.695459971,52.24,-9.84,53.1586606302,0.0
2022-01-10 22:00:00,54.6246834146,-46.4567030661,71.7083070357,-10.0953165854,-5.2867030661,11.3958170514,64.72,-41.17,76.7049366078,132.62,-10.0953165854,-5.2867030661,11.3958170514,-10.0953165854,-5.2867030661,11.3958170514,0.0,0.0,0.0,0.0,52.3446834146,-44.5867030661,68.760017249,-10.0953165854,-5.2867030661,11.3958170514,62.44,-39.3,73.7783409952,132.76,59.6546834146,-18.3867030661,62.4239705798,-10.0953165854,-5.2867030661,11.3958170514,69.75,-13.1,70.9695181046,132.33,53.1046834146,19.0732969339,56.4260405885,-10.0953165854,-5.2867030661,11.3958170514,63.2,24.36,67.7321902791,132.76,34.4646834146,-16.8067030661,38.3442260428,-10.0953165854,-5.2867030661,11.3958170514,44.56,-11.52,46.0250366648,0.0
2022-01-10 22:30:00,51.0859001214,-47.6604819519,69.8662345564,-8.8440998786,-4.8604819519,10.0916989386,59.93,-42.8,73.64404185,131.54,-8.8440998786,-4.8604819519,10.0916989386,-8.8440998786,-4.8604819519,10.0916989386,0.0,0.0,0.0,0.0,49.0259001214,-45.7804819519,67.077503013,-8.8440998786,-4.8604819519,10.0916989386,57.87,-40.92,70.8758301539,131.68,55.5959001214,-19.6704819519,58.9731461813,-8.8440998786,-4.8604819519,10.0916989386,64.44,-14.81,66.1199644586,131.21,49.7159001214,17.9795180481,52.8671334018,-8.8440998786,-4.8604819519,10.0916989386,58.56,22.84,62.8564968798,131.68,34.6759001214,-18.5804819519,39.3402129988,-8.8440998786,-4.8604819519,10.0916989386,43.52,-13.72,45.6314452982,0.0
2022-01-10 23:00:00,47.9920667669,-48.2772472406,68.0729834346,-7.6079332331,-4.4772472406,8.8275925898,55.6,-43.8,70.7799406612,131.76,-7.6079332331,-4.4772472406,8.8275925898,-7.6079332331,-4.4772472406,8.8275925898,0.0,0.0,0.0,0.0,46.1320667669,-46.3972472406,65.4283740872,-7.6079332331,-4.4772472406,8.8275925898,53.74,-41.92,68.1562469624,131.9,52.0520667669,-20.3172472406,55.8767231515,-7.6079332331,-4.4772472406,8.8275925898,59.66,-15.84,61.7269892349,131.49,46.7120667669,17.6827527594,49.9469411154,-7.6079332331,-4.4772472406,8.8275925898,54.32,22.16,58.6662424227,131.9,28.9120667669,-19.4372472406,34.8384010114,-7.6079332331,-4.4772472406,8.8275925898,36.52,-14.96,39.4653265538,0.0
2022-01-10 23:30:00,45.4391501392,-48.9468147753,66.787027498,-6.5208498608,-4.1068147753,7.7063227616,51.96,-44.84,68.6328434498,132.16,-6.5208498608,-4.1068147753,7.7063227616,-6.5208498608,-4.1068147753,7.7063227616,0.0,0.0,0.0,0.0,43.7291501392,-47.0668147753,64.2458062833,-6.5208498608,-4.1068147753,7.7063227616,50.25,-42.96,66.1106958064,132.31,49.0391501392,-20.6968147753,53.2277783513,-6.5208498608,-4.1068147753,7.7063227616,55.56,-16.59,57.9839779594,131.93,44.2791501392,17.8531852247,47.7428461627,-6.5208498608,-4.1068147753,7.7063227616,50.8,21.96,55.3433067317,132.31,27.1591501392,-15.1468147753,31.0973541338,-6.5208498608,-4.1068147753,7.7063227616,33.68,-11.04,35.4432504153,0.0
2022-01-11 00:00:00,43.4942167247,-49.4378475212,65.8471537428,-5.7657832753000005,-3.8578475212,6.937380217,49.26,-45.58,67.1124727603,133.14,-5.7657832753000005,-3.8578475212,6.937380217,-5.7657832753000005,-3.8578475212,6.937380217,0.0,0.0,0.0,0.0,41.9042167247,-47.5778475212,63.4004333902,-5.7657832753000005,-3.8578475212,6.937380217,47.67,-43.72,64.6828207486,133.27,47.0242167247,-21.2078475212,51.5853637678,-5.7657832753000005,-3.8578475212,6.937380217,52.79,-17.35,55.568035776,132.93,42.3542167247,17.5421524788,45.8432850912,-5.7657832753000005,-3.8578475212,6.937380217,48.12,21.4,52.6639763026,133.27,31.4742167247,-17.9378475212,36.2269608458,-5.7657832753000005,-3.8578475212,6.937380217,37.24,-14.08,39.8128622432,0.0
2022-01-11 00:30:00,45.8725500614,-48.5898491554,66.82263306749999,-6.0674499386,-3.9598491554,7.2452987579,51.94,-44.63,68.4806578531,133.46,-6.0674499386,-3.9598491554,7.2452987579,-6.0674499386,-3.9598491554,7.2452987579,0.0,0.0,0.0,0.0,44.1425500614,-46.7198491554,64.2752598674,-6.0674499386,-3.9598491554,7.2452987579,50.21,-42.76,65.9504488233,133.6,49.5125500614,-21.1598491554,53.8445153183,-6.0674499386,-3.9598491554,7.2452987579,55.58,-17.2,58.1805500146,133.26,44.6925500614,18.1601508446,48.241217954,-6.0674499386,-3.9598491554,7.2452987579,50.76,22.12,55.3703169577,133.6,26.2925500614,-16.0798491554,30.8197945741,-6.0674499386,-3.9598491554,7.2452987579,32.36,-12.12,34.5552311525,0.0
2022-01-11 01:00:00,46.3418667792,-48.8841087352,67.3589244526,-10.0881332208,-4.4941087352,11.0438872326,56.43,-44.39,71.7970542571,133.23,-10.0881332208,-4.4941087352,11.0438872326,-10.0881332208,-4.4941087352,11.0438872326,0.0,0.0,0.0,0.0,44.4318667792,-46.9841087352,64.6660440968,-10.0881332208,-4.4941087352,11.0438872326,54.52,-42.49,69.1218525504,133.39,51.3518667792,-21.3441087352,55.6110168888,-10.0881332208,-4.4941087352,11.0438872326,61.44,-16.85,63.708681512,133.1,45.0718667792,17.8258912648,48.4689134842,-10.0881332208,-4.4941087352,11.0438872326,55.16,22.32,59.5046888909,133.39,30.5118667792,-16.7741087352,34.8187411922,-10.0881332208,-4.4941087352,11.0438872326,40.6,-12.28,42.4164873605,0.0
2022-01-11 01:30:00,44.7857000971,-49.2976155547,66.6034070643,-7.9942999029,-4.5376155547,9.1923221147,52.78,-44.76,69.2039449743,133.59,-7.9942999029,-4.5376155547,9.1923221147,-7.9942999029,-4.5376155547,9.1923221147,0.0,0.0,0.0,0.0,43.0357000971,-47.4176155547,64.0351602461,-7.9942999029,-4.5376155547,9.1923221147,51.03,-42.88,66.6539968794,133.74,49.4757000971,-21.5076155547,53.9483310858,-7.9942999029,-4.5376155547,9.1923221147,57.47,-16.97,59.9231324281,133.37,43.5657000971,17.7023844453,47.0249363636,-7.9942999029,-4.5376155547,9.1923221147,51.56,22.24,56.1520364724,133.74,29.9257000971,-17.2176155547,34.5252633834,-7.9942999029,-4.5376155547,9.1923221147,37.92,-12.68,39.9838567424,0.0
2022-01-11 02:00:00,43.1432500805,-49.7463264973,65.8485916894,-7.6967499195,-4.4563264973,8.8937509057,50.84,-45.29,68.0873681383,133.59,-7.6967499195,-4.4563264973,8.8937509057,-7.6967499195,-4.4563264973,8.8937509057,0.0,0.0,0.0,0.0,41.4832500805,-47.8663264973,63.3407076814,-7.6967499195,-4.4563264973,8.8937509057,49.18,-43.41,65.5980220738,133.74,47.6732500805,-21.5063264973,52.2997213439,-7.6967499195,-4.4563264973,8.8937509057,55.37,-17.05,57.9356487838,133.37,42.0232500805,17.5436735027,45.5382699199,-7.6967499195,-4.4563264973,8.8937509057,49.72,22.0,54.3698298691,133.74,24.1432500805,-18.8963264973,30.6588923404,-7.6967499195,-4.4563264973,8.8937509057,31.84,-14.44,34.9613958531,0.0
2022-01-11 02:30:00,42.5328500562,-50.0114105307,65.6519955308,-7.2671499438,-4.3514105307,8.4703153372,49.8,-45.66,67.5638631222,133.86,-7.2671499438,-4.3514105307,8.4703153372,-7.2671499438,-4.3514105307,8.4703153372,0.0,0.0,0.0,0.0,40.9128500562,-48.1414105307,63.1779764444,-7.2671499438,-4.3514105307,8.4703153372,48.18,-43.79,65.1066548058,134.01,47.0728500562,-21.3414105307,51.6847077563,-7.2671499438,-4.3514105307,8.4703153372,54.34,-16.99,56.9341347524,133.63,41.4128500562,17.2885894693,44.8767141802,-7.2671499438,-4.3514105307,8.4703153372,48.68,21.64,53.273182747,134.01,25.0928500562,-18.2714105307,31.0402249786,-7.2671499438,-4.3514105307,8.4703153372,32.36,-13.92,35.2269215232,0.0
2022-01-11 03:00:00,41.6159000534,-49.6968228204,64.8201923454,-6.6440999466,-4.2268228204,7.8746488972,48.26,-45.47,66.3064740429,134.01,-6.6440999466,-4.2268228204,7.8746488972,-6.6440999466,-4.2268228204,7.8746488972,0.0,0.0,0.0,0.0,40.0559000534,-47.8368228204,62.3926016979,-6.6440999466,-4.2268228204,7.8746488972,46.7,-43.61,63.8961822021,134.17,45.6059000534,-22.2968228204,50.7646178708,-6.6440999466,-4.2268228204,7.8746488972,52.25,-18.07,55.2864124356,133.75,40.4759000534,17.6531771796,44.1580473942,-6.6440999466,-4.2268228204,7.8746488972,47.12,21.88,51.9521780102,134.17,32.5959000534,-19.0268228204,37.7427170052,-6.6440999466,-4.2268228204,7.8746488972,39.24,-14.8,41.9382593821,0.0
