Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-11 03:30:00,41.1649333895,-45.8819228602,61.6417276389,-6.4950666105,-4.1019228602,7.6819048045,47.66,-41.78,63.3801546227,133.9,-6.4950666105,-4.1019228602,7.6819048045,-6.4950666105,-4.1019228602,7.6819048045,0.0,0.0,0.0,0.0,39.5949333895,-44.1919228602,59.3353587349,-6.4950666105,-4.1019228602,7.6819048045,46.09,-40.09,61.0859738402,134.03,43.8449333895,-28.1019228602,52.0777903944,-6.4950666105,-4.1019228602,7.6819048045,50.34,-24.0,55.7684104131,132.64,39.9849333895,21.2180771398,45.2658999212,-6.4950666105,-4.1019228602,7.6819048045,46.48,25.32,52.9291299758,134.03,29.3049333895,-23.3019228602,37.4400685088,-6.4950666105,-4.1019228602,7.6819048045,35.8,-19.2,40.6236384387,0.0
2022-01-11 04:00:00,40.2442167134,-45.8723471546,61.0235136021,-5.9957832866,-3.9623471546,7.186766463,46.24,-41.91,62.4066158352,133.9,-5.9957832866,-3.9623471546,7.186766463,-5.9957832866,-3.9623471546,7.186766463,0.0,0.0,0.0,0.0,38.7342167134,-44.1923471546,58.764811677,-5.9957832866,-3.9623471546,7.186766463,44.73,-40.23,60.1600016622,134.03,42.6642167134,-28.1123471546,51.0934384272,-5.9957832866,-3.9623471546,7.186766463,48.66,-24.15,54.3232740177,132.64,39.0442167134,21.2776528454,44.4655975938,-5.9957832866,-3.9623471546,7.186766463,45.04,25.24,51.6300222739,134.03,27.2042167134,-23.7623471546,36.1208879914,-5.9957832866,-3.9623471546,7.186766463,33.2,-19.8,38.6559180463,0.0
2022-01-11 04:30:00,40.1009666894,-45.8995609151,60.9496285601,-6.0190333106,-3.9295609151,7.1881994254,46.12,-41.97,62.3581213636,133.9,-6.0190333106,-3.9295609151,7.1881994254,-6.0190333106,-3.9295609151,7.1881994254,0.0,0.0,0.0,0.0,38.5909666894,-44.2095609151,58.6834558144,-6.0190333106,-3.9295609151,7.1881994254,44.61,-40.28,60.1043301269,134.03,42.4409666894,-28.1295609151,50.9166755671,-6.0190333106,-3.9295609151,7.1881994254,48.46,-24.2,54.1665173331,132.72,38.9409666894,21.5904390849,44.5257896795,-6.0190333106,-3.9295609151,7.1881994254,44.96,25.52,51.6978916398,134.03,27.1809666894,-24.6495609151,36.6934027241,-6.0190333106,-3.9295609151,7.1881994254,33.2,-20.72,39.1351299985,0.0
2022-01-11 05:00:00,39.737450017,-45.7732758592,60.6156557065,-5.692549983,-3.8432758592000003,6.8684710554,45.43,-41.93,61.8224053236,134.22,-5.692549983,-3.8432758592000003,6.8684710554,-5.692549983,-3.8432758592000003,6.8684710554,0.0,0.0,0.0,0.0,38.267450017,-44.1132758592,58.3984489334,-5.692549983,-3.8432758592000003,6.8684710554,43.96,-40.27,59.6167300344,134.37,42.007450017,-28.1032758592,50.5412699776,-5.692549983,-3.8432758592000003,6.8684710554,47.7,-24.26,53.5148353263,132.99,38.587450017,21.3567241408,44.1032987977,-5.692549983,-3.8432758592000003,6.8684710554,44.28,25.2,50.9485858489,134.37,25.547450017,-23.9232758592,34.9999332886,-5.692549983,-3.8432758592000003,6.8684710554,31.24,-20.08,37.1368280821,0.0
2022-01-11 05:30:00,41.0768666843,-44.7428275552,60.7390285915,-5.9631333157,-4.0128275552,7.1876104463,47.04,-40.73,62.2229419105,133.89,-5.9631333157,-4.0128275552,7.1876104463,-5.9631333157,-4.0128275552,7.1876104463,0.0,0.0,0.0,0.0,39.5168666843,-43.1028275552,58.4759480111,-5.9631333157,-4.0128275552,7.1876104463,45.48,-39.09,59.9704802382,134.03,43.4068666843,-27.7028275552,51.4937154408,-5.9631333157,-4.0128275552,7.1876104463,49.37,-23.69,54.7595927669,132.66,39.8368666843,22.1071724448,45.5598838972,-5.9631333157,-4.0128275552,7.1876104463,45.8,26.12,52.7247038873,134.03,26.9568666843,-23.6928275552,35.8890336871,-5.9631333157,-4.0128275552,7.1876104463,32.92,-19.68,38.3539932732,0.0
2022-01-11 06:00:00,42.6830666858,-44.2699693289,61.4953198714,-6.6069333142,-4.1999693289,7.8288766871,49.29,-40.07,63.522507822,133.4,-6.6069333142,-4.1999693289,7.8288766871,-6.6069333142,-4.1999693289,7.8288766871,0.0,0.0,0.0,0.0,41.0130666858,-42.6299693289,59.1556077136,-6.6069333142,-4.1999693289,7.8288766871,47.62,-38.43,61.1925591882,133.5,45.1130666858,-27.2499693289,52.7043604859,-6.6069333142,-4.1999693289,7.8288766871,51.72,-23.05,56.6238545138,132.22,41.3930666858,22.6400306711,47.180048309,-6.6069333142,-4.1999693289,7.8288766871,48.0,26.84,54.9944142618,133.5,30.8330666858,-22.9199693289,38.4187844067,-6.6069333142,-4.1999693289,7.8288766871,37.44,-18.72,41.8591925388,0.0
2022-01-11 06:30:00,47.3696166809,-42.2258382193,63.4578757745,-8.2903833191,-4.8058382193,9.5826163738,55.66,-37.42,67.0693074364,133.4,-8.2903833191,-4.8058382193,9.5826163738,-8.2903833191,-4.8058382193,9.5826163738,0.0,0.0,0.0,0.0,45.3996166809,-40.6458382193,60.9361088298,-8.2903833191,-4.8058382193,9.5826163738,53.69,-35.84,64.5532470136,133.5,50.3796166809,-24.8258382193,56.1642948874,-8.2903833191,-4.8058382193,9.5826163738,58.67,-20.02,61.991687346,132.22,45.9096166809,23.4741617807,51.562866242,-8.2903833191,-4.8058382193,9.5826163738,54.2,28.28,61.1342653509,133.5,28.9496166809,-21.8458382193,36.267353825,-8.2903833191,-4.8058382193,9.5826163738,37.24,-17.04,40.953378371,0.0
2022-01-11 07:00:00,51.5903833661,-40.3797295269,65.5140459179,-10.3996166339,-5.4097295269,11.7225082507,61.99,-34.97,71.1734571312,132.04,-10.3996166339,-5.4097295269,11.7225082507,-10.3996166339,-5.4097295269,11.7225082507,0.0,0.0,0.0,0.0,49.3203833661,-38.8397295269,62.7775820266,-10.3996166339,-5.4097295269,11.7225082507,59.72,-33.43,68.440070865,132.17,55.3503833661,-23.1997295269,60.0157678356,-10.3996166339,-5.4097295269,11.7225082507,65.75,-17.79,68.1142173118,130.74,49.9203833661,24.7102704731,55.7013657128,-10.3996166339,-5.4097295269,11.7225082507,60.32,30.12,67.42193115,132.17,32.1203833661,-20.2497295269,37.9706541094,-10.3996166339,-5.4097295269,11.7225082507,42.52,-14.84,45.035275063,0.0
2022-01-11 07:30:00,59.1666999934,-45.6399138936,74.7241602718,-12.5133000066,-6.0899138936,13.9165271633,71.68,-39.55,81.8671173305,131.26,-12.5133000066,-6.0899138936,13.9165271633,-12.5133000066,-6.0899138936,13.9165271633,0.0,0.0,0.0,0.0,56.5466999934,-43.7599138936,71.5014639299,-12.5133000066,-6.0899138936,13.9165271633,69.06,-37.67,78.6658280323,131.4,64.6166999934,-8.7699138936,65.2091198203,-12.5133000066,-6.0899138936,13.9165271633,77.13,-2.68,77.1765463078,129.93,57.4866999934,19.5100861064,60.7072000343,-12.5133000066,-6.0899138936,13.9165271633,70.0,25.6,74.5342874119,131.4,41.1666999934,-3.6099138936,41.324673824,-12.5133000066,-6.0899138936,13.9165271633,53.68,2.48,53.7372570941,0.0
2022-01-11 08:00:00,59.4004499728,-45.9393215323,75.0921748242,-13.5995500272,-6.4393215323,15.0470137482,73.0,-39.5,83.0015060104,130.9,-13.5995500272,-6.4393215323,15.0470137482,-13.5995500272,-6.4393215323,15.0470137482,0.0,0.0,0.0,0.0,56.7204499728,-44.0793215323,71.8345044659,-13.5995500272,-6.4393215323,15.0470137482,70.32,-37.64,79.7600902708,131.02,67.4904499728,-4.8893215323,67.6673207876,-13.5995500272,-6.4393215323,15.0470137482,81.09,1.55,81.1048124343,131.13,57.6404499728,19.0806784677,60.7165032249,-13.5995500272,-6.4393215323,15.0470137482,71.24,25.52,75.673033506,131.02,42.1604499728,-0.1193215323,42.160618823,-13.5995500272,-6.4393215323,15.0470137482,55.76,6.32,56.1170205909,0.0
2022-01-11 08:30:00,61.8619166381,-44.1734849482,76.0144295684,-14.2680833619,-6.7034849482,15.7643557836,76.13,-37.47,84.8515044062,130.44,-14.2680833619,-6.7034849482,15.7643557836,-14.2680833619,-6.7034849482,15.7643557836,0.0,0.0,0.0,0.0,59.0419166381,-42.3534849482,72.6619956205,-14.2680833619,-6.7034849482,15.7643557836,73.31,-35.65,81.5185782506,130.58,70.1519166381,-3.5534849482,70.2418583416,-14.2680833619,-6.7034849482,15.7643557836,84.42,3.15,84.4787482152,130.88,60.0119166381,20.4165150518,63.389780134,-14.2680833619,-6.7034849482,15.7643557836,74.28,27.12,79.0759938287,130.58,43.5719166381,2.1765150518,43.6262436762,-14.2680833619,-6.7034849482,15.7643557836,57.84,8.88,58.5176896331,0.0
2022-01-11 09:00:00,62.1561499726,-43.2798420746,75.7398950978,-13.6938500274,-6.8298420746,15.302557673,75.85,-36.45,84.1535798407,130.44,-13.6938500274,-6.8298420746,15.302557673,-13.6938500274,-6.8298420746,15.302557673,0.0,0.0,0.0,0.0,59.3461499726,-41.5098420746,72.4225966507,-13.6938500274,-6.8298420746,15.302557673,73.04,-34.68,80.8550802362,130.58,71.8761499726,-2.7298420746,71.9279707251,-13.6938500274,-6.8298420746,15.302557673,85.57,4.1,85.6681673669,130.88,60.3061499726,21.4101579254,63.993957425,-13.6938500274,-6.8298420746,15.302557673,74.0,28.24,79.2054139564,130.58,45.9461499726,3.4101579254,46.0725284132,-13.6938500274,-6.8298420746,15.302557673,59.64,10.24,60.5127027987,0.0
2022-01-11 09:30:00,64.5041666711,-41.9815154525,76.9625568548,-14.9658333289,-6.9515154525,16.5015070316,79.47,-35.03,86.8480385501,130.44,-14.9658333289,-6.9515154525,16.5015070316,-14.9658333289,-6.9515154525,16.5015070316,0.0,0.0,0.0,0.0,61.5141666711,-40.2315154525,73.5021600829,-14.9658333289,-6.9515154525,16.5015070316,76.48,-33.28,83.4071267938,130.58,73.7541666711,-2.2215154525,73.7876157106,-14.9658333289,-6.9515154525,16.5015070316,88.72,4.73,88.8459976589,130.88,62.5141666711,22.6484845475,66.4904119921,-14.9658333289,-6.9515154525,16.5015070316,77.48,29.6,82.941608376,130.58,50.1541666711,-0.5915154525,50.1576547,-14.9658333289,-6.9515154525,16.5015070316,65.12,6.36,65.4298402871,0.0
2022-01-11 10:00:00,65.3221999976,-41.7622039778,77.5311001703,-14.7778000024,-6.8722039778,16.297563021,80.1,-34.89,87.3688851938,130.44,-14.7778000024,-6.8722039778,16.297563021,-14.7778000024,-6.8722039778,16.297563021,0.0,0.0,0.0,0.0,62.3121999976,-40.0022039778,74.0471916525,-14.7778000024,-6.8722039778,16.297563021,77.09,-33.13,83.9074788085,130.58,74.4421999976,-2.1622039778,74.4735944246,-14.7778000024,-6.8722039778,16.297563021,89.22,4.71,89.3442359641,130.88,63.3421999976,22.8077960222,67.3233232983,-14.7778000024,-6.8722039778,16.297563021,78.12,29.68,83.5681566148,130.58,49.7421999976,-0.7522039778,49.7478871052,-14.7778000024,-6.8722039778,16.297563021,64.52,6.12,64.8096042265,0.0
2022-01-11 10:30:00,67.2416333961,-41.6335489317,79.0872281625,-13.5883666039,-6.4935489317,15.0602086537,80.83,-35.14,88.1380082598,130.32,-13.5883666039,-6.4935489317,15.0602086537,-13.5883666039,-6.4935489317,15.0602086537,0.0,0.0,0.0,0.0,64.2116333961,-39.8635489317,75.5793384254,-13.5883666039,-6.4935489317,15.0602086537,77.8,-33.37,84.6545740052,130.49,74.9116333961,-2.3135489317,74.9473503649,-13.5883666039,-6.4935489317,15.0602086537,88.5,4.18,88.5986591321,130.88,65.2516333961,23.2664510683,69.2755613919,-13.5883666039,-6.4935489317,15.0602086537,78.84,29.76,84.2698237805,130.49,51.2116333961,2.5064510683,51.2729333279,-13.5883666039,-6.4935489317,15.0602086537,64.8,9.0,65.4220146434,0.0
2022-01-11 11:00:00,66.1835834114,-41.3971357411,78.0640093817,-12.7064165886,-6.3071357411,14.1856612035,78.89,-35.09,86.3419955757,130.74,-12.7064165886,-6.3071357411,14.1856612035,-12.7064165886,-6.3071357411,14.1856612035,0.0,0.0,0.0,0.0,63.2335834114,-39.6471357411,74.6349880654,-12.7064165886,-6.3071357411,14.1856612035,75.94,-33.34,82.9363563222,130.87,74.7735834114,-1.7171357411,74.7932973691,-12.7064165886,-6.3071357411,14.1856612035,87.48,4.59,87.6003339035,131.34,64.2135834114,23.1328642589,68.253305439,-12.7064165886,-6.3071357411,14.1856612035,76.92,29.44,82.3613987254,130.87,47.6135834114,2.7728642589,47.6942564831,-12.7064165886,-6.3071357411,14.1856612035,60.32,9.08,60.9995803264,0.0
2022-01-11 11:30:00,66.7842500391,-41.7117554222,78.7401206101,-11.8057499609,-6.2617554222,13.3635815972,78.59,-35.45,86.2153733391,130.39,-11.8057499609,-6.2617554222,13.3635815972,-11.8057499609,-6.2617554222,13.3635815972,0.0,0.0,0.0,0.0,63.8342500391,-39.9417554222,75.300433626,-11.8057499609,-6.2617554222,13.3635815972,75.64,-33.68,82.7994685973,130.52,76.3742500391,-1.2617554222,76.3846718641,-11.8057499609,-6.2617554222,13.3635815972,88.18,5.0,88.321641742,130.91,64.8342500391,22.8982445778,68.7590690955,-11.8057499609,-6.2617554222,13.3635815972,76.64,29.16,81.9999707317,130.52,49.4742500391,-0.4217554222,49.4760476854,-11.8057499609,-6.2617554222,13.3635815972,61.28,5.84,61.5576477783,0.0
2022-01-11 12:00:00,68.0035333964,-41.3714191628,79.5994653118,-13.0464666036,-6.2914191628000005,14.4842067757,81.05,-35.08,88.3159606187,130.68,-13.0464666036,-6.2914191628000005,14.4842067757,-13.0464666036,-6.2914191628000005,14.4842067757,0.0,0.0,0.0,0.0,64.9535333964,-39.6014191628,76.0738713382,-13.0464666036,-6.2914191628000005,14.4842067757,78.0,-33.31,84.8148341978,130.8,76.2935333964,-1.2514191628,76.3037960263,-13.0464666036,-6.2914191628000005,14.4842067757,89.34,5.04,89.4820495966,131.13,65.9935333964,23.0285808372,69.8960799009,-13.0464666036,-6.2914191628000005,14.4842067757,79.04,29.32,84.3029299609,130.8,50.9935333964,-0.6114191628,50.9971987627,-13.0464666036,-6.2914191628000005,14.4842067757,64.04,5.68,64.2913991137,0.0
2022-01-11 12:30:00,69.8145167112,-40.9039252071,80.914756633,-13.4754832888,-6.4139252071,14.9240439033,83.29,-34.49,90.1486783042,130.23,-13.4754832888,-6.4139252071,14.9240439033,-13.4754832888,-6.4139252071,14.9240439033,0.0,0.0,0.0,0.0,66.6745167112,-39.1339252071,77.3107707942,-13.4754832888,-6.4139252071,14.9240439033,80.15,-32.72,86.5714785596,130.37,77.3245167112,-1.0739252071,77.3319739822,-13.4754832888,-6.4139252071,14.9240439033,90.8,5.34,90.9568886891,130.71,67.7245167112,23.3060747929,71.6225054436,-13.4754832888,-6.4139252071,14.9240439033,81.2,29.72,86.4680195217,130.37,50.0045167112,1.2260747929,50.0195456889,-13.4754832888,-6.4139252071,14.9240439033,63.48,7.64,63.9380950608,0.0
2022-01-11 13:00:00,67.6513000338,-41.178624962,79.1983431015,-13.2486999662,-6.398624962,14.7129348601,80.9,-34.78,88.059402678,130.1,-13.2486999662,-6.398624962,14.7129348601,-13.2486999662,-6.398624962,14.7129348601,0.0,0.0,0.0,0.0,64.6113000338,-39.418624962,75.6865119156,-13.2486999662,-6.398624962,14.7129348601,77.86,-33.02,84.5724541444,130.23,76.1313000338,-1.158624962,76.1401159485,-13.2486999662,-6.398624962,14.7129348601,89.38,5.24,89.5334686025,130.6,65.6313000338,23.081375038,69.5716710866,-13.2486999662,-6.398624962,14.7129348601,78.88,29.48,84.2088166405,130.23,50.3513000338,-0.118624962,50.3514397707,-13.2486999662,-6.398624962,14.7129348601,63.6,6.28,63.909298228,0.0
2022-01-11 13:30:00,66.4842667034,-41.9826841687,78.6301690772,-12.5957332966,-6.2726841687,14.0712140187,79.08,-35.71,86.7689489391,130.71,-12.5957332966,-6.2726841687,14.0712140187,-12.5957332966,-6.2726841687,14.0712140187,0.0,0.0,0.0,0.0,63.5342667034,-40.1926841687,75.1801496821,-12.5957332966,-6.2726841687,14.0712140187,76.13,-33.92,83.344725688,130.84,75.1542667034,-1.5726841687,75.1707199595,-12.5957332966,-6.2726841687,14.0712140187,87.75,4.7,87.8757788017,131.17,64.5242667034,22.7673158313,68.4231807487,-12.5957332966,-6.2726841687,14.0712140187,77.12,29.04,82.4064075179,130.84,49.7242667034,0.8873158313,49.7321830265,-12.5957332966,-6.2726841687,14.0712140187,62.32,7.16,62.7299609437,0.0
2022-01-11 14:00:00,65.5558667293,-41.6730043799,77.6801838095,-12.4341332707,-6.1330043799,13.864393709,77.99,-35.54,85.7060773808,130.71,-12.4341332707,-6.1330043799,13.864393709,-12.4341332707,-6.1330043799,13.864393709,0.0,0.0,0.0,0.0,62.6458667293,-39.9130043799,74.2802297849,-12.4341332707,-6.1330043799,13.864393709,75.08,-33.78,82.3291855905,130.84,73.2358667293,-1.4230043799,73.2496902182,-12.4341332707,-6.1330043799,13.864393709,85.67,4.71,85.7993764546,131.17,63.6058667293,22.9869956201,67.6321539656,-12.4341332707,-6.1330043799,13.864393709,76.04,29.12,81.4251558181,130.84,46.5658667293,1.6669956201,46.5956952802,-12.4341332707,-6.1330043799,13.864393709,59.0,7.8,59.5133598447,0.0
2022-01-11 14:30:00,64.5066667083,-42.1533967035,77.0585420538,-12.5433332917,-6.1633967035,13.9757886715,77.05,-35.99,85.0410641984,130.56,-12.5433332917,-6.1633967035,13.9757886715,-12.5433332917,-6.1633967035,13.9757886715,0.0,0.0,0.0,0.0,61.6566667083,-40.3833967035,73.7045675579,-12.5433332917,-6.1633967035,13.9757886715,74.2,-34.22,81.7107606133,130.72,72.4966667083,-1.7933967035,72.51884552,-12.5433332917,-6.1633967035,13.9757886715,85.04,4.37,85.1522078398,131.04,62.6166667083,22.5566032965,66.5555955719,-12.5433332917,-6.1633967035,13.9757886715,75.16,28.72,80.460325627,130.72,48.3366667083,2.9566032965,48.427005395,-12.5433332917,-6.1633967035,13.9757886715,60.88,9.12,61.5593112372,0.0
2022-01-11 15:00:00,64.2439333855,-43.0091613429,77.3115187812,-12.4860666145,-6.2491613429,13.9625884775,76.73,-36.76,85.081081916,130.71,-12.4860666145,-6.2491613429,13.9625884775,-12.4860666145,-6.2491613429,13.9625884775,0.0,0.0,0.0,0.0,61.3939333855,-41.2091613429,73.9419369176,-12.4860666145,-6.2491613429,13.9625884775,73.88,-34.96,81.73405654929999,130.82,72.9139333855,-2.4491613429,72.9550551574,-12.4860666145,-6.2491613429,13.9625884775,85.4,3.8,85.4845015193,131.17,62.3539333855,21.9108386571,66.0915869026,-12.4860666145,-6.2491613429,13.9625884775,74.84,28.16,79.9625612396,130.82,47.5539333855,3.7908386571,47.7047905158,-12.4860666145,-6.2491613429,13.9625884775,60.04,10.04,60.8736658991,0.0
2022-01-11 15:30:00,64.7589000703,-43.286815488,77.8939248813,-13.1810999297,-6.316815488,14.6165506624,77.94,-36.97,86.2636916669,130.91,-13.1810999297,-6.316815488,14.6165506624,-13.1810999297,-6.316815488,14.6165506624,0.0,0.0,0.0,0.0,61.8589000703,-41.466815488,74.4716073724,-13.1810999297,-6.316815488,14.6165506624,75.04,-35.15,82.8644923957,131.04,73.1489000703,-2.726815488,73.1997069954,-13.1810999297,-6.316815488,14.6165506624,86.33,3.59,86.4046121454,131.38,62.8989000703,21.763184512,66.5575527657,-13.1810999297,-6.316815488,14.6165506624,76.08,28.08,81.0965646621,131.04,45.1789000703,3.283184512,45.2980387225,-13.1810999297,-6.316815488,14.6165506624,58.36,9.6,59.1443116453,0.0
2022-01-11 16:00:00,66.321333383,-43.064966082,79.0766119997,-13.908666617,-6.544966082,15.3716488405,80.23,-36.52,88.1507986351,130.91,-13.908666617,-6.544966082,15.3716488405,-13.908666617,-6.544966082,15.3716488405,0.0,0.0,0.0,0.0,63.321333383,-41.244966082,75.5694282664,-13.908666617,-6.544966082,15.3716488405,77.23,-34.7,84.6673662045,131.04,75.051333383,-2.884966082,75.1067618252,-13.908666617,-6.544966082,15.3716488405,88.96,3.66,89.0352581846,131.38,64.371333383,21.455033918,67.852686328,-13.908666617,-6.544966082,15.3716488405,78.28,28.0,83.1369857524,131.04,48.691333383,3.695033918,48.8313344306,-13.908666617,-6.544966082,15.3716488405,62.6,10.24,63.4319919284,0.0
2022-01-11 16:30:00,68.6323166912,-42.6174882165,80.7876549746,-15.1076833088,-6.9074882165,16.6119080307,83.74,-35.71,91.0362109273,130.33,-15.1076833088,-6.9074882165,16.6119080307,-15.1076833088,-6.9074882165,16.6119080307,0.0,0.0,0.0,0.0,65.4723166912,-40.7774882165,77.1325339799,-15.1076833088,-6.9074882165,16.6119080307,80.58,-33.87,87.4088857039,130.47,77.8523166912,-2.4674882165,77.8914097464,-15.1076833088,-6.9074882165,16.6119080307,92.96,4.44,93.0659722992,130.79,66.5723166912,21.8125117835,70.0546859242,-15.1076833088,-6.9074882165,16.6119080307,81.68,28.72,86.5821043865,130.47,51.9323166912,1.8925117835,51.9667886035,-15.1076833088,-6.9074882165,16.6119080307,67.04,8.8,67.6150989055,0.0
2022-01-11 17:00:00,72.4953667384,-40.2146221129,82.9023161933,-16.6846332616,-7.4946221129,18.2906081826,89.18,-32.72,94.9930039529,130.22,-16.6846332616,-7.4946221129,18.2906081826,-16.6846332616,-7.4946221129,18.2906081826,0.0,0.0,0.0,0.0,69.0753667384,-38.4546221129,79.0579803175,-16.6846332616,-7.4946221129,18.2906081826,85.76,-30.96,91.1772954194,130.33,82.3753667384,-0.5646221129,82.3773017488,-16.6846332616,-7.4946221129,18.2906081826,99.06,6.93,99.3021072284,130.64,70.2353667384,23.6653778871,74.1151593901,-16.6846332616,-7.4946221129,18.2906081826,86.92,31.16,92.3365149873,130.33,51.3553667384,4.2653778871,51.5321951925,-16.6846332616,-7.4946221129,18.2906081826,68.04,11.76,69.0488175134,0.0
2022-01-11 17:30:00,74.2079001638,-42.6818119895,85.6069478573,-17.7820998362,-7.8818119895,19.4506049989,91.99,-34.8,98.3524280331,129.43,-17.7820998362,-7.8818119895,19.4506049989,-17.7820998362,-7.8818119895,19.4506049989,0.0,0.0,0.0,0.0,70.6979001638,-40.7818119895,81.6170893669,-17.7820998362,-7.8818119895,19.4506049989,88.48,-32.9,94.3987309237,129.56,85.7479001638,4.4381880105,85.8626804574,-17.7820998362,-7.8818119895,19.4506049989,103.53,12.32,104.2604589478,129.84,71.9779001638,20.9981880105,74.9782769322,-17.7820998362,-7.8818119895,19.4506049989,89.76,28.88,94.2916327147,129.56,52.4579001638,8.8381880105,53.1972260264,-17.7820998362,-7.8818119895,19.4506049989,70.24,16.72,72.2026038312,0.0
2022-01-11 18:00:00,73.4549668239,-49.8067599689,88.7487773983,-18.0650331761,-7.9467599689,19.735663598,91.52,-41.86,100.6388096114,129.22,-18.0650331761,-7.9467599689,19.735663598,-18.0650331761,-7.9467599689,19.735663598,0.0,0.0,0.0,0.0,70.0349668239,-47.626759968900004,84.6947745918,-18.0650331761,-7.9467599689,19.735663598,88.1,-39.68,96.6235602739,129.35,87.3249668239,14.1332400311,88.4612813867,-18.0650331761,-7.9467599689,19.735663598,105.39,22.08,107.6781245193,130.3,71.4149668239,15.3732400311,73.0509000322,-18.0650331761,-7.9467599689,19.735663598,89.48,23.32,92.4688747633,129.35,59.7349668239,15.2932400311,61.6615719237,-18.0650331761,-7.9467599689,19.735663598,77.8,23.24,81.196906345,0.0
2022-01-11 18:30:00,72.1922168763,-50.1705709512,87.9136074057,-17.4777831237,-7.7405709512000005,19.1151599933,89.67,-42.43,99.2018840547,130.34,-17.4777831237,-7.7405709512000005,19.1151599933,-17.4777831237,-7.7405709512000005,19.1151599933,0.0,0.0,0.0,0.0,68.8622168763,-47.9705709512,83.9236593012,-17.4777831237,-7.7405709512000005,19.1151599933,86.34,-40.23,95.2525511469,130.47,85.5922168763,12.9894290488,86.5722406826,-17.4777831237,-7.7405709512000005,19.1151599933,103.07,20.73,105.1339992581,132.6,70.2422168763,14.7794290488,71.7802239806,-17.4777831237,-7.7405709512000005,19.1151599933,87.72,22.52,90.56461119,130.47,54.3622168763,14.4194290488,56.242071066,-17.4777831237,-7.7405709512000005,19.1151599933,71.84,22.16,75.1801250331,0.0
2022-01-11 19:00:00,70.6711668145,-51.3200424477,87.3393415121,-16.7688331855,-7.4900424477,18.3655792794,87.44,-43.83,97.8101349554,130.34,-16.7688331855,-7.4900424477,18.3655792794,-16.7688331855,-7.4900424477,18.3655792794,0.0,0.0,0.0,0.0,67.4611668145,-49.0900424477,83.431656435,-16.7688331855,-7.4900424477,18.3655792794,84.23,-41.6,93.9428171815,130.47,83.7111668145,12.1899575523,84.5940572061,-16.7688331855,-7.4900424477,18.3655792794,100.48,19.68,102.3891244225,132.6,68.8311668145,14.2299575523,70.2867072567,-16.7688331855,-7.4900424477,18.3655792794,85.6,21.72,88.3126174451,130.47,55.1111668145,13.9499575523,56.8492921976,-16.7688331855,-7.4900424477,18.3655792794,71.88,21.44,75.0093860793,0.0
2022-01-11 19:30:00,68.0800168288,-52.8068718038,86.1594707569,-15.8199831712,-7.1568718038,17.3635446137,83.9,-45.65,95.5150904308,130.79,-15.8199831712,-7.1568718038,17.3635446137,-15.8199831712,-7.1568718038,17.3635446137,0.0,0.0,0.0,0.0,65.0400168288,-50.5368718038,82.3661289658,-15.8199831712,-7.1568718038,17.3635446137,80.86,-43.38,91.7614516014,130.91,80.7300168288,9.5131281962,81.2885922209,-15.8199831712,-7.1568718038,17.3635446137,96.55,16.67,97.9785251981,133.28,66.3400168288,12.4831281962,67.5042689199,-15.8199831712,-7.1568718038,17.3635446137,82.16,19.64,84.4748199169,130.91,51.4200168288,9.8431281962,52.3536560649,-15.8199831712,-7.1568718038,17.3635446137,67.24,17.0,69.3557322793,0.0
2022-01-11 20:00:00,65.8705501398,-51.843525048000004,83.8252972862,-15.0094498602,-6.913525048,16.5251448918,80.88,-44.93,92.5217774365,130.79,-15.0094498602,-6.913525048,16.5251448918,-15.0094498602,-6.913525048,16.5251448918,0.0,0.0,0.0,0.0,62.9505501398,-49.653525048,80.1763326212,-15.0094498602,-6.913525048,16.5251448918,77.96,-42.74,88.9070818327,130.91,77.4105501398,4.716474952,77.5540998847,-15.0094498602,-6.913525048,16.5251448918,92.42,11.63,93.1488770732,133.28,64.1505501398,13.486474952,65.5528648487,-15.0094498602,-6.913525048,16.5251448918,79.16,20.4,81.746349154,130.91,51.8705501398,7.806474952,52.4546949565,-15.0094498602,-6.913525048,16.5251448918,66.88,14.72,68.4807476595,0.0
2022-01-11 20:30:00,63.6648834967,-47.0500981765,79.163938312,-13.8151165033,-6.5100981765,15.2721584023,77.48,-40.54,87.4450799073,131.01,-13.8151165033,-6.5100981765,15.2721584023,-13.8151165033,-6.5100981765,15.2721584023,0.0,0.0,0.0,0.0,60.8348834967,-45.0700981765,75.7112726065,-13.8151165033,-6.5100981765,15.2721584023,74.65,-38.56,84.0208075419,131.13,72.1448834967,-6.4300981765,72.4308661919,-13.8151165033,-6.5100981765,15.2721584023,85.96,0.08,85.9600372266,133.03,61.9048834967,17.8499018235,64.4269632673,-13.8151165033,-6.5100981765,15.2721584023,75.72,24.36,79.5419889115,131.13,46.5048834967,-2.5100981765,46.5725754269,-13.8151165033,-6.5100981765,15.2721584023,60.32,4.0,60.4524805116,0.0
2022-01-11 21:00:00,55.3798002079,-48.520906707500004,73.6288031873,-18.1101997921,-6.1509067075,19.1262382562,73.49,-42.37,84.8292225592,130.85,-18.1101997921,-6.1509067075,19.1262382562,-18.1101997921,-6.1509067075,19.1262382562,0.0,0.0,0.0,0.0,52.7398002079,-46.5109067075,70.318923262,-18.1101997921,-6.1509067075,19.1262382562,70.85,-40.36,81.5392672275,130.98,63.4798002079,-7.7109067075,63.946408161,-18.1101997921,-6.1509067075,19.1262382562,81.59,-1.56,81.6049122296,131.32,53.7298002079,16.8490932925,56.3097094218,-18.1101997921,-6.1509067075,19.1262382562,71.84,23.0,75.4319932124,130.98,37.6898002079,-5.6709067075,38.1140423282,-18.1101997921,-6.1509067075,19.1262382562,55.8,0.48,55.8020644779,0.0
2022-01-11 21:30:00,52.1744501236,-50.1506583992,72.368928302,-17.1155498764,-5.8106583992,18.0750048023,69.29,-44.34,82.2626263865,131.34,-17.1155498764,-5.8106583992,18.0750048023,-17.1155498764,-5.8106583992,18.0750048023,0.0,0.0,0.0,0.0,49.744450123600004,-48.1106583992,69.2036543089,-17.1155498764,-5.8106583992,18.0750048023,66.86,-42.3,79.1173154246,131.47,59.9244501236,-8.8606583992,60.5759935113,-17.1155498764,-5.8106583992,18.0750048023,77.04,-3.05,77.1003508423,131.84,50.6844501236,15.9493416008,53.1346871811,-17.1155498764,-5.8106583992,18.0750048023,67.8,21.76,71.2063030918,131.47,37.0844501236,-7.7306583992,37.8816514985,-17.1155498764,-5.8106583992,18.0750048023,54.2,-1.92,54.2339967179,0.0
2022-01-11 22:00:00,48.9733501222,-51.1647415317,70.8252765487,-15.8066498778,-5.3947415317,16.7018985912,64.78,-45.77,79.3179758945,132.08,-15.8066498778,-5.3947415317,16.7018985912,-15.8066498778,-5.3947415317,16.7018985912,0.0,0.0,0.0,0.0,46.7333501222,-49.1147415317,67.7957509684,-15.8066498778,-5.3947415317,16.7018985912,62.54,-43.72,76.3065527986,132.2,56.2033501222,-11.1647415317,57.3015533684,-15.8066498778,-5.3947415317,16.7018985912,72.01,-5.77,72.2407987221,132.62,47.5533501222,14.5252584683,49.7222710807,-15.8066498778,-5.3947415317,16.7018985912,63.36,19.92,66.4175880321,132.2,29.9133501222,-12.1147415317,32.2734484974,-15.8066498778,-5.3947415317,16.7018985912,45.72,-6.72,46.2112194169,0.0
2022-01-11 22:30:00,45.4658834258,-52.325862312699996,69.3191346055,-14.6841165742,-5.0358623127,15.5236332344,60.15,-47.29,76.5138327363,131.77,-14.6841165742,-5.0358623127,15.5236332344,-14.6841165742,-5.0358623127,15.5236332344,0.0,0.0,0.0,0.0,43.4458834258,-50.2558623127,66.4318935711,-14.6841165742,-5.0358623127,15.5236332344,58.13,-45.22,73.6474391951,131.9,52.2158834258,-12.1758623127,53.6166961403,-14.6841165742,-5.0358623127,15.5236332344,66.9,-7.14,67.2799346016,132.46,44.1958834258,14.0041376873,46.3615356104,-14.6841165742,-5.0358623127,15.5236332344,58.88,19.04,61.8819521347,131.9,29.5158834258,-14.1558623127,32.7349325984,-14.6841165742,-5.0358623127,15.5236332344,44.2,-9.12,45.1310801998,0.0
2022-01-11 23:00:00,43.0356334614,-45.0027957102,62.2681087649,-13.2843665386,-4.5727957102,14.0493720478,56.32,-40.43,69.3291230292,132.49,-13.2843665386,-4.5727957102,14.0493720478,-13.2843665386,-4.5727957102,14.0493720478,0.0,0.0,0.0,0.0,41.0956334614,-43.2927957102,59.6918524591,-13.2843665386,-4.5727957102,14.0493720478,54.38,-38.72,66.7564438837,132.63,46.6356334614,-25.3027957102,53.0576458119,-13.2843665386,-4.5727957102,14.0493720478,59.92,-20.73,63.4045684474,133.23,41.6756334614,21.2672042898,46.7883789281,-13.2843665386,-4.5727957102,14.0493720478,54.96,25.84,60.7314350234,132.63,24.1556334614,-20.6127957102,31.7550307024,-13.2843665386,-4.5727957102,14.0493720478,37.44,-16.04,40.7312558117,0.0
2022-01-11 23:30:00,43.4589668983,-42.8913864792,61.0602394196,-12.2310331017,-4.2513864792,12.9488400148,55.69,-38.64,67.7821930893,132.69,-12.2310331017,-4.2513864792,12.9488400148,-12.2310331017,-4.2513864792,12.9488400148,0.0,0.0,0.0,0.0,41.5289668983,-41.2413864792,58.527831417,-12.2310331017,-4.2513864792,12.9488400148,53.76,-36.99,65.2563996862,132.84,44.8389668983,-27.8713864792,52.7953325284,-12.2310331017,-4.2513864792,12.9488400148,57.07,-23.62,61.7647901316,131.86,42.0089668983,23.1086135208,47.9453993488,-12.2310331017,-4.2513864792,12.9488400148,54.24,27.36,60.7498740739,132.84,23.1689668983,-24.1713864792,33.4821885704,-12.2310331017,-4.2513864792,12.9488400148,35.4,-19.92,40.6197784337,0.0
2022-01-12 00:00:00,39.4547001885,-44.1132118757,59.1831802876,-11.6552998115,-4.0532118757,12.3399570585,51.11,-40.06,64.9387072554,132.33,-11.6552998115,-4.0532118757,12.3399570585,-11.6552998115,-4.0532118757,12.3399570585,0.0,0.0,0.0,0.0,37.7247001885,-42.4632118757,56.8003289349,-11.6552998115,-4.0532118757,12.3399570585,49.38,-38.41,62.5596715145,132.47,42.0247001885,-28.3132118757,50.6726098859,-11.6552998115,-4.0532118757,12.3399570585,53.68,-24.26,58.907469815,131.35,38.1447001885,22.5867881243,44.3303637504,-11.6552998115,-4.0532118757,12.3399570585,49.8,26.64,56.4776911709,132.47,24.9047001885,-23.7332118757,34.4021719869,-11.6552998115,-4.0532118757,12.3399570585,36.56,-19.68,41.520308284,0.0
2022-01-12 00:30:00,47.1783002405,-43.3041646737,64.0393839108,-6.6016997595,-4.1641646737,7.8052999394,53.78,-39.14,66.5148705178,132.36,-6.6016997595,-4.1641646737,7.8052999394,-6.6016997595,-4.1641646737,7.8052999394,0.0,0.0,0.0,0.0,45.3183002405,-41.6441646737,61.5466066332,-6.6016997595,-4.1641646737,7.8052999394,51.92,-37.48,64.0346531184,132.5,49.7283002405,-27.9641646737,57.0517164572,-6.6016997595,-4.1641646737,7.8052999394,56.33,-23.8,61.151524102,131.31,45.7983002405,22.5158353263,51.0337843528,-6.6016997595,-4.1641646737,7.8052999394,52.4,26.68,58.8012108719,132.5,28.8783002405,-24.1641646737,37.654522692,-6.6016997595,-4.1641646737,7.8052999394,35.48,-20.0,40.7287416943,0.0
2022-01-12 01:00:00,47.4813667662,-43.6389286636,64.489040037,-8.5586332338,-4.7189286636,9.7733561565,56.04,-38.92,68.2293778368,132.36,-8.5586332338,-4.7189286636,9.7733561565,-8.5586332338,-4.7189286636,9.7733561565,0.0,0.0,0.0,0.0,45.5213667662,-41.9889286636,61.9295160855,-8.5586332338,-4.7189286636,9.7733561565,54.08,-37.27,65.6787583622,132.5,51.0113667662,-27.3989286636,57.903893058,-8.5586332338,-4.7189286636,9.7733561565,59.57,-22.68,63.7414096173,131.31,46.0413667662,22.0410713364,51.0452375776,-8.5586332338,-4.7189286636,9.7733561565,54.6,26.76,60.8050787353,132.5,26.0813667662,-22.4789286636,34.431670396,-8.5586332338,-4.7189286636,9.7733561565,34.64,-17.76,38.9274607443,0.0
2022-01-12 01:30:00,46.1471667352,-44.2605619837,63.9418356384,-8.8728332648,-4.7605619837,10.0692661374,55.02,-39.5,67.7307197658,132.4,-8.8728332648,-4.7605619837,10.0692661374,-8.8728332648,-4.7605619837,10.0692661374,0.0,0.0,0.0,0.0,44.2371667352,-42.5805619837,61.4005796358,-8.8728332648,-4.7605619837,10.0692661374,53.11,-37.82,65.1998811349,132.55,49.9171667352,-27.3405619837,56.9142325298,-8.8728332648,-4.7605619837,10.0692661374,58.79,-22.58,62.9771426789,131.17,44.7271667352,21.6794380163,49.704300386,-8.8728332648,-4.7605619837,10.0692661374,53.6,26.44,59.7664922846,132.55,24.9671667352,-21.2805619837,32.8058185865,-8.8728332648,-4.7605619837,10.0692661374,33.84,-16.52,37.6570843269,0.0
2022-01-12 02:00:00,44.8246666917,-44.8920911785,63.4393457911,-8.6553333083,-4.6720911785,9.8358136755,53.48,-40.22,66.9160578636,132.4,-8.6553333083,-4.6720911785,9.8358136755,-8.6553333083,-4.6720911785,9.8358136755,0.0,0.0,0.0,0.0,42.9946666917,-43.2120911785,60.9575769528,-8.6553333083,-4.6720911785,9.8358136755,51.65,-38.54,64.4441936873,132.55,48.4346666917,-27.9520911785,55.9216982824,-8.6553333083,-4.6720911785,9.8358136755,57.09,-23.28,61.6540874557,131.17,43.4646666917,21.2879088215,48.3978544216,-8.6553333083,-4.6720911785,9.8358136755,52.12,25.96,58.2272788305,132.55,29.3846666917,-23.6320911785,37.7085450535,-8.6553333083,-4.6720911785,9.8358136755,38.04,-18.96,42.5032139961,0.0
2022-01-12 02:30:00,44.3112833329,-44.7193369517,62.9548165592,-8.0287166671,-4.5993369517,9.252793725,52.34,-40.12,65.9476307383,133.08,-8.0287166671,-4.5993369517,9.252793725,-8.0287166671,-4.5993369517,9.252793725,0.0,0.0,0.0,0.0,42.5212833329,-43.0493369517,60.5087179525,-8.0287166671,-4.5993369517,9.252793725,50.55,-38.45,63.5114556596,133.22,47.7012833329,-27.7093369517,55.1653857587,-8.0287166671,-4.5993369517,9.252793725,55.73,-23.11,60.331625206,131.85,42.9712833329,21.8406630483,48.2031716141,-8.0287166671,-4.5993369517,9.252793725,51.0,26.44,57.4462670676,133.22,25.2512833329,-23.1593369517,34.2634236176,-8.0287166671,-4.5993369517,9.252793725,33.28,-18.56,38.1055376553,0.0
2022-01-12 03:00:00,43.451216677,-44.8612824798,62.454326483,-7.828783323,-4.5112824798,9.0355695964,51.28,-40.35,65.2515202888,133.08,-7.828783323,-4.5112824798,9.0355695964,-7.828783323,-4.5112824798,9.0355695964,0.0,0.0,0.0,0.0,41.721216677,-43.1912824798,60.0512015138,-7.828783323,-4.5112824798,9.0355695964,49.55,-38.68,62.8597239892,133.22,46.821216677,-27.9612824798,54.5349397087,-7.828783323,-4.5112824798,9.0355695964,54.65,-23.45,59.4686892406,131.85,42.171216677,21.3687175202,47.2761420219,-7.828783323,-4.5112824798,9.0355695964,50.0,25.88,56.300749551,133.22,28.411216677,-24.2712824798,37.3669959494,-7.828783323,-4.5112824798,9.0355695964,36.24,-19.76,41.2770541585,0.0
2022-01-12 03:30:00,41.9008500319,-44.6992808456,61.267503144,-5.8491499681,-4.4092808456,7.324910438,47.75,-40.29,62.4767684824,132.79,-5.8491499681,-4.4092808456,7.324910438,-5.8491499681,-4.4092808456,7.324910438,0.0,0.0,0.0,0.0,40.2908500319,-43.0792808456,58.9845491164,-5.8491499681,-4.4092808456,7.324910438,46.14,-38.67,60.2018978106,132.94,46.3808500319,-28.7992808456,54.5947051178,-5.8491499681,-4.4092808456,7.324910438,52.23,-24.39,57.6441237248,131.56,40.5908500319,21.7107191544,46.0322977105,-5.8491499681,-4.4092808456,7.324910438,46.44,26.12,53.2815915678,132.94,30.3908500319,-23.4492808456,38.3858377248,-5.8491499681,-4.4092808456,7.324910438,36.24,-19.04,40.9372593123,0.0
2022-01-12 04:00:00,41.8150666742,-44.6415706363,61.166736302,-7.0149333258,-4.2815706363,8.2183414798,48.83,-40.36,63.3505998393,133.2,-7.0149333258,-4.2815706363,8.2183414798,-7.0149333258,-4.2815706363,8.2183414798,0.0,0.0,0.0,0.0,40.175066674199996,-43.0015706363,58.8487133204,-7.0149333258,-4.2815706363,8.2183414798,47.19,-38.72,61.0420715572,133.34,44.7950666742,-29.3415706363,53.5492835223,-7.0149333258,-4.2815706363,8.2183414798,51.81,-25.06,57.5524082902,132.04,40.5450666742,21.7584293637,46.0144725059,-7.0149333258,-4.2815706363,8.2183414798,47.56,26.04,54.2220914388,133.34,32.0250666742,-24.1215706363,40.0930800195,-7.0149333258,-4.2815706363,8.2183414798,39.04,-19.84,43.7920906101,0.0
2022-01-12 04:30:00,41.6999666834,-44.4774473202,60.9682748773,-6.8300333166,-4.2274473202,8.032475705,48.53,-40.25,63.0493727169,132.77,-6.8300333166,-4.2274473202,8.032475705,-6.8300333166,-4.2274473202,8.032475705,0.0,0.0,0.0,0.0,40.0699666834,-42.8474473202,58.6643500932,-6.8300333166,-4.2274473202,8.032475705,46.9,-38.62,60.754542217,132.89,44.5699666834,-29.2374473202,53.3039422178,-6.8300333166,-4.2274473202,8.032475705,51.4,-25.01,57.1617013393,131.67,40.4099666834,21.6525526798,45.8453753928,-6.8300333166,-4.2274473202,8.032475705,47.24,25.88,53.8645709163,132.89,30.2099666834,-23.0674473202,38.0098567858,-6.8300333166,-4.2274473202,8.032475705,37.04,-18.84,41.556072961699996,0.0
2022-01-12 05:00:00,41.9907666674,-44.3247731671,61.0566130868,-6.6392333326,-4.1847731671,7.8480408832,48.63,-40.14,63.0562962756,132.77,-6.6392333326,-4.1847731671,7.8480408832,-6.6392333326,-4.1847731671,7.8480408832,0.0,0.0,0.0,0.0,40.3607666674,-42.6947731671,58.7523203097,-6.6392333326,-4.1847731671,7.8480408832,47.0,-38.51,60.7619955235,132.89,44.6607666674,-29.1047731671,53.3073343962,-6.6392333326,-4.1847731671,7.8480408832,51.3,-24.92,57.0324153443,131.67,40.7207666674,21.8552268329,46.2150600767,-6.6392333326,-4.1847731671,7.8480408832,47.36,26.04,54.0467501336,132.89,31.5607666674,-22.4647731671,38.7394892336,-6.6392333326,-4.1847731671,7.8480408832,38.2,-18.28,42.3485348035,0.0
2022-01-12 05:30:00,45.7148666526,-43.966718779,63.4265038707,-7.4451333474,-4.356718779,8.6261816049,53.16,-39.61,66.2943263032,132.77,-7.4451333474,-4.356718779,8.6261816049,-7.4451333474,-4.356718779,8.6261816049,0.0,0.0,0.0,0.0,43.8748666526,-42.326718779,60.9635550668,-7.4451333474,-4.356718779,8.6261816049,51.32,-37.97,63.8393554165,132.98,47.2848666526,-28.896718779,55.4155120029,-7.4451333474,-4.356718779,8.6261816049,54.73,-24.54,59.9798674557,131.75,44.3148666526,22.643281221,49.7647022586,-7.4451333474,-4.356718779,8.6261816049,51.76,27.0,58.3789140015,132.98,26.8748666526,-24.796718779,36.5668664203,-7.4451333474,-4.356718779,8.6261816049,34.32,-20.44,39.9456630938,0.0
2022-01-12 06:00:00,45.0466166509,-43.507719638,62.6268260396,-7.8933833491000005,-4.537719638,9.1047460266,52.94,-38.97,65.7366298193,133.19,-7.8933833491000005,-4.537719638,9.1047460266,-7.8933833491000005,-4.537719638,9.1047460266,0.0,0.0,0.0,0.0,43.2066166509,-41.887719638,60.1780090971,-7.8933833491000005,-4.537719638,9.1047460266,51.1,-37.35,63.294806264,133.32,48.1866166509,-28.077719638,55.7701386436,-7.8933833491000005,-4.537719638,9.1047460266,56.08,-23.54,60.8202104567,132.1,43.666616650899996,22.982280362,49.3452998813,-7.8933833491000005,-4.537719638,9.1047460266,51.56,27.52,58.4447089136,133.32,27.9066166509,-23.857719638,36.7147114823,-7.8933833491000005,-4.537719638,9.1047460266,35.8,-19.32,40.6804916391,0.0
2022-01-12 06:30:00,49.713933314,-42.1365028608,65.1687044438,-9.676066686,-5.1465028608,10.9595966262,59.39,-36.99,69.9673652498,132.99,-9.676066686,-5.1465028608,10.9595966262,-9.676066686,-5.1465028608,10.9595966262,0.0,0.0,0.0,0.0,47.583933314,-40.5365028608,62.509509467,-9.676066686,-5.1465028608,10.9595966262,57.26,-35.39,67.3138893543,133.12,53.613933314,-24.6565028608,59.0118376152,-9.676066686,-5.1465028608,10.9595966262,63.29,-19.51,66.2288773874,131.85,48.163933314,23.2134971392,53.46616614,-9.676066686,-5.1465028608,10.9595966262,57.84,28.36,64.4185935891,133.12,31.603933314,-22.3465028608,38.7062629431,-9.676066686,-5.1465028608,10.9595966262,41.28,-17.2,44.72,0.0
2022-01-12 07:00:00,54.6476499764,-40.4286007428,67.9767416545,-11.792350023600001,-5.7786007428,13.1320883953,66.44,-34.65,74.9326103909,131.67,-11.792350023600001,-5.7786007428,13.1320883953,-11.792350023600001,-5.7786007428,13.1320883953,0.0,0.0,0.0,0.0,52.1876499764,-38.8286007428,65.0477597285,-11.792350023600001,-5.7786007428,13.1320883953,63.98,-33.05,72.0121024551,131.81,59.2776499764,-22.1886007428,63.2943424774,-11.792350023600001,-5.7786007428,13.1320883953,71.07,-16.41,72.9399273375,130.28,52.8476499764,24.4613992572,58.2343039939,-11.792350023600001,-5.7786007428,13.1320883953,64.64,30.24,71.3637667167,131.81,32.2476499764,-16.9386007428,36.4256382803,-11.792350023600001,-5.7786007428,13.1320883953,44.04,-11.16,45.4320063391,0.0
2022-01-12 07:30:00,59.0085333046,-46.4424360701,75.0926552392,-14.3814666954,-6.5824360701,15.8162906185,73.39,-39.86,83.5159368025,129.99,-14.3814666954,-6.5824360701,15.8162906185,-14.3814666954,-6.5824360701,15.8162906185,0.0,0.0,0.0,0.0,56.3085333046,-44.5724360701,71.8147128389,-14.3814666954,-6.5824360701,15.8162906185,70.69,-37.99,80.2515806698,130.11,67.8485333046,-6.5424360701,68.1632374621,-14.3814666954,-6.5824360701,15.8162906185,82.23,0.04,82.2300097288,130.38,57.2185333046,17.8175639299,59.9285085575,-14.3814666954,-6.5824360701,15.8162906185,71.6,24.4,75.643373801,130.11,42.5785333046,-2.5424360701,42.6543723379,-14.3814666954,-6.5824360701,15.8162906185,56.96,4.04,57.1030927359,0.0
2022-01-12 08:00:00,63.4550333021,-43.8264634318,77.1187405779,-15.5949666979,-7.0164634318,17.1006942958,79.05,-36.81,87.20022133,129.99,-15.5949666979,-7.0164634318,17.1006942958,-15.5949666979,-7.0164634318,17.1006942958,0.0,0.0,0.0,0.0,60.4850333021,-42.0264634318,73.6523107726,-15.5949666979,-7.0164634318,17.1006942958,76.08,-35.01,83.7488298426,130.11,72.6050333021,-3.4664634318,72.687737821,-15.5949666979,-7.0164634318,17.1006942958,88.2,3.55,88.2714138326,130.38,61.4850333021,20.2235365682,64.7255803488,-15.5949666979,-7.0164634318,17.1006942958,77.08,27.24,81.7517216944,130.11,42.9250333021,0.1435365682,42.9252732867,-15.5949666979,-7.0164634318,17.1006942958,58.52,7.16,58.9563906629,0.0
2022-01-12 08:30:00,66.1177833,-42.4415395878,78.5674586015,-16.6522167,-7.3115395878000005,18.1866690784,82.77,-35.13,89.9165713314,129.75,-16.6522167,-7.3115395878000005,18.1866690784,-16.6522167,-7.3115395878000005,18.1866690784,0.0,0.0,0.0,0.0,62.9977833,-40.6715395878,74.9859642411,-16.6522167,-7.3115395878000005,18.1866690784,79.65,-33.36,86.3539929592,129.87,75.8277833,-1.1815395878000001,75.8369880467,-16.6522167,-7.3115395878000005,18.1866690784,92.48,6.13,92.6829396383,130.06,64.0677833,21.8084604122,67.6778383411,-16.6522167,-7.3115395878000005,18.1866690784,80.72,29.12,85.8119618701,129.87,48.3877833,4.6884604121999995,48.6143932774,-16.6522167,-7.3115395878000005,18.1866690784,65.04,12.0,66.1377471645,0.0
2022-01-12 09:00:00,66.9185333012,-40.9665916505,78.4624224112,-16.0614666988,-7.3765916505,17.6744113592,82.98,-33.59,89.5207713327,129.75,-16.0614666988,-7.3765916505,17.6744113592,-16.0614666988,-7.3765916505,17.6744113592,0.0,0.0,0.0,0.0,63.7785333012,-39.2465916505,74.8865559779,-16.0614666988,-7.3765916505,17.6744113592,79.84,-31.87,85.9658216968,129.87,77.1785333012,0.1834083495,77.1787512282,-16.0614666988,-7.3765916505,17.6744113592,93.24,7.5600000000000005,93.5459844141,129.98,64.8185333012,23.5034083495,68.9481868026,-16.0614666988,-7.3765916505,17.6744113592,80.88,30.88,86.5745274316,129.87,50.0585333012,4.7434083495,50.2827672174,-16.0614666988,-7.3765916505,17.6744113592,66.12,12.12,67.221639373,0.0
2022-01-12 09:30:00,68.5309499696,-40.4699062678,79.5883434748,-15.1890500304,-7.2699062678,16.8392036025,83.72,-33.2,90.0626359819,129.99,-15.1890500304,-7.2699062678,16.8392036025,-15.1890500304,-7.2699062678,16.8392036025,0.0,0.0,0.0,0.0,65.3509499696,-38.7799062678,75.99097178,-15.1890500304,-7.2699062678,16.8392036025,80.54,-31.51,86.4845171114,130.13,78.9609499696,1.4300937322,78.9738994111,-15.1890500304,-7.2699062678,16.8392036025,94.15,8.7,94.551110517,130.22,66.4109499696,24.7300937322,70.8660130942,-15.1890500304,-7.2699062678,16.8392036025,81.6,32.0,87.6502139187,130.13,50.8909499696,6.4100937322,51.2930608413,-15.1890500304,-7.2699062678,16.8392036025,66.08,13.68,67.4811736709,0.0
2022-01-12 10:00:00,70.2474999698,-40.0564394223,80.8655030974,-15.0825000302,-7.0464394223,16.647345605,85.33,-33.01,91.4924532407,130.96,-15.0825000302,-7.0464394223,16.647345605,-15.0825000302,-7.0464394223,16.647345605,0.0,0.0,0.0,0.0,66.9774999698,-38.3264394223,77.168008015,-15.0825000302,-7.0464394223,16.647345605,82.06,-31.28,87.8195991792,131.07,80.1874999698,1.6535605777,80.2045473399,-15.0825000302,-7.0464394223,16.647345605,95.27,8.7,95.6664146919,131.16,68.0774999698,24.9935605777,72.5205079443,-15.0825000302,-7.0464394223,16.647345605,83.16,32.04,89.1187253051,131.07,49.3174999698,6.6335605777,49.7616310948,-15.0825000302,-7.0464394223,16.647345605,64.4,13.68,65.8369379604,0.0
2022-01-12 10:30:00,70.68706664,-40.0889933599,81.2636990223,-13.32293336,-6.7189933599,14.9213077538,84.01,-33.37,90.3948947673,130.69,-13.32293336,-6.7189933599,14.9213077538,-13.32293336,-6.7189933599,14.9213077538,0.0,0.0,0.0,0.0,67.49706664,-38.3789933599,77.6453548921,-13.32293336,-6.7189933599,14.9213077538,80.82,-31.66,86.7999308755,130.8,80.91706664,1.3810066401,80.92885056,-13.32293336,-6.7189933599,14.9213077538,94.24,8.1,94.5874600568,130.93,68.55706664,24.8010066401,72.9051528813,-13.32293336,-6.7189933599,14.9213077538,81.88,31.52,87.7373626228,130.8,52.99706664,4.6010066401,53.1964127978,-13.32293336,-6.7189933599,14.9213077538,66.32,11.32,67.2791557616,0.0
2022-01-12 11:00:00,70.1068333061,-39.4035329254,80.4214304972,-13.6031666939,-6.5135329254,15.0821833721,83.71,-32.89,89.9395141192,130.58,-13.6031666939,-6.5135329254,15.0821833721,-13.6031666939,-6.5135329254,15.0821833721,0.0,0.0,0.0,0.0,66.9268333061,-37.7135329254,76.8212964099,-13.6031666939,-6.5135329254,15.0821833721,80.53,-31.2,86.3627286507,130.72,79.4968333061,0.7664670746000001,79.5005281585,-13.6031666939,-6.5135329254,15.0821833721,93.1,7.28,93.3841978067,130.86,67.9968333061,25.8064670746,72.7292450293,-13.6031666939,-6.5135329254,15.0821833721,81.6,32.32,87.7675475332,130.72,54.4368333061,5.4064670746,54.7046497716,-13.6031666939,-6.5135329254,15.0821833721,68.04,11.92,69.0762477267,0.0
2022-01-12 11:30:00,68.6927666424,-39.3539091588,79.1670787327,-12.1172333576,-6.3039091588,13.6589390117,80.81,-33.05,87.307265448,130.93,-12.1172333576,-6.3039091588,13.6589390117,-12.1172333576,-6.3039091588,13.6589390117,0.0,0.0,0.0,0.0,65.6327666424,-37.6739091588,75.6768358776,-12.1172333576,-6.3039091588,13.6589390117,77.75,-31.37,83.8399630248,131.11,78.5227666424,1.0160908412,78.5293405154,-12.1172333576,-6.3039091588,13.6589390117,90.64,7.32,90.9350977346,131.4,66.6827666424,25.9760908412,71.563598725,-12.1172333576,-6.3039091588,13.6589390117,78.8,32.28,85.1553779864,131.11,51.0027666424,5.5760908412,51.3066759228,-12.1172333576,-6.3039091588,13.6589390117,63.12,11.88,64.2282554644,0.0
2022-01-12 12:00:00,68.0803666435,-39.5874078912,78.7534074556,-11.5696333565,-6.0974078912,13.0780273358,79.65,-33.49,86.4042973468,131.13,-11.5696333565,-6.0974078912,13.0780273358,-11.5696333565,-6.0974078912,13.0780273358,0.0,0.0,0.0,0.0,65.0803666435,-37.9174078912,75.3205413128,-11.5696333565,-6.0974078912,13.0780273358,76.65,-31.82,82.9923785657,131.28,77.3603666435,0.7525921088,77.3640273131,-11.5696333565,-6.0974078912,13.0780273358,88.93,6.85,89.1934268879,131.59,66.0703666435,25.8625921088,70.9518640981,-11.5696333565,-6.0974078912,13.0780273358,77.64,31.96,83.9607717925,131.28,52.2703666435,6.6225921088,52.6882335563,-11.5696333565,-6.0974078912,13.0780273358,63.84,12.72,65.0948845916,0.0
2022-01-12 12:30:00,70.3467999789,-39.6565991505,80.7546786475,-10.5332000211,-5.8065991505,12.0276721097,80.88,-33.85,87.6778016376,131.61,-10.5332000211,-5.8065991505,12.0276721097,-10.5332000211,-5.8065991505,12.0276721097,0.0,0.0,0.0,0.0,67.2867999789,-37.9565991505,77.2542352915,-10.5332000211,-5.8065991505,12.0276721097,77.82,-32.15,84.1996134195,131.71,77.7167999789,0.8034008495,77.7209524639,-10.5332000211,-5.8065991505,12.0276721097,88.25,6.61,88.4972010857,132.11,68.3467999789,26.1534008495,73.1798158193,-10.5332000211,-5.8065991505,12.0276721097,78.88,31.96,85.108730457,131.71,53.4667999789,5.9934008495,53.8016686891,-10.5332000211,-5.8065991505,12.0276721097,64.0,11.8,65.0787215609,0.0
