Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-12 13:00:00,71.9231166469,-40.2806343058,82.4346056476,-9.8868833531,-5.5806343058,11.3531467749,81.81,-34.7,88.8648755133,131.61,-9.8868833531,-5.5806343058,11.3531467749,-9.8868833531,-5.5806343058,11.3531467749,0.0,0.0,0.0,0.0,68.8331166469,-38.5306343058,78.8835073215,-9.8868833531,-5.5806343058,11.3531467749,78.72,-32.95,85.3378046355,131.71,78.7631166469,1.1893656942,78.7720961679,-9.8868833531,-5.5806343058,11.3531467749,88.65,6.77,88.9081289872,132.11,69.9531166469,25.8593656942,74.5797916511,-9.8868833531,-5.5806343058,11.3531467749,79.84,31.44,85.8073376816,131.71,53.8331166469,7.2193656942,54.3150410931,-9.8868833531,-5.5806343058,11.3531467749,63.72,12.8,64.9929103826,0.0
2022-01-12 13:30:00,69.2266499804,-41.1385766494,80.5277067613,-9.8133500196,-5.5485766494,11.2733553764,79.04,-35.59,86.6831569568,132.25,-9.8133500196,-5.5485766494,11.2733553764,-9.8133500196,-5.5485766494,11.2733553764,0.0,0.0,0.0,0.0,66.2866499804,-39.3885766494,77.1062898607,-9.8133500196,-5.5485766494,11.2733553764,76.1,-33.84,83.2847861257,132.36,76.7266499804,1.2114233506,76.7362128577,-9.8133500196,-5.5485766494,11.2733553764,86.54,6.76,86.8036243483,132.63,67.3466499804,25.2514233506,71.9250001377,-9.8133500196,-5.5485766494,11.2733553764,77.16,30.8,83.0801155512,132.36,52.2266499804,5.2114233506,52.4860162473,-9.8133500196,-5.5485766494,11.2733553764,62.04,10.76,62.9661750466,0.0
2022-01-12 14:00:00,65.6214666465,-42.1180642361,77.9750487004,-10.0685333535,-5.5380642361,11.4911060987,75.69,-36.58,84.0658819022,132.25,-10.0685333535,-5.5380642361,11.4911060987,-10.0685333535,-5.5380642361,11.4911060987,0.0,0.0,0.0,0.0,62.8014666465,-40.3680642361,74.6565792353,-10.0685333535,-5.5380642361,11.4911060987,72.87,-34.83,80.7661178961,132.36,73.2114666465,0.5419357639,73.2134724139,-10.0685333535,-5.5380642361,11.4911060987,83.28,6.08,83.5016454928,132.63,63.7714666465,23.8619357639,68.0895875788,-10.0685333535,-5.5380642361,11.4911060987,73.84,29.4,79.4777050499,132.36,44.3314666465,6.3019357638999995,44.7771518679,-10.0685333535,-5.5380642361,11.4911060987,54.4,11.84,55.6735628463,0.0
2022-01-12 14:30:00,64.7691999784,-43.1581763645,77.8310828201,-10.7908000216,-5.6581763645,12.1842654632,75.56,-37.5,84.3538001515,131.94,-10.7908000216,-5.6581763645,12.1842654632,-10.7908000216,-5.6581763645,12.1842654632,0.0,0.0,0.0,0.0,61.9791999784,-41.3781763645,74.5223101441,-10.7908000216,-5.6581763645,12.1842654632,72.77,-35.72,81.0641184495,132.06,72.6291999784,-1.2981763645,72.6408008724,-10.7908000216,-5.6581763645,12.1842654632,83.42,4.36,83.5338613976,132.25,62.9691999784,22.9818236355,67.031965237,-10.7908000216,-5.6581763645,12.1842654632,73.76,28.64,79.1251363348,132.06,44.5691999784,3.5418236355,44.7097092518,-10.7908000216,-5.6581763645,12.1842654632,55.36,9.2,56.119244471,0.0
2022-01-12 15:00:00,65.6335666431,-43.3713469664,78.6691731746,-11.8064333569,-5.8613469664,13.1813222733,77.44,-37.51,86.0462300162,132.28,-11.8064333569,-5.8613469664,13.1813222733,-11.8064333569,-5.8613469664,13.1813222733,0.0,0.0,0.0,0.0,62.7535666431,-41.5613469664,75.2685571011,-11.8064333569,-5.8613469664,13.1813222733,74.56,-35.7,82.666097041,132.45,73.9935666431,-1.9413469664,74.0190295303,-11.8064333569,-5.8613469664,13.1813222733,85.8,3.92,85.8895011046,132.7,63.7535666431,22.4186530336,67.5804207116,-11.8064333569,-5.8613469664,13.1813222733,75.56,28.28,80.6788200211,132.45,49.3935666431,5.5386530336,49.7031297118,-11.8064333569,-5.8613469664,13.1813222733,61.2,11.4,62.2527107844,0.0
2022-01-12 15:30:00,67.0593333079,-43.5431805338,79.9560051197,-12.7206666921,-6.1731805338,14.139431353300001,79.78,-37.37,88.0986112263,131.65,-12.7206666921,-6.1731805338,14.139431353300001,-12.7206666921,-6.1731805338,14.139431353300001,0.0,0.0,0.0,0.0,64.0793333079,-41.7131805338,76.4601228578,-12.7206666921,-6.1731805338,14.139431353300001,76.8,-35.54,84.6246512548,131.79,75.8093333079,-2.1831805338,75.8407627456,-12.7206666921,-6.1731805338,14.139431353300001,88.53,3.99,88.6198679755,132.08,65.1593333079,22.2268194662,68.8459891404,-12.7206666921,-6.1731805338,14.139431353300001,77.88,28.4,82.8966489069,131.79,51.9993333079,3.9868194662,52.1519452554,-12.7206666921,-6.1731805338,14.139431353300001,64.72,10.16,65.5126247375,0.0
2022-01-12 16:00:00,68.8387333047,-42.2794417058,80.7856571054,-14.3012666953,-6.6794417058,15.7842063656,83.14,-35.6,90.4412494385,131.65,-14.3012666953,-6.6794417058,15.7842063656,-14.3012666953,-6.6794417058,15.7842063656,0.0,0.0,0.0,0.0,65.7087333047,-40.4694417058,77.1713246258,-14.3012666953,-6.6794417058,15.7842063656,80.01,-33.79,86.8525428528,131.79,78.1887333047,-2.0194417058,78.214807809,-14.3012666953,-6.6794417058,15.7842063656,92.49,4.66,92.6073199051,132.08,66.7787333047,22.4405582942,70.4484057899,-14.3012666953,-6.6794417058,15.7842063656,81.08,29.12,86.1506865904,131.79,50.6987333047,2.1605582942,50.7447491948,-14.3012666953,-6.6794417058,15.7842063656,65.0,8.84,65.5983658333,0.0
2022-01-12 16:30:00,70.168683301,-41.6309951199,81.58911613,-16.151316699,-7.2109951199,17.6879473577,86.32,-34.42,92.9294291385,130.49,-16.151316699,-7.2109951199,17.6879473577,-16.151316699,-7.2109951199,17.6879473577,0.0,0.0,0.0,0.0,66.898683301,-39.8509951199,77.8687077038,-16.151316699,-7.2109951199,17.6879473577,83.05,-32.64,89.2338058137,130.63,79.978683301,-1.0109951199,79.985072943,-16.151316699,-7.2109951199,17.6879473577,96.13,6.2,96.3297300941,130.94,68.048683301,23.2690048801,71.9171042737,-16.151316699,-7.2109951199,17.6879473577,84.2,30.48,89.5470289848,130.63,48.168683301,4.5490048801,48.3830083434,-16.151316699,-7.2109951199,17.6879473577,64.32,11.76,65.386237084,0.0
2022-01-12 17:00:00,72.6057166326,-38.8623964315,82.3521459595,-17.0542833674,-7.8023964315,18.7543587267,89.66,-31.06,94.8875081346,130.57,-17.0542833674,-7.8023964315,18.7543587267,-17.0542833674,-7.8023964315,18.7543587267,0.0,0.0,0.0,0.0,69.1457166326,-37.1823964315,78.5089850464,-17.0542833674,-7.8023964315,18.7543587267,86.2,-29.38,91.0693384186,130.72,83.4657166326,0.9576035685000001,83.4712097527,-17.0542833674,-7.8023964315,18.7543587267,100.52,8.76,100.9009811647,130.94,70.2657166326,24.5976035685,74.4467127226,-17.0542833674,-7.8023964315,18.7543587267,87.32,32.4,93.1372234931,130.72,50.8657166326,4.7576035685,51.0877276874,-17.0542833674,-7.8023964315,18.7543587267,67.92,12.56,69.0715570984,0.0
2022-01-12 17:30:00,75.0616166306,-43.9896584207,87.0019329622,-18.0383833694,-8.3596584207,19.8813270053,93.1,-35.63,99.6850384963,128.95,-18.0383833694,-8.3596584207,19.8813270053,-18.0383833694,-8.3596584207,19.8813270053,0.0,0.0,0.0,0.0,71.5116166306,-42.0496584207,82.9583334356,-18.0383833694,-8.3596584207,19.8813270053,89.55,-33.69,95.6776807829,129.1,89.6616166306,10.6403415793,90.2907656726,-18.0383833694,-8.3596584207,19.8813270053,107.7,19.0,109.3631107824,129.32,72.8016166306,19.7203415793,75.4252428305,-18.0383833694,-8.3596584207,19.8813270053,90.84,28.08,95.0809760152,129.1,56.0016166306,11.8403415793,57.2396257321,-18.0383833694,-8.3596584207,19.8813270053,74.04,20.2,76.7460852422,0.0
2022-01-12 18:00:00,75.9224499639,-47.2334134227,89.4159591576,-18.0475500361,-8.3534134227,19.8870203428,93.97,-38.88,101.6956995158,129.05,-18.0475500361,-8.3534134227,19.8870203428,-18.0475500361,-8.3534134227,19.8870203428,0.0,0.0,0.0,0.0,72.3824499639,-45.1534134227,85.3114869551,-18.0475500361,-8.3534134227,19.8870203428,90.43,-36.8,97.6310652405,129.1,91.6724499639,14.7965865773,92.8589094095,-18.0475500361,-8.3534134227,19.8870203428,109.72,23.15,112.1356361733,130.53,73.7524499639,17.0865865773,75.7058473075,-18.0475500361,-8.3534134227,19.8870203428,91.8,25.44,95.2598215409,129.1,57.2324499639,16.2465865773,59.493738362,-18.0475500361,-8.3534134227,19.8870203428,75.28,24.6,79.1974646059,0.0
2022-01-12 18:30:00,75.0117832966,-47.5146143193,88.7941789041,-18.3682167034,-8.1546143193,20.0969927989,93.38,-39.36,101.3362422828,129.69,-18.3682167034,-8.1546143193,20.0969927989,-18.3682167034,-8.1546143193,20.0969927989,0.0,0.0,0.0,0.0,71.5017832966,-45.4146143193,84.7053257379,-18.3682167034,-8.1546143193,20.0969927989,89.87,-37.26,97.2878435366,129.86,89.7217832966,13.4753856807,90.7280795408,-18.3682167034,-8.1546143193,20.0969927989,108.09,21.63,110.2329578665,131.94,72.8717832966,16.3653856807,74.6868304944,-18.3682167034,-8.1546143193,20.0969927989,91.24,24.52,94.4773411988,129.86,56.6317832966,15.2053856807,58.6375530957,-18.3682167034,-8.1546143193,20.0969927989,75.0,23.36,78.5537370212,0.0
2022-01-12 19:00:00,73.7585666301,-48.616359642,88.339552728,-18.2614333699,-7.926359642,19.907464075,92.02,-40.69,100.6148920389,129.19,-18.2614333699,-7.926359642,19.907464075,-18.2614333699,-7.926359642,19.907464075,0.0,0.0,0.0,0.0,70.3185666301,-46.476359642,84.2896958026,-18.2614333699,-7.926359642,19.907464075,88.58,-38.55,96.604963123,129.31,87.6185666301,12.493640358,88.5048262397,-18.2614333699,-7.926359642,19.907464075,105.88,20.42,107.8311216672,131.48,71.6985666301,15.513640358,73.3577364289,-18.2614333699,-7.926359642,19.907464075,89.96,23.44,92.9636229931,129.31,58.2185666301,15.033640358,60.1282948609,-18.2614333699,-7.926359642,19.907464075,76.48,22.96,79.8520632169,0.0
2022-01-12 19:30:00,71.6701999653,-50.9510032488,87.9353301872,-17.3698000347,-7.5910032488,18.9560882982,89.04,-43.36,99.0364135053,130.07,-17.3698000347,-7.5910032488,18.9560882982,-17.3698000347,-7.5910032488,18.9560882982,0.0,0.0,0.0,0.0,68.3901999653,-48.7210032488,83.9699684939,-17.3698000347,-7.5910032488,18.9560882982,85.76,-41.13,95.1128513924,130.2,85.1001999653,12.3389967512,85.9900859108,-17.3698000347,-7.5910032488,18.9560882982,102.47,19.93,104.3901614138,132.26,69.7501999653,13.8089967512,71.1039997923,-17.3698000347,-7.5910032488,18.9560882982,87.12,21.4,89.7098344665,130.2,54.6701999653,15.0489967512,56.7036424532,-17.3698000347,-7.5910032488,18.9560882982,72.04,22.64,75.5137815236,0.0
2022-01-12 20:00:00,68.866416634,-52.7411472642,86.7422155282,-16.353583366,-7.2811472642,17.9012511963,85.22,-45.46,96.5870591746,130.07,-16.353583366,-7.2811472642,17.9012511963,-16.353583366,-7.2811472642,17.9012511963,0.0,0.0,0.0,0.0,65.766416634,-50.4711472642,82.9008942234,-16.353583366,-7.2811472642,17.9012511963,82.12,-43.19,92.7850769251,130.2,82.056416634,10.5488527358,82.7316977032,-16.353583366,-7.2811472642,17.9012511963,98.41,17.83,100.0121842577,132.26,67.046416634,12.6788527358,68.2347073721,-16.353583366,-7.2811472642,17.9012511963,83.4,19.96,85.7552424053,130.2,52.566416634,11.7988527358,53.8743081962,-16.353583366,-7.2811472642,17.9012511963,68.92,19.08,71.5123262102,0.0
2022-01-12 20:30:00,66.3800666362,-52.1809149623,84.4343599071,-15.2399333638,-6.9209149623,16.737820433,81.62,-45.26,93.3289451349,130.89,-15.2399333638,-6.9209149623,16.737820433,-15.2399333638,-6.9209149623,16.737820433,0.0,0.0,0.0,0.0,63.4400666362,-49.9809149623,80.7634441766,-15.2399333638,-6.9209149623,16.737820433,78.68,-43.06,89.692285064,131.04,77.8300666362,3.8090850377,77.9232211951,-15.2399333638,-6.9209149623,16.737820433,93.07,10.73,93.6864867524,133.21,64.7200666362,13.6790850377,66.1498631356,-15.2399333638,-6.9209149623,16.737820433,79.96,20.6,82.5709488864,131.04,51.4000666362,7.5990850377,51.9587619523,-15.2399333638,-6.9209149623,16.737820433,66.64,14.52,68.2035189708,0.0
2022-01-12 21:00:00,63.2817999721,-51.3597539138,81.5009848394,-13.9482000279,-6.5497539138,15.4094633375,77.23,-44.81,89.288347504,131.39,-13.9482000279,-6.5497539138,15.4094633375,-13.9482000279,-6.5497539138,15.4094633375,0.0,0.0,0.0,0.0,60.5217999721,-49.2097539138,78.0031291175,-13.9482000279,-6.5497539138,15.4094633375,74.47,-42.66,85.8234029854,131.53,73.4917999721,-1.3997539138000001,73.505128897,-13.9482000279,-6.5497539138,15.4094633375,87.44,5.15,87.5915298416,133.37,61.6117999721,14.2102460862,63.2293048327,-13.9482000279,-6.5497539138,15.4094633375,75.56,20.76,78.3600102093,131.53,47.9717999721,4.9302460862,48.2244846425,-13.9482000279,-6.5497539138,15.4094633375,61.92,11.48,62.9752078202,0.0
2022-01-12 21:30:00,59.5474166402,-53.8470076063,80.2832177773,-13.2525833598,-6.2070076063,14.6341350662,72.8,-47.64,87.0023539911,131.15,-13.2525833598,-6.2070076063,14.6341350662,-13.2525833598,-6.2070076063,14.6341350662,0.0,0.0,0.0,0.0,57.0074166402,-51.6170076063,76.9035826618,-13.2525833598,-6.2070076063,14.6341350662,70.26,-45.41,83.6572513295,131.28,69.7474166402,-2.0770076063,69.7783353812,-13.2525833598,-6.2070076063,14.6341350662,83.0,4.13,83.1026888855,132.69,58.0674166402,12.4729923937,59.3919221318,-13.2525833598,-6.2070076063,14.6341350662,71.32,18.68,73.7257404168,131.28,44.1474166402,2.6329923937,44.2258639819,-13.2525833598,-6.2070076063,14.6341350662,57.4,8.84,58.0767216706,0.0
2022-01-12 22:00:00,57.3720499764,-46.04652708,73.5651736531,-11.8079500236,-5.76652708,13.1407959547,69.18,-40.28,80.0521754857,132.11,-11.8079500236,-5.76652708,13.1407959547,-11.8079500236,-5.76652708,13.1407959547,0.0,0.0,0.0,0.0,54.9120499764,-44.20652708,70.4950371947,-11.8079500236,-5.76652708,13.1407959547,66.72,-38.44,77.0012467432,132.25,63.8020499764,-16.84652708,65.9886888477,-11.8079500236,-5.76652708,13.1407959547,75.61,-11.08,76.4175274397,133.55,55.7520499764,19.59347292,59.0947989051,-11.8079500236,-5.76652708,13.1407959547,67.56,25.36,72.1628935118,132.25,41.1920499764,-15.16652708,43.8954271528,-11.8079500236,-5.76652708,13.1407959547,53.0,-9.4,53.8271307056,0.0
2022-01-12 22:30:00,54.6003166452,-46.4747175222,71.7014222071,-10.7396833548,-5.4247175222,12.0319723552,65.34,-41.05,77.1648760771,131.67,-10.7396833548,-5.4247175222,12.0319723552,-10.7396833548,-5.4247175222,12.0319723552,0.0,0.0,0.0,0.0,52.2903166452,-44.6247175222,68.743309702,-10.7396833548,-5.4247175222,12.0319723552,63.03,-39.2,74.2254733902,131.79,60.0803166452,-18.4147175222,62.8390505148,-10.7396833548,-5.4247175222,12.0319723552,70.82,-12.99,72.0014756793,131.44,53.0603166452,19.0952824778,56.3917282533,-10.7396833548,-5.4247175222,12.0319723552,63.8,24.52,68.3496188724,131.79,32.7803166452,-16.8247175222,36.8458990806,-10.7396833548,-5.4247175222,12.0319723552,43.52,-11.4,44.9883362662,0.0
2022-01-12 23:00:00,51.7236999814,-48.0445732552,70.5947743041,-9.2963000186,-4.9545732552,10.534181989,61.02,-43.09,74.700659301,131.59,-9.2963000186,-4.9545732552,10.534181989,-9.2963000186,-4.9545732552,10.534181989,0.0,0.0,0.0,0.0,49.6336999814,-46.1545732552,67.777199752,-9.2963000186,-4.9545732552,10.534181989,58.93,-41.2,71.9039978026,131.79,56.3136999814,-19.1945732552,59.4950791919,-9.2963000186,-4.9545732552,10.534181989,65.61,-14.24,67.1375431484,131.23,50.3436999814,18.6454267448,53.685566648,-9.2963000186,-4.9545732552,10.534181989,59.64,23.6,64.1396102264,131.79,35.3036999814,-16.9545732552,39.1638709354,-9.2963000186,-4.9545732552,10.534181989,44.6,-12.0,46.1861451087,0.0
2022-01-12 23:30:00,47.9240499841,-48.4933641458,68.1785958571,-7.9659500159,-4.5133641458,9.1556985298,55.89,-43.98,71.1191429926,132.83,-7.9659500159,-4.5133641458,9.1556985298,-7.9659500159,-4.5133641458,9.1556985298,0.0,0.0,0.0,0.0,46.0440499841,-46.6233641458,65.5270373449,-7.9659500159,-4.5133641458,9.1556985298,54.01,-42.11,68.4860000292,132.97,52.5740499841,-20.6733641458,56.4926430328,-7.9659500159,-4.5133641458,9.1556985298,60.54,-16.16,62.6596935837,132.46,46.6340499841,18.2866358542,50.0912733795,-7.9659500159,-4.5133641458,9.1556985298,54.6,22.8,59.1692487699,132.97,31.7140499841,-16.8733641458,35.9234099716,-7.9659500159,-4.5133641458,9.1556985298,39.68,-12.36,41.5604619801,0.0
2022-01-13 00:00:00,46.0847999859,-48.9720029758,67.2463074466,-7.0652000141,-4.2620029758,8.251164803,53.15,-44.71,69.4543490359,133.14,-7.0652000141,-4.2620029758,8.251164803,-7.0652000141,-4.2620029758,8.251164803,0.0,0.0,0.0,0.0,44.3147999859,-47.1020029758,64.6714788923,-7.0652000141,-4.2620029758,8.251164803,51.38,-42.84,66.8967114289,133.29,50.4947999859,-21.2620029758,54.7886630258,-7.0652000141,-4.2620029758,8.251164803,57.56,-17.0,60.0179439834,132.9,44.8547999859,17.6179970242,48.1907345961,-7.0652000141,-4.2620029758,8.251164803,51.92,21.88,56.3419985446,133.29,31.3347999859,-15.6620029758,35.0309581281,-7.0652000141,-4.2620029758,8.251164803,38.4,-11.4,40.0564601531,0.0
2022-01-13 00:30:00,48.769049985,-48.2655658595,68.6147585012,-7.480950015,-4.3655658595,8.6615690495,56.25,-43.9,71.3531533991,133.14,-7.480950015,-4.3655658595,8.6615690495,-7.480950015,-4.3655658595,8.6615690495,0.0,0.0,0.0,0.0,46.859049985,-46.4055658595,65.9488218867,-7.480950015,-4.3655658595,8.6615690495,54.34,-42.04,68.7036913128,133.29,53.249049985,-20.5855658595,57.0896386927,-7.480950015,-4.3655658595,8.6615690495,60.73,-16.22,62.8587408401,132.9,47.479049985,18.3144341405,50.8888856762,-7.480950015,-4.3655658595,8.6615690495,54.96,22.68,59.455731431,133.29,33.279049985,-16.3655658595,37.0854002784,-7.480950015,-4.3655658595,8.6615690495,40.76,-12.0,42.489735231,0.0
2022-01-13 01:00:00,48.8855999814,-48.1346212743,68.6057115025,-9.304400018599999,-4.8946212743,10.5132857435,58.19,-43.24,72.496715098,133.03,-9.304400018599999,-4.8946212743,10.5132857435,-9.304400018599999,-4.8946212743,10.5132857435,0.0,0.0,0.0,0.0,46.8855999814,-46.2646212743,65.8686167099,-9.304400018599999,-4.8946212743,10.5132857435,56.19,-41.37,69.7767368111,133.18,54.3255999814,-20.4746212743,58.0558432,-9.304400018599999,-4.8946212743,10.5132857435,63.63,-15.58,65.5096428017,132.77,47.4955999814,17.9453787257,50.7727154602,-9.304400018599999,-4.8946212743,10.5132857435,56.8,22.84,61.2201404768,133.18,33.9355999814,-19.3346212743,39.0570419504,-9.304400018599999,-4.8946212743,10.5132857435,43.24,-14.44,45.5874017685,0.0
2022-01-13 01:30:00,47.743683315,-48.8103058399,68.2781462305,-9.166316685,-4.9503058399,10.4176239843,56.91,-43.86,71.8501753651,132.38,-9.166316685,-4.9503058399,10.4176239843,-9.166316685,-4.9503058399,10.4176239843,0.0,0.0,0.0,0.0,45.813683315,-46.9403058399,65.5918126845,-9.166316685,-4.9503058399,10.4176239843,54.98,-41.99,69.1806367418,132.49,53.193683315,-20.8803058399,57.1450358,-9.166316685,-4.9503058399,10.4176239843,62.36,-15.93,64.3625240338,132.06,46.433683315,17.8896941601,49.7607084288,-9.166316685,-4.9503058399,10.4176239843,55.6,22.84,60.1084486574,132.49,34.233683315,-16.6303058399,38.0593240303,-9.166316685,-4.9503058399,10.4176239843,43.4,-11.68,44.9442143106,0.0
2022-01-13 02:00:00,46.2145999818,-49.2713146183,67.5533248308,-9.0954000182,-4.8613146183,10.3130345345,55.31,-44.41,70.9326737125,133.15,-9.0954000182,-4.8613146183,10.3130345345,-9.0954000182,-4.8613146183,10.3130345345,0.0,0.0,0.0,0.0,44.3445999818,-47.3813146183,64.8955508683,-9.0954000182,-4.8613146183,10.3130345345,53.44,-42.52,68.2919028875,133.32,51.5445999818,-21.4013146183,55.8109492365,-9.0954000182,-4.8613146183,10.3130345345,60.64,-16.54,62.8552400361,132.87,44.9445999818,17.4186853817,48.2019467237,-9.0954000182,-4.8613146183,10.3130345345,54.04,22.28,58.4527159335,133.32,31.8645999818,-16.3813146183,35.8287621978,-9.0954000182,-4.8613146183,10.3130345345,40.96,-11.52,42.5491715548,0.0
2022-01-13 02:30:00,45.8731333156,-49.3349094728,67.3667399603,-8.8668666844,-4.7949094728,10.0803016647,54.74,-44.54,70.5710932323,133.15,-8.8668666844,-4.7949094728,10.0803016647,-8.8668666844,-4.7949094728,10.0803016647,0.0,0.0,0.0,0.0,44.0431333156,-47.4749094728,64.7585100331,-8.8668666844,-4.7949094728,10.0803016647,52.91,-42.68,67.9783090405,133.32,51.0431333156,-21.3749094728,55.3379455134,-8.8668666844,-4.7949094728,10.0803016647,59.91,-16.58,62.1619216241,132.87,44.6131333156,17.8050905272,48.0349134788,-8.8668666844,-4.7949094728,10.0803016647,53.48,22.6,58.0591973765,133.32,28.0131333156,-16.3149094728,32.4177715036,-8.8668666844,-4.7949094728,10.0803016647,36.88,-11.52,38.6373498056,0.0
2022-01-13 03:00:00,44.8597833163,-49.4975995903,66.8012913377,-8.5302166837,-4.6875995903,9.7333543339,53.39,-44.81,69.7024260697,133.62,-8.5302166837,-4.6875995903,9.7333543339,-8.5302166837,-4.6875995903,9.7333543339,0.0,0.0,0.0,0.0,43.0697833163,-47.6175995903,64.2062460019,-8.5302166837,-4.6875995903,9.7333543339,51.6,-42.93,67.1233558458,133.8,49.8997833163,-21.6675995903,54.4010408633,-8.5302166837,-4.6875995903,9.7333543339,58.43,-16.98,60.8472291892,133.35,43.6297833163,17.5124004097,47.0132126145,-8.5302166837,-4.6875995903,9.7333543339,52.16,22.2,56.6877905726,133.8,26.8697833163,-18.9675995903,32.8900454497,-8.5302166837,-4.6875995903,9.7333543339,35.4,-14.28,38.1716963207,0.0
2022-01-13 03:30:00,44.1252999834,-49.9792328684,66.6705768442,-8.3147000166,-4.5992328684,9.5019566061,52.44,-45.38,69.3491023734,134.03,-8.3147000166,-4.5992328684,9.5019566061,-8.3147000166,-4.5992328684,9.5019566061,0.0,0.0,0.0,0.0,42.3952999834,-48.0892328684,64.1087808225,-8.3147000166,-4.5992328684,9.5019566061,50.71,-43.49,66.8048216823,134.19,49.0552999834,-21.1692328684,53.4280719912,-8.3147000166,-4.5992328684,9.5019566061,57.37,-16.57,59.7150048145,133.69,42.9252999834,17.5207671316,46.3633331367,-8.3147000166,-4.5992328684,9.5019566061,51.24,22.12,55.8106799815,134.19,33.4052999834,-16.2792328684,37.1608327378,-8.3147000166,-4.5992328684,9.5019566061,41.72,-11.68,43.3241364599,0.0
2022-01-13 04:00:00,43.6032499837,-48.1319389923,64.9455692123,-8.1267500163,-4.4719389923,9.2758991035,51.73,-43.66,67.6918643561,134.03,-8.1267500163,-4.4719389923,9.2758991035,-8.1267500163,-4.4719389923,9.2758991035,0.0,0.0,0.0,0.0,41.8732499837,-46.3519389923,62.4649606783,-8.1267500163,-4.4719389923,9.2758991035,50.0,-41.88,65.2221925421,134.19,47.7232499837,-24.3919389923,53.5954781378,-8.1267500163,-4.4719389923,9.2758991035,55.85,-19.92,59.2961120142,133.69,42.3932499837,19.3280610077,46.591432544,-8.1267500163,-4.4719389923,9.2758991035,50.52,23.8,55.8454152102,134.19,27.5932499837,-20.7519389923,34.5257934971,-8.1267500163,-4.4719389923,9.2758991035,35.72,-16.28,39.2550226086,0.0
2022-01-13 04:30:00,44.1872666507,-40.4685522625,59.9184300218,-7.9827333493,-4.4085522625,9.1191756632,52.17,-36.06,63.4194962137,132.96,-7.9827333493,-4.4085522625,9.1191756632,-7.9827333493,-4.4085522625,9.1191756632,0.0,0.0,0.0,0.0,42.3672666507,-38.9785522625,57.5700687852,-7.9827333493,-4.4085522625,9.1191756632,50.35,-34.57,61.0754238626,133.12,45.8172666507,-35.3185522625,57.8499961734,-7.9827333493,-4.4085522625,9.1191756632,53.8,-30.91,62.0473053404,130.61,42.6972666507,25.7514477375,49.8617452564,-7.9827333493,-4.4085522625,9.1191756632,50.68,30.16,58.9753168707,133.12,30.4172666507,-23.8085522625,38.6271571739,-7.9827333493,-4.4085522625,9.1191756632,38.4,-19.4,43.0223197887,0.0
2022-01-13 05:00:00,43.9375333182,-40.0048292732,59.4213194003,-7.5624666818,-4.3748292732,8.7367061003,51.5,-35.63,62.6238524845,132.96,-7.5624666818,-4.3748292732,8.7367061003,-7.5624666818,-4.3748292732,8.7367061003,0.0,0.0,0.0,0.0,42.1375333182,-38.5448292732,57.1075789878,-7.5624666818,-4.3748292732,8.7367061003,49.7,-34.17,60.3131735196,133.12,45.4475333182,-35.5348292732,57.6905744137,-7.5624666818,-4.3748292732,8.7367061003,53.01,-31.16,61.4898829077,130.61,42.4775333182,26.0651707268,49.8370741699,-7.5624666818,-4.3748292732,8.7367061003,50.04,30.44,58.571283066,133.12,30.4775333182,-25.5348292732,39.7606280531,-7.5624666818,-4.3748292732,8.7367061003,38.04,-21.16,43.5291534492,0.0
2022-01-13 05:30:00,45.1536666507,-39.2240927289,59.8112285646,-7.9863333493,-4.5140927289,9.1737971163,53.14,-34.71,63.4715975851,132.77,-7.9863333493,-4.5140927289,9.1737971163,-7.9863333493,-4.5140927289,9.1737971163,0.0,0.0,0.0,0.0,43.2736666507,-37.7940927289,57.4543616325,-7.9863333493,-4.5140927289,9.1737971163,51.26,-33.28,61.1158408271,132.89,46.8236666507,-35.6840927289,58.8711324207,-7.9863333493,-4.5140927289,9.1737971163,54.81,-31.17,63.0531918304,130.49,43.6136666507,26.8059072711,51.1928567609,-7.9863333493,-4.5140927289,9.1737971163,51.6,31.32,60.3614313946,132.89,28.6536666507,-24.5140927289,37.7090619725,-7.9863333493,-4.5140927289,9.1737971163,36.64,-20.0,41.7431383583,0.0
2022-01-13 06:00:00,46.9111166487,-38.6962945684,60.8116442678,-8.9688833513,-4.7562945683999995,10.1520050527,55.88,-33.94,65.3796451505,132.67,-8.9688833513,-4.7562945683999995,10.1520050527,-8.9688833513,-4.7562945683999995,10.1520050527,0.0,0.0,0.0,0.0,44.9111166487,-37.2762945684,58.3654909633,-8.9688833513,-4.7562945683999995,10.1520050527,53.88,-32.52,62.9333361582,132.81,48.7811166487,-34.9962945684,60.0361389083,-8.9688833513,-4.7562945683999995,10.1520050527,57.75,-30.24,65.1883432831,130.49,45.3511166487,27.6037054316,53.091320711,-8.9688833513,-4.7562945683999995,10.1520050527,54.32,32.36,63.2284113354,132.81,27.7511166487,-24.5962945684,37.0823702283,-8.9688833513,-4.7562945683999995,10.1520050527,36.72,-19.84,41.7370818338,0.0
2022-01-13 06:30:00,51.9074166457,-36.6935245448,63.5672450744,-10.4825833543,-5.3535245448,11.7705046125,62.39,-31.34,69.8191069837,132.85,-10.4825833543,-5.3535245448,11.7705046125,-10.4825833543,-5.3535245448,11.7705046125,0.0,0.0,0.0,0.0,49.5774166457,-35.3135245448,60.8684257809,-10.4825833543,-5.3535245448,11.7705046125,60.06,-29.96,67.117845615,132.99,54.2674166457,-32.3135245448,63.1594520077,-10.4825833543,-5.3535245448,11.7705046125,64.75,-26.96,70.1384637699,130.61,50.1174166457,28.7664754552,57.7863786835,-10.4825833543,-5.3535245448,11.7705046125,60.6,34.12,69.5451968147,132.99,29.5174166457,-24.5135245448,38.369138263,-10.4825833543,-5.3535245448,11.7705046125,40.0,-19.16,44.3520642135,0.0
2022-01-13 07:00:00,55.5619833081,-44.3023398223,71.0621650589,-12.6180166919,-6.0523398223000004,13.9944689989,68.18,-38.25,78.1765623445,131.73,-12.6180166919,-6.0523398223000004,13.9944689989,-12.6180166919,-6.0523398223000004,13.9944689989,0.0,0.0,0.0,0.0,53.0719833081,-42.5523398223,68.0245326085,-12.6180166919,-6.0523398223000004,13.9944689989,65.69,-36.5,75.1493586134,131.86,61.741983308100004,-15.3523398223,63.6220625321,-12.6180166919,-6.0523398223000004,13.9944689989,74.36,-9.3,74.9393061083,129.4,53.8619833081,21.3476601777,57.9382070912,-12.6180166919,-6.0523398223000004,13.9944689989,66.48,27.4,71.9051486335,131.86,36.8619833081,-15.4923398223,39.9852273543,-12.6180166919,-6.0523398223000004,13.9944689989,49.48,-9.44,50.3724527892,0.0
2022-01-13 07:30:00,64.4836499702,-43.1132287625,77.5686251509,-14.9063500298,-6.7632287625,16.3688892264,79.39,-36.35,87.3160615236,131.73,-14.9063500298,-6.7632287625,16.3688892264,-14.9063500298,-6.7632287625,16.3688892264,0.0,0.0,0.0,0.0,61.4936499702,-41.3232287625,74.088313667,-14.9063500298,-6.7632287625,16.3688892264,76.4,-34.56,83.853166905,131.86,70.3836499702,-8.9232287625,70.9470379556,-14.9063500298,-6.7632287625,16.3688892264,85.29,-2.16,85.3173470052,130.83,62.4936499702,21.2767712375,66.0163410141,-14.9063500298,-6.7632287625,16.3688892264,77.4,28.04,82.3225461219,131.86,42.8136499702,-8.8432287625,43.7174029274,-14.9063500298,-6.7632287625,16.3688892264,57.72,-2.08,57.7574653183,0.0
2022-01-13 08:00:00,66.005566635,-47.8217557157,81.5086200751,-15.834433365,-7.1717557157,17.3828467184,81.84,-40.65,91.3794730779,130.14,-15.834433365,-7.1717557157,17.3828467184,-15.834433365,-7.1717557157,17.3828467184,0.0,0.0,0.0,0.0,62.965566635,-45.8217557157,77.873589095,-15.834433365,-7.1717557157,17.3828467184,78.8,-38.65,87.7682317242,130.28,76.215566635,3.9882442843,76.3198446668,-15.834433365,-7.1717557157,17.3828467184,92.05,11.16,92.7240427289,129.89,64.125566635,17.2682442843,66.4099432082,-15.834433365,-7.1717557157,17.3828467184,79.96,24.44,83.6116929622,130.28,49.565566635,7.7882442843,50.1737196636,-15.834433365,-7.1717557157,17.3828467184,65.4,14.96,67.0892062854,0.0
2022-01-13 08:30:00,67.3385999662,-46.2071521248,81.6675452851,-16.8914000338,-7.4571521248,18.4642495898,84.23,-38.75,92.7159932266,130.65,-16.8914000338,-7.4571521248,18.4642495898,-16.8914000338,-7.4571521248,18.4642495898,0.0,0.0,0.0,0.0,64.1785999662,-44.2771521248,77.970243644,-16.8914000338,-7.4571521248,18.4642495898,81.07,-36.82,89.0396389256,130.77,78.5485999662,5.3328478752,78.729421585,-16.8914000338,-7.4571521248,18.4642495898,95.44,12.79,96.2931861556,131.86,65.3485999662,18.3028478752,67.8633462031,-16.8914000338,-7.4571521248,18.4642495898,82.24,25.76,86.1800162451,130.77,48.3485999662,8.9428478752,49.1687059705,-16.8914000338,-7.4571521248,18.4642495898,65.24,16.4,67.269737624,0.0
2022-01-13 09:00:00,69.2300999659,-44.6742137828,82.3929130351,-17.0399000341,-7.4842137828,18.6110625467,86.27,-37.19,93.9447124643,130.14,-17.0399000341,-7.4842137828,18.6110625467,-17.0399000341,-7.4842137828,18.6110625467,0.0,0.0,0.0,0.0,65.9800999659,-42.7742137828,78.6320987654,-17.0399000341,-7.4842137828,18.6110625467,83.02,-35.29,90.2092262465,130.26,80.4400999659,6.1057862172,80.671496254,-17.0399000341,-7.4842137828,18.6110625467,97.48,13.59,98.4227539749,131.3,67.1200999659,19.6757862172,69.9445807958,-17.0399000341,-7.4842137828,18.6110625467,84.16,27.16,88.4339934641,130.26,53.6800999659,9.8357862172,54.5737649687,-17.0399000341,-7.4842137828,18.6110625467,70.72,17.32,72.8100322758,0.0
2022-01-13 09:30:00,69.7537999697,-43.6792177844,82.3010733617,-15.1262000303,-7.4792177844,16.8742592733,84.88,-36.2,92.277052402,129.87,-15.1262000303,-7.4792177844,16.8742592733,-15.1262000303,-7.4792177844,16.8742592733,0.0,0.0,0.0,0.0,66.5637999697,-41.8392177844,78.6209870914,-15.1262000303,-7.4792177844,16.8742592733,81.69,-34.36,88.6220384555,130.02,82.5537999697,7.0507822156,82.8543506359,-15.1262000303,-7.4792177844,16.8742592733,97.68,14.53,98.7547634294,131.1,67.6737999697,20.5207822156,70.7166579038,-15.1262000303,-7.4792177844,16.8742592733,82.8,28.0,87.4061782713,130.02,54.3937999697,11.8407822156,55.6676710365,-15.1262000303,-7.4792177844,16.8742592733,69.52,19.32,72.1546450341,0.0
2022-01-13 10:00:00,72.9069166351,-43.0463514292,84.6664447382,-15.7730833649,-7.2863514292,17.374725206,88.68,-35.76,95.6186174341,129.79,-15.7730833649,-7.2863514292,17.374725206,-15.7730833649,-7.2863514292,17.374725206,0.0,0.0,0.0,0.0,69.5269166351,-41.1763514292,80.8052229364,-15.7730833649,-7.2863514292,17.374725206,85.3,-33.89,91.7857401779,129.92,82.8669166351,7.3636485708,83.1934444105,-15.7730833649,-7.2863514292,17.374725206,98.64,14.65,99.7219740077,131.01,70.7469166351,21.2736485708,73.876209546,-15.7730833649,-7.2863514292,17.374725206,86.52,28.56,91.1119311616,129.92,52.2269166351,12.1536485708,53.6224019864,-15.7730833649,-7.2863514292,17.374725206,68.0,19.44,70.7242080196,0.0
2022-01-13 10:30:00,70.8685999707,-43.277736441,83.0380691807,-14.6514000293,-6.987736441,16.2324361507,85.52,-36.29,92.9012082806,129.9,-14.6514000293,-6.987736441,16.2324361507,-14.6514000293,-6.987736441,16.2324361507,0.0,0.0,0.0,0.0,67.6485999707,-41.427736441,79.3258496621,-14.6514000293,-6.987736441,16.2324361507,82.3,-34.44,89.2154896865,130.02,80.4585999707,7.442263559,80.8020643061,-14.6514000293,-6.987736441,16.2324361507,95.11,14.43,96.198425143,131.18,68.7885999707,21.492263559,72.0679462647,-14.6514000293,-6.987736441,16.2324361507,83.44,28.48,88.1665696282,130.02,51.9085999707,12.172263559,53.3166648532,-14.6514000293,-6.987736441,16.2324361507,66.56,19.16,69.2628269709,0.0
2022-01-13 11:00:00,69.5948333054,-43.5153744959,82.0794044833,-13.9551666946,-6.8153744959,15.5304863733,83.55,-36.7,91.2550957481,130.43,-13.9551666946,-6.8153744959,15.5304863733,-13.9551666946,-6.8153744959,15.5304863733,0.0,0.0,0.0,0.0,66.4748333054,-41.6553744959,78.4479042893,-13.9551666946,-6.8153744959,15.5304863733,80.43,-34.84,87.6516428825,130.55,79.2648333054,7.6346255041,79.6316601957,-13.9551666946,-6.8153744959,15.5304863733,93.22,14.45,94.3332968787,131.76,67.5648333054,21.5446255041,70.9166947037,-13.9551666946,-6.8153744959,15.5304863733,81.52,28.36,86.3122239315,130.55,52.2448333054,11.9446255041,53.5928790563,-13.9551666946,-6.8153744959,15.5304863733,66.2,18.76,68.8068136161,0.0
2022-01-13 11:30:00,69.8655333086,-44.1513711437,82.64705874,-12.3544666914,-6.3513711437,13.8914636606,82.22,-37.8,90.49291906,130.79,-12.3544666914,-6.3513711437,13.8914636606,-12.3544666914,-6.3513711437,13.8914636606,0.0,0.0,0.0,0.0,66.7955333086,-42.2713711437,79.0475305645,-12.3544666914,-6.3513711437,13.8914636606,79.15,-35.92,86.9193240885,130.93,79.5255333086,7.9586288563,79.9227766115,-12.3544666914,-6.3513711437,13.8914636606,91.88,14.31,92.9876900455,132.12,67.8855333086,21.2886288563,71.1452834078,-12.3544666914,-6.3513711437,13.8914636606,80.24,27.64,84.8671149504,130.93,54.5655333086,12.3286288563,55.9409734875,-12.3544666914,-6.3513711437,13.8914636606,66.92,18.68,69.4782613484,0.0
2022-01-13 12:00:00,69.399799978,-44.3952541127,82.3848943965,-11.020200022,-5.9252541127,12.5121319057,80.42,-38.47,89.1477273967,131.32,-11.020200022,-5.9252541127,12.5121319057,-11.020200022,-5.9252541127,12.5121319057,0.0,0.0,0.0,0.0,66.419799978,-42.5052541127,78.8561123585,-11.020200022,-5.9252541127,12.5121319057,77.44,-36.58,85.6449064452,131.44,78.899799978,7.8447458873,79.288829444,-11.020200022,-5.9252541127,12.5121319057,89.92,13.77,90.9682323671,132.57,67.499799978,21.3547458873,70.7972327777,-11.020200022,-5.9252541127,12.5121319057,78.52,27.28,83.1239363842,131.44,49.659799978,13.3147458873,51.4137937901,-11.020200022,-5.9252541127,12.5121319057,60.68,19.24,63.6572069761,0.0
2022-01-13 12:30:00,69.2924499793,-44.3590250792,82.2749459441,-10.3675500207,-5.7690250792,11.864558306,79.66,-38.59,88.5149913856,131.56,-10.3675500207,-5.7690250792,11.864558306,-10.3675500207,-5.7690250792,11.864558306,0.0,0.0,0.0,0.0,66.3424499793,-42.4690250792,78.7714336573,-10.3675500207,-5.7690250792,11.864558306,76.71,-36.7,85.0371336535,131.67,78.5324499793,7.9109749208,78.9299006964,-10.3675500207,-5.7690250792,11.864558306,88.9,13.68,89.9463862531,132.85,67.4324499793,21.3909749208,70.7439687766,-10.3675500207,-5.7690250792,11.864558306,77.8,27.16,82.4045241476,131.67,52.4324499793,12.9509749208,54.0082360592,-10.3675500207,-5.7690250792,11.864558306,62.8,18.72,65.5307439299,0.0
2022-01-13 13:00:00,69.5208666467,-44.9696655434,82.7974741063,-9.9991333533,-5.6196655434,11.4701049968,79.52,-39.35,88.7234630749,131.56,-9.9991333533,-5.6196655434,11.4701049968,-9.9991333533,-5.6196655434,11.4701049968,0.0,0.0,0.0,0.0,66.5808666467,-43.0596655434,79.2915291827,-9.9991333533,-5.6196655434,11.4701049968,76.58,-37.44,85.2423017052,131.67,78.6708666467,8.0103344566,79.0776246295,-9.9991333533,-5.6196655434,11.4701049968,88.67,13.63,89.7114585769,132.85,67.6808666467,21.0203344566,70.8699807444,-9.9991333533,-5.6196655434,11.4701049968,77.68,26.64,82.1210813373,131.67,53.4008666467,12.9003344566,54.9369746865,-9.9991333533,-5.6196655434,11.4701049968,63.4,18.52,66.0496056006,0.0
2022-01-13 13:30:00,68.811816646,-45.9320674625,82.733432973,-10.338183354,-5.6120674625,11.7632196385,79.15,-40.32,88.8280636961,131.83,-10.338183354,-5.6120674625,11.7632196385,-10.338183354,-5.6120674625,11.7632196385,0.0,0.0,0.0,0.0,65.901816646,-43.9820674625,79.2304972565,-10.338183354,-5.6120674625,11.7632196385,76.24,-38.37,85.3510076098,131.95,78.071816646,5.8879325375,78.2935265777,-10.338183354,-5.6120674625,11.7632196385,88.41,11.5,89.1547985248,133.07,66.981816646,20.3479325375,70.0043007232,-10.338183354,-5.6120674625,11.7632196385,77.32,25.96,81.5616576585,131.95,54.301816646,9.8679325375,55.1911531282,-10.338183354,-5.6120674625,11.7632196385,64.64,15.48,66.4677365344,0.0
2022-01-13 14:00:00,68.0081666455,-46.4857023748,82.3773710175,-10.5818333545,-5.6257023748,11.9843115928,78.59,-40.86,88.5772414337,132.17,-10.5818333545,-5.6257023748,11.9843115928,-10.5818333545,-5.6257023748,11.9843115928,0.0,0.0,0.0,0.0,65.1381666455,-44.5057023748,78.8906730724,-10.5818333545,-5.6257023748,11.9843115928,75.72,-38.88,85.1185808152,132.26,77.3481666455,5.8442976252,77.568645071,-10.5818333545,-5.6257023748,11.9843115928,87.93,11.47,88.6749446011,133.55,66.2981666455,20.5342976252,69.4053620372,-10.5818333545,-5.6257023748,11.9843115928,76.88,26.16,81.208866511,132.26,54.1781666455,10.4142976252,55.1700220781,-10.5818333545,-5.6257023748,11.9843115928,64.76,16.04,66.7168584392,0.0
2022-01-13 14:30:00,67.7460166448,-39.1145014362,78.2270221461,-10.9339833552,-5.6945014362,12.3279900478,78.68,-33.42,85.4835586531,132.77,-10.9339833552,-5.6945014362,12.3279900478,-10.9339833552,-5.6945014362,12.3279900478,0.0,0.0,0.0,0.0,64.7660166448,-37.4745014362,74.8262999882,-10.9339833552,-5.6945014362,12.3279900478,75.7,-31.78,82.100294762,132.9,74.1360166448,-7.3445014362,74.498930632,-10.9339833552,-5.6945014362,12.3279900478,85.07,-1.65,85.0860000235,134.22,65.7460166448,27.0654985638,71.0990852062,-10.9339833552,-5.6945014362,12.3279900478,76.68,32.76,83.3848907177,132.9,50.2260166448,-3.9345014362,50.3798873516,-10.9339833552,-5.6945014362,12.3279900478,61.16,1.76,61.1853185004,0.0
2022-01-13 15:00:00,67.2194333099,-37.8841892702,77.1599897042,-11.7305666901,-5.9541892702,13.1551725468,78.95,-31.93,85.1623590561,132.19,-11.7305666901,-5.9541892702,13.1551725468,-11.7305666901,-5.9541892702,13.1551725468,0.0,0.0,0.0,0.0,64.2494333099,-36.3041892702,73.796909415,-11.7305666901,-5.9541892702,13.1551725468,75.98,-30.35,81.817375294,132.3,73.4194333099,-9.1741892702,73.9903975953,-11.7305666901,-5.9541892702,13.1551725468,85.15,-3.22,85.2108613969,131.95,65.1894333099,27.4458107298,70.7314268333,-11.7305666901,-5.9541892702,13.1551725468,76.92,33.4,83.8584903275,132.3,46.7094333099,-5.9541892702,47.0874030925,-11.7305666901,-5.9541892702,13.1551725468,58.44,0.0,58.44,0.0
2022-01-13 15:30:00,67.2217999744,-38.0676881703,77.2523091851,-12.7882000256,-6.2676881703,14.241558022,80.01,-31.8,86.0978518896,131.29,-12.7882000256,-6.2676881703,14.241558022,-12.7882000256,-6.2676881703,14.241558022,0.0,0.0,0.0,0.0,64.1917999744,-36.4576881703,73.822423495,-12.7882000256,-6.2676881703,14.241558022,76.98,-30.19,82.6883093309,131.39,73.5317999744,-9.7676881703,74.1777145757,-12.7882000256,-6.2676881703,14.241558022,86.32,-3.5,86.3909277644,130.67,65.1317999744,27.3323118297,70.6343162908,-12.7882000256,-6.2676881703,14.241558022,77.92,33.6,84.8556798335,131.39,47.2117999744,-6.2676881703,47.6260220029,-12.7882000256,-6.2676881703,14.241558022,60.0,0.0,60.0,0.0
2022-01-13 16:00:00,69.5062499709,-37.0463432583,78.7626201559,-14.5537500291,-6.7763432583,16.0539860429,84.06,-30.27,89.3440344959,131.29,-14.5537500291,-6.7763432583,16.0539860429,-14.5537500291,-6.7763432583,16.0539860429,0.0,0.0,0.0,0.0,66.2862499709,-35.4563432583,75.1732612865,-14.5537500291,-6.7763432583,16.0539860429,80.84,-28.68,85.7767334421,131.39,76.3562499709,-9.2563432583,76.9152572649,-14.5537500291,-6.7763432583,16.0539860429,90.91,-2.48,90.9438205707,130.67,67.3262499709,27.6636567417,72.7880611053,-14.5537500291,-6.7763432583,16.0539860429,81.88,34.44,88.8281937225,131.39,52.7662499709,-4.6963432583,52.9748315334,-14.5537500291,-6.7763432583,16.0539860429,67.32,2.08,67.3521254305,0.0
2022-01-13 16:30:00,72.7101166341,-36.1719879338,81.2106752344,-16.2998833659,-7.2719879338,17.8484734992,89.01,-28.9,93.5841338048,130.47,-16.2998833659,-7.2719879338,17.8484734992,-16.2998833659,-7.2719879338,17.8484734992,0.0,0.0,0.0,0.0,69.2701166341,-34.6019879338,77.4315609262,-16.2998833659,-7.2719879338,17.8484734992,85.57,-27.33,89.8284687613,130.56,79.9601166341,-7.7119879338,80.3311584009,-16.2998833659,-7.2719879338,17.8484734992,96.26,-0.44,96.2610056046,129.91,70.3401166341,27.9680120662,75.6963784274,-16.2998833659,-7.2719879338,17.8484734992,86.64,35.24,93.5325996645,130.56,50.5001166341,-2.1919879338,50.5476665253,-16.2998833659,-7.2719879338,17.8484734992,66.8,5.08,66.9928832041,0.0
2022-01-13 17:00:00,74.1109999664,-43.1576566607,85.7614344823,-16.8090000336,-7.8676566607,18.5591622511,90.92,-35.29,97.52861375,129.92,-16.8090000336,-7.8676566607,18.5591622511,-16.8090000336,-7.8676566607,18.5591622511,0.0,0.0,0.0,0.0,70.6409999664,-41.2576566607,81.8067546685,-16.8090000336,-7.8676566607,18.5591622511,87.45,-33.39,93.6076631478,130.02,86.5209999664,7.5723433393,86.851734691,-16.8090000336,-7.8676566607,18.5591622511,103.33,15.44,104.477186505,129.24,71.8709999664,21.1723433393,74.9246872442,-16.8090000336,-7.8676566607,18.5591622511,88.68,29.04,93.3137931926,130.02,57.4309999664,10.1723433393,58.3249202841,-16.8090000336,-7.8676566607,18.5591622511,74.24,18.04,76.4003874336,0.0
2022-01-13 17:30:00,75.7028166323,-43.3926207722,87.2572975948,-17.1871833677,-8.3026207722,19.0875033412,92.89,-35.09,99.296828751,129.81,-17.1871833677,-8.3026207722,19.0875033412,-17.1871833677,-8.3026207722,19.0875033412,0.0,0.0,0.0,0.0,72.1628166323,-41.4926207722,83.2412739141,-17.1871833677,-8.3026207722,19.0875033412,89.35,-33.19,95.3152590092,129.94,90.1928166323,8.6573792278,90.6073638683,-17.1871833677,-8.3026207722,19.0875033412,107.38,16.96,108.7111125874,130.76,73.4528166323,20.8173792278,76.3457893347,-17.1871833677,-8.3026207722,19.0875033412,90.64,29.12,95.2028571,129.94,58.0528166323,8.9373792278,58.7367539655,-17.1871833677,-8.3026207722,19.0875033412,75.24,17.24,77.1898646197,0.0
2022-01-13 18:00:00,76.8740332956,-43.3105471513,88.2350298333,-18.8659667044,-8.4205471513,20.6598720717,95.74,-34.89,101.8992625096,129.71,-18.8659667044,-8.4205471513,20.6598720717,-18.8659667044,-8.4205471513,20.6598720717,0.0,0.0,0.0,0.0,73.2040332956,-41.3805471513,84.0903096277,-18.8659667044,-8.4205471513,20.6598720717,92.07,-32.96,97.7918529326,129.85,90.7640332956,8.4994528487,91.1611235057,-18.8659667044,-8.4205471513,20.6598720717,109.63,16.92,110.9280095377,130.76,74.5340332956,20.6994528487,77.3549576145,-18.8659667044,-8.4205471513,20.6598720717,93.4,29.12,97.8342189625,129.85,57.6140332956,7.8594528487,58.1476382295,-18.8659667044,-8.4205471513,20.6598720717,76.48,16.28,78.1935342596,0.0
2022-01-13 18:30:00,76.9499999616,-43.8760715274,88.5799759922,-19.1900000384,-8.2860715274,20.9025137921,96.14,-35.59,102.5160850794,129.4,-19.1900000384,-8.2860715274,20.9025137921,-19.1900000384,-8.2860715274,20.9025137921,0.0,0.0,0.0,0.0,73.2899999616,-41.9160715274,84.4297408895,-19.1900000384,-8.2860715274,20.9025137921,92.48,-33.63,98.4049150195,129.53,89.4799999616,7.7039284726,89.811028872,-19.1900000384,-8.2860715274,20.9025137921,108.67,15.99,109.8401065185,130.41,74.6899999616,20.1939284726,77.3717703133,-19.1900000384,-8.2860715274,20.9025137921,93.88,28.48,98.1048663421,129.53,54.8899999616,11.5139284726,56.0846025631,-19.1900000384,-8.2860715274,20.9025137921,74.08,19.8,76.6804173176,0.0
2022-01-13 19:00:00,75.1100166293,-45.1142940243,87.6174304768,-18.6899833707,-8.0342940243,20.343681055,93.8,-37.08,100.8631072296,129.4,-18.6899833707,-8.0342940243,20.343681055,-18.6899833707,-8.0342940243,20.343681055,0.0,0.0,0.0,0.0,71.5700166293,-43.1142940243,83.5530348314,-18.6899833707,-8.0342940243,20.343681055,90.26,-35.08,96.8373584935,129.39,87.2000166293,6.6057059757,87.4498613583,-18.6899833707,-8.0342940243,20.343681055,105.89,14.64,106.8972483275,130.33,72.9100166293,19.1657059757,75.3869671126,-18.6899833707,-8.0342940243,20.343681055,91.6,27.2,95.5531265841,129.39,58.1500166293,9.9257059757,58.9910507883,-18.6899833707,-8.0342940243,20.343681055,76.84,17.96,78.9110081041,0.0
2022-01-13 19:30:00,72.9532832983,-46.4087294645,86.4635860609,-17.4967167017,-7.6987294645,19.1155834519,90.45,-38.71,98.3852966657,129.62,-17.4967167017,-7.6987294645,19.1155834519,-17.4967167017,-7.6987294645,19.1155834519,0.0,0.0,0.0,0.0,69.5732832983,-44.3687294645,82.5168219408,-17.4967167017,-7.6987294645,19.1155834519,87.07,-36.67,94.4768426653,129.74,84.6032832983,5.1212705355,84.7581438964,-17.4967167017,-7.6987294645,19.1155834519,102.1,12.82,102.9017123278,130.71,70.8632832983,18.2212705355,73.1684332192,-17.4967167017,-7.6987294645,19.1155834519,88.36,25.92,92.0833101056,129.74,55.9032832983,8.3412705355,56.5221538663,-17.4967167017,-7.6987294645,19.1155834519,73.4,16.04,75.13216089,0.0
2022-01-13 20:00:00,70.7831833116,-47.4102105564,85.193820813,-16.4768166884,-7.4102105564,18.0664525758,87.26,-40.0,95.991185012,130.11,-16.4768166884,-7.4102105564,18.0664525758,-16.4768166884,-7.4102105564,18.0664525758,0.0,0.0,0.0,0.0,67.5431833116,-45.3402105564,81.3499619248,-16.4768166884,-7.4102105564,18.0664525758,84.02,-37.93,92.1848431143,130.2,81.7931833116,3.1897894436,81.8553577534,-16.4768166884,-7.4102105564,18.0664525758,98.27,10.6,98.8400369284,131.28,68.8031833116,17.5497894436,71.0061486304,-16.4768166884,-7.4102105564,18.0664525758,85.28,24.96,88.8576389513,130.2,53.3231833116,5.7097894436,53.6280110947,-16.4768166884,-7.4102105564,18.0664525758,69.8,13.12,71.0223514114,0.0
2022-01-13 20:30:00,67.0599833157,-49.6270238642,83.4259124009,-15.0100166843,-6.9670238642,16.5481123512,82.07,-42.66,92.4951917669,131.27,-15.0100166843,-6.9670238642,16.5481123512,-15.0100166843,-6.9670238642,16.5481123512,0.0,0.0,0.0,0.0,64.0799833157,-47.5170238642,79.7753835381,-15.0100166843,-6.9670238642,16.5481123512,79.09,-40.55,88.8793035526,131.43,77.5699833157,1.7029761358000002,77.5886746846,-15.0100166843,-6.9670238642,16.5481123512,92.58,8.67,92.9850810614,132.65,65.2699833157,15.9529761358,67.1912804583,-15.0100166843,-6.9670238642,16.5481123512,80.28,22.92,83.4877523952,131.43,52.1499833157,7.9929761358,52.758965374,-15.0100166843,-6.9670238642,16.5481123512,67.16,14.96,68.8060113653,0.0
2022-01-13 21:00:00,63.9472666385,-50.8974240653,81.7300476387,-14.0927333615,-6.5974240653,15.5605635469,78.04,-44.3,89.7370135451,131.27,-14.0927333615,-6.5974240653,15.5605635469,-14.0927333615,-6.5974240653,15.5605635469,0.0,0.0,0.0,0.0,61.1472666385,-48.7674240653,78.2128497584,-14.0927333615,-6.5974240653,15.5605635469,75.24,-42.17,86.2517623008,131.43,74.1672666385,0.34257593470000003,74.1680578072,-14.0927333615,-6.5974240653,15.5605635469,88.26,6.94,88.5324302163,132.65,62.2672666385,15.0025759347,64.049120051,-14.0927333615,-6.5974240653,15.5605635469,76.36,21.6,79.356219668,131.43,48.1872666385,5.6825759347,48.5211740928,-14.0927333615,-6.5974240653,15.5605635469,62.28,12.28,63.4791052237,0.0
2022-01-13 21:30:00,60.4097833074,-53.0507225924,80.3972703941,-13.1602166926,-6.2507225924,14.5692428191,73.57,-46.8,87.1939499048,131.58,-13.1602166926,-6.2507225924,14.5692428191,-13.1602166926,-6.2507225924,14.5692428191,0.0,0.0,0.0,0.0,57.8197833074,-50.8507225924,76.9995021405,-13.1602166926,-6.2507225924,14.5692428191,70.98,-44.6,83.8291142742,131.7,70.2897833074,-1.7807225924,70.3123361179,-13.1602166926,-6.2507225924,14.5692428191,83.45,4.47,83.5696320442,133.01,58.9197833074,13.2692774076,60.3954848305,-13.1602166926,-6.2507225924,14.5692428191,72.08,19.52,74.6763469915,131.7,43.9997833074,3.2692774076,44.1210732629,-13.1602166926,-6.2507225924,14.5692428191,57.16,9.52,57.9473554185,0.0
2022-01-13 22:00:00,57.6019999765,-46.3086648102,73.9086113913,-11.7380000235,-5.8286648102,13.1054941921,69.34,-40.48,80.2911327607,132.14,-11.7380000235,-5.8286648102,13.1054941921,-11.7380000235,-5.8286648102,13.1054941921,0.0,0.0,0.0,0.0,55.1319999765,-44.4686648102,70.8307812424,-11.7380000235,-5.8286648102,13.1054941921,66.87,-38.64,77.2311239074,132.26,64.0819999765,-16.5286648102,66.1792979821,-11.7380000235,-5.8286648102,13.1054941921,75.82,-10.7,76.5712896587,133.63,55.9819999765,19.5313351898,59.2912925788,-11.7380000235,-5.8286648102,13.1054941921,67.72,25.36,72.3127098095,132.26,41.0219999765,-14.588664810200001,43.5388748479,-11.7380000235,-5.8286648102,13.1054941921,52.76,-8.76,53.4822886571,0.0
