Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-13 22:30:00,54.497949979,-46.4224276896,71.5895826535,-10.482050021,-5.4224276896,11.8015293369,64.98,-41.0,76.833589009,132.25,-10.482050021,-5.4224276896,11.8015293369,-10.482050021,-5.4224276896,11.8015293369,0.0,0.0,0.0,0.0,52.217949979,-44.5724276896,68.6543196758,-10.482050021,-5.4224276896,11.8015293369,62.7,-39.15,73.9189590024,132.37,60.237949979,-19.3824276896,63.2794525957,-10.482050021,-5.4224276896,11.8015293369,70.72,-13.96,72.0846724346,131.99,52.997949979,19.6975723104,56.540048257,-10.482050021,-5.4224276896,11.8015293369,63.48,25.12,68.2695012432,132.37,33.237949979,-16.7024276896,37.1985538635,-10.482050021,-5.4224276896,11.8015293369,43.72,-11.28,45.1517087163,0.0
2022-01-13 23:00:00,54.3515333149,-47.1074715813,71.9249821165,-9.1984666851,-4.9774715813,10.4588246328,63.55,-42.13,76.2465697589,132.25,-9.1984666851,-4.9774715813,10.4588246328,-9.1984666851,-4.9774715813,10.4588246328,0.0,0.0,0.0,0.0,52.1315333149,-45.2374715813,69.0226455653,-9.1984666851,-4.9774715813,10.4588246328,61.33,-40.26,73.3637274135,132.37,57.9115333149,-19.7474715813,61.1858506907,-9.1984666851,-4.9774715813,10.4588246328,67.11,-14.77,68.7161189242,131.99,52.9215333149,20.0225284187,56.5825974367,-9.1984666851,-4.9774715813,10.4588246328,62.12,25.0,66.9618876675,132.37,34.2015333149,-17.3774715813,38.3630212529,-9.1984666851,-4.9774715813,10.4588246328,43.4,-12.4,45.1366813135,0.0
2022-01-13 23:30:00,49.0815166509,-48.5164626352,69.0133496027,-7.8884833491,-4.5464626352,9.1048609019,56.97,-43.97,71.9648650384,133.59,-7.8884833491,-4.5464626352,9.1048609019,-7.8884833491,-4.5464626352,9.1048609019,0.0,0.0,0.0,0.0,47.1515166509,-46.6364626352,66.3191161703,-7.8884833491,-4.5464626352,9.1048609019,55.04,-42.09,69.2890301563,133.73,53.6215166509,-20.4664626352,57.39462641,-7.8884833491,-4.5464626352,9.1048609019,61.51,-15.92,63.5368121643,133.34,47.7915166509,18.6935373648,51.3174181248,-7.8884833491,-4.5464626352,9.1048609019,55.68,23.24,60.3353959132,133.73,34.0315166509,-14.8664626352,37.1369874498,-7.8884833491,-4.5464626352,9.1048609019,41.92,-10.32,43.1716203078,0.0
2022-01-14 00:00:00,46.9328333188,-49.2388244545,68.0231774985,-7.2871666812,-4.3288244545,8.4759376708,54.22,-44.91,70.4039523038,133.59,-7.2871666812,-4.3288244545,8.4759376708,-7.2871666812,-4.3288244545,8.4759376708,0.0,0.0,0.0,0.0,45.1328333188,-47.3588244545,65.4204165158,-7.2871666812,-4.3288244545,8.4759376708,52.42,-43.03,67.8191514249,133.73,51.4828333188,-20.5388244545,55.428561559,-7.2871666812,-4.3288244545,8.4759376708,58.77,-16.21,60.964555276,133.34,45.7128333188,18.3111755455,49.2439060178,-7.2871666812,-4.3288244545,8.4759376708,53.0,22.64,57.6330599569,133.73,27.6728333188,-14.7688244545,31.367242143,-7.2871666812,-4.3288244545,8.4759376708,34.96,-10.44,36.4855478238,0.0
2022-01-14 00:30:00,49.1023333183,-48.1358460967,68.7611723049,-7.5076666817,-4.4058460967,8.7049720753,56.61,-43.73,71.5332440198,133.96,-7.5076666817,-4.4058460967,8.7049720753,-7.5076666817,-4.4058460967,8.7049720753,0.0,0.0,0.0,0.0,47.1723333183,-46.2658460967,66.0738794512,-7.5076666817,-4.4058460967,8.7049720753,54.68,-41.86,68.8633574552,134.08,53.7723333183,-20.4958460967,57.5460123529,-7.5076666817,-4.4058460967,8.7049720753,61.28,-16.09,63.3571345627,133.64,47.8123333183,18.8341539033,51.3881753966,-7.5076666817,-4.4058460967,8.7049720753,55.32,23.24,60.0033332407,134.08,35.4523333183,-14.5658460967,38.32795077,-7.5076666817,-4.4058460967,8.7049720753,42.96,-10.16,44.1450699399,0.0
2022-01-14 01:00:00,49.2800166481,-47.667367498,68.5616362482,-9.2599833519,-4.9773674980000004,10.5129196176,58.54,-42.69,72.452520315,133.32,-9.2599833519,-4.9773674980000004,10.5129196176,-9.2599833519,-4.9773674980000004,10.5129196176,0.0,0.0,0.0,0.0,47.2600166481,-45.827367498,65.8305156092,-9.2599833519,-4.9773674980000004,10.5129196176,56.52,-40.85,69.7368833545,133.45,54.8400166481,-20.917367498,58.6938130386,-9.2599833519,-4.9773674980000004,10.5129196176,64.1,-15.94,66.0522035969,133.07,47.9000166481,18.462632502,51.3349821642,-9.2599833519,-4.9773674980000004,10.5129196176,57.16,23.44,61.7794399457,133.45,35.2600166481,-18.417367498,39.7802488628,-9.2599833519,-4.9773674980000004,10.5129196176,44.52,-13.44,46.5044513998,0.0
2022-01-14 01:30:00,48.337949981,-48.3102178049,68.3405776441,-9.482050019,-5.0602178049,10.7477940432,57.82,-43.25,72.2060586101,132.41,-9.482050019,-5.0602178049,10.7477940432,-9.482050019,-5.0602178049,10.7477940432,0.0,0.0,0.0,0.0,46.367949981,-46.4602178049,65.6394593513,-9.482050019,-5.0602178049,10.7477940432,55.85,-41.4,69.5210939212,132.55,53.927949981,-21.2502178049,57.9637433739,-9.482050019,-5.0602178049,10.7477940432,63.41,-16.19,65.4442067719,132.19,46.997949981,18.5797821951,50.5372695032,-9.482050019,-5.0602178049,10.7477940432,56.48,23.64,61.2277714767,132.55,34.477949981,-15.1402178049,37.6557463088,-9.482050019,-5.0602178049,10.7477940432,43.96,-10.08,45.1008647367,0.0
2022-01-14 02:00:00,46.8011333149,-48.8056060851,67.6190303457,-9.2188666851,-4.9656060851,10.4711387513,56.02,-43.84,71.1349843607,133.45,-9.2188666851,-4.9656060851,10.4711387513,-9.2188666851,-4.9656060851,10.4711387513,0.0,0.0,0.0,0.0,44.9111333149,-46.9456060851,64.9684525468,-9.2188666851,-4.9656060851,10.4711387513,54.13,-41.98,68.5009291908,133.58,52.3411333149,-21.5856060851,56.6174233496,-9.2188666851,-4.9656060851,10.4711387513,61.56,-16.62,63.7640807979,133.21,45.5011333149,18.4343939149,49.0935842239,-9.2188666851,-4.9656060851,10.4711387513,54.72,23.4,59.5133464023,133.58,33.7011333149,-15.9656060851,37.2916473808,-9.2188666851,-4.9656060851,10.4711387513,42.92,-11.0,44.307182262,0.0
2022-01-14 02:30:00,46.2929666487,-48.8575436099,67.3060051461,-8.9870333513,-4.8875436099,10.2300953562,55.28,-43.97,70.6345474963,133.73,-8.9870333513,-4.8875436099,10.2300953562,-8.9870333513,-4.8875436099,10.2300953562,0.0,0.0,0.0,0.0,44.4229666487,-47.0075436099,64.676959747,-8.9870333513,-4.8875436099,10.2300953562,53.41,-42.12,68.0200154366,133.86,51.6429666487,-21.7275436099,56.0275124881,-8.9870333513,-4.8875436099,10.2300953562,60.63,-16.84,62.9252135475,133.51,45.0129666487,18.3524563901,48.6104908643,-8.9870333513,-4.8875436099,10.2300953562,54.0,23.24,58.7885839258,133.86,32.3729666487,-19.4475436099,37.7652740239,-8.9870333513,-4.8875436099,10.2300953562,41.36,-14.56,43.8479554826,0.0
2022-01-14 03:00:00,45.3481166491,-49.4741728865,67.1129306946,-8.8018833509,-4.8041728865,10.0276232302,54.15,-44.67,70.1970896833,133.73,-8.8018833509,-4.8041728865,10.0276232302,-8.8018833509,-4.8041728865,10.0276232302,0.0,0.0,0.0,0.0,43.5281166491,-47.6041728865,64.5046836689,-8.8018833509,-4.8041728865,10.0276232302,52.33,-42.8,67.6037639485,133.86,50.7181166491,-21.4541728865,55.0691282905,-8.8018833509,-4.8041728865,10.0276232302,59.52,-16.65,61.8049585389,133.51,44.1181166491,18.0358271135,47.6623465256,-8.8018833509,-4.8041728865,10.0276232302,52.92,22.84,57.6384593826,133.86,27.1181166491,-17.1641728865,32.0936299204,-8.8018833509,-4.8041728865,10.0276232302,35.92,-12.36,37.9870504251,0.0
2022-01-14 03:30:00,44.4526833165,-50.1224034284,66.9947488948,-8.4173166835,-4.6724034284,9.6271789195,52.87,-45.45,69.7204374628,134.06,-8.4173166835,-4.6724034284,9.6271789195,-8.4173166835,-4.6724034284,9.6271789195,0.0,0.0,0.0,0.0,42.6926833165,-48.2224034284,64.4054764844,-8.4173166835,-4.6724034284,9.6271789195,51.11,-43.55,67.1478562577,134.21,49.6226833165,-21.1124034284,53.9272127785,-8.4173166835,-4.6724034284,9.6271789195,58.04,-16.44,60.3234216536,133.78,43.2626833165,17.6875965716,46.7387509485,-8.4173166835,-4.6724034284,9.6271789195,51.68,22.36,56.3097860056,134.21,30.1826833165,-16.0724034284,34.1952704939,-8.4173166835,-4.6724034284,9.6271789195,38.6,-11.4,40.2482297747,0.0
2022-01-14 04:00:00,43.9494333169,-47.5701055507,64.7647097653,-8.2005666831,-4.5501055507,9.378312985099999,52.15,-43.02,67.6043112531,134.4,-8.2005666831,-4.5501055507,9.378312985099999,-8.2005666831,-4.5501055507,9.378312985099999,0.0,0.0,0.0,0.0,42.1994333169,-45.8101055507,62.2844919931,-8.2005666831,-4.5501055507,9.378312985099999,50.4,-41.26,65.1348416748,134.49,48.0694333169,-25.5501055507,54.4378389823,-8.2005666831,-4.5501055507,9.378312985099999,56.27,-21.0,60.0609099165,133.99,42.6794333169,20.1698944493,47.2054940695,-8.2005666831,-4.5501055507,9.378312985099999,50.88,24.72,56.5672414035,134.49,31.8394333169,-21.7101055507,38.5367123269,-8.2005666831,-4.5501055507,9.378312985099999,40.04,-17.16,43.5622221655,0.0
2022-01-14 04:30:00,44.4254166515,-39.9244289883,59.7292028634,-7.5945833485000005,-4.4844289883,8.8197392019,52.02,-35.44,62.9450077449,133.48,-7.5945833485000005,-4.4844289883,8.8197392019,-7.5945833485000005,-4.4844289883,8.8197392019,0.0,0.0,0.0,0.0,42.6254166515,-38.4744289883,57.4213186081,-7.5945833485000005,-4.4844289883,8.8197392019,50.22,-33.99,60.6413101771,133.6,46.1954166515,-36.1944289883,58.6860563456,-7.5945833485000005,-4.4844289883,8.8197392019,53.79,-31.71,62.4410778254,131.24,42.9654166515,26.7955710117,50.6362484183,-7.5945833485000005,-4.4844289883,8.8197392019,50.56,31.28,59.4537803676,133.6,30.6054166515,-28.2444289883,41.6466000688,-7.5945833485000005,-4.4844289883,8.8197392019,38.2,-23.76,44.9864157274,0.0
2022-01-14 05:00:00,44.246616652,-39.7384321728,59.4718931656,-7.313383348,-4.4284321728,8.549654233,51.56,-35.31,62.4918370669,133.48,-7.313383348,-4.4284321728,8.549654233,-7.313383348,-4.4284321728,8.549654233,0.0,0.0,0.0,0.0,42.446616652,-38.2884321728,57.1639685769,-7.313383348,-4.4284321728,8.549654233,49.76,-33.86,60.1876831254,133.6,46.016616652,-36.0184321728,58.4367732193,-7.313383348,-4.4284321728,8.549654233,53.33,-31.59,61.9840060015,131.24,42.766616652,27.0115678272,50.5826877137,-7.313383348,-4.4284321728,8.549654233,50.08,31.44,59.1310409176,133.6,30.846616652,-28.5484321728,42.0300694551,-7.313383348,-4.4284321728,8.549654233,38.16,-24.12,45.1437703343,0.0
2022-01-14 05:30:00,45.5839166509,-39.6111864416,60.3898960799,-7.9060833491,-4.6311864416,9.1626438204,53.49,-34.98,63.912287551,133.48,-7.9060833491,-4.6311864416,9.1626438204,-7.9060833491,-4.6311864416,9.1626438204,0.0,0.0,0.0,0.0,43.6939166509,-38.1611864416,58.0123650864,-7.9060833491,-4.6311864416,9.1626438204,51.6,-33.53,61.5371505678,133.6,47.4539166509,-34.8811864416,58.8945784693,-7.9060833491,-4.6311864416,9.1626438204,55.36,-30.25,63.0855934426,131.24,44.0539166509,26.3688135584,51.3425934362,-7.9060833491,-4.6311864416,9.1626438204,51.96,31.0,60.5048890587,133.6,29.0139166509,-25.1511864416,38.3977803895,-7.9060833491,-4.6311864416,9.1626438204,36.92,-20.52,42.2392802969,0.0
2022-01-14 06:00:00,47.5933666495,-39.126959126,61.6120725141,-8.5666333505,-4.836959126,9.8378544687,56.16,-34.29,65.8008335813,132.61,-8.5666333505,-4.836959126,9.8378544687,-8.5666333505,-4.836959126,9.8378544687,0.0,0.0,0.0,0.0,45.5733666495,-37.686959126,59.1374554402,-8.5666333505,-4.836959126,9.8378544687,54.14,-32.85,63.3266302593,132.74,49.4733666495,-34.546959126,60.3415809579,-8.5666333505,-4.836959126,9.8378544687,58.04,-29.71,65.2021909141,130.29,45.9933666495,27.043040874,53.3546233748,-8.5666333505,-4.836959126,9.8378544687,54.56,31.88,63.1912019193,132.74,27.9933666495,-27.956959126,39.5628631415,-8.5666333505,-4.836959126,9.8378544687,36.56,-23.12,43.2569994336,0.0
2022-01-14 06:30:00,51.8359999789,-41.0544132754,66.1243959761,-10.5440000211,-5.4144132754,11.852924009,62.38,-35.64,71.8433991401,132.91,-10.5440000211,-5.4144132754,11.852924009,-10.5440000211,-5.4144132754,11.852924009,0.0,0.0,0.0,0.0,49.5559999789,-39.4644132754,63.3501148309,-10.5440000211,-5.4144132754,11.852924009,60.1,-34.05,69.075411689,133.04,55.6759999789,-25.5244132754,61.2479603473,-10.5440000211,-5.4144132754,11.852924009,66.22,-20.11,69.2062172063,130.58,50.1759999789,24.4655867246,55.8228977003,-10.5440000211,-5.4144132754,11.852924009,60.72,29.88,67.6737231132,133.04,29.7759999789,-21.8544132754,36.9354241123,-10.5440000211,-5.4144132754,11.852924009,40.32,-16.44,43.5428065242,0.0
2022-01-14 07:00:00,55.7430833067,-44.6594575864,71.4265951061,-13.3069166933,-6.2694575864,14.709865067700001,69.05,-38.39,79.0043960802,131.86,-13.3069166933,-6.2694575864,14.709865067700001,-13.3069166933,-6.2694575864,14.709865067700001,0.0,0.0,0.0,0.0,53.2130833067,-42.9094575864,68.3582751784,-13.3069166933,-6.2694575864,14.709865067700001,66.52,-36.64,75.9433999766,131.99,62.2330833067,-16.3194575864,64.3372470174,-13.3069166933,-6.2694575864,14.709865067700001,75.54,-10.05,76.2056041246,130.31,54.0130833067,20.8505424136,57.8978262739,-13.3069166933,-6.2694575864,14.709865067700001,67.32,27.12,72.5773849074,131.99,36.6930833067,-13.9094575864,39.2409909776,-13.3069166933,-6.2694575864,14.709865067700001,50.0,-7.64,50.5803281919,0.0
2022-01-14 07:30:00,63.9221333341,-42.0615717264,76.5193762786,-17.4178666659,-7.6615717264,19.0284460876,81.34,-34.4,88.3150927079,131.61,-17.4178666659,-7.6615717264,19.0284460876,-17.4178666659,-7.6615717264,19.0284460876,0.0,0.0,0.0,0.0,60.8321333341,-40.3515717264,72.9986149647,-17.4178666659,-7.6615717264,19.0284460876,78.25,-32.69,84.8038831658,131.73,70.3021333341,-14.1015717264,71.7024705047,-17.4178666659,-7.6615717264,19.0284460876,87.72,-6.44,87.956079949,131.1,61.8621333341,22.6184282736,65.8674186393,-17.4178666659,-7.6615717264,19.0284460876,79.28,30.28,84.8657575233,131.73,43.0621333341,-12.1815717264,44.7519610409,-17.4178666659,-7.6615717264,19.0284460876,60.48,-4.52,60.6486669268,0.0
2022-01-14 08:00:00,65.9608000812,-40.285719052,77.2901436594,-16.9391999188,-7.685719052,18.6012572488,82.9,-32.6,89.0795711709,130.56,-16.9391999188,-7.685719052,18.6012572488,-16.9391999188,-7.685719052,18.6012572488,0.0,0.0,0.0,0.0,62.8108000812,-38.605719052,73.7265091427,-16.9391999188,-7.685719052,18.6012572488,79.75,-30.92,85.5342557108,130.66,73.9408000812,-10.375719052,74.6652359703,-16.9391999188,-7.685719052,18.6012572488,90.88,-2.69,90.9198025735,129.99,63.7808000812,24.034280948,68.1589107871,-16.9391999188,-7.685719052,18.6012572488,80.72,31.72,86.7287541707,130.66,45.3408000812,-7.7257190520000005,45.9942918945,-16.9391999188,-7.685719052,18.6012572488,62.28,-0.04,62.2800128452,0.0
2022-01-14 08:30:00,70.0355999766,-45.7919160309,83.6772659559,-17.5044000234,-7.7519160309,19.1440910552,87.54,-38.04,95.4478559214,130.1,-17.5044000234,-7.7519160309,19.1440910552,-17.5044000234,-7.7519160309,19.1440910552,0.0,0.0,0.0,0.0,66.7255999766,-43.8519160309,79.8454521674,-17.5044000234,-7.7519160309,19.1440910552,84.23,-36.1,91.6400725665,130.25,81.0355999766,4.8480839691,81.1804926182,-17.5044000234,-7.7519160309,19.1440910552,98.54,12.6,99.3422951215,129.45,67.9355999766,18.1680839691,70.323004908,-17.5044000234,-7.7519160309,19.1440910552,85.44,25.92,89.2851611411,130.25,50.4555999766,7.7280839691,51.0440089612,-17.5044000234,-7.7519160309,19.1440910552,67.96,15.48,69.7007317035,0.0
2022-01-14 09:00:00,70.0968166386,-45.0031569854,83.2997469475,-16.2531833614,-7.6331569854,17.9563653044,86.35,-37.37,94.0895286416,129.52,-16.2531833614,-7.6331569854,17.9563653044,-16.2531833614,-7.6331569854,17.9563653044,0.0,0.0,0.0,0.0,66.8568166386,-43.0931569854,79.5415244386,-16.2531833614,-7.6331569854,17.9563653044,83.11,-35.46,90.3586393213,129.66,82.4068166386,5.9868430146,82.6240020683,-16.2531833614,-7.6331569854,17.9563653044,98.66,13.62,99.5956826374,130.71,67.9868166386,19.1268430146,70.6260813039,-16.2531833614,-7.6331569854,17.9563653044,84.24,26.76,88.3882073582,129.66,52.5868166386,8.2468430146,53.2295378891,-16.2531833614,-7.6331569854,17.9563653044,68.84,15.88,70.6478591325,0.0
2022-01-14 09:30:00,70.6797500184,-44.0324523699,83.2735487678,-14.9702499816,-7.4724523699,16.7315847705,85.65,-36.56,93.1265595843,129.84,-14.9702499816,-7.4724523699,16.7315847705,-14.9702499816,-7.4724523699,16.7315847705,0.0,0.0,0.0,0.0,67.4397500184,-42.1624523699,79.5348494208,-14.9702499816,-7.4724523699,16.7315847705,82.41,-34.69,89.4136689774,129.99,83.3897500184,6.9875476301,83.6819946584,-14.9702499816,-7.4724523699,16.7315847705,98.36,14.46,99.4172077661,131.0,68.5497500184,19.9675476301,71.3986777605,-14.9702499816,-7.4724523699,16.7315847705,83.52,27.44,87.912137956,129.99,53.6297500184,10.4475476301,54.6379111837,-14.9702499816,-7.4724523699,16.7315847705,68.6,17.92,70.9019491975,0.0
2022-01-14 10:00:00,71.4995166576,-43.5583609827,83.7228265993,-14.5004833424,-7.1183609827,16.1534850804,86.0,-36.44,93.4016787858,129.76,-14.5004833424,-7.1183609827,16.1534850804,-14.5004833424,-7.1183609827,16.1534850804,0.0,0.0,0.0,0.0,68.2495166576,-41.6983609827,79.9796838744,-14.5004833424,-7.1183609827,16.1534850804,82.75,-34.58,89.6846636834,129.87,83.3695166576,7.3916390173,83.6965509151,-14.5004833424,-7.1183609827,16.1534850804,97.87,14.51,98.9397645035,130.92,69.3795166576,20.441639017299998,72.3282651345,-14.5004833424,-7.1183609827,16.1534850804,83.88,27.56,88.2916077552,129.87,52.8995166576,12.0816390173,54.2616334435,-14.5004833424,-7.1183609827,16.1534850804,67.4,19.2,70.0813812649,0.0
2022-01-14 10:30:00,74.3551999723,-42.8416435034,85.8143471745,-13.8748000277,-6.7916435034,15.4478638422,88.23,-36.05,95.3107307705,129.76,-13.8748000277,-6.7916435034,15.4478638422,-13.8748000277,-6.7916435034,15.4478638422,0.0,0.0,0.0,0.0,71.0351999723,-40.9716435034,82.0041170093,-13.8748000277,-6.7916435034,15.4478638422,84.91,-34.18,91.5313088511,129.87,83.7951999723,7.6283564966,84.1417099971,-13.8748000277,-6.7916435034,15.4478638422,97.67,14.42,98.7287460672,130.92,72.1651999723,21.2483564966,75.2283772312,-13.8748000277,-6.7916435034,15.4478638422,86.04,28.04,90.4937743715,129.87,55.9651999723,12.0483564966,57.247414808,-13.8748000277,-6.7916435034,15.4478638422,69.84,18.84,72.3365136014,0.0
2022-01-14 11:00:00,73.5022999741,-42.8220597528,85.0665439697,-12.9677000259,-6.5320597528,14.5199534633,86.47,-36.29,93.7764629318,129.76,-12.9677000259,-6.5320597528,14.5199534633,-12.9677000259,-6.5320597528,14.5199534633,0.0,0.0,0.0,0.0,70.2522999741,-40.9520597528,81.3170145151,-12.9677000259,-6.5320597528,14.5199534633,83.22,-34.42,90.0572306925,129.87,82.2122999741,7.6479402472,82.5672650452,-12.9677000259,-6.5320597528,14.5199534633,95.18,14.18,96.2304775006,131.06,71.3922999741,21.3079402472,74.5042872133,-12.9677000259,-6.5320597528,14.5199534633,84.36,27.84,88.8351011707,129.87,51.9522999741,8.3479402472,52.6187189027,-12.9677000259,-6.5320597528,14.5199534633,64.92,14.88,66.6034593696,0.0
2022-01-14 11:30:00,68.6608666437,-42.8704903743,80.9456209637,-11.4791333563,-6.1504903743,13.0230194063,80.14,-36.72,88.1520164262,129.94,-11.4791333563,-6.1504903743,13.0230194063,-11.4791333563,-6.1504903743,13.0230194063,0.0,0.0,0.0,0.0,65.6808666437,-41.0604903743,77.4592803533,-11.4791333563,-6.1504903743,13.0230194063,77.16,-34.91,84.6898677529,130.06,78.2808666437,6.9795096257,78.5913967118,-11.4791333563,-6.1504903743,13.0230194063,89.76,13.13,90.7152385214,131.24,66.6408666437,21.1295096257,69.9103803741,-11.4791333563,-6.1504903743,13.0230194063,78.12,27.28,82.7461950787,130.06,53.6008666437,9.8895096257,54.5055529794,-11.4791333563,-6.1504903743,13.0230194063,65.08,16.04,67.0275167375,0.0
2022-01-14 12:00:00,66.7471166457,-42.9839650553,79.390168361,-10.4928833543,-5.8439650553,12.0105174183,77.24,-37.14,85.7052927187,130.01,-10.4928833543,-5.8439650553,12.0105174183,-10.4928833543,-5.8439650553,12.0105174183,0.0,0.0,0.0,0.0,63.8971166457,-41.1639650553,76.0086411844,-10.4928833543,-5.8439650553,12.0105174183,74.39,-35.32,82.3491013916,130.14,76.3971166457,6.3860349447,76.6635563621,-10.4928833543,-5.8439650553,12.0105174183,86.89,12.23,87.7464814109,131.42,64.8271166457,21.0360349447,68.1547490553,-10.4928833543,-5.8439650553,12.0105174183,75.32,26.88,79.9727253506,130.14,49.7871166457,10.3960349447,50.8609332048,-10.4928833543,-5.8439650553,12.0105174183,60.28,16.24,62.4292879985,0.0
2022-01-14 12:30:00,67.8832333129,-43.5976719963,80.6776943678,-10.2367666871,-5.7676719963,11.7497843582,78.12,-37.83,86.7977148317,130.15,-10.2367666871,-5.7676719963,11.7497843582,-10.2367666871,-5.7676719963,11.7497843582,0.0,0.0,0.0,0.0,64.9832333129,-41.7476719963,77.2378710795,-10.2367666871,-5.7676719963,11.7497843582,75.22,-35.98,83.3823050773,130.25,77.2832333129,6.2423280037,77.5349263893,-10.2367666871,-5.7676719963,11.7497843582,87.52,12.01,88.340197532,131.6,65.9232333129,20.8723280037,69.1485847051,-10.2367666871,-5.7676719963,11.7497843582,76.16,26.64,80.6847891489,130.25,52.8432333129,10.0323280037,53.7871258958,-10.2367666871,-5.7676719963,11.7497843582,63.08,15.8,65.0286582977,0.0
2022-01-14 13:00:00,67.5768499807,-44.5855822851,80.9598962513,-9.6531500193,-5.6455822851,11.1828397392,77.23,-38.94,86.4915978578,130.58,-9.6531500193,-5.6455822851,11.1828397392,-9.6531500193,-5.6455822851,11.1828397392,0.0,0.0,0.0,0.0,64.7468499807,-42.7055822851,77.5623706493,-9.6531500193,-5.6455822851,11.1828397392,74.4,-37.06,83.119213182,130.67,76.9868499807,5.7544177149,77.2016087474,-9.6531500193,-5.6455822851,11.1828397392,86.64,11.4,87.3867816091,132.0,65.7068499807,19.9944177149,68.6816341837,-9.6531500193,-5.6455822851,11.1828397392,75.36,25.64,79.6023818739,130.67,50.3068499807,7.7944177149,50.9070928505,-9.6531500193,-5.6455822851,11.1828397392,59.96,13.44,61.4478250225,0.0
2022-01-14 13:30:00,67.1711166469,-45.1262468009,80.9217959633,-9.8588833531,-5.5962468009,11.336470316,77.03,-39.53,86.5808396818,130.69,-9.8588833531,-5.5962468009,11.336470316,-9.8588833531,-5.5962468009,11.336470316,0.0,0.0,0.0,0.0,64.3511166469,-43.2262468009,77.5214462339,-9.8588833531,-5.5962468009,11.336470316,74.21,-37.63,83.2054144873,130.8,76.3411166469,5.1637531991,76.5155568365,-9.8588833531,-5.5962468009,11.336470316,86.2,10.76,86.868967992,132.1,65.3411166469,19.6437531991,68.2300415097,-9.8588833531,-5.5962468009,11.336470316,75.2,25.24,79.3227432708,130.8,48.7011166469,7.8037531991,49.3223815996,-9.8588833531,-5.5962468009,11.336470316,58.56,13.4,60.073568231,0.0
2022-01-14 14:00:00,65.8813499795,-46.861458969,80.8476877334,-10.2286500205,-5.591458969,11.6571735272,76.11,-41.27,86.5791256597,130.79,-10.2286500205,-5.591458969,11.6571735272,-10.2286500205,-5.591458969,11.6571735272,0.0,0.0,0.0,0.0,63.1213499795,-44.891458969,77.4567486512,-10.2286500205,-5.591458969,11.6571735272,73.35,-39.3,83.2148574475,130.91,75.2513499795,5.578541031,75.4578411683,-10.2286500205,-5.591458969,11.6571735272,85.48,11.17,86.2067242157,132.23,64.0913499795,18.448541031,66.6937014145,-10.2286500205,-5.591458969,11.6571735272,74.32,24.04,78.1113564087,130.91,49.6113499795,8.568541031,50.3458632083,-10.2286500205,-5.591458969,11.6571735272,59.84,14.16,61.4925296276,0.0
2022-01-14 14:30:00,64.8656166461,-47.2230842859,80.2344558924,-10.3043833539,-5.6430842859,11.7483920842,75.17,-41.58,85.9035814154,131.41,-10.3043833539,-5.6430842859,11.7483920842,-10.3043833539,-5.6430842859,11.7483920842,0.0,0.0,0.0,0.0,62.1456166461,-45.2530842859,76.8759995428,-10.3043833539,-5.6430842859,11.7483920842,72.45,-39.61,82.5709064986,131.52,74.2556166461,4.9969157141,74.423556554,-10.3043833539,-5.6430842859,11.7483920842,84.56,10.64,85.2267751355,132.68,63.1356166461,17.8769157141,65.6177583031,-10.3043833539,-5.6430842859,11.7483920842,73.44,23.52,77.11435664,131.52,51.6556166461,7.8769157141,52.252737079,-10.3043833539,-5.6430842859,11.7483920842,61.96,13.52,63.4179154498,0.0
2022-01-14 15:00:00,64.4572999772,-48.4479682817,80.6346646981,-11.3827000228,-5.9179682817,12.8291935987,75.84,-42.53,86.9511730801,131.07,-11.3827000228,-5.9179682817,12.8291935987,-11.3827000228,-5.9179682817,12.8291935987,0.0,0.0,0.0,0.0,61.7072999772,-46.4279682817,77.2227110975,-11.3827000228,-5.9179682817,12.8291935987,73.09,-40.51,83.5655922016,131.19,74.2272999772,3.5220317183,74.3108119276,-11.3827000228,-5.9179682817,12.8291935987,85.61,9.44,86.1288900428,132.35,62.7372999772,17.7220317183,65.1923248294,-11.3827000228,-5.9179682817,12.8291935987,74.12,23.64,77.7986118128,131.19,48.4572999772,8.9220317183,49.2718232976,-11.3827000228,-5.9179682817,12.8291935987,59.84,14.84,61.652665798,0.0
2022-01-14 15:30:00,64.4617666451,-49.5686088717,81.3164580173,-12.3982333549,-6.1586088717,13.843578062,76.86,-43.41,88.2716698607,132.89,-12.3982333549,-6.1586088717,13.843578062,-12.3982333549,-6.1586088717,13.843578062,0.0,0.0,0.0,0.0,61.6817666451,-47.5186088717,77.8630754951,-12.3982333549,-6.1586088717,13.843578062,74.08,-41.36,84.8439508745,133.04,74.6917666451,3.1413911283,74.7577978727,-12.3982333549,-6.1586088717,13.843578062,87.09,9.3,87.5851477135,134.27,62.8017666451,17.2813911283,65.1360758188,-12.3982333549,-6.1586088717,13.843578062,75.2,23.44,78.768481006,133.04,49.7217666451,5.4413911283,50.0186246884,-12.3982333549,-6.1586088717,13.843578062,62.12,11.6,63.1937845045,0.0
2022-01-14 16:00:00,66.121083316,-48.9690093244,82.2797759665,-13.858916684,-6.5690093244,15.3369310867,79.98,-42.4,90.5238112322,132.89,-13.858916684,-6.5690093244,15.3369310867,-13.858916684,-6.5690093244,15.3369310867,0.0,0.0,0.0,0.0,63.181083316,-46.9090093244,78.6911967426,-13.858916684,-6.5690093244,15.3369310867,77.04,-40.34,86.9625045637,133.04,76.731083316,3.3609906756,76.8046574445,-13.858916684,-6.5690093244,15.3369310867,90.59,9.93,91.1326121649,134.27,64.341083316,17.3909906756,66.6499929404,-13.858916684,-6.5690093244,15.3369310867,78.2,23.96,81.788272998,133.04,51.581083316,3.1109906756,51.6748141655,-13.858916684,-6.5690093244,15.3369310867,65.44,9.68,66.1520672391,0.0
2022-01-14 16:30:00,68.0837666556,-48.6772640855,83.695133197,-15.7262333444,-7.0572640855,17.2371514925,83.81,-41.62,93.57531993,132.23,-15.7262333444,-7.0572640855,17.2371514925,-15.7262333444,-7.0572640855,17.2371514925,0.0,0.0,0.0,0.0,64.9937666556,-46.6272640855,79.9893209134,-15.7262333444,-7.0572640855,17.2371514925,80.72,-39.57,89.8971818246,132.33,79.5237666556,3.2327359145,79.5894468167,-15.7262333444,-7.0572640855,17.2371514925,95.25,10.29,95.8042097196,133.56,66.2337666556,17.2627359145,68.4464308539,-15.7262333444,-7.0572640855,17.2371514925,81.96,24.32,85.4921282926,132.33,50.8737666556,5.9827359145,51.2243424824,-15.7262333444,-7.0572640855,17.2371514925,66.6,13.04,67.8645828102,0.0
2022-01-14 17:00:00,71.9615499671,-46.4627806681,85.6577764192,-16.4684500329,-7.5827806681,18.1303174034,88.43,-38.88,96.5997893372,131.89,-16.4684500329,-7.5827806681,18.1303174034,-16.4684500329,-7.5827806681,18.1303174034,0.0,0.0,0.0,0.0,68.6415499671,-44.4627806681,81.7838691101,-16.4684500329,-7.5827806681,18.1303174034,85.11,-36.88,92.7569215746,132.01,84.3415499671,4.2872193319,84.4504428671,-16.4684500329,-7.5827806681,18.1303174034,100.81,11.87,101.5064185163,133.22,69.8915499671,18.6172193319,72.3286223597,-16.4684500329,-7.5827806681,18.1303174034,86.36,26.2,90.246825983,132.01,56.1315499671,8.6972193319,56.8013426409,-16.4684500329,-7.5827806681,18.1303174034,72.6,16.28,74.4029461782,0.0
2022-01-14 17:30:00,74.0843166533,-46.5594981893,87.5001305463,-14.4956833467,-8.0394981893,16.5758368363,88.58,-38.52,96.5929956053,130.77,-14.4956833467,-8.0394981893,16.5758368363,-14.4956833467,-8.0394981893,16.5758368363,0.0,0.0,0.0,0.0,70.7643166533,-44.5694981893,83.6303095788,-14.4956833467,-8.0394981893,16.5758368363,85.26,-36.53,92.7561776918,130.9,89.3243166533,5.2405018107,89.4779101499,-14.4956833467,-8.0394981893,16.5758368363,103.82,13.28,104.6659008465,132.1,71.9843166533,18.0405018107,74.2105218255,-14.4956833467,-8.0394981893,16.5758368363,86.48,26.08,90.3269439315,130.9,61.0643166533,9.0805018107,61.7357779692,-14.4956833467,-8.0394981893,16.5758368363,75.56,17.12,77.4752089381,0.0
2022-01-14 18:00:00,74.9912333209,-46.2147824281,88.08797415,-15.6287666791,-8.0747824281,17.5914882592,90.62,-38.14,98.3190927542,130.39,-15.6287666791,-8.0747824281,17.5914882592,-15.6287666791,-8.0747824281,17.5914882592,0.0,0.0,0.0,0.0,71.5812333209,-44.2147824281,84.1357233813,-15.6287666791,-8.0747824281,17.5914882592,87.21,-36.14,94.4017144971,130.47,88.9212333209,5.0152175719,89.0625518532,-15.6287666791,-8.0747824281,17.5914882592,104.55,13.09,105.366268796,131.49,72.8512333209,18.1652175719,75.0818042258,-15.6287666791,-8.0747824281,17.5914882592,88.48,26.24,92.2889375819,130.47,62.6512333209,8.4852175719,63.2232232164,-15.6287666791,-8.0747824281,17.5914882592,78.28,16.56,80.0124490314,0.0
2022-01-14 18:30:00,73.8427333539,-44.6186334683,86.2761364558,-18.2972666461,-7.9486334683,19.9492040125,92.14,-36.67,99.1688887706,128.52,-18.2972666461,-7.9486334683,19.9492040125,-18.2972666461,-7.9486334683,19.9492040125,0.0,0.0,0.0,0.0,70.3427333539,-42.6486334683,82.2618141813,-18.2972666461,-7.9486334683,19.9492040125,88.64,-34.7,95.1900183843,128.66,85.7927333539,4.1913665317,85.8950560261,-18.2972666461,-7.9486334683,19.9492040125,104.09,12.14,104.7955519094,129.84,71.5427333539,18.3713665317,73.8638599316,-18.2972666461,-7.9486334683,19.9492040125,89.84,26.32,93.6160669971,128.66,55.3427333539,7.3313665317,55.8262220672,-18.2972666461,-7.9486334683,19.9492040125,73.64,15.28,75.2085633422,0.0
2022-01-14 19:00:00,72.7108500021,-45.1094740959,85.5671219642,-17.9191499979,-7.8094740959,19.5469645291,90.63,-37.3,98.0055452513,128.52,-17.9191499979,-7.8094740959,19.5469645291,-17.9191499979,-7.8094740959,19.5469645291,0.0,0.0,0.0,0.0,69.3008500021,-43.1394740959,81.6310114864,-17.9191499979,-7.8094740959,19.5469645291,87.22,-35.33,94.1038644265,128.66,84.3708500021,3.7605259041,84.4546143509,-17.9191499979,-7.8094740959,19.5469645291,102.29,11.57,102.9422605153,129.84,70.5208500021,17.8305259041,72.7400710684,-17.9191499979,-7.8094740959,19.5469645291,88.44,25.64,92.0817202272,128.66,50.6808500021,7.8305259041,51.2822161463,-17.9191499979,-7.8094740959,19.5469645291,68.6,15.64,70.3602842518,0.0
2022-01-14 19:30:00,70.5548833874,-46.4305788705,84.4617678246,-16.7451166126,-7.4705788705,18.3359886298,87.3,-38.96,95.5990146393,128.62,-16.7451166126,-7.4705788705,18.3359886298,-16.7451166126,-7.4705788705,18.3359886298,0.0,0.0,0.0,0.0,67.2948833874,-44.4105788705,80.6281640975,-16.7451166126,-7.4705788705,18.3359886298,84.04,-36.94,91.800246187,128.66,81.6948833874,2.8994211295000003,81.7463186606,-16.7451166126,-7.4705788705,18.3359886298,98.44,10.37,98.9846983124,129.84,68.4548833874,17.2494211295,70.5947136043,-16.7451166126,-7.4705788705,18.3359886298,85.2,24.72,88.7136877827,128.66,51.8948833874,3.8094211295,52.0345136532,-16.7451166126,-7.4705788705,18.3359886298,68.64,11.28,69.5606785476,0.0
2022-01-14 20:00:00,67.7003166868,-48.2773601656,83.1506848081,-15.6996833132,-7.0673601656,17.2170739629,83.4,-41.21,93.025932406,129.24,-15.6996833132,-7.0673601656,17.2170739629,-15.6996833132,-7.0673601656,17.2170739629,0.0,0.0,0.0,0.0,64.6503166868,-46.2073601656,79.4656125704,-15.6996833132,-7.0673601656,17.2170739629,80.35,-39.14,89.3759592956,129.35,78.5403166868,1.4526398344,78.5537491642,-15.6996833132,-7.0673601656,17.2170739629,94.24,8.52,94.6243520453,130.6,65.8203166868,15.6526398344,67.6558883065,-15.6996833132,-7.0673601656,17.2170739629,81.52,22.72,84.6268798905,129.35,49.9803166868,6.4126398344,50.3900189101,-15.6996833132,-7.0673601656,17.2170739629,65.68,13.48,67.0490328044,0.0
2022-01-14 20:30:00,64.4172833643,-50.1924521184,81.6631412921,-14.2727166357,-6.6924521184,15.7638623287,78.69,-43.5,89.9131030496,130.31,-14.2727166357,-6.6924521184,15.7638623287,-14.2727166357,-6.6924521184,15.7638623287,0.0,0.0,0.0,0.0,61.5772833643,-48.0624521184,78.113770426,-14.2727166357,-6.6924521184,15.7638623287,75.85,-41.37,86.398491885,130.44,74.7972833643,-0.1224521184,74.7973835987,-14.2727166357,-6.6924521184,15.7638623287,89.07,6.57,89.3119801594,131.76,62.6472833643,14.3875478816,64.2781739549,-14.2727166357,-6.6924521184,15.7638623287,76.92,21.08,79.7562085358,130.44,50.0872833643,4.3475478816,50.2756116562,-14.2727166357,-6.6924521184,15.7638623287,64.36,11.04,65.3000091884,0.0
2022-01-14 21:00:00,61.4797333436,-52.1163431325,80.5969654113,-13.4602666564,-6.3863431325,14.8984615672,74.94,-45.73,87.7908679761,130.31,-13.4602666564,-6.3863431325,14.8984615672,-13.4602666564,-6.3863431325,14.8984615672,0.0,0.0,0.0,0.0,58.8297333436,-49.9663431325,77.1853157752,-13.4602666564,-6.3863431325,14.8984615672,72.29,-43.58,84.410073451,130.44,71.6197333436,-0.8863431325000001,71.6252176845,-13.4602666564,-6.3863431325,14.8984615672,85.08,5.5,85.2575885186,131.76,59.8597333436,13.0136568675,61.2580030774,-13.4602666564,-6.3863431325,14.8984615672,73.32,19.4,75.8431433948,130.44,46.4197333436,3.9336568675,46.5861062983,-13.4602666564,-6.3863431325,14.8984615672,59.88,10.32,60.762791246,0.0
2022-01-14 21:30:00,58.3016166492,-53.8482245093,79.364411336,-12.1383833508,-5.9882245093,13.5351092772,70.44,-47.86,85.1608665996,131.0,-12.1383833508,-5.9882245093,13.5351092772,-12.1383833508,-5.9882245093,13.5351092772,0.0,0.0,0.0,0.0,55.8716166492,-51.6282245093,76.0730643065,-12.1383833508,-5.9882245093,13.5351092772,68.01,-45.64,81.9046378418,131.13,68.0516166492,-2.5182245093,68.0981936856,-12.1383833508,-5.9882245093,13.5351092772,80.19,3.47,80.2650422039,132.41,56.8616166492,12.0517754907,58.1247687345,-12.1383833508,-5.9882245093,13.5351092772,69.0,18.04,71.3192933224,131.13,44.8216166492,3.7317754907,44.9766991603,-12.1383833508,-5.9882245093,13.5351092772,56.96,9.72,57.7833886165,0.0
2022-01-14 22:00:00,55.4254333326,-55.3309225462,78.3165988148,-11.1345666674,-5.6109225462,12.468401128,66.56,-49.72,83.0801540682,131.82,-11.1345666674,-5.6109225462,12.468401128,-11.1345666674,-5.6109225462,12.468401128,0.0,0.0,0.0,0.0,53.1554333326,-53.0809225462,75.120466127,-11.1345666674,-5.6109225462,12.468401128,64.29,-47.47,79.9162373989,131.97,64.6854333326,-4.3109225462000005,64.828923627,-11.1345666674,-5.6109225462,12.468401128,75.82,1.3,75.8311439977,133.34,54.0654333326,10.3490774538,55.0470206786,-11.1345666674,-5.6109225462,12.468401128,65.2,15.96,67.1249700186,131.97,41.3454333326,1.4290774538,41.3701235173,-11.1345666674,-5.6109225462,12.468401128,52.48,7.04,52.9500897072,0.0
2022-01-14 22:30:00,52.4716667159,-53.5735164997,74.9893157596,-9.1683332841,-5.2335164997,10.556894911,61.64,-48.34,78.3341892152,131.72,-9.1683332841,-5.2335164997,10.556894911,-9.1683332841,-5.2335164997,10.556894911,0.0,0.0,0.0,0.0,50.4016667159,-51.4435164997,72.0191877043,-9.1683332841,-5.2335164997,10.556894911,59.57,-46.21,75.3919690683,131.85,60.8616667159,-10.1635164997,61.7044531867,-9.1683332841,-5.2335164997,10.556894911,70.03,-4.93,70.2033175854,133.26,51.1916667159,12.4064835003,52.6735946561,-9.1683332841,-5.2335164997,10.556894911,60.36,17.64,62.8848089764,131.85,38.1516667159,-4.7935164997,38.4516251104,-9.1683332841,-5.2335164997,10.556894911,47.32,0.44,47.3220456024,0.0
2022-01-14 23:00:00,50.554983494300004,-47.7887605549,69.5670323608,-7.8050165057,-4.7987605549,9.1622260132,58.36,-42.99,72.4846859688,132.26,-7.8050165057,-4.7987605549,9.1622260132,-7.8050165057,-4.7987605549,9.1622260132,0.0,0.0,0.0,0.0,48.5649834943,-45.9287605549,66.843164706,-7.8050165057,-4.7987605549,9.1622260132,56.37,-41.13,69.780038693,132.39,56.3249834943,-20.4087605549,59.9084407494,-7.8050165057,-4.7987605549,9.1622260132,64.13,-15.61,66.0024923772,133.26,49.1549834943,17.8812394451,52.3063201384,-7.8050165057,-4.7987605549,9.1622260132,56.96,22.68,61.3092488944,132.39,36.8749834943,-18.5587605549,41.2818604358,-7.8050165057,-4.7987605549,9.1622260132,44.68,-13.76,46.7508288697,0.0
2022-01-14 23:30:00,49.2478335408,-48.6041247416,69.1932803845,-7.5321664592,-4.4741247416,8.7607832853,56.78,-44.13,71.912622675,132.03,-7.5321664592,-4.4741247416,8.7607832853,-7.5321664592,-4.4741247416,8.7607832853,0.0,0.0,0.0,0.0,47.3178335408,-46.7141247416,66.4920056952,-7.5321664592,-4.4741247416,8.7607832853,54.85,-42.24,69.2296186614,132.17,53.8478335408,-20.9541247416,57.7811779105,-7.5321664592,-4.4741247416,8.7607832853,61.38,-16.48,63.5538732101,131.79,47.9478335408,18.0058752584,51.2172459732,-7.5321664592,-4.4741247416,8.7607832853,55.48,22.48,59.86134646,132.17,34.1478335408,-17.4741247416,38.3590872026,-7.5321664592,-4.4741247416,8.7607832853,41.68,-13.0,43.660306916,0.0
2022-01-15 00:00:00,47.6004168778,-48.9906819057,68.3072953682,-6.7295831222,-4.2206819057,7.9436417812,54.33,-44.77,70.3995866465,133.06,-6.7295831222,-4.2206819057,7.9436417812,-6.7295831222,-4.2206819057,7.9436417812,0.0,0.0,0.0,0.0,45.800416877800004,-47.1106819057,65.704600568,-6.7295831222,-4.2206819057,7.9436417812,52.53,-42.89,67.8155808056,133.21,51.8804168778,-21.4106819057,56.1248158579,-6.7295831222,-4.2206819057,7.9436417812,58.61,-17.19,61.0788686863,132.85,46.3504168778,17.6593180943,49.600530847,-6.7295831222,-4.2206819057,7.9436417812,53.08,21.88,57.4127233285,133.21,31.3904168778,-17.8606819057,36.1159553369,-6.7295831222,-4.2206819057,7.9436417812,38.12,-13.64,40.4868373672,0.0
2022-01-15 00:30:00,50.0649334631,-48.5452616128,69.7362171882,-7.2250665369,-4.3552616128,8.4362248772,57.29,-44.19,72.352610181,133.18,-7.2250665369,-4.3552616128,8.4362248772,-7.2250665369,-4.3552616128,8.4362248772,0.0,0.0,0.0,0.0,48.1049334631,-46.6652616128,67.0203794743,-7.2250665369,-4.3552616128,8.4362248772,55.33,-42.31,69.6530329562,133.33,54.4449334631,-20.3952616128,58.1396377359,-7.2250665369,-4.3552616128,8.4362248772,61.67,-16.04,63.7218212232,132.99,48.7349334631,17.8047383872,51.8854743516,-7.2250665369,-4.3552616128,8.4362248772,55.96,22.16,60.1879323453,133.33,34.9749334631,-18.0352616128,39.3511960707,-7.2250665369,-4.3552616128,8.4362248772,42.2,-13.68,44.3619476579,0.0
2022-01-15 01:00:00,50.2732666513,-48.4510584326,69.8205299538,-9.2567333486,-4.9210584326,10.4835074467,59.53,-43.53,73.7474189379,132.92,-9.2567333486,-4.9210584326,10.4835074467,-9.2567333486,-4.9210584326,10.4835074467,0.0,0.0,0.0,0.0,48.2132666513,-46.5610584326,67.0257506005,-9.2567333486,-4.9210584326,10.4835074467,57.47,-41.64,70.9696449195,133.07,55.6832666513,-20.4410584326,59.3166338796,-9.2567333486,-4.9210584326,10.4835074467,64.94,-15.52,66.7688100838,132.62,48.9032666513,18.0389415674,52.1242064884,-9.2567333486,-4.9210584326,10.4835074467,58.16,22.96,62.5279713408,133.07,37.2632666513,-19.1210584326,41.8827639622,-9.2567333486,-4.9210584326,10.4835074467,46.52,-14.2,48.6389802525,0.0
2022-01-15 01:30:00,48.8158333146,-48.9073034306,69.1007229416,-9.3541666854,-4.9273034306,10.5725471612,58.17,-43.98,72.9245452506,132.92,-9.3541666854,-4.9273034306,10.5725471612,-9.3541666854,-4.9273034306,10.5725471612,0.0,0.0,0.0,0.0,46.8358333146,-47.0173034306,66.3643134837,-9.3541666854,-4.9273034306,10.5725471612,56.19,-42.09,70.206012563,133.07,54.1158333146,-21.4173034306,58.1998651336,-9.3541666854,-4.9273034306,10.5725471612,63.47,-16.49,65.5771377844,132.62,47.4858333146,17.5526965694,50.6260952715,-9.3541666854,-4.9273034306,10.5725471612,56.84,22.48,61.1239396636,133.07,34.8458333146,-17.1273034306,38.8275240286,-9.3541666854,-4.9273034306,10.5725471612,44.2,-12.2,45.8528079838,0.0
2022-01-15 02:00:00,46.991533316,-49.4095291539,68.1872845522,-8.658466684,-4.7495291539,9.8755796033,55.65,-44.66,71.3543138149,133.01,-8.658466684,-4.7495291539,9.8755796033,-8.658466684,-4.7495291539,9.8755796033,0.0,0.0,0.0,0.0,45.101533316,-47.5195291539,65.5152956069,-8.658466684,-4.7495291539,9.8755796033,53.76,-42.77,68.6979657632,133.15,52.051533316,-21.8095291539,56.4359608978,-8.658466684,-4.7495291539,9.8755796033,60.71,-17.06,63.061459704,132.77,45.701533316,17.4504708461,48.9198229779,-8.658466684,-4.7495291539,9.8755796033,54.36,22.2,58.7183923486,133.15,31.861533316,-18.6295291539,36.9082194334,-8.658466684,-4.7495291539,9.8755796033,40.52,-13.88,42.8313530022,0.0
2022-01-15 02:30:00,46.1339333168,-49.5641888509,67.7122486684,-8.2760666832,-4.6541888509,9.4949857085,54.41,-44.91,70.5503805801,133.36,-8.2760666832,-4.6541888509,9.4949857085,-8.2760666832,-4.6541888509,9.4949857085,0.0,0.0,0.0,0.0,44.313933316800004,-47.6641888509,65.0814841934,-8.2760666832,-4.6541888509,9.4949857085,52.59,-43.01,67.9379731814,133.51,50.9539333168,-22.0641888509,55.5259556433,-8.2760666832,-4.6541888509,9.4949857085,59.23,-17.41,61.7357351945,133.13,44.8839333168,17.2258111491,48.0759403416,-8.2760666832,-4.6541888509,9.4949857085,53.16,21.88,57.4866941126,133.51,26.0039333168,-18.8941888509,32.1433495498,-8.2760666832,-4.6541888509,9.4949857085,34.28,-14.24,37.1200215517,0.0
2022-01-15 03:00:00,45.1372166507,-50.2449974658,67.5420468842,-8.0027833493,-4.5549974658,9.208286662,53.14,-45.69,70.0816359683,133.36,-8.0027833493,-4.5549974658,9.208286662,-8.0027833493,-4.5549974658,9.208286662,0.0,0.0,0.0,0.0,43.3772166507,-48.3449974658,64.9524572617,-8.0027833493,-4.5549974658,9.208286662,51.38,-43.79,67.5090253225,133.51,49.8672166507,-22.1249974658,54.5550621789,-8.0027833493,-4.5549974658,9.208286662,57.87,-17.57,60.4784407868,133.13,43.9172166507,17.0050025342,47.094501054,-8.0027833493,-4.5549974658,9.208286662,51.92,21.56,56.2185022924,133.51,31.8772166507,-18.8749974658,37.0462207348,-8.0027833493,-4.5549974658,9.208286662,39.88,-14.32,42.3730669176,0.0
2022-01-15 03:30:00,44.1767999846,-50.5945570812,67.1669476984,-7.7032000154,-4.4545570812,8.8984475762,51.88,-46.14,69.4293453808,133.9,-7.7032000154,-4.4545570812,8.8984475762,-7.7032000154,-4.4545570812,8.8984475762,0.0,0.0,0.0,0.0,42.4667999846,-48.6845570812,64.6035231169,-7.7032000154,-4.4545570812,8.8984475762,50.17,-44.23,66.8828961693,134.03,48.7567999846,-22.1945570812,53.5707374297,-7.7032000154,-4.4545570812,8.8984475762,56.46,-17.74,59.1814092431,133.62,43.0167999846,16.8654429188,46.20485089,-7.7032000154,-4.4545570812,8.8984475762,50.72,21.32,55.0187313558,134.03,28.4167999846,-19.3345570812,34.3706214504,-7.7032000154,-4.4545570812,8.8984475762,36.12,-14.88,39.0649305644,0.0
2022-01-15 04:00:00,43.3210666522,-47.4473832947,64.2492723492,-7.2189333478,-4.3073832947,8.4063398413,50.54,-43.14,66.4481090777,134.14,-7.2189333478,-4.3073832947,8.4063398413,-7.2189333478,-4.3073832947,8.4063398413,0.0,0.0,0.0,0.0,41.6310666522,-45.6973832947,61.817445358,-7.2189333478,-4.3073832947,8.4063398413,48.85,-41.39,64.0269833742,134.29,46.7510666522,-27.3673832947,54.1722798258,-7.2189333478,-4.3073832947,8.4063398413,53.97,-23.06,58.6900715624,133.84,42.1010666522,20.1326167053,46.6671412094,-7.2189333478,-4.3073832947,8.4063398413,49.32,24.44,55.0434010577,134.29,27.3810666522,-23.0273832947,35.7768527461,-7.2189333478,-4.3073832947,8.4063398413,34.6,-18.72,39.3395271959,0.0
2022-01-15 04:30:00,42.836116656,-46.1523552416,62.9680298605,-6.953883344,-4.2123552416,8.1302171093,49.79,-41.94,65.0999823349,134.28,-6.953883344,-4.2123552416,8.1302171093,-6.953883344,-4.2123552416,8.1302171093,0.0,0.0,0.0,0.0,41.166116656,-44.4423552416,60.5786439264,-6.953883344,-4.2123552416,8.1302171093,48.12,-40.23,62.7215058812,134.41,45.626116656,-29.3323552416,54.2414010247,-6.953883344,-4.2123552416,8.1302171093,52.58,-25.12,58.2723845402,133.13,41.606116656,21.4276447584,46.7997105021,-6.953883344,-4.2123552416,8.1302171093,48.56,25.64,54.9134154829,134.41,32.446116656,-25.6923552416,41.3865630841,-6.953883344,-4.2123552416,8.1302171093,39.4,-21.48,44.8748303618,0.0
2022-01-15 05:00:00,42.2857666732,-46.046486519,62.5169175814,-6.7342333268,-4.126486519,7.8979610971,49.02,-41.92,64.4999751938,134.28,-6.7342333268,-4.126486519,7.8979610971,-6.7342333268,-4.126486519,7.8979610971,0.0,0.0,0.0,0.0,40.6457666732,-44.346486519,60.155541848,-6.7342333268,-4.126486519,7.8979610971,47.38,-40.22,62.1491174515,134.41,44.9657666732,-29.276486519,53.6566196792,-6.7342333268,-4.126486519,7.8979610971,51.7,-25.15,57.4927169301,133.13,41.0257666732,21.313513481,46.2318006142,-6.7342333268,-4.126486519,7.8979610971,47.76,25.44,54.1129485428,134.41,31.0657666732,-25.326486519,40.0813270537,-6.7342333268,-4.126486519,7.8979610971,37.8,-21.2,43.3391278177,0.0
2022-01-15 05:30:00,42.5760833548,-45.6192887649,62.4006601027,-6.8639166452,-4.1392887649,8.0154265758,49.44,-41.48,64.5360674352,134.09,-6.8639166452,-4.1392887649,8.0154265758,-6.8639166452,-4.1392887649,8.0154265758,0.0,0.0,0.0,0.0,40.9260833548,-43.9192887649,60.0320599711,-6.8639166452,-4.1392887649,8.0154265758,47.79,-39.78,62.1798399805,134.26,45.2560833548,-29.0292887649,53.7662783426,-6.8639166452,-4.1392887649,8.0154265758,52.12,-24.89,57.7581725819,132.93,41.2960833548,21.2607112351,46.4476516378,-6.8639166452,-4.1392887649,8.0154265758,48.16,25.4,54.4476409039,134.26,29.5360833548,-23.7392887649,37.8937204693,-6.8639166452,-4.1392887649,8.0154265758,36.4,-19.6,41.3415045687,0.0
2022-01-15 06:00:00,43.0632000114,-45.624500975,62.7378218018,-7.3067999886,-4.264500975,8.4602183565,50.37,-41.36,65.1750450709,133.43,-7.3067999886,-4.264500975,8.4602183565,-7.3067999886,-4.264500975,8.4602183565,0.0,0.0,0.0,0.0,41.3632000114,-43.944500975,60.3492624737,-7.3067999886,-4.264500975,8.4602183565,48.67,-39.68,62.7954719705,133.58,45.8032000114,-28.984500975,54.203638513,-7.3067999886,-4.264500975,8.4602183565,53.11,-24.72,58.5811445774,132.31,41.8132000114,21.455499025,46.9966183209,-7.3067999886,-4.264500975,8.4602183565,49.12,25.72,55.4463055577,133.58,30.0532000114,-23.344500975,38.0547047906,-7.3067999886,-4.264500975,8.4602183565,37.36,-19.08,41.9501609055,0.0
2022-01-15 06:30:00,45.1418666698,-44.7078157181,63.5340610438,-8.2081333302,-4.5478157181,9.3838201481,53.35,-40.16,66.7761042589,133.64,-8.2081333302,-4.5478157181,9.3838201481,-8.2081333302,-4.5478157181,9.3838201481,0.0,0.0,0.0,0.0,43.3018666698,-43.0378157181,61.0516604105,-8.2081333302,-4.5478157181,9.3838201481,51.51,-38.49,64.3021010543,133.78,48.2318666698,-27.9778157181,55.7590453184,-8.2081333302,-4.5478157181,9.3838201481,56.44,-23.43,61.1100523646,132.51,43.7518666698,21.8521842819,48.9054577218,-8.2081333302,-4.5478157181,9.3838201481,51.96,26.4,58.2820864417,133.78,29.1118666698,-23.5078157181,37.4181530923,-8.2081333302,-4.5478157181,9.3838201481,37.32,-18.96,41.8600525561,0.0
2022-01-15 07:00:00,47.0106999924,-43.7550776234,64.222369402,-8.9993000076,-4.8450776234,10.2206740386,56.01,-38.91,68.1990337175,133.1,-8.9993000076,-4.8450776234,10.2206740386,-8.9993000076,-4.8450776234,10.2206740386,0.0,0.0,0.0,0.0,45.0406999924,-42.1150776234,61.663152847,-8.9993000076,-4.8450776234,10.2206740386,54.04,-37.27,65.6458262192,133.24,50.4306999924,-27.5350776234,57.4581238943,-8.9993000076,-4.8450776234,10.2206740386,59.43,-22.69,63.6141572293,131.92,45.5206999924,22.5549223766,50.8021520333,-8.9993000076,-4.8450776234,10.2206740386,54.52,27.4,61.0179514569,133.24,27.8406999924,-21.0450776234,34.8998548456,-8.9993000076,-4.8450776234,10.2206740386,36.84,-16.2,40.2445723048,0.0
2022-01-15 07:30:00,48.9273999799,-43.1385605172,65.2290263019,-10.0326000201,-5.1785605172,11.2902857445,58.96,-37.96,70.1230575489,132.88,-10.0326000201,-5.1785605172,11.2902857445,-10.0326000201,-5.1785605172,11.2902857445,0.0,0.0,0.0,0.0,46.8173999799,-41.4985605172,62.5619650098,-10.0326000201,-5.1785605172,11.2902857445,56.85,-36.32,67.4615809183,133.01,52.7373999799,-25.7385605172,58.6831053553,-10.0326000201,-5.1785605172,11.2902857445,62.77,-20.56,66.0513928695,131.72,47.4073999799,22.5814394828,52.5107891959,-10.0326000201,-5.1785605172,11.2902857445,57.44,27.76,63.796325913,133.01,32.0473999799,-22.3385605172,39.0646532233,-10.0326000201,-5.1785605172,11.2902857445,42.08,-17.16,45.4443835914,0.0
