Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-15 08:00:00,51.3811166472,-41.911362847,66.3067227633,-10.9288833528,-5.451362847,12.2130196196,62.31,-36.46,72.1932663065,132.06,-10.9288833528,-5.451362847,12.2130196196,-10.9288833528,-5.451362847,12.2130196196,0.0,0.0,0.0,0.0,49.1211166472,-40.321362847,63.5507388038,-10.9288833528,-5.451362847,12.2130196196,60.05,-34.87,69.4400417627,132.22,55.5511166472,-25.141362847,60.9755253078,-10.9288833528,-5.451362847,12.2130196196,66.48,-19.69,69.3345981455,130.77,49.7111166472,23.588637153,55.0238032223,-10.9288833528,-5.451362847,12.2130196196,60.64,29.04,67.2348957016,132.22,33.3911166472,-21.171362847,39.5372391012,-10.9288833528,-5.451362847,12.2130196196,44.32,-15.72,47.0253208389,0.0
2022-01-15 08:30:00,57.5252166445,-40.1256303881,70.1371282848,-12.1047833555,-5.8456303881,13.4423649228,69.63,-34.28,77.610922556,131.85,-12.1047833555,-5.8456303881,13.4423649228,-12.1047833555,-5.8456303881,13.4423649228,0.0,0.0,0.0,0.0,54.9452166445,-38.5356303881,67.1116356641,-12.1047833555,-5.8456303881,13.4423649228,67.05,-32.69,74.5944944349,131.98,60.4752166445,-23.6656303881,64.9408491618,-12.1047833555,-5.8456303881,13.4423649228,72.58,-17.82,74.7355925915,130.57,55.6552166445,24.7143696119,60.8958389798,-12.1047833555,-5.8456303881,13.4423649228,67.76,30.56,74.3325715955,131.98,29.8152166445,-20.1656303881,35.9944411334,-12.1047833555,-5.8456303881,13.4423649228,41.92,-14.32,44.2984062919,0.0
2022-01-15 09:00:00,56.2943333155,-46.2240692224,72.8403496622,-11.3256666845,-6.1040692224,12.8658612973,67.62,-40.12,78.6261966523,131.07,-11.3256666845,-6.1040692224,12.8658612973,-11.3256666845,-6.1040692224,12.8658612973,0.0,0.0,0.0,0.0,53.8643333155,-44.3840692224,69.794784936,-11.3256666845,-6.1040692224,12.8658612973,65.19,-38.28,75.5982440272,131.2,64.7443333155,-12.6740692224,65.9731818781,-11.3256666845,-6.1040692224,12.8658612973,76.07,-6.57,76.3531911579,129.78,54.6343333155,18.6159307776,57.7188292981,-11.3256666845,-6.1040692224,12.8658612973,65.96,24.72,70.4400454287,131.2,37.0743333155,-8.9840692224,38.1473418547,-11.3256666845,-6.1040692224,12.8658612973,48.4,-2.88,48.4856102364,0.0
2022-01-15 09:30:00,59.6786666479,-47.0152621998,75.9735357384,-12.3613333521,-6.1752621998,13.8179747241,72.04,-40.84,82.8110330813,130.82,-12.3613333521,-6.1752621998,13.8179747241,-12.3613333521,-6.1752621998,13.8179747241,0.0,0.0,0.0,0.0,57.0486666479,-45.1252621998,72.7381581765,-12.3613333521,-6.1752621998,13.8179747241,69.41,-38.95,79.5917747007,130.97,68.3286666479,-7.8152621998,68.7741594579,-12.3613333521,-6.1752621998,13.8179747241,80.69,-1.6400000000000001,80.7066645327,131.43,57.9186666479,17.6647378002,60.5525796959,-12.3613333521,-6.1752621998,13.8179747241,70.28,23.84,74.213368068,130.97,43.5186666479,-6.1352621998,43.9490135165,-12.3613333521,-6.1752621998,13.8179747241,55.88,0.04,55.8800143164,0.0
2022-01-15 10:00:00,61.8224166494,-45.3955104242,76.6991757912,-13.0375833506,-6.2555104242,14.4606358882,74.86,-39.14,84.4746068354,130.82,-13.0375833506,-6.2555104242,14.4606358882,-13.0375833506,-6.2555104242,14.4606358882,0.0,0.0,0.0,0.0,59.0624166494,-43.5455104242,73.3797011344,-13.0375833506,-6.2555104242,14.4606358882,72.1,-37.29,81.1723727632,130.97,70.1524166494,-7.1555104242,70.5164015757,-13.0375833506,-6.2555104242,14.4606358882,83.19,-0.9,83.1948682312,131.43,60.0024166494,18.7044895758,62.850202339,-13.0375833506,-6.2555104242,14.4606358882,73.04,24.96,77.1870662741,130.97,41.4424166494,-4.6955104242,41.7075738432,-13.0375833506,-6.2555104242,14.4606358882,54.48,1.56,54.5023302254,0.0
2022-01-15 10:30:00,63.449083339,-44.6283127121,77.5723692566,-13.330916661,-6.3983127121,14.7868774453,76.78,-38.23,85.7712148684,130.32,-13.330916661,-6.3983127121,14.7868774453,-13.330916661,-6.3983127121,14.7868774453,0.0,0.0,0.0,0.0,60.609083339,-42.7783127121,74.1852075665,-13.330916661,-6.3983127121,14.7868774453,73.94,-36.38,82.405266822,130.45,72.029083339,-6.1783127121,72.293570908,-13.330916661,-6.3983127121,14.7868774453,85.36,0.22,85.3602835047,130.99,61.549083339,19.7616872879,64.6437463669,-13.330916661,-6.3983127121,14.7868774453,74.88,26.16,79.3180937744,130.45,45.829083339,-2.1983127121,45.881776976,-13.330916661,-6.3983127121,14.7868774453,59.16,4.2,59.3088998381,0.0
2022-01-15 11:00:00,64.0633333147,-44.1369116101,77.7957430832,-13.6966666853,-6.4569116101,15.1423375285,77.76,-37.68,86.4083329315,130.32,-13.6966666853,-6.4569116101,15.1423375285,-13.6966666853,-6.4569116101,15.1423375285,0.0,0.0,0.0,0.0,61.1733333147,-42.3069116101,74.3777619912,-13.6966666853,-6.4569116101,15.1423375285,74.87,-35.85,83.0104776519,130.45,72.7633333147,-5.8169116101,72.9954733922,-13.6966666853,-6.4569116101,15.1423375285,86.46,0.64,86.462368693,130.99,62.1033333147,19.9830883899,65.2391587193,-13.6966666853,-6.4569116101,15.1423375285,75.8,26.44,80.2789735859,130.45,44.3833333147,-0.7369116101000001,44.3894504905,-13.6966666853,-6.4569116101,15.1423375285,58.08,5.72,58.360986969,0.0
2022-01-15 11:30:00,64.7492166452,-43.9562550556,78.2599093705,-13.5207833548,-6.3662550556,14.944590525,78.27,-37.59,86.8285724863,130.08,-13.5207833548,-6.3662550556,14.944590525,-13.5207833548,-6.3662550556,14.944590525,0.0,0.0,0.0,0.0,61.8392166452,-42.1262550556,74.8245286006,-13.5207833548,-6.3662550556,14.944590525,75.36,-35.76,83.4140707555,130.2,73.2992166452,-5.3662550556,73.495386618,-13.5207833548,-6.3662550556,14.944590525,86.82,1.0,86.8257588507,130.74,62.8392166452,20.4737449444,66.0904030903,-13.5207833548,-6.3662550556,14.944590525,76.36,26.84,80.9397010125,130.2,44.3992166452,0.35374494440000004,44.4006258311,-13.5207833548,-6.3662550556,14.944590525,57.92,6.72,58.3085311082,0.0
2022-01-15 12:00:00,64.987033311,-44.1411629771,78.5605293231,-13.372966689,-6.3511629770999996,14.8045097598,78.36,-37.79,86.9964005003,130.3,-13.372966689,-6.3511629770999996,14.8045097598,-13.372966689,-6.3511629770999996,14.8045097598,0.0,0.0,0.0,0.0,62.087033311,-42.3011629771,75.1278117249,-13.372966689,-6.3511629770999996,14.8045097598,75.46,-35.95,83.58596832,130.45,73.497033311,-5.0411629771,73.669717182,-13.372966689,-6.3511629770999996,14.8045097598,86.87,1.31,86.8798768415,130.96,63.027033311,19.8888370229,66.0906405333,-13.372966689,-6.3511629770999996,14.8045097598,76.4,26.24,80.780552115,130.45,44.787033311,0.6888370229,44.7923302502,-13.372966689,-6.3511629770999996,14.8045097598,58.16,7.04,58.5845303813,0.0
2022-01-15 12:30:00,64.7226999738,-44.5430044637,78.5691233154,-13.1173000262,-6.3930044637,14.5922604846,77.84,-38.15,86.6861471055,130.29,-13.1173000262,-6.3930044637,14.5922604846,-13.1173000262,-6.3930044637,14.5922604846,0.0,0.0,0.0,0.0,61.8526999738,-42.6930044637,75.1561649114,-13.1173000262,-6.3930044637,14.5922604846,74.97,-36.3,83.2958036158,130.44,73.4426999738,-5.2330044637,73.6288972833,-13.1173000262,-6.3930044637,14.5922604846,86.56,1.16,86.5677722943,130.88,62.8426999738,19.8069955363,65.8902269852,-13.1173000262,-6.3930044637,14.5922604846,75.96,26.2,80.3514878518,130.44,45.2026999738,1.5669955362999999,45.2298525305,-13.1173000262,-6.3930044637,14.5922604846,58.32,7.96,58.8607169511,0.0
2022-01-15 13:00:00,63.8660833089,-45.0011709383,78.1279846344,-12.2339166911,-6.2111709383,13.7203266007,76.1,-38.79,85.4158890371,130.29,-12.2339166911,-6.2111709383,13.7203266007,-12.2339166911,-6.2111709383,13.7203266007,0.0,0.0,0.0,0.0,61.0660833089,-43.1411709383,74.7678216923,-12.2339166911,-6.2111709383,13.7203266007,73.3,-36.93,82.0774932609,130.44,72.1060833089,-5.8211709383,72.3406751506,-12.2339166911,-6.2111709383,13.7203266007,84.34,0.39,84.3409017026,130.88,62.0060833089,19.3488290617,64.9548424166,-12.2339166911,-6.2111709383,13.7203266007,74.24,25.56,78.5168211277,130.44,46.5260833089,-0.7711709383,46.5324739583,-12.2339166911,-6.2111709383,13.7203266007,58.76,5.44,59.0112802776,0.0
2022-01-15 13:30:00,63.9257999758,-45.3639090749,78.3861732011,-12.0842000242,-6.0439090749,13.5113554883,76.01,-39.32,85.577932319,130.41,-12.0842000242,-6.0439090749,13.5113554883,-12.0842000242,-6.0439090749,13.5113554883,0.0,0.0,0.0,0.0,61.1357999758,-43.4739090749,75.0171101079,-12.0842000242,-6.0439090749,13.5113554883,73.22,-37.43,82.2324345985,130.55,71.7857999758,-6.0739090749,72.0423031949,-12.0842000242,-6.0439090749,13.5113554883,83.87,-0.03,83.8700053654,131.02,62.0757999758,19.2360909251,64.9879383941,-12.0842000242,-6.0439090749,13.5113554883,74.16,25.28,78.3503924687,130.55,42.6757999758,-2.0039090749,42.7228224156,-12.0842000242,-6.0439090749,13.5113554883,54.76,4.04,54.9088262486,0.0
2022-01-15 14:00:00,63.1695666427,-45.8760627696,78.0705276341,-11.9904333573,-5.9560627696,13.3882476752,75.16,-39.92,85.1036544456,130.63,-11.9904333573,-5.9560627696,13.3882476752,-11.9904333573,-5.9560627696,13.3882476752,0.0,0.0,0.0,0.0,60.4195666427,-43.9760627696,74.728964465,-11.9904333573,-5.9560627696,13.3882476752,72.41,-38.02,81.7846470922,130.77,70.9195666427,-6.6160627696,71.2275032509,-11.9904333573,-5.9560627696,13.3882476752,82.91,-0.66,82.9126269033,131.26,61.3695666427,18.8439372304,64.1974896725,-11.9904333573,-5.9560627696,13.3882476752,73.36,24.8,77.4385537055,130.77,42.7295666427,-3.7560627696,42.89433381,-11.9904333573,-5.9560627696,13.3882476752,54.72,2.2,54.7642072891,0.0
2022-01-15 14:30:00,62.4658833091,-46.5199778772,77.8851392711,-12.1041166909,-5.8799778772,13.4567373721,74.57,-40.64,84.9252288781,130.79,-12.1041166909,-5.8799778772,13.4567373721,-12.1041166909,-5.8799778772,13.4567373721,0.0,0.0,0.0,0.0,59.7458833091,-44.5899778772,74.5509000581,-12.1041166909,-5.8799778772,13.4567373721,71.85,-38.71,81.6142548823,130.94,70.1758833091,-6.9999778772,70.5241397572,-12.1041166909,-5.8799778772,13.4567373721,82.28,-1.12,82.2876223985,131.46,60.7358833091,18.5600221228,63.5084399316,-12.1041166909,-5.8799778772,13.4567373721,72.84,24.44,76.8308479714,130.94,41.4158833091,-4.9599778772,41.7118301063,-12.1041166909,-5.8799778772,13.4567373721,53.52,0.92,53.5279067403,0.0
2022-01-15 15:00:00,62.6192166429,-47.1060387181,78.3590784573,-11.9007833571,-5.8560387181,13.2635528416,74.52,-41.25,85.1750720575,131.06,-11.9007833571,-5.8560387181,13.2635528416,-11.9007833571,-5.8560387181,13.2635528416,0.0,0.0,0.0,0.0,59.9192166429,-45.1660387181,75.0352155763,-11.9007833571,-5.8560387181,13.2635528416,71.82,-39.31,81.8742236604,131.21,70.0892166429,-7.0960387181,70.4475127673,-11.9007833571,-5.8560387181,13.2635528416,81.99,-1.24,81.99937621710001,131.74,60.8592166429,18.0639612819,63.4834698766,-11.9007833571,-5.8560387181,13.2635528416,72.76,23.92,76.5910177501,131.21,42.4192166429,-5.1760387181,42.7338427643,-11.9007833571,-5.8560387181,13.2635528416,54.32,0.68,54.3242560925,0.0
2022-01-15 15:30:00,62.930366652000004,-47.1588009481,78.6395800715,-11.949633348,-5.9188009481,13.3351393625,74.88,-41.24,85.4853905647,131.24,-11.949633348,-5.9188009481,13.3351393625,-11.949633348,-5.9188009481,13.3351393625,0.0,0.0,0.0,0.0,60.200366652,-45.1988009481,75.2795839001,-11.949633348,-5.9188009481,13.3351393625,72.15,-39.28,82.149503346,131.4,70.380366652,-7.0588009481,70.7334622431,-11.949633348,-5.9188009481,13.3351393625,82.33,-1.1400000000000001,82.337892249,131.9,61.210366652,18.1611990519,63.8477731536,-11.949633348,-5.9188009481,13.3351393625,73.16,24.08,77.0209841537,131.4,42.170366652,-4.9188009481,42.4562648655,-11.949633348,-5.9188009481,13.3351393625,54.12,1.0,54.1292379403,0.0
2022-01-15 16:00:00,63.3017499761,-46.8633406393,78.7609309614,-12.5682500239,-6.1033406393,13.9718171912,75.87,-40.76,86.1256901279,131.32,-12.5682500239,-6.1033406393,13.9718171912,-12.5682500239,-6.1033406393,13.9718171912,0.0,0.0,0.0,0.0,60.5317499761,-44.9133406393,75.3744049565,-12.5682500239,-6.1033406393,13.9718171912,73.1,-38.81,82.7636762112,131.4,71.1417499761,-6.9533406393,71.4807494064,-12.5682500239,-6.1033406393,13.9718171912,83.71,-0.85,83.7143153827,131.9,61.5517499761,17.9766593607,64.1231487599,-12.5682500239,-6.1033406393,13.9718171912,74.12,24.08,77.9334382663,131.4,44.2317499761,-4.3033406393,44.4405945798,-12.5682500239,-6.1033406393,13.9718171912,56.8,1.8,56.8285139697,0.0
2022-01-15 16:30:00,64.8036999859,-46.3866634275,79.6946803482,-13.8463000141,-6.5066634275,15.2989114985,78.65,-39.88,88.1829739802,130.86,-13.8463000141,-6.5066634275,15.2989114985,-13.8463000141,-6.5066634275,15.2989114985,0.0,0.0,0.0,0.0,61.9036999859,-44.4466634275,76.2074403309,-13.8463000141,-6.5066634275,15.2989114985,75.75,-37.94,84.7201634795,131.01,73.2636999859,-6.5566634275,73.5565059728,-13.8463000141,-6.5066634275,15.2989114985,87.11,-0.05,87.1100143497,131.48,62.9136999859,18.2133365725,65.4970172986,-13.8463000141,-6.5066634275,15.2989114985,76.76,24.72,80.6422717934,131.01,47.7936999859,-2.4666634275,47.8573106934,-13.8463000141,-6.5066634275,15.2989114985,61.64,4.04,61.7722526706,0.0
2022-01-15 17:00:00,67.8620499883,-44.366743669,81.078146084,-15.2179500117,-7.056743669,16.7744935473,83.08,-37.31,91.0731711318,130.5,-15.2179500117,-7.056743669,16.7744935473,-15.2179500117,-7.056743669,16.7744935473,0.0,0.0,0.0,0.0,64.7420499883,-42.466743669,77.4271099457,-15.2179500117,-7.056743669,16.7744935473,79.96,-35.41,87.4498124641,130.64,77.3120499883,-5.766743669,77.5268237834,-15.2179500117,-7.056743669,16.7744935473,92.53,1.29,92.53899178180001,131.08,65.8220499883,19.303256331,68.5941540486,-15.2179500117,-7.056743669,16.7744935473,81.04,26.36,85.2193123652,130.64,48.7020499883,0.5832563310000001,48.7055424055,-15.2179500117,-7.056743669,16.7744935473,63.92,7.64,64.3749640777,0.0
2022-01-15 17:30:00,69.7724666479,-52.1682810767,87.1190372572,-17.3875333521,-7.6082810767,18.9792586002,87.16,-44.56,97.8900362652,129.13,-17.3875333521,-7.6082810767,18.9792586002,-17.3875333521,-7.6082810767,18.9792586002,0.0,0.0,0.0,0.0,66.5524666479,-49.9282810767,83.1989427108,-17.3875333521,-7.6082810767,18.9792586002,83.94,-42.32,94.0048190254,129.29,82.9324666479,10.1017189233,83.5454292556,-17.3875333521,-7.6082810767,18.9792586002,100.32,17.71,101.8712250834,131.35,67.8524666479,11.4317189233,68.8087307523,-17.3875333521,-7.6082810767,18.9792586002,85.24,19.04,87.3405930825,129.29,51.9324666479,12.1517189233,53.3352169296,-17.3875333521,-7.6082810767,18.9792586002,69.32,19.76,72.0813429398,0.0
2022-01-15 18:00:00,70.1155499782,-51.8231569854,87.1884737146,-17.5144500218,-7.6331569854,19.1055239429,87.63,-44.19,98.1415966856,129.13,-17.5144500218,-7.6331569854,19.1055239429,-17.5144500218,-7.6331569854,19.1055239429,0.0,0.0,0.0,0.0,66.9055499782,-49.5831569854,83.2756991836,-17.5144500218,-7.6331569854,19.1055239429,84.42,-41.95,94.2684406363,129.29,83.2355499782,9.5368430146,83.7801178971,-17.5144500218,-7.6331569854,19.1055239429,100.75,17.17,102.2025997712,131.35,68.1255499782,11.6868430146,69.1207122321,-17.5144500218,-7.6331569854,19.1055239429,85.64,19.32,87.7922092215,129.29,53.2455499782,11.4068430146,54.4536928044,-17.5144500218,-7.6331569854,19.1055239429,70.76,19.04,73.2768667452,0.0
2022-01-15 18:30:00,69.219783316,-52.7027966745,86.9997883884,-17.250216684,-7.5627966745,18.8352294699,86.47,-45.14,97.5432237523,129.13,-17.250216684,-7.5627966745,18.8352294699,-17.250216684,-7.5627966745,18.8352294699,0.0,0.0,0.0,0.0,66.049783316,-50.4327966745,83.1025923573,-17.250216684,-7.5627966745,18.8352294699,83.3,-42.87,93.6841870328,129.29,82.109783316,9.2072033255,82.6243856817,-17.250216684,-7.5627966745,18.8352294699,99.36,16.77,100.7652842005,131.35,67.349783316,11.3972033255,68.3073170045,-17.250216684,-7.5627966745,18.8352294699,84.6,18.96,86.6985674622,129.29,52.349783316,11.1972033255,53.5338881041,-17.250216684,-7.5627966745,18.8352294699,69.6,18.76,72.0839621553,0.0
2022-01-15 19:00:00,70.8618833127,-53.0645499584,88.5282608488,-16.2881166873,-7.1945499584,17.8062992877,87.15,-45.87,98.4844119645,129.61,-16.2881166873,-7.1945499584,17.8062992877,-16.2881166873,-7.1945499584,17.8062992877,0.0,0.0,0.0,0.0,67.6918833127,-50.7445499584,84.6002388703,-16.2881166873,-7.1945499584,17.8062992877,83.98,-43.55,94.6004381597,129.74,81.2918833127,8.2254500416,81.7069661713,-16.2881166873,-7.1945499584,17.8062992877,97.58,15.42,98.7908538277,131.95,69.0318833127,11.0854500416,69.9162936398,-16.2881166873,-7.1945499584,17.8062992877,85.32,18.28,87.2562937558,129.74,53.3918833127,10.3654500416,54.388746614,-16.2881166873,-7.1945499584,17.8062992877,69.68,17.56,71.8585833426,0.0
2022-01-15 19:30:00,65.0812833124,-55.5792095716,85.5840053643,-15.2687166876,-6.8392095716,16.7304661277,80.35,-48.74,93.9771786127,129.68,-15.2687166876,-6.8392095716,16.7304661277,-15.2687166876,-6.8392095716,16.7304661277,0.0,0.0,0.0,0.0,62.2212833124,-53.2192095716,81.8765678596,-15.2687166876,-6.8392095716,16.7304661277,77.49,-46.38,90.3094928565,129.82,76.9112833124,6.4107904284,77.1780003283,-15.2687166876,-6.8392095716,16.7304661277,92.18,13.25,93.1274121835,132.14,63.4512833124,9.6007904284,64.173518922,-15.2687166876,-6.8392095716,16.7304661277,78.72,16.44,80.4183561135,129.82,50.2112833124,8.6007904284,50.9425810876,-15.2687166876,-6.8392095716,16.7304661277,65.48,15.44,67.2757311369,0.0
2022-01-15 20:00:00,62.4974333061,-56.1664552609,84.0273756965,-14.0025666939,-6.5064552609,15.4403961762,76.5,-49.66,91.2050744202,130.85,-14.0025666939,-6.5064552609,15.4403961762,-14.0025666939,-6.5064552609,15.4403961762,0.0,0.0,0.0,0.0,59.7974333061,-53.8164552609,80.4483926928,-14.0025666939,-6.5064552609,15.4403961762,73.8,-47.31,87.6622843645,130.99,73.6474333061,4.0035447391,73.756171288,-14.0025666939,-6.5064552609,15.4403961762,87.65,10.51,88.2778715194,133.37,60.9974333061,9.2535447391,61.6953398578,-14.0025666939,-6.5064552609,15.4403961762,75.0,15.76,76.6379644824,130.99,48.5574333061,5.1735447391000005,48.8322628438,-14.0025666939,-6.5064552609,15.4403961762,62.56,11.68,63.6409930784,0.0
2022-01-15 20:30:00,60.3636833238,-53.7870556254,80.8506129678,-12.9463166762,-6.1470556254,14.3315528936,73.31,-47.64,87.4295470651,131.04,-12.9463166762,-6.1470556254,14.3315528936,-12.9463166762,-6.1470556254,14.3315528936,0.0,0.0,0.0,0.0,57.7936833238,-51.5570556254,77.4483041577,-12.9463166762,-6.1470556254,14.3315528936,70.74,-45.41,84.0607857446,131.18,69.5236833238,-4.2970556254,69.6563509664,-12.9463166762,-6.1470556254,14.3315528936,82.47,1.85,82.4907473599,133.48,58.8536833238,11.8929443746,60.0433024298,-12.9463166762,-6.1470556254,14.3315528936,71.8,18.04,74.0316256744,131.18,43.9336833238,2.8129443746,44.0236434936,-12.9463166762,-6.1470556254,14.3315528936,56.88,8.96,57.5813858812,0.0
2022-01-15 21:00:00,57.8151166504,-54.5793773869,79.5078370303,-11.9448833496,-5.8493773869,13.3002050379,69.76,-48.73,85.0944798445,131.62,-11.9448833496,-5.8493773869,13.3002050379,-11.9448833496,-5.8493773869,13.3002050379,0.0,0.0,0.0,0.0,55.3951166504,-52.3393773869,76.2104282494,-11.9448833496,-5.8493773869,13.3002050379,67.34,-46.49,81.8290639076,131.76,66.6351166504,-5.4793773869,66.8600205471,-11.9448833496,-5.8493773869,13.3002050379,78.58,0.37,78.580871082,133.32,56.3751166504,11.0306226131,57.444132969099996,-11.9448833496,-5.8493773869,13.3002050379,68.32,16.88,70.374404438,131.76,45.4551166504,0.4306226131,45.4571563732,-11.9448833496,-5.8493773869,13.3002050379,57.4,6.28,57.7425181301,0.0
2022-01-15 21:30:00,56.0511999813,-50.1026519044,75.1798692949,-10.9588000187,-5.5326519044,12.276218267299999,67.01,-44.57,80.4787238964,131.97,-10.9588000187,-5.5326519044,12.276218267299999,-10.9588000187,-5.5326519044,12.276218267299999,0.0,0.0,0.0,0.0,53.7211999813,-48.0926519044,72.1031933733,-10.9588000187,-5.5326519044,12.276218267299999,64.68,-42.56,77.4264554271,132.14,62.5211999813,-15.1626519044,64.3335562508,-10.9588000187,-5.5326519044,12.276218267299999,73.48,-9.63,74.1083483826,132.52,54.6011999813,15.7073480956,56.8155948978,-10.9588000187,-5.5326519044,12.276218267299999,65.56,21.24,68.9148111802,132.14,34.8011999813,-12.4526519044,36.9620353821,-10.9588000187,-5.5326519044,12.276218267299999,45.76,-6.92,46.2802765765,0.0
2022-01-15 22:00:00,54.3955666647,-47.1374556588,71.9778952092,-10.1944333353,-5.2574556588,11.4702794662,64.59,-41.88,76.9792342129,131.97,-10.1944333353,-5.2574556588,11.4702794662,-10.1944333353,-5.2574556588,11.4702794662,0.0,0.0,0.0,0.0,52.1255666647,-45.2574556588,69.0312392531,-10.1944333353,-5.2574556588,11.4702794662,62.32,-40.0,74.0525651142,132.14,59.4155666647,-21.0174556588,63.02335285,-10.1944333353,-5.2574556588,11.4702794662,69.61,-15.76,71.3717710303,132.52,52.8855666647,18.4625443412,56.0156112615,-10.1944333353,-5.2574556588,11.4702794662,63.08,23.72,67.3923200372,132.14,33.0855666647,-19.4974556588,38.4031964645,-10.1944333353,-5.2574556588,11.4702794662,43.28,-14.24,45.5624406721,0.0
2022-01-15 22:30:00,51.782016679,-48.5030120057,70.9501192738,-9.217983321,-4.9530120057,10.4643941265,61.0,-43.55,74.9506671084,131.76,-9.217983321,-4.9530120057,10.4643941265,-9.217983321,-4.9530120057,10.4643941265,0.0,0.0,0.0,0.0,49.692016679,-46.5730120057,68.105374009,-9.217983321,-4.9530120057,10.4643941265,58.91,-41.62,72.1291376629,131.89,56.542016679,-21.8330120057,60.6108906334,-9.217983321,-4.9530120057,10.4643941265,65.76,-16.88,67.8919140988,131.71,50.382016679,17.8869879943,53.4629960267,-9.217983321,-4.9530120057,10.4643941265,59.6,22.84,63.8265274004,131.89,37.022016679,-14.9930120057,39.9427105738,-9.217983321,-4.9530120057,10.4643941265,46.24,-10.04,47.3174301923,0.0
2022-01-15 23:00:00,49.3413500257,-49.3772392794,69.8045885398,-8.1286499743,-4.6172392794,9.3484677337,57.47,-44.76,72.8440697655,132.61,-8.1286499743,-4.6172392794,9.3484677337,-8.1286499743,-4.6172392794,9.3484677337,0.0,0.0,0.0,0.0,47.4113500257,-47.4572392794,67.0822306671,-8.1286499743,-4.6172392794,9.3484677337,55.54,-42.84,70.1424065741,132.77,53.6613500257,-22.2972392794,58.1094430025,-8.1286499743,-4.6172392794,9.3484677337,61.79,-17.68,64.2696390219,132.58,48.0713500257,17.1827607206,51.049994704,-8.1286499743,-4.6172392794,9.3484677337,56.2,21.8,60.2800132714,132.77,34.1913500257,-18.0972392794,38.6853781953,-8.1286499743,-4.6172392794,9.3484677337,42.32,-13.48,44.415006473,0.0
2022-01-15 23:30:00,47.809266704,-47.2488804768,67.2174284623,-7.100733296,-4.2588804768,8.2800046049,54.91,-42.99,69.7369930525,132.96,-7.100733296,-4.2588804768,8.2800046049,-7.100733296,-4.2588804768,8.2800046049,0.0,0.0,0.0,0.0,45.949266704,-45.4488804768,64.6292182162,-7.100733296,-4.2588804768,8.2800046049,53.05,-41.19,67.1633724585,133.1,50.749266704,-26.6088804768,57.3020121045,-7.100733296,-4.2588804768,8.2800046049,57.85,-22.35,62.0172959746,132.87,46.499266704,19.9811195232,50.6105418012,-7.100733296,-4.2588804768,8.2800046049,53.6,24.24,58.826334239,133.1,28.699266704,-21.8188804768,36.051511128,-7.100733296,-4.2588804768,8.2800046049,35.8,-17.56,39.8747238235,0.0
2022-01-16 00:00:00,47.2073500096,-40.4427154687,62.1622645132,-6.3926499904,-4.0227154687,7.5530267868,53.6,-36.42,64.802595627,133.67,-6.3926499904,-4.0227154687,7.5530267868,-6.3926499904,-4.0227154687,7.5530267868,0.0,0.0,0.0,0.0,45.3573500096,-38.9227154687,59.768444679,-6.3926499904,-4.0227154687,7.5530267868,51.75,-34.9,62.4185268971,133.83,47.9273500096,-37.3127154687,60.7393580357,-6.3926499904,-4.0227154687,7.5530267868,54.32,-33.29,63.7093909875,132.94,45.7273500096,26.6572845313,52.9301554644,-6.3926499904,-4.0227154687,7.5530267868,52.12,30.68,60.4793915313,133.83,29.9673500096,-28.3827154687,41.2749391759,-6.3926499904,-4.0227154687,7.5530267868,36.36,-24.36,43.7659593748,0.0
2022-01-16 00:30:00,49.6546500017,-39.8745249427,63.6832945614,-6.5653499983,-4.1045249427,7.7427995974,56.22,-35.77,66.6346854123,132.85,-6.5653499983,-4.1045249427,7.7427995974,-6.5653499983,-4.1045249427,7.7427995974,0.0,0.0,0.0,0.0,47.6746500017,-38.3645249427,61.1940277058,-6.5653499983,-4.1045249427,7.7427995974,54.24,-34.26,64.1539180409,132.99,50.3946500017,-35.9245249427,61.8885469303,-6.5653499983,-4.1045249427,7.7427995974,56.96,-31.82,65.2453369981,130.73,48.1146500017,26.2954750573,54.8313008534,-6.5653499983,-4.1045249427,7.7427995974,54.68,30.4,62.562467982,132.99,32.5946500017,-25.4645249427,41.3624617169,-6.5653499983,-4.1045249427,7.7427995974,39.16,-21.36,44.6066721467,0.0
2022-01-16 01:00:00,49.7966833242,-39.5709622686,63.6048011156,-8.1733166758,-4.6509622686,9.4039648823,57.97,-34.92,67.6751601402,132.85,-8.1733166758,-4.6509622686,9.4039648823,-8.1733166758,-4.6509622686,9.4039648823,0.0,0.0,0.0,0.0,47.7366833242,-38.0609622686,61.0526640173,-8.1733166758,-4.6509622686,9.4039648823,55.91,-33.41,65.1318370691,132.99,51.4366833242,-35.5209622686,62.5097684517,-8.1733166758,-4.6509622686,9.4039648823,59.61,-30.87,67.129047364,130.73,48.1866833242,26.0290377314,54.7673922604,-8.1733166758,-4.6509622686,9.4039648823,56.36,30.68,64.1694008076,132.99,28.9466833242,-23.8909622686,37.5324999646,-8.1733166758,-4.6509622686,9.4039648823,37.12,-19.24,41.8099509686,0.0
2022-01-16 01:30:00,48.2750999943,-40.0097933428,62.699831282,-8.2549000057,-4.6797933428,9.4891432614,56.53,-35.33,66.6622066841,132.23,-8.2549000057,-4.6797933428,9.4891432614,-8.2549000057,-4.6797933428,9.4891432614,0.0,0.0,0.0,0.0,46.2950999943,-38.5097933428,60.2182735287,-8.2549000057,-4.6797933428,9.4891432614,54.55,-33.83,64.1885612863,132.36,50.0350999943,-35.9297933428,61.5991987049,-8.2549000057,-4.6797933428,9.4891432614,58.29,-31.25,66.1383897597,130.09,46.7050999943,25.9602066572,53.4349950422,-8.2549000057,-4.6797933428,9.4891432614,54.96,30.64,62.9238523932,132.36,26.2650999943,-24.7597933428,36.0957455123,-8.2549000057,-4.6797933428,9.4891432614,34.52,-20.08,39.9354078482,0.0
2022-01-16 02:00:00,46.532549991,-40.5133161267,61.6977065396,-7.897450009,-4.5733161267,9.1260581326,54.43,-35.94,65.2250603679,132.66,-7.897450009,-4.5733161267,9.1260581326,-7.897450009,-4.5733161267,9.1260581326,0.0,0.0,0.0,0.0,44.622549991,-38.9933161267,59.2591821598,-7.897450009,-4.5733161267,9.1260581326,52.52,-34.42,62.7940028984,132.78,48.172549991,-36.4533161267,60.4105854074,-7.897450009,-4.5733161267,9.1260581326,56.07,-31.88,64.4994519357,130.47,45.022549991,25.5066838733,51.7457334464,-7.897450009,-4.5733161267,9.1260581326,52.92,30.08,60.8714448654,132.78,30.382549991,-28.5333161267,41.6803247725,-7.897450009,-4.5733161267,9.1260581326,38.28,-23.96,45.1601594328,0.0
2022-01-16 02:30:00,45.8097666561,-40.6595690859,61.2514104273,-7.4902333439,-4.4395690859,8.707087298,53.3,-36.22,64.4420545917,132.75,-7.4902333439,-4.4395690859,8.707087298,-7.4902333439,-4.4395690859,8.707087298,0.0,0.0,0.0,0.0,43.9497666561,-39.1595690859,58.8647079337,-7.4902333439,-4.4395690859,8.707087298,51.44,-34.72,62.0608733422,132.89,47.2297666561,-36.6195690859,59.7632303212,-7.4902333439,-4.4395690859,8.707087298,54.72,-32.18,63.4809483231,130.61,44.3097666561,25.9604309141,51.3546433573,-7.4902333439,-4.4395690859,8.707087298,51.8,30.4,60.0616350094,132.89,28.1497666561,-28.3595690859,39.9584098974,-7.4902333439,-4.4395690859,8.707087298,35.64,-23.92,42.9229076368,0.0
2022-01-16 03:00:00,44.6839000278,-40.9369749647,60.6010465335,-7.0860999722,-4.2969749647,8.2871470763,51.77,-36.64,63.4241476096,133.28,-7.0860999722,-4.2969749647,8.2871470763,-7.0860999722,-4.2969749647,8.2871470763,0.0,0.0,0.0,0.0,42.9039000278,-39.4369749647,58.2753775789,-7.0860999722,-4.2969749647,8.2871470763,49.99,-35.14,61.104989158,133.44,45.9239000278,-36.7669749647,58.8286923347,-7.0860999722,-4.2969749647,8.2871470763,53.01,-32.47,62.16398475,131.15,43.2339000278,25.6230250353,50.2564376331,-7.0860999722,-4.2969749647,8.2871470763,50.32,29.92,58.5432216401,133.44,30.6739000278,-28.4169749647,41.8140240716,-7.0860999722,-4.2969749647,8.2871470763,37.76,-24.12,44.8061602907,0.0
2022-01-16 03:30:00,43.7296000579,-41.6605698192,60.397690344,-7.0003999421,-4.2305698192,8.17944499,50.73,-37.43,63.0439354736,133.28,-7.0003999421,-4.2305698192,8.17944499,-7.0003999421,-4.2305698192,8.17944499,0.0,0.0,0.0,0.0,42.0096000579,-40.1305698192,58.0970664581,-7.0003999421,-4.2305698192,8.17944499,49.01,-35.9,60.7518732221,133.44,44.8896000579,-36.9005698192,58.1096226656,-7.0003999421,-4.2305698192,8.17944499,51.89,-32.67,61.3180316057,131.15,42.3596000579,25.5694301808,49.4785961486,-7.0003999421,-4.2305698192,8.17944499,49.36,29.8,57.6580402026,133.44,32.1996000579,-28.6705698192,43.1139863344,-7.0003999421,-4.2305698192,8.17944499,39.2,-24.44,46.1947356308,0.0
2022-01-16 04:00:00,42.4599166871,-42.0145729618,59.7333145425,-6.3800833129,-4.0445729618,7.5540739686,48.84,-37.97,61.8632887907,134.0,-6.3800833129,-4.0445729618,7.5540739686,-6.3800833129,-4.0445729618,7.5540739686,0.0,0.0,0.0,0.0,40.8099166871,-40.4945729618,57.491388393,-6.3800833129,-4.0445729618,7.5540739686,47.19,-36.45,59.6280018112,134.14,43.3299166871,-37.1145729618,57.0523724857,-6.3800833129,-4.0445729618,7.5540739686,49.71,-33.07,59.7051840295,131.76,41.0999166871,25.3954270382,48.3128436975,-6.3800833129,-4.0445729618,7.5540739686,47.48,29.44,55.866483691,134.14,30.2999166871,-28.6445729618,41.6964808036,-6.3800833129,-4.0445729618,7.5540739686,36.68,-24.6,44.1653982208,0.0
2022-01-16 04:30:00,41.6483833214,-42.0809059948,59.2063381964,-5.9616166786,-3.9409059948,7.1464406163,47.61,-38.14,61.0030466452,134.25,-5.9616166786,-3.9409059948,7.1464406163,-5.9616166786,-3.9409059948,7.1464406163,0.0,0.0,0.0,0.0,40.0383833214,-40.5509059948,56.9863853564,-5.9616166786,-3.9409059948,7.1464406163,46.0,-36.61,58.7902381353,134.39,42.3883833214,-36.8309059948,56.1541688301,-5.9616166786,-3.9409059948,7.1464406163,48.35,-32.89,58.4762738211,132.03,40.3183833214,24.6990940052,47.2823146465,-5.9616166786,-3.9409059948,7.1464406163,46.28,28.64,54.4250677537,134.39,28.3583833214,-27.3009059948,39.3641635595,-5.9616166786,-3.9409059948,7.1464406163,34.32,-23.36,41.5156837834,0.0
2022-01-16 05:00:00,41.0548499886,-42.108063691,58.8097758489,-5.6851500114,-3.848063691,6.8650218370000005,46.74,-38.26,60.4024436592,133.55,-5.6851500114,-3.848063691,6.8650218370000005,-5.6851500114,-3.848063691,6.8650218370000005,0.0,0.0,0.0,0.0,39.4848499886,-40.578063691,56.6183065054,-5.6851500114,-3.848063691,6.8650218370000005,45.17,-36.73,58.2187409689,133.69,41.6948499886,-36.878063691,55.6637413149,-5.6851500114,-3.848063691,6.8650218370000005,47.38,-33.03,57.7567770915,131.29,39.7548499886,24.951936309,46.9366298661,-5.6851500114,-3.848063691,6.8650218370000005,45.44,28.8,53.7980817502,133.69,26.8748499886,-28.608063691,39.2514823932,-5.6851500114,-3.848063691,6.8650218370000005,32.56,-24.76,40.9049043514,0.0
2022-01-16 05:30:00,40.9421833219,-42.05118619,58.690413486,-5.6978166781,-3.85118619,6.8772632613999995,46.64,-38.2,60.2870599714,133.84,-5.6978166781,-3.85118619,6.8772632613999995,-5.6978166781,-3.85118619,6.8772632613999995,0.0,0.0,0.0,0.0,39.3821833219,-40.53118619,56.5131260609,-5.6978166781,-3.85118619,6.8772632613999995,45.08,-36.68,58.1173708972,133.96,41.6021833219,-36.81118619,55.5500232751,-5.6978166781,-3.85118619,6.8772632613999995,47.3,-32.96,57.6511196769,131.59,39.6221833219,24.90881381,46.8013505854,-5.6978166781,-3.85118619,6.8772632613999995,45.32,28.76,53.6753202133,133.96,26.3421833219,-28.29118619,38.6562005143,-5.6978166781,-3.85118619,6.8772632613999995,32.04,-24.44,40.2973348995,0.0
2022-01-16 06:00:00,41.0994499889,-41.8120348628,58.6294384141,-5.5705500111,-3.8320348628,6.7613252115,46.67,-37.98,60.1711666831,133.62,-5.5705500111,-3.8320348628,6.7613252115,-5.5705500111,-3.8320348628,6.7613252115,0.0,0.0,0.0,0.0,39.5294499889,-40.3120348628,56.4591672911,-5.5705500111,-3.8320348628,6.7613252115,45.1,-36.48,58.0068995896,133.76,41.6694499889,-37.7520348628,56.2277440296,-5.5705500111,-3.8320348628,6.7613252115,47.24,-33.92,58.1565473528,131.38,39.7894499889,25.7679651372,47.4045183261,-5.5705500111,-3.8320348628,6.7613252115,45.36,29.6,54.1635449357,133.76,26.9094499889,-29.2320348628,39.7319815882,-5.5705500111,-3.8320348628,6.7613252115,32.48,-25.4,41.2323950311,0.0
2022-01-16 06:30:00,42.3523833213,-41.0496009729,58.9813030801,-5.9976166787,-4.0096009729,7.214451177,48.35,-37.04,60.9071760961,134.36,-5.9976166787,-4.0096009729,7.214451177,-5.9976166787,-4.0096009729,7.214451177,0.0,0.0,0.0,0.0,40.7123833213,-39.5696009729,56.7736864829,-5.9976166787,-4.0096009729,7.214451177,46.71,-35.56,58.7055167765,134.49,43.0323833213,-37.2096009729,56.8888426572,-5.9976166787,-4.0096009729,7.214451177,49.03,-33.2,59.2130129279,132.22,40.9623833213,26.0703990271,48.5549436494,-5.9976166787,-4.0096009729,7.214451177,46.96,30.08,55.7678043319,134.49,26.7223833213,-28.5696009729,39.11914966,-5.9976166787,-4.0096009729,7.214451177,32.72,-24.56,40.9120031287,0.0
2022-01-16 07:00:00,43.6939833198,-40.606758753,59.6495853697,-6.7560166802,-4.176758753,7.9428631528,50.45,-36.43,62.2281881465,133.79,-6.7560166802,-4.176758753,7.9428631528,-6.7560166802,-4.176758753,7.9428631528,0.0,0.0,0.0,0.0,41.9439833198,-39.136758753,57.3670952936,-6.7560166802,-4.176758753,7.9428631528,48.7,-34.96,59.9490750554,133.95,44.4839833198,-36.966758753,57.8391392113,-6.7560166802,-4.176758753,7.9428631528,51.24,-32.79,60.8335573512,131.71,42.2839833198,26.463241247,49.8822451649,-6.7560166802,-4.176758753,7.9428631528,49.04,30.64,57.8250049719,133.95,31.5639833198,-28.576758753,42.5783534656,-6.7560166802,-4.176758753,7.9428631528,38.32,-24.4,45.4288718768,0.0
2022-01-16 07:30:00,44.8259666519,-40.2077195961,60.2165093757,-7.4040333481000005,-4.4077195961,8.6167106171,52.23,-35.8,63.3215042462,132.75,-7.4040333481000005,-4.4077195961,8.6167106171,-7.4040333481000005,-4.4077195961,8.6167106171,0.0,0.0,0.0,0.0,42.9859666519,-38.7377195961,57.8653976786,-7.4040333481000005,-4.4077195961,8.6167106171,50.39,-34.33,60.9729530202,132.91,45.8959666519,-35.7077195961,58.1505029528,-7.4040333481000005,-4.4077195961,8.6167106171,53.3,-31.3,61.8108404732,130.58,43.3159666519,25.9122804039,50.4749367777,-7.4040333481000005,-4.4077195961,8.6167106171,50.72,30.32,59.0916305411,132.91,30.3159666519,-24.8477195961,39.1977933456,-7.4040333481000005,-4.4077195961,8.6167106171,37.72,-20.44,42.9021211597,0.0
2022-01-16 08:00:00,47.2283499842,-39.4614426273,61.544475759,-7.9016500158,-4.5714426273,9.1287546066,55.13,-34.89,65.2428463512,132.75,-7.9016500158,-4.5714426273,9.1287546066,-7.9016500158,-4.5714426273,9.1287546066,0.0,0.0,0.0,0.0,45.2583499842,-38.0014426273,59.0967671285,-7.9016500158,-4.5714426273,9.1287546066,53.16,-33.43,62.7976950214,132.91,48.0483499842,-35.1514426273,59.5337539131,-7.9016500158,-4.5714426273,9.1287546066,55.95,-30.58,63.7615785564,130.58,45.6983499842,26.7085573727,52.9309571821,-7.9016500158,-4.5714426273,9.1287546066,53.6,31.28,62.0596358352,132.91,28.2583499842,-23.7714426273,36.9271692445,-7.9016500158,-4.5714426273,9.1287546066,36.16,-19.2,40.9412457065,0.0
2022-01-16 08:30:00,50.6599666671,-38.0208422628,63.3404820718,-9.1700333329,-4.9308422628,10.4116625352,59.83,-33.09,68.3708783036,132.75,-9.1700333329,-4.9308422628,10.4116625352,-9.1700333329,-4.9308422628,10.4116625352,0.0,0.0,0.0,0.0,48.4799666671,-36.5808422628,60.7327357255,-9.1700333329,-4.9308422628,10.4116625352,57.65,-31.65,65.766594864,132.84,51.4499666671,-34.4508422628,61.9189761112,-9.1700333329,-4.9308422628,10.4116625352,60.62,-29.52,67.4256242092,130.58,48.9499666671,27.4691577372,56.1306855784,-9.1700333329,-4.9308422628,10.4116625352,58.12,32.4,66.5409227468,132.84,25.9099666671,-27.4508422628,37.7475179797,-9.1700333329,-4.9308422628,10.4116625352,35.08,-22.52,41.6864102556,0.0
2022-01-16 09:00:00,51.9005666799,-41.5578479824,66.4885219465,-9.3494333201,-5.2878479824,10.7411935878,61.25,-36.27,71.1833927261,131.92,-9.3494333201,-5.2878479824,10.7411935878,-9.3494333201,-5.2878479824,10.7411935878,0.0,0.0,0.0,0.0,49.6905666799,-39.9478479824,63.7572190062,-9.3494333201,-5.2878479824,10.7411935878,59.04,-34.66,68.4619397914,132.06,55.8305666799,-26.0878479824,61.6248974697,-9.3494333201,-5.2878479824,10.7411935878,65.18,-20.8,68.4183630322,129.82,50.2505666799,23.9921520176,55.6843138603,-9.3494333201,-5.2878479824,10.7411935878,59.6,29.28,66.4039034997,132.06,31.3305666799,-22.647847982400002,38.659144154,-9.3494333201,-5.2878479824,10.7411935878,40.68,-17.36,44.2293115479,0.0
2022-01-16 09:30:00,54.3163666521,-45.9342852245,71.1352672405,-9.8736333479,-5.5742852245,11.3384871677,64.19,-40.36,75.8240443395,131.92,-9.8736333479,-5.5742852245,11.3384871677,-9.8736333479,-5.5742852245,11.3384871677,0.0,0.0,0.0,0.0,52.0263666521,-44.1542852245,68.2374071218,-9.8736333479,-5.5742852245,11.3384871677,61.9,-38.58,72.9385110898,132.06,60.4963666521,-17.8542852245,63.0760325241,-9.8736333479,-5.5742852245,11.3384871677,70.37,-12.28,71.4334326489,130.58,52.7263666521,19.9057147755,56.3587368653,-9.8736333479,-5.5742852245,11.3384871677,62.6,25.48,67.5869099752,132.06,34.5663666521,-16.6542852245,38.3692444527,-9.8736333479,-5.5742852245,11.3384871677,44.44,-11.08,45.8004366791,0.0
2022-01-16 10:00:00,56.2890499796,-44.8483204637,71.9710288659,-10.1909500204,-5.6083204637,11.6322276775,66.48,-39.24,77.1969429447,132.14,-10.1909500204,-5.6083204637,11.6322276775,-10.1909500204,-5.6083204637,11.6322276775,0.0,0.0,0.0,0.0,53.8890499796,-43.0783204637,68.9910965392,-10.1909500204,-5.6083204637,11.6322276775,64.08,-37.47,74.2310400035,132.29,62.3590499796,-16.8983204637,64.6080826898,-10.1909500204,-5.6083204637,11.6322276775,72.55,-11.29,73.4232020549,131.81,54.6490499796,20.7516795363,58.4564014224,-10.1909500204,-5.6083204637,11.6322276775,64.84,26.36,69.993393974,132.29,36.1290499796,-16.2483204637,39.6145954204,-10.1909500204,-5.6083204637,11.6322276775,46.32,-10.64,47.5263295448,0.0
2022-01-16 10:30:00,57.7811666502,-43.2507543116,72.1754180313,-9.4088333498,-5.3007543116,10.7992657748,67.19,-37.95,77.1666935925,131.83,-9.4088333498,-5.3007543116,10.7992657748,-9.4088333498,-5.3007543116,10.7992657748,0.0,0.0,0.0,0.0,55.3411666502,-41.5307543116,69.1913887699,-9.4088333498,-5.3007543116,10.7992657748,64.75,-36.23,74.1968692062,131.97,63.0711666502,-16.1407543116,65.1037327069,-9.4088333498,-5.3007543116,10.7992657748,72.48,-10.84,73.2861241982,131.48,56.0711666502,21.5792456884,60.0802760812,-9.4088333498,-5.3007543116,10.7992657748,65.48,26.88,70.7825176156,131.97,34.2311666502,-14.7807543116,37.2859687853,-9.4088333498,-5.3007543116,10.7992657748,43.64,-9.48,44.6578100672,0.0
2022-01-16 11:00:00,58.5867333583,-42.4399535741,72.3433133397,-8.0932666417,-4.9999535741,9.5131751102,66.68,-37.44,76.4720602573,131.02,-8.0932666417,-4.9999535741,9.5131751102,-8.0932666417,-4.9999535741,9.5131751102,0.0,0.0,0.0,0.0,56.1567333583,-40.7399535741,69.3781126775,-8.0932666417,-4.9999535741,9.5131751102,64.25,-35.74,73.5214941361,131.15,63.9267333583,-15.4499535741,65.7672281863,-8.0932666417,-4.9999535741,9.5131751102,72.02,-10.45,72.7741911669,130.73,56.8667333583,22.5200464259,61.1635336934,-8.0932666417,-4.9999535741,9.5131751102,64.96,27.52,70.5489333725,131.15,37.0667333583,-11.0799535741,38.6873117838,-8.0932666417,-4.9999535741,9.5131751102,45.16,-6.08,45.5674445191,0.0
2022-01-16 11:30:00,60.0725334044,-41.980994491,73.2878787255,-8.9974665956,-5.260994491,10.4226900641,69.07,-36.72,78.2241861575,131.07,-8.9974665956,-5.260994491,10.4226900641,-8.9974665956,-5.260994491,10.4226900641,0.0,0.0,0.0,0.0,57.5525334044,-40.290994491,70.2542407143,-8.9974665956,-5.260994491,10.4226900641,66.55,-35.03,75.2064053123,131.2,65.3725334044,-15.100994491,67.0940247588,-8.9974665956,-5.260994491,10.4226900641,74.37,-9.84,75.0181478044,130.79,58.2825334044,22.859005509,62.605014439,-8.9974665956,-5.260994491,10.4226900641,67.28,28.12,72.9200438837,131.2,37.2425334044,-12.940994491,39.4268389907,-8.9974665956,-5.260994491,10.4226900641,46.24,-7.68,46.8734466409,0.0
2022-01-16 12:00:00,60.3098000215,-41.7557983291,73.3540637779,-9.0501999785,-5.2457983291,10.4606175612,69.36,-36.51,78.3823302792,131.07,-9.0501999785,-5.2457983291,10.4606175612,-9.0501999785,-5.2457983291,10.4606175612,0.0,0.0,0.0,0.0,57.7598000215,-40.0657983291,70.2955382245,-9.0501999785,-5.2457983291,10.4606175612,66.81,-34.82,75.3392892188,131.2,65.4298000215,-14.9457983291,67.1150923306,-9.0501999785,-5.2457983291,10.4606175612,74.48,-9.7,75.108990141,130.79,58.5098000215,22.7542016709,62.7785822732,-9.0501999785,-5.2457983291,10.4606175612,67.56,28.0,73.1324387669,131.2,36.1498000215,-12.4457983291,38.2322630463,-9.0501999785,-5.2457983291,10.4606175612,45.2,-7.2,45.7698590778,0.0
2022-01-16 12:30:00,62.9205333399,-40.3469594614,74.7453721214,-11.4994666601,-5.8769594614,12.9141931989,74.42,-34.47,82.0153479539,130.79,-11.4994666601,-5.8769594614,12.9141931989,-11.4994666601,-5.8769594614,12.9141931989,0.0,0.0,0.0,0.0,60.1405333399,-38.7069594614,71.5200144097,-11.4994666601,-5.8769594614,12.9141931989,71.64,-32.83,78.8041781887,130.93,68.7705333399,-14.096959461400001,70.200502291,-11.4994666601,-5.8769594614,12.9141931989,80.27,-8.22,80.6897843596,130.51,60.9405333399,23.6430405386,65.3662142828,-11.4994666601,-5.8769594614,12.9141931989,72.44,29.52,78.223934956,130.93,41.0605333399,-13.2369594614,43.1414475179,-11.4994666601,-5.8769594614,12.9141931989,52.56,-7.36,53.0728103646,0.0
2022-01-16 13:00:00,63.7186000215,-44.4959187123,77.7170944564,-12.6513999785,-6.1359187123,14.0608470535,76.37,-38.36,85.4626614376,129.98,-12.6513999785,-6.1359187123,14.0608470535,-12.6513999785,-6.1359187123,14.0608470535,0.0,0.0,0.0,0.0,60.9186000215,-42.6259187123,74.3508222862,-12.6513999785,-6.1359187123,14.0608470535,73.57,-36.49,82.122256423,130.13,71.6286000215,-5.5959187123,71.8468555141,-12.6513999785,-6.1359187123,14.0608470535,84.28,0.54,84.28172993,129.75,61.8286000215,19.4640812877,64.8199524914,-12.6513999785,-6.1359187123,14.0608470535,74.48,25.6,78.7567800256,130.13,45.5886000215,-3.4959187123,45.7224441556,-12.6513999785,-6.1359187123,14.0608470535,58.24,2.64,58.2998044594,0.0
2022-01-16 13:30:00,62.6664166873,-49.7110027038,79.9891465778,-11.6735833127,-5.9010027038,13.0803050526,74.34,-43.81,86.2887692577,129.84,-11.6735833127,-5.9010027038,13.0803050526,-11.6735833127,-5.9010027038,13.0803050526,0.0,0.0,0.0,0.0,59.9864166873,-47.6410027038,76.6031025847,-11.6735833127,-5.9010027038,13.0803050526,71.66,-41.74,82.9299897504,129.97,71.9964166873,0.6089972962,71.998992309,-11.6735833127,-5.9010027038,13.0803050526,83.67,6.51,83.9228753082,130.52,61.0064166873,15.2589972962,62.8857684656,-11.6735833127,-5.9010027038,13.0803050526,72.68,21.16,75.6976089451,129.97,45.2864166873,4.6189972962,45.5213650102,-11.6735833127,-5.9010027038,13.0803050526,56.96,10.52,57.9233286336,0.0
2022-01-16 14:00:00,61.1114833583,-50.9244373269,79.548172294,-10.3085166417,-5.5144373268999995,11.6907884416,71.42,-45.41,84.6338259799,130.84,-10.3085166417,-5.5144373268999995,11.6907884416,-10.3085166417,-5.5144373268999995,11.6907884416,0.0,0.0,0.0,0.0,58.5714833583,-48.8344373269,76.2589072294,-10.3085166417,-5.5144373268999995,11.6907884416,68.88,-43.32,81.3699993855,130.98,69.7214833583,-0.9044373269,69.7273493585,-10.3085166417,-5.5144373268999995,11.6907884416,80.03,4.61,80.1626658738,132.39,59.5314833583,14.4055626731,61.2496346664,-10.3085166417,-5.5144373268999995,11.6907884416,69.84,19.92,72.6252848531,130.98,46.8914833583,3.8855626731,47.0521923913,-10.3085166417,-5.5144373268999995,11.6907884416,57.2,9.4,57.967232123,0.0
2022-01-16 14:30:00,61.2262666838,-51.501867341,80.0068626534,-11.0337333162,-5.731867341,12.4337272814,72.26,-45.77,85.535960274,131.44,-11.0337333162,-5.731867341,12.4337272814,-11.0337333162,-5.731867341,12.4337272814,0.0,0.0,0.0,0.0,58.6462666838,-49.381867341,76.667812138,-11.0337333162,-5.731867341,12.4337272814,69.68,-43.65,82.2230192829,131.57,70.0362666838,-1.821867341,70.0599589752,-11.0337333162,-5.731867341,12.4337272814,81.07,3.91,81.1642347343,133.08,59.6462666838,13.948132659,61.2554286083,-11.0337333162,-5.731867341,12.4337272814,70.68,19.68,73.3686908702,131.57,44.9262666838,1.588132659,44.9543279728,-11.0337333162,-5.731867341,12.4337272814,55.96,7.32,56.4367256315,0.0
2022-01-16 15:00:00,64.532216728,-50.69775207,82.0650294632,-11.267783272,-5.79775207,12.6718928708,75.8,-44.9,88.1002270145,131.44,-11.267783272,-5.79775207,12.6718928708,-11.267783272,-5.79775207,12.6718928708,0.0,0.0,0.0,0.0,61.802216728,-48.57775207,78.6085999664,-11.267783272,-5.79775207,12.6718928708,73.07,-42.78,84.6720337538,131.57,71.442216728,-1.6877520700000002,71.4621496883,-11.267783272,-5.79775207,12.6718928708,82.71,4.11,82.8120534705,133.08,62.892216728,14.52224793,64.5470883147,-11.267783272,-5.79775207,12.6718928708,74.16,20.32,76.8934847695,131.57,43.292216728,3.24224793,43.4134564492,-11.267783272,-5.79775207,12.6718928708,54.56,9.04,55.303844351,0.0
2022-01-16 15:30:00,60.810066715,-51.5794334511,79.7389626783,-11.609933285,-5.9094334511,13.0273540904,72.42,-45.67,85.6177861195,131.01,-11.609933285,-5.9094334511,13.0273540904,-11.609933285,-5.9094334511,13.0273540904,0.0,0.0,0.0,0.0,58.240066715,-49.4594334511,76.4077281973,-11.609933285,-5.9094334511,13.0273540904,69.85,-43.55,82.3141846828,131.15,69.830066715,-2.0394334511,69.8598418708,-11.609933285,-5.9094334511,13.0273540904,81.44,3.87,81.5318986655,132.75,59.230066715,13.6505665489,60.7827176932,-11.609933285,-5.9094334511,13.0273540904,70.84,19.56,73.4908103099,131.15,43.270066715,1.8505665489,43.3096209874,-11.609933285,-5.9094334511,13.0273540904,54.88,7.76,55.4259145166,0.0
2022-01-16 16:00:00,61.3979000217,-51.3647418252,80.0502269194,-13.1020999783,-6.3047418252,14.5401098112,74.5,-45.06,87.0669489531,131.13,-13.1020999783,-6.3047418252,14.5401098112,-13.1020999783,-6.3047418252,14.5401098112,0.0,0.0,0.0,0.0,58.7179000217,-49.2547418252,76.6408596979,-13.1020999783,-6.3047418252,14.5401098112,71.82,-42.95,83.6828232076,131.29,70.9079000217,-1.8947418252000001,70.9332103607,-13.1020999783,-6.3047418252,14.5401098112,84.01,4.41,84.1256690909,132.75,59.7779000217,13.6552581748,61.3177250624,-13.1020999783,-6.3047418252,14.5401098112,72.88,19.96,75.5638537927,131.29,44.3379000217,3.6952581748,44.4916206866,-13.1020999783,-6.3047418252,14.5401098112,57.44,10.0,58.3039758507,0.0
2022-01-16 16:30:00,67.1450667782,-49.3077924633,83.304972182,-15.1549332218,-6.9177924633,16.6591672517,82.3,-42.39,92.5753860375,130.92,-15.1549332218,-6.9177924633,16.6591672517,-15.1549332218,-6.9177924633,16.6591672517,0.0,0.0,0.0,0.0,64.0950667782,-47.2177924633,79.6096571429,-15.1549332218,-6.9177924633,16.6591672517,79.25,-40.3,88.9081126782,131.04,76.2450667782,-0.0277924633,76.2450718436,-15.1549332218,-6.9177924633,16.6591672517,91.4,6.89,91.6593263122,132.54,65.2850667782,14.9622075367,66.9776649235,-15.1549332218,-6.9177924633,16.6591672517,80.44,21.88,83.3626295171,131.04,49.8850667782,5.4822075367,50.1854011336,-15.1549332218,-6.9177924633,16.6591672517,65.04,12.4,66.2114914497,0.0
2022-01-16 17:00:00,68.4464500466,-48.1518118638,83.6869972561,-16.4535499534,-7.4918118638,18.0788979496,84.9,-40.66,94.1341893257,129.89,-16.4535499534,-7.4918118638,18.0788979496,-16.4535499534,-7.4918118638,18.0788979496,0.0,0.0,0.0,0.0,65.2764500466,-46.1018118638,79.9149046662,-16.4535499534,-7.4918118638,18.0788979496,81.73,-38.61,90.390956406,130.01,80.0264500466,1.4681881362,80.0399168132,-16.4535499534,-7.4918118638,18.0788979496,96.48,8.96,96.8951598378,131.41,66.4664500466,16.1481881362,68.3999485518,-16.4535499534,-7.4918118638,18.0788979496,82.92,23.64,86.2239873817,130.01,50.3864500466,6.2681881362,50.7748415144,-16.4535499534,-7.4918118638,18.0788979496,66.84,13.76,68.2416529694,0.0
