Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-16 17:30:00,70.0923834325,-46.8120922267,84.287093875,-17.3376165675,-7.9220922267,19.0618071937,87.43,-38.89,95.689273171,129.76,-17.3376165675,-7.9220922267,19.0618071937,-17.3376165675,-7.9220922267,19.0618071937,0.0,0.0,0.0,0.0,66.8023834325,-44.8120922267,80.4405497371,-17.3376165675,-7.9220922267,19.0618071937,84.14,-36.89,91.8717132745,129.89,82.4423834325,1.9079077733,82.4644571807,-17.3376165675,-7.9220922267,19.0618071937,99.78,9.83,100.2630405483,131.22,68.0623834325,17.2379077733,70.2113488185,-17.3376165675,-7.9220922267,19.0618071937,85.4,25.16,89.0291278178,129.89,52.5423834325,5.5179077733,52.8313293697,-17.3376165675,-7.9220922267,19.0618071937,69.88,13.44,71.1607195017,0.0
2022-01-16 18:00:00,69.7350167376,-47.3831810788,84.3097764707,-16.904983262400002,-7.8631810788,18.6442504752,86.64,-39.52,95.2277270547,129.5,-16.904983262400002,-7.8631810788,18.6442504752,-16.904983262400002,-7.8631810788,18.6442504752,0.0,0.0,0.0,0.0,66.4850167376,-45.3731810788,80.4921301234,-16.904983262400002,-7.8631810788,18.6442504752,83.39,-37.51,91.4379144557,129.65,82.1250167376,1.4468189212,82.1377602515,-16.904983262400002,-7.8631810788,18.6442504752,99.03,9.31,99.4666627569,131.02,67.6950167376,16.9768189212,69.7913151601,-16.904983262400002,-7.8631810788,18.6442504752,84.6,24.84,88.1713422831,129.65,51.6150167376,8.3768189212,52.2903532983,-16.904983262400002,-7.8631810788,18.6442504752,68.52,16.24,70.4182362744,0.0
2022-01-16 18:30:00,72.3521833687,-47.0017238288,86.2786212285,-16.8878166313,-7.6017238288,18.519842217,89.24,-39.4,97.5506924629,129.74,-16.8878166313,-7.6017238288,18.519842217,-16.8878166313,-7.6017238288,18.519842217,0.0,0.0,0.0,0.0,69.0121833687,-44.9617238288,82.3664862852,-16.8878166313,-7.6017238288,18.519842217,85.9,-37.36,93.6727260199,129.88,81.8421833687,1.1882761712,81.850809274,-16.8878166313,-7.6017238288,18.519842217,98.73,8.79,99.1205175531,131.37,70.3121833687,17.3582761712,72.4231515588,-16.8878166313,-7.6017238288,18.519842217,87.2,24.96,90.7019382373,129.88,51.7521833687,6.1982761712,52.1220405483,-16.8878166313,-7.6017238288,18.519842217,68.64,13.8,70.0134958419,0.0
2022-01-16 19:00:00,68.3313666624,-48.7157188843,83.9189903202,-15.7386333376,-7.1657188843,17.2931230975,84.07,-41.55,93.7772221811,129.74,-15.7386333376,-7.1657188843,17.2931230975,-15.7386333376,-7.1657188843,17.2931230975,0.0,0.0,0.0,0.0,65.2413666624,-46.6257188843,80.1897349132,-15.7386333376,-7.1657188843,17.2931230975,80.98,-39.46,90.0824733231,129.88,78.3113666624,-0.4357188843,78.3125788074,-15.7386333376,-7.1657188843,17.2931230975,94.05,6.73,94.2904841434,131.37,66.4213666624,15.7142811157,68.25493813840001,-15.7386333376,-7.1657188843,17.2931230975,82.16,22.88,85.2863412277,129.88,51.1413666624,5.5942811157,51.4464319977,-15.7386333376,-7.1657188843,17.2931230975,66.88,12.76,68.08635693,0.0
2022-01-16 19:30:00,65.1480667522,-50.6810750259,82.5399416485,-14.1719332478,-6.7210750259,15.6849144557,79.32,-43.96,90.6870663325,129.97,-14.1719332478,-6.7210750259,15.6849144557,-14.1719332478,-6.7210750259,15.6849144557,0.0,0.0,0.0,0.0,62.2680667522,-48.5410750259,78.9528219998,-14.1719332478,-6.7210750259,15.6849144557,76.44,-41.82,87.1320033053,130.07,75.4180667522,-1.3810750259,75.4307109927,-14.1719332478,-6.7210750259,15.6849144557,89.59,5.34,89.7490038942,131.63,63.4280667522,14.1989249741,64.9979162923,-14.1719332478,-6.7210750259,15.6849144557,77.6,20.92,80.3704323741,130.07,50.6680667522,5.5189249741,50.9677498157,-14.1719332478,-6.7210750259,15.6849144557,64.84,12.24,65.9851740924,0.0
2022-01-16 20:00:00,62.66081687,-52.7825080568,81.9290615568,-13.19918313,-6.3625080568,14.652642904,75.86,-46.42,88.9356846266,130.58,-13.19918313,-6.3625080568,14.652642904,-13.19918313,-6.3625080568,14.652642904,0.0,0.0,0.0,0.0,59.95081687,-50.5825080568,78.439088245,-13.19918313,-6.3625080568,14.652642904,73.15,-44.22,85.477078214,130.72,72.31081687,-2.0425080568,72.339657696,-13.19918313,-6.3625080568,14.652642904,85.51,4.32,85.6190545381,132.19,61.08081687,12.8374919432,62.4152816937,-13.19918313,-6.3625080568,14.652642904,74.28,19.2,76.72130343,130.72,47.00081687,3.7174919431999998,47.1476036803,-13.19918313,-6.3625080568,14.652642904,60.2,10.08,61.0380733641,0.0
2022-01-16 20:30:00,60.134133393,-53.4422517453,80.4499115632,-12.345866607,-6.0322517453,13.740759928,72.48,-47.41,86.6086514154,131.44,-12.345866607,-6.0322517453,13.740759928,-12.345866607,-6.0322517453,13.740759928,0.0,0.0,0.0,0.0,57.574133393,-51.2222517453,77.0616630356,-12.345866607,-6.0322517453,13.740759928,69.92,-45.19,83.252282251,131.57,69.434133393,-3.2322517453,69.5093254994,-12.345866607,-6.0322517453,13.740759928,81.78,2.8,81.8279194407,132.98,58.654133393,12.5677482547,59.9854620743,-12.345866607,-6.0322517453,13.740759928,71.0,18.6,73.3959126927,131.57,42.814133393,3.6077482547,42.9658686129,-12.345866607,-6.0322517453,13.740759928,55.16,9.64,55.9960284306,0.0
2022-01-16 21:00:00,57.5962833721,-54.9609465977,79.6117925259,-11.3837166279,-5.7109465977,12.7359300919,68.98,-49.25,84.7573176782,131.72,-11.3837166279,-5.7109465977,12.7359300919,-11.3837166279,-5.7109465977,12.7359300919,0.0,0.0,0.0,0.0,55.2062833721,-52.7209465977,76.3363080972,-11.3837166279,-5.7109465977,12.7359300919,66.59,-47.01,81.5117672487,131.84,66.4862833721,-4.3709465977,66.629806024,-11.3837166279,-5.7109465977,12.7359300919,77.87,1.34,77.8815286188,133.37,56.2562833721,11.4490534023,57.4094961017,-11.3837166279,-5.7109465977,12.7359300919,67.64,17.16,69.7827715127,131.84,43.6162833721,2.6090534023,43.694248304,-11.3837166279,-5.7109465977,12.7359300919,55.0,8.32,55.6257350513,0.0
2022-01-16 21:30:00,55.0465499885,-55.9521955134,78.4905780869,-10.7234500115,-5.4521955134,12.0299133856,65.77,-50.5,82.9213054649,132.19,-10.7234500115,-5.4521955134,12.0299133856,-10.7234500115,-5.4521955134,12.0299133856,0.0,0.0,0.0,0.0,52.8065499885,-53.6921955134,75.3085890237,-10.7234500115,-5.4521955134,12.0299133856,63.53,-48.24,79.76940829669999,132.32,63.6965499885,-5.0321955134,63.8950191496,-10.7234500115,-5.4521955134,12.0299133856,74.42,0.42,74.4211851558,133.81,53.7965499885,10.3478044866,54.7827148685,-10.7234500115,-5.4521955134,12.0299133856,64.52,15.8,66.4264284754,132.32,40.1165499885,0.3878044866,40.1184243871,-10.7234500115,-5.4521955134,12.0299133856,50.84,5.84,51.1743216858,0.0
2022-01-16 22:00:00,53.3220666472,-49.07551805,72.4682638361,-9.7179333528,-5.07551805,10.963535566800001,63.04,-44.0,76.8767949384,132.19,-9.7179333528,-5.07551805,10.963535566800001,-9.7179333528,-5.07551805,10.963535566800001,0.0,0.0,0.0,0.0,51.1320666472,-47.14551805,69.5498965623,-9.7179333528,-5.07551805,10.963535566800001,60.85,-42.07,73.9770734755,132.32,58.7720666472,-18.46551805,61.604635985,-9.7179333528,-5.07551805,10.963535566800001,68.49,-13.39,69.7866190612,133.81,51.9220666472,17.04448195,54.6481049064,-9.7179333528,-5.07551805,10.963535566800001,61.64,22.12,65.4888082042,132.32,34.1620666472,-15.27551805,37.4217617077,-9.7179333528,-5.07551805,10.963535566800001,43.88,-10.2,45.0499100998,0.0
2022-01-16 22:30:00,50.4953833185,-48.0731800726,69.7195408675,-8.6146166815,-4.7431800726,9.8340926257,59.11,-43.33,73.2903881829,132.33,-8.6146166815,-4.7431800726,9.8340926257,-8.6146166815,-4.7431800726,9.8340926257,0.0,0.0,0.0,0.0,48.4653833185,-46.1831800726,66.9460939998,-8.6146166815,-4.7431800726,9.8340926257,57.08,-41.44,70.5365153662,132.45,55.0753833185,-21.9231800726,59.2783575361,-8.6146166815,-4.7431800726,9.8340926257,63.69,-17.18,65.9664194875,132.51,49.1453833185,18.1768199274,52.3990981239,-8.6146166815,-4.7431800726,9.8340926257,57.76,22.92,62.1413228054,132.45,34.9453833185,-15.3831800726,38.1814358612,-8.6146166815,-4.7431800726,9.8340926257,43.56,-10.64,44.8406422791,0.0
2022-01-16 23:00:00,47.7942500265,-48.8770310289,68.3612060879,-7.1457499735,-4.3570310289,8.3693167028,54.94,-44.52,70.7137468955,132.44,-7.1457499735,-4.3570310289,8.3693167028,-7.1457499735,-4.3570310289,8.3693167028,0.0,0.0,0.0,0.0,45.9442500265,-46.9870310289,65.7164758292,-7.1457499735,-4.3570310289,8.3693167028,53.09,-42.63,68.0871867535,132.58,51.9142500265,-22.0070310289,56.3861576144,-7.1457499735,-4.3570310289,8.3693167028,59.06,-17.65,61.640944996,132.36,46.5742500265,18.0829689711,49.9615305244,-7.1457499735,-4.3570310289,8.3693167028,53.72,22.44,58.218485037,132.58,31.4942500265,-19.0770310289,36.8214733221,-7.1457499735,-4.3570310289,8.3693167028,38.64,-14.72,41.3488572998,0.0
2022-01-16 23:30:00,46.2555166542,-44.3283519733,64.0669619197,-6.2144833458,-4.0083519733,7.3950448813000005,52.47,-40.32,66.1725267766,133.18,-6.2144833458,-4.0083519733,7.3950448813000005,-6.2144833458,-4.0083519733,7.3950448813000005,0.0,0.0,0.0,0.0,44.4655166542,-42.6783519733,61.6329773618,-6.2144833458,-4.0083519733,7.3950448813000005,50.68,-38.67,63.7481866409,133.32,48.2455166542,-30.5083519733,57.0823038897,-6.2144833458,-4.0083519733,7.3950448813000005,54.46,-26.5,60.5651847186,133.09,44.9455166542,23.3116480267,50.631338132,-6.2144833458,-4.0083519733,7.3950448813000005,51.16,27.32,57.997655125,133.32,30.7055166542,-24.4883519733,39.2747773434,-6.2144833458,-4.0083519733,7.3950448813000005,36.92,-20.48,42.2198626241,0.0
2022-01-17 00:00:00,45.214733322,-40.5457017878,60.7315901557,-5.685266678,-3.8057017878,6.8414635348,50.9,-36.74,62.7744980068,134.2,-5.685266678,-3.8057017878,6.8414635348,-5.685266678,-3.8057017878,6.8414635348,0.0,0.0,0.0,0.0,43.454733322,-39.0457017878,58.4198654242,-5.685266678,-3.8057017878,6.8414635348,49.14,-35.24,60.4698040347,134.36,45.944733322,-36.6157017878,58.7505586139,-5.685266678,-3.8057017878,6.8414635348,51.63,-32.81,61.1731395304,132.79,43.834733322,26.3542982122,51.1471688333,-5.685266678,-3.8057017878,6.8414635348,49.52,30.16,57.9815142955,134.36,32.874733322,-27.6857017878,42.9796018417,-5.685266678,-3.8057017878,6.8414635348,38.56,-23.88,45.3555729762,0.0
2022-01-17 00:30:00,47.9561166597,-39.4925313117,62.1244650237,-6.3038833403,-3.9925313117,7.4618530837,54.26,-35.5,64.8413263282,133.62,-6.3038833403,-3.9925313117,7.4618530837,-6.3038833403,-3.9925313117,7.4618530837,0.0,0.0,0.0,0.0,46.0361166597,-38.0025313117,59.6951959809,-6.3038833403,-3.9925313117,7.4618530837,52.34,-34.01,62.4191933623,133.75,48.9261166597,-36.1025313117,60.804256911,-6.3038833403,-3.9925313117,7.4618530837,55.23,-32.11,63.8858748081,131.45,46.4561166597,26.9674686883,53.7160603782,-6.3038833403,-3.9925313117,7.4618530837,52.76,30.96,61.1730267356,133.75,28.0161166597,-28.1525313117,39.7173490045,-6.3038833403,-3.9925313117,7.4618530837,34.32,-24.16,41.9710376331,0.0
2022-01-17 01:00:00,48.6692333446,-39.2998413619,62.5553499344,-8.1407666554,-4.6198413619,9.3602893089,56.81,-34.68,66.5588348756,133.04,-8.1407666554,-4.6198413619,9.3602893089,-8.1407666554,-4.6198413619,9.3602893089,0.0,0.0,0.0,0.0,46.6292333446,-37.8298413619,60.0448357461,-8.1407666554,-4.6198413619,9.3602893089,54.77,-33.21,64.0519866983,133.18,50.4492333446,-35.0098413619,61.4069551211,-8.1407666554,-4.6198413619,9.3602893089,58.59,-30.39,66.0025772224,130.91,47.0992333446,26.7801586381,54.1803901641,-8.1407666554,-4.6198413619,9.3602893089,55.24,31.4,63.5406767355,133.18,24.8192333446,-24.6598413619,34.9871707888,-8.1407666554,-4.6198413619,9.3602893089,32.96,-20.04,38.5741260432,0.0
2022-01-17 01:30:00,47.5616500074,-39.6269910968,61.9064534182,-8.2883499926,-4.6669910968,9.511968855,55.85,-34.96,65.8894839864,132.64,-8.2883499926,-4.6669910968,9.511968855,-8.2883499926,-4.6669910968,9.511968855,0.0,0.0,0.0,0.0,45.5816500074,-38.1469910968,59.4380328337,-8.2883499926,-4.6669910968,9.511968855,53.87,-33.48,63.4262351082,132.76,49.4116500074,-35.3269910968,60.741315893,-8.2883499926,-4.6669910968,9.511968855,57.7,-30.66,65.3400765228,130.37,46.0316500074,26.5330089032,53.131096016,-8.2883499926,-4.6669910968,9.511968855,54.32,31.2,62.6426563932,132.76,28.6716500074,-23.8269910968,37.27987418,-8.2883499926,-4.6669910968,9.511968855,36.96,-19.16,41.6310845403,0.0
2022-01-17 02:00:00,46.1719833277,-40.1318109414,61.1752751841,-8.6180166723,-4.6318109414,9.7838583371,54.79,-35.5,65.2854815407,132.64,-8.6180166723,-4.6318109414,9.7838583371,-8.6180166723,-4.6318109414,9.7838583371,0.0,0.0,0.0,0.0,44.2319833277,-38.6518109414,58.7403680457,-8.6180166723,-4.6318109414,9.7838583371,52.85,-34.02,62.8528670786,132.76,48.0619833277,-35.8518109414,59.960875487,-8.6180166723,-4.6318109414,9.7838583371,56.68,-31.22,64.7094336245,130.37,44.6619833277,26.3681890586,51.8649607056,-8.6180166723,-4.6318109414,9.7838583371,53.28,31.0,61.6421803638,132.76,32.2619833277,-23.8318109414,40.1097342422,-8.6180166723,-4.6318109414,9.7838583371,40.88,-19.2,45.1643044893,0.0
2022-01-17 02:30:00,45.7713166707,-40.5764226193,61.1674709495,-8.7486833293,-4.5964226193,9.8826393687,54.52,-35.98,65.3222075561,132.96,-8.7486833293,-4.5964226193,9.8826393687,-8.7486833293,-4.5964226193,9.8826393687,0.0,0.0,0.0,0.0,43.8413166707,-39.0664226193,58.7217712922,-8.7486833293,-4.5964226193,9.8826393687,52.59,-34.47,62.8799570611,133.09,47.5813166707,-36.1764226193,59.7721946197,-8.7486833293,-4.5964226193,9.8826393687,56.33,-31.58,64.5783655724,130.72,44.2913166707,26.6035773807,51.6669242541,-8.7486833293,-4.5964226193,9.8826393687,53.04,31.2,61.5360187207,133.09,30.6913166707,-27.1964226193,41.0073447357,-8.7486833293,-4.5964226193,9.8826393687,39.44,-22.6,45.4562822941,0.0
2022-01-17 03:00:00,44.9648166826,-41.3277516507,61.0722342461,-8.6051833174,-4.4977516507,9.7097347975,53.57,-36.83,65.0091824283,133.74,-8.6051833174,-4.4977516507,9.7097347975,-8.6051833174,-4.4977516507,9.7097347975,0.0,0.0,0.0,0.0,43.1048166826,-39.8077516507,58.6743752649,-8.6051833174,-4.4977516507,9.7097347975,51.71,-35.31,62.6156545921,133.85,46.7748166826,-36.1777516507,59.1330126934,-8.6051833174,-4.4977516507,9.7097347975,55.38,-31.68,63.8009937227,131.46,43.5148166826,26.3422483493,50.8670160223,-8.6051833174,-4.4977516507,9.7097347975,52.12,30.84,60.5607133379,133.85,25.1948166826,-28.5777516507,38.0981190754,-8.6051833174,-4.4977516507,9.7097347975,33.8,-24.08,41.5004385519,0.0
2022-01-17 03:30:00,44.2731500664,-41.301154345,60.5466528145,-8.5368499336,-4.411154345,9.6091669485,52.81,-36.89,64.4186944916,134.37,-8.5368499336,-4.411154345,9.6091669485,-8.5368499336,-4.411154345,9.6091669485,0.0,0.0,0.0,0.0,42.4331500664,-39.781154345,58.1645292733,-8.5368499336,-4.411154345,9.6091669485,50.97,-35.37,62.0401305608,134.59,46.0231500664,-36.161154345,58.5299874048,-8.5368499336,-4.411154345,9.6091669485,54.56,-31.75,63.1257166296,132.09,42.8631500664,26.628845655,50.4613223621,-8.5368499336,-4.411154345,9.6091669485,51.4,31.04,60.0453295436,134.59,25.5031500664,-28.771154345,38.4472363851,-8.5368499336,-4.411154345,9.6091669485,34.04,-24.36,41.8584662882,0.0
2022-01-17 04:00:00,43.3703166812,-41.9480878683,60.3376039036,-8.7096833188,-4.3380878683,9.7302409973,52.08,-37.61,64.240474002,134.37,-8.7096833188,-4.3380878683,9.7302409973,-8.7096833188,-4.3380878683,9.7302409973,0.0,0.0,0.0,0.0,41.5603166812,-40.4180878683,57.9731122985,-8.7096833188,-4.3380878683,9.7302409973,50.27,-36.08,61.8776155003,134.59,45.0303166812,-36.3480878683,57.8697927428,-8.7096833188,-4.3380878683,9.7302409973,53.74,-32.01,62.5510007914,132.09,41.9703166812,26.1819121317,49.4671608766,-8.7096833188,-4.3380878683,9.7302409973,50.68,30.52,59.1602298846,134.59,28.2103166812,-28.4980878683,40.099413704,-8.7096833188,-4.3380878683,9.7302409973,36.92,-24.16,44.1224659329,0.0
2022-01-17 04:30:00,43.1948666744,-41.8307139603,60.1299021906,-8.7251333256,-4.3107139603,9.7319168922,51.92,-37.52,64.058073652,134.73,-8.7251333256,-4.3107139603,9.7319168922,-8.7251333256,-4.3107139603,9.7319168922,0.0,0.0,0.0,0.0,41.4048666744,-40.3007139603,57.7798453618,-8.7251333256,-4.3107139603,9.7319168922,50.13,-35.99,61.7114008916,134.83,44.8148666744,-36.1007139603,57.5467968134,-8.7251333256,-4.3107139603,9.7319168922,53.54,-31.79,62.2666499822,132.36,41.8348666744,25.7292860397,49.1136664257,-8.7251333256,-4.3107139603,9.7319168922,50.56,30.04,58.8108425377,134.83,28.0348666744,-28.6307139603,40.070831428,-8.7251333256,-4.3107139603,9.7319168922,36.76,-24.32,44.0767512414,0.0
2022-01-17 05:00:00,43.0798833226,-41.4162383784,59.7593603422,-8.3501166774,-4.3062383784,9.395112426,51.43,-37.11,63.4207931202,134.17,-8.3501166774,-4.3062383784,9.395112426,-8.3501166774,-4.3062383784,9.395112426,0.0,0.0,0.0,0.0,41.2898833226,-39.8962383784,57.4157147612,-8.3501166774,-4.3062383784,9.395112426,49.64,-35.59,61.0800925016,134.27,44.5998833226,-35.7562383784,57.1634339011,-8.3501166774,-4.3062383784,9.395112426,52.95,-31.45,61.5857532226,131.78,41.6898833226,25.9337616216,49.0979262627,-8.3501166774,-4.3062383784,9.395112426,50.04,30.24,58.4675910227,134.27,29.8098833226,-27.7862383784,40.7517384529,-8.3501166774,-4.3062383784,9.395112426,38.16,-23.48,44.8050889967,0.0
2022-01-17 05:30:00,44.5391499815,-41.0921311525,60.5994977185,-9.2308500185,-4.4921311525,10.2658577019,53.77,-36.6,65.0443917644,133.89,-9.2308500185,-4.4921311525,10.2658577019,-9.2308500185,-4.4921311525,10.2658577019,0.0,0.0,0.0,0.0,42.6391499815,-39.5821311525,58.1793968491,-9.2308500185,-4.4921311525,10.2658577019,51.87,-35.09,62.6243163635,134.01,46.1391499815,-35.3821311525,58.1439280227,-9.2308500185,-4.4921311525,10.2658577019,55.37,-30.89,63.4036986303,131.5,43.0491499815,25.9078688475,50.243875073,-9.2308500185,-4.4921311525,10.2658577019,52.28,30.4,60.4760977577,134.01,22.3691499815,-23.6921311525,32.5836761193,-9.2308500185,-4.4921311525,10.2658577019,31.6,-19.2,36.9756676748,0.0
2022-01-17 06:00:00,46.3239666472,-40.1991528366,61.3341811285,-9.7560333528,-4.6991528366,10.8287683586,56.08,-35.5,66.3718042545,133.64,-9.7560333528,-4.6991528366,10.8287683586,-9.7560333528,-4.6991528366,10.8287683586,0.0,0.0,0.0,0.0,44.3039666472,-38.7091528366,58.8323038305,-9.7560333528,-4.6991528366,10.8287683586,54.06,-34.01,63.868330963,133.77,48.1239666472,-34.9391528366,59.4698290463,-9.7560333528,-4.6991528366,10.8287683586,57.88,-30.24,65.3035374233,131.24,44.7639666472,26.5008471634,52.0202615369,-9.7560333528,-4.6991528366,10.8287683586,54.52,31.2,62.816163525,133.77,28.2439666472,-25.0991528366,37.7847737201,-9.7560333528,-4.6991528366,10.8287683586,38.0,-20.4,43.1295722214,0.0
2022-01-17 06:30:00,51.4639166431,-37.6676878768,63.7760882011,-11.7860833569,-5.3576878768,12.9466822113,63.25,-32.31,71.0246337548,132.26,-11.7860833569,-5.3576878768,12.9466822113,-11.7860833569,-5.3576878768,12.9466822113,0.0,0.0,0.0,0.0,49.1339166431,-36.2376878768,61.051714041,-11.7860833569,-5.3576878768,12.9466822113,60.92,-30.88,68.2994934095,132.39,53.8339166431,-33.1776878768,63.236457475,-11.7860833569,-5.3576878768,12.9466822113,65.62,-27.82,71.2736753648,129.92,49.6939166431,28.2423121232,57.1586699057,-11.7860833569,-5.3576878768,12.9466822113,61.48,33.6,70.0624749777,132.39,30.6539166431,-24.3576878768,39.1530275236,-11.7860833569,-5.3576878768,12.9466822113,42.44,-19.0,46.4989634293,0.0
2022-01-17 07:00:00,56.3482333041,-38.2528202228,68.1058121712,-14.5917666959,-6.1028202228,15.8165757981,70.94,-32.15,77.8852110481,132.26,-14.5917666959,-6.1028202228,15.8165757981,-14.5917666959,-6.1028202228,15.8165757981,0.0,0.0,0.0,0.0,53.6682333041,-36.7428202228,65.0408648768,-14.5917666959,-6.1028202228,15.8165757981,68.26,-30.64,74.8213686055,132.39,60.3782333041,-26.3028202228,65.8587079178,-14.5917666959,-6.1028202228,15.8165757981,74.97,-20.2,77.6436790731,129.92,54.4482333041,27.3771797772,60.9435811427,-14.5917666959,-6.1028202228,15.8165757981,69.04,33.48,76.7296031529,132.39,31.9282333041,-19.9828202228,37.665968539,-14.5917666959,-6.1028202228,15.8165757981,46.52,-13.88,48.5465220175,0.0
2022-01-17 07:30:00,63.0477499659,-41.9564473835,75.7321744889,-17.0422500341,-6.9064473835,18.3885100453,80.09,-35.05,87.4237416266,131.78,-17.0422500341,-6.9064473835,18.3885100453,-17.0422500341,-6.9064473835,18.3885100453,0.0,0.0,0.0,0.0,60.0077499659,-40.2264473835,72.2433188957,-17.0422500341,-6.9064473835,18.3885100453,77.05,-33.32,83.9459641674,131.89,69.6677499659,-13.6864473835,70.9993959643,-17.0422500341,-6.9064473835,18.3885100453,86.71,-6.78,86.9746658516,129.77,60.9977499659,23.1335526165,65.237157798,-17.0422500341,-6.9064473835,18.3885100453,78.04,30.04,83.6220258066,131.89,41.3577499659,-12.4264473835,43.1842572799,-17.0422500341,-6.9064473835,18.3885100453,58.4,-5.52,58.6602966239,0.0
2022-01-17 08:00:00,65.9335166303,-39.710098428,76.9683086237,-18.1964833697,-7.290098428,19.6024881613,84.13,-32.42,90.1604863563,130.87,-18.1964833697,-7.290098428,19.6024881613,-18.1964833697,-7.290098428,19.6024881613,0.0,0.0,0.0,0.0,62.7235166303,-38.040098428,73.3572670352,-18.1964833697,-7.290098428,19.6024881613,80.92,-30.75,86.5656334812,130.98,73.9235166303,-11.440098428,74.8034903131,-18.1964833697,-7.290098428,19.6024881613,92.12,-4.15,92.2134312343,130.29,63.7635166303,24.669901572,68.3695114553,-18.1964833697,-7.290098428,19.6024881613,81.96,31.96,87.9709224687,130.98,43.8835166303,-7.770098428,44.5661021565,-18.1964833697,-7.290098428,19.6024881613,62.08,-0.48,62.0818556424,0.0
2022-01-17 08:30:00,67.8715666286,-43.8789055765,80.8202196929,-19.0084333714,-7.6089055765,20.4747645482,86.88,-36.27,94.1469452505,130.08,-19.0084333714,-7.6089055765,20.4747645482,-19.0084333714,-7.6089055765,20.4747645482,0.0,0.0,0.0,0.0,64.5615666286,-41.9989055765,77.0201529158,-19.0084333714,-7.6089055765,20.4747645482,83.57,-34.39,90.3693366137,130.2,79.2515666286,0.5410944235,79.2534137831,-19.0084333714,-7.6089055765,20.4747645482,98.26,8.15,98.5974142663,129.46,65.7115666286,20.5910944235,68.8622041351,-19.0084333714,-7.6089055765,20.4747645482,84.72,28.2,89.2900800761,130.2,49.3515666286,2.6310944235,49.4216530133,-19.0084333714,-7.6089055765,20.4747645482,68.36,10.24,69.1226967067,0.0
2022-01-17 09:00:00,68.6317832978,-45.6996341596,82.4547041772,-18.3682167022,-7.6096341596,19.8821004137,87.0,-38.09,94.9728808661,130.08,-18.3682167022,-7.6096341596,19.8821004137,-18.3682167022,-7.6096341596,19.8821004137,0.0,0.0,0.0,0.0,65.3417832978,-43.7596341596,78.6413010213,-18.3682167022,-7.6096341596,19.8821004137,83.71,-36.15,91.1821616326,130.2,82.3517832978,5.4003658404,82.5286626787,-18.3682167022,-7.6096341596,19.8821004137,100.72,13.01,101.5567747617,130.66,66.5117832978,18.5903658404,69.0609804414,-18.3682167022,-7.6096341596,19.8821004137,84.88,26.2,88.8316069876,130.2,54.6317832978,8.2703658404,55.2542369184,-18.3682167022,-7.6096341596,19.8821004137,73.0,15.88,74.7072580142,0.0
2022-01-17 09:30:00,70.4497832987,-44.492908719,83.3234114347,-18.3002167013,-7.4229087190000005,19.7483544926,88.75,-37.07,96.1808057775,129.69,-18.3002167013,-7.4229087190000005,19.7483544926,-18.3002167013,-7.4229087190000005,19.7483544926,0.0,0.0,0.0,0.0,67.0997832987,-42.572908719,79.4659265065,-18.3002167013,-7.4229087190000005,19.7483544926,85.4,-35.15,92.3508662656,129.81,83.4097832987,6.457091281,83.6593448322,-18.3002167013,-7.4229087190000005,19.7483544926,101.71,13.88,102.6527081961,130.85,68.2997832987,19.617091281,71.061175539,-18.3002167013,-7.4229087190000005,19.7483544926,86.6,27.04,90.7233244541,129.81,54.8997832987,9.937091281,55.7918631108,-18.3002167013,-7.4229087190000005,19.7483544926,73.2,17.36,75.2303768434,0.0
2022-01-17 10:00:00,72.3612332963,-43.9430607376,84.658966868,-18.5087667037,-7.1030607376,19.8249316955,90.87,-36.84,98.0537735123,129.69,-18.5087667037,-7.1030607376,19.8249316955,-18.5087667037,-7.1030607376,19.8249316955,0.0,0.0,0.0,0.0,68.9012332963,-42.0130607376,80.699920832,-18.5087667037,-7.1030607376,19.8249316955,87.41,-34.91,94.1234094155,129.81,83.7012332963,6.8469392624,83.980813479,-18.5087667037,-7.1030607376,19.8249316955,102.21,13.95,103.1575813986,130.85,70.1312332963,20.2969392624,73.0092845266,-18.5087667037,-7.1030607376,19.8249316955,88.64,27.4,92.7782819414,129.81,54.7312332963,7.5769392624,55.2532162568,-18.5087667037,-7.1030607376,19.8249316955,73.24,14.68,74.6967201422,0.0
2022-01-17 10:30:00,71.0792499639,-44.3435249641,83.7771328089,-18.0507500361,-6.6535249641,19.2379565265,89.13,-37.69,96.7713438989,129.78,-18.0507500361,-6.6535249641,19.2379565265,-18.0507500361,-6.6535249641,19.2379565265,0.0,0.0,0.0,0.0,67.7292499639,-42.3835249641,79.8975249245,-18.0507500361,-6.6535249641,19.2379565265,85.78,-35.73,92.9238467779,129.89,82.4292499639,6.3564750359,82.6739742875,-18.0507500361,-6.6535249641,19.2379565265,100.48,13.01,101.3187569012,131.01,68.9492499639,20.1864750359,71.843530293,-18.0507500361,-6.6535249641,19.2379565265,87.0,26.84,91.046063067,129.89,53.2692499639,8.3464750359,53.9191676238,-18.0507500361,-6.6535249641,19.2379565265,71.32,15.0,72.8803293077,0.0
2022-01-17 11:00:00,69.475716635,-43.870842724,82.1676703045,-15.824283365,-6.360842724,17.0548604267,85.3,-37.51,93.1830998626,130.17,-15.824283365,-6.360842724,17.0548604267,-15.824283365,-6.360842724,17.0548604267,0.0,0.0,0.0,0.0,66.265716635,-41.960842724,78.4337779484,-15.824283365,-6.360842724,17.0548604267,82.09,-35.6,89.4769696626,130.29,80.645716635,6.139157276,80.8790508329,-15.824283365,-6.360842724,17.0548604267,96.47,12.5,97.2764663215,131.46,67.415716635,20.799157276,70.5512848416,-15.824283365,-6.360842724,17.0548604267,83.24,27.16,87.5589127388,130.29,50.215716635,7.999157276,50.8488418186,-15.824283365,-6.360842724,17.0548604267,66.04,14.36,67.5832168515,0.0
2022-01-17 11:30:00,67.4479833048,-43.8631564823,80.4562424457,-14.2620166952,-6.0731564823,15.5012370433,81.71,-37.79,90.0255974709,130.51,-14.2620166952,-6.0731564823,15.5012370433,-14.2620166952,-6.0731564823,15.5012370433,0.0,0.0,0.0,0.0,64.3979833048,-41.983156482300004,76.8744800434,-14.2620166952,-6.0731564823,15.5012370433,78.66,-35.91,86.4692066576,130.63,79.3379833048,6.1868435177,79.5788453522,-14.2620166952,-6.0731564823,15.5012370433,93.6,12.26,94.399510592,131.92,65.4579833048,21.1668435177,68.7952239827,-14.2620166952,-6.0731564823,15.5012370433,79.72,27.24,84.2454509158,130.63,50.8179833048,10.0468435177,51.8016070391,-14.2620166952,-6.0731564823,15.5012370433,65.08,16.12,67.0467061085,0.0
2022-01-17 12:00:00,68.5907999701,-43.9175999676,81.4460154179,-14.9692000299,-5.8575999676,16.0744650585,83.56,-38.06,91.8195905022,130.96,-14.9692000299,-5.8575999676,16.0744650585,-14.9692000299,-5.8575999676,16.0744650585,0.0,0.0,0.0,0.0,65.4607999701,-41.9975999676,77.7747692749,-14.9692000299,-5.8575999676,16.0744650585,80.43,-36.14,88.176439597,131.04,79.4007999701,6.0124000324,79.6281105517,-14.9692000299,-5.8575999676,16.0744650585,94.37,11.87,95.1135836776,132.39,66.5507999701,21.1424000324,69.8284330039,-14.9692000299,-5.8575999676,16.0744650585,81.52,27.0,85.8749695779,131.04,49.6307999701,9.4224000324,50.5173032538,-14.9692000299,-5.8575999676,16.0744650585,64.6,15.28,66.3825157703,0.0
2022-01-17 12:30:00,71.928083306,-43.7436287539,84.1852375695,-14.861916694,-5.7436287539,15.9331678922,86.79,-38.0,94.7444146111,130.88,-14.861916694,-5.7436287539,15.9331678922,-14.861916694,-5.7436287539,15.9331678922,0.0,0.0,0.0,0.0,68.678083306,-41.7936287539,80.3951897255,-14.861916694,-5.7436287539,15.9331678922,83.54,-36.05,90.9864500901,131.04,81.388083306,5.6963712461,81.5871849594,-14.861916694,-5.7436287539,15.9331678922,96.25,11.44,96.92747856,132.39,69.858083306,21.2963712461,73.0320972685,-14.861916694,-5.7436287539,15.9331678922,84.72,27.04,88.9305346886,131.04,52.098083306,9.2163712461,52.9070107179,-14.861916694,-5.7436287539,15.9331678922,66.96,14.96,68.610809644,0.0
2022-01-17 13:00:00,70.1533166387,-45.4174717909,83.5717331356,-14.2066833613,-5.6274717909,15.280650866,84.36,-39.79,93.2730062773,130.76,-14.2066833613,-5.6274717909,15.280650866,-14.2066833613,-5.6274717909,15.280650866,0.0,0.0,0.0,0.0,67.0133166387,-43.4274717909,79.8544295144,-14.2066833613,-5.6274717909,15.280650866,81.22,-37.8,89.5853135285,130.86,79.5933166387,5.6025282091,79.7902523863,-14.2066833613,-5.6274717909,15.280650866,93.8,11.23,94.4698518047,132.3,68.1933166387,20.1325282091,71.1030739579,-14.2066833613,-5.6274717909,15.280650866,82.4,25.76,86.3327145409,130.86,51.4333166387,9.6925282091,52.3386201914,-14.2066833613,-5.6274717909,15.280650866,65.64,15.32,67.4040948311,0.0
2022-01-17 13:30:00,71.6468999702,-45.8650378591,85.069853492,-14.8931000298,-5.6750378591,15.9377063343,86.54,-40.19,95.4170199702,131.4,-14.8931000298,-5.6750378591,15.9377063343,-14.8931000298,-5.6750378591,15.9377063343,0.0,0.0,0.0,0.0,68.4168999702,-43.8250378591,81.2496531986,-14.8931000298,-5.6750378591,15.9377063343,83.31,-38.15,91.6295727372,131.5,79.9568999702,5.7749621409,80.1651797265,-14.8931000298,-5.6750378591,15.9377063343,94.85,11.45,95.5386047627,132.81,69.7068999702,20.0449621409,72.5317338183,-14.8931000298,-5.6750378591,15.9377063343,84.6,25.72,88.4232910494,131.5,49.0268999702,9.8849621409,50.0134921518,-14.8931000298,-5.6750378591,15.9377063343,63.92,15.56,65.7866247804,0.0
2022-01-17 14:00:00,67.4181999689,-47.4354621955,82.433832622,-15.5318000311,-5.6654621955,16.5328241415,82.95,-41.77,92.8732221903,131.64,-15.5318000311,-5.6654621955,16.5328241415,-15.5318000311,-5.6654621955,16.5328241415,0.0,0.0,0.0,0.0,64.3681999689,-45.3854621955,78.759795238,-15.5318000311,-5.6654621955,16.5328241415,79.9,-39.72,89.228293719,131.76,77.6681999689,5.3245378045,77.8504976814,-15.5318000311,-5.6654621955,16.5328241415,93.2,10.99,93.8457249959,133.03,65.5881999689,18.8945378045,68.2555165097,-15.5318000311,-5.6654621955,16.5328241415,81.12,24.56,84.7564038878,131.76,51.2281999689,8.4945378045,51.9276963149,-15.5318000311,-5.6654621955,16.5328241415,66.76,14.16,68.2451697924,0.0
2022-01-17 14:30:00,66.9859833015,-47.3065991086,82.0063185254,-15.924016698500001,-5.6765991086,16.9055637367,82.91,-41.63,92.774592427,132.19,-15.924016698500001,-5.6765991086,16.9055637367,-15.924016698500001,-5.6765991086,16.9055637367,0.0,0.0,0.0,0.0,63.9059833015,-45.2465991086,78.3021674836,-15.924016698500001,-5.6765991086,16.9055637367,79.83,-39.57,89.0988989831,132.3,77.4359833015,4.2334008914,77.5516163144,-15.924016698500001,-5.6765991086,16.9055637367,93.36,9.91,93.8844912645,133.49,65.1559833015,19.2034008914,67.9269664108,-15.924016698500001,-5.6765991086,16.9055637367,81.08,24.88,84.8114426242,132.3,51.1959833015,8.0434008914,51.8239809751,-15.924016698500001,-5.6765991086,16.9055637367,67.12,13.72,68.5079031937,0.0
2022-01-17 15:00:00,66.4036499665,-48.351419037,82.1419774035,-16.7663500335,-5.901419037,17.7746234868,83.17,-42.45,93.3769318408,132.27,-16.7663500335,-5.901419037,17.7746234868,-16.7663500335,-5.901419037,17.7746234868,0.0,0.0,0.0,0.0,63.3336499665,-46.261419037,78.4300332104,-16.7663500335,-5.901419037,17.7746234868,80.1,-40.36,89.6935872847,132.3,77.1936499665,3.558580963,77.2756306582,-16.7663500335,-5.901419037,17.7746234868,93.96,9.46,94.4350210462,133.71,64.5936499665,18.538580963,67.2013288567,-16.7663500335,-5.901419037,17.7746234868,81.36,24.44,84.9515344182,132.3,49.6736499665,4.298580963,49.8592950139,-16.7663500335,-5.901419037,17.7746234868,66.44,10.2,67.2184022422,0.0
2022-01-17 15:30:00,68.8202666306,-48.0233566876,83.9194368824,-18.0097333694,-6.2133566876,19.051411952,86.83,-41.81,96.3718060431,132.68,-18.0097333694,-6.2133566876,19.051411952,-18.0097333694,-6.2133566876,19.051411952,0.0,0.0,0.0,0.0,65.6002666306,-45.9233566876,80.0771482476,-18.0097333694,-6.2133566876,19.051411952,83.61,-39.71,92.560878345,132.77,79.0102666306,3.4866433124,79.0871602388,-18.0097333694,-6.2133566876,19.051411952,97.02,9.7,97.503694289,134.13,66.9102666306,18.7066433124,69.4760554767,-18.0097333694,-6.2133566876,19.051411952,84.92,24.92,88.5009197692,132.77,50.7902666306,3.4266433124,50.9057272692,-18.0097333694,-6.2133566876,19.051411952,68.8,9.64,69.4720778443,0.0
2022-01-17 16:00:00,68.9111832936,-47.239721943,83.5484441039,-19.8588167064,-6.719721943,20.9649055321,88.77,-40.52,97.5806502335,132.42,-19.8588167064,-6.719721943,20.9649055321,-19.8588167064,-6.719721943,20.9649055321,0.0,0.0,0.0,0.0,65.5911832936,-45.179721943,79.6455309525,-19.8588167064,-6.719721943,20.9649055321,85.45,-38.46,93.7063183569,132.52,80.7911832936,3.9902780570000003,80.8896632269,-19.8588167064,-6.719721943,20.9649055321,100.65,10.71,101.218212788,133.86,66.9011832936,18.760278057,69.481769975,-19.8588167064,-6.719721943,20.9649055321,86.76,25.48,90.4241560646,132.52,52.4211832936,8.560278057,53.1155233271,-19.8588167064,-6.719721943,20.9649055321,72.28,15.28,73.8774444604,0.0
2022-01-17 16:30:00,71.3707666231,-46.5143738465,85.1902183511,-21.7592333769,-7.2843738465,22.9461617593,93.13,-39.23,101.0553798667,131.65,-21.7592333769,-7.2843738465,22.9461617593,-21.7592333769,-7.2843738465,22.9461617593,0.0,0.0,0.0,0.0,67.8507666231,-44.4343738465,81.1057341406,-21.7592333769,-7.2843738465,22.9461617593,89.61,-37.15,97.0055390171,131.76,84.0807666231,4.8956261535,84.2231706324,-21.7592333769,-7.2843738465,22.9461617593,105.84,12.18,106.5385282421,133.04,69.2807666231,19.0356261535,71.8483102581,-21.7592333769,-7.2843738465,22.9461617593,91.04,26.32,94.7682647303,131.76,55.0407666231,7.5156261535,55.5515132732,-21.7592333769,-7.2843738465,22.9461617593,76.8,14.8,78.2130423906,0.0
2022-01-17 17:00:00,74.9736832863,-44.609658253,87.2414740532,-23.4963167137,-7.839658253,24.7696818839,98.47,-36.77,105.1112448789,131.03,-23.4963167137,-7.839658253,24.7696818839,-23.4963167137,-7.839658253,24.7696818839,0.0,0.0,0.0,0.0,71.2036832863,-42.589658253,82.968930954,-23.4963167137,-7.839658253,24.7696818839,94.7,-34.75,100.8744392797,131.15,88.4536832863,5.880341747,88.6489283973,-23.4963167137,-7.839658253,24.7696818839,111.95,13.72,112.7875919594,132.35,72.6236832863,20.200341747,75.3807215458,-23.4963167137,-7.839658253,24.7696818839,96.12,28.04,100.1264001151,131.15,55.3436832863,10.400341747,56.3124354664,-23.4963167137,-7.839658253,24.7696818839,78.84,18.24,80.9224517671,0.0
2022-01-17 17:30:00,78.5003832903,-43.6004670775,89.7959403653,-21.5396167097,-8.3904670775,23.1161204743,100.04,-35.21,106.0553897735,129.35,-21.5396167097,-8.3904670775,23.1161204743,-21.5396167097,-8.3904670775,23.1161204743,0.0,0.0,0.0,0.0,74.6603832903,-41.5904670775,85.4630901897,-21.5396167097,-8.3904670775,23.1161204743,96.2,-33.2,101.7677748602,129.46,94.6003832903,6.4595329225,94.8206627494,-21.5396167097,-8.3904670775,23.1161204743,116.14,14.85,117.0855332652,130.57,76.1003832903,20.4495329225,78.8000744522,-21.5396167097,-8.3904670775,23.1161204743,97.64,28.84,101.8101920242,129.46,60.7003832903,11.0495329225,61.6978825357,-21.5396167097,-8.3904670775,23.1161204743,82.24,19.44,84.506397391,0.0
2022-01-17 18:00:00,78.4631166253,-43.7408433948,89.8316316864,-20.6768833747,-8.4408433948,22.3334131585,99.14,-35.3,105.2370163013,129.35,-20.6768833747,-8.4408433948,22.3334131585,-20.6768833747,-8.4408433948,22.3334131585,0.0,0.0,0.0,0.0,74.6331166253,-41.7508433948,85.5174544838,-20.6768833747,-8.4408433948,22.3334131585,95.31,-33.31,100.9631229707,129.46,95.3731166253,6.2991566052,95.5809120524,-20.6768833747,-8.4408433948,22.3334131585,116.05,14.74,116.9823495233,130.57,76.0431166253,20.2791566052,78.7006974474,-20.6768833747,-8.4408433948,22.3334131585,96.72,28.72,100.8939879279,129.46,59.9231166253,9.7191566052,60.7061933513,-20.6768833747,-8.4408433948,22.3334131585,80.6,18.16,82.620491405,0.0
2022-01-17 18:30:00,77.6653166256,-44.3794982732,89.4507757011,-20.5246833744,-8.2994982732,22.1392027681,98.19,-36.08,104.6089981789,129.35,-20.5246833744,-8.2994982732,22.1392027681,-20.5246833744,-8.2994982732,22.1392027681,0.0,0.0,0.0,0.0,73.9053166256,-42.3594982732,85.1840531995,-20.5246833744,-8.2994982732,22.1392027681,94.43,-34.06,100.3848021366,129.46,94.0053166256,5.4105017268,94.1608893481,-20.5246833744,-8.2994982732,22.1392027681,114.53,13.71,115.3476701108,130.57,75.3153166256,19.6605017268,77.83914340850001,-20.5246833744,-8.2994982732,22.1392027681,95.84,27.96,99.8352002051,129.46,63.7153166256,7.9005017268,64.2032670527,-20.5246833744,-8.2994982732,22.1392027681,84.24,16.2,85.7835508708,0.0
2022-01-17 19:00:00,76.8163499521,-44.0757191778,88.5630884793,-24.1636500479,-8.0757191778,25.4774257702,100.98,-36.0,107.2052256189,129.35,-24.1636500479,-8.0757191778,25.4774257702,-24.1636500479,-8.0757191778,25.4774257702,0.0,0.0,0.0,0.0,72.9463499521,-42.0357191778,84.1912801787,-24.1636500479,-8.0757191778,25.4774257702,97.11,-33.96,102.8767889273,129.46,90.2563499521,5.0842808222,90.3994392579,-24.1636500479,-8.0757191778,25.4774257702,114.42,13.16,115.1743113719,130.57,74.4363499521,19.8442808222,77.0361322727,-24.1636500479,-8.0757191778,25.4774257702,98.6,27.92,102.4767602923,129.46,59.5963499521,9.3642808222,60.327561553,-24.1636500479,-8.0757191778,25.4774257702,83.76,17.44,85.556362709,0.0
2022-01-17 19:30:00,74.9165999531,-44.8522603355,87.3167922323,-23.4534000469,-7.8422603355,24.7298002606,98.37,-37.01,105.1018410876,129.21,-23.4534000469,-7.8422603355,24.7298002606,-23.4534000469,-7.8422603355,24.7298002606,0.0,0.0,0.0,0.0,71.1665999531,-42.7822603355,83.0361773464,-23.4534000469,-7.8422603355,24.7298002606,94.62,-34.94,100.8649988846,129.33,87.7065999531,4.3177396645,87.8128154152,-23.4534000469,-7.8422603355,24.7298002606,111.16,12.16,111.823124621,130.57,72.5865999531,18.7977396645,74.9811276872,-23.4534000469,-7.8422603355,24.7298002606,96.04,26.64,99.6662992189,129.33,54.0665999531,7.9177396645,54.6432780119,-23.4534000469,-7.8422603355,24.7298002606,77.52,15.76,79.1058025685,0.0
2022-01-17 20:00:00,75.9861832883,-45.4551025135,88.5441494128,-22.5138167117,-7.5451025135,23.7444838829,98.5,-37.91,105.5434417669,128.91,-22.5138167117,-7.5451025135,23.7444838829,-22.5138167117,-7.5451025135,23.7444838829,0.0,0.0,0.0,0.0,72.2661832883,-43.3551025135,84.2737572499,-22.5138167117,-7.5451025135,23.7444838829,94.78,-35.81,101.3193194805,129.04,86.4161832883,3.2748974865,86.4782151045,-22.5138167117,-7.5451025135,23.7444838829,108.93,10.82,109.4660554693,130.24,73.6861832883,18.2548974865,75.9137332098,-22.5138167117,-7.5451025135,23.7444838829,96.2,25.8,99.5995983928,129.04,54.4861832883,4.6148974865,54.6812714569,-22.5138167117,-7.5451025135,23.7444838829,77.0,12.16,77.9542532515,0.0
2022-01-17 20:30:00,67.5227666288,-49.2765755602,83.5912968685,-18.9172333712,-7.1365755602,20.2186159058,86.44,-42.14,96.1647191022,129.0,-18.9172333712,-7.1365755602,20.2186159058,-18.9172333712,-7.1365755602,20.2186159058,0.0,0.0,0.0,0.0,64.3627666288,-47.1165755602,79.7655152346,-18.9172333712,-7.1365755602,20.2186159058,83.28,-39.98,92.3794284459,129.14,81.3927666288,1.2034244398,81.4016626973,-18.9172333712,-7.1365755602,20.2186159058,100.31,8.34,100.6561061238,130.41,65.6027666288,15.4234244398,67.3914312862,-18.9172333712,-7.1365755602,20.2186159058,84.52,22.56,87.4790489203,129.14,52.5627666288,6.0234244398,52.9067677869,-18.9172333712,-7.1365755602,20.2186159058,71.48,13.16,72.6813318535,0.0
2022-01-17 21:00:00,67.0140666265,-50.253749179,83.7635029853,-20.0859333735,-6.763749179,21.1941742571,87.1,-43.49,97.3539423958,130.15,-20.0859333735,-6.763749179,21.1941742571,-20.0859333735,-6.763749179,21.1941742571,0.0,0.0,0.0,0.0,63.8040666265,-48.043749179,79.8696485109,-20.0859333735,-6.763749179,21.1941742571,83.89,-41.28,93.4963662395,130.3,77.7240666265,-0.743749179,77.7276250493,-20.0859333735,-6.763749179,21.1941742571,97.81,6.02,97.9950840604,131.51,65.1540666265,14.996250821,66.8576094148,-20.0859333735,-6.763749179,21.1941742571,85.24,21.76,87.9736051324,130.3,48.5540666265,5.236250821,48.8355987844,-20.0859333735,-6.763749179,21.1941742571,68.64,12.0,69.6810562492,0.0
2022-01-17 21:30:00,62.3781666288,-53.5634288001,82.2196848498,-18.9218333712,-6.3834288001,19.9695753929,81.3,-47.18,93.9980978531,130.66,-18.9218333712,-6.3834288001,19.9695753929,-18.9218333712,-6.3834288001,19.9695753929,0.0,0.0,0.0,0.0,59.4681666288,-51.2534288001,78.50717678,-18.9218333712,-6.3834288001,19.9695753929,78.39,-44.87,90.3233579978,130.77,73.3081666288,-1.6034288001,73.3256999857,-18.9218333712,-6.3834288001,19.9695753929,92.23,4.78,92.3537833551,132.2,60.7581666288,12.6565711999,62.0624170222,-18.9218333712,-6.3834288001,19.9695753929,79.68,19.04,81.9232811843,130.77,47.7981666288,4.8565711999,48.0442610194,-18.9218333712,-6.3834288001,19.9695753929,66.72,11.24,67.66015075359999,0.0
2022-01-17 22:00:00,58.5829166314,-55.0644935169,80.3993567593,-17.6270833686,-5.9644935169,18.6088487284,76.21,-49.1,90.6574547404,131.77,-17.6270833686,-5.9644935169,18.6088487284,-17.6270833686,-5.9644935169,18.6088487284,0.0,0.0,0.0,0.0,55.9029166314,-52.7444935169,76.8577756916,-17.6270833686,-5.9644935169,18.6088487284,73.53,-46.78,87.1494652881,131.89,69.2829166314,-3.6744935169,69.380288552,-17.6270833686,-5.9644935169,18.6088487284,86.91,2.29,86.9401644811,133.18,57.0929166314,11.5555064831,58.2505867744,-17.6270833686,-5.9644935169,18.6088487284,74.72,17.52,76.7465230483,131.89,44.4529166314,2.5555064831000003,44.5263114397,-17.6270833686,-5.9644935169,18.6088487284,62.08,8.52,62.6619246433,0.0
2022-01-17 22:30:00,55.2576166341,-53.5602659917,76.9552226245,-16.2923833659,-5.5202659917,17.202182779,71.55,-48.04,86.1814603032,132.35,-16.2923833659,-5.5202659917,17.202182779,-16.2923833659,-5.5202659917,17.202182779,0.0,0.0,0.0,0.0,52.7776166341,-51.3402659917,73.6294759568,-16.2923833659,-5.5202659917,17.202182779,69.07,-45.82,82.8862913877,132.49,64.3776166341,-9.2902659917,65.0444968132,-16.2923833659,-5.5202659917,17.202182779,80.67,-3.77,80.7580448005,133.91,53.8276166341,12.9997340083,55.3751333794,-16.2923833659,-5.5202659917,17.202182779,70.12,18.52,72.5245117185,132.49,40.6676166341,-3.9202659917,40.8561320752,-16.2923833659,-5.5202659917,17.202182779,56.96,1.6,56.982467479,0.0
2022-01-17 23:00:00,52.6827666371,-47.3730520636,70.8496998043,-14.7872333629,-5.0330520636,15.6203035695,67.47,-42.34,79.6547330672,132.44,-14.7872333629,-5.0330520636,15.6203035695,-14.7872333629,-5.0330520636,15.6203035695,0.0,0.0,0.0,0.0,50.3127666371,-45.4430520636,67.7970904061,-14.7872333629,-5.0330520636,15.6203035695,65.1,-40.41,76.6223081093,132.59,58.9227666371,-20.4030520636,62.3552480685,-14.7872333629,-5.0330520636,15.6203035695,73.71,-15.37,75.2954248278,133.47,51.1727666371,18.9669479364,54.5746933965,-14.7872333629,-5.0330520636,15.6203035695,65.96,24.0,70.1906090585,132.59,34.1727666371,-18.5930520636,38.9034646872,-14.7872333629,-5.0330520636,15.6203035695,48.96,-13.56,50.8031022675,0.0
2022-01-17 23:30:00,49.5178499751,-48.6138926074,69.3925645916,-12.4521500249,-4.6338926074,13.2864216755,61.97,-43.98,75.9902710878,133.23,-12.4521500249,-4.6338926074,13.2864216755,-12.4521500249,-4.6338926074,13.2864216755,0.0,0.0,0.0,0.0,47.3778499751,-46.6738926074,66.5064877992,-12.4521500249,-4.6338926074,13.2864216755,59.83,-42.04,73.1231187792,133.4,56.2878499751,-21.1038926074,60.1140277972,-12.4521500249,-4.6338926074,13.2864216755,68.74,-16.47,70.6855607603,133.01,48.1478499751,18.4461073926,51.5603950253,-12.4521500249,-4.6338926074,13.2864216755,60.6,23.08,64.8463291174,133.4,33.1078499751,-16.0738926074,36.8035290907,-12.4521500249,-4.6338926074,13.2864216755,45.56,-11.44,46.974324902,0.0
2022-01-18 00:00:00,48.1709999746,-49.1017227806,68.7853503195,-12.7090000254,-4.3517227806,13.4333976642,60.88,-44.75,75.5575072379,133.23,-12.7090000254,-4.3517227806,13.4333976642,-12.7090000254,-4.3517227806,13.4333976642,0.0,0.0,0.0,0.0,46.0809999746,-47.1417227806,65.9226864242,-12.7090000254,-4.3517227806,13.4333976642,58.79,-42.79,72.7134664282,133.4,53.7509999746,-21.4117227806,57.858723376,-12.7090000254,-4.3517227806,13.4333976642,66.46,-17.06,68.6146864745,133.01,46.8109999746,17.7282772194,50.0555844216,-12.7090000254,-4.3517227806,13.4333976642,59.52,22.08,63.4835159707,133.4,32.9709999746,-16.1117227806,36.6970632378,-12.7090000254,-4.3517227806,13.4333976642,45.68,-11.76,47.1694816592,0.0
2022-01-18 00:30:00,50.8418333074,-48.2533160847,70.0947539209,-12.9881666926,-4.4433160847,13.727182226,63.83,-43.81,77.4182472031,132.88,-12.9881666926,-4.4433160847,13.727182226,-12.9881666926,-4.4433160847,13.727182226,0.0,0.0,0.0,0.0,48.6018333074,-46.3033160847,67.1277534354,-12.9881666926,-4.4433160847,13.727182226,61.59,-41.86,74.4687028221,133.03,56.5118333074,-20.6533160847,60.1676555057,-12.9881666926,-4.4433160847,13.727182226,69.5,-16.21,71.3653564413,132.62,49.4118333074,18.4366839153,52.7393646585,-12.9881666926,-4.4433160847,13.727182226,62.4,22.88,66.4624284841,133.03,28.7718333074,-16.4433160847,33.1391163993,-12.9881666926,-4.4433160847,13.727182226,41.76,-12.0,43.4499436133,0.0
2022-01-18 01:00:00,51.1666166372,-48.3571353218,70.4019544802,-14.7133833628,-5.0071353218,15.542041504,65.88,-43.35,78.863152993,132.88,-14.7133833628,-5.0071353218,15.542041504,-14.7133833628,-5.0071353218,15.542041504,0.0,0.0,0.0,0.0,48.8466166372,-46.3971353218,67.3697715818,-14.7133833628,-5.0071353218,15.542041504,63.56,-41.39,75.8485708501,133.03,57.7766166372,-20.6171353218,61.3449565892,-14.7133833628,-5.0071353218,15.542041504,72.49,-15.61,74.15168373,132.62,49.6866166372,18.2328646782,52.9263377462,-14.7133833628,-5.0071353218,15.542041504,64.4,23.24,68.4650100416,133.03,29.4466166372,-19.6871353218,35.4215545757,-14.7133833628,-5.0071353218,15.542041504,44.16,-14.68,46.5360935189,0.0
2022-01-18 01:30:00,49.9549833036,-48.8425076375,69.8648045097,-14.8850166964,-5.0625076375,15.7223632331,64.84,-43.78,78.236270361,132.8,-14.8850166964,-5.0625076375,15.7223632331,-14.8850166964,-5.0625076375,15.7223632331,0.0,0.0,0.0,0.0,47.6949833036,-46.8925076375,66.8858632662,-14.8850166964,-5.0625076375,15.7223632331,62.58,-41.83,75.2728722715,132.95,56.6249833036,-21.0825076375,60.422353996,-14.8850166964,-5.0625076375,15.7223632331,71.51,-16.02,73.2824706188,132.49,48.5149833036,17.8174923625,51.6833303787,-14.8850166964,-5.0625076375,15.7223632331,63.4,22.88,67.4021839409,132.95,29.6349833036,-17.5025076375,34.4175828466,-14.8850166964,-5.0625076375,15.7223632331,44.52,-12.44,46.2253610045,0.0
2022-01-18 02:00:00,48.589033304,-49.5457982453,69.3951027176,-14.650966696,-4.9857982453,15.4760786141,63.24,-44.56,77.3620785657,132.92,-14.650966696,-4.9857982453,15.4760786141,-14.650966696,-4.9857982453,15.4760786141,0.0,0.0,0.0,0.0,46.389033304,-47.5657982453,66.4413092405,-14.650966696,-4.9857982453,15.4760786141,61.04,-42.58,74.4240418145,133.07,55.089033304,-21.7257982453,59.2183409069,-14.650966696,-4.9857982453,15.4760786141,69.74,-16.74,71.7209537025,132.62,47.189033304,17.4542017547,50.3135570504,-14.650966696,-4.9857982453,15.4760786141,61.84,22.44,65.7855546454,133.07,26.709033304000002,-17.2257982453,31.782079624,-14.650966696,-4.9857982453,15.4760786141,41.36,-12.24,43.1331334359,0.0
2022-01-18 02:30:00,48.0965833043,-49.5644771751,69.0645981903,-14.5234166957,-4.9444771751,15.3420170464,62.62,-44.62,76.8908889271,133.37,-14.5234166957,-4.9444771751,15.3420170464,-14.5234166957,-4.9444771751,15.3420170464,0.0,0.0,0.0,0.0,45.9465833043,-47.6044771751,66.160976145,-14.5234166957,-4.9444771751,15.3420170464,60.47,-42.66,74.0033546537,133.49,54.5265833043,-21.7044771751,58.6875848565,-14.5234166957,-4.9444771751,15.3420170464,69.05,-16.76,71.0549090493,133.04,46.7165833043,17.4555228249,49.8711783771,-14.5234166957,-4.9444771751,15.3420170464,61.24,22.4,65.2081099251,133.49,26.7565833043,-16.2644771751,31.3121057724,-14.5234166957,-4.9444771751,15.3420170464,41.28,-11.32,42.8039811233,0.0
