Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-18 03:00:00,47.2942333048,-49.6135964477,68.5438068418,-14.2657666952,-4.8735964477,15.0752791595,61.56,-44.74,76.1005992092,133.28,-14.2657666952,-4.8735964477,15.0752791595,-14.2657666952,-4.8735964477,15.0752791595,0.0,0.0,0.0,0.0,45.1642333048,-47.6535964477,65.6557173779,-14.2657666952,-4.8735964477,15.0752791595,59.43,-42.78,73.2260424986,133.42,53.6442333048,-22.3935964477,58.1306883558,-14.2657666952,-4.8735964477,15.0752791595,67.91,-17.52,70.1335761244,132.97,45.9342333048,17.5664035523,49.1785758544,-14.2657666952,-4.8735964477,15.0752791595,60.2,22.44,64.2463508691,133.42,28.4942333048,-18.7935964477,34.133862938,-14.2657666952,-4.8735964477,15.0752791595,42.76,-13.92,44.9687002258,0.0
2022-01-18 03:30:00,46.4187499719,-50.1950055529,68.3684059446,-14.0512500281,-4.8050055529,14.8501079362,60.47,-45.39,75.6100059516,133.58,-14.0512500281,-4.8050055529,14.8501079362,-14.0512500281,-4.8050055529,14.8501079362,0.0,0.0,0.0,0.0,44.3387499719,-48.2050055529,65.495399147,-14.0512500281,-4.8050055529,14.8501079362,58.39,-43.4,72.752677614,133.72,52.6787499719,-21.7350055529,56.9864998485,-14.0512500281,-4.8050055529,14.8501079362,66.73,-16.93,68.8441558885,133.34,45.0687499719,17.2749944471,48.266112928,-14.0512500281,-4.8050055529,14.8501079362,59.12,22.08,63.1086428312,133.72,32.1087499719,-16.8050055529,36.2405854863,-14.0512500281,-4.8050055529,14.8501079362,46.16,-12.0,47.6942931597,0.0
2022-01-18 04:00:00,45.6604999835,-50.4718830119,68.0609449942,-13.6695000165,-4.6718830119,14.4458202114,59.33,-45.8,74.9512434853,133.76,-13.6695000165,-4.6718830119,14.4458202114,-13.6695000165,-4.6718830119,14.4458202114,0.0,0.0,0.0,0.0,43.6404999835,-48.5118830119,65.252555752,-13.6695000165,-4.6718830119,14.4458202114,57.31,-43.84,72.1552610694,133.92,51.5504999835,-22.3818830119,56.1996684661,-13.6695000165,-4.6718830119,14.4458202114,65.22,-17.71,67.581746796,133.42,44.3704999835,17.0881169881,47.5472923622,-13.6695000165,-4.6718830119,14.4458202114,58.04,21.76,61.9849917319,133.92,33.5704999835,-19.2318830119,38.6890655525,-13.6695000165,-4.6718830119,14.4458202114,47.24,-14.56,49.4328959297,0.0
2022-01-18 04:30:00,46.5598333286,-40.05342021,61.4173798701,-13.3601666714,-4.57342021,14.1212685657,59.92,-35.48,69.6364617137,132.85,-13.3601666714,-4.57342021,14.1212685657,-13.3601666714,-4.57342021,14.1212685657,0.0,0.0,0.0,0.0,44.3998333286,-38.52342021,58.7826428827,-13.3601666714,-4.57342021,14.1212685657,57.76,-33.95,66.9986574492,132.99,49.1298333286,-35.46342021,60.5920349211,-13.3601666714,-4.57342021,14.1212685657,62.49,-30.89,69.7079062948,130.58,44.9598333286,26.26657979,52.0703353821,-13.3601666714,-4.57342021,14.1212685657,58.32,30.84,65.9721759532,132.99,24.639833328599998,-24.57342021,34.7990569883,-13.3601666714,-4.57342021,14.1212685657,38.0,-20.0,42.9418211072,0.0
2022-01-18 05:00:00,46.4457666451,-39.751746874,61.1343652849,-13.3942333549,-4.581746874,14.1561962258,59.84,-35.17,69.4100461029,132.85,-13.3942333549,-4.581746874,14.1561962258,-13.3942333549,-4.581746874,14.1561962258,0.0,0.0,0.0,0.0,44.2957666451,-38.221746874,58.5065541352,-13.3942333549,-4.581746874,14.1561962258,57.69,-33.64,66.7816269643,132.99,48.9757666451,-36.131746874,60.8615547833,-13.3942333549,-4.581746874,14.1561962258,62.37,-31.55,69.8957752657,130.58,44.8057666451,26.458253126,52.0345643119,-13.3942333549,-4.581746874,14.1561962258,58.2,31.04,65.96,132.99,24.4857666451,-25.301746874,35.2098162885,-13.3942333549,-4.581746874,14.1561962258,37.88,-20.72,43.1765306619,0.0
2022-01-18 05:30:00,47.8187333056,-39.2503698235,61.8645519359,-13.8912666944,-4.7403698235,14.6778198803,61.71,-34.51,70.7040607038,132.85,-13.8912666944,-4.7403698235,14.6778198803,-13.8912666944,-4.7403698235,14.6778198803,0.0,0.0,0.0,0.0,45.5787333056,-37.7303698235,59.1692634461,-13.8912666944,-4.7403698235,14.6778198803,59.47,-32.99,68.0075069386,132.99,50.3587333056,-35.1303698235,61.401505715,-13.8912666944,-4.7403698235,14.6778198803,64.25,-30.39,71.0747113958,130.58,46.1087333056,26.7796301765,53.3213266849,-13.8912666944,-4.7403698235,14.6778198803,60.0,31.52,67.7754409798,132.99,26.2287333056,-27.3003698235,37.8583761315,-13.8912666944,-4.7403698235,14.6778198803,40.12,-22.56,46.0279045797,0.0
2022-01-18 06:00:00,49.6267333361,-38.8403939169,63.0189563642,-14.6132666639,-4.9703939169,15.4354260803,64.24,-33.87,72.6219973562,132.42,-14.6132666639,-4.9703939169,15.4354260803,-14.6132666639,-4.9703939169,15.4354260803,0.0,0.0,0.0,0.0,47.2567333361,-37.3303939169,60.2225635089,-14.6132666639,-4.9703939169,15.4354260803,61.87,-32.36,69.8216764336,132.55,52.3967333361,-34.2103939169,62.5761033961,-14.6132666639,-4.9703939169,15.4354260803,67.01,-29.24,73.1116796415,130.17,47.8667333361,26.9896060831,54.9514603699,-14.6132666639,-4.9703939169,15.4354260803,62.48,31.96,70.1797121681,132.55,28.7467333361,-27.8103939169,39.9974085074,-14.6132666639,-4.9703939169,15.4354260803,43.36,-22.84,49.0077055166,0.0
2022-01-18 06:30:00,53.4982166466,-45.3070634609,70.1055574389,-16.6117833534,-5.6170634609,17.5357562741,70.11,-39.69,80.564931577,132.27,-16.6117833534,-5.6170634609,17.5357562741,-16.6117833534,-5.6170634609,17.5357562741,0.0,0.0,0.0,0.0,50.9282166466,-43.4570634609,66.949231627,-16.6117833534,-5.6170634609,17.5357562741,67.54,-37.84,77.4178093206,132.4,59.9982166466,-19.0870634609,62.9611149229,-16.6117833534,-5.6170634609,17.5357562741,76.61,-13.47,77.7851721088,129.92,51.8282166466,20.5829365391,55.7657719156,-16.6117833534,-5.6170634609,17.5357562741,68.44,26.2,73.2835151995,132.4,37.5482166466,-18.0570634609,41.6644466443,-16.6117833534,-5.6170634609,17.5357562741,54.16,-12.44,55.5703086189,0.0
2022-01-18 07:00:00,58.1854833002,-43.5776080966,72.6949681498,-18.5645166998,-6.2376080966,19.584407958,76.75,-37.34,85.3512630252,132.0,-18.5645166998,-6.2376080966,19.584407958,-18.5645166998,-6.2376080966,19.584407958,0.0,0.0,0.0,0.0,55.3154833002,-41.7876080966,69.3253696937,-18.5645166998,-6.2376080966,19.584407958,73.88,-35.55,81.9881509732,132.14,65.6354833002,-15.6776080966,67.481879521,-18.5645166998,-6.2376080966,19.584407958,84.2,-9.44,84.7275256336,131.23,56.2754833002,21.6023919034,60.2792945929,-18.5645166998,-6.2376080966,19.584407958,74.84,27.84,79.8504301804,132.14,37.9154833002,-14.6376080966,40.6428769242,-18.5645166998,-6.2376080966,19.584407958,56.48,-8.4,57.1012294088,0.0
2022-01-18 07:30:00,63.4849999582,-45.6212752732,78.1770169375,-20.9150000418,-6.9912752732,22.0525544256,84.4,-38.63,92.820455181,130.36,-20.9150000418,-6.9912752732,22.0525544256,-20.9150000418,-6.9912752732,22.0525544256,0.0,0.0,0.0,0.0,60.2949999582,-43.6612752732,74.443226545,-20.9150000418,-6.9912752732,22.0525544256,81.21,-36.67,89.1052916498,130.48,73.8049999582,-4.8612752732,73.9649242284,-20.9150000418,-6.9912752732,22.0525544256,94.72,2.13,94.7439459807,130.74,61.4449999582,19.1287247268,64.3536799999,-20.9150000418,-6.9912752732,22.0525544256,82.36,26.12,86.4026851435,130.48,45.3649999582,-1.9912752732,45.4086819718,-20.9150000418,-6.9912752732,22.0525544256,66.28,5.0,66.4683262916,0.0
2022-01-18 08:00:00,66.9697499564,-47.6153105962,82.1715596322,-21.8202500436,-7.2853105962,23.0043270375,88.79,-40.33,97.5201158736,130.36,-21.8202500436,-7.2853105962,23.0043270375,-21.8202500436,-7.2853105962,23.0043270375,0.0,0.0,0.0,0.0,63.6297499564,-45.5653105962,78.2620125555,-21.8202500436,-7.2853105962,23.0043270375,85.45,-38.28,93.632584606,130.48,79.3297499564,2.8846894038,79.3821810049,-21.8202500436,-7.2853105962,23.0043270375,101.15,10.17,101.6599793429,130.74,64.8997499564,16.9146894038,67.0677587372,-21.8202500436,-7.2853105962,23.0043270375,86.72,24.2,90.0333182772,130.48,50.8197499564,4.7946894038,51.04543106,-21.8202500436,-7.2853105962,23.0043270375,72.64,12.08,73.6375990918,0.0
2022-01-18 08:30:00,70.139833288,-45.2533250942,83.4713103153,-22.660166712,-7.5533250942,23.8858928113,92.8,-37.7,100.1655130272,130.08,-22.660166712,-7.5533250942,23.8858928113,-22.660166712,-7.5533250942,23.8858928113,0.0,0.0,0.0,0.0,66.619833288,-43.2533250942,79.4295431123,-22.660166712,-7.5533250942,23.8858928113,89.28,-35.7,96.1530467536,130.2,82.779833288,5.2466749058,82.9459365898,-22.660166712,-7.5533250942,23.8858928113,105.44,12.8,106.2140932268,131.34,67.939833288,19.0466749058,70.5591721335,-22.660166712,-7.5533250942,23.8858928113,90.6,26.6,94.4241494534,130.2,52.739833288,8.5266749058,53.4246591023,-22.660166712,-7.5533250942,23.8858928113,75.4,16.08,77.0955666689,0.0
2022-01-18 09:00:00,72.3504000002,-38.3747022285,81.8974856227,-22.8795999998,-7.6547022285,24.1261385712,95.23,-30.72,100.0623370704,129.69,-22.8795999998,-7.6547022285,24.1261385712,-22.8795999998,-7.6547022285,24.1261385712,0.0,0.0,0.0,0.0,68.9504000002,-37.2347022285,78.3618574961,-22.8795999998,-7.6547022285,24.1261385712,91.83,-29.58,96.4765531101,129.8,84.4104000002,4.1652977715,84.5131074669,-22.8795999998,-7.6547022285,24.1261385712,107.29,11.82,107.9391333113,130.88,69.7604000002,13.5852977715,71.07090631,-22.8795999998,-7.6547022285,24.1261385712,92.64,21.24,95.0437120487,129.8,51.4004000002,4.9052977715,51.6339332843,-22.8795999998,-7.6547022285,24.1261385712,74.28,12.56,75.3344011724,0.0
2022-01-18 09:30:00,74.8322666894,-33.120202679,81.8340758081,-23.4077333106,-7.810202679,24.6763296426,98.24,-25.31,101.4479851944,130.18,-23.4077333106,-7.810202679,24.6763296426,-23.4077333106,-7.810202679,24.6763296426,0.0,0.0,0.0,0.0,71.4222666894,-32.940202679,78.6523816015,-23.4077333106,-7.810202679,24.6763296426,94.83,-25.13,98.1032405173,130.31,86.7122666894,3.719797321,86.7920162603,-23.4077333106,-7.810202679,24.6763296426,110.12,11.53,110.7219729774,130.61,71.8722666894,10.349797321,72.6136421319,-23.4077333106,-7.810202679,24.6763296426,95.28,18.16,96.9951751377,130.31,53.4722666894,7.389797321,53.9804817443,-23.4077333106,-7.810202679,24.6763296426,76.88,15.2,78.3681976314,0.0
2022-01-18 10:00:00,75.7083499619,-33.0055509432,82.5900759597,-23.2416500381,-7.7655509432,24.5046542099,98.95,-25.24,102.118363187,130.18,-23.2416500381,-7.7655509432,24.5046542099,-23.2416500381,-7.7655509432,24.5046542099,0.0,0.0,0.0,0.0,72.3083499619,-32.8055509432,79.4021513997,-23.2416500381,-7.7655509432,24.5046542099,95.55,-25.04,98.7765361814,130.31,87.3283499619,4.4444490568,87.4413736997,-23.2416500381,-7.7655509432,24.5046542099,110.57,12.21,111.242118822,130.61,72.7583499619,10.7144490568,73.5430275945,-23.2416500381,-7.7655509432,24.5046542099,96.0,18.48,97.7625204258,130.31,55.6383499619,7.0344490568,56.0812754849,-23.2416500381,-7.7655509432,24.5046542099,78.88,14.8,80.256429026,0.0
2022-01-18 10:30:00,76.226633287,-33.4329568639,83.2361833997,-23.143366713,-7.7529568639,24.4074530204,99.37,-25.68,102.6345911474,130.5,-23.143366713,-7.7529568639,24.4074530204,-23.143366713,-7.7529568639,24.4074530204,0.0,0.0,0.0,0.0,72.806633287,-33.2329568639,80.0327137645,-23.143366713,-7.7529568639,24.4074530204,95.95,-25.48,99.2755402906,130.65,87.836633287,4.6870431361,87.9615968509,-23.143366713,-7.7529568639,24.4074530204,110.98,12.44,111.6750374972,130.9,73.296633287,10.7670431361,74.0832347371,-23.143366713,-7.7529568639,24.4074530204,96.44,18.52,98.2021588357,130.65,57.976633287,7.2470431361,58.427815649,-23.143366713,-7.7529568639,24.4074530204,81.12,15.0,82.4951780409,0.0
2022-01-18 11:00:00,76.0855166215,-33.2981849965,83.0528444042,-22.5944833785,-7.5981849965,23.8378500369,98.68,-25.7,101.9717235316,131.24,-22.5944833785,-7.5981849965,23.8378500369,-22.5944833785,-7.5981849965,23.8378500369,0.0,0.0,0.0,0.0,72.7055166215,-33.1081849965,79.888948303,-22.5944833785,-7.5981849965,23.8378500369,95.3,-25.51,98.6552081747,131.34,87.7255166215,4.8018150035,87.8568363523,-22.5944833785,-7.5981849965,23.8378500369,110.32,12.4,111.0146945228,131.56,73.2055166215,10.9218150035,74.0157666095,-22.5944833785,-7.5981849965,23.8378500369,95.8,18.52,97.5737177728,131.34,57.5655166215,7.8818150035,58.1025964278,-22.5944833785,-7.5981849965,23.8378500369,80.16,15.48,81.6410191019,0.0
2022-01-18 11:30:00,78.0544499667,-32.5921080654,84.5857119598,-21.8655500333,-7.3821080654,23.0780804607,99.92,-25.21,103.0512032923,131.24,-21.8655500333,-7.3821080654,23.0780804607,-21.8655500333,-7.3821080654,23.0780804607,0.0,0.0,0.0,0.0,74.6144499667,-32.4021080654,81.3462522241,-21.8655500333,-7.3821080654,23.0780804607,96.48,-25.02,99.6714141567,131.34,88.2044499667,5.1778919346,88.3562989198,-21.8655500333,-7.3821080654,23.0780804607,110.07,12.56,110.7842881459,131.67,75.1344499667,11.5778919346,76.0212677706,-21.8655500333,-7.3821080654,23.0780804607,97.0,18.96,98.8356292032,131.34,56.4144499667,7.7778919346,56.9480971411,-21.8655500333,-7.3821080654,23.0780804607,78.28,15.16,79.7344593009,0.0
2022-01-18 12:00:00,78.9192166581,-32.5807549405,85.3800231344,-21.2507833419,-7.2507549405,22.4537132753,100.17,-25.33,103.3229780833,131.1,-21.2507833419,-7.2507549405,22.4537132753,-21.2507833419,-7.2507549405,22.4537132753,0.0,0.0,0.0,0.0,75.4892166581,-32.3807549405,82.1409466842,-21.2507833419,-7.2507549405,22.4537132753,96.74,-25.13,99.9507103527,131.24,87.6992166581,4.7392450595,87.8271771503,-21.2507833419,-7.2507549405,22.4537132753,108.95,11.99,109.6077670606,131.56,76.0292166581,11.6692450595,76.9195233078,-21.2507833419,-7.2507549405,22.4537132753,97.28,18.92,99.1027991532,131.24,53.2292166581,8.3092450595,53.8738624891,-21.2507833419,-7.2507549405,22.4537132753,74.48,15.56,76.0880016823,0.0
2022-01-18 12:30:00,73.706516701,-33.4097140237,80.925024531,-18.393483299,-6.9897140237,19.6767967414,92.1,-26.42,95.8145416938,131.51,-18.393483299,-6.9897140237,19.6767967414,-18.393483299,-6.9897140237,19.6767967414,0.0,0.0,0.0,0.0,70.576516701,-33.2597140237,78.0208516141,-18.393483299,-6.9897140237,19.6767967414,88.97,-26.27,92.767309975,131.62,85.876516701,3.1002859763,85.9324612346,-18.393483299,-6.9897140237,19.6767967414,104.27,10.09,104.7570570415,132.09,70.966516701,10.6902859763,71.7671840532,-18.393483299,-6.9897140237,19.6767967414,89.36,17.68,91.0922170111,131.62,56.766516701,6.0902859763,57.0922849572,-18.393483299,-6.9897140237,19.6767967414,75.16,13.08,76.289658539,0.0
2022-01-18 13:00:00,75.2502166989,-33.0055986269,82.1703392591,-19.0497833011,-6.6655986269,20.1822805667,94.3,-26.34,97.9095786938,131.51,-19.0497833011,-6.6655986269,20.1822805667,-19.0497833011,-6.6655986269,20.1822805667,0.0,0.0,0.0,0.0,72.0302166989,-32.8355986269,79.1614088738,-19.0497833011,-6.6655986269,20.1822805667,91.08,-26.17,94.7651586819,131.62,84.5902166989,2.5244013731,84.6278758061,-19.0497833011,-6.6655986269,20.1822805667,103.64,9.19,104.0466515559,132.09,72.5102166989,11.2144013731,73.3722994316,-19.0497833011,-6.6655986269,20.1822805667,91.56,17.88,93.289484938,131.62,55.7902166989,7.0144013731,56.2294416292,-19.0497833011,-6.6655986269,20.1822805667,74.84,13.68,76.0800105152,0.0
2022-01-18 13:30:00,74.6047166524,-33.1499301096,81.638113728,-18.1152833476,-6.7199301096,19.321515247,92.72,-26.43,96.4133979279,131.51,-18.1152833476,-6.7199301096,19.321515247,-18.1152833476,-6.7199301096,19.321515247,0.0,0.0,0.0,0.0,71.4647166524,-32.9899301096,78.7117603338,-18.1152833476,-6.7199301096,19.321515247,89.58,-26.27,93.3525002343,131.62,85.5847166524,1.9000698904000002,85.6058058198,-18.1152833476,-6.7199301096,19.321515247,103.7,8.62,104.0576494065,132.24,71.8847166524,11.1600698904,72.7458565704,-18.1152833476,-6.7199301096,19.321515247,90.0,17.88,91.7588927571,131.62,55.4847166524,6.2000698904,55.8300514834,-18.1152833476,-6.7199301096,19.321515247,73.6,12.92,74.7254066566,0.0
2022-01-18 14:00:00,75.1412499654,-33.5759349283,82.3015847519,-19.3087500346,-6.7659349283,20.4598558977,94.45,-26.81,98.1813556639,131.51,-19.3087500346,-6.7659349283,20.4598558977,-19.3087500346,-6.7659349283,20.4598558977,0.0,0.0,0.0,0.0,71.9212499654,-33.3759349283,79.2882035925,-19.3087500346,-6.7659349283,20.4598558977,91.23,-26.61,95.0316000076,131.62,84.7512499654,1.0740650717,84.7580555845,-19.3087500346,-6.7659349283,20.4598558977,104.06,7.84,104.3549193857,132.33,72.3712499654,10.5140650717,73.1310015375,-19.3087500346,-6.7659349283,20.4598558977,91.68,17.28,93.2942699205,131.62,58.1312499654,7.8340650716999995,58.6567540705,-19.3087500346,-6.7659349283,20.4598558977,77.44,14.6,78.8042739958,0.0
2022-01-18 14:30:00,71.7139499678,-35.1513552631,79.8655645245,-19.6860500322,-6.7613552631000005,20.8148142164,91.4,-28.39,95.7076386711,131.31,-19.6860500322,-6.7613552631000005,20.8148142164,-19.6860500322,-6.7613552631000005,20.8148142164,0.0,0.0,0.0,0.0,68.6339499678,-34.9413552631,77.0163449912,-19.6860500322,-6.7613552631000005,20.8148142164,88.32,-28.18,92.7067138885,131.43,82.5839499678,0.8186447369000001,82.5880074314,-19.6860500322,-6.7613552631000005,20.8148142164,102.27,7.58,102.5505207203,132.13,69.0739499678,9.1186447369,69.673239095,-19.6860500322,-6.7613552631000005,20.8148142164,88.76,15.88,90.1693517776,131.43,52.8739499678,7.0386447369,53.3403890587,-19.6860500322,-6.7613552631000005,20.8148142164,72.56,13.8,73.8606363363,0.0
2022-01-18 15:00:00,71.361183293,-35.3748460762,79.6479642922,-20.168816707,-6.8248460762,21.2922448634,91.53,-28.55,95.879316852,131.62,-20.168816707,-6.8248460762,21.2922448634,-20.168816707,-6.8248460762,21.2922448634,0.0,0.0,0.0,0.0,68.271183293,-35.1348460762,76.7815855334,-20.168816707,-6.8248460762,21.2922448634,88.44,-28.31,92.860592826,131.74,81.991183293,0.8251539238000001,81.9953353355,-20.168816707,-6.8248460762,21.2922448634,102.16,7.65,102.4460253011,132.3,68.751183293,8.9351539238,69.3293745813,-20.168816707,-6.8248460762,21.2922448634,88.92,15.76,90.3058359133,131.74,52.151183293,7.1751539238,52.6424614992,-20.168816707,-6.8248460762,21.2922448634,72.32,14.0,73.6626255302,0.0
2022-01-18 15:30:00,70.3082332951,-36.0322199841,79.0035983109,-19.0917667049,-6.8522199840999996,20.2841927279,89.4,-29.18,94.0416524738,131.5,-19.0917667049,-6.8522199840999996,20.2841927279,-19.0917667049,-6.8522199840999996,20.2841927279,0.0,0.0,0.0,0.0,67.3082332951,-35.8222199841,76.2471620056,-19.0917667049,-6.8522199840999996,20.2841927279,86.4,-28.97,91.1274980453,131.63,82.1782332951,1.0177800159000001,82.1845356723,-19.0917667049,-6.8522199840999996,20.2841927279,101.27,7.87,101.5753405114,132.19,67.7882332951,8.3877800159,68.3051932643,-19.0917667049,-6.8522199840999996,20.2841927279,86.88,15.24,88.2065303705,131.63,52.5882332951,7.8677800159,53.1735295376,-19.0917667049,-6.8522199840999996,20.2841927279,71.68,14.72,73.1758211433,0.0
2022-01-18 16:00:00,71.3624499596,-35.7494738444,79.8161897386,-20.1775500404,-7.0294738444,21.3669611353,91.54,-28.72,95.9396164262,131.79,-20.1775500404,-7.0294738444,21.3669611353,-20.1775500404,-7.0294738444,21.3669611353,0.0,0.0,0.0,0.0,68.2524499596,-35.5194738444,76.9417308596,-20.1775500404,-7.0294738444,21.3669611353,88.43,-28.49,92.9061085182,131.91,82.9924499596,1.1105261556000001,82.9998796303,-20.1775500404,-7.0294738444,21.3669611353,103.17,8.14,103.4906203479,132.39,68.7424499596,8.5305261556,69.2697214008,-20.1775500404,-7.0294738444,21.3669611353,88.92,15.56,90.2711471069,131.91,54.1824499596,8.6105261556,54.8623645526,-20.1775500404,-7.0294738444,21.3669611353,74.36,15.64,75.9869673036,0.0
2022-01-18 16:30:00,77.8022666217,-34.5610912838,85.1331998823,-22.4777333783,-7.4810912838,23.6899815243,100.28,-27.08,103.8720597658,131.4,-22.4777333783,-7.4810912838,23.6899815243,-22.4777333783,-7.4810912838,23.6899815243,0.0,0.0,0.0,0.0,74.3522666217,-34.2910912838,81.8788036871,-22.4777333783,-7.4810912838,23.6899815243,96.83,-26.81,100.4730063251,131.51,87.2722666217,1.9189087162,87.2933601825,-22.4777333783,-7.4810912838,23.6899815243,109.75,9.4,110.1518156909,131.98,74.9622666217,9.8789087162,75.6104110192,-22.4777333783,-7.4810912838,23.6899815243,97.44,17.36,98.9743562747,131.51,54.0022666217,4.1589087162,54.1621761194,-22.4777333783,-7.4810912838,23.6899815243,76.48,11.64,77.3607135438,0.0
2022-01-18 17:00:00,81.1365666182,-32.1739737712,87.2829137393,-24.2334333818,-8.0439737712,25.533601538,105.37,-24.13,108.0976123696,131.4,-24.2334333818,-8.0439737712,25.533601538,-24.2334333818,-8.0439737712,25.533601538,0.0,0.0,0.0,0.0,77.4865666182,-31.9339737712,83.8089892977,-24.2334333818,-8.0439737712,25.533601538,101.72,-23.89,104.4877528709,131.51,91.4765666182,2.5960262288,91.5133956994,-24.2334333818,-8.0439737712,25.533601538,115.71,10.64,116.1981656482,132.08,78.0465666182,11.6360262288,78.909211549,-24.2334333818,-8.0439737712,25.533601538,102.28,19.68,104.1561366411,131.51,59.4865666182,5.9560262288,59.7839933131,-24.2334333818,-8.0439737712,25.533601538,83.72,14.0,84.882497607,0.0
2022-01-18 17:30:00,79.5842166255,-32.6216920676,86.0105942849,-20.5957833745,-8.4216920676,22.2510941325,100.18,-24.2,103.0614981455,130.2,-20.5957833745,-8.4216920676,22.2510941325,-20.5957833745,-8.4216920676,22.2510941325,0.0,0.0,0.0,0.0,76.1442166255,-32.4116920676,82.7554198116,-20.5957833745,-8.4216920676,22.2510941325,96.74,-23.99,99.6701946421,130.32,95.4042166255,2.0483079324,95.4262024567,-20.5957833745,-8.4216920676,22.2510941325,116.0,10.47,116.4715454521,130.85,76.6042166255,10.9783079324,77.3868803471,-20.5957833745,-8.4216920676,22.2510941325,97.2,19.4,99.1171024597,130.32,60.3242166255,2.3383079324000002,60.3695187612,-20.5957833745,-8.4216920676,22.2510941325,80.92,10.76,81.6322485296,0.0
2022-01-18 18:00:00,79.9083499649,-32.9497625459,86.4351273843,-20.9616500351,-8.4897625459,22.6156326527,100.87,-24.46,103.7932969897,130.2,-20.9616500351,-8.4897625459,22.6156326527,-20.9616500351,-8.4897625459,22.6156326527,0.0,0.0,0.0,0.0,76.4183499649,-32.7397625459,83.1363714803,-20.9616500351,-8.4897625459,22.6156326527,97.38,-24.25,100.3540078921,130.32,95.4483499649,1.7402374541,95.4642128623,-20.9616500351,-8.4897625459,22.6156326527,116.41,10.23,116.8586368224,130.85,76.8783499649,10.7902374541,77.6318872477,-20.9616500351,-8.4897625459,22.6156326527,97.84,19.28,99.7215322786,130.32,62.0783499649,2.5502374541,62.1307109684,-20.9616500351,-8.4897625459,22.6156326527,83.04,11.04,83.7706583477,0.0
2022-01-18 18:30:00,79.6440833541,-32.4226287754,85.9907371176,-24.7659166459,-8.2926287754,26.1173949565,104.41,-24.13,107.1620501857,130.38,-24.7659166459,-8.2926287754,26.1173949565,-24.7659166459,-8.2926287754,26.1173949565,0.0,0.0,0.0,0.0,76.0240833541,-32.1726287754,82.5514342223,-24.7659166459,-8.2926287754,26.1173949565,100.79,-23.88,103.5802997679,130.51,91.9340833541,1.8673712246,91.9530464827,-24.7659166459,-8.2926287754,26.1173949565,116.7,10.16,117.1414341725,131.03,76.5940833541,11.1473712246,77.4010173711,-24.7659166459,-8.2926287754,26.1173949565,101.36,19.44,103.2073795811,130.51,60.7140833541,2.3473712246,60.7594442799,-24.7659166459,-8.2926287754,26.1173949565,85.48,10.64,86.1396540508,0.0
2022-01-18 19:00:00,78.4402166677,-33.9865918601,85.486583843,-24.0497833323,-8.0265918601,25.3538607557,102.49,-25.96,105.7266366627,129.86,-24.0497833323,-8.0265918601,25.3538607557,-24.0497833323,-8.0265918601,25.3538607557,0.0,0.0,0.0,0.0,74.9102166677,-33.6765918601,82.1319268039,-24.0497833323,-8.0265918601,25.3538607557,98.96,-25.65,102.230152597,129.99,90.3302166677,0.9234081399,90.3349363526,-24.0497833323,-8.0265918601,25.3538607557,114.38,8.95,114.7296252064,130.58,75.4702166677,9.9734081399,76.1263586007,-24.0497833323,-8.0265918601,25.3538607557,99.52,18.0,101.1347141193,129.99,58.3502166677,6.8134081399,58.746662166,-24.0497833323,-8.0265918601,25.3538607557,82.4,14.84,83.7256567606,0.0
2022-01-18 19:30:00,76.0521333287,-35.2013075375,83.8036934519,-23.1178666713,-7.7313075375,24.3763999736,99.17,-27.47,102.9042749355,130.55,-23.1178666713,-7.7313075375,24.3763999736,-23.1178666713,-7.7313075375,24.3763999736,0.0,0.0,0.0,0.0,72.6821333287,-34.9013075375,80.6275001041,-23.1178666713,-7.7313075375,24.3763999736,95.8,-27.17,99.5783555799,130.74,87.5321333287,-0.46130753750000003,87.5333489003,-23.1178666713,-7.7313075375,24.3763999736,110.65,7.27,110.8885719991,131.28,73.2421333287,8.9486924625,73.7867819553,-23.1178666713,-7.7313075375,24.3763999736,96.36,16.68,97.7930058849,130.74,54.0421333287,6.5486924625,54.4374645596,-23.1178666713,-7.7313075375,24.3763999736,77.16,14.28,78.4702746268,0.0
2022-01-18 20:00:00,73.4347666241,-36.8392337908,82.1571305209,-22.2752333759,-7.4592337908,23.4909810501,95.71,-29.38,100.1178730297,130.88,-22.2752333759,-7.4592337908,23.4909810501,-22.2752333759,-7.4592337908,23.4909810501,0.0,0.0,0.0,0.0,70.2147666241,-36.4992337908,79.1347428087,-22.2752333759,-7.4592337908,23.4909810501,92.49,-29.04,96.9418470012,131.01,84.7347666241,-1.6592337908,84.75101021,-22.2752333759,-7.4592337908,23.4909810501,107.01,5.8,107.167066303,131.67,70.7647666241,7.4607662092,71.1569759602,-22.2752333759,-7.4592337908,23.4909810501,93.04,14.92,94.228700511,131.01,53.9247666241,4.5807662092,54.1189788755,-22.2752333759,-7.4592337908,23.4909810501,76.2,12.04,77.1453277911,0.0
2022-01-18 20:30:00,72.5855833071,-38.3555346853,82.0963698651,-20.9244166929,-7.0055346853,22.0660084783,93.51,-31.35,98.6252634977,131.21,-20.9244166929,-7.0055346853,22.0660084783,-20.9244166929,-7.0055346853,22.0660084783,0.0,0.0,0.0,0.0,69.4855833071,-37.9955346853,79.1953719831,-20.9244166929,-7.0055346853,22.0660084783,90.41,-30.99,95.5737840624,131.34,81.9455833071,-3.7955346853,82.0334365188,-20.9244166929,-7.0055346853,22.0660084783,102.87,3.21,102.9200709289,132.0,70.0355833071,6.3944653147,70.3268946835,-20.9244166929,-7.0055346853,22.0660084783,90.96,13.4,91.9417293725,131.34,54.0755833071,3.5144653147,54.1896685397,-20.9244166929,-7.0055346853,22.0660084783,75.0,10.52,75.7342089151,0.0
2022-01-18 21:00:00,66.5332833735,-40.9671038122,78.1343803407,-19.6667166265,-6.6071038122,20.7468928674,86.2,-34.36,92.7957412816,131.84,-19.6667166265,-6.6071038122,20.7468928674,-19.6667166265,-6.6071038122,20.7468928674,0.0,0.0,0.0,0.0,63.7232833735,-40.5871038122,75.5511074688,-19.6667166265,-6.6071038122,20.7468928674,83.39,-33.98,90.0473903009,132.0,76.8032833735,-5.6771038122,77.0128161065,-19.6667166265,-6.6071038122,20.7468928674,96.47,0.93,96.4744826366,132.79,64.2932833735,4.1128961878,64.4247017998,-19.6667166265,-6.6071038122,20.7468928674,83.96,10.72,84.6415973384,132.0,48.0132833735,1.4728961878,48.035869967,-19.6667166265,-6.6071038122,20.7468928674,67.68,8.08,68.1606103259,0.0
2022-01-18 21:30:00,63.4953500097,-37.7989131185,73.8946365157,-18.3346499903,-6.1689131185,19.3446343809,81.83,-31.63,87.7303014927,132.36,-18.3346499903,-6.1689131185,19.3446343809,-18.3346499903,-6.1689131185,19.3446343809,0.0,0.0,0.0,0.0,60.8253500097,-37.5989131185,71.5080517948,-18.3346499903,-6.1689131185,19.3446343809,79.16,-31.43,85.1713009176,132.5,71.6253500097,-13.5089131185,72.8881437386,-18.3346499903,-6.1689131185,19.3446343809,89.96,-7.34,90.2589452631,132.24,61.2253500097,6.9510868815,61.6186748693,-18.3346499903,-6.1689131185,19.3446343809,79.56,13.12,80.6345335449,132.5,46.5453500097,-9.3289131185,47.4710251363,-18.3346499903,-6.1689131185,19.3446343809,64.88,-3.16,64.9569087934,0.0
2022-01-18 22:00:00,60.6008499871,-34.4111227515,69.6892272032,-17.0391500129,-5.7511227515000005,17.9835493178,77.64,-28.66,82.7608917303,132.36,-17.0391500129,-5.7511227515000005,17.9835493178,-17.0391500129,-5.7511227515000005,17.9835493178,0.0,0.0,0.0,0.0,58.0408499871,-34.3411227515,67.4392539925,-17.0391500129,-5.7511227515000005,17.9835493178,75.08,-28.59,80.3392463246,132.5,66.5308499871,-21.7311227515,69.9899685387,-17.0391500129,-5.7511227515000005,17.9835493178,83.57,-15.98,85.0841072116,132.24,58.3208499871,9.9688772485,59.1667140951,-17.0391500129,-5.7511227515000005,17.9835493178,75.36,15.72,76.982127796,132.5,40.8408499871,-18.5111227515,44.8401236973,-17.0391500129,-5.7511227515000005,17.9835493178,57.88,-12.76,59.2698236879,0.0
2022-01-18 22:30:00,56.8012333394,-36.1222434906,67.3141633215,-15.5387666606,-5.2622434906,16.4056233007,72.34,-30.86,78.6474106376,132.06,-15.5387666606,-5.2622434906,16.4056233007,-15.5387666606,-5.2622434906,16.4056233007,0.0,0.0,0.0,0.0,54.4812333394,-36.0622434906,65.3352140255,-15.5387666606,-5.2622434906,16.4056233007,70.02,-30.8,76.4947083137,132.2,62.2312333394,-24.1922434906,66.768188893,-15.5387666606,-5.2622434906,16.4056233007,77.77,-18.93,80.0407258838,131.06,54.7012333394,8.8177565094,55.4073800022,-15.5387666606,-5.2622434906,16.4056233007,70.24,14.08,71.6373087155,132.2,40.7412333394,-19.7022434906,45.2551266994,-15.5387666606,-5.2622434906,16.4056233007,56.28,-14.44,58.1029431268,0.0
2022-01-18 23:00:00,53.152616659,-37.2371272348,64.8984152534,-14.027383341,-4.7571272348,14.812080978800001,67.18,-32.48,74.6197212538,133.14,-14.027383341,-4.7571272348,14.812080978800001,-14.027383341,-4.7571272348,14.812080978800001,0.0,0.0,0.0,0.0,51.032616659,-37.1971272348,63.1502512868,-14.027383341,-4.7571272348,14.812080978800001,65.06,-32.44,72.6990866518,133.28,57.982616659,-25.1471272348,63.2009639387,-14.027383341,-4.7571272348,14.812080978800001,72.01,-20.39,74.8411130329,132.25,51.252616659,7.9628727652,51.8675048279,-14.027383341,-4.7571272348,14.812080978800001,65.28,12.72,66.5077198527,133.28,35.052616659,-21.2771272348,41.0049030972,-14.027383341,-4.7571272348,14.812080978800001,49.08,-16.52,51.7856814187,0.0
2022-01-18 23:30:00,50.4061166473,-38.3764305386,63.3524033983,-12.7038833527,-4.3264305386,13.4203820156,63.11,-34.05,71.709654859,133.65,-12.7038833527,-4.3264305386,13.4203820156,-12.7038833527,-4.3264305386,13.4203820156,0.0,0.0,0.0,0.0,48.4461166473,-38.3264305386,61.7733073101,-12.7038833527,-4.3264305386,13.4203820156,61.15,-34.0,69.9665813085,133.78,54.6561166473,-25.9464305386,60.5021350421,-12.7038833527,-4.3264305386,13.4203820156,67.36,-21.62,70.7445686961,132.77,48.6561166473,7.0335694614,49.1618631315,-12.7038833527,-4.3264305386,13.4203820156,61.36,11.36,62.4027178895,133.78,31.8161166473,-22.1664305386,38.776486707,-12.7038833527,-4.3264305386,13.4203820156,44.52,-17.84,47.9614011472,0.0
2022-01-19 00:00:00,48.7718666572,-35.4612663476,60.3008821512,-12.1081333428,-4.1412663476,12.7967566206,60.88,-31.32,68.4639817714,134.17,-12.1081333428,-4.1412663476,12.7967566206,-12.1081333428,-4.1412663476,12.7967566206,0.0,0.0,0.0,0.0,46.8518666572,-35.5712663476,58.8252700703,-12.1081333428,-4.1412663476,12.7967566206,58.96,-31.43,66.8141190169,134.32,51.8718666572,-30.3612663476,60.1040518163,-12.1081333428,-4.1412663476,12.7967566206,63.98,-26.22,69.1442607886,133.29,46.9318666572,9.9387336524,47.9726852964,-12.1081333428,-4.1412663476,12.7967566206,59.04,14.08,60.6957000124,134.32,33.0918666572,-25.0612663476,41.5107059661,-12.1081333428,-4.1412663476,12.7967566206,45.2,-20.92,49.806489537,0.0
2022-01-19 00:30:00,52.2324666432,-27.8940686355,59.2140999819,-12.5475333568,-4.2840686355,13.2587268399,64.78,-23.61,68.948390119,133.36,-12.5475333568,-4.2840686355,13.2587268399,-12.5475333568,-4.2840686355,13.2587268399,0.0,0.0,0.0,0.0,50.0824666432,-28.2040686355,57.4780214748,-12.5475333568,-4.2840686355,13.2587268399,62.63,-23.92,67.0423992709,133.51,53.1324666432,-38.4840686355,65.6055070122,-12.5475333568,-4.2840686355,13.2587268399,65.68,-34.2,74.0506745412,130.44,50.0924666432,16.7559313645,52.8206063037,-12.5475333568,-4.2840686355,13.2587268399,62.64,21.04,66.0791283235,133.51,29.8124666432,-29.7640686355,42.1269859958,-12.5475333568,-4.2840686355,13.2587268399,42.36,-25.48,49.4327826447,0.0
2022-01-19 01:00:00,52.4109499888,-27.4889367087,59.1823395964,-14.2090500112,-4.8389367087,15.0104100774,66.62,-22.65,70.3650971718,133.36,-14.2090500112,-4.8389367087,15.0104100774,-14.2090500112,-4.8389367087,15.0104100774,0.0,0.0,0.0,0.0,50.1909499888,-27.8089367087,57.380035044,-14.2090500112,-4.8389367087,15.0104100774,64.4,-22.97,68.3738319827,133.51,54.1709499888,-38.5289367087,66.4753396877,-14.2090500112,-4.8389367087,15.0104100774,68.38,-33.69,76.2288692032,130.44,50.1909499888,16.9610632913,52.9793273716,-14.2090500112,-4.8389367087,15.0104100774,64.4,21.8,67.9897051031,133.51,30.0309499888,-29.3989367087,42.0256521286,-14.2090500112,-4.8389367087,15.0104100774,44.24,-24.56,50.6001106718,0.0
2022-01-19 01:30:00,50.1190834004,-28.7118190284,57.7606360146,-13.6409165996,-4.8818190284,14.4881593967,63.76,-23.83,68.0676611909,133.53,-13.6409165996,-4.8818190284,14.4881593967,-13.6409165996,-4.8818190284,14.4881593967,0.0,0.0,0.0,0.0,48.0290834004,-29.0418190284,56.1268216164,-13.6409165996,-4.8818190284,14.4881593967,61.67,-24.16,66.2336357148,133.67,51.7690834004,-39.5518190284,65.1489400111,-13.6409165996,-4.8818190284,14.4881593967,65.41,-34.67,74.0302438197,130.63,47.999083400399996,15.9981809716,50.594997793,-13.6409165996,-4.8818190284,14.4881593967,61.64,20.88,65.0804425308,133.67,29.7990834004,-30.0018190284,42.2858666284,-13.6409165996,-4.8818190284,14.4881593967,43.44,-25.12,50.1801554402,0.0
2022-01-19 02:00:00,48.393183467,-29.3987445485,56.6231965461,-13.496816533,-4.8187445485,14.3312370558,61.89,-24.58,66.5924057232,133.53,-13.496816533,-4.8187445485,14.3312370558,-13.496816533,-4.8187445485,14.3312370558,0.0,0.0,0.0,0.0,46.363183467,-29.7187445485,55.0703963916,-13.496816533,-4.8187445485,14.3312370558,59.86,-24.9,64.8323191009,133.67,49.983183467,-39.9987445485,64.0173273025,-13.496816533,-4.8187445485,14.3312370558,63.48,-35.18,72.576461749,130.63,46.383183467,15.7412554515,48.9814947885,-13.496816533,-4.8187445485,14.3312370558,59.88,20.56,63.3113575909,133.67,31.703183467,-30.6187445485,44.0749289241,-13.496816533,-4.8187445485,14.3312370558,45.2,-25.8,52.0449805457,0.0
2022-01-19 02:30:00,48.0227001916,-29.7382801543,56.4849098452,-13.3072998084,-4.7482801543,14.1290619864,61.33,-24.99,66.2258937275,134.14,-13.3072998084,-4.7482801543,14.1290619864,-13.3072998084,-4.7482801543,14.1290619864,0.0,0.0,0.0,0.0,46.0327001916,-30.0682801543,54.9828242123,-13.3072998084,-4.7482801543,14.1290619864,59.34,-25.32,64.5161840161,134.26,49.4027001916,-40.4582801543,63.8552990695,-13.3072998084,-4.7482801543,14.1290619864,62.71,-35.71,72.1647296122,131.2,46.0127001916,15.5317198457,48.5633905353,-13.3072998084,-4.7482801543,14.1290619864,59.32,20.28,62.6908350559,134.26,29.7327001916,-30.2682801543,42.4287902748,-13.3072998084,-4.7482801543,14.1290619864,43.04,-25.52,50.0371062313,0.0
2022-01-19 03:00:00,46.9743334704,-29.7621311945,55.6091040948,-12.5656665296,-4.6221311945,13.3888039836,59.54,-25.14,64.6299559028,134.57,-12.5656665296,-4.6221311945,13.3888039836,-12.5656665296,-4.6221311945,13.3888039836,0.0,0.0,0.0,0.0,45.0443334704,-30.1221311945,54.1879577535,-12.5656665296,-4.6221311945,13.3888039836,57.61,-25.5,63.0012864948,134.71,48.1843334704,-40.7921311945,63.1326219904,-12.5656665296,-4.6221311945,13.3888039836,60.75,-36.17,70.7024143859,131.61,44.9943334704,15.4978688055,47.5885908802,-12.5656665296,-4.6221311945,13.3888039836,57.56,20.12,60.9751424763,134.71,28.1543334704,-30.8621311945,41.7748445243,-12.5656665296,-4.6221311945,13.3888039836,40.72,-26.24,48.4422955691,0.0
2022-01-19 03:30:00,46.1780501034,-29.7464786416,54.9296395667,-11.6519498966,-4.5264786416,12.5002778084,57.83,-25.22,63.0900729117,134.42,-11.6519498966,-4.5264786416,12.5002778084,-11.6519498966,-4.5264786416,12.5002778084,0.0,0.0,0.0,0.0,44.3080501034,-30.1064786416,53.56867891,-11.6519498966,-4.5264786416,12.5002778084,55.96,-25.58,61.5293263412,134.54,47.1880501034,-40.8264786416,62.3980242542,-11.6519498966,-4.5264786416,12.5002778084,58.84,-36.3,69.1363551252,131.5,44.2680501034,15.4735213584,46.8944572757,-11.6519498966,-4.5264786416,12.5002778084,55.92,20.0,59.3889417316,134.54,22.9480501034,-31.5264786416,38.9939977315,-11.6519498966,-4.5264786416,12.5002778084,34.6,-27.0,43.8880393729,0.0
2022-01-19 04:00:00,45.0862834117,-29.8495050186,54.0718586858,-11.1437165883,-4.3895050186,11.9770686609,56.23,-25.46,61.725395908,134.42,-11.1437165883,-4.3895050186,11.9770686609,-11.1437165883,-4.3895050186,11.9770686609,0.0,0.0,0.0,0.0,43.2662834117,-30.2095050186,52.7691716226,-11.1437165883,-4.3895050186,11.9770686609,54.41,-25.82,60.2255801134,134.54,45.8962834117,-40.9395050186,61.5021292491,-11.1437165883,-4.3895050186,11.9770686609,57.04,-36.55,67.7455836199,131.5,43.2162834117,15.2504949814,45.8282090977,-11.1437165883,-4.3895050186,11.9770686609,54.36,19.64,57.7991280211,134.54,29.7762834117,-31.6695050186,43.4693524444,-11.1437165883,-4.3895050186,11.9770686609,40.92,-27.28,49.1797193973,0.0
2022-01-19 04:30:00,44.8044167168,-29.9570630416,53.8967659829,-10.6755832832,-4.3170630416,11.5154292903,55.48,-25.64,61.1182460481,134.33,-10.6755832832,-4.3170630416,11.5154292903,-10.6755832832,-4.3170630416,11.5154292903,0.0,0.0,0.0,0.0,43.0144167168,-30.3270630416,52.630512046,-10.6755832832,-4.3170630416,11.5154292903,53.69,-26.01,59.6584964611,134.45,45.4144167168,-41.1470630416,61.2825427237,-10.6755832832,-4.3170630416,11.5154292903,56.09,-36.83,67.1009463421,131.43,42.9244167168,15.1629369584,45.5238421894,-10.6755832832,-4.3170630416,11.5154292903,53.6,19.48,57.0300832894,134.45,26.4444167168,-32.5570630416,41.9436470683,-10.6755832832,-4.3170630416,11.5154292903,37.12,-28.24,46.6410977572,0.0
2022-01-19 05:00:00,44.451833372,-29.6432599786,53.4292836588,-10.248166628,-4.2532599786,11.0957261899,54.7,-25.39,60.3054068886,134.4,-10.248166628,-4.2532599786,11.0957261899,-10.248166628,-4.2532599786,11.0957261899,0.0,0.0,0.0,0.0,42.691833372,-30.0332599786,52.1975990023,-10.248166628,-4.2532599786,11.0957261899,52.94,-25.78,58.8833762619,134.53,44.981833372,-40.8332599786,60.7513000189,-10.248166628,-4.2532599786,11.0957261899,55.23,-36.58,66.2453719138,131.53,42.591833372,15.3467400214,45.2723613176,-10.248166628,-4.2532599786,11.0957261899,52.84,19.6,56.35801274,134.53,23.231833372,-31.6532599786,39.2638122079,-10.248166628,-4.2532599786,11.0957261899,33.48,-27.4,43.2628061965,0.0
2022-01-19 05:30:00,45.5881000224,-29.1660622665,54.1196272325,-10.7918999776,-4.3960622665,11.6529167412,56.38,-24.77,61.5813064168,134.17,-10.7918999776,-4.3960622665,11.6529167412,-10.7918999776,-4.3960622665,11.6529167412,0.0,0.0,0.0,0.0,43.7681000224,-29.5560622665,52.8129472409,-10.7918999776,-4.3960622665,11.6529167412,54.56,-25.16,60.0817709459,134.3,46.2081000224,-40.2960622665,61.3103673277,-10.7918999776,-4.3960622665,11.6529167412,57.0,-35.9,67.3632689231,131.29,43.6481000224,15.7239377335,46.3939527677,-10.7918999776,-4.3960622665,11.6529167412,54.44,20.12,58.0390213563,134.3,31.0881000224,-31.4360622665,44.2119437915,-10.7918999776,-4.3960622665,11.6529167412,41.88,-27.04,49.8507372062,0.0
2022-01-19 06:00:00,47.4803333959,-28.6527316847,55.4559382969,-11.4496666041,-4.6527316847,12.3589148987,58.93,-24.0,63.6297485458,133.96,-11.4496666041,-4.6527316847,12.3589148987,-11.4496666041,-4.6527316847,12.3589148987,0.0,0.0,0.0,0.0,45.5403333959,-29.0527316847,54.0183596952,-11.4496666041,-4.6527316847,12.3589148987,56.99,-24.4,61.9937101648,134.08,48.2603333959,-39.6027316847,62.4294492718,-11.4496666041,-4.6527316847,12.3589148987,59.71,-34.95,69.1866070855,131.06,45.5103333959,16.4272683153,48.3843527405,-11.4496666041,-4.6527316847,12.3589148987,56.96,21.08,60.7355579541,134.08,26.0703333959,-30.3727316847,40.0270547676,-11.4496666041,-4.6527316847,12.3589148987,37.52,-25.72,45.4892163045,0.0
2022-01-19 06:30:00,51.3279333937,-33.8585365077,61.4894888653,-13.1620666063,-5.2085365077,14.1551704299,64.49,-28.65,70.5675747068,134.23,-13.1620666063,-5.2085365077,14.1551704299,-13.1620666063,-5.2085365077,14.1551704299,0.0,0.0,0.0,0.0,49.2079333937,-33.9685365077,59.793663388,-13.1620666063,-5.2085365077,14.1551704299,62.37,-28.76,68.6815441003,134.35,55.2879333937,-25.9885365077,61.0914037223,-13.1620666063,-5.2085365077,14.1551704299,68.45,-20.78,71.5346831963,131.27,49.3179333937,10.6314634923,50.4508331965,-13.1620666063,-5.2085365077,14.1551704299,62.48,15.84,64.4566210718,134.35,29.7979333937,-21.0885365077,36.505385994,-13.1620666063,-5.2085365077,14.1551704299,42.96,-15.88,45.8010480229,0.0
2022-01-19 07:00:00,55.668400106,-33.8792572972,65.1672835506,-15.351599894,-5.8692572972,16.4353217348,71.02,-28.01,76.3439617783,132.77,-15.351599894,-5.8692572972,16.4353217348,-15.351599894,-5.8692572972,16.4353217348,0.0,0.0,0.0,0.0,53.288400106,-33.9392572972,63.17853094,-15.351599894,-5.8692572972,16.4353217348,68.64,-28.07,74.1577676309,132.89,60.978400106,-20.9392572972,64.4733881198,-15.351599894,-5.8692572972,16.4353217348,76.33,-15.07,77.8034305156,131.38,53.488400106,10.1307427028,54.4393322296,-15.351599894,-5.8692572972,16.4353217348,68.84,16.0,70.6749290767,132.89,36.888400106,-18.1492572972,41.1114291021,-15.351599894,-5.8692572972,16.4353217348,52.24,-12.28,53.6639171138,0.0
2022-01-19 07:30:00,61.926400131,-30.804333579,69.1649188566,-17.603599869,-6.554333579,18.7841959373,79.53,-24.25,83.1449541464,131.96,-17.603599869,-6.554333579,18.7841959373,-17.603599869,-6.554333579,18.7841959373,0.0,0.0,0.0,0.0,59.206400131,-30.894333579,66.7821657613,-17.603599869,-6.554333579,18.7841959373,76.81,-24.34,80.5742620196,132.08,67.576400131,-17.914333579,69.9106086531,-17.603599869,-6.554333579,18.7841959373,85.18,-11.36,85.934172481,130.85,59.396400131,12.685666421,60.7359735336,-17.603599869,-6.554333579,18.7841959373,77.0,19.24,79.3673585298,132.08,39.156400131,-17.074333579,42.7171691289,-17.603599869,-6.554333579,18.7841959373,56.76,-10.52,57.7266662817,0.0
2022-01-19 08:00:00,65.1584667915,-29.1896739658,71.3979191633,-18.7115332085,-6.9096739658,19.9465553249,83.87,-22.28,86.7788874093,130.83,-18.7115332085,-6.9096739658,19.9465553249,-18.7115332085,-6.9096739658,19.9465553249,0.0,0.0,0.0,0.0,62.2684667915,-29.3196739658,68.825905283,-18.7115332085,-6.9096739658,19.9465553249,80.98,-22.41,84.0236187033,130.96,71.5384667915,-15.8496739658,73.2732174515,-18.7115332085,-6.9096739658,19.9465553249,90.25,-8.94,90.6917091029,129.68,62.5284667915,14.6503260342,64.2218125889,-18.7115332085,-6.9096739658,19.9465553249,81.24,21.56,84.0521933087,130.96,44.1284667915,-15.2696739658,46.6956585176,-18.7115332085,-6.9096739658,19.9465553249,62.84,-8.36,63.3936526791,0.0
2022-01-19 08:30:00,67.3618333628,-30.0254947113,73.7505723819,-19.6481666372,-7.1854947113,20.9208457394,87.01,-22.84,89.9577995507,131.33,-19.6481666372,-7.1854947113,20.9208457394,-19.6481666372,-7.1854947113,20.9208457394,0.0,0.0,0.0,0.0,64.3718333628,-30.0554947113,71.0427033046,-19.6481666372,-7.1854947113,20.9208457394,84.02,-22.87,87.076961936,131.45,75.1618333628,-9.9654947113,75.819603529,-19.6481666372,-7.1854947113,20.9208457394,94.81,-2.7800000000000002,94.8507485474,130.11,64.6318333628,13.5345052887,66.0337543779,-19.6481666372,-7.1854947113,20.9208457394,84.28,20.72,86.7896122817,131.45,44.8718333628,-8.3454947113,45.6413048818,-19.6481666372,-7.1854947113,20.9208457394,64.52,-1.16,64.5304269318,0.0
2022-01-19 09:00:00,68.0785500172,-35.7816997354,76.9091607573,-20.1614499828,-7.3716997354,21.4668586988,88.24,-28.41,92.7007319281,130.73,-20.1614499828,-7.3716997354,21.4668586988,-20.1614499828,-7.3716997354,21.4668586988,0.0,0.0,0.0,0.0,65.0785500172,-35.6116997354,74.1849771206,-20.1614499828,-7.3716997354,21.4668586988,85.24,-28.24,89.7961870015,130.84,78.7585500172,0.3883002646,78.7595072224,-20.1614499828,-7.3716997354,21.4668586988,98.92,7.76,99.2239084092,129.85,65.4785500172,7.9883002646,65.9640315132,-20.1614499828,-7.3716997354,21.4668586988,85.64,15.36,87.0065468801,130.84,48.1985500172,6.5483002646,48.6413451718,-20.1614499828,-7.3716997354,21.4668586988,68.36,13.92,69.7628554461,0.0
2022-01-19 09:30:00,70.3579833663,-34.6915636812,78.4458438288,-20.6920166337,-7.5415636811999995,22.0235041519,91.05,-27.15,95.0117098046,130.88,-20.6920166337,-7.5415636811999995,22.0235041519,-20.6920166337,-7.5415636811999995,22.0235041519,0.0,0.0,0.0,0.0,67.2479833663,-34.5315636812,75.5957681164,-20.6920166337,-7.5415636811999995,22.0235041519,87.94,-26.99,91.9886063597,131.01,81.3279833663,1.8284363188000001,81.3485344539,-20.6920166337,-7.5415636811999995,22.0235041519,102.02,9.37,102.4493889684,131.49,67.6679833663,9.2584363188,68.2984232316,-20.6920166337,-7.5415636811999995,22.0235041519,88.36,16.8,89.9429241241,131.01,51.5879833663,5.5384363188,51.8844321994,-20.6920166337,-7.5415636811999995,22.0235041519,72.28,13.08,73.4539638141,0.0
2022-01-19 10:00:00,71.8179833522,-33.7322041036,79.3453484866,-21.1220166478,-7.2622041036,22.3356037687,92.94,-26.47,96.635937932,131.13,-21.1220166478,-7.2622041036,22.3356037687,-21.1220166478,-7.2622041036,22.3356037687,0.0,0.0,0.0,0.0,68.6379833522,-33.5722041036,76.4085443326,-21.1220166478,-7.2622041036,22.3356037687,89.76,-26.31,93.5364832565,131.24,82.9379833522,2.5777958964,82.978033926,-21.1220166478,-7.2622041036,22.3356037687,104.06,9.84,104.5242038956,131.71,69.0779833522,10.0977958964,69.8121283587,-21.1220166478,-7.2622041036,22.3356037687,90.2,17.36,91.8553732778,131.24,56.2779833522,4.8977958964,56.4907055615,-21.1220166478,-7.2622041036,22.3356037687,77.4,12.16,78.3493816185,0.0
2022-01-19 10:30:00,72.4782500022,-34.3916435454,80.223948227,-20.301749997800002,-6.9216435454,21.4492471277,92.78,-27.47,96.7611972849,130.75,-20.301749997800002,-6.9216435454,21.4492471277,-20.301749997800002,-6.9216435454,21.4492471277,0.0,0.0,0.0,0.0,69.3182500022,-34.2116435454,77.3010759138,-20.301749997800002,-6.9216435454,21.4492471277,89.62,-27.29,93.6829146643,130.88,83.4382500022,2.4883564546,83.4753465478,-20.301749997800002,-6.9216435454,21.4492471277,103.74,9.41,104.1659046905,131.35,69.8182500022,10.0383564546,70.5362079621,-20.301749997800002,-6.9216435454,21.4492471277,90.12,16.96,91.7019956162,130.88,54.7782500022,4.0383564546,54.9269059401,-20.301749997800002,-6.9216435454,21.4492471277,75.08,10.96,75.8757405236,0.0
2022-01-19 11:00:00,71.6400333259,-34.0770237385,79.3318216217,-18.889966674100002,-6.5770237385,20.0022019339,90.53,-27.5,94.6146442154,131.84,-18.889966674100002,-6.5770237385,20.0022019339,-18.889966674100002,-6.5770237385,20.0022019339,0.0,0.0,0.0,0.0,68.5700333259,-33.9270237385,76.5041986434,-18.889966674100002,-6.5770237385,20.0022019339,87.46,-27.35,91.6366416888,131.96,82.1700333259,2.9629762615,82.2234370792,-18.889966674100002,-6.5770237385,20.0022019339,101.06,9.54,101.5092862747,132.43,69.0300333259,10.1829762615,69.7770628969,-18.889966674100002,-6.5770237385,20.0022019339,87.92,16.76,89.5032066465,131.96,54.3900333259,3.9429762615,54.532768011499996,-18.889966674100002,-6.5770237385,20.0022019339,73.28,10.52,74.0312690692,0.0
2022-01-19 11:30:00,68.6888000104,-35.3368875167,77.2453679273,-16.0011999896,-6.2268875167,17.1701056856,84.69,-29.11,89.5532701804,131.61,-16.0011999896,-6.2268875167,17.1701056856,-16.0011999896,-6.2268875167,17.1701056856,0.0,0.0,0.0,0.0,65.8688000104,-35.1868875167,74.6780815763,-16.0011999896,-6.2268875167,17.1701056856,81.87,-28.96,86.8411106562,131.75,79.3988000104,1.8531124833,79.4204222411,-16.0011999896,-6.2268875167,17.1701056856,95.4,8.08,95.7415604636,132.18,66.2388000104,9.2531124833,66.8819760282,-16.0011999896,-6.2268875167,17.1701056856,82.24,15.48,83.684215955,131.75,52.2788000104,7.1331124833,52.7631900497,-16.0011999896,-6.2268875167,17.1701056856,68.28,13.36,69.5747655404,0.0
2022-01-19 12:00:00,68.5942167205,-35.4244614203,77.2014186037,-13.2357832795,-5.7444614203,14.4286103292,81.83,-29.68,87.0462595405,132.37,-13.2357832795,-5.7444614203,14.4286103292,-13.2357832795,-5.7444614203,14.4286103292,0.0,0.0,0.0,0.0,65.8642167205,-35.3244614203,74.7389631908,-13.2357832795,-5.7444614203,14.4286103292,79.1,-29.58,84.4499046773,132.49,77.0442167205,1.0955385797,77.0520053915,-13.2357832795,-5.7444614203,14.4286103292,90.28,6.84,90.5387430882,132.98,66.2842167205,9.4955385797,66.9609038109,-13.2357832795,-5.7444614203,14.4286103292,79.52,15.24,80.9672032369,132.49,52.9242167205,5.7755385797,53.2384218527,-13.2357832795,-5.7444614203,14.4286103292,66.16,11.52,67.1554614309,0.0
