Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-19 12:30:00,70.3209167586,-34.8567513368,78.4858232264,-14.3790832414,-6.0067513368,15.5832954309,84.7,-28.85,89.4785588842,133.03,-14.3790832414,-6.0067513368,15.5832954309,-14.3790832414,-6.0067513368,15.5832954309,0.0,0.0,0.0,0.0,67.4709167586,-34.7367513368,75.8878547706,-14.3790832414,-6.0067513368,15.5832954309,81.85,-28.73,86.7458091207,133.13,78.6309167586,1.1932486632,78.6399701975,-14.3790832414,-6.0067513368,15.5832954309,93.01,7.2,93.2882634633,133.77,67.9009167586,9.7132486632,68.592140193,-14.3790832414,-6.0067513368,15.5832954309,82.28,15.72,83.7682326422,133.13,51.0609167586,7.1932486632,51.5651049311,-14.3790832414,-6.0067513368,15.5832954309,65.44,13.2,66.7580227388,0.0
2022-01-19 13:00:00,70.7209668253,-35.0602021759,78.9346117069,-15.3790331747,-6.2502021759,16.6005930204,86.1,-28.81,90.7922138732,132.3,-15.3790331747,-6.2502021759,16.6005930204,-15.3790331747,-6.2502021759,16.6005930204,0.0,0.0,0.0,0.0,67.8109668253,-34.9202021759,76.2741616918,-15.3790331747,-6.2502021759,16.6005930204,83.19,-28.67,87.9917325662,132.42,79.0209668253,1.1097978241,79.0287596336,-15.3790331747,-6.2502021759,16.6005930204,94.4,7.36,94.6864805556,133.05,68.2609668253,9.6697978241,68.9424729893,-15.3790331747,-6.2502021759,16.6005930204,83.64,15.92,85.1416231934,132.42,50.0609668253,6.4297978241,50.4721972926,-15.3790331747,-6.2502021759,16.6005930204,65.44,12.68,66.6571526545,0.0
2022-01-19 13:30:00,68.0458668135,-35.780794663,76.8798104649,-14.6841331865,-6.290794663,15.9749136126,82.73,-29.49,87.8288847703,132.43,-14.6841331865,-6.290794663,15.9749136126,-14.6841331865,-6.290794663,15.9749136126,0.0,0.0,0.0,0.0,65.2858668135,-35.660794663,74.3904340731,-14.6841331865,-6.290794663,15.9749136126,79.97,-29.37,85.192709782,132.54,78.3558668135,0.5692053370000001,78.3579342429,-14.6841331865,-6.290794663,15.9749136126,93.04,6.86,93.292557045,133.18,65.7158668135,8.869205337,66.3116728364,-14.6841331865,-6.290794663,15.9749136126,80.4,15.16,81.8167806749,132.54,51.7958668135,5.269205337,52.0631956746,-14.6841331865,-6.290794663,15.9749136126,66.48,11.56,67.4775814623,0.0
2022-01-19 14:00:00,66.9680504754,-36.9333966616,76.4774187158,-14.6719495246,-6.0333966616,15.8640467136,81.64,-30.9,87.292036292,132.53,-14.6719495246,-6.0333966616,15.8640467136,-14.6719495246,-6.0333966616,15.8640467136,0.0,0.0,0.0,0.0,64.2380504754,-36.7933966616,74.0289211509,-14.6719495246,-6.0333966616,15.8640467136,78.91,-30.76,84.693362786,132.63,76.0580504754,-0.6033966616,76.0604439222,-14.6719495246,-6.0333966616,15.8640467136,90.73,5.43,90.8923418116,133.18,64.6880504754,8.2466033384,65.2115813405,-14.6719495246,-6.0333966616,15.8640467136,79.36,14.28,80.6345335449,132.63,51.6480504754,5.1666033384,51.9058273025,-14.6719495246,-6.0333966616,15.8640467136,66.32,11.2,67.2590692769,0.0
2022-01-19 14:30:00,68.6634002785,-26.8101619923,73.7119211787,-14.6165997215,-5.7801619923,15.7179916044,83.28,-21.03,85.8942332174,133.37,-14.6165997215,-5.7801619923,15.7179916044,-14.6165997215,-5.7801619923,15.7179916044,0.0,0.0,0.0,0.0,65.7934002785,-27.0201619923,71.1256681817,-14.6165997215,-5.7801619923,15.7179916044,80.41,-21.24,83.1679367304,133.46,73.6734002785,-14.2001619923,75.0294242894,-14.6165997215,-5.7801619923,15.7179916044,88.29,-8.42,88.690588565,134.11,66.0634002785,17.4998380077,68.3419138351,-14.6165997215,-5.7801619923,15.7179916044,80.68,23.28,83.9715475623,133.46,51.3434002785,-13.1401619923,52.998194397,-14.6165997215,-5.7801619923,15.7179916044,65.96,-7.36,66.3693543738,0.0
2022-01-19 15:00:00,68.0029339994,-26.9266071537,73.1398742503,-13.9970660006,-5.7966071537,15.1498683532,82.0,-21.13,84.6786685063,132.23,-13.9970660006,-5.7966071537,15.1498683532,-13.9970660006,-5.7966071537,15.1498683532,0.0,0.0,0.0,0.0,65.1729339994,-27.1166071537,70.5891047515,-13.9970660006,-5.7966071537,15.1498683532,79.17,-21.32,81.9904341981,132.34,73.1529339994,-13.7266071537,74.4296412505,-13.9970660006,-5.7966071537,15.1498683532,87.15,-7.93,87.5100417095,131.17,65.4029339994,17.1233928463,67.6073543211,-13.9970660006,-5.7966071537,15.1498683532,79.4,22.92,82.6419167251,132.34,48.5629339994,-13.5966071537,50.4304103169,-13.9970660006,-5.7966071537,15.1498683532,62.56,-7.8,63.0443780206,0.0
2022-01-19 15:30:00,67.5395170625,-27.8384487662,73.0518007632,-15.8604829375,-6.2284487662,17.0396154018,83.4,-21.61,86.1542343707,131.79,-15.8604829375,-6.2284487662,17.0396154018,-15.8604829375,-6.2284487662,17.0396154018,0.0,0.0,0.0,0.0,64.6595170625,-27.9984487662,70.461097636,-15.8604829375,-6.2284487662,17.0396154018,80.52,-21.77,83.4110502272,131.89,75.1095170625,-14.1084487662,76.423084732,-15.8604829375,-6.2284487662,17.0396154018,90.97,-7.88,91.3106527192,130.58,64.8995170625,16.3315512338,66.9228427419,-15.8604829375,-6.2284487662,17.0396154018,80.76,22.56,83.8518407669,131.89,53.8595170625,-13.9084487662,55.6263653791,-15.8604829375,-6.2284487662,17.0396154018,69.72,-7.68,70.1417193972,0.0
2022-01-19 16:00:00,69.226133448,-26.9080245556,74.2717936881,-17.393866552,-6.6280245556,18.613900803900002,86.62,-20.28,88.9623673246,132.01,-17.393866552,-6.6280245556,18.613900803900002,-17.393866552,-6.6280245556,18.613900803900002,0.0,0.0,0.0,0.0,66.196133448,-27.0780245556,71.5202593486,-17.393866552,-6.6280245556,18.613900803900002,83.59,-20.45,86.0551602172,132.09,77.316133448,-13.5880245556,78.5010758058,-17.393866552,-6.6280245556,18.613900803900002,94.71,-6.96,94.9653921173,130.7,66.446133448,16.8919754444,68.559663685,-17.393866552,-6.6280245556,18.613900803900002,83.84,23.52,87.0766099478,132.09,49.566133448,-12.1080245556,51.0235812505,-17.393866552,-6.6280245556,18.613900803900002,66.96,-5.48,67.1838671111,0.0
2022-01-19 16:30:00,71.6021167455,-28.7133809907,77.1448077991,-19.1078832545,-7.0933809907,20.3820326843,90.71,-21.62,93.2508900762,131.19,-19.1078832545,-7.0933809907,20.3820326843,-19.1078832545,-7.0933809907,20.3820326843,0.0,0.0,0.0,0.0,68.4521167455,-28.7533809907,74.2458699548,-19.1078832545,-7.0933809907,20.3820326843,87.56,-21.66,90.1992749417,131.3,81.2921167455,-9.1133809907,81.8013567005,-19.1078832545,-7.0933809907,20.3820326843,100.4,-2.02,100.4203186611,129.93,68.8121167455,15.1066190093,70.4508151045,-19.1078832545,-7.0933809907,20.3820326843,87.92,22.2,90.6794706645,131.3,50.7721167455,-7.2933809907,51.29328655,-19.1078832545,-7.0933809907,20.3820326843,69.88,-0.2,69.8802862043,0.0
2022-01-19 17:00:00,73.5923835372,-34.7536453473,81.3858389378,-20.5376164628,-7.5436453473,21.8792201666,94.13,-27.21,97.9838813275,131.07,-20.5376164628,-7.5436453473,21.8792201666,-20.5376164628,-7.5436453473,21.8792201666,0.0,0.0,0.0,0.0,70.3623835372,-34.5536453473,78.3888986006,-20.5376164628,-7.5436453473,21.8792201666,90.9,-27.01,94.8280027207,131.16,86.5323835372,0.7563546527,86.5356890132,-20.5376164628,-7.5436453473,21.8792201666,107.07,8.3,107.3912235706,130.22,70.8223835372,9.0963546527,71.404157287,-20.5376164628,-7.5436453473,21.8792201666,91.36,16.64,92.8630130892,131.16,56.3023835372,6.6163546527,56.6898098503,-20.5376164628,-7.5436453473,21.8792201666,76.84,14.16,78.133803184,0.0
2022-01-19 17:30:00,76.1648667538,-33.5531010889,83.2279851991,-20.9751332462,-8.0931010889,22.4823152707,97.14,-25.46,100.4210695024,130.77,-20.9751332462,-8.0931010889,22.4823152707,-20.9751332462,-8.0931010889,22.4823152707,0.0,0.0,0.0,0.0,72.8248667538,-33.3831010889,80.1117510483,-20.9751332462,-8.0931010889,22.4823152707,93.8,-25.29,97.1494935653,130.88,90.8948667538,1.6568989110999999,90.9099670894,-20.9751332462,-8.0931010889,22.4823152707,111.87,9.75,112.2940755338,131.42,73.2648667538,10.2268989111,73.9751996401,-20.9751332462,-8.0931010889,22.4823152707,94.24,18.32,96.0041665762,130.88,56.0248667538,4.1468989111,56.1781315581,-20.9751332462,-8.0931010889,22.4823152707,77.0,12.24,77.9667724098,0.0
2022-01-19 18:00:00,76.1965501142,-33.1797944748,83.1072380163,-20.6034498858,-8.1897944748,22.1714880135,96.8,-24.99,99.9736970408,130.55,-20.6034498858,-8.1897944748,22.1714880135,-20.6034498858,-8.1897944748,22.1714880135,0.0,0.0,0.0,0.0,72.8565501142,-32.9997944748,79.9816437061,-20.6034498858,-8.1897944748,22.1714880135,93.46,-24.81,96.6969890948,130.64,91.6465501142,2.3602055252,91.6769366742,-20.6034498858,-8.1897944748,22.1714880135,112.25,10.55,112.7446894537,131.16,73.2765501142,9.8502055252,73.9356432685,-20.6034498858,-8.1897944748,22.1714880135,93.88,18.04,95.597573191,130.64,55.9965501142,3.2902055252,56.0931286085,-20.6034498858,-8.1897944748,22.1714880135,76.6,11.48,77.4554736607,0.0
2022-01-19 18:30:00,75.5143668264,-34.08690411,82.8512922591,-21.2256331736,-8.02690411,22.6927013203,96.74,-26.06,100.1885781913,129.5,-21.2256331736,-8.02690411,22.6927013203,-21.2256331736,-8.02690411,22.6927013203,0.0,0.0,0.0,0.0,72.1943668264,-33.87690411,79.747546881,-21.2256331736,-8.02690411,22.6927013203,93.42,-25.85,96.9304848848,129.6,89.6843668264,1.31309589,89.693979028,-21.2256331736,-8.02690411,22.6927013203,110.91,9.34,111.3025772388,130.0,72.5743668264,9.13309589,73.1467850339,-21.2256331736,-8.02690411,22.6927013203,93.8,17.16,95.3567281318,129.6,55.9743668264,4.45309589,56.1512226458,-21.2256331736,-8.02690411,22.6927013203,77.2,12.48,78.2022403771,0.0
2022-01-19 19:00:00,75.1805834572,-34.9440617643,82.9048103644,-21.5694165428,-7.8040617643,22.9378096168,96.75,-27.14,100.4845366213,129.7,-21.5694165428,-7.8040617643,22.9378096168,-21.5694165428,-7.8040617643,22.9378096168,0.0,0.0,0.0,0.0,71.8805834572,-34.6840617643,79.8110419593,-21.5694165428,-7.8040617643,22.9378096168,93.45,-26.88,97.2390708512,129.83,87.8705834572,0.2159382357,87.8708487864,-21.5694165428,-7.8040617643,22.9378096168,109.44,8.02,109.7334680032,130.28,72.3505834572,8.3959382357,72.8361085277,-21.5694165428,-7.8040617643,22.9378096168,93.92,16.2,95.3069063605,129.83,55.0305834572,6.4359382357,55.4056532911,-21.5694165428,-7.8040617643,22.9378096168,76.6,14.24,77.9123712898,0.0
2022-01-19 19:30:00,72.2946002249,-36.9238054528,81.178055106,-20.4053997751,-7.4738054528,21.7310401943,92.7,-29.45,97.2655771586,129.89,-20.4053997751,-7.4738054528,21.7310401943,-20.4053997751,-7.4738054528,21.7310401943,0.0,0.0,0.0,0.0,69.1646002249,-36.6338054528,78.2673471266,-20.4053997751,-7.4738054528,21.7310401943,89.57,-29.16,94.1970832882,130.0,84.8146002249,-1.2738054528,84.8241651397,-20.4053997751,-7.4738054528,21.7310401943,105.22,6.2,105.4025066116,130.52,69.6346002249,6.8861945472,69.9742611524,-20.4053997751,-7.4738054528,21.7310401943,90.04,14.36,91.1779096053,130.0,56.4346002249,4.5661945472,56.619027148,-20.4053997751,-7.4738054528,21.7310401943,76.84,12.04,77.77754946,0.0
2022-01-19 20:00:00,69.3876836287,-38.3156228042,79.2637217788,-19.3623163713,-7.1556228042,20.642243894,88.75,-31.16,94.0611933796,130.78,-19.3623163713,-7.1556228042,20.642243894,-19.3623163713,-7.1556228042,20.642243894,0.0,0.0,0.0,0.0,66.4276836287,-38.0056228042,76.5314609622,-19.3623163713,-7.1556228042,20.642243894,85.79,-30.85,91.1682324058,130.89,81.4876836287,-3.0256228042,81.5438346935,-19.3623163713,-7.1556228042,20.642243894,100.85,4.13,100.9345302659,131.43,66.8776836287,5.5243771958,67.1054640915,-19.3623163713,-7.1556228042,20.642243894,86.24,12.68,87.1671956644,130.89,53.5976836287,2.5243771958,53.6570980448,-19.3623163713,-7.1556228042,20.642243894,72.96,9.68,73.5993478232,0.0
2022-01-19 20:30:00,66.4225671475,-40.4518116541,77.7708588905,-18.3474328525,-6.8418116541,19.581590308,84.77,-33.61,91.1898294768,130.86,-18.3474328525,-6.8418116541,19.581590308,-18.3474328525,-6.8418116541,19.581590308,0.0,0.0,0.0,0.0,63.6325671475,-40.1118116541,75.2200839932,-18.3474328525,-6.8418116541,19.581590308,81.98,-33.27,88.4738000766,130.99,78.1225671475,-3.8218116541000002,78.2159941574,-18.3474328525,-6.8418116541,19.581590308,96.47,3.02,96.5172590784,131.59,64.0925671475,3.7581883459,64.2026568235,-18.3474328525,-6.8418116541,19.581590308,82.44,10.6,83.1186717892,130.99,49.0925671475,1.2781883459,49.1092039701,-18.3474328525,-6.8418116541,19.581590308,67.44,8.12,67.9270785475,0.0
2022-01-19 21:00:00,63.2766002037,-41.5550301075,75.7017084389,-17.2333997963,-6.4650301075,18.4061588288,80.51,-35.09,87.824644605,131.5,-17.2333997963,-6.4650301075,18.4061588288,-17.2333997963,-6.4650301075,18.4061588288,0.0,0.0,0.0,0.0,60.6766002037,-41.2250301075,73.3563420547,-17.2333997963,-6.4650301075,18.4061588288,77.91,-34.76,85.3125178388,131.62,74.4066002037,-6.2450301075,74.6682164975,-17.2333997963,-6.4650301075,18.4061588288,91.64,0.22,91.6402640764,132.16,61.0866002037,2.7349698925,61.1477946026,-17.2333997963,-6.4650301075,18.4061588288,78.32,9.2,78.8584960546,131.62,49.9266002037,0.45496989250000003,49.9286731799,-17.2333997963,-6.4650301075,18.4061588288,67.16,6.92,67.515568575,0.0
2022-01-19 21:30:00,59.9219502042,-42.7837809821,73.6280655144,-15.9780497958,-6.0737809821,17.093533593,75.9,-36.71,84.3115300537,131.84,-15.9780497958,-6.0737809821,17.093533593,-15.9780497958,-6.0737809821,17.093533593,0.0,0.0,0.0,0.0,57.4919502042,-42.4837809821,71.4856348144,-15.9780497958,-6.0737809821,17.093533593,73.47,-36.41,81.9971279985,131.97,70.3519502042,-9.0637809821,70.933412601,-15.9780497958,-6.0737809821,17.093533593,86.33,-2.99,86.3817631216,132.69,57.9419502042,2.1662190179,57.9824292204,-15.9780497958,-6.0737809821,17.093533593,73.92,8.24,74.377846164,131.97,45.0619502042,-4.3937809821,45.2756520387,-15.9780497958,-6.0737809821,17.093533593,61.04,1.6800000000000002,61.0631148894,0.0
2022-01-19 22:00:00,57.4960001922,-35.0555022114,67.34001985,-14.5939998078,-5.6155022114,15.6370935751,72.09,-29.44,77.8696455623,132.9,-14.5939998078,-5.6155022114,15.6370935751,-14.5939998078,-5.6155022114,15.6370935751,0.0,0.0,0.0,0.0,55.1460001922,-35.0455022114,65.3396400545,-14.5939998078,-5.6155022114,15.6370935751,69.74,-29.43,75.6953928585,133.02,64.2960001922,-23.3855022114,68.4167914652,-14.5939998078,-5.6155022114,15.6370935751,78.89,-17.77,80.8665876614,133.67,55.3660001922,9.2644977886,56.1357719868,-14.5939998078,-5.6155022114,15.6370935751,69.96,14.88,71.5249327158,133.02,43.6060001922,-16.6955022114,46.692858628,-14.5939998078,-5.6155022114,15.6370935751,58.2,-11.08,59.2453069871,0.0
2022-01-19 22:30:00,54.1272835484,-36.6844852622,65.3874168574,-13.3427164516,-5.1944852622,14.3181967945,67.47,-31.49,74.456839847,132.45,-13.3427164516,-5.1944852622,14.3181967945,-13.3427164516,-5.1944852622,14.3181967945,0.0,0.0,0.0,0.0,51.9572835484,-36.6544852622,63.5854590576,-13.3427164516,-5.1944852622,14.3181967945,65.3,-31.46,72.483250479,132.58,60.4272835484,-24.8444852622,65.3353276948,-13.3427164516,-5.1944852622,14.3181967945,73.77,-19.65,76.3422255374,131.55,52.1772835484,8.1255147378,52.8061824813,-13.3427164516,-5.1944852622,14.3181967945,65.52,13.32,66.8602482795,132.58,36.9372835484,-20.7544852622,42.3687570556,-13.3427164516,-5.1944852622,14.3181967945,50.28,-15.56,52.6326134635,0.0
2022-01-19 23:00:00,50.8108501783,-38.060257737,63.4848463403,-11.9391498217,-4.750257737,12.8494453978,62.75,-33.31,71.0430756654,133.18,-11.9391498217,-4.750257737,12.8494453978,-11.9391498217,-4.750257737,12.8494453978,0.0,0.0,0.0,0.0,48.8408501783,-38.040257737,61.9071066586,-11.9391498217,-4.750257737,12.8494453978,60.78,-33.29,69.2995851358,133.29,56.4908501783,-25.400257737,61.9385925492,-11.9391498217,-4.750257737,12.8494453978,68.43,-20.65,71.4778804946,132.29,49.0208501783,7.129742263,49.5366225831,-11.9391498217,-4.750257737,12.8494453978,60.96,11.88,62.1068112207,133.29,32.8208501783,-21.470257737,39.2196401529,-11.9391498217,-4.750257737,12.8494453978,44.76,-16.72,47.7809166928,0.0
2022-01-19 23:30:00,48.5291501352,-34.6772872146,59.6455586059,-10.5108498648,-4.2972872146,11.3553794426,59.04,-30.38,66.3977861077,134.71,-10.5108498648,-4.2972872146,11.3553794426,-10.5108498648,-4.2972872146,11.3553794426,0.0,0.0,0.0,0.0,46.6591501352,-34.8572872146,58.2417956737,-10.5108498648,-4.2972872146,11.3553794426,57.17,-30.56,64.8253229842,134.85,52.2691501352,-32.4172872146,61.5056466205,-10.5108498648,-4.2972872146,11.3553794426,62.78,-28.12,68.789990551,133.01,46.7691501352,10.8227127854,48.0050467806,-10.5108498648,-4.2972872146,11.3553794426,57.28,15.12,59.2419851119,134.85,33.3691501352,-25.4172872146,41.9468553064,-10.5108498648,-4.2972872146,11.3553794426,43.88,-21.12,48.6981395949,0.0
2022-01-20 00:00:00,47.4049501603,-29.3089364572,55.7336797273,-9.7650498397,-4.0589364572,10.5750254626,57.17,-25.25,62.4977711603,134.71,-9.7650498397,-4.0589364572,10.5750254626,-9.7650498397,-4.0589364572,10.5750254626,0.0,0.0,0.0,0.0,45.5549501603,-29.6789364572,54.3699618662,-9.7650498397,-4.0589364572,10.5750254626,55.32,-25.62,60.9646356505,134.85,49.1249501603,-41.0489364572,64.0177780973,-9.7650498397,-4.0589364572,10.5750254626,58.89,-36.99,69.5434554793,133.01,45.4749501603,15.8210635428,48.1484905652,-9.7650498397,-4.0589364572,10.5750254626,55.24,19.88,58.7083639697,134.85,24.2749501603,-31.6989364572,39.926129011,-9.7650498397,-4.0589364572,10.5750254626,34.04,-27.64,43.8485028251,0.0
2022-01-20 00:30:00,50.1439502618,-28.3389285378,57.5978351896,-10.5460497382,-4.3289285378,11.3999468142,60.69,-24.01,65.2668077969,134.55,-10.5460497382,-4.3289285378,11.3999468142,-10.5460497382,-4.3289285378,11.3999468142,0.0,0.0,0.0,0.0,48.1439502618,-28.6989285378,56.0488041445,-10.5460497382,-4.3289285378,11.3999468142,58.69,-24.37,63.5485090305,134.67,52.0039502618,-39.2889285378,65.1769188324,-10.5460497382,-4.3289285378,11.3999468142,62.55,-34.96,71.6568496377,131.74,48.1339502618,16.4710714622,50.8740932393,-10.5460497382,-4.3289285378,11.3999468142,58.68,20.8,62.2573883166,134.67,30.8539502618,-30.0489285378,43.0686005465,-10.5460497382,-4.3289285378,11.3999468142,41.4,-25.72,48.7388797573,0.0
2022-01-20 01:00:00,50.4027837094,-28.5855740304,57.9445911911,-12.1872162906,-4.8755740304,13.1262890049,62.59,-23.71,66.9303533533,133.78,-12.1872162906,-4.8755740304,13.1262890049,-12.1872162906,-4.8755740304,13.1262890049,0.0,0.0,0.0,0.0,48.3427837094,-28.9455740304,56.3459935818,-12.1872162906,-4.8755740304,13.1262890049,60.53,-24.07,65.140201105,133.93,53.1327837094,-39.2755740304,66.0731671719,-12.1872162906,-4.8755740304,13.1262890049,65.32,-34.4,73.8245379261,130.91,48.2927837094,16.2044259696,50.9389475687,-12.1872162906,-4.8755740304,13.1262890049,60.48,21.08,64.0483942031,133.93,32.9327837094,-29.5555740304,44.2504259766,-12.1872162906,-4.8755740304,13.1262890049,45.12,-24.68,51.4287546028,0.0
2022-01-20 01:30:00,49.1754837136,-29.0322033489,57.1060157055,-12.4445162864,-4.9222033489,13.3826033121,61.62,-24.11,66.1688484107,134.11,-12.4445162864,-4.9222033489,13.3826033121,-12.4445162864,-4.9222033489,13.3826033121,0.0,0.0,0.0,0.0,47.1354837136,-29.3822033489,55.5433857318,-12.4445162864,-4.9222033489,13.3826033121,59.58,-24.46,64.4054966598,134.22,52.0554837136,-39.7122033489,65.4739068598,-12.4445162864,-4.9222033489,13.3826033121,64.5,-34.79,73.2843373443,131.15,47.1154837136,15.8777966511,49.7189423868,-12.4445162864,-4.9222033489,13.3826033121,59.56,20.8,63.0875074797,134.22,35.5554837136,-30.0822033489,46.5739345604,-12.4445162864,-4.9222033489,13.3826033121,48.0,-25.16,54.1943318069,0.0
2022-01-20 02:00:00,47.7817001268,-29.5677357702,56.1902292715,-12.5282998732,-4.9077357702,13.4552654416,60.31,-24.66,65.1568238944,134.11,-12.5282998732,-4.9077357702,13.4552654416,-12.5282998732,-4.9077357702,13.4552654416,0.0,0.0,0.0,0.0,45.8017001268,-29.9377357702,54.7180386851,-12.5282998732,-4.9077357702,13.4552654416,58.33,-25.03,63.4735362179,134.22,50.7217001268,-40.3777357702,64.8309525588,-12.5282998732,-4.9077357702,13.4552654416,63.25,-35.47,72.5167801271,131.15,45.7917001268,15.6522642298,48.3929041908,-12.5282998732,-4.9077357702,13.4552654416,58.32,20.56,61.8379818558,134.22,32.7917001268,-29.8677357702,44.3551263919,-12.5282998732,-4.9077357702,13.4552654416,45.32,-24.96,51.7388055525,0.0
2022-01-20 02:30:00,47.1630666558,-29.7188246223,55.7455235271,-12.2369333442,-4.8488246223,13.1625847723,59.4,-24.87,64.3962491144,134.57,-12.2369333442,-4.8488246223,13.1625847723,-12.2369333442,-4.8488246223,13.1625847723,0.0,0.0,0.0,0.0,45.2230666558,-30.0788246223,54.3126269702,-12.2369333442,-4.8488246223,13.1625847723,57.46,-25.23,62.7551153293,134.72,50.1030666558,-40.6488246223,64.5185572644,-12.2369333442,-4.8488246223,13.1625847723,62.34,-35.8,71.8882160023,131.61,45.2030666558,15.5911753777,47.8163359611,-12.2369333442,-4.8488246223,13.1625847723,57.44,20.44,60.9684114932,134.72,30.1630666558,-29.1288246223,41.9320761942,-12.2369333442,-4.8488246223,13.1625847723,42.4,-24.28,48.8597830531,0.0
2022-01-20 03:00:00,46.3770499813,-29.83129857,55.1428793167,-11.7429500187,-4.75129857,12.6677430209,58.12,-25.08,63.3004012626,134.68,-11.7429500187,-4.75129857,12.6677430209,-11.7429500187,-4.75129857,12.6677430209,0.0,0.0,0.0,0.0,44.4870499813,-30.21129857,53.7756466937,-11.7429500187,-4.75129857,12.6677430209,56.23,-25.46,61.725395908,134.85,49.2170499813,-40.81129857,63.9365318095,-11.7429500187,-4.75129857,12.6677430209,60.96,-36.06,70.8268677833,131.78,44.4570499813,15.60870143,47.1175217236,-11.7429500187,-4.75129857,12.6677430209,56.2,20.36,59.7743222463,134.85,29.8170499813,-30.99129857,43.0060118663,-11.7429500187,-4.75129857,12.6677430209,41.56,-26.24,49.1504954197,0.0
2022-01-20 03:30:00,45.5262499767,-29.9634522646,54.5018156445,-11.6737500233,-4.6634522646,12.5707687367,57.2,-25.3,62.5454234936,134.87,-11.6737500233,-4.6634522646,12.5707687367,-11.6737500233,-4.6634522646,12.5707687367,0.0,0.0,0.0,0.0,43.6762499767,-30.3434522646,53.1821389882,-11.6737500233,-4.6634522646,12.5707687367,55.35,-25.68,61.0170869511,134.98,48.2462499767,-40.9234522646,63.2647578203,-11.6737500233,-4.6634522646,12.5707687367,59.92,-36.26,70.0370901737,131.88,43.6062499767,15.2565477354,46.1981307612,-11.6737500233,-4.6634522646,12.5707687367,55.28,19.92,58.7595507131,134.98,27.0862499767,-30.8234522646,41.0335246757,-11.6737500233,-4.6634522646,12.5707687367,38.76,-26.16,46.7619845601,0.0
2022-01-20 04:00:00,44.8026833207,-30.2689686376,54.0693156524,-11.4873166793,-4.5389686376,12.3515456839,56.29,-25.73,61.8918169066,134.63,-11.4873166793,-4.5389686376,12.3515456839,-11.4873166793,-4.5389686376,12.3515456839,0.0,0.0,0.0,0.0,42.9926833207,-30.6389686376,52.7931550326,-11.4873166793,-4.5389686376,12.3515456839,54.48,-26.1,60.4092741224,134.77,47.2726833207,-41.3289686376,62.791641458,-11.4873166793,-4.5389686376,12.3515456839,58.76,-36.79,69.3270632582,131.69,42.9126833207,15.0210313624,45.4656988616,-11.4873166793,-4.5389686376,12.3515456839,54.4,19.56,57.8096324154,134.77,21.6726833207,-31.2989686376,38.0700753887,-11.4873166793,-4.5389686376,12.3515456839,33.16,-26.76,42.610834303,0.0
2022-01-20 04:30:00,44.4730166446,-30.1496411565,53.7294153266,-11.2369833554,-4.4796411565,12.0969822609,55.71,-25.67,61.3396527542,134.83,-11.2369833554,-4.4796411565,12.0969822609,-11.2369833554,-4.4796411565,12.0969822609,0.0,0.0,0.0,0.0,42.6730166446,-30.5196411565,52.4636526166,-11.2369833554,-4.4796411565,12.0969822609,53.91,-26.04,59.8696058113,134.99,46.8330166446,-41.0696411565,62.2900222568,-11.2369833554,-4.4796411565,12.0969822609,58.07,-36.59,68.6363824804,131.92,42.5630166446,14.8803588435,45.0891945503,-11.2369833554,-4.4796411565,12.0969822609,53.8,19.36,57.1773521597,134.99,20.5230166446,-30.6396411565,36.8779313736,-11.2369833554,-4.4796411565,12.0969822609,31.76,-26.16,41.1466061784,0.0
2022-01-20 05:00:00,44.467499979,-29.9474874199,53.6116643758,-11.112500021,-4.4374874199,11.9657407343,55.58,-25.51,61.1546931968,134.49,-11.112500021,-4.4374874199,11.9657407343,-11.112500021,-4.4374874199,11.9657407343,0.0,0.0,0.0,0.0,42.667499979,-30.3374874199,52.353401966,-11.112500021,-4.4374874199,11.9657407343,53.78,-25.9,59.6916945647,134.63,46.757499979,-40.8774874199,62.1066243009,-11.112500021,-4.4374874199,11.9657407343,57.87,-36.44,68.3872100615,131.55,42.567499979,15.2025125801,45.2007571088,-11.112500021,-4.4374874199,11.9657407343,53.68,19.64,57.1600559832,134.63,22.407499979,-30.4774874199,37.8282076596,-11.112500021,-4.4374874199,11.9657407343,33.52,-26.04,42.4461070064,0.0
2022-01-20 05:30:00,45.5415833561,-29.5868389525,54.308533894600004,-11.6084166439,-4.5968389525,12.4854421361,57.15,-24.99,62.3748555109,134.63,-11.6084166439,-4.5968389525,12.4854421361,-11.6084166439,-4.5968389525,12.4854421361,0.0,0.0,0.0,0.0,43.6815833561,-29.9668389525,52.9725604563,-11.6084166439,-4.5968389525,12.4854421361,55.29,-25.37,60.8327296774,134.74,47.9915833561,-40.0068389525,62.4799106593,-11.6084166439,-4.5968389525,12.4854421361,59.6,-35.41,69.3255227171,131.67,43.5915833561,15.2031610475,46.1666789506,-11.6084166439,-4.5968389525,12.4854421361,55.2,19.8,58.6436697351,134.74,26.1515833561,-30.4768389525,40.1589719063,-11.6084166439,-4.5968389525,12.4854421361,37.76,-25.88,45.7776364615,0.0
2022-01-20 06:00:00,47.5820833584,-28.4526837075,55.440146707,-12.2279166416,-4.8426837075,13.1519401947,59.81,-23.61,64.3013856771,134.01,-12.2279166416,-4.8426837075,13.1519401947,-12.2279166416,-4.8426837075,13.1519401947,0.0,0.0,0.0,0.0,45.6120833584,-28.8426837075,53.9663094138,-12.2279166416,-4.8426837075,13.1519401947,57.84,-24.0,62.6216064949,134.12,50.2020833584,-39.0226837075,63.5847388708,-12.2279166416,-4.8426837075,13.1519401947,62.43,-34.18,71.1742741445,131.02,45.5320833584,16.1573162925,48.3138643117,-12.2279166416,-4.8426837075,13.1519401947,57.76,21.0,61.4590725605,134.12,27.5320833584,-29.3626837075,40.2514944886,-12.2279166416,-4.8426837075,13.1519401947,39.76,-24.52,46.7128247915,0.0
2022-01-20 06:30:00,52.7074499727,-26.0305621933,58.7849083585,-14.0725500273,-5.4105621933,15.0768314815,66.78,-20.62,69.8910065745,133.53,-14.0725500273,-5.4105621933,15.0768314815,-14.0725500273,-5.4105621933,15.0768314815,0.0,0.0,0.0,0.0,50.4374499727,-26.4605621933,56.9569812344,-14.0725500273,-5.4105621933,15.0768314815,64.51,-21.05,67.8575169012,133.65,55.9474499727,-37.0205621933,67.0868033487,-14.0725500273,-5.4105621933,15.0768314815,70.02,-31.61,76.8244264541,130.55,50.4074499727,18.2694378067,53.6160738074,-14.0725500273,-5.4105621933,15.0768314815,64.48,23.68,68.6907038834,133.65,29.5674499727,-25.8105621933,39.2481747171,-14.0725500273,-5.4105621933,15.0768314815,43.64,-20.4,48.1727059651,0.0
2022-01-20 07:00:00,57.439566634,-25.3051260618,62.7666569136,-16.310433366,-6.0851260618,17.4085897124,73.75,-19.22,76.2133249504,132.8,-16.310433366,-6.0851260618,17.4085897124,-16.310433366,-6.0851260618,17.4085897124,0.0,0.0,0.0,0.0,54.899566634,-25.6851260618,60.6109570739,-16.310433366,-6.0851260618,17.4085897124,71.21,-19.6,73.8581349616,132.94,61.689566634,-33.5551260618,70.2249892597,-16.310433366,-6.0851260618,17.4085897124,78.0,-27.47,82.6958336314,129.84,54.969566634,18.9148739382,58.1328281785,-16.310433366,-6.0851260618,17.4085897124,71.28,25.0,75.5370002052,132.94,33.049566634,-26.7251260618,42.5030142192,-16.310433366,-6.0851260618,17.4085897124,49.36,-20.64,53.501581285,0.0
2022-01-20 07:30:00,62.5458832957,-31.3921159008,69.9818009055,-18.8141167043,-6.8521159008,20.023048711,81.36,-24.54,84.9803577305,132.7,-18.8141167043,-6.8521159008,20.023048711,-18.8141167043,-6.8521159008,20.023048711,0.0,0.0,0.0,0.0,59.7458832957,-31.492115900800002,67.5375742435,-18.8141167043,-6.8521159008,20.023048711,78.56,-24.64,82.3334877192,132.82,70.6358832957,-18.4521159008,73.0062229552,-18.8141167043,-6.8521159008,20.023048711,89.45,-11.6,90.19901607,129.84,60.0258832957,12.9078840992,61.39804669,-18.8141167043,-6.8521159008,20.023048711,78.84,19.76,81.2785531367,132.82,46.7458832957,-14.6921159008,49.0003660674,-18.8141167043,-6.8521159008,20.023048711,65.56,-7.84,66.0271095839,0.0
2022-01-20 08:00:00,68.237716627,-28.8493457934,74.0855635274,-19.822283373,-7.1893457934,21.0857679741,88.06,-21.66,90.6847241822,132.12,-19.822283373,-7.1893457934,21.0857679741,-19.822283373,-7.1893457934,21.0857679741,0.0,0.0,0.0,0.0,65.167716627,-28.9393457934,71.3043969565,-19.822283373,-7.1893457934,21.0857679741,84.99,-21.75,87.7289154156,132.26,75.947716627,-13.7893457934,77.1893886377,-19.822283373,-7.1893457934,21.0857679741,95.77,-6.6,95.9971504785,130.93,65.417716627,14.7706542066,67.0645202352,-19.822283373,-7.1893457934,21.0857679741,85.24,21.96,88.0232878277,132.26,46.617716627,-13.3093457934,48.480410363,-19.822283373,-7.1893457934,21.0857679741,66.44,-6.12,66.7212709711,0.0
2022-01-20 08:30:00,71.0612832921,-35.8026845461,79.570963321,-20.6187167079,-7.4426845461,21.9208811851,91.68,-28.36,95.966202384,130.95,-20.6187167079,-7.4426845461,21.9208811851,-20.6187167079,-7.4426845461,21.9208811851,0.0,0.0,0.0,0.0,67.9512832921,-35.6026845461,76.71328469,-20.6187167079,-7.4426845461,21.9208811851,88.57,-28.16,92.9388535544,131.07,81.8812832921,0.0873154539,81.8813298472,-20.6187167079,-7.4426845461,21.9208811851,102.5,7.53,102.7762175797,129.73,68.4212832921,8.1573154539,68.9058328645,-20.6187167079,-7.4426845461,21.9208811851,89.04,15.6,90.3962477097,131.07,51.3812832921,5.6773154539,51.693985951,-20.6187167079,-7.4426845461,21.9208811851,72.0,13.12,73.1856160731,0.0
2022-01-20 09:00:00,68.8220999592,-35.4982329737,77.4377555657,-20.3779000408,-7.4082329737,21.6827287458,89.2,-28.09,93.5183837542,131.05,-20.3779000408,-7.4082329737,21.6827287458,-20.3779000408,-7.4082329737,21.6827287458,0.0,0.0,0.0,0.0,65.8020999592,-35.3282329737,74.6860121046,-20.3779000408,-7.4082329737,21.6827287458,86.18,-27.92,90.5898382822,131.17,81.6920999592,0.8917670263,81.6969671664,-20.3779000408,-7.4082329737,21.6827287458,102.07,8.3,102.4069084584,131.65,66.2220999592,8.3917670263,66.7516911908,-20.3779000408,-7.4082329737,21.6827287458,86.6,15.8,88.0295404964,131.17,53.2220999592,7.3917670263,53.7329521229,-20.3779000408,-7.4082329737,21.6827287458,73.6,14.8,75.0732975165,0.0
2022-01-20 09:30:00,69.2441332966,-34.893805369,77.5392007253,-18.3658667034,-7.213805369,19.7318029503,87.61,-27.68,91.8786944835,131.05,-18.3658667034,-7.213805369,19.7318029503,-18.3658667034,-7.213805369,19.7318029503,0.0,0.0,0.0,0.0,66.2841332966,-34.763805369,74.8472343551,-18.3658667034,-7.213805369,19.7318029503,84.65,-27.55,89.0203628391,131.17,83.0441332966,1.636194631,83.0602504683,-18.3658667034,-7.213805369,19.7318029503,101.41,8.85,101.7954350646,131.65,66.6341332966,8.946194631000001,67.2320021907,-18.3658667034,-7.213805369,19.7318029503,85.0,16.16,86.5225149889,131.17,52.5541332966,6.306194631,52.9311346684,-18.3658667034,-7.213805369,19.7318029503,70.92,13.52,72.1972077022,0.0
2022-01-20 10:00:00,69.1752999662,-34.5562471782,77.326297884,-16.9247000338,-6.7662471782,18.2271109096,86.1,-27.79,90.4737204939,131.2,-16.9247000338,-6.7662471782,18.2271109096,-16.9247000338,-6.7662471782,18.2271109096,0.0,0.0,0.0,0.0,66.2652999662,-34.4562471782,74.6881714143,-16.9247000338,-6.7662471782,18.2271109096,83.19,-27.69,87.6773186178,131.32,84.0752999662,1.9837528218,84.0986999879,-16.9247000338,-6.7662471782,18.2271109096,101.0,8.75,101.378313756,131.73,66.5952999662,9.3537528218,67.2489900997,-16.9247000338,-6.7662471782,18.2271109096,83.52,16.12,85.0614178109,131.32,56.4752999662,7.1537528218,56.9265815389,-16.9247000338,-6.7662471782,18.2271109096,73.4,13.92,74.7082753114,0.0
2022-01-20 10:30:00,70.7852999788,-34.5417154482,78.7634991554,-18.3847000212,-6.4417154482,19.4805773217,89.17,-28.1,93.4927745871,131.66,-18.3847000212,-6.4417154482,19.4805773217,-18.3847000212,-6.4417154482,19.4805773217,0.0,0.0,0.0,0.0,67.7552999788,-34.3817154482,75.9794908668,-18.3847000212,-6.4417154482,19.4805773217,86.14,-27.94,90.5579549239,131.81,82.9652999788,1.7682845517999999,82.9841420443,-18.3847000212,-6.4417154482,19.4805773217,101.35,8.21,101.6819875888,132.3,68.1752999788,9.5982845518,68.8476476979,-18.3847000212,-6.4417154482,19.4805773217,86.56,16.04,88.0336026753,131.81,55.0552999788,7.8382845518,55.6104734782,-18.3847000212,-6.4417154482,19.4805773217,73.44,14.28,74.8154529492,0.0
2022-01-20 11:00:00,71.5452833615,-33.7814591368,79.1196217931,-17.8747166385,-6.1114591368,18.8906174512,89.42,-27.67,93.6032333843,131.66,-17.8747166385,-6.1114591368,18.8906174512,-17.8747166385,-6.1114591368,18.8906174512,0.0,0.0,0.0,0.0,68.5052833615,-33.6414591368,76.319863871,-17.8747166385,-6.1114591368,18.8906174512,86.38,-27.53,90.6609359096,131.81,82.5552833615,2.5585408632,82.5949208018,-17.8747166385,-6.1114591368,18.8906174512,100.43,8.67,100.8035406124,132.3,68.9252833615,10.4085408632,69.7067601411,-17.8747166385,-6.1114591368,18.8906174512,86.8,16.52,88.3580805586,131.81,55.3252833615,9.7285408632,56.1741175842,-17.8747166385,-6.1114591368,18.8906174512,73.2,15.84,74.8942294172,0.0
2022-01-20 11:30:00,70.3274499863,-34.2111868608,78.2071322068,-17.0325500137,-5.9311868608000005,18.0357072927,87.36,-28.28,91.8233521497,131.66,-17.0325500137,-5.9311868608000005,18.0357072927,-17.0325500137,-5.9311868608000005,18.0357072927,0.0,0.0,0.0,0.0,67.3874499863,-34.0711868608,75.51102032,-17.0325500137,-5.9311868608000005,18.0357072927,84.42,-28.14,88.9864933571,131.81,81.2574499863,2.6488131392,81.3006112482,-17.0325500137,-5.9311868608000005,18.0357072927,98.29,8.58,98.6637750139,132.3,67.7674499863,9.9888131392,68.4996617917,-17.0325500137,-5.9311868608000005,18.0357072927,84.8,15.92,86.2814371693,131.81,52.6074499863,9.4288131392,53.4457323954,-17.0325500137,-5.9311868608000005,18.0357072927,69.64,15.36,71.3138079196,0.0
2022-01-20 12:00:00,68.5884166905,-35.0298977615,77.0160025014,-15.0515833095,-5.7198977615,16.1017822158,83.64,-29.31,88.6268903889,131.86,-15.0515833095,-5.7198977615,16.1017822158,-15.0515833095,-5.7198977615,16.1017822158,0.0,0.0,0.0,0.0,65.7884166905,-34.8998977615,74.4722675525,-15.0515833095,-5.7198977615,16.1017822158,80.84,-29.18,85.9452034729,131.99,79.1784166905,2.4701022385,79.2169367919,-15.0515833095,-5.7198977615,16.1017822158,94.23,8.19,94.585247264,132.49,66.1884166905,9.3201022385,66.8413854564,-15.0515833095,-5.7198977615,16.1017822158,81.24,15.04,82.6204526737,131.99,51.7484166905,7.7601022385,52.3270275931,-15.0515833095,-5.7198977615,16.1017822158,66.8,13.48,68.1465362289,0.0
2022-01-20 12:30:00,68.6147500677,-35.1376799575,77.0885236572,-12.6952499323,-5.6276799575,13.886689762,81.31,-29.51,86.4994578018,132.17,-12.6952499323,-5.6276799575,13.886689762,-12.6952499323,-5.6276799575,13.886689762,0.0,0.0,0.0,0.0,65.9047500677,-35.0376799575,74.6396349019,-12.6952499323,-5.6276799575,13.886689762,78.6,-29.41,83.9220358428,132.25,78.5947500677,2.7723200425,78.6436297269,-12.6952499323,-5.6276799575,13.886689762,91.29,8.4,91.6756461663,132.73,66.2647500677,9.2523200425,66.9075670437,-12.6952499323,-5.6276799575,13.886689762,78.96,14.88,80.3498350963,132.25,53.2247500677,8.4923200425,53.8979917945,-12.6952499323,-5.6276799575,13.886689762,65.92,14.12,67.4152861004,0.0
2022-01-20 13:00:00,69.2715167645,-35.3237407985,77.7580201578,-11.1984832355,-5.6037407985000005,12.5222976211,80.47,-29.72,85.7828613419,132.17,-11.1984832355,-5.6037407985000005,12.5222976211,-11.1984832355,-5.6037407985000005,12.5222976211,0.0,0.0,0.0,0.0,66.6015167645,-35.2237407985,75.342378189,-11.1984832355,-5.6037407985000005,12.5222976211,77.8,-29.62,83.2477290982,132.25,78.5215167645,2.2562592015,78.5539260673,-11.1984832355,-5.6037407985000005,12.5222976211,89.72,7.86,90.0636330602,132.73,66.8815167645,9.0762592015,67.4945610092,-11.1984832355,-5.6037407985000005,12.5222976211,78.08,14.68,79.4480257779,132.25,53.0415167645,7.9562592015,53.6349192333,-11.1984832355,-5.6037407985000005,12.5222976211,64.24,13.56,65.6555496512,0.0
2022-01-20 13:30:00,70.0311334915,-35.0301298957,78.3037014362,-10.6488665085,-5.5601298957,12.0130513349,80.68,-29.47,85.8937908117,132.51,-10.6488665085,-5.5601298957,12.0130513349,-10.6488665085,-5.5601298957,12.0130513349,0.0,0.0,0.0,0.0,67.3511334915,-34.9401298957,75.8748170325,-10.6488665085,-5.5601298957,12.0130513349,78.0,-29.38,83.3497714454,132.59,78.5311334915,1.8898701043,78.5538702832,-10.6488665085,-5.5601298957,12.0130513349,89.18,7.45,89.4906414101,133.03,67.7111334915,9.4398701043,68.3659911526,-10.6488665085,-5.5601298957,12.0130513349,78.36,15.0,79.7827650561,132.59,51.9111334915,7.5198701043,52.4529715722,-10.6488665085,-5.5601298957,12.0130513349,62.56,13.08,63.912753031,0.0
2022-01-20 14:00:00,71.715300198,-35.0973356949,79.8430163218,-10.714699802,-5.6673356949,12.1211998468,82.43,-29.43,87.5261663733,132.51,-10.714699802,-5.6673356949,12.1211998468,-10.714699802,-5.6673356949,12.1211998468,0.0,0.0,0.0,0.0,68.955300198,-34.9973356949,77.3281768253,-10.714699802,-5.6673356949,12.1211998468,79.67,-29.33,84.8973368251,132.59,79.595300198,1.6626643051,79.6126639813,-10.714699802,-5.6673356949,12.1211998468,90.31,7.33,90.6069809673,133.13,69.325300198,9.4526643051,69.9667786167,-10.714699802,-5.6673356949,12.1211998468,80.04,15.12,81.4556075418,132.59,55.405300198,6.2926643051,55.7615002854,-10.714699802,-5.6673356949,12.1211998468,66.12,11.96,67.1929758234,0.0
2022-01-20 14:30:00,70.0449168249,-35.4702099694,78.513859721,-10.3750831751,-5.5902099694,11.7852788848,80.42,-29.88,85.7915543629,132.51,-10.3750831751,-5.5902099694,11.7852788848,-10.3750831751,-5.5902099694,11.7852788848,0.0,0.0,0.0,0.0,67.3749168249,-35.3702099694,76.0948826824,-10.3750831751,-5.5902099694,11.7852788848,77.75,-29.78,83.2580981046,132.59,78.2749168249,0.8097900306,78.2791055381,-10.3750831751,-5.5902099694,11.7852788848,88.65,6.4,88.8807206316,133.13,67.7049168249,9.1697900306,68.3230620763,-10.3750831751,-5.5902099694,11.7852788848,78.08,14.76,79.4628466643,132.59,52.6649168249,7.1697900306,53.1507229797,-10.3750831751,-5.5902099694,11.7852788848,63.04,12.76,64.3184203786,0.0
2022-01-20 15:00:00,66.9439501789,-36.6027320621,76.2971327113,-10.8360498211,-5.8227320621,12.3013895309,77.78,-30.78,83.6488900106,132.64,-10.8360498211,-5.8227320621,12.3013895309,-10.8360498211,-5.8227320621,12.3013895309,0.0,0.0,0.0,0.0,64.3839501789,-36.5027320621,74.0117726354,-10.8360498211,-5.8227320621,12.3013895309,75.22,-30.68,81.2361422028,132.71,76.7239501789,0.1772679379,76.7241549643,-10.8360498211,-5.8227320621,12.3013895309,87.56,6.0,87.7653325636,133.35,64.7239501789,8.0172679379,65.2186040325,-10.8360498211,-5.8227320621,12.3013895309,75.56,13.84,76.8170501907,132.71,53.4039501789,5.8972679379,53.7285739979,-10.8360498211,-5.8227320621,12.3013895309,64.24,11.72,65.3003522196,0.0
2022-01-20 15:30:00,66.5838003548,-37.4915071978,76.4134515753,-12.2161996452,-6.1815071978,13.6911126286,78.8,-31.31,84.792429497,132.77,-12.2161996452,-6.1815071978,13.6911126286,-12.2161996452,-6.1815071978,13.6911126286,0.0,0.0,0.0,0.0,63.9738003548,-37.3615071978,74.0846094133,-12.2161996452,-6.1815071978,13.6911126286,76.19,-31.18,82.3231953947,132.84,77.2338003548,-0.0815071978,77.2338433633,-12.2161996452,-6.1815071978,13.6911126286,89.45,6.1,89.6577520352,133.44,64.3038003548,7.0984928022,64.6944150614,-12.2161996452,-6.1815071978,13.6911126286,76.52,13.28,77.663819118,132.84,50.9838003548,5.0984928022,51.2380964466,-12.2161996452,-6.1815071978,13.6911126286,63.2,11.28,64.1987414207,0.0
2022-01-20 16:00:00,68.2763501483,-36.7186490973,77.523668522,-14.3436498517,-6.7586490973,15.8562173512,82.62,-29.96,87.8843899677,132.77,-14.3436498517,-6.7586490973,15.8562173512,-14.3436498517,-6.7586490973,15.8562173512,0.0,0.0,0.0,0.0,65.5163501483,-36.5786490973,75.035922774,-14.3436498517,-6.7586490973,15.8562173512,79.86,-29.82,85.2458327427,132.95,79.9063501483,0.5913509027,79.9085382792,-14.3436498517,-6.7586490973,15.8562173512,94.25,7.35,94.536157104,133.44,65.8563501483,7.5613509027,66.2890102682,-14.3436498517,-6.7586490973,15.8562173512,80.2,14.32,81.468413511,132.95,52.7763501483,5.8813509027,53.1030453309,-14.3436498517,-6.7586490973,15.8562173512,67.12,12.64,68.299809663,0.0
2022-01-20 16:30:00,71.0029168116,-35.9897061044,79.6032231837,-16.0670831884,-7.2597061044,17.6310661874,87.07,-28.73,91.6875007839,132.06,-16.0670831884,-7.2597061044,17.6310661874,-16.0670831884,-7.2597061044,17.6310661874,0.0,0.0,0.0,0.0,68.0629168116,-35.8497061044,76.9269918342,-16.0670831884,-7.2597061044,17.6310661874,84.13,-28.59,88.8551911821,132.15,83.3329168116,1.0002938956,83.3389201526,-16.0670831884,-7.2597061044,17.6310661874,99.4,8.26,99.7426067436,132.6,68.4129168116,7.9802938956,68.8767905562,-16.0670831884,-7.2597061044,17.6310661874,84.48,15.24,85.8436252729,132.15,54.9729168116,7.3402938956,55.4608104633,-16.0670831884,-7.2597061044,17.6310661874,71.04,14.6,72.5247654253,0.0
2022-01-20 17:00:00,74.18011681,-34.257352414,81.7083589626,-17.82988319,-7.857352414,19.4844225351,92.01,-26.4,95.72251616,131.4,-17.82988319,-7.857352414,19.4844225351,-17.82988319,-7.857352414,19.4844225351,0.0,0.0,0.0,0.0,71.02011681,-34.117352414,78.789915138,-17.82988319,-7.857352414,19.4844225351,88.85,-26.26,92.6493934141,131.54,87.71011681,1.8326475860000002,87.7292607287,-17.82988319,-7.857352414,19.4844225351,105.54,9.69,105.9839030231,131.92,71.41011681,9.342647586,72.0186770688,-17.82988319,-7.857352414,19.4844225351,89.24,17.2,90.8824383476,131.54,57.77011681,4.982647586,57.9845942748,-17.82988319,-7.857352414,19.4844225351,75.6,12.84,76.6826290629,0.0
2022-01-20 17:30:00,77.3974501398,-33.3733894131,84.2861104161,-15.1925498602,-8.3833894131,17.3520831402,92.59,-24.99,95.9031188231,130.74,-15.1925498602,-8.3833894131,17.3520831402,-15.1925498602,-8.3833894131,17.3520831402,0.0,0.0,0.0,0.0,74.2274501398,-33.2833894131,81.3480077512,-15.1925498602,-8.3833894131,17.3520831402,89.42,-24.9,92.8221223632,130.86,94.3374501398,2.4366105869,94.3689120952,-15.1925498602,-8.3833894131,17.3520831402,109.53,10.82,110.0631332463,131.26,74.5674501398,10.0166105869,75.23720561,-15.1925498602,-8.3833894131,17.3520831402,89.76,18.4,91.6265114473,130.86,62.3274501398,5.4566105869,62.56585043,-15.1925498602,-8.3833894131,17.3520831402,77.52,13.84,78.7457681403,0.0
2022-01-20 18:00:00,78.0062500618,-33.4703790425,84.8836929095,-15.6537499382,-8.5003790425,17.8128136743,93.66,-24.97,96.9314010009,130.48,-15.6537499382,-8.5003790425,17.8128136743,-15.6537499382,-8.5003790425,17.8128136743,0.0,0.0,0.0,0.0,74.7862500618,-33.3503790425,81.8854747839,-15.6537499382,-8.5003790425,17.8128136743,90.44,-24.85,93.7918765139,130.58,95.0162500618,2.8596209575,95.0592720771,-15.6537499382,-8.5003790425,17.8128136743,110.67,11.36,111.2515101021,130.95,75.1062500618,9.8996209575,75.75586639630001,-15.6537499382,-8.5003790425,17.8128136743,90.76,18.4,92.606358313,130.58,67.5462500618,6.8996209575,67.8977221029,-15.6537499382,-8.5003790425,17.8128136743,83.2,15.4,84.613237735,0.0
2022-01-20 18:30:00,77.8136166742,-33.6277689149,84.7690142807,-19.8063833258,-8.3777689149,21.5053442762,97.62,-25.25,100.8326678215,130.04,-19.8063833258,-8.3777689149,21.5053442762,-19.8063833258,-8.3777689149,21.5053442762,0.0,0.0,0.0,0.0,74.4536166742,-33.4577689149,81.6257516758,-19.8063833258,-8.3777689149,21.5053442762,94.26,-25.08,97.5394996912,130.14,91.6736166742,3.0922310851,91.7257536748,-19.8063833258,-8.3777689149,21.5053442762,111.48,11.47,112.0685116346,130.42,74.8736166742,9.6622310851,75.4944844569,-19.8063833258,-8.3777689149,21.5053442762,94.68,18.04,96.3833180587,130.14,57.9936166742,5.8222310851,58.2851434738,-19.8063833258,-8.3777689149,21.5053442762,77.8,14.2,79.0852704364,0.0
2022-01-20 19:00:00,78.5618500019,-34.0040058259,85.6051206876,-19.2081499981,-8.1340058259,20.8594121951,97.77,-25.87,101.134711153,130.04,-19.2081499981,-8.1340058259,20.8594121951,-19.2081499981,-8.1340058259,20.8594121951,0.0,0.0,0.0,0.0,75.2118500019,-33.7940058259,82.4551830419,-19.2081499981,-8.1340058259,20.8594121951,94.42,-25.66,97.8446319427,130.14,90.8118500019,2.3259941741,90.8416333499,-19.2081499981,-8.1340058259,20.8594121951,110.02,10.46,110.5161164718,130.42,75.6318500019,9.3859941741,76.2120306865,-19.2081499981,-8.1340058259,20.8594121951,94.84,17.52,96.4446784431,130.14,56.4318500019,3.6659941741,56.5508020096,-19.2081499981,-8.1340058259,20.8594121951,75.64,11.8,76.5548796616,0.0
2022-01-20 19:30:00,74.6430666433,-35.4424044766,82.6302089614,-18.4569333567,-7.9224044766,20.0853897553,93.1,-27.52,97.0822352441,130.14,-18.4569333567,-7.9224044766,20.0853897553,-18.4569333567,-7.9224044766,20.0853897553,0.0,0.0,0.0,0.0,71.4830666433,-35.2224044766,79.6896893823,-18.4569333567,-7.9224044766,20.0853897553,89.94,-27.3,93.9919868925,130.25,87.5930666433,1.1475955234,87.6005838991,-18.4569333567,-7.9224044766,20.0853897553,106.05,9.07,106.4371523482,130.62,71.9030666433,7.9975955234,72.3464755663,-18.4569333567,-7.9224044766,20.0853897553,90.36,15.92,91.751708431,130.25,58.7430666433,5.2375955234,58.9760992736,-18.4569333567,-7.9224044766,20.0853897553,77.2,13.16,78.3136361051,0.0
2022-01-20 20:00:00,72.5034499642,-36.9308111305,81.3672849951,-17.8765500358,-7.7008111305,19.4646739826,90.38,-29.23,94.9891430638,130.34,-17.8765500358,-7.7008111305,19.4646739826,-17.8765500358,-7.7008111305,19.4646739826,0.0,0.0,0.0,0.0,69.4934499642,-36.6908111305,78.5847008606,-17.8765500358,-7.7008111305,19.4646739826,87.37,-28.99,92.0539895931,130.44,84.9934499642,-0.2908111305,84.9939474783,-17.8765500358,-7.7008111305,19.4646739826,102.87,7.41,103.1365357184,130.82,69.8834499642,6.7391888695,70.2076437827,-17.8765500358,-7.7008111305,19.4646739826,87.76,14.44,88.9400427254,130.44,58.2434499642,3.5391888695000002,58.3508810695,-17.8765500358,-7.7008111305,19.4646739826,76.12,11.24,76.9453832273,0.0
2022-01-20 20:30:00,68.5692999667,-39.2522761741,79.0094303408,-16.6307000333,-7.3022761741,18.1632436784,85.2,-31.95,90.9936398876,131.75,-16.6307000333,-7.3022761741,18.1632436784,-16.6307000333,-7.3022761741,18.1632436784,0.0,0.0,0.0,0.0,65.7492999667,-38.9822761741,76.4368255609,-16.6307000333,-7.3022761741,18.1632436784,82.38,-31.68,88.2614683766,131.88,80.6692999667,-3.1022761741,80.7289296014,-16.6307000333,-7.3022761741,18.1632436784,97.3,4.2,97.3906052964,132.43,66.1692999667,4.9777238259,66.3562656618,-16.6307000333,-7.3022761741,18.1632436784,82.8,12.28,83.7056652802,131.88,52.3692999667,3.6577238259,52.4968810749,-16.6307000333,-7.3022761741,18.1632436784,69.0,10.96,69.8650241537,0.0
2022-01-20 21:00:00,65.6278833022,-40.8083208829,77.2809039803,-15.5721166978,-6.9083208829,17.0357188246,81.2,-33.9,87.9923292111,131.75,-15.5721166978,-6.9083208829,17.0357188246,-15.5721166978,-6.9083208829,17.0357188246,0.0,0.0,0.0,0.0,62.9678833022,-40.5283208829,74.883236583,-15.5721166978,-6.9083208829,17.0357188246,78.54,-33.62,85.4332253868,131.88,77.3078833022,-4.2783208829,77.4261767766,-15.5721166978,-6.9083208829,17.0357188246,92.88,2.63,92.9172282195,132.43,63.4278833022,3.6116791171,63.5306273087,-15.5721166978,-6.9083208829,17.0357188246,79.0,10.52,79.6973675851,131.88,51.3478833022,1.3716791171,51.3662011756,-15.5721166978,-6.9083208829,17.0357188246,66.92,8.28,67.4302958617,0.0
2022-01-20 21:30:00,62.4104666376,-40.7268956037,74.5234618857,-14.5395333624,-6.4768956037,15.916915752,76.95,-34.25,84.2280535214,132.07,-14.5395333624,-6.4768956037,15.916915752,-14.5395333624,-6.4768956037,15.916915752,0.0,0.0,0.0,0.0,59.9404666376,-40.4968956037,72.3384966271,-14.5395333624,-6.4768956037,15.916915752,74.48,-34.02,81.8818099458,132.19,72.9204666376,-9.2068956037,73.49939714920001,-14.5395333624,-6.4768956037,15.916915752,87.46,-2.73,87.5025971043,132.74,60.2604666376,3.8831043963000003,60.3854480743,-14.5395333624,-6.4768956037,15.916915752,74.8,10.36,75.5140357814,132.19,48.1804666376,-5.4368956037,48.4862578389,-14.5395333624,-6.4768956037,15.916915752,62.72,1.04,62.7286218564,0.0
