Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-20 22:00:00,59.313833307,-39.3408105855,71.1746457602,-13.176166693,-6.0108105855,14.4824449806,72.49,-33.33,79.7852680637,132.63,-13.176166693,-6.0108105855,14.4824449806,-13.176166693,-6.0108105855,14.4824449806,0.0,0.0,0.0,0.0,56.993833307,-39.1808105855,69.162366596,-13.176166693,-6.0108105855,14.4824449806,70.17,-33.17,77.6149328416,132.76,68.353833307,-14.8308105855,69.9442597386,-13.176166693,-6.0108105855,14.4824449806,81.53,-8.82,82.0056906562,133.05,57.263833307,5.0291894145,57.4842530714,-13.176166693,-6.0108105855,14.4824449806,70.44,11.04,71.2998962131,132.76,43.143833307,-14.8108105855,45.6152437527,-13.176166693,-6.0108105855,14.4824449806,56.32,-8.8,57.0033542873,0.0
2022-01-20 22:30:00,55.9602333098,-38.091547046,67.6942661415,-11.7797666902,-5.611547046,13.0480789209,67.74,-32.48,75.1242836904,133.36,-11.7797666902,-5.611547046,13.0480789209,-11.7797666902,-5.611547046,13.0480789209,0.0,0.0,0.0,0.0,53.8102333098,-38.061547046,65.9107166733,-11.7797666902,-5.611547046,13.0480789209,65.59,-32.45,73.178211238,133.51,63.4402333098,-20.701547046,66.7324302906,-11.7797666902,-5.611547046,13.0480789209,75.22,-15.09,76.7186841649,132.82,54.0202333098,6.708452954,54.4351811596,-11.7797666902,-5.611547046,13.0480789209,65.8,12.32,66.9434268618,133.51,40.1802333098,-18.451547046,44.2143725187,-11.7797666902,-5.611547046,13.0480789209,51.96,-12.84,53.5229595594,0.0
2022-01-20 23:00:00,53.4717833126,-32.6366069441,62.6448698893,-10.3782166874,-5.1466069441,11.5842541688,63.85,-27.49,69.5163477176,133.36,-10.3782166874,-5.1466069441,11.5842541688,-10.3782166874,-5.1466069441,11.5842541688,0.0,0.0,0.0,0.0,51.4117833126,-32.8166069441,60.9926319706,-10.3782166874,-5.1466069441,11.5842541688,61.79,-27.67,67.7025331875,133.51,58.1017833126,-30.8166069441,65.7683851683,-10.3782166874,-5.1466069441,11.5842541688,68.48,-25.67,73.1331614249,132.82,51.4617833126,12.0933930559,52.863648165,-10.3782166874,-5.1466069441,11.5842541688,61.84,17.24,64.1981557367,133.51,33.0217833126,-24.906606944099998,41.3615430395,-10.3782166874,-5.1466069441,11.5842541688,43.4,-19.76,47.6866606086,0.0
2022-01-20 23:30:00,50.7450666506,-33.087679664,60.5793391753,-8.8449333494,-4.717679664,10.0244375088,59.59,-28.37,65.9986742291,133.61,-8.8449333494,-4.717679664,10.0244375088,-8.8449333494,-4.717679664,10.0244375088,0.0,0.0,0.0,0.0,48.8650666506,-33.297679664,59.1314654797,-8.8449333494,-4.717679664,10.0244375088,57.71,-28.58,64.3992274798,133.74,54.7250666506,-32.017679664,63.4031918043,-8.8449333494,-4.717679664,10.0244375088,63.57,-27.3,69.1840653619,131.66,48.8350666506,11.642320336000001,50.203658806600004,-8.8449333494,-4.717679664,10.0244375088,57.68,16.36,59.9552499786,133.74,35.7550666506,-26.197679664,44.3254239795,-8.8449333494,-4.717679664,10.0244375088,44.6,-21.48,49.5030342504,0.0
2022-01-21 00:00:00,48.9183666503,-33.8664225774,59.4974047663,-8.1816333497,-4.4664225774,9.3213762347,57.1,-29.4,64.2243723208,133.7,-8.1816333497,-4.4664225774,9.3213762347,-8.1816333497,-4.4664225774,9.3213762347,0.0,0.0,0.0,0.0,47.1083666503,-34.0664225774,58.1353537504,-8.1816333497,-4.4664225774,9.3213762347,55.29,-29.6,62.7147837435,133.84,52.6983666503,-32.4764225774,61.9018244564,-8.1816333497,-4.4664225774,9.3213762347,60.88,-28.01,67.0144350122,131.86,47.0983666503,11.1335774226,48.3964119264,-8.1816333497,-4.4664225774,9.3213762347,55.28,15.6,57.4389972057,133.84,32.2583666503,-25.9864225774,41.423379598,-8.1816333497,-4.4664225774,9.3213762347,40.44,-21.52,45.8094313433,0.0
2022-01-21 00:30:00,51.3381166496,-33.0703937911,61.067611437,-8.5518833504,-4.5803937911,9.7012739432,59.89,-28.49,66.3211293631,134.14,-8.5518833504,-4.5803937911,9.7012739432,-8.5518833504,-4.5803937911,9.7012739432,0.0,0.0,0.0,0.0,49.4281166496,-33.2703937911,59.5823616395,-8.5518833504,-4.5803937911,9.7012739432,57.98,-28.69,64.6900030917,134.3,55.2881166496,-31.8703937911,63.8161252589,-8.5518833504,-4.5803937911,9.7012739432,63.84,-27.29,69.428306187,132.28,49.4081166496,11.4996062089,50.728719024,-8.5518833504,-4.5803937911,9.7012739432,57.96,16.08,60.1492144587,134.3,36.2881166496,-25.7803937911,44.5135497798,-8.5518833504,-4.5803937911,9.7012739432,44.84,-21.2,49.599048378,0.0
2022-01-21 01:00:00,51.5564333128,-33.1694011868,61.3047713561,-10.2635666872,-5.1694011868,11.4918888688,61.82,-28.0,67.8653991368,133.58,-10.2635666872,-5.1694011868,11.4918888688,-10.2635666872,-5.1694011868,11.4918888688,0.0,0.0,0.0,0.0,49.5664333128,-33.3494011868,59.7412242164,-10.2635666872,-5.1694011868,11.4918888688,59.83,-28.18,66.1342672145,133.71,56.5364333128,-31.4094011868,64.6754882057,-10.2635666872,-5.1694011868,11.4918888688,66.8,-26.24,71.7689180635,131.69,49.5364333128,11.1905988132,50.7847194257,-10.2635666872,-5.1694011868,11.4918888688,59.8,16.36,61.9974967237,133.71,34.8164333128,-25.4494011868,43.126048386,-10.2635666872,-5.1694011868,11.4918888688,45.08,-20.28,49.4316174123,0.0
2022-01-21 01:30:00,50.2897333125,-33.8197454914,60.6038980738,-10.4402666875,-5.2597454914,11.6903417889,60.73,-28.56,67.1104053035,133.21,-10.4402666875,-5.2597454914,11.6903417889,-10.4402666875,-5.2597454914,11.6903417889,0.0,0.0,0.0,0.0,48.3597333125,-33.9997454914,59.1155351793,-10.4402666875,-5.2597454914,11.6903417889,58.8,-28.74,65.4478998899,133.36,55.4597333125,-30.9397454914,63.5062978779,-10.4402666875,-5.2597454914,11.6903417889,65.9,-25.68,70.7267445879,131.26,48.3197333125,10.6202545086,49.4730879693,-10.4402666875,-5.2597454914,11.6903417889,58.76,15.88,60.8679883026,133.36,36.2397333125,-24.6597454914,43.8340201015,-10.4402666875,-5.2597454914,11.6903417889,46.68,-19.4,50.5507903004,0.0
2022-01-21 02:00:00,48.7808666464,-34.2921073526,59.6281944843,-10.1391333536,-5.1721073526,11.3821228086,58.92,-29.12,65.723213555,133.4,-10.1391333536,-5.1721073526,11.3821228086,-10.1391333536,-5.1721073526,11.3821228086,0.0,0.0,0.0,0.0,46.9008666464,-34.4721073526,58.2066789768,-10.1391333536,-5.1721073526,11.3821228086,57.04,-29.3,64.1252805062,133.52,53.8008666464,-31.4521073526,62.3198869449,-10.1391333536,-5.1721073526,11.3821228086,63.94,-26.28,69.130036887,131.26,46.9008666464,10.2278926474,48.0031361495,-10.1391333536,-5.1721073526,11.3821228086,57.04,15.4,59.0823289995,133.52,34.4208666464,-25.3721073526,42.7614299597,-10.1391333536,-5.1721073526,11.3821228086,44.56,-20.2,48.9247749101,0.0
2022-01-21 02:30:00,48.3844166469,-34.5480721135,59.4526791744,-9.8855833531,-5.1380721135,11.1411194803,58.27,-29.41,65.2712877152,134.01,-9.8855833531,-5.1380721135,11.1411194803,-9.8855833531,-5.1380721135,11.1411194803,0.0,0.0,0.0,0.0,46.5544166469,-34.7480721135,58.0925315762,-9.8855833531,-5.1380721135,11.1411194803,56.44,-29.61,63.7355920974,134.15,53.3044166469,-31.9780721135,62.160742677,-9.8855833531,-5.1380721135,11.1411194803,63.19,-26.84,68.6539270545,131.97,46.5144166469,10.2219278865,47.6243505543,-9.8855833531,-5.1380721135,11.1411194803,56.4,15.36,58.4541666607,134.15,32.3944166469,-25.6180721135,41.299925529,-9.8855833531,-5.1380721135,11.1411194803,42.28,-20.48,46.979025107,0.0
2022-01-21 03:00:00,47.6414166471,-34.4468871393,58.7902425045,-9.7685833529,-5.0568871393,10.9998785567,57.41,-29.39,64.4955827945,134.01,-9.7685833529,-5.0568871393,10.9998785567,-9.7685833529,-5.0568871393,10.9998785567,0.0,0.0,0.0,0.0,45.8214166471,-34.6368871393,57.4396742178,-9.7685833529,-5.0568871393,10.9998785567,55.59,-29.58,62.970028585,134.15,52.5114166471,-32.4268871393,61.7167067157,-9.7685833529,-5.0568871393,10.9998785567,62.28,-27.37,68.028782879,131.97,45.7914166471,10.3431128607,46.9450084908,-9.7685833529,-5.0568871393,10.9998785567,55.56,15.4,57.654779507,134.15,32.5914166471,-25.9368871393,41.6524015339,-9.7685833529,-5.0568871393,10.9998785567,42.36,-20.88,47.2265179745,0.0
2022-01-21 03:30:00,46.9601666476,-34.5889367507,58.323681272,-9.5098333524,-4.9689367507,10.7297373137,56.47,-29.62,63.7668040598,134.33,-9.5098333524,-4.9689367507,10.7297373137,-9.5098333524,-4.9689367507,10.7297373137,0.0,0.0,0.0,0.0,45.1801666476,-34.7989367507,57.0281812553,-9.5098333524,-4.9689367507,10.7297373137,54.69,-29.83,62.296267946,134.46,51.6401666476,-33.1489367507,61.3641492982,-9.5098333524,-4.9689367507,10.7297373137,61.15,-28.18,67.3307871631,132.41,45.1301666476,10.4310632493,46.3199635379,-9.5098333524,-4.9689367507,10.7297373137,54.64,15.4,56.7687378757,134.46,31.2101666476,-26.5689367507,40.9875944919,-9.5098333524,-4.9689367507,10.7297373137,40.72,-21.6,46.0942339127,0.0
2022-01-21 04:00:00,45.947683315,-34.1618350348,57.2557470911,-9.142316685,-4.8618350348,10.3546798248,55.09,-29.3,62.3971000929,134.33,-9.142316685,-4.8618350348,10.3546798248,-9.142316685,-4.8618350348,10.3546798248,0.0,0.0,0.0,0.0,44.217683315,-34.4018350348,56.0240106696,-9.142316685,-4.8618350348,10.3546798248,53.36,-29.54,60.9909927776,134.46,50.467683315,-33.8318350348,60.7583749043,-9.142316685,-4.8618350348,10.3546798248,59.61,-28.97,66.2767908095,132.41,44.137683315,10.6581649652,45.4062943747,-9.142316685,-4.8618350348,10.3546798248,53.28,15.52,55.4944033214,134.46,26.417683315,-27.8618350348,38.394997633,-9.142316685,-4.8618350348,10.3546798248,35.56,-23.0,42.3498949231,0.0
2022-01-21 04:30:00,45.8206999822,-34.439897468,57.3205293456,-8.9193000178,-4.809897468,10.1335594171,54.74,-29.63,62.2447146351,134.1,-8.9193000178,-4.809897468,10.1335594171,-8.9193000178,-4.809897468,10.1335594171,0.0,0.0,0.0,0.0,44.1006999822,-34.669897468,56.0970010728,-8.9193000178,-4.809897468,10.1335594171,53.02,-29.86,60.8501437961,134.23,50.2106999822,-33.769897468,60.5104979958,-8.9193000178,-4.809897468,10.1335594171,59.13,-28.96,65.8410092571,132.3,44.0406999822,10.510102532,45.2774282635,-8.9193000178,-4.809897468,10.1335594171,52.96,15.32,55.1313341032,134.23,24.4806999822,-27.089897468,36.512562447,-8.9193000178,-4.809897468,10.1335594171,33.4,-22.28,40.1492017355,0.0
2022-01-21 05:00:00,45.6422499823,-34.5123313998,57.2216392818,-8.8277500177,-4.7623313998,10.0304023217,54.47,-29.75,62.0648322321,134.29,-8.8277500177,-4.7623313998,10.0304023217,-8.8277500177,-4.7623313998,10.0304023217,0.0,0.0,0.0,0.0,43.9322499823,-34.7423313998,56.0095722141,-8.8277500177,-4.7623313998,10.0304023217,52.76,-29.98,60.6829300545,134.42,49.9422499823,-33.3723313998,60.0661371853,-8.8277500177,-4.7623313998,10.0304023217,58.77,-28.61,65.3639426595,132.44,43.8522499823,10.4376686002,45.0773197331,-8.8277500177,-4.7623313998,10.0304023217,52.68,15.2,54.8290288077,134.42,24.3722499823,-27.2023313998,36.5236006274,-8.8277500177,-4.7623313998,10.0304023217,33.2,-22.44,40.0723545602,0.0
2022-01-21 05:30:00,46.9818833142,-34.3537806467,58.2020584212,-9.5881166858,-5.0337806467,10.8291702905,56.57,-29.32,63.7167740866,134.93,-9.5881166858,-5.0337806467,10.8291702905,-9.5881166858,-5.0337806467,10.8291702905,0.0,0.0,0.0,0.0,45.1918833142,-34.6037806467,56.9186081394,-9.5881166858,-5.0337806467,10.8291702905,54.78,-29.57,62.2513718724,135.01,51.5618833142,-33.0437806467,61.241483084,-9.5881166858,-5.0337806467,10.8291702905,61.15,-28.01,67.2598141538,132.96,45.1718833142,11.0862193533,46.5123994403,-9.5881166858,-5.0337806467,10.8291702905,54.76,16.12,57.0833776156,135.01,31.9318833142,-25.5537806467,40.8979324334,-9.5881166858,-5.0337806467,10.8291702905,41.52,-20.52,46.3139374271,0.0
2022-01-21 06:00:00,48.5952833133,-33.5997294431,59.0799744325,-10.0147166867,-5.1497294431,11.2611839365,58.61,-28.45,65.1500928626,134.93,-10.0147166867,-5.1497294431,11.2611839365,-10.0147166867,-5.1497294431,11.2611839365,0.0,0.0,0.0,0.0,46.7052833133,-33.8497294431,57.6817793826,-10.0147166867,-5.1497294431,11.2611839365,56.72,-28.7,63.5676678823,135.01,53.3552833133,-32.1797294431,62.3082758907,-10.0147166867,-5.1497294431,11.2611839365,63.37,-27.03,68.8939605481,132.96,46.7452833133,11.6902705569,48.1848932523,-10.0147166867,-5.1497294431,11.2611839365,56.76,16.84,59.2054321832,135.01,34.1452833133,-27.1897294431,43.6483878251,-10.0147166867,-5.1497294431,11.2611839365,44.16,-22.04,49.3545053668,0.0
2022-01-21 06:30:00,53.4340833101,-31.5613869404,62.0590235565,-11.6259166899,-5.6813869404,12.9398646225,65.06,-25.88,70.0184118643,134.51,-11.6259166899,-5.6813869404,12.9398646225,-11.6259166899,-5.6813869404,12.9398646225,0.0,0.0,0.0,0.0,51.2640833101,-31.8213869404,60.3374419779,-11.6259166899,-5.6813869404,12.9398646225,62.89,-26.14,68.1061796021,134.63,58.7940833101,-29.2413869404,65.664320163,-11.6259166899,-5.6813869404,12.9398646225,70.42,-23.56,74.2566495339,132.55,51.2940833101,13.2386130596,52.9749361336,-11.6259166899,-5.6813869404,12.9398646225,62.92,18.92,65.7030653775,134.63,33.1340833101,-23.5613869404,40.6571817931,-11.6259166899,-5.6813869404,12.9398646225,44.76,-17.88,48.1990871283,0.0
2022-01-21 07:00:00,58.3565333056,-29.2215553007,65.2639584583,-13.8534666944,-6.3815553007,15.2526321502,72.21,-22.84,75.7360528414,133.53,-13.8534666944,-6.3815553007,15.2526321502,-13.8534666944,-6.3815553007,15.2526321502,0.0,0.0,0.0,0.0,55.8965333056,-29.5115553007,63.2088153018,-13.8534666944,-6.3815553007,15.2526321502,69.75,-23.13,73.4850964482,133.65,64.4665333056,-26.0515553007,69.5314134045,-13.8534666944,-6.3815553007,15.2526321502,78.32,-19.67,80.752283559,131.44,55.9865333056,15.0184446993,57.9659002584,-13.8534666944,-6.3815553007,15.2526321502,69.84,21.4,73.0450929221,133.65,39.2265333056,-21.3815553007,44.6754051157,-13.8534666944,-6.3815553007,15.2526321502,53.08,-15.0,55.1587382017,0.0
2022-01-21 07:30:00,65.3400666378,-36.4755187209,74.8317297287,-16.0299333622,-7.1555187209,17.5544926375,81.37,-29.32,86.4912671892,131.92,-16.0299333622,-7.1555187209,17.5544926375,-16.0299333622,-7.1555187209,17.5544926375,0.0,0.0,0.0,0.0,62.6100666378,-36.3655187209,72.4049127907,-16.0299333622,-7.1555187209,17.5544926375,78.64,-29.21,83.8896519244,132.01,74.6300666378,-6.7055187209,74.9307068409,-16.0299333622,-7.1555187209,17.5544926375,90.66,0.45,90.6611168032,131.64,62.9700666378,7.7644812791,63.4469578617,-16.0299333622,-7.1555187209,17.5544926375,79.0,14.92,80.3965571402,132.01,47.3700666378,-3.1555187209,47.4750514657,-16.0299333622,-7.1555187209,17.5544926375,63.4,4.0,63.5260576457,0.0
2022-01-21 08:00:00,66.2478666618,-38.3379047594,76.541327259,-17.2321333382,-7.5579047594,18.8167038489,83.48,-30.78,88.9736972369,131.92,-17.2321333382,-7.5579047594,18.8167038489,-17.2321333382,-7.5579047594,18.8167038489,0.0,0.0,0.0,0.0,63.4478666618,-38.1779047594,74.0485259526,-17.2321333382,-7.5579047594,18.8167038489,80.68,-30.62,86.2951145778,132.01,78.9278666618,0.012095240600000001,78.9278675885,-17.2321333382,-7.5579047594,18.8167038489,96.16,7.57,96.457506188,131.64,63.8078666618,5.8820952406,64.0784120617,-17.2321333382,-7.5579047594,18.8167038489,81.04,13.44,82.1469122974,132.01,48.5678666618,5.9620952406,48.9324457976,-17.2321333382,-7.5579047594,18.8167038489,65.8,13.52,67.174626162,0.0
2022-01-21 08:30:00,70.1526499657,-35.5358552319,78.6396293498,-18.3473500343,-7.9058552319,19.9781831063,88.5,-27.63,92.7128195019,130.58,-18.3473500343,-7.9058552319,19.9781831063,-18.3473500343,-7.9058552319,19.9781831063,0.0,0.0,0.0,0.0,67.1526499657,-35.4158552319,75.9194388758,-18.3473500343,-7.9058552319,19.9781831063,85.5,-27.51,89.8167584585,130.68,82.8726499657,1.0441447681,82.8792274978,-18.3473500343,-7.9058552319,19.9781831063,101.22,8.95,101.6149147517,131.0,67.4926499657,7.8941447681,67.9527432928,-18.3473500343,-7.9058552319,19.9781831063,85.84,15.8,87.2819889783,130.68,52.5326499657,4.7341447681,52.7455347788,-18.3473500343,-7.9058552319,19.9781831063,70.88,12.64,71.9982222003,0.0
2022-01-21 09:00:00,71.1997832965,-34.261019381,79.0140910882,-18.4002167035,-7.961019381,20.0485860928,89.6,-26.3,93.3801370742,130.58,-18.4002167035,-7.961019381,20.0485860928,-18.4002167035,-7.961019381,20.0485860928,0.0,0.0,0.0,0.0,68.1397832965,-34.161019381,76.2233908511,-18.4002167035,-7.961019381,20.0485860928,86.54,-26.2,90.4190886926,130.68,84.6297832965,2.378980619,84.6632137921,-18.4002167035,-7.961019381,20.0485860928,103.03,10.34,103.5475567071,131.0,68.4797832965,9.158980619,69.0895624991,-18.4002167035,-7.961019381,20.0485860928,86.88,17.12,88.5507131535,130.68,55.0397832965,3.518980619,55.1521619696,-18.4002167035,-7.961019381,20.0485860928,73.44,11.48,74.3318505084,0.0
2022-01-21 09:30:00,74.8515999688,-32.6044541299,81.6444269194,-18.2084000312,-7.9644541299,19.8740625259,93.06,-24.64,96.2667813942,130.34,-18.2084000312,-7.9644541299,19.8740625259,-18.2084000312,-7.9644541299,19.8740625259,0.0,0.0,0.0,0.0,71.6415999688,-32.5244541299,78.6788342728,-18.2084000312,-7.9644541299,19.8740625259,89.85,-24.56,93.1462081891,130.47,87.7215999688,4.0255458701,87.8139175794,-18.2084000312,-7.9644541299,19.8740625259,105.93,11.99,106.6064022468,130.73,71.9915999688,10.6355458701,72.7729709578,-18.2084000312,-7.9644541299,19.8740625259,90.2,18.6,92.0977741316,130.47,57.3115999688,5.5955458701000005,57.5841091323,-18.2084000312,-7.9644541299,19.8740625259,75.52,13.56,76.7277264097,0.0
2022-01-21 10:00:00,73.6413166725,-32.6315317524,80.5472556067,-16.0486833275,-7.8415317524,17.8619667665,89.69,-24.79,93.052889262,130.1,-16.0486833275,-7.8415317524,17.8619667665,-16.0486833275,-7.8415317524,17.8619667665,0.0,0.0,0.0,0.0,70.5813166725,-32.5915317524,77.7427180204,-16.0486833275,-7.8415317524,17.8619667665,86.63,-24.75,90.0961675101,130.19,88.2913166725,4.8184682476,88.4227020398,-16.0486833275,-7.8415317524,17.8619667665,104.34,12.66,105.1052386896,130.47,70.8713166725,10.7184682476,71.677256424,-16.0486833275,-7.8415317524,17.8619667665,86.92,18.56,88.8794689453,130.19,60.8713166725,7.1984682476,61.2954740463,-16.0486833275,-7.8415317524,17.8619667665,76.92,15.04,78.376578134,0.0
2022-01-21 10:30:00,73.0959333089,-32.2738455526,79.9037957362,-14.4240666911,-7.6838455526,16.3430469126,87.52,-24.59,90.9088472042,130.47,-14.4240666911,-7.6838455526,16.3430469126,-14.4240666911,-7.6838455526,16.3430469126,0.0,0.0,0.0,0.0,70.0959333089,-32.2538455526,77.1605496311,-14.4240666911,-7.6838455526,16.3430469126,84.52,-24.57,88.0188349162,130.62,88.2859333089,4.9961544474,88.4271880107,-14.4240666911,-7.6838455526,16.3430469126,102.71,12.68,103.4897410375,130.8,70.3359333089,10.9161544474,71.1779877655,-14.4240666911,-7.6838455526,16.3430469126,84.76,18.6,86.7768263997,130.62,57.6959333089,8.1961544474,58.2751891298,-14.4240666911,-7.6838455526,16.3430469126,72.12,15.88,73.8476052421,0.0
2022-01-21 11:00:00,73.6509166542,-32.1283050443,80.3535034023,-15.5990833458,-7.4483050443,17.2860825308,89.25,-24.68,92.5994864997,130.19,-15.5990833458,-7.4483050443,17.2860825308,-15.5990833458,-7.4483050443,17.2860825308,0.0,0.0,0.0,0.0,70.6009166542,-32.0783050443,77.5468057816,-15.5990833458,-7.4483050443,17.2860825308,86.2,-24.63,89.6497456773,130.32,86.9009166542,5.1816949557,87.0552656533,-15.5990833458,-7.4483050443,17.2860825308,102.5,12.63,103.2751998304,130.55,70.9209166542,11.1916949557,71.7985407586,-15.5990833458,-7.4483050443,17.2860825308,86.52,18.64,88.5051410936,130.32,55.7609166542,6.4316949557,56.1306202186,-15.5990833458,-7.4483050443,17.2860825308,71.36,13.88,72.697345206,0.0
2022-01-21 11:30:00,73.7074166769,-32.2291217043,80.4456310747,-15.2825833231,-7.4691217043,17.0101479142,88.99,-24.76,92.3703291106,130.19,-15.2825833231,-7.4691217043,17.0101479142,-15.2825833231,-7.4691217043,17.0101479142,0.0,0.0,0.0,0.0,70.6674166769,-32.1991217043,77.6573706631,-15.2825833231,-7.4691217043,17.0101479142,85.95,-24.73,89.4369912285,130.32,87.1874166769,5.0408782957,87.3330182736,-15.2825833231,-7.4691217043,17.0101479142,102.47,12.51,103.2308141981,130.64,70.9574166769,11.0908782957,71.8189568486,-15.2825833231,-7.4691217043,17.0101479142,86.24,18.56,88.2145747595,130.32,55.6374166769,5.1708782957,55.8771878035,-15.2825833231,-7.4691217043,17.0101479142,70.92,12.64,72.0376012927,0.0
2022-01-21 12:00:00,74.5634999724,-32.2379207657,81.234223474,-16.6165000276,-7.5379207657,18.2463235376,91.18,-24.7,94.4663029868,130.39,-16.6165000276,-7.5379207657,18.2463235376,-16.6165000276,-7.5379207657,18.2463235376,0.0,0.0,0.0,0.0,71.4334999724,-32.1679207657,78.3423260102,-16.6165000276,-7.5379207657,18.2463235376,88.05,-24.63,91.4299699223,130.5,87.2534999724,4.9920792343,87.396190492,-16.6165000276,-7.5379207657,18.2463235376,103.87,12.53,104.6230271021,130.78,71.7434999724,11.1420792343,72.6035516896,-16.6165000276,-7.5379207657,18.2463235376,88.36,18.68,90.3129669538,130.5,57.5434999724,5.5820792343,57.8136142932,-16.6165000276,-7.5379207657,18.2463235376,74.16,13.12,75.3116192895,0.0
2022-01-21 12:30:00,75.6579833093,-32.1804028005,82.2174480438,-17.2220166907,-7.6904028005,18.8610751053,92.88,-24.49,96.0544350876,130.39,-17.2220166907,-7.6904028005,18.8610751053,-17.2220166907,-7.6904028005,18.8610751053,0.0,0.0,0.0,0.0,72.4679833093,-32.1004028005,79.2593493846,-17.2220166907,-7.6904028005,18.8610751053,89.69,-24.41,92.9523759782,130.5,88.6579833093,4.9295971995,88.7949262797,-17.2220166907,-7.6904028005,18.8610751053,105.88,12.62,106.6294462144,130.78,72.8179833093,11.1095971995,73.6605854115,-17.2220166907,-7.6904028005,18.8610751053,90.04,18.8,91.9817460152,130.5,57.4979833093,7.3895971995,57.9708912421,-17.2220166907,-7.6904028005,18.8610751053,74.72,15.08,76.2265360619,0.0
2022-01-21 13:00:00,75.0818833907,-31.8801946339,81.5698229947,-17.0581166093,-7.6901946339,18.711451995,92.14,-24.19,95.2624569282,130.27,-17.0581166093,-7.6901946339,18.711451995,-17.0581166093,-7.6901946339,18.711451995,0.0,0.0,0.0,0.0,71.9218833907,-31.8001946339,78.6384746115,-17.0581166093,-7.6901946339,18.711451995,88.98,-24.11,92.1885703328,130.39,88.0018833907,5.0998053661,88.1495291824,-17.0581166093,-7.6901946339,18.711451995,105.06,12.79,105.8356636489,130.7,72.2218833907,11.2298053661,73.0897323094,-17.0581166093,-7.6901946339,18.711451995,89.28,18.92,91.2627240444,130.39,59.1818833907,8.5098053661,59.7905687299,-17.0581166093,-7.6901946339,18.711451995,76.24,16.2,77.9421426444,0.0
2022-01-21 13:30:00,75.2532667083,-32.1957270552,81.851200302,-17.1567332917,-7.6757270552,18.7954857098,92.41,-24.52,95.6077324279,129.94,-17.1567332917,-7.6757270552,18.7954857098,-17.1567332917,-7.6757270552,18.7954857098,0.0,0.0,0.0,0.0,72.0832667083,-32.1057270552,78.909917305,-17.1567332917,-7.6757270552,18.7954857098,89.24,-24.43,92.5235240358,130.05,88.2732667083,4.8342729448,88.4055417395,-17.1567332917,-7.6757270552,18.7954857098,105.43,12.51,106.1696048782,130.35,72.4032667083,10.9642729448,73.2287396535,-17.1567332917,-7.6757270552,18.7954857098,89.56,18.64,91.479195449,130.05,58.8432667083,7.9642729448,59.3797918525,-17.1567332917,-7.6757270552,18.7954857098,76.0,15.64,77.5925872748,0.0
2022-01-21 14:00:00,75.8556,-32.764766254,82.6293044811,-17.0044,-7.574766254,18.6152277226,92.86,-25.19,96.2159846387,130.04,-17.0044,-7.574766254,18.6152277226,-17.0044,-7.574766254,18.6152277226,0.0,0.0,0.0,0.0,72.6756,-32.664766254,79.6789168462,-17.0044,-7.574766254,18.6152277226,89.68,-25.09,93.1236301913,130.17,88.0756,4.325233746,88.1817382586,-17.0044,-7.574766254,18.6152277226,105.08,11.9,105.7516732728,130.47,73.0756,10.705233746,73.8555708455,-17.0044,-7.574766254,18.6152277226,90.08,18.28,91.9160747639,130.17,61.9956,7.385233746,62.4339338568,-17.0044,-7.574766254,18.6152277226,79.0,14.96,80.4039899507,0.0
2022-01-21 14:30:00,75.1867500096,-32.9218358733,82.0785882814,-16.5932499904,-7.4618358733,18.1938159781,91.78,-25.46,95.2458922999,130.52,-16.5932499904,-7.4618358733,18.1938159781,-16.5932499904,-7.4618358733,18.1938159781,0.0,0.0,0.0,0.0,72.0867500096,-32.8018358733,79.1988633984,-16.5932499904,-7.4618358733,18.1938159781,88.68,-25.34,92.2293770986,130.66,87.1367500096,4.0581641267,87.2311979644,-16.5932499904,-7.4618358733,18.1938159781,103.73,11.52,104.3677311241,131.0,72.4067500096,10.6181641267,73.1811646284,-16.5932499904,-7.4618358733,18.1938159781,89.0,18.08,90.8178748926,130.66,58.6467500096,6.8181641267,59.0417534355,-16.5932499904,-7.4618358733,18.1938159781,75.24,14.28,76.5831313019,0.0
2022-01-21 15:00:00,72.9745000219,-33.5986813196,80.3377186623,-16.4154999781,-7.3686813196,17.9935017137,89.39,-26.23,93.1589233514,130.52,-16.4154999781,-7.3686813196,17.9935017137,-16.4154999781,-7.3686813196,17.9935017137,0.0,0.0,0.0,0.0,69.9245000219,-33.4886813196,77.53017141629999,-16.4154999781,-7.3686813196,17.9935017137,86.34,-26.12,90.2044899104,130.66,85.4945000219,2.9413186804,85.5450810367,-16.4154999781,-7.3686813196,17.9935017137,101.91,10.31,102.4301918381,131.0,70.2645000219,10.0313186804,70.9769492004,-16.4154999781,-7.3686813196,17.9935017137,86.68,17.4,88.4091759944,130.66,57.6645000219,3.2713186804,57.7572167671,-16.4154999781,-7.3686813196,17.9935017137,74.08,10.64,74.8402030997,0.0
2022-01-21 15:30:00,75.6912667018,-33.4928846676,82.7704124569,-16.3987332982,-7.3228846676,17.9594847821,92.09,-26.17,95.7362888355,131.04,-16.3987332982,-7.3228846676,17.9594847821,-16.3987332982,-7.3228846676,17.9594847821,0.0,0.0,0.0,0.0,72.5512667018,-33.3728846676,79.8588487963,-16.3987332982,-7.3228846676,17.9594847821,88.95,-26.05,92.686056125,131.16,86.3112667018,2.7871153324,86.3562549648,-16.3987332982,-7.3228846676,17.9594847821,102.71,10.11,103.206376741,131.67,73.0012667018,10.3571153324,73.7323184098,-16.3987332982,-7.3228846676,17.9594847821,89.4,17.68,91.1314566986,131.16,56.0012667018,6.1571153324,56.3387250603,-16.3987332982,-7.3228846676,17.9594847821,72.4,13.48,73.6442149799,0.0
2022-01-21 16:00:00,75.5643833534,-33.393044857,82.61399080300001,-16.9456166466,-7.513044857,18.5364442803,92.51,-25.88,96.0618264453,131.04,-16.9456166466,-7.513044857,18.5364442803,-16.9456166466,-7.513044857,18.5364442803,0.0,0.0,0.0,0.0,72.4143833534,-33.253044857,79.684427015,-16.9456166466,-7.513044857,18.5364442803,89.36,-25.74,92.9933180395,131.16,86.9243833534,2.916955143,86.9733122784,-16.9456166466,-7.513044857,18.5364442803,103.87,10.43,104.3923455048,131.67,72.8143833534,10.366955143,73.5486789961,-16.9456166466,-7.513044857,18.5364442803,89.76,17.88,91.5235051776,131.16,60.0943833534,4.166955143,60.2386788184,-16.9456166466,-7.513044857,18.5364442803,77.04,11.68,77.920369609,0.0
2022-01-21 16:30:00,74.1515833646,-33.6710032908,81.4382820182,-17.7384166354,-7.7210032908,19.3459379857,91.89,-25.95,95.4838970717,130.77,-17.7384166354,-7.7210032908,19.3459379857,-17.7384166354,-7.7210032908,19.3459379857,0.0,0.0,0.0,0.0,71.0115833646,-33.5510032908,78.5386197597,-17.7384166354,-7.7210032908,19.3459379857,88.75,-25.83,92.4324153098,130.87,87.2415833646,2.8089967092,87.2867935628,-17.7384166354,-7.7210032908,19.3459379857,104.98,10.53,105.5067831943,131.35,71.3815833646,9.8789967092,72.0619526492,-17.7384166354,-7.7210032908,19.3459379857,89.12,17.6,90.8412593484,130.87,60.6215833646,2.9189967092,60.6918191474,-17.7384166354,-7.7210032908,19.3459379857,78.36,10.64,79.0790692914,0.0
2022-01-21 17:00:00,76.0820500562,-32.6688736895,82.7993577807,-18.6479499438,-8.0388736895,20.3068837418,94.73,-24.63,97.8795678372,130.52,-18.6479499438,-8.0388736895,20.3068837418,-18.6479499438,-8.0388736895,20.3068837418,0.0,0.0,0.0,0.0,72.8220500562,-32.5488736895,79.7651562579,-18.6479499438,-8.0388736895,20.3068837418,91.47,-24.51,94.6968901285,130.63,89.6620500562,3.6011263104999998,89.7343375246,-18.6479499438,-8.0388736895,20.3068837418,108.31,11.64,108.9336756931,131.05,73.2320500562,10.6411263105,74.0011265089,-18.6479499438,-8.0388736895,20.3068837418,91.88,18.68,93.7596757674,130.63,57.1520500562,5.6011263105,57.4258603904,-18.6479499438,-8.0388736895,20.3068837418,75.8,13.64,77.0174629548,0.0
2022-01-21 17:30:00,77.267450048,-32.5544462525,83.8453982502,-18.352549952,-8.3644462525,20.1687890279,95.62,-24.19,98.6323501697,129.94,-18.352549952,-8.3644462525,20.1687890279,-18.352549952,-8.3644462525,20.1687890279,0.0,0.0,0.0,0.0,73.987450048,-32.4344462525,80.7845038873,-18.352549952,-8.3644462525,20.1687890279,92.34,-24.07,95.4255757122,130.09,92.377450048,3.9255537475,92.4608200785,-18.352549952,-8.3644462525,20.1687890279,110.73,12.29,111.409950184,130.46,74.327450048,10.7155537475,75.0958915171,-18.352549952,-8.3644462525,20.1687890279,92.68,19.08,94.6236165024,130.09,60.767450048,5.2755537475,60.9960199741,-18.352549952,-8.3644462525,20.1687890279,79.12,13.64,80.2871347104,0.0
2022-01-21 18:00:00,76.5139167252,-32.7106672409,83.2127826958,-17.0960832748,-8.4006672409,19.0485504286,93.61,-24.31,96.7150877578,129.94,-17.0960832748,-8.4006672409,19.0485504286,-17.0960832748,-8.4006672409,19.0485504286,0.0,0.0,0.0,0.0,73.2839167252,-32.6106672409,80.2121441459,-17.0960832748,-8.4006672409,19.0485504286,90.38,-24.21,93.5663855239,130.09,92.6639167252,3.9293327591000002,92.747189277,-17.0960832748,-8.4006672409,19.0485504286,109.76,12.33,110.4503802619,130.46,73.6639167252,10.6393327591,74.4282743912,-17.0960832748,-8.4006672409,19.0485504286,90.76,19.04,92.7356414762,130.09,58.6639167252,5.7993327591,58.9498718064,-17.0960832748,-8.4006672409,19.0485504286,75.76,14.2,77.0792942365,0.0
2022-01-21 18:30:00,76.3223167081,-33.6610354712,83.4155940857,-18.8676832919,-8.2010354712,20.5729544695,95.19,-25.46,98.5360223472,130.06,-18.8676832919,-8.2010354712,20.5729544695,-18.8676832919,-8.2010354712,20.5729544695,0.0,0.0,0.0,0.0,73.0523167081,-33.4910354712,80.3634894299,-18.8676832919,-8.2010354712,20.5729544695,91.92,-25.29,95.3355678643,130.2,89.9623167081,2.9989645288,90.0122892483,-18.8676832919,-8.2010354712,20.5729544695,108.83,11.2,109.4047937707,130.53,73.4523167081,9.6389645288,74.082065758,-18.8676832919,-8.2010354712,20.5729544695,92.32,17.84,94.0279107499,130.2,54.9323167081,5.0789645288,55.1666139943,-18.8676832919,-8.2010354712,20.5729544695,73.8,13.28,74.9853212302,0.0
2022-01-21 19:00:00,74.4413667071,-35.0109393072,82.2634970591,-18.1586332929,-7.9309393072,19.8150387676,92.6,-27.08,96.4784245311,129.89,-18.1586332929,-7.9309393072,19.8150387676,-18.1586332929,-7.9309393072,19.8150387676,0.0,0.0,0.0,0.0,71.3113667071,-34.8209393072,79.3587350949,-18.1586332929,-7.9309393072,19.8150387676,89.47,-26.89,93.4235141707,130.03,87.4313667071,1.8790606928,87.4515566091,-18.1586332929,-7.9309393072,19.8150387676,105.59,9.81,106.044727356,130.38,71.7213667071,8.4690606928,72.219660975,-18.1586332929,-7.9309393072,19.8150387676,89.88,16.4,91.3639666389,130.03,58.2813667071,4.5890606928,58.4617582979,-18.1586332929,-7.9309393072,19.8150387676,76.44,12.52,77.4585308407,0.0
2022-01-21 19:30:00,71.7632667087,-36.330194592,80.4353746047,-16.9467332913,-7.560194592,18.5566244645,88.71,-28.77,93.2586564347,130.25,-16.9467332913,-7.560194592,18.5566244645,-16.9467332913,-7.560194592,18.5566244645,0.0,0.0,0.0,0.0,68.7932667087,-36.130194592,77.7039542476,-16.9467332913,-7.560194592,18.5566244645,85.74,-28.57,90.3747337479,130.39,84.3132667087,-0.29019459200000003,84.313766112,-16.9467332913,-7.560194592,18.5566244645,101.26,7.27,101.5206407584,130.77,69.2132667087,7.799805408,69.651369354,-16.9467332913,-7.560194592,18.5566244645,86.16,15.36,87.5184277738,130.39,56.7332667087,4.919805408,56.9461854446,-16.9467332913,-7.560194592,18.5566244645,73.68,12.48,74.7294640687,0.0
2022-01-21 20:00:00,69.425783365,-38.1733409748,79.2284251832,-15.744216635,-7.1433409748,17.2889466924,85.17,-31.03,90.6465101369,131.29,-15.744216635,-7.1433409748,17.2889466924,-15.744216635,-7.1433409748,17.2889466924,0.0,0.0,0.0,0.0,66.595783365,-37.9533409748,76.6515130519,-15.744216635,-7.1433409748,17.2889466924,82.34,-30.81,87.9154804343,131.45,81.045783365,-1.8733409748,81.0674312388,-15.744216635,-7.1433409748,17.2889466924,96.79,5.27,96.9333637093,132.02,67.015783365,6.0566590252,67.2889169074,-15.744216635,-7.1433409748,17.2889466924,82.76,13.2,83.8060713791,131.45,52.495783365,3.5766590252,52.6174853151,-15.744216635,-7.1433409748,17.2889466924,68.24,10.72,69.076884701,0.0
2022-01-21 20:30:00,65.4970500313,-40.2515794361,76.8768704481,-14.5129499687,-6.7415794361,16.0023313953,80.01,-33.51,86.7439922992,131.76,-14.5129499687,-6.7415794361,16.0023313953,-14.5129499687,-6.7415794361,16.0023313953,0.0,0.0,0.0,0.0,62.9070500313,-40.0015794361,74.5481274146,-14.5129499687,-6.7415794361,16.0023313953,77.42,-33.26,84.2619961786,131.89,76.8370500313,-4.2315794361,76.9534828454,-14.5129499687,-6.7415794361,16.0023313953,91.35,2.51,91.3844767999,132.49,63.2870500313,4.3384205639,63.4355783032,-14.5129499687,-6.7415794361,16.0023313953,77.8,11.08,78.5850265636,131.89,51.7670500313,2.7384205639,51.8394291648,-14.5129499687,-6.7415794361,16.0023313953,66.28,9.48,66.9545278529,0.0
2022-01-21 21:00:00,62.2368333408,-41.5871597926,74.852623761,-13.4331666592,-6.4071597926,14.882931939,75.67,-35.18,83.4480754721,132.36,-13.4331666592,-6.4071597926,14.882931939,-13.4331666592,-6.4071597926,14.882931939,0.0,0.0,0.0,0.0,59.7968333408,-41.3671597926,72.711093974,-13.4331666592,-6.4071597926,14.882931939,73.23,-34.96,81.1469931667,132.49,73.1668333408,-5.7771597926,73.3945575393,-13.4331666592,-6.4071597926,14.882931939,86.6,0.63,86.6022915401,133.18,60.2068333408,3.4728402074,60.3069100521,-13.4331666592,-6.4071597926,14.882931939,73.64,9.88,74.2998250334,132.49,48.1668333408,0.5928402074,48.1704815587,-13.4331666592,-6.4071597926,14.882931939,61.6,7.0,61.9964515114,0.0
2022-01-21 21:30:00,60.2380666499,-33.7185127497,69.0330556745,-12.4019333501,-6.0185127497,13.7851531199,72.64,-27.7,77.7422639238,133.21,-12.4019333501,-6.0185127497,13.7851531199,-12.4019333501,-6.0185127497,13.7851531199,0.0,0.0,0.0,0.0,57.8480666499,-33.7785127497,66.9879596548,-12.4019333501,-6.0185127497,13.7851531199,70.25,-27.76,75.5359523671,133.32,67.4480666499,-21.4885127497,70.7884021221,-12.4019333501,-6.0185127497,13.7851531199,79.85,-15.47,81.3347613263,134.01,58.0380666499,11.0614872503,59.0827697442,-12.4019333501,-6.0185127497,13.7851531199,70.44,17.08,72.4811699685,133.32,44.6380666499,-19.2985127497,48.6311586186,-12.4019333501,-6.0185127497,13.7851531199,57.04,-13.28,58.5655188656,0.0
2022-01-21 22:00:00,57.3089666459,-34.8598657068,67.0785203707,-11.1910333541,-5.6298657068,12.5273546852,68.5,-29.23,74.4757873406,133.21,-11.1910333541,-5.6298657068,12.5273546852,-11.1910333541,-5.6298657068,12.5273546852,0.0,0.0,0.0,0.0,55.0889666459,-34.9198657068,65.2241616818,-11.1910333541,-5.6298657068,12.5273546852,66.28,-29.29,72.463387307,133.32,63.9389666459,-22.9098657068,67.919462619,-11.1910333541,-5.6298657068,12.5273546852,75.13,-17.28,77.0916033041,132.19,55.2489666459,9.6101342932,56.0785431031,-11.1910333541,-5.6298657068,12.5273546852,66.44,15.24,68.1654692641,133.32,42.6489666459,-16.7898657068,45.8348551477,-11.1910333541,-5.6298657068,12.5273546852,53.84,-11.16,54.9844632601,0.0
2022-01-21 22:30:00,54.294316655,-35.9252619063,65.10374232,-10.025683345,-5.2652619063,11.3241913387,64.32,-30.66,71.2537577956,133.1,-10.025683345,-5.2652619063,11.3241913387,-10.025683345,-5.2652619063,11.3241913387,0.0,0.0,0.0,0.0,52.234316655,-35.9652619063,63.4186400075,-10.025683345,-5.2652619063,11.3241913387,62.26,-30.7,69.4175597382,133.24,60.324316655,-24.1452619063,64.9770486589,-10.025683345,-5.2652619063,11.3241913387,70.35,-18.88,72.8393911287,132.23,52.334316655,8.5747380937,53.032130196,-10.025683345,-5.2652619063,11.3241913387,62.36,13.84,63.8773449667,133.24,33.694316655,-20.3452619063,39.3603437089,-10.025683345,-5.2652619063,11.3241913387,43.72,-15.08,46.2476464266,0.0
2022-01-21 23:00:00,51.4505666543,-36.9884002859,63.3664151168,-8.7594333457,-4.8584002859,10.0165725612,60.21,-32.13,68.2464724363,133.1,-8.7594333457,-4.8584002859,10.0165725612,-8.7594333457,-4.8584002859,10.0165725612,0.0,0.0,0.0,0.0,49.5605666543,-37.0484002859,61.8775704989,-8.7594333457,-4.8584002859,10.0165725612,58.32,-32.19,66.6139512415,133.24,56.9705666543,-24.5584002859,62.0383791658,-8.7594333457,-4.8584002859,10.0165725612,65.73,-19.7,68.6186774865,132.23,49.6805666543,8.0615997141,50.3303893592,-8.7594333457,-4.8584002859,10.0165725612,58.44,12.92,59.8511486941,133.24,36.8405666543,-19.9384002859,41.8899410046,-8.7594333457,-4.8584002859,10.0165725612,45.6,-15.08,48.0288080219,0.0
2022-01-21 23:30:00,49.7950833388,-31.6284001601,58.9907282665,-7.6449166612,-4.4684001601,8.8550183934,57.44,-27.16,63.5375416585,134.35,-7.6449166612,-4.4684001601,8.8550183934,-7.6449166612,-4.4684001601,8.8550183934,0.0,0.0,0.0,0.0,47.9750833388,-31.9384001601,57.6339312051,-7.6449166612,-4.4684001601,8.8550183934,55.62,-27.47,62.033743237,134.47,53.0550833388,-33.5784001601,62.7881423949,-7.6449166612,-4.4684001601,8.8550183934,60.7,-29.11,67.3192550464,132.4,47.9550833388,13.5715998399,49.8385226531,-7.6449166612,-4.4684001601,8.8550183934,55.6,18.04,58.4534139294,134.47,30.1150833388,-25.5484001601,39.4922650052,-7.6449166612,-4.4684001601,8.8550183934,37.76,-21.08,43.2456240561,0.0
2022-01-22 00:00:00,48.7030999962,-27.9543248212,56.155464787,-6.9169000038,-4.2243248212,8.1048396565,55.62,-23.73,60.4706317149,134.35,-6.9169000038,-4.2243248212,8.1048396565,-6.9169000038,-4.2243248212,8.1048396565,0.0,0.0,0.0,0.0,46.8830999962,-28.3843248212,54.8059755939,-6.9169000038,-4.2243248212,8.1048396565,53.8,-24.16,58.9758052086,134.47,50.3430999962,-40.2643248212,64.4642813543,-6.9169000038,-4.2243248212,8.1048396565,57.26,-36.04,67.6578835022,132.4,46.7630999962,16.9356751788,49.7353457313,-6.9169000038,-4.2243248212,8.1048396565,53.68,21.16,57.699982669,134.47,31.0430999962,-30.4243248212,43.4662351509,-6.9169000038,-4.2243248212,8.1048396565,37.96,-26.2,46.1237639401,0.0
2022-01-22 00:30:00,51.4033333281,-27.8646691257,58.4700133635,-7.2166666719,-4.3146691257,8.4081298466,58.62,-23.55,63.1736250345,133.48,-7.2166666719,-4.3146691257,8.4081298466,-7.2166666719,-4.3146691257,8.4081298466,0.0,0.0,0.0,0.0,49.4733333281,-28.2646691257,56.9780855363,-7.2166666719,-4.3146691257,8.4081298466,56.69,-23.95,61.5415193183,133.6,53.0933333281,-38.3846691257,65.5155315004,-7.2166666719,-4.3146691257,8.4081298466,60.31,-34.07,69.2680373621,130.55,49.3433333281,16.6053308743,52.0624774417,-7.2166666719,-4.3146691257,8.4081298466,56.56,20.92,60.3048920072,133.6,27.9433333281,-29.3546691257,40.5280949092,-7.2166666719,-4.3146691257,8.4081298466,35.16,-25.04,43.1651155448,0.0
2022-01-22 01:00:00,51.4243499863,-27.9155900368,58.5127673129,-8.8256500137,-4.8555900368,10.0731749101,60.25,-23.06,64.5122166725,133.48,-8.8256500137,-4.8555900368,10.0731749101,-8.8256500137,-4.8555900368,10.0731749101,0.0,0.0,0.0,0.0,49.4443499863,-28.3155900368,56.9782097358,-8.8256500137,-4.8555900368,10.0731749101,58.27,-23.46,62.8153205834,133.6,54.0543499863,-38.3955900368,66.3030473411,-8.8256500137,-4.8555900368,10.0731749101,62.88,-33.54,71.2658824403,130.55,49.3743499863,16.6244099632,52.0979600675,-8.8256500137,-4.8555900368,10.0731749101,58.2,21.48,62.0373306969,133.6,29.4943499863,-29.5755900368,41.7687946575,-8.8256500137,-4.8555900368,10.0731749101,38.32,-24.72,45.6015438335,0.0
2022-01-22 01:30:00,49.7889833173,-28.4552217227,57.3466869406,-8.7910166827,-4.7952217227,10.0137967667,58.58,-23.66,63.1776226207,133.37,-8.7910166827,-4.7952217227,10.0137967667,-8.7910166827,-4.7952217227,10.0137967667,0.0,0.0,0.0,0.0,47.8789833173,-28.8352217227,55.8915651534,-8.7910166827,-4.7952217227,10.0137967667,56.67,-24.04,61.55818792,133.53,52.3789833173,-38.9852217227,65.2947578763,-8.7910166827,-4.7952217227,10.0137967667,61.17,-34.19,70.0765652697,130.46,47.7689833173,15.8047782773,50.3156713517,-8.7910166827,-4.7952217227,10.0137967667,56.56,20.6,60.1946309898,133.53,29.4089833173,-29.0752217227,41.3552513955,-8.7910166827,-4.7952217227,10.0137967667,38.2,-24.28,45.2632124357,0.0
2022-01-22 02:00:00,48.1545666498,-28.9179198434,56.170351408,-8.4354333502,-4.6779198434,9.6456969612,56.59,-24.24,61.5630221805,133.12,-8.4354333502,-4.6779198434,9.6456969612,-8.4354333502,-4.6779198434,9.6456969612,0.0,0.0,0.0,0.0,46.3145666498,-29.3079198434,54.8086968419,-8.4354333502,-4.6779198434,9.6456969612,54.75,-24.63,60.0349848005,133.25,50.4945666498,-39.6079198434,64.1754515019,-8.4354333502,-4.6779198434,9.6456969612,58.93,-34.93,68.5043779623,130.22,46.2045666498,15.5620801566,48.7549004521,-8.4354333502,-4.6779198434,9.6456969612,54.64,20.24,58.2682349141,133.25,26.1645666498,-30.5979198434,40.2593746438,-8.4354333502,-4.6779198434,9.6456969612,34.6,-25.92,43.2320066617,0.0
2022-01-22 02:30:00,47.4073999838,-29.5959182092,55.8872073722,-8.1226000162,-4.5759182092,9.3228567768,55.53,-25.02,60.9063321831,134.78,-8.1226000162,-4.5759182092,9.3228567768,-8.1226000162,-4.5759182092,9.3228567768,0.0,0.0,0.0,0.0,45.8473999838,-30.1059182092,54.8484311215,-8.1226000162,-4.5759182092,9.3228567768,53.97,-25.53,59.7037837997,134.89,49.6073999838,-39.8359182092,63.6222800025,-8.1226000162,-4.5759182092,9.3228567768,57.73,-35.26,67.6462896248,131.8,45.4773999838,15.6240817908,48.0864413436,-8.1226000162,-4.5759182092,9.3228567768,53.6,20.2,57.2800139665,134.89,26.8773999838,-29.4959182092,39.9049347937,-8.1226000162,-4.5759182092,9.3228567768,35.0,-24.92,42.9651765969,0.0
2022-01-22 03:00:00,46.3649666509,-29.8107620633,55.1216079894,-7.8750333491,-4.5107620633,9.0754131939,54.24,-25.3,59.8503767741,134.78,-7.8750333491,-4.5107620633,9.0754131939,-7.8750333491,-4.5107620633,9.0754131939,0.0,0.0,0.0,0.0,44.6149666509,-30.2307620633,53.8924319751,-7.8750333491,-4.5107620633,9.0754131939,52.49,-25.72,58.4527031026,134.89,48.5349666509,-40.2107620633,63.0281554031,-7.8750333491,-4.5107620633,9.0754131939,56.41,-35.7,66.7576070572,131.8,44.5249666509,15.6092379367,47.1817863612,-7.8750333491,-4.5107620633,9.0754131939,52.4,20.12,56.1299777303,134.89,28.9249666509,-29.6707620633,41.4367930368,-7.8750333491,-4.5107620633,9.0754131939,36.8,-25.16,44.5787572729,0.0
2022-01-22 03:30:00,45.2651833198,-29.0955898691,53.8097590666,-7.3748166802,-4.3355898691,8.5548384309,52.64,-24.76,58.1723920773,135.04,-7.3748166802,-4.3355898691,8.5548384309,-7.3748166802,-4.3355898691,8.5548384309,0.0,0.0,0.0,0.0,43.5751833198,-29.5455898691,52.6473027045,-7.3748166802,-4.3355898691,8.5548384309,50.95,-25.21,56.8458142698,135.17,47.2551833198,-41.7655898691,63.066765001,-7.3748166802,-4.3355898691,8.5548384309,54.63,-37.43,66.2226683244,132.07,43.4251833198,16.0244101309,46.2874525806,-7.3748166802,-4.3355898691,8.5548384309,50.8,20.36,54.728142669,135.17,27.5851833198,-30.2155898691,40.9136188808,-7.3748166802,-4.3355898691,8.5548384309,34.96,-25.88,43.4968504607,0.0
2022-01-22 04:00:00,44.3593833196,-29.3136042412,53.1699377666,-6.8806166804,-4.2136042412,8.0682926698,51.24,-25.1,57.0574061801,134.73,-6.8806166804,-4.2136042412,8.0682926698,-6.8806166804,-4.2136042412,8.0682926698,0.0,0.0,0.0,0.0,42.7293833196,-29.7736042412,52.0794365214,-6.8806166804,-4.2136042412,8.0682926698,49.61,-25.56,55.8073982551,134.86,45.9793833196,-42.1136042412,62.3510974453,-6.8806166804,-4.2136042412,8.0682926698,52.86,-37.9,65.0429827114,132.07,42.5593833196,16.1463957588,45.5193058442,-6.8806166804,-4.2136042412,8.0682926698,49.44,20.36,53.4681512678,134.86,30.2393833196,-31.8536042412,43.9212067993,-6.8806166804,-4.2136042412,8.0682926698,37.12,-27.64,46.2802765765,0.0
2022-01-22 04:30:00,43.9162666532,-29.652731517,52.9898383011,-6.7437333468,-4.132731517,7.9093241965,50.66,-25.52,56.724827016,135.28,-6.7437333468,-4.132731517,7.9093241965,-6.7437333468,-4.132731517,7.9093241965,0.0,0.0,0.0,0.0,42.3062666532,-30.112731517,51.9287665706,-6.7437333468,-4.132731517,7.9093241965,49.05,-25.98,55.505521347,135.42,45.4562666532,-41.802731517,61.755489961,-6.7437333468,-4.132731517,7.9093241965,52.2,-37.67,64.37288948,132.57,42.1762666532,15.987268483,45.1046585437,-6.7437333468,-4.132731517,7.9093241965,48.92,20.12,52.8959431337,135.42,29.1762666532,-30.292731517,42.058341843,-6.7437333468,-4.132731517,7.9093241965,35.92,-26.16,44.4363814908,0.0
2022-01-22 05:00:00,43.3596833204,-29.7397611204,52.578660397,-6.4703166796,-4.0697611204,7.6438179931,49.83,-25.67,56.0533478037,135.59,-6.4703166796,-4.0697611204,7.6438179931,-6.4703166796,-4.0697611204,7.6438179931,0.0,0.0,0.0,0.0,41.7796833204,-30.1797611204,51.5398866863,-6.4703166796,-4.0697611204,7.6438179931,48.25,-26.11,54.8615949458,135.67,44.8096833204,-41.7897611204,61.2722763881,-6.4703166796,-4.0697611204,7.6438179931,51.28,-37.72,63.6587527368,132.78,41.5696833204,15.4902388796,44.3619890436,-6.4703166796,-4.0697611204,7.6438179931,48.04,19.56,51.8694052405,135.67,33.3296833204,-29.5097611204,44.5162194219,-6.4703166796,-4.0697611204,7.6438179931,39.8,-25.44,47.2359354729,0.0
2022-01-22 05:30:00,43.7132833199,-29.4138764333,52.6880182341,-6.7267166801,-4.1338764333,7.8954196634,50.44,-25.28,56.4204927309,134.97,-6.7267166801,-4.1338764333,7.8954196634,-6.7267166801,-4.1338764333,7.8954196634,0.0,0.0,0.0,0.0,42.1132833199,-29.8638764333,51.6273159055,-6.7267166801,-4.1338764333,7.8954196634,48.84,-25.73,55.203066038,135.09,45.2032833199,-41.4838764333,61.3534744479,-6.7267166801,-4.1338764333,7.8954196634,51.93,-37.35,63.9667679346,132.19,41.9532833199,15.8261235667,44.8390919675,-6.7267166801,-4.1338764333,7.8954196634,48.68,19.96,52.6131542487,135.09,32.8732833199,-30.1338764333,44.5948793599,-6.7267166801,-4.1338764333,7.8954196634,39.6,-26.0,47.3725659005,0.0
2022-01-22 06:00:00,44.5089499856,-29.4090005665,53.3473143011,-7.1810500144,-4.2390005665,8.33886114,51.69,-25.17,57.4924777688,134.86,-7.1810500144,-4.2390005665,8.33886114,-7.1810500144,-4.2390005665,8.33886114,0.0,0.0,0.0,0.0,42.8489499856,-29.8690005665,52.2320754873,-7.1810500144,-4.2390005665,8.33886114,50.03,-25.63,56.2129682547,134.99,46.0389499856,-41.4490005665,61.9484024309,-7.1810500144,-4.2390005665,8.33886114,53.22,-37.21,64.9380666482,132.07,42.6989499856,15.9209994335,45.5705886822,-7.1810500144,-4.2390005665,8.33886114,49.88,20.16,53.8,134.99,30.5389499856,-31.3590005665,43.7723015474,-7.1810500144,-4.2390005665,8.33886114,37.72,-27.12,46.4574299763,0.0
2022-01-22 06:30:00,46.5372166505,-28.7612824798,54.7076219869,-8.0827833495,-4.5112824798,9.2565142622,54.62,-24.25,59.7612491503,135.06,-8.0827833495,-4.5112824798,9.2565142622,-8.0827833495,-4.5112824798,9.2565142622,0.0,0.0,0.0,0.0,44.7772166505,-29.2012824798,53.457590943,-8.0827833495,-4.5112824798,9.2565142622,52.86,-24.69,58.3418863253,135.2,48.2972166505,-40.6112824798,63.1022773031,-8.0827833495,-4.5112824798,9.2565142622,56.38,-36.1,66.9471015056,132.25,44.6372166505,16.5287175202,47.599155593,-8.0827833495,-4.5112824798,9.2565142622,52.72,21.04,56.7633684695,135.2,30.3972166505,-30.9912824798,43.4102565051,-8.0827833495,-4.5112824798,9.2565142622,38.48,-26.48,46.7108210161,0.0
2022-01-22 07:00:00,48.0524499826,-28.1537645565,55.6926602707,-8.7175500174,-4.7937645565,9.9486610621,56.77,-23.36,61.3882928578,134.93,-8.7175500174,-4.7937645565,9.9486610621,-8.7175500174,-4.7937645565,9.9486610621,0.0,0.0,0.0,0.0,46.2024499826,-28.6337645565,54.3558539356,-8.7175500174,-4.7937645565,9.9486610621,54.92,-23.84,59.8711282673,135.07,50.0724499826,-39.8837645565,64.0153491161,-8.7175500174,-4.7937645565,9.9486610621,58.79,-35.09,68.4658469604,132.08,46.0824499826,17.1262354435,49.1619785695,-8.7175500174,-4.7937645565,9.9486610621,54.8,21.92,59.0214062862,135.07,25.4024499826,-30.1937645565,39.458178914,-8.7175500174,-4.7937645565,9.9486610621,34.12,-25.4,42.5362715809,0.0
2022-01-22 07:30:00,53.9664499803,-26.714749451,60.2167382187,-9.8735500197,-5.124749451,11.1242998399,63.84,-21.59,67.3919409128,134.71,-9.8735500197,-5.124749451,11.1242998399,-9.8735500197,-5.124749451,11.1242998399,0.0,0.0,0.0,0.0,51.8464499803,-27.134749451,58.5179374493,-9.8735500197,-5.124749451,11.1242998399,61.72,-22.01,65.5270821874,134.85,54.2864499803,-38.024749451,66.2789576131,-9.8735500197,-5.124749451,11.1242998399,64.16,-32.9,72.1035061561,131.85,51.8064499803,18.035250549,54.8559798192,-9.8735500197,-5.124749451,11.1242998399,61.68,23.16,65.8848085677,134.85,33.8064499803,-29.244749451,44.7004634285,-9.8735500197,-5.124749451,11.1242998399,43.68,-24.12,49.8970620378,0.0
