Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-22 08:00:00,52.7878999791,-26.4838287916,59.0589161064,-10.4721000209,-5.3638287916,11.7658632558,63.26,-21.12,66.6924433501,133.67,-10.4721000209,-5.3638287916,11.7658632558,-10.4721000209,-5.3638287916,11.7658632558,0.0,0.0,0.0,0.0,50.6578999791,-26.9138287916,57.3635512369,-10.4721000209,-5.3638287916,11.7658632558,61.13,-21.55,64.8172770178,133.8,55.4078999791,-37.0838287916,66.672676097,-10.4721000209,-5.3638287916,11.7658632558,65.88,-31.72,73.1186214312,130.8,50.5678999791,17.8361712084,53.6212785344,-10.4721000209,-5.3638287916,11.7658632558,61.04,23.2,65.3002419597,133.8,31.7678999791,-25.7638287916,40.9020090348,-10.4721000209,-5.3638287916,11.7658632558,42.24,-20.4,46.9081826551,0.0
2022-01-22 08:30:00,56.7203333099,-31.708520669,64.9817396951,-11.7196666901,-5.748520669,13.0535848413,68.44,-25.96,73.198054619,132.55,-11.7196666901,-5.748520669,13.0535848413,-11.7196666901,-5.748520669,13.0535848413,0.0,0.0,0.0,0.0,54.4603333099,-31.918520669,63.1246375508,-11.7196666901,-5.748520669,13.0535848413,66.18,-26.17,71.1664338013,132.69,61.4803333099,-25.248520669,66.4629158243,-11.7196666901,-5.748520669,13.0535848413,73.2,-19.5,75.7528217296,130.89,54.5203333099,12.491479331,55.9330295988,-11.7196666901,-5.748520669,13.0535848413,66.24,18.24,68.7054233667,132.69,38.9603333099,-20.548520669,44.0471255964,-11.7196666901,-5.748520669,13.0535848413,50.68,-14.8,52.7968029335,0.0
2022-01-22 09:00:00,58.486316644,-33.3392813487,67.3212961508,-12.153683356,-5.9692813487,13.5404704105,70.64,-27.37,75.7570227768,132.55,-12.153683356,-5.9692813487,13.5404704105,-12.153683356,-5.9692813487,13.5404704105,0.0,0.0,0.0,0.0,56.146316644,-33.4492813487,65.354902612,-12.153683356,-5.9692813487,13.5404704105,68.3,-27.48,73.6209236563,132.69,64.996316644,-19.8492813487,67.9596582344,-12.153683356,-5.9692813487,13.5404704105,77.15,-13.88,78.3886273639,130.89,56.326316644,11.0707186513,57.4039611711,-12.153683356,-5.9692813487,13.5404704105,68.48,17.04,70.5682081394,132.69,43.766316644,-17.2492813487,47.0428334566,-12.153683356,-5.9692813487,13.5404704105,55.92,-11.28,57.0463390587,0.0
2022-01-22 09:30:00,61.0021833199,-32.0940291646,68.9296240946,-12.0978166801,-6.0240291646,13.5146622526,73.1,-26.07,77.6096314899,132.74,-12.0978166801,-6.0240291646,13.5146622526,-12.0978166801,-6.0240291646,13.5146622526,0.0,0.0,0.0,0.0,58.5621833199,-32.2240291646,66.8424817822,-12.0978166801,-6.0240291646,13.5146622526,70.66,-26.2,75.3609686774,132.87,67.7221833199,-18.7340291646,70.2656243291,-12.0978166801,-6.0240291646,13.5146622526,79.82,-12.71,80.8255931002,131.59,58.6621833199,12.0959708354,59.8962792026,-12.0978166801,-6.0240291646,13.5146622526,70.76,18.12,73.0432200824,132.87,44.9021833199,-15.1840291646,47.4000085292,-12.0978166801,-6.0240291646,13.5146622526,57.0,-9.16,57.7313225208,0.0
2022-01-22 10:00:00,61.8669999762,-30.8067913946,69.1128358706,-11.9230000238,-6.0867913946,13.3868203488,73.79,-24.72,77.8205788979,132.44,-11.9230000238,-6.0867913946,13.3868203488,-11.9230000238,-6.0867913946,13.3868203488,0.0,0.0,0.0,0.0,59.3969999762,-30.9767913946,66.9892917657,-11.9230000238,-6.0867913946,13.3868203488,71.32,-24.89,75.5384306165,132.57,68.7269999762,-18.8367913946,71.2616673659,-11.9230000238,-6.0867913946,13.3868203488,80.65,-12.75,81.6516074551,131.29,59.5169999762,13.1132086054,60.9444790452,-11.9230000238,-6.0867913946,13.3868203488,71.44,19.2,73.9750876985,132.57,42.8769999762,-16.0867913946,45.7954362828,-11.9230000238,-6.0867913946,13.3868203488,54.8,-10.0,55.7049369446,0.0
2022-01-22 10:30:00,62.4244166437,-30.196943497,69.3445253056,-11.5055833563,-6.026943497,12.9885525093,73.93,-24.17,77.7806775491,132.06,-11.5055833563,-6.026943497,12.9885525093,-11.5055833563,-6.026943497,12.9885525093,0.0,0.0,0.0,0.0,59.9344166437,-30.376943497,67.19295345969999,-11.5055833563,-6.026943497,12.9885525093,71.44,-24.35,75.4757981077,132.19,69.5244166437,-18.356943497,71.9070364025,-11.5055833563,-6.026943497,12.9885525093,81.03,-12.33,81.962734215,131.04,60.0144166437,13.613056503,61.5389755556,-11.5055833563,-6.026943497,12.9885525093,71.52,19.64,74.1676479336,132.19,43.2544166437,-15.826943497,46.0590566517,-11.5055833563,-6.026943497,12.9885525093,54.76,-9.8,55.6300062916,0.0
2022-01-22 11:00:00,62.8439333121,-29.6767993139,69.4987220865,-10.6260666879,-5.8167993139,12.1139773615,73.47,-23.86,77.2472685601,131.98,-10.6260666879,-5.8167993139,12.1139773615,-10.6260666879,-5.8167993139,12.1139773615,0.0,0.0,0.0,0.0,60.3639333121,-29.8867993139,67.3574436728,-10.6260666879,-5.8167993139,12.1139773615,70.99,-24.07,74.9596224644,132.19,69.5039333121,-17.9367993139,71.7810944154,-10.6260666879,-5.8167993139,12.1139773615,80.13,-12.12,81.041417189,131.04,60.4539333121,14.1432006861,62.0862962219,-10.6260666879,-5.8167993139,12.1139773615,71.08,19.96,73.8293166703,132.19,44.8139333121,-15.9767993139,47.5767457401,-10.6260666879,-5.8167993139,12.1139773615,55.44,-10.16,56.3632788258,0.0
2022-01-22 11:30:00,63.335183313900004,-29.4835406351,69.8614673034,-9.7148166861,-5.5935406351,11.2100562033,73.05,-23.89,76.8572351832,132.1,-9.7148166861,-5.5935406351,11.2100562033,-9.7148166861,-5.5935406351,11.2100562033,0.0,0.0,0.0,0.0,60.8751833139,-29.6835406351,67.7266603941,-9.7148166861,-5.5935406351,11.2100562033,70.59,-24.09,74.587372926,132.25,70.1151833139,-17.7835406351,72.3352835666,-9.7148166861,-5.5935406351,11.2100562033,79.83,-12.19,80.7553403807,131.15,60.9651833139,14.4464593649,62.6534417625,-9.7148166861,-5.5935406351,11.2100562033,70.68,20.04,73.4660738028,132.25,47.085183313900004,-14.9535406351,49.4026605076,-9.7148166861,-5.5935406351,11.2100562033,56.8,-9.36,57.5660455477,0.0
2022-01-22 12:00:00,63.8563833152,-29.1738047401,70.2050466356,-9.0536166848,-5.2638047401,10.4726126357,72.91,-23.91,76.7304124842,132.1,-9.0536166848,-5.2638047401,10.4726126357,-9.0536166848,-5.2638047401,10.4726126357,0.0,0.0,0.0,0.0,61.3863833152,-29.3838047401,68.0565649848,-9.0536166848,-5.2638047401,10.4726126357,70.44,-24.12,74.4551408568,132.25,70.2263833152,-17.5338047401,72.3821747546,-9.0536166848,-5.2638047401,10.4726126357,79.28,-12.27,80.2238823543,131.15,61.4663833152,14.7761952599,63.2174993512,-9.0536166848,-5.2638047401,10.4726126357,70.52,20.04,73.3121545175,132.25,47.4263833152,-13.9838047401,49.4450061116,-9.0536166848,-5.2638047401,10.4726126357,56.48,-8.72,57.1491802216,0.0
2022-01-22 12:30:00,64.712049982,-28.7899456129,70.8273279269,-8.997950018000001,-5.1399456129,10.362535666,73.71,-23.65,77.4111529432,132.22,-8.997950018000001,-5.1399456129,10.362535666,-8.997950018000001,-5.1399456129,10.362535666,0.0,0.0,0.0,0.0,62.232049982,-28.9999456129,68.6573003439,-8.997950018000001,-5.1399456129,10.362535666,71.23,-23.86,75.1199873536,132.36,70.692049982,-17.1799456129,72.7496835864,-8.997950018000001,-5.1399456129,10.362535666,79.69,-12.04,80.5944024111,131.26,62.362049982,15.1400543871,64.1735656233,-8.997950018000001,-5.1399456129,10.362535666,71.36,20.28,74.185766829,132.36,47.882049982,-15.1399456129,50.2186087386,-8.997950018000001,-5.1399456129,10.362535666,56.88,-10.0,57.7523540646,0.0
2022-01-22 13:00:00,66.1096333146,-28.979977667500002,72.1825652259,-9.3803666854,-5.2299776675,10.739829866200001,75.49,-23.75,79.1378708331,131.97,-9.3803666854,-5.2299776675,10.739829866200001,-9.3803666854,-5.2299776675,10.739829866200001,0.0,0.0,0.0,0.0,63.5696333146,-29.1699776675,69.9427328382,-9.3803666854,-5.2299776675,10.739829866200001,72.95,-23.94,76.7777708715,132.12,71.2096333146,-17.5299776675,73.3356120437,-9.3803666854,-5.2299776675,10.739829866200001,80.59,-12.3,81.5232365648,131.02,63.6996333146,14.9700223325,65.4350430048,-9.3803666854,-5.2299776675,10.739829866200001,73.08,20.2,75.8203561057,132.12,45.4996333146,-15.6699776675,48.1223942865,-9.3803666854,-5.2299776675,10.739829866200001,54.88,-10.44,55.8641924671,0.0
2022-01-22 13:30:00,63.6785666465,-29.9276879188,70.3606875628,-10.1014333535,-5.4876879188,11.4958111715,73.78,-24.44,77.7225964569,131.97,-10.1014333535,-5.4876879188,11.4958111715,-10.1014333535,-5.4876879188,11.4958111715,0.0,0.0,0.0,0.0,61.1985666465,-30.0976879188,68.1992329696,-10.1014333535,-5.4876879188,11.4958111715,71.3,-24.61,75.4277276603,132.12,69.7185666465,-18.3676879188,72.0975068551,-10.1014333535,-5.4876879188,11.4958111715,79.82,-12.88,80.8525002706,131.02,61.3385666465,14.1523120812,62.9500412668,-10.1014333535,-5.4876879188,11.4958111715,71.44,19.64,74.0905068143,132.12,46.2985666465,-16.1276879188,49.0271311737,-10.1014333535,-5.4876879188,11.4958111715,56.4,-10.64,57.3948569124,0.0
2022-01-22 14:00:00,62.5075166463,-30.7392331619,69.6569457604,-10.1824833537,-5.5092331619,11.577332045,72.69,-25.23,76.9440640985,132.18,-10.1824833537,-5.5092331619,11.577332045,-10.1824833537,-5.5092331619,11.577332045,0.0,0.0,0.0,0.0,60.0675166463,-30.9092331619,67.5535879929,-10.1824833537,-5.5092331619,11.577332045,70.25,-25.4,74.7008868756,132.29,68.6475166463,-19.1992331619,71.2817795493,-10.1824833537,-5.5092331619,11.577332045,78.83,-13.69,80.0099056367,131.26,60.1775166463,13.4107668381,61.6537280049,-10.1824833537,-5.5092331619,11.577332045,70.36,18.92,72.8594262947,132.29,48.5775166463,-15.0692331619,50.8611532666,-10.1824833537,-5.5092331619,11.577332045,58.76,-9.56,59.5326061919,0.0
2022-01-22 14:30:00,62.3888666455,-31.2655822432,69.7847212097,-10.5811333545,-5.5155822432,11.9323941666,72.97,-25.75,77.3801227706,132.46,-10.5811333545,-5.5155822432,11.9323941666,-10.5811333545,-5.5155822432,11.9323941666,0.0,0.0,0.0,0.0,59.9588666455,-31.4155822432,67.6905052211,-10.5811333545,-5.5155822432,11.9323941666,70.54,-25.9,75.1445380583,132.59,68.3188666455,-19.7255822432,71.1095361717,-10.5811333545,-5.5155822432,11.9323941666,78.9,-14.21,80.1694087542,131.55,60.0988666455,13.0844177568,61.5067131304,-10.5811333545,-5.5155822432,11.9323941666,70.68,18.6,73.0864036603,132.59,47.6588666455,-16.9555822432,50.5851691619,-10.5811333545,-5.5155822432,11.9323941666,58.24,-11.44,59.3529375853,0.0
2022-01-22 15:00:00,62.6678166452,-31.1535966573,69.9842970084,-10.7321833548,-5.5235966573,12.070206278,73.4,-25.63,77.7461053687,132.77,-10.7321833548,-5.5235966573,12.070206278,-10.7321833548,-5.5235966573,12.070206278,0.0,0.0,0.0,0.0,60.2178166452,-31.3035966573,67.8682591879,-10.7321833548,-5.5235966573,12.070206278,70.95,-25.78,75.4884819029,132.9,68.6478166452,-19.5735966573,71.3838106034,-10.7321833548,-5.5235966573,12.070206278,79.38,-14.05,80.6138133325,131.88,60.4278166452,13.3564033427,61.8863032888,-10.7321833548,-5.5235966573,12.070206278,71.16,18.88,73.6220075793,132.9,45.7078166452,-15.8435966573,48.3758623439,-10.7321833548,-5.5235966573,12.070206278,56.44,-10.32,57.3757440039,0.0
2022-01-22 15:30:00,62.656966645,-31.2455342241,70.0155616853,-10.813033355,-5.5755342241,12.165865042,73.47,-25.67,77.825380179,132.85,-10.813033355,-5.5755342241,12.165865042,-10.813033355,-5.5755342241,12.165865042,0.0,0.0,0.0,0.0,60.186966645,-31.3855342241,67.8787353482,-10.813033355,-5.5755342241,12.165865042,71.0,-25.81,75.5457219173,132.9,68.756966645,-19.5655342241,71.4865763042,-10.813033355,-5.5755342241,12.165865042,79.57,-13.99,80.7905006792,131.95,60.386966645,13.3044657759,61.8352209519,-10.813033355,-5.5755342241,12.165865042,71.2,18.88,73.6606706459,132.9,46.146966645,-15.8955342241,48.8078942263,-10.813033355,-5.5755342241,12.165865042,56.96,-10.32,57.8873388575,0.0
2022-01-22 16:00:00,62.7802999775,-31.3679041724,70.1805633879,-11.2397000225,-5.7379041724,12.6196038324,74.02,-25.63,78.3317132457,132.85,-11.2397000225,-5.7379041724,12.6196038324,-11.2397000225,-5.7379041724,12.6196038324,0.0,0.0,0.0,0.0,60.3202999775,-31.5079041724,68.0535569586,-11.2397000225,-5.7379041724,12.6196038324,71.56,-25.77,76.0587043013,132.9,69.2102999775,-19.7379041724,71.9697886901,-11.2397000225,-5.7379041724,12.6196038324,80.45,-14.0,81.6590625712,131.95,60.4402999775,12.7820958276,61.7771141696,-11.2397000225,-5.7379041724,12.6196038324,71.68,18.52,74.0338625225,132.9,44.8002999775,-15.8579041724,47.5240991794,-11.2397000225,-5.7379041724,12.6196038324,56.04,-10.12,56.9464309681,0.0
2022-01-22 16:30:00,66.4378333085,-30.5692813906,73.1332117404,-12.4221666915,-6.0992813906,13.83876652,78.86,-24.47,82.5692466963,131.69,-12.4221666915,-6.0992813906,13.83876652,-12.4221666915,-6.0992813906,13.83876652,0.0,0.0,0.0,0.0,63.7678333085,-30.6792813906,70.7640789632,-12.4221666915,-6.0992813906,13.83876652,76.19,-24.58,80.0568079554,131.81,72.0878333085,-18.9392813906,74.5342343538,-12.4221666915,-6.0992813906,13.83876652,84.51,-12.84,85.4798555216,130.76,63.9778333085,13.3407186094,65.353943476,-12.4221666915,-6.0992813906,13.83876652,76.4,19.44,78.8344696183,131.81,47.7778333085,-15.8992813906,50.3538330655,-12.4221666915,-6.0992813906,13.83876652,60.2,-9.8,60.9924585502,0.0
2022-01-22 17:00:00,67.1574333055,-30.2205065484,73.6437360827,-13.9125666945,-6.6505065484,15.4204004286,81.07,-23.57,84.4268310432,131.69,-13.9125666945,-6.6505065484,15.4204004286,-13.9125666945,-6.6505065484,15.4204004286,0.0,0.0,0.0,0.0,64.4174333055,-30.3205065484,71.1964804679,-13.9125666945,-6.6505065484,15.4204004286,78.33,-23.67,81.8282212931,131.81,75.1474333055,-17.4805065484,77.1537739945,-13.9125666945,-6.6505065484,15.4204004286,89.06,-10.83,89.7160660083,130.76,64.5674333055,13.3494934516,65.9330146366,-13.9125666945,-6.6505065484,15.4204004286,78.48,20.0,80.9883349625,131.81,47.0074333055,-15.2905065484,49.431754738,-13.9125666945,-6.6505065484,15.4204004286,60.92,-8.64,61.5296351362,0.0
2022-01-22 17:30:00,69.8511499704,-35.7445019393,78.4656139406,-14.8188500296,-7.2545019393,16.4992761838,84.67,-28.49,89.3347021039,131.23,-14.8188500296,-7.2545019393,16.4992761838,-14.8188500296,-7.2545019393,16.4992761838,0.0,0.0,0.0,0.0,67.0011499704,-35.6045019393,75.8738074417,-14.8188500296,-7.2545019393,16.4992761838,81.82,-28.35,86.5923489692,131.36,82.4211499704,-2.7145019393,82.46583828,-14.8188500296,-7.2545019393,16.4992761838,97.24,4.54,97.3459254412,130.13,67.3011499704,7.5854980607,67.7272808266,-14.8188500296,-7.2545019393,16.4992761838,82.12,14.84,83.4501048531,131.36,56.3411499704,2.0654980607,56.3789984145,-14.8188500296,-7.2545019393,16.4992761838,71.16,9.32,71.7677364837,0.0
2022-01-22 18:00:00,70.7552999685,-36.3598903033,79.5509528322,-15.7447000315,-7.4198903033,17.4054690024,86.5,-28.94,91.2127929624,130.43,-15.7447000315,-7.4198903033,17.4054690024,-15.7447000315,-7.4198903033,17.4054690024,0.0,0.0,0.0,0.0,67.8552999685,-36.1898903033,76.9028601158,-15.7447000315,-7.4198903033,17.4054690024,83.6,-28.77,88.4119499842,130.55,83.4752999685,-2.0998903033,83.5017080311,-15.7447000315,-7.4198903033,17.4054690024,99.22,5.32,99.3625221097,131.07,68.2152999685,7.0201096967,68.5755721081,-15.7447000315,-7.4198903033,17.4054690024,83.96,14.44,85.1926945225,130.55,52.7352999685,3.5401096967,52.8539898157,-15.7447000315,-7.4198903033,17.4054690024,68.48,10.96,69.3515104378,0.0
2022-01-22 18:30:00,70.2348333013,-36.9668318298,79.3692538984,-16.0251666987,-7.3368318298,17.6248423829,86.26,-29.63,91.207041943,130.68,-16.0251666987,-7.3368318298,17.6248423829,-16.0251666987,-7.3368318298,17.6248423829,0.0,0.0,0.0,0.0,67.3348333013,-36.7668318298,76.7188353569,-16.0251666987,-7.3368318298,17.6248423829,83.36,-29.43,88.402570664,130.8,82.4248333013,-2.7368318298,82.4702576279,-16.0251666987,-7.3368318298,17.6248423829,98.45,4.6,98.557407129,131.5,67.6548333013,6.5031681702,67.966665839,-16.0251666987,-7.3368318298,17.6248423829,83.68,13.84,84.8167907905,130.8,53.6148333013,3.6231681702,53.7371165724,-16.0251666987,-7.3368318298,17.6248423829,69.64,10.96,70.4971715745,0.0
2022-01-22 19:00:00,68.5200499774,-38.4763273358,78.5838724813,-15.1199500226,-7.0563273358,16.68546206,83.64,-31.42,89.3468857879,130.68,-15.1199500226,-7.0563273358,16.68546206,-15.1199500226,-7.0563273358,16.68546206,0.0,0.0,0.0,0.0,65.7600499774,-38.2363273358,76.0683962047,-15.1199500226,-7.0563273358,16.68546206,80.88,-31.18,86.6819865947,130.8,79.9300499774,-2.9563273358,79.9847032919,-15.1199500226,-7.0563273358,16.68546206,95.05,4.1,95.138386049,131.5,66.1200499774,5.3036726642,66.332420073,-15.1199500226,-7.0563273358,16.68546206,81.24,12.36,82.1748574687,130.8,51.3200499774,1.2636726642,51.3356055607,-15.1199500226,-7.0563273358,16.68546206,66.44,8.32,66.9589127749,0.0
2022-01-22 19:30:00,66.4042499755,-39.5178484436,77.2734414946,-14.4657500245,-6.7178484436,15.9495269987,80.87,-32.8,87.2685332752,131.34,-14.4657500245,-6.7178484436,15.9495269987,-14.4657500245,-6.7178484436,15.9495269987,0.0,0.0,0.0,0.0,63.7442499755,-39.2778484436,74.8737522987,-14.4657500245,-6.7178484436,15.9495269987,78.21,-32.56,84.7169268801,131.45,77.1742499755,-4.1178484436,77.2840315659,-14.4657500245,-6.7178484436,15.9495269987,91.64,2.6,91.6768760375,132.12,64.0942499755,4.3621515564,64.2425189895,-14.4657500245,-6.7178484436,15.9495269987,78.56,11.08,79.337506893,131.45,53.2942499755,1.7221515564,53.3220675371,-14.4657500245,-6.7178484436,15.9495269987,67.76,8.44,68.2836085748,0.0
2022-01-22 20:00:00,63.8344333065,-41.4853183059,76.1305885338,-13.4355666935,-6.3653183059,14.867135888,77.27,-35.12,84.8767771537,131.34,-13.4355666935,-6.3653183059,14.867135888,-13.4355666935,-6.3653183059,14.867135888,0.0,0.0,0.0,0.0,61.3344333065,-41.2253183059,73.9015532885,-13.4355666935,-6.3653183059,14.867135888,74.77,-34.86,82.4971060098,131.45,74.1444333065,-6.3953183059,74.4197358674,-13.4355666935,-6.3653183059,14.867135888,87.58,-0.03,87.5800051382,132.12,61.7644333065,3.1146816941,61.8429176521,-13.4355666935,-6.3653183059,14.867135888,75.2,9.48,75.7951871823,131.45,49.4844333065,0.15468169410000002,49.484675063,-13.4355666935,-6.3653183059,14.867135888,62.92,6.52,63.2569110849,0.0
2022-01-22 20:30:00,61.7281499755,-36.7117473352,71.8200312712,-12.2418500245,-6.0117473352,13.6383282716,73.97,-30.7,80.0877699777,132.57,-12.2418500245,-6.0117473352,13.6383282716,-12.2418500245,-6.0117473352,13.6383282716,0.0,0.0,0.0,0.0,59.2981499755,-36.6217473352,69.6952148171,-12.2418500245,-6.0117473352,13.6383282716,71.54,-30.61,77.8135187484,132.69,69.5981499755,-16.1317473352,71.443234474,-12.2418500245,-6.0117473352,13.6383282716,81.84,-10.12,82.4633251816,133.5,59.5581499755,7.6682526648,60.0497737501,-12.2418500245,-6.0117473352,13.6383282716,71.8,13.68,73.0916028009,132.69,45.5981499755,-12.2517473352,47.2154274994,-12.2418500245,-6.0117473352,13.6383282716,57.84,-6.24,58.1756237612,0.0
2022-01-22 21:00:00,59.8864666441,-34.0689450054,68.8990703921,-11.3035333559,-5.7389450054,12.6769616275,71.19,-28.33,76.6198734011,132.36,-11.3035333559,-5.7389450054,12.6769616275,-11.3035333559,-5.7389450054,12.6769616275,0.0,0.0,0.0,0.0,57.5464666441,-34.1289450054,66.9057599194,-11.3035333559,-5.7389450054,12.6769616275,68.85,-28.39,74.4735832359,132.49,66.1764666441,-22.3389450054,69.8452088654,-11.3035333559,-5.7389450054,12.6769616275,77.48,-16.6,79.2383139649,132.19,57.7364666441,10.2610549946,58.6411871481,-11.3035333559,-5.7389450054,12.6769616275,69.04,16.0,70.869750952,132.49,46.1364666441,-17.6589450054,49.400525231,-11.3035333559,-5.7389450054,12.6769616275,57.44,-11.92,58.6637878082,0.0
2022-01-22 21:30:00,57.5679666454,-35.1635325899,67.4577260801,-10.6220333546,-5.4735325899,11.9493577902,68.19,-29.69,74.3731954403,132.62,-10.6220333546,-5.4735325899,11.9493577902,-10.6220333546,-5.4735325899,11.9493577902,0.0,0.0,0.0,0.0,55.3379666454,-35.2135325899,65.5917939221,-10.6220333546,-5.4735325899,11.9493577902,65.96,-29.74,72.354607317,132.75,63.5079666454,-23.4635325899,67.7037605236,-10.6220333546,-5.4735325899,11.9493577902,74.13,-17.99,76.281695052,131.73,55.5379666454,9.4864674101,56.3423357967,-10.6220333546,-5.4735325899,11.9493577902,66.16,14.96,67.8302823229,132.75,40.6579666454,-18.1935325899,44.5429554457,-10.6220333546,-5.4735325899,11.9493577902,51.28,-12.72,52.8340496271,0.0
2022-01-22 22:00:00,55.2068666476,-36.1786165395,66.0052302454,-9.5531333524,-5.1086165395,10.8332968111,64.76,-31.07,71.8275887107,133.24,-9.5531333524,-5.1086165395,10.8332968111,-9.5531333524,-5.1086165395,10.8332968111,0.0,0.0,0.0,0.0,53.126866647599996,-36.2186165395,64.2981503919,-9.5531333524,-5.1086165395,10.8332968111,62.68,-31.11,69.9758136787,133.37,60.6968666476,-24.4386165395,65.4320685841,-9.5531333524,-5.1086165395,10.8332968111,70.25,-19.33,72.8609044687,132.36,53.2868666476,8.5713834605,53.9718331312,-9.5531333524,-5.1086165395,10.8332968111,62.84,13.68,64.3118029603,133.37,34.3268666476,-19.8286165395,39.6422477631,-9.5531333524,-5.1086165395,10.8332968111,43.88,-14.72,46.2831805303,0.0
2022-01-22 22:30:00,52.3028833164,-37.3052457322,64.2438554443,-8.4771166836,-4.7652457322,9.7246631899,60.78,-32.54,68.9424397596,133.48,-8.4771166836,-4.7652457322,9.7246631899,-8.4771166836,-4.7652457322,9.7246631899,0.0,0.0,0.0,0.0,50.3828833164,-37.3552457322,62.7204058898,-8.4771166836,-4.7652457322,9.7246631899,58.86,-32.59,67.2800691141,134.38,57.4328833164,-25.0252457322,62.6482163353,-8.4771166836,-4.7652457322,9.7246631899,65.91,-20.26,68.953576412,132.63,50.5228833164,7.9147542678,51.1390758004,-8.4771166836,-4.7652457322,9.7246631899,59.0,12.68,60.3471822043,134.38,37.6428833164,-21.0052457322,43.1069253443,-8.4771166836,-4.7652457322,9.7246631899,46.12,-16.24,48.8957257846,0.0
2022-01-22 23:00:00,50.3485666519,-31.9079357659,59.6078394907,-7.3614333481,-4.3979357659,8.5751116575,57.71,-27.51,63.9315587171,134.25,-7.3614333481,-4.3979357659,8.5751116575,-7.3614333481,-4.3979357659,8.5751116575,0.0,0.0,0.0,0.0,48.4885666519,-32.1679357659,58.1886345208,-7.3614333481,-4.3979357659,8.5751116575,55.85,-27.77,62.3730342376,134.38,53.0085666519,-34.4579357659,63.2238679277,-7.3614333481,-4.3979357659,8.5751116575,60.37,-30.06,67.4399028766,133.39,48.5185666519,13.3220642341,50.3142992142,-7.3614333481,-4.3979357659,8.5751116575,55.88,17.72,58.6222892763,134.38,28.9985666519,-26.5579357659,39.3222687546,-7.3614333481,-4.3979357659,8.5751116575,36.36,-22.16,42.5806904594,0.0
2022-01-22 23:30:00,49.083566654,-28.3607058733,56.6879718557,-6.316433346,-4.0607058733,7.5091052998,55.4,-24.3,60.4950411191,134.52,-6.316433346,-4.0607058733,7.5091052998,-6.316433346,-4.0607058733,7.5091052998,0.0,0.0,0.0,0.0,47.303566654,-28.7907058733,55.3762779796,-6.316433346,-4.0607058733,7.5091052998,53.62,-24.73,59.0480931106,134.66,50.093566654,-40.5807058733,64.4682798692,-6.316433346,-4.0607058733,7.5091052998,56.41,-36.52,67.1996912195,132.47,47.203566654,16.8992941267,50.1374395721,-6.316433346,-4.0607058733,7.5091052998,53.52,20.96,57.4779261978,134.66,31.523566654,-31.1007058733,44.2830572613,-6.316433346,-4.0607058733,7.5091052998,37.84,-27.04,46.5083562384,0.0
2022-01-23 00:00:00,47.7375499887,-28.7818026866,55.7428546525,-5.6724500113000005,-3.8618026866,6.8622306229,53.41,-24.92,58.9375474549,134.69,-5.6724500113000005,-3.8618026866,6.8622306229,-5.6724500113000005,-3.8618026866,6.8622306229,0.0,0.0,0.0,0.0,46.0275499887,-29.2218026866,54.5201715901,-5.6724500113000005,-3.8618026866,6.8622306229,51.7,-25.36,57.5848903793,134.86,48.5275499887,-41.1318026866,63.6140574099,-5.6724500113000005,-3.8618026866,6.8622306229,54.2,-37.27,65.777601811,131.99,45.8875499887,16.4981973134,48.7632828935,-5.6724500113000005,-3.8618026866,6.8622306229,51.56,20.36,55.4343142828,134.86,30.4075499887,-30.1818026866,42.8434395179,-5.6724500113000005,-3.8618026866,6.8622306229,36.08,-26.32,44.6599238692,0.0
2022-01-23 00:30:00,50.1627333212,-28.2397450721,57.5654672177,-6.0572666788,-3.9597450721,7.2367161513,56.22,-24.28,61.2389320612,134.91,-6.0572666788,-3.9597450721,7.2367161513,-6.0572666788,-3.9597450721,7.2367161513,0.0,0.0,0.0,0.0,48.3427333212,-28.6597450721,56.1996517121,-6.0572666788,-3.9597450721,7.2367161513,54.4,-24.7,59.7448742571,135.07,51.0527333212,-40.4697450721,65.1473855636,-6.0572666788,-3.9597450721,7.2367161513,57.11,-36.51,67.7829786893,132.19,48.2227333212,16.9602549279,51.1183162495,-6.0572666788,-3.9597450721,7.2367161513,54.28,20.92,58.171855738,135.07,35.2227333212,-30.8397450721,46.8159248411,-6.0572666788,-3.9597450721,7.2367161513,41.28,-26.88,49.260255785,0.0
2022-01-23 01:00:00,50.2186999843,-28.6028517325,57.7930874356,-7.8413000157,-4.5028517325,9.0422154177,58.06,-24.1,62.8631338703,134.77,-7.8413000157,-4.5028517325,9.0422154177,-7.8413000157,-4.5028517325,9.0422154177,0.0,0.0,0.0,0.0,48.3386999843,-29.0128517325,56.3770829489,-7.8413000157,-4.5028517325,9.0422154177,56.18,-24.51,61.2938210589,134.9,52.1086999843,-40.1328517325,65.7720487915,-7.8413000157,-4.5028517325,9.0422154177,59.95,-35.63,69.7387940819,132.01,48.1986999843,16.1771482675,50.8410740076,-7.8413000157,-4.5028517325,9.0422154177,56.04,20.68,59.7339434493,134.9,31.3586999843,-29.662851732500002,43.1654125152,-7.8413000157,-4.5028517325,9.0422154177,39.2,-25.16,46.5796693848,0.0
2022-01-23 01:30:00,48.8160666507,-29.0905298871,56.8266424519,-7.9939333493,-4.5405298871,9.1934423395,56.81,-24.55,61.8876288122,134.11,-7.9939333493,-4.5405298871,9.1934423395,-7.9939333493,-4.5405298871,9.1934423395,0.0,0.0,0.0,0.0,46.9760666507,-29.4905298871,55.4656848059,-7.9939333493,-4.5405298871,9.1934423395,54.97,-24.95,60.3672378033,134.26,50.7760666507,-40.2705298871,64.8068246553,-7.9939333493,-4.5405298871,9.1934423395,58.77,-35.73,68.7789633536,131.29,46.8860666507,15.9394701129,49.5214090415,-7.9939333493,-4.5405298871,9.1934423395,54.88,20.48,58.5768281832,134.26,27.0060666507,-30.1805298871,40.4992841938,-7.9939333493,-4.5405298871,9.1934423395,35.0,-25.64,43.3867445195,0.0
2022-01-23 02:00:00,46.9550499851,-29.4328116746,55.417209621,-7.4349500149,-4.4228116746,8.6509967537,54.39,-25.01,59.8646155922,134.48,-7.4349500149,-4.4228116746,8.6509967537,-7.4349500149,-4.4228116746,8.6509967537,0.0,0.0,0.0,0.0,45.2050499851,-29.8428116746,54.1672405869,-7.4349500149,-4.4228116746,8.6509967537,52.64,-25.42,58.4563597909,134.6,48.7850499851,-40.6528116746,63.5030093704,-7.4349500149,-4.4228116746,8.6509967537,56.22,-36.23,66.8827429162,131.61,45.0850499851,15.4571883254,47.6611624186,-7.4349500149,-4.4228116746,8.6509967537,52.52,19.88,56.1566095843,134.6,31.2450499851,-30.6628116746,43.7774047697,-7.4349500149,-4.4228116746,8.6509967537,38.68,-26.24,46.7405605443,0.0
2022-01-23 02:30:00,46.2174333188,-29.5813064474,54.8735349118,-7.2625666812,-4.3513064474,8.4663299367,53.48,-25.23,59.1325908446,134.51,-7.2625666812,-4.3513064474,8.4663299367,-7.2625666812,-4.3513064474,8.4663299367,0.0,0.0,0.0,0.0,44.5074333188,-29.9813064474,53.6636781904,-7.2625666812,-4.3513064474,8.4663299367,51.77,-25.63,57.7670303893,134.63,47.9974333188,-40.8313064474,63.0154678741,-7.2625666812,-4.3513064474,8.4663299367,55.26,-36.48,66.2152399376,131.65,44.3374333188,15.4086935526,46.9386389907,-7.2625666812,-4.3513064474,8.4663299367,51.6,19.76,55.2541183985,134.63,26.4974333188,-30.6313064474,40.5017395572,-7.2625666812,-4.3513064474,8.4663299367,33.76,-26.28,42.7828937778,0.0
2022-01-23 03:00:00,45.1082499864,-29.5767107339,53.9401152638,-6.8017500135999995,-4.2367107339,8.013333956,51.91,-25.34,57.7647271265,134.51,-6.8017500135999995,-4.2367107339,8.013333956,-6.8017500135999995,-4.2367107339,8.013333956,0.0,0.0,0.0,0.0,43.4582499864,-30.0167107339,52.8168762344,-6.8017500135999995,-4.2367107339,8.013333956,50.26,-25.78,56.486069079,134.63,46.8482499864,-41.5867107339,62.643539463,-6.8017500135999995,-4.2367107339,8.013333956,53.65,-37.35,65.3708268267,131.65,43.2782499864,15.4432892661,45.951083831,-6.8017500135999995,-4.2367107339,8.013333956,50.08,19.68,53.8080737436,134.63,30.3182499864,-30.5567107339,43.0454277841,-6.8017500135999995,-4.2367107339,8.013333956,37.12,-26.32,45.5042503509,0.0
2022-01-23 03:30:00,43.9596999868,-29.8706418478,53.1480052996,-6.6103000132,-4.1406418477999996,7.8000628957,50.57,-25.73,56.7393849103,134.9,-6.6103000132,-4.1406418477999996,7.8000628957,-6.6103000132,-4.1406418477999996,7.8000628957,0.0,0.0,0.0,0.0,42.3596999868,-30.3006418478,52.0814081929,-6.6103000132,-4.1406418477999996,7.8000628957,48.97,-26.16,55.5194245287,135.03,45.5196999868,-41.9806418478,61.9226725589,-6.6103000132,-4.1406418477999996,7.8000628957,52.13,-37.84,64.4158559673,132.14,42.1896999868,15.2593581522,44.864449135,-6.6103000132,-4.1406418477999996,7.8000628957,48.8,19.4,52.51475983,135.03,32.9896999868,-30.6606418478,45.0377093527,-6.6103000132,-4.1406418477999996,7.8000628957,39.6,-26.52,47.6599454469,0.0
2022-01-23 04:00:00,42.8818666542,-30.1463743906,52.4181111511,-6.2381333458,-4.0063743906,7.4138615712,49.12,-26.14,55.6423759378,134.9,-6.2381333458,-4.0063743906,7.4138615712,-6.2381333458,-4.0063743906,7.4138615712,0.0,0.0,0.0,0.0,41.3418666542,-30.5863743906,51.4264157492,-6.2381333458,-4.0063743906,7.4138615712,47.58,-26.58,54.5009431111,135.03,44.2318666542,-42.3763743906,61.2553273945,-6.2381333458,-4.0063743906,7.4138615712,50.47,-38.37,63.3993517317,132.14,41.1218666542,15.0736256094,43.7975125565,-6.2381333458,-4.0063743906,7.4138615712,47.36,19.08,51.0589463268,135.03,33.7618666542,-32.1663743906,46.6319555821,-6.2381333458,-4.0063743906,7.4138615712,40.0,-28.16,48.9181520501,0.0
2022-01-23 04:30:00,42.1460999885,-30.1968707556,51.8473215091,-5.7739000115,-3.9068707556,6.9714819403,47.92,-26.29,54.6579408686,135.17,-5.7739000115,-3.9068707556,6.9714819403,-5.7739000115,-3.9068707556,6.9714819403,0.0,0.0,0.0,0.0,40.6460999885,-30.6468707556,50.9051680223,-5.7739000115,-3.9068707556,6.9714819403,46.42,-26.74,53.57092495,135.31,43.3460999885,-42.4868707556,60.6961166041,-5.7739000115,-3.9068707556,6.9714819403,49.12,-38.58,62.4595132866,132.42,40.4260999885,15.3731292444,43.2504643101,-5.7739000115,-3.9068707556,6.9714819403,46.2,19.28,50.0615461208,135.31,29.4260999885,-32.0268707556,43.4927098596,-5.7739000115,-3.9068707556,6.9714819403,35.2,-28.12,45.053017657,0.0
2022-01-23 05:00:00,41.3885666556,-29.9400892928,51.0825057791,-5.5114333444,-3.7900892928000003,6.6888470125,46.9,-26.15,53.6976023673,135.67,-5.5114333444,-3.7900892928000003,6.6888470125,-5.5114333444,-3.7900892928000003,6.6888470125,0.0,0.0,0.0,0.0,39.9385666556,-30.4100892928,50.1982334082,-5.5114333444,-3.7900892928000003,6.6888470125,45.45,-26.62,52.6718795943,135.8,42.3885666556,-42.4000892928,59.9546341425,-5.5114333444,-3.7900892928000003,6.6888470125,47.9,-38.61,61.523508515,132.91,39.6885666556,15.4099107072,42.5752001896,-5.5114333444,-3.7900892928000003,6.6888470125,45.2,19.2,49.1088586713,135.8,28.888566655600002,-31.9100892928,43.0441991689,-5.5114333444,-3.7900892928000003,6.6888470125,34.4,-28.12,44.4307821223,0.0
2022-01-23 05:30:00,41.5348666554,-30.0479836173,51.2642806206,-5.6351333446,-3.8179836173,6.8067412697,47.17,-26.23,53.9724170294,135.26,-5.6351333446,-3.8179836173,6.8067412697,-5.6351333446,-3.8179836173,6.8067412697,0.0,0.0,0.0,0.0,40.0648666554,-30.4979836173,50.3519666432,-5.6351333446,-3.8179836173,6.8067412697,45.7,-26.68,52.9179780415,135.4,42.4848666554,-42.5679836173,60.1414759045,-5.6351333446,-3.8179836173,6.8067412697,48.12,-38.75,61.7826585702,132.54,39.8448666554,15.3820163827,42.7108865137,-5.6351333446,-3.8179836173,6.8067412697,45.48,19.2,49.3666932253,135.4,29.7248666554,-31.6579836173,43.4257484034,-5.6351333446,-3.8179836173,6.8067412697,35.36,-27.84,45.0043908969,0.0
2022-01-23 06:00:00,41.635683322,-29.978063691,51.3051111329,-5.654316678,-3.848063691,6.8395095778,47.29,-26.13,54.0288904198,135.42,-5.654316678,-3.848063691,6.8395095778,-5.654316678,-3.848063691,6.8395095778,0.0,0.0,0.0,0.0,40.165683322,-30.438063691,50.3960101395,-5.654316678,-3.848063691,6.8395095778,45.82,-26.59,52.9764145635,135.53,42.525683322,-42.498063691,60.1208712469,-5.654316678,-3.848063691,6.8395095778,48.18,-38.65,61.7667782874,132.69,39.945683322,15.351936309,42.794153391500004,-5.654316678,-3.848063691,6.8395095778,45.6,19.2,49.4772675074,135.53,29.305683322,-31.928063691,43.3384855069,-5.654316678,-3.848063691,6.8395095778,34.96,-28.08,44.8406958019,0.0
2022-01-23 06:30:00,45.9969999874,-28.7450853751,54.240242819,-6.2830000126,-4.0550853751,7.4779547041,52.28,-24.69,57.8169049673,135.34,-6.2830000126,-4.0550853751,7.4779547041,-6.2830000126,-4.0550853751,7.4779547041,0.0,0.0,0.0,0.0,44.3269999874,-29.2050853751,53.0831417651,-6.2830000126,-4.0550853751,7.4779547041,50.61,-25.15,56.5145521083,135.53,45.4269999874,-41.3950853751,61.4586480576,-6.2830000126,-4.0550853751,7.4779547041,51.71,-37.34,63.7824403735,132.69,44.1169999874,16.3849146249,47.0613972929,-6.2830000126,-4.0550853751,7.4779547041,50.4,20.44,54.3870719933,135.53,31.4769999874,-31.1350853751,44.2740902732,-6.2830000126,-4.0550853751,7.4779547041,37.76,-27.08,46.4665901482,0.0
2022-01-23 07:00:00,48.1059333196,-28.2570389902,55.7910483236,-6.8440666804,-4.2170389902,8.038946857,54.95,-24.04,59.9785303254,134.66,-6.8440666804,-4.2170389902,8.038946857,-6.8440666804,-4.2170389902,8.038946857,0.0,0.0,0.0,0.0,46.3459333196,-28.6970389902,54.5111509883,-6.8440666804,-4.2170389902,8.038946857,53.19,-24.48,58.5529375864,134.78,47.1759333196,-40.9370389902,62.4612667648,-6.8440666804,-4.2170389902,8.038946857,54.02,-36.72,65.318594596,131.95,46.1959333196,16.8229610098,49.1637699166,-6.8440666804,-4.2170389902,8.038946857,53.04,21.04,57.0606975071,134.78,30.2759333196,-31.7770389902,43.890914155,-6.8440666804,-4.2170389902,8.038946857,37.12,-27.56,46.2325426513,0.0
2022-01-23 07:30:00,45.9742166515,-28.6167508337,54.1529964545,-7.5757833485,-4.4467508337,8.7844229361,53.55,-24.17,58.7519480528,133.89,-7.5757833485,-4.4467508337,8.7844229361,-7.5757833485,-4.4467508337,8.7844229361,0.0,0.0,0.0,0.0,44.2342166515,-29.0567508337,52.9241031269,-7.5757833485,-4.4467508337,8.7844229361,51.81,-24.61,57.3578957076,134.02,47.1842166515,-40.1267508337,61.9395385314,-7.5757833485,-4.4467508337,8.7844229361,54.76,-35.68,65.3583965532,131.09,44.1042166515,16.0732491663,46.9417859184,-7.5757833485,-4.4467508337,8.7844229361,51.68,20.52,55.6047911605,134.02,29.1842166515,-29.8467508337,41.7438263326,-7.5757833485,-4.4467508337,8.7844229361,36.76,-25.4,44.6817367612,0.0
2022-01-23 08:00:00,47.3519666505,-28.5161103694,55.2754673998,-8.0980333495,-4.5961103694,9.3114109918,55.45,-23.92,60.3893111403,133.89,-8.0980333495,-4.5961103694,9.3114109918,-8.0980333495,-4.5961103694,9.3114109918,0.0,0.0,0.0,0.0,45.5519666505,-28.9461103694,53.9709085642,-8.0980333495,-4.5961103694,9.3114109918,53.65,-24.35,58.9172725099,134.02,48.9319666505,-38.8561103694,62.483075095,-8.0980333495,-4.5961103694,9.3114109918,57.03,-34.26,66.5294558823,131.09,45.4219666505,16.0038896306,48.1588988423,-8.0980333495,-4.5961103694,9.3114109918,53.52,20.6,57.3476276754,134.02,30.9019666505,-30.3961103694,43.3457618281,-8.0980333495,-4.5961103694,9.3114109918,39.0,-25.8,46.7615226442,0.0
2022-01-23 08:30:00,50.207866648,-27.5403699073,57.2651887972,-9.332133352,-5.0003699073,10.5873704058,59.54,-22.54,63.6636725299,133.67,-9.332133352,-5.0003699073,10.5873704058,-9.332133352,-5.0003699073,10.5873704058,0.0,0.0,0.0,0.0,48.237866648,-27.9603699073,55.7554846101,-9.332133352,-5.0003699073,10.5873704058,57.57,-22.96,61.9795651808,133.79,52.237866648,-38.0703699073,64.6385935554,-9.332133352,-5.0003699073,10.5873704058,61.57,-33.07,69.8891250482,130.72,48.107866648,16.7596300927,50.9436162268,-9.332133352,-5.0003699073,10.5873704058,57.44,21.76,61.4235394617,133.79,26.187866648,-29.4403699073,39.4022808966,-9.332133352,-5.0003699073,10.5873704058,35.52,-24.44,43.1159367288,0.0
2022-01-23 09:00:00,53.3287333124,-27.8894412866,60.1811825406,-10.4812666876,-5.3794412866,11.7811434052,63.81,-22.51,67.6639948569,133.23,-10.4812666876,-5.3794412866,11.7811434052,-10.4812666876,-5.3794412866,11.7811434052,0.0,0.0,0.0,0.0,51.2087333124,-28.2594412866,58.4887201885,-10.4812666876,-5.3794412866,11.7811434052,61.69,-22.88,65.79628029,133.34,56.4087333124,-33.9994412866,65.8627907221,-10.4812666876,-5.3794412866,11.7811434052,66.89,-28.62,72.7555942866,130.3,51.1587333124,15.9805587134,53.596588053,-10.4812666876,-5.3794412866,11.7811434052,61.64,21.36,65.2360268563,133.34,32.5987333124,-25.8994412866,41.6348228353,-10.4812666876,-5.3794412866,11.7811434052,43.08,-20.52,47.7174684995,0.0
2022-01-23 09:30:00,55.8790166437,-34.6136447603,65.7310345625,-11.4609833563,-5.7236447603,12.8107083658,67.34,-28.89,73.2755600456,133.14,-11.4609833563,-5.7236447603,12.8107083658,-11.4609833563,-5.7236447603,12.8107083658,0.0,0.0,0.0,0.0,53.6790166437,-34.7136447603,63.9255344943,-11.4609833563,-5.7236447603,12.8107083658,65.14,-28.99,71.2996472642,133.25,62.0190166437,-21.9936447603,65.8033345302,-11.4609833563,-5.7236447603,12.8107083658,73.48,-16.27,75.2597056864,132.16,53.7790166437,10.0763552397,54.7148569045,-11.4609833563,-5.7236447603,12.8107083658,65.24,15.8,67.1259830468,133.25,38.6190166437,-18.4436447603,42.797155029,-11.4609833563,-5.7236447603,12.8107083658,50.08,-12.72,51.6701538608,0.0
2022-01-23 10:00:00,58.2730499761,-33.4403862072,67.1863660515,-11.9569500239,-5.8903862072,13.3291148822,70.23,-27.55,75.4404095959,133.14,-11.9569500239,-5.8903862072,13.3291148822,-11.9569500239,-5.8903862072,13.3291148822,0.0,0.0,0.0,0.0,55.9630499761,-33.5503862072,65.249454996,-11.9569500239,-5.8903862072,13.3291148822,67.92,-27.66,73.3362257005,133.25,64.8030499761,-20.9303862072,68.0993124267,-11.9569500239,-5.8903862072,13.3291148822,76.76,-15.04,78.2195576566,132.16,56.0830499761,10.6296137928,57.081495986,-11.9569500239,-5.8903862072,13.3291148822,68.04,16.52,70.0167979845,133.25,43.4430499761,-18.6903862072,47.2930135199,-11.9569500239,-5.8903862072,13.3291148822,55.4,-12.8,56.8594759033,0.0
2022-01-23 10:30:00,60.7142333086,-32.0557985807,68.6570633577,-12.3657666914,-6.0257985807,13.755814567,73.08,-26.03,77.577363322,132.22,-12.3657666914,-6.0257985807,13.755814567,-12.3657666914,-6.0257985807,13.755814567,0.0,0.0,0.0,0.0,58.2742333086,-32.1657985807,66.5621879601,-12.3657666914,-6.0257985807,13.755814567,70.64,-26.14,75.3213727968,132.33,67.3842333086,-19.8757985807,70.2544110203,-12.3657666914,-6.0257985807,13.755814567,79.75,-13.85,80.9437150123,131.19,58.4342333086,11.8542014193,59.6245059825,-12.3657666914,-6.0257985807,13.755814567,70.8,17.88,73.0228347847,132.33,43.3542333086,-16.3857985807,46.3474264755,-12.3657666914,-6.0257985807,13.755814567,55.72,-10.36,56.6749327304,0.0
2022-01-23 11:00:00,61.9590333188,-31.376359055,69.4506855067,-11.6609666812,-6.106359055,13.1630454246,73.62,-25.27,77.8362210028,131.82,-11.6609666812,-6.106359055,13.1630454246,-11.6609666812,-6.106359055,13.1630454246,0.0,0.0,0.0,0.0,59.4990333188,-31.506359055,67.3259654723,-11.6609666812,-6.106359055,13.1630454246,71.16,-25.4,75.5573001106,131.95,69.5590333188,-18.836359055,72.0643291698,-11.6609666812,-6.106359055,13.1630454246,81.22,-12.73,82.2115642717,130.82,59.5790333188,12.133640945,60.8020267243,-11.6609666812,-6.106359055,13.1630454246,71.24,18.24,73.5379847426,131.95,42.8990333188,-16.346359055,45.9078480659,-11.6609666812,-6.106359055,13.1630454246,54.56,-10.24,55.5126219882,0.0
2022-01-23 11:30:00,64.2763999882,-30.3866793501,71.0971580119,-12.8736000118,-6.2266793501,14.3003885608,77.15,-24.16,80.8444685801,131.13,-12.8736000118,-6.2266793501,14.3003885608,-12.8736000118,-6.2266793501,14.3003885608,0.0,0.0,0.0,0.0,61.6663999882,-30.5166793501,68.8041612554,-12.8736000118,-6.2266793501,14.3003885608,74.54,-24.29,78.3978041784,131.26,71.3063999882,-18.0566793501,73.5570958401,-12.8736000118,-6.2266793501,14.3003885608,84.18,-11.83,85.0071838141,130.08,61.8463999882,13.1333206499,63.2254798542,-12.8736000118,-6.2266793501,14.3003885608,74.72,19.36,77.1873564776,131.26,45.4863999882,-17.1866793501,48.6250401642,-12.8736000118,-6.2266793501,14.3003885608,58.36,-10.96,59.3802256648,0.0
2022-01-23 12:00:00,65.2311999873,-30.2663591389,71.9107915915,-12.9388000127,-6.3663591389,14.4202314286,78.17,-23.9,81.7420265225,131.13,-12.9388000127,-6.3663591389,14.4202314286,-12.9388000127,-6.3663591389,14.4202314286,0.0,0.0,0.0,0.0,62.5811999873,-30.3763591389,69.5638540219,-12.9388000127,-6.3663591389,14.4202314286,75.52,-24.01,79.244876806,131.26,72.8611999873,-17.2963591389,74.8860367696,-12.9388000127,-6.3663591389,14.4202314286,85.8,-10.93,86.4933806716,130.08,62.7011999873,12.9536408611,64.0252863438,-12.9388000127,-6.3663591389,14.4202314286,75.64,19.32,78.0683802829,131.26,43.7811999873,-12.8863591389,45.6382703899,-12.9388000127,-6.3663591389,14.4202314286,56.72,-6.52,57.0935092633,0.0
2022-01-23 12:30:00,66.6516666451,-29.0024600796,72.6882889965,-13.3783333549,-6.5524600796,14.896796180700001,80.03,-22.45,83.1192119789,130.42,-13.3783333549,-6.5524600796,14.896796180700001,-13.3783333549,-6.5524600796,14.896796180700001,0.0,0.0,0.0,0.0,63.9216666451,-29.1524600796,70.2555719881,-13.3783333549,-6.5524600796,14.896796180700001,77.3,-22.6,80.5360167875,130.54,74.9016666451,-15.6824600796,76.5258075447,-13.3783333549,-6.5524600796,14.896796180700001,88.28,-9.13,88.7508608409,129.44,64.0216666451,14.1275399204,65.561888199,-13.3783333549,-6.5524600796,14.896796180700001,77.4,20.68,80.1150572614,130.54,45.5416666451,-15.1124600796,47.9836414882,-13.3783333549,-6.5524600796,14.896796180700001,58.92,-8.56,59.5385589345,0.0
2022-01-23 13:00:00,66.6276999757,-37.3545017297,76.384613657,-13.9623000243,-6.6045017297,15.4455581015,80.59,-30.75,86.2572350589,130.42,-13.9623000243,-6.6045017297,15.4455581015,-13.9623000243,-6.6045017297,15.4455581015,0.0,0.0,0.0,0.0,63.9676999757,-37.1845017297,73.9902277944,-13.9623000243,-6.6045017297,15.4455581015,77.93,-30.58,83.7151199008,130.54,77.5976999757,-2.8745017297,77.6509227357,-13.9623000243,-6.6045017297,15.4455581015,91.56,3.73,91.6359454581,129.44,64.2776999757,6.2354982703,64.5794406359,-13.9623000243,-6.6045017297,15.4455581015,78.24,12.84,79.2865890299,130.54,54.9176999757,1.6354982703,54.9420478797,-13.9623000243,-6.6045017297,15.4455581015,68.88,8.24,69.3711179094,0.0
2022-01-23 13:30:00,66.2321333088,-38.0241734315,76.3710236135,-13.6878666912,-6.4941734315,15.1503129709,79.92,-31.53,85.9147676479,131.04,-13.6878666912,-6.4941734315,15.1503129709,-13.6878666912,-6.4941734315,15.1503129709,0.0,0.0,0.0,0.0,63.5921333088,-37.8341734315,73.995838383,-13.6878666912,-6.4941734315,15.1503129709,77.28,-31.34,83.3930092993,131.16,76.9921333088,-2.2241734315,77.0242529265,-13.6878666912,-6.4941734315,15.1503129709,90.68,4.27,90.7804786284,131.7,63.8721333088,5.6258265685,64.1194146729,-13.6878666912,-6.4941734315,15.1503129709,77.56,12.12,78.5012611364,131.16,52.7921333088,2.9858265685000003,52.8765023388,-13.6878666912,-6.4941734315,15.1503129709,66.48,9.48,67.1525189401,0.0
2022-01-23 14:00:00,65.6202333193,-38.8957346391,76.2816701049,-13.4097666807,-6.3657346391,14.8440028269,79.03,-32.53,85.4631019797,131.04,-13.4097666807,-6.3657346391,14.8440028269,-13.4097666807,-6.3657346391,14.8440028269,0.0,0.0,0.0,0.0,63.0302333193,-38.6957346391,73.9605989128,-13.4097666807,-6.3657346391,14.8440028269,76.44,-32.33,82.9957980864,131.16,76.1102333193,-3.0457346391,76.1711501516,-13.4097666807,-6.3657346391,14.8440028269,89.52,3.32,89.5815427418,131.7,63.3502333193,5.0342653609,63.5499479884,-13.4097666807,-6.3657346391,14.8440028269,76.76,11.4,77.6019175021,131.16,47.4702333193,1.1542653609,47.4842645506,-13.4097666807,-6.3657346391,14.8440028269,60.88,7.52,61.3426833453,0.0
2022-01-23 14:30:00,64.9424666466,-39.2013951532,75.8569268828,-13.4475333534,-6.3213951532,14.8592122932,78.39,-32.88,85.0063909362,131.65,-13.4475333534,-6.3213951532,14.8592122932,-13.4475333534,-6.3213951532,14.8592122932,0.0,0.0,0.0,0.0,62.3624666466,-39.0013951532,73.5539670592,-13.4475333534,-6.3213951532,14.8592122932,75.81,-32.68,82.5538521209,131.78,75.4324666466,-4.0713951532,75.5422615685,-13.4475333534,-6.3213951532,14.8592122932,88.88,2.25,88.9084748491,132.38,62.7124666466,5.0386048468,62.9145532584,-13.4475333534,-6.3213951532,14.8592122932,76.16,11.36,77.002566191,131.78,50.0724666466,3.3986048468,50.1876721016,-13.4475333534,-6.3213951532,14.8592122932,63.52,9.72,64.2593868629,0.0
2022-01-23 15:00:00,67.4704166501,-38.3765272477,77.6209698891,-12.8795833499,-6.2865272477,14.3319256244,80.35,-32.09,86.5210413714,132.11,-12.8795833499,-6.2865272477,14.3319256244,-12.8795833499,-6.2865272477,14.3319256244,0.0,0.0,0.0,0.0,64.8304166501,-38.1665272477,75.2307565107,-12.8795833499,-6.2865272477,14.3319256244,77.71,-31.88,83.9951099767,132.25,76.3204166501,-3.9065272477,76.4203307555,-12.8795833499,-6.2865272477,14.3319256244,89.2,2.38,89.2317454721,132.96,65.2004166501,5.6334727523,65.4433369152,-12.8795833499,-6.2865272477,14.3319256244,78.08,11.92,78.9846364808,132.25,48.2404166501,4.1534727523,48.4188923302,-12.8795833499,-6.2865272477,14.3319256244,61.12,10.44,62.0052255862,0.0
2022-01-23 15:30:00,64.8984499736,-39.1881125486,75.8123800846,-13.4115500264,-6.3881125486,14.8552231907,78.31,-32.8,84.9016849067,131.44,-13.4115500264,-6.3881125486,14.8552231907,-13.4115500264,-6.3881125486,14.8552231907,0.0,0.0,0.0,0.0,62.3284499736,-38.9781125486,73.5127807525,-13.4115500264,-6.3881125486,14.8552231907,75.74,-32.59,82.4539610934,131.57,75.4284499736,-4.2481125486,75.547981612,-13.4115500264,-6.3881125486,14.8552231907,88.84,2.14,88.8657706882,132.36,62.6684499736,4.8518874514,62.8559896424,-13.4115500264,-6.3881125486,14.8552231907,76.08,11.24,76.9058125242,131.57,49.1484499736,2.9318874514,49.2358212974,-13.4115500264,-6.3881125486,14.8552231907,62.56,9.32,63.2504229235,0.0
2022-01-23 16:00:00,65.6283333052,-38.8795137345,76.2803691696,-14.0616666948,-6.5895137345,15.5290747146,79.69,-32.29,85.9833716482,131.7,-14.0616666948,-6.5895137345,15.5290747146,-14.0616666948,-6.5895137345,15.5290747146,0.0,0.0,0.0,0.0,63.0283333052,-38.6695137345,73.94526416,-14.0616666948,-6.5895137345,15.5290747146,77.09,-32.08,83.4984700459,131.81,76.4383333052,-3.9995137345,76.5428958728,-14.0616666948,-6.5895137345,15.5290747146,90.5,2.59,90.5370537404,132.56,63.3383333052,5.0104862655,63.5362057295,-14.0616666948,-6.5895137345,15.5290747146,77.4,11.6,78.2644235908,131.81,50.7383333052,2.1704862655,50.784736656,-14.0616666948,-6.5895137345,15.5290747146,64.8,8.76,65.3894303385,0.0
2022-01-23 16:30:00,67.7170999688,-37.8633089201,77.5837340591,-15.6129000312,-7.0533089201,17.1321864952,83.33,-30.81,88.8433734164,131.36,-15.6129000312,-7.0533089201,17.1321864952,-15.6129000312,-7.0533089201,17.1321864952,0.0,0.0,0.0,0.0,64.9470999688,-37.6533089201,75.0726146273,-15.6129000312,-7.0533089201,17.1321864952,80.56,-30.6,86.1758295579,131.45,79.4470999688,-3.0233089201,79.504604208,-15.6129000312,-7.0533089201,17.1321864952,95.06,4.03,95.1453861204,132.17,65.2670999688,5.7066910799,65.5161099381,-15.6129000312,-7.0533089201,17.1321864952,80.88,12.76,81.8803517335,131.45,51.0270999688,2.5066910799,51.0886330938,-15.6129000312,-7.0533089201,17.1321864952,66.64,9.56,67.3222340687,0.0
2022-01-23 17:00:00,70.1988833004,-36.447616519,79.0968518118,-16.4911166996,-7.527616519,18.127932603,86.69,-28.92,91.3866647821,130.79,-16.4911166996,-7.527616519,18.127932603,-16.4911166996,-7.527616519,18.127932603,0.0,0.0,0.0,0.0,67.2988833004,-36.247616519,76.4397108628,-16.4911166996,-7.527616519,18.127932603,83.79,-28.72,88.5754057287,130.9,83.1188833004,-1.327616519,83.1294853029,-16.4911166996,-7.527616519,18.127932603,99.61,6.2,99.8027659937,131.54,67.6288833004,6.832383481,67.9731367562,-16.4911166996,-7.527616519,18.127932603,84.12,14.36,85.3368853427,130.9,53.4288833004,3.712383481,53.5577012374,-16.4911166996,-7.527616519,18.127932603,69.92,11.24,70.817681408,0.0
