Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-23 17:30:00,72.3566166326,-35.33414188,80.5231740116,-17.0433833674,-7.96414188,18.8123489361,89.4,-27.37,93.495865684,130.15,-17.0433833674,-7.96414188,18.8123489361,-17.0433833674,-7.96414188,18.8123489361,0.0,0.0,0.0,0.0,69.3366166326,-35.15414188,77.7391799376,-17.0433833674,-7.96414188,18.8123489361,86.38,-27.19,90.5582712953,130.29,86.3666166326,-0.44414188,86.3677586288,-17.0433833674,-7.96414188,18.8123489361,103.41,7.52,103.6830675665,130.85,69.6766166326,7.51585812,70.0808035673,-17.0433833674,-7.96414188,18.8123489361,86.72,15.48,88.0907986114,130.29,55.1566166326,4.55585812,55.3444505038,-17.0433833674,-7.96414188,18.8123489361,72.2,12.52,73.27748904,0.0
2022-01-23 18:00:00,72.2148832991,-36.1341338768,80.7506346782,-17.1251167009,-7.9741338768,18.8906440627,89.34,-28.16,93.6729480693,129.41,-17.1251167009,-7.9741338768,18.8906440627,-17.1251167009,-7.9741338768,18.8906440627,0.0,0.0,0.0,0.0,69.1848832991,-35.9341338768,77.9603107651,-17.1251167009,-7.9741338768,18.8906440627,86.31,-27.96,90.7258381058,129.54,85.9348832991,-0.0941338768,85.9349348566,-17.1251167009,-7.9741338768,18.8906440627,103.06,7.88,103.3608146253,130.04,69.5148832991,6.8658661232,69.8531253253,-17.1251167009,-7.9741338768,18.8906440627,86.64,14.84,87.9017360466,129.54,54.9148832991,4.1858661232,55.0741852682,-17.1251167009,-7.9741338768,18.8906440627,72.04,12.16,73.0590665147,0.0
2022-01-23 18:30:00,71.5636332991,-36.7782010448,80.4611066482,-17.1263667009,-7.7082010448,18.7810755742,88.69,-29.07,93.3326363069,129.71,-17.1263667009,-7.7082010448,18.7810755742,-17.1263667009,-7.7082010448,18.7810755742,0.0,0.0,0.0,0.0,68.5836332991,-36.5482010448,77.7141284202,-17.1263667009,-7.7082010448,18.7810755742,85.71,-28.84,90.4320170073,129.84,84.1036332991,-0.7482010448,84.1069612988,-17.1263667009,-7.7082010448,18.7810755742,101.23,6.96,101.4689829455,130.23,68.9536332991,6.4917989552,69.25855181,-17.1263667009,-7.7082010448,18.7810755742,86.08,14.2,87.2433745335,129.84,54.8736332991,4.8917989552000005,55.0912454793,-17.1263667009,-7.7082010448,18.7810755742,72.0,12.6,73.0941858153,0.0
2022-01-23 19:00:00,69.7153166342,-37.8027885875,79.3049569598,-16.2246833658,-7.3127885875,17.7965509929,85.94,-30.49,91.1883967399,130.11,-16.2246833658,-7.3127885875,17.7965509929,-16.2246833658,-7.3127885875,17.7965509929,0.0,0.0,0.0,0.0,66.8453166342,-37.5827885875,76.6861288235,-16.2246833658,-7.3127885875,17.7965509929,83.07,-30.27,88.4132218619,130.24,81.2953166342,-2.3727885875,81.3299368765,-16.2246833658,-7.3127885875,17.7965509929,97.52,4.94,97.6450408367,130.71,67.2553166342,6.0872114125,67.5302284784,-16.2246833658,-7.3127885875,17.7965509929,83.48,13.4,84.5486274282,130.24,52.3353166342,3.4072114125,52.4461100256,-16.2246833658,-7.3127885875,17.7965509929,68.56,10.72,69.3930255861,0.0
2022-01-23 19:30:00,67.070716636,-39.36850504,77.7712043057,-15.309283364,-6.93850504,16.808242302700002,82.38,-32.43,88.5334360567,131.06,-15.309283364,-6.93850504,16.808242302700002,-15.309283364,-6.93850504,16.808242302700002,0.0,0.0,0.0,0.0,64.360716636,-39.12850504,75.3215888877,-15.309283364,-6.93850504,16.808242302700002,79.67,-32.19,85.927323943,131.18,78.380716636,-4.07850504,78.4867564863,-15.309283364,-6.93850504,16.808242302700002,93.69,2.86,93.7336423063,131.81,64.730716636,4.82149496,64.910033815,-15.309283364,-6.93850504,16.808242302700002,80.04,11.76,80.8993152011,131.18,50.810716636,0.54149496,50.8136019375,-15.309283364,-6.93850504,16.808242302700002,66.12,7.48,66.5417523064,0.0
2022-01-23 20:00:00,64.7103333046,-41.1773920526,76.7007487098,-14.3496666954,-6.6373920526,15.8103734152,79.06,-34.54,86.2756929848,131.58,-14.3496666954,-6.6373920526,15.8103734152,-14.3496666954,-6.6373920526,15.8103734152,0.0,0.0,0.0,0.0,62.1303333046,-40.9073920526,74.3881243283,-14.3496666954,-6.6373920526,15.8103734152,76.48,-34.27,83.8070599651,131.72,75.5203333046,-5.5373920526,75.7230708119,-14.3496666954,-6.6373920526,15.8103734152,89.87,1.1,89.876731694,132.42,62.5703333046,3.4826079474,62.6671777565,-14.3496666954,-6.6373920526,15.8103734152,76.92,10.12,77.5828640874,131.72,50.1303333046,1.1626079474,50.1438129232,-14.3496666954,-6.6373920526,15.8103734152,64.48,7.8,64.950060816,0.0
2022-01-23 20:30:00,62.2617999731,-42.0026681624,75.1049656724,-13.4382000269,-6.2926681624,14.8385610004,75.7,-35.71,83.7000244922,132.38,-13.4382000269,-6.2926681624,14.8385610004,-13.4382000269,-6.2926681624,14.8385610004,0.0,0.0,0.0,0.0,59.8417999731,-41.7226681624,72.9508194787,-13.4382000269,-6.2926681624,14.8385610004,73.28,-35.43,81.3955975468,132.53,72.5517999731,-7.2526681624,72.9134066878,-13.4382000269,-6.2926681624,14.8385610004,85.99,-0.96,85.9953585957,133.27,60.2817999731,2.6673318376,60.3407827852,-13.4382000269,-6.2926681624,14.8385610004,73.72,8.96,74.2625073641,132.53,48.2017999731,-2.0926681624,48.2472049003,-13.4382000269,-6.2926681624,14.8385610004,61.64,4.2,61.782923207,0.0
2022-01-23 21:00:00,60.4354333086,-37.027391801,70.876437148,-12.3445666914,-5.857391801,13.663724437599999,72.78,-31.17,79.1738422713,132.38,-12.3445666914,-5.857391801,13.663724437599999,-12.3445666914,-5.857391801,13.663724437599999,0.0,0.0,0.0,0.0,58.0654333086,-36.937391801,68.8183511745,-12.3445666914,-5.857391801,13.663724437599999,70.41,-31.08,76.9645015575,132.53,67.8954333086,-18.247391801,70.3047450156,-12.3445666914,-5.857391801,13.663724437599999,80.24,-12.39,81.1909459238,133.41,58.2954333086,7.502608199,58.776242432000004,-12.3445666914,-5.857391801,13.663724437599999,70.64,13.36,71.8922749675,132.53,45.9354333086,-13.097391801,47.7661564839,-12.3445666914,-5.857391801,13.663724437599999,58.28,-7.24,58.7279831086,0.0
2022-01-23 21:30:00,58.3264499772,-35.0491851428,68.0471905821,-11.4235500228,-5.5691851428,12.708789017,69.75,-29.48,75.7240576039,132.96,-11.4235500228,-5.5691851428,12.708789017,-11.4235500228,-5.5691851428,12.708789017,0.0,0.0,0.0,0.0,56.0464499772,-35.0791851428,66.1192391466,-11.4235500228,-5.5691851428,12.708789017,67.47,-29.51,73.641299554,133.1,64.4864499772,-23.4091851428,68.6038787512,-11.4235500228,-5.5691851428,12.708789017,75.91,-17.84,77.9781616865,132.11,56.2564499772,9.5908148572,57.0681337846,-11.4235500228,-5.5691851428,12.708789017,67.68,15.16,69.3571048992,133.1,43.2564499772,-17.8491851428,46.7943786676,-11.4235500228,-5.5691851428,12.708789017,54.68,-12.28,56.0419557118,0.0
2022-01-23 22:00:00,55.3082999794,-36.4306101705,66.228373104,-10.3017000206,-5.2206101705,11.5490170087,65.61,-31.21,72.6549117404,132.96,-10.3017000206,-5.2206101705,11.5490170087,-10.3017000206,-5.2206101705,11.5490170087,0.0,0.0,0.0,0.0,53.1982999794,-36.4806101705,64.504992358,-10.3017000206,-5.2206101705,11.5490170087,63.5,-31.26,70.7773805675,133.1,61.0082999794,-24.2806101705,65.6624755597,-10.3017000206,-5.2206101705,11.5490170087,71.31,-19.06,73.8132759062,132.11,53.4182999794,8.7393898295,54.1284740897,-10.3017000206,-5.2206101705,11.5490170087,63.72,13.96,65.2312808398,133.1,36.2182999794,-19.9006101705,41.3255313161,-10.3017000206,-5.2206101705,11.5490170087,46.52,-14.68,48.7812750961,0.0
2022-01-23 22:30:00,51.9055833151,-37.372251368,63.9599464633,-9.1244166849,-4.862251368,10.3390748235,61.03,-32.51,69.1488322389,133.72,-9.1244166849,-4.862251368,10.3390748235,-9.1244166849,-4.862251368,10.3390748235,0.0,0.0,0.0,0.0,49.9855833151,-37.412251368,62.4358478101,-9.1244166849,-4.862251368,10.3390748235,59.11,-32.55,67.4795865429,133.86,57.2055833151,-25.212251368,62.5150892302,-9.1244166849,-4.862251368,10.3390748235,66.33,-20.35,69.3814917683,132.88,50.1155833151,7.5777486320000005,50.6852440592,-9.1244166849,-4.862251368,10.3390748235,59.24,12.44,60.5320675345,133.86,35.6755833151,-21.142251368,41.4697725793,-9.1244166849,-4.862251368,10.3390748235,44.8,-16.28,47.6663235419,0.0
2022-01-23 23:00:00,48.8744333177,-38.2172872565,62.0424957378,-7.7955666823000005,-4.4272872565,8.9650282961,56.67,-33.79,65.979186112,133.72,-7.7955666823000005,-4.4272872565,8.9650282961,-7.7955666823000005,-4.4272872565,8.9650282961,0.0,0.0,0.0,0.0,47.1144333177,-38.2572872565,60.6909371742,-7.7955666823000005,-4.4272872565,8.9650282961,54.91,-33.83,64.4947827347,133.86,53.4644333177,-26.2272872565,59.5509548775,-7.7955666823000005,-4.4272872565,8.9650282961,61.26,-21.8,65.02328506,132.88,47.2044333177,7.3727127435,47.776724647500004,-7.7955666823000005,-4.4272872565,8.9650282961,55.0,11.8,56.2515777557,133.86,32.5244333177,-22.2672872565,39.416631571,-7.7955666823000005,-4.4272872565,8.9650282961,40.32,-17.84,44.0904524812,0.0
2022-01-23 23:30:00,47.635283322,-28.7193928063,55.6230504407,-6.274716678,-4.0093928063,7.4462943848,53.91,-24.71,59.3032225094,134.8,-6.274716678,-4.0093928063,7.4462943848,-6.274716678,-4.0093928063,7.4462943848,0.0,0.0,0.0,0.0,45.905283322,-29.1393928063,54.3727804144,-6.274716678,-4.0093928063,7.4462943848,52.18,-25.13,57.9160539056,134.94,48.695283322,-40.3893928063,63.2655804452,-6.274716678,-4.0093928063,7.4462943848,54.97,-36.38,65.9181712428,133.95,45.805283322,16.3906071937,48.6495219338,-6.274716678,-4.0093928063,7.4462943848,52.08,20.4,55.9328740545,134.94,29.845283322,-31.8093928063,43.6185557679,-6.274716678,-4.0093928063,7.4462943848,36.12,-27.8,45.5795392693,0.0
2022-01-24 00:00:00,45.919149992,-28.7531157117,54.1785012632,-5.180850008,-3.7831157117,6.4150737559,51.1,-24.97,56.8745188991,134.49,-5.180850008,-3.7831157117,6.4150737559,-5.180850008,-3.7831157117,6.4150737559,0.0,0.0,0.0,0.0,44.299149992,-29.1931157117,53.0533005097,-5.180850008,-3.7831157117,6.4150737559,49.48,-25.41,55.6231831164,134.63,46.709149992,-40.9331157117,62.1068808977,-5.180850008,-3.7831157117,6.4150737559,51.89,-37.15,63.8176668329,131.8,44.099149992,16.0968842883,46.9451244946,-5.180850008,-3.7831157117,6.4150737559,49.28,19.88,53.1388069117,134.63,34.539149992,-31.5031157117,46.7482532478,-5.180850008,-3.7831157117,6.4150737559,39.72,-27.72,48.4363169533,0.0
2022-01-24 00:30:00,48.7476999898,-28.1362142431,56.284854146,-5.8823000102,-3.9462142431,7.083365038,54.63,-24.19,59.7460710005,133.89,-5.8823000102,-3.9462142431,7.083365038,-5.8823000102,-3.9462142431,7.083365038,0.0,0.0,0.0,0.0,46.9776999898,-28.5562142431,54.9760099337,-5.8823000102,-3.9462142431,7.083365038,52.86,-24.61,58.30807577,134.04,49.7976999898,-40.1662142431,63.9776186717,-5.8823000102,-3.9462142431,7.083365038,55.68,-36.22,66.4240227629,131.15,46.8376999898,16.5737857569,49.6836040828,-5.8823000102,-3.9462142431,7.083365038,52.72,20.52,56.5726859889,134.04,31.3176999898,-30.4262142431,43.6640910339,-5.8823000102,-3.9462142431,7.083365038,37.2,-26.48,45.6621331083,0.0
2022-01-24 01:00:00,49.0345499849,-28.4420991398,56.6863307659,-7.5454500151,-4.5320991398,8.8019167539,56.58,-23.91,61.424624541,133.89,-7.5454500151,-4.5320991398,8.8019167539,-7.5454500151,-4.5320991398,8.8019167539,0.0,0.0,0.0,0.0,47.2045499849,-28.8520991398,55.3237124934,-7.5454500151,-4.5320991398,8.8019167539,54.75,-24.32,59.9084710204,134.04,51.1245499849,-39.4020991398,64.5464563534,-7.5454500151,-4.5320991398,8.8019167539,58.67,-34.87,68.2501706958,131.15,47.0545499849,16.1079008602,49.7352505212,-7.5454500151,-4.5320991398,8.8019167539,54.6,20.64,58.3709653852,134.04,26.4145499849,-29.3320991398,39.4727816457,-7.5454500151,-4.5320991398,8.8019167539,33.96,-24.8,42.0514161474,0.0
2022-01-24 01:30:00,48.002866651,-28.7642208636,55.9611973479,-7.837133349,-4.6142208636,9.0945969294,55.84,-24.15,60.8385412383,133.59,-7.837133349,-4.6142208636,9.0945969294,-7.837133349,-4.6142208636,9.0945969294,0.0,0.0,0.0,0.0,46.202866651,-29.194220863600002,54.6535215572,-7.837133349,-4.6142208636,9.0945969294,54.04,-24.58,59.367482682,133.73,50.192866651,-39.9342208636,64.140984235,-7.837133349,-4.6142208636,9.0945969294,58.03,-35.32,67.9336683832,130.72,46.082866651,16.2257791364,48.8559771917,-7.837133349,-4.6142208636,9.0945969294,53.92,20.84,57.8071967838,133.73,24.922866651,-29.3742208636,38.5226444244,-7.837133349,-4.6142208636,9.0945969294,32.76,-24.76,41.064281316,0.0
2022-01-24 02:00:00,46.3544166514,-29.1727156364,54.7702408311,-7.6155833485999995,-4.5427156364,8.8675461709,53.97,-24.63,59.3245126402,134.29,-7.6155833485999995,-4.5427156364,8.8675461709,-7.6155833485999995,-4.5427156364,8.8675461709,0.0,0.0,0.0,0.0,44.6044166514,-29.6027156364,53.5338655233,-7.6155833485999995,-4.5427156364,8.8675461709,52.22,-25.06,57.9217748347,134.43,48.4744166514,-40.3927156364,63.0978648306,-7.6155833485999995,-4.5427156364,8.8675461709,56.09,-35.85,66.5680899531,131.43,44.4644166514,16.0172843636,47.2613769006,-7.6155833485999995,-4.5427156364,8.8675461709,52.08,20.56,55.9914279154,134.43,29.0644166514,-30.5427156364,42.1615677334,-7.6155833485999995,-4.5427156364,8.8675461709,36.68,-26.0,44.9602313161,0.0
2022-01-24 02:30:00,45.8990833184,-29.4717148193,54.5463823169,-7.4909166816,-4.4917148193,8.7343766091,53.39,-24.98,58.9448258968,134.99,-7.4909166816,-4.4917148193,8.7343766091,-7.4909166816,-4.4917148193,8.7343766091,0.0,0.0,0.0,0.0,44.1890833184,-29.9117148193,53.3609011164,-7.4909166816,-4.4917148193,8.7343766091,51.68,-25.42,57.5933919821,135.14,47.8790833184,-40.7617148193,62.8802354832,-7.4909166816,-4.4917148193,8.7343766091,55.37,-36.27,66.1917653489,132.11,44.0690833184,15.8682851807,46.8389429758,-7.4909166816,-4.4917148193,8.7343766091,51.56,20.36,55.4343142828,135.14,27.5490833184,-31.5317148193,41.8712434868,-7.4909166816,-4.4917148193,8.7343766091,35.04,-27.04,44.260176231,0.0
2022-01-24 03:00:00,44.8903833187,-29.3326275176,53.6241508239,-7.3296166813,-4.3926275176,8.5450838032,52.22,-24.94,57.8699576637,134.99,-7.3296166813,-4.3926275176,8.5450838032,-7.3296166813,-4.3926275176,8.5450838032,0.0,0.0,0.0,0.0,43.2203833187,-29.7826275176,52.4881551977,-7.3296166813,-4.3926275176,8.5450838032,50.55,-25.39,56.5681412104,135.14,46.7903833187,-41.4326275176,62.4980207216,-7.3296166813,-4.3926275176,8.5450838032,54.12,-37.04,65.5815217878,132.11,43.0703833187,15.9673724824,45.9348985327,-7.3296166813,-4.3926275176,8.5450838032,50.4,20.36,54.3570565796,135.14,28.7503833187,-32.4326275176,43.3412028982,-7.3296166813,-4.3926275176,8.5450838032,36.08,-28.04,45.6947261727,0.0
2022-01-24 03:30:00,43.8516499994,-29.4070950544,52.7990951362,-6.8983500006,-4.2770950544,8.1166972861,50.75,-25.13,56.6310815719,134.43,-6.8983500006,-4.2770950544,8.1166972861,-6.8983500006,-4.2770950544,8.1166972861,0.0,0.0,0.0,0.0,42.2416499994,-29.8570950544,51.728165633,-6.8983500006,-4.2770950544,8.1166972861,49.14,-25.58,55.3992418721,134.56,45.6216499994,-41.4570950544,61.6443483136,-6.8983500006,-4.2770950544,8.1166972861,52.52,-37.18,64.3482929066,131.65,42.0616499994,15.5629049456,44.8484828174,-6.8983500006,-4.2770950544,8.1166972861,48.96,19.84,52.8271445376,134.56,31.4216499994,-32.1970950544,44.9885876487,-6.8983500006,-4.2770950544,8.1166972861,38.32,-27.92,47.412538426,0.0
2022-01-24 04:00:00,43.1167666536,-29.6779116725,52.3434237312,-6.7132333464,-4.1679116725,7.9018345764,49.83,-25.51,55.9802554478,134.43,-6.7132333464,-4.1679116725,7.9018345764,-6.7132333464,-4.1679116725,7.9018345764,0.0,0.0,0.0,0.0,41.5367666536,-30.1279116725,51.3127084238,-6.7132333464,-4.1679116725,7.9018345764,48.25,-25.96,54.7903650289,134.56,44.6667666536,-41.7379116725,61.1324244086,-6.7132333464,-4.1679116725,7.9018345764,51.38,-37.57,63.6506818502,131.65,41.326766653600004,15.5520883275,44.1561897517,-6.7132333464,-4.1679116725,7.9018345764,48.04,19.72,51.9299528211,134.56,31.8067666536,-29.1279116725,43.1289420617,-6.7132333464,-4.1679116725,7.9018345764,38.52,-24.96,45.8998039211,0.0
2022-01-24 04:30:00,42.8236666616,-29.5417226967,52.0247999154,-6.3363333384,-4.0917226967,7.5426331478,49.16,-25.45,55.3570962027,134.9,-6.3363333384,-4.0917226967,7.5426331478,-6.3363333384,-4.0917226967,7.5426331478,0.0,0.0,0.0,0.0,41.2736666616,-29.9917226967,51.01979018,-6.3363333384,-4.0917226967,7.5426331478,47.61,-25.9,54.1989123507,135.04,44.2136666616,-41.5417226967,60.6676441299,-6.3363333384,-4.0917226967,7.5426331478,50.55,-37.45,62.9110880529,132.11,41.0636666616,15.4282773033,43.8663476966,-6.3363333384,-4.0917226967,7.5426331478,47.4,19.52,51.2619781124,135.04,33.5436666616,-28.331722696699998,43.9074490727,-6.3363333384,-4.0917226967,7.5426331478,39.88,-24.24,46.6689618483,0.0
2022-01-24 05:00:00,42.6457499904,-29.2855977884,51.7330284254,-6.2142500096,-4.0655977884,7.426034511,48.86,-25.22,54.9849797672,134.6,-6.2142500096,-4.0655977884,7.426034511,-6.2142500096,-4.0655977884,7.426034511,0.0,0.0,0.0,0.0,41.1057499904,-29.7555977884,50.7452291552,-6.2142500096,-4.0655977884,7.426034511,47.32,-25.69,53.8438343731,134.73,43.9757499904,-41.3055977884,60.3325699425,-6.2142500096,-4.0655977884,7.426034511,50.19,-37.24,62.4968295196,131.81,40.9057499904,15.8544022116,43.8707471074,-6.2142500096,-4.0655977884,7.426034511,47.12,19.92,51.1576074499,134.73,34.9057499904,-29.9855977884,46.016817112,-6.2142500096,-4.0655977884,7.426034511,41.12,-25.92,48.6076208017,0.0
2022-01-24 05:30:00,43.7599833308,-28.8706899088,52.4256890934,-6.6700166692,-4.2106899088,7.8879041498,50.43,-24.66,56.1364453809,133.97,-6.6700166692,-4.2106899088,7.8879041498,-6.6700166692,-4.2106899088,7.8879041498,0.0,0.0,0.0,0.0,42.1499833308,-29.3306899088,51.3508565198,-6.6700166692,-4.2106899088,7.8879041498,48.82,-25.12,54.9036137244,134.1,45.2299833308,-40.7106899088,60.853197656,-6.6700166692,-4.2106899088,7.8879041498,51.9,-36.5,63.4496650897,131.17,41.9299833308,15.8293100912,44.8184176437,-6.6700166692,-4.2106899088,7.8879041498,48.6,20.04,52.5695881665,134.1,32.4899833308,-31.3706899088,45.1632505716,-6.6700166692,-4.2106899088,7.8879041498,39.16,-27.16,47.6568064394,0.0
2022-01-24 06:00:00,45.6481666636,-28.1987284164,53.6555999318,-7.3418333364,-4.4487284164,8.5845035536,52.99,-23.75,58.068946951,133.97,-7.3418333364,-4.4487284164,8.5845035536,-7.3418333364,-4.4487284164,8.5845035536,0.0,0.0,0.0,0.0,43.9381666636,-28.6787284164,52.4693429855,-7.3418333364,-4.4487284164,8.5845035536,51.28,-24.23,56.7162348891,134.1,47.3381666636,-39.9787284164,61.9612842738,-7.3418333364,-4.4487284164,8.5845035536,54.68,-35.53,65.2095338122,131.17,43.7781666636,16.8712715836,46.9166034712,-7.3418333364,-4.4487284164,8.5845035536,51.12,21.32,55.3876953844,134.1,29.2181666636,-30.8087284164,42.4603227709,-7.3418333364,-4.4487284164,8.5845035536,36.56,-26.36,45.0719779908,0.0
2022-01-24 06:30:00,50.6634499856,-26.7994011449,57.3148590347,-9.2065500144,-5.0394011449,10.4955289084,59.87,-21.76,63.701762142,134.43,-9.2065500144,-5.0394011449,10.4955289084,-9.2065500144,-5.0394011449,10.4955289084,0.0,0.0,0.0,0.0,48.6734499856,-27.2494011449,55.782027538,-9.2065500144,-5.0394011449,10.4955289084,57.88,-22.21,61.9949877006,134.56,52.9634499856,-37.2894011449,64.7736556952,-9.2065500144,-5.0394011449,10.4955289084,62.17,-32.25,70.0369288304,131.59,48.5534499856,17.8405988551,51.7274054348,-9.2065500144,-5.0394011449,10.4955289084,57.76,22.88,62.1265804628,134.56,31.1534499856,-26.8794011449,41.1465630632,-9.2065500144,-5.0394011449,10.4955289084,40.36,-21.84,45.8902516881,0.0
2022-01-24 07:00:00,55.53269998,-24.9983125024,60.8998883007,-11.41730002,-5.7483125024,12.7827163143,66.95,-19.25,69.6625078503,133.69,-11.41730002,-5.7483125024,12.7827163143,-11.41730002,-5.7483125024,12.7827163143,0.0,0.0,0.0,0.0,53.28269998,-25.4683125024,59.0565920019,-11.41730002,-5.7483125024,12.7827163143,64.7,-19.72,67.638512698,133.82,58.67269998,-34.9583125024,68.2976524923,-11.41730002,-5.7483125024,12.7827163143,70.09,-29.21,75.933077114,130.69,53.18269998,19.1716874976,56.5327619939,-11.41730002,-5.7483125024,12.7827163143,64.6,24.92,69.2399191218,133.82,32.42269998,-26.9483125024,42.1597322183,-11.41730002,-5.7483125024,12.7827163143,43.84,-21.2,48.696874643,0.0
2022-01-24 07:30:00,63.796683306,-30.0203063431,70.5069896803,-13.853316694,-6.5103063431,15.3068112977,77.65,-23.51,81.1310211941,132.74,-13.853316694,-6.5103063431,15.3068112977,-13.853316694,-6.5103063431,15.3068112977,0.0,0.0,0.0,0.0,61.176683306,-30.1903063431,68.2205334002,-13.853316694,-6.5103063431,15.3068112977,75.03,-23.68,78.6780992399,132.87,68.836683306,-19.0703063431,71.4294445771,-13.853316694,-6.5103063431,15.3068112977,82.69,-12.56,83.6384463031,129.67,61.346683306,13.9296936569,62.908281792,-13.853316694,-6.5103063431,15.3068112977,75.2,20.44,77.9283876389,132.87,42.186683306,-15.3503063431,44.8926291632,-13.853316694,-6.5103063431,15.3068112977,56.04,-8.84,56.7329463363,0.0
2022-01-24 08:00:00,64.2066999756,-29.1394417897,70.5096262192,-15.1733000244,-6.9394417897,16.684869972,79.38,-22.2,82.4258721519,131.68,-15.1733000244,-6.9394417897,16.684869972,-15.1733000244,-6.9394417897,16.684869972,0.0,0.0,0.0,0.0,61.4866999756,-29.3094417897,68.1150324959,-15.1733000244,-6.9394417897,16.684869972,76.66,-22.37,79.8572006772,131.81,72.1666999756,-15.7894417897,73.8738049474,-15.1733000244,-6.9394417897,16.684869972,87.34,-8.85,87.7872319873,130.25,61.6666999756,14.2605582103,63.2941182604,-15.1733000244,-6.9394417897,16.684869972,76.84,21.2,79.7108875876,131.81,63.0666999756,-13.8194417897,64.5630359974,-15.1733000244,-6.9394417897,16.684869972,78.24,-6.88,78.541912378,0.0
2022-01-24 08:30:00,69.7440333262,-30.868288996,76.2697938253,-16.3459666738,-7.338288996,17.9176201514,86.09,-23.53,89.2476834433,130.88,-16.3459666738,-7.338288996,17.9176201514,-16.3459666738,-7.338288996,17.9176201514,0.0,0.0,0.0,0.0,66.8040333262,-30.928288996,73.6161526356,-16.3459666738,-7.338288996,17.9176201514,83.15,-23.59,86.4315370684,131.02,78.3740333262,-6.808288996,78.6691928195,-16.3459666738,-7.338288996,17.9176201514,94.72,0.53,94.7214827798,129.65,67.0540333262,12.741711004,68.2538979445,-16.3459666738,-7.338288996,17.9176201514,83.4,20.08,85.7832524448,131.02,78.0540333262,-5.098288996,78.2203596845,-16.3459666738,-7.338288996,17.9176201514,94.4,2.24,94.4265725313,0.0
2022-01-24 09:00:00,68.2143833409,-35.0590496757,76.6964083823,-16.9756166591,-7.5590496757,18.582540002800002,85.19,-27.5,89.51863549,130.88,-16.9756166591,-7.5590496757,18.582540002800002,-16.9756166591,-7.5590496757,18.582540002800002,0.0,0.0,0.0,0.0,65.3343833409,-34.9590496757,74.0993711226,-16.9756166591,-7.5590496757,18.582540002800002,82.31,-27.4,86.7507700254,131.02,80.5743833409,1.4909503243,80.5881764507,-16.9756166591,-7.5590496757,18.582540002800002,97.55,9.05,97.9688981259,130.43,65.6643833409,8.6009503243,66.2252790559,-16.9756166591,-7.5590496757,18.582540002800002,82.64,16.16,84.2051969893,131.02,69.1043833409,5.4809503243,69.3214008326,-16.9756166591,-7.5590496757,18.582540002800002,86.08,13.04,87.0620927844,0.0
2022-01-24 09:30:00,70.2200499921,-34.3998904291,78.1934005043,-17.7399500079,-7.8098904291,19.3829877676,87.96,-26.59,91.8911840167,130.88,-17.7399500079,-7.8098904291,19.3829877676,-17.7399500079,-7.8098904291,19.3829877676,0.0,0.0,0.0,0.0,67.2400499921,-34.2798904291,75.4740697907,-17.7399500079,-7.8098904291,19.3829877676,84.98,-26.47,89.007085673,131.02,82.9900499921,2.2701095709,83.0210924715,-17.7399500079,-7.8098904291,19.3829877676,100.73,10.08,101.2330938972,131.38,67.5800499921,9.1901095709,68.2020620719,-17.7399500079,-7.8098904291,19.3829877676,85.32,17.0,86.9971401829,131.02,72.3400499921,4.1901095709,72.4612989883,-17.7399500079,-7.8098904291,19.3829877676,90.08,12.0,90.8757745497,0.0
2022-01-24 10:00:00,71.3124500251,-33.812468544,78.9224211338,-17.4175499749,-7.972468544,19.1554509687,88.73,-25.84,92.4160078125,130.74,-17.4175499749,-7.972468544,19.1554509687,-17.4175499749,-7.972468544,19.1554509687,0.0,0.0,0.0,0.0,68.2824500251,-33.742468544,76.1646057226,-17.4175499749,-7.972468544,19.1554509687,85.7,-25.77,89.4906861075,130.87,84.6624500251,2.747531456,84.7070208032,-17.4175499749,-7.972468544,19.1554509687,102.08,10.72,102.6413405992,131.26,68.5824500251,9.747531456,69.2716884516,-17.4175499749,-7.972468544,19.1554509687,86.0,17.72,87.8065965631,130.87,74.7824500251,4.467531456,74.9157771706,-17.4175499749,-7.972468544,19.1554509687,92.2,12.44,93.0354427087,0.0
2022-01-24 10:30:00,72.3213666622,-33.3698184424,79.6487593046,-17.6186333378,-8.0298184424,19.3621854373,89.94,-25.34,93.4415282409,130.5,-17.6186333378,-8.0298184424,19.3621854373,-17.6186333378,-8.0298184424,19.3621854373,0.0,0.0,0.0,0.0,69.2613666622,-33.2798184424,76.8419366458,-17.6186333378,-8.0298184424,19.3621854373,86.88,-25.25,90.4748412544,130.62,85.5913666622,2.9501815576,85.6421953147,-17.6186333378,-8.0298184424,19.3621854373,103.21,10.98,103.7924106089,131.02,69.6213666622,10.0501815576,70.3430227191,-17.6186333378,-8.0298184424,19.3621854373,87.24,18.08,89.0937932743,130.62,77.1013666622,5.1301815576,77.2718545396,-17.6186333378,-8.0298184424,19.3621854373,94.72,13.16,95.6298279827,0.0
2022-01-24 11:00:00,73.3053166821,-32.5264157062,80.1974885676,-18.0646833179,-7.9864157062,19.7513447443,91.37,-24.54,94.6080784077,130.5,-18.0646833179,-7.9864157062,19.7513447443,-18.0646833179,-7.9864157062,19.7513447443,0.0,0.0,0.0,0.0,70.1853166821,-32.4464157062,77.3223678501,-18.0646833179,-7.9864157062,19.7513447443,88.25,-24.46,91.5770391528,130.62,85.8653166821,3.6335842938000003,85.9421639461,-18.0646833179,-7.9864157062,19.7513447443,103.93,11.62,104.5775755122,131.02,70.4953166821,10.853584293800001,71.3259417472,-18.0646833179,-7.9864157062,19.7513447443,88.56,18.84,90.5418091271,130.62,78.5753166821,7.8535842938,78.9668232738,-18.0646833179,-7.9864157062,19.7513447443,96.64,15.84,97.9295420187,0.0
2022-01-24 11:30:00,76.053949977,-31.7466158696,82.4139000792,-18.316050023,-7.9966158696,19.9855836496,94.37,-23.75,97.3126887924,130.41,-18.316050023,-7.9966158696,19.9855836496,-18.316050023,-7.9966158696,19.9855836496,0.0,0.0,0.0,0.0,72.803949977,-31.6566158696,79.3886418864,-18.316050023,-7.9966158696,19.9855836496,91.12,-23.66,94.141648594,130.52,87.673949977,3.6833841304,87.7512895815,-18.316050023,-7.9966158696,19.9855836496,105.99,11.68,106.6316205448,130.93,73.203949977,11.6833841304,74.1304239632,-18.316050023,-7.9966158696,19.9855836496,91.52,19.68,93.6120334145,130.52,73.923949977,7.7233841304,74.3263146041,-18.316050023,-7.9966158696,19.9855836496,92.24,15.72,93.569952442,0.0
2022-01-24 12:00:00,74.0787999656,-32.1517799768,80.7552200171,-18.0212000344,-7.9217799768,19.6854831966,92.1,-24.23,95.2339377533,130.41,-18.0212000344,-7.9217799768,19.6854831966,-18.0212000344,-7.9217799768,19.6854831966,0.0,0.0,0.0,0.0,70.9187999656,-32.0717799768,77.8336383541,-18.0212000344,-7.9217799768,19.6854831966,88.94,-24.15,92.1604367394,130.52,86.6487999656,3.1182200232,86.7048893176,-18.0212000344,-7.9217799768,19.6854831966,104.67,11.04,105.2506080743,130.93,71.2587999656,11.2382200232,72.1395464487,-18.0212000344,-7.9217799768,19.6854831966,89.28,19.16,91.3127811426,130.52,79.6187999656,5.6782200232,79.8210216083,-18.0212000344,-7.9217799768,19.6854831966,97.64,13.6,98.5826029277,0.0
2022-01-24 12:30:00,74.9764666451,-32.0396262822,81.5353187453,-18.1535333549,-8.0096262822,19.8419980457,93.13,-24.03,96.1802360155,130.41,-18.1535333549,-8.0096262822,19.8419980457,-18.1535333549,-8.0096262822,19.8419980457,0.0,0.0,0.0,0.0,71.7664666451,-31.9496262822,78.5570133998,-18.1535333549,-8.0096262822,19.8419980457,89.92,-23.94,93.0522971237,130.52,87.6964666451,4.6203737178,87.8180967417,-18.1535333549,-8.0096262822,19.8419980457,105.85,12.63,106.6008414601,131.03,72.1264666451,11.2703737178,73.0017021339,-18.1535333549,-8.0096262822,19.8419980457,90.28,19.28,92.3157451359,130.52,73.0864666451,8.1903737178,73.5439584759,-18.1535333549,-8.0096262822,19.8419980457,91.24,16.2,92.667025419,0.0
2022-01-24 13:00:00,74.19896664,-32.4554069279,80.9866661204,-16.53103336,-8.0754069279,18.3980232906,90.73,-24.38,93.9484821591,130.11,-16.53103336,-8.0754069279,18.3980232906,-16.53103336,-8.0754069279,18.3980232906,0.0,0.0,0.0,0.0,71.07896664,-32.3854069279,78.1091165005,-16.53103336,-8.0754069279,18.3980232906,87.61,-24.31,90.9202298721,130.25,88.67896664,4.5545930721,88.7958526193,-16.53103336,-8.0754069279,18.3980232906,105.21,12.63,105.9653764208,130.58,71.42896664,10.8045930721,72.2415151192,-16.53103336,-8.0754069279,18.3980232906,87.96,18.88,89.9634147862,130.25,84.06896664,8.0845930721,84.4568043266,-16.53103336,-8.0754069279,18.3980232906,100.6,16.16,101.8896736672,0.0
2022-01-24 13:30:00,74.4082666401,-32.7104669517,81.2807775097,-16.2817333599,-8.0004669517,18.1411772674,90.69,-24.71,93.9960648112,130.3,-16.2817333599,-8.0004669517,18.1411772674,-16.2817333599,-8.0004669517,18.1411772674,0.0,0.0,0.0,0.0,71.3182666401,-32.6404669517,78.4327434136,-16.2817333599,-8.0004669517,18.1411772674,87.6,-24.64,90.9993934046,130.41,88.8682666401,4.4395330483,88.979088944,-16.2817333599,-8.0004669517,18.1411772674,105.15,12.44,105.8833136051,130.69,71.6382666401,10.7595330483,72.4417614268,-16.2817333599,-8.0004669517,18.1411772674,87.92,18.76,89.899187983,130.41,82.9982666401,7.1995330483,83.3099366305,-16.2817333599,-8.0004669517,18.1411772674,99.28,15.2,100.4368378634,0.0
2022-01-24 14:00:00,75.148399966,-32.96137965,82.0593356413,-17.981600034,-7.90137965,19.6410218714,93.13,-25.06,96.4427317116,130.68,-17.981600034,-7.90137965,19.6410218714,-17.981600034,-7.90137965,19.6410218714,0.0,0.0,0.0,0.0,71.958399966,-32.84137965,79.0984673871,-17.981600034,-7.90137965,19.6410218714,89.94,-24.94,93.3338480938,130.8,87.258399966,4.06862035,87.3532027815,-17.981600034,-7.90137965,19.6410218714,105.24,11.97,105.9185465346,131.09,72.338399966,10.65862035,73.119424898,-17.981600034,-7.90137965,19.6410218714,90.32,18.56,92.2072448347,130.8,73.938399966,8.13862035,74.3849724793,-17.981600034,-7.90137965,19.6410218714,91.92,16.04,93.308992064,0.0
2022-01-24 14:30:00,73.1998166348,-33.6046462482,80.5449278654,-17.3101833652,-7.8546462482,19.0088904416,90.51,-25.75,94.1016609843,130.68,-17.3101833652,-7.8546462482,19.0088904416,-17.3101833652,-7.8546462482,19.0088904416,0.0,0.0,0.0,0.0,70.1198166348,-33.4846462482,77.7046344774,-17.3101833652,-7.8546462482,19.0088904416,87.43,-25.63,91.1092849275,130.8,86.2098166348,3.5653537518,86.2835107746,-17.3101833652,-7.8546462482,19.0088904416,103.52,11.42,104.1480043016,131.09,70.4898166348,10.0253537518,71.1991711122,-17.3101833652,-7.8546462482,19.0088904416,87.8,17.88,89.6020892614,130.8,78.1298166348,7.9853537518,78.5368328998,-17.3101833652,-7.8546462482,19.0088904416,95.44,15.84,96.7455383984,0.0
2022-01-24 15:00:00,74.4274999641,-33.5834933287,81.6535594758,-17.9425000359,-7.8634933287,19.589993233,92.37,-25.72,95.8839678987,130.68,-17.9425000359,-7.8634933287,19.589993233,-17.9425000359,-7.8634933287,19.589993233,0.0,0.0,0.0,0.0,71.2774999641,-33.4534933287,78.7376543785,-17.9425000359,-7.8634933287,19.589993233,89.22,-25.59,92.8173286623,130.8,85.9274999641,3.1165066713,85.98399772,-17.9425000359,-7.8634933287,19.589993233,103.87,10.98,104.4487304853,131.17,71.6974999641,10.1365066713,72.4104983314,-17.9425000359,-7.8634933287,19.589993233,89.64,18.0,91.4293694608,130.8,76.6574999641,5.4965066713,76.8543029787,-17.9425000359,-7.8634933287,19.589993233,94.6,13.36,95.5387335064,0.0
2022-01-24 15:30:00,75.9401999645,-33.3319240341,82.9332932571,-17.7398000355,-7.7419240341,19.3555649116,93.68,-25.59,97.1122572078,131.16,-17.7398000355,-7.7419240341,19.3555649116,-17.7398000355,-7.7419240341,19.3555649116,0.0,0.0,0.0,0.0,72.7401999645,-33.1919240341,79.9552406785,-17.7398000355,-7.7419240341,19.3555649116,90.48,-25.45,93.9911320285,131.29,86.3501999645,2.8480759659,86.3971560332,-17.7398000355,-7.7419240341,19.3555649116,104.09,10.59,104.6273205238,131.78,73.1801999645,10.6980759659,73.9580319926,-17.7398000355,-7.7419240341,19.3555649116,90.92,18.44,92.7711161946,131.29,76.4601999645,6.2180759659,76.7126237808,-17.7398000355,-7.7419240341,19.3555649116,94.2,13.96,95.228785564,0.0
2022-01-24 16:00:00,73.5168166298,-34.1664317126,81.0682883953,-18.4331833702,-7.9664317126,20.0809930878,91.95,-26.2,95.6098452044,131.16,-18.4331833702,-7.9664317126,20.0809930878,-18.4331833702,-7.9664317126,20.0809930878,0.0,0.0,0.0,0.0,70.3868166298,-34.0264317126,78.1799335531,-18.4331833702,-7.9664317126,20.0809930878,88.82,-26.06,92.5641183181,131.29,86.2368166298,2.5935682874,86.2758085381,-18.4331833702,-7.9664317126,20.0809930878,104.67,10.56,105.201342672,131.78,70.8068166298,9.8735682874,71.4919060592,-18.4331833702,-7.9664317126,20.0809930878,89.24,17.84,91.0057316876,131.29,73.4868166298,5.3535682874,73.6815642599,-18.4331833702,-7.9664317126,20.0809930878,91.92,13.32,92.8800775193,0.0
2022-01-24 16:30:00,77.8957166283,-33.3329329801,84.7279593174,-19.2042833717,-8.1729329801,20.871064499,97.1,-25.16,100.3067076521,131.42,-19.2042833717,-8.1729329801,20.871064499,-19.2042833717,-8.1729329801,20.871064499,0.0,0.0,0.0,0.0,74.5757166283,-33.1829329801,81.6250240538,-19.2042833717,-8.1729329801,20.871064499,93.78,-25.01,97.0576555456,131.52,89.7057166283,3.4170670199,89.7707744358,-19.2042833717,-8.1729329801,20.871064499,108.91,11.59,109.5249569733,131.95,75.0757166283,11.0270670199,75.8812192463,-19.2042833717,-8.1729329801,20.871064499,94.28,19.2,96.2151672035,131.52,80.5557166283,6.8670670199,80.8478824147,-19.2042833717,-8.1729329801,20.871064499,99.76,15.04,100.8873589703,0.0
2022-01-24 17:00:00,77.4630666282,-33.3014598495,84.3179335584,-19.616933371800002,-8.3214598495,21.3089363634,97.08,-24.98,100.2423403558,131.62,-19.616933371800002,-8.3214598495,21.3089363634,-19.616933371800002,-8.3214598495,21.3089363634,0.0,0.0,0.0,0.0,74.1330666282,-33.1714598495,81.2161148803,-19.616933371800002,-8.3214598495,21.3089363634,93.75,-24.85,96.9875507475,131.73,91.3730666282,3.8285401505000003,91.453239553,-19.616933371800002,-8.3214598495,21.3089363634,110.99,12.15,111.6530456369,132.17,74.6230666282,10.9585401505,75.423415961,-19.616933371800002,-8.3214598495,21.3089363634,94.24,19.28,96.1919747172,131.73,79.1430666282,6.9985401505,79.4519009185,-19.616933371800002,-8.3214598495,21.3089363634,98.76,15.32,99.9411827026,0.0
2022-01-24 17:30:00,78.7735833021,-33.5873926815,85.6352168993,-15.6364166979,-8.5873926815,17.8393060464,94.41,-25.0,97.663954968,131.62,-15.6364166979,-8.5873926815,17.8393060464,-15.6364166979,-8.5873926815,17.8393060464,0.0,0.0,0.0,0.0,75.5435833021,-33.4673926815,82.6250528049,-15.6364166979,-8.5873926815,17.8393060464,91.18,-24.88,94.5135270742,131.73,95.8035833021,4.1026073185,95.8913862676,-15.6364166979,-8.5873926815,17.8393060464,111.44,12.69,112.160196594,132.05,76.0035833021,10.6926073185,76.7520457449,-15.6364166979,-8.5873926815,17.8393060464,91.64,19.28,93.6461851866,131.73,82.1235833021,7.3326073185,82.4502884438,-15.6364166979,-8.5873926815,17.8393060464,97.76,15.92,99.0477864467,0.0
2022-01-24 18:00:00,79.156699968,-34.1535896185,86.2105030356,-16.003300032,-8.5235896185,18.1316626898,95.16,-25.63,98.5511161784,131.62,-16.003300032,-8.5235896185,18.1316626898,-16.003300032,-8.5235896185,18.1316626898,0.0,0.0,0.0,0.0,75.89669996800001,-34.0135896185,83.1699064852,-16.003300032,-8.5235896185,18.1316626898,91.9,-25.49,95.3695449292,131.65,95.286699968,3.3364103815,95.3450933453,-16.003300032,-8.5235896185,18.1316626898,111.29,11.86,111.9201666368,131.91,76.356699968,10.1964103815,77.0344884754,-16.003300032,-8.5235896185,18.1316626898,92.36,18.72,94.2380390288,131.65,82.316699968,8.5564103815,82.760203312,-16.003300032,-8.5235896185,18.1316626898,98.32,17.08,99.7925287785,0.0
2022-01-24 18:30:00,78.1162666346,-35.0913077052,85.6361546859,-16.0537333654,-8.2513077052,18.0501089696,94.17,-26.84,97.9202456084,131.97,-16.0537333654,-8.2513077052,18.0501089696,-16.0537333654,-8.2513077052,18.0501089696,0.0,0.0,0.0,0.0,74.8962666346,-34.9213077052,82.6374520882,-16.0537333654,-8.2513077052,18.0501089696,90.95,-26.67,94.7796993032,132.06,93.0762666346,1.8286922948000002,93.0942292848,-16.0537333654,-8.2513077052,18.0501089696,109.13,10.08,109.5945404662,132.49,75.4262666346,9.3886922948,76.0083498139,-16.0537333654,-8.2513077052,18.0501089696,91.48,17.64,93.1652295655,132.06,83.6262666346,6.2686922948,83.8608906125,-16.0537333654,-8.2513077052,18.0501089696,99.68,14.52,100.7319849899,0.0
2022-01-24 19:00:00,76.175033297,-34.6975606225,83.7051755327,-18.144966703,-7.9875606225,19.8252601837,94.32,-26.71,98.0290084618,131.97,-18.144966703,-7.9875606225,19.8252601837,-18.144966703,-7.9875606225,19.8252601837,0.0,0.0,0.0,0.0,72.965033297,-34.5375606225,80.726322707,-18.144966703,-7.9875606225,19.8252601837,91.11,-26.55,94.8996027389,132.06,89.355033297,0.7424393775,89.35811766,-18.144966703,-7.9875606225,19.8252601837,107.5,8.73,107.8538960817,132.49,73.455033297,9.8924393775,74.1181642616,-18.144966703,-7.9875606225,19.8252601837,91.6,17.88,93.3287436967,132.06,77.655033297,5.6924393775,77.8633935969,-18.144966703,-7.9875606225,19.8252601837,95.8,13.68,96.7718058114,0.0
2022-01-24 19:30:00,76.2788332974,-36.8342058635,84.7066652088,-17.9911667026,-7.7542058635,19.5910639807,94.27,-29.08,98.6533288845,132.13,-17.9911667026,-7.7542058635,19.5910639807,-17.9911667026,-7.7542058635,19.5910639807,0.0,0.0,0.0,0.0,73.1088332974,-36.5942058635,81.755962528,-17.9911667026,-7.7542058635,19.5910639807,91.1,-28.84,95.5560338231,132.27,87.6088332974,0.10579413650000001,87.6088971744,-17.9911667026,-7.7542058635,19.5910639807,105.6,7.86,105.8921130208,132.87,73.6488332974,7.9257941365,74.0740768336,-17.9911667026,-7.7542058635,19.5910639807,91.64,15.68,92.9717806649,132.27,66.9688332974,5.7257941365,67.2131635299,-17.9911667026,-7.7542058635,19.5910639807,84.96,13.48,86.0227411793,0.0
2022-01-24 20:00:00,74.7200999651,-38.0339095781,83.8431369677,-17.4299000349,-7.6039095781,19.0163312996,92.15,-30.43,97.0443578988,132.32,-17.4299000349,-7.6039095781,19.0163312996,-17.4299000349,-7.6039095781,19.0163312996,0.0,0.0,0.0,0.0,71.6200999651,-37.7439095781,80.9570344643,-17.4299000349,-7.6039095781,19.0163312996,89.05,-30.14,94.0123507844,132.45,84.9200999651,-1.4039095781,84.9317039756,-17.4299000349,-7.6039095781,19.0163312996,102.35,6.2,102.5376150493,132.87,72.2100999651,6.6760904219,72.5180578911,-17.4299000349,-7.6039095781,19.0163312996,89.64,14.28,90.7703035139,132.45,72.1300999651,4.4760904219,72.2688501807,-17.4299000349,-7.6039095781,19.0163312996,89.56,12.08,90.3710130518,0.0
2022-01-24 20:30:00,68.7138166341,-39.9870319513,79.5018950761,-16.2861833659,-7.2170319513,17.8136273345,85.0,-32.77,91.0981498166,132.17,-16.2861833659,-7.2170319513,17.8136273345,-16.2861833659,-7.2170319513,17.8136273345,0.0,0.0,0.0,0.0,65.9138166341,-39.7070319513,76.9498512647,-16.2861833659,-7.2170319513,17.8136273345,82.2,-32.49,88.3880088021,132.29,79.7638166341,-4.1170319513,79.8699968457,-16.2861833659,-7.2170319513,17.8136273345,96.05,3.1,96.1000130073,132.87,66.3938166341,4.7029680487,66.5601742464,-16.2861833659,-7.2170319513,17.8136273345,82.68,11.92,83.5348358471,132.29,70.3538166341,1.8629680487,70.3784779953,-16.2861833659,-7.2170319513,17.8136273345,86.64,9.08,87.1144993672,0.0
2022-01-24 21:00:00,65.2864499694,-38.0808588981,75.5808994656,-15.2835500306,-6.8608588981,16.7528590502,80.57,-31.22,86.4072525891,132.36,-15.2835500306,-6.8608588981,16.7528590502,-15.2835500306,-6.8608588981,16.7528590502,0.0,0.0,0.0,0.0,62.6364499694,-37.8908588981,73.2054782978,-15.2835500306,-6.8608588981,16.7528590502,77.92,-31.03,83.8712543128,132.49,74.7564499694,-11.1908588981,75.5894313705,-15.2835500306,-6.8608588981,16.7528590502,90.04,-4.33,90.1440541578,133.15,63.0764499694,6.7391411019,63.4354361815,-15.2835500306,-6.8608588981,16.7528590502,78.36,13.6,79.5314378092,132.49,62.7964499694,-5.0208588981,62.9968503406,-15.2835500306,-6.8608588981,16.7528590502,78.08,1.8399999999999999,78.1016773187,0.0
2022-01-24 21:30:00,61.4691166401,-33.8334848643,70.165212168,-13.270883359900001,-6.4434848643,14.7524520792,74.74,-27.39,79.6007518809,132.75,-13.270883359900001,-6.4434848643,14.7524520792,-13.270883359900001,-6.4434848643,14.7524520792,0.0,0.0,0.0,0.0,58.9791166401,-33.8734848643,68.0143306701,-13.270883359900001,-6.4434848643,14.7524520792,72.25,-27.43,77.2817404048,132.89,69.4891166401,-21.2434848643,72.6637666283,-13.270883359900001,-6.4434848643,14.7524520792,82.76,-14.8,84.0729302451,132.9,59.2091166401,10.6765151357,60.1640047599,-13.270883359900001,-6.4434848643,14.7524520792,72.48,17.12,74.4744573663,132.89,62.4891166401,-18.0034848643,65.0308785557,-13.270883359900001,-6.4434848643,14.7524520792,75.76,-11.56,76.6368788509,0.0
2022-01-24 22:00:00,58.0236499754,-35.6196656692,68.0845396463,-12.2863500246,-6.0096656692,13.6773710333,70.31,-29.61,76.2905511843,132.66,-12.2863500246,-6.0096656692,13.6773710333,-12.2863500246,-6.0096656692,13.6773710333,0.0,0.0,0.0,0.0,55.7336499754,-35.6596656692,66.1653345433,-12.2863500246,-6.0096656692,13.6773710333,68.02,-29.65,74.2013672381,132.8,65.3236499754,-22.7796656692,69.1815901386,-12.2863500246,-6.0096656692,13.6773710333,77.61,-16.77,79.4011649789,131.63,55.9536499754,9.5503343308,56.762838472,-12.2863500246,-6.0096656692,13.6773710333,68.24,15.56,69.9915080563,132.8,55.2736499754,-19.7696656692,58.7027772961,-12.2863500246,-6.0096656692,13.6773710333,67.56,-13.76,68.9470173394,0.0
2022-01-24 22:30:00,55.5747333107,-37.0930762408,66.8165195709,-11.2952666893,-5.5230762408,12.5732820196,66.87,-31.57,73.94769638060001,134.9,-11.2952666893,-5.5230762408,12.5732820196,-11.2952666893,-5.5230762408,12.5732820196,0.0,0.0,0.0,0.0,53.4447333107,-37.1230762408,65.0727462786,-11.2952666893,-5.5230762408,12.5732820196,64.74,-31.6,72.0404580774,135.04,61.1547333107,-24.0230762408,65.7039542066,-11.2952666893,-5.5230762408,12.5732820196,72.45,-18.5,74.7746782006,133.92,53.7047333107,8.7569237592,54.4139880334,-11.2952666893,-5.5230762408,12.5732820196,65.0,14.28,66.5501194589,135.04,47.9847333107,-20.6030762408,52.2208902786,-11.2952666893,-5.5230762408,12.5732820196,59.28,-15.08,61.1680047083,0.0
2022-01-24 23:00:00,53.1177166466,-31.9339648037,61.9779793946,-10.0122833534,-5.0639648037,11.220051581,63.13,-26.87,68.6104496414,134.9,-10.0122833534,-5.0639648037,11.220051581,-10.0122833534,-5.0639648037,11.220051581,0.0,0.0,0.0,0.0,51.0677166466,-32.1639648037,60.3525667673,-10.0122833534,-5.0639648037,11.220051581,61.08,-27.1,66.8219754272,135.04,55.7977166466,-34.7239648037,65.7201560761,-10.0122833534,-5.0639648037,11.220051581,65.81,-29.66,72.1849825102,133.92,51.1877166466,13.6960351963,52.988335656,-10.0122833534,-5.0639648037,11.220051581,61.2,18.76,64.0107615952,135.04,42.3877166466,-27.5439648037,50.5508508299,-10.0122833534,-5.0639648037,11.220051581,52.4,-22.48,57.0185092755,0.0
2022-01-24 23:30:00,49.483333316,-29.213604367,57.4633357557,-8.686666684,-4.603604367,9.8311419097,58.17,-24.61,63.1617051701,134.38,-8.686666684,-4.603604367,9.8311419097,-8.686666684,-4.603604367,9.8311419097,0.0,0.0,0.0,0.0,47.583333316,-29.583604367,56.0300210316,-8.686666684,-4.603604367,9.8311419097,56.27,-24.98,61.5655203828,134.52,51.303333316,-40.873604367,65.5948438772,-8.686666684,-4.603604367,9.8311419097,59.99,-36.27,70.102161165,131.56,47.553333316,15.956395633,50.1590078755,-8.686666684,-4.603604367,9.8311419097,56.24,20.56,59.8803072804,134.52,41.633333316,-31.283604367,52.076850377,-8.686666684,-4.603604367,9.8311419097,50.32,-26.68,56.9554633025,0.0
2022-01-25 00:00:00,47.8206666508,-29.3968869297,56.1337075213,-7.9093333492,-4.4068869297,9.0541817101,55.73,-24.99,61.0764520908,134.38,-7.9093333492,-4.4068869297,9.0541817101,-7.9093333492,-4.4068869297,9.0541817101,0.0,0.0,0.0,0.0,46.0306666508,-29.7868869297,54.8277384659,-7.9093333492,-4.4068869297,9.0541817101,53.94,-25.38,59.6126496643,134.52,49.4806666508,-41.1568869297,64.360125186,-7.9093333492,-4.4068869297,9.0541817101,57.39,-36.75,68.1481811936,131.56,45.9706666508,15.8731130703,48.6339172889,-7.9093333492,-4.4068869297,9.0541817101,53.88,20.28,57.5702423132,134.52,41.6106666508,-31.8068869297,52.3748568999,-7.9093333492,-4.4068869297,9.0541817101,49.52,-27.4,56.5949679742,0.0
2022-01-25 00:30:00,50.3626499834,-28.8662544686,58.0487481381,-8.2873500166,-4.5462544686,9.4524388382,58.65,-24.32,63.4924003326,134.41,-8.2873500166,-4.5462544686,9.4524388382,-8.2873500166,-4.5462544686,9.4524388382,0.0,0.0,0.0,0.0,48.4526499834,-29.2462544686,56.5950765602,-8.2873500166,-4.5462544686,9.4524388382,56.74,-24.7,61.883096238,134.53,52.1926499834,-40.5262544686,66.079119346,-8.2873500166,-4.5462544686,9.4524388382,60.48,-35.98,70.373225022,131.56,48.3526499834,16.2137455314,50.9986696354,-8.2873500166,-4.5462544686,9.4524388382,56.64,20.76,60.3246815159,134.53,44.8726499834,-31.1062544686,54.5999430732,-8.2873500166,-4.5462544686,9.4524388382,53.16,-26.56,59.4257452625,0.0
2022-01-25 01:00:00,50.1306166483,-29.085790284,57.9574147283,-9.1893833517,-5.125790284,10.5222855132,59.32,-23.96,63.9761205451,134.41,-9.1893833517,-5.125790284,10.5222855132,-9.1893833517,-5.125790284,10.5222855132,0.0,0.0,0.0,0.0,48.1906166483,-29.465790284,56.4851160042,-9.1893833517,-5.125790284,10.5222855132,57.38,-24.34,62.3289659789,134.53,53.7206166483,-39.805790284,66.861091774,-9.1893833517,-5.125790284,10.5222855132,62.91,-34.68,71.8357188312,131.56,48.1306166483,15.834209716,50.6683180723,-9.1893833517,-5.125790284,10.5222855132,57.32,20.96,61.031991611,134.53,40.3306166483,-29.325790284,49.865425046,-9.1893833517,-5.125790284,10.5222855132,49.52,-24.2,55.1168794472,0.0
2022-01-25 01:30:00,49.3219333131,-29.5423395288,57.4926337071,-10.0980666869,-5.1423395288,11.3320168832,59.42,-24.4,64.2346977887,134.14,-10.0980666869,-5.1423395288,11.3320168832,-10.0980666869,-5.1423395288,11.3320168832,0.0,0.0,0.0,0.0,47.3819333131,-29.9123395288,56.0338795781,-10.0980666869,-5.1423395288,11.3320168832,57.48,-24.77,62.5899616552,134.27,52.1519333131,-40.2223395288,65.8609197132,-10.0980666869,-5.1423395288,11.3320168832,62.25,-35.08,71.453963501,131.18,47.3419333131,15.4576604712,49.8015854875,-10.0980666869,-5.1423395288,11.3320168832,57.44,20.6,61.0222385692,134.27,38.1019333131,-30.9423395288,49.0834564564,-10.0980666869,-5.1423395288,11.3320168832,48.2,-25.8,54.6706502614,0.0
2022-01-25 02:00:00,48.9801666467,-29.6934283809,57.2778876509,-9.9598333533,-5.0834283809,11.1821073384,58.94,-24.61,63.8715562672,134.21,-9.9598333533,-5.0834283809,11.1821073384,-9.9598333533,-5.0834283809,11.1821073384,0.0,0.0,0.0,0.0,47.0601666467,-30.0534283809,55.8378710399,-9.9598333533,-5.0834283809,11.1821073384,57.02,-24.97,62.2477413245,134.27,51.0301666467,-40.5634283809,65.1879561729,-9.9598333533,-5.0834283809,11.1821073384,60.99,-35.48,70.5592694123,131.18,47.0401666467,15.5565716191,49.5457788181,-9.9598333533,-5.0834283809,11.1821073384,57.0,20.64,60.6218574443,134.27,37.0801666467,-30.4834283809,48.0018558433,-9.9598333533,-5.0834283809,11.1821073384,47.04,-25.4,53.4595323586,0.0
2022-01-25 02:30:00,47.1323499804,-30.1490008181,55.9501623322,-9.787650019600001,-5.0190008181,10.9994755383,56.92,-25.13,62.2206018936,134.59,-9.787650019600001,-5.0190008181,10.9994755383,-9.787650019600001,-5.0190008181,10.9994755383,0.0,0.0,0.0,0.0,45.2823499804,-30.5390008181,54.6179621619,-9.787650019600001,-5.0190008181,10.9994755383,55.07,-25.52,60.6957601485,134.71,49.9023499804,-41.0390008181,64.6099382581,-9.787650019600001,-5.0190008181,10.9994755383,59.69,-36.02,69.7161136324,131.64,45.2523499804,15.2209991819,47.7436277931,-9.787650019600001,-5.0190008181,10.9994755383,55.04,20.24,58.6434923926,134.71,37.0123499804,-31.4990008181,48.6014516615,-9.787650019600001,-5.0190008181,10.9994755383,46.8,-26.48,53.7720224652,0.0
