Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-25 03:00:00,46.1640833147,-30.195558024,55.1624357028,-9.3359166853,-4.895558024,10.5416236284,55.5,-25.3,60.994589924,134.88,-9.3359166853,-4.895558024,10.5416236284,-9.3359166853,-4.895558024,10.5416236284,0.0,0.0,0.0,0.0,44.3740833147,-30.585558024,53.8937438824,-9.3359166853,-4.895558024,10.5416236284,53.71,-25.69,59.5377208163,135.0,48.8740833147,-41.715558024,64.2562355037,-9.3359166853,-4.895558024,10.5416236284,58.21,-36.82,68.8775471398,131.92,44.3040833147,15.224441976,46.8469362054,-9.3359166853,-4.895558024,10.5416236284,53.64,20.12,57.2893009209,135.0,42.3040833147,-32.175558024,53.1498071422,-9.3359166853,-4.895558024,10.5416236284,51.64,-27.28,58.4028081517,0.0
2022-01-25 03:30:00,45.7050999814,-30.1471512863,54.7522318722,-9.3249000186,-4.8571512863,10.514070523600001,55.03,-25.29,60.5630663028,135.44,-9.3249000186,-4.8571512863,10.514070523600001,-9.3249000186,-4.8571512863,10.514070523600001,0.0,0.0,0.0,0.0,43.9350999814,-30.5671512863,53.5223668024,-9.3249000186,-4.8571512863,10.514070523600001,53.26,-25.71,59.1407786557,135.57,48.2450999814,-41.8571512863,63.8718309274,-9.3249000186,-4.8571512863,10.514070523600001,57.57,-37.0,68.4346761518,132.54,43.8350999814,15.5428487137,46.5090973522,-9.3249000186,-4.8571512863,10.514070523600001,53.16,20.4,56.9398419387,135.57,40.7950999814,-32.7371512863,52.3064169756,-9.3249000186,-4.8571512863,10.514070523600001,50.12,-27.88,57.3524960224,0.0
2022-01-25 04:00:00,44.5615333156,-30.5639166589,54.0359440832,-8.8684666844,-4.7339166589,10.05284379,53.43,-25.83,59.3460512587,135.44,-8.8684666844,-4.7339166589,10.05284379,-8.8684666844,-4.7339166589,10.05284379,0.0,0.0,0.0,0.0,42.8415333156,-30.9639166589,52.8598251197,-8.8684666844,-4.7339166589,10.05284379,51.71,-26.23,57.9822127898,135.57,46.8815333156,-42.0739166589,62.9927982315,-8.8684666844,-4.7339166589,10.05284379,55.75,-37.34,67.0994642303,132.54,42.7715333156,15.1460833411,45.3740884508,-8.8684666844,-4.7339166589,10.05284379,51.64,19.88,55.3344738838,135.57,35.4115333156,-32.3339166589,47.9526731086,-8.8684666844,-4.7339166589,10.05284379,44.28,-27.6,52.1773744069,0.0
2022-01-25 04:30:00,45.8133833158,-30.0661424241,54.798166129,-8.7766166842,-4.6861424241,9.9493181294,54.59,-25.38,60.2014327072,135.44,-8.7766166842,-4.6861424241,9.9493181294,-8.7766166842,-4.6861424241,9.9493181294,0.0,0.0,0.0,0.0,44.0633833158,-30.4861424241,53.5815885275,-8.7766166842,-4.6861424241,9.9493181294,52.84,-25.8,58.80225846,135.57,47.1833833158,-42.1461424241,63.2658595322,-8.7766166842,-4.6861424241,9.9493181294,55.96,-37.46,67.3407246768,132.54,43.9833833158,15.7138575759,46.7061380101,-8.7766166842,-4.6861424241,9.9493181294,52.76,20.4,56.5665767039,135.57,37.2233833158,-32.8461424241,49.6432204598,-8.7766166842,-4.6861424241,9.9493181294,46.0,-28.16,53.9350127468,0.0
2022-01-25 05:00:00,44.7193166498,-30.2382961187,53.9830698811,-8.420683350200001,-4.5982961187,9.5943856124,53.14,-25.64,59.0022813118,135.59,-8.420683350200001,-4.5982961187,9.5943856124,-8.420683350200001,-4.5982961187,9.5943856124,0.0,0.0,0.0,0.0,43.0193166498,-30.6482961187,52.8202580456,-8.420683350200001,-4.5982961187,9.5943856124,51.44,-26.05,57.6600043358,135.72,46.3393166498,-42.1882961187,62.6672529873,-8.420683350200001,-4.5982961187,9.5943856124,54.76,-37.59,66.4203711221,132.72,42.9393166498,15.3217038813,45.591002667,-8.420683350200001,-4.5982961187,9.5943856124,51.36,19.92,55.0877118784,135.72,42.0993166498,-31.3582961187,52.4947159041,-8.420683350200001,-4.5982961187,9.5943856124,50.52,-26.76,57.1696422938,0.0
2022-01-25 05:30:00,45.4250166488,-29.8556700686,54.3580092791,-8.9249833512,-4.7556700686,10.1129484138,54.35,-25.1,59.8659544315,135.4,-8.9249833512,-4.7556700686,10.1129484138,-8.9249833512,-4.7556700686,10.1129484138,0.0,0.0,0.0,0.0,43.6750166488,-30.2756700686,53.142480911,-8.9249833512,-4.7556700686,10.1129484138,52.6,-25.52,58.4639239189,135.53,47.5550166488,-41.6856700686,63.2390282779,-8.9249833512,-4.7556700686,10.1129484138,56.48,-36.93,67.4819627752,132.54,43.5550166488,15.5643299314,46.2524360601,-8.9249833512,-4.7556700686,10.1129484138,52.48,20.32,56.2765741672,135.53,34.1950166488,-32.4356700686,47.1314317246,-8.9249833512,-4.7556700686,10.1129484138,43.12,-27.68,51.2397970332,0.0
2022-01-25 06:00:00,47.304949980800004,-28.9323795028,55.4512477441,-9.6150500192,-4.9623795028,10.8200922917,56.92,-23.97,61.7612119376,135.07,-9.6150500192,-4.9623795028,10.8200922917,-9.6150500192,-4.9623795028,10.8200922917,0.0,0.0,0.0,0.0,45.4449499808,-29.3423795028,54.0945349702,-9.6150500192,-4.9623795028,10.8200922917,55.06,-24.38,60.2161772284,135.18,49.6649499808,-40.7823795028,64.2635957172,-9.6150500192,-4.9623795028,10.8200922917,59.28,-35.82,69.2617556809,132.17,45.3449499808,16.1176204972,48.1242369212,-9.6150500192,-4.9623795028,10.8200922917,54.96,21.08,58.8639787986,135.18,41.2249499808,-30.5223795028,51.2943676384,-9.6150500192,-4.9623795028,10.8200922917,50.84,-25.56,56.9035956685,0.0
2022-01-25 06:30:00,52.353016644,-26.9386006589,58.8772159429,-11.346983356,-5.5186006589000005,12.6178042668,63.7,-21.42,67.2049581504,134.32,-11.346983356,-5.5186006589000005,12.6178042668,-11.346983356,-5.5186006589000005,12.6178042668,0.0,0.0,0.0,0.0,50.233016644,-27.3486006589,57.1952963027,-11.346983356,-5.5186006589000005,12.6178042668,61.58,-21.83,65.3348704751,134.44,55.173016644,-37.3186006589,66.6088561735,-11.346983356,-5.5186006589000005,12.6178042668,66.52,-31.8,73.7302543058,131.45,50.173016644,17.4413993411,53.1181137667,-11.346983356,-5.5186006589000005,12.6178042668,61.52,22.96,65.6648459984,134.44,52.573016644,-26.4386006589,58.8465944966,-11.346983356,-5.5186006589000005,12.6178042668,63.92,-20.92,67.256321636,0.0
2022-01-25 07:00:00,56.3020999732,-30.7502341886,64.1521890823,-13.3879000268,-6.2102341886,14.7581460829,69.69,-24.54,73.8844212267,133.07,-13.3879000268,-6.2102341886,14.7581460829,-13.3879000268,-6.2102341886,14.7581460829,0.0,0.0,0.0,0.0,53.9720999732,-30.9902341886,62.2365020754,-13.3879000268,-6.2102341886,14.7581460829,67.36,-24.78,71.7733794662,133.18,61.7820999732,-26.6502341886,67.2849378346,-13.3879000268,-6.2102341886,14.7581460829,75.17,-20.44,77.8994383805,130.03,54.0520999732,13.6297658114,55.7440582268,-13.3879000268,-6.2102341886,14.7581460829,67.44,19.84,70.2977894389,133.18,55.7720999732,-23.0102341886,60.3323960476,-13.3879000268,-6.2102341886,14.7581460829,69.16,-16.8,71.171241383,0.0
2022-01-25 07:30:00,61.3215833023,-31.8770798865,69.1121176119,-15.4984166977,-6.8970798865,16.9638035563,76.82,-24.98,80.7794082672,132.83,-15.4984166977,-6.8970798865,16.9638035563,-15.4984166977,-6.8970798865,16.9638035563,0.0,0.0,0.0,0.0,58.7315833023,-31.9870798865,66.8772917878,-15.4984166977,-6.8970798865,16.9638035563,74.23,-25.09,78.3556060534,132.95,69.2215833023,-18.3170798865,71.6040711863,-15.4984166977,-6.8970798865,16.9638035563,84.72,-11.42,85.4862257911,130.77,58.9015833023,12.1029201135,60.1321643615,-15.4984166977,-6.8970798865,16.9638035563,74.4,19.0,76.7877594412,132.95,65.3815833023,-15.2570798865,67.1381405893,-15.4984166977,-6.8970798865,16.9638035563,80.88,-8.36,81.3109094771,0.0
2022-01-25 08:00:00,64.2258333046,-29.6460551857,70.7378699972,-14.3441666954,-7.2660551857,16.0795110667,78.57,-22.38,81.6952220145,131.8,-14.3441666954,-7.2660551857,16.0795110667,-14.3441666954,-7.2660551857,16.0795110667,0.0,0.0,0.0,0.0,61.5358333046,-29.8160551857,68.3787681034,-14.3441666954,-7.2660551857,16.0795110667,75.88,-22.55,79.1598187214,131.92,74.6258333046,-15.6060551857,76.2401728413,-14.3441666954,-7.2660551857,16.0795110667,88.97,-8.34,89.3600386079,130.55,61.6958333046,13.9339448143,63.2497483413,-14.3441666954,-7.2660551857,16.0795110667,76.04,21.2,78.9399873321,131.92,78.4558333046,-14.7860551857,79.8369914731,-14.3441666954,-7.2660551857,16.0795110667,92.8,-7.52,93.1041910979,0.0
2022-01-25 08:30:00,71.6593332974,-32.3994900604,78.6434167925,-17.9506667026,-7.6594900604,19.5165115492,89.61,-24.74,92.9624639303,130.63,-17.9506667026,-7.6594900604,19.5165115492,-17.9506667026,-7.6594900604,19.5165115492,0.0,0.0,0.0,0.0,68.6093332974,-32.3694900604,75.861877793,-17.9506667026,-7.6594900604,19.5165115492,86.56,-24.71,90.0178743362,130.74,80.7193332974,-3.3294900604,80.7879710851,-17.9506667026,-7.6594900604,19.5165115492,98.67,4.33,98.7649624108,130.58,68.9293332974,11.1805099396,69.8301997086,-17.9506667026,-7.6594900604,19.5165115492,86.88,18.84,88.8992688384,130.74,74.4093332974,-0.8594900604,74.4142970465,-17.9506667026,-7.6594900604,19.5165115492,92.36,6.8,92.60998650249999,0.0
2022-01-25 09:00:00,68.3040499669,-35.3220922267,76.8966412866,-16.5359500331,-7.9220922267,18.3356807549,84.84,-27.4,89.1548405865,130.63,-16.5359500331,-7.9220922267,18.3356807549,-16.5359500331,-7.9220922267,18.3356807549,0.0,0.0,0.0,0.0,65.4240499669,-35.2320922267,74.3075139992,-16.5359500331,-7.9220922267,18.3356807549,81.96,-27.31,86.390263919,130.74,82.7740499669,1.6179077733,82.7898603302,-16.5359500331,-7.9220922267,18.3356807549,99.31,9.54,99.767167445,130.58,65.7840499669,8.6379077733,66.3487353365,-16.5359500331,-7.9220922267,18.3356807549,82.32,16.56,83.9691371874,130.74,63.7040499669,5.5579077733,63.9460422622,-16.5359500331,-7.9220922267,18.3356807549,80.24,13.48,81.3644148261,0.0
2022-01-25 09:30:00,70.2619832988,-34.1096583368,78.1038737127,-17.2780167012,-8.0996583368,19.0823040092,87.54,-26.01,91.3223504954,131.44,-17.2780167012,-8.0996583368,19.0823040092,-17.2780167012,-8.0996583368,19.0823040092,0.0,0.0,0.0,0.0,67.2819832988,-34.0296583368,75.3981625979,-17.2780167012,-8.0996583368,19.0823040092,84.56,-25.93,88.4463594502,131.55,85.0019832988,2.5903416632000003,85.041443042,-17.2780167012,-8.0996583368,19.0823040092,102.28,10.69,102.8371260781,131.92,67.6019832988,9.4603416632,68.2607223102,-17.2780167012,-8.0996583368,19.0823040092,84.88,17.56,86.6773788252,131.55,75.0819832988,4.8603416632,75.2391330171,-17.2780167012,-8.0996583368,19.0823040092,92.36,12.96,93.2648443949,0.0
2022-01-25 10:00:00,72.2252832982,-33.6426126851,79.6763260686,-17.5547167018,-8.0526126851,19.3135353971,89.78,-25.59,93.355752367,130.71,-17.5547167018,-8.0526126851,19.3135353971,-17.5547167018,-8.0526126851,19.3135353971,0.0,0.0,0.0,0.0,69.1452832982,-33.5626126851,76.860387539,-17.5547167018,-8.0526126851,19.3135353971,86.7,-25.51,90.3750524205,130.82,86.1652832982,3.1673873149,86.2234793329,-17.5547167018,-8.0526126851,19.3135353971,103.72,11.22,104.3251014857,131.16,69.5252832982,10.0673873149,70.2503900704,-17.5547167018,-8.0526126851,19.3135353971,87.08,18.12,88.9452685644,130.82,75.9652832982,6.3873873149,76.2333456126,-17.5547167018,-8.0526126851,19.3135353971,93.52,14.44,94.6282410277,0.0
2022-01-25 10:30:00,73.1170666299,-33.0411154611,80.2360314539,-18.4029333701,-7.9711154611,20.0550900851,91.52,-25.07,94.8915976259,130.88,-18.4029333701,-7.9711154611,20.0550900851,-18.4029333701,-7.9711154611,20.0550900851,0.0,0.0,0.0,0.0,69.9970666299,-32.9511154611,77.365142971,-18.4029333701,-7.9711154611,20.0550900851,88.4,-24.98,91.8616372595,130.77,86.1070666299,3.3888845389,86.1737283748,-18.4029333701,-7.9711154611,20.0550900851,104.51,11.36,105.1255901291,131.35,70.3570666299,10.5888845389,71.149429376,-18.4029333701,-7.9711154611,20.0550900851,88.76,18.56,90.6797176881,130.77,75.9170666299,7.0688845389,76.2454597619,-18.4029333701,-7.9711154611,20.0550900851,94.32,15.04,95.5115909196,0.0
2022-01-25 11:00:00,74.4380999632,-31.7765678086,80.9368950962,-18.4219000368,-7.9265678086,20.0548467507,92.86,-23.85,95.8738864342,130.65,-18.4219000368,-7.9265678086,20.0548467507,-18.4219000368,-7.9265678086,20.0548467507,0.0,0.0,0.0,0.0,71.2380999632,-31.7065678086,77.9754661965,-18.4219000368,-7.9265678086,20.0548467507,89.66,-23.78,92.7599266925,130.77,87.1080999632,3.5534321913999998,87.1805480571,-18.4219000368,-7.9265678086,20.0548467507,105.53,11.48,106.1525849897,131.15,71.5780999632,11.5934321914,72.5109099675,-18.4219000368,-7.9265678086,20.0548467507,90.0,19.52,92.0925100103,130.77,70.4180999632,7.0734321914,70.7724681312,-18.4219000368,-7.9265678086,20.0548467507,88.84,15.0,90.0974228266,0.0
2022-01-25 11:30:00,75.3949832968,-31.5756950844,81.7400026082,-18.2650167032,-7.8456950844,19.8787767864,93.66,-23.73,96.6194002258,130.27,-18.2650167032,-7.8456950844,19.8787767864,-18.2650167032,-7.8456950844,19.8787767864,0.0,0.0,0.0,0.0,72.1749832968,-31.4956950844,78.7477429692,-18.2650167032,-7.8456950844,19.8787767864,90.44,-23.65,93.4811002289,130.4,87.9249832968,3.4643049156,87.9932048302,-18.2650167032,-7.8456950844,19.8787767864,106.19,11.31,106.7905997736,130.86,72.5349832968,11.7943049156,73.4876141286,-18.2650167032,-7.8456950844,19.8787767864,90.8,19.64,92.8997825616,130.4,76.4549832968,6.9543049156,76.7706117455,-18.2650167032,-7.8456950844,19.8787767864,94.72,14.8,95.869277665,0.0
2022-01-25 12:00:00,75.4222666301,-31.2935253414,81.6566165838,-18.2777333699,-7.8235253414,19.8817274377,93.7,-23.47,96.5946732486,130.27,-18.2777333699,-7.8235253414,19.8817274377,-18.2777333699,-7.8235253414,19.8817274377,0.0,0.0,0.0,0.0,72.1922666301,-31.2335253414,78.6591155967,-18.2777333699,-7.8235253414,19.8817274377,90.47,-23.41,93.4497137502,130.4,88.0222666301,3.7664746586,88.1028135422,-18.2777333699,-7.8235253414,19.8817274377,106.3,11.59,106.9299682035,130.94,72.5622666301,12.0564746586,73.5570602981,-18.2777333699,-7.8235253414,19.8817274377,90.84,19.88,92.9898919238,130.4,74.6822666301,7.6964746586,75.077804118,-18.2777333699,-7.8235253414,19.8817274377,92.96,15.52,94.2466551131,0.0
2022-01-25 12:30:00,76.0894666295,-31.5597143172,82.3748899832,-18.5605333705,-7.8997143172,20.1717348111,94.65,-23.66,97.5623805573,130.27,-18.5605333705,-7.8997143172,20.1717348111,-18.5605333705,-7.8997143172,20.1717348111,0.0,0.0,0.0,0.0,72.8294666295,-31.4697143172,79.3377219786,-18.5605333705,-7.8997143172,20.1717348111,91.39,-23.57,94.3804905688,130.4,88.7894666295,4.8302856828,88.9207571051,-18.5605333705,-7.8997143172,20.1717348111,107.35,12.73,108.102152615,130.94,73.1994666295,11.6602856828,74.1223594947,-18.5605333705,-7.8997143172,20.1717348111,91.76,19.56,93.8215923975,130.4,83.8394666295,8.0202856828,84.2222129082,-18.5605333705,-7.8997143172,20.1717348111,102.4,15.92,103.6301423332,0.0
2022-01-25 13:00:00,76.286849963,-31.7616999031,82.6346722509,-18.503150037,-7.8916999031,20.1158019639,94.79,-23.87,97.7492762122,129.95,-18.503150037,-7.8916999031,20.1158019639,-18.503150037,-7.8916999031,20.1158019639,0.0,0.0,0.0,0.0,73.016849963,-31.6616999031,79.5859511426,-18.503150037,-7.8916999031,20.1158019639,91.52,-23.77,94.5564556231,130.07,89.126849963,4.9683000969,89.2652193756,-18.503150037,-7.8916999031,20.1158019639,107.63,12.86,108.3955557207,130.41,73.376849963,11.5483000969,74.280046753,-18.503150037,-7.8916999031,20.1158019639,91.88,19.44,93.9140458079,130.07,83.696849963,8.7483000969,84.1528101035,-18.503150037,-7.8916999031,20.1158019639,102.2,16.64,103.5457850422,0.0
2022-01-25 13:30:00,77.1895332965,-31.8680890003,83.5092758145,-18.4304667035,-7.8480890003,20.0318397524,95.62,-24.02,98.5907947021,130.19,-18.4304667035,-7.8480890003,20.0318397524,-18.4304667035,-7.8480890003,20.0318397524,0.0,0.0,0.0,0.0,73.9095332965,-31.7580890003,80.4437401483,-18.4304667035,-7.8480890003,20.0318397524,92.34,-23.91,95.3853432137,130.3,89.0295332965,4.8119109997,89.1594767058,-18.4304667035,-7.8480890003,20.0318397524,107.46,12.66,108.2031755541,130.61,74.3295332965,11.6319109997,75.2341735754,-18.4304667035,-7.8480890003,20.0318397524,92.76,19.48,94.7833740695,130.3,80.2495332965,7.6319109997,80.6116223618,-18.4304667035,-7.8480890003,20.0318397524,98.68,15.48,99.8867999287,0.0
2022-01-25 14:00:00,76.3635166304,-32.6749424498,83.0604510959,-18.1364833696,-7.7449424498,19.7209574455,94.5,-24.93,97.7330798655,130.33,-18.1364833696,-7.7449424498,19.7209574455,-18.1364833696,-7.7449424498,19.7209574455,0.0,0.0,0.0,0.0,73.1235166304,-32.5449424498,80.0388778248,-18.1364833696,-7.7449424498,19.7209574455,91.26,-24.8,94.5696970493,130.46,88.3935166304,4.3250575502,88.4992649975,-18.1364833696,-7.7449424498,19.7209574455,106.53,12.07,107.2115935895,130.8,73.5435166304,11.0150575502,74.3638375233,-18.1364833696,-7.7449424498,19.7209574455,91.68,18.76,93.5796986531,130.46,76.7035166304,7.6150575501999995,77.0805978503,-18.1364833696,-7.7449424498,19.7209574455,94.84,15.36,96.0757784252,0.0
2022-01-25 14:30:00,74.1365499637,-33.3453747894,81.2904795186,-18.1434500363,-7.7253747894,19.7196905365,92.28,-25.62,95.7704693525,130.73,-18.1434500363,-7.7253747894,19.7196905365,-18.1434500363,-7.7253747894,19.7196905365,0.0,0.0,0.0,0.0,70.9765499637,-33.2153747894,78.3640974372,-18.1434500363,-7.7253747894,19.7196905365,89.12,-25.49,92.693659438,130.93,86.8665499637,3.8946252106,86.9538130741,-18.1434500363,-7.7253747894,19.7196905365,105.01,11.62,105.6509559824,131.18,71.3765499637,10.3546252106,72.1237141859,-18.1434500363,-7.7253747894,19.7196905365,89.52,18.08,91.3275248761,130.93,74.5365499637,7.7546252106,74.9388516902,-18.1434500363,-7.7253747894,19.7196905365,92.68,15.48,93.9638909369,0.0
2022-01-25 15:00:00,73.1629332979,-33.4717478802,80.4560296989,-17.7270667021,-7.7017478802,19.3278507411,90.89,-25.77,94.4726680051,130.73,-17.7270667021,-7.7017478802,19.3278507411,-17.7270667021,-7.7017478802,19.3278507411,0.0,0.0,0.0,0.0,70.0629332979,-33.3417478802,77.5917957906,-17.7270667021,-7.7017478802,19.3278507411,87.79,-25.64,91.457606026,130.93,85.7529332979,3.5482521198,85.8263110141,-17.7270667021,-7.7017478802,19.3278507411,103.48,11.25,104.0897348445,131.18,70.4729332979,10.0182521198,71.1814561746,-17.7270667021,-7.7017478802,19.3278507411,88.2,17.72,89.9624277129,130.93,77.3129332979,6.8182521198,77.6130028867,-17.7270667021,-7.7017478802,19.3278507411,95.04,14.52,96.1427688388,0.0
2022-01-25 15:30:00,73.6577332977,-34.0382891637,81.1422627473,-18.1922667023,-7.8582891637,19.8169441728,91.85,-26.18,95.5081928423,130.48,-18.1922667023,-7.8582891637,19.8169441728,-18.1922667023,-7.8582891637,19.8169441728,0.0,0.0,0.0,0.0,70.5377332977,-33.8982891637,78.2602442305,-18.1922667023,-7.8582891637,19.8169441728,88.73,-26.04,92.4721282333,130.62,86.3177332977,3.0517108363,86.3716621392,-18.1922667023,-7.8582891637,19.8169441728,104.51,10.91,105.0779149013,130.93,70.8877332977,9.6617108363,71.543129568,-18.1922667023,-7.8582891637,19.8169441728,89.08,17.52,90.7865452586,130.62,81.4477332977,4.9817108363,81.5999430282,-18.1922667023,-7.8582891637,19.8169441728,99.64,12.84,100.463899984,0.0
2022-01-25 16:00:00,74.2628666292,-33.7737656046,81.5821095774,-18.7571333708,-8.0437656046,20.4091209363,93.02,-25.73,96.5129695948,130.93,-18.7571333708,-8.0437656046,20.4091209363,-18.7571333708,-8.0437656046,20.4091209363,0.0,0.0,0.0,0.0,71.0728666292,-33.6137656046,78.6208471654,-18.7571333708,-8.0437656046,20.4091209363,89.83,-25.57,93.3983607993,131.05,87.2828666292,3.3262343954,87.3462228276,-18.7571333708,-8.0437656046,20.4091209363,106.04,11.37,106.6478246379,131.4,71.4828666292,9.8362343954,72.1564392733,-18.7571333708,-8.0437656046,20.4091209363,90.24,17.88,91.9943041715,131.05,73.4828666292,6.9962343954,73.815167708,-18.7571333708,-8.0437656046,20.4091209363,92.24,15.04,93.4581146825,0.0
2022-01-25 16:30:00,79.5716666274,-32.4258073386,85.9248689927,-19.6583333726,-8.3558073386,21.3604678617,99.23,-24.07,102.1075795424,130.55,-19.6583333726,-8.3558073386,21.3604678617,-19.6583333726,-8.3558073386,21.3604678617,0.0,0.0,0.0,0.0,76.1516666273,-32.2758073386,82.7091534806,-19.6583333726,-8.3558073386,21.3604678617,95.81,-23.92,98.7508101233,130.69,90.8716666273,4.1541926614,90.9665714002,-19.6583333726,-8.3558073386,21.3604678617,110.53,12.51,111.2357002046,131.01,76.6616666273,11.2041926614,77.4760934952,-19.6583333726,-8.3558073386,21.3604678617,96.32,19.56,98.2859908634,130.69,81.1416666274,6.8841926614,81.4331761119,-19.6583333726,-8.3558073386,21.3604678617,100.8,15.24,101.9455619436,0.0
2022-01-25 17:00:00,78.5949999632,-33.8546705512,85.5763561818,-18.3950000368,-8.7346705512,20.3634598237,96.99,-25.12,100.1901916357,130.41,-18.3950000368,-8.7346705512,20.3634598237,-18.3950000368,-8.7346705512,20.3634598237,0.0,0.0,0.0,0.0,75.2749999632,-33.6846705512,82.4680704855,-18.3950000368,-8.7346705512,20.3634598237,93.67,-24.95,96.9359138813,130.48,93.5849999632,3.9553294488,93.6685478118,-18.3950000368,-8.7346705512,20.3634598237,111.98,12.69,112.6967457383,130.91,75.6849999632,9.9453294488,76.3356325531,-18.3950000368,-8.7346705512,20.3634598237,94.08,18.68,95.9165720822,130.48,75.4849999632,6.9053294488,75.8001899354,-18.3950000368,-8.7346705512,20.3634598237,93.88,15.64,95.173861958,0.0
2022-01-25 17:30:00,79.4675832987,-33.5953592023,86.277140398,-17.3324167013,-9.0453592023,19.550733792,96.8,-24.55,99.8646208624,130.84,-17.3324167013,-9.0453592023,19.550733792,-17.3324167013,-9.0453592023,19.550733792,0.0,0.0,0.0,0.0,76.1375832987,-33.4453592023,83.1596274807,-17.3324167013,-9.0453592023,19.550733792,93.47,-24.4,96.6022820641,130.96,96.7375832987,4.4146407977,96.8382624578,-17.3324167013,-9.0453592023,19.550733792,114.07,13.46,114.8613794972,131.18,76.5875832987,10.1546407977,77.257845202,-17.3324167013,-9.0453592023,19.550733792,93.92,19.2,95.8624347698,130.96,77.1475832987,5.8746407977,77.37093132,-17.3324167013,-9.0453592023,19.550733792,94.48,14.92,95.6508065831,0.0
2022-01-25 18:00:00,80.1490166316,-33.7875929287,86.9796890253,-17.5309833684,-8.8575929287,19.64159694,97.68,-24.93,100.8111467051,130.66,-17.5309833684,-8.8575929287,19.64159694,-17.5309833684,-8.8575929287,19.64159694,0.0,0.0,0.0,0.0,76.7890166316,-33.6175929287,83.8253877389,-17.5309833684,-8.8575929287,19.64159694,94.32,-24.76,97.5157423189,130.78,96.3290166316,4.0824070713,96.4154836772,-17.5309833684,-8.8575929287,19.64159694,113.86,12.94,114.5929456817,130.95,77.2690166316,10.0224070713,77.9162985178,-17.5309833684,-8.8575929287,19.64159694,94.8,18.88,96.6617525188,130.78,75.3090166316,7.5424070712999995,75.6857707264,-17.5309833684,-8.8575929287,19.64159694,92.84,16.4,94.277386472,0.0
2022-01-25 18:30:00,78.4853999598,-33.8142061151,85.4596895737,-20.1046000402,-8.5342061151,21.8409619017,98.59,-25.28,101.7794994093,130.82,-20.1046000402,-8.5342061151,21.8409619017,-20.1046000402,-8.5342061151,21.8409619017,0.0,0.0,0.0,0.0,75.0953999598,-33.6242061151,82.2794405182,-20.1046000402,-8.5342061151,21.8409619017,95.2,-25.09,98.4507394589,130.95,92.3753999598,3.4257938849,92.4389018837,-20.1046000402,-8.5342061151,21.8409619017,112.48,11.96,113.1140663225,131.14,75.6153999598,10.1057938849,76.2877171052,-20.1046000402,-8.5342061151,21.8409619017,95.72,18.64,97.5180393568,130.95,72.5353999598,6.9457938849000005,72.8671963233,-20.1046000402,-8.5342061151,21.8409619017,92.64,15.48,93.9244377146,0.0
2022-01-25 19:00:00,77.0209666295,-34.3896583787,84.3497356483,-18.5990333705,-8.2296583787,20.338419785,95.62,-26.16,99.1338993483,130.82,-18.5990333705,-8.2296583787,20.338419785,-18.5990333705,-8.2296583787,20.338419785,0.0,0.0,0.0,0.0,73.7409666295,-34.1896583787,81.2813810138,-18.5990333705,-8.2296583787,20.338419785,92.34,-25.96,95.9197435359,130.95,90.7109666295,2.7303416213,90.7520480883,-18.5990333705,-8.2296583787,20.338419785,109.31,10.96,109.8580798121,131.23,74.2009666295,9.5303416213,74.8104996653,-18.5990333705,-8.2296583787,20.338419785,92.8,17.76,94.4841658692,130.95,81.4009666295,6.1703416213,81.634493224,-18.5990333705,-8.2296583787,20.338419785,100.0,14.4,101.0314802425,0.0
2022-01-25 19:30:00,74.7319666303,-35.3959593152,82.6906329174,-18.1680333697,-7.9059593152000005,19.8136727846,92.9,-27.49,96.8819389773,130.44,-18.1680333697,-7.9059593152000005,19.8136727846,-18.1680333697,-7.9059593152000005,19.8136727846,0.0,0.0,0.0,0.0,71.5819666303,-35.1859593152,79.7623324609,-18.1680333697,-7.9059593152000005,19.8136727846,89.75,-27.28,93.8043756975,130.55,87.5319666303,1.2240406848,87.5405246601,-18.1680333697,-7.9059593152000005,19.8136727846,105.7,9.13,106.0935761486,130.96,72.0319666303,8.0940406848,72.4852930686,-18.1680333697,-7.9059593152000005,19.8136727846,90.2,16.0,91.6080782464,130.55,83.5919666303,5.4540406848,83.7697048158,-18.1680333697,-7.9059593152000005,19.8136727846,101.76,13.36,102.6332655624,0.0
2022-01-25 20:00:00,71.8273666331,-36.7136132926,80.666349852,-16.7726333669,-7.4536132926,18.3542251587,88.6,-29.26,93.3065249594,130.44,-16.7726333669,-7.4536132926,18.3542251587,-16.7726333669,-7.4536132926,18.3542251587,0.0,0.0,0.0,0.0,68.8573666331,-36.4636132926,77.9161859564,-16.7726333669,-7.4536132926,18.3542251587,85.63,-29.01,90.4106022544,130.55,84.0373666331,-0.2936132926,84.0378795508,-16.7726333669,-7.4536132926,18.3542251587,100.81,7.16,101.0639485672,130.96,69.2273666331,6.7063867074,69.5514479621,-16.7726333669,-7.4536132926,18.3542251587,86.0,14.16,87.157934808,130.55,79.3473666331,4.0263867074,79.4494580317,-16.7726333669,-7.4536132926,18.3542251587,96.12,11.48,96.8031239165,0.0
2022-01-25 20:30:00,71.8034833027,-37.2584570209,80.8945785203,-15.3065166973,-6.9984570209,16.8305630945,87.11,-30.26,92.216157478,130.44,-15.3065166973,-6.9984570209,16.8305630945,-15.3065166973,-6.9984570209,16.8305630945,0.0,0.0,0.0,0.0,68.8934833027,-36.9984570209,78.1997305846,-15.3065166973,-6.9984570209,16.8305630945,84.2,-30.0,89.3847861775,130.55,81.3834833027,-2.1784570209,81.4126343357,-15.3065166973,-6.9984570209,16.8305630945,96.69,4.82,96.8100640429,130.96,69.2934833027,6.3615429791,69.5848838276,-15.3065166973,-6.9984570209,16.8305630945,84.6,13.36,85.6484068737,130.55,72.4134833027,4.1615429791,72.532964947,-15.3065166973,-6.9984570209,16.8305630945,87.72,11.16,88.4270546835,0.0
2022-01-25 21:00:00,68.1319833049,-39.1125321502,78.560532841,-14.1980166951,-6.5925321502,15.6539183026,82.33,-32.52,88.5199373023,130.58,-14.1980166951,-6.5925321502,15.6539183026,-14.1980166951,-6.5925321502,15.6539183026,0.0,0.0,0.0,0.0,65.4319833049,-38.8625321502,76.1028307249,-14.1980166951,-6.5925321502,15.6539183026,79.63,-32.27,85.9202525602,130.72,77.2419833049,-3.9925321502,77.3450987319,-14.1980166951,-6.5925321502,15.6539183026,91.44,2.6,91.4769566612,131.37,65.8819833049,5.1274678498,66.0812125399,-14.1980166951,-6.5925321502,15.6539183026,80.08,11.72,80.9330884126,130.72,67.0819833049,1.1274678498,67.0914574881,-14.1980166951,-6.5925321502,15.6539183026,81.28,7.72,81.6458008718,0.0
2022-01-25 21:30:00,60.6636666485,-42.196311036,73.8959343691,-12.6963333515,-6.166311036,14.1145411674,73.36,-36.03,81.730352379,131.66,-12.6963333515,-6.166311036,14.1145411674,-12.6963333515,-6.166311036,14.1145411674,0.0,0.0,0.0,0.0,58.3136666485,-41.926311036,71.8213009843,-12.6963333515,-6.166311036,14.1145411674,71.01,-35.76,79.5059601539,131.8,71.3836666485,-6.956311036,71.7218106813,-12.6963333515,-6.166311036,14.1145411674,84.08,-0.79,84.0837112644,132.54,58.7036666485,2.313688964,58.7492436938,-12.6963333515,-6.166311036,14.1145411674,71.4,8.48,71.9018108256,131.8,59.3436666485,-0.9263110360000001,59.3508957255,-12.6963333515,-6.166311036,14.1145411674,72.04,5.24,72.2303205032,0.0
2022-01-25 22:00:00,57.4147833304,-42.0897136044,71.1898963068,-11.6752166696,-5.6897136044,12.9878221879,69.09,-36.4,78.0921769449,132.39,-11.6752166696,-5.6897136044,12.9878221879,-11.6752166696,-5.6897136044,12.9878221879,0.0,0.0,0.0,0.0,55.2247833304,-41.8397136044,69.2844739345,-11.6752166696,-5.6897136044,12.9878221879,66.9,-36.15,76.0423073032,132.52,66.6247833304,-11.1197136044,67.5463528583,-11.6752166696,-5.6897136044,12.9878221879,78.3,-5.43,78.4880557792,133.3,55.5647833304,2.6702863956,55.6289095344,-11.6752166696,-5.6897136044,12.9878221879,67.24,8.36,67.7577095245,132.52,59.6847833304,-8.1697136044,60.2413278536,-11.6752166696,-5.6897136044,12.9878221879,71.36,-2.48,71.403081166,0.0
2022-01-25 22:30:00,54.4819499814,-35.7621794232,65.1706709408,-10.3180500186,-5.2121794232,11.5597997615,64.8,-30.55,71.6403692062,132.99,-10.3180500186,-5.2121794232,11.5597997615,-10.3180500186,-5.2121794232,11.5597997615,0.0,0.0,0.0,0.0,52.3919499814,-35.7921794232,63.4507409784,-10.3180500186,-5.2121794232,11.5597997615,62.71,-30.58,69.768764501,133.14,60.5919499814,-24.2021794232,65.2466849072,-10.3180500186,-5.2121794232,11.5597997615,70.91,-18.99,73.4087746799,133.57,52.5219499814,8.5478205768,53.2129727271,-10.3180500186,-5.2121794232,11.5597997615,62.84,13.76,64.3288675479,133.14,51.2819499814,-19.9721794232,55.0338654358,-10.3180500186,-5.2121794232,11.5597997615,61.6,-14.76,63.3436468795,0.0
2022-01-25 23:00:00,51.1847333193,-36.6999214775,62.9822289334,-9.0352666807,-4.7799214775,10.2217265334,60.22,-31.92,68.1566929949,132.68,-9.0352666807,-4.7799214775,10.2217265334,-9.0352666807,-4.7799214775,10.2217265334,0.0,0.0,0.0,0.0,49.2847333193,-36.7499214775,61.477977089,-9.0352666807,-4.7799214775,10.2217265334,58.32,-31.97,66.5079190774,132.82,56.6247333193,-24.6499214775,61.7574210304,-9.0352666807,-4.7799214775,10.2217265334,65.66,-19.87,68.6006741949,131.8,49.4047333193,7.9800785225,50.04507296,-9.0352666807,-4.7799214775,10.2217265334,58.44,12.76,59.8168136898,132.82,46.0847333193,-20.7799214775,50.5530195114,-9.0352666807,-4.7799214775,10.2217265334,55.12,-16.0,57.39524719,0.0
2022-01-25 23:30:00,48.7035499886,-37.6243408695,61.5436983561,-7.7064500114,-4.3343408695,8.8417126481,56.41,-33.29,65.5004748074,133.21,-7.7064500114,-4.3343408695,8.8417126481,-7.7064500114,-4.3343408695,8.8417126481,0.0,0.0,0.0,0.0,46.9635499886,-37.6943408695,60.2199166482,-7.7064500114,-4.3343408695,8.8417126481,54.67,-33.36,64.0445040577,133.34,53.4735499886,-24.9943408695,59.0265840438,-7.7064500114,-4.3343408695,8.8417126481,61.18,-20.66,64.5742053765,132.33,47.0535499886,7.8656591305,47.7064477831,-7.7064500114,-4.3343408695,8.8417126481,54.76,12.2,56.1025632213,133.34,40.8535499886,-21.7343408695,46.2751998342,-7.7064500114,-4.3343408695,8.8417126481,48.56,-17.4,51.5832686052,0.0
2022-01-26 00:00:00,47.0572499863,-33.7647491156,57.9175539807,-6.8727500137,-4.0847491156,7.9949901869,53.93,-29.68,61.5576745825,134.62,-6.8727500137,-4.0847491156,7.9949901869,-6.8727500137,-4.0847491156,7.9949901869,0.0,0.0,0.0,0.0,45.3672499863,-33.9847491156,56.6846588044,-6.8727500137,-4.0847491156,7.9949901869,52.24,-29.9,60.1915907748,134.75,50.4472499863,-31.5747491156,59.5137783449,-6.8727500137,-4.0847491156,7.9949901869,57.32,-27.49,63.5710822623,133.73,45.3672499863,11.4352508844,46.7862408631,-6.8727500137,-4.0847491156,7.9949901869,52.24,15.52,54.4966787979,134.75,37.2472499863,-25.0847491156,44.906594947,-6.8727500137,-4.0847491156,7.9949901869,44.12,-21.0,48.8628120353,0.0
2022-01-26 00:30:00,49.6730166527,-32.6171430735,59.4246296215,-7.3769833473,-4.2171430735,8.4973042201,57.05,-28.4,63.7280354318,134.49,-7.3769833473,-4.2171430735,8.4973042201,-7.3769833473,-4.2171430735,8.4973042201,0.0,0.0,0.0,0.0,47.8630166527,-32.8671430735,58.0613249669,-7.3769833473,-4.2171430735,8.4973042201,55.24,-28.65,62.2276473925,134.62,53.0930166527,-31.4471430735,61.7073028479,-7.3769833473,-4.2171430735,8.4973042201,60.47,-27.23,66.3181257274,132.86,47.8630166527,12.7028569265,49.520005424,-7.3769833473,-4.2171430735,8.4973042201,55.24,16.92,57.7732117854,134.62,38.1830166527,-27.0971430735,46.8209133128,-7.3769833473,-4.2171430735,8.4973042201,45.56,-22.88,50.9824283455,0.0
2022-01-26 01:00:00,49.7564166493,-32.7289767246,59.5557462821,-9.0735833507,-4.7889767246,10.2598349349,58.83,-27.94,65.1276630933,134.67,-9.0735833507,-4.7889767246,10.2598349349,-9.0735833507,-4.7889767246,10.2598349349,0.0,0.0,0.0,0.0,47.8664166493,-32.9489767246,58.1104888127,-9.0735833507,-4.7889767246,10.2598349349,56.94,-28.16,63.5228242445,134.8,54.2764166493,-30.7989767246,62.4059802549,-9.0735833507,-4.7889767246,10.2598349349,63.35,-26.01,68.4816953645,132.86,47.8464166493,12.0110232754,49.3309666062,-9.0735833507,-4.7889767246,10.2598349349,56.92,16.8,59.3475054236,134.8,36.2464166493,-26.0289767246,44.6241005427,-9.0735833507,-4.7889767246,10.2598349349,45.32,-21.24,50.050374624,0.0
2022-01-26 01:30:00,48.566416659,-33.2401777052,58.852410664,-9.413583341,-4.8501777052,10.5896069374,57.98,-28.39,64.5575131181,133.66,-9.413583341,-4.8501777052,10.5896069374,-9.413583341,-4.8501777052,10.5896069374,0.0,0.0,0.0,0.0,46.706416659,-33.4701777052,57.4607879579,-9.413583341,-4.8501777052,10.5896069374,56.12,-28.62,62.9964983154,133.79,53.206416659,-31.2701777052,61.715045065300004,-9.413583341,-4.8501777052,10.5896069374,62.62,-26.42,67.9652911419,131.74,46.746416659,11.7498222948,48.2004750435,-9.413583341,-4.8501777052,10.5896069374,56.16,16.6,58.5619808408,133.79,41.106416659,-25.0501777052,48.137811475,-9.413583341,-4.8501777052,10.5896069374,50.52,-20.2,54.4087345929,0.0
2022-01-26 02:00:00,46.9360000001,-33.6030519797,57.7248057456,-9.1339999999,-4.7730519797,10.3059197163,56.07,-28.83,63.0477105056,134.13,-9.1339999999,-4.7730519797,10.3059197163,-9.1339999999,-4.7730519797,10.3059197163,0.0,0.0,0.0,0.0,45.1560000001,-33.8330519797,56.4246377239,-9.1339999999,-4.7730519797,10.3059197163,54.29,-29.06,61.578305433,134.25,51.4760000001,-31.6730519797,60.4397286371,-9.1339999999,-4.7730519797,10.3059197163,60.61,-26.9,66.3112516848,132.19,45.1460000001,11.5069480203,46.5893890146,-9.1339999999,-4.7730519797,10.3059197163,54.28,16.28,56.6688344683,134.25,37.7860000001,-27.0930519797,46.4953251584,-9.1339999999,-4.7730519797,10.3059197163,46.92,-22.32,51.9583371558,0.0
2022-01-26 02:30:00,46.4499333425,-33.6904258457,57.3815397248,-8.7900666575,-4.6704258457000005,9.9538007526,55.24,-29.02,62.3988621691,134.27,-8.7900666575,-4.6704258457000005,9.9538007526,-8.7900666575,-4.6704258457000005,9.9538007526,0.0,0.0,0.0,0.0,44.6999333425,-33.9404258457,56.1251863909,-8.7900666575,-4.6704258457000005,9.9538007526,53.49,-29.27,60.9746914711,134.41,50.7599333425,-31.9004258457,59.9517139211,-8.7900666575,-4.6704258457000005,9.9538007526,59.55,-27.23,65.4803436155,132.36,44.6899333425,11.3695741543,46.1135268507,-8.7900666575,-4.6704258457000005,9.9538007526,53.48,16.04,55.8336099496,134.41,41.7699333425,-27.1904258457,49.8402105645,-8.7900666575,-4.6704258457000005,9.9538007526,50.56,-22.52,55.3485681838,0.0
2022-01-26 03:00:00,45.609933321,-34.009849365,56.8940758901,-8.740066679,-4.6098493650000005,9.8812689833,54.35,-29.4,61.7922527506,134.27,-8.740066679,-4.6098493650000005,9.8812689833,-8.740066679,-4.6098493650000005,9.8812689833,0.0,0.0,0.0,0.0,43.899933321,-34.249849365,55.6799454662,-8.740066679,-4.6098493650000005,9.8812689833,52.64,-29.64,60.4110850755,134.41,49.919933321,-32.169849365,59.3877003339,-8.740066679,-4.6098493650000005,9.8812689833,58.66,-27.56,64.8116440156,132.36,43.859933321,11.190150635,45.2649226461,-8.740066679,-4.6098493650000005,9.8812689833,52.6,15.8,54.9217625354,134.41,43.099933321,-27.409849365,51.0774323404,-8.740066679,-4.6098493650000005,9.8812689833,51.84,-22.8,56.6323723678,0.0
2022-01-26 03:30:00,44.7502333295,-34.2424113897,56.3482574782,-8.6897666705,-4.5324113897,9.8007549603,53.44,-29.71,61.1434191062,134.58,-8.6897666705,-4.5324113897,9.8007549603,-8.6897666705,-4.5324113897,9.8007549603,0.0,0.0,0.0,0.0,43.0702333295,-34.4724113897,55.1669479497,-8.6897666705,-4.5324113897,9.8007549603,51.76,-29.94,59.7954948136,134.71,48.9002333295,-32.4724113897,58.7000027355,-8.6897666705,-4.5324113897,9.8007549603,57.59,-27.94,64.0097781593,132.66,43.0302333295,10.9475886103,44.4010211231,-8.6897666705,-4.5324113897,9.8007549603,51.72,15.48,53.986931752,134.71,37.3502333295,-25.4124113897,45.1755529287,-8.6897666705,-4.5324113897,9.8007549603,46.04,-20.88,50.5534964172,0.0
2022-01-26 04:00:00,43.8807333222,-34.2677195961,55.6758059054,-8.1492666778,-4.4077195961,9.2649090348,52.03,-29.86,59.9895032485,134.58,-8.1492666778,-4.4077195961,9.2649090348,-8.1492666778,-4.4077195961,9.2649090348,0.0,0.0,0.0,0.0,42.2407333222,-34.5277195961,54.5567866732,-8.1492666778,-4.4077195961,9.2649090348,50.39,-30.12,58.7057620681,134.71,47.7607333222,-32.5577195961,57.8021864013,-8.1492666778,-4.4077195961,9.2649090348,55.91,-28.15,62.5967299465,132.66,42.2507333222,11.312280403900001,43.7389089279,-8.1492666778,-4.4077195961,9.2649090348,50.4,15.72,52.7946815503,134.71,39.4107333222,-24.1277195961,46.2098772332,-8.1492666778,-4.4077195961,9.2649090348,47.56,-19.72,51.4862311691,0.0
2022-01-26 04:30:00,43.5778833352,-34.2981038746,55.4562155702,-7.6721166648,-4.3181038746,8.8038284394,51.25,-29.98,59.3747665259,135.09,-7.6721166648,-4.3181038746,8.8038284394,-7.6721166648,-4.3181038746,8.8038284394,0.0,0.0,0.0,0.0,41.9878833352,-34.5681038746,54.3869115914,-7.6721166648,-4.3181038746,8.8038284394,49.66,-30.25,58.1478985003,135.18,47.1678833352,-32.7081038746,57.39886129,-7.6721166648,-4.3181038746,8.8038284394,54.84,-28.39,61.7528760464,133.19,41.9278833352,10.9618961254,43.3371730461,-7.6721166648,-4.3181038746,8.8038284394,49.6,15.28,51.9002736024,135.18,42.0478833352,-25.0381038746,48.938033661,-7.6721166648,-4.3181038746,8.8038284394,49.72,-20.72,53.8646154725,0.0
2022-01-26 05:00:00,43.383466717,-34.3867828045,55.3586128442,-7.576533283,-4.2767828045,8.7002717052,50.96,-30.11,59.1906555125,134.74,-7.576533283,-4.2767828045,8.7002717052,-7.576533283,-4.2767828045,8.7002717052,0.0,0.0,0.0,0.0,41.803466717,-34.6467828045,54.2948375839,-7.576533283,-4.2767828045,8.7002717052,49.38,-30.37,57.9717284545,134.86,46.813466717,-32.4867828045,56.9815033415,-7.576533283,-4.2767828045,8.7002717052,54.39,-28.21,61.2705165638,132.86,41.743466717,11.0432171955,43.1795050873,-7.576533283,-4.2767828045,8.7002717052,49.32,15.32,51.6446008795,134.86,40.943466717,-24.2767828045,47.5996811979,-7.576533283,-4.2767828045,8.7002717052,48.52,-20.0,52.4803810962,0.0
2022-01-26 05:30:00,44.6341500429,-34.1145090201,56.1783505965,-7.8958499571,-4.3845090201,9.0315206855,52.53,-29.73,60.3595377716,134.92,-7.8958499571,-4.3845090201,9.0315206855,-7.8958499571,-4.3845090201,9.0315206855,0.0,0.0,0.0,0.0,42.9841500429,-34.3645090201,55.0323235482,-7.8958499571,-4.3845090201,9.0315206855,50.88,-29.98,59.055692359,135.05,48.0841500429,-31.8445090201,57.6728553142,-7.8958499571,-4.3845090201,9.0315206855,55.98,-27.46,62.3523215286,133.01,42.9441500429,10.9354909799,44.3146136831,-7.8958499571,-4.3845090201,9.0315206855,50.84,15.32,53.0980978944,135.05,38.4241500429,-26.7445090201,46.8154255481,-7.8958499571,-4.3845090201,9.0315206855,46.32,-22.36,51.4345409234,0.0
2022-01-26 06:00:00,46.2401833495,-33.4206179641,57.05341586,-8.2998166505,-4.5606179641,9.4702794386,54.54,-28.86,61.7050338303,134.33,-8.2998166505,-4.5606179641,9.4702794386,-8.2998166505,-4.5606179641,9.4702794386,0.0,0.0,0.0,0.0,44.5101833495,-33.6706179641,55.8109929663,-8.2998166505,-4.5606179641,9.4702794386,52.81,-29.11,60.301643427,134.45,49.8501833495,-31.2606179641,58.8410317336,-8.2998166505,-4.5606179641,9.4702794386,58.15,-26.7,63.9868150481,132.36,44.4601833495,11.5593820359,45.938297928,-8.2998166505,-4.5606179641,9.4702794386,52.76,16.12,55.1676716928,134.45,38.7801833495,-26.3206179641,46.868726787,-8.2998166505,-4.5606179641,9.4702794386,47.08,-21.76,51.865441288,0.0
2022-01-26 06:30:00,51.1316333579,-30.9137646822,59.7503537787,-10.0983666421,-5.1837646822,11.3511420183,61.23,-25.73,66.4164572979,132.42,-10.0983666421,-5.1837646822,11.3511420183,-10.0983666421,-5.1837646822,11.3511420183,0.0,0.0,0.0,0.0,49.1316333579,-31.1637646822,58.1815918103,-10.0983666421,-5.1837646822,11.3511420183,59.23,-25.98,64.6773012733,132.53,55.5316333579,-29.0337646822,62.6635603443,-10.0983666421,-5.1837646822,11.3511420183,65.63,-23.85,69.8292159486,130.45,49.1016333579,13.0962353178,50.8181245021,-10.0983666421,-5.1837646822,11.3511420183,59.2,18.28,61.9580374124,132.53,48.3416333579,-22.0637646822,53.1387168424,-10.0983666421,-5.1837646822,11.3511420183,58.44,-16.88,60.8290062388,0.0
2022-01-26 07:00:00,55.5578833712,-29.5745655455,62.9391240159,-12.2521166288,-5.8745655455,13.5876739082,67.81,-23.7,71.8323471703,132.42,-12.2521166288,-5.8745655455,13.5876739082,-12.2521166288,-5.8745655455,13.5876739082,0.0,0.0,0.0,0.0,53.2878833712,-29.8245655455,61.0663837488,-12.2521166288,-5.8745655455,13.5876739082,65.54,-23.95,69.7788943736,132.53,61.0078833712,-26.5945655455,66.5524811708,-12.2521166288,-5.8745655455,13.5876739082,73.26,-20.72,76.1337375938,130.45,53.2678833712,13.9254344545,55.0580159794,-12.2521166288,-5.8745655455,13.5876739082,65.52,19.8,68.446405311,132.53,57.8278833712,-20.7945655455,61.4530556719,-12.2521166288,-5.8745655455,13.5876739082,70.08,-14.92,71.6506301438,0.0
2022-01-26 07:30:00,59.6314000045,-36.5684168792,69.9510756139,-13.9485999955,-6.6584168792,15.4563241805,73.58,-29.91,79.4268499942,131.67,-13.9485999955,-6.6584168792,15.4563241805,-13.9485999955,-6.6584168792,15.4563241805,0.0,0.0,0.0,0.0,57.2014000045,-36.5184168792,67.8645336964,-13.9485999955,-6.6584168792,15.4563241805,71.15,-29.86,77.1617917107,131.78,70.3414000045,-9.5984168792,70.9932543357,-13.9485999955,-6.6584168792,15.4563241805,84.29,-2.94,84.3412574011,131.28,57.4114000045,7.3415831208,57.878905425,-13.9485999955,-6.6584168792,15.4563241805,71.36,14.0,72.7203520344,131.78,59.8114000045,-7.4984168792,60.2795970971,-13.9485999955,-6.6584168792,15.4563241805,73.76,-0.84,73.7647829252,0.0
2022-01-26 08:00:00,62.9156666396,-34.1265354605,71.5751460442,-13.7243333604,-6.9265354605,15.373165571,76.64,-27.2,81.3236103478,131.67,-13.7243333604,-6.9265354605,15.373165571,-13.7243333604,-6.9265354605,15.373165571,0.0,0.0,0.0,0.0,60.3556666396,-34.1365354605,69.340533231,-13.7243333604,-6.9265354605,15.373165571,74.08,-27.21,78.9191389968,131.78,74.7756666396,-7.9165354605000005,75.1935625908,-13.7243333604,-6.9265354605,15.373165571,88.5,-0.99,88.5055371149,131.28,60.5556666396,9.3134645395,61.2676862946,-13.7243333604,-6.9265354605,15.373165571,74.28,16.24,76.0345710845,131.78,74.8756666396,-4.9665354605,75.0402020867,-13.7243333604,-6.9265354605,15.373165571,88.6,1.96,88.6216768065,0.0
2022-01-26 08:30:00,68.7241666334,-31.562116026600002,75.6252487436,-16.6558333666,-7.2421160266,18.1621868089,85.38,-24.32,88.7761612146,130.21,-16.6558333666,-7.2421160266,18.1621868089,-16.6558333666,-7.2421160266,18.1621868089,0.0,0.0,0.0,0.0,65.8141666334,-31.562116026600002,72.9909014722,-16.6558333666,-7.2421160266,18.1621868089,82.47,-24.32,85.9811799175,130.33,78.2341666334,-6.3021160266,78.4875881603,-16.6558333666,-7.2421160266,18.1621868089,94.89,0.9400000000000001,94.8946558032,129.9,66.0241666334,11.5578839734,67.0281676728,-16.6558333666,-7.2421160266,18.1621868089,82.68,18.8,84.7904617277,130.33,82.8641666334,-1.4421160266,82.8767145251,-16.6558333666,-7.2421160266,18.1621868089,99.52,5.8,99.6888679843,0.0
2022-01-26 09:00:00,70.7616666375,-30.1444698847,76.914904472,-16.1983333625,-7.1644698847,17.7120194346,86.96,-22.98,89.9451054811,130.21,-16.1983333625,-7.1644698847,17.7120194346,-16.1983333625,-7.1644698847,17.7120194346,0.0,0.0,0.0,0.0,67.7816666375,-30.1844698847,74.1987638332,-16.1983333625,-7.1644698847,17.7120194346,83.98,-23.02,87.0779007556,130.33,79.7116666375,-3.8544698847000003,79.804803967,-16.1983333625,-7.1644698847,17.7120194346,95.91,3.31,95.9670995706,129.9,68.0816666375,13.0755301153,69.3259173753,-16.1983333625,-7.1644698847,17.7120194346,84.28,20.24,86.6762712627,130.33,87.1616666375,2.2755301153,87.1913652166,-16.1983333625,-7.1644698847,17.7120194346,103.36,9.44,103.7901883609,0.0
2022-01-26 09:30:00,71.2398333254,-29.3387691869,77.044644393,-14.5501666746,-6.7387691869,16.0349106768,85.79,-22.6,88.7168760721,130.21,-14.5501666746,-6.7387691869,16.0349106768,-14.5501666746,-6.7387691869,16.0349106768,0.0,0.0,0.0,0.0,68.2798333254,-29.4187691869,74.3478286127,-14.5501666746,-6.7387691869,16.0349106768,82.83,-22.68,85.878933971,130.33,80.1798333254,-2.7887691868999998,80.2283173553,-14.5501666746,-6.7387691869,16.0349106768,94.73,3.95,94.8123167104,129.78,68.5298333254,14.1412308131,69.9736555035,-14.5501666746,-6.7387691869,16.0349106768,83.08,20.88,85.6636492335,130.33,83.4098333254,3.2612308131,83.4735642092,-14.5501666746,-6.7387691869,16.0349106768,97.96,10.0,98.4690895662,0.0
2022-01-26 10:00:00,68.4510166856,-29.4657746131,74.5236442939,-12.5089833144,-6.1857746131,13.954872666,80.96,-23.28,84.2406077851,130.67,-12.5089833144,-6.1857746131,13.954872666,-12.5089833144,-6.1857746131,13.954872666,0.0,0.0,0.0,0.0,65.6910166856,-29.5757746131,72.0419052854,-12.5089833144,-6.1857746131,13.954872666,78.2,-23.39,81.6231100853,130.8,78.0710166856,-3.6157746131,78.154702177,-12.5089833144,-6.1857746131,13.954872666,90.58,2.5700000000000003,90.6164515968,130.28,65.9310166856,14.0942253869,67.4206656038,-12.5089833144,-6.1857746131,13.954872666,78.44,20.28,81.0192075992,130.8,75.6510166856,2.3342253869,75.6870195854,-12.5089833144,-6.1857746131,13.954872666,88.16,8.52,88.5707400895,0.0
2022-01-26 10:30:00,66.1426666894,-30.0069433712,72.6310471304,-7.8373333106,-5.6369433712,9.6539589803,73.98,-24.37,77.8905469232,131.09,-7.8373333106,-5.6369433712,9.6539589803,-7.8373333106,-5.6369433712,9.6539589803,0.0,0.0,0.0,0.0,63.6226666894,-30.1669433712,70.412273,-7.8373333106,-5.6369433712,9.6539589803,71.46,-24.53,75.5529781015,131.21,76.9626666894,-3.8669433712,77.0597515891,-7.8373333106,-5.6369433712,9.6539589803,84.8,1.77,84.8184702762,130.8,63.7226666894,13.6830566288,65.1751815395,-7.8373333106,-5.6369433712,9.6539589803,71.56,19.32,74.1221694232,131.21,72.6826666894,0.5630566288000001,72.6848475945,-7.8373333106,-5.6369433712,9.6539589803,80.52,6.2,80.7583456988,0.0
2022-01-26 11:00:00,67.7975500773,-30.3158225483,74.2667953615,-10.9224499227,-5.8658225483,12.3978944375,78.72,-24.45,82.4296117909,131.68,-10.9224499227,-5.8658225483,12.3978944375,-10.9224499227,-5.8658225483,12.3978944375,0.0,0.0,0.0,0.0,65.1575500773,-30.4258225483,71.9113135036,-10.9224499227,-5.8658225483,12.3978944375,76.08,-24.56,79.9459817627,131.8,76.0075500773,-3.6858225483,76.0968656162,-10.9224499227,-5.8658225483,12.3978944375,86.93,2.18,86.9573303408,131.38,65.3175500773,13.5341774517,66.704994621,-10.9224499227,-5.8658225483,12.3978944375,76.24,19.4,78.6695468399,131.8,67.1175500773,1.8941774517,67.1442732971,-10.9224499227,-5.8658225483,12.3978944375,78.04,7.76,78.4248634044,0.0
2022-01-26 11:30:00,71.7152167512,-29.3615791006,77.4930618891,-11.1047832488,-5.7015791006,12.4829569912,82.82,-23.66,86.1333152735,131.68,-11.1047832488,-5.7015791006,12.4829569912,-11.1047832488,-5.7015791006,12.4829569912,0.0,0.0,0.0,0.0,68.8752167512,-29.4515791006,74.9078833905,-11.1047832488,-5.7015791006,12.4829569912,79.98,-23.75,83.4317859092,131.7,78.5352167512,-3.0115791006,78.5929378432,-11.1047832488,-5.7015791006,12.4829569912,89.64,2.69,89.6803529208,131.3,69.1752167512,14.6184208994,70.7029620466,-11.1047832488,-5.7015791006,12.4829569912,80.28,20.32,82.8117189774,131.7,71.8152167512,1.8184208994,71.8382350255,-11.1047832488,-5.7015791006,12.4829569912,82.92,7.52,83.2602954595,0.0
2022-01-26 12:00:00,70.2242667658,-29.3242131959,76.1009666321,-10.9957332342,-5.6642131959,12.368890835,81.22,-23.66,84.5960046338,131.68,-10.9957332342,-5.6642131959,12.368890835,-10.9957332342,-5.6642131959,12.368890835,0.0,0.0,0.0,0.0,67.4642667658,-29.4442131959,73.609707111,-10.9957332342,-5.6642131959,12.368890835,78.46,-23.78,81.9845107322,131.7,77.6242667658,-2.8342131959,77.6759908554,-10.9957332342,-5.6642131959,12.368890835,88.62,2.83,88.6651752381,131.3,67.6842667658,14.6157868041,69.2443585538,-10.9957332342,-5.6642131959,12.368890835,78.68,20.28,81.2515895229,131.7,70.5642667658,2.7357868041,70.6172802763,-10.9957332342,-5.6642131959,12.368890835,81.56,8.4,81.9914239418,0.0
