Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-26 12:30:00,68.9968834358,-29.6952301451,75.115754787,-10.5131165642,-6.0852301451,12.1472484873,79.51,-23.61,82.9413780932,131.68,-10.5131165642,-6.0852301451,12.1472484873,-10.5131165642,-6.0852301451,12.1472484873,0.0,0.0,0.0,0.0,66.2768834358,-29.8352301451,72.6826405393,-10.5131165642,-6.0852301451,12.1472484873,76.79,-23.75,80.3788939959,131.7,79.6168834358,-2.9952301451,79.6732046026,-10.5131165642,-6.0852301451,12.1472484873,90.13,3.09,90.1829529346,131.3,66.4868834358,14.0347698549,67.9520451045,-10.5131165642,-6.0852301451,12.1472484873,77.0,20.12,79.5852649678,131.7,76.3268834358,1.9947698549,76.3529452071,-10.5131165642,-6.0852301451,12.1472484873,86.84,8.08,87.2150904374,0.0
2022-01-26 13:00:00,69.996383463,-29.7832125884,76.0692674474,-12.913616537,-6.2632125884,14.3523281733,82.91,-23.52,86.1815438479,131.44,-12.913616537,-6.2632125884,14.3523281733,-12.913616537,-6.2632125884,14.3523281733,0.0,0.0,0.0,0.0,67.166383463,-29.8432125884,73.497893882,-12.913616537,-6.2632125884,14.3523281733,80.08,-23.58,83.4794753218,131.53,79.326383463,-3.3732125884,79.3980709871,-12.913616537,-6.2632125884,14.3523281733,92.24,2.89,92.2852626371,131.07,67.366383463,13.6567874116,68.7367257242,-12.913616537,-6.2632125884,14.3523281733,80.28,19.92,82.7144775719,131.53,75.046383463,2.6167874116,75.0919918981,-12.913616537,-6.2632125884,14.3523281733,87.96,8.88,88.407103787,0.0
2022-01-26 13:30:00,70.3433668211,-30.0788972379,76.504439837,-14.0766331789,-6.5788972379,15.5381302131,84.42,-23.5,87.6298259727,130.82,-14.0766331789,-6.5788972379,15.5381302131,-14.0766331789,-6.5788972379,15.5381302131,0.0,0.0,0.0,0.0,67.4333668211,-30.1488972379,73.8661963654,-14.0766331789,-6.5788972379,15.5381302131,81.51,-23.57,84.8494254547,130.93,79.8733668211,-3.5288972379,79.9512841864,-14.0766331789,-6.5788972379,15.5381302131,93.95,3.05,93.9994946795,130.47,67.7233668211,13.6611027621,69.0874818058,-14.0766331789,-6.5788972379,15.5381302131,81.8,20.24,84.2668238395,130.93,79.1233668211,2.5411027621,79.1641609591,-14.0766331789,-6.5788972379,15.5381302131,93.2,9.12,93.6451515029,0.0
2022-01-26 14:00:00,72.2597501769,-29.6750221462,78.1158014425,-14.0402498231,-6.6050221462,15.5162796007,86.3,-23.07,89.330369416,131.11,-14.0402498231,-6.6050221462,15.5162796007,-14.0402498231,-6.6050221462,15.5162796007,0.0,0.0,0.0,0.0,69.3197501769,-29.7350221462,75.4281068742,-14.0402498231,-6.6050221462,15.5162796007,83.36,-23.13,86.5094590204,131.24,80.6097501769,-3.5450221462,80.6876632801,-14.0402498231,-6.6050221462,15.5162796007,94.65,3.06,94.699451424,130.78,69.5997501769,13.9149778538,70.9771219011,-14.0402498231,-6.6050221462,15.5162796007,83.64,20.52,86.1203808631,131.24,82.7197501769,2.3149778538,82.7521370829,-14.0402498231,-6.6050221462,15.5162796007,96.76,8.92,97.1702835233,0.0
2022-01-26 14:30:00,69.9644333425,-29.864878047,76.0718927968,-14.2155666575,-6.654878047,15.6961695077,84.18,-23.21,87.3211114222,130.81,-14.2155666575,-6.654878047,15.6961695077,-14.2155666575,-6.654878047,15.6961695077,0.0,0.0,0.0,0.0,67.0744333425,-29.934878047,73.4511846868,-14.2155666575,-6.654878047,15.6961695077,81.29,-23.28,84.5578056716,130.91,79.5544333425,-3.724878047,79.6415882621,-14.2155666575,-6.654878047,15.6961695077,93.77,2.93,93.8157651997,130.52,67.3444333425,13.665121953,68.7168702737,-14.2155666575,-6.654878047,15.6961695077,81.56,20.32,84.0531736462,130.91,77.1444333425,2.185121953,77.1753740106,-14.2155666575,-6.654878047,15.6961695077,91.36,8.84,91.78668313,0.0
2022-01-26 15:00:00,70.2123833813,-29.9529484834,76.3345131833,-13.9676166187,-6.5929484834,15.4454292174,84.18,-23.36,87.3611011835,130.72,-13.9676166187,-6.5929484834,15.4454292174,-13.9676166187,-6.5929484834,15.4454292174,0.0,0.0,0.0,0.0,67.3123833813,-30.0129484834,73.7002987317,-13.9676166187,-6.5929484834,15.4454292174,81.28,-23.42,84.5868476774,130.82,79.1923833813,-4.3529484834,79.3119268844,-13.9676166187,-6.5929484834,15.4454292174,93.16,2.24,93.1869261216,130.41,67.5923833813,13.5270515166,68.9326585437,-13.9676166187,-6.5929484834,15.4454292174,81.56,20.12,84.0050474674,130.82,77.7523833813,1.9270515166000002,77.7762601892,-13.9676166187,-6.5929484834,15.4454292174,91.72,8.52,92.1148674211,0.0
2022-01-26 15:30:00,67.557183466,-30.9423960122,74.3061566012,-13.362816534,-6.5023960122,14.8608889243,80.92,-24.44,84.5302312785,130.72,-13.362816534,-6.5023960122,14.8608889243,-13.362816534,-6.5023960122,14.8608889243,0.0,0.0,0.0,0.0,64.807183466,-31.0123960122,71.8452485222,-13.362816534,-6.5023960122,14.8608889243,78.17,-24.51,81.9224572385,130.82,77.017183466,-5.0623960122,77.1833816467,-13.362816534,-6.5023960122,14.8608889243,90.38,1.44,90.3914708366,130.52,65.077183466,12.7376039878,66.3120378455,-13.362816534,-6.5023960122,14.8608889243,78.44,19.24,80.7651608059,130.82,72.557183466,-0.8223960122,72.561844021,-13.362816534,-6.5023960122,14.8608889243,85.92,5.68,86.1075420622,0.0
2022-01-26 16:00:00,68.7424668087,-30.6437091631,75.2632955312,-14.2775331913,-6.8137091631,15.8200691081,83.02,-23.83,86.37238737,131.12,-14.2775331913,-6.8137091631,15.8200691081,-14.2775331913,-6.8137091631,15.8200691081,0.0,0.0,0.0,0.0,65.9124668087,-30.7037091631,72.7129358311,-14.2775331913,-6.8137091631,15.8200691081,80.19,-23.89,83.6729836925,131.22,78.5424668087,-4.6637091631,78.6808062717,-14.2775331913,-6.8137091631,15.8200691081,92.82,2.15,92.8448970057,130.86,66.1624668087,12.9862908369,67.4248897954,-14.2775331913,-6.8137091631,15.8200691081,80.44,19.8,82.8410139967,131.22,72.5224668087,1.9862908369,72.5496625996,-14.2775331913,-6.8137091631,15.8200691081,86.8,8.8,87.2449425468,0.0
2022-01-26 16:30:00,70.6701168659,-30.2856388105,76.8861842986,-15.2598831341,-7.1356388105,16.8458117792,85.93,-23.15,88.9937492187,130.54,-15.2598831341,-7.1356388105,16.8458117792,-15.2598831341,-7.1356388105,16.8458117792,0.0,0.0,0.0,0.0,67.7201168659,-30.3256388105,74.2001253207,-15.2598831341,-7.1356388105,16.8458117792,82.98,-23.19,86.1594829372,130.63,80.9401168659,-4.4056388105,81.0599295065,-15.2598831341,-7.1356388105,16.8458117792,96.2,2.73,96.2387286907,130.25,67.9801168659,13.1843611895,69.2468314732,-15.2598831341,-7.1356388105,16.8458117792,83.24,20.32,85.6843042803,130.63,85.0601168659,1.3843611895,85.0713814226,-15.2598831341,-7.1356388105,16.8458117792,100.32,8.52,100.6811442128,0.0
2022-01-26 17:00:00,74.4179003838,-28.9522362421,79.8514613576,-16.7120996162,-7.6122362421,18.3641066809,91.13,-21.34,93.5952589611,130.54,-16.7120996162,-7.6122362421,18.3641066809,-16.7120996162,-7.6122362421,18.3641066809,0.0,0.0,0.0,0.0,71.2679003838,-29.0122362421,76.9468873761,-16.7120996162,-7.6122362421,18.3641066809,87.98,-21.4,90.5452395215,130.63,85.2579003838,-3.4622362421,85.3281703639,-16.7120996162,-7.6122362421,18.3641066809,101.97,4.15,102.0544139173,130.25,71.5679003838,14.2277637579,72.9684426783,-16.7120996162,-7.6122362421,18.3641066809,88.28,21.84,90.9414317019,130.63,85.7279003838,2.6277637579,85.7681645284,-16.7120996162,-7.6122362421,18.3641066809,102.44,10.24,102.9505279248,0.0
2022-01-26 17:30:00,76.7616170509,-36.9919081535,85.2100177274,-18.2883829491,-8.1519081535,20.0229507675,95.05,-28.84,99.3289892227,129.97,-18.2883829491,-8.1519081535,20.0229507675,-18.2883829491,-8.1519081535,20.0229507675,0.0,0.0,0.0,0.0,73.5316170509,-36.6919081535,82.1778244423,-18.2883829491,-8.1519081535,20.0229507675,91.82,-28.54,96.153231875,130.08,91.8016170509,12.2180918465,92.6111152159,-18.2883829491,-8.1519081535,20.0229507675,110.09,20.37,111.958675412,129.7,73.9916170509,6.0880918465,74.2416611892,-18.2883829491,-8.1519081535,20.0229507675,92.28,14.24,93.3722442699,130.08,87.1116170509,13.3280918465,88.125319049,-18.2883829491,-8.1519081535,20.0229507675,105.4,21.48,107.5664929241,0.0
2022-01-26 18:00:00,76.9897168853,-37.3070322867,85.5525053059,-18.7402831147,-8.2570322867,20.4786912033,95.73,-29.05,100.0406687303,129.29,-18.7402831147,-8.2570322867,20.4786912033,-18.7402831147,-8.2570322867,20.4786912033,0.0,0.0,0.0,0.0,73.7297168853,-37.0170322867,82.5004959458,-18.7402831147,-8.2570322867,20.4786912033,92.47,-28.76,96.8392404968,129.4,92.3597168853,12.0729677133,93.1454446151,-18.7402831147,-8.2570322867,20.4786912033,111.1,20.33,112.944760392,130.56,74.2597168853,6.1829677133,74.5166735814,-18.7402831147,-8.2570322867,20.4786912033,93.0,14.44,94.1143644722,129.4,83.2597168853,13.9429677133,84.4191139759,-18.7402831147,-8.2570322867,20.4786912033,102.0,22.2,104.3879303368,0.0
2022-01-26 18:30:00,75.6719835935,-38.3013236696,84.8129736292,-18.1480164065,-8.1013236696,19.8741526785,93.82,-30.2,98.5608055974,129.97,-18.1480164065,-8.1013236696,19.8741526785,-18.1480164065,-8.1013236696,19.8741526785,0.0,0.0,0.0,0.0,72.4819835935,-37.9813236696,81.8304276743,-18.1480164065,-8.1013236696,19.8741526785,90.63,-29.88,95.4285664778,130.07,90.68198359350001,10.9286763304,91.3381525694,-18.1480164065,-8.1013236696,19.8741526785,108.83,19.03,110.481264475,131.31,73.0119835935,5.5786763304,73.2248002924,-18.1480164065,-8.1013236696,19.8741526785,91.16,13.68,92.1807355145,130.07,80.3319835935,13.3786763304,81.4384219421,-18.1480164065,-8.1013236696,19.8741526785,98.48,21.48,100.7953411622,0.0
2022-01-26 19:00:00,73.9070503718,-38.7618199508,83.454962588,-17.0929496282,-7.7418199508,18.7644531799,91.0,-31.02,96.1417723989,130.51,-17.0929496282,-7.7418199508,18.7644531799,-17.0929496282,-7.7418199508,18.7644531799,0.0,0.0,0.0,0.0,70.8470503718,-38.4618199508,80.6139946927,-17.0929496282,-7.7418199508,18.7644531799,87.94,-30.72,93.1512855521,130.62,88.4170503718,8.8981800492,88.863673144,-17.0929496282,-7.7418199508,18.7644531799,105.51,16.64,106.8140894264,131.97,71.3870503718,5.2581800492,71.580440193,-17.0929496282,-7.7418199508,18.7644531799,88.48,13.0,89.429918931,130.62,73.2270503718,11.6981800492,74.1555683858,-17.0929496282,-7.7418199508,18.7644531799,90.32,19.44,92.38839754,0.0
2022-01-26 19:30:00,71.4247502584,-40.9595860566,82.3357919705,-16.2352497416,-7.4095860566,17.8461564406,87.66,-33.55,93.8609508795,130.94,-16.2352497416,-7.4095860566,17.8461564406,-16.2352497416,-7.4095860566,17.8461564406,0.0,0.0,0.0,0.0,68.4947502584,-40.6095860566,79.6283196649,-16.2352497416,-7.4095860566,17.8461564406,84.73,-33.2,91.002268653,131.06,85.3447502584,7.7504139434,85.6959468876,-16.2352497416,-7.4095860566,17.8461564406,101.58,15.16,102.7050242199,132.62,69.0847502584,3.6304139434,69.1800738918,-16.2352497416,-7.4095860566,17.8461564406,85.32,11.04,86.0312966309,131.06,67.9647502584,10.9904139434,68.847632322,-16.2352497416,-7.4095860566,17.8461564406,84.2,18.4,86.1870059812,0.0
2022-01-26 20:00:00,68.3936169383,-43.015702836,80.796271748,-14.8263830617,-7.055702836,16.4196399839,83.22,-35.96,90.6569909053,131.78,-14.8263830617,-7.055702836,16.4196399839,-14.8263830617,-7.055702836,16.4196399839,0.0,0.0,0.0,0.0,65.6936169383,-42.645702836,78.3218186511,-14.8263830617,-7.055702836,16.4196399839,80.52,-35.59,88.0347573405,131.9,81.7636169383,6.114297164,81.9919123124,-14.8263830617,-7.055702836,16.4196399839,96.59,13.17,97.4837268471,133.45,66.1736169383,1.464297164,66.1898160209,-14.8263830617,-7.055702836,16.4196399839,81.0,8.52,81.4468562929,131.9,69.85361693830001,9.344297164,70.4758376243,-14.8263830617,-7.055702836,16.4196399839,84.68,16.4,86.2534776111,0.0
2022-01-26 20:30:00,66.204900252,-37.7623640414,76.2173533742,-13.665099748,-6.6723640414,15.2070836463,79.87,-31.09,85.7076717686,131.78,-13.665099748,-6.6723640414,15.2070836463,-13.665099748,-6.6723640414,15.2070836463,0.0,0.0,0.0,0.0,63.554900252,-37.5923640414,73.8404440687,-13.665099748,-6.6723640414,15.2070836463,77.22,-30.92,83.1803750893,131.9,76.334900252,-6.0323640414,76.5728830097,-13.665099748,-6.6723640414,15.2070836463,90.0,0.64,90.0022755268,133.38,63.974900252,6.7676359586,64.3318642565,-13.665099748,-6.6723640414,15.2070836463,77.64,13.44,78.7946901764,131.9,69.934900252,-5.9923640414,70.1911582755,-13.665099748,-6.6723640414,15.2070836463,83.6,0.68,83.6027655045,0.0
2022-01-26 21:00:00,63.9186336965,-31.6847658347,71.3408446798,-12.4213663035,-6.2747658347,13.9162863986,76.34,-25.41,80.4578380271,132.24,-12.4213663035,-6.2747658347,13.9162863986,-12.4213663035,-6.2747658347,13.9162863986,0.0,0.0,0.0,0.0,61.3386336965,-31.7747658347,69.0801254168,-12.4213663035,-6.2747658347,13.9162863986,73.76,-25.5,78.0434981276,132.38,70.9086336965,-18.6647658347,73.3239920924,-12.4213663035,-6.2747658347,13.9162863986,83.33,-12.39,84.2460740925,132.63,61.5786336965,12.2852341653,62.792158001,-12.4213663035,-6.2747658347,13.9162863986,74.0,18.56,76.2920284171,132.38,71.1786336965,-17.3147658347,73.2543446549,-12.4213663035,-6.2747658347,13.9162863986,83.6,-11.04,84.3258062517,0.0
2022-01-26 21:30:00,60.5114336821,-33.5269274487,69.178670632,-11.2185663179,-5.9169274487,12.6833063774,71.73,-27.61,76.8602953416,131.5,-11.2185663179,-5.9169274487,12.6833063774,-11.2185663179,-5.9169274487,12.6833063774,0.0,0.0,0.0,0.0,58.1314336821,-33.6169274487,67.1517787779,-11.2185663179,-5.9169274487,12.6833063774,69.35,-27.7,74.677389483,131.65,67.1014336821,-20.0669274487,70.0377325406,-11.2185663179,-5.9169274487,12.6833063774,78.32,-14.15,79.5879695683,130.44,58.3814336821,11.1230725513,59.4315954839,-11.2185663179,-5.9169274487,12.6833063774,69.6,17.04,71.6555761961,131.65,61.0614336821,-18.1969274487,63.7152011053,-11.2185663179,-5.9169274487,12.6833063774,72.28,-12.28,73.3157336457,0.0
2022-01-26 22:00:00,56.8736506357,-34.8451338554,66.6992915257,-9.4263493643,-5.4251338554,10.8760351087,66.3,-29.42,72.5343118807,132.69,-9.4263493643,-5.4251338554,10.8760351087,-9.4263493643,-5.4251338554,10.8760351087,0.0,0.0,0.0,0.0,54.7036506357,-34.9351338554,64.9072643882,-9.4263493643,-5.4251338554,10.8760351087,64.13,-29.51,70.5938878374,132.82,62.5236506357,-21.9551338554,66.2663926242,-9.4263493643,-5.4251338554,10.8760351087,71.95,-16.53,73.8244092425,131.62,54.8936506357,10.0148661446,55.7997349815,-9.4263493643,-5.4251338554,10.8760351087,64.32,15.44,66.1472297228,132.82,51.8136506357,-17.7051338554,54.7551473109,-9.4263493643,-5.4251338554,10.8760351087,61.24,-12.28,62.4590746009,0.0
2022-01-26 22:30:00,53.106317258,-35.8075836678,64.0504799423,-8.213682742,-4.9675836678,9.5990349349,61.32,-30.84,68.6385314528,133.2,-8.213682742,-4.9675836678,9.5990349349,-8.213682742,-4.9675836678,9.5990349349,0.0,0.0,0.0,0.0,51.146317258,-35.8575836678,62.4636860548,-8.213682742,-4.9675836678,9.5990349349,59.36,-30.89,66.9163784137,133.32,58.126317258,-23.5075836678,62.6998823594,-8.213682742,-4.9675836678,9.5990349349,66.34,-18.54,68.8819802271,132.21,51.226317258,8.0724163322,51.8584562561,-8.213682742,-4.9675836678,9.5990349349,59.44,13.04,60.8535553604,133.32,51.786317258,-19.0875836678,55.1920148701,-8.213682742,-4.9675836678,9.5990349349,60.0,-14.12,61.6390655348,0.0
2022-01-26 23:00:00,49.9280004323,-36.7445090621,61.9916459967,-7.2119995677,-4.5145090621,8.5084504956,57.14,-32.23,65.6029915476,131.79,-7.2119995677,-4.5145090621,8.5084504956,-7.2119995677,-4.5145090621,8.5084504956,0.0,0.0,0.0,0.0,48.1480004323,-36.8045090621,60.6036453766,-7.2119995677,-4.5145090621,8.5084504956,55.36,-32.29,64.0887954326,131.92,54.3880004323,-24.5345090621,59.665708124,-7.2119995677,-4.5145090621,8.5084504956,61.6,-20.02,64.771601802,130.88,48.1880004323,7.4854909379,48.7659303228,-7.2119995677,-4.5145090621,8.5084504956,55.4,12.0,56.684742215200004,131.92,41.3080004323,-19.8345090621,45.8231235235,-7.2119995677,-4.5145090621,8.5084504956,48.52,-15.32,50.8811635087,0.0
2022-01-26 23:30:00,47.3636338974,-37.3837483405,60.339526481,-6.0863661026,-4.1637483405,7.3743238726,53.45,-33.22,62.9322723251,132.42,-6.0863661026,-4.1637483405,7.3743238726,-6.0863661026,-4.1637483405,7.3743238726,0.0,0.0,0.0,0.0,45.7336338974,-37.4837483405,59.132027355,-6.0863661026,-4.1637483405,7.3743238726,51.82,-33.32,61.6079118296,132.55,51.1836338974,-25.1337483405,57.0216597845,-6.0863661026,-4.1637483405,7.3743238726,57.27,-20.97,60.9884726813,131.55,45.7536338974,7.4362516595,46.3539950119,-6.0863661026,-4.1637483405,7.3743238726,51.84,11.6,53.1219879146,132.55,39.1536338974,-21.3637483405,44.602878724600004,-6.0863661026,-4.1637483405,7.3743238726,45.24,-17.2,48.3993553676,0.0
2022-01-27 00:00:00,45.5758836563,-38.0694088127,59.3838450961,-5.7341163437,-3.9894088127,6.9853756461,51.31,-34.08,61.5967734545,133.55,-5.7341163437,-3.9894088127,6.9853756461,-5.7341163437,-3.9894088127,6.9853756461,0.0,0.0,0.0,0.0,44.0258836563,-38.1594088127,58.2616418637,-5.7341163437,-3.9894088127,6.9853756461,49.76,-34.17,60.3626250258,133.68,49.2758836563,-25.1194088127,55.3091078323,-5.7341163437,-3.9894088127,6.9853756461,55.01,-21.13,58.9285754113,132.7,43.9858836563,7.0505911873,44.5473769948,-5.7341163437,-3.9894088127,6.9853756461,49.72,11.04,50.9309336258,133.68,42.1458836563,-21.8294088127,47.4636555512,-5.7341163437,-3.9894088127,6.9853756461,47.88,-17.84,51.0955966792,0.0
2022-01-27 00:30:00,47.9358169502,-37.3542927665,60.7715865744,-5.8941830498000005,-4.1342927665,7.1995673831,53.83,-33.22,63.2553341624,134.11,-5.8941830498000005,-4.1342927665,7.1995673831,-5.8941830498000005,-4.1342927665,7.1995673831,0.0,0.0,0.0,0.0,46.2758169502,-37.4442927665,59.5275255255,-5.8941830498000005,-4.1342927665,7.1995673831,52.17,-33.31,61.8972131844,134.23,51.8758169502,-24.3642927665,57.3124693785,-5.8941830498000005,-4.1342927665,7.1995673831,57.77,-20.23,61.2096871418,133.2,46.3058169502,7.6657072335,46.936038934,-5.8941830498000005,-4.1342927665,7.1995673831,52.2,11.8,53.5171000709,134.23,42.8258169502,-21.0142927665,47.7037849434,-5.8941830498000005,-4.1342927665,7.1995673831,48.72,-16.88,51.561349866,0.0
2022-01-27 01:00:00,47.8743171476,-37.4684322567,60.7933685374,-7.6956828524,-4.6884322567000005,9.0113778963,55.57,-32.78,64.5178525681,133.87,-7.6956828524,-4.6884322567000005,9.0113778963,-7.6956828524,-4.6884322567000005,9.0113778963,0.0,0.0,0.0,0.0,46.1543171476,-37.5484322567,59.4987878557,-7.6956828524,-4.6884322567000005,9.0113778963,53.85,-32.86,63.084087534,134.0,52.9043171476,-24.3284322567,58.230055718,-7.6956828524,-4.6884322567000005,9.0113778963,60.6,-19.64,63.7031365005,132.93,46.1443171476,7.2315677433,46.7075323373,-7.6956828524,-4.6884322567000005,9.0113778963,53.84,11.92,55.1437394452,134.0,41.7043171476,-20.2884322567,46.377478933,-7.6956828524,-4.6884322567000005,9.0113778963,49.4,-15.6,51.8046329974,0.0
2022-01-27 01:30:00,46.7617336626,-37.8670711706,60.1712125038,-7.7782663374,-4.6970711706,9.0864682246,54.54,-33.17,63.8346340163,133.27,-7.7782663374,-4.6970711706,9.0864682246,-7.7782663374,-4.6970711706,9.0864682246,0.0,0.0,0.0,0.0,45.0717336626,-37.9470711706,58.9189391094,-7.7782663374,-4.6970711706,9.0864682246,52.85,-33.25,62.4394506702,133.4,51.7817336626,-24.6670711706,57.3568857352,-7.7782663374,-4.6970711706,9.0864682246,59.56,-19.97,62.8187432221,132.3,45.1017336626,7.1029288294,45.65761686,-7.7782663374,-4.6970711706,9.0864682246,52.88,11.8,54.1805721638,133.4,40.3417336626,-21.2970711706,45.6182059638,-7.7782663374,-4.6970711706,9.0864682246,48.12,-16.6,50.9027936365,0.0
2022-01-27 02:00:00,45.2641339856,-38.2377276831,59.25340196,-7.3558660144,-4.6577276831,8.7065028566,52.62,-33.58,62.4217974749,133.73,-7.3558660144,-4.6577276831,8.7065028566,-7.3558660144,-4.6577276831,8.7065028566,0.0,0.0,0.0,0.0,43.6641339856,-38.3577276831,58.1194620564,-7.3558660144,-4.6577276831,8.7065028566,51.02,-33.7,61.1451584347,133.85,50.0341339856,-24.9677276831,55.9178145973,-7.3558660144,-4.6577276831,8.7065028566,57.39,-20.31,60.8778136927,132.74,43.6841339856,6.9022723168999995,44.2260661285,-7.3558660144,-4.6577276831,8.7065028566,51.04,11.56,52.3327354531,133.85,37.0041339856,-21.8177276831,42.9571783672,-7.3558660144,-4.6577276831,8.7065028566,44.36,-17.16,47.5633808723,0.0
2022-01-27 02:30:00,45.0339674051,-33.6519550406,56.2184337944,-7.0260325949,-4.5819550406000005,8.3880537683,52.06,-29.07,59.6264077402,134.72,-7.0260325949,-4.5819550406000005,8.3880537683,-7.0260325949,-4.5819550406000005,8.3880537683,0.0,0.0,0.0,0.0,43.3939674051,-33.9219550406,55.0793558507,-7.0260325949,-4.5819550406000005,8.3880537683,50.42,-29.34,58.3353409178,134.85,48.3539674051,-31.9219550406,57.9406366674,-7.0260325949,-4.5819550406000005,8.3880537683,55.38,-27.34,61.7609909247,132.99,43.3339674051,11.7780449594,44.9060694576,-7.0260325949,-4.5819550406000005,8.3880537683,50.36,16.36,52.9507242632,134.85,37.6939674051,-25.3019550406,45.3985033631,-7.0260325949,-4.5819550406000005,8.3880537683,44.72,-20.72,49.2868826363,0.0
2022-01-27 03:00:00,44.7655674388,-28.192467412,52.9034143217,-6.5544325612000005,-4.462467412,7.9293254190999996,51.32,-23.73,56.5407401791,134.72,-6.5544325612000005,-4.462467412,7.9293254190999996,-6.5544325612000005,-4.462467412,7.9293254190999996,0.0,0.0,0.0,0.0,43.1155674388,-28.682467412,51.7845159522,-6.5544325612000005,-4.462467412,7.9293254190999996,49.67,-24.22,55.2604496905,134.85,46.2155674388,-39.832467412,61.01232772,-6.5544325612000005,-4.462467412,7.9293254190999996,52.77,-35.37,63.5272366785,132.99,42.9255674388,16.577532588,46.015420531,-6.5544325612000005,-4.462467412,7.9293254190999996,49.48,21.04,53.7675738712,134.85,46.3255674388,-30.302467412,55.3560993006,-6.5544325612000005,-4.462467412,7.9293254190999996,52.88,-25.84,58.8557558782,0.0
2022-01-27 03:30:00,44.0016836798,-28.2999293549,52.3166719904,-6.6083163202,-4.3799293549,7.9280278596,50.61,-23.92,55.9780180071,134.49,-6.6083163202,-4.3799293549,7.9280278596,-6.6083163202,-4.3799293549,7.9280278596,0.0,0.0,0.0,0.0,42.3716836798,-28.8099293549,51.2383802173,-6.6083163202,-4.3799293549,7.9280278596,48.98,-24.43,54.7344982621,134.61,45.4916836798,-40.1299293549,60.6622165277,-6.6083163202,-4.3799293549,7.9280278596,52.1,-35.75,63.1860150666,131.67,42.1916836798,16.8200706451,45.4208426632,-6.6083163202,-4.3799293549,7.9280278596,48.8,21.2,53.2060146976,134.61,43.5116836798,-30.8999293549,53.3673331804,-6.6083163202,-4.3799293549,7.9280278596,50.12,-26.52,56.7038340855,0.0
2022-01-27 04:00:00,43.1146835728,-28.322539398700002,51.5852903217,-6.1653164272,-4.2425393987,7.4840007481,49.28,-24.08,54.8485624242,134.49,-6.1653164272,-4.2425393987,7.4840007481,-6.1653164272,-4.2425393987,7.4840007481,0.0,0.0,0.0,0.0,41.5446835728,-28.8325393987,50.5695171159,-6.1653164272,-4.2425393987,7.4840007481,47.71,-24.59,53.6741297088,134.61,44.3146835728,-41.1425393987,60.4689980761,-6.1653164272,-4.2425393987,7.4840007481,50.48,-36.9,62.5287166029,131.67,41.3146835728,16.9974606013,44.674564862,-6.1653164272,-4.2425393987,7.4840007481,47.48,21.24,52.0143057245,134.61,37.9546835728,-32.8425393987,50.1915371279,-6.1653164272,-4.2425393987,7.4840007481,44.12,-28.6,52.5788398503,0.0
2022-01-27 04:30:00,43.0307336188,-28.17458901,51.43395281,-5.8992663812,-4.15458901,7.2153969869,48.93,-24.02,54.5078462242,134.85,-5.8992663812,-4.15458901,7.2153969869,-5.8992663812,-4.15458901,7.2153969869,0.0,0.0,0.0,0.0,41.4607336188,-28.71458901,50.4333228553,-5.8992663812,-4.15458901,7.2153969869,47.36,-24.56,53.3494442333,134.97,44.0107336188,-41.10458901,60.2206933815,-5.8992663812,-4.15458901,7.2153969869,49.91,-36.95,62.0991996728,132.11,41.2607336188,17.48541099,44.8128077256,-5.8992663812,-4.15458901,7.2153969869,47.16,21.64,51.8879099598,134.97,36.7007336188,-31.99458901,48.6887828363,-5.8992663812,-4.15458901,7.2153969869,42.6,-27.84,50.8903291402,0.0
2022-01-27 05:00:00,42.5735170801,-28.1614024437,51.0447739163,-5.6664829199,-4.1014024437,6.9950361462,48.24,-24.06,53.9071535142,135.4,-5.6664829199,-4.1014024437,6.9950361462,-5.6664829199,-4.1014024437,6.9950361462,0.0,0.0,0.0,0.0,41.0335170801,-28.7014024437,50.0751437961,-5.6664829199,-4.1014024437,6.9950361462,46.7,-24.6,52.7830465206,135.53,43.5535170801,-40.9214024437,59.7617773163,-5.6664829199,-4.1014024437,6.9950361462,49.22,-36.82,61.4680469838,132.65,40.8135170801,17.0985975563,44.250482651,-5.6664829199,-4.1014024437,6.9950361462,46.48,21.2,51.086499195,135.53,32.3335170801,-32.6614024437,45.9589331508,-5.6664829199,-4.1014024437,6.9950361462,38.0,-28.56,47.5360242343,0.0
2022-01-27 05:30:00,43.517600726,-28.1599533226,51.8340095311,-5.852399274,-4.2199533226,7.215163429,49.37,-23.94,54.8682102861,134.79,-5.852399274,-4.2199533226,7.215163429,-5.852399274,-4.2199533226,7.215163429,0.0,0.0,0.0,0.0,41.937600726,-28.6499533226,50.789587319,-5.852399274,-4.2199533226,7.215163429,47.79,-24.43,53.672236771,134.89,44.477600726,-39.5899533226,59.5451204585,-5.852399274,-4.2199533226,7.215163429,50.33,-35.37,61.5154110772,132.04,41.667600726,16.2200466774,44.7132962828,-5.852399274,-4.2199533226,7.215163429,47.52,20.44,51.7295273514,134.89,43.067600726,-30.3399533226,52.6814103827,-5.852399274,-4.2199533226,7.215163429,48.92,-26.12,55.4564766281,0.0
2022-01-27 06:00:00,45.2352009579,-28.2458540999,53.3296510351,-6.3747990421,-4.3958540999,7.7434873342,51.61,-23.85,56.8543278916,133.41,-6.3747990421,-4.3958540999,7.7434873342,-6.3747990421,-4.3958540999,7.7434873342,0.0,0.0,0.0,0.0,43.5652009579,-28.7258540999,52.1833443569,-6.3747990421,-4.3958540999,7.7434873342,49.94,-24.33,55.5513501186,133.53,46.0952009579,-38.445854099900004,60.023755704,-6.3747990421,-4.3958540999,7.7434873342,52.47,-34.05,62.5500071942,130.58,43.3452009579,16.2041459001,46.2750558123,-6.3747990421,-4.3958540999,7.7434873342,49.72,20.6,53.8185692861,133.53,47.1452009579,-28.6358540999,55.1605122655,-6.3747990421,-4.3958540999,7.7434873342,53.52,-24.24,58.7534509625,0.0
2022-01-27 06:30:00,49.5448175657,-30.5085844849,58.1847288804,-8.2351824343,-5.0185844849,9.6438799224,57.78,-25.49,63.1527394497,133.56,-8.2351824343,-5.0185844849,9.6438799224,-8.2351824343,-5.0185844849,9.6438799224,0.0,0.0,0.0,0.0,47.6648175657,-30.8485844849,56.776491599,-8.2351824343,-5.0185844849,9.6438799224,55.9,-25.83,61.5792083418,133.67,52.6948175657,-29.6085844849,60.4434617926,-8.2351824343,-5.0185844849,9.6438799224,60.93,-24.59,65.7048932729,130.58,47.5648175657,13.5414155151,49.4548461145,-8.2351824343,-5.0185844849,9.6438799224,55.8,18.56,58.8057276122,133.67,44.8448175657,-21.6185844849,49.7837408963,-8.2351824343,-5.0185844849,9.6438799224,53.08,-16.6,55.6151633999,0.0
2022-01-27 07:00:00,53.5047341022,-34.0365670539,63.4132830578,-10.1752658978,-5.5865670539,11.6080044598,63.68,-28.45,69.746289507,132.53,-10.1752658978,-5.5865670539,11.6080044598,-10.1752658978,-5.5865670539,11.6080044598,0.0,0.0,0.0,0.0,51.4247341022,-34.1965670539,61.7568496262,-10.1752658978,-5.5865670539,11.6080044598,61.6,-28.61,67.9197474966,132.66,59.0747341022,-21.1465670539,62.745529780300004,-10.1752658978,-5.5865670539,11.6080044598,69.25,-15.56,70.9765883936,130.58,51.5047341022,10.4534329461,52.5548465443,-10.1752658978,-5.5865670539,11.6080044598,61.68,16.04,63.7314992763,132.66,49.3847341022,-17.8265670539,52.5036994437,-10.1752658978,-5.5865670539,11.6080044598,59.56,-12.24,60.804697187,0.0
2022-01-27 07:30:00,58.2484507576,-31.4753022576,66.2085845481,-11.6115492424,-6.2553022576,13.1892714788,69.86,-25.22,74.2729291196,133.02,-11.6115492424,-6.2553022576,13.1892714788,-11.6115492424,-6.2553022576,13.1892714788,0.0,0.0,0.0,0.0,55.8884507576,-31.6553022576,64.2306553688,-11.6115492424,-6.2553022576,13.1892714788,67.5,-25.4,72.1208014376,133.14,65.3184507576,-18.1653022576,67.7973319201,-11.6115492424,-6.2553022576,13.1892714788,76.93,-11.91,77.8464706971,131.97,55.9484507576,12.0246977424,57.2260648479,-11.6115492424,-6.2553022576,13.1892714788,67.56,18.28,69.9893706215,133.14,61.2284507576,-16.4953022576,63.4114987896,-11.6115492424,-6.2553022576,13.1892714788,72.84,-10.24,73.5562587412,0.0
2022-01-27 08:00:00,62.0766508683,-29.4396738401,68.7037479242,-12.4133491317,-6.5196738401,14.0213188983,74.49,-22.92,77.9364260151,131.18,-12.4133491317,-6.5196738401,14.0213188983,-12.4133491317,-6.5196738401,14.0213188983,0.0,0.0,0.0,0.0,59.5466508683,-29.6496738401,66.5199728537,-12.4133491317,-6.5196738401,14.0213188983,71.96,-23.13,75.585967613,131.3,69.2066508683,-16.4496738401,71.1347474435,-12.4133491317,-6.5196738401,14.0213188983,81.62,-9.93,82.2218298264,130.03,59.6666508683,13.9203261599,61.268953853,-12.4133491317,-6.5196738401,14.0213188983,72.08,20.44,74.9220928699,131.3,76.3066508683,-14.9196738401,77.7515378255,-12.4133491317,-6.5196738401,14.0213188983,88.72,-8.4,89.1167683436,0.0
2022-01-27 08:30:00,66.9741841308,-31.6210910742,74.0637208133,-13.8758158692,-6.8310910742,15.4661589059,80.85,-24.79,84.5651618576,130.85,-13.8758158692,-6.8310910742,15.4661589059,-13.8758158692,-6.8310910742,15.4661589059,0.0,0.0,0.0,0.0,64.2241841308,-31.7110910742,71.6263856716,-13.8758158692,-6.8310910742,15.4661589059,78.1,-24.88,81.9672153974,130.99,74.4941841308,-6.3210910742,74.761886424,-13.8758158692,-6.8310910742,15.4661589059,88.37,0.51,88.371471641,129.71,64.4441841308,12.0089089258,65.5535411848,-13.8758158692,-6.8310910742,15.4661589059,78.32,18.84,80.5541308686,130.99,66.2441841308,-3.4710910742,66.3350616522,-13.8758158692,-6.8310910742,15.4661589059,80.12,3.36,80.1904233684,0.0
2022-01-27 09:00:00,65.6368507063,-35.7780727004,74.7547099305,-14.5031492937,-6.9580727004,16.085898021,80.14,-28.82,85.164617066,0.003,-14.5031492937,-6.9580727004,16.085898021,-14.5031492937,-6.9580727004,16.085898021,0.0,0.0,0.0,0.003,62.9368507063,-35.7280727004,72.3708667608,-14.5031492937,-6.9580727004,16.085898021,77.44,-28.77,82.6115397508,0.003,76.5068507063,1.6119272996,76.5238297173,-14.5031492937,-6.9580727004,16.085898021,91.01,8.57,91.4126085395,0.003,63.2568507063,8.1619272996,63.7812371981,-14.5031492937,-6.9580727004,16.085898021,77.76,15.12,79.2163619463,0.003,65.6168507063,8.4819272996,66.1627855167,-14.5031492937,-6.9580727004,16.085898021,80.12,15.44,81.5941664581,0.003
2022-01-27 09:30:00,67.4063007316,-34.8010991193,75.8599095586,-14.2036992684,-6.9510991193,15.8133757267,81.61,-27.85,86.2311695386,131.35,-14.2036992684,-6.9510991193,15.8133757267,-14.2036992684,-6.9510991193,15.8133757267,0.0,0.0,0.0,0.0,64.6563007316,-34.7510991193,73.4035156808,-14.2036992684,-6.9510991193,15.8133757267,78.86,-27.8,83.6166227493,131.49,78.3963007316,2.4289008807,78.4339182235,-14.2036992684,-6.9510991193,15.8133757267,92.6,9.38,93.0738652899,131.94,64.9563007316,8.9289008807,65.5671127599,-14.2036992684,-6.9510991193,15.8133757267,79.16,15.88,80.7371042334,131.49,67.8763007316,6.2889008807,68.1670189703,-14.2036992684,-6.9510991193,15.8133757267,82.08,13.24,83.1409886879,0.0
2022-01-27 10:00:00,67.0363338231,-34.9396258629,75.5952876037,-12.4536661769,-6.7096258629,14.1461259879,79.49,-28.23,84.3539744173,131.07,-12.4536661769,-6.7096258629,14.1461259879,-12.4536661769,-6.7096258629,14.1461259879,0.0,0.0,0.0,0.0,64.3463338231,-34.9196258629,73.210866317,-12.4536661769,-6.7096258629,14.1461259879,76.8,-28.21,81.8171381802,131.2,79.0263338231,2.5103741371,79.0661964169,-12.4536661769,-6.7096258629,14.1461259879,91.48,9.22,91.9434543619,131.6,64.6263338231,8.9303741371,65.2404368904,-12.4536661769,-6.7096258629,14.1461259879,77.08,15.64,78.6507215479,131.2,62.6663338231,6.6503741371,63.0182264983,-12.4536661769,-6.7096258629,14.1461259879,75.12,13.36,76.2987811174,0.0
2022-01-27 10:30:00,67.2901170375,-34.8619236568,75.784652615,-12.9698829625,-6.5719236568,14.5398777371,80.26,-28.29,85.0998924794,131.37,-12.9698829625,-6.5719236568,14.5398777371,-12.9698829625,-6.5719236568,14.5398777371,0.0,0.0,0.0,0.0,64.5701170375,-34.8219236568,73.3612048797,-12.9698829625,-6.5719236568,14.5398777371,77.54,-28.25,82.5258389839,131.5,78.1901170375,2.5780763432000002,78.2326075238,-12.9698829625,-6.5719236568,14.5398777371,91.16,9.15,91.6180555349,131.91,64.9101170375,9.2280763432,65.5627995652,-12.9698829625,-6.5719236568,14.5398777371,77.88,15.8,79.4665615212,131.5,66.4701170375,7.0280763432,66.8406337198,-12.9698829625,-6.5719236568,14.5398777371,79.44,13.6,80.595741823,0.0
2022-01-27 11:00:00,67.2717502115,-35.1243495435,75.8894479317,-12.5082497885,-6.4043495435,14.0524732999,79.78,-28.72,84.792020851,131.62,-12.5082497885,-6.4043495435,14.0524732999,-12.5082497885,-6.4043495435,14.0524732999,0.0,0.0,0.0,0.0,64.6017502115,-35.0943495435,73.5187017042,-12.5082497885,-6.4043495435,14.0524732999,77.11,-28.69,82.2743471563,131.76,78.0717502115,3.0356504565,78.1307452594,-12.5082497885,-6.4043495435,14.0524732999,90.58,9.44,91.0705770268,132.2,64.9317502115,9.0756504565,65.5629439298,-12.5082497885,-6.4043495435,14.0524732999,77.44,15.48,78.9720456871,131.76,69.2117502115,4.7956504565,69.3776954838,-12.5082497885,-6.4043495435,14.0524732999,81.72,11.2,82.4839281315,0.0
2022-01-27 11:30:00,67.3478000932,-34.751523288,75.7851868655,-12.5321999068,-6.421523288,14.0816190774,79.88,-28.33,84.7549603268,131.95,-12.5321999068,-6.421523288,14.0816190774,-12.5321999068,-6.421523288,14.0816190774,0.0,0.0,0.0,0.0,64.6478000932,-34.711523288,73.3772983004,-12.5321999068,-6.421523288,14.0816190774,77.18,-28.29,82.2014385519,132.11,78.0478000932,3.228476712,78.1145451326,-12.5321999068,-6.421523288,14.0816190774,90.58,9.65,91.0925842207,132.44,64.9478000932,9.298476712,65.6100480575,-12.5321999068,-6.421523288,14.0816190774,77.48,15.72,79.0586415264,132.11,69.6278000932,4.978476712,69.8055569149,-12.5321999068,-6.421523288,14.0816190774,82.16,11.4,82.9471253269,0.0
2022-01-27 12:00:00,67.5928834178,-34.8241814766,76.0363170087,-13.3171165822,-6.6141814766,14.8691960331,80.91,-28.21,85.686826292,131.78,-13.3171165822,-6.6141814766,14.8691960331,-13.3171165822,-6.6141814766,14.8691960331,0.0,0.0,0.0,0.0,64.8728834178,-34.7941814766,73.6147136622,-13.3171165822,-6.6141814766,14.8691960331,78.19,-28.18,83.113106668,131.89,78.5928834178,3.3758185234,78.6653511695,-13.3171165822,-6.6141814766,14.8691960331,91.91,9.99,92.4513288168,132.28,65.2028834178,9.3858185234,65.8749542341,-13.3171165822,-6.6141814766,14.8691960331,78.52,16.0,80.1335784799,131.89,60.7628834178,4.0658185234,60.8987592773,-13.3171165822,-6.6141814766,14.8691960331,74.08,10.68,74.8459003553,0.0
2022-01-27 12:30:00,68.7850668398,-34.4012590991,76.9079452837,-13.1449331602,-6.4912590991,14.6603448963,81.93,-27.91,86.5534112557,131.78,-13.1449331602,-6.4912590991,14.6603448963,-13.1449331602,-6.4912590991,14.6603448963,0.0,0.0,0.0,0.0,66.0150668398,-34.3512590991,74.4177267293,-13.1449331602,-6.4912590991,14.6603448963,79.16,-27.86,83.9195162045,131.89,79.5250668398,3.7287409009,79.6124347359,-13.1449331602,-6.4912590991,14.6603448963,92.67,10.22,93.2318470266,132.28,66.3750668398,9.8687409009,67.1047058332,-13.1449331602,-6.4912590991,14.6603448963,79.52,16.36,81.1854666797,131.89,69.8150668398,6.6287409009000005,70.1290507833,-13.1449331602,-6.4912590991,14.6603448963,82.96,13.12,83.9910471419,0.0
2022-01-27 13:00:00,68.3172667748,-34.5019153601,76.5351625274,-10.0527332252,-5.6719153601,11.5424464109,78.37,-28.83,83.5046453798,131.92,-10.0527332252,-5.6719153601,11.5424464109,-10.0527332252,-5.6719153601,11.5424464109,0.0,0.0,0.0,0.0,65.6772667748,-34.4919153601,74.1835264477,-10.0527332252,-5.6719153601,11.5424464109,75.73,-28.82,81.0285462044,132.04,77.7172667748,2.8080846399,77.7679811638,-10.0527332252,-5.6719153601,11.5424464109,87.77,8.48,88.178700943,132.44,66.0272667748,9.9680846399,66.7754645745,-10.0527332252,-5.6719153601,11.5424464109,76.08,15.64,77.6709469493,132.04,65.9472667748,8.2080846399,66.4561106937,-10.0527332252,-5.6719153601,11.5424464109,76.0,13.88,77.2570669907,0.0
2022-01-27 13:30:00,68.27861677,-34.6953899572,76.5881165215,-7.85138323,-5.1053899572,9.365320349,76.13,-29.59,81.6783018922,132.55,-7.85138323,-5.1053899572,9.365320349,-7.85138323,-5.1053899572,9.365320349,0.0,0.0,0.0,0.0,65.73861677,-34.6653899572,74.3186046406,-7.85138323,-5.1053899572,9.365320349,73.59,-29.56,79.3049916462,132.67,75.64861677,1.6746100428,75.6671496623,-7.85138323,-5.1053899572,9.365320349,83.5,6.78,83.7748076691,133.34,66.06861677,9.854610042800001,66.7995169219,-7.85138323,-5.1053899572,9.365320349,73.92,14.96,75.418618391,132.67,66.78861677,8.6146100428,67.3418951044,-7.85138323,-5.1053899572,9.365320349,74.64,13.72,75.8905000642,0.0
2022-01-27 14:00:00,64.0380173033,-35.6525796662,73.2937521006,-6.9719826967,-4.9725796662,8.563591026,71.01,-30.68,77.3542662043,132.55,-6.9719826967,-4.9725796662,8.563591026,-6.9719826967,-4.9725796662,8.563591026,0.0,0.0,0.0,0.0,61.6880173033,-35.6325796662,71.2396814456,-6.9719826967,-4.9725796662,8.563591026,68.66,-30.66,75.1946221481,132.67,71.9980173033,0.6174203338,72.0006646044,-6.9719826967,-4.9725796662,8.563591026,78.97,5.59,79.1676006962,133.34,61.9480173033,8.9874203338,62.5965699704,-6.9719826967,-4.9725796662,8.563591026,68.92,13.96,70.3196131958,132.67,63.6680173033,6.2674203338,63.975753102,-6.9719826967,-4.9725796662,8.563591026,70.64,11.24,71.5286460098,0.0
2022-01-27 14:30:00,63.344000241,-36.1681761968,72.942438511,-8.775999759,-5.1381761968,10.1695145606,72.12,-31.03,78.5121347309,133.07,-8.775999759,-5.1381761968,10.1695145606,-8.775999759,-5.1381761968,10.1695145606,0.0,0.0,0.0,0.0,60.974000241,-36.1481761968,70.8838440531,-8.775999759,-5.1381761968,10.1695145606,69.75,-31.01,76.3327098956,133.19,71.724000241,0.4118238032,71.7251825332,-8.775999759,-5.1381761968,10.1695145606,80.5,5.55,80.6910930648,133.86,61.304000241,8.7418238032,61.9241465743,-8.775999759,-5.1381761968,10.1695145606,70.08,13.88,71.4413101784,133.19,65.584000241,5.5018238032,65.8143688929,-8.775999759,-5.1381761968,10.1695145606,74.36,10.64,75.117369496,0.0
2022-01-27 15:00:00,62.6716668278,-32.1139167427,70.420462023,-8.3383331722,-4.9939167427,9.7194137953,71.01,-27.12,76.0125943512,133.07,-8.3383331722,-4.9939167427,9.7194137953,-8.3383331722,-4.9939167427,9.7194137953,0.0,0.0,0.0,0.0,60.3116668278,-32.2339167427,68.3851046948,-8.3383331722,-4.9939167427,9.7194137953,68.65,-27.24,73.8568893198,133.19,69.4216668278,-7.9939167427,69.8804016162,-8.3383331722,-4.9939167427,9.7194137953,77.76,-3.0,77.8178488523,133.86,60.5416668278,12.6460832573,61.8483374396,-8.3383331722,-4.9939167427,9.7194137953,68.88,17.64,71.1029113328,133.19,60.8616668278,-2.9139167427,60.931382717299996,-8.3383331722,-4.9939167427,9.7194137953,69.2,2.08,69.2312530581,0.0
2022-01-27 15:30:00,62.7971000606,-28.1267991462,68.8083759889,-9.2528999394,-5.2967991462,10.6617183645,72.05,-22.83,75.5804961614,132.99,-9.2528999394,-5.2967991462,10.6617183645,-9.2528999394,-5.2967991462,10.6617183645,0.0,0.0,0.0,0.0,60.3371000606,-28.3967991462,66.6854095397,-9.2528999394,-5.2967991462,10.6617183645,69.59,-23.1,73.3237894547,133.12,68.8271000606,-15.6267991462,70.5787967757,-9.2528999394,-5.2967991462,10.6617183645,78.08,-10.33,78.7603663018,131.89,60.4671000606,16.4632008538,62.6682309635,-9.2528999394,-5.2967991462,10.6617183645,69.72,21.76,73.0368126358,133.12,59.3071000606,-11.656799146200001,60.4418156903,-9.2528999394,-5.2967991462,10.6617183645,68.56,-6.36,68.8543622438,0.0
2022-01-27 16:00:00,64.5092334901,-27.946887349,70.3027006449,-10.9507665099,-5.7068873490000005,12.3485971012,75.46,-22.24,78.6691121089,132.99,-10.9507665099,-5.7068873490000005,12.3485971012,-10.9507665099,-5.7068873490000005,12.3485971012,0.0,0.0,0.0,0.0,61.9292334901,-28.206887349,68.0504111272,-10.9507665099,-5.7068873490000005,12.3485971012,72.88,-22.5,76.2741397854,133.12,70.8992334901,-15.076887349,72.4845765774,-10.9507665099,-5.7068873490000005,12.3485971012,81.85,-9.37,82.3845822955,131.89,62.0892334901,16.373112651,64.2117725442,-10.9507665099,-5.7068873490000005,12.3485971012,73.04,22.08,76.3044428589,133.12,67.2892334901,-14.506887349,68.8352433295,-10.9507665099,-5.7068873490000005,12.3485971012,78.24,-8.8,78.7333322043,0.0
2022-01-27 16:30:00,67.3278333336,-27.9047498284,72.8814942518,-13.0521666664,-6.2947498284,14.4907877663,80.38,-21.61,83.234226734,132.47,-13.0521666664,-6.2947498284,14.4907877663,-13.0521666664,-6.2947498284,14.4907877663,0.0,0.0,0.0,0.0,64.5778333336,-28.1147498284,70.4324904854,-13.0521666664,-6.2947498284,14.4907877663,77.63,-21.82,80.63826201,132.55,74.2478333336,-14.8347498284,75.7153257749,-13.0521666664,-6.2947498284,14.4907877663,87.3,-8.54,87.7167122047,131.29,64.7878333336,16.2252501716,66.7886374408,-13.0521666664,-6.2947498284,14.4907877663,77.84,22.52,81.0321911341,132.55,65.70783333360001,-14.0147498284,67.1858063444,-13.0521666664,-6.2947498284,14.4907877663,78.76,-7.72,79.1374500474,0.0
2022-01-27 17:00:00,69.9543666923,-27.1753184736,75.0473940484,-15.1556333077,-6.8853184736,16.6463458885,85.11,-20.29,87.4951210068,132.07,-15.1556333077,-6.8853184736,16.6463458885,-15.1556333077,-6.8853184736,16.6463458885,0.0,0.0,0.0,0.0,66.9943666923,-27.3553184736,72.3640699332,-15.1556333077,-6.8853184736,16.6463458885,82.15,-20.47,84.6619359571,132.19,77.8843666923,-13.9453184736,79.1229832753,-15.1556333077,-6.8853184736,16.6463458885,93.04,-7.06,93.3074766565,130.87,67.2043666923,16.4346815264,69.1847212858,-15.1556333077,-6.8853184736,16.6463458885,82.36,23.32,85.5978504403,132.19,77.8843666923,-12.7253184736,78.9170976742,-15.1556333077,-6.8853184736,16.6463458885,93.04,-5.84,93.2231044323,0.0
2022-01-27 17:30:00,72.7417333345,-32.137072093,79.524531883,-16.2182666655,-7.557072093,17.8924987705,88.96,-24.58,92.2933258692,131.04,-16.2182666655,-7.557072093,17.8924987705,-16.2182666655,-7.557072093,17.8924987705,0.0,0.0,0.0,0.0,69.6817333345,-32.117072093,76.7271156784,-16.2182666655,-7.557072093,17.8924987705,85.9,-24.56,89.3420595241,131.12,84.9817333345,-1.887072093,85.0026825554,-16.2182666655,-7.557072093,17.8924987705,101.2,5.67,101.3587139816,129.76,70.0217333345,11.442927907,70.9505725012,-16.2182666655,-7.557072093,17.8924987705,86.24,19.0,88.3081966751,131.12,78.1817333345,-0.557072093,78.1837179757,-16.2182666655,-7.557072093,17.8924987705,94.4,7.0,94.6591781076,0.0
2022-01-27 18:00:00,73.4260834078,-34.4570081094,81.1090323729,-15.9139165922,-7.7670081094,17.7081663725,89.34,-26.69,93.2415770995,130.68,-15.9139165922,-7.7670081094,17.7081663725,-15.9139165922,-7.7670081094,17.7081663725,0.0,0.0,0.0,0.0,70.3760834078,-34.3370081094,78.3059591712,-15.9139165922,-7.7670081094,17.7081663725,86.29,-26.57,90.2880335371,130.77,87.4960834078,2.1829918906,87.5233115535,-15.9139165922,-7.7670081094,17.7081663725,103.41,9.95,103.8875863614,130.62,70.7660834078,9.2729918906,71.3710511306,-15.9139165922,-7.7670081094,17.7081663725,86.68,17.04,88.3390287472,130.77,75.8060834078,3.8729918906,75.9049560162,-15.9139165922,-7.7670081094,17.7081663725,91.72,11.64,92.4556542349,0.0
2022-01-27 18:30:00,73.4515335155,-34.978433221,81.3548927009,-16.7984664845,-7.678433221,18.4701600686,90.25,-27.3,94.2886658088,130.76,-16.7984664845,-7.678433221,18.4701600686,-16.7984664845,-7.678433221,18.4701600686,0.0,0.0,0.0,0.0,70.3815335155,-34.838433221,78.5320106026,-16.7984664845,-7.678433221,18.4701600686,87.18,-27.16,91.3127482885,130.91,86.1615335155,1.401566779,86.1729322188,-16.7984664845,-7.678433221,18.4701600686,102.96,9.08,103.3596052624,131.24,70.8415335155,9.001566779,71.4111411147,-16.7984664845,-7.678433221,18.4701600686,87.64,16.68,89.2131828824,130.91,73.4015335155,4.321566779,73.5286410989,-16.7984664845,-7.678433221,18.4701600686,90.2,12.0,90.9947251218,0.0
2022-01-27 19:00:00,72.0541168032,-35.8195300343,80.4663562004,-16.2658831968,-7.4795300343,17.9031373147,88.32,-28.34,92.755474232,131.22,-16.2658831968,-7.4795300343,17.9031373147,-16.2658831968,-7.4795300343,17.9031373147,0.0,0.0,0.0,0.0,69.0541168032,-35.6795300343,77.7270860829,-16.2658831968,-7.4795300343,17.9031373147,85.32,-28.2,89.8595704419,131.32,84.5041168032,0.46046996570000004,84.5053713634,-16.2658831968,-7.4795300343,17.9031373147,100.77,7.94,101.0823253591,131.78,69.5341168032,8.5204699657,70.0542062123,-16.2658831968,-7.4795300343,17.9031373147,85.8,16.0,87.2790925709,131.32,70.7341168032,6.5204699657,71.0340186706,-16.2658831968,-7.4795300343,17.9031373147,87.0,14.0,88.1192374002,0.0
2022-01-27 19:30:00,70.2673834766,-37.6614354626,79.7238289457,-15.8626165234,-7.1814354626,17.4125132669,86.13,-30.48,91.3641466879,131.76,-15.8626165234,-7.1814354626,17.4125132669,-15.8626165234,-7.1814354626,17.4125132669,0.0,0.0,0.0,0.0,67.3773834766,-37.4714354626,77.0961755198,-15.8626165234,-7.1814354626,17.4125132669,83.24,-30.29,88.5798041316,131.86,81.8873834766,-1.0314354626,81.8938790861,-15.8626165234,-7.1814354626,17.4125132669,97.75,6.15,97.943274399,132.38,67.8573834766,6.8585645374,68.2031113646,-15.8626165234,-7.1814354626,17.4125132669,83.72,14.04,84.88910413,131.86,67.7373834766,4.4985645374,67.8865981115,-15.8626165234,-7.1814354626,17.4125132669,83.6,11.68,84.4119801924,0.0
2022-01-27 20:00:00,67.6210000867,-38.9371839698,78.0301476881,-14.978999913300001,-6.8971839698,16.4906514461,82.6,-32.04,88.5963972179,132.14,-14.978999913300001,-6.8971839698,16.4906514461,-14.978999913300001,-6.8971839698,16.4906514461,0.0,0.0,0.0,0.0,64.8810000867,-38.7171839698,75.5550428946,-14.978999913300001,-6.8971839698,16.4906514461,79.86,-31.82,85.9658769513,132.25,78.7910000867,-2.9471839698,78.846100652,-14.978999913300001,-6.8971839698,16.4906514461,93.77,3.95,93.8531587108,132.75,65.3410000867,5.5428160302,65.5756746201,-14.978999913300001,-6.8971839698,16.4906514461,80.32,12.44,81.2776476038,132.25,69.0210000867,1.8228160302,69.0450657995,-14.978999913300001,-6.8971839698,16.4906514461,84.0,8.72,84.4513966729,0.0
2022-01-27 20:30:00,64.3844499853,-40.4765353347,76.0506891002,-13.9255500147,-6.5365353347,15.3833428549,78.31,-33.94,85.3485776097,132.33,-13.9255500147,-6.5365353347,15.3833428549,-13.9255500147,-6.5365353347,15.3833428549,0.0,0.0,0.0,0.0,61.8144499853,-40.2365353347,73.7563895722,-13.9255500147,-6.5365353347,15.3833428549,75.74,-33.7,82.8989601865,132.43,75.0644499853,-4.4665353347,75.1972179638,-13.9255500147,-6.5365353347,15.3833428549,88.99,2.07,89.0140719212,133.04,62.2744499853,4.2634646653,62.4202231006,-13.9255500147,-6.5365353347,15.3833428549,76.2,10.8,76.961548841,132.43,64.2744499853,1.5834646653000002,64.293952136,-13.9255500147,-6.5365353347,15.3833428549,78.2,8.12,78.6204451781,0.0
2022-01-27 21:00:00,61.4119499743,-41.442195765,74.0869974386,-12.8580500257,-6.232195765,14.2887968184,74.27,-35.21,82.1935338089,132.71,-12.8580500257,-6.232195765,14.2887968184,-12.8580500257,-6.232195765,14.2887968184,0.0,0.0,0.0,0.0,59.0119499743,-41.212195765,71.9781586284,-12.8580500257,-6.232195765,14.2887968184,71.87,-34.98,79.9305780037,132.83,71.8419499743,-5.822195765,72.0774842765,-12.8580500257,-6.232195765,14.2887968184,84.7,0.41000000000000003,84.70099232,133.48,59.4219499743,3.407804235,59.5195872671,-12.8580500257,-6.232195765,14.2887968184,72.28,9.64,72.9200109709,132.83,58.7819499743,-0.39219576500000003,58.7832583335,-12.8580500257,-6.232195765,14.2887968184,71.64,5.84,71.8776404732,0.0
2022-01-27 21:30:00,58.3303666433,-43.1924038058,72.5810954675,-11.6596333567,-5.8424038058,13.0415003831,69.99,-37.35,79.3323553161,132.98,-11.6596333567,-5.8424038058,13.0415003831,-11.6596333567,-5.8424038058,13.0415003831,0.0,0.0,0.0,0.0,56.1203666433,-42.9224038058,70.65287185,-11.6596333567,-5.8424038058,13.0415003831,67.78,-37.08,77.2596582959,133.1,68.1003666433,-6.6124038058,68.420638853,-11.6596333567,-5.8424038058,13.0415003831,79.76,-0.77,79.7637166887,133.84,56.4603666433,1.6375961942,56.4841103568,-11.6596333567,-5.8424038058,13.0415003831,68.12,7.48,68.5294447665,133.1,60.4203666433,-0.9624038058000001,60.4280309658,-11.6596333567,-5.8424038058,13.0415003831,72.08,4.88,72.2450053637,0.0
