Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-27 22:00:00,55.7907666456,-37.1881202583,67.0489815825,-10.5392333544,-5.4681202583,11.8733221492,66.33,-31.72,73.5243313468,133.05,-10.5392333544,-5.4681202583,11.8733221492,-10.5392333544,-5.4681202583,11.8733221492,0.0,0.0,0.0,0.0,53.6507666456,-37.1481202583,65.256322302,-10.5392333544,-5.4681202583,11.8733221492,64.19,-31.68,71.5819704954,133.18,62.780766645599996,-19.2581202583,65.6681037985,-10.5392333544,-5.4681202583,11.8733221492,73.32,-13.79,74.6055393386,133.84,53.8607666456,7.2918797417,54.3521268564,-10.5392333544,-5.4681202583,11.8733221492,64.4,12.76,65.6519428502,133.18,51.0607666456,-15.2281202583,53.2831824973,-10.5392333544,-5.4681202583,11.8733221492,61.6,-9.76,62.3684022563,0.0
2022-01-27 22:30:00,52.764333314699996,-35.5305700707,63.612076524,-9.3356666853,-5.0105700707,10.5953048514,62.1,-30.52,69.194511343,132.9,-9.3356666853,-5.0105700707,10.5953048514,-9.3356666853,-5.0105700707,10.5953048514,0.0,0.0,0.0,0.0,50.7743333147,-35.6205700707,62.0230435863,-9.3356666853,-5.0105700707,10.5953048514,60.11,-30.61,67.4550531836,133.04,58.3743333147,-24.5305700707,63.3191255303,-9.3356666853,-5.0105700707,10.5953048514,67.71,-19.52,70.4675421737,132.52,50.9043333147,8.9894299293,51.6919819765,-9.3356666853,-5.0105700707,10.5953048514,60.24,14.0,61.8454331378,133.04,49.5043333147,-20.0105700707,53.3957107967,-9.3356666853,-5.0105700707,10.5953048514,58.84,-15.0,60.7218708539,0.0
2022-01-27 23:00:00,49.6712166504,-37.002651611,61.9388891552,-8.1187833496,-4.622651611,9.342566617,57.79,-32.38,66.2431015276,133.11,-8.1187833496,-4.622651611,9.342566617,-8.1187833496,-4.622651611,9.342566617,0.0,0.0,0.0,0.0,47.8612166504,-37.082651611,60.5460082066,-8.1187833496,-4.622651611,9.342566617,55.98,-32.46,64.7102155768,133.26,54.8312166504,-24.452651611,60.0366095826,-8.1187833496,-4.622651611,9.342566617,62.95,-19.83,65.999480301,132.3,47.9612166504,8.017348389,48.6267023124,-8.1187833496,-4.622651611,9.342566617,56.08,12.64,57.4868332751,133.26,41.9612166504,-20.262651611,46.597411442,-8.1187833496,-4.622651611,9.342566617,50.08,-15.64,52.4653790609,0.0
2022-01-27 23:30:00,47.3112166525,-37.7008500563,60.4954983128,-7.0787833475,-4.2708500563000005,8.2673655952,54.39,-33.43,63.8422822274,134.73,-7.0787833475,-4.2708500563000005,8.2673655952,-7.0787833475,-4.2708500563000005,8.2673655952,0.0,0.0,0.0,0.0,45.6412166525,-37.7908500563,59.2559617718,-7.0787833475,-4.2708500563000005,8.2673655952,52.72,-33.52,62.4739049524,134.88,51.8812166525,-24.9408500563,57.5648038551,-7.0787833475,-4.2708500563000005,8.2673655952,58.96,-20.67,62.4782402121,133.8,45.7212166525,7.7691499437000004,46.3766034012,-7.0787833475,-4.2708500563000005,8.2673655952,52.8,12.04,54.1553469198,134.88,41.5212166525,-20.1908500563,46.1701403323,-7.0787833475,-4.2708500563000005,8.2673655952,48.6,-15.92,51.1410441818,0.0
2022-01-28 00:00:00,46.0071333201,-34.1721230236,57.3096004895,-6.6228666798999996,-4.1121230236,7.7956346003,52.63,-30.06,60.6095743262,134.73,-6.6228666798999996,-4.1121230236,7.7956346003,-6.6228666798999996,-4.1121230236,7.7956346003,0.0,0.0,0.0,0.0,44.3571333201,-34.3821230236,56.1220603683,-6.6228666798999996,-4.1121230236,7.7956346003,50.98,-30.27,59.2894029317,134.88,49.2471333201,-30.9921230236,58.1875573448,-6.6228666798999996,-4.1121230236,7.7956346003,55.87,-26.88,61.9999298387,133.8,44.3371333201,10.9278769764,45.6639889438,-6.6228666798999996,-4.1121230236,7.7956346003,50.96,15.04,53.1330706811,134.88,42.2971333201,-24.2721230236,48.7666222243,-6.6228666798999996,-4.1121230236,7.7956346003,48.92,-20.16,52.9111708432,0.0
2022-01-28 00:30:00,48.6675833194,-32.7721390719,58.6732201732,-6.9824166806,-4.2221390719,8.1596936857,55.65,-28.55,62.5461829371,134.48,-6.9824166806,-4.2221390719,8.1596936857,-6.9824166806,-4.2221390719,8.1596936857,0.0,0.0,0.0,0.0,46.9075833194,-33.0421390719,57.3768622993,-6.9824166806,-4.2221390719,8.1596936857,53.89,-28.82,61.1123923603,134.63,51.7675833194,-31.2321390719,60.459318502,-6.9824166806,-4.2221390719,8.1596936857,58.75,-27.01,64.6614460092,132.8,46.8575833194,12.3778609281,48.4648796108,-6.9824166806,-4.2221390719,8.1596936857,53.84,16.6,56.3409762074,134.63,45.3775833194,-26.5021390719,52.5498662538,-6.9824166806,-4.2221390719,8.1596936857,52.36,-22.28,56.903145783,0.0
2022-01-28 01:00:00,48.9569999825,-32.9651176394,59.0210710532,-8.7530000175,-4.7951176394,9.9803888943,57.71,-28.17,64.2183229305,134.48,-8.7530000175,-4.7951176394,9.9803888943,-8.7530000175,-4.7951176394,9.9803888943,0.0,0.0,0.0,0.0,47.1169999825,-33.2151176394,57.6476862254,-8.7530000175,-4.7951176394,9.9803888943,55.87,-28.42,62.6829586092,134.63,53.1169999825,-31.2151176394,61.610058078,-8.7530000175,-4.7951176394,9.9803888943,61.87,-26.42,67.2749083983,132.54,47.1269999825,12.0448823606,48.6418885163,-8.7530000175,-4.7951176394,9.9803888943,55.88,16.84,58.3623166093,134.63,43.7269999825,-25.3551176394,50.5463403025,-8.7530000175,-4.7951176394,9.9803888943,52.48,-20.56,56.3636762463,0.0
2022-01-28 01:30:00,47.7912999818,-33.3859102898,58.2977474679,-9.0987000182,-4.8459102898,10.3086948038,56.89,-28.54,63.6474956302,134.14,-9.0987000182,-4.8459102898,10.3086948038,-9.0987000182,-4.8459102898,10.3086948038,0.0,0.0,0.0,0.0,45.9712999818,-33.6259102898,56.9566700645,-9.0987000182,-4.8459102898,10.3086948038,55.07,-28.78,62.1368916184,134.29,52.1012999818,-31.5559102898,60.912403778,-9.0987000182,-4.8459102898,10.3086948038,61.2,-26.71,66.7747265064,132.23,46.1412999818,11.7940897102,47.624784683,-9.0987000182,-4.8459102898,10.3086948038,55.24,16.64,57.6918295775,134.29,40.5412999818,-27.0059102898,48.7125876422,-9.0987000182,-4.8459102898,10.3086948038,49.64,-22.16,54.3617071108,0.0
2022-01-28 02:00:00,46.2509499824,-33.8443970594,57.3113739723,-8.8090500176,-4.7843970594,10.0244609548,55.06,-29.06,62.2582299781,134.49,-8.8090500176,-4.7843970594,10.0244609548,-8.8090500176,-4.7843970594,10.0244609548,0.0,0.0,0.0,0.0,44.5109499824,-34.1043970594,56.0743663996,-8.8090500176,-4.7843970594,10.0244609548,53.32,-29.32,60.8496902211,134.62,50.4709499824,-32.0043970594,59.7628498589,-8.8090500176,-4.7843970594,10.0244609548,59.28,-27.22,65.2307197569,132.54,44.5109499824,11.5756029406,45.9915128233,-8.8090500176,-4.7843970594,10.0244609548,53.32,16.36,55.7733986771,134.62,41.7109499824,-28.1443970594,50.3180925142,-8.8090500176,-4.7843970594,10.0244609548,50.52,-23.36,55.6593208726,0.0
2022-01-28 02:30:00,45.5841999837,-33.9397853396,56.8315785198,-8.5258000163,-4.6897853396,9.73053711,54.11,-29.25,61.5097927163,134.9,-8.5258000163,-4.6897853396,9.73053711,-8.5258000163,-4.6897853396,9.73053711,0.0,0.0,0.0,0.0,43.8741999837,-34.1997853396,55.6288660813,-8.5258000163,-4.6897853396,9.73053711,52.4,-29.51,60.1381750638,135.05,49.6341999837,-32.1297853396,59.1259411257,-8.5258000163,-4.6897853396,9.73053711,58.16,-27.44,64.3081581139,132.98,43.8341999837,11.4702146604,45.3100751773,-8.5258000163,-4.6897853396,9.73053711,52.36,16.16,54.7970364162,135.05,40.5941999837,-28.4497853396,49.5709527666,-8.5258000163,-4.6897853396,9.73053711,49.12,-23.76,54.5647505263,0.0
2022-01-28 03:00:00,44.6931833226,-33.9974714555,56.1543293155,-7.9868166774,-4.5874714555,9.2105447718,52.68,-29.41,60.3334940145,134.9,-7.9868166774,-4.5874714555,9.2105447718,-7.9868166774,-4.5874714555,9.2105447718,0.0,0.0,0.0,0.0,43.0331833226,-34.2774714555,55.0163604417,-7.9868166774,-4.5874714555,9.2105447718,51.02,-29.69,59.0299627308,135.05,48.6231833226,-32.1374714555,58.2840546631,-7.9868166774,-4.5874714555,9.2105447718,56.61,-27.55,62.9578795704,132.98,43.0131833226,11.5725285445,44.5427587432,-7.9868166774,-4.5874714555,9.2105447718,51.0,16.16,53.4990242902,135.05,33.3331833226,-26.4674714555,42.5632253907,-7.9868166774,-4.5874714555,9.2105447718,41.32,-21.88,46.7555002112,0.0
2022-01-28 03:30:00,43.8385999848,-34.281610736,55.6511606643,-7.7914000152,-4.491610736,8.9933576155,51.63,-29.79,59.6078937726,135.37,-7.7914000152,-4.491610736,8.9933576155,-7.7914000152,-4.491610736,8.9933576155,0.0,0.0,0.0,0.0,42.2285999848,-34.551610736,54.5625188305,-7.7914000152,-4.491610736,8.9933576155,50.02,-30.06,58.3575530673,135.51,47.5885999848,-32.641610736,57.7074483924,-7.7914000152,-4.491610736,8.9933576155,55.38,-28.15,62.1238030066,133.47,42.2085999848,11.348389264,43.7075720164,-7.7914000152,-4.491610736,8.9933576155,50.0,15.84,52.449076255,135.51,41.6085999848,-24.531610736,48.301920438,-7.7914000152,-4.491610736,8.9933576155,49.4,-20.04,53.310051585,0.0
2022-01-28 04:00:00,43.0079999849,-35.0464785997,55.4792188566,-7.5520000151,-4.3964785997,8.7385198006,50.56,-30.65,59.1247503166,135.37,-7.5520000151,-4.3964785997,8.7385198006,-7.5520000151,-4.3964785997,8.7385198006,0.0,0.0,0.0,0.0,41.4479999849,-35.3064785997,54.4470764491,-7.5520000151,-4.3964785997,8.7385198006,49.0,-30.91,57.9346882273,135.51,46.5779999849,-33.1464785997,57.1681653208,-7.5520000151,-4.3964785997,8.7385198006,54.13,-28.75,61.2912669146,133.47,41.3679999849,10.7235214003,42.7352937743,-7.5520000151,-4.3964785997,8.7385198006,48.92,15.12,51.2033280168,135.51,38.8079999849,-27.7964785997,47.7357841181,-7.5520000151,-4.3964785997,8.7385198006,46.36,-23.4,51.9308155145,0.0
2022-01-28 04:30:00,42.7719166523,-35.136854875,55.3537299974,-7.1680833477,-4.316854875,8.3675955263,49.94,-30.82,58.6845465178,135.62,-7.1680833477,-4.316854875,8.3675955263,-7.1680833477,-4.316854875,8.3675955263,0.0,0.0,0.0,0.0,41.2419166523,-35.396854875,54.3491768493,-7.1680833477,-4.316854875,8.3675955263,48.41,-31.08,57.5282061253,135.77,46.1619166523,-32.846854875,56.6554359634,-7.1680833477,-4.316854875,8.3675955263,53.33,-28.53,60.4818137956,133.7,41.1919166523,10.563145125,42.5247461183,-7.1680833477,-4.316854875,8.3675955263,48.36,14.88,50.5974702925,135.77,44.1519166523,-26.316854875,51.4000836049,-7.1680833477,-4.316854875,8.3675955263,51.32,-22.0,55.8367477563,0.0
2022-01-28 05:00:00,42.6477999858,-35.1249013019,55.2502808599,-7.1122000142,-4.2849013019,8.303238417,49.76,-30.84,58.5419781012,135.53,-7.1122000142,-4.2849013019,8.303238417,-7.1122000142,-4.2849013019,8.303238417,0.0,0.0,0.0,0.0,41.1177999858,-35.3949013019,54.2537787978,-7.1122000142,-4.2849013019,8.303238417,48.23,-31.11,57.3930744951,135.67,46.0377999858,-32.8149013019,56.5358008255,-7.1122000142,-4.2849013019,8.303238417,53.15,-28.53,60.3231580738,133.55,41.0477999858,10.5950986981,42.393136238,-7.1122000142,-4.2849013019,8.303238417,48.16,14.88,50.4063488065,135.67,43.8477999858,-26.5649013019,51.2671780457,-7.1122000142,-4.2849013019,8.303238417,50.96,-22.28,55.6176231064,0.0
2022-01-28 05:30:00,43.9365999849,-34.6927155945,55.9822233709,-7.5434000151,-4.4127155945,8.7392758685,51.48,-30.28,59.7249428631,135.61,-7.5434000151,-4.4127155945,8.7392758685,-7.5434000151,-4.4127155945,8.7392758685,0.0,0.0,0.0,0.0,42.3265999849,-34.9327155945,54.8801939236,-7.5434000151,-4.4127155945,8.7392758685,49.87,-30.52,58.4678313263,135.75,47.3965999849,-32.3727155945,57.3971288924,-7.5434000151,-4.4127155945,8.7392758685,54.94,-27.96,61.6454799641,133.63,42.2565999849,10.8272844055,43.6216727084,-7.5434000151,-4.4127155945,8.7392758685,49.8,15.24,52.0797235016,135.75,42.4165999849,-24.1727155945,48.8209804643,-7.5434000151,-4.4127155945,8.7392758685,49.96,-19.76,53.725777798,0.0
2022-01-28 06:00:00,45.5878166506,-34.0580719458,56.9051956471,-8.0321833494,-4.6180719458,9.2651258952,53.62,-29.44,61.1704013392,135.15,-8.0321833494,-4.6180719458,9.2651258952,-8.0321833494,-4.6180719458,9.2651258952,0.0,0.0,0.0,0.0,43.8878166506,-34.3180719458,55.7123910134,-8.0321833494,-4.6180719458,9.2651258952,51.92,-29.7,59.8145166327,135.29,49.2678166506,-31.6780719458,58.5731849887,-8.0321833494,-4.6180719458,9.2651258952,57.3,-27.06,63.3682381008,133.16,43.8878166506,11.3419280542,45.3296788246,-8.0321833494,-4.6180719458,9.2651258952,51.92,15.96,54.3176582706,135.29,37.8878166506,-28.0580719458,47.1459653827,-8.0321833494,-4.6180719458,9.2651258952,45.92,-23.44,51.5565708712,0.0
2022-01-28 06:30:00,53.7771999805,-30.7027398556,61.9245143089,-9.7328000195,-5.1627398556,11.017317234,63.51,-25.54,68.4529889778,134.88,-9.7328000195,-5.1627398556,11.017317234,-9.7328000195,-5.1627398556,11.017317234,0.0,0.0,0.0,0.0,51.6971999805,-30.9527398556,60.2550627781,-9.7328000195,-5.1627398556,11.017317234,61.43,-25.79,66.6240872358,135.05,56.2671999805,-28.8927398556,63.2517842437,-9.7328000195,-5.1627398556,11.017317234,66.0,-23.73,70.1363878454,132.88,51.7071999805,13.3972601444,53.4146151274,-9.7328000195,-5.1627398556,11.017317234,61.44,18.56,64.1821408181,135.05,50.5471999805,-23.7227398556,55.8371544057,-9.7328000195,-5.1627398556,11.017317234,60.28,-18.56,63.0725930972,0.0
2022-01-28 07:00:00,58.2977166588,-28.6458385547,64.955429597,-11.7222833412,-5.8458385547,13.0990745909,70.02,-22.8,73.6385795626,132.55,-11.7222833412,-5.8458385547,13.0990745909,-11.7222833412,-5.8458385547,13.0990745909,0.0,0.0,0.0,0.0,55.9477166588,-28.9158385547,62.9783511904,-11.7222833412,-5.8458385547,13.0990745909,67.67,-23.07,71.494431951,132.68,61.6477166588,-26.6458385547,67.1598219289,-11.7222833412,-5.8458385547,13.0990745909,73.37,-20.8,76.2613722667,130.58,56.0377166588,15.2741614453,58.0820600202,-11.7222833412,-5.8458385547,13.0990745909,67.76,21.12,70.975150581,132.68,59.5177166588,-21.6058385547,63.3180136764,-11.7222833412,-5.8458385547,13.0990745909,71.24,-15.76,72.9624232054,0.0
2022-01-28 07:30:00,59.669499972,-35.0078003826,69.1808883619,-13.980500028,-6.6478003826,15.4805565455,73.65,-28.36,78.9215566243,132.07,-13.980500028,-6.6478003826,15.4805565455,-13.980500028,-6.6478003826,15.4805565455,0.0,0.0,0.0,0.0,57.229499972,-35.0478003826,67.1085983962,-13.980500028,-6.6478003826,15.4805565455,71.21,-28.4,76.6643600378,132.2,69.009499972,-12.1978003826,70.0792224598,-13.980500028,-6.6478003826,15.4805565455,82.99,-5.55,83.175372557,130.06,57.419499972,8.7521996174,58.0826994481,-13.980500028,-6.6478003826,15.4805565455,71.4,15.4,73.0419057802,132.2,61.939499972,-8.9678003826,62.5853265589,-13.980500028,-6.6478003826,15.4805565455,75.92,-2.32,75.9554395682,0.0
2022-01-28 08:00:00,62.117233308,-34.4731807853,71.0418951556,-12.662766692,-6.9531807853,14.4461892321,74.78,-27.52,79.683114899,131.49,-12.662766692,-6.9531807853,14.4461892321,-12.662766692,-6.9531807853,14.4461892321,0.0,0.0,0.0,0.0,59.617233308,-34.5131807853,68.8866761807,-12.662766692,-6.9531807853,14.4461892321,72.28,-27.56,77.35600817,131.62,74.267233308,-7.7231807853,74.6677270624,-12.662766692,-6.9531807853,14.4461892321,86.93,-0.77,86.9334101482,130.86,59.817233308,9.4068192147,60.5523711209,-12.662766692,-6.9531807853,14.4461892321,72.48,16.36,74.303431953,131.62,64.497233308,-4.1131807853,64.6282551255,-12.662766692,-6.9531807853,14.4461892321,77.16,2.84,77.2122477331,0.0
2022-01-28 08:30:00,65.2631499721,-33.0051744582,73.134262048,-13.9468500279,-7.1951744582,15.693475115,79.21,-25.81,83.3089442977,131.73,-13.9468500279,-7.1951744582,15.693475115,-13.9468500279,-7.1951744582,15.693475115,0.0,0.0,0.0,0.0,62.5831499721,-33.0751744582,70.7857176687,-13.9468500279,-7.1951744582,15.693475115,76.53,-25.88,80.7874699443,131.86,77.3331499721,-5.9751744582,77.5636435092,-13.9468500279,-7.1951744582,15.693475115,91.28,1.22,91.288152572,131.33,62.8131499721,11.0848255418,63.7837374784,-13.9468500279,-7.1951744582,15.693475115,76.76,18.28,78.9066283654,131.86,71.1331499721,-1.3551744582,71.1460576755,-13.9468500279,-7.1951744582,15.693475115,85.08,5.84,85.2801969979,0.0
2022-01-28 09:00:00,68.1622333316,-31.0986412199,74.9213957323,-15.4377666684,-7.1586412199,17.0167794786,83.6,-23.94,86.96024149,131.92,-15.4377666684,-7.1586412199,17.0167794786,-15.4377666684,-7.1586412199,17.0167794786,0.0,0.0,0.0,0.0,65.3122333316,-31.1486412199,72.3596964657,-15.4377666684,-7.1586412199,17.0167794786,80.75,-23.99,84.2382490321,132.04,78.6622333316,-4.9186412199,78.8158612474,-15.4377666684,-7.1586412199,17.0167794786,94.1,2.24,94.1266572231,131.48,65.5622333316,12.5613587801,66.7547314715,-15.4377666684,-7.1586412199,17.0167794786,81.0,19.72,83.3659306911,132.04,76.3222333316,0.6413587801,76.3249280498,-15.4377666684,-7.1586412199,17.0167794786,91.76,7.8,92.0909202908,0.0
2022-01-28 09:30:00,70.0717500186,-30.2077365668,76.3056845796,-15.8782499814,-7.3777365668,17.5085641707,85.95,-22.83,88.9303738888,130.96,-15.8782499814,-7.3777365668,17.5085641707,-15.8782499814,-7.3777365668,17.5085641707,0.0,0.0,0.0,0.0,67.1117500186,-30.2877365668,73.6297085211,-15.8782499814,-7.3777365668,17.5085641707,82.99,-22.91,86.0941821496,131.08,81.4917500186,-3.8377365668000003,81.5820663078,-15.8782499814,-7.3777365668,17.5085641707,97.37,3.54,97.4343291659,130.62,67.3617500186,13.3022634332,68.6626214036,-15.8782499814,-7.3777365668,17.5085641707,83.24,20.68,85.7703911615,131.08,86.7217500186,2.8222634332,86.7676615864,-15.8782499814,-7.3777365668,17.5085641707,102.6,10.2,103.1057709345,0.0
2022-01-28 10:00:00,71.069383324,-30.125838974,77.1908247134,-15.480616676,-7.145838974,17.0502934671,86.55,-22.98,89.548773861,130.77,-15.480616676,-7.145838974,17.0502934671,-15.480616676,-7.145838974,17.0502934671,0.0,0.0,0.0,0.0,68.109383324,-30.215838974,74.5109724918,-15.480616676,-7.145838974,17.0502934671,83.59,-23.07,86.7151255549,130.89,82.159383324,-3.295838974,82.2254633475,-15.480616676,-7.145838974,17.0502934671,97.64,3.85,97.7158743501,130.39,68.439383324,14.054161026,69.8675076978,-15.480616676,-7.145838974,17.0502934671,83.92,21.2,86.5563770037,130.89,74.799383324,2.134161026,74.8298228578,-15.480616676,-7.145838974,17.0502934671,90.28,9.28,90.7556984437,0.0
2022-01-28 10:30:00,75.3334000286,-28.9629486092,80.7091912486,-15.0665999714,-6.9829486092,16.6061436215,90.4,-21.98,93.033759464,131.87,-15.0665999714,-6.9829486092,16.6061436215,-15.0665999714,-6.9829486092,16.6061436215,0.0,0.0,0.0,0.0,72.2134000286,-29.0329486092,77.8311457492,-15.0665999714,-6.9829486092,16.6061436215,87.28,-22.05,90.0222244782,132.0,83.8434000286,-3.2329486092,83.9057071066,-15.0665999714,-6.9829486092,16.6061436215,98.91,3.75,98.981061825,131.5,72.5334000286,14.8170513908,74.031338848,-15.0665999714,-6.9829486092,16.6061436215,87.6,21.8,90.2718117687,132.0,78.9734000286,3.2570513908,79.0405357765,-15.0665999714,-6.9829486092,16.6061436215,94.04,10.24,94.5958730601,0.0
2022-01-28 11:00:00,71.0084167215,-29.1448701696,76.7568804896,-13.9515832785,-7.0548701696,15.6338692935,84.96,-22.09,87.7847919631,130.99,-13.9515832785,-7.0548701696,15.6338692935,-13.9515832785,-7.0548701696,15.6338692935,0.0,0.0,0.0,0.0,68.0684167215,-29.2648701696,74.0927930437,-13.9515832785,-7.0548701696,15.6338692935,82.02,-22.21,84.9739048179,131.15,82.9284167215,-2.9048701696,82.9792779592,-13.9515832785,-7.0548701696,15.6338692935,96.88,4.15,96.9688449967,130.74,68.2884167215,14.5451298304,69.820259668,-13.9515832785,-7.0548701696,15.6338692935,82.24,21.6,85.0292749587,131.15,87.2884167215,0.4251298304,87.2894519923,-13.9515832785,-7.0548701696,15.6338692935,101.24,7.48,101.5159494858,0.0
2022-01-28 11:30:00,71.3231667403,-29.1001223956,77.0312354653,-14.7368332597,-7.1301223956,16.3710995324,86.06,-21.97,88.8200681153,130.99,-14.7368332597,-7.1301223956,16.3710995324,-14.7368332597,-7.1301223956,16.3710995324,0.0,0.0,0.0,0.0,68.3631667403,-29.1901223956,74.3342842317,-14.7368332597,-7.1301223956,16.3710995324,83.1,-22.06,85.9782158456,131.15,82.7131667403,-2.8801223956,82.7632953502,-14.7368332597,-7.1301223956,16.3710995324,97.45,4.25,97.5426317053,130.74,68.6231667403,14.4698776044,70.1321350834,-14.7368332597,-7.1301223956,16.3710995324,83.36,21.6,86.1130048251,131.15,88.4631667403,1.0298776044,88.4691613931,-14.7368332597,-7.1301223956,16.3710995324,103.2,8.16,103.5221019879,0.0
2022-01-28 12:00:00,72.0512667532,-29.3715394621,77.8079197197,-14.2887332468,-6.9215394621,15.8768890632,86.34,-22.45,89.2109752217,130.86,-14.2887332468,-6.9215394621,15.8768890632,-14.2887332468,-6.9215394621,15.8768890632,0.0,0.0,0.0,0.0,69.0812667532,-29.4615394621,75.1012897606,-14.2887332468,-6.9215394621,15.8768890632,83.37,-22.54,86.3632358125,131.03,81.6212667532,-3.3815394621,81.6912846975,-14.2887332468,-6.9215394621,15.8768890632,95.91,3.54,95.9753077619,130.56,69.3512667532,14.3584605379,70.8220558109,-14.2887332468,-6.9215394621,15.8768890632,83.64,21.28,86.3046232829,131.03,86.6312667532,3.4784605379,86.701073044,-14.2887332468,-6.9215394621,15.8768890632,100.92,10.4,101.4544548061,0.0
2022-01-28 12:30:00,72.385583374,-29.1916115326,78.0501304565,-14.614416626,-6.9616115326,16.1878104896,87.0,-22.23,89.7951719192,130.95,-14.614416626,-6.9616115326,16.1878104896,-14.614416626,-6.9616115326,16.1878104896,0.0,0.0,0.0,0.0,69.395583374,-29.2816115326,75.3203808127,-14.614416626,-6.9616115326,16.1878104896,84.01,-22.32,86.9244643354,131.14,81.875583374,-3.4716115326,81.9491503279,-14.614416626,-6.9616115326,16.1878104896,96.49,3.49,96.5530952378,130.77,69.705583374,14.5583884674,71.2096554428,-14.614416626,-6.9616115326,16.1878104896,84.32,21.52,87.0228291887,131.14,84.145583374,3.0783884674,84.2018745451,-14.614416626,-6.9616115326,16.1878104896,98.76,10.04,99.2690243732,0.0
2022-01-28 13:00:00,71.6178333911,-29.365822758,77.4045580434,-12.8621666089,-6.515822758,14.4184352857,84.48,-22.85,87.5156723107,130.95,-12.8621666089,-6.515822758,14.4184352857,-12.8621666089,-6.515822758,14.4184352857,0.0,0.0,0.0,0.0,68.7078333911,-29.445822758,74.7517414325,-12.8621666089,-6.515822758,14.4184352857,81.57,-22.93,84.7316339982,131.14,80.1778333911,-4.335822758,80.294983195,-12.8621666089,-6.515822758,14.4184352857,93.04,2.18,93.0655360485,130.77,68.9778333911,14.324177242,70.4494396926,-12.8621666089,-6.515822758,14.4184352857,81.84,20.84,84.4517092781,131.14,73.8578333911,1.644177242,73.876131951,-12.8621666089,-6.515822758,14.4184352857,86.72,8.16,87.1030653881,0.0
2022-01-28 13:30:00,70.5453002045,-30.6028042165,76.8971456353,-11.8346997955,-6.1228042165,13.3247458033,82.38,-24.48,85.9402978817,131.84,-11.8346997955,-6.1228042165,13.3247458033,-11.8346997955,-6.1228042165,13.3247458033,0.0,0.0,0.0,0.0,67.7453002045,-30.6828042165,74.3697530881,-11.8346997955,-6.1228042165,13.3247458033,79.58,-24.56,83.2836718691,131.97,78.6153002045,-4.2128042165,78.728096291,-11.8346997955,-6.1228042165,13.3247458033,90.45,1.9100000000000001,90.4701641427,131.64,68.0453002045,13.5571957835,69.3827099315,-11.8346997955,-6.1228042165,13.3247458033,79.88,19.68,82.268565078,131.97,69.6853002045,1.4371957835,69.7001190552,-11.8346997955,-6.1228042165,13.3247458033,81.52,7.5600000000000005,81.8697990715,0.0
2022-01-28 14:00:00,70.2595835167,-31.009921771,76.7985958477,-10.0304164833,-5.689921771,11.5318890295,80.29,-25.32,84.1878049363,131.84,-10.0304164833,-5.689921771,11.5318890295,-10.0304164833,-5.689921771,11.5318890295,0.0,0.0,0.0,0.0,67.5395835167,-31.079921771,74.3475411759,-10.0304164833,-5.689921771,11.5318890295,77.57,-25.39,81.61958711,131.97,77.2295835167,-4.939921771,77.3874111032,-10.0304164833,-5.689921771,11.5318890295,87.26,0.75,87.2632230668,131.64,67.8095835167,13.390078229,69.1189830053,-10.0304164833,-5.689921771,11.5318890295,77.84,19.08,80.1443198237,131.97,65.4895835167,0.8300782290000001,65.494843912,-10.0304164833,-5.689921771,11.5318890295,75.52,6.52,75.8009287542,0.0
2022-01-28 14:30:00,67.487350437,-31.6643093598,74.5464348996,-10.862649563,-5.9343093598,12.3779312935,78.35,-25.73,82.4666926704,132.26,-10.862649563,-5.9343093598,12.3779312935,-10.862649563,-5.9343093598,12.3779312935,0.0,0.0,0.0,0.0,64.857350437,-31.7343093598,72.2048633837,-10.862649563,-5.9343093598,12.3779312935,75.72,-25.8,79.9947398271,132.41,75.657350437,-6.6943093598,75.9529357757,-10.862649563,-5.9343093598,12.3779312935,86.52,-0.76,86.5233378922,132.08,65.137350437,12.5456906402,66.3345217484,-10.862649563,-5.9343093598,12.3779312935,76.0,18.48,78.2145152769,132.41,63.497350437,-3.5343093598,63.5956355041,-10.862649563,-5.9343093598,12.3779312935,74.36,2.4,74.3987204191,0.0
2022-01-28 15:00:00,67.0123337753,-31.8726679947,74.2059286251,-10.5976662247,-5.7726679947,12.0679006123,77.61,-26.1,81.8811461815,132.02,-10.5976662247,-5.7726679947,12.0679006123,-10.5976662247,-5.7726679947,12.0679006123,0.0,0.0,0.0,0.0,64.4023337753,-31.9426679947,71.8887657031,-10.5976662247,-5.7726679947,12.0679006123,75.0,-26.17,79.4346832309,132.15,75.1723337753,-6.8526679947,75.4840302572,-10.5976662247,-5.7726679947,12.0679006123,85.77,-1.08,85.7767993108,131.95,64.6823337753,12.4673320053,65.8728978408,-10.5976662247,-5.7726679947,12.0679006123,75.28,18.24,77.4582209969,132.15,56.4823337753,-4.3726679947000004,56.651339384799996,-10.5976662247,-5.7726679947,12.0679006123,67.08,1.4,67.094607831,0.0
2022-01-28 15:30:00,67.1585503806,-32.4245816358,74.5762990733,-12.1114496194,-6.1145816358,13.5674360313,79.27,-26.31,83.5221467636,132.21,-12.1114496194,-6.1145816358,13.5674360313,-12.1114496194,-6.1145816358,13.5674360313,0.0,0.0,0.0,0.0,64.4885503806,-32.4545816358,72.1946881657,-12.1114496194,-6.1145816358,13.5674360313,76.6,-26.34,81.002195032,132.34,75.6685503806,-7.5445816358,76.0437389188,-12.1114496194,-6.1145816358,13.5674360313,87.78,-1.43,87.791647097,132.15,64.7285503806,11.7254183642,65.7819935103,-12.1114496194,-6.1145816358,13.5674360313,76.84,17.84,78.8837828708,132.34,67.6085503806,-5.3145816358,67.8171133456,-12.1114496194,-6.1145816358,13.5674360313,79.72,0.8,79.7240139481,0.0
2022-01-28 16:00:00,68.5519001603,-32.1516434196,75.7171789634,-13.7480998397,-6.5316434196,15.2207954773,82.3,-25.62,86.1955590503,131.81,-13.7480998397,-6.5316434196,15.2207954773,-13.7480998397,-6.5316434196,15.2207954773,0.0,0.0,0.0,0.0,65.7619001603,-32.1816434196,73.2139719308,-13.7480998397,-6.5316434196,15.2207954773,79.51,-25.65,83.5449735173,131.95,77.8819001603,-7.0416434196,78.1995851308,-13.7480998397,-6.5316434196,15.2207954773,91.63,-0.51,91.631419284,131.76,66.0919001603,12.1083565804,67.1919010438,-13.7480998397,-6.5316434196,15.2207954773,79.84,18.64,81.9870428787,131.95,67.7319001603,-3.1716434196,67.8061178752,-13.7480998397,-6.5316434196,15.2207954773,81.48,3.36,81.5492489236,0.0
2022-01-28 16:30:00,70.0757001129,-32.3334289678,77.1754778096,-15.0542998871,-6.9034289678,16.5616809715,85.13,-25.43,88.8470697322,131.81,-15.0542998871,-6.9034289678,16.5616809715,-15.0542998871,-6.9034289678,16.5616809715,0.0,0.0,0.0,0.0,67.1857001129,-32.3334289678,74.5611757451,-15.0542998871,-6.9034289678,16.5616809715,82.24,-25.43,86.0819522316,131.95,79.9257001129,-6.1234289678,80.1599271511,-15.0542998871,-6.9034289678,16.5616809715,94.98,0.78,94.9832027255,131.76,67.5457001129,11.7365710322,68.5577763885,-15.0542998871,-6.9034289678,16.5616809715,82.6,18.64,84.677090172,131.95,81.3057001129,0.2565710322,81.3061049341,-15.0542998871,-6.9034289678,16.5616809715,96.36,7.16,96.6256446292,0.0
2022-01-28 17:00:00,72.2385834408,-31.5190736014,78.8153851619,-15.7914165592,-7.2690736014,17.3841384017,88.03,-24.25,91.3090543155,131.4,-15.7914165592,-7.2690736014,17.3841384017,-15.7914165592,-7.2690736014,17.3841384017,0.0,0.0,0.0,0.0,69.2085834408,-31.5190736014,76.0478798033,-15.7914165592,-7.2690736014,17.3841384017,85.0,-24.25,88.3915295716,131.56,82.7685834408,-4.9590736014,82.9170116187,-15.7914165592,-7.2690736014,17.3841384017,98.56,2.31,98.587066596,131.18,69.6085834408,12.5709263986,70.7345960557,-15.7914165592,-7.2690736014,17.3841384017,85.4,19.84,87.6743155092,131.56,73.9285834408,1.1309263986,73.9372331379,-15.7914165592,-7.2690736014,17.3841384017,89.72,8.4,90.1123654112,0.0
2022-01-28 17:30:00,73.3960334667,-30.6315717264,79.5315718132,-15.4339665333,-7.6615717264,17.2309896486,88.83,-22.97,91.7517836339,131.07,-15.4339665333,-7.6615717264,17.2309896486,-15.4339665333,-7.6615717264,17.2309896486,0.0,0.0,0.0,0.0,70.3460334667,-30.6715717264,76.7418382414,-15.4339665333,-7.6615717264,17.2309896486,85.78,-23.01,88.8125469739,131.21,85.8560334667,-4.5215717264,85.975014356,-15.4339665333,-7.6615717264,17.2309896486,101.29,3.14,101.3386584675,130.8,70.7260334667,13.3784282736,71.9802344606,-15.4339665333,-7.6615717264,17.2309896486,86.16,21.04,88.6917538444,131.21,75.0860334667,1.4184282736,75.0994298283,-15.4339665333,-7.6615717264,17.2309896486,90.52,9.08,90.9742644928,0.0
2022-01-28 18:00:00,73.6424006085,-30.6411233804,79.7626579885,-14.8475993915,-7.7011233804,16.725983050700002,88.49,-22.94,91.4151174588,131.07,-14.8475993915,-7.7011233804,16.725983050700002,-14.8475993915,-7.7011233804,16.725983050700002,0.0,0.0,0.0,0.0,70.5824006085,-30.6811233804,76.9623713742,-14.8475993915,-7.7011233804,16.725983050700002,85.43,-22.98,88.46674686,131.21,85.9224006085,-4.8511233804,86.0592372984,-14.8475993915,-7.7011233804,16.725983050700002,100.77,2.85,100.8102941172,130.8,70.9124006085,13.3388766196,72.1560405616,-14.8475993915,-7.7011233804,16.725983050700002,85.76,21.04,88.3032230442,131.21,78.4724006085,0.9388766196,78.4780169637,-14.8475993915,-7.7011233804,16.725983050700002,93.32,8.64,93.719112245,0.0
2022-01-28 18:30:00,73.947184374,-31.0821641715,80.214007545,-16.112815626,-7.5721641715,17.8033844433,90.06,-23.51,93.0780516556,131.07,-16.112815626,-7.5721641715,17.8033844433,-16.112815626,-7.5721641715,17.8033844433,0.0,0.0,0.0,0.0,70.847184374,-31.0821641715,77.3655250309,-16.112815626,-7.5721641715,17.8033844433,86.96,-23.51,90.0819721143,131.21,83.837184374,-5.6521641715,84.0274981395,-16.112815626,-7.5721641715,17.8033844433,99.95,1.92,99.9684395197,130.8,71.247184374,12.9878358285,72.4213032245,-16.112815626,-7.5721641715,17.8033844433,87.36,20.56,89.7467726439,131.21,71.047184374,1.4678358285,71.0623455108,-16.112815626,-7.5721641715,17.8033844433,87.16,9.04,87.6275481798,0.0
2022-01-28 19:00:00,71.5200348856,-32.8574883423,78.7066066491,-15.0499651144,-7.2974883423,16.7258717575,86.57,-25.56,90.2644919113,131.15,-15.0499651144,-7.2974883423,16.7258717575,-15.0499651144,-7.2974883423,16.7258717575,0.0,0.0,0.0,0.0,68.5600348856,-32.8374883423,76.018280855,-15.0499651144,-7.2974883423,16.7258717575,83.61,-25.54,87.423816549,131.31,80.9500348856,-6.6474883423,81.2225168857,-15.0499651144,-7.2974883423,16.7258717575,96.0,0.65,96.0022004956,131.02,68.9500348856,11.4625116577,69.8963266863,-15.0499651144,-7.2974883423,16.7258717575,84.0,18.76,86.0693766679,131.31,75.9900348856,-1.3374883423,76.0018044324,-15.0499651144,-7.2974883423,16.7258717575,91.04,5.96,91.2348792951,0.0
2022-01-28 19:30:00,68.978201371,-34.3207468116,77.0448306253,-13.821798629,-6.8707468116,15.4353256879,82.8,-27.45,87.2315453262,131.71,-13.821798629,-6.8707468116,15.4353256879,-13.821798629,-6.8707468116,15.4353256879,0.0,0.0,0.0,0.0,66.188201371,-34.2907468116,74.5434994994,-13.821798629,-6.8707468116,15.4353256879,80.01,-27.42,84.5781088698,131.86,77.968201371,-8.1507468116,78.3930806807,-13.821798629,-6.8707468116,15.4353256879,91.79,-1.28,91.7989242856,131.51,66.618201371,10.2892531884,67.408111419,-13.821798629,-6.8707468116,15.4353256879,80.44,17.16,82.2499799392,131.86,66.458201371,-5.0307468116,66.6483378858,-13.821798629,-6.8707468116,15.4353256879,80.28,1.8399999999999999,80.3010834298,0.0
2022-01-28 20:00:00,66.1930350065,-35.3187851095,75.0262251815,-12.3669649935,-6.4587851095,13.9519793664,78.56,-28.86,83.6933282885,132.21,-12.3669649935,-6.4587851095,13.9519793664,-12.3669649935,-6.4587851095,13.9519793664,0.0,0.0,0.0,0.0,63.5730350065,-35.2787851095,72.7057319524,-12.3669649935,-6.4587851095,13.9519793664,75.94,-28.82,81.2248484148,132.37,74.5430350065,-9.9787851095,75.2079797644,-12.3669649935,-6.4587851095,13.9519793664,86.91,-3.52,86.9812537275,132.09,63.9130350065,9.1812148905,64.5691160742,-12.3669649935,-6.4587851095,13.9519793664,76.28,15.64,77.8668607304,132.37,62.5530350065,-8.0187851095,63.0649118223,-12.3669649935,-6.4587851095,13.9519793664,74.92,-1.56,74.936239564,0.0
2022-01-28 20:30:00,63.2829182966,-36.5496176501,73.0794245906,-11.2170817034,-6.0696176501,12.7539476383,74.5,-30.48,80.4939774145,132.21,-11.2170817034,-6.0696176501,12.7539476383,-11.2170817034,-6.0696176501,12.7539476383,0.0,0.0,0.0,0.0,60.8229182966,-36.4996176501,70.9341206946,-11.2170817034,-6.0696176501,12.7539476383,72.04,-30.43,78.203238424,132.29,71.0729182966,-11.759617650100001,72.039213783,-11.2170817034,-6.0696176501,12.7539476383,82.29,-5.69,82.4864849536,132.09,61.1429182966,7.9303823499,61.6550680969,-11.2170817034,-6.0696176501,12.7539476383,72.36,14.0,73.7018968548,132.29,66.9829182966,-11.4696176501,67.9578065609,-11.2170817034,-6.0696176501,12.7539476383,78.2,-5.4,78.3862232793,0.0
2022-01-28 21:00:00,60.227218262,-37.6336127475,71.0183541629,-10.332781738,-5.7636127475,11.8315514768,70.56,-31.87,77.42357845,132.29,-10.332781738,-5.7636127475,11.8315514768,-10.332781738,-5.7636127475,11.8315514768,0.0,0.0,0.0,0.0,57.927218262,-37.5536127475,69.0350378139,-10.332781738,-5.7636127475,11.8315514768,68.26,-31.79,75.2996128808,132.42,67.597218262,-13.2236127475,68.8785006432,-10.332781738,-5.7636127475,11.8315514768,77.93,-7.46,78.2862471958,132.35,58.187218262,6.6363872525000005,58.5644431787,-10.332781738,-5.7636127475,11.8315514768,68.52,12.4,69.6329692028,132.42,56.827218262,-14.4436127475,58.634040323,-10.332781738,-5.7636127475,11.8315514768,67.16,-8.68,67.7185941969,0.0
2022-01-28 21:30:00,57.0645350719,-39.1619232794,69.2099515815,-9.0254649281,-5.4019232794,10.5185451601,66.09,-33.76,74.2133795215,132.84,-9.0254649281,-5.4019232794,10.5185451601,-9.0254649281,-5.4019232794,10.5185451601,0.0,0.0,0.0,0.0,54.9345350719,-39.0719232794,67.412301046,-9.0254649281,-5.4019232794,10.5185451601,63.96,-33.67,72.2810521506,132.99,63.8845350719,-13.8719232794,65.373267295,-9.0254649281,-5.4019232794,10.5185451601,72.91,-8.47,73.4003337867,132.95,55.2145350719,5.5980767206,55.4975976613,-9.0254649281,-5.4019232794,10.5185451601,64.24,11.0,65.1749767932,132.99,51.3345350719,-13.7219232794,53.1368579193,-9.0254649281,-5.4019232794,10.5185451601,60.36,-8.32,60.9307147504,0.0
2022-01-28 22:00:00,54.370168251,-40.5917710512,67.8513601391,-8.229831749,-5.0717710512,9.6671087825,62.6,-35.52,71.9752068424,132.84,-8.229831749,-5.0717710512,9.6671087825,-8.229831749,-5.0717710512,9.6671087825,0.0,0.0,0.0,0.0,52.390168251,-40.5017710512,66.2202626668,-8.229831749,-5.0717710512,9.6671087825,60.62,-35.43,70.2144522161,132.99,60.750168251,-14.7317710512,62.5108632226,-8.229831749,-5.0717710512,9.6671087825,68.98,-9.66,69.653111919,132.95,52.610168251,4.3282289488,52.7879093092,-8.229831749,-5.0717710512,9.6671087825,60.84,9.4,61.5618843116,132.99,50.770168251,-15.1917710512,52.9943383005,-8.229831749,-5.0717710512,9.6671087825,59.0,-10.12,59.8616271079,0.0
2022-01-28 22:30:00,52.0803352872,-34.5856060012,62.5182010785,-7.0896647128,-4.7056060012,8.509175846,59.17,-29.88,66.2865242715,133.3,-7.0896647128,-4.7056060012,8.509175846,-7.0896647128,-4.7056060012,8.509175846,0.0,0.0,0.0,0.0,50.2003352872,-34.7256060012,61.0404896368,-7.0896647128,-4.7056060012,8.509175846,57.29,-30.02,64.6787793639,133.46,55.7603352872,-26.1556060012,61.5900212423,-7.0896647128,-4.7056060012,8.509175846,62.85,-21.45,66.4095249192,133.39,50.2303352872,10.0543939988,51.226725659,-7.0896647128,-4.7056060012,8.509175846,57.32,14.76,59.1898639971,133.46,45.8703352872,-22.7456060012,51.2001001144,-7.0896647128,-4.7056060012,8.509175846,52.96,-18.04,55.9482189171,0.0
2022-01-28 23:00:00,49.8342017118,-31.8096491178,59.1210743919,-6.0157982882,-4.3396491178,7.4177074295,55.85,-27.47,62.2400465938,133.22,-6.0157982882,-4.3396491178,7.4177074295,-6.0157982882,-4.3396491178,7.4177074295,0.0,0.0,0.0,0.0,48.0342017118,-32.0896491178,57.7670331123,-6.0157982882,-4.3396491178,7.4177074295,54.05,-27.75,60.7574275295,133.37,52.1842017118,-31.6096491178,61.011153289,-6.0157982882,-4.3396491178,7.4177074295,58.2,-27.27,64.2720226848,132.19,47.9842017118,12.7003508822,49.6365039709,-6.0157982882,-4.3396491178,7.4177074295,54.0,17.04,56.624743708,133.37,44.7442017118,-25.8596491178,51.6794450369,-6.0157982882,-4.3396491178,7.4177074295,50.76,-21.52,55.1333655784,0.0
2022-01-28 23:30:00,48.0442516886,-32.2439884779,57.8612557181,-5.0557483114,-3.9939884779,6.4430221907,53.1,-28.25,60.1470905365,133.37,-5.0557483114,-3.9939884779,6.4430221907,-5.0557483114,-3.9939884779,6.4430221907,0.0,0.0,0.0,0.0,46.3642516886,-32.5239884779,56.6343858548,-5.0557483114,-3.9939884779,6.4430221907,51.42,-28.53,58.8045687001,133.51,49.8542516886,-32.2139884779,59.356444174800004,-5.0557483114,-3.9939884779,6.4430221907,54.91,-28.22,61.7371565591,131.79,46.2642516886,12.3260115221,47.8780904418,-5.0557483114,-3.9939884779,6.4430221907,51.32,16.32,53.8524354138,133.51,44.1842516886,-26.5539884779,51.549611069,-5.0557483114,-3.9939884779,6.4430221907,49.24,-22.56,54.1620826778,0.0
2022-01-29 00:00:00,46.5642017925,-33.1792886391,57.1759572125,-4.8557982075,-3.7492886391,6.1348138954,51.42,-29.43,59.246445463,133.37,-4.8557982075,-3.7492886391,6.1348138954,-4.8557982075,-3.7492886391,6.1348138954,0.0,0.0,0.0,0.0,44.9642017925,-33.4492886391,56.0413628787,-4.8557982075,-3.7492886391,6.1348138954,49.82,-29.7,58.0010551628,133.51,48.0442017925,-32.7392886391,58.1386820153,-4.8557982075,-3.7492886391,6.1348138954,52.9,-28.99,60.322716285,131.79,44.8642017925,11.6107113609,46.3422617141,-4.8557982075,-3.7492886391,6.1348138954,49.72,15.36,52.0385241912,133.51,47.2242017925,-24.8292886391,53.3537141094,-4.8557982075,-3.7492886391,6.1348138954,52.08,-21.08,56.1844533657,0.0
2022-01-29 00:30:00,49.2080685813,-33.1548691214,59.3353129254,-6.5219314187,-3.8048691214,7.5506700671,55.73,-29.35,62.9861524464,133.81,-6.5219314187,-3.8048691214,7.5506700671,-6.5219314187,-3.8048691214,7.5506700671,0.0,0.0,0.0,0.0,47.4480685813,-33.3748691214,58.0103533946,-6.5219314187,-3.8048691214,7.5506700671,53.97,-29.57,61.5397903799,133.94,50.9080685813,-31.8248691214,60.0371030387,-6.5219314187,-3.8048691214,7.5506700671,57.43,-28.02,63.9009021846,132.18,47.3980685813,11.5551308786,48.7862475997,-6.5219314187,-3.8048691214,7.5506700671,53.92,15.36,56.0651050119,133.94,42.5580685813,-25.4848691214,49.605118239,-6.5219314187,-3.8048691214,7.5506700671,49.08,-21.68,53.6550910912,0.0
2022-01-29 01:00:00,49.360518662,-32.8030838667,59.2663742247,-8.719481338,-4.3430838667,9.7412387445,58.08,-28.46,64.6781106712,133.51,-8.719481338,-4.3430838667,9.7412387445,-8.719481338,-4.3430838667,9.7412387445,0.0,0.0,0.0,0.0,47.490518662,-33.0030838667,57.832109658,-8.719481338,-4.3430838667,9.7412387445,56.21,-28.66,63.0948468577,133.66,52.000518662,-32.5030838667,61.3229516736,-8.719481338,-4.3430838667,9.7412387445,60.72,-28.16,66.9320849817,131.78,47.440518662,11.2169161333,48.7485591424,-8.719481338,-4.3430838667,9.7412387445,56.16,15.56,58.2757170698,133.66,46.920518662,-27.2230838667,54.2460262759,-8.719481338,-4.3430838667,9.7412387445,55.64,-22.88,60.1606515922,0.0
2022-01-29 01:30:00,47.9811017308,-33.499841278,58.5185909686,-9.5488982692,-4.359841278,10.4971269463,57.53,-29.14,64.4890727178,132.38,-9.5488982692,-4.359841278,10.4971269463,-9.5488982692,-4.359841278,10.4971269463,0.0,0.0,0.0,0.0,46.1511017308,-33.709841278,57.1513568513,-9.5488982692,-4.359841278,10.4971269463,55.7,-29.35,62.9596100687,132.52,50.8611017308,-33.259841278,60.7706237511,-9.5488982692,-4.359841278,10.4971269463,60.41,-28.9,66.9669926158,130.74,46.1311017308,11.120158722,47.4524654459,-9.5488982692,-4.359841278,10.4971269463,55.68,15.48,57.7918056475,132.52,42.5311017308,-25.359841278,49.5178368275,-9.5488982692,-4.359841278,10.4971269463,52.08,-21.0,56.1544869089,0.0
2022-01-29 02:00:00,45.9376683247,-33.9349893369,57.112633212,-8.9223316753,-4.1749893369,9.8508141027,54.86,-29.76,62.4121558673,133.32,-8.9223316753,-4.1749893369,9.8508141027,-8.9223316753,-4.1749893369,9.8508141027,0.0,0.0,0.0,0.0,44.1976683247,-34.1649893369,55.8630502366,-8.9223316753,-4.1749893369,9.8508141027,53.12,-29.99,61.0011024491,133.45,48.4676683247,-34.2349893369,59.3392734008,-8.9223316753,-4.1749893369,9.8508141027,57.39,-30.06,64.7859220819,131.69,44.1176683247,10.8250106631,45.4263086137,-8.9223316753,-4.1749893369,9.8508141027,53.04,15.0,55.1202467338,133.45,37.5976683247,-23.9749893369,44.5913083141,-8.9223316753,-4.1749893369,9.8508141027,46.52,-19.8,50.5583860502,0.0
2022-01-29 02:30:00,45.1780852668,-34.586214285,56.8969736185,-8.4919147332,-4.076214285,9.4195614937,53.67,-30.51,61.7359619671,133.67,-8.4919147332,-4.076214285,9.4195614937,-8.4919147332,-4.076214285,9.4195614937,0.0,0.0,0.0,0.0,43.4880852668,-34.806214285,55.7017604123,-8.4919147332,-4.076214285,9.4195614937,51.98,-30.73,60.3842139967,133.81,47.3980852668,-33.656214285,58.131912466,-8.4919147332,-4.076214285,9.4195614937,55.89,-29.58,63.2350258955,132.1,43.4680852668,10.563785715,44.7332986196,-8.4919147332,-4.076214285,9.4195614937,51.96,14.64,53.9830640109,133.81,37.5880852668,-24.516214285,44.8765965386,-8.4919147332,-4.076214285,9.4195614937,46.08,-20.44,50.4099196587,0.0
2022-01-29 03:00:00,44.0750517539,-34.9157018298,56.2291421007,-8.1449482461,-3.9357018298,9.0459897647,52.22,-30.98,60.718109325,134.19,-8.1449482461,-3.9357018298,9.0459897647,-8.1449482461,-3.9357018298,9.0459897647,0.0,0.0,0.0,0.0,42.4550517539,-35.1257018298,55.1021446812,-8.1449482461,-3.9357018298,9.0459897647,50.6,-31.19,59.4405257379,134.33,46.3250517539,-33.6357018298,57.2483262427,-8.1449482461,-3.9357018298,9.0459897647,54.47,-29.7,62.040880877,132.49,42.3750517539,10.2642981702,43.6004682094,-8.1449482461,-3.9357018298,9.0459897647,50.52,14.2,52.4777133648,134.33,41.1750517539,-24.3757018298,47.8493440565,-8.1449482461,-3.9357018298,9.0459897647,49.32,-20.44,53.387788866,0.0
2022-01-29 03:30:00,43.0204847489,-35.5941325352,55.8364072892,-7.8895152511,-3.8141325352,8.7631077759,50.91,-31.78,60.0149689661,134.34,-7.8895152511,-3.8141325352,8.7631077759,-7.8895152511,-3.8141325352,8.7631077759,0.0,0.0,0.0,0.0,41.4304847489,-35.8241325352,54.7709187291,-7.8895152511,-3.8141325352,8.7631077759,49.32,-32.01,58.797130032,134.48,45.1804847489,-34.6041325352,56.9097723652,-7.8895152511,-3.8141325352,8.7631077759,53.07,-30.79,61.355105737,132.62,41.4304847489,10.1058674648,42.6452063396,-7.8895152511,-3.8141325352,8.7631077759,49.32,13.92,51.2467442868,134.48,41.7504847489,-29.3341325352,51.0254280566,-7.8895152511,-3.8141325352,8.7631077759,49.64,-25.52,55.8157683813,0.0
2022-01-29 04:00:00,42.0789183189,-34.6286560942,54.495680469,-7.2610816811,-3.6286560942,8.1172934054,49.34,-31.0,58.2703663967,135.08,-7.2610816811,-3.6286560942,8.1172934054,-7.2610816811,-3.6286560942,8.1172934054,0.0,0.0,0.0,0.0,40.5589183189,-34.8886560942,53.4999456005,-7.2610816811,-3.6286560942,8.1172934054,47.82,-31.26,57.1309023209,135.21,43.4589183189,-37.0686560942,57.1205991397,-7.2610816811,-3.6286560942,8.1172934054,50.72,-33.44,60.7515596508,133.37,40.4589183189,11.2913439058,42.0049820704,-7.2610816811,-3.6286560942,8.1172934054,47.72,14.92,49.9980479619,135.21,36.2989183189,-30.1886560942,47.211930991,-7.2610816811,-3.6286560942,8.1172934054,43.56,-26.56,51.0186946129,0.0
2022-01-29 04:30:00,42.2933683625,-26.1875752034,49.7445283672,-7.0266316375,-3.5475752034,7.8713939041,49.32,-22.64,54.2681490379,135.64,-7.0266316375,-3.5475752034,7.8713939041,-7.0266316375,-3.5475752034,7.8713939041,0.0,0.0,0.0,0.0,40.7033683625,-26.7475752034,48.7052048072,-7.0266316375,-3.5475752034,7.8713939041,47.73,-23.2,53.0696985105,135.78,40.8433683625,-48.7175752034,63.5734447147,-7.0266316375,-3.5475752034,7.8713939041,47.87,-45.17,65.8169112007,133.76,40.4533683625,18.4924247966,44.4797120801,-7.0266316375,-3.5475752034,7.8713939041,47.48,22.04,52.3460791273,135.78,42.4933683625,-36.7475752034,56.1789163131,-7.0266316375,-3.5475752034,7.8713939041,49.52,-33.2,59.6193793997,0.0
2022-01-29 05:00:00,42.0341354277,-26.1601372281,49.5098103505,-6.5858645723,-3.4701372281,7.4441564026,48.62,-22.69,53.6538954783,133.95,-6.5858645723,-3.4701372281,7.4441564026,-6.5858645723,-3.4701372281,7.4441564026,0.0,0.0,0.0,0.0,40.4641354277,-26.7301372281,48.4958399467,-6.5858645723,-3.4701372281,7.4441564026,47.05,-23.26,52.4855227658,134.07,40.1841354277,-48.7901372281,63.2079285438,-6.5858645723,-3.4701372281,7.4441564026,46.77,-45.32,65.1255349306,130.26,40.1741354277,18.7698627719,44.3426307952,-6.5858645723,-3.4701372281,7.4441564026,46.76,22.24,51.7794862856,134.07,32.6141354277,-37.3501372281,49.5854270996,-6.5858645723,-3.4701372281,7.4441564026,39.2,-33.88,51.8121066933,0.0
2022-01-29 05:30:00,42.4345521119,-26.0174951296,49.7755086942,-6.7654478881,-3.5174951296,7.6252250533,49.2,-22.5,54.1007393665,134.41,-6.7654478881,-3.5174951296,7.6252250533,-6.7654478881,-3.5174951296,7.6252250533,0.0,0.0,0.0,0.0,40.8245521119,-26.5974951296,48.7244374243,-6.7654478881,-3.5174951296,7.6252250533,47.59,-23.08,52.8913461731,134.55,40.6045521119,-48.5974951296,63.3280836998,-6.7654478881,-3.5174951296,7.6252250533,47.37,-45.08,65.3920736787,130.7,40.5945521119,18.9625048704,44.8050694914,-6.7654478881,-3.5174951296,7.6252250533,47.36,22.48,52.4244217898,134.55,40.9545521119,-36.8374951296,55.0842662302,-6.7654478881,-3.5174951296,7.6252250533,47.72,-33.32,58.2015532439,0.0
2022-01-29 06:00:00,42.6379021992,-25.7000331867,49.7843590874,-6.9020978008,-3.6000331867,7.784548349,49.54,-22.1,54.2459362533,134.41,-6.9020978008,-3.6000331867,7.784548349,-6.9020978008,-3.6000331867,7.784548349,0.0,0.0,0.0,0.0,41.0279021992,-26.2800331867,48.722981263,-6.9020978008,-3.6000331867,7.784548349,47.93,-22.68,53.0251572369,134.55,40.8779021992,-48.1100331867,63.1314357625,-6.9020978008,-3.6000331867,7.784548349,47.78,-44.51,65.299835375,130.7,40.7379021992,18.9599668133,44.9339183374,-6.9020978008,-3.6000331867,7.784548349,47.64,22.56,52.7116988912,134.55,40.6579021992,-34.8000331867,53.5173553255,-6.9020978008,-3.6000331867,7.784548349,47.56,-31.2,56.8805203914,0.0
2022-01-29 06:30:00,44.6525188458,-24.8811781868,51.1167337301,-7.7374811542,-3.8611781868,8.6473875594,52.39,-21.02,56.4495571285,133.26,-7.7374811542,-3.8611781868,8.6473875594,-7.7374811542,-3.8611781868,8.6473875594,0.0,0.0,0.0,0.0,42.9225188458,-25.4511781868,49.9009528483,-7.7374811542,-3.8611781868,8.6473875594,50.66,-21.59,55.0687179804,133.41,43.1225188458,-47.0711781868,63.837664803,-7.7374811542,-3.8611781868,8.6473875594,50.86,-43.21,66.7371238517,129.58,42.7025188458,19.4988218132,46.9436808088,-7.7374811542,-3.8611781868,8.6473875594,50.44,23.36,55.586717838,133.41,41.6625188458,-33.2211781868,53.286134751,-7.7374811542,-3.8611781868,8.6473875594,49.4,-29.36,57.4662474849,0.0
2022-01-29 07:00:00,46.4369021296,-23.7756378462,52.1695968394,-8.5430978704,-4.1456378462,9.4958324741,54.98,-19.63,58.3792540206,133.26,-8.5430978704,-4.1456378462,9.4958324741,-8.5430978704,-4.1456378462,9.4958324741,0.0,0.0,0.0,0.0,44.5969021296,-24.3856378462,50.8285649288,-8.5430978704,-4.1456378462,9.4958324741,53.14,-20.24,56.864023776,133.41,45.1469021296,-46.2056378462,64.6003385492,-8.5430978704,-4.1456378462,9.4958324741,53.69,-42.06,68.2030769101,129.58,44.3369021296,20.5343621538,48.8612414855,-8.5430978704,-4.1456378462,9.4958324741,52.88,24.68,58.3557777774,133.41,46.7769021296,-35.7456378462,58.8712934958,-8.5430978704,-4.1456378462,9.4958324741,55.32,-31.6,63.7092018471,0.0
2022-01-29 07:30:00,48.2058188006,-23.2234041617,53.5081999986,-9.5641811994,-4.4634041617,10.5544084972,57.77,-18.76,60.7396945992,133.18,-9.5641811994,-4.4634041617,10.5544084972,-9.5641811994,-4.4634041617,10.5544084972,0.0,0.0,0.0,0.0,46.2658188006,-23.8334041617,52.0438002381,-9.5641811994,-4.4634041617,10.5544084972,55.83,-19.37,59.0947188842,133.29,47.4158188006,-45.4334041617,65.6692781006,-9.5641811994,-4.4634041617,10.5544084972,56.98,-40.97,70.1802058988,129.43,46.0758188006,21.1365958383,50.6925710709,-9.5641811994,-4.4634041617,10.5544084972,55.64,25.6,61.2467925691,133.29,44.5158188006,-34.5834041617,56.3708254942,-9.5641811994,-4.4634041617,10.5544084972,54.08,-30.12,61.902025815,0.0
