Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-29 08:00:00,50.1026020103,-24.1066708438,55.6003804607,-10.2273979897,-4.6766708438,11.2459290332,60.33,-19.43,63.3816519191,133.18,-10.2273979897,-4.6766708438,11.2459290332,-10.2273979897,-4.6766708438,11.2459290332,0.0,0.0,0.0,0.0,48.0426020103,-24.6866708438,54.014103022,-10.2273979897,-4.6766708438,11.2459290332,58.27,-20.01,61.610007304,133.29,50.0926020103,-42.2666708438,65.5418968323,-10.2273979897,-4.6766708438,11.2459290332,60.32,-37.59,71.0739790641,129.43,47.9326020103,20.4033291562,52.0944351744,-10.2273979897,-4.6766708438,11.2459290332,58.16,25.08,63.3371297108,133.29,44.1726020103,-31.0766708438,54.0090570098,-10.2273979897,-4.6766708438,11.2459290332,54.4,-26.4,60.4675119382,0.0
2022-01-29 08:30:00,51.8807521237,-31.0911305031,60.4836410684,-11.0592478763,-4.9611305031,12.1210469621,62.94,-26.13,68.1485179589,133.18,-11.0592478763,-4.9611305031,12.1210469621,-11.0592478763,-4.9611305031,12.1210469621,0.0,0.0,0.0,0.0,49.8007521237,-31.3811305031,58.8633184908,-11.0592478763,-4.9611305031,12.1210469621,60.86,-26.42,66.3472380736,133.29,54.9107521237,-29.8811305031,62.514579571,-11.0592478763,-4.9611305031,12.1210469621,65.97,-24.92,70.5198362165,129.8,49.8607521237,13.9188694969,51.7670699423,-11.0592478763,-4.9611305031,12.1210469621,60.92,18.88,63.7785293026,133.29,45.7407521237,-24.4411305031,51.8612115662,-11.0592478763,-4.9611305031,12.1210469621,56.8,-19.48,60.0475678109,0.0
2022-01-29 09:00:00,54.5624021903,-29.8825476954,62.209504013,-11.3575978097,-5.1425476954,12.4675909785,65.92,-24.74,70.4096158206,133.75,-11.3575978097,-5.1425476954,12.4675909785,-11.3575978097,-5.1425476954,12.4675909785,0.0,0.0,0.0,0.0,52.3424021903,-30.1425476954,60.4011609873,-11.3575978097,-5.1425476954,12.4675909785,63.7,-25.0,68.4301833988,133.88,57.8524021903,-28.1825476954,64.3518176417,-11.3575978097,-5.1425476954,12.4675909785,69.21,-23.04,72.9442643393,131.97,52.4024021903,14.1374523046,54.275955201,-11.3575978097,-5.1425476954,12.4675909785,63.76,19.28,66.6112302844,133.88,54.6024021903,-21.1825476954,58.5672489692,-11.3575978097,-5.1425476954,12.4675909785,65.96,-16.04,67.8822745641,0.0
2022-01-29 09:30:00,57.5717688564,-29.0569512067,64.4888748753,-11.0282311436,-5.1069512067,12.1533054263,68.6,-23.95,72.6605979882,132.16,-11.0282311436,-5.1069512067,12.1533054263,-11.0282311436,-5.1069512067,12.1533054263,0.0,0.0,0.0,0.0,55.2417688564,-29.3769512067,62.5672301495,-11.0282311436,-5.1069512067,12.1533054263,66.27,-24.27,70.574399041,132.29,60.9517688564,-26.3169512067,66.3905117283,-11.0282311436,-5.1069512067,12.1533054263,71.98,-21.21,75.0398860607,130.33,55.3717688564,15.9730487933,57.6296024109,-11.0282311436,-5.1069512067,12.1533054263,66.4,21.08,69.6658194526,132.29,49.7717688564,-19.9069512067,53.6051833449,-11.0282311436,-5.1069512067,12.1533054263,60.8,-14.8,62.5753945253,0.0
2022-01-29 10:00:00,58.7798854868,-28.4627238073,65.3085108112,-10.9701145132,-5.0527238073,12.0778073468,69.75,-23.41,73.5737086193,133.7,-10.9701145132,-5.0527238073,12.0778073468,-10.9701145132,-5.0527238073,12.0778073468,0.0,0.0,0.0,0.0,56.4198854868,-28.7627238073,63.328490896,-10.9701145132,-5.0527238073,12.0778073468,67.39,-23.71,71.4393183058,133.83,62.0198854868,-25.6727238073,67.1234306594,-10.9701145132,-5.0527238073,12.0778073468,72.99,-20.62,75.846717134,131.72,56.5098854868,16.0272761927,58.7387499006,-10.9701145132,-5.0527238073,12.0778073468,67.48,21.08,70.6959461355,133.83,56.6698854868,-21.2527238073,60.5239968138,-10.9701145132,-5.0527238073,12.0778073468,67.64,-16.2,69.5529266099,0.0
2022-01-29 10:30:00,60.8330850587,-27.9993531258,66.9673652851,-11.6369149413,-5.0993531258,12.7051639758,72.47,-22.9,76.0020453672,133.12,-11.6369149413,-5.0993531258,12.7051639758,-11.6369149413,-5.0993531258,12.7051639758,0.0,0.0,0.0,0.0,58.3630850587,-28.2993531258,64.8621853233,-11.6369149413,-5.0993531258,12.7051639758,70.0,-23.2,73.744423518,133.28,64.2030850587,-25.2893531258,69.0042572062,-11.6369149413,-5.0993531258,12.7051639758,75.84,-20.19,78.48147361,131.18,58.5230850587,16.6206468742,60.8374669698,-11.6369149413,-5.0993531258,12.7051639758,70.16,21.72,73.4451087548,133.28,59.3230850587,-21.9793531258,63.2638947956,-11.6369149413,-5.0993531258,12.7051639758,70.96,-16.88,72.9400850013,0.0
2022-01-29 11:00:00,61.8588017019,-27.1686084525,67.5621538529,-10.9811982981,-4.8586084525,12.0080303196,72.84,-22.31,76.1800610396,133.12,-10.9811982981,-4.8586084525,12.0080303196,-10.9811982981,-4.8586084525,12.0080303196,0.0,0.0,0.0,0.0,59.3788017019,-27.4686084525,65.4245102532,-10.9811982981,-4.8586084525,12.0080303196,70.36,-22.61,73.9035973414,133.28,65.1088017019,-24.5186084525,69.572395528,-10.9811982981,-4.8586084525,12.0080303196,76.09,-19.66,78.588826814,131.18,59.4588017019,17.0613915475,61.8582264648,-10.9811982981,-4.8586084525,12.0080303196,70.44,21.92,73.7718103343,133.28,60.7388017019,-20.7786084525,64.1946462052,-10.9811982981,-4.8586084525,12.0080303196,71.72,-15.92,73.4656708946,0.0
2022-01-29 11:30:00,62.6929682391,-26.6477037574,68.1212770151,-11.1770317609,-4.9477037574,12.2231669978,73.87,-21.7,76.9913430198,132.5,-11.1770317609,-4.9477037574,12.2231669978,-11.1770317609,-4.9477037574,12.2231669978,0.0,0.0,0.0,0.0,60.1629682391,-26.9677037574,65.9305679734,-11.1770317609,-4.9477037574,12.2231669978,71.34,-22.02,74.6610741953,132.66,66.3229682391,-24.6777037574,70.7652822985,-11.1770317609,-4.9477037574,12.2231669978,77.5,-19.73,79.9720132296,130.55,60.2629682391,17.5722962426,62.7726925998,-11.1770317609,-4.9477037574,12.2231669978,71.44,22.52,74.9054337148,132.66,58.1429682391,-19.2677037574,61.2523400675,-11.1770317609,-4.9477037574,12.2231669978,69.32,-14.32,70.7836478291,0.0
2022-01-29 12:00:00,62.9731017676,-26.2579278465,68.2282223206,-10.1168982324,-4.6679278465,11.1418661016,73.09,-21.59,76.212047604,132.5,-10.1168982324,-4.6679278465,11.1418661016,-10.1168982324,-4.6679278465,11.1418661016,0.0,0.0,0.0,0.0,60.4731017676,-26.5779278465,66.055902734,-10.1168982324,-4.6679278465,11.1418661016,70.59,-21.91,73.9120842623,132.66,66.3431017676,-24.5879278465,70.7529034594,-10.1168982324,-4.6679278465,11.1418661016,76.46,-19.92,79.0122648707,130.55,60.5231017676,17.8120721535,63.0897437146,-10.1168982324,-4.6679278465,11.1418661016,70.64,22.48,74.1306953967,132.66,62.0431017676,-18.7479278465,64.8138200963,-10.1168982324,-4.6679278465,11.1418661016,72.16,-14.08,73.5208269812,0.0
2022-01-29 12:30:00,63.9494519276,-26.3654859954,69.1713181428,-11.0105480724,-4.9854859954,12.0866554292,74.96,-21.38,77.949381011,132.38,-11.0105480724,-4.9854859954,12.0866554292,-11.0105480724,-4.9854859954,12.0866554292,0.0,0.0,0.0,0.0,61.3694519276,-26.6754859954,66.9162998304,-11.0105480724,-4.9854859954,12.0866554292,72.38,-21.69,75.5600456591,132.49,67.3194519276,-24.7254859954,71.7165131999,-11.0105480724,-4.9854859954,12.0866554292,78.33,-19.74,80.7790597866,130.55,61.4694519276,18.0145140046,64.0547908833,-11.0105480724,-4.9854859954,12.0866554292,72.48,23.0,76.0417674703,132.49,63.8694519276,-20.4654859954,67.0681966849,-11.0105480724,-4.9854859954,12.0866554292,74.88,-15.48,76.4633559295,0.0
2022-01-29 13:00:00,63.7856518543,-26.6721313202,69.1376306482,-11.2943481457,-5.0121313202,12.3565270366,75.08,-21.66,78.1419349645,132.72,-11.2943481457,-5.0121313202,12.3565270366,-11.2943481457,-5.0121313202,12.3565270366,0.0,0.0,0.0,0.0,61.2156518543,-26.9821313202,66.8983665162,-11.2943481457,-5.0121313202,12.3565270366,72.51,-21.97,75.7653020848,132.82,66.9756518543,-25.1521313202,71.5427679872,-11.2943481457,-5.0121313202,12.3565270366,78.27,-20.14,80.8196294226,130.84,61.3456518543,17.5878686798,63.8170990106,-11.2943481457,-5.0121313202,12.3565270366,72.64,22.6,76.074500327,132.82,62.7856518543,-20.0121313202,65.8978260548,-11.2943481457,-5.0121313202,12.3565270366,74.08,-15.0,75.5833738331,0.0
2022-01-29 13:30:00,63.2102684356,-26.6615707201,68.60304212610001,-9.8597315644,-4.5415707201,10.8554212783,73.07,-22.12,76.3447398319,132.57,-9.8597315644,-4.5415707201,10.8554212783,-9.8597315644,-4.5415707201,10.8554212783,0.0,0.0,0.0,0.0,60.7102684356,-26.9915707201,66.4400600802,-9.8597315644,-4.5415707201,10.8554212783,70.57,-22.45,74.054894504,132.7,65.7702684356,-25.3815707201,70.4978889209,-9.8597315644,-4.5415707201,10.8554212783,75.63,-20.84,78.4487252924,130.71,60.8202684356,18.1784292799,63.4788180707,-9.8597315644,-4.5415707201,10.8554212783,70.68,22.72,74.2419073031,132.7,55.1002684356,-19.4215707201,58.422914947,-9.8597315644,-4.5415707201,10.8554212783,64.96,-14.88,66.6424489346,0.0
2022-01-29 14:00:00,62.2969519126,-26.9171911764,67.8634319676,-9.5430480874,-4.4171911764,10.5157664812,71.84,-22.5,75.2810440948,133.43,-9.5430480874,-4.4171911764,10.5157664812,-9.5430480874,-4.4171911764,10.5157664812,0.0,0.0,0.0,0.0,59.8569519126,-27.2471911764,65.7667402208,-9.5430480874,-4.4171911764,10.5157664812,69.4,-22.83,73.0586675214,133.56,64.4569519126,-26.4271911764,69.6641592452,-9.5430480874,-4.4171911764,10.5157664812,74.0,-22.01,77.2038865602,131.62,59.9769519126,17.7828088236,62.5576777892,-9.5430480874,-4.4171911764,10.5157664812,69.52,22.2,72.9785612355,133.56,58.8169519126,-22.5371911764,62.9869734025,-9.5430480874,-4.4171911764,10.5157664812,68.36,-18.12,70.7207466024,0.0
2022-01-29 14:30:00,61.7880020231,-27.6508581853,67.692888492,-10.0219979769,-4.6508581853,11.0485711886,71.81,-23.0,75.4034223361,133.29,-10.0219979769,-4.6508581853,11.0485711886,-10.0219979769,-4.6508581853,11.0485711886,0.0,0.0,0.0,0.0,59.3480020231,-27.9708581853,65.6091018972,-10.0219979769,-4.6508581853,11.0485711886,69.37,-23.32,73.1848297122,133.43,64.0880020231,-26.9008581853,69.5048787814,-10.0219979769,-4.6508581853,11.0485711886,74.11,-22.25,77.3779981649,131.62,59.4980020231,17.4691418147,62.0095408827,-10.0219979769,-4.6508581853,11.0485711886,69.52,22.12,72.9542651255,133.43,53.4980020231,-23.8908581853,58.5901811338,-10.0219979769,-4.6508581853,11.0485711886,63.52,-19.24,66.3699329516,0.0
2022-01-29 15:00:00,60.8757686334,-28.2150615332,67.0965640256,-9.8242313666,-4.6050615332,10.849982196700001,70.7,-23.61,74.5380580643,133.86,-9.8242313666,-4.6050615332,10.849982196700001,-9.8242313666,-4.6050615332,10.849982196700001,0.0,0.0,0.0,0.0,58.4757686334,-28.5350615332,65.0666216579,-9.8242313666,-4.6050615332,10.849982196700001,68.3,-23.93,72.3708152503,133.98,63.6057686334,-27.3750615332,69.2465724596,-9.8242313666,-4.6050615332,10.849982196700001,73.43,-22.77,76.8793717456,132.09,58.6157686334,17.1549384668,61.0745466319,-9.8242313666,-4.6050615332,10.849982196700001,68.44,21.76,71.8159536593,133.98,54.2957686334,-22.7250615332,58.8596543753,-9.8242313666,-4.6050615332,10.849982196700001,64.12,-18.12,66.6311398672,0.0
2022-01-29 15:30:00,60.1274520472,-29.1902256404,66.8384602054,-9.5525479528,-4.5302256404,10.5723278772,69.68,-24.66,73.9149375972,134.27,-9.5525479528,-4.5302256404,10.5723278772,-9.5525479528,-4.5302256404,10.5723278772,0.0,0.0,0.0,0.0,57.7874520472,-29.5002256404,64.8818381902,-9.5525479528,-4.5302256404,10.5723278772,67.34,-24.97,71.8204462531,134.4,62.6474520472,-27.3902256404,68.3734430071,-9.5525479528,-4.5302256404,10.5723278772,72.2,-22.86,75.7325531063,132.52,58.0074520472,16.6297743596,60.3441288632,-9.5525479528,-4.5302256404,10.5723278772,67.56,21.16,70.7961806879,134.4,50.9674520472,-22.5702256404,55.7413334398,-9.5525479528,-4.5302256404,10.5723278772,60.52,-18.04,63.1515003781,0.0
2022-01-29 16:00:00,59.8702347245,-29.9011464676,66.9217719882,-10.7297652755,-4.8111464676,11.7590387873,70.6,-25.09,74.9257505802,134.97,-10.7297652755,-4.8111464676,11.7590387873,-10.7297652755,-4.8111464676,11.7590387873,0.0,0.0,0.0,0.0,57.4902347245,-30.1711464676,64.9263056691,-10.7297652755,-4.8111464676,11.7590387873,68.22,-25.36,72.7811651459,135.13,63.0802347245,-27.7111464676,68.898647675,-10.7297652755,-4.8111464676,11.7590387873,73.81,-22.9,77.2808262119,133.14,57.7102347245,15.9888535324,59.8841767851,-10.7297652755,-4.8111464676,11.7590387873,68.44,20.8,71.5309275768,135.13,52.5502347245,-22.8511464676,57.3035955633,-10.7297652755,-4.8111464676,11.7590387873,63.28,-18.04,65.8012157942,0.0
2022-01-29 16:30:00,60.9213679068,-29.5231721952,67.6980853799,-12.0886320932,-5.1431721952,13.1372465195,73.01,-24.38,76.973011504,134.83,-12.0886320932,-5.1431721952,13.1372465195,-12.0886320932,-5.1431721952,13.1372465195,0.0,0.0,0.0,0.0,58.4413679068,-29.7831721952,65.5929175203,-12.0886320932,-5.1431721952,13.1372465195,70.53,-24.64,74.710176683,134.98,64.6913679068,-27.5031721952,70.2950749516,-12.0886320932,-5.1431721952,13.1372465195,76.78,-22.36,79.9696067266,132.98,58.7113679068,15.9368278048,60.8359038888,-12.0886320932,-5.1431721952,13.1372465195,70.8,21.08,73.8715533883,134.98,50.3113679068,-23.7831721952,55.6495554369,-12.0886320932,-5.1431721952,13.1372465195,62.4,-18.64,65.1245698642,0.0
2022-01-29 17:00:00,63.2586182256,-28.0251099297,69.1885797396,-13.5413817744,-5.7151099297,14.698010133,76.8,-22.31,79.9748466707,134.22,-13.5413817744,-5.7151099297,14.698010133,-13.5413817744,-5.7151099297,14.698010133,0.0,0.0,0.0,0.0,60.6386182256,-28.2851099297,66.9110563662,-13.5413817744,-5.7151099297,14.698010133,74.18,-22.57,77.5375863695,134.37,67.4186182256,-26.6351099297,72.4893037931,-13.5413817744,-5.7151099297,14.698010133,80.96,-20.92,83.6191844017,132.34,60.8186182256,16.3648900703,62.9818541318,-13.5413817744,-5.7151099297,14.698010133,74.36,22.08,77.5689112983,134.37,68.8586182256,-22.5951099297,72.4710169424,-13.5413817744,-5.7151099297,14.698010133,82.4,-16.88,84.1112025832,0.0
2022-01-29 17:30:00,66.9598842299,-29.9255985431,73.3428084017,-16.2501157701,-6.4055985431,17.4670534217,83.21,-23.52,86.4701942868,132.41,-16.2501157701,-6.4055985431,17.4670534217,-16.2501157701,-6.4055985431,17.4670534217,0.0,0.0,0.0,0.0,64.0898842299,-30.0455985431,70.7831283034,-16.2501157701,-6.4055985431,17.4670534217,80.34,-23.64,83.7458369115,132.54,73.7198842299,-19.8755985431,76.3522150845,-16.2501157701,-6.4055985431,17.4670534217,89.97,-13.47,90.9727530638,130.6,64.3498842299,13.9544014569,65.8455231616,-16.2501157701,-6.4055985431,17.4670534217,80.6,20.36,83.131760477,132.54,73.5498842299,-16.2455985431,75.3226721662,-16.2501157701,-6.4055985431,17.4670534217,89.8,-9.84,90.3375093746,0.0
2022-01-29 18:00:00,68.3484170638,-35.4428204325,76.9915556105,-17.8415829362,-6.7528204325,19.0767572052,86.19,-28.69,90.8395959921,131.36,-17.8415829362,-6.7528204325,19.0767572052,-17.8415829362,-6.7528204325,19.0767572052,0.0,0.0,0.0,0.0,65.4184170638,-35.3328204325,74.3503698097,-17.8415829362,-6.7528204325,19.0767572052,83.26,-28.58,88.0286544257,131.47,78.1084170638,-9.8828204325,78.7311561957,-17.8415829362,-6.7528204325,19.0767572052,95.95,-3.13,96.001038536,130.2,65.8784170638,8.7271795675,66.4539652544,-17.8415829362,-6.7528204325,19.0767572052,83.72,15.48,85.1391143952,131.47,73.7584170638,-7.0728204325,74.0967534823,-17.8415829362,-6.7528204325,19.0767572052,91.6,-0.32,91.6005589503,0.0
2022-01-29 18:30:00,68.2087168942,-36.0273600818,77.1388341552,-18.0812831058,-6.8073600818,19.3202730321,86.29,-29.22,91.1030872144,131.52,-18.0812831058,-6.8073600818,19.3202730321,-18.0812831058,-6.8073600818,19.3202730321,0.0,0.0,0.0,0.0,65.2687168942,-35.9173600818,74.49873932,-18.0812831058,-6.8073600818,19.3202730321,83.35,-29.11,88.2871145751,131.64,78.0187168942,-10.5073600818,78.7230893811,-18.0812831058,-6.8073600818,19.3202730321,96.1,-3.7,96.1712015106,131.42,65.7187168942,8.5526399182,66.272900946,-18.0812831058,-6.8073600818,19.3202730321,83.8,15.36,85.1960656369,131.64,70.5987168942,-8.4073600818,71.0975564324,-18.0812831058,-6.8073600818,19.3202730321,88.68,-1.6,88.6944327452,0.0
2022-01-29 19:00:00,66.7348002606,-36.4634929094,76.0468268962,-17.3451997394,-6.5634929094,18.5454952258,84.08,-29.9,89.2382003404,132.23,-17.3451997394,-6.5634929094,18.5454952258,-17.3451997394,-6.5634929094,18.5454952258,0.0,0.0,0.0,0.0,63.8848002606,-36.3334929094,73.4941522255,-17.3451997394,-6.5634929094,18.5454952258,81.23,-29.77,86.5133850916,132.36,76.0648002606,-11.7234929094,76.9629399431,-17.3451997394,-6.5634929094,18.5454952258,93.41,-5.16,93.5524115135,132.16,64.2948002606,8.0765070906,64.8000872479,-17.3451997394,-6.5634929094,18.5454952258,81.64,14.64,82.9422642565,132.36,65.5348002606,-11.8034929094,66.589282096,-17.3451997394,-6.5634929094,18.5454952258,82.88,-5.24,83.0454815146,0.0
2022-01-29 19:30:00,64.7515169486,-37.213556893,74.6833834515,-16.6884830514,-6.353556893,17.8570196771,81.44,-30.86,87.0908330423,132.23,-16.6884830514,-6.353556893,17.8570196771,-16.6884830514,-6.353556893,17.8570196771,0.0,0.0,0.0,0.0,62.0215169486,-37.093556893,72.2675620702,-16.6884830514,-6.353556893,17.8570196771,78.71,-30.74,84.4997733725,132.36,73.7915169486,-12.373556893,74.8217407159,-16.6884830514,-6.353556893,17.8570196771,90.48,-6.02,90.6800463167,132.16,62.4715169486,7.326443107,62.8996597642,-16.6884830514,-6.353556893,17.8570196771,79.16,13.68,80.3333554633,132.36,63.1115169486,-12.713556893,64.3793297606,-16.6884830514,-6.353556893,17.8570196771,79.8,-6.36,80.0530424156,0.0
2022-01-29 20:00:00,62.3361334809,-37.9052621159,72.9561678916,-15.7138665191,-5.9152621159,16.7903521964,78.05,-31.99,84.3514232245,132.23,-15.7138665191,-5.9152621159,16.7903521964,-15.7138665191,-5.9152621159,16.7903521964,0.0,0.0,0.0,0.0,59.7561334809,-37.7652621159,70.6895360805,-15.7138665191,-5.9152621159,16.7903521964,75.47,-31.85,81.9154649624,132.36,70.9461334809,-14.2152621159,72.3562542764,-15.7138665191,-5.9152621159,16.7903521964,86.66,-8.3,87.0565655192,132.25,60.1261334809,6.8847378841,60.5190180282,-15.7138665191,-5.9152621159,16.7903521964,75.84,12.8,76.9125841459,132.36,57.3661334809,-14.0352621159,59.0581226692,-15.7138665191,-5.9152621159,16.7903521964,73.08,-8.12,73.5297273217,0.0
2022-01-29 20:30:00,59.6746500445,-39.7306583154,71.6909273765,-14.705349955500001,-5.5506583154,15.7180509303,74.38,-34.18,81.857539665,133.49,-14.705349955500001,-5.5506583154,15.7180509303,-14.705349955500001,-5.5506583154,15.7180509303,0.0,0.0,0.0,0.0,57.2446500445,-39.5706583154,69.5901354951,-14.705349955500001,-5.5506583154,15.7180509303,71.95,-34.02,79.5874544134,133.6,68.0446500445,-14.5506583154,69.5830155792,-14.705349955500001,-5.5506583154,15.7180509303,82.75,-9.0,83.2379871213,133.56,57.6546500445,5.4893416846,57.9153826188,-14.705349955500001,-5.5506583154,15.7180509303,72.36,11.04,73.1973442141,133.6,62.4146500445,-13.3906583154,63.8349298605,-14.705349955500001,-5.5506583154,15.7180509303,77.12,-7.84,77.5174818992,0.0
2022-01-29 21:00:00,57.540466662,-39.7551498198,69.9383817433,-13.939533338,-5.2751498198,14.904287816,71.48,-34.48,79.3615826455,133.49,-13.939533338,-5.2751498198,14.904287816,-13.939533338,-5.2751498198,14.904287816,0.0,0.0,0.0,0.0,55.230466662,-39.6051498198,67.9630218571,-13.939533338,-5.2751498198,14.904287816,69.17,-34.33,77.2207083625,133.6,65.150466662,-17.2451498198,67.3942022624,-13.939533338,-5.2751498198,14.904287816,79.09,-11.97,79.9906807072,133.56,55.620466662,5.7248501802,55.9143114174,-13.939533338,-5.2751498198,14.904287816,69.56,11.0,70.4243821414,133.6,56.980466662,-16.4751498198,59.3144513808,-13.939533338,-5.2751498198,14.904287816,70.92,-11.2,71.7989303541,0.0
2022-01-29 21:30:00,56.2322500051,-31.9569111489,64.6785135174,-13.2177499949,-5.0269111489,14.1413843249,69.45,-26.93,74.488438029,134.0,-13.2177499949,-5.0269111489,14.1413843249,-13.2177499949,-5.0269111489,14.1413843249,0.0,0.0,0.0,0.0,53.9022500051,-32.0869111489,62.729757075,-13.2177499949,-5.0269111489,14.1413843249,67.12,-27.06,72.3694548826,134.1,60.6822500051,-30.6769111489,67.9956494441,-13.2177499949,-5.0269111489,14.1413843249,73.9,-25.65,78.2248841482,133.86,54.0222500051,12.0530888511,55.3505234525,-13.2177499949,-5.0269111489,14.1413843249,67.24,17.08,69.3753846836,134.1,57.5822500051,-23.9469111489,62.3632108637,-13.2177499949,-5.0269111489,14.1413843249,70.8,-18.92,73.284421264,0.0
2022-01-29 22:00:00,54.2809666518,-32.3542769698,63.1919502698,-12.4090333482,-4.8042769698,13.3065843039,66.69,-27.55,72.1564868879,132.21,-12.4090333482,-4.8042769698,13.3065843039,-12.4090333482,-4.8042769698,13.3065843039,0.0,0.0,0.0,0.0,52.0809666518,-32.5042769698,61.3918163009,-12.4090333482,-4.8042769698,13.3065843039,64.49,-27.7,70.1872502667,132.34,58.4909666518,-30.9942769698,66.1954559222,-12.4090333482,-4.8042769698,13.3065843039,70.9,-26.19,75.582578019,130.44,52.1909666518,11.7957230302,53.5073460551,-12.4090333482,-4.8042769698,13.3065843039,64.6,16.6,66.698725625,132.34,53.6709666518,-25.0442769698,59.2265858402,-12.4090333482,-4.8042769698,13.3065843039,66.08,-20.24,69.1102307911,0.0
2022-01-29 22:30:00,52.0391000119,-33.5051335619,61.8923412471,-11.6108999881,-4.5151335619,12.4579063094,63.65,-28.99,69.9409937018,132.3,-11.6108999881,-4.5151335619,12.4579063094,-11.6108999881,-4.5151335619,12.4579063094,0.0,0.0,0.0,0.0,49.9591000119,-33.6451335619,60.2321067737,-11.6108999881,-4.5151335619,12.4579063094,61.57,-29.13,68.1133011973,132.44,55.7691000119,-31.8651335619,64.230672214,-11.6108999881,-4.5151335619,12.4579063094,67.38,-27.35,72.7192333568,130.54,50.0691000119,11.0848664381,51.2814687773,-11.6108999881,-4.5151335619,12.4579063094,61.68,15.6,63.62218481,132.44,49.7491000119,-25.3951335619,55.8559375593,-11.6108999881,-4.5151335619,12.4579063094,61.36,-20.88,64.8153068341,0.0
2022-01-29 23:00:00,49.5600834101,-33.9209140818,60.0568920255,-10.5799165899,-4.1909140818,11.379736196,60.14,-29.73,67.0872007167,133.15,-10.5799165899,-4.1909140818,11.379736196,-10.5799165899,-4.1909140818,11.379736196,0.0,0.0,0.0,0.0,47.6300834101,-34.0809140818,58.5673420116,-10.5799165899,-4.1909140818,11.379736196,58.21,-29.89,65.4355881765,133.27,52.9600834101,-32.8009140818,62.2950270841,-10.5799165899,-4.1909140818,11.379736196,63.54,-28.61,69.6840275816,131.37,47.7000834101,10.8490859182,48.9183055981,-10.5799165899,-4.1909140818,11.379736196,58.28,15.04,60.1893678319,133.27,40.5400834101,-26.8309140818,48.6147746407,-10.5799165899,-4.1909140818,11.379736196,51.12,-22.64,55.9090690318,0.0
2022-01-29 23:30:00,47.9132168079,-35.027975656,59.3517937677,-9.8967831921,-3.957975656,10.6588877865,57.81,-31.07,65.6303359735,134.47,-9.8967831921,-3.957975656,10.6588877865,-9.8967831921,-3.957975656,10.6588877865,0.0,0.0,0.0,0.0,46.0732168079,-35.177975656,57.9675019152,-9.8967831921,-3.957975656,10.6588877865,55.97,-31.22,64.0884490372,134.61,50.7832168079,-33.817975656,61.013036204,-9.8967831921,-3.957975656,10.6588877865,60.68,-29.86,67.6290026542,132.73,46.1832168079,10.282024344,47.313946562699996,-9.8967831921,-3.957975656,10.6588877865,56.08,14.24,57.8596923601,134.61,39.8632168079,-24.037975656,46.5499766693,-9.8967831921,-3.957975656,10.6588877865,49.76,-20.08,53.6587737467,0.0
2022-01-30 00:00:00,46.5821001394,-35.6654776149,58.6678646867,-9.4078998606,-3.8254776149,10.1559272727,55.99,-31.84,64.4101366246,134.47,-9.4078998606,-3.8254776149,10.1559272727,-9.4078998606,-3.8254776149,10.1559272727,0.0,0.0,0.0,0.0,44.8121001394,-35.7954776149,57.3536444926,-9.4078998606,-3.8254776149,10.1559272727,54.22,-31.97,62.9435405741,134.61,49.2821001394,-34.0654776149,59.9097835022,-9.4078998606,-3.8254776149,10.1559272727,58.69,-30.24,66.0225241868,132.73,44.8721001394,9.6145223851,45.890569964,-9.4078998606,-3.8254776149,10.1559272727,54.28,13.44,55.9191559307,134.61,42.1921001394,-25.4654776149,49.2814758741,-9.4078998606,-3.8254776149,10.1559272727,51.6,-21.64,55.9539953891,0.0
2022-01-30 00:30:00,49.2553334592,-35.0630917441,60.4607995054,-9.6046665408,-3.9430917441,10.3825619123,58.86,-31.12,66.5804325609,134.9,-9.6046665408,-3.9430917441,10.3825619123,-9.6046665408,-3.9430917441,10.3825619123,0.0,0.0,0.0,0.0,47.3853334592,-35.2030917441,59.0307334816,-9.6046665408,-3.9430917441,10.3825619123,56.99,-31.26,65.000366922,135.06,52.0953334592,-33.3730917441,61.868303846,-9.6046665408,-3.9430917441,10.3825619123,61.7,-29.43,68.3594536257,133.09,47.4753334592,10.5769082559,48.6392668049,-9.6046665408,-3.9430917441,10.3825619123,57.08,14.52,58.897850555,135.06,44.3953334592,-26.7430917441,51.8279711062,-9.6046665408,-3.9430917441,10.3825619123,54.0,-22.8,58.6160387607,0.0
2022-01-30 01:00:00,49.0665501655,-35.0804658197,60.3172067264,-11.1434498345,-4.4904658197,12.0141898392,60.21,-30.59,67.5351182719,134.9,-11.1434498345,-4.4904658197,12.0141898392,-11.1434498345,-4.4904658197,12.0141898392,0.0,0.0,0.0,0.0,47.1365501655,-35.2204658197,58.8416143054,-11.1434498345,-4.4904658197,12.0141898392,58.28,-30.73,65.8854407286,135.06,52.9865501655,-33.1704658197,62.5128330916,-11.1434498345,-4.4904658197,12.0141898392,64.13,-28.68,70.2509736587,133.09,47.2565501655,10.1495341803,48.3341967723,-11.1434498345,-4.4904658197,12.0141898392,58.4,14.64,60.2070560649,135.06,37.4165501655,-27.0104658197,46.1471937401,-11.1434498345,-4.4904658197,12.0141898392,48.56,-22.52,53.5277871764,0.0
2022-01-30 01:30:00,47.7195334333,-35.5859422187,59.5274151521,-11.5304665667,-4.5459422187000005,12.394242611,59.25,-31.04,66.8882956877,134.19,-11.5304665667,-4.5459422187000005,12.394242611,-11.5304665667,-4.5459422187000005,12.394242611,0.0,0.0,0.0,0.0,45.8195334333,-35.7259422187,58.1013992212,-11.5304665667,-4.5459422187000005,12.394242611,57.35,-31.18,65.2779817396,134.34,51.7995334333,-33.6459422187,61.7676378996,-11.5304665667,-4.5459422187000005,12.394242611,63.33,-29.1,69.6957595554,132.36,45.9495334333,9.7740577813,46.9775672875,-11.5304665667,-4.5459422187000005,12.394242611,57.48,14.32,59.2369209193,134.34,33.8695334333,-27.5059422187,43.6316645606,-11.5304665667,-4.5459422187000005,12.394242611,45.4,-22.96,50.8755501199,0.0
2022-01-30 02:00:00,46.2341334139,-35.9983200863,58.5958543036,-11.2758665861,-4.4383200863,12.1179145259,57.51,-31.56,65.6005617354,134.51,-11.2758665861,-4.4383200863,12.1179145259,-11.2758665861,-4.4383200863,12.1179145259,0.0,0.0,0.0,0.0,44.4141334139,-36.1483200863,57.265314912,-11.2758665861,-4.4383200863,12.1179145259,55.69,-31.71,64.0851012327,134.65,50.2341334139,-34.0383200863,60.680107071,-11.2758665861,-4.4383200863,12.1179145259,61.51,-29.6,68.2615565307,132.66,44.4841334139,9.5216799137,45.4917631441,-11.2758665861,-4.4383200863,12.1179145259,55.76,13.96,57.4809464084,134.65,38.7241334139,-26.2783200863,46.7985962954,-11.2758665861,-4.4383200863,12.1179145259,50.0,-21.84,54.5617595024,0.0
2022-01-30 02:30:00,45.2852834233,-36.0894088965,57.9068418171,-10.9647165767,-4.2494088965,11.7593573624,56.25,-31.84,64.6362754187,134.88,-10.9647165767,-4.2494088965,11.7593573624,-10.9647165767,-4.2494088965,11.7593573624,0.0,0.0,0.0,0.0,43.5052834233,-36.2394088965,56.6215899009,-10.9647165767,-4.2494088965,11.7593573624,54.47,-31.99,63.1691459496,134.99,49.1352834233,-34.2194088965,59.8769072541,-10.9647165767,-4.2494088965,11.7593573624,60.1,-29.97,67.1581037552,133.03,43.5952834233,9.5105911035,44.6206239299,-10.9647165767,-4.2494088965,11.7593573624,54.56,13.76,56.2683854398,134.99,35.8752834233,-27.3694088965,45.1233919829,-10.9647165767,-4.2494088965,11.7593573624,46.84,-23.12,52.2352371489,0.0
2022-01-30 03:00:00,44.1911667605,-36.0892166943,57.0551556064,-10.608833239500001,-4.0992166943,11.3732546006,54.8,-31.99,63.4539210766,135.0,-10.608833239500001,-4.0992166943,11.3732546006,-10.608833239500001,-4.0992166943,11.3732546006,0.0,0.0,0.0,0.0,42.4811667605,-36.2492166943,55.8449213473,-10.608833239500001,-4.0992166943,11.3732546006,53.09,-32.15,62.0658569586,135.13,48.0111667605,-34.5692166943,59.1616672903,-10.608833239500001,-4.0992166943,11.3732546006,58.62,-30.47,66.0660676899,133.15,42.5511667605,9.7807833057,43.6608006655,-10.608833239500001,-4.0992166943,11.3732546006,53.16,13.88,54.9421513958,135.13,40.9511667605,-27.6592166943,49.4169032538,-10.608833239500001,-4.0992166943,11.3732546006,51.56,-23.56,56.687804685,0.0
2022-01-30 03:30:00,43.1876166716,-36.3679596496,56.4605944253,-10.3023833284,-3.9779596496,11.0436979866,53.49,-32.39,62.5323292386,135.45,-10.3023833284,-3.9779596496,11.0436979866,-10.3023833284,-3.9779596496,11.0436979866,0.0,0.0,0.0,0.0,41.5176166716,-36.5279596496,55.2992254038,-10.3023833284,-3.9779596496,11.0436979866,51.82,-32.55,61.1948927608,135.58,46.9076166716,-34.4579596496,58.2037411601,-10.3023833284,-3.9779596496,11.0436979866,57.21,-30.48,64.8229473258,133.62,41.5776166716,9.4220403504,42.6318314462,-10.3023833284,-3.9779596496,11.0436979866,51.88,13.4,53.5825941888,135.58,33.0176166716,-28.1379596496,43.3809610765,-10.3023833284,-3.9779596496,11.0436979866,43.32,-24.16,49.6016935195,0.0
2022-01-30 04:00:00,42.4980333143,-32.5619227763,53.5384128498,-9.5319666857,-3.8419227763,10.2770987889,52.03,-28.72,59.4302894154,135.45,-9.5319666857,-3.8419227763,10.2770987889,-9.5319666857,-3.8419227763,10.2770987889,0.0,0.0,0.0,0.0,40.8480333143,-32.8619227763,52.4258313639,-9.5319666857,-3.8419227763,10.2770987889,50.38,-29.02,58.1403887156,135.58,44.7980333143,-40.3619227763,60.2988275095,-9.5319666857,-3.8419227763,10.2770987889,54.33,-36.52,65.4634195563,133.53,40.7880333143,13.1180772237,42.8456253507,-9.5319666857,-3.8419227763,10.2770987889,50.32,16.96,53.1012617553,135.58,37.9880333143,-30.7619227763,48.8813519451,-9.5319666857,-3.8419227763,10.2770987889,47.52,-26.92,54.6153531528,0.0
2022-01-30 04:30:00,42.7380666483,-26.6567826368,50.3698957848,-9.2019333517,-3.7567826368,9.9392652238,51.94,-22.9,56.7641929389,135.33,-9.2019333517,-3.7567826368,9.9392652238,-9.2019333517,-3.7567826368,9.9392652238,0.0,0.0,0.0,0.0,41.0380666483,-27.1767826368,49.2209348622,-9.2019333517,-3.7567826368,9.9392652238,50.24,-23.42,55.4306233052,135.48,42.9080666483,-48.9767826368,65.11395719,-9.2019333517,-3.7567826368,9.9392652238,52.11,-45.22,68.9949309732,132.82,40.8780666483,18.4832173632,44.8625195124,-9.2019333517,-3.7567826368,9.9392652238,50.08,22.24,54.7962042481,135.48,44.1580666483,-36.9167826368,57.5567866577,-9.2019333517,-3.7567826368,9.9392652238,53.36,-33.16,62.8241609574,0.0
2022-01-30 05:00:00,42.2117499819,-26.969416732,50.0917286126,-9.0582500181,-3.719416732,9.7921373671,51.27,-23.25,56.2954296546,134.74,-9.0582500181,-3.719416732,9.7921373671,-9.0582500181,-3.719416732,9.7921373671,0.0,0.0,0.0,0.0,40.5517499819,-27.499416732,48.996554442,-9.0582500181,-3.719416732,9.7921373671,49.61,-23.78,55.0149116149,134.89,42.2717499819,-48.659416732,64.4564945,-9.0582500181,-3.719416732,9.7921373671,51.33,-44.94,68.2229616771,130.96,40.3417499819,18.200583268,44.2574064186,-9.0582500181,-3.719416732,9.7921373671,49.4,21.92,54.0448554443,134.89,43.7017499819,-36.599416732,57.003160058,-9.0582500181,-3.719416732,9.7921373671,52.76,-32.88,62.166807864,0.0
2022-01-30 05:30:00,42.3381333146,-26.7558939481,50.0838835707,-9.3518666854,-3.8258939481,10.1042008592,51.69,-22.93,56.5476878396,134.57,-9.3518666854,-3.8258939481,10.1042008592,-9.3518666854,-3.8258939481,10.1042008592,0.0,0.0,0.0,0.0,40.6581333146,-27.2758939481,48.9597609808,-9.3518666854,-3.8258939481,10.1042008592,50.01,-23.45,55.2349762379,134.72,42.4281333146,-48.4558939481,64.4059015531,-9.3518666854,-3.8258939481,10.1042008592,51.78,-44.63,68.3593834086,130.74,40.4881333146,18.3741060519,44.4623066486,-9.3518666854,-3.8258939481,10.1042008592,49.84,22.2,54.5606598201,134.72,44.2881333146,-36.8658939481,57.6240651906,-9.3518666854,-3.8258939481,10.1042008592,53.64,-33.04,62.999136502,0.0
2022-01-30 06:00:00,42.7249999807,-26.5829395998,50.3197605431,-9.655000019300001,-3.8729395998,10.4028210845,52.38,-22.71,57.0912296242,134.57,-9.655000019300001,-3.8729395998,10.4028210845,-9.655000019300001,-3.8729395998,10.4028210845,0.0,0.0,0.0,0.0,41.0049999807,-27.1029395998,49.1526129353,-9.655000019300001,-3.8729395998,10.4028210845,50.66,-23.23,55.7321137227,134.72,42.7849999807,-48.2229395998,64.4671088772,-9.655000019300001,-3.8729395998,10.4028210845,52.44,-44.35,68.679517325,130.74,40.8649999807,18.4470604002,44.8357252739,-9.655000019300001,-3.8729395998,10.4028210845,50.52,22.32,55.2309043924,134.72,46.3049999807,-34.7129395998,57.8717651266,-9.655000019300001,-3.8729395998,10.4028210845,55.96,-30.84,63.8954395869,0.0
2022-01-30 06:30:00,44.4022499795,-25.7926674496,51.3499902377,-10.2377500205,-4.0826674496,11.0217829314,54.64,-21.71,58.7950142444,133.75,-10.2377500205,-4.0826674496,11.0217829314,-10.2377500205,-4.0826674496,11.0217829314,0.0,0.0,0.0,0.0,42.5922499795,-26.3226674496,50.0697771114,-10.2377500205,-4.0826674496,11.0217829314,52.83,-22.24,57.3203846812,133.9,44.6522499795,-47.9726674496,65.5377772774,-10.2377500205,-4.0826674496,11.0217829314,54.89,-43.89,70.2797566871,130.01,42.4022499795,18.8373325504,46.3982316575,-10.2377500205,-4.0826674496,11.0217829314,52.64,22.92,57.4133782319,133.9,46.6422499795,-33.1626674496,57.2299047311,-10.2377500205,-4.0826674496,11.0217829314,56.88,-29.08,63.8825547391,0.0
2022-01-30 07:00:00,45.7398166453,-25.5673512401,52.4005751512,-10.7001833547,-4.2173512401,11.5013032004,56.44,-21.35,60.3431528842,133.75,-10.7001833547,-4.2173512401,11.5013032004,-10.7001833547,-4.2173512401,11.5013032004,0.0,0.0,0.0,0.0,43.8498166453,-26.0873512401,51.0230958934,-10.7001833547,-4.2173512401,11.5013032004,54.55,-21.87,58.7707359151,133.9,45.9698166453,-47.7273512401,66.2655574095,-10.7001833547,-4.2173512401,11.5013032004,56.67,-43.51,71.4465464526,130.01,43.7398166453,19.2626487599,47.793526731200004,-10.7001833547,-4.2173512401,11.5013032004,54.44,23.48,59.2876378345,133.9,39.8598166453,-33.0173512401,51.7585786697,-10.7001833547,-4.2173512401,11.5013032004,50.56,-28.8,58.1872288393,0.0
2022-01-30 07:30:00,46.8617499779,-25.0508981593,53.1372854932,-11.0382500221,-4.4708981593,11.9093196238,57.9,-20.58,61.4487298485,134.05,-11.0382500221,-4.4708981593,11.9093196238,-11.0382500221,-4.4708981593,11.9093196238,0.0,0.0,0.0,0.0,44.9217499779,-25.6008981593,51.7046381637,-11.0382500221,-4.4708981593,11.9093196238,55.96,-21.13,59.8163731766,134.22,47.8317499779,-47.1008981593,67.1295085142,-11.0382500221,-4.4708981593,11.9093196238,58.87,-42.63,72.6842059873,130.28,44.8017499779,19.8091018407,48.9856848153,-11.0382500221,-4.4708981593,11.9093196238,55.84,24.28,60.8902619472,134.22,47.2017499779,-35.3108981593,58.9479832547,-11.0382500221,-4.4708981593,11.9093196238,58.24,-30.84,65.9014658411,0.0
2022-01-30 08:00:00,48.5601833092,-25.0685042853,54.6490741928,-12.0698166908,-4.5985042853,12.9161417076,60.63,-20.47,63.9923261024,134.05,-12.0698166908,-4.5985042853,12.9161417076,-12.0698166908,-4.5985042853,12.9161417076,0.0,0.0,0.0,0.0,46.5201833092,-25.5785042853,53.0884859136,-12.0698166908,-4.5985042853,12.9161417076,58.59,-20.98,62.2330177639,134.22,49.4901833092,-45.6885042853,67.355160662,-12.0698166908,-4.5985042853,12.9161417076,61.56,-41.09,74.0136588746,130.28,46.4101833092,19.2814957147,50.2561557601,-12.0698166908,-4.5985042853,12.9161417076,58.48,23.88,63.167751266,134.22,41.3701833092,-34.8385042853,54.0852424223,-12.0698166908,-4.5985042853,12.9161417076,53.44,-30.24,61.4026970092,0.0
2022-01-30 08:30:00,50.428416641,-33.050762189,60.2940966115,-12.811583359,-4.900762189,13.7169288909,63.24,-28.15,69.2222514803,133.26,-12.811583359,-4.900762189,13.7169288909,-12.811583359,-4.900762189,13.7169288909,0.0,0.0,0.0,0.0,48.368416641,-33.230762189000004,58.6837906413,-12.811583359,-4.900762189,13.7169288909,61.18,-28.33,67.4209262766,133.42,54.728416641,-30.870762189,62.8347320052,-12.811583359,-4.900762189,13.7169288909,67.54,-25.97,72.3608492211,129.73,48.468416641,11.659237811,49.851030461,-12.811583359,-4.900762189,13.7169288909,61.28,16.56,63.4781222155,133.42,47.028416641,-24.220762189,52.899123743,-12.811583359,-4.900762189,13.7169288909,59.84,-19.32,62.8815394214,0.0
2022-01-30 09:00:00,53.0567499736,-31.9485604753,61.9332643594,-13.1832500264,-5.0485604753,14.1168709044,66.24,-26.9,71.493689232,133.45,-13.1832500264,-5.0485604753,14.1168709044,-13.1832500264,-5.0485604753,14.1168709044,0.0,0.0,0.0,0.0,50.8667499736,-32.1385604753,60.1690395661,-13.1832500264,-5.0485604753,14.1168709044,64.05,-27.09,69.5433001805,133.61,57.6567499736,-29.7085604753,64.8606150375,-13.1832500264,-5.0485604753,14.1168709044,70.84,-24.66,75.0094740683,131.55,50.9367499736,12.3914395247,52.4223260775,-13.1832500264,-5.0485604753,14.1168709044,64.12,17.44,66.4494394258,133.61,50.2567499736,-23.9685604753,55.6797342771,-13.1832500264,-5.0485604753,14.1168709044,63.44,-18.92,66.2012084482,0.0
2022-01-30 09:30:00,56.9046333082,-30.5045652521,64.565205747,-12.5653666918,-4.9645652521,13.5105643199,69.47,-25.54,74.0160286695,132.92,-12.5653666918,-4.9645652521,13.5105643199,-12.5653666918,-4.9645652521,13.5105643199,0.0,0.0,0.0,0.0,54.5846333082,-30.7045652521,62.6278893202,-12.5653666918,-4.9645652521,13.5105643199,67.15,-25.74,71.9143247205,133.07,60.6946333082,-28.2445652521,66.9447083696,-12.5653666918,-4.9645652521,13.5105643199,73.26,-23.28,76.869929101,130.99,54.6746333082,14.1554347479,56.4773570583,-12.5653666918,-4.9645652521,13.5105643199,67.24,19.12,69.9055934815,133.07,56.6746333082,-20.4045652521,60.2358725656,-12.5653666918,-4.9645652521,13.5105643199,69.24,-15.44,70.9406174205,0.0
2022-01-30 10:00:00,58.0005333107,-29.7199774998,65.1716113573,-11.3394666893,-4.7099774998,12.2787374289,69.34,-25.01,73.7125206461,133.3,-11.3394666893,-4.7099774998,12.2787374289,-11.3394666893,-4.7099774998,12.2787374289,0.0,0.0,0.0,0.0,55.6905333107,-29.9599774998,63.2379296958,-11.3394666893,-4.7099774998,12.2787374289,67.03,-25.25,71.6280908583,133.45,61.6105333107,-27.4099774998,67.432667761,-11.3394666893,-4.7099774998,12.2787374289,72.95,-22.7,76.400212696,131.35,55.8205333107,14.9700225002,57.7930230455,-11.3394666893,-4.7099774998,12.2787374289,67.16,19.68,69.9840553269,133.45,56.1805333107,-22.1099774998,60.3746919505,-11.3394666893,-4.7099774998,12.2787374289,67.52,-17.4,69.7259664687,0.0
2022-01-30 10:30:00,57.4729833133,-28.9775995064,64.3649367597,-10.0170166867,-4.4275995064,10.9519067149,67.49,-24.55,71.8164507616,133.46,-10.0170166867,-4.4275995064,10.9519067149,-10.0170166867,-4.4275995064,10.9519067149,0.0,0.0,0.0,0.0,55.2029833133,-29.2375995064,62.4676443576,-10.0170166867,-4.4275995064,10.9519067149,65.22,-24.81,69.7795421309,133.62,61.6129833133,-26.7775995064,67.1803509078,-10.0170166867,-4.4275995064,10.9519067149,71.63,-22.35,75.0358540966,131.51,55.2229833133,15.3324004936,57.3119567884,-10.0170166867,-4.4275995064,10.9519067149,65.24,19.76,68.1668189077,133.62,55.5029833133,-22.9075995064,60.0444774465,-10.0170166867,-4.4275995064,10.9519067149,65.52,-18.48,68.0762866202,0.0
2022-01-30 11:00:00,60.0256833151,-27.8936202476,66.1901556726,-9.1143166849,-4.1936202476,10.0328071552,69.14,-23.7,73.0891893511,132.86,-9.1143166849,-4.1936202476,10.0328071552,-9.1143166849,-4.1936202476,10.0328071552,0.0,0.0,0.0,0.0,57.7056833151,-28.1636202476,64.2116453014,-9.1143166849,-4.1936202476,10.0328071552,66.82,-23.97,70.9892477774,132.99,62.8156833151,-26.2036202476,68.0620289473,-9.1143166849,-4.1936202476,10.0328071552,71.93,-22.01,75.222104464,130.93,57.7656833151,16.1263797524,59.9744469985,-9.1143166849,-4.1936202476,10.0328071552,66.88,20.32,69.8987610763,132.99,56.8856833151,-22.5536202476,61.1935188766,-9.1143166849,-4.1936202476,10.0328071552,66.0,-18.36,68.506128193,0.0
2022-01-30 11:30:00,58.3990999834,-27.9941165707,64.7620679213,-8.3209000166,-3.9641165707,9.2169190771,66.72,-24.03,70.9154376705,132.49,-8.3209000166,-3.9641165707,9.2169190771,-8.3209000166,-3.9641165707,9.2169190771,0.0,0.0,0.0,0.0,56.1690999834,-28.2841165707,62.8884651039,-8.3209000166,-3.9641165707,9.2169190771,64.49,-24.32,68.9233088295,132.63,62.1090999834,-25.6941165707,67.2140456087,-8.3209000166,-3.9641165707,9.2169190771,70.43,-21.73,73.7060228204,130.64,56.1590999834,16.3158834293,58.4812154715,-8.3209000166,-3.9641165707,9.2169190771,64.48,20.28,67.5939997337,132.63,56.5590999834,-20.6441165707,60.2088975145,-8.3209000166,-3.9641165707,9.2169190771,64.88,-16.68,66.9898260932,0.0
2022-01-30 12:00:00,58.0373166683,-27.8949652016,64.3930059063,-7.7626833317,-3.8149652016,8.6494631045,65.8,-24.08,70.0677272359,132.98,-7.7626833317,-3.8149652016,8.6494631045,-7.7626833317,-3.8149652016,8.6494631045,0.0,0.0,0.0,0.0,55.8373166683,-28.1849652016,62.5475674677,-7.7626833317,-3.8149652016,8.6494631045,63.6,-24.37,68.109154304,133.1,61.5673166683,-25.6249652016,66.6871301176,-7.7626833317,-3.8149652016,8.6494631045,69.33,-21.81,72.6796051173,131.04,55.8773166683,16.3450347984,58.2188515913,-7.7626833317,-3.8149652016,8.6494631045,63.64,20.16,66.756836354,133.1,58.7973166683,-21.1749652016,62.4940285042,-7.7626833317,-3.8149652016,8.6494631045,66.56,-17.36,68.7866498675,0.0
2022-01-30 12:30:00,58.7747334383,-27.6694327803,64.9620412327,-7.6652665617,-3.8294327803,8.5685977196,66.44,-23.84,70.5876703115,132.86,-7.6652665617,-3.8294327803,8.5685977196,-7.6652665617,-3.8294327803,8.5685977196,0.0,0.0,0.0,0.0,56.5447334383,-27.9694327803,63.0840395794,-7.6652665617,-3.8294327803,8.5685977196,64.21,-24.14,68.597840345,132.97,62.1747334383,-25.3994327803,67.1627029212,-7.6652665617,-3.8294327803,8.5685977196,69.84,-21.57,73.0950784937,130.93,56.5347334383,16.610567219700002,58.9244179292,-7.6652665617,-3.8294327803,8.5685977196,64.2,20.44,67.3753189232,132.97,59.0147334383,-21.5494327803,62.826083882,-7.6652665617,-3.8294327803,8.5685977196,66.68,-17.72,68.9943533921,0.0
2022-01-30 13:00:00,58.7022667683,-27.5888002773,64.8621463142,-7.5077332317,-3.8388002773,8.4322266245,66.21,-23.75,70.3407890203,133.03,-7.5077332317,-3.8388002773,8.4322266245,-7.5077332317,-3.8388002773,8.4322266245,0.0,0.0,0.0,0.0,56.4822667683,-27.8888002773,62.9923141359,-7.5077332317,-3.8388002773,8.4322266245,63.99,-24.05,68.3602413688,133.12,62.0822667683,-25.3388002773,67.0541769511,-7.5077332317,-3.8388002773,8.4322266245,69.59,-21.5,72.8355551911,131.07,56.5322667683,16.7211997227,58.9533349874,-7.5077332317,-3.8388002773,8.4322266245,64.04,20.56,67.2594617879,133.12,57.9722667683,-21.8388002773,61.9493092117,-7.5077332317,-3.8388002773,8.4322266245,65.48,-18.0,67.9089861506,0.0
2022-01-30 13:30:00,58.4120169072,-27.7812982346,64.6820241702,-7.0279830928,-3.7112982346,7.9477217452,65.44,-24.07,69.7263113896,133.29,-7.0279830928,-3.7112982346,7.9477217452,-7.0279830928,-3.7112982346,7.9477217452,0.0,0.0,0.0,0.0,56.2220169072,-28.0912982346,62.8493136129,-7.0279830928,-3.7112982346,7.9477217452,63.25,-24.38,67.7860376479,133.38,61.3820169072,-25.6112982346,66.5108306733,-7.0279830928,-3.7112982346,7.9477217452,68.41,-21.9,71.8299248225,131.33,56.2520169072,16.8087017654,58.7096402745,-7.0279830928,-3.7112982346,7.9477217452,63.28,20.52,66.5238964583,133.38,51.9720169072,-21.3512982346,56.1869066394,-7.0279830928,-3.7112982346,7.9477217452,59.0,-17.64,61.5805943459,0.0
2022-01-30 14:00:00,57.7984172335,-28.2607537666,64.337603609,-6.7115827665,-3.6107537666000002,7.6212128953,64.51,-24.65,69.0591239446,133.29,-6.7115827665,-3.6107537666000002,7.6212128953,-6.7115827665,-3.6107537666000002,7.6212128953,0.0,0.0,0.0,0.0,55.6684172335,-28.5607537666,62.5674782375,-6.7115827665,-3.6107537666000002,7.6212128953,62.38,-24.95,67.1845733781,133.38,60.4184172335,-26.1707537666,65.842945664,-6.7115827665,-3.6107537666000002,7.6212128953,67.13,-22.56,70.8194217711,131.33,55.6884172335,16.2692462334,58.0162751904,-6.7115827665,-3.6107537666000002,7.6212128953,62.4,19.88,65.4902618715,133.38,54.3284172335,-20.7307537666,58.1492998309,-6.7115827665,-3.6107537666000002,7.6212128953,61.04,-17.12,63.3953941545,0.0
2022-01-30 14:30:00,57.6476672096,-28.5178074634,64.3157747153,-7.6723327904000005,-3.7778074634000003,8.5519892234,65.32,-24.74,69.8481925321,133.29,-7.6723327904000005,-3.7778074634000003,8.5519892234,-7.6723327904000005,-3.7778074634000003,8.5519892234,0.0,0.0,0.0,0.0,55.4576672096,-28.8278074634,62.5027626227,-7.6723327904000005,-3.7778074634000003,8.5519892234,63.13,-25.05,67.9183288958,133.38,60.4876672096,-27.1178074634,66.2882596398,-7.6723327904000005,-3.7778074634000003,8.5519892234,68.16,-23.34,72.0454106797,131.33,55.5276672096,16.4221925366,57.9051831311,-7.6723327904000005,-3.7778074634000003,8.5519892234,63.2,20.2,66.3496797279,133.38,48.8876672096,-21.8178074634,53.535228847,-7.6723327904000005,-3.7778074634000003,8.5519892234,56.56,-18.04,59.3672906574,0.0
2022-01-30 15:00:00,58.0953172929,-28.8626994623,64.8700340035,-8.3646827071,-4.0426994623,9.2903894285,66.46,-24.82,70.9433858792,133.78,-8.3646827071,-4.0426994623,9.2903894285,-8.3646827071,-4.0426994623,9.2903894285,0.0,0.0,0.0,0.0,55.8853172929,-29.1426994623,63.0274989261,-8.3646827071,-4.0426994623,9.2903894285,64.25,-25.1,68.9787829698,133.92,61.0953172929,-27.4826994623,66.9920634468,-8.3646827071,-4.0426994623,9.2903894285,69.46,-23.44,73.3084251638,131.92,55.9153172929,15.7573005377,58.0931599089,-8.3646827071,-4.0426994623,9.2903894285,64.28,19.8,67.260377638,133.92,53.3953172929,-22.0426994623,57.7662575246,-8.3646827071,-4.0426994623,9.2903894285,61.76,-18.0,64.3296012734,0.0
2022-01-30 15:30:00,58.4552506445,-29.1698253136,65.3291285472,-10.0347493555,-4.5098253136,11.0015780226,68.49,-24.66,72.7942010053,132.98,-10.0347493555,-4.5098253136,11.0015780226,-10.0347493555,-4.5098253136,11.0015780226,0.0,0.0,0.0,0.0,56.1752506445,-29.4198253136,63.4128134248,-10.0347493555,-4.5098253136,11.0015780226,66.21,-24.91,70.7408806844,133.13,62.3452506445,-27.6198253136,68.1893322175,-10.0347493555,-4.5098253136,11.0015780226,72.38,-23.11,75.9798427216,131.08,56.2452506445,15.2901746864,58.2865135516,-10.0347493555,-4.5098253136,11.0015780226,66.28,19.8,69.1742611092,133.13,55.6052506445,-19.3898253136,58.8889567315,-10.0347493555,-4.5098253136,11.0015780226,65.64,-14.88,67.3054529737,0.0
2022-01-30 16:00:00,61.1736172739,-29.0096413242,67.7035504249,-12.2763827261,-4.9996413242,13.255413468,73.45,-24.01,77.2747216106,132.98,-12.2763827261,-4.9996413242,13.255413468,-12.2763827261,-4.9996413242,13.255413468,0.0,0.0,0.0,0.0,58.6836172739,-29.2096413242,65.5512782685,-12.2763827261,-4.9996413242,13.255413468,70.96,-24.21,74.9763009224,133.13,64.6536172739,-27.0496413242,70.0840447061,-12.2763827261,-4.9996413242,13.255413468,76.93,-22.05,80.027666466,131.08,58.8436172739,15.1203586758,60.7552182151,-12.2763827261,-4.9996413242,13.255413468,71.12,20.12,73.9112224226,133.13,63.9236172739,-23.0396413242,67.9489066706,-12.2763827261,-4.9996413242,13.255413468,76.2,-18.04,78.3063318002,0.0
2022-01-30 16:30:00,64.0245838148,-30.004541536,70.7065756874,-15.6054161852,-5.904541536,16.6851018895,79.63,-24.1,83.1970366059,132.23,-15.6054161852,-5.904541536,16.6851018895,-15.6054161852,-5.904541536,16.6851018895,0.0,0.0,0.0,0.0,61.3145838148,-30.134541536,68.3196075952,-15.6054161852,-5.904541536,16.6851018895,76.92,-24.23,80.6460123007,132.36,69.6545838148,-23.864541536,73.6293242475,-15.6054161852,-5.904541536,16.6851018895,85.26,-17.96,87.1311035165,130.3,61.4745838148,13.775458464,62.9991088119,-15.6054161852,-5.904541536,16.6851018895,77.08,19.68,79.5526794018,132.36,70.8345838148,-19.944541536,73.5888782446,-15.6054161852,-5.904541536,16.6851018895,86.44,-14.04,87.57279943,0.0
2022-01-30 17:00:00,65.5029336666,-36.3996498724,74.937099155,-17.2070663334,-6.6796498724,18.4580837094,82.71,-29.72,87.887556002,131.5,-17.2070663334,-6.6796498724,18.4580837094,-17.2070663334,-6.6796498724,18.4580837094,0.0,0.0,0.0,0.0,62.7329336666,-36.2796498724,72.4681582578,-17.2070663334,-6.6796498724,18.4580837094,79.94,-29.6,85.2441411476,131.61,76.1229336666,-10.7696498724,76.8809884716,-17.2070663334,-6.6796498724,18.4580837094,93.33,-4.09,93.4195750365,129.98,63.0729336666,7.5203501276,63.5196869273,-17.2070663334,-6.6796498724,18.4580837094,80.28,14.2,81.5261822975,131.61,74.1929336666,-9.3596498724,74.7809765367,-17.2070663334,-6.6796498724,18.4580837094,91.4,-2.68,91.4392825869,0.0
