Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-01-30 17:30:00,69.060683547,-34.5986732745,77.2427744475,-18.819316453,-7.2486732745,20.1670507511,87.88,-27.35,92.0375841708,130.63,-18.819316453,-7.2486732745,20.1670507511,-18.819316453,-7.2486732745,20.1670507511,0.0,0.0,0.0,0.0,66.080683547,-34.4786732745,74.5347948868,-18.819316453,-7.2486732745,20.1670507511,84.9,-27.23,89.1598727007,130.72,80.190683547,-9.3186732745,80.7303127663,-18.819316453,-7.2486732745,20.1670507511,99.01,-2.07,99.0316363593,130.44,66.460683547,9.0713267255,67.0769068018,-18.819316453,-7.2486732745,20.1670507511,85.28,16.32,86.8275348032,130.72,76.100683547,-6.9286732745,76.4154470619,-18.819316453,-7.2486732745,20.1670507511,94.92,0.32,94.9205394001,0.0
2022-01-30 18:00:00,70.1881337234,-33.7331889562,77.8736293795,-18.1318662766,-7.4631889562,19.6077475521,88.32,-26.27,92.1441007336,130.63,-18.1318662766,-7.4631889562,19.6077475521,-18.1318662766,-7.4631889562,19.6077475521,0.0,0.0,0.0,0.0,67.1581337234,-33.6531889562,75.1182537879,-18.1318662766,-7.4631889562,19.6077475521,85.29,-26.19,89.2205144572,130.72,81.3681337234,-9.2131889562,81.8880701713,-18.1318662766,-7.4631889562,19.6077475521,99.5,-1.75,99.5153882573,130.44,67.5481337234,9.7768110438,68.2520065911,-18.1318662766,-7.4631889562,19.6077475521,85.68,17.24,87.3972539614,130.72,72.6681337234,-7.0631889562,73.0105903077,-18.1318662766,-7.4631889562,19.6077475521,90.8,0.4,90.800881053,0.0
2022-01-30 18:30:00,69.5495504318,-33.7759911183,77.3172525462,-17.2704495682,-7.2159911183,18.7173437247,86.82,-26.56,90.791772755,130.49,-17.2704495682,-7.2159911183,18.7173437247,-17.2704495682,-7.2159911183,18.7173437247,0.0,0.0,0.0,0.0,66.5895504318,-33.6959911183,74.6296726788,-17.2704495682,-7.2159911183,18.7173437247,83.86,-26.48,87.941400944,130.6,80.1595504318,-10.3759911183,80.8283039356,-17.2704495682,-7.2159911183,18.7173437247,97.43,-3.16,97.4812315269,130.36,66.9295504318,9.7040088817,67.629376083,-17.2704495682,-7.2159911183,18.7173437247,84.2,16.92,85.8832137265,130.6,82.2095504318,-7.7759911183,82.5764870897,-17.2704495682,-7.2159911183,18.7173437247,99.48,-0.56,99.4815761837,0.0
2022-01-30 19:00:00,67.9708670167,-35.5437091631,76.7032856146,-16.5891329833,-6.8137091631,17.9339333582,84.56,-28.73,89.3073709164,130.39,-16.5891329833,-6.8137091631,17.9339333582,-16.5891329833,-6.8137091631,17.9339333582,0.0,0.0,0.0,0.0,65.1108670167,-35.4337091631,74.1280834011,-16.5891329833,-6.8137091631,17.9339333582,81.7,-28.62,86.5678600868,130.52,77.6008670167,-11.1937091631,78.4040412643,-16.5891329833,-6.8137091631,17.9339333582,94.19,-4.38,94.2917838414,130.44,65.5308670167,8.5862908369,66.090989721,-16.5891329833,-6.8137091631,17.9339333582,82.12,15.4,83.551507467,130.52,72.8508670167,-10.0937091631,73.5467999967,-16.5891329833,-6.8137091631,17.9339333582,89.44,-3.2800000000000002,89.5001229049,0.0
2022-01-30 19:30:00,65.6952669408,-36.8906586089,75.3444675541,-15.1947330592,-6.4606586089,16.5112089927,80.89,-30.43,86.4244004897,131.4,-15.1947330592,-6.4606586089,16.5112089927,-15.1947330592,-6.4606586089,16.5112089927,0.0,0.0,0.0,0.0,62.9852669408,-36.7506586089,72.9229371308,-15.1947330592,-6.4606586089,16.5112089927,78.18,-30.29,83.8426890075,131.56,74.9152669408,-12.0406586089,75.8767071013,-15.1947330592,-6.4606586089,16.5112089927,90.11,-5.58,90.2826035291,131.42,63.4052669408,7.3793413911,63.833240206,-15.1947330592,-6.4606586089,16.5112089927,78.6,13.84,79.8091824291,131.56,66.8052669408,-11.7406586089,67.8290996225,-15.1947330592,-6.4606586089,16.5112089927,82.0,-5.28,82.1698144089,0.0
2022-01-30 20:00:00,63.0711673773,-37.8692333715,73.5666431916,-13.7088326227,-6.1592333715,15.02891372,76.78,-31.71,83.0704068848,131.78,-13.7088326227,-6.1592333715,15.02891372,-13.7088326227,-6.1592333715,15.02891372,0.0,0.0,0.0,0.0,60.5311673773,-37.7392333715,71.3321243167,-13.7088326227,-6.1592333715,15.02891372,74.24,-31.58,80.6775929239,131.92,71.7611673773,-12.8892333715,72.9095157045,-13.7088326227,-6.1592333715,15.02891372,85.47,-6.73,85.7345542941,131.78,60.8911673773,6.5207666285,61.2393228408,-13.7088326227,-6.1592333715,15.02891372,74.6,12.68,75.6699570503,131.92,64.0511673773,-13.5592333715,65.4706411456,-13.7088326227,-6.1592333715,15.02891372,77.76,-7.4,78.1113154415,0.0
2022-01-30 20:30:00,60.9558847589,-38.4457985388,72.0673248569,-12.2841152411,-5.8957985388,13.6257083363,73.24,-32.55,80.1473648974,132.0,-12.2841152411,-5.8957985388,13.6257083363,-12.2841152411,-5.8957985388,13.6257083363,0.0,0.0,0.0,0.0,58.5658847589,-38.3257985388,69.9916401524,-12.2841152411,-5.8957985388,13.6257083363,70.85,-32.43,77.9193647305,132.15,68.6358847589,-14.0857985388,70.0663570989,-12.2841152411,-5.8957985388,13.6257083363,80.92,-8.19,81.333403347,132.04,58.9158847589,6.2242014612,59.243752082,-12.2841152411,-5.8957985388,13.6257083363,71.2,12.12,72.2241953918,132.15,62.2758847589,-13.2957985388,63.6793850574,-12.2841152411,-5.8957985388,13.6257083363,74.56,-7.4,74.9263211428,0.0
2022-01-30 21:00:00,58.2194519298,-39.7025958402,70.4684376119,-9.9405480702,-5.4725958402,11.3474138537,68.16,-34.23,76.2723967107,132.51,-9.9405480702,-5.4725958402,11.3474138537,-9.9405480702,-5.4725958402,11.3474138537,0.0,0.0,0.0,0.0,56.0194519298,-39.6025958402,68.6042607408,-9.9405480702,-5.4725958402,11.3474138537,65.96,-34.13,74.2669408283,132.67,64.9394519298,-14.7425958402,66.5918654871,-9.9405480702,-5.4725958402,11.3474138537,74.88,-9.27,75.451622249,132.66,56.3394519298,5.3674041598,56.5945480692,-9.9405480702,-5.4725958402,11.3474138537,66.28,10.84,67.1605836782,132.67,52.4194519298,-13.7125958402,54.183339001,-9.9405480702,-5.4725958402,11.3474138537,62.36,-8.24,62.9020444819,0.0
2022-01-30 21:30:00,55.9890021658,-37.589273052,67.4367986495,-7.6209978342,-5.069273052,9.152985156,63.61,-32.52,71.440762174,133.41,-7.6209978342,-5.069273052,9.152985156,-7.6209978342,-5.069273052,9.152985156,0.0,0.0,0.0,0.0,53.9690021658,-37.599273052,65.7750600822,-7.6209978342,-5.069273052,9.152985156,61.59,-32.53,69.6529181011,133.57,60.8990021658,-19.869273052,64.0583833421,-7.6209978342,-5.069273052,9.152985156,68.52,-14.8,70.1001455063,133.56,54.1390021658,7.410726948,54.6438507922,-7.6209978342,-5.069273052,9.152985156,61.76,12.48,63.0083169113,133.57,49.9790021658,-18.829273052,53.4082594844,-7.6209978342,-5.069273052,9.152985156,57.6,-13.76,59.2207531192,0.0
2022-01-30 22:00:00,53.9556681898,-31.9735323384,62.717787748,-7.2643318102,-4.6935323384,8.6486855915,61.22,-27.28,67.0230318622,133.65,-7.2643318102,-4.6935323384,8.6486855915,-7.2643318102,-4.6935323384,8.6486855915,0.0,0.0,0.0,0.0,51.9556681898,-32.2235323384,61.1371204213,-7.2643318102,-4.6935323384,8.6486855915,59.22,-27.53,65.3062730524,133.81,56.5156681898,-31.0535323384,64.485212426,-7.2643318102,-4.6935323384,8.6486855915,63.78,-26.36,69.0125930537,133.31,52.0156681898,13.0264676616,53.6219973236,-7.2643318102,-4.6935323384,8.6486855915,59.28,17.72,61.8717770878,133.81,42.4156681898,-26.0535323384,49.7782628794,-7.2643318102,-4.6935323384,8.6486855915,49.68,-21.36,54.077278038,0.0
2022-01-30 22:30:00,50.7422341149,-32.760697954,60.3989871885,-6.4177658851,-4.330697954,7.7422647671,57.16,-28.43,63.8398817355,133.84,-6.4177658851,-4.330697954,7.7422647671,-6.4177658851,-4.330697954,7.7422647671,0.0,0.0,0.0,0.0,48.9022341149,-33.000697954,58.9955470089,-6.4177658851,-4.330697954,7.7422647671,55.32,-28.67,62.3078751042,133.98,53.2122341149,-31.550697954,61.862657564,-6.4177658851,-4.330697954,7.7422647671,59.63,-27.22,65.5489534623,132.14,48.9022341149,11.989302046,50.3504902159,-6.4177658851,-4.330697954,7.7422647671,55.32,16.32,57.6770734348,133.98,41.8222341149,-26.730697954,49.6349622692,-6.4177658851,-4.330697954,7.7422647671,48.24,-22.4,53.1870059319,0.0
2022-01-30 23:00:00,47.879634562,-33.4272390697,58.3938328732,-5.230365438,-3.9672390697,6.564732169,53.11,-29.46,60.7335467431,133.49,-5.230365438,-3.9672390697,6.564732169,-5.230365438,-3.9672390697,6.564732169,0.0,0.0,0.0,0.0,46.189634562,-33.6872390697,57.1691561693,-5.230365438,-3.9672390697,6.564732169,51.42,-29.72,59.3910329932,133.66,49.739634562,-32.2572390697,59.2837306414,-5.230365438,-3.9672390697,6.564732169,54.97,-28.29,61.822528256300004,131.78,46.169634562,11.7127609303,47.6321732047,-5.230365438,-3.9672390697,6.564732169,51.4,15.68,53.7384629479,133.66,43.569634562,-26.8872390697,51.1980144211,-5.230365438,-3.9672390697,6.564732169,48.8,-22.92,53.9144359147,0.0
2022-01-30 23:30:00,46.0676515045,-30.8843246115,55.462329755,-3.7823484955,-3.5743246115,5.2040327218,49.85,-27.31,56.8406421498,134.16,-3.7823484955,-3.5743246115,5.2040327218,-3.7823484955,-3.5743246115,5.2040327218,0.0,0.0,0.0,0.0,44.4776515045,-31.2743246115,54.3722802838,-3.7823484955,-3.5743246115,5.2040327218,48.26,-27.7,55.6445648738,134.32,46.1276515045,-38.3543246115,59.9901196009,-3.7823484955,-3.5743246115,5.2040327218,49.91,-34.78,60.8330214604,132.46,44.3776515045,14.6656753885,46.7381855409,-3.7823484955,-3.5743246115,5.2040327218,48.16,18.24,51.4983805571,134.32,37.9776515045,-31.4543246115,49.312032513,-3.7823484955,-3.5743246115,5.2040327218,41.76,-27.88,50.2114727926,0.0
2022-01-31 00:00:00,44.8121507948,-29.765109175,53.7967525326,-3.3978492052,-3.375109175,4.7892317927,48.21,-26.39,54.9603147735,135.19,-3.3978492052,-3.375109175,4.7892317927,-3.3978492052,-3.375109175,4.7892317927,0.0,0.0,0.0,0.0,43.2921507948,-30.225109175,52.7993138694,-3.3978492052,-3.375109175,4.7892317927,46.69,-26.85,53.8598050498,135.31,44.4821507948,-41.545109175,60.8659004344,-3.3978492052,-3.375109175,4.7892317927,47.88,-38.17,61.2326979644,132.78,43.1621507948,15.864890825,45.9854979545,-3.3978492052,-3.375109175,4.7892317927,46.56,19.24,50.3786780295,135.31,39.3621507948,-33.055109175,51.4005754614,-3.3978492052,-3.375109175,4.7892317927,42.76,-29.68,52.0511287101,0.0
2022-01-31 00:30:00,47.4034670731,-29.4182157096,55.7899642058,-4.5565329269,-3.5282157096,5.7628377044,51.96,-25.89,58.0528526431,135.43,-4.5565329269,-3.5282157096,5.7628377044,-4.5565329269,-3.5282157096,5.7628377044,0.0,0.0,0.0,0.0,45.7434670731,-29.8382157096,54.6148688234,-4.5565329269,-3.5282157096,5.7628377044,50.3,-26.31,56.7653600359,135.55,47.4934670731,-40.4982157096,62.4158224354,-4.5565329269,-3.5282157096,5.7628377044,52.05,-36.97,63.8434287926,132.63,45.6034670731,16.1117842904,48.3659570578,-4.5565329269,-3.5282157096,5.7628377044,50.16,19.64,53.8679422291,135.55,44.8434670731,-31.9282157096,55.0485921485,-4.5565329269,-3.5282157096,5.7628377044,49.4,-28.4,56.9817514648,0.0
2022-01-31 01:00:00,47.4838670523,-28.9750693687,55.6261833597,-5.9861329477,-4.0750693687,7.241545279,53.47,-24.9,58.9834798906,135.04,-5.9861329477,-4.0750693687,7.241545279,-5.9861329477,-4.0750693687,7.241545279,0.0,0.0,0.0,0.0,45.7438670523,-29.4150693687,54.3851788529,-5.9861329477,-4.0750693687,7.241545279,51.73,-25.34,57.6030250942,135.17,48.6138670523,-40.9450693687,63.5594743165,-5.9861329477,-4.0750693687,7.241545279,54.6,-36.87,65.8829029415,132.17,45.6538670523,16.0049306313,48.3780258107,-5.9861329477,-4.0750693687,7.241545279,51.64,20.08,55.4066422011,135.17,45.0538670523,-32.8750693687,55.772942565,-5.9861329477,-4.0750693687,7.241545279,51.04,-28.8,58.604791613,0.0
2022-01-31 01:30:00,46.299950425,-29.3419869275,54.8145747608,-5.900049575,-4.1519869275,7.2145395164,52.2,-25.19,57.9601250861,134.21,-5.900049575,-4.1519869275,7.2145395164,-5.900049575,-4.1519869275,7.2145395164,0.0,0.0,0.0,0.0,44.599950425,-29.791986927499998,53.6350451011,-5.900049575,-4.1519869275,7.2145395164,50.5,-25.64,56.6362039688,134.35,47.529950425,-41.621986927500004,63.1782081354,-5.900049575,-4.1519869275,7.2145395164,53.43,-37.47,65.2592200382,131.45,44.499950425,16.1280130725,47.3324243356,-5.900049575,-4.1519869275,7.2145395164,50.4,20.28,54.3271423876,134.35,44.699950425,-30.0319869275,53.8517019862,-5.900049575,-4.1519869275,7.2145395164,50.6,-25.88,56.834271351,0.0
2022-01-31 02:00:00,44.8219171482,-29.5136922763,53.6662117968,-5.7780828518,-4.1036922763,7.0870679227,50.6,-25.41,56.6217988058,135.1,-5.7780828518,-4.1036922763,7.0870679227,-5.7780828518,-4.1036922763,7.0870679227,0.0,0.0,0.0,0.0,43.1919171482,-29.9736922763,52.5734147227,-5.7780828518,-4.1036922763,7.0870679227,48.97,-25.87,55.3833711506,135.24,45.9019171482,-41.8136922763,62.0916327669,-5.7780828518,-4.1036922763,7.0870679227,51.68,-37.71,63.9755148475,132.33,43.0619171482,15.8963077237,45.9023017694,-5.7780828518,-4.1036922763,7.0870679227,48.84,20.0,52.7763735018,135.24,41.9419171482,-29.3436922763,51.1876615062,-5.7780828518,-4.1036922763,7.0870679227,47.72,-25.24,53.9838494367,0.0
2022-01-31 02:30:00,44.1543668693,-30.0844768816,53.4292416461,-5.5556331307,-4.0344768816,6.8660078059,49.71,-26.05,56.1220687431,134.97,-5.5556331307,-4.0344768816,6.8660078059,-5.5556331307,-4.0344768816,6.8660078059,0.0,0.0,0.0,0.0,42.5543668693,-30.5444768816,52.381668622,-5.5556331307,-4.0344768816,6.8660078059,48.11,-26.51,54.9304305463,135.08,45.2543668693,-41.9044768816,61.6761129082,-5.5556331307,-4.0344768816,6.8660078059,50.81,-37.87,63.3702848345,132.22,42.4043668693,15.4455231184,45.1297519824,-5.5556331307,-4.0344768816,6.8660078059,47.96,19.48,51.7651620301,135.08,41.4843668693,-31.0344768816,51.8082179762,-5.5556331307,-4.0344768816,6.8660078059,47.04,-27.0,54.238008813,0.0
2022-01-31 03:00:00,42.9743836547,-30.2030276767,52.5263793854,-5.1656163453,-3.8930276767,6.4683271963,48.14,-26.31,54.8605112991,135.37,-5.1656163453,-3.8930276767,6.4683271963,-5.1656163453,-3.8930276767,6.4683271963,0.0,0.0,0.0,0.0,41.4443836547,-30.6430276767,51.542526924,-5.1656163453,-3.8930276767,6.4683271963,46.61,-26.75,53.7406233682,135.49,43.9743836547,-41.6730276767,60.5837243288,-5.1656163453,-3.8930276767,6.4683271963,49.14,-37.78,61.9844173966,132.55,41.2743836547,14.9469723233,43.8974569617,-5.1656163453,-3.8930276767,6.4683271963,46.44,18.84,50.116057307,135.49,33.3943836547,-29.6530276767,44.659678795,-5.1656163453,-3.8930276767,6.4683271963,38.56,-25.76,46.372957637,0.0
2022-01-31 03:30:00,42.3922840518,-30.332451196,52.126416937,-4.9977159482,-3.832451196,6.2980034033,47.39,-26.5,54.2960597097,134.7,-4.9977159482,-3.832451196,6.2980034033,-4.9977159482,-3.832451196,6.2980034033,0.0,0.0,0.0,0.0,40.8922840518,-30.782451196,51.1833781281,-4.9977159482,-3.832451196,6.2980034033,45.89,-26.95,53.2183671302,134.81,43.1922840518,-41.842451196,60.1362130808,-4.9977159482,-3.832451196,6.2980034033,48.19,-38.01,61.3761859356,131.85,40.7222840518,15.127548804,43.4413069695,-4.9977159482,-3.832451196,6.2980034033,45.72,18.96,49.4954543367,134.81,36.6822840518,-32.672451196,49.1231007817,-4.9977159482,-3.832451196,6.2980034033,41.68,-28.84,50.6849879156,0.0
2022-01-31 04:00:00,41.7689511016,-30.6012982346,51.779192054,-4.6410488984,-3.7112982346,5.9424800768,46.41,-26.89,53.6373023184,135.2,-4.6410488984,-3.7112982346,5.9424800768,-4.6410488984,-3.7112982346,5.9424800768,0.0,0.0,0.0,0.0,40.3089511016,-31.0612982346,50.8882676747,-4.6410488984,-3.7112982346,5.9424800768,44.95,-27.35,52.6167748917,135.33,42.1089511016,-42.2112982346,59.623464018199996,-4.6410488984,-3.7112982346,5.9424800768,46.75,-38.5,60.5624677502,132.35,40.1189511016,14.9287017654,42.8064992016,-4.6410488984,-3.7112982346,5.9424800768,44.76,18.64,48.4861547248,135.33,33.5189511016,-32.4712982346,46.6680328704,-4.6410488984,-3.7112982346,5.9424800768,38.16,-28.76,47.7841312571,0.0
2022-01-31 04:30:00,41.4342843585,-30.091994763,51.2086718156,-3.6757156415,-3.621994763,5.1604003275,45.11,-26.47,52.302705475,135.53,-3.6757156415,-3.621994763,5.1604003275,-3.6757156415,-3.621994763,5.1604003275,0.0,0.0,0.0,0.0,40.0042843585,-30.551994763,50.3365389259,-3.6757156415,-3.621994763,5.1604003275,43.68,-26.93,51.3143966154,135.67,41.5842843585,-41.611994763,58.8286563995,-3.6757156415,-3.621994763,5.1604003275,45.26,-37.99,59.090673545,132.68,39.7642843585,14.818005237,42.4354991693,-3.6757156415,-3.621994763,5.1604003275,43.44,18.44,47.1918128493,135.67,41.6442843585,-33.101994763,53.1976360098,-3.6757156415,-3.621994763,5.1604003275,45.32,-29.48,54.064524413,0.0
2022-01-31 05:00:00,41.5848844553,-29.87013727,51.2008565914,-3.8451155447,-3.6001372700000003,5.267437889,45.43,-26.27,52.4785460927,134.38,-3.8451155447,-3.6001372700000003,5.267437889,-3.8451155447,-3.6001372700000003,5.267437889,0.0,0.0,0.0,0.0,40.1448844553,-30.34013727,50.3203306576,-3.8451155447,-3.6001372700000003,5.267437889,43.99,-26.74,51.4795852742,134.48,41.6648844553,-41.43013727,58.7572878108,-3.8451155447,-3.6001372700000003,5.267437889,45.51,-37.83,59.1799712741,131.55,39.9548844553,14.99986273,42.6777304195,-3.8451155447,-3.6001372700000003,5.267437889,43.8,18.6,47.5857121414,134.48,37.5948844553,-30.96013727,48.7022118285,-3.8451155447,-3.6001372700000003,5.267437889,41.44,-27.36,49.6572572742,0.0
2022-01-31 05:30:00,43.0076344906,-29.5400652833,52.1753972808,-4.4023655094,-3.8200652833,5.8286980405,47.41,-25.72,53.9372459438,134.38,-4.4023655094,-3.8200652833,5.8286980405,-4.4023655094,-3.8200652833,5.8286980405,0.0,0.0,0.0,0.0,41.5076344906,-30.0000652833,51.2141351387,-4.4023655094,-3.8200652833,5.8286980405,45.91,-26.18,52.8499810785,134.48,43.1476344906,-40.9700652833,59.5001227851,-4.4023655094,-3.8200652833,5.8286980405,47.55,-37.15,60.3417351424,131.55,41.2776344906,15.4199347167,44.0637889406,-4.4023655094,-3.8200652833,5.8286980405,45.68,19.24,49.5665209592,134.48,35.0776344906,-31.1000652833,46.8791478386,-4.4023655094,-3.8200652833,5.8286980405,39.48,-27.28,47.98821522,0.0
2022-01-31 06:00:00,44.7624511465,-28.7490725951,53.1994944311,-5.5775488535,-4.1490725951,6.9515361333,50.34,-24.6,56.0292387955,134.38,-5.5775488535,-4.1490725951,6.9515361333,-5.5775488535,-4.1490725951,6.9515361333,0.0,0.0,0.0,0.0,43.1324511465,-29.2290725951,52.1032343207,-5.5775488535,-4.1490725951,6.9515361333,48.71,-25.08,54.7875031371,134.48,45.1824511465,-40.5490725951,60.7098112329,-5.5775488535,-4.1490725951,6.9515361333,50.76,-36.4,62.4622894233,131.55,42.9424511465,16.0109274049,45.830163722500004,-5.5775488535,-4.1490725951,6.9515361333,48.52,20.16,52.541564499,134.48,40.1024511465,-31.6690725951,51.0992832336,-5.5775488535,-4.1490725951,6.9515361333,45.68,-27.52,53.3292865131,0.0
2022-01-31 06:30:00,49.8717011293,-25.8707461408,56.1825780773,-7.1582988707,-4.7907461408,8.6135063306,57.03,-21.08,60.8012113366,132.33,-7.1582988707,-4.7907461408,8.6135063306,-7.1582988707,-4.7907461408,8.6135063306,0.0,0.0,0.0,0.0,47.9817011293,-26.3707461408,54.7508894474,-7.1582988707,-4.7907461408,8.6135063306,55.14,-21.58,59.2124649039,132.42,51.0717011293,-37.3607461408,63.2783059858,-7.1582988707,-4.7907461408,8.6135063306,58.23,-32.57,66.7198456233,129.48,47.8017011293,17.9292538592,51.0535089373,-7.1582988707,-4.7907461408,8.6135063306,54.96,22.72,59.4710013368,132.42,48.8417011293,-28.1107461408,56.3535785714,-7.1582988707,-4.7907461408,8.6135063306,56.0,-23.32,60.6615397101,0.0
2022-01-31 07:00:00,54.2064014018,-28.7957824066,61.3802169868,-9.7835985982,-5.5257824066,11.2362392612,63.99,-23.27,68.0897422524,132.33,-9.7835985982,-5.5257824066,11.2362392612,-9.7835985982,-5.5257824066,11.2362392612,0.0,0.0,0.0,0.0,52.0664014018,-29.1557824066,59.6738619722,-9.7835985982,-5.5257824066,11.2362392612,61.85,-23.63,66.2102665755,132.42,57.5364014018,-28.7457824066,64.3176297172,-9.7835985982,-5.5257824066,11.2362392612,67.32,-23.22,71.2120130315,129.48,52.0164014018,14.9942175934,54.1343936516,-9.7835985982,-5.5257824066,11.2362392612,61.8,20.52,65.1176658058,132.42,50.5364014018,-21.5257824066,54.9298386568,-9.7835985982,-5.5257824066,11.2362392612,60.32,-16.0,62.4059484344,0.0
2022-01-31 07:30:00,58.7170178149,-31.8380724489,66.7933457639,-11.7129821851,-6.1780724489,13.2424518445,70.43,-25.66,74.9587920127,132.24,-11.7129821851,-6.1780724489,13.2424518445,-11.7129821851,-6.1780724489,13.2424518445,0.0,0.0,0.0,0.0,56.3470178149,-31.9980724489,64.7986346852,-11.7129821851,-6.1780724489,13.2424518445,68.06,-25.82,72.793104069,132.33,64.8970178149,-18.6880724489,67.5341911414,-11.7129821851,-6.1780724489,13.2424518445,76.61,-12.51,77.6246880831,130.05,56.4470178149,11.5019275511,57.6069453936,-11.7129821851,-6.1780724489,13.2424518445,68.16,17.68,70.415680072,132.33,61.2470178149,-17.1780724489,63.6104029564,-11.7129821851,-6.1780724489,13.2424518445,72.96,-11.0,73.7845620709,0.0
2022-01-31 08:00:00,61.9379680962,-32.6126362335,69.9992566674,-12.2820319038,-6.5926362335,13.9395538018,74.22,-26.02,78.6488957329,131.03,-12.2820319038,-6.5926362335,13.9395538018,-12.2820319038,-6.5926362335,13.9395538018,0.0,0.0,0.0,0.0,59.4179680962,-32.7326362335,67.8374557857,-12.2820319038,-6.5926362335,13.9395538018,71.7,-26.14,76.3163783208,131.13,69.8679680962,-11.3826362335,70.7891049069,-12.2820319038,-6.5926362335,13.9395538018,82.15,-4.79,82.289529103,129.87,59.5579680962,10.7673637665,60.5234474087,-12.2820319038,-6.5926362335,13.9395538018,71.84,17.36,73.9077479024,131.13,69.5579680962,-7.4726362335,69.9582105114,-12.2820319038,-6.5926362335,13.9395538018,81.84,-0.88,81.844731046,0.0
2022-01-31 08:30:00,65.165334162,-36.4150382784,74.6496871344,-13.834665838,-6.9750382784,15.4935192204,79.0,-29.44,84.3072571016,131.03,-13.834665838,-6.9750382784,15.4935192204,-13.834665838,-6.9750382784,15.4935192204,0.0,0.0,0.0,0.0,62.515334162,-36.3450382784,72.3127154299,-13.834665838,-6.9750382784,15.4935192204,76.35,-29.37,81.8041527063,131.13,75.085334162,-0.9150382784000001,75.0909095781,-13.834665838,-6.9750382784,15.4935192204,88.92,6.06,89.1262587569,131.71,62.805334162,7.1449617216,63.2104459501,-13.834665838,-6.9750382784,15.4935192204,76.64,14.12,77.9298659052,131.13,66.725334162,4.1049617216,66.8514841254,-13.834665838,-6.9750382784,15.4935192204,80.56,11.08,81.3183866048,0.0
2022-01-31 09:00:00,65.986200316,-35.8036292151,75.0738203178,-14.843799684,-7.1736292151,16.4863381372,80.83,-28.63,85.7506023302,131.03,-14.843799684,-7.1736292151,16.4863381372,-14.843799684,-7.1736292151,16.4863381372,0.0,0.0,0.0,0.0,63.246200316,-35.7336292151,72.642784303,-14.843799684,-7.1736292151,16.4863381372,78.09,-28.56,83.1487925348,131.13,77.066200316,-0.3736292151,77.0671060176,-14.843799684,-7.1736292151,16.4863381372,91.91,6.8,92.1612071319,131.71,63.516200316,7.6263707849,63.9724099431,-14.843799684,-7.1736292151,16.4863381372,78.36,14.8,79.7454048833,131.13,66.076200316,5.5463707849,66.3085701631,-14.843799684,-7.1736292151,16.4863381372,80.92,12.72,81.9136423314,0.0
2022-01-31 09:30:00,68.4016509484,-35.0057749485,76.8387280752,-14.8883490516,-7.2257749485,16.5491619452,83.29,-27.78,87.8006406583,130.85,-14.8883490516,-7.2257749485,16.5491619452,-14.8883490516,-7.2257749485,16.5491619452,0.0,0.0,0.0,0.0,65.5816509484,-34.9557749485,74.3159413812,-14.8883490516,-7.2257749485,16.5491619452,80.47,-27.73,85.1138872335,130.97,78.9916509484,1.0442250515,78.9985526799,-14.8883490516,-7.2257749485,16.5491619452,93.88,8.27,94.2435530952,131.55,65.8716509484,8.6942250515,66.4429375323,-14.8883490516,-7.2257749485,16.5491619452,80.76,15.92,82.3141786085,130.97,73.1916509484,6.1342250515,73.4482571988,-14.8883490516,-7.2257749485,16.5491619452,88.08,13.36,89.0874626421,0.0
2022-01-31 10:00:00,69.7330174444,-34.6488252512,77.8667760549,-13.7169825556,-6.7988252512,15.3094622775,83.45,-27.85,87.9745701893,131.07,-13.7169825556,-6.7988252512,15.3094622775,-13.7169825556,-6.7988252512,15.3094622775,0.0,0.0,0.0,0.0,66.8930174444,-34.5988252512,75.3110515899,-13.7169825556,-6.7988252512,15.3094622775,80.61,-27.8,85.2690571075,131.18,79.1430174444,1.7711747488,79.1628338944,-13.7169825556,-6.7988252512,15.3094622775,92.86,8.57,93.2546218694,131.73,67.2430174444,9.3611747488,67.8914942221,-13.7169825556,-6.7988252512,15.3094622775,80.96,16.16,82.557054211,131.18,70.3630174444,7.4811747488,70.7596085313,-13.7169825556,-6.7988252512,15.3094622775,84.08,14.28,85.2840242953,0.0
2022-01-31 10:30:00,67.7783339597,-34.8122759226,76.19578144,-12.1116660403,-6.5222759226,13.7561817916,79.89,-28.29,84.7510247726,131.64,-12.1116660403,-6.5222759226,13.7561817916,-12.1116660403,-6.5222759226,13.7561817916,0.0,0.0,0.0,0.0,65.0683339597,-34.8122759226,73.7955462016,-12.1116660403,-6.5222759226,13.7561817916,77.18,-28.29,82.2014385519,131.76,77.8483339597,2.1877240774,77.8790680282,-12.1116660403,-6.5222759226,13.7561817916,89.96,8.71,90.3806710531,132.3,65.4083339597,9.3577240774,66.074330502,-12.1116660403,-6.5222759226,13.7561817916,77.52,15.88,79.129797169,131.76,67.4483339597,8.7177240774,68.0093851393,-12.1116660403,-6.5222759226,13.7561817916,79.56,15.24,81.006488629,0.0
2022-01-31 11:00:00,67.014850724,-34.7445337005,75.4862427176,-11.625149276,-6.4345337005,13.2871110341,78.64,-28.31,83.580534217,132.07,-11.625149276,-6.4345337005,13.2871110341,-11.625149276,-6.4345337005,13.2871110341,0.0,0.0,0.0,0.0,64.354850724,-34.7345337005,73.1302580544,-11.625149276,-6.4345337005,13.2871110341,75.98,-28.3,81.079284654,132.17,76.654850724,2.1454662995,76.6848692061,-11.625149276,-6.4345337005,13.2871110341,88.28,8.58,88.6959683413,132.68,64.61485072400001,9.2854662995,65.2786245143,-11.625149276,-6.4345337005,13.2871110341,76.24,15.72,77.8437923023,132.17,67.334850724,8.7654662995,67.9029861013,-11.625149276,-6.4345337005,13.2871110341,78.96,15.2,80.4097108563,0.0
2022-01-31 11:30:00,65.731484417,-34.7977282282,74.3741213965,-10.798515583,-6.3477282282,12.526036582,76.53,-28.45,81.6470660832,131.73,-10.798515583,-6.3477282282,12.526036582,-10.798515583,-6.3477282282,12.526036582,0.0,0.0,0.0,0.0,63.161484417,-34.7977282282,72.1127936195,-10.798515583,-6.3477282282,12.526036582,73.96,-28.45,79.2431959224,131.84,75.621484417,2.1822717718,75.6529656757,-10.798515583,-6.3477282282,12.526036582,86.42,8.53,86.8399522109,132.35,63.401484417,9.1322717718,64.0558085891,-10.798515583,-6.3477282282,12.526036582,74.2,15.48,75.7975619661,131.84,65.561484417,8.0522717718,66.0541241684,-10.798515583,-6.3477282282,12.526036582,76.36,14.4,77.7059174066,0.0
2022-01-31 12:00:00,66.9728175983,-35.6257746969,75.8587774737,-11.7071824017,-6.4457746969,13.3643604871,78.68,-29.18,83.9167134723,131.73,-11.7071824017,-6.4457746969,13.3643604871,-11.7071824017,-6.4457746969,13.3643604871,0.0,0.0,0.0,0.0,64.3328175983,-35.5957746969,73.5239457348,-11.7071824017,-6.4457746969,13.3643604871,76.04,-29.15,81.4358895083,131.84,76.4328175983,1.3842253031,76.4453509751,-11.7071824017,-6.4457746969,13.3643604871,88.14,7.83,88.4871092307,132.35,64.6128175983,8.6742253031,65.1924718246,-11.7071824017,-6.4457746969,13.3643604871,76.32,15.12,77.8033212659,131.84,65.0528175983,6.4742253031,65.3741896374,-11.7071824017,-6.4457746969,13.3643604871,76.76,12.92,77.8397327847,0.0
2022-01-31 12:30:00,66.4607843407,-35.7561430949,75.4687857607,-11.8092156593,-6.7661430949,13.6102265546,78.27,-28.99,83.4662386837,132.05,-11.8092156593,-6.7661430949,13.6102265546,-11.8092156593,-6.7661430949,13.6102265546,0.0,0.0,0.0,0.0,63.8307843407,-35.7361430949,73.1535436793,-11.8092156593,-6.7661430949,13.6102265546,75.64,-28.97,80.9979660238,132.14,77.8607843407,1.1838569051,77.8697839686,-11.8092156593,-6.7661430949,13.6102265546,89.67,7.95,90.0217273773,132.65,64.1107843407,8.3538569051,64.6527616886,-11.8092156593,-6.7661430949,13.6102265546,75.92,15.12,77.4109863004,132.14,68.1507843407,6.7538569051,68.4846259342,-11.8092156593,-6.7661430949,13.6102265546,79.96,13.52,81.0949566866,0.0
2022-01-31 13:00:00,68.1687173122,-35.784525865,76.9903001122,-13.9212826878,-6.964525865,15.5662048104,82.09,-28.82,87.0020718144,132.05,-13.9212826878,-6.964525865,15.5662048104,-13.9212826878,-6.964525865,15.5662048104,0.0,0.0,0.0,0.0,65.3987173122,-35.734525865,74.5248184491,-13.9212826878,-6.964525865,15.5662048104,79.32,-28.77,84.3763906552,132.14,79.0087173122,1.3754741350000002,79.0206893187,-13.9212826878,-6.964525865,15.5662048104,92.93,8.34,93.3034860013,132.65,65.7187173122,8.635474135,66.2836421652,-13.9212826878,-6.964525865,15.5662048104,79.64,15.6,81.1534940714,132.14,71.1187173122,7.995474135,71.5667489744,-13.9212826878,-6.964525865,15.5662048104,85.04,14.96,86.3458348735,0.0
2022-01-31 13:30:00,68.0997168485,-36.0374962197,77.047209999,-14.4002831515,-6.8974962197,15.9669536526,82.5,-29.14,87.4950832904,132.28,-14.4002831515,-6.8974962197,15.9669536526,-14.4002831515,-6.8974962197,15.9669536526,0.0,0.0,0.0,0.0,65.3197168485,-35.9574962197,74.5627718339,-14.4002831515,-6.8974962197,15.9669536526,79.72,-29.06,84.8514113023,132.38,79.0797168485,1.0325037803,79.0864570005,-14.4002831515,-6.8974962197,15.9669536526,93.48,7.93,93.8157518757,132.9,65.6797168485,8.3825037803,66.2124729558,-14.4002831515,-6.8974962197,15.9669536526,80.08,15.28,81.5247496163,132.38,72.7197168485,6.5825037803,73.0170293462,-14.4002831515,-6.8974962197,15.9669536526,87.12,13.48,88.1567059276,0.0
2022-01-31 14:00:00,68.5291167509,-35.8160629792,77.3241890355,-13.6208832491,-6.6060629792,15.138313267000001,82.15,-29.21,87.1885692049,132.19,-13.6208832491,-6.6060629792,15.138313267000001,-13.6208832491,-6.6060629792,15.138313267000001,0.0,0.0,0.0,0.0,65.7491167509,-35.7560629792,74.8427845106,-13.6208832491,-6.6060629792,15.138313267000001,79.37,-29.15,84.5536480585,132.3,78.9391167509,0.8839370208,78.9440656292,-13.6208832491,-6.6060629792,15.138313267000001,92.56,7.49,92.8625527325,132.82,66.1791167509,9.1139370208,66.8037374849,-13.6208832491,-6.6060629792,15.138313267000001,79.8,15.72,81.3336240432,132.3,68.8991167509,4.4339370208,69.0416402366,-13.6208832491,-6.6060629792,15.138313267000001,82.52,11.04,83.2552220584,0.0
2022-01-31 14:30:00,68.41871664600001,-35.650258324,77.1496060007,-13.111283354,-6.570258324,14.6654030163,81.53,-29.08,86.5608878189,132.99,-13.111283354,-6.570258324,14.6654030163,-13.111283354,-6.570258324,14.6654030163,0.0,0.0,0.0,0.0,65.66871664600001,-35.600258324,74.6977826891,-13.111283354,-6.570258324,14.6654030163,78.78,-29.03,83.9584974854,133.11,79.028716646,0.7397416760000001,79.0321787152,-13.111283354,-6.570258324,14.6654030163,92.14,7.31,92.4295174714,133.73,66.048716646,8.909741676,66.6469539238,-13.111283354,-6.570258324,14.6654030163,79.16,15.48,80.6593825912,133.11,68.688716646,5.429741676,68.9029889711,-13.111283354,-6.570258324,14.6654030163,81.8,12.0,82.6755102796,0.0
2022-01-31 15:00:00,65.9154833114,-36.0786409264,75.1433248617,-11.3645166886,-6.2486409264,12.9691076406,77.28,-29.83,82.8373544966,132.49,-11.3645166886,-6.2486409264,12.9691076406,-11.3645166886,-6.2486409264,12.9691076406,0.0,0.0,0.0,0.0,63.3454833114,-36.0386409264,72.879584904,-11.3645166886,-6.2486409264,12.9691076406,74.71,-29.79,80.4302691777,132.61,77.2254833114,0.5313590736,77.2273113293,-11.3645166886,-6.2486409264,12.9691076406,88.59,6.78,88.8490658364,133.23,63.6754833114,8.5513590736,64.2471238029,-11.3645166886,-6.2486409264,12.9691076406,75.04,14.8,76.4855646511,132.61,67.4754833114,5.4313590736,67.6937257764,-11.3645166886,-6.2486409264,12.9691076406,78.84,11.68,79.7004893335,0.0
2022-01-31 15:30:00,70.2176500762,-35.4709948683,78.6683536065,-13.0723499238,-6.4309948683,14.5685973082,83.29,-29.04,88.2074016169,132.7,-13.0723499238,-6.4309948683,14.5685973082,-13.0723499238,-6.4309948683,14.5685973082,0.0,0.0,0.0,0.0,67.4276500762,-35.3809948683,76.1465875313,-13.0723499238,-6.4309948683,14.5685973082,80.5,-28.95,85.5473699187,132.8,78.7376500762,0.35900513170000004,78.7384685157,-13.0723499238,-6.4309948683,14.5685973082,91.81,6.79,92.0607419045,133.42,67.8476500762,8.9690051317,68.4379037808,-13.0723499238,-6.4309948683,14.5685973082,80.92,15.4,82.3723642977,132.8,66.1276500762,5.7690051317,66.3788183444,-13.0723499238,-6.4309948683,14.5685973082,79.2,12.2,80.1341375445,0.0
2022-01-31 16:00:00,67.2733502745,-36.4988331705,76.5367132817,-12.9966497255,-6.5288331705000004,14.5443654607,80.27,-29.97,85.68240076,132.1,-12.9966497255,-6.5288331705000004,14.5443654607,-12.9966497255,-6.5288331705000004,14.5443654607,0.0,0.0,0.0,0.0,64.5933502745,-36.4088331705,74.1478525146,-12.9966497255,-6.5288331705000004,14.5443654607,77.59,-29.88,83.1445879177,132.21,77.6533502745,-0.0888331705,77.6534010858,-12.9966497255,-6.5288331705000004,14.5443654607,90.65,6.44,90.8784688471,132.88,64.9233502745,7.9911668295,65.4133026086,-12.9966497255,-6.5288331705000004,14.5443654607,77.92,14.52,79.2613196963,132.21,67.7633502745,4.9911668295,67.9469159473,-12.9966497255,-6.5288331705000004,14.5443654607,80.76,11.52,81.5774968971,0.0
2022-01-31 16:30:00,70.3809834422,-36.1547180253,79.1242470155,-14.7190165578,-6.9847180253,16.2921985724,85.1,-29.17,89.9605407943,131.92,-14.7190165578,-6.9847180253,16.2921985724,-14.7190165578,-6.9847180253,16.2921985724,0.0,0.0,0.0,0.0,67.5109834422,-36.0347180253,76.5260334036,-14.7190165578,-6.9847180253,16.2921985724,82.23,-29.05,87.2105234476,132.03,80.8909834422,0.1252819747,80.8910804589,-14.7190165578,-6.9847180253,16.2921985724,95.61,7.11,95.8740016897,132.6,67.9209834422,8.1352819747,68.4064529453,-14.7190165578,-6.9847180253,16.2921985724,82.64,15.12,84.0118086938,132.03,73.2809834422,5.6552819747,73.4988758313,-14.7190165578,-6.9847180253,16.2921985724,88.0,12.64,88.9031473009,0.0
2022-01-31 17:00:00,72.3987169158,-35.6931088825,80.7190945982,-16.1012830842,-7.4331088825,17.7342162109,88.5,-28.26,92.9025166505,131.92,-16.1012830842,-7.4331088825,17.7342162109,-16.1012830842,-7.4331088825,17.7342162109,0.0,0.0,0.0,0.0,69.3887169158,-35.5631088825,77.9713328641,-16.1012830842,-7.4331088825,17.7342162109,85.49,-28.13,89.9990944399,132.03,84.1487169158,1.0268911175,84.1549824071,-16.1012830842,-7.4331088825,17.7342162109,100.25,8.46,100.6063323057,132.6,69.8187169158,8.4868911175,70.3326421557,-16.1012830842,-7.4331088825,17.7342162109,85.92,15.92,87.3824513275,132.03,69.8587169158,5.0868911175000004,70.043677733,-16.1012830842,-7.4331088825,17.7342162109,85.96,12.52,86.8669787664,0.0
2022-01-31 17:30:00,74.0041168186,-35.0454869178,81.8828154096,-15.9558831814,-7.8454869178,17.7803788789,89.96,-27.2,93.9821344725,131.24,-15.9558831814,-7.8454869178,17.7803788789,-15.9558831814,-7.8454869178,17.7803788789,0.0,0.0,0.0,0.0,70.9341168186,-34.9254869178,79.0660392664,-15.9558831814,-7.8454869178,17.7803788789,86.89,-27.08,91.0120788687,131.34,87.8241168186,2.0045130822,87.8469895196,-15.9558831814,-7.8454869178,17.7803788789,103.78,9.85,104.2463951415,131.73,71.3641168186,8.9545130822,71.9237128758,-15.9558831814,-7.8454869178,17.7803788789,87.32,16.8,88.9214394845,131.34,73.6041168186,5.8345130822,73.8350022384,-15.9558831814,-7.8454869178,17.7803788789,89.56,13.68,90.5987637885,0.0
2022-01-31 18:00:00,75.6545000781,-34.4443261628,83.1264999076,-17.4754999219,-8.3843261628,19.3827248529,93.13,-26.06,96.7073963045,131.24,-17.4754999219,-8.3843261628,19.3827248529,-17.4754999219,-8.3843261628,19.3827248529,0.0,0.0,0.0,0.0,72.4645000781,-34.3243261628,80.1826860245,-17.4754999219,-8.3843261628,19.3827248529,89.94,-25.94,93.6060211739,131.34,90.1145000781,2.0756738372,90.1384021725,-17.4754999219,-8.3843261628,19.3827248529,107.59,10.46,108.0972696232,131.73,72.9245000781,9.4156738372,73.5298417342,-17.4754999219,-8.3843261628,19.3827248529,90.4,17.8,92.1357693841,131.34,79.3645000781,5.2956738372,79.540983361,-17.4754999219,-8.3843261628,19.3827248529,96.84,13.68,97.80147238160001,0.0
2022-01-31 18:30:00,75.1494334774,-35.3659273863,83.0553199493,-17.4605665226,-8.2059273863,19.2927091814,92.61,-27.16,96.5105056458,130.9,-17.4605665226,-8.2059273863,19.2927091814,-17.4605665226,-8.2059273863,19.2927091814,0.0,0.0,0.0,0.0,71.9694334774,-35.2159273863,80.1234104163,-17.4605665226,-8.2059273863,19.2927091814,89.43,-27.01,93.4198319416,131.02,88.7694334774,1.1740726137,88.7771973336,-17.4605665226,-8.2059273863,19.2927091814,106.23,9.38,106.6433181217,131.44,72.4194334774,8.7540726137,72.9466115218,-17.4605665226,-8.2059273863,19.2927091814,89.88,16.96,91.4661467429,131.02,74.9394334774,4.1940726137,75.0567047972,-17.4605665226,-8.2059273863,19.2927091814,92.4,12.4,93.228321877,0.0
2022-01-31 19:00:00,73.8772669273,-36.1411553932,82.2437455482,-16.5527330727,-7.6611553932,18.2396895296,90.43,-28.48,94.8087300833,131.39,-16.5527330727,-7.6611553932,18.2396895296,-16.5527330727,-7.6611553932,18.2396895296,0.0,0.0,0.0,0.0,70.8172669273,-35.9811553932,79.4338016116,-16.5527330727,-7.6611553932,18.2396895296,87.37,-28.32,91.8451920353,131.52,85.8872669273,0.37884460680000004,85.8881024559,-16.5527330727,-7.6611553932,18.2396895296,102.44,8.04,102.7550251813,131.99,71.2872669273,8.2188446068,71.7594860115,-16.5527330727,-7.6611553932,18.2396895296,87.84,15.88,89.2638784728,131.52,73.4072669273,5.5388446068,73.6159333114,-16.5527330727,-7.6611553932,18.2396895296,89.96,13.2,90.9232731483,0.0
2022-01-31 19:30:00,71.3639670368,-37.4464715189,80.5918979826,-15.1260329632,-7.2664715189,16.780896327,86.49,-30.18,91.6043257712,131.72,-15.1260329632,-7.2664715189,16.780896327,-15.1260329632,-7.2664715189,16.780896327,0.0,0.0,0.0,0.0,68.4539670368,-37.2564715189,77.9358086704,-15.1260329632,-7.2664715189,16.780896327,83.58,-29.99,88.7976153959,131.84,82.6339670368,-0.9164715189,82.6390490524,-15.1260329632,-7.2664715189,16.780896327,97.76,6.35,97.9660150256,132.36,68.9139670368,6.6535284811,69.2344155316,-15.1260329632,-7.2664715189,16.780896327,84.04,13.92,85.1850221577,131.84,70.0739670368,4.1735284811,70.1981423989,-15.1260329632,-7.2664715189,16.780896327,85.2,11.44,85.9646066704,0.0
2022-01-31 20:00:00,68.7688338785,-38.7561351336,78.9378902904,-13.9511661215,-6.9061351336,15.5669437795,82.72,-31.85,88.6398381091,131.51,-13.9511661215,-6.9061351336,15.5669437795,-13.9511661215,-6.9061351336,15.5669437795,0.0,0.0,0.0,0.0,66.0088338785,-38.5461351336,76.4393268137,-13.9511661215,-6.9061351336,15.5669437795,79.96,-31.64,85.992390361,131.64,79.3388338785,-2.0661351336,79.365732376,-13.9511661215,-6.9061351336,15.5669437795,93.29,4.84,93.4154682052,132.21,66.4488338785,5.5738648664,66.6821977244,-13.9511661215,-6.9061351336,15.5669437795,80.4,12.48,81.3628318091,131.64,69.9288338785,3.4138648664,70.0121152439,-13.9511661215,-6.9061351336,15.5669437795,83.88,10.32,84.5124653528,0.0
2022-01-31 20:30:00,65.3236005275,-40.2696097727,76.7386099504,-12.7563994725,-6.4696097727,14.3032016735,78.08,-33.8,85.0818805622,131.84,-12.7563994725,-6.4696097727,14.3032016735,-12.7563994725,-6.4696097727,14.3032016735,0.0,0.0,0.0,0.0,62.7536005275,-40.0496097727,74.444513714,-12.7563994725,-6.4696097727,14.3032016735,75.51,-33.58,82.6400417473,131.97,75.0936005275,-4.7396097727,75.2430245337,-12.7563994725,-6.4696097727,14.3032016735,87.85,1.73,87.867032498,132.55,63.1636005275,4.2503902273,63.3064471337,-12.7563994725,-6.4696097727,14.3032016735,75.92,10.72,76.6731034979,131.97,64.2436005275,1.4503902273,64.2599707481,-12.7563994725,-6.4696097727,14.3032016735,77.0,7.92,77.4062426423,0.0
2022-01-31 21:00:00,61.809883803700004,-41.5395936405,74.4714681985,-11.5801161963,-6.0995936405,13.0883205072,73.39,-35.44,81.4989920183,132.29,-11.5801161963,-6.0995936405,13.0883205072,-11.5801161963,-6.0995936405,13.0883205072,0.0,0.0,0.0,0.0,59.4398838037,-41.2995936405,72.3792527004,-11.5801161963,-6.0995936405,13.0883205072,71.02,-35.2,79.2646226257,132.42,71.1598838037,-6.6395936405,71.4689671582,-11.5801161963,-6.0995936405,13.0883205072,82.74,-0.54,82.7417621277,133.18,59.8198838037,3.0604063595,59.8981183792,-11.5801161963,-6.0995936405,13.0883205072,71.4,9.16,71.9851762518,132.42,63.8598838037,-0.4595936405,63.8615376086,-11.5801161963,-6.0995936405,13.0883205072,75.44,5.64,75.6505333755,0.0
2022-01-31 21:30:00,58.4712503505,-41.6713469245,71.8010325277,-10.5787496495,-5.7313469245,12.031553587,69.05,-35.94,77.8433433249,132.5,-10.5787496495,-5.7313469245,12.031553587,-10.5787496495,-5.7313469245,12.031553587,0.0,0.0,0.0,0.0,56.2512503505,-41.4713469245,69.8861630205,-10.5787496495,-5.7313469245,12.031553587,66.83,-35.74,75.7865192498,132.63,66.9112503505,-10.0613469245,67.6634770419,-10.5787496495,-5.7313469245,12.031553587,77.49,-4.33,77.610881969,133.5,56.5812503505,3.1486530755,56.6687913001,-10.5787496495,-5.7313469245,12.031553587,67.16,8.88,67.7445200736,132.63,57.9412503505,-5.2113469245,58.1751375498,-10.5787496495,-5.7313469245,12.031553587,68.52,0.52,68.5219731181,0.0
2022-01-31 22:00:00,55.7919168395,-35.4710745647,66.1130479966,-9.4880831605,-5.2910745647,10.8636638438,65.28,-30.18,71.9187791887,133.01,-9.4880831605,-5.2910745647,10.8636638438,-9.4880831605,-5.2910745647,10.8636638438,0.0,0.0,0.0,0.0,53.6819168395,-35.5410745647,64.3810234213,-9.4880831605,-5.2910745647,10.8636638438,63.17,-30.25,70.0393560793,133.14,61.2819168395,-22.8410745647,65.4002142106,-9.4880831605,-5.2910745647,10.8636638438,70.77,-17.55,72.9136160124,133.61,53.8319168395,9.1089254353,54.5971408885,-9.4880831605,-5.2910745647,10.8636638438,63.32,14.4,64.9367569255,133.14,51.0719168395,-16.9710745647,53.8178228986,-9.4880831605,-5.2910745647,10.8636638438,60.56,-11.68,61.6760569427,0.0
2022-01-31 22:30:00,52.2116001483,-36.6233642715,63.7755595868,-8.3583998517,-4.9033642715,9.6905020128,60.57,-31.72,68.3731182556,134.0,-8.3583998517,-4.9033642715,9.6905020128,-8.3583998517,-4.9033642715,9.6905020128,0.0,0.0,0.0,0.0,50.2716001483,-36.7133642715,62.2503405421,-8.3583998517,-4.9033642715,9.6905020128,58.63,-31.81,66.7034706743,134.16,57.3016001483,-23.9933642715,62.1220967823,-8.3583998517,-4.9033642715,9.6905020128,65.66,-19.09,68.3788249387,133.1,50.4016001483,8.5366357285,51.1194233836,-8.3583998517,-4.9033642715,9.6905020128,58.76,13.44,60.2774518373,134.16,45.6416001483,-20.5033642715,50.0354235572,-8.3583998517,-4.9033642715,9.6905020128,54.0,-15.6,56.2081844574,0.0
2022-01-31 23:00:00,49.1198667969,-35.2362384203,60.4512515351,-6.8301332031,-4.4362384203000005,8.144380326,55.95,-30.8,63.8673821289,134.0,-6.8301332031,-4.4362384203000005,8.144380326,-6.8301332031,-4.4362384203000005,8.144380326,0.0,0.0,0.0,0.0,47.3398667969,-35.4062384203,59.1156891817,-6.8301332031,-4.4362384203000005,8.144380326,54.17,-30.97,62.3981554215,134.16,52.8598667969,-28.0362384203,59.834740599,-6.8301332031,-4.4362384203000005,8.144380326,59.69,-23.6,64.1861051942,133.1,47.4098667969,10.0437615797,48.4620739998,-6.8301332031,-4.4362384203000005,8.144380326,54.24,14.48,56.1395404327,134.16,42.5698667969,-23.0762384203,48.4221678442,-6.8301332031,-4.4362384203000005,8.144380326,49.4,-18.64,52.7997121204,0.0
2022-01-31 23:30:00,47.2784669882,-31.7513143667,56.9508507818,-5.6815330118,-4.0813143667,6.9954945733,52.96,-27.67,59.7527447068,135.65,-5.6815330118,-4.0813143667,6.9954945733,-5.6815330118,-4.0813143667,6.9954945733,0.0,0.0,0.0,0.0,45.5984669882,-32.1013143667,55.7648148544,-5.6815330118,-4.0813143667,6.9954945733,51.28,-28.02,58.4359375727,135.78,49.1584669882,-34.6413143667,60.1379708477,-5.6815330118,-4.0813143667,6.9954945733,54.84,-30.56,62.7800860146,133.38,45.5584669882,14.1986856333,47.7197714582,-5.6815330118,-4.0813143667,6.9954945733,51.24,18.28,54.4030881476,135.78,40.0784669882,-27.2413143667,48.4600116028,-5.6815330118,-4.0813143667,6.9954945733,45.76,-23.16,51.2870665958,0.0
2022-02-01 00:00:00,46.0797503228,-24.0515545041,51.9790406209,-4.8502496772,-3.9115545041,6.2309855216,50.93,-20.14,54.7675496987,135.65,-4.8502496772,-3.9115545041,6.2309855216,-4.8502496772,-3.9115545041,6.2309855216,0.0,0.0,0.0,0.0,44.4097503228,-24.7015545041,50.8172482397,-4.8502496772,-3.9115545041,6.2309855216,49.26,-20.79,53.4674826413,135.78,45.3797503228,-46.8115545041,65.1969583221,-4.8502496772,-3.9115545041,6.2309855216,50.23,-42.9,66.0565129264,133.38,44.1497503228,21.2084454959,48.9795734354,-4.8502496772,-3.9115545041,6.2309855216,49.0,25.12,55.0637303495,135.78,43.1897503228,-33.0715545041,54.3974470932,-4.8502496772,-3.9115545041,6.2309855216,48.04,-29.16,56.1973949574,0.0
2022-02-01 00:30:00,48.6622836308,-23.6148771665,54.0895578809,-4.9177163692,-3.9248771665,6.2919468418,53.58,-19.69,57.0833819951,134.83,-4.9177163692,-3.9248771665,6.2919468418,-4.9177163692,-3.9248771665,6.2919468418,0.0,0.0,0.0,0.0,46.8922836308,-24.2448771665,52.789206595,-4.9177163692,-3.9248771665,6.2919468418,51.81,-20.32,55.6523000423,134.99,47.8222836308,-44.8948771665,65.5936034036,-4.9177163692,-3.9248771665,6.2919468418,52.74,-40.97,66.7835945424,131.05,46.6422836308,21.1951228335,51.2321759661,-4.9177163692,-3.9248771665,6.2919468418,51.56,25.12,57.3537095574,134.99,50.8422836308,-34.5648771665,61.4790089244,-4.9177163692,-3.9248771665,6.2919468418,55.76,-30.64,63.6237942911,0.0
2022-02-01 01:00:00,48.9274839579,-23.0504978325,54.0853412375,-6.3825160421,-4.4504978325,7.7809666484,55.31,-18.6,58.3537153916,134.12,-6.3825160421,-4.4504978325,7.7809666484,-6.3825160421,-4.4504978325,7.7809666484,0.0,0.0,0.0,0.0,47.0774839579,-23.700497832499998,52.706765157,-6.3825160421,-4.4504978325,7.7809666484,53.46,-19.25,56.8201909536,134.25,48.9274839579,-45.1904978325,66.6039021439,-6.3825160421,-4.4504978325,7.7809666484,55.31,-40.74,68.6945681987,130.19,46.8574839579,21.4695021675,51.5418599411,-6.3825160421,-4.4504978325,7.7809666484,53.24,25.92,59.2143901429,134.25,48.4574839579,-34.7304978325,59.6182457912,-6.3825160421,-4.4504978325,7.7809666484,54.84,-30.28,62.6442654997,0.0
2022-02-01 01:30:00,47.9434842994,-23.3604818261,53.3318835024,-6.2865157006,-4.4704818261,7.7139799981,54.23,-18.89,57.4258217181,133.59,-6.2865157006,-4.4704818261,7.7139799981,-6.2865157006,-4.4704818261,7.7139799981,0.0,0.0,0.0,0.0,46.1334842994,-24.0104818261,52.0077072281,-6.2865157006,-4.4704818261,7.7139799981,52.42,-19.54,55.9434357186,133.71,47.7734842994,-45.8304818261,66.2022572615,-6.2865157006,-4.4704818261,7.7139799981,54.06,-41.36,68.0671227539,129.75,45.9134842994,21.6495181739,50.7616949842,-6.2865157006,-4.4704818261,7.7139799981,52.2,26.12,58.3703212258,133.71,49.5134842994,-35.1904818261,60.7450009352,-6.2865157006,-4.4704818261,7.7139799981,55.8,-30.72,63.6973971211,0.0
2022-02-01 02:00:00,46.358684892,-23.80676684,52.1141997184,-5.871315108,-4.42676684,7.3531357769,52.23,-19.38,55.7095799661,134.52,-5.871315108,-4.42676684,7.3531357769,-5.871315108,-4.42676684,7.3531357769,0.0,0.0,0.0,0.0,44.618684892,-24.49676684,50.9010670527,-5.871315108,-4.42676684,7.3531357769,50.49,-20.07,54.3327249455,134.66,45.808684892,-46.43676684,65.2288964041,-5.871315108,-4.42676684,7.3531357769,51.68,-42.01,66.6007695151,130.69,44.408684892,21.53323316,49.3539403104,-5.871315108,-4.42676684,7.3531357769,50.28,25.96,56.5862174032,134.66,44.288684892,-35.66676684,56.864803405,-5.871315108,-4.42676684,7.3531357769,50.16,-31.24,59.0928354371,0.0
2022-02-01 02:30:00,45.8204184956,-23.8316347037,51.6474352099,-5.4295815044,-4.3316347037,6.9457479453,51.25,-19.5,54.8344098172,135.1,-5.4295815044,-4.3316347037,6.9457479453,-5.4295815044,-4.3316347037,6.9457479453,0.0,0.0,0.0,0.0,44.1204184956,-24.5016347037,50.4672312632,-5.4295815044,-4.3316347037,6.9457479453,49.55,-20.17,53.4979569703,135.23,45.1304184956,-46.4316347037,64.7506862886,-5.4295815044,-4.3316347037,6.9457479453,50.56,-42.1,65.7930361057,131.24,43.8504184956,21.4283652963,48.8060861114,-5.4295815044,-4.3316347037,6.9457479453,49.28,25.76,55.6066183111,135.23,41.4504184956,-35.6916347037,54.69945138,-5.4295815044,-4.3316347037,6.9457479453,46.88,-31.36,56.4019857806,0.0
2022-02-01 03:00:00,44.8549341373,-24.1887123261,50.9613473179,-5.5950658627,-4.2087123261,7.0012871282,50.45,-19.98,54.2623525107,134.94,-5.5950658627,-4.2087123261,7.0012871282,-5.5950658627,-4.2087123261,7.0012871282,0.0,0.0,0.0,0.0,43.1949341373,-24.8687123261,49.8423031961,-5.5950658627,-4.2087123261,7.0012871282,48.79,-20.66,52.9839570059,135.09,44.5349341373,-46.6787123261,64.5155992225,-5.5950658627,-4.2087123261,7.0012871282,50.13,-42.47,65.7017336149,131.1,42.9649341373,21.2312876739,47.9244524404,-5.5950658627,-4.2087123261,7.0012871282,48.56,25.44,54.8203174015,135.09,36.3249341373,-36.7287123261,51.6575178383,-5.5950658627,-4.2087123261,7.0012871282,41.92,-32.52,53.0550355763,0.0
