Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-01 03:30:00,43.8644347867,-24.5873351918,50.2854421377,-4.9855652133,-4.1073351918,6.4595714156,48.85,-20.48,52.9693581234,135.23,-4.9855652133,-4.1073351918,6.4595714156,-4.9855652133,-4.1073351918,6.4595714156,0.0,0.0,0.0,0.0,42.2544347867,-25.2573351918,49.2277385234,-4.9855652133,-4.1073351918,6.4595714156,47.24,-21.15,51.7584785325,135.37,43.1044347867,-46.5573351918,63.4474409132,-4.9855652133,-4.1073351918,6.4595714156,48.09,-42.45,64.1455423237,131.34,41.9744347867,20.6126648082,46.7625397745,-4.9855652133,-4.1073351918,6.4595714156,46.96,24.72,53.0690116735,135.37,38.2544347867,-37.3073351918,53.4344368358,-4.9855652133,-4.1073351918,6.4595714156,43.24,-33.2,54.5154803703,0.0
2022-02-01 04:00:00,42.9938347386,-24.5407779019,49.5047432633,-4.6561652614,-3.9707779019,6.1193914802,47.65,-20.57,51.900360307,134.9,-4.6561652614,-3.9707779019,6.1193914802,-4.6561652614,-3.9707779019,6.1193914802,0.0,0.0,0.0,0.0,41.4538347386,-25.2307779019,48.5284717261,-4.6561652614,-3.9707779019,6.1193914802,46.11,-21.26,50.7751878382,135.01,42.0038347386,-46.6707779019,62.7892000484,-4.6561652614,-3.9707779019,6.1193914802,46.66,-42.7,63.2490758826,130.98,41.1438347386,20.7892220981,46.0977970454,-4.6561652614,-3.9707779019,6.1193914802,45.8,24.76,52.0643601709,135.01,27.1438347386,-35.0507779019,44.3322094627,-4.6561652614,-3.9707779019,6.1193914802,31.8,-31.08,44.4657890968,0.0
2022-02-01 04:30:00,42.6097515155,-24.5559740218,49.1791295609,-4.3102484845,-3.8559740218,5.7833189135000005,46.92,-20.7,51.2832955259,135.09,-4.3102484845,-3.8559740218,5.7833189135000005,-4.3102484845,-3.8559740218,5.7833189135000005,0.0,0.0,0.0,0.0,41.0697515155,-25.2259740218,48.1982806217,-4.3102484845,-3.8559740218,5.7833189135000005,45.38,-21.37,50.1599571371,135.18,41.3197515155,-46.595974021800004,62.2776577943,-4.3102484845,-3.8559740218,5.7833189135000005,45.63,-42.74,62.5204326601,131.16,40.7697515155,20.2640259782,45.5280505565,-4.3102484845,-3.8559740218,5.7833189135000005,45.08,24.12,51.1271043577,135.18,39.2497515155,-33.9359740218,51.8863501013,-4.3102484845,-3.8559740218,5.7833189135000005,43.56,-30.08,52.9365658123,0.0
2022-02-01 05:00:00,42.4433182062,-24.263083699,48.8889812835,-4.2366817938,-3.823083699,5.7066138463,46.68,-20.44,50.9589638827,134.33,-4.2366817938,-3.823083699,5.7066138463,-4.2366817938,-3.823083699,5.7066138463,0.0,0.0,0.0,0.0,40.9233182062,-24.923083699,47.9153219135,-4.2366817938,-3.823083699,5.7066138463,45.16,-21.1,49.846119207,134.47,41.1533182062,-46.563083699,62.1427096524,-4.2366817938,-3.823083699,5.7066138463,45.39,-42.74,62.3454866049,130.47,40.6033182062,20.216916301,45.3580550077,-4.2366817938,-3.823083699,5.7066138463,44.84,24.04,50.8777672466,134.47,44.9633182062,-34.423083699,56.6272785454,-4.2366817938,-3.823083699,5.7066138463,49.2,-30.6,57.9396237475,0.0
2022-02-01 05:30:00,43.8130184046,-23.7671189801,49.8443229098,-4.5369815954,-3.9871189801,6.0399768011,48.35,-19.78,52.2395530226,133.86,-4.5369815954,-3.9871189801,6.0399768011,-4.5369815954,-3.9871189801,6.0399768011,0.0,0.0,0.0,0.0,42.2230184046,-24.4371189801,48.7847934017,-4.5369815954,-3.9871189801,6.0399768011,46.76,-20.45,51.0362625983,133.97,42.4730184046,-46.3071189801,62.8355517254,-4.5369815954,-3.9871189801,6.0399768011,47.01,-42.32,63.2528457858,130.04,41.8630184046,20.6128810199,46.662652881,-4.5369815954,-3.9871189801,6.0399768011,46.4,24.6,52.5178065041,133.97,40.0230184046,-35.7871189801,53.6894765025,-4.5369815954,-3.9871189801,6.0399768011,44.56,-31.8,54.7433429743,0.0
2022-02-01 06:00:00,45.5120019347,-23.1272471568,51.0510713027,-4.8579980653,-4.2172471568,6.4331422169,50.37,-18.91,53.8026486337,133.7,-4.8579980653,-4.2172471568,6.4331422169,-4.8579980653,-4.2172471568,6.4331422169,0.0,0.0,0.0,0.0,43.8420019347,-23.8072471568,49.888938161,-4.8579980653,-4.2172471568,6.4331422169,48.7,-19.59,52.4924575534,133.83,44.3220019347,-45.3972471568,63.4456452794,-4.8579980653,-4.2172471568,6.4331422169,49.18,-41.18,64.1440940383,129.91,43.5420019347,21.2227528432,48.4387362627,-4.8579980653,-4.2172471568,6.4331422169,48.4,25.44,54.6786393393,133.83,43.1420019347,-35.0972471568,55.6151875743,-4.8579980653,-4.2172471568,6.4331422169,48.0,-30.88,57.0751644763,0.0
2022-02-01 06:30:00,49.9275187418,-25.5682962026,56.0936261835,-6.8024812582,-4.8582962026,8.3592340116,56.73,-20.71,60.3920276195,133.54,-6.8024812582,-4.8582962026,8.3592340116,-6.8024812582,-4.8582962026,8.3592340116,0.0,0.0,0.0,0.0,48.0475187418,-26.1382962026,54.6971167943,-6.8024812582,-4.8582962026,8.3592340116,54.85,-21.28,58.8333315392,133.67,50.5675187418,-37.6682962026,63.0553288034,-6.8024812582,-4.8582962026,8.3592340116,57.37,-32.81,66.0894318329,129.74,47.8775187418,18.9017037974,51.4735971865,-6.8024812582,-4.8582962026,8.3592340116,54.68,23.76,59.6191244485,133.67,43.4775187418,-27.8182962026,51.6154263719,-6.8024812582,-4.8582962026,8.3592340116,50.28,-22.96,55.2742254582,0.0
2022-02-01 07:00:00,53.4072181464,-29.9828360196,61.2478685826,-8.9927818536,-5.4328360196,10.5064662319,62.4,-24.55,67.0556671729,133.54,-8.9927818536,-5.4328360196,10.5064662319,-8.9927818536,-5.4328360196,10.5064662319,0.0,0.0,0.0,0.0,51.3372181464,-30.3128360196,59.6186044332,-8.9927818536,-5.4328360196,10.5064662319,60.33,-24.88,65.2588944129,133.59,56.8772181464,-27.1228360196,63.0132222459,-8.9927818536,-5.4328360196,10.5064662319,65.87,-21.69,69.3492105218,130.3,51.3272181464,14.0871639804,53.225290151,-8.9927818536,-5.4328360196,10.5064662319,60.32,19.52,63.3997854886,133.59,50.1672181464,-22.5528360196,55.0034561557,-8.9927818536,-5.4328360196,10.5064662319,59.16,-17.12,61.5873363607,0.0
2022-02-01 07:30:00,59.468967784,-27.5217553803,65.528658986,-11.381032216,-6.1317553803,12.927734463,70.85,-21.39,74.0084765415,132.46,-11.381032216,-6.1317553803,12.927734463,-11.381032216,-6.1317553803,12.927734463,0.0,0.0,0.0,0.0,57.058967784,-27.8517553803,63.4936696241,-11.381032216,-6.1317553803,12.927734463,68.44,-21.72,71.8038439082,132.58,63.738967784,-24.6317553803,68.3328573036,-11.381032216,-6.1317553803,12.927734463,75.12,-18.5,77.3644905625,130.41,57.058967784,16.1082446197,59.2891334841,-11.381032216,-6.1317553803,12.927734463,68.44,22.24,71.9628459693,132.58,58.578967784,-19.9317553803,61.8770582621,-11.381032216,-6.1317553803,12.927734463,69.96,-13.8,71.308075279,0.0
2022-02-01 08:00:00,61.2572175293,-34.8739011975,70.4885500218,-12.4227824707,-6.4439011975,13.994619929,73.68,-28.43,78.9747257039,131.58,-12.4227824707,-6.4439011975,13.994619929,-12.4227824707,-6.4439011975,13.994619929,0.0,0.0,0.0,0.0,58.7872175293,-34.9139011975,68.3733679269,-12.4227824707,-6.4439011975,13.994619929,71.21,-28.47,76.6903188153,131.7,69.4672175293,-9.4339011975,70.1048700382,-12.4227824707,-6.4439011975,13.994619929,81.89,-2.99,81.9445678492,129.5,58.9772175293,8.9160988025,59.647372158,-12.4227824707,-6.4439011975,13.994619929,71.4,15.36,73.0334827322,131.7,68.2172175293,-6.6439011975,68.5399897182,-12.4227824707,-6.4439011975,13.994619929,80.64,-0.2,80.6402480155,0.0
2022-02-01 08:30:00,63.5562010439,-33.7110990355,71.943233798,-13.1337989561,-6.6910990355,14.7399959743,76.69,-27.02,81.310740373,131.44,-13.1337989561,-6.6910990355,14.7399959743,-13.1337989561,-6.6910990355,14.7399959743,0.0,0.0,0.0,0.0,60.9662010439,-33.7610990355,69.6899524882,-13.1337989561,-6.6910990355,14.7399959743,74.1,-27.07,78.8897642283,131.56,72.3162010439,-7.3410990355,72.6878577788,-13.1337989561,-6.6910990355,14.7399959743,85.45,-0.65,85.4524721702,131.05,61.1862010439,9.8289009645,61.9706260445,-13.1337989561,-6.6910990355,14.7399959743,74.32,16.52,76.1339135997,131.56,63.3862010439,-4.0910990355,63.5180885582,-13.1337989561,-6.6910990355,14.7399959743,76.52,2.6,76.5641587167,0.0
2022-02-01 09:00:00,65.3342344413,-31.8724280669,72.6939740344,-13.0457655587,-6.5924280669,14.616843258,78.38,-25.28,82.3559518189,131.07,-13.0457655587,-6.5924280669,14.616843258,-13.0457655587,-6.5924280669,14.616843258,0.0,0.0,0.0,0.0,62.6742344413,-31.9424280669,70.3447110564,-13.0457655587,-6.5924280669,14.616843258,75.72,-25.35,79.8507413867,131.21,73.9642344413,-7.0524280669,74.2996952761,-13.0457655587,-6.5924280669,14.616843258,87.01,-0.46,87.0112159437,130.78,62.8742344413,11.3675719331,63.8935916054,-13.0457655587,-6.5924280669,14.616843258,75.92,17.96,78.0154343704,131.21,73.7942344413,-3.1524280668999998,73.8615382963,-13.0457655587,-6.5924280669,14.616843258,86.84,3.44,86.9081077921,0.0
2022-02-01 09:30:00,68.3469345923,-31.1255584852,75.1006248921,-12.0630654077,-6.3255584852,13.6209484684,80.41,-24.8,84.1475376942,130.49,-12.0630654077,-6.3255584852,13.6209484684,-12.0630654077,-6.3255584852,13.6209484684,0.0,0.0,0.0,0.0,65.5969345923,-31.2155584852,72.6455017152,-12.0630654077,-6.3255584852,13.6209484684,77.66,-24.89,81.5511354918,130.63,75.6669345923,-6.2355584852,75.9234297185,-12.0630654077,-6.3255584852,13.6209484684,87.73,0.09,87.7300461644,130.33,65.8169345923,12.2744415148,66.9517049344,-12.0630654077,-6.3255584852,13.6209484684,77.88,18.6,80.0703091039,130.63,76.2569345923,-1.7255584852,76.27645525,-12.0630654077,-6.3255584852,13.6209484684,88.32,4.6,88.4397105377,0.0
2022-02-01 10:00:00,64.8791843465,-31.8618193638,72.2805927939,-10.4908156535,-5.9218193638,12.0467903465,75.37,-25.94,79.7089737733,130.86,-10.4908156535,-5.9218193638,12.0467903465,-10.4908156535,-5.9218193638,12.0467903465,0.0,0.0,0.0,0.0,62.3491843465,-31.9718193638,70.0686664787,-10.4908156535,-5.9218193638,12.0467903465,72.84,-26.05,77.358051294,131.01,73.2191843465,-5.9918193638,73.4639425545,-10.4908156535,-5.9218193638,12.0467903465,83.71,-0.07,83.7100292677,130.72,62.5091843465,11.8781806362,63.6277400423,-10.4908156535,-5.9218193638,12.0467903465,73.0,17.8,75.138804888,131.01,74.2291843465,-1.1618193638,74.2382760642,-10.4908156535,-5.9218193638,12.0467903465,84.72,4.76,84.8536151263,0.0
2022-02-01 10:30:00,64.4481675195,-32.1471195251,72.0208552461,-9.7518324805,-5.6771195251,11.2839675128,74.2,-26.47,78.7800793348,131.53,-9.7518324805,-5.6771195251,11.2839675128,-9.7518324805,-5.6771195251,11.2839675128,0.0,0.0,0.0,0.0,61.9281675195,-32.2571195251,69.8256377871,-9.7518324805,-5.6771195251,11.2839675128,71.68,-26.58,76.4494525814,131.67,72.7481675195,-5.6571195251,72.9677934349,-9.7518324805,-5.6771195251,11.2839675128,82.5,0.02,82.5000024242,131.31,62.0881675195,11.7628804749,63.1926095599,-9.7518324805,-5.6771195251,11.2839675128,71.84,17.44,73.9265797937,131.67,71.4081675195,-0.5171195251,71.410039918,-9.7518324805,-5.6771195251,11.2839675128,81.16,5.16,81.3238661157,0.0
2022-02-01 11:00:00,63.2726176408,-32.3190970239,71.0489139647,-8.6273823592,-5.4190970239,10.188146982,71.9,-26.9,76.7673107514,131.86,-8.6273823592,-5.4190970239,10.188146982,-8.6273823592,-5.4190970239,10.188146982,0.0,0.0,0.0,0.0,60.8526176408,-32.4290970239,68.9542414035,-8.6273823592,-5.4190970239,10.188146982,69.48,-27.01,74.5453586751,131.97,71.5126176408,-5.7890970239,71.7465548037,-8.6273823592,-5.4190970239,10.188146982,80.14,-0.37,80.1408541257,131.59,61.0126176408,11.3809029761,62.0650019249,-8.6273823592,-5.4190970239,10.188146982,69.64,16.8,71.637766576,131.97,71.0526176408,-2.4190970239,71.0937866766,-8.6273823592,-5.4190970239,10.188146982,79.68,3.0,79.7364559032,0.0
2022-02-01 11:30:00,64.3715678654,-31.661715029,71.7367614827,-7.4084321346,-5.141715029,9.0178766975,71.78,-26.52,76.5224071759,131.7,-7.4084321346,-5.141715029,9.0178766975,-7.4084321346,-5.141715029,9.0178766975,0.0,0.0,0.0,0.0,61.9715678654,-31.791715029,69.6504728497,-7.4084321346,-5.141715029,9.0178766975,69.38,-26.65,74.3223176442,131.84,71.2315678654,-5.301715029,71.428596814,-7.4084321346,-5.141715029,9.0178766975,78.64,-0.16,78.6401627669,131.44,62.1115678654,12.338284971,63.3251935546,-7.4084321346,-5.141715029,9.0178766975,69.52,17.48,71.6838949835,131.84,63.3115678654,-1.181715029,63.322595303599996,-7.4084321346,-5.141715029,9.0178766975,70.72,3.96,70.8307842679,0.0
2022-02-01 12:00:00,63.6566012828,-31.2725395245,70.9234419299,-5.7733987172,-4.6325395245,7.4021993484,69.43,-26.64,74.365411987,132.05,-5.7733987172,-4.6325395245,7.4021993484,-5.7733987172,-4.6325395245,7.4021993484,0.0,0.0,0.0,0.0,61.3166012828,-31.4325395245,68.9037744527,-5.7733987172,-4.6325395245,7.4021993484,67.09,-26.8,72.2447790501,132.17,69.1666012828,-5.2725395245,69.3672718654,-5.7733987172,-4.6325395245,7.4021993484,74.94,-0.64,74.9427328031,131.83,61.4666012828,12.6874604755,62.7623671205,-5.7733987172,-4.6325395245,7.4021993484,67.24,17.32,69.434861561,132.17,58.9866012828,-2.5925395245000002,59.0435465743,-5.7733987172,-4.6325395245,7.4021993484,64.76,2.04,64.792122978,0.0
2022-02-01 12:30:00,62.8889347313,-31.695317802799998,70.424507682,-6.1310652687000005,-4.8053178028,7.7898036249,69.02,-26.89,74.0731564064,132.05,-6.1310652687000005,-4.8053178028,7.7898036249,-6.1310652687000005,-4.8053178028,7.7898036249,0.0,0.0,0.0,0.0,60.5989347313,-31.8553178028,68.4616108697,-6.1310652687000005,-4.8053178028,7.7898036249,66.73,-27.05,72.0041346035,132.17,69.0989347313,-5.6653178028,69.3307911883,-6.1310652687000005,-4.8053178028,7.7898036249,75.23,-0.86,75.2349154316,131.83,60.7089347313,12.3546821972,61.953312489300004,-6.1310652687000005,-4.8053178028,7.7898036249,66.84,17.16,69.0076169709,132.17,58.428934731300004,-3.4053178028,58.5280838843,-6.1310652687000005,-4.8053178028,7.7898036249,64.56,1.4,64.5751778937,0.0
2022-02-01 13:00:00,62.7293509915,-32.2185763978,70.5195585701,-6.3406490085,-4.7685763978,7.9336719562999996,69.07,-27.45,74.3247428519,132.25,-6.3406490085,-4.7685763978,7.9336719562999996,-6.3406490085,-4.7685763978,7.9336719562999996,0.0,0.0,0.0,0.0,60.4293509915,-32.3585763978,68.5476763118,-6.3406490085,-4.7685763978,7.9336719562999996,66.77,-27.59,72.2456988339,132.38,68.9593509915,-5.9085763978,69.2120174841,-6.3406490085,-4.7685763978,7.9336719562999996,75.3,-1.1400000000000001,75.3086289877,132.06,60.5793509915,11.8714236022,61.7315840141,-6.3406490085,-4.7685763978,7.9336719562999996,66.92,16.64,68.9577841871,132.38,57.5793509915,-3.8085763978,57.7051723399,-6.3406490085,-4.7685763978,7.9336719562999996,63.92,0.96,63.9272086048,0.0
2022-02-01 13:30:00,62.708184219,-32.5191608817,70.6386027077,-6.711815781,-4.8191608817,8.2627345765,69.42,-27.7,74.7424002826,132.77,-6.711815781,-4.8191608817,8.2627345765,-6.711815781,-4.8191608817,8.2627345765,0.0,0.0,0.0,0.0,60.398184219,-32.6591608817,68.6626641374,-6.711815781,-4.8191608817,8.2627345765,67.11,-27.84,72.6554726087,132.89,68.868184219,-6.1891608817,69.1457338528,-6.711815781,-4.8191608817,8.2627345765,75.58,-1.37,75.5924156248,132.61,60.568184219,11.9408391183,61.7340147604,-6.711815781,-4.8191608817,8.2627345765,67.28,16.76,69.3361089188,132.89,57.288184219,-4.3791608817,57.4553139504,-6.711815781,-4.8191608817,8.2627345765,64.0,0.44,64.0015124821,0.0
2022-02-01 14:00:00,62.7424844729,-32.8401137635,70.8173173019,-8.0175155271,-5.1901137635,9.5508029037,70.76,-27.65,75.9703896265,132.77,-8.0175155271,-5.1901137635,9.5508029037,-8.0175155271,-5.1901137635,9.5508029037,0.0,0.0,0.0,0.0,60.3724844729,-32.9401137635,68.7741810289,-8.0175155271,-5.1901137635,9.5508029037,68.39,-27.75,73.8055187638,132.89,68.9724844729,-6.7001137635,69.2971510151,-8.0175155271,-5.1901137635,9.5508029037,76.99,-1.51,77.0048063435,132.61,60.5424844729,11.3698862365,61.6008663834,-8.0175155271,-5.1901137635,9.5508029037,68.56,16.56,70.5316042636,132.89,56.3024844729,-4.9501137635,56.5196725406,-8.0175155271,-5.1901137635,9.5508029037,64.32,0.24,64.3204477596,0.0
2022-02-01 14:30:00,63.1778505819,-33.0730041703,71.3110398816,-9.9721494181,-5.4830041703,11.3801185736,73.15,-27.59,78.180116398,132.36,-9.9721494181,-5.4830041703,11.3801185736,-9.9721494181,-5.4830041703,11.3801185736,0.0,0.0,0.0,0.0,60.7378505819,-33.1530041703,69.1968798344,-9.9721494181,-5.4830041703,11.3801185736,70.71,-27.67,75.9311069325,132.47,70.1578505819,-7.1730041703,70.523584616,-9.9721494181,-5.4830041703,11.3801185736,80.13,-1.69,80.1478196834,132.19,60.9478505819,11.0769958297,61.9462696791,-9.9721494181,-5.4830041703,11.3801185736,70.92,16.56,72.8277419669,132.47,62.5478505819,-5.2430041703,62.7672104298,-9.9721494181,-5.4830041703,11.3801185736,72.52,0.24,72.5203971307,0.0
2022-02-01 15:00:00,63.4414338291,-33.1835726897,71.5958450104,-10.8385661709,-5.6835726897,12.2383624378,74.28,-27.5,79.207123417,132.17,-10.8385661709,-5.6835726897,12.2383624378,-10.8385661709,-5.6835726897,12.2383624378,0.0,0.0,0.0,0.0,60.9414338291,-33.2635726897,69.4285505051,-10.8385661709,-5.6835726897,12.2383624378,71.78,-27.58,76.8961949644,132.3,70.9514338291,-7.7235726897,71.3705789349,-10.8385661709,-5.6835726897,12.2383624378,81.79,-2.04,81.8154368075,132.03,61.1614338291,10.8764273103,62.1209920967,-10.8385661709,-5.6835726897,12.2383624378,72.0,16.56,73.8798592311,132.3,67.0814338291,-5.6835726897,67.3217777773,-10.8385661709,-5.6835726897,12.2383624378,77.92,0.0,77.92,0.0
2022-02-01 15:30:00,63.8428170204,-33.3677760796,72.0368916986,-11.3371829796,-5.7677760796,12.720021966000001,75.18,-27.6,80.086156107,132.08,-11.3371829796,-5.7677760796,12.720021966000001,-11.3371829796,-5.7677760796,12.720021966000001,0.0,0.0,0.0,0.0,61.3228170204,-33.4277760796,69.8419938214,-11.3371829796,-5.7677760796,12.720021966000001,72.66,-27.66,77.7467118276,132.21,71.4828170204,-7.8677760796000005,71.9144980488,-11.3371829796,-5.7677760796,12.720021966000001,82.82,-2.1,82.8466197259,132.03,61.5428170204,10.7922239204,62.4819207768,-11.3371829796,-5.7677760796,12.720021966000001,72.88,16.56,74.7377280896,132.21,67.6228170204,-5.7277760796,67.8649600353,-11.3371829796,-5.7677760796,12.720021966000001,78.96,0.04,78.9600101317,0.0
2022-02-01 16:00:00,65.333000348,-32.7492252845,73.0815482266,-11.436999652,-5.9092252845,12.8733796846,76.77,-26.84,81.3266161844,132.08,-11.436999652,-5.9092252845,12.8733796846,-11.436999652,-5.9092252845,12.8733796846,0.0,0.0,0.0,0.0,62.743000348,-32.8092252845,70.8034558227,-11.436999652,-5.9092252845,12.8733796846,74.18,-26.9,78.9067956516,132.21,73.133000348,-7.3992252845,73.5063553355,-11.436999652,-5.9092252845,12.8733796846,84.57,-1.49,84.5831247945,132.03,63.003000348,11.2507747155,63.9996717534,-11.436999652,-5.9092252845,12.8733796846,74.44,17.16,76.3922718604,132.21,63.763000348,-5.2292252845,63.9770662851,-11.436999652,-5.9092252845,12.8733796846,75.2,0.68,75.2030744052,0.0
2022-02-01 16:30:00,66.8349505268,-32.9694575864,74.5244640737,-12.5050494732,-6.2694575864,13.9886511413,79.34,-26.7,83.7121592124,131.79,-12.5050494732,-6.2694575864,13.9886511413,-12.5050494732,-6.2694575864,13.9886511413,0.0,0.0,0.0,0.0,64.1649505268,-33.0094575864,72.1579182506,-12.5050494732,-6.2694575864,13.9886511413,76.67,-26.74,81.1992395285,131.94,75.0949505268,-7.3694575864,75.4556856688,-12.5050494732,-6.2694575864,13.9886511413,87.6,-1.1,87.6069061205,131.69,64.3749505268,10.7705424136,65.2697390773,-12.5050494732,-6.2694575864,13.9886511413,76.88,17.04,78.7457681403,131.94,70.8149505268,-4.5494575864,70.9609384271,-12.5050494732,-6.2694575864,13.9886511413,83.32,1.72,83.3377513496,0.0
2022-02-01 17:00:00,69.115483784,-32.1299301096,76.2186493422,-14.034516216,-6.7199301096,15.5603697288,83.15,-25.41,86.9459061716,131.48,-14.034516216,-6.7199301096,15.5603697288,-14.034516216,-6.7199301096,15.5603697288,0.0,0.0,0.0,0.0,66.285483784,-32.1399301096,73.666413432,-14.034516216,-6.7199301096,15.5603697288,80.32,-25.42,84.2465358338,131.61,78.325483784,-6.9099301096,78.6296925094,-14.034516216,-6.7199301096,15.5603697288,92.36,-0.19,92.3601954307,131.3,66.565483784,11.2400698904,67.5077980869,-14.034516216,-6.7199301096,15.5603697288,80.6,17.96,82.5767618643,131.61,80.445483784,-2.6399301096,80.488788612,-14.034516216,-6.7199301096,15.5603697288,94.48,4.08,94.5680538025,0.0
2022-02-01 17:30:00,72.5722173655,-30.5267677624,78.7312535361,-15.6077826345,-7.2867677624,17.2249778864,88.18,-23.24,91.1910631586,130.06,-15.6077826345,-7.2867677624,17.2249778864,-15.6077826345,-7.2867677624,17.2249778864,0.0,0.0,0.0,0.0,69.5222173655,-30.5567677624,75.941126957,-15.6077826345,-7.2867677624,17.2249778864,85.13,-23.27,88.2531007954,130.19,82.5722173655,-5.5567677624,82.758979867,-15.6077826345,-7.2867677624,17.2249778864,98.18,1.73,98.1952407197,129.87,69.8322173655,12.6732322376,70.9728779009,-15.6077826345,-7.2867677624,17.2249778864,85.44,19.96,87.7404992008,130.19,84.5922173655,0.11323223760000001,84.5922931499,-15.6077826345,-7.2867677624,17.2249778864,100.2,7.4,100.4728819135,0.0
2022-02-01 18:00:00,74.582883892,-30.0623723381,80.4136356612,-16.347116108,-7.5723723381,18.0157993959,90.93,-22.49,93.6699791822,130.06,-16.347116108,-7.5723723381,18.0157993959,-16.347116108,-7.5723723381,18.0157993959,0.0,0.0,0.0,0.0,71.412883892,-30.0923723381,77.4941988714,-16.347116108,-7.5723723381,18.0157993959,87.76,-22.52,90.6033553463,130.19,84.842883892,-4.4323723381,84.9585832725,-16.347116108,-7.5723723381,18.0157993959,101.19,3.14,101.2387065307,129.87,71.732883892,13.1476276619,72.9278187292,-16.347116108,-7.5723723381,18.0157993959,88.08,20.72,90.4842792976,130.19,86.612883892,1.8276276619,86.6321642288,-16.347116108,-7.5723723381,18.0157993959,102.96,9.4,103.3882082251,0.0
2022-02-01 18:30:00,73.8854338043,-30.8012754409,80.0485846048,-16.2645661957,-7.5112754409,17.9152273858,90.15,-23.29,93.1098630651,130.66,-16.2645661957,-7.5112754409,17.9152273858,-16.2645661957,-7.5112754409,17.9152273858,0.0,0.0,0.0,0.0,70.7654338043,-30.8212754409,77.1861233728,-16.2645661957,-7.5112754409,17.9152273858,87.03,-23.31,90.0975970823,130.8,83.9654338043,-5.0812754409,84.1190432307,-16.2645661957,-7.5112754409,17.9152273858,100.23,2.43,100.2594524222,130.39,71.1354338043,12.7687245591,72.2723340525,-16.2645661957,-7.5112754409,17.9152273858,87.4,20.28,89.7220062192,130.8,79.8954338043,0.9287245591000001,79.9008314856,-16.2645661957,-7.5112754409,17.9152273858,96.16,8.44,96.5296804097,0.0
2022-02-01 19:00:00,72.1061173238,-31.4980247652,78.6855623328,-15.2738826762,-7.2780247652,16.9192534258,87.38,-24.22,90.6745432853,130.66,-15.2738826762,-7.2780247652,16.9192534258,-15.2738826762,-7.2780247652,16.9192534258,0.0,0.0,0.0,0.0,69.0861173238,-31.5080247652,75.9318591336,-15.2738826762,-7.2780247652,16.9192534258,84.36,-24.23,87.7707382902,130.8,81.6461173238,-6.2380247652,81.8840730974,-15.2738826762,-7.2780247652,16.9192534258,96.92,1.04,96.9255796991,130.39,69.3661173238,11.6419752348,70.3362909169,-15.2738826762,-7.2780247652,16.9192534258,84.64,18.92,86.7288648606,130.8,88.5261173238,-1.4780247652,88.538454954,-15.2738826762,-7.2780247652,16.9192534258,103.8,5.8,103.9619161039,0.0
2022-02-01 19:30:00,69.7014673087,-32.3912992827,76.8602030586,-14.2285326913,-6.9612992827,15.8401650954,83.93,-25.43,87.6979463842,130.14,-14.2285326913,-6.9612992827,15.8401650954,-14.2285326913,-6.9612992827,15.8401650954,0.0,0.0,0.0,0.0,66.8314673087,-32.3912992827,74.2673635715,-14.2285326913,-6.9612992827,15.8401650954,81.06,-25.43,84.9553323812,130.28,78.9414673087,-7.6312992827,79.3094697347,-14.2285326913,-6.9612992827,15.8401650954,93.17,-0.67,93.1724090061,129.92,67.1314673087,10.9987007173,68.0265045441,-14.2285326913,-6.9612992827,15.8401650954,81.36,17.96,83.3187325876,130.28,79.1314673087,-3.6412992827,79.2152016907,-14.2285326913,-6.9612992827,15.8401650954,93.36,3.32,93.4190130541,0.0
2022-02-01 20:00:00,66.9227672801,-33.9867435432,75.0583474178,-13.3672327199,-6.6667435432,14.9374823869,80.29,-27.32,84.8107687738,130.5,-13.3672327199,-6.6667435432,14.9374823869,-13.3672327199,-6.6667435432,14.9374823869,0.0,0.0,0.0,0.0,64.2127672801,-33.9767435432,72.6477706717,-13.3672327199,-6.6667435432,14.9374823869,77.58,-27.31,82.2465348814,130.65,75.7427672801,-8.5967435432,76.2290679124,-13.3672327199,-6.6667435432,14.9374823869,89.11,-1.9300000000000002,89.1308981218,130.39,64.5127672801,9.8532564568,65.2608903168,-13.3672327199,-6.6667435432,14.9374823869,77.88,16.52,79.612843185,130.65,70.8727672801,-6.3867435432,71.1599580876,-13.3672327199,-6.6667435432,14.9374823869,84.24,0.28,84.2404653358,0.0
2022-02-01 20:30:00,63.5559340887,-35.9964151612,73.0417597155,-12.1240659113,-6.2964151612,13.6615452312,75.68,-29.7,81.2991537471,131.32,-12.1240659113,-6.2964151612,13.6615452312,-12.1240659113,-6.2964151612,13.6615452312,0.0,0.0,0.0,0.0,61.0259340887,-35.9764151612,70.8411397371,-12.1240659113,-6.2964151612,13.6615452312,73.15,-29.68,78.9419083884,131.47,71.7359340887,-11.5964151612,72.6671940023,-12.1240659113,-6.2964151612,13.6615452312,83.86,-5.3,84.0273146066,131.2,61.3559340887,8.5835848388,61.9534387793,-12.1240659113,-6.2964151612,13.6615452312,73.48,14.88,74.9714932491,131.47,64.1559340887,-11.7764151612,65.227814871,-12.1240659113,-6.2964151612,13.6615452312,76.28,-5.48,76.4765898821,0.0
2022-02-01 21:00:00,60.1457008205,-37.7414911076,71.0065171531,-11.1042991795,-5.9414911076,12.5939182484,71.25,-31.8,78.0243711926,132.71,-11.1042991795,-5.9414911076,12.5939182484,-11.1042991795,-5.9414911076,12.5939182484,0.0,0.0,0.0,0.0,57.8057008205,-37.6914911076,69.0083150734,-11.1042991795,-5.9414911076,12.5939182484,68.91,-31.75,75.8725945253,132.84,67.9357008205,-12.6514911076,69.103687841,-11.1042991795,-5.9414911076,12.5939182484,79.04,-6.71,79.3243071196,132.76,58.0957008205,6.9785088924,58.5133321577,-11.1042991795,-5.9414911076,12.5939182484,69.2,12.92,70.3957839647,132.84,57.2157008205,-13.3814911076,58.7596862198,-11.1042991795,-5.9414911076,12.5939182484,68.32,-7.44,68.7239114137,0.0
2022-02-01 21:30:00,57.1761338717,-37.6501138893,68.4590487839,-10.1238661283,-5.5801138893,11.55985884,67.3,-32.07,74.5504855786,132.9,-10.1238661283,-5.5801138893,11.55985884,-10.1238661283,-5.5801138893,11.55985884,0.0,0.0,0.0,0.0,54.9861338717,-37.6401138893,66.6352241068,-10.1238661283,-5.5801138893,11.55985884,65.11,-32.06,72.5751727521,133.04,64.0961338717,-16.6801138893,66.2309638814,-10.1238661283,-5.5801138893,11.55985884,74.22,-11.1,75.0454422334,132.93,55.1961338717,7.2198861107,55.6663268937,-10.1238661283,-5.5801138893,11.55985884,65.32,12.8,66.5623196711,133.04,51.4761338717,-14.2201138893,53.4041571173,-10.1238661283,-5.5801138893,11.55985884,61.6,-8.64,62.2029709901,0.0
2022-02-01 22:00:00,54.2901169515,-35.5368231139,64.8866904352,-8.8298830485,-5.1368231139,10.2153701036,63.12,-30.4,70.0592206637,133.43,-8.8298830485,-5.1368231139,10.2153701036,-8.8298830485,-5.1368231139,10.2153701036,0.0,0.0,0.0,0.0,52.2301169515,-35.6368231139,63.2294889938,-8.8298830485,-5.1368231139,10.2153701036,61.06,-30.5,68.2537442196,133.59,59.4701169515,-22.8468231139,63.7077086122,-8.8298830485,-5.1368231139,10.2153701036,68.3,-17.71,70.5587280214,133.18,52.4101169515,9.3431768861,53.2364096573,-8.8298830485,-5.1368231139,10.2153701036,61.24,14.48,62.9285944543,133.59,50.7701169515,-17.9768231139,53.858805636,-8.8298830485,-5.1368231139,10.2153701036,59.6,-12.84,60.9674142473,0.0
2022-02-01 22:30:00,50.6755668408,-36.431434666,62.4120381534,-7.6444331592,-4.711434666,8.9796979313,58.32,-31.72,66.3881073687,133.51,-7.6444331592,-4.711434666,8.9796979313,-7.6444331592,-4.711434666,8.9796979313,0.0,0.0,0.0,0.0,48.8155668408,-36.531434666,60.971348064,-7.6444331592,-4.711434666,8.9796979313,56.46,-31.82,64.8092894576,133.59,55.3755668408,-24.081434666,60.3851711806,-7.6444331592,-4.711434666,8.9796979313,63.02,-19.37,65.9296390101,132.59,48.8755668408,8.128565334,49.5468930247,-7.6444331592,-4.711434666,8.9796979313,56.52,12.84,57.9601242235,133.59,42.0355668408,-19.991434666,46.5472484647,-7.6444331592,-4.711434666,8.9796979313,49.68,-15.28,51.9767332563,0.0
2022-02-01 23:00:00,47.7107670356,-35.8496731273,59.6784412872,-6.3192329644,-4.3096731273,7.64892069,54.03,-31.54,62.5620691793,133.12,-6.3192329644,-4.3096731273,7.64892069,-6.3192329644,-4.3096731273,7.64892069,0.0,0.0,0.0,0.0,46.0007670356,-36.0096731273,58.4188935757,-6.3192329644,-4.3096731273,7.64892069,52.32,-31.7,61.1741154411,133.25,51.3207670356,-26.5196731273,57.7677608351,-6.3192329644,-4.3096731273,7.64892069,57.64,-22.21,61.7709778132,132.25,46.0807670356,9.4103268727,47.0318120259,-6.3192329644,-4.3096731273,7.64892069,52.4,13.72,54.1663954865,133.25,41.5607670356,-22.8296731273,47.4182594756,-6.3192329644,-4.3096731273,7.64892069,47.88,-18.52,51.3369730311,0.0
2022-02-01 23:30:00,45.6867171693,-33.3184240019,56.5454994113,-5.0332828307,-3.9184240019,6.3787132490000005,50.72,-29.4,58.6248957355,134.51,-5.0332828307,-3.9184240019,6.3787132490000005,-5.0332828307,-3.9184240019,6.3787132490000005,0.0,0.0,0.0,0.0,44.0967171693,-33.6084240019,55.4440856089,-5.0332828307,-3.9184240019,6.3787132490000005,49.13,-29.69,57.4042942645,134.66,47.7867171693,-31.7884240019,57.3940261556,-5.0332828307,-3.9184240019,6.3787132490000005,52.82,-27.87,59.721765714,132.73,44.0067171693,11.8415759981,45.57207564,-5.0332828307,-3.9184240019,6.3787132490000005,49.04,15.76,51.5101854006,134.66,43.4067171693,-25.8784240019,50.5354917285,-5.0332828307,-3.9184240019,6.3787132490000005,48.44,-21.96,53.1852911997,0.0
2022-02-02 00:00:00,44.0535172947,-33.9681917419,55.6286835747,-4.2664827053,-3.6881917419,5.6396483046,48.32,-30.28,57.0236863067,134.51,-4.2664827053,-3.6881917419,5.6396483046,-4.2664827053,-3.6881917419,5.6396483046,0.0,0.0,0.0,0.0,42.5435172947,-34.2581917419,54.6221069278,-4.2664827053,-3.6881917419,5.6396483046,46.81,-30.57,55.9079690205,134.66,45.7935172947,-31.7981917419,55.7509750971,-4.2664827053,-3.6881917419,5.6396483046,50.06,-28.11,57.4123305571,132.73,42.4535172947,11.3518082581,43.9450188465,-4.2664827053,-3.6881917419,5.6396483046,46.72,15.04,49.0811572806,134.66,35.4935172947,-25.4481917419,43.6737934336,-4.2664827053,-3.6881917419,5.6396483046,39.76,-21.76,45.3249953116,0.0
2022-02-02 00:30:00,46.3568174461,-33.4524912119,57.1666309311,-4.6831825539,-3.7824912119,6.0199201491,51.04,-29.67,59.0371959022,134.89,-4.6831825539,-3.7824912119,6.0199201491,-4.6831825539,-3.7824912119,6.0199201491,0.0,0.0,0.0,0.0,44.7568174461,-33.7324912119,56.0451039009,-4.6831825539,-3.7824912119,6.0199201491,49.44,-29.95,57.8041183654,135.06,48.2068174461,-31.2924912119,57.4727522791,-4.6831825539,-3.7824912119,6.0199201491,52.89,-27.51,59.6167107446,133.04,44.7168174461,11.5775087881,46.1912596954,-4.6831825539,-3.7824912119,6.0199201491,49.4,15.36,51.7328676955,135.06,46.2368174461,-26.2224912119,53.1550781478,-4.6831825539,-3.7824912119,6.0199201491,50.92,-22.44,55.6453052827,0.0
2022-02-02 01:00:00,46.4582340016,-33.2080478104,57.1064089742,-5.9317659984,-4.2580478104,7.3018366878,52.39,-28.95,59.856617011,134.38,-5.9317659984,-4.2580478104,7.3018366878,-5.9317659984,-4.2580478104,7.3018366878,0.0,0.0,0.0,0.0,44.7982340016,-33.4880478104,55.9314859074,-5.9317659984,-4.2580478104,7.3018366878,50.73,-29.23,58.5484910139,134.52,49.3782340016,-31.3880478104,58.5099952014,-5.9317659984,-4.2580478104,7.3018366878,55.31,-27.13,61.6054624201,132.51,44.7082340016,11.7019521896,46.2143037661,-5.9317659984,-4.2580478104,7.3018366878,50.64,15.96,53.095491334,134.52,44.0282340016,-25.8980478104,51.0802728036,-5.9317659984,-4.2580478104,7.3018366878,49.96,-21.64,54.4453046644,0.0
2022-02-02 01:30:00,45.3393509282,-33.7223072225,56.5053160951,-5.8106490718,-4.2723072225,7.2122293113,51.15,-29.45,59.0222415704,134.78,-5.8106490718,-4.2723072225,7.2122293113,-5.8106490718,-4.2723072225,7.2122293113,0.0,0.0,0.0,0.0,43.7193509282,-34.0123072225,55.3915037545,-5.8106490718,-4.2723072225,7.2122293113,49.53,-29.74,57.772731457,134.92,48.0993509282,-32.0023072225,57.7727896789,-5.8106490718,-4.2723072225,7.2122293113,53.91,-27.73,60.6237659668,132.93,43.6693509282,11.5276927775,45.165251148,-5.8106490718,-4.2723072225,7.2122293113,49.48,15.8,51.9414131498,134.92,44.9893509282,-24.9923072225,51.4651058218,-5.8106490718,-4.2723072225,7.2122293113,50.8,-20.72,54.8630877731,0.0
2022-02-02 02:00:00,43.6596841648,-34.3884160826,55.5763545228,-5.8203158352,-4.1884160826,7.1706977137,49.48,-30.2,57.9681843773,134.78,-5.8203158352,-4.1884160826,7.1706977137,-5.8203158352,-4.1884160826,7.1706977137,0.0,0.0,0.0,0.0,42.1196841648,-34.6784160826,54.5587787267,-5.8203158352,-4.1884160826,7.1706977137,47.94,-30.49,56.8144673477,134.92,46.4196841648,-32.0484160826,56.4082268057,-5.8203158352,-4.1884160826,7.1706977137,52.24,-27.86,59.204705894,132.93,42.0596841648,11.0515839174,43.4874066729,-5.8203158352,-4.1884160826,7.1706977137,47.88,15.24,50.2469103528,134.92,42.0196841648,-24.5884160826,48.6851523851,-5.8203158352,-4.1884160826,7.1706977137,47.84,-20.4,52.0079378557,0.0
2022-02-02 02:30:00,42.7447005864,-34.3258860287,54.8213086298,-5.4952994136,-4.0958860287,6.8538017192,48.24,-30.23,56.9293465622,135.09,-5.4952994136,-4.0958860287,6.8538017192,-5.4952994136,-4.0958860287,6.8538017192,0.0,0.0,0.0,0.0,41.2547005864,-34.6258860287,53.8600250998,-5.4952994136,-4.0958860287,6.8538017192,46.75,-30.53,55.8358612363,135.25,45.5547005864,-31.8658860287,55.5937535872,-5.4952994136,-4.0958860287,6.8538017192,51.05,-27.77,58.1143304186,133.18,41.1847005864,11.2641139713,42.6973046684,-5.4952994136,-4.0958860287,6.8538017192,46.68,15.36,49.1421611246,135.25,37.7847005864,-23.4958860287,44.4942722008,-5.4952994136,-4.0958860287,6.8538017192,43.28,-19.4,47.4290881211,0.0
2022-02-02 03:00:00,41.9405507833,-34.5309059948,54.3267270211,-4.9494492167,-3.9409059948,6.3267517423,46.89,-30.59,55.985892866,135.31,-4.9494492167,-3.9409059948,6.3267517423,-4.9494492167,-3.9409059948,6.3267517423,0.0,0.0,0.0,0.0,40.480550783300004,-34.8209059948,53.3963527408,-4.9494492167,-3.9409059948,6.3267517423,45.43,-30.88,54.9314054071,135.45,44.3905507833,-32.1309059948,54.7988696862,-4.9494492167,-3.9409059948,6.3267517423,49.34,-28.19,56.8252734265,133.37,40.3705507833,10.8990940052,41.8159254433,-4.9494492167,-3.9409059948,6.3267517423,45.32,14.84,47.687818151,135.45,32.2105507833,-24.7409059948,40.6156621417,-4.9494492167,-3.9409059948,6.3267517423,37.16,-20.8,42.585274450200004,0.0
2022-02-02 03:30:00,41.7982172553,-28.2480796974,50.44843875,-4.8017827447,-3.8280796973999998,6.1409536472,46.6,-24.42,52.6108011724,135.26,-4.8017827447,-3.8280796973999998,6.1409536472,-4.8017827447,-3.8280796973999998,6.1409536472,0.0,0.0,0.0,0.0,40.3182172553,-28.7780796974,49.5352047913,-4.8017827447,-3.8280796973999998,6.1409536472,45.12,-24.95,51.5588682963,135.4,42.2682172553,-43.0180796974,60.3088498546,-4.8017827447,-3.8280796973999998,6.1409536472,47.07,-39.19,61.2490081552,132.05,40.0782172553,17.0919203026,43.5706006155,-4.8017827447,-3.8280796973999998,6.1409536472,44.88,20.92,49.5162680338,135.4,37.5182172553,-32.3480796974,49.5380145557,-4.8017827447,-3.8280796973999998,6.1409536472,42.32,-28.52,51.033055954,0.0
2022-02-02 04:00:00,41.531967188,-25.2453494801,48.6027979532,-4.678032812,-3.7253494801,5.9801521502,46.21,-21.52,50.9752341829,135.26,-4.678032812,-3.7253494801,5.9801521502,-4.678032812,-3.7253494801,5.9801521502,0.0,0.0,0.0,0.0,40.031967188,-25.8953494801,47.6773271234,-4.678032812,-3.7253494801,5.9801521502,44.71,-22.17,49.9048394447,135.4,40.781967188,-48.1753494801,63.1191979136,-4.678032812,-3.7253494801,5.9801521502,45.46,-44.45,63.5799819125,132.05,39.721967188,20.0346505199,44.4884468007,-4.678032812,-3.7253494801,5.9801521502,44.4,23.76,50.3576965319,135.4,39.801967188,-36.6053494801,54.0753936887,-4.678032812,-3.7253494801,5.9801521502,44.48,-32.88,55.3133329316,0.0
2022-02-02 04:30:00,41.2660337665,-25.0737481728,48.2864203503,-4.6139662335,-3.6437481728,5.8792503902,45.88,-21.43,50.6381210157,135.26,-4.6139662335,-3.6437481728,5.8792503902,-4.6139662335,-3.6437481728,5.8792503902,0.0,0.0,0.0,0.0,39.7760337665,-25.7237481728,47.3692313875,-4.6139662335,-3.6437481728,5.8792503902,44.39,-22.08,49.5782058973,135.4,40.3960337665,-48.0137481728,62.7467892219,-4.6139662335,-3.6437481728,5.8792503902,45.01,-44.37,63.202824304,131.44,39.4660337665,20.0362518272,44.2608089458,-4.6139662335,-3.6437481728,5.8792503902,44.08,23.68,50.0378736559,135.4,41.5460337665,-36.7237481728,55.4500369845,-4.6139662335,-3.6437481728,5.8792503902,46.16,-33.08,56.7893652016,0.0
2022-02-02 05:00:00,41.0712836741,-25.0559659348,48.1108280075,-4.6187163259,-3.6059659348,5.8596527902,45.69,-21.45,50.4745341732,134.93,-4.6187163259,-3.6059659348,5.8596527902,-4.6187163259,-3.6059659348,5.8596527902,0.0,0.0,0.0,0.0,39.5812836741,-25.7059659348,47.1961301585,-4.6187163259,-3.6059659348,5.8596527902,44.2,-22.1,49.4171023027,135.07,40.2512836741,-47.3259659348,62.1281972141,-4.6187163259,-3.6059659348,5.8596527902,44.87,-43.72,62.6478674817,131.15,39.3012836741,19.7940340652,44.0044848056,-4.6187163259,-3.6059659348,5.8596527902,43.92,23.4,49.764710388,135.07,43.9812836741,-33.2859659348,55.1571286584,-4.6187163259,-3.6059659348,5.8596527902,48.6,-29.68,56.9461359532,0.0
2022-02-02 05:30:00,41.5411503,-32.1016265328,52.499348513,-5.0588497,-3.8216265328,6.3400938198,46.6,-28.28,54.5098009536,134.44,-5.0588497,-3.8216265328,6.3400938198,-5.0588497,-3.8216265328,6.3400938198,0.0,0.0,0.0,0.0,40.0811503,-32.4816265328,51.5902575258,-5.0588497,-3.8216265328,6.3400938198,45.14,-28.66,53.4697596778,134.58,43.3811503,-34.5516265328,55.4593463485,-5.0588497,-3.8216265328,6.3400938198,48.44,-30.73,57.3652028672,132.14,39.9411503,12.8583734672,41.959900566,-5.0588497,-3.8216265328,6.3400938198,45.0,16.68,47.9918993164,134.58,35.2611503,-28.4216265328,45.2894863654,-5.0588497,-3.8216265328,6.3400938198,40.32,-24.6,47.2320060976,0.0
2022-02-02 06:00:00,42.9449169377,-34.1785121208,54.8856682712,-5.9450830623,-4.0685121208,7.2039436071,48.89,-30.11,57.418152182,134.44,-5.9450830623,-4.0685121208,7.2039436071,-5.9450830623,-4.0685121208,7.2039436071,0.0,0.0,0.0,0.0,41.4149169377,-34.4785121208,53.8884323674,-5.9450830623,-4.0685121208,7.2039436071,47.36,-30.41,56.2826589635,134.58,45.6149169377,-31.7685121208,55.5873997377,-5.9450830623,-4.0685121208,7.2039436071,51.56,-27.7,58.5296813591,132.14,41.3349169377,11.2514878792,42.8388998195,-5.9450830623,-4.0685121208,7.2039436071,47.28,15.32,49.7001086518,134.58,39.1349169377,-24.3885121208,46.1122678599,-5.9450830623,-4.0685121208,7.2039436071,45.08,-20.32,49.4480414172,0.0
2022-02-02 06:30:00,47.5895835753,-32.3913786018,57.567090187,-7.5004164247,-4.6513786018,8.8256200599,55.09,-27.74,61.6799456874,134.9,-7.5004164247,-4.6513786018,8.8256200599,-7.5004164247,-4.6513786018,8.8256200599,0.0,0.0,0.0,0.0,45.8195835753,-32.6813786018,56.2806071958,-7.5004164247,-4.6513786018,8.8256200599,53.32,-28.03,60.2387192759,135.03,50.9395835753,-30.6213786018,59.4349224135,-7.5004164247,-4.6513786018,8.8256200599,58.44,-25.97,63.9505629373,132.93,45.7795835753,12.4286213982,47.4367041666,-7.5004164247,-4.6513786018,8.8256200599,53.28,17.08,55.9507354733,135.03,40.3795835753,-25.6113786018,47.816874465,-7.5004164247,-4.6513786018,8.8256200599,47.88,-20.96,52.2667772108,0.0
2022-02-02 07:00:00,52.221417054,-30.3856622331,60.4182494654,-9.348582946,-5.2856622331,10.7393774653,61.57,-25.1,66.4896600984,133.9,-9.348582946,-5.2856622331,10.7393774653,-9.348582946,-5.2856622331,10.7393774653,0.0,0.0,0.0,0.0,50.191417054,-30.6956622331,58.8336810493,-9.348582946,-5.2856622331,10.7393774653,59.54,-25.41,64.7354593712,134.03,56.191417054,-28.9956622331,63.2315093831,-9.348582946,-5.2856622331,10.7393774653,65.54,-23.71,69.6968844354,131.97,50.171417054,14.0743377669,52.1081382586,-9.348582946,-5.2856622331,10.7393774653,59.52,19.36,62.589455981,134.03,46.211417054,-23.4456622331,51.8188589578,-9.348582946,-5.2856622331,10.7393774653,55.56,-18.16,58.4525380116,0.0
2022-02-02 07:30:00,56.5227336723,-27.6274799199,62.9134092902,-9.9472663277,-6.0074799199,11.6205818435,66.47,-21.62,69.8976773577,133.26,-9.9472663277,-6.0074799199,11.6205818435,-9.9472663277,-6.0074799199,11.6205818435,0.0,0.0,0.0,0.0,54.2627336723,-27.9874799199,61.0552479141,-9.9472663277,-6.0074799199,11.6205818435,64.21,-21.98,67.8678458476,133.42,63.1027336723,-24.7874799199,67.7965644977,-9.9472663277,-6.0074799199,11.6205818435,73.05,-18.78,75.4253995681,131.34,54.2527336723,15.8325200801,56.5157305801,-9.9472663277,-6.0074799199,11.6205818435,64.2,21.84,67.8131668631,133.42,60.1727336723,-19.8074799199,63.3489868772,-9.9472663277,-6.0074799199,11.6205818435,70.12,-13.8,71.4650571958,0.0
2022-02-02 08:00:00,60.1619669241,-32.0822918451,68.1816376615,-12.5380330759,-6.2422918451000005,14.0060158822,72.7,-25.84,77.1556582501,131.4,-12.5380330759,-6.2422918451000005,14.0060158822,-12.5380330759,-6.2422918451000005,14.0060158822,0.0,0.0,0.0,0.0,57.7119669241,-32.2422918451,66.1077643675,-12.5380330759,-6.2422918451000005,14.0060158822,70.25,-26.0,74.9070257052,131.54,67.6919669241,-13.1222918451,68.9521350599,-12.5380330759,-6.2422918451000005,14.0060158822,80.23,-6.88,80.524451566,129.29,57.9019669241,12.0377081549,59.1400388172,-12.5380330759,-6.2422918451000005,14.0060158822,70.44,18.28,72.7732918041,131.54,61.1019669241,-10.1222918451,61.9347330195,-12.5380330759,-6.2422918451000005,14.0060158822,73.64,-3.88,73.7421453444,0.0
2022-02-02 08:30:00,61.6245168869,-34.6414352111,70.6937770601,-12.5554831131,-6.4014352111,14.0932086114,74.18,-28.24,79.3736102241,133.13,-12.5554831131,-6.4014352111,14.0932086114,-12.5554831131,-6.4014352111,14.0932086114,0.0,0.0,0.0,0.0,59.1645168869,-34.7014352111,68.5903029893,-12.5554831131,-6.4014352111,14.0932086114,71.72,-28.3,77.1015460286,133.25,70.8745168869,-8.2014352111,71.3474644502,-12.5554831131,-6.4014352111,14.0932086114,83.43,-1.8,83.4494152166,132.88,59.4045168869,10.0785647889,60.2534156274,-12.5554831131,-6.4014352111,14.0932086114,71.96,16.48,73.8229774528,133.25,66.1245168869,-6.1214352111,66.4072564,-12.5554831131,-6.4014352111,14.0932086114,78.68,0.28,78.6804982191,0.0
2022-02-02 09:00:00,62.9775169081,-33.3660388858,71.2703317436,-13.3324830919,-6.3760388858,14.7786662886,76.31,-26.99,80.9424252169,133.13,-13.3324830919,-6.3760388858,14.7786662886,-13.3324830919,-6.3760388858,14.7786662886,0.0,0.0,0.0,0.0,60.3975169081,-33.4360388858,69.0349820384,-13.3324830919,-6.3760388858,14.7786662886,73.73,-27.06,78.5388852735,133.25,72.0975169081,-7.7460388858,72.5124338492,-13.3324830919,-6.3760388858,14.7786662886,85.43,-1.37,85.4409843108,132.88,60.6675169081,11.0639611142,61.6681347483,-13.3324830919,-6.3760388858,14.7786662886,74.0,17.44,76.0273214049,133.25,56.3075169081,-5.2160388858,56.5485943417,-13.3324830919,-6.3760388858,14.7786662886,69.64,1.16,69.6496604443,0.0
2022-02-02 09:30:00,68.2177169608,-31.3242213248,75.0657295239,-11.9722830392,-6.0442213248,13.4114940478,80.19,-25.28,84.0804049705,132.33,-11.9722830392,-6.0442213248,13.4114940478,-11.9722830392,-6.0442213248,13.4114940478,0.0,0.0,0.0,0.0,65.4977169608,-31.4242213248,72.6459400996,-11.9722830392,-6.0442213248,13.4114940478,77.47,-25.38,81.521440738,132.44,75.0177169608,-5.8842213248,75.2481356487,-11.9722830392,-6.0442213248,13.4114940478,86.99,0.16,86.9901471432,132.15,65.7877169608,13.0757786752,67.0745830466,-11.9722830392,-6.0442213248,13.4114940478,77.76,19.12,80.0761637443,132.44,65.1077169608,-0.3242213248,65.1085242293,-11.9722830392,-6.0442213248,13.4114940478,77.08,5.72,77.2919452466,0.0
2022-02-02 10:00:00,64.4072002905,-31.7965510476,71.8283238547,-10.2027997095,-5.6065510476,11.6417583106,74.61,-26.19,79.0731825589,132.33,-10.2027997095,-5.6065510476,11.6417583106,-10.2027997095,-5.6065510476,11.6417583106,0.0,0.0,0.0,0.0,61.8872002905,-31.9165510476,69.6325483561,-10.2027997095,-5.6065510476,11.6417583106,72.09,-26.31,76.7410203216,132.44,72.2872002905,-6.0165510476,72.5371505668,-10.2027997095,-5.6065510476,11.6417583106,82.49,-0.41000000000000003,82.4910189051,132.15,62.1172002905,12.7534489524,63.4129090337,-10.2027997095,-5.6065510476,11.6417583106,72.32,18.36,74.6141541532,132.44,65.5172002905,-2.0465510476,65.5491564026,-10.2027997095,-5.6065510476,11.6417583106,75.72,3.56,75.8036410735,0.0
2022-02-02 10:30:00,63.555150171,-31.9045414521,71.1136898109,-10.214849829,-5.6445414521,11.6706471643,73.77,-26.26,78.3045369056,132.76,-10.214849829,-5.6445414521,11.6706471643,-10.214849829,-5.6445414521,11.6706471643,0.0,0.0,0.0,0.0,61.075150171,-32.0345414521,68.9665557677,-10.214849829,-5.6445414521,11.6706471643,71.29,-26.39,76.0177360884,132.89,71.815150171,-6.4945414521,72.1082163332,-10.214849829,-5.6445414521,11.6706471643,82.03,-0.85,82.0344037584,132.6,61.305150171,12.7554585479,62.6180737507,-10.214849829,-5.6445414521,11.6706471643,71.52,18.4,73.8489702027,132.89,66.265150171,-3.4445414521,66.3546154612,-10.214849829,-5.6445414521,11.6706471643,76.48,2.2,76.5116357164,0.0
2022-02-02 11:00:00,61.7675336495,-31.434517233,69.3062557553,-7.5324663505,-5.024517233,9.0544918546,69.3,-26.41,74.161837221,132.96,-7.5324663505,-5.024517233,9.0544918546,-7.5324663505,-5.024517233,9.0544918546,0.0,0.0,0.0,0.0,59.4475336495,-31.594517233,67.3217853016,-7.5324663505,-5.024517233,9.0544918546,66.98,-26.57,72.0575138344,133.08,69.2075336495,-6.584517233,69.5200588395,-7.5324663505,-5.024517233,9.0544918546,76.74,-1.56,76.7558544998,132.83,59.5475336495,12.615482767,60.8691972116,-7.5324663505,-5.024517233,9.0544918546,67.08,17.64,69.3606228346,133.08,56.8275336495,-4.824517233,57.031960752,-7.5324663505,-5.024517233,9.0544918546,64.36,0.2,64.3603107513,0.0
2022-02-02 11:30:00,62.2173837309,-31.5663907743,69.7670399604,-6.2126162691,-5.1563907743,8.0737207485,68.43,-26.41,73.3495262425,132.36,-6.2126162691,-5.1563907743,8.0737207485,-6.2126162691,-5.1563907743,8.0737207485,0.0,0.0,0.0,0.0,59.9473837309,-31.7363907743,67.8298408929,-6.2126162691,-5.1563907743,8.0737207485,66.16,-26.58,71.2996633933,132.47,71.7573837309,-6.2863907743,72.0322207687,-6.2126162691,-5.1563907743,8.0737207485,77.97,-1.13,77.9781879759,132.28,60.0673837309,12.7236092257,61.4001695438,-6.2126162691,-5.1563907743,8.0737207485,66.28,17.88,68.649346683,132.47,62.3473837309,-4.1563907743,62.4857731196,-6.2126162691,-5.1563907743,8.0737207485,68.56,1.0,68.5672924943,0.0
2022-02-02 12:00:00,62.4113503666,-31.796158682,70.0440744211,-8.0986496334,-5.446158682,9.759547647,70.51,-26.35,75.2727214866,132.76,-8.0986496334,-5.446158682,9.759547647,-8.0986496334,-5.446158682,9.759547647,0.0,0.0,0.0,0.0,60.0613503666,-31.946158682,68.0288384613,-8.0986496334,-5.446158682,9.759547647,68.16,-26.5,73.1302645968,132.88,71.7313503666,-6.516158682,72.026709972,-8.0986496334,-5.446158682,9.759547647,79.83,-1.07,79.837170541,132.63,60.1813503666,12.433841318,61.4523827192,-8.0986496334,-5.446158682,9.759547647,68.28,17.88,70.5822413926,132.88,64.3813503666,-4.086158682,64.5108903039,-8.0986496334,-5.446158682,9.759547647,72.48,1.3599999999999999,72.492758259,0.0
2022-02-02 12:30:00,63.7281339996,-31.47388473,71.0765818189,-7.9318660004,-5.03388473,9.3943862877,71.66,-26.44,76.3821261815,132.51,-7.9318660004,-5.03388473,9.3943862877,-7.9318660004,-5.03388473,9.3943862877,0.0,0.0,0.0,0.0,61.3281339996,-31.61388473,68.9969399872,-7.9318660004,-5.03388473,9.3943862877,69.26,-26.58,74.1852006805,132.63,70.3581339996,-6.46388473,70.6544324562,-7.9318660004,-5.03388473,9.3943862877,78.29,-1.43,78.3030586887,132.38,61.5081339996,12.92611527,62.8516905428,-7.9318660004,-5.03388473,9.3943862877,69.44,17.96,71.7249970373,132.63,59.9881339996,-4.63388473,60.1668439296,-7.9318660004,-5.03388473,9.3943862877,67.92,0.4,67.9211778461,0.0
