Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-02 13:00:00,62.0734836311,-32.283612496,69.9667707265,-7.7565163689,-4.983612496,9.2195411866,69.83,-27.3,74.976789075,132.71,-7.7565163689,-4.983612496,9.2195411866,-7.7565163689,-4.983612496,9.2195411866,0.0,0.0,0.0,0.0,59.7434836311,-32.413612496,67.9700383362,-7.7565163689,-4.983612496,9.2195411866,67.5,-27.43,72.8605167426,132.82,69.3734836311,-7.213612496,69.7475192129,-7.7565163689,-4.983612496,9.2195411866,77.13,-2.23,77.162230398,132.66,59.9234836311,12.176387504,61.1480850324,-7.7565163689,-4.983612496,9.2195411866,67.68,17.16,69.8215439531,132.82,57.0834836311,-5.183612496,57.3183560648,-7.7565163689,-4.983612496,9.2195411866,64.84,-0.2,64.8403084508,0.0
2022-02-02 13:30:00,61.7722667792,-32.5722512422,69.8338348798,-5.4777332208,-4.4722512422000005,7.0715339504,67.25,-28.1,72.8846520195,134.02,-5.4777332208,-4.4722512422000005,7.0715339504,-5.4777332208,-4.4722512422000005,7.0715339504,0.0,0.0,0.0,0.0,59.5622667792,-32.7122512422,67.954065406,-5.4777332208,-4.4722512422000005,7.0715339504,65.04,-28.24,70.9062705267,134.11,67.6322667792,-6.7222512422000005,67.9655219317,-5.4777332208,-4.4722512422000005,7.0715339504,73.11,-2.25,73.1446142925,133.89,59.7222667792,12.4877487578,61.0138756209,-5.4777332208,-4.4722512422000005,7.0715339504,65.2,16.96,67.3697380134,134.11,55.7222667792,-4.5122512422,55.9046637257,-5.4777332208,-4.4722512422000005,7.0715339504,61.2,-0.04,61.2000130719,0.0
2022-02-02 14:00:00,63.8365835878,-31.5979516465,71.2287859816,-4.6334164122,-3.9879516465,6.1132892933,68.47,-27.61,73.8271833406,134.02,-4.6334164122,-3.9879516465,6.1132892933,-4.6334164122,-3.9879516465,6.1132892933,0.0,0.0,0.0,0.0,61.5765835878,-31.7479516465,69.2792038067,-4.6334164122,-3.9879516465,6.1132892933,66.21,-27.76,71.7940227317,134.11,67.9665835878,-6.3179516465,68.2596000399,-4.6334164122,-3.9879516465,6.1132892933,72.6,-2.33,72.6373794957,133.89,61.7665835878,13.1320483535,63.1471419945,-4.6334164122,-3.9879516465,6.1132892933,66.4,17.12,68.571527619,134.11,54.5665835878,-4.1479516465,54.7240125293,-4.6334164122,-3.9879516465,6.1132892933,59.2,-0.16,59.2002162158,0.0
2022-02-02 14:30:00,63.3687336816,-32.4931719436,71.21378119,-6.0712663184,-4.3631719436,7.476466018,69.44,-28.13,74.9213621072,133.27,-6.0712663184,-4.3631719436,7.476466018,-6.0712663184,-4.3631719436,7.476466018,0.0,0.0,0.0,0.0,61.0687336816,-32.6131719436,69.2315622942,-6.0712663184,-4.3631719436,7.476466018,67.14,-28.25,72.8412115495,133.37,68.5987336816,-6.9231719436,68.947201339,-6.0712663184,-4.3631719436,7.476466018,74.67,-2.56,74.7138708675,133.22,61.2487336816,12.3568280564,62.4827862472,-6.0712663184,-4.3631719436,7.476466018,67.32,16.72,69.3652708493,133.37,56.2487336816,-4.8431719436,56.4568539264,-6.0712663184,-4.3631719436,7.476466018,62.32,-0.48,62.3218484963,0.0
2022-02-02 15:00:00,61.0043839,-33.2324994666,69.4689418072,-6.7756161,-4.5524994666000005,8.1629789249,67.78,-28.68,73.5980352999,133.55,-6.7756161,-4.5524994666000005,8.1629789249,-6.7756161,-4.5524994666000005,8.1629789249,0.0,0.0,0.0,0.0,58.7743839,-33.3424994666,67.5732970448,-6.7756161,-4.5524994666000005,8.1629789249,65.55,-28.79,71.5937609014,133.65,66.8743839,-7.4524994666,67.2883568703,-6.7756161,-4.5524994666000005,8.1629789249,73.65,-2.9,73.7070722523,133.45,58.9443839,11.5275005334,60.060999508,-6.7756161,-4.5524994666000005,8.1629789249,65.72,16.08,67.6585899942,133.65,56.5043839,-5.7924994666,56.8005145222,-6.7756161,-4.5524994666000005,8.1629789249,63.28,-1.24,63.2921480122,0.0
2022-02-02 15:30:00,61.9045671287,-34.0125316051,70.6330498958,-10.9254328713,-4.9025316051,11.9749697104,72.83,-29.11,78.4321426457,133.43,-10.9254328713,-4.9025316051,11.9749697104,-10.9254328713,-4.9025316051,11.9749697104,0.0,0.0,0.0,0.0,59.5045671287,-34.0525316051,68.559232915,-10.9254328713,-4.9025316051,11.9749697104,70.43,-29.15,76.2240605059,133.54,69.5145671287,-8.1025316051,69.9851845858,-10.9254328713,-4.9025316051,11.9749697104,80.44,-3.2,80.5036247631,133.33,59.7945671287,11.0174683949,60.8011091013,-10.9254328713,-4.9025316051,11.9749697104,70.72,15.92,72.4897565177,133.54,57.3945671287,-6.3825316051,57.7483596787,-10.9254328713,-4.9025316051,11.9749697104,68.32,-1.48,68.3360285647,0.0
2022-02-02 16:00:00,64.9486836695,-33.7843332855,73.2100586392,-15.9313163305,-5.6443332855,16.9016371473,80.88,-28.14,85.6354716225,133.64,-15.9313163305,-5.6443332855,16.9016371473,-15.9313163305,-5.6443332855,16.9016371473,0.0,0.0,0.0,0.0,62.2286836695,-33.7643332855,70.7985824255,-15.9313163305,-5.6443332855,16.9016371473,78.16,-28.12,83.0645532101,133.77,74.1086836695,-7.9243332855,74.5311482083,-15.9313163305,-5.6443332855,16.9016371473,90.04,-2.2800000000000002,90.0688625442,133.52,62.5886836695,10.9156667145,63.5334172173,-15.9313163305,-5.6443332855,16.9016371473,78.52,16.56,80.2472678663,133.77,61.6686836695,-5.6043332855,61.9228156426,-15.9313163305,-5.6443332855,16.9016371473,77.6,0.04,77.6000103093,0.0
2022-02-02 16:30:00,67.3481169498,-33.4947417833,75.2174619607,-17.4618830502,-6.1747417833,18.5214685095,84.81,-27.32,89.1017311841,132.78,-17.4618830502,-6.1747417833,18.5214685095,-17.4618830502,-6.1747417833,18.5214685095,0.0,0.0,0.0,0.0,64.4681169498,-33.4547417833,72.6316587367,-17.4618830502,-6.1747417833,18.5214685095,81.93,-27.28,86.3523207563,132.9,77.2481169498,-7.6547417833,77.6264558257,-17.4618830502,-6.1747417833,18.5214685095,94.71,-1.48,94.721563015,132.61,64.8581169498,11.1052582167,65.8019915682,-17.4618830502,-6.1747417833,18.5214685095,82.32,17.28,84.1140939439,132.9,69.6981169498,-5.0147417833,69.878288055,-17.4618830502,-6.1747417833,18.5214685095,87.16,1.16,87.1677187954,0.0
2022-02-02 17:00:00,69.9017669143,-32.3474160621,77.0234532051,-18.4282330857,-6.6074160621,19.5769691648,88.33,-25.74,92.0040026303,132.55,-18.4282330857,-6.6074160621,19.5769691648,-18.4282330857,-6.6074160621,19.5769691648,0.0,0.0,0.0,0.0,66.8817669143,-32.2974160621,74.2717566096,-18.4282330857,-6.6074160621,19.5769691648,85.31,-25.69,89.0941760162,132.66,80.7017669143,-6.7074160621,80.9800260146,-18.4282330857,-6.6074160621,19.5769691648,99.13,-0.1,99.1300504388,132.33,67.2917669143,11.7925839379,68.3172520699,-18.4282330857,-6.6074160621,19.5769691648,85.72,18.4,87.6725635533,132.66,68.4517669143,-2.2874160621,68.4899749302,-18.4282330857,-6.6074160621,19.5769691648,86.88,4.32,86.9873370095,0.0
2022-02-02 17:30:00,73.7635502663,-31.560818966,80.2318306016,-20.5164497337,-7.170818966,21.7335076396,94.28,-24.39,97.3837281069,131.52,-20.5164497337,-7.170818966,21.7335076396,-20.5164497337,-7.170818966,21.7335076396,0.0,0.0,0.0,0.0,70.5135502663,-31.500818966,77.2299318055,-20.5164497337,-7.170818966,21.7335076396,91.03,-24.33,94.2253140085,131.63,84.7735502663,-5.810818966,84.9724687284,-20.5164497337,-7.170818966,21.7335076396,105.29,1.3599999999999999,105.2987829939,131.26,70.9635502663,12.349181034,72.0300474705,-20.5164497337,-7.170818966,21.7335076396,91.48,19.52,93.5394077381,131.63,75.8035502663,-0.690818966,75.8066980142,-20.5164497337,-7.170818966,21.7335076396,96.32,6.48,96.5377273401,0.0
2022-02-02 18:00:00,75.2838503005,-30.605126523,81.2670405857,-21.3961496995,-7.515126523,22.6775736934,96.68,-23.09,99.3990467761,131.02,-21.3961496995,-7.515126523,22.6775736934,-21.3961496995,-7.515126523,22.6775736934,0.0,0.0,0.0,0.0,71.9138503005,-30.535126523,78.1280731672,-21.3961496995,-7.515126523,22.6775736934,93.31,-23.02,96.10762977,131.14,87.0438503005,-5.525126523,87.2190283036,-21.3961496995,-7.515126523,22.6775736934,108.44,1.99,108.4582578691,130.71,72.3238503005,13.084873477,73.4979811709,-21.3961496995,-7.515126523,22.6775736934,93.72,20.6,95.9572738254,131.14,83.5238503005,0.244873477,83.5242092572,-21.3961496995,-7.515126523,22.6775736934,104.92,7.76,105.2065777411,0.0
2022-02-02 18:30:00,73.4870671514,-31.2442618019,79.8533213715,-18.7629328486,-7.4242618019,20.1783872592,92.25,-23.82,95.2756784284,130.61,-18.7629328486,-7.4242618019,20.1783872592,-18.7629328486,-7.4242618019,20.1783872592,0.0,0.0,0.0,0.0,70.2970671514,-31.2042618019,76.9115310256,-18.7629328486,-7.4242618019,20.1783872592,89.06,-23.78,92.1801063137,130.72,86.7870671514,-6.3142618019,87.0164635391,-18.7629328486,-7.4242618019,20.1783872592,105.55,1.11,105.555836409,130.35,70.7170671514,12.4157381981,71.7987057091,-18.7629328486,-7.4242618019,20.1783872592,89.48,19.84,91.6531286973,130.72,79.9970671514,-0.3442618019,79.9978079013,-18.7629328486,-7.4242618019,20.1783872592,98.76,7.08,99.0134536313,0.0
2022-02-02 19:00:00,74.2117669804,-32.2534210485,80.9176712943,-20.5482330196,-7.1734210485,21.7643711089,94.76,-25.08,98.0227728643,130.61,-20.5482330196,-7.1734210485,21.7643711089,-20.5482330196,-7.1734210485,21.7643711089,0.0,0.0,0.0,0.0,70.9417669804,-32.1434210485,77.8841050472,-20.5482330196,-7.1734210485,21.7643711089,91.49,-24.97,94.8362852499,130.72,84.6617669804,-7.2134210485,84.9685131768,-20.5482330196,-7.1734210485,21.7643711089,105.21,-0.04,105.2100076038,130.43,71.4117669804,11.7865789515,72.3779241665,-20.5482330196,-7.1734210485,21.7643711089,91.96,18.96,93.8942128142,130.72,75.2517669804,-1.8934210485,75.2755835377,-20.5482330196,-7.1734210485,21.7643711089,95.8,5.28,95.9453928024,0.0
2022-02-02 19:30:00,71.3195337279,-33.8509629814,78.9453202282,-19.9004662721,-6.8609629814,21.04997318,91.22,-26.99,95.1291148913,131.71,-19.9004662721,-6.8609629814,21.04997318,-19.9004662721,-6.8609629814,21.04997318,0.0,0.0,0.0,0.0,68.1895337279,-33.7309629814,76.0762142439,-19.9004662721,-6.8609629814,21.04997318,88.09,-26.87,92.0969326308,131.84,81.8395337279,-7.9009629814,82.2200370763,-19.9004662721,-6.8609629814,21.04997318,101.74,-1.04,101.7453153713,131.48,68.6595337279,10.5390370186,69.4636802438,-19.9004662721,-6.8609629814,21.04997318,88.56,17.4,90.2531639335,131.84,67.6995337279,-3.9809629814000003,67.8164798057,-19.9004662721,-6.8609629814,21.04997318,87.6,2.88,87.6473296798,0.0
2022-02-02 20:00:00,68.3001001676,-35.5383447667,76.992711549,-18.8898998324,-6.4883447667,19.9731553213,87.19,-29.05,91.9021142303,131.71,-18.8898998324,-6.4883447667,19.9731553213,-18.8898998324,-6.4883447667,19.9731553213,0.0,0.0,0.0,0.0,65.3501001676,-35.3883447667,74.3166908389,-18.8898998324,-6.4883447667,19.9731553213,84.24,-28.9,89.0594610359,131.84,78.4401001676,-9.8983447667,79.062168851,-18.8898998324,-6.4883447667,19.9731553213,97.33,-3.41,97.3897171163,131.48,65.8301001676,8.9916552333,66.4413421893,-18.8898998324,-6.4883447667,19.9731553213,84.72,15.48,86.1226381389,131.84,66.9901001676,-7.8883447667,67.4529428834,-18.8898998324,-6.4883447667,19.9731553213,85.88,-1.4,85.8914105135,0.0
2022-02-02 20:30:00,64.5739168045,-37.1510107908,74.4982438334,-17.7760831955,-6.1510107908,18.8102117883,82.35,-31.0,87.9916047132,132.08,-17.7760831955,-6.1510107908,18.8102117883,-17.7760831955,-6.1510107908,18.8102117883,0.0,0.0,0.0,0.0,61.8139168045,-36.9710107908,72.0264947753,-17.7760831955,-6.1510107908,18.8102117883,79.59,-30.82,85.3489337953,132.22,74.2139168045,-11.9710107908,75.1732036488,-17.7760831955,-6.1510107908,18.8102117883,91.99,-5.82,92.1739252717,131.92,62.2639168045,7.3289892092,62.6937749595,-17.7760831955,-6.1510107908,18.8102117883,80.04,13.48,81.1671854877,132.22,66.1439168045,-12.0310107908,67.2291822864,-17.7760831955,-6.1510107908,18.8102117883,83.92,-5.88,84.1257439789,0.0
2022-02-02 21:00:00,59.9253168507,-38.822980244600004,71.4021525917,-13.2846831493,-5.7729802446,14.4848233431,73.21,-33.05,80.3243835955,132.08,-13.2846831493,-5.7729802446,14.4848233431,-13.2846831493,-5.7729802446,14.4848233431,0.0,0.0,0.0,0.0,57.5353168507,-38.6729802446,69.3246859791,-13.2846831493,-5.7729802446,14.4848233431,70.82,-32.9,78.0889390375,132.22,68.2753168507,-13.6629802446,69.6289876433,-13.2846831493,-5.7729802446,14.4848233431,81.56,-7.89,81.940745054,132.07,57.8753168507,5.9070197554,58.1759845895,-13.2846831493,-5.7729802446,14.4848233431,71.16,11.68,72.1121903703,132.22,58.7953168507,-14.9729802446,60.671899764,-13.2846831493,-5.7729802446,14.4848233431,72.08,-9.2,72.6647534916,0.0
2022-02-02 21:30:00,56.9473169388,-38.856567012,68.9407695525,-11.1926830612,-5.456567012,12.4519186339,68.14,-33.4,75.8855691156,132.76,-11.1926830612,-5.456567012,12.4519186339,-11.1926830612,-5.456567012,12.4519186339,0.0,0.0,0.0,0.0,54.7573169388,-38.766567012,67.0910610755,-11.1926830612,-5.456567012,12.4519186339,65.95,-33.31,73.8847656828,132.9,64.2173169388,-17.076567012,66.4490250924,-11.1926830612,-5.456567012,12.4519186339,75.41,-11.62,76.3000163827,132.74,55.0473169388,6.183432988,55.3935189862,-11.1926830612,-5.456567012,12.4519186339,66.24,11.64,67.2549418259,132.9,52.6473169388,-15.256567012,54.8133452532,-11.1926830612,-5.456567012,12.4519186339,63.84,-9.8,64.5878130919,0.0
2022-02-02 22:00:00,54.3859002287,-31.9191449173,63.0607481396,-9.7440997713,-4.9691449173,10.9380017171,64.13,-26.95,69.562629335,133.45,-9.7440997713,-4.9691449173,10.9380017171,-9.7440997713,-4.9691449173,10.9380017171,0.0,0.0,0.0,0.0,52.2859002287,-32.1291449173,61.3685368559,-9.7440997713,-4.9691449173,10.9380017171,62.03,-27.16,67.71548198159999,133.6,58.2559002287,-30.0391449173,65.5446423349,-9.7440997713,-4.9691449173,10.9380017171,68.0,-25.07,72.4741671218,133.22,52.4159002287,12.7508550827,53.9445168865,-9.7440997713,-4.9691449173,10.9380017171,62.16,17.72,64.6363984145,133.6,50.4559002287,-25.0091449173,56.313898794,-9.7440997713,-4.9691449173,10.9380017171,60.2,-20.04,63.4479440171,0.0
2022-02-02 22:30:00,50.8997501204,-33.1949414436,60.7674970668,-8.7102498796,-4.6249414436,9.8619742608,59.61,-28.57,66.1029273179,134.17,-8.7102498796,-4.6249414436,9.8619742608,-8.7102498796,-4.6249414436,9.8619742608,0.0,0.0,0.0,0.0,48.9597501204,-33.4049414436,59.2701210114,-8.7102498796,-4.6249414436,9.8619742608,57.67,-28.78,64.452442157,134.32,54.4997501204,-31.5149414436,62.9556534188,-8.7102498796,-4.6249414436,9.8619742608,63.21,-26.89,68.6918932626,132.33,49.0097501204,12.0150585564,50.4610467488,-8.7102498796,-4.6249414436,9.8619742608,57.72,16.64,60.070691689,134.32,42.5297501204,-26.5849414436,50.1551468632,-8.7102498796,-4.6249414436,9.8619742608,51.24,-21.96,55.7474591349,0.0
2022-02-02 23:00:00,47.819866796,-33.8097611623,58.5648325383,-7.450133204,-4.1997611623,8.552337609,55.27,-29.61,62.7018739752,134.17,-7.450133204,-4.1997611623,8.552337609,-7.450133204,-4.1997611623,8.552337609,0.0,0.0,0.0,0.0,46.069866796,-34.0297611623,57.2752762662,-7.450133204,-4.1997611623,8.552337609,53.52,-29.83,61.2716843248,134.32,50.909866796,-32.3097611623,60.2970580008,-7.450133204,-4.1997611623,8.552337609,58.36,-28.11,64.7770152137,132.33,46.109866796,11.4802388377,47.5175304463,-7.450133204,-4.1997611623,8.552337609,53.56,15.68,55.8080280963,134.32,39.429866796,-26.0797611623,47.2743941033,-7.450133204,-4.1997611623,8.552337609,46.88,-21.88,51.7345996409,0.0
2022-02-02 23:30:00,45.7755500684,-34.6676233483,57.4216430685,-6.5444499316,-3.8776233483,7.6069565358,52.32,-30.79,60.707548954,134.41,-6.5444499316,-3.8776233483,7.6069565358,-6.5444499316,-3.8776233483,7.6069565358,0.0,0.0,0.0,0.0,44.1455500684,-34.8976233483,56.273205935,-6.5444499316,-3.8776233483,7.6069565358,50.69,-31.02,59.4282466509,134.55,48.3855500684,-32.6076233483,58.3473954504,-6.5444499316,-3.8776233483,7.6069565358,54.93,-28.73,61.989658815,132.61,44.1755500684,11.1623766517,45.5639975898,-6.5444499316,-3.8776233483,7.6069565358,50.72,15.04,52.9029299756,134.55,41.0955500684,-27.3176233483,49.3466997967,-6.5444499316,-3.8776233483,7.6069565358,47.64,-23.44,53.0942859449,0.0
2022-02-03 00:00:00,43.8293501109,-35.0690324115,56.1324234772,-5.8906498891,-3.6790324115,6.9451447502,49.72,-31.39,58.7997491491,135.32,-5.8906498891,-3.6790324115,6.9451447502,-5.8906498891,-3.6790324115,6.9451447502,0.0,0.0,0.0,0.0,42.2993501109,-35.2990324115,55.0931639044,-5.8906498891,-3.6790324115,6.9451447502,48.19,-31.62,57.6376656363,135.47,46.1893501109,-33.0490324115,56.7951988024,-5.8906498891,-3.6790324115,6.9451447502,52.08,-29.37,59.7906623144,133.47,42.2693501109,10.6409675885,43.5881652518,-5.8906498891,-3.6790324115,6.9451447502,48.16,14.32,50.2438852001,135.47,40.8693501109,-27.0790324115,49.0262967685,-5.8906498891,-3.6790324115,6.9451447502,46.76,-23.4,52.2882166458,0.0
2022-02-03 00:30:00,46.1332168314,-34.6993847193,57.726259147,-5.9667831686,-3.7593847193,7.052338254,52.1,-30.94,60.5945014007,135.32,-5.9667831686,-3.7593847193,7.052338254,-5.9667831686,-3.7593847193,7.052338254,0.0,0.0,0.0,0.0,44.5132168314,-34.9393847193,56.5878704073,-5.9667831686,-3.7593847193,7.052338254,50.48,-31.18,59.333150936,135.54,48.5232168314,-32.6393847193,58.4793297372,-5.9667831686,-3.7593847193,7.052338254,54.49,-28.88,61.670207556,133.54,44.5532168314,11.1206152807,45.9201177508,-5.9667831686,-3.7593847193,7.052338254,50.52,14.88,52.6657839588,135.54,43.4332168314,-27.5993847193,51.4603766135,-5.9667831686,-3.7593847193,7.052338254,49.4,-23.84,54.8516690721,0.0
2022-02-03 01:00:00,45.8977001829,-34.5720750045,57.4615284533,-7.2522998171,-4.1720750045,8.3667235212,53.15,-30.4,61.2297517552,135.46,-7.2522998171,-4.1720750045,8.3667235212,-7.2522998171,-4.1720750045,8.3667235212,0.0,0.0,0.0,0.0,44.2277001829,-34.7820750045,56.2661728313,-7.2522998171,-4.1720750045,8.3667235212,51.48,-30.61,59.8929252917,135.54,49.2777001829,-32.2820750045,58.9103055663,-7.2522998171,-4.1720750045,8.3667235212,56.53,-28.11,63.1332954945,133.54,44.2277001829,10.9479249955,45.5625561747,-7.2522998171,-4.1720750045,8.3667235212,51.48,15.12,53.6544946859,135.54,34.7877001829,-23.7720750045,42.1342572503,-7.2522998171,-4.1720750045,8.3667235212,42.04,-19.6,46.3844974102,0.0
2022-02-03 01:30:00,44.7140503248,-35.1117067323,56.8522492616,-7.4359496752,-4.2417067323,8.5606906015,52.15,-30.87,60.601810204,134.8,-7.4359496752,-4.2417067323,8.5606906015,-7.4359496752,-4.2417067323,8.5606906015,0.0,0.0,0.0,0.0,43.0840503248,-35.3417067323,55.7249641287,-7.4359496752,-4.2417067323,8.5606906015,50.52,-31.1,59.325208807,134.94,48.1440503248,-33.0917067323,58.4201218428,-7.4359496752,-4.2417067323,8.5606906015,55.58,-28.85,62.6215529989,132.89,43.1240503248,10.7182932677,44.4360836144,-7.4359496752,-4.2417067323,8.5606906015,50.56,14.96,52.7267977408,134.94,39.4440503248,-26.4417067323,47.4868082834,-7.4359496752,-4.2417067323,8.5606906015,46.88,-22.2,51.8707470546,0.0
2022-02-03 02:00:00,44.1385670529,-26.4323311902,51.4478496502,-7.0614329471,-4.1123311902,8.1716034585,51.2,-22.32,55.8535800106,135.4,-7.0614329471,-4.1123311902,8.1716034585,-7.0614329471,-4.1123311902,8.1716034585,0.0,0.0,0.0,0.0,42.4585670529,-26.9723311902,50.3014568976,-7.0614329471,-4.1123311902,8.1716034585,49.52,-22.86,54.5418188182,135.54,44.7185670529,-45.4123311902,63.7340573273,-7.0614329471,-4.1123311902,8.1716034585,51.78,-41.3,66.2333631941,133.49,42.2585670529,18.5676688098,46.1578250614,-7.0614329471,-4.1123311902,8.1716034585,49.32,22.68,54.2848487149,135.54,45.5785670529,-33.7123311902,56.6915077315,-7.0614329471,-4.1123311902,8.1716034585,52.64,-29.6,60.3914695963,0.0
2022-02-03 02:30:00,43.6730503028,-25.0137643049,50.3291538519,-6.4369496972,-4.0137643049,7.5858173785,50.11,-21.0,54.3324221805,134.52,-6.4369496972,-4.0137643049,7.5858173785,-6.4369496972,-4.0137643049,7.5858173785,0.0,0.0,0.0,0.0,42.0330503028,-25.6237643049,49.2275798198,-6.4369496972,-4.0137643049,7.5858173785,48.47,-21.61,53.0691341554,134.68,43.7430503028,-46.9037643049,64.1359303025,-6.4369496972,-4.0137643049,7.5858173785,50.18,-42.89,66.0120026965,130.65,41.8030503028,19.9062356951,46.3006828694,-6.4369496972,-4.0137643049,7.5858173785,48.24,23.92,53.8448140493,134.68,44.4830503028,-34.0537643049,56.0214300744,-6.4369496972,-4.0137643049,7.5858173785,50.92,-30.04,59.1206224595,0.0
2022-02-03 03:00:00,42.6619335941,-25.3255897433,49.6127611994,-6.2980664059,-3.9455897433000002,7.4319121951,48.96,-21.38,53.4245823568,134.52,-6.2980664059,-3.9455897433000002,7.4319121951,-6.2980664059,-3.9455897433000002,7.4319121951,0.0,0.0,0.0,0.0,41.0619335941,-25.9255897433,48.5614929138,-6.2980664059,-3.9455897433000002,7.4319121951,47.36,-21.98,52.2119718072,134.68,42.6919335941,-47.2255897433,63.6620571502,-6.2980664059,-3.9455897433000002,7.4319121951,48.99,-43.28,65.3695533104,130.65,40.8219335941,19.6544102567,45.3070204814,-6.2980664059,-3.9455897433000002,7.4319121951,47.12,23.6,52.699662238,134.68,30.1819335941,-32.7855897433,44.5628097217,-6.2980664059,-3.9455897433000002,7.4319121951,36.48,-28.84,46.5030751671,0.0
2022-02-03 03:30:00,42.0489502284,-25.5518747991,49.2037856375,-6.6910497716,-4.0318747991,7.8119243111,48.74,-21.52,53.2794331802,134.71,-6.6910497716,-4.0318747991,7.8119243111,-6.6910497716,-4.0318747991,7.8119243111,0.0,0.0,0.0,0.0,40.4689502284,-26.1618747991,48.1889990101,-6.6910497716,-4.0318747991,7.8119243111,47.16,-22.13,52.0941695394,134.86,41.9389502284,-47.6018747991,63.4414220415,-6.6910497716,-4.0318747991,7.8119243111,48.63,-43.57,65.2933518821,130.83,40.2289502284,19.4881252009,44.7007322124,-6.6910497716,-4.0318747991,7.8119243111,46.92,23.52,52.4850150043,134.86,34.2289502284,-32.7918747991,47.401773032,-6.6910497716,-4.0318747991,7.8119243111,40.92,-28.76,50.0158374917,0.0
2022-02-03 04:00:00,41.4225002108,-25.650097379800002,48.7211557674,-6.8674997892,-4.0400973798,7.9677437329,48.29,-21.61,52.9047842827,134.63,-6.8674997892,-4.0400973798,7.9677437329,-6.8674997892,-4.0400973798,7.9677437329,0.0,0.0,0.0,0.0,39.8425002108,-26.2700973798,47.7236088262,-6.8674997892,-4.0400973798,7.9677437329,46.71,-22.23,51.7300396288,134.76,41.1125002108,-48.3500973798,63.4662870367,-6.8674997892,-4.0400973798,7.9677437329,47.98,-44.31,65.3104624084,130.75,39.5725002108,19.7199026202,44.2137685827,-6.8674997892,-4.0400973798,7.9677437329,46.44,23.76,52.1652297992,134.76,42.1325002108,-35.1200973798,54.850422186,-6.8674997892,-4.0400973798,7.9677437329,49.0,-31.08,58.0255667788,0.0
2022-02-03 04:30:00,41.3301835831,-25.2404176329,48.4279129975,-6.7898164169,-4.0304176329,7.8959403032,48.12,-21.21,52.5870563922,134.86,-6.7898164169,-4.0304176329,7.8959403032,-6.7898164169,-4.0304176329,7.8959403032,0.0,0.0,0.0,0.0,39.7601835831,-25.8704176329,47.4357534679,-6.7898164169,-4.0304176329,7.8959403032,46.55,-21.84,51.4187524158,135.01,40.9001835831,-48.9904176329,63.8191666898,-6.7898164169,-4.0304176329,7.8959403032,47.69,-44.96,65.5418774525,131.14,39.4901835831,19.8895823671,44.2161744858,-6.7898164169,-4.0304176329,7.8959403032,46.28,23.92,52.0961111792,135.01,41.4501835831,-37.2704176329,55.742279730999996,-6.7898164169,-4.0304176329,7.8959403032,48.24,-33.24,58.5832330962,0.0
2022-02-03 05:00:00,41.1548002684,-25.144492888,48.2282397328,-6.4451997316,-4.014492888,7.5932043781,47.6,-21.13,52.0791407379,134.86,-6.4451997316,-4.014492888,7.5932043781,-6.4451997316,-4.014492888,7.5932043781,0.0,0.0,0.0,0.0,39.6048002684,-25.794492888,47.2641097203,-6.4451997316,-4.014492888,7.5932043781,46.05,-21.78,50.9408568833,135.01,40.7048002684,-48.874492888,63.6050062491,-6.4451997316,-4.014492888,7.5932043781,47.15,-44.86,65.0810425546,131.14,39.3548002684,20.065507112,44.1749349726,-6.4451997316,-4.014492888,7.5932043781,45.8,24.08,51.744433517,135.01,35.4748002684,-37.054492888,51.2981178726,-6.4451997316,-4.014492888,7.5932043781,41.92,-33.04,53.3753501159,0.0
2022-02-03 05:30:00,42.4418834873,-25.0469749228,49.2814815801,-7.7281165127,-4.1669749228,8.7799467448,50.17,-20.88,54.3415430403,135.0,-7.7281165127,-4.1669749228,8.7799467448,-7.7281165127,-4.1669749228,8.7799467448,0.0,0.0,0.0,0.0,40.7918834873,-25.6469749228,48.1844900474,-7.7281165127,-4.1669749228,8.7799467448,48.52,-21.48,53.0620467001,135.14,42.3118834873,-46.8769749228,63.1486045939,-7.7281165127,-4.1669749228,8.7799467448,50.04,-42.71,65.7886441569,131.26,40.5518834873,19.4330250772,44.9677408596,-7.7281165127,-4.1669749228,8.7799467448,48.28,23.6,53.7393561554,135.14,42.1118834873,-37.3269749228,56.2735620672,-7.7281165127,-4.1669749228,8.7799467448,49.84,-33.16,59.8632708762,0.0
2022-02-03 06:00:00,44.1899335601,-24.3736122864,50.4660599208,-7.4900664399,-4.3336122864,8.6533976404,51.68,-20.04,55.4294506558,133.81,-7.4900664399,-4.3336122864,8.6533976404,-7.4900664399,-4.3336122864,8.6533976404,0.0,0.0,0.0,0.0,42.4899335601,-24.9936122864,49.2957920016,-7.4900664399,-4.3336122864,8.6533976404,49.98,-20.66,54.0817529302,133.93,43.9199335601,-46.0336122864,63.6243194388,-7.4900664399,-4.3336122864,8.6533976404,51.41,-41.7,66.1957559063,129.93,42.2299335601,20.3863877136,46.8931987873,-7.4900664399,-4.3336122864,8.6533976404,49.72,24.72,55.5261812121,133.93,45.3099335601,-35.7736122864,57.7299005303,-7.4900664399,-4.3336122864,8.6533976404,52.8,-31.44,61.4517176326,0.0
2022-02-03 06:30:00,48.8625670606,-22.75917693,53.9029738909,-9.4474329394,-4.92917693,10.6560205683,58.31,-17.83,60.9751178761,134.22,-9.4474329394,-4.92917693,10.6560205683,-9.4474329394,-4.92917693,10.6560205683,0.0,0.0,0.0,0.0,46.8825670606,-23.36917693,52.3840961034,-9.4474329394,-4.92917693,10.6560205683,56.33,-18.44,59.2714307234,134.36,49.1725670606,-44.31917693,66.1976645742,-9.4474329394,-4.92917693,10.6560205683,58.62,-39.39,70.6248999999,130.3,46.7125670606,21.51082307,51.4274190538,-9.4474329394,-4.92917693,10.6560205683,56.16,26.44,62.0726928689,134.36,46.0325670606,-33.52917693,56.9491258562,-9.4474329394,-4.92917693,10.6560205683,55.48,-28.6,62.4178692363,0.0
2022-02-03 07:00:00,52.2334669001,-30.5667912269,60.5199453925,-11.5565330999,-5.5667912269,12.8274168036,63.79,-25.0,68.5139701083,133.32,-11.5565330999,-5.5667912269,12.8274168036,-11.5565330999,-5.5667912269,12.8274168036,0.0,0.0,0.0,0.0,50.1234669001,-30.8667912269,58.8652761374,-11.5565330999,-5.5667912269,12.8274168036,61.68,-25.3,66.6671763314,133.44,56.5634669001,-27.8467912269,63.0465666741,-11.5565330999,-5.5667912269,12.8274168036,68.12,-22.28,71.6710038998,129.38,50.1634669001,13.9932087731,52.0786261647,-11.5565330999,-5.5667912269,12.8274168036,61.72,19.56,64.7452855427,133.44,45.9634669001,-23.0867912269,51.4357873336,-11.5565330999,-5.5667912269,12.8274168036,57.52,-17.52,60.129034584,0.0
2022-02-03 07:30:00,60.4217335127,-27.7658306773,66.4960693115,-13.7982664873,-6.2458306773,15.1460410307,74.22,-21.52,77.2768969356,133.1,-13.7982664873,-6.2458306773,15.1460410307,-13.7982664873,-6.2458306773,15.1460410307,0.0,0.0,0.0,0.0,57.8917335127,-28.0458306773,64.3274546946,-13.7982664873,-6.2458306773,15.1460410307,71.69,-21.8,74.9312758466,133.24,64.2017335127,-25.6258306773,69.1270264364,-13.7982664873,-6.2458306773,15.1460410307,78.0,-19.38,80.3715397389,130.92,58.0017335127,16.1141693227,60.1985676195,-13.7982664873,-6.2458306773,15.1460410307,71.8,22.36,75.2011276511,133.24,63.2017335127,-21.7658306773,66.8446744632,-13.7982664873,-6.2458306773,15.1460410307,77.0,-15.52,78.5485225832,0.0
2022-02-03 08:00:00,61.2455334675,-26.3007627341,66.6539232912,-14.8444665325,-6.5907627341,16.2418083985,76.09,-19.71,78.6013498612,131.76,-14.8444665325,-6.5907627341,16.2418083985,-14.8444665325,-6.5907627341,16.2418083985,0.0,0.0,0.0,0.0,58.6355334675,-26.6407627341,64.4038510034,-14.8444665325,-6.5907627341,16.2418083985,73.48,-20.05,76.1663501817,131.88,67.0155334675,-23.7407627341,71.0964523807,-14.8444665325,-6.5907627341,16.2418083985,81.86,-17.15,83.6372052379,129.7,58.7555334675,17.7292372659,61.372131844,-14.8444665325,-6.5907627341,16.2418083985,73.6,24.32,77.5140142168,131.88,71.9555334675,-17.3107627341,74.0085218271,-14.8444665325,-6.5907627341,16.2418083985,86.8,-10.72,87.4594671834,0.0
2022-02-03 08:30:00,65.0152334391,-24.8495378279,69.6022995986,-15.4247665609,-6.8195378279,16.8650383825,80.44,-18.03,82.4358811441,131.97,-15.4247665609,-6.8195378279,16.8650383825,-15.4247665609,-6.8195378279,16.8650383825,0.0,0.0,0.0,0.0,62.2152334391,-25.1895378279,67.1211448641,-15.4247665609,-6.8195378279,16.8650383825,77.64,-18.37,79.7836230062,132.1,70.2852334391,-21.8295378279,73.5971654439,-15.4247665609,-6.8195378279,16.8650383825,85.71,-15.01,87.0143907638,129.84,62.3352334391,18.9804621721,65.1608722485,-15.4247665609,-6.8195378279,16.8650383825,77.76,25.8,81.9283687132,132.1,68.8152334391,-18.8195378279,71.3422130112,-15.4247665609,-6.8195378279,16.8650383825,84.24,-12.0,85.0904083901,0.0
2022-02-03 09:00:00,65.4945667997,-25.5522439937,70.3025991937,-15.2254332003,-6.8222439937,16.6840291671,80.72,-18.73,82.8645358401,131.61,-15.2254332003,-6.8222439937,16.6840291671,-15.2254332003,-6.8222439937,16.6840291671,0.0,0.0,0.0,0.0,62.6845667997,-25.8722439937,67.8139213151,-15.2254332003,-6.8222439937,16.6840291671,77.91,-19.05,80.2051781371,131.76,71.4745667997,-18.5422439937,73.8405614247,-15.2254332003,-6.8222439937,16.6840291671,86.7,-11.72,87.4885615381,129.43,62.8545667997,18.3777560063,65.486170169,-15.2254332003,-6.8222439937,16.6840291671,78.08,25.2,82.0458798478,131.76,65.2145667997,-18.2622439937,67.7233289093,-15.2254332003,-6.8222439937,16.6840291671,80.44,-11.44,81.2494135363,0.0
2022-02-03 09:30:00,65.8152000938,-27.8724361539,71.4738641781,-15.2147999062,-6.8424361539,16.6825977805,81.03,-21.03,83.7145256213,131.7,-15.2147999062,-6.8424361539,16.6825977805,-15.2147999062,-6.8424361539,16.6825977805,0.0,0.0,0.0,0.0,63.0252000938,-28.1224361539,69.0148336381,-15.2147999062,-6.8424361539,16.6825977805,78.24,-21.28,81.0822791984,131.85,73.2452000938,-14.7424361539,74.7141135298,-15.2147999062,-6.8424361539,16.6825977805,88.46,-7.9,88.8120577399,129.75,63.3052000938,16.7575638461,65.4856037994,-15.2147999062,-6.8424361539,16.6825977805,78.52,23.6,81.9899408464,131.85,61.2252000938,-14.8024361539,62.9891835367,-15.2147999062,-6.8424361539,16.6825977805,76.44,-7.96,76.8533356465,0.0
2022-02-03 10:00:00,66.0113334106,-27.472572208,71.4999186179,-14.5286665894,-6.672572208,15.9876631419,80.54,-20.8,83.1825197983,132.68,-14.5286665894,-6.672572208,15.9876631419,-14.5286665894,-6.672572208,15.9876631419,0.0,0.0,0.0,0.0,63.2413334106,-27.732572208,69.0547740046,-14.5286665894,-6.672572208,15.9876631419,77.77,-21.06,80.5710649055,132.82,73.2913334106,-14.402572208,74.6930628593,-14.5286665894,-6.672572208,15.9876631419,87.82,-7.73,88.1595445769,131.51,63.4713334106,17.167427792,65.7520398308,-14.5286665894,-6.672572208,15.9876631419,78.0,23.84,81.5619126799,132.82,63.5913334106,-13.992572208,65.1125929597,-14.5286665894,-6.672572208,15.9876631419,78.12,-7.32,78.4621998162,0.0
2022-02-03 10:30:00,66.3329668051,-27.3537169986,71.7515736329,-13.2970331949,-6.2837169986,14.7070116306,79.63,-21.07,82.3703939532,132.78,-13.2970331949,-6.2837169986,14.7070116306,-13.2970331949,-6.2837169986,14.7070116306,0.0,0.0,0.0,0.0,63.5929668051,-27.6137169986,69.3295232462,-13.2970331949,-6.2837169986,14.7070116306,76.89,-21.33,79.793740356,132.91,72.6029668051,-14.4337169986,74.0238000598,-13.2970331949,-6.2837169986,14.7070116306,85.9,-8.15,86.2857607024,131.65,63.8229668051,17.3962830014,66.1513548922,-13.2970331949,-6.2837169986,14.7070116306,77.12,23.68,80.6736437754,132.91,61.9029668051,-13.4837169986,63.3544625372,-13.2970331949,-6.2837169986,14.7070116306,75.2,-7.2,75.543894525,0.0
2022-02-03 11:00:00,65.8707837275,-27.0877682441,71.2229410886,-11.7292162725,-6.2977682441,13.313016158,77.6,-20.79,80.3366921151,132.93,-11.7292162725,-6.2977682441,13.313016158,-11.7292162725,-6.2977682441,13.313016158,0.0,0.0,0.0,0.0,63.2007837275,-27.3877682441,68.8798149907,-11.7292162725,-6.2977682441,13.313016158,74.93,-21.09,77.8414606749,133.07,73.7307837275,-13.9477682441,75.0384481986,-11.7292162725,-6.2977682441,13.313016158,85.46,-7.65,85.8017138523,131.81,63.3907837275,17.6622317559,65.8053637037,-11.7292162725,-6.2977682441,13.313016158,75.12,23.96,78.8485637155,133.07,59.9907837275,-13.8577682441,61.570543874,-11.7292162725,-6.2977682441,13.313016158,71.72,-7.5600000000000005,72.1173488143,0.0
2022-02-03 11:30:00,66.5270335938,-26.9358225903,71.7731477463,-12.2129664062,-5.9958225903,13.605382647,78.74,-20.94,81.4768138798,133.01,-12.2129664062,-5.9958225903,13.605382647,-12.2129664062,-5.9958225903,13.605382647,0.0,0.0,0.0,0.0,63.8270335938,-27.2058225903,69.3833337351,-12.2129664062,-5.9958225903,13.605382647,76.04,-21.21,78.9426735043,133.07,72.9770335938,-13.9558225903,74.2994779008,-12.2129664062,-5.9958225903,13.605382647,85.19,-7.96,85.5610758464,131.81,64.0670335938,17.7241774097,66.473538031,-12.2129664062,-5.9958225903,13.605382647,76.28,23.72,79.8828942891,133.07,61.1870335938,-13.9158225903,62.7495274753,-12.2129664062,-5.9958225903,13.605382647,73.4,-7.92,73.8260550212,0.0
2022-02-03 12:00:00,66.3261501634,-26.7605462708,71.5212208524,-9.7838498366,-5.6905462708,11.3183936353,76.11,-21.07,78.9726345008,132.91,-9.7838498366,-5.6905462708,11.3183936353,-9.7838498366,-5.6905462708,11.3183936353,0.0,0.0,0.0,0.0,63.7161501634,-27.0705462708,69.2283342791,-9.7838498366,-5.6905462708,11.3183936353,73.5,-21.38,76.5464199032,133.07,73.4561501634,-13.2805462708,74.6470287827,-9.7838498366,-5.6905462708,11.3183936353,83.24,-7.59,83.5853198833,131.81,63.8961501634,17.949453729200002,66.3694274112,-9.7838498366,-5.6905462708,11.3183936353,73.68,23.64,77.3795321774,133.07,66.7361501634,-12.4905462708,67.8949739287,-9.7838498366,-5.6905462708,11.3183936353,76.52,-6.8,76.8215490601,0.0
2022-02-03 12:30:00,67.3613002591,-26.9199939254,72.541235484,-12.1086997409,-5.9899939254,13.5092796493,79.47,-20.93,82.1799598442,133.07,-12.1086997409,-5.9899939254,13.5092796493,-12.1086997409,-5.9899939254,13.5092796493,0.0,0.0,0.0,0.0,64.6313002591,-27.1799939254,70.113886235,-12.1086997409,-5.9899939254,13.5092796493,76.74,-21.19,79.6118314071,133.18,73.8313002591,-13.1399939254,74.9914684368,-12.1086997409,-5.9899939254,13.5092796493,85.94,-7.15,86.2369184282,131.81,64.8513002591,17.6500060746,67.2102213932,-12.1086997409,-5.9899939254,13.5092796493,76.96,23.64,80.5089510551,133.18,63.0513002591,-10.7499939254,63.9611509728,-12.1086997409,-5.9899939254,13.5092796493,75.16,-4.76,75.3105782742,0.0
2022-02-03 13:00:00,68.1814501852,-26.8945735487,73.2941214268,-11.5085498148,-5.8645735487,12.9166536591,79.69,-21.03,82.4181836733,132.66,-11.5085498148,-5.8645735487,12.9166536591,-11.5085498148,-5.8645735487,12.9166536591,0.0,0.0,0.0,0.0,65.4414501852,-27.1645735487,70.8554687969,-11.5085498148,-5.8645735487,12.9166536591,76.95,-21.3,79.8435501465,132.78,73.9914501852,-13.3045735487,75.1780977268,-11.5085498148,-5.8645735487,12.9166536591,85.5,-7.44,85.8230947939,131.44,65.6914501852,17.7354264513,68.0434565468,-11.5085498148,-5.8645735487,12.9166536591,77.2,23.6,80.7266994247,132.78,60.5314501852,-11.9045735487,61.69096638,-11.5085498148,-5.8645735487,12.9166536591,72.04,-6.04,72.2927603568,0.0
2022-02-03 13:30:00,66.7208336851,-27.589385432,72.2000265661,-11.7491663149,-5.969385432,13.1786369376,78.47,-21.62,81.3938898198,132.82,-11.7491663149,-5.969385432,13.1786369376,-11.7491663149,-5.969385432,13.1786369376,0.0,0.0,0.0,0.0,64.0308336851,-27.839385432,69.821050147,-11.7491663149,-5.969385432,13.1786369376,75.78,-21.87,78.8727158148,132.89,73.0608336851,-13.879385432,74.3674845529,-11.7491663149,-5.969385432,13.1786369376,84.81,-7.91,85.1780734696,131.62,64.2508336851,17.030614568,66.4696281153,-11.7491663149,-5.969385432,13.1786369376,76.0,23.0,79.4040301244,132.89,56.9708336851,-14.049385432,58.6776032383,-11.7491663149,-5.969385432,13.1786369376,68.72,-8.08,69.1933869673,0.0
2022-02-03 14:00:00,66.421083589,-27.8108505595,72.0083589174,-11.418916411,-5.8308505595,12.8214847131,77.84,-21.98,80.8837808216,132.82,-11.418916411,-5.8308505595,12.8214847131,-11.418916411,-5.8308505595,12.8214847131,0.0,0.0,0.0,0.0,63.761083589,-28.0608505595,69.6626665766,-11.418916411,-5.8308505595,12.8214847131,75.18,-22.23,78.39773785,132.89,72.101083589,-13.950850559500001,73.4383584106,-11.418916411,-5.8308505595,12.8214847131,83.52,-8.12,83.9137938601,131.62,63.981083589,17.0091494405,66.2034003803,-11.418916411,-5.8308505595,12.8214847131,75.4,22.84,78.783409421,132.89,66.661083589,-12.4708505595,67.8175654159,-11.418916411,-5.8308505595,12.8214847131,78.08,-6.64,78.3618274417,0.0
2022-02-03 14:30:00,65.352517048,-28.5520435368,71.3173939137,-11.717482952,-5.9020435368,13.1199666402,77.07,-22.65,80.3293682286,133.07,-11.717482952,-5.9020435368,13.1199666402,-11.717482952,-5.9020435368,13.1199666402,0.0,0.0,0.0,0.0,62.722517048,-28.7920435368,69.015186125,-11.717482952,-5.9020435368,13.1199666402,74.44,-22.89,77.8798157419,133.21,71.402517048,-14.0820435368,72.7779045519,-11.717482952,-5.9020435368,13.1199666402,83.12,-8.18,83.5215349476,131.84,63.002517048,16.2579564632,65.0664145527,-11.717482952,-5.9020435368,13.1199666402,74.72,22.16,77.9367949046,133.21,68.722517048,-12.9820435368,69.9379568175,-11.717482952,-5.9020435368,13.1199666402,80.44,-7.08,80.7509752263,0.0
2022-02-03 15:00:00,64.8402172588,-29.0356384751,71.0445077105,-12.4397827412,-6.0956384751,13.8529781299,77.28,-22.94,80.6129145981,133.07,-12.4397827412,-6.0956384751,13.8529781299,-12.4397827412,-6.0956384751,13.8529781299,0.0,0.0,0.0,0.0,62.2102172588,-29.2556384751,68.7459345269,-12.4397827412,-6.0956384751,13.8529781299,74.65,-23.16,78.1601439354,133.13,71.1202172588,-14.4956384751,72.5824278854,-12.4397827412,-6.0956384751,13.8529781299,83.56,-8.4,83.981150266,131.72,62.4802172588,15.8243615249,64.4529903602,-12.4397827412,-6.0956384751,13.8529781299,74.92,21.92,78.0608275642,133.13,66.1602172588,-13.0556384751,67.4360737567,-12.4397827412,-6.0956384751,13.8529781299,78.6,-6.96,78.9075509695,0.0
2022-02-03 15:30:00,64.8020504123,-29.2920196111,71.1148940134,-12.8479495877,-6.1920196111,14.2622198648,77.65,-23.1,81.0131625108,133.07,-12.8479495877,-6.1920196111,14.2622198648,-12.8479495877,-6.1920196111,14.2622198648,0.0,0.0,0.0,0.0,62.1520504123,-29.5020196111,68.7985939652,-12.8479495877,-6.1920196111,14.2622198648,75.0,-23.31,78.538882727,133.25,71.3020504123,-14.8620196111,72.8344837279,-12.8479495877,-6.1920196111,14.2622198648,84.15,-8.67,84.5954573248,131.83,62.4320504123,15.5279803889,64.3341207575,-12.8479495877,-6.1920196111,14.2622198648,75.28,21.72,78.3507294159,133.25,60.1920504123,-13.4320196111,61.6725391375,-12.8479495877,-6.1920196111,14.2622198648,73.04,-7.24,73.3979509251,0.0
2022-02-03 16:00:00,65.7065171545,-29.0787450516,71.8534606707,-13.4134828455,-6.3787450516,14.8529428222,79.12,-22.7,82.3119942657,133.07,-13.4134828455,-6.3787450516,14.8529428222,-13.4134828455,-6.3787450516,14.8529428222,0.0,0.0,0.0,0.0,62.9865171545,-29.2787450516,69.4589537429,-13.4134828455,-6.3787450516,14.8529428222,76.4,-22.9,79.7581970709,133.25,72.6365171545,-14.5587450516,74.0811762988,-13.4134828455,-6.3787450516,14.8529428222,86.05,-8.18,86.4379251255,131.83,63.2665171545,15.5412549484,65.1473928737,-13.4134828455,-6.3787450516,14.8529428222,76.68,21.92,79.7515441857,133.25,62.7465171545,-14.1387450516,64.3197444542,-13.4134828455,-6.3787450516,14.8529428222,76.16,-7.76,76.5543153584,0.0
2022-02-03 16:30:00,68.3390506136,-28.2246459128,73.9381936192,-14.9009493864,-6.8146459128,16.3852888755,83.24,-21.41,85.9493205325,132.15,-14.9009493864,-6.8146459128,16.3852888755,-14.9009493864,-6.8146459128,16.3852888755,0.0,0.0,0.0,0.0,65.4590506136,-28.4246459128,71.3641913182,-14.9009493864,-6.8146459128,16.3852888755,80.36,-21.61,83.214912726,132.31,75.7590506136,-14.1346459128,77.0663478111,-14.9009493864,-6.8146459128,16.3852888755,90.66,-7.32,90.9550328459,130.91,65.7790506136,16.1853540872,67.7410450654,-14.9009493864,-6.8146459128,16.3852888755,80.68,23.0,83.8943526109,132.31,65.0190506136,-11.9346459128,66.1053153366,-14.9009493864,-6.8146459128,16.3852888755,79.92,-5.12,80.083836072,0.0
2022-02-03 17:00:00,70.844600459,-27.7022921805,76.0682220526,-16.265399541,-7.2822921805,17.8211952919,87.11,-20.42,89.4713836933,132.15,-16.265399541,-7.2822921805,17.8211952919,-16.265399541,-7.2822921805,17.8211952919,0.0,0.0,0.0,0.0,67.814600459,-27.8822921805,73.3228630964,-16.265399541,-7.2822921805,17.8211952919,84.08,-20.6,86.5667742266,132.31,78.924600459,-13.9122921805,80.1414027287,-16.265399541,-7.2822921805,17.8211952919,95.19,-6.63,95.4206109811,130.91,68.134600459,16.5177078195,70.108191043,-16.265399541,-7.2822921805,17.8211952919,84.4,23.8,87.6915047197,132.31,80.894600459,-13.2822921805,81.9777754577,-16.265399541,-7.2822921805,17.8211952919,97.16,-6.0,97.3450851353,0.0
2022-02-03 17:30:00,73.6403673928,-26.8396422047,78.3790157084,-17.3396326072,-7.7296422047,18.9844733286,90.98,-19.11,92.9653295589,131.26,-17.3396326072,-7.7296422047,18.9844733286,-17.3396326072,-7.7296422047,18.9844733286,0.0,0.0,0.0,0.0,70.4503673928,-27.0196422047,75.4540610614,-17.3396326072,-7.7296422047,18.9844733286,87.79,-19.29,89.8843045253,131.39,82.1603673928,-13.1396422047,83.2044239653,-17.3396326072,-7.7296422047,18.9844733286,99.5,-5.41,99.6469673397,129.97,70.8203673928,17.1503577953,72.8674084222,-17.3396326072,-7.7296422047,18.9844733286,88.16,24.88,91.6034933832,131.39,78.9403673928,-10.4496422047,79.6289936287,-17.3396326072,-7.7296422047,18.9844733286,96.28,-2.7199999999999998,96.3184136082,0.0
2022-02-03 18:00:00,74.6086175009,-27.2198504132,79.4189276049,-17.6413824991,-7.8598504132,19.313094651,92.25,-19.36,94.2595995111,131.26,-17.6413824991,-7.8598504132,19.313094651,-17.6413824991,-7.8598504132,19.313094651,0.0,0.0,0.0,0.0,71.3786175009,-27.3598504132,76.4425827074,-17.6413824991,-7.8598504132,19.313094651,89.02,-19.5,91.1307324672,131.39,83.1286175009,-12.6098504132,84.0795776337,-17.6413824991,-7.8598504132,19.313094651,100.77,-4.75,100.8818883646,129.97,71.7186175009,16.7001495868,73.6373213287,-17.6413824991,-7.8598504132,19.313094651,89.36,24.56,92.6736381071,131.39,83.6786175009,-8.5398504132,84.1132574089,-17.6413824991,-7.8598504132,19.313094651,101.32,-0.68,101.3222818535,0.0
2022-02-03 18:30:00,73.6636007373,-27.6819480436,78.6931783643,-17.1563992627,-7.7119480436,18.810002081,90.82,-19.97,92.98964082090001,131.26,-17.1563992627,-7.7119480436,18.810002081,-17.1563992627,-7.7119480436,18.810002081,0.0,0.0,0.0,0.0,70.4836007373,-27.8319480436,75.7796496746,-17.1563992627,-7.7119480436,18.810002081,87.64,-20.12,89.9198754448,131.39,81.8736007373,-13.2119480436,82.9327563078,-17.1563992627,-7.7119480436,18.810002081,99.03,-5.5,99.1826138998,129.83,70.8836007373,16.4480519564,72.7669105201,-17.1563992627,-7.7119480436,18.810002081,88.04,24.16,91.2948366557,131.39,74.2436007373,-10.3919480436,74.9673584608,-17.1563992627,-7.7119480436,18.810002081,91.4,-2.68,91.4392825869,0.0
2022-02-03 19:00:00,71.794250606,-28.6922522065,77.3153267908,-16.655749394,-7.4622522065,18.2510053385,88.45,-21.23,90.962164662,131.51,-16.655749394,-7.4622522065,18.2510053385,-16.655749394,-7.4622522065,18.2510053385,0.0,0.0,0.0,0.0,68.724250606,-28.8122522065,74.5195846645,-16.655749394,-7.4622522065,18.2510053385,85.38,-21.35,88.0089023906,131.63,79.814250606,-14.3322522065,81.0908629447,-16.655749394,-7.4622522065,18.2510053385,96.47,-6.87,96.7143102131,130.16,69.024250606,15.2577477935,70.6904946896,-16.655749394,-7.4622522065,18.2510053385,85.68,22.72,88.6411913277,131.63,82.664250606,-12.8622522065,83.6589257646,-16.655749394,-7.4622522065,18.2510053385,99.32,-5.4,99.4666899017,0.0
2022-02-03 19:30:00,69.6436340133,-29.82556674,75.7614690324,-15.2363659867,-7.09556674,16.8075553202,84.88,-22.73,87.8707420021,131.36,-15.2363659867,-7.09556674,16.8075553202,-15.2363659867,-7.09556674,16.8075553202,0.0,0.0,0.0,0.0,66.7036340133,-29.93556674,73.1130148922,-15.2363659867,-7.09556674,16.8075553202,81.94,-22.84,85.0636773247,131.49,76.9236340133,-15.70556674,78.5105744244,-15.2363659867,-7.09556674,16.8075553202,92.16,-8.61,92.5613185948,130.03,67.0436340133,14.18443326,68.5277097868,-15.2363659867,-7.09556674,16.8075553202,82.28,21.28,84.9872743415,131.49,75.6836340133,-13.85556674,76.94146598,-15.2363659867,-7.09556674,16.8075553202,90.92,-6.76,91.1709602889,0.0
2022-02-03 20:00:00,67.0950508651,-30.8761110822,73.858513972,-14.1949491349,-6.8061110822,15.7422910977,81.29,-24.07,84.7787060529,131.56,-14.1949491349,-6.8061110822,15.7422910977,-14.1949491349,-6.8061110822,15.7422910977,0.0,0.0,0.0,0.0,64.3150508651,-30.9661110822,71.3815508611,-14.1949491349,-6.8061110822,15.7422910977,78.51,-24.16,82.1433241353,131.71,74.0050508651,-16.9061110822,75.911554756,-14.1949491349,-6.8061110822,15.7422910977,88.2,-10.1,88.7764045228,130.3,64.6050508651,12.9538889178,65.8909389475,-14.1949491349,-6.8061110822,15.7422910977,78.8,19.76,81.2397538155,131.71,75.9250508651,-14.4061110822,77.2796828758,-14.1949491349,-6.8061110822,15.7422910977,90.12,-7.6,90.4398938522,0.0
2022-02-03 20:30:00,63.8030009476,-32.364421614,71.5421464336,-13.1269990524,-6.444421614,14.6235657096,76.93,-25.92,81.1792541232,131.33,-13.1269990524,-6.444421614,14.6235657096,-13.1269990524,-6.444421614,14.6235657096,0.0,0.0,0.0,0.0,61.2030009476,-32.424421614,69.2614643362,-13.1269990524,-6.444421614,14.6235657096,74.33,-25.98,78.7395027924,131.49,70.2130009476,-18.634421614,72.6437001464,-13.1269990524,-6.444421614,14.6235657096,83.34,-12.19,84.2267873067,130.11,61.4330009476,11.355578386,62.4736965923,-13.1269990524,-6.444421614,14.6235657096,74.56,17.8,76.6552907502,131.49,72.6330009476,-16.804421614,74.5516023465,-13.1269990524,-6.444421614,14.6235657096,85.76,-10.36,86.3834891631,0.0
2022-02-03 21:00:00,60.9825010543,-33.5207305537,69.5881082635,-12.2874989457,-6.1107305537,13.7231067269,73.27,-27.41,78.2291569685,131.21,-12.2874989457,-6.1107305537,13.7231067269,-12.2874989457,-6.1107305537,13.7231067269,0.0,0.0,0.0,0.0,58.5425010543,-33.5607305537,67.4799752889,-12.2874989457,-6.1107305537,13.7231067269,70.83,-27.45,75.9630923541,131.35,66.9625010543,-20.0007305537,69.8856621213,-12.2874989457,-6.1107305537,13.7231067269,79.25,-13.89,80.4580300529,130.11,58.7525010543,10.0892694463,59.6124964928,-12.2874989457,-6.1107305537,13.7231067269,71.04,16.2,72.863719367,131.35,68.0325010543,-17.8307305537,70.3303359283,-12.2874989457,-6.1107305537,13.7231067269,80.32,-11.72,81.1705660939,0.0
2022-02-03 21:30:00,57.8296505898,-34.627119567,67.4040495583,-11.3703494102,-5.807119567,12.767438403,69.2,-28.82,74.9615394719,132.61,-11.3703494102,-5.807119567,12.767438403,-11.3703494102,-5.807119567,12.767438403,0.0,0.0,0.0,0.0,55.5496505898,-34.697119567,65.4954485968,-11.3703494102,-5.807119567,12.767438403,66.92,-28.89,72.8897695153,132.74,63.6096505898,-21.867119567,67.2633523274,-11.3703494102,-5.807119567,12.767438403,74.98,-16.06,76.6806624906,131.63,55.7496505898,9.832880433,56.61014996,-11.3703494102,-5.807119567,12.767438403,67.12,15.64,68.9180963173,132.74,54.8296505898,-18.847119567,57.9784830759,-11.3703494102,-5.807119567,12.767438403,66.2,-13.04,67.4720801517,0.0
2022-02-03 22:00:00,54.4456173377,-35.7995773826,65.160839375,-9.7543826623,-5.3395773826,11.1202098788,64.2,-30.46,71.0594933841,132.61,-9.7543826623,-5.3395773826,11.1202098788,-9.7543826623,-5.3395773826,11.1202098788,0.0,0.0,0.0,0.0,52.3656173377,-35.8795773826,63.4783581413,-9.7543826623,-5.3395773826,11.1202098788,62.12,-30.54,69.2212828543,132.74,59.4456173377,-23.6095773826,63.9624387031,-9.7543826623,-5.3395773826,11.1202098788,69.2,-18.27,71.5711736665,131.63,52.5256173377,9.1004226174,53.3081435478,-9.7543826623,-5.3395773826,11.1202098788,62.28,14.44,63.9320889695,132.74,48.9256173377,-18.6195773826,52.3488748091,-9.7543826623,-5.3395773826,11.1202098788,58.68,-13.28,60.1639493385,0.0
