Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-03 22:30:00,50.9233839708,-36.9713146602,62.9290802629,-8.7566160292,-4.9913146602000005,10.0792631834,59.68,-31.98,67.7083658051,133.82,-8.7566160292,-4.9913146602000005,10.0792631834,-8.7566160292,-4.9913146602000005,10.0792631834,0.0,0.0,0.0,0.0,49.0233839708,-37.0513146602,61.4499153294,-8.7566160292,-4.9913146602000005,10.0792631834,57.78,-32.06,66.0785290393,133.95,55.6133839708,-24.2613146602,60.6750349462,-8.7566160292,-4.9913146602000005,10.0792631834,64.37,-19.27,67.1924832105,132.91,49.1633839708,8.1686853398,49.8373930261,-8.7566160292,-4.9913146602000005,10.0792631834,57.92,13.16,59.3962288365,133.95,42.6033839708,-21.0313146602,47.5117303631,-8.7566160292,-4.9913146602000005,10.0792631834,51.36,-16.04,53.8064234084,0.0
2022-02-03 23:00:00,47.8189339691,-37.6850775396,60.8836227166,-7.2110660309,-4.5850775396,8.5453150525,55.03,-33.1,64.2176837016,133.82,-7.2110660309,-4.5850775396,8.5453150525,-7.2110660309,-4.5850775396,8.5453150525,0.0,0.0,0.0,0.0,46.1089339691,-37.7750775396,59.6069649864,-7.2110660309,-4.5850775396,8.5453150525,53.32,-33.19,62.8060387224,133.95,51.9789339691,-24.4650775396,57.4486692237,-7.2110660309,-4.5850775396,8.5453150525,59.19,-19.88,62.4393345576,132.91,46.1889339691,7.5749224604,46.80595124,-7.2110660309,-4.5850775396,8.5453150525,53.4,12.16,54.7670119689,133.95,41.5889339691,-21.1450775396,46.6556934665,-7.2110660309,-4.5850775396,8.5453150525,48.8,-16.56,51.5332281155,0.0
2022-02-03 23:30:00,46.6656676164,-28.7914505047,54.8327653529,-5.8543323836,-4.1714505047,7.188477375,52.52,-24.62,58.0042653604,134.32,-5.8543323836,-4.1714505047,7.188477375,-5.8543323836,-4.1714505047,7.188477375,0.0,0.0,0.0,0.0,44.9656676164,-29.2214505047,53.6265273329,-5.8543323836,-4.1714505047,7.188477375,50.82,-25.05,56.6584053782,134.46,47.2156676164,-38.9614505047,61.2153076762,-5.8543323836,-4.1714505047,7.188477375,53.07,-34.79,63.4568278438,131.67,44.8256676164,16.2285494953,47.6729094558,-5.8543323836,-4.1714505047,7.188477375,50.68,20.4,54.6316977587,134.46,46.1456676164,-30.4914505047,55.309594047,-5.8543323836,-4.1714505047,7.188477375,52.0,-26.32,58.2815785648,0.0
2022-02-04 00:00:00,44.9075009098,-28.9830677345,53.4481230098,-5.4424990902,-3.9730677345,6.7384021526,50.35,-25.01,56.219414796,134.32,-5.4424990902,-3.9730677345,6.7384021526,-5.4424990902,-3.9730677345,6.7384021526,0.0,0.0,0.0,0.0,43.2875009098,-29.423067734500002,52.3404685681,-5.4424990902,-3.9730677345,6.7384021526,48.73,-25.45,54.9755891283,134.46,45.1575009098,-39.4130677345,59.9382164955,-5.4424990902,-3.9730677345,6.7384021526,50.6,-35.44,61.7766428353,131.67,43.1175009098,15.5869322655,45.8483515751,-5.4424990902,-3.9730677345,6.7384021526,48.56,19.56,52.3513820257,134.46,45.4775009098,-29.2130677345,54.0518863266,-5.4424990902,-3.9730677345,6.7384021526,50.92,-25.24,56.8322443688,0.0
2022-02-04 00:30:00,47.1616508485,-28.4526914592,55.0797327701,-5.5383491515,-4.0526914592,6.8627705329,52.7,-24.4,58.0745210914,133.28,-5.5383491515,-4.0526914592,6.8627705329,-5.5383491515,-4.0526914592,6.8627705329,0.0,0.0,0.0,0.0,45.4716508485,-28.8726914592,53.8637479478,-5.5383491515,-4.0526914592,6.8627705329,51.01,-24.82,56.727881152,133.42,47.5616508485,-38.6726914592,61.2999812082,-5.5383491515,-4.0526914592,6.8627705329,53.1,-34.62,63.3889138572,130.36,45.3016508485,15.9873085408,48.0399167774,-5.5383491515,-4.0526914592,6.8627705329,50.84,20.04,54.6471152029,133.42,50.2216508485,-29.6926914592,58.3426956871,-5.5383491515,-4.0526914592,6.8627705329,55.76,-25.64,61.3725280561,0.0
2022-02-04 01:00:00,47.336617287,-28.4652136356,55.2360726654,-7.323382713,-4.5452136356,8.619216980400001,54.66,-23.92,59.6647467103,133.28,-7.323382713,-4.5452136356,8.619216980400001,-7.323382713,-4.5452136356,8.619216980400001,0.0,0.0,0.0,0.0,45.556617287,-28.8952136356,53.9475555487,-7.323382713,-4.5452136356,8.619216980400001,52.88,-24.35,58.2169811996,133.42,48.806617287,-39.3952136356,62.7221551638,-7.323382713,-4.5452136356,8.619216980400001,56.13,-34.85,66.0688988859,130.36,45.436617287,15.9747863644,48.1630562763,-7.323382713,-4.5452136356,8.619216980400001,52.76,20.52,56.6099637873,133.42,40.996617287,-29.7852136356,50.6742694106,-7.323382713,-4.5452136356,8.619216980400001,48.32,-25.24,54.5149520774,0.0
2022-02-04 01:30:00,45.9229173298,-28.5447892992,54.0714280578,-7.5170826702,-4.5547892992,8.7893479526,53.44,-23.99,58.5777577242,133.28,-7.5170826702,-4.5547892992,8.7893479526,-7.5170826702,-4.5547892992,8.7893479526,0.0,0.0,0.0,0.0,44.1829173298,-28.9847892992,52.8417277773,-7.5170826702,-4.5547892992,8.7893479526,51.7,-24.43,57.1814209337,133.42,47.4529173298,-40.0947892992,62.1238399655,-7.5170826702,-4.5547892992,8.7893479526,54.97,-35.54,65.4583264375,130.36,44.0429173298,15.8452107008,46.8065088323,-7.5170826702,-4.5547892992,8.7893479526,51.56,20.4,55.4490180256,133.42,45.5629173298,-29.0347892992,54.0277560634,-7.5170826702,-4.5547892992,8.7893479526,53.08,-24.48,58.453030717,0.0
2022-02-04 02:00:00,44.3748674385,-29.1618189026,53.0993459648,-7.3051325615,-4.4918189026,8.5756281866,51.68,-24.67,57.2663190715,133.28,-7.3051325615,-4.4918189026,8.5756281866,-7.3051325615,-4.4918189026,8.5756281866,0.0,0.0,0.0,0.0,42.7148674385,-29.6118189026,51.9751836842,-7.3051325615,-4.4918189026,8.5756281866,50.02,-25.12,55.973340082600004,133.42,45.7648674385,-40.6118189026,61.1861334474,-7.3051325615,-4.4918189026,8.5756281866,53.07,-36.12,64.195633029,130.47,42.5348674385,15.9881810974,45.4404762608,-7.3051325615,-4.4918189026,8.5756281866,49.84,20.48,53.8837266714,133.42,44.3348674385,-31.4118189026,54.3349136151,-7.3051325615,-4.4918189026,8.5756281866,51.64,-26.92,58.2355218059,0.0
2022-02-04 02:30:00,43.6217844597,-29.0063665132,52.3853927898,-6.4582155403,-4.4063665132,7.8182231878,50.08,-24.6,55.795756111,135.71,-6.4582155403,-4.4063665132,7.8182231878,-6.4582155403,-4.4063665132,7.8182231878,0.0,0.0,0.0,0.0,42.0217844597,-29.5163665132,51.3521787397,-6.4582155403,-4.4063665132,7.8182231878,48.48,-25.11,54.5969092532,135.85,44.5917844597,-40.7163665132,60.3841845464,-6.4582155403,-4.4063665132,7.8182231878,51.05,-36.31,62.6459783226,132.84,41.901784459699996,16.8736334868,45.1716620012,-6.4582155403,-4.4063665132,7.8182231878,48.36,21.28,52.8349126998,135.85,38.2217844597,-32.3663665132,50.084792987,-6.4582155403,-4.4063665132,7.8182231878,44.68,-27.96,52.7073429419,0.0
2022-02-04 03:00:00,42.3294175525,-29.1612103673,51.4019044435,-6.2505824475,-4.3412103673,7.6102489044,48.58,-24.82,54.5531740598,135.71,-6.2505824475,-4.3412103673,7.6102489044,-6.2505824475,-4.3412103673,7.6102489044,0.0,0.0,0.0,0.0,40.7694175525,-29.6612103673,50.4175843136,-6.2505824475,-4.3412103673,7.6102489044,47.02,-25.32,53.4039586548,135.85,43.3294175525,-40.9312103673,59.6053890816,-6.2505824475,-4.3412103673,7.6102489044,49.58,-36.59,61.6198385262,132.84,40.5494175525,16.0987896327,43.6282739916,-6.2505824475,-4.3412103673,7.6102489044,46.8,20.44,51.0689103075,135.85,34.6694175525,-31.7412103673,47.0050311031,-6.2505824475,-4.3412103673,7.6102489044,40.92,-27.4,49.2463846389,0.0
2022-02-04 03:30:00,41.4523678525,-29.2918668379,50.7573862943,-5.4976321475,-4.1718668379,6.9013355332,46.95,-25.12,53.2476938468,134.91,-5.4976321475,-4.1718668379,6.9013355332,-5.4976321475,-4.1718668379,6.9013355332,0.0,0.0,0.0,0.0,39.9723678525,-29.7818668379,49.8472645597,-5.4976321475,-4.1718668379,6.9013355332,45.47,-25.61,52.1861380062,135.06,42.0723678525,-41.1918668379,58.8799968606,-5.4976321475,-4.1718668379,6.9013355332,47.57,-37.02,60.2775687964,132.08,39.7423678525,15.8681331621,42.7931472618,-5.4976321475,-4.1718668379,6.9013355332,45.24,20.04,49.4798868228,135.06,35.5023678525,-32.1718668379,47.9108248621,-5.4976321475,-4.1718668379,6.9013355332,41.0,-28.0,49.6487663492,0.0
2022-02-04 04:00:00,40.5631510221,-29.2773111403,50.025295286,-5.2168489779,-4.0073111403,6.5783018958,45.78,-25.27,52.2913118979,134.84,-5.2168489779,-4.0073111403,6.5783018958,-5.2168489779,-4.0073111403,6.5783018958,0.0,0.0,0.0,0.0,39.1231510221,-29.7773111403,49.1661388015,-5.2168489779,-4.0073111403,6.5783018958,44.34,-25.77,51.2847784435,134.99,40.9431510221,-41.3573111403,58.1959517525,-5.2168489779,-4.0073111403,6.5783018958,46.16,-37.35,59.3781786518,132.08,38.9031510221,15.9526888597,42.0469195222,-5.2168489779,-4.0073111403,6.5783018958,44.12,19.96,48.4249522457,134.99,30.6231510221,-29.4073111403,42.4566523295,-5.2168489779,-4.0073111403,6.5783018958,35.84,-25.4,43.927959206,0.0
2022-02-04 04:30:00,40.4916842705,-29.2125713276,49.929458425199996,-5.1283157295,-3.9425713276,6.4686544887,45.62,-25.27,52.1512924097,134.84,-5.1283157295,-3.9425713276,6.4686544887,-5.1283157295,-3.9425713276,6.4686544887,0.0,0.0,0.0,0.0,39.0516842705,-29.7225713276,49.0761173147,-5.1283157295,-3.9425713276,6.4686544887,44.18,-25.78,51.1515473862,134.99,40.7716842705,-41.3325713276,58.0578305727,-5.1283157295,-3.9425713276,6.4686544887,45.9,-37.39,59.2015379868,132.08,38.7916842705,16.0574286724,41.9837561935,-5.1283157295,-3.9425713276,6.4686544887,43.92,20.0,48.2593659304,134.99,32.1116842705,-29.2225713276,43.417956443,-5.1283157295,-3.9425713276,6.4686544887,37.24,-25.28,45.0099544545,0.0
2022-02-04 05:00:00,40.2373513224,-29.1571509928,49.690883424,-4.9226486776,-3.9471509928,6.3097124311,45.16,-25.21,51.720109242,135.04,-4.9226486776,-3.9471509928,6.3097124311,-4.9226486776,-3.9471509928,6.3097124311,0.0,0.0,0.0,0.0,38.8273513224,-29.6671509928,48.8641285479,-4.9226486776,-3.9471509928,6.3097124311,43.75,-25.72,50.7501812805,135.16,40.4273513224,-41.1571509928,57.6912628809,-4.9226486776,-3.9471509928,6.3097124311,45.35,-37.21,58.6617984723,132.23,38.5573513224,15.9728490072,41.7348924332,-4.9226486776,-3.9471509928,6.3097124311,43.48,19.92,47.8259009324,135.16,38.1573513224,-29.5071509928,48.2354166526,-4.9226486776,-3.9471509928,6.3097124311,43.08,-25.56,50.0919155154,0.0
2022-02-04 05:30:00,41.5116174382,-28.9328356003,50.5996379257,-5.8283825618,-4.1328356003,7.1449544005,47.34,-24.8,53.4426384079,134.73,-5.8283825618,-4.1328356003,7.1449544005,-5.8283825618,-4.1328356003,7.1449544005,0.0,0.0,0.0,0.0,40.0116174382,-29.4528356003,49.6829855677,-5.8283825618,-4.1328356003,7.1449544005,45.84,-25.32,52.3680054995,134.85,42.2316174382,-40.8628356003,58.7646223909,-5.8283825618,-4.1328356003,7.1449544005,48.06,-36.73,60.4884823747,131.92,39.7716174382,16.3071643997,42.9849411354,-5.8283825618,-4.1328356003,7.1449544005,45.6,20.44,49.9715278934,134.85,32.4116174382,-32.1728356003,45.6684168275,-5.8283825618,-4.1328356003,7.1449544005,38.24,-28.04,47.4187642184,0.0
2022-02-04 06:00:00,42.9998007287,-28.3083841118,51.4815255575,-6.7001992713,-4.3583841118,7.9930083411,49.7,-23.95,55.1696701096,134.96,-6.7001992713,-4.3583841118,7.9930083411,-6.7001992713,-4.3583841118,7.9930083411,0.0,0.0,0.0,0.0,41.4098007287,-28.7983841118,50.439255782000004,-6.7001992713,-4.3583841118,7.9930083411,48.11,-24.44,53.9618911826,135.1,44.0298007287,-40.2583841118,59.6603791766,-6.7001992713,-4.3583841118,7.9930083411,50.73,-35.9,62.1477505627,132.11,41.2198007287,16.3616158882,44.3483308207,-6.7001992713,-4.3583841118,7.9930083411,47.92,20.72,52.2077082431,135.1,41.2998007287,-30.7583841118,51.4951622329,-6.7001992713,-4.3583841118,7.9930083411,48.0,-26.4,54.7810186105,0.0
2022-02-04 06:30:00,48.0483505342,-26.7446933449,54.9902046838,-8.621649465800001,-4.9346933449,9.9339839903,56.67,-21.81,60.7220305985,133.97,-8.621649465800001,-4.9346933449,9.9339839903,-8.621649465800001,-4.9346933449,9.9339839903,0.0,0.0,0.0,0.0,46.1783505342,-27.2346933449,53.6112728785,-8.621649465800001,-4.9346933449,9.9339839903,54.8,-22.3,59.1635867743,134.11,49.7783505342,-37.7146933449,62.4522399599,-8.621649465800001,-4.9346933449,9.9339839903,58.4,-32.78,66.9708025934,131.16,45.9783505342,17.7453066551,49.2839185346,-8.621649465800001,-4.9346933449,9.9339839903,54.6,22.68,59.123112232,134.11,44.8183505342,-28.4946933449,53.1096233599,-8.621649465800001,-4.9346933449,9.9339839903,53.44,-23.56,58.4029725271,0.0
2022-02-04 07:00:00,52.681750783300004,-25.8700258124,58.6909286102,-10.5482492167,-5.5600258124,11.9239024053,63.23,-20.31,66.4118137081,133.47,-10.5482492167,-5.5600258124,11.9239024053,-10.5482492167,-5.5600258124,11.9239024053,0.0,0.0,0.0,0.0,50.5517507833,-26.3500258124,57.0070466484,-10.5482492167,-5.5600258124,11.9239024053,61.1,-20.79,64.5401743103,133.61,55.3217507833,-33.9800258124,64.9240961735,-10.5482492167,-5.5600258124,11.9239024053,65.87,-28.42,71.7394821559,130.62,50.4917507833,18.3599741876,53.7262091472,-10.5482492167,-5.5600258124,11.9239024053,61.04,23.92,65.559499693,133.61,48.6517507833,-26.6000258124,55.4486629911,-10.5482492167,-5.5600258124,11.9239024053,59.2,-21.04,62.8277136302,0.0
2022-02-04 07:30:00,58.365467062,-32.8405624868,66.9703687448,-13.344532938,-6.3205624868,14.765705858,71.71,-26.52,76.4567492116,132.76,-13.344532938,-6.3205624868,14.765705858,-13.344532938,-6.3205624868,14.765705858,0.0,0.0,0.0,0.0,55.985467062,-32.9905624868,64.9826879664,-13.344532938,-6.3205624868,14.765705858,69.33,-26.67,74.2828230481,132.89,64.445467062,-18.6505624868,67.0899523469,-13.344532938,-6.3205624868,14.765705858,77.79,-12.33,78.7611135015,129.87,56.175467062,11.5594375132,57.3524515191,-13.344532938,-6.3205624868,14.765705858,69.52,17.88,71.7824825427,132.89,58.895467062,-16.7205624868,61.222979757,-13.344532938,-6.3205624868,14.765705858,72.24,-10.4,72.9847764948,0.0
2022-02-04 08:00:00,59.9774167885,-30.2594977701,67.1783278291,-13.4325832115,-6.7394977701,15.0284770329,73.41,-23.52,77.0857866276,132.55,-13.4325832115,-6.7394977701,15.0284770329,-13.4325832115,-6.7394977701,15.0284770329,0.0,0.0,0.0,0.0,57.4774167885,-30.4694977701,65.0541600133,-13.4325832115,-6.7394977701,15.0284770329,70.91,-23.73,74.7752699761,132.68,68.8974167885,-16.7994977701,70.9159866705,-13.4325832115,-6.7394977701,15.0284770329,82.33,-10.06,82.9423444327,131.29,57.5674167885,13.4605022299,59.12015389,-13.4325832115,-6.7394977701,15.0284770329,71.0,20.2,73.8176130744,132.68,72.7674167885,-13.3794977701,73.9872144809,-13.4325832115,-6.7394977701,15.0284770329,86.2,-6.64,86.4553618927,0.0
2022-02-04 08:30:00,63.9476501112,-28.8322280293,70.1469837404,-15.5423498888,-6.9722280293,17.0345708416,79.49,-21.86,82.4410073932,131.44,-15.5423498888,-6.9722280293,17.0345708416,-15.5423498888,-6.9722280293,17.0345708416,0.0,0.0,0.0,0.0,61.2376501112,-29.0322280293,67.7710856891,-15.5423498888,-6.9722280293,17.0345708416,76.78,-22.06,79.8862441225,131.57,71.7576501112,-14.4822280293,73.2044758069,-15.5423498888,-6.9722280293,17.0345708416,87.3,-7.51,87.6224292062,130.18,61.3776501112,14.6277719707,63.0966532076,-15.5423498888,-6.9722280293,17.0345708416,76.92,21.6,79.895221384,131.57,76.1776501112,-13.4922280293,77.3632638508,-15.5423498888,-6.9722280293,17.0345708416,91.72,-6.52,91.9514480582,0.0
2022-02-04 09:00:00,66.4779668011,-28.0678564887,72.160409075,-14.9220331989,-6.8378564887,16.4141206329,81.4,-21.23,84.1229629768,130.84,-14.9220331989,-6.8378564887,16.4141206329,-14.9220331989,-6.8378564887,16.4141206329,0.0,0.0,0.0,0.0,63.6679668011,-28.2678564887,69.6611922597,-14.9220331989,-6.8378564887,16.4141206329,78.59,-21.43,81.4593947927,130.96,73.2979668011,-13.5878564887,74.546775793,-14.9220331989,-6.8378564887,16.4141206329,88.22,-6.75,88.4778554216,129.47,63.8379668011,15.4021435113,65.6697192779,-14.9220331989,-6.8378564887,16.4141206329,78.76,22.24,81.8398142715,130.96,77.6379668011,-13.2378564887,78.7584581707,-14.9220331989,-6.8378564887,16.4141206329,92.56,-6.4,92.7809980546,0.0
2022-02-04 09:30:00,65.4632835529,-27.1498419069,70.8699894814,-12.4867164471,-6.3098419069,13.9904321777,77.95,-20.84,80.6877196356,130.84,-12.4867164471,-6.3098419069,13.9904321777,-12.4867164471,-6.3098419069,13.9904321777,0.0,0.0,0.0,0.0,62.7732835529,-27.4098419069,68.4966025535,-12.4867164471,-6.3098419069,13.9904321777,75.26,-21.1,78.1618679408,130.96,72.9732835529,-12.6298419069,74.0581732092,-12.4867164471,-6.3098419069,13.9904321777,85.46,-6.32,85.6933719724,129.47,62.8732835529,16.1701580931,64.9193638099,-12.4867164471,-6.3098419069,13.9904321777,75.36,22.48,78.6414648897,130.96,76.7532835529,-11.8298419069,77.6595885625,-12.4867164471,-6.3098419069,13.9904321777,89.24,-5.52,89.4105586606,0.0
2022-02-04 10:00:00,64.5756168455,-26.9625159761,69.9784792542,-10.6943831545,-6.0925159761,12.3080697908,75.27,-20.87,78.1097292275,130.84,-10.6943831545,-6.0925159761,12.3080697908,-10.6943831545,-6.0925159761,12.3080697908,0.0,0.0,0.0,0.0,61.9856168455,-27.2525159761,67.7120101809,-10.6943831545,-6.0925159761,12.3080697908,72.68,-21.16,75.6976089451,130.96,72.4956168455,-12.6725159761,73.5948851685,-10.6943831545,-6.0925159761,12.3080697908,83.19,-6.58,83.4498202515,129.47,62.0656168455,16.6674840239,64.2646545007,-10.6943831545,-6.0925159761,12.3080697908,72.76,22.76,76.2367050705,130.96,79.3456168455,-12.0525159761,80.2557789442,-10.6943831545,-6.0925159761,12.3080697908,90.04,-5.96,90.2370389585,0.0
2022-02-04 10:30:00,63.630033675,-26.7563026974,69.0266681763,-7.369966325,-5.1363026974,8.9832070571,71.0,-21.62,74.2187604316,131.59,-7.369966325,-5.1363026974,8.9832070571,-7.369966325,-5.1363026974,8.9832070571,0.0,0.0,0.0,0.0,61.190033675,-27.0863026974,66.917023357,-7.369966325,-5.1363026974,8.9832070571,68.56,-21.95,71.9880274768,131.71,70.230033675,-12.3763026974,71.3122044145,-7.369966325,-5.1363026974,8.9832070571,77.6,-7.24,77.9370104636,130.25,61.230033675,16.9836973026,63.5418208577,-7.369966325,-5.1363026974,8.9832070571,68.6,22.12,72.0781131829,131.71,69.150033675,-10.6963026974,69.9724091957,-7.369966325,-5.1363026974,8.9832070571,76.52,-5.5600000000000005,76.7217309502,0.0
2022-02-04 11:00:00,64.6084504726,-26.2058622288,69.7208655112,-6.6515495274,-4.7758622288,8.1885267994,71.26,-21.43,74.4125829413,131.91,-6.6515495274,-4.7758622288,8.1885267994,-6.6515495274,-4.7758622288,8.1885267994,0.0,0.0,0.0,0.0,62.1784504726,-26.5258622288,67.6001558442,-6.6515495274,-4.7758622288,8.1885267994,68.83,-21.75,72.1847033657,132.01,69.2084504726,-12.705862228800001,70.3651089092,-6.6515495274,-4.7758622288,8.1885267994,75.86,-7.93,76.2733538007,130.56,62.2284504726,17.6241377712,64.6760410075,-6.6515495274,-4.7758622288,8.1885267994,68.88,22.4,72.4307558983,132.01,65.1484504726,-12.6158622288,66.3587264703,-6.6515495274,-4.7758622288,8.1885267994,71.8,-7.84,72.2267651221,0.0
2022-02-04 11:30:00,63.574450712,-26.0653737831,68.7103667126,-5.645549288,-4.6053737831,7.2857185264,69.22,-21.46,72.4702697663,132.1,-5.645549288,-4.6053737831,7.2857185264,-5.645549288,-4.6053737831,7.2857185264,0.0,0.0,0.0,0.0,61.224450712,-26.4353737831,66.6877976247,-5.645549288,-4.6053737831,7.2857185264,66.87,-21.83,70.3430579375,132.22,68.604450712,-12.2653737831,69.6922524498,-5.645549288,-4.6053737831,7.2857185264,74.25,-7.66,74.6440761213,130.91,61.234450712,17.9546262169,63.8124326177,-5.645549288,-4.6053737831,7.2857185264,66.88,22.56,70.5824907466,132.22,63.994450712,-12.1653737831,65.1405099858,-5.645549288,-4.6053737831,7.2857185264,69.64,-7.5600000000000005,70.0491484602,0.0
2022-02-04 12:00:00,62.6776342491,-26.426630744,68.0209721155,-5.0723657509,-4.466630744,6.7586747602,67.75,-21.96,71.2201102218,132.43,-5.0723657509,-4.466630744,6.7586747602,-5.0723657509,-4.466630744,6.7586747602,0.0,0.0,0.0,0.0,60.3876342491,-26.786630744,66.0620159911,-5.0723657509,-4.466630744,6.7586747602,65.46,-22.32,69.1606390948,132.54,67.7676342491,-12.166630744,68.8511376476,-5.0723657509,-4.466630744,6.7586747602,72.84,-7.7,73.2458572207,131.18,60.3676342491,17.493369256,62.8511673142,-5.0723657509,-4.466630744,6.7586747602,65.44,21.96,69.0263370026,132.54,61.1676342491,-12.266630744,62.3854927803,-5.0723657509,-4.466630744,6.7586747602,66.24,-7.8,66.6976581298,0.0
2022-02-04 12:30:00,63.90280092,-25.9737164954,68.9797210346,-5.92719908,-4.7237164954,7.5792602847,69.83,-21.25,72.9917214484,132.3,-5.92719908,-4.7237164954,7.5792602847,-5.92719908,-4.7237164954,7.5792602847,0.0,0.0,0.0,0.0,61.52280092,-26.3137164954,66.9138753088,-5.92719908,-4.7237164954,7.5792602847,67.45,-21.59,70.8211169073,132.42,68.79280092,-12.4037164954,69.9020861013,-5.92719908,-4.7237164954,7.5792602847,74.72,-7.68,75.113652554,131.03,61.55280092,17.7562835046,64.0627263313,-5.92719908,-4.7237164954,7.5792602847,67.48,22.48,71.1259502573,132.42,64.23280092,-12.2837164954,65.3968072995,-5.92719908,-4.7237164954,7.5792602847,70.16,-7.5600000000000005,70.5661335203,0.0
2022-02-04 13:00:00,63.0578838808,-26.4416908936,68.377333502,-6.1921161192,-4.7816908936,7.8234819509,69.25,-21.66,72.5583771869,131.83,-6.1921161192,-4.7816908936,7.8234819509,-6.1921161192,-4.7816908936,7.8234819509,0.0,0.0,0.0,0.0,60.6978838808,-26.7916908936,66.3477792284,-6.1921161192,-4.7816908936,7.8234819509,66.89,-22.01,70.4181240875,131.94,68.3778838808,-13.1916908936,69.6387515156,-6.1921161192,-4.7816908936,7.8234819509,74.57,-8.41,75.0427411546,130.61,60.6878838808,17.2183091064,63.0831944214,-6.1921161192,-4.7816908936,7.8234819509,66.88,22.0,70.4054997852,131.94,63.3278838808,-11.7016908936,64.3999258275,-6.1921161192,-4.7816908936,7.8234819509,69.52,-6.92,69.863558455,0.0
2022-02-04 13:30:00,62.2965343653,-26.7736123702,67.806227688,-5.2934656347,-4.5936123702,7.0087126517,67.59,-22.18,71.1362108915,131.83,-5.2934656347,-4.5936123702,7.0087126517,-5.2934656347,-4.5936123702,7.0087126517,0.0,0.0,0.0,0.0,60.0065343653,-27.1036123702,65.8436782846,-5.2934656347,-4.5936123702,7.0087126517,65.3,-22.51,69.070906321,131.94,67.2665343653,-13.6636123702,68.6402283542,-5.2934656347,-4.5936123702,7.0087126517,72.56,-9.07,73.1246777771,130.61,59.9865343653,16.5663876298,62.2320617066,-5.2934656347,-4.5936123702,7.0087126517,65.28,21.16,68.6237859638,131.94,63.6665343653,-13.5936123702,65.1015659978,-5.2934656347,-4.5936123702,7.0087126517,68.96,-9.0,69.5448172044,0.0
2022-02-04 14:00:00,61.8616512948,-27.2224833764,67.5864446623,-4.5683487052,-4.3124833764,6.2823023458,66.43,-22.91,70.2695737855,131.28,-4.5683487052,-4.3124833764,6.2823023458,-4.5683487052,-4.3124833764,6.2823023458,0.0,0.0,0.0,0.0,59.6016512948,-27.5424833764,65.6577887809,-4.5683487052,-4.3124833764,6.2823023458,64.17,-23.23,68.2453060657,131.4,65.9316512948,-14.0524833764,67.4125725032,-4.5683487052,-4.3124833764,6.2823023458,70.5,-9.74,71.1696395944,130.12,59.5916512948,16.5275166236,61.8411166602,-4.5683487052,-4.3124833764,6.2823023458,64.16,20.84,67.4597005626,131.4,58.3916512948,-11.9524833764,59.60240599,-4.5683487052,-4.3124833764,6.2823023458,62.96,-7.64,63.421851124,0.0
2022-02-04 14:30:00,61.3781513165,-27.8669589164,67.4080474297,-4.2818486835,-4.1869589164,5.9887271699,65.66,-23.68,69.7995558725,132.0,-4.2818486835,-4.1869589164,5.9887271699,-4.2818486835,-4.1869589164,5.9887271699,0.0,0.0,0.0,0.0,59.1781513165,-28.2069589164,65.556739734,-4.2818486835,-4.1869589164,5.9887271699,63.46,-24.02,67.8537545019,132.1,65.3281513165,-13.8269589164,66.7753857893,-4.2818486835,-4.1869589164,5.9887271699,69.61,-9.64,70.2743317293,130.84,59.1981513165,16.4930410836,61.4527584692,-4.2818486835,-4.1869589164,5.9887271699,63.48,20.68,66.7635589225,132.1,57.2381513165,-12.5869589164,58.6057804393,-4.2818486835,-4.1869589164,5.9887271699,61.52,-8.4,62.0908237987,0.0
2022-02-04 15:00:00,60.834934257,-28.799841278,67.3076524899,-5.485065743,-4.359841278,7.0067226414,66.32,-24.44,70.6799547255,132.86,-5.485065743,-4.359841278,7.0067226414,-5.485065743,-4.359841278,7.0067226414,0.0,0.0,0.0,0.0,58.614934257,-29.089841278,65.4364530177,-5.485065743,-4.359841278,7.0067226414,64.1,-24.73,68.7050427552,132.94,65.184934257,-14.929841278,66.8728331588,-5.485065743,-4.359841278,7.0067226414,70.67,-10.57,71.4560970107,131.61,58.634934257,15.560158722,60.6644381395,-5.485065743,-4.359841278,7.0067226414,64.12,19.92,67.1429877202,132.94,52.034934257,-11.079841278,53.2014780422,-5.485065743,-4.359841278,7.0067226414,57.52,-6.72,57.9112148034,0.0
2022-02-04 15:30:00,61.2653341066,-29.8541728445,68.1521298231,-7.1946658934,-4.6741728445,8.5796916669,68.46,-25.18,72.9438414124,132.86,-7.1946658934,-4.6741728445,8.5796916669,-7.1946658934,-4.6741728445,8.5796916669,0.0,0.0,0.0,0.0,58.9553341066,-30.1341728445,66.2102695406,-7.1946658934,-4.6741728445,8.5796916669,66.15,-25.46,70.8804211331,132.94,65.9553341066,-16.6341728445,68.0205983753,-7.1946658934,-4.6741728445,8.5796916669,73.15,-11.96,74.1212796706,131.61,59.0853341066,15.2058271555,61.0106047009,-7.1946658934,-4.6741728445,8.5796916669,66.28,19.88,69.1972022556,132.94,55.7253341066,-14.7941728445,57.6557058013,-7.1946658934,-4.6741728445,8.5796916669,62.92,-10.12,63.7286497582,0.0
2022-02-04 16:00:00,62.4763172257,-30.0227719103,69.3156334982,-9.3936827743,-5.2527719103,10.7625688758,71.87,-24.77,76.0187463722,133.83,-9.3936827743,-5.2527719103,10.7625688758,-9.3936827743,-5.2527719103,10.7625688758,0.0,0.0,0.0,0.0,60.0563172257,-30.2527719103,67.2457541185,-9.3936827743,-5.2527719103,10.7625688758,69.45,-25.0,73.8126174851,133.93,68.2563172257,-17.0727719103,70.3591101558,-9.3936827743,-5.2527719103,10.7625688758,77.65,-11.82,78.5444772088,132.7,60.2463172257,14.7072280897,62.0154923978,-9.3936827743,-5.2527719103,10.7625688758,69.64,19.96,72.443986638,133.93,58.6463172257,-15.0927719103,60.5572645359,-9.3936827743,-5.2527719103,10.7625688758,68.04,-9.84,68.7478523301,0.0
2022-02-04 16:30:00,65.2549837428,-29.3811788577,71.5644225459,-11.8650162572,-5.9411788577,13.2693713869,77.12,-23.44,80.6035234962,132.47,-11.8650162572,-5.9411788577,13.2693713869,-11.8650162572,-5.9411788577,13.2693713869,0.0,0.0,0.0,0.0,62.6249837428,-29.5911788577,69.2641787287,-11.8650162572,-5.9411788577,13.2693713869,74.49,-23.65,78.1542231744,132.55,71.9049837428,-16.1311788577,73.6922086681,-11.8650162572,-5.9411788577,13.2693713869,83.77,-10.19,84.3874931492,131.29,62.8149837428,15.0188211423,64.5855027937,-11.8650162572,-5.9411788577,13.2693713869,74.68,20.96,77.5656109368,132.55,65.9749837428,-14.0611788577,67.4567656409,-11.8650162572,-5.9411788577,13.2693713869,77.84,-8.12,78.2623792125,0.0
2022-02-04 17:00:00,67.8327170247,-28.3265593442,73.5096691819,-13.8072829753,-6.5065593442,15.2635637274,81.64,-21.82,84.5056329483,132.47,-13.8072829753,-6.5065593442,15.2635637274,-13.8072829753,-6.5065593442,15.2635637274,0.0,0.0,0.0,0.0,65.0227170247,-28.5165593442,71.0010414438,-13.8072829753,-6.5065593442,15.2635637274,78.83,-22.01,81.8450303928,132.55,75.3527170247,-15.6265593442,76.9559700084,-13.8072829753,-6.5065593442,15.2635637274,89.16,-9.12,89.625219665,131.29,65.1927170247,15.4134406558,66.9900328848,-13.8072829753,-6.5065593442,15.2635637274,79.0,21.92,81.9846717381,132.55,75.7127170247,-14.4265593442,77.0749059926,-13.8072829753,-6.5065593442,15.2635637274,89.52,-7.92,89.8696656275,0.0
2022-02-04 17:30:00,70.1738503879,-32.6845899744,77.4122193201,-15.6161496121,-7.1445899744,17.1729232983,85.79,-25.54,89.5109808906,131.26,-15.6161496121,-7.1445899744,17.1729232983,-15.6161496121,-7.1445899744,17.1729232983,0.0,0.0,0.0,0.0,67.2338503879,-32.6945899744,74.7618007513,-15.6161496121,-7.1445899744,17.1729232983,82.85,-25.55,86.7002018452,131.35,80.6138503879,-4.8345899744,80.7586907682,-15.6161496121,-7.1445899744,17.1729232983,96.23,2.31,96.2577217682,130.09,67.5438503879,10.8554100256,68.4106106686,-15.6161496121,-7.1445899744,17.1729232983,83.16,18.0,85.0857543893,131.35,73.1838503879,-0.9445899744,73.1899460843,-15.6161496121,-7.1445899744,17.1729232983,88.8,6.2,89.0161783048,0.0
2022-02-04 18:00:00,71.6343172486,-35.7857990419,80.0755819257,-16.3156827514,-7.4557990419,17.938518417,87.95,-28.33,92.4001699133,130.66,-16.3156827514,-7.4557990419,17.938518417,-16.3156827514,-7.4557990419,17.938518417,0.0,0.0,0.0,0.0,68.6543172486,-35.6557990419,77.3611742555,-16.3156827514,-7.4557990419,17.938518417,84.97,-28.2,89.5273192942,130.77,83.6843172486,1.2342009581,83.6934179334,-16.3156827514,-7.4557990419,17.938518417,100.0,8.69,100.3768703437,130.45,69.0443172486,8.1842009581,69.5276843398,-16.3156827514,-7.4557990419,17.938518417,85.36,15.64,86.7809840921,130.77,68.3243172486,6.4642009581,68.6294267899,-16.3156827514,-7.4557990419,17.938518417,84.64,13.92,85.7770132378,0.0
2022-02-04 18:30:00,70.757167359,-36.2690816465,79.511150263,-16.262832641,-7.3890816465,17.862761631,87.02,-28.88,91.687157225,131.22,-16.262832641,-7.3890816465,17.862761631,-16.262832641,-7.3890816465,17.862761631,0.0,0.0,0.0,0.0,67.807167359,-36.1390816465,76.8364833104,-16.262832641,-7.3890816465,17.862761631,84.07,-28.75,88.8500275746,131.33,82.587167359,0.6009183535,82.5893535224,-16.262832641,-7.3890816465,17.862761631,98.85,7.99,99.1723882943,131.76,68.217167359,7.6909183535,68.6493419314,-16.262832641,-7.3890816465,17.862761631,84.48,15.08,85.8153645917,131.33,64.697167359,6.7309183535,65.0463582852,-16.262832641,-7.3890816465,17.862761631,80.96,14.12,82.1820905064,0.0
2022-02-04 19:00:00,69.0246671484,-37.6505067161,78.625475076,-15.6553328516,-7.1705067161,17.2193383514,84.68,-30.48,89.9985155433,131.04,-15.6553328516,-7.1705067161,17.2193383514,-15.6553328516,-7.1705067161,17.2193383514,0.0,0.0,0.0,0.0,66.1746671484,-37.4905067161,76.0567200584,-15.6553328516,-7.1705067161,17.2193383514,81.83,-30.32,87.2665531576,131.18,80.5946671484,-0.7105067161,80.5977989312,-15.6553328516,-7.1705067161,17.2193383514,96.25,6.46,96.4665439414,131.64,66.5846671484,6.6694932839,66.9178603957,-15.6553328516,-7.1705067161,17.2193383514,82.24,13.84,83.3964219856,131.18,73.3446671484,4.5094932839,73.4831662954,-15.6553328516,-7.1705067161,17.2193383514,89.0,11.68,89.7631461124,0.0
2022-02-04 19:30:00,66.7053503276,-38.7752383999,77.1564830412,-14.8246496724,-6.8552383999,16.3329278278,81.53,-31.92,87.55585246,131.78,-14.8246496724,-6.8552383999,16.3329278278,-14.8246496724,-6.8552383999,16.3329278278,0.0,0.0,0.0,0.0,63.9853503276,-38.6052383999,74.7294419118,-14.8246496724,-6.8552383999,16.3329278278,78.81,-31.75,84.9651610956,131.91,77.8453503276,-2.2052383999,77.8765795604,-14.8246496724,-6.8552383999,16.3329278278,92.67,4.65,92.786590626,132.41,64.4153503276,5.6647616001,64.6639534966,-14.8246496724,-6.8552383999,16.3329278278,79.24,12.52,80.2229892238,131.91,66.1753503276,4.6647616001,66.3395582723,-14.8246496724,-6.8552383999,16.3329278278,81.0,11.52,81.815098851,0.0
2022-02-04 20:00:00,64.0239338246,-40.2055905818,75.601280521,-13.8860661754,-6.5455905818,15.3514686558,77.91,-33.66,84.8702757154,132.14,-13.8860661754,-6.5455905818,15.3514686558,-13.8860661754,-6.5455905818,15.3514686558,0.0,0.0,0.0,0.0,61.4539338246,-40.0155905818,73.3337130666,-13.8860661754,-6.5455905818,15.3514686558,75.34,-33.47,82.4400175885,132.26,74.7339338246,-4.0055905818,74.8412026949,-13.8860661754,-6.5455905818,15.3514686558,88.62,2.54,88.6563928885,132.83,61.8739338246,4.4544094182,62.034066852,-13.8860661754,-6.5455905818,15.3514686558,75.76,11.0,76.5544094093,132.26,65.0339338246,3.0544094182,65.1056216129,-13.8860661754,-6.5455905818,15.3514686558,78.92,9.6,79.5017383458,0.0
2022-02-04 20:30:00,61.2754170515,-40.198937128,73.2845910206,-12.7745829485,-6.138937128,14.1730913554,74.05,-34.06,81.5075830828,132.48,-12.7745829485,-6.138937128,14.1730913554,-12.7745829485,-6.138937128,14.1730913554,0.0,0.0,0.0,0.0,58.8654170515,-40.018937128,71.1804232462,-12.7745829485,-6.138937128,14.1730913554,71.64,-33.88,79.2473595775,132.59,70.8854170515,-8.008937128,71.336424248,-12.7745829485,-6.138937128,14.1730913554,83.66,-1.87,83.6808968642,133.26,59.2654170515,4.781062872,59.4579533828,-12.7745829485,-6.138937128,14.1730913554,72.04,10.92,72.8629398254,132.59,57.7054170515,-2.178937128,57.7465403647,-12.7745829485,-6.138937128,14.1730913554,70.48,3.96,70.5911609198,0.0
2022-02-04 21:00:00,59.6002837394,-32.8262949038,68.0423357839,-11.5597162606,-5.7962949038,12.9315147851,71.16,-27.03,76.1207363338,133.01,-11.5597162606,-5.7962949038,12.9315147851,-11.5597162606,-5.7962949038,12.9315147851,0.0,0.0,0.0,0.0,57.2102837394,-32.9562949038,66.0237376958,-11.5597162606,-5.7962949038,12.9315147851,68.77,-27.16,73.9390187925,133.13,66.0102837394,-21.3962949038,69.3913466865,-11.5597162606,-5.7962949038,12.9315147851,77.57,-15.6,79.1230996612,133.51,57.4002837394,11.6437050962,58.5693472879,-11.5597162606,-5.7962949038,12.9315147851,68.96,17.44,71.1311127426,133.13,54.4802837394,-18.9562949038,57.6839876639,-11.5597162606,-5.7962949038,12.9315147851,66.04,-13.16,67.3384526107,0.0
2022-02-04 21:30:00,56.9555003922,-34.0658304257,66.3657278082,-10.3044996078,-5.4658304257,11.6643908718,67.26,-28.6,73.0880811077,132.6,-10.3044996078,-5.4658304257,11.6643908718,-10.3044996078,-5.4658304257,11.6643908718,0.0,0.0,0.0,0.0,54.7455003922,-34.1858304257,64.5425504229,-10.3044996078,-5.4658304257,11.6643908718,65.05,-28.72,71.1079524385,132.72,62.8355003922,-22.8758304257,66.8700510483,-10.3044996078,-5.4658304257,11.6643908718,73.14,-17.41,75.1835600381,131.69,54.8955003922,10.5741695743,55.9046422535,-10.3044996078,-5.4658304257,11.6643908718,65.2,16.04,67.1440362207,132.72,52.0955003922,-17.7058304257,55.0221554665,-10.3044996078,-5.4658304257,11.6643908718,62.4,-12.24,63.5891311468,0.0
2022-02-04 22:00:00,54.3088836804,-34.9518191123,64.583933806,-9.5011163196,-5.1418191123,10.8032178124,63.81,-29.81,70.4297678542,133.09,-9.5011163196,-5.1418191123,10.8032178124,-9.5011163196,-5.1418191123,10.8032178124,0.0,0.0,0.0,0.0,52.2388836804,-35.0718191123,62.9200561349,-9.5011163196,-5.1418191123,10.8032178124,61.74,-29.93,68.6121891503,133.21,59.8288836804,-23.9318191123,64.4377784259,-9.5011163196,-5.1418191123,10.8032178124,69.33,-18.79,71.8311422713,132.23,52.3788836804,9.6981808877,53.2691483706,-9.5011163196,-5.1418191123,10.8032178124,61.88,14.84,63.6345817932,133.21,49.1788836804,-20.3818191123,53.2351495759,-9.5011163196,-5.1418191123,10.8032178124,58.68,-15.24,60.6267267795,0.0
2022-02-04 22:30:00,51.5518503823,-36.4732841978,63.149772272,-8.6581496177,-4.8732841978,9.9354141169,60.21,-31.6,67.9985595436,133.09,-8.6581496177,-4.8732841978,9.9354141169,-8.6581496177,-4.8732841978,9.9354141169,0.0,0.0,0.0,0.0,49.6218503823,-36.5732841978,61.6435978215,-8.6581496177,-4.8732841978,9.9354141169,58.28,-31.7,66.3434126346,133.21,56.8418503823,-24.1332841978,61.7528247213,-8.6581496177,-4.8732841978,9.9354141169,65.5,-19.26,68.2729639023,132.23,49.7418503823,8.566715802200001,50.4741547635,-8.6581496177,-4.8732841978,9.9354141169,58.4,13.44,59.9265683983,133.21,46.2218503823,-19.8732841978,50.3130885314,-8.6581496177,-4.8732841978,9.9354141169,54.88,-15.0,56.8930083578,0.0
2022-02-04 23:00:00,48.9033834415,-37.4506739863,61.5962165564,-7.6466165585,-4.4906739863,8.8677447891,56.55,-32.96,65.4542901573,133.79,-7.6466165585,-4.4906739863,8.8677447891,-7.6466165585,-4.4906739863,8.8677447891,0.0,0.0,0.0,0.0,47.1333834415,-37.5606739863,60.269063913,-7.6466165585,-4.4906739863,8.8677447891,54.78,-33.07,63.9880715446,133.91,53.8533834415,-24.530673986300002,59.1771989395,-7.6466165585,-4.4906739863,8.8677447891,61.5,-20.04,64.6826993871,132.88,47.2333834415,8.1093260137,47.9244580536,-7.6466165585,-4.4906739863,8.8677447891,54.88,12.6,56.3078538039,133.91,38.9533834415,-20.0106739863,43.7926153013,-7.6466165585,-4.4906739863,8.8677447891,46.6,-15.52,49.1164982465,0.0
2022-02-04 23:30:00,47.9877501175,-28.3507619375,55.7367909354,-6.5822498825,-4.1207619375,7.7657383719,54.57,-24.23,59.7074350479,134.71,-6.5822498825,-4.1207619375,7.7657383719,-6.5822498825,-4.1207619375,7.7657383719,0.0,0.0,0.0,0.0,46.2077501175,-28.7907619375,54.443219448,-6.5822498825,-4.1207619375,7.7657383719,52.79,-24.67,58.2700008581,134.85,49.4077501175,-39.170761937500004,63.0513628912,-6.5822498825,-4.1207619375,7.7657383719,55.99,-35.05,66.0559051107,133.77,46.0977501175,16.7192380625,49.03606313,-6.5822498825,-4.1207619375,7.7657383719,52.68,20.84,56.6523432878,134.85,39.7377501175,-29.1207619375,49.2656833934,-6.5822498825,-4.1207619375,7.7657383719,46.32,-25.0,52.6359420928,0.0
2022-02-05 00:00:00,46.6419668451,-28.2793607516,54.5453509999,-5.8780331549,-3.9193607516,7.0648894168,52.52,-24.36,57.8943866018,134.24,-5.8780331549,-3.9193607516,7.0648894168,-5.8780331549,-3.9193607516,7.0648894168,0.0,0.0,0.0,0.0,44.9419668451,-28.7593607516,53.3561731644,-5.8780331549,-3.9193607516,7.0648894168,50.82,-24.84,56.5658731038,134.35,47.7019668451,-40.1193607516,62.3300950425,-5.8780331549,-3.9193607516,7.0648894168,53.58,-36.2,64.6626352695,131.48,44.7619668451,17.0406392484,47.8958981734,-5.8780331549,-3.9193607516,7.0648894168,50.64,20.96,54.8063062065,134.35,43.9619668451,-30.1593607516,53.3126773839,-5.8780331549,-3.9193607516,7.0648894168,49.84,-26.24,56.325511094,0.0
2022-02-05 00:30:00,48.8863002683,-27.9061742272,56.2905401814,-6.1236997317,-3.9961742272,7.3122573025,55.01,-23.91,59.9815655014,134.76,-6.1236997317,-3.9961742272,7.3122573025,-6.1236997317,-3.9961742272,7.3122573025,0.0,0.0,0.0,0.0,47.0963002683,-28.3861742272,54.9894206754,-6.1236997317,-3.9961742272,7.3122573025,53.22,-24.39,58.5426383075,134.88,49.9363002683,-39.8161742272,63.866750462,-6.1236997317,-3.9961742272,7.3122573025,56.06,-35.82,66.5266563116,131.93,46.9963002683,17.4438257728,50.1292259715,-6.1236997317,-3.9961742272,7.3122573025,53.12,21.44,57.2835753074,134.88,35.9963002683,-29.5561742272,46.5757562252,-6.1236997317,-3.9961742272,7.3122573025,42.12,-25.56,49.2687324781,0.0
2022-02-05 01:00:00,48.8322835228,-28.1325875016,56.3563163593,-7.5577164772,-4.4425875016,8.7667361121,56.39,-23.69,61.1641087567,134.83,-7.5577164772,-4.4425875016,8.7667361121,-7.5577164772,-4.4425875016,8.7667361121,0.0,0.0,0.0,0.0,46.9922835228,-28.5925875016,55.0073701492,-7.5577164772,-4.4425875016,8.7667361121,54.55,-24.15,59.6567263601,134.95,50.8422835228,-39.6725875016,64.489161825,-7.5577164772,-4.4425875016,8.7667361121,58.4,-35.23,68.2034669207,131.93,46.8822835228,16.8774124984,49.8276585939,-7.5577164772,-4.4425875016,8.7667361121,54.44,21.32,58.4658532821,134.95,44.2022835228,-30.2825875016,53.5805652679,-7.5577164772,-4.4425875016,8.7667361121,51.76,-25.84,57.8515617767,0.0
2022-02-05 01:30:00,47.2859835365,-28.5467828464,55.2347992654,-7.3240164635,-4.4067828464,8.5475699595,54.61,-24.14,59.7075514487,134.19,-7.3240164635,-4.4067828464,8.5475699595,-7.3240164635,-4.4067828464,8.5475699595,0.0,0.0,0.0,0.0,45.5159835365,-29.0067828464,53.9731248715,-7.3240164635,-4.4067828464,8.5475699595,52.84,-24.6,58.2857238095,134.31,49.2059835365,-40.2267828464,63.5564542274,-7.3240164635,-4.4067828464,8.5475699595,56.53,-35.82,66.9231895534,131.31,45.3559835365,16.6732171536,48.3235078695,-7.3240164635,-4.4067828464,8.5475699595,52.68,21.08,56.7410680196,134.31,39.2359835365,-30.5667828464,49.7372156202,-7.3240164635,-4.4067828464,8.5475699595,46.56,-26.16,53.4057974381,0.0
2022-02-05 02:00:00,45.7819502508,-28.9831558953,54.1849637299,-6.8880497492,-4.2531558953,8.0953421433,52.67,-24.73,58.1867837228,134.5,-6.8880497492,-4.2531558953,8.0953421433,-6.8880497492,-4.2531558953,8.0953421433,0.0,0.0,0.0,0.0,44.0819502508,-29.4631558953,53.0216549461,-6.8880497492,-4.2531558953,8.0953421433,50.97,-25.21,56.8637406438,134.6,47.3419502508,-40.8631558953,62.5384502788,-6.8880497492,-4.2531558953,8.0953421433,54.23,-36.61,65.4307649352,131.62,43.9919502508,16.6668441047,47.0433351207,-6.8880497492,-4.2531558953,8.0953421433,50.88,20.92,55.0129148473,134.6,42.1519502508,-31.8131558953,52.8096941665,-6.8880497492,-4.2531558953,8.0953421433,49.04,-27.56,56.2536683248,0.0
2022-02-05 02:30:00,44.7717168966,-29.5580157558,53.648699232,-6.7282831034,-4.1680157558,7.9146793277,51.5,-25.39,57.4186563758,135.31,-6.7282831034,-4.1680157558,7.9146793277,-6.7282831034,-4.1680157558,7.9146793277,0.0,0.0,0.0,0.0,43.1217168966,-30.0380157558,52.5524962171,-6.7282831034,-4.1680157558,7.9146793277,49.85,-25.87,56.1629717875,135.4,46.3017168966,-40.9180157558,61.791043048,-6.7282831034,-4.1680157558,7.9146793277,53.03,-36.75,64.5193257869,132.44,42.9517168966,16.1519842442,45.8883054752,-6.7282831034,-4.1680157558,7.9146793277,49.68,20.32,53.6749923149,135.4,43.7117168966,-32.2880157558,54.343630312,-6.7282831034,-4.1680157558,7.9146793277,50.44,-28.12,57.7488354861,0.0
2022-02-05 03:00:00,43.6338668537,-29.7852935417,52.8306544344,-6.3861331463,-4.0552935417,7.5649257942,50.02,-25.73,56.2497404438,135.31,-6.3861331463,-4.0552935417,7.5649257942,-6.3861331463,-4.0552935417,7.5649257942,0.0,0.0,0.0,0.0,42.0438668537,-30.2452935417,51.7925141447,-6.3861331463,-4.0552935417,7.5649257942,48.43,-26.19,55.0579785317,135.4,45.1338668537,-41.2152935417,61.1209158872,-6.3861331463,-4.0552935417,7.5649257942,51.52,-37.16,63.523035192,132.44,41.8938668537,15.8647064583,44.7971538266,-6.3861331463,-4.0552935417,7.5649257942,48.28,19.92,52.2280078119,135.4,40.0138668537,-32.1752935417,51.3454871929,-6.3861331463,-4.0552935417,7.5649257942,46.4,-28.12,54.2558236506,0.0
2022-02-05 03:30:00,42.7229335407,-29.5855897433,51.9668757073,-6.0170664593,-3.9455897433000002,7.1953295406,48.74,-25.64,55.0726538311,135.4,-6.0170664593,-3.9455897433000002,7.1953295406,-6.0170664593,-3.9455897433000002,7.1953295406,0.0,0.0,0.0,0.0,41.1729335407,-30.0855897433,50.9936581012,-6.0170664593,-3.9455897433000002,7.1953295406,47.19,-26.14,53.9462297107,135.52,43.8929335407,-41.9655897433,60.7264385363,-6.0170664593,-3.9455897433000002,7.1953295406,49.91,-38.02,62.7417604152,132.44,40.9829335407,16.3744102567,44.1330052552,-6.0170664593,-3.9455897433000002,7.1953295406,47.0,20.32,51.2045154259,135.52,35.6629335407,-32.3855897433,48.1733458641,-6.0170664593,-3.9455897433000002,7.1953295406,41.68,-28.44,50.4584581611,0.0
2022-02-05 04:00:00,41.6419167901,-30.1795528699,51.4281503205,-5.6180832099,-3.8095528699,6.7878974670000005,47.26,-26.37,54.1191694319,135.93,-5.6180832099,-3.8095528699,6.7878974670000005,-5.6180832099,-3.8095528699,6.7878974670000005,0.0,0.0,0.0,0.0,40.1619167901,-30.6695528699,50.5331676575,-5.6180832099,-3.8095528699,6.7878974670000005,45.78,-26.86,53.0779426881,136.05,42.7019167901,-41.8095528699,59.7619645655,-5.6180832099,-3.8095528699,6.7878974670000005,48.32,-38.0,61.472127017,133.07,39.9819167901,15.9104471301,43.031337396,-5.6180832099,-3.8095528699,6.7878974670000005,45.6,19.72,49.681368741200004,136.05,35.4219167901,-32.7295528699,48.2279568316,-5.6180832099,-3.8095528699,6.7878974670000005,41.04,-28.92,50.2060554117,0.0
2022-02-05 04:30:00,41.0738333599,-30.3922269811,51.0954718908,-5.5161666401,-3.7222269811,6.6545524343,46.59,-26.67,53.6834890818,136.19,-5.5161666401,-3.7222269811,6.6545524343,-5.5161666401,-3.7222269811,6.6545524343,0.0,0.0,0.0,0.0,39.6138333599,-30.8922269811,50.2353011468,-5.5161666401,-3.7222269811,6.6545524343,45.13,-27.17,52.6775644843,136.33,41.9538333599,-41.8822269811,59.2810683986,-5.5161666401,-3.7222269811,6.6545524343,47.47,-38.16,60.9063748716,133.28,39.4038333599,15.8377730189,42.4676010348,-5.5161666401,-3.7222269811,6.6545524343,44.92,19.56,48.9938771685,136.33,39.8038333599,-33.0022269811,51.7058230362,-5.5161666401,-3.7222269811,6.6545524343,45.32,-29.28,53.9557300015,0.0
2022-02-05 05:00:00,40.5398166751,-30.5134359229,50.739989238,-5.1801833249,-3.6434359229,6.333160712,45.72,-26.87,53.0312671921,136.39,-5.1801833249,-3.6434359229,6.333160712,-5.1801833249,-3.6434359229,6.333160712,0.0,0.0,0.0,0.0,39.1198166751,-31.0034359229,49.9156598245,-5.1801833249,-3.6434359229,6.333160712,44.3,-27.36,52.0678365212,136.49,41.3298166751,-41.5834359229,58.6287974424,-5.1801833249,-3.6434359229,6.333160712,46.51,-37.94,60.0218601844,133.44,38.9398166751,15.7565640771,42.0068879377,-5.1801833249,-3.6434359229,6.333160712,44.12,19.4,48.1968297713,136.49,29.4598166751,-32.3234359229,43.7342578351,-5.1801833249,-3.6434359229,6.333160712,34.64,-28.68,44.9719023391,0.0
2022-02-05 05:30:00,42.771866684,-29.817879492,52.1396060307,-5.328133316,-3.687879492,6.4799274518,48.1,-26.13,54.7392628741,136.52,-5.328133316,-3.687879492,6.4799274518,-5.328133316,-3.687879492,6.4799274518,0.0,0.0,0.0,0.0,41.251866684,-30.277879492,51.1709535913,-5.328133316,-3.687879492,6.4799274518,46.58,-26.59,53.6351051085,136.6,42.461866684,-41.407879492,59.3095490315,-5.328133316,-3.687879492,6.4799274518,47.79,-37.72,60.8825303351,133.53,41.031866684,15.512120508,43.8661596932,-5.328133316,-3.687879492,6.4799274518,46.36,19.2,50.1785771022,136.6,29.391866684,-29.607879492,41.7194002256,-5.328133316,-3.687879492,6.4799274518,34.72,-25.92,43.3281063514,0.0
2022-02-05 06:00:00,41.182866748,-29.8294888026,50.8510266937,-5.497133252,-3.7594888026,6.6597469957,46.68,-26.07,53.4665063381,134.93,-5.497133252,-3.7594888026,6.6597469957,-5.497133252,-3.7594888026,6.6597469957,0.0,0.0,0.0,0.0,39.722866748,-30.2994888026,49.9596353507,-5.497133252,-3.7594888026,6.6597469957,45.22,-26.54,52.4330048729,135.06,41.962866748,-41.3794888026,58.933388493,-5.497133252,-3.7594888026,6.6597469957,47.46,-37.62,60.561671047,132.08,39.502866748,15.3605111974,42.3842162315,-5.497133252,-3.7594888026,6.6597469957,45.0,19.12,48.8935005906,135.06,37.422866748,-28.5194888026,47.051378271,-5.497133252,-3.7594888026,6.6597469957,42.92,-24.76,49.5498133195,0.0
2022-02-05 06:30:00,43.3291501962,-29.2829316385,52.2963224526,-6.1908498038,-4.0129316385,7.3776853842,49.52,-25.27,55.5949934796,134.71,-6.1908498038,-4.0129316385,7.3776853842,-6.1908498038,-4.0129316385,7.3776853842,0.0,0.0,0.0,0.0,41.7591501962,-29.7229316385,51.256992599,-6.1908498038,-4.0129316385,7.3776853842,47.95,-25.71,54.4077806936,134.83,44.2391501962,-39.9629316385,59.6165942941,-6.1908498038,-4.0129316385,7.3776853842,50.43,-35.95,61.932119292,131.84,41.5291501962,14.9870683615,44.1506798826,-6.1908498038,-4.0129316385,7.3776853842,47.72,19.0,51.3633955264,134.83,43.9691501962,-31.2529316385,53.9447115571,-6.1908498038,-4.0129316385,7.3776853842,50.16,-27.24,57.0792711937,0.0
2022-02-05 07:00:00,45.2142007194,-28.8896891337,53.6557367383,-6.7457992806,-4.2896891337,7.9942004477,51.96,-24.6,57.4891433229,133.26,-6.7457992806,-4.2896891337,7.9942004477,-6.7457992806,-4.2896891337,7.9942004477,0.0,0.0,0.0,0.0,43.5342007194,-29.3596891337,52.5092180317,-6.7457992806,-4.2896891337,7.9942004477,50.28,-25.07,56.1834788884,133.39,46.0442007194,-39.3996891337,60.6003624058,-6.7457992806,-4.2896891337,7.9942004477,52.79,-35.11,63.3994968434,130.36,43.3342007194,16.0703108663,46.2180467277,-6.7457992806,-4.2896891337,7.9942004477,50.08,20.36,54.0604846445,133.39,45.2542007194,-29.5296891337,54.0365174959,-6.7457992806,-4.2896891337,7.9942004477,52.0,-25.24,57.8018823223,0.0
2022-02-05 07:30:00,47.0017506542,-28.042019108,54.731338374,-7.7882493458,-4.632019108,9.0615908587,54.79,-23.41,59.5816431462,133.29,-7.7882493458,-4.632019108,9.0615908587,-7.7882493458,-4.632019108,9.0615908587,0.0,0.0,0.0,0.0,45.2117506542,-28.492019108,53.4405983318,-7.7882493458,-4.632019108,9.0615908587,53.0,-23.86,58.1231416907,133.44,48.5017506542,-38.562019108,61.9632886006,-7.7882493458,-4.632019108,9.0615908587,56.29,-33.93,65.7252538983,130.33,45.0517506542,16.367980892,47.9329848381,-7.7882493458,-4.632019108,9.0615908587,52.84,21.0,56.8600527611,133.44,44.0117506542,-28.832019108,52.6148222603,-7.7882493458,-4.632019108,9.0615908587,51.8,-24.2,57.1741200195,0.0
2022-02-05 08:00:00,48.9080004995,-29.9713306246,57.3609028195,-8.6119995005,-4.8413306246,9.8795251715,57.52,-25.13,62.7699553927,133.29,-8.6119995005,-4.8413306246,9.8795251715,-8.6119995005,-4.8413306246,9.8795251715,0.0,0.0,0.0,0.0,47.0280004995,-30.3313306246,55.9609010689,-8.6119995005,-4.8413306246,9.8795251715,55.64,-25.49,61.2008962353,133.44,51.6680004995,-33.7313306246,61.7040107393,-8.6119995005,-4.8413306246,9.8795251715,60.28,-28.89,66.8454224312,130.33,46.9480004995,14.0786693754,49.0135051009,-8.6119995005,-4.8413306246,9.8795251715,55.56,18.92,58.6931001055,133.44,45.8280004995,-24.7613306246,52.0896258777,-8.6119995005,-4.8413306246,9.8795251715,54.44,-19.92,57.9699922374,0.0
