Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-05 08:30:00,51.4355835459,-35.317279463,62.3933448644,-9.4044164541,-5.087279463,10.6922149799,60.84,-30.23,67.9364298444,133.34,-9.4044164541,-5.087279463,10.6922149799,-9.4044164541,-5.087279463,10.6922149799,0.0,0.0,0.0,0.0,49.4755835459,-35.447279463,60.8633139792,-9.4044164541,-5.087279463,10.6922149799,58.88,-30.36,66.2463885808,133.48,56.6455835459,-22.847279463,61.0796227404,-9.4044164541,-5.087279463,10.6922149799,66.05,-17.76,68.3960532487,132.38,49.5955835459,9.432720537,50.4846325528,-9.4044164541,-5.087279463,10.6922149799,59.0,14.52,60.7604344948,133.48,46.3555835459,-19.007279463,50.1010658416,-9.4044164541,-5.087279463,10.6922149799,55.76,-13.92,57.4712449839,0.0
2022-02-05 09:00:00,54.240316946,-33.9426998816,63.9853018877,-9.969683054,-5.3426998816,11.3110133154,64.21,-28.6,70.2914226631,133.34,-9.969683054,-5.3426998816,11.3110133154,-9.969683054,-5.3426998816,11.3110133154,0.0,0.0,0.0,0.0,52.150316946,-34.1126998816,62.3163850908,-9.969683054,-5.3426998816,11.3110133154,62.12,-28.77,68.4588000187,133.48,59.760316946,-21.3726998816,63.4672181659,-9.969683054,-5.3426998816,11.3110133154,69.73,-16.03,71.5488210944,132.38,52.270316946,10.9373001184,53.4023460863,-9.969683054,-5.3426998816,11.3110133154,62.24,16.28,64.3339412752,133.48,49.270316946,-17.5826998816,52.3136260174,-9.969683054,-5.3426998816,11.3110133154,59.24,-12.24,60.4912820165,0.0
2022-02-05 09:30:00,57.543783854,-32.8358544772,66.2531538833,-10.616216146,-5.5658544772,11.9867752678,68.16,-27.27,73.4127952063,133.52,-10.616216146,-5.5658544772,11.9867752678,-10.616216146,-5.5658544772,11.9867752678,0.0,0.0,0.0,0.0,55.263783854,-32.9958544772,64.3646814529,-10.616216146,-5.5658544772,11.9867752678,65.88,-27.43,71.3623100803,133.66,63.453783854,-20.0358544772,66.5418526194,-10.616216146,-5.5658544772,11.9867752678,74.07,-14.47,75.470164966,132.52,55.383783854,11.9541455228,56.6592014519,-10.616216146,-5.5658544772,11.9867752678,66.0,17.52,68.2857994022,133.66,52.503783854,-17.6458544772,55.389741823,-10.616216146,-5.5658544772,11.9867752678,63.12,-12.08,64.2655490913,0.0
2022-02-05 10:00:00,57.4469179505,-32.1244931815,65.8189292239,-7.6430820495,-4.9244931815,9.0921579567,65.09,-27.2,70.5446532347,133.41,-7.6430820495,-4.9244931815,9.0921579567,-7.6430820495,-4.9244931815,9.0921579567,0.0,0.0,0.0,0.0,55.2969179505,-32.3344931815,64.0567606434,-7.6430820495,-4.9244931815,9.0921579567,62.94,-27.41,68.6494843389,133.54,62.3969179505,-19.3944931815,65.3415773875,-7.6430820495,-4.9244931815,9.0921579567,70.04,-14.47,71.5191058389,132.38,55.3969179505,12.7555068185,56.8464728247,-7.6430820495,-4.9244931815,9.0921579567,63.04,17.68,65.4723147598,133.54,52.7969179505,-17.5244931815,55.6293304502,-7.6430820495,-4.9244931815,9.0921579567,60.44,-12.6,61.7394007098,0.0
2022-02-05 10:30:00,57.0499014605,-31.5591928525,65.1971925021,-5.6000985395,-4.6491928525,7.2784680965,62.65,-26.91,68.1848267579,133.7,-5.6000985395,-4.6491928525,7.2784680965,-5.6000985395,-4.6491928525,7.2784680965,0.0,0.0,0.0,0.0,54.9999014605,-31.8191928525,63.5409332199,-5.6000985395,-4.6491928525,7.2784680965,60.6,-27.17,66.4121141058,133.84,61.4499014605,-18.8591928525,64.2787643359,-5.6000985395,-4.6491928525,7.2784680965,67.05,-14.21,68.5392340196,132.7,55.0799014605,13.4308071475,56.6937573771,-5.6000985395,-4.6491928525,7.2784680965,60.68,18.08,63.3162601549,133.84,51.7999014605,-17.1691928525,54.5711551511,-5.6000985395,-4.6491928525,7.2784680965,57.4,-12.52,58.7495565941,0.0
2022-02-05 11:00:00,58.2593181589,-31.0830518539,66.0326000161,-4.9406818411,-4.3830518539,6.6046559796,63.2,-26.7,68.6085271668,133.96,-4.9406818411,-4.3830518539,6.6046559796,-4.9406818411,-4.3830518539,6.6046559796,0.0,0.0,0.0,0.0,56.1793181589,-31.3430518539,64.3311952968,-4.9406818411,-4.3830518539,6.6046559796,61.12,-26.96,66.8019161402,134.11,61.6093181589,-18.5730518539,64.3480095976,-4.9406818411,-4.3830518539,6.6046559796,66.55,-14.19,68.0460035564,132.99,56.2593181589,14.0169481461,57.979183463,-4.9406818411,-4.3830518539,6.6046559796,61.2,18.4,63.9061812347,134.11,51.6193181589,-16.7030518539,54.2544555629,-4.9406818411,-4.3830518539,6.6046559796,56.56,-12.32,57.8862332511,0.0
2022-02-05 11:30:00,58.3481847424,-31.0117627546,66.0775309154,-4.7718152576,-4.1717627546,6.3382825224,63.12,-26.84,68.5895035702,134.15,-4.7718152576,-4.1717627546,6.3382825224,-4.7718152576,-4.1717627546,6.3382825224,0.0,0.0,0.0,0.0,56.2781847424,-31.2617627546,64.3780388675,-4.7718152576,-4.1717627546,6.3382825224,61.05,-27.09,66.7904978272,134.29,60.9581847424,-18.6017627546,63.7332398726,-4.7718152576,-4.1717627546,6.3382825224,65.73,-14.43,67.2953029564,133.18,56.3481847424,14.0282372454,58.068144141,-4.7718152576,-4.1717627546,6.3382825224,61.12,18.2,63.7722071125,134.29,50.0681847424,-17.1317627546,52.9180538047,-4.7718152576,-4.1717627546,6.3382825224,54.84,-12.96,56.3505740876,0.0
2022-02-05 12:00:00,58.9670515516,-31.5187765612,66.8621450793,-6.4129484484,-4.7787765612,7.9976629851,65.38,-26.74,70.6369025368,133.99,-6.4129484484,-4.7787765612,7.9976629851,-6.4129484484,-4.7787765612,7.9976629851,0.0,0.0,0.0,0.0,56.7970515516,-31.7787765612,65.0829909015,-6.4129484484,-4.7787765612,7.9976629851,63.21,-27.0,68.735028188,134.11,63.3370515516,-18.7887765612,66.0651210846,-6.4129484484,-4.7787765612,7.9976629851,69.75,-14.01,71.1431135107,133.07,56.9070515516,13.8612234388,58.5708633325,-6.4129484484,-4.7787765612,7.9976629851,63.32,18.64,66.00660573,134.11,50.0670515516,-16.5387765612,52.7279885944,-6.4129484484,-4.7787765612,7.9976629851,56.48,-11.76,57.6913165043,0.0
2022-02-05 12:30:00,59.0912850749,-31.5831001246,67.0020312027,-7.1387149251,-5.1031001246,8.7751285839,66.23,-26.48,71.3274372174,134.41,-7.1387149251,-5.1031001246,8.7751285839,-7.1387149251,-5.1031001246,8.7751285839,0.0,0.0,0.0,0.0,56.8912850749,-31.8331001246,65.1917524003,-7.1387149251,-5.1031001246,8.7751285839,64.03,-26.73,69.3854004817,134.52,63.8212850749,-18.7931001246,66.5307225341,-7.1387149251,-5.1031001246,8.7751285839,70.96,-13.69,72.2685111234,133.43,57.0612850749,13.8168998754,58.7102799905,-7.1387149251,-5.1031001246,8.7751285839,64.2,18.92,66.9298617958,134.52,52.0612850749,-17.5431001246,54.9375806314,-7.1387149251,-5.1031001246,8.7751285839,59.2,-12.44,60.4929219,0.0
2022-02-05 13:00:00,59.3232685369,-31.8657182135,67.3399895096,-7.3467314631,-5.0857182135,8.9352668084,66.67,-26.78,71.8474585493,134.41,-7.3467314631,-5.0857182135,8.9352668084,-7.3467314631,-5.0857182135,8.9352668084,0.0,0.0,0.0,0.0,57.1032685369,-32.1057182135,65.5100024393,-7.3467314631,-5.0857182135,8.9352668084,64.45,-27.02,69.8847830361,134.52,63.6332685369,-19.0357182135,66.4195109331,-7.3467314631,-5.0857182135,8.9352668084,70.98,-13.95,72.3378386462,133.43,57.2932685369,13.7142817865,58.9117997057,-7.3467314631,-5.0857182135,8.9352668084,64.64,18.8,67.3184194705,134.52,46.4932685369,-17.7257182135,49.7576637859,-7.3467314631,-5.0857182135,8.9352668084,53.84,-12.64,55.303844351,0.0
2022-02-05 13:30:00,59.7321187868,-31.8245332813,67.6810677614,-7.4778812132,-5.1345332813,9.0709503061,67.21,-26.69,72.3155598748,134.66,-7.4778812132,-5.1345332813,9.0709503061,-7.4778812132,-5.1345332813,9.0709503061,0.0,0.0,0.0,0.0,57.5021187868,-32.0545332813,65.8330218724,-7.4778812132,-5.1345332813,9.0709503061,64.98,-26.92,70.3355301395,134.79,63.8521187868,-19.2245332813,66.6833993843,-7.4778812132,-5.1345332813,9.0709503061,71.33,-14.09,72.7083007641,133.68,57.6821187868,13.3454667187,59.2058131409,-7.4778812132,-5.1345332813,9.0709503061,65.16,18.48,67.7298752398,134.79,48.4421187868,-17.2545332813,51.4233195283,-7.4778812132,-5.1345332813,9.0709503061,55.92,-12.12,57.2183606896,0.0
2022-02-05 14:00:00,59.5638354801,-32.138368357,67.6810550874,-7.5561645199,-5.158368357,9.14901013,67.12,-26.98,72.339579761,133.98,-7.5561645199,-5.158368357,9.14901013,-7.5561645199,-5.158368357,9.14901013,0.0,0.0,0.0,0.0,57.3338354801,-32.348368357,65.8299751345,-7.5561645199,-5.158368357,9.14901013,64.89,-27.19,70.3562946722,134.13,63.5438354801,-19.528368357,66.4768846909,-7.5561645199,-5.158368357,9.14901013,71.1,-14.37,72.5376240306,133.04,57.4838354801,13.081631643,58.9535446597,-7.5561645199,-5.158368357,9.14901013,65.04,18.24,67.5492353769,134.13,48.2838354801,-17.238368357,51.2688025243,-7.5561645199,-5.158368357,9.14901013,55.84,-12.08,57.1317074837,0.0
2022-02-05 14:30:00,57.9700521327,-32.6188326674,66.5170293147,-6.9699478673,-4.9688326674,8.5597588371,64.94,-27.65,70.5813438523,134.1,-6.9699478673,-4.9688326674,8.5597588371,-6.9699478673,-4.9688326674,8.5597588371,0.0,0.0,0.0,0.0,55.8100521327,-32.8388326674,64.7545430839,-6.9699478673,-4.9688326674,8.5597588371,62.78,-27.87,68.6881743825,134.24,62.2000521327,-19.9788326674,65.3299337216,-6.9699478673,-4.9688326674,8.5597588371,69.17,-15.01,70.7798629555,133.14,55.9900521327,12.7511673326,57.4236728725,-6.9699478673,-4.9688326674,8.5597588371,62.96,17.72,65.406115922,134.24,53.0700521327,-18.6488326674,56.2513057024,-6.9699478673,-4.9688326674,8.5597588371,60.04,-13.68,61.5787625728,0.0
2022-02-05 15:00:00,57.3847021368,-32.8755419757,66.1347510733,-5.9452978632,-4.7855419757,7.6320363393,63.33,-28.09,69.2801342377,134.38,-5.9452978632,-4.7855419757,7.6320363393,-5.9452978632,-4.7855419757,7.6320363393,0.0,0.0,0.0,0.0,55.3047021368,-33.1055419757,64.4560857324,-5.9452978632,-4.7855419757,7.6320363393,61.25,-28.32,67.4802556308,134.55,61.5647021368,-20.2655419757,64.8143868347,-5.9452978632,-4.7855419757,7.6320363393,67.51,-15.48,69.2620422743,133.43,55.4947021368,12.6544580243,56.9192170812,-5.9452978632,-4.7855419757,7.6320363393,61.44,17.44,63.8672623493,134.55,51.6547021368,-20.5055419757,55.5759435777,-5.9452978632,-4.7855419757,7.6320363393,57.6,-15.72,59.70660265,0.0
2022-02-05 15:30:00,57.615585489,-33.3390328308,66.5661085037,-6.894414511,-4.9790328308,8.5043353285,64.51,-28.36,70.4686433813,134.63,-6.894414511,-4.9790328308,8.5043353285,-6.894414511,-4.9790328308,8.5043353285,0.0,0.0,0.0,0.0,55.485585489,-33.5390328308,64.8345349353,-6.894414511,-4.9790328308,8.5043353285,62.38,-28.56,68.6071279096,134.78,61.505585489,-20.6390328308,64.8760874478,-6.894414511,-4.9790328308,8.5043353285,68.4,-15.66,70.1697627187,133.69,55.665585489,12.3009671692,57.0085186716,-6.894414511,-4.9790328308,8.5043353285,62.56,17.28,64.9026347693,134.78,52.785585489,-19.5790328308,56.2997030365,-6.894414511,-4.9790328308,8.5043353285,59.68,-14.6,61.4399088541,0.0
2022-02-05 16:00:00,58.0946688272,-33.3685285045,66.9958897298,-7.8653311728,-5.2185285045,9.4390928701,65.96,-28.15,71.7157172452,134.84,-7.8653311728,-5.2185285045,9.4390928701,-7.8653311728,-5.2185285045,9.4390928701,0.0,0.0,0.0,0.0,55.9046688272,-33.5685285045,65.2087271968,-7.8653311728,-5.2185285045,9.4390928701,63.77,-28.35,69.7877883301,134.97,62.4646688272,-20.6085285045,65.7764874314,-7.8653311728,-5.2185285045,9.4390928701,70.33,-15.39,71.9941733754,133.91,56.0946688272,12.1814714955,57.4020915875,-7.8653311728,-5.2185285045,9.4390928701,63.96,17.4,66.2845502361,134.97,49.8146688272,-20.3385285045,53.8066628968,-7.8653311728,-5.2185285045,9.4390928701,57.68,-15.12,59.6288252442,0.0
2022-02-05 16:30:00,60.1037688419,-32.8006263446,68.471483974,-9.6762311581,-5.7206263446,11.2407746708,69.78,-27.08,74.8503493646,134.62,-9.6762311581,-5.7206263446,11.2407746708,-9.6762311581,-5.7206263446,11.2407746708,0.0,0.0,0.0,0.0,57.7837688419,-32.9706263446,66.5283859952,-9.6762311581,-5.7206263446,11.2407746708,67.46,-27.25,72.7558526855,134.74,65.0337688419,-20.0506263446,68.0545274511,-9.6762311581,-5.7206263446,11.2407746708,74.71,-14.33,76.071893627,133.66,58.0037688419,12.3193736554,59.2975898931,-9.6762311581,-5.7206263446,11.2407746708,67.68,18.04,70.0430153549,134.74,55.7237688419,-16.8406263446,58.212929059,-9.6762311581,-5.7206263446,11.2407746708,65.4,-11.12,66.3386342941,0.0
2022-02-05 17:00:00,62.5191188312,-31.4239411296,69.9721680066,-11.0408811688,-6.1339411296,12.6303717588,73.56,-25.29,77.7859736714,133.84,-11.0408811688,-6.1339411296,12.6303717588,-11.0408811688,-6.1339411296,12.6303717588,0.0,0.0,0.0,0.0,60.0391188312,-31.5939411296,67.8444758704,-11.0408811688,-6.1339411296,12.6303717588,71.08,-25.46,75.5021721542,133.96,67.9491188312,-18.5539411296,70.4367196949,-11.0408811688,-6.1339411296,12.6303717588,78.99,-12.42,79.9604683578,132.85,60.1991188312,12.5860588704,61.5007543526,-11.0408811688,-6.1339411296,12.6303717588,71.24,18.72,73.6585093523,133.96,65.9591188312,-17.2139411296,68.1683586879,-11.0408811688,-6.1339411296,12.6303717588,77.0,-11.08,77.7930999511,0.0
2022-02-05 17:30:00,65.5407354642,-30.5568956037,72.3139811802,-12.0692645358,-6.4768956037,13.6973473014,77.61,-24.08,81.2598209449,131.93,-12.0692645358,-6.4768956037,13.6973473014,-12.0692645358,-6.4768956037,13.6973473014,0.0,0.0,0.0,0.0,62.8907354642,-30.7068956037,69.9868419408,-12.0692645358,-6.4768956037,13.6973473014,74.96,-24.23,78.7787693481,132.07,71.5407354642,-17.8168956037,73.7259696424,-12.0692645358,-6.4768956037,13.6973473014,83.61,-11.34,84.3755159984,130.91,63.0907354642,13.1231043963,64.441110872,-12.0692645358,-6.4768956037,13.6973473014,75.16,19.6,77.6735836691,132.07,76.6507354642,-15.1168956037,78.127176961,-12.0692645358,-6.4768956037,13.6973473014,88.72,-8.64,89.1397105672,0.0
2022-02-05 18:00:00,67.6374021447,-29.8133328458,73.9165271388,-12.9725978553,-6.7633328458,14.6297972063,80.61,-23.05,83.840769319,131.33,-12.9725978553,-6.7633328458,14.6297972063,-12.9725978553,-6.7633328458,14.6297972063,0.0,0.0,0.0,0.0,64.8674021447,-29.9633328458,71.4533496502,-12.9725978553,-6.7633328458,14.6297972063,77.84,-23.2,81.2237994679,131.46,73.9274021447,-16.5433328458,75.7558093449,-12.9725978553,-6.7633328458,14.6297972063,86.9,-9.78,87.4486043342,130.28,65.0674021447,13.5166671542,66.4565054213,-12.9725978553,-6.7633328458,14.6297972063,78.04,20.28,80.6320035718,131.46,78.9074021447,-15.2833328458,80.3738662508,-12.9725978553,-6.7633328458,14.6297972063,91.88,-8.52,92.2741827382,0.0
2022-02-05 18:30:00,67.0537188094,-30.1562551395,73.5227919098,-12.5462811906,-6.6262551395,14.1886020765,79.6,-23.53,83.0049450334,130.67,-12.5462811906,-6.6262551395,14.1886020765,-12.5462811906,-6.6262551395,14.1886020765,0.0,0.0,0.0,0.0,64.3137188094,-30.2962551395,71.0923167619,-12.5462811906,-6.6262551395,14.1886020765,76.86,-23.67,80.4221891023,130.77,72.9337188094,-16.5662551395,74.7914978371,-12.5462811906,-6.6262551395,14.1886020765,85.48,-9.94,86.0559933996,129.54,64.5337188094,13.3337448605,65.8968103581,-12.5462811906,-6.6262551395,14.1886020765,77.08,19.96,79.622408906,130.77,72.2937188094,-14.6662551395,73.7663935618,-12.5462811906,-6.6262551395,14.1886020765,84.84,-8.04,85.2201103027,0.0
2022-02-05 19:00:00,66.0814021265,-30.7511069548,72.8860911693,-11.8985978735,-6.4211069548,13.5206229842,77.98,-24.33,81.6873876434,131.0,-11.8985978735,-6.4211069548,13.5206229842,-11.8985978735,-6.4211069548,13.5206229842,0.0,0.0,0.0,0.0,63.4114021265,-30.8911069548,70.5355683931,-11.8985978735,-6.4211069548,13.5206229842,75.31,-24.47,79.185712095,131.12,71.6214021265,-17.2211069548,73.6626891127,-11.8985978735,-6.4211069548,13.5206229842,83.52,-10.8,84.215381018,129.84,63.6214021265,12.8588930452,64.9078881099,-11.8985978735,-6.4211069548,13.5206229842,75.52,19.28,77.9422144925,131.12,79.6214021265,-12.3811069548,80.5782817266,-11.8985978735,-6.4211069548,13.5206229842,91.52,-5.96,91.7138593671,0.0
2022-02-05 19:30:00,64.4672021238,-31.4296737143,71.7206005235,-11.0227978762,-6.1296737143,12.61249273,75.49,-25.3,79.6167702183,131.24,-11.0227978762,-6.1296737143,12.61249273,-11.0227978762,-6.1296737143,12.61249273,0.0,0.0,0.0,0.0,61.9072021238,-31.5596737143,69.4875145602,-11.0227978762,-6.1296737143,12.61249273,72.93,-25.43,77.2364538285,131.37,69.5672021238,-18.2696737143,71.9261884779,-11.0227978762,-6.1296737143,12.61249273,80.59,-12.14,81.4992496898,130.13,62.0572021238,12.1503262857,63.2354865901,-11.0227978762,-6.1296737143,12.61249273,73.08,18.28,75.331565761,131.37,75.4172021238,-16.7696737143,77.2591504785,-11.0227978762,-6.1296737143,12.61249273,86.44,-10.64,87.0923831342,0.0
2022-02-05 20:00:00,62.0081854735,-32.1819314084,69.8619479752,-9.8518145265,-5.7819314084,11.4231773284,71.86,-26.4,76.5559899681,131.32,-9.8518145265,-5.7819314084,11.4231773284,-9.8518145265,-5.7819314084,11.4231773284,0.0,0.0,0.0,0.0,59.5881854735,-32.3219314084,67.7898155919,-9.8518145265,-5.7819314084,11.4231773284,69.44,-26.54,74.3389884246,131.45,66.6981854735,-19.5419314084,69.5020505354,-9.8518145265,-5.7819314084,11.4231773284,76.55,-13.76,77.7768609549,130.26,59.7881854735,11.8180685916,60.9450069115,-9.8518145265,-5.7819314084,11.4231773284,69.64,17.6,71.8295872186,131.45,60.2281854735,-17.9019314084,62.8324237442,-9.8518145265,-5.7819314084,11.4231773284,70.08,-12.12,71.1203262085,0.0
2022-02-05 20:30:00,59.2703688506,-33.3510505971,68.0093317098,-8.9296311494,-5.4510505971,10.4619436567,68.2,-27.9,73.6861588088,132.02,-8.9296311494,-5.4510505971,10.4619436567,-8.9296311494,-5.4510505971,10.4619436567,0.0,0.0,0.0,0.0,57.0003688506,-33.4810505971,66.1061479606,-8.9296311494,-5.4510505971,10.4619436567,65.93,-28.03,71.6410901648,132.14,63.6403688506,-21.0610505971,67.0347999154,-8.9296311494,-5.4510505971,10.4619436567,72.57,-15.61,74.2298929004,131.04,57.1503688506,10.9089494029,58.1822123749,-8.9296311494,-5.4510505971,10.4619436567,66.08,16.36,68.0750762027,132.14,57.2703688506,-19.0910505971,60.3685626894,-8.9296311494,-5.4510505971,10.4619436567,66.2,-13.64,67.5906028971,0.0
2022-02-05 21:00:00,57.0083021976,-34.2860785244,66.5242940589,-8.1016978024,-5.1560785244,9.6032626243,65.11,-29.13,71.3292997302,132.47,-8.1016978024,-5.1560785244,9.6032626243,-8.1016978024,-5.1560785244,9.6032626243,0.0,0.0,0.0,0.0,54.8783021976,-34.4160785244,64.7772684905,-8.1016978024,-5.1560785244,9.6032626243,62.98,-29.26,69.4451438187,132.61,61.1183021976,-21.7260785244,64.8650086839,-8.1016978024,-5.1560785244,9.6032626243,69.22,-16.57,71.1756510332,131.56,54.9783021976,10.0839214756,55.8954308048,-8.1016978024,-5.1560785244,9.6032626243,63.08,15.24,64.8948688264,132.61,52.4183021976,-17.0360785244,55.1172058142,-8.1016978024,-5.1560785244,9.6032626243,60.52,-11.88,61.6749933117,0.0
2022-02-05 21:30:00,55.0174522002,-35.7151657004,65.5933922557,-7.1925477998,-4.8651657004,8.6834659638,62.21,-30.85,69.4392295464,133.32,-7.1925477998,-4.8651657004,8.6834659638,-7.1925477998,-4.8651657004,8.6834659638,0.0,0.0,0.0,0.0,53.0074522002,-35.8151657004,63.9727761075,-7.1925477998,-4.8651657004,8.6834659638,60.2,-30.95,67.6900472743,133.45,58.5774522002,-22.8851657004,62.8891780468,-7.1925477998,-4.8651657004,8.6834659638,65.77,-18.02,68.1939388802,132.42,53.1274522002,9.0948342996,53.9002985912,-7.1925477998,-4.8651657004,8.6834659638,60.32,13.96,61.9143279056,133.45,48.3274522002,-17.5051657004,51.4001309566,-7.1925477998,-4.8651657004,8.6834659638,55.52,-12.64,56.9406708777,0.0
2022-02-05 22:00:00,52.8900855333,-35.3620351143,63.6225956335,-6.3199144667,-4.6120351143,7.8238217492,59.21,-30.75,66.7187125176,133.32,-6.3199144667,-4.6120351143,7.8238217492,-6.3199144667,-4.6120351143,7.8238217492,0.0,0.0,0.0,0.0,50.9900855333,-35.5220351143,62.1434131775,-6.3199144667,-4.6120351143,7.8238217492,57.31,-30.91,65.1142396101,133.45,55.6600855333,-26.5520351143,61.6689199702,-6.3199144667,-4.6120351143,7.8238217492,61.98,-21.94,65.7486425715,132.42,51.0800855333,9.9879648857,52.0474262634,-6.3199144667,-4.6120351143,7.8238217492,57.4,14.6,59.227696224,133.45,41.8000855333,-22.0920351143,47.2790140134,-6.3199144667,-4.6120351143,7.8238217492,48.12,-17.48,51.1965311325,0.0
2022-02-05 22:30:00,50.4324355327,-32.7644849687,60.1410178582,-5.4175644673,-4.2844849687,6.907012104,55.85,-28.48,62.692367159,133.93,-5.4175644673,-4.2844849687,6.907012104,-5.4175644673,-4.2844849687,6.907012104,0.0,0.0,0.0,0.0,48.6424355327,-33.0544849687,58.8105901271,-5.4175644673,-4.2844849687,6.907012104,54.06,-28.77,61.2388479643,134.06,51.9624355327,-31.4644849687,60.746263431,-5.4175644673,-4.2844849687,6.907012104,57.38,-27.18,63.4918640457,132.17,48.5824355327,12.1955150313,50.0897557308,-5.4175644673,-4.2844849687,6.907012104,54.0,16.48,56.4587495434,134.06,41.8224355327,-25.3644849687,48.9129145688,-5.4175644673,-4.2844849687,6.907012104,47.24,-21.08,51.7299139763,0.0
2022-02-05 23:00:00,48.3167188674,-33.2046209808,58.6263778226,-4.5032811326,-3.9846209808,6.0130479226,52.82,-29.22,60.3635717962,133.93,-4.5032811326,-3.9846209808,6.0130479226,-4.5032811326,-3.9846209808,6.0130479226,0.0,0.0,0.0,0.0,46.6467188674,-33.4946209808,57.4265271086,-4.5032811326,-3.9846209808,6.0130479226,51.15,-29.51,59.0522023298,134.06,49.5967188674,-31.9646209808,59.0048431645,-4.5032811326,-3.9846209808,6.0130479226,54.1,-27.98,60.9072278141,132.17,46.6167188674,12.2153790192,48.1906003547,-4.5032811326,-3.9846209808,6.0130479226,51.12,16.2,53.6255013963,134.06,45.4567188674,-26.7446209808,52.7407626187,-4.5032811326,-3.9846209808,6.0130479226,49.96,-22.76,54.9000837886,0.0
2022-02-05 23:30:00,46.5929355362,-33.3624751636,57.3058146345,-3.6770644638,-3.6724751636,5.1969103223,50.27,-29.69,58.3829512786,135.01,-3.6770644638,-3.6724751636,5.1969103223,-3.6770644638,-3.6724751636,5.1969103223,0.0,0.0,0.0,0.0,45.0129355362,-33.6724751636,56.2138768386,-3.6770644638,-3.6724751636,5.1969103223,48.69,-30.0,57.1901748555,135.14,47.3129355362,-33.0324751636,57.7031912851,-3.6770644638,-3.6724751636,5.1969103223,50.99,-29.36,58.838675206,133.35,44.9229355362,12.1675248364,46.5415813852,-3.6770644638,-3.6724751636,5.1969103223,48.6,15.84,51.1161970416,135.14,40.0429355362,-24.8324751636,47.1178151988,-3.6770644638,-3.6724751636,5.1969103223,43.72,-21.16,48.5714319328,0.0
2022-02-06 00:00:00,44.9919522,-33.9504574811,56.3640783296,-2.9180478,-3.4604574811,4.5265625967,47.91,-30.49,56.7891556549,135.01,-2.9180478,-3.4604574811,4.5265625967,-2.9180478,-3.4604574811,4.5265625967,0.0,0.0,0.0,0.0,43.5119522,-34.2504574811,55.3749385726,-2.9180478,-3.4604574811,4.5265625967,46.43,-30.79,55.711479966,135.14,45.5519522,-33.7104574811,56.6689976338,-2.9180478,-3.4604574811,4.5265625967,48.47,-30.25,57.1349577754,133.35,43.4019522,11.4195425189,44.8791199346,-2.9180478,-3.4604574811,4.5265625967,46.32,14.88,48.6513802476,135.14,40.6819522,-27.1404574811,48.90424999,-2.9180478,-3.4604574811,4.5265625967,43.6,-23.68,49.6155459508,0.0
2022-02-06 00:30:00,47.4281688644,-33.8258698547,58.2547909897,-3.2518311356,-3.5958698547,4.8481631312,50.68,-30.23,59.0111455574,134.78,-3.2518311356,-3.5958698547,4.8481631312,-3.2518311356,-3.5958698547,4.8481631312,0.0,0.0,0.0,0.0,45.838168864400004,-34.0958698547,57.1285048464,-3.2518311356,-3.5958698547,4.8481631312,49.09,-30.5,57.7934087937,134.91,48.1481688644,-32.2358698547,57.9430536844,-3.2518311356,-3.5958698547,4.8481631312,51.4,-28.64,58.8405438452,133.15,45.7481688644,11.3241301453,47.128875204,-3.2518311356,-3.5958698547,4.8481631312,49.0,14.92,51.2211518808,134.91,40.6681688644,-27.0358698547,48.834805391,-3.2518311356,-3.5958698547,4.8481631312,43.92,-23.44,49.7835314135,0.0
2022-02-06 01:00:00,47.5783021838,-33.4917226967,58.1841071762,-4.6116978162,-4.0917226967,6.1652211132,52.19,-29.4,59.9012195201,134.36,-4.6116978162,-4.0917226967,6.1652211132,-4.6116978162,-4.0917226967,6.1652211132,0.0,0.0,0.0,0.0,45.9283021838,-33.7517226967,56.9963834509,-4.6116978162,-4.0917226967,6.1652211132,50.54,-29.66,58.600402729,134.49,49.1583021838,-32.7117226967,59.0474002423,-4.6116978162,-4.0917226967,6.1652211132,53.77,-28.62,60.9123739482,132.56,45.8283021838,11.1082773033,47.1553507642,-4.6116978162,-4.0917226967,6.1652211132,50.44,15.2,52.6804859507,134.49,44.4683021838,-27.7317226967,52.4068539681,-4.6116978162,-4.0917226967,6.1652211132,49.08,-23.64,54.4765637683,0.0
2022-02-06 01:30:00,46.2814521994,-33.8580477685,57.3440512728,-4.7985478006,-4.1280477685,6.3298372312,51.08,-29.73,59.1019399005,133.51,-4.7985478006,-4.1280477685,6.3298372312,-4.7985478006,-4.1280477685,6.3298372312,0.0,0.0,0.0,0.0,44.6814521994,-34.1480477685,56.2362991052,-4.7985478006,-4.1280477685,6.3298372312,49.48,-30.02,57.8746127417,133.64,47.9314521994,-33.4380477685,58.4425114836,-4.7985478006,-4.1280477685,6.3298372312,52.73,-29.31,60.3285090152,131.8,44.5614521994,11.1119522315,45.9260111975,-4.7985478006,-4.1280477685,6.3298372312,49.36,15.24,51.6591443986,133.64,44.4814521994,-26.1680477685,51.6078125266,-4.7985478006,-4.1280477685,6.3298372312,49.28,-22.04,53.9840717249,0.0
2022-02-06 02:00:00,44.5148688591,-34.7870068936,56.4952157103,-4.7051311409,-3.9970068936,6.1736798719,49.22,-30.79,58.0571485693,134.16,-4.7051311409,-3.9970068936,6.1736798719,-4.7051311409,-3.9970068936,6.1736798719,0.0,0.0,0.0,0.0,42.9848688591,-35.0670068936,55.4742636121,-4.7051311409,-3.9970068936,6.1736798719,47.69,-31.07,56.9181956847,134.27,45.9248688591,-34.0170068936,57.1511184293,-4.7051311409,-3.9970068936,6.1736798719,50.63,-30.02,58.8608299296,132.45,42.8948688591,10.5629931064,44.1763126325,-4.7051311409,-3.9970068936,6.1736798719,47.6,14.56,49.7770388834,134.27,39.3348688591,-25.3570068936,46.7996763531,-4.7051311409,-3.9970068936,6.1736798719,44.04,-21.36,48.9466158176,0.0
2022-02-06 02:30:00,43.5522188667,-34.9248931729,55.826014826,-4.4877811333,-3.9048931729,5.9488125027,48.04,-31.02,57.1846308023,134.88,-4.4877811333,-3.9048931729,5.9488125027,-4.4877811333,-3.9048931729,5.9488125027,0.0,0.0,0.0,0.0,42.0722188667,-35.2148931729,54.8649277913,-4.4877811333,-3.9048931729,5.9488125027,46.56,-31.31,56.1083745977,134.99,44.9022188667,-33.9148931729,56.2710337392,-4.4877811333,-3.9048931729,5.9488125027,49.39,-30.01,57.792492592,133.14,41.9522188667,10.9351068271,43.3539528666,-4.4877811333,-3.9048931729,5.9488125027,46.44,14.84,48.753453211,134.99,33.3122188667,-28.4648931729,43.8172804857,-4.4877811333,-3.9048931729,5.9488125027,37.8,-24.56,45.0780833665,0.0
2022-02-06 03:00:00,42.8031688322,-29.9955336371,52.2670383727,-3.9668311678,-3.7555336371,5.4625801975,46.77,-26.24,53.6280756694,135.64,-3.9668311678,-3.7555336371,5.4625801975,-3.9668311678,-3.7555336371,5.4625801975,0.0,0.0,0.0,0.0,41.3231688322,-30.4755336371,51.345520085,-3.9668311678,-3.7555336371,5.4625801975,45.29,-26.72,52.5846222769,135.75,42.4531688322,-42.2955336371,59.9264858768,-3.9668311678,-3.7555336371,5.4625801975,46.42,-38.54,60.3336390416,133.79,41.1131688322,15.5244663629,43.946577879,-3.9668311678,-3.7555336371,5.4625801975,45.08,19.28,49.0298358145,135.75,32.5531688322,-32.3955336371,45.9258032118,-3.9668311678,-3.7555336371,5.4625801975,36.52,-28.64,46.4107746111,0.0
2022-02-06 03:30:00,41.6755522008,-30.3242685893,51.5404008203,-3.4844477992,-3.6442685893,5.0420303466,45.16,-26.68,52.4523402719,135.31,-3.4844477992,-3.6442685893,5.0420303466,-3.4844477992,-3.6442685893,5.0420303466,0.0,0.0,0.0,0.0,40.2455522008,-30.8042685893,50.6814308723,-3.4844477992,-3.6442685893,5.0420303466,43.73,-27.16,51.4779418781,135.43,41.1555522008,-42.1042685893,58.8774057716,-3.4844477992,-3.6442685893,5.0420303466,44.64,-38.46,58.922841072,132.55,40.0355522008,15.0357314107,42.7658585683,-3.4844477992,-3.6442685893,5.0420303466,43.52,18.68,47.3596114849,135.43,40.7555522008,-32.7242685893,52.2675118013,-3.4844477992,-3.6442685893,5.0420303466,44.24,-29.08,52.9417037882,0.0
2022-02-06 04:00:00,40.6868688681,-30.7273670368,50.9861979687,-3.2031311319,-3.5473670368,4.7795252842,43.89,-27.18,51.6244564136,135.01,-3.2031311319,-3.5473670368,4.7795252842,-3.2031311319,-3.5473670368,4.7795252842,0.0,0.0,0.0,0.0,39.3268688681,-31.2173670368,50.2108217387,-3.2031311319,-3.5473670368,4.7795252842,42.53,-27.67,50.7388391669,135.14,39.9668688681,-42.2373670368,58.1493403343,-3.2031311319,-3.5473670368,4.7795252842,43.17,-38.69,57.9703803679,132.24,39.0768688681,15.0926329632,41.8902047058,-3.2031311319,-3.5473670368,4.7795252842,42.28,18.64,46.2065796181,135.14,33.6368688681,-32.0273670368,46.445572303,-3.2031311319,-3.5473670368,4.7795252842,36.84,-28.48,46.564965371,0.0
2022-02-06 04:30:00,39.9571855334,-30.9583598088,50.5469753576,-3.0428144666,-3.4783598088,4.6214399095,43.0,-27.48,51.0308769276,135.8,-3.0428144666,-3.4783598088,4.6214399095,-3.0428144666,-3.4783598088,4.6214399095,0.0,0.0,0.0,0.0,38.6271855334,-31.4383598088,49.803914803,-3.0428144666,-3.4783598088,4.6214399095,41.67,-27.96,50.1811767499,135.93,39.0871855334,-42.0983598088,57.4463225238,-3.0428144666,-3.4783598088,4.6214399095,42.13,-38.62,57.1527890833,132.98,38.3571855334,14.7216401912,41.0852816951,-3.0428144666,-3.4783598088,4.6214399095,41.4,18.2,45.2238874932,135.93,28.5971855334,-32.2383598088,43.0942091654,-3.0428144666,-3.4783598088,4.6214399095,31.64,-28.76,42.7577735622,0.0
2022-02-06 05:00:00,39.5845855353,-30.9104734875,50.2234684507,-2.9154144647,-3.4404734875000003,4.5096007938,42.5,-27.47,50.604850558,135.58,-2.9154144647,-3.4404734875000003,4.5096007938,-2.9154144647,-3.4404734875000003,4.5096007938,0.0,0.0,0.0,0.0,38.2745855353,-31.4104734875,49.5132481525,-2.9154144647,-3.4404734875000003,4.5096007938,41.19,-27.97,49.7889244712,135.72,38.6645855353,-42.0404734875,57.1169990954,-2.9154144647,-3.4404734875000003,4.5096007938,41.58,-38.6,56.7349662906,132.77,38.0445855353,14.9995265125,40.8946975065,-2.9154144647,-3.4404734875000003,4.5096007938,40.96,18.44,44.9194300943,135.72,33.4045855353,-32.0404734875,46.2866965346,-2.9154144647,-3.4404734875000003,4.5096007938,36.32,-28.6,46.2288048732,0.0
2022-02-06 05:30:00,42.4907188645,-30.4565103189,52.2786783539,-2.9792811355,-3.4465103189,4.5557161306000005,45.47,-27.01,52.8872479904,135.9,-2.9792811355,-3.4465103189,4.5557161306000005,-2.9792811355,-3.4465103189,4.5557161306000005,0.0,0.0,0.0,0.0,41.0707188645,-30.9365103189,51.4185921507,-2.9792811355,-3.4465103189,4.5557161306000005,44.05,-27.49,51.9240079347,136.05,39.9007188645,-41.9765103189,57.9145472611,-2.9792811355,-3.4465103189,4.5557161306000005,42.88,-38.53,57.6476825206,133.07,40.8607188645,15.4334896811,43.678266333,-2.9792811355,-3.4465103189,4.5557161306000005,43.84,18.88,47.7325884486,136.05,34.0607188645,-32.0465103189,46.7665627686,-2.9792811355,-3.4465103189,4.5557161306000005,37.04,-28.6,46.796598167,0.0
2022-02-06 06:00:00,39.9599521987,-30.673980307,50.3754984848,-2.9700478013,-3.483980307,4.5781331044,42.93,-27.19,50.816149008,135.9,-2.9700478013,-3.483980307,4.5781331044,-2.9700478013,-3.483980307,4.5781331044,0.0,0.0,0.0,0.0,38.6299521987,-31.183980307,49.6458843677,-2.9700478013,-3.483980307,4.5781331044,41.6,-27.7,49.9784953755,136.05,38.9599521987,-41.873980307,57.1953503536,-2.9700478013,-3.483980307,4.5781331044,41.93,-38.39,56.8499516271,133.07,38.3899521987,15.316019693,41.3324193467,-2.9700478013,-3.483980307,4.5781331044,41.36,18.8,45.4322528607,136.05,30.0699521987,-31.963980307,43.8850551133,-2.9700478013,-3.483980307,4.5781331044,33.04,-28.48,43.6205456179,0.0
2022-02-06 06:30:00,41.3490688618,-30.3791204884,51.3092239016,-3.7509311382,-3.6991204884,5.2681094134,45.1,-26.68,52.4006908351,136.03,-3.7509311382,-3.6991204884,5.2681094134,-3.7509311382,-3.6991204884,5.2681094134,0.0,0.0,0.0,0.0,39.9290688618,-30.8691204884,50.470121259,-3.7509311382,-3.6991204884,5.2681094134,43.68,-27.17,51.4407552433,136.16,40.6090688618,-41.3891204884,57.984099274100004,-3.7509311382,-3.6991204884,5.2681094134,44.36,-37.69,58.2094983658,133.18,39.6890688618,15.3408795116,42.5507317364,-3.7509311382,-3.6991204884,5.2681094134,43.44,19.04,47.4294760671,136.16,41.6890688618,-30.6991204884,51.7727192769,-3.7509311382,-3.6991204884,5.2681094134,45.44,-27.0,52.8563487199,0.0
2022-02-06 07:00:00,42.5544521997,-29.7911941932,51.9460937268,-4.2555478003000005,-3.8411941931999998,5.7327532574,46.81,-25.95,53.5217581923,135.6,-4.2555478003000005,-3.8411941931999998,5.7327532574,-4.2555478003000005,-3.8411941931999998,5.7327532574,0.0,0.0,0.0,0.0,41.0844521997,-30.2811941932,51.0380537865,-4.2555478003000005,-3.8411941931999998,5.7327532574,45.34,-26.44,52.4860857752,135.75,41.9744521997,-41.0111941932,58.6836662677,-4.2555478003000005,-3.8411941931999998,5.7327532574,46.23,-37.17,59.3196577873,132.77,40.8644521997,15.5588058068,43.7261922846,-4.2555478003000005,-3.8411941931999998,5.7327532574,45.12,19.4,49.1138921284,135.75,31.1044521997,-29.2411941932,42.6911511263,-4.2555478003000005,-3.8411941931999998,5.7327532574,35.36,-25.4,43.5372208576,0.0
2022-02-06 07:30:00,43.7244521902,-28.7081197971,52.3066330557,-4.8055478098,-4.0381197971,6.276918133,48.53,-24.67,54.4405161621,135.02,-4.8055478098,-4.0381197971,6.276918133,-4.8055478098,-4.0381197971,6.276918133,0.0,0.0,0.0,0.0,42.1744521902,-29.2081197971,51.3010592447,-4.8055478098,-4.0381197971,6.276918133,46.98,-25.17,53.2977419784,135.15,43.3844521902,-40.7881197971,59.547303956,-4.8055478098,-4.0381197971,6.276918133,48.19,-36.75,60.6039487162,132.16,41.9544521902,16.0418802029,44.9167895004,-4.8055478098,-4.0381197971,6.276918133,46.76,20.08,50.8891344002,135.15,35.0744521902,-31.7181197971,47.2890718867,-4.8055478098,-4.0381197971,6.276918133,39.88,-27.68,48.5447916877,0.0
2022-02-06 08:00:00,44.7256014857,-28.297751525,52.9258176095,-5.3843985143,-4.107751525,6.7723976516,50.11,-24.19,55.6432224085,133.99,-5.3843985143,-4.107751525,6.7723976516,-5.3843985143,-4.107751525,6.7723976516,0.0,0.0,0.0,0.0,43.1056014857,-28.797751525,51.840171415,-5.3843985143,-4.107751525,6.7723976516,48.49,-24.69,54.4139338773,134.11,44.7056014857,-39.957751525,59.9600926545,-5.3843985143,-4.107751525,6.7723976516,50.09,-35.85,61.5973262407,131.24,42.8556014857,16.252248475000002,45.8338102191,-5.3843985143,-4.107751525,6.7723976516,48.24,20.36,52.3605500353,134.11,40.3356014857,-30.907751525,50.8158425252,-5.3843985143,-4.107751525,6.7723976516,45.72,-26.8,52.9958337985,0.0
2022-02-06 08:30:00,47.137218011,-27.748280028499998,54.6981203183,-6.142781989,-4.3582800285,7.5318241729,53.28,-23.39,58.1880614903,133.47,-6.142781989,-4.3582800285,7.5318241729,-6.142781989,-4.3582800285,7.5318241729,0.0,0.0,0.0,0.0,45.387218011,-28.2482800285,53.4599371806,-6.142781989,-4.3582800285,7.5318241729,51.53,-23.89,56.7985299106,133.59,47.437218011,-38.1982800285,60.9048294453,-6.142781989,-4.3582800285,7.5318241729,53.58,-33.84,63.371618253,130.55,45.217218011,16.7217199715,48.2100894364,-6.142781989,-4.3582800285,7.5318241729,51.36,21.08,55.5177088864,133.59,50.217218011,-28.9582800285,57.9685342835,-6.142781989,-4.3582800285,7.5318241729,56.36,-24.6,61.4947932755,0.0
2022-02-06 09:00:00,49.8585343419,-29.9545891778,58.1648593184,-7.2114656581,-4.6745891778,8.5940107586,57.07,-25.28,62.418453201,133.47,-7.2114656581,-4.6745891778,8.5940107586,-7.2114656581,-4.6745891778,8.5940107586,0.0,0.0,0.0,0.0,47.9885343419,-30.3145891778,56.7615516463,-7.2114656581,-4.6745891778,8.5940107586,55.2,-25.64,60.8641897999,133.59,51.9085343419,-31.7245891778,60.8353967359,-7.2114656581,-4.6745891778,8.5940107586,59.12,-27.05,65.0144360892,130.55,47.8685343419,14.2054108222,49.9318563311,-7.2114656581,-4.6745891778,8.5940107586,55.08,18.88,58.2259461065,133.59,46.3085343419,-25.8745891778,53.0469105416,-7.2114656581,-4.6745891778,8.5940107586,53.52,-21.2,57.5658787825,0.0
2022-02-06 09:30:00,52.533683721,-30.6542770117,60.8232901478,-8.366316279,-4.9342770117,9.7129983892,60.9,-25.72,66.1084593679,132.57,-8.366316279,-4.9342770117,9.7129983892,-8.366316279,-4.9342770117,9.7129983892,0.0,0.0,0.0,0.0,50.523683721,-30.9942770117,59.2729940548,-8.366316279,-4.9342770117,9.7129983892,58.89,-26.06,64.3984138003,132.68,55.843683721,-28.9342770117,62.8944305779,-8.366316279,-4.9342770117,9.7129983892,64.21,-24.0,68.5486987477,130.41,50.513683721,14.2657229883,52.4894569932,-8.366316279,-4.9342770117,9.7129983892,58.88,19.2,61.9313684654,132.68,40.633683721,-22.0542770117,46.2329686182,-8.366316279,-4.9342770117,9.7129983892,49.0,-17.12,51.9046664569,0.0
2022-02-06 10:00:00,54.6236839306,-29.7967109854,62.2221088658,-8.2463160694,-5.0167109854,9.6524151293,62.87,-24.78,67.5772543094,133.67,-8.2463160694,-5.0167109854,9.6524151293,-8.2463160694,-5.0167109854,9.6524151293,0.0,0.0,0.0,0.0,52.5436839306,-30.1167109854,60.5628186397,-8.2463160694,-5.0167109854,9.6524151293,60.79,-25.1,65.7680325082,133.78,58.0336839306,-27.5767109854,64.2524976895,-8.2463160694,-5.0167109854,9.6524151293,66.28,-22.56,70.0142271256,131.8,52.5136839306,14.2632890146,54.4162513729,-8.2463160694,-5.0167109854,9.6524151293,60.76,19.28,63.7455567079,133.78,52.2736839306,-22.3367109854,56.8459909697,-8.2463160694,-5.0167109854,9.6524151293,60.52,-17.32,62.949605241,0.0
2022-02-06 10:30:00,56.7598845118,-29.0550296463,63.7642473298,-7.9601154882,-5.0350296463,9.4188620398,64.72,-24.02,69.0336063088,132.34,-7.9601154882,-5.0350296463,9.4188620398,-7.9601154882,-5.0350296463,9.4188620398,0.0,0.0,0.0,0.0,54.5998845118,-29.4150296463,62.0192821451,-7.9601154882,-5.0350296463,9.4188620398,62.56,-24.38,67.1426689967,132.47,59.8698845118,-26.7750296463,65.5843371852,-7.9601154882,-5.0350296463,9.4188620398,67.83,-21.74,71.2287617469,130.41,54.5998845118,15.4849703537,56.7532527311,-7.9601154882,-5.0350296463,9.4188620398,62.56,20.52,65.839380313,132.47,51.7998845118,-22.4350296463,56.4496110763,-7.9601154882,-5.0350296463,9.4188620398,59.76,-17.4,62.2416066631,0.0
2022-02-06 11:00:00,57.3673848856,-28.7226516948,64.1561187183,-7.2926151144,-4.8826516948,8.7762476481,64.66,-23.84,68.9148837335,133.2,-7.2926151144,-4.8826516948,8.7762476481,-7.2926151144,-4.8826516948,8.7762476481,0.0,0.0,0.0,0.0,55.2073848856,-29.0626516948,62.3898474869,-7.2926151144,-4.8826516948,8.7762476481,62.5,-24.18,67.014344733,133.32,59.9573848856,-26.1526516948,65.4129130447,-7.2926151144,-4.8826516948,8.7762476481,67.25,-21.27,70.5335055133,131.24,55.1873848856,15.7173483052,57.3819003542,-7.2926151144,-4.8826516948,8.7762476481,62.48,20.6,65.7883758729,133.32,54.8673848856,-21.4026516948,58.894001594,-7.2926151144,-4.8826516948,8.7762476481,62.16,-16.52,64.3177735933,0.0
2022-02-06 11:30:00,58.8396352369,-27.815549978900002,65.0830814839,-6.8503647631,-4.7755499789,8.350651171500001,65.69,-23.04,69.6133442667,132.97,-6.8503647631,-4.7755499789,8.350651171500001,-6.8503647631,-4.7755499789,8.350651171500001,0.0,0.0,0.0,0.0,56.6196352369,-28.1855499789,63.2472001117,-6.8503647631,-4.7755499789,8.350651171500001,63.47,-23.41,67.6496045813,133.09,61.2896352369,-25.2355499789,66.2816141189,-6.8503647631,-4.7755499789,8.350651171500001,68.14,-20.46,71.1454229027,131.0,56.6296352369,16.4644500211,58.9745173915,-6.8503647631,-4.7755499789,8.350651171500001,63.48,21.24,66.9391365346,133.09,56.5096352369,-21.6155499789,60.5026518055,-6.8503647631,-4.7755499789,8.350651171500001,63.36,-16.84,65.5597071378,0.0
2022-02-06 12:00:00,60.0960680091,-27.2182961606,65.9725172784,-6.6939319909,-4.7282961606,8.1954566731,66.79,-22.49,70.4748479956,132.71,-6.6939319909,-4.7282961606,8.1954566731,-6.6939319909,-4.7282961606,8.1954566731,0.0,0.0,0.0,0.0,57.8460680091,-27.5882961606,64.0880774338,-6.6939319909,-4.7282961606,8.1954566731,64.54,-22.86,68.4689068118,132.83,62.3660680091,-24.7282961606,67.0896047829,-6.6939319909,-4.7282961606,8.1954566731,69.06,-20.0,71.897730145,130.74,57.8660680091,17.1917038394,60.3658554792,-6.6939319909,-4.7282961606,8.1954566731,64.56,21.92,68.1797623932,132.83,55.4660680091,-20.8482961606,59.2548407575,-6.6939319909,-4.7282961606,8.1954566731,62.16,-16.12,64.2161973337,0.0
2022-02-06 12:30:00,59.515684734,-27.2400495704,65.4533194724,-6.344315266,-4.7500495704,7.9254846612000005,65.86,-22.49,69.5941067907,133.29,-6.344315266,-4.7500495704,7.9254846612000005,-6.344315266,-4.7500495704,7.9254846612000005,0.0,0.0,0.0,0.0,57.285684734,-27.6300495704,63.6008593866,-6.344315266,-4.7500495704,7.9254846612000005,63.63,-22.88,67.6185721529,133.4,62.445684734,-24.6100495704,67.1201764133,-6.344315266,-4.7500495704,7.9254846612000005,68.79,-19.86,71.5994671768,131.27,57.335684734,17.3699504296,59.9090637704,-6.344315266,-4.7500495704,7.9254846612000005,63.68,22.12,67.4124380215,133.4,55.175684734,-20.3500495704,58.8088488528,-6.344315266,-4.7500495704,7.9254846612000005,61.52,-15.6,63.4670812311,0.0
2022-02-06 13:00:00,59.5098346782,-27.4027157622,65.5158702497,-6.6701653218,-4.9327157622,8.2959502295,66.18,-22.47,69.8905809104,133.29,-6.6701653218,-4.9327157622,8.2959502295,-6.6701653218,-4.9327157622,8.2959502295,0.0,0.0,0.0,0.0,57.2598346782,-27.7827157622,63.6440724852,-6.6701653218,-4.9327157622,8.2959502295,63.93,-22.85,67.8908491625,133.4,62.7198346782,-24.8127157622,67.4495998918,-6.6701653218,-4.9327157622,8.2959502295,69.39,-19.88,72.1816216221,131.27,57.2498346782,17.0272842378,59.7283180677,-6.6701653218,-4.9327157622,8.2959502295,63.92,21.96,67.5870401778,133.4,56.7298346782,-21.0927157622,60.5241836033,-6.6701653218,-4.9327157622,8.2959502295,63.4,-16.16,65.4271014183,0.0
2022-02-06 13:30:00,59.5473185316,-27.1671512443,65.451793337,-5.8126814684,-4.7271512443,7.4922109381,65.36,-22.44,69.1048710295,133.33,-5.8126814684,-4.7271512443,7.4922109381,-5.8126814684,-4.7271512443,7.4922109381,0.0,0.0,0.0,0.0,57.3473185316,-27.5671512443,63.6291031721,-5.8126814684,-4.7271512443,7.4922109381,63.16,-22.84,67.162870695,133.46,61.9873185316,-24.6571512443,66.7113391128,-5.8126814684,-4.7271512443,7.4922109381,67.8,-19.93,70.6685566571,131.35,57.3873185316,17.4728487557,59.9883719723,-5.8126814684,-4.7271512443,7.4922109381,63.2,22.2,66.9856701094,133.46,51.7073185316,-20.6071512443,55.6623883078,-5.8126814684,-4.7271512443,7.4922109381,57.52,-15.88,59.6718090894,0.0
2022-02-06 14:00:00,60.9634348611,-27.7344692139,66.9756759774,-7.9565651389,-5.0844692139,9.4423914342,68.92,-22.65,72.5464602858,133.33,-7.9565651389,-5.0844692139,9.4423914342,-7.9565651389,-5.0844692139,9.4423914342,0.0,0.0,0.0,0.0,58.6334348611,-28.0944692139,65.0167584859,-7.9565651389,-5.0844692139,9.4423914342,66.59,-23.01,70.4534470413,133.46,63.8034348611,-25.2544692139,68.6197239527,-7.9565651389,-5.0844692139,9.4423914342,71.76,-20.17,74.5407707231,131.35,58.7234348611,16.9555307861,61.1222694778,-7.9565651389,-5.0844692139,9.4423914342,66.68,22.04,70.2280855499,133.46,53.7634348611,-22.2844692139,58.1988358664,-7.9565651389,-5.0844692139,9.4423914342,61.72,-17.2,64.0718221998,0.0
2022-02-06 14:30:00,61.1509010928,-27.79859253,67.1728699038,-8.4390989072,-5.13859253,9.8804617075,69.59,-22.66,73.1863628007,133.33,-8.4390989072,-5.13859253,9.8804617075,-8.4390989072,-5.13859253,9.8804617075,0.0,0.0,0.0,0.0,58.7809010928,-28.14859253,65.1731355291,-8.4390989072,-5.13859253,9.8804617075,67.22,-23.01,71.0491977435,133.46,64.3009010928,-25.24859253,69.0803684565,-8.4390989072,-5.13859253,9.8804617075,72.74,-20.11,75.4686670082,131.35,58.8809010928,17.06140747,61.3029537491,-8.4390989072,-5.13859253,9.8804617075,67.32,22.2,70.8859816889,133.46,56.3609010928,-22.33859253,60.6264289581,-8.4390989072,-5.13859253,9.8804617075,64.8,-17.2,67.043866237,0.0
2022-02-06 15:00:00,60.9268013455,-28.127551697,67.1061419444,-8.3431986544,-5.137551697,9.7981325377,69.27,-22.99,72.9854300529,133.44,-8.3431986544,-5.137551697,9.7981325377,-8.3431986544,-5.137551697,9.7981325377,0.0,0.0,0.0,0.0,58.5768013455,-28.457551697,65.1235280406,-8.3431986544,-5.137551697,9.7981325377,66.92,-23.32,70.8668385072,133.57,64.0368013455,-25.607551697,68.9670836739,-8.3431986544,-5.137551697,9.7981325377,72.38,-20.47,75.218915839,131.47,58.6968013455,16.422448303,60.9508924993,-8.3431986544,-5.137551697,9.7981325377,67.04,21.56,70.4215535188,133.57,59.3768013455,-22.537551697,63.5102021294,-8.3431986544,-5.137551697,9.7981325377,67.72,-17.4,69.9196567497,0.0
2022-02-06 15:30:00,60.9779173931,-28.1243331178,67.1512064145,-8.6220826069,-5.1243331178,10.0299101882,69.6,-23.0,73.3018417231,133.1,-8.6220826069,-5.1243331178,10.0299101882,-8.6220826069,-5.1243331178,10.0299101882,0.0,0.0,0.0,0.0,58.5979173931,-28.4443331178,65.136748532,-8.6220826069,-5.1243331178,10.0299101882,67.22,-23.32,71.1501988753,133.22,64.6479173931,-25.5443331178,69.5116262052,-8.6220826069,-5.1243331178,10.0299101882,73.27,-20.42,76.062272514,131.13,58.6979173931,16.4356668822,60.9555301195,-8.6220826069,-5.1243331178,10.0299101882,67.32,21.56,70.6881602533,133.22,61.3779173931,-22.4043331178,65.3391374749,-8.6220826069,-5.1243331178,10.0299101882,70.0,-17.28,72.1013065069,0.0
2022-02-06 16:00:00,61.5876841643,-28.0256382236,67.6644606759,-9.0723158357,-5.3156382236,10.5148906008,70.66,-22.71,74.2198066556,133.03,-9.0723158357,-5.3156382236,10.5148906008,-9.0723158357,-5.3156382236,10.5148906008,0.0,0.0,0.0,0.0,59.1876841643,-28.3356382236,65.6208072967,-9.0723158357,-5.3156382236,10.5148906008,68.26,-23.02,72.0371293154,133.22,65.4976841643,-25.3956382236,70.2487371536,-9.0723158357,-5.3156382236,10.5148906008,74.57,-20.08,77.2262345321,131.13,59.2876841643,16.1643617764,61.4517378535,-9.0723158357,-5.3156382236,10.5148906008,68.36,21.48,71.6552859181,133.22,64.0476841643,-21.1956382236,67.4637749205,-9.0723158357,-5.3156382236,10.5148906008,73.12,-15.88,74.8245200452,0.0
2022-02-06 16:30:00,63.1096174514,-27.362860113,68.7862626432,-10.2403825486,-5.662860113,11.7018553829,73.35,-21.7,76.4925649982,131.89,-10.2403825486,-5.662860113,11.7018553829,-10.2403825486,-5.662860113,11.7018553829,0.0,0.0,0.0,0.0,60.6096174514,-27.672860113,66.6281690761,-10.2403825486,-5.662860113,11.7018553829,70.85,-22.01,74.1900438064,132.03,67.4596174514,-25.312860113,72.052348149,-10.2403825486,-5.662860113,11.7018553829,77.7,-19.65,80.1461945447,129.98,60.6796174514,16.457139887,62.8717220005,-10.2403825486,-5.662860113,11.7018553829,70.92,22.12,74.2895739657,132.03,62.2396174514,-22.382860113,66.1419867205,-10.2403825486,-5.662860113,11.7018553829,72.48,-16.72,74.3835250576,0.0
2022-02-06 17:00:00,63.5679176168,-33.7247017674,71.9599587232,-11.4220823832,-6.2247017674,13.0081081661,74.99,-27.5,79.8733378544,131.89,-11.4220823832,-6.2247017674,13.0081081661,-11.4220823832,-6.2247017674,13.0081081661,0.0,0.0,0.0,0.0,61.0379176168,-33.7947017674,69.7689705711,-11.4220823832,-6.2247017674,13.0081081661,72.46,-27.57,77.5277788925,132.03,71.4879176168,-13.3047017674,72.7154554019,-11.4220823832,-6.2247017674,13.0081081661,82.91,-7.08,83.2117449643,129.98,61.2979176168,10.2552982326,62.1498660176,-11.4220823832,-6.2247017674,13.0081081661,72.72,16.48,74.5639913095,132.03,67.2179176168,-12.5047017674,68.3711636221,-11.4220823832,-6.2247017674,13.0081081661,78.64,-6.28,78.89035429,0.0
2022-02-06 17:30:00,65.95008418,-35.1873520786,74.7500056833,-13.80991582,-6.8173520786,15.4009760833,79.76,-28.37,84.6552685897,131.33,-13.80991582,-6.8173520786,15.4009760833,-13.80991582,-6.8173520786,15.4009760833,0.0,0.0,0.0,0.0,63.26008418,-35.1573520786,72.3731832632,-13.80991582,-6.8173520786,15.4009760833,77.07,-28.34,82.1154096379,131.46,75.04008418,-9.7773520786,75.6743737828,-13.80991582,-6.8173520786,15.4009760833,88.85,-2.96,88.8992918982,131.23,63.59008418,8.7426479214,64.1882598199,-13.80991582,-6.8173520786,15.4009760833,77.4,15.56,78.948550335,131.46,70.07008418,-7.6973520786,70.491601812,-13.80991582,-6.8173520786,15.4009760833,83.88,-0.88,83.8846159913,0.0
2022-02-06 18:00:00,67.484767117,-34.7998902195,75.929086338,-14.185232883,-7.1598902195,15.889772179,81.67,-27.64,86.2204065173,131.33,-14.185232883,-7.1598902195,15.889772179,-14.185232883,-7.1598902195,15.889772179,0.0,0.0,0.0,0.0,64.694767117,-34.7798902195,73.4510289649,-14.185232883,-7.1598902195,15.889772179,78.88,-27.62,83.5758266486,131.46,78.284767117,-8.7798902195,78.7755751158,-14.185232883,-7.1598902195,15.889772179,92.47,-1.62,92.4841894596,131.23,65.014767117,9.0401097805,65.6402584404,-14.185232883,-7.1598902195,15.889772179,79.2,16.2,80.8398416624,131.46,69.014767117,-6.7598902195,69.3450372845,-14.185232883,-7.1598902195,15.889772179,83.2,0.4,83.2009615329,0.0
