Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-06 18:30:00,67.8306170928,-34.5023721704,76.1012897432,-14.6893829072,-7.0523721704,16.2945979829,82.52,-27.45,86.965814548,131.13,-14.6893829072,-7.0523721704,16.2945979829,-14.6893829072,-7.0523721704,16.2945979829,0.0,0.0,0.0,0.0,65.0206170928,-34.4723721704,73.5936484364,-14.6893829072,-7.0523721704,16.2945979829,79.71,-27.42,84.2943681393,131.25,77.8006170928,-9.5123721704,78.3799798694,-14.6893829072,-7.0523721704,16.2945979829,92.49,-2.46,92.5227091043,130.93,65.3506170928,9.3876278296,66.0214412951,-14.6893829072,-7.0523721704,16.2945979829,80.04,16.44,81.7109246062,131.25,73.3506170928,-7.0923721704,73.6927050047,-14.6893829072,-7.0523721704,16.2945979829,88.04,-0.04,88.0400090868,0.0
2022-02-06 19:00:00,67.3727171142,-35.343292788,76.0804268945,-14.1772828858,-6.683292788,15.6736004961,81.55,-28.66,86.4395632798,131.13,-14.1772828858,-6.683292788,15.6736004961,-14.1772828858,-6.683292788,15.6736004961,0.0,0.0,0.0,0.0,64.6127171142,-35.303292788,73.6282941168,-14.1772828858,-6.683292788,15.6736004961,78.79,-28.62,83.8270153352,131.25,75.8227171142,-10.883292788,76.599807392,-14.1772828858,-6.683292788,15.6736004961,90.0,-4.2,90.0979467025,131.1,65.0227171142,9.116707212,65.6587244112,-14.1772828858,-6.683292788,15.6736004961,79.2,15.8,80.7606339747,131.25,66.9027171142,-9.883292788,67.6287884972,-14.1772828858,-6.683292788,15.6736004961,81.08,-3.2,81.1431229372,0.0
2022-02-06 19:30:00,64.1475670486,-36.6265512991,73.8675478022,-13.2524329514,-6.3865512991,14.7110508336,77.4,-30.24,83.0976389556,132.17,-13.2524329514,-6.3865512991,14.7110508336,-13.2524329514,-6.3865512991,14.7110508336,0.0,0.0,0.0,0.0,61.5675670486,-36.5665512991,71.6078067405,-13.2524329514,-6.3865512991,14.7110508336,74.82,-30.18,80.6775359068,132.31,72.5675670486,-12.3365512991,73.6087106619,-13.2524329514,-6.3865512991,14.7110508336,85.82,-5.95,86.0260129263,132.22,61.9075670486,7.8134487009,62.3986926023,-13.2524329514,-6.3865512991,14.7110508336,75.16,14.2,76.4896437435,132.31,59.6675670486,-11.7865512991,60.8205668259,-13.2524329514,-6.3865512991,14.7110508336,72.92,-5.4,73.1196717717,0.0
2022-02-06 20:00:00,62.2150338585,-37.4748698761,72.6297205712,-12.5249661415,-6.1448698761,13.951136249,74.74,-31.33,81.0409556953,132.17,-12.5249661415,-6.1448698761,13.951136249,-12.5249661415,-6.1448698761,13.951136249,0.0,0.0,0.0,0.0,59.7350338585,-37.4148698761,70.4850818112,-12.5249661415,-6.1448698761,13.951136249,72.26,-31.27,78.7357637926,132.31,70.1950338585,-13.1348698761,71.4133571894,-12.5249661415,-6.1448698761,13.951136249,82.72,-6.99,83.0148089199,132.22,60.0750338585,7.0951301239,60.4925661927,-12.5249661415,-6.1448698761,13.951136249,72.6,13.24,73.7974091686,132.31,65.1550338585,-13.9848698761,66.6389902576,-12.5249661415,-6.1448698761,13.951136249,77.68,-7.84,78.0746309629,0.0
2022-02-06 20:30:00,59.8244174302,-38.4117712609,71.0944800407,-11.0455825698,-5.7217712609,12.4395964833,70.87,-32.69,78.046095354,132.57,-11.0455825698,-5.7217712609,12.4395964833,-11.0455825698,-5.7217712609,12.4395964833,0.0,0.0,0.0,0.0,57.5044174302,-38.3417712609,69.1147556417,-11.0455825698,-5.7217712609,12.4395964833,68.55,-32.62,75.9155247627,132.7,67.1544174302,-14.1317712609,68.625233984,-11.0455825698,-5.7217712609,12.4395964833,78.2,-8.41,78.6509256144,132.69,57.7944174302,6.3182287391,58.1387538609,-11.0455825698,-5.7217712609,12.4395964833,68.84,12.04,69.8849568935,132.7,56.7144174302,-14.8417712609,58.6242553778,-11.0455825698,-5.7217712609,12.4395964833,67.76,-9.12,68.3709879993,0.0
2022-02-06 21:00:00,57.3570340627,-39.6200897959,69.7106941001,-9.9229659373,-5.3500897959,11.2733630216,67.28,-34.27,75.5051739949,132.78,-9.9229659373,-5.3500897959,11.2733630216,-9.9229659373,-5.3500897959,11.2733630216,0.0,0.0,0.0,0.0,55.1770340627,-39.5300897959,67.875865278,-9.9229659373,-5.3500897959,11.2733630216,65.1,-34.18,73.5274261755,132.9,64.2570340627,-15.0000897959,65.984612755,-9.9229659373,-5.3500897959,11.2733630216,74.18,-9.65,74.8050459528,132.93,55.5170340627,5.5299102041,55.791764428,-9.9229659373,-5.3500897959,11.2733630216,65.44,10.88,66.3382845723,132.9,52.9970340627,-14.670089795900001,54.9899732139,-9.9229659373,-5.3500897959,11.2733630216,62.92,-9.32,63.6065153895,0.0
2022-02-06 21:30:00,55.6450843516,-35.7108743175,66.1183934848,-8.9349156484,-5.0208743175,10.2489949046,64.58,-30.69,71.5014160699,133.58,-8.9349156484,-5.0208743175,10.2489949046,-8.9349156484,-5.0208743175,10.2489949046,0.0,0.0,0.0,0.0,53.5250843516,-35.8008743175,64.3943883948,-8.9349156484,-5.0208743175,10.2489949046,62.46,-30.78,69.632320082,133.73,60.2650843516,-23.4408743175,64.6633975343,-8.9349156484,-5.0208743175,10.2489949046,69.2,-18.42,71.6096110868,133.69,53.7050843516,9.4191256825,54.5248201633,-8.9349156484,-5.0208743175,10.2489949046,62.64,14.44,64.2828375229,133.73,48.8250843516,-19.9008743175,52.7250762023,-8.9349156484,-5.0208743175,10.2489949046,57.76,-14.88,59.6458883746,0.0
2022-02-06 22:00:00,53.0555175149,-33.6388645962,62.8208655631,-7.8744824851,-4.6688645962,9.1545491985,60.93,-28.97,67.4664790841,133.73,-7.8744824851,-4.6688645962,9.1545491985,-7.8744824851,-4.6688645962,9.1545491985,0.0,0.0,0.0,0.0,51.0855175149,-33.8388645962,61.2764135449,-7.8744824851,-4.6688645962,9.1545491985,58.96,-29.17,65.7812321259,133.86,56.2755175149,-29.3588645962,63.4734338282,-7.8744824851,-4.6688645962,9.1545491985,64.15,-24.69,68.7373159208,132.88,51.2055175149,11.6511354038,52.5143216671,-7.8744824851,-4.6688645962,9.1545491985,59.08,16.32,61.2926488251,133.86,47.4855175149,-23.8288645962,53.1289860773,-7.8744824851,-4.6688645962,9.1545491985,55.36,-19.16,58.5818675018,0.0
2022-02-06 22:30:00,50.9687172773,-27.6889205347,58.0041934801,-6.9512827227,-4.3389205347,8.194300635,57.92,-23.35,62.4495708552,134.4,-6.9512827227,-4.3389205347,8.194300635,-6.9512827227,-4.3389205347,8.194300635,0.0,0.0,0.0,0.0,49.0387172773,-28.158920534700002,56.5483916472,-6.9512827227,-4.3389205347,8.194300635,55.99,-23.82,60.8463022706,134.52,51.7787172773,-39.7789205347,65.2947017896,-6.9512827227,-4.3389205347,8.194300635,58.73,-35.44,68.5945077976,132.88,48.9687172773,17.5810794653,52.0291228732,-6.9512827227,-4.3389205347,8.194300635,55.92,21.92,60.0627405302,134.52,41.7287172773,-29.6989205347,51.2182753179,-6.9512827227,-4.3389205347,8.194300635,48.68,-25.36,54.8896347228,0.0
2022-02-06 23:00:00,48.3786670755,-28.4659980733,56.1320628011,-5.5713329245,-3.9559980733,6.8329840708,53.95,-24.51,59.2565827567,134.53,-5.5713329245,-3.9559980733,6.8329840708,-5.5713329245,-3.9559980733,6.8329840708,0.0,0.0,0.0,0.0,46.6186670755,-28.9259980733,54.8635897881,-5.5713329245,-3.9559980733,6.8329840708,52.19,-24.97,57.8558294384,134.67,48.6986670755,-40.2559980733,63.1831113179,-5.5713329245,-3.9559980733,6.8329840708,54.27,-36.3,65.2910629413,131.78,46.5486670755,16.9640019267,49.5434735144,-5.5713329245,-3.9559980733,6.8329840708,52.12,20.92,56.1617378648,134.67,42.3486670755,-30.3959980733,52.1279800294,-5.5713329245,-3.9559980733,6.8329840708,47.92,-26.44,54.7302475785,0.0
2022-02-06 23:30:00,48.4916336522,-28.4623150161,56.2275902946,-4.5883663478,-3.6123150161,5.8396853954,53.08,-24.85,58.6089489754,135.9,-4.5883663478,-3.6123150161,5.8396853954,-4.5883663478,-3.6123150161,5.8396853954,0.0,0.0,0.0,0.0,46.7716336522,-28.952315016100002,55.0074745765,-4.5883663478,-3.6123150161,5.8396853954,51.36,-25.34,57.2709804351,136.03,47.0016336522,-40.7523150161,62.2085584558,-4.5883663478,-3.6123150161,5.8396853954,51.59,-37.14,63.5681343127,133.14,46.6916336522,17.547684983899998,49.8801553868,-4.5883663478,-3.6123150161,5.8396853954,51.28,21.16,55.4741741714,136.03,42.9316336522,-30.3723150161,52.5889977798,-4.5883663478,-3.6123150161,5.8396853954,47.52,-26.76,54.5366665648,0.0
2022-02-07 00:00:00,44.0898502583,-29.340089167,52.9599445631,-4.1101497417,-3.400089167,5.3342232089,48.2,-25.94,54.7368577834,135.9,-4.1101497417,-3.400089167,5.3342232089,-4.1101497417,-3.400089167,5.3342232089,0.0,0.0,0.0,0.0,42.5498502583,-29.780089167,51.9359554432,-4.1101497417,-3.400089167,5.3342232089,46.66,-26.38,53.6009328277,136.03,44.0798502583,-40.960089167,60.1727687859,-4.1101497417,-3.400089167,5.3342232089,48.19,-37.56,61.0985245321,133.14,42.3298502583,15.359910833,45.0304683929,-4.1101497417,-3.400089167,5.3342232089,46.44,18.76,50.0860379747,136.03,38.4498502583,-29.880089167,48.6950789456,-4.1101497417,-3.400089167,5.3342232089,42.56,-26.48,50.1252830416,0.0
2022-02-07 00:30:00,46.6784169626,-28.7372549503,54.8151843216,-4.6915830374,-3.5572549503,5.8877002453,51.37,-25.18,57.2093462644,133.24,-4.6915830374,-3.5572549503,5.8877002453,-4.6915830374,-3.5572549503,5.8877002453,0.0,0.0,0.0,0.0,45.0184169626,-29.1572549503,53.6358404619,-4.6915830374,-3.5572549503,5.8877002453,49.71,-25.6,55.9146143687,133.37,46.8484169626,-39.6072549503,61.3474434398,-4.6915830374,-3.5572549503,5.8877002453,51.54,-36.05,62.8965348807,130.42,44.8284169626,15.5627450497,47.4529872701,-4.6915830374,-3.5572549503,5.8877002453,49.52,19.12,53.0829991617,133.37,50.5484169626,-30.1172549503,58.8403900664,-4.6915830374,-3.5572549503,5.8877002453,55.24,-26.56,61.2934841561,0.0
2022-02-07 01:00:00,46.9591502318,-28.7524192671,55.0623592321,-6.6008497682,-4.1324192671,7.7876894303,53.56,-24.62,58.9475868887,133.24,-6.6008497682,-4.1324192671,7.7876894303,-6.6008497682,-4.1324192671,7.7876894303,0.0,0.0,0.0,0.0,45.2191502318,-29.1724192671,53.8126527276,-6.6008497682,-4.1324192671,7.7876894303,51.82,-25.04,57.5527062787,133.37,48.3191502318,-39.8024192671,62.6017001257,-6.6008497682,-4.1324192671,7.7876894303,54.92,-35.67,65.487062081,130.42,45.0791502318,15.5875807329,47.698034118,-6.6008497682,-4.1324192671,7.7876894303,51.68,19.72,55.3145622779,133.37,47.9591502318,-30.2124192671,56.6821874042,-6.6008497682,-4.1324192671,7.7876894303,54.56,-26.08,60.4728038047,0.0
2022-02-07 01:30:00,45.8057669364,-29.0905938287,54.2626108286,-6.7842330636,-4.2005938287,7.9793988981,52.59,-24.89,58.1826451788,133.24,-6.7842330636,-4.2005938287,7.9793988981,-6.7842330636,-4.2005938287,7.9793988981,0.0,0.0,0.0,0.0,44.0957669364,-29.5305938287,53.0706381494,-6.7842330636,-4.2005938287,7.9793988981,50.88,-25.33,56.8364610088,133.37,47.2757669364,-40.3805938287,62.1738731091,-6.7842330636,-4.2005938287,7.9793988981,54.06,-36.18,65.0497963102,130.42,43.9357669364,15.559406171300001,46.6095133711,-6.7842330636,-4.2005938287,7.9793988981,50.72,19.76,54.4332251479,133.37,48.0557669364,-30.4005938287,56.864337163,-6.7842330636,-4.2005938287,7.9793988981,54.84,-26.2,60.777179928,0.0
2022-02-07 02:00:00,44.1095167582,-29.3724032607,52.994221779,-6.7604832418,-4.1524032607,7.9338884856,50.87,-25.22,56.7785637367,133.84,-6.7604832418,-4.1524032607,7.9338884856,-6.7604832418,-4.1524032607,7.9338884856,0.0,0.0,0.0,0.0,42.4695167582,-29.8324032607,51.900213275,-6.7604832418,-4.1524032607,7.9338884856,49.23,-25.68,55.5252672213,133.95,45.6595167582,-41.2224032607,61.514860003,-6.7604832418,-4.1524032607,7.9338884856,52.42,-37.07,64.2031253133,131.0,42.3195167582,15.5675967393,45.0920344062,-6.7604832418,-4.1524032607,7.9338884856,49.08,19.72,52.893523233,133.95,43.9995167582,-29.5124032607,52.9805570109,-6.7604832418,-4.1524032607,7.9338884856,50.76,-25.36,56.7424638168,0.0
2022-02-07 02:30:00,43.6568502998,-29.4949332727,52.6865416104,-6.5331497002,-4.1149332727,7.7210569771,50.19,-25.38,56.2421594536,134.35,-6.5331497002,-4.1149332727,7.7210569771,-6.5331497002,-4.1149332727,7.7210569771,0.0,0.0,0.0,0.0,42.0368502998,-29.9549332727,51.6177761096,-6.5331497002,-4.1149332727,7.7210569771,48.57,-25.84,55.0159113348,134.47,44.9168502998,-41.6249332727,61.2385377913,-6.5331497002,-4.1149332727,7.7210569771,51.45,-37.51,63.6718352178,131.56,41.8668502998,15.4050667273,44.6110886989,-6.5331497002,-4.1149332727,7.7210569771,48.4,19.52,52.1880292788,134.47,43.3868502998,-28.1549332727,51.7215530174,-6.5331497002,-4.1149332727,7.7210569771,49.92,-24.04,55.4069309744,0.0
2022-02-07 03:00:00,42.8359335243,-29.7326113854,52.1435075603,-6.2140664757,-4.0226113854,7.4024336892,49.05,-25.71,55.3796587205,134.35,-6.2140664757,-4.0226113854,7.4024336892,-6.2140664757,-4.0226113854,7.4024336892,0.0,0.0,0.0,0.0,41.2559335243,-30.2026113854,51.1297348464,-6.2140664757,-4.0226113854,7.4024336892,47.47,-26.18,54.2106382549,134.47,44.0759335243,-41.1126113854,60.2738312285,-6.2140664757,-4.0226113854,7.4024336892,50.29,-37.09,62.4880164512,131.56,41.1059335243,15.5373886146,43.944376385,-6.2140664757,-4.0226113854,7.4024336892,47.32,19.56,51.2032811449,134.47,37.5059335243,-32.2626113854,49.4729334377,-6.2140664757,-4.0226113854,7.4024336892,43.72,-28.24,52.0474398986,0.0
2022-02-07 03:30:00,41.8652668991,-29.9170309031,51.4560910932,-5.8647331009,-3.9670309031,7.0804257309,47.73,-25.95,54.3282191867,134.9,-5.8647331009,-3.9670309031,7.0804257309,-5.8647331009,-3.9670309031,7.0804257309,0.0,0.0,0.0,0.0,40.3552668991,-30.3870309031,50.5165241639,-5.8647331009,-3.9670309031,7.0804257309,46.22,-26.42,53.2381893005,135.04,43.1752668991,-41.1770309031,59.6628154365,-5.8647331009,-3.9670309031,7.0804257309,49.04,-37.21,61.5589611673,132.03,40.1352668991,15.4729690969,43.0145605782,-5.8647331009,-3.9670309031,7.0804257309,46.0,19.44,49.9390989106,135.04,30.9752668991,-30.4870309031,43.4617787574,-5.8647331009,-3.9670309031,7.0804257309,36.84,-26.52,45.3926866356,0.0
2022-02-07 04:00:00,41.0580836241,-29.8030917021,50.7345100094,-5.4619163759,-3.8130917021,6.6612460416,46.52,-25.99,53.2878081741,135.09,-5.4619163759,-3.8130917021,6.6612460416,-5.4619163759,-3.8130917021,6.6612460416,0.0,0.0,0.0,0.0,39.5780836241,-30.2930917021,49.8407073408,-5.4619163759,-3.8130917021,6.6612460416,45.04,-26.48,52.2474114191,135.21,42.1080836241,-41.9730917021,59.4544458685,-5.4619163759,-3.8130917021,6.6612460416,47.57,-38.16,60.9843463522,132.22,39.3780836241,15.666908297900001,42.3802487666,-5.4619163759,-3.8130917021,6.6612460416,44.84,19.48,48.88860808,135.21,35.4580836241,-32.1730917021,47.8788421327,-5.4619163759,-3.8130917021,6.6612460416,40.92,-28.36,49.7869059091,0.0
2022-02-07 04:30:00,43.7087835671,-29.1981277165,52.5641362819,-5.4012164329,-3.7681277165,6.5857365148,49.11,-25.43,55.3034989851,135.15,-5.4012164329,-3.7681277165,6.5857365148,-5.4012164329,-3.7681277165,6.5857365148,0.0,0.0,0.0,0.0,42.1387835671,-29.6781277165,51.5409385369,-5.4012164329,-3.7681277165,6.5857365148,47.54,-25.91,54.1422173539,135.29,43.1087835671,-41.8481277165,60.0802214877,-5.4012164329,-3.7681277165,6.5857365148,48.51,-38.08,61.6709534546,132.39,41.9587835671,16.1918722835,44.9746178024,-5.4012164329,-3.7681277165,6.5857365148,47.36,19.96,51.3942720544,135.29,32.0387835671,-32.3281277165,45.5147393062,-5.4012164329,-3.7681277165,6.5857365148,37.44,-28.56,47.0895657232,0.0
2022-02-07 05:00:00,40.9128668715,-29.6117786352,50.5046543358,-5.4771331285,-3.7617786351999998,6.6445440632,46.39,-25.85,53.106069333,135.15,-5.4771331285,-3.7617786351999998,6.6445440632,-5.4771331285,-3.7617786351999998,6.6445440632,0.0,0.0,0.0,0.0,39.4528668715,-30.1017786352,49.6250519534,-5.4771331285,-3.7617786351999998,6.6445440632,44.93,-26.34,52.0816714402,135.29,41.8728668715,-41.9217786352,59.2517721589,-5.4771331285,-3.7617786351999998,6.6445440632,47.35,-38.16,60.8128941919,132.39,39.2428668715,15.7582213648,42.2885816844,-5.4771331285,-3.7617786351999998,6.6445440632,44.72,19.52,48.7945570735,135.29,36.4828668715,-32.7217786352,49.0072889702,-5.4771331285,-3.7617786351999998,6.6445440632,41.96,-28.96,50.983558134,0.0
2022-02-07 05:30:00,42.2560669015,-29.1720589143,51.3476797068,-6.0839330985,-3.9320589142999998,7.2439857297,48.34,-25.24,54.5326801102,134.62,-6.0839330985,-3.9320589142999998,7.2439857297,-6.0839330985,-3.9320589142999998,7.2439857297,0.0,0.0,0.0,0.0,40.7060669015,-29.6620589143,50.3668702782,-6.0839330985,-3.9320589142999998,7.2439857297,46.79,-25.73,53.3979119442,134.74,43.4860669015,-41.3120589143,59.981032221,-6.0839330985,-3.9320589142999998,7.2439857297,49.57,-37.38,62.0842113584,131.81,40.4760669015,15.827941085700001,43.460737578,-6.0839330985,-3.9320589142999998,7.2439857297,46.56,19.76,50.5795531811,134.74,35.8760669015,-29.0520589143,46.1639935824,-6.0839330985,-3.9320589142999998,7.2439857297,41.96,-25.12,48.9045601146,0.0
2022-02-07 06:00:00,44.0310670274,-28.9447171448,52.6928032483,-7.0689329726,-4.2547171448,8.2506018783,51.1,-24.69,56.7521462149,134.62,-7.0689329726,-4.2547171448,8.2506018783,-7.0689329726,-4.2547171448,8.2506018783,0.0,0.0,0.0,0.0,42.3810670274,-29.4347171448,51.599974959,-7.0689329726,-4.2547171448,8.2506018783,49.45,-25.18,55.4917552435,134.74,45.5110670274,-40.1347171448,60.6799204207,-7.0689329726,-4.2547171448,8.2506018783,52.58,-35.88,63.6555637788,131.81,42.2510670274,16.6652828552,45.4189863118,-7.0689329726,-4.2547171448,8.2506018783,49.32,20.92,53.5733963829,134.74,40.6510670274,-30.4547171448,50.7936910141,-7.0689329726,-4.2547171448,8.2506018783,47.72,-26.2,54.439309327,0.0
2022-02-07 06:30:00,49.1272169547,-26.7982641898,55.9609721976,-9.0127830453,-4.8982641898,10.2578384806,58.14,-21.9,62.127848828,133.37,-9.0127830453,-4.8982641898,10.2578384806,-9.0127830453,-4.8982641898,10.2578384806,0.0,0.0,0.0,0.0,47.1872169547,-27.2782641898,54.5044690016,-9.0127830453,-4.8982641898,10.2578384806,56.2,-22.38,60.4921846192,133.47,51.3372169547,-37.5282641898,63.5915124664,-9.0127830453,-4.8982641898,10.2578384806,60.35,-32.63,68.6064093216,130.38,47.0672169547,17.6217358102,50.257820136,-9.0127830453,-4.8982641898,10.2578384806,56.08,22.52,60.4327460902,133.47,45.7072169547,-27.9382641898,53.5695462711,-9.0127830453,-4.8982641898,10.2578384806,54.72,-23.04,59.3727210089,0.0
2022-02-07 07:00:00,53.6676668846,-27.9577760376,60.5132688739,-11.3323331154,-5.6377760376,12.6572624406,65.0,-22.32,68.7254130581,133.37,-11.3323331154,-5.6377760376,12.6572624406,-11.3323331154,-5.6377760376,12.6572624406,0.0,0.0,0.0,0.0,51.4776668846,-28.3377760376,58.7620603675,-11.3323331154,-5.6377760376,12.6572624406,62.81,-22.7,66.7861220614,133.47,57.6776668846,-31.2177760376,65.5840132805,-11.3323331154,-5.6377760376,12.6572624406,69.01,-25.58,73.5983457695,130.38,51.4676668846,16.2822239624,53.9817705499,-11.3323331154,-5.6377760376,12.6572624406,62.8,21.92,66.5156101979,133.47,53.2676668846,-23.3577760376,58.1638206856,-11.3323331154,-5.6377760376,12.6572624406,64.6,-17.72,66.9862553066,0.0
2022-02-07 07:30:00,57.9182333619,-32.1717874769,66.2536464296,-13.4817666381,-6.3517874769,14.903128390900001,71.4,-25.82,75.9251763251,132.82,-13.4817666381,-6.3517874769,14.903128390900001,-13.4817666381,-6.3517874769,14.903128390900001,0.0,0.0,0.0,0.0,55.5082333619,-32.3417874769,64.2429388195,-13.4817666381,-6.3517874769,14.903128390900001,68.99,-25.99,73.723132055,132.96,65.5282333619,-18.5817874769,68.1119093358,-13.4817666381,-6.3517874769,14.903128390900001,79.01,-12.23,79.9509412077,130.38,55.6382333619,11.7282125231,56.8609178665,-13.4817666381,-6.3517874769,14.903128390900001,69.12,18.08,71.445509306,132.96,64.6782333619,-17.1517874769,66.913807876,-13.4817666381,-6.3517874769,14.903128390900001,78.16,-10.8,78.9026336696,0.0
2022-02-07 08:00:00,61.7432167199,-29.885014143,68.595472746,-14.1267832801,-6.615014143,15.5988595081,75.87,-23.27,79.3583631384,131.89,-14.1267832801,-6.615014143,15.5988595081,-14.1267832801,-6.615014143,15.5988595081,0.0,0.0,0.0,0.0,59.1632167199,-30.085014143,66.3731443329,-14.1267832801,-6.615014143,15.5988595081,73.29,-23.47,76.956253807,132.0,69.4532167199,-16.865014143,71.4715189064,-14.1267832801,-6.615014143,15.5988595081,83.58,-10.25,84.2061690139,130.66,59.3132167199,13.584985857,60.8490716314,-14.1267832801,-6.615014143,15.5988595081,73.44,20.2,76.1674051022,132.0,72.2732167199,-15.815014143,73.9833260092,-14.1267832801,-6.615014143,15.5988595081,86.4,-9.2,86.8884342131,0.0
2022-02-07 08:30:00,63.1221334024,-34.4958388482,71.9330704413,-13.3978665976,-6.7558388482,15.0048054939,76.52,-27.74,81.3929849557,131.25,-13.3978665976,-6.7558388482,15.0048054939,-13.3978665976,-6.7558388482,15.0048054939,0.0,0.0,0.0,0.0,60.5321334024,-34.5158388482,69.6812909298,-13.3978665976,-6.7558388482,15.0048054939,73.93,-27.76,78.9700101304,131.36,74.1721334024,-5.1258388482,74.3490389808,-13.3978665976,-6.7558388482,15.0048054939,87.57,1.63,87.5851688358,130.03,60.7221334024,8.9641611518,61.3802384331,-13.3978665976,-6.7558388482,15.0048054939,74.12,15.72,75.768679545,131.36,67.5621334024,-1.2358388482,67.5734353688,-13.3978665976,-6.7558388482,15.0048054939,80.96,5.52,81.147963622,0.0
2022-02-07 09:00:00,62.6242166982,-36.3805385192,72.4246926124,-11.2257833018,-6.4805385192,12.9620827894,73.85,-29.9,79.6732859872,131.07,-11.2257833018,-6.4805385192,12.9620827894,-11.2257833018,-6.4805385192,12.9620827894,0.0,0.0,0.0,0.0,60.1642166982,-36.3405385192,70.2877493648,-11.2257833018,-6.4805385192,12.9620827894,71.39,-29.86,77.3831486824,131.19,75.6742166982,0.7894614808,75.6783345635,-11.2257833018,-6.4805385192,12.9620827894,86.9,7.27,87.2035716012,130.93,60.4142166982,7.2394614808,60.8464245604,-11.2257833018,-6.4805385192,12.9620827894,71.64,13.72,72.9419495215,131.19,67.0542166982,5.3994614808,67.2712580623,-11.2257833018,-6.4805385192,12.9620827894,78.28,11.88,79.1763399003,0.0
2022-02-07 09:30:00,64.6226999815,-35.2422998483,73.6078328134,-11.657300018499999,-6.2322998483,13.2187066357,76.28,-29.01,81.6101617447,130.86,-11.657300018499999,-6.2322998483,13.2187066357,-11.657300018499999,-6.2322998483,13.2187066357,0.0,0.0,0.0,0.0,62.0726999815,-35.2022998483,71.3598065973,-11.657300018499999,-6.2322998483,13.2187066357,73.73,-28.97,79.2172569583,130.99,76.2926999815,1.6877001517,76.3113648303,-11.657300018499999,-6.2322998483,13.2187066357,87.95,7.92,88.30588259,131.39,62.2626999815,8.1677001517,62.7961394892,-11.657300018499999,-6.2322998483,13.2187066357,73.92,14.4,75.3095372446,130.99,68.7826999815,7.2477001517,69.1634945201,-11.657300018499999,-6.2322998483,13.2187066357,80.44,13.48,81.5616576585,0.0
2022-02-07 10:00:00,66.4362333358,-34.9506426025,75.068771924,-13.7637666642,-6.4806426025,15.2131522483,80.2,-28.47,85.103354223,130.86,-13.7637666642,-6.4806426025,15.2131522483,-13.7637666642,-6.4806426025,15.2131522483,0.0,0.0,0.0,0.0,63.7362333358,-34.8706426025,72.6516975393,-13.7637666642,-6.4806426025,15.2131522483,77.5,-28.39,82.5363077682,130.99,77.5162333358,1.9693573975,77.541245793,-13.7637666642,-6.4806426025,15.2131522483,91.28,8.45,91.6702836256,131.39,64.0362333358,8.5993573975,64.6110526728,-13.7637666642,-6.4806426025,15.2131522483,77.8,15.08,79.2480056531,130.99,65.9162333358,7.3993573975,66.3302367482,-13.7637666642,-6.4806426025,15.2131522483,79.68,13.88,80.8798911968,0.0
2022-02-07 10:30:00,66.8320333581,-34.5537330049,75.2361691433,-12.7679666419,-6.2637330049,14.2216498102,79.6,-28.29,84.4777136291,130.86,-12.7679666419,-6.2637330049,14.2216498102,-12.7679666419,-6.2637330049,14.2216498102,0.0,0.0,0.0,0.0,64.1620333581,-34.5137330049,72.8557773316,-12.7679666419,-6.2637330049,14.2216498102,76.93,-28.25,81.9529584579,130.99,77.5220333581,2.3662669951,77.5581386798,-12.7679666419,-6.2637330049,14.2216498102,90.29,8.63,90.7014939237,131.39,64.4320333581,9.1762669951,65.0821849559,-12.7679666419,-6.2637330049,14.2216498102,77.2,15.44,78.7288612899,130.99,69.0320333581,8.4962669951,69.5529164192,-12.7679666419,-6.2637330049,14.2216498102,81.8,14.76,83.1209817074,0.0
2022-02-07 11:00:00,66.2937667148,-34.3709546428,74.6741322567,-11.2862332852,-5.8309546428,12.7035071462,77.58,-28.54,82.6630993854,131.24,-11.2862332852,-5.8309546428,12.7035071462,-11.2862332852,-5.8309546428,12.7035071462,0.0,0.0,0.0,0.0,63.7037667148,-34.3309546428,72.3656295512,-11.2862332852,-5.8309546428,12.7035071462,74.99,-28.5,80.2231269647,131.35,76.3437667148,2.2890453572,76.3780756818,-11.2862332852,-5.8309546428,12.7035071462,87.63,8.12,88.0054049477,131.82,63.9537667148,9.1690453572,64.6077059628,-11.2862332852,-5.8309546428,12.7035071462,75.24,15.0,76.7206465041,131.35,69.8337667148,7.8890453572,70.2779624792,-11.2862332852,-5.8309546428,12.7035071462,81.12,13.72,82.2720657332,0.0
2022-02-07 11:30:00,66.9630834716,-34.1415711813,75.1644958125,-11.9969165284,-5.9715711813,13.400957748,78.96,-28.17,83.8345424035,130.99,-11.9969165284,-5.9715711813,13.400957748,-11.9969165284,-5.9715711813,13.400957748,0.0,0.0,0.0,0.0,64.3130834716,-34.1015711813,72.7948477755,-11.9969165284,-5.9715711813,13.400957748,76.31,-28.13,81.3296563376,131.11,77.1130834716,2.6584288187,77.1588937601,-11.9969165284,-5.9715711813,13.400957748,89.11,8.63,89.5269177399,131.59,64.5630834716,9.5484288187,65.2653372033,-11.9969165284,-5.9715711813,13.400957748,76.56,15.52,78.1172452151,131.11,69.6830834716,8.5484288187,70.2054681444,-11.9969165284,-5.9715711813,13.400957748,81.68,14.52,82.9605496607,0.0
2022-02-07 12:00:00,66.6411669967,-34.6359267155,75.1045441909,-12.1888330033,-6.1259267155,13.6416504905,78.83,-28.51,83.8271376107,131.19,-12.1888330033,-6.1259267155,13.6416504905,-12.1888330033,-6.1259267155,13.6416504905,0.0,0.0,0.0,0.0,64.0011669967,-34.5759267155,72.7436875968,-12.1888330033,-6.1259267155,13.6416504905,76.19,-28.45,81.3284611929,131.29,77.0811669967,2.1240732845,77.1104272644,-12.1888330033,-6.1259267155,13.6416504905,89.27,8.25,89.6504065802,131.78,64.2511669967,8.9540732845,64.8720886732,-12.1888330033,-6.1259267155,13.6416504905,76.44,15.08,77.9132851316,131.29,69.3711669967,6.9940732845,69.7228504265,-12.1888330033,-6.1259267155,13.6416504905,81.56,13.12,82.6085225627,0.0
2022-02-07 12:30:00,68.4535339435,-34.1878002149,76.5159590732,-12.3864660565,-6.1278002149,13.8193515348,80.84,-28.06,85.5714274744,131.02,-12.3864660565,-6.1278002149,13.8193515348,-12.3864660565,-6.1278002149,13.8193515348,0.0,0.0,0.0,0.0,65.7335339435,-34.1278002149,74.064865032,-12.3864660565,-6.1278002149,13.8193515348,78.12,-28.0,82.9863506849,131.15,78.0335339435,2.2121997851,78.0648848562,-12.3864660565,-6.1278002149,13.8193515348,90.42,8.34,90.8038104927,131.62,66.0135339435,9.3121997851,66.667111296,-12.3864660565,-6.1278002149,13.8193515348,78.4,15.44,79.9059046629,131.15,72.9335339435,6.5521997851,73.2272606037,-12.3864660565,-6.1278002149,13.8193515348,85.32,12.68,86.2570855061,0.0
2022-02-07 13:00:00,70.267550334,-33.5778162632,77.8780994564,-13.012449666,-6.2378162632,14.4303221739,83.28,-27.34,87.6529178065,130.88,-13.012449666,-6.2378162632,14.4303221739,-13.012449666,-6.2378162632,14.4303221739,0.0,0.0,0.0,0.0,67.457550334,-33.4878162632,75.3123823494,-13.012449666,-6.2378162632,14.4303221739,80.47,-27.25,84.9587158566,131.0,79.017550334,1.9821837368000002,79.0424083208,-13.012449666,-6.2378162632,14.4303221739,92.03,8.22,92.3963705997,131.5,67.747550334,9.6421837368,68.4302731507,-13.012449666,-6.2378162632,14.4303221739,80.76,15.88,82.306451752,131.0,77.267550334,6.2821837368,77.5225139371,-13.012449666,-6.2378162632,14.4303221739,90.28,12.52,91.1440003511,0.0
2022-02-07 13:30:00,70.4420503064,-33.6284968691,78.0574035761,-13.6179496936,-6.4284968691,15.0590214109,84.06,-27.2,88.3511380798,130.28,-13.6179496936,-6.4284968691,15.0590214109,-13.6179496936,-6.4284968691,15.0590214109,0.0,0.0,0.0,0.0,67.6020503064,-33.5384968691,75.4643490522,-13.6179496936,-6.4284968691,15.0590214109,81.22,-27.11,85.6249992701,130.4,79.4020503064,1.6215031308999999,79.4186052841,-13.6179496936,-6.4284968691,15.0590214109,93.02,8.05,93.3676758841,130.97,67.9020503064,9.6515031309,68.5845459889,-13.6179496936,-6.4284968691,15.0590214109,81.52,16.08,83.0907744578,130.4,77.3420503064,6.6515031309,77.6275417587,-13.6179496936,-6.4284968691,15.0590214109,90.96,13.08,91.8956364579,0.0
2022-02-07 14:00:00,69.6634335612,-34.3320676721,77.6639224233,-13.1465664388,-6.2620676721,14.5617890611,82.81,-28.07,87.4380981037,130.28,-13.1465664388,-6.2620676721,14.5617890611,-13.1465664388,-6.2620676721,14.5617890611,0.0,0.0,0.0,0.0,66.8734335612,-34.2420676721,75.1303887566,-13.1465664388,-6.2620676721,14.5617890611,80.02,-27.98,84.7707543909,130.4,78.2934335612,0.9879323279000001,78.2996663408,-13.1465664388,-6.2620676721,14.5617890611,91.44,7.25,91.7269649558,130.97,67.1734335612,9.1379323279,67.7921233155,-13.1465664388,-6.2620676721,14.5617890611,80.32,15.4,81.7830202426,130.4,74.4134335612,5.5779323279,74.6221979268,-13.1465664388,-6.2620676721,14.5617890611,87.56,11.84,88.3568854136,0.0
2022-02-07 14:30:00,66.2806836483,-35.2206904958,75.0574850624,-12.3393163517,-6.0306904958,13.7341893056,78.62,-29.19,83.8639404035,130.68,-12.3393163517,-6.0306904958,13.7341893056,-12.3393163517,-6.0306904958,13.7341893056,0.0,0.0,0.0,0.0,63.6506836483,-35.1306904958,72.7019596958,-12.3393163517,-6.0306904958,13.7341893056,75.99,-29.1,81.3713100546,130.81,75.6606836483,0.37930950420000004,75.661634438,-12.3393163517,-6.0306904958,13.7341893056,88.0,6.41,88.233146266,131.41,63.9406836483,8.2493095042,64.4706300009,-12.3393163517,-6.0306904958,13.7341893056,76.28,14.28,77.6051338508,130.81,71.9406836483,5.6493095042,72.1621553285,-12.3393163517,-6.0306904958,13.7341893056,84.28,11.68,85.0854911251,0.0
2022-02-07 15:00:00,65.3027504196,-36.1884887821,74.6596004054,-12.3972495804,-6.1784887821,13.85155301,77.7,-30.01,83.293997983,130.89,-12.3972495804,-6.1784887821,13.85155301,-12.3972495804,-6.1784887821,13.85155301,0.0,0.0,0.0,0.0,62.7227504196,-36.1084887821,72.3737962409,-12.3972495804,-6.1784887821,13.85155301,75.12,-29.93,80.8629661835,131.02,74.9927504196,0.6715112179,74.995756832,-12.3972495804,-6.1784887821,13.85155301,87.39,6.85,87.6580549636,131.61,63.0027504196,7.9415112179000005,63.501292592,-12.3972495804,-6.1784887821,13.85155301,75.4,14.12,76.7107189381,131.02,66.2827504196,6.9415112179000005,66.6452367478,-12.3972495804,-6.1784887821,13.85155301,78.68,13.12,79.7663889116,0.0
2022-02-07 15:30:00,65.2095002705,-36.4000901313,74.6809579953,-13.2004997295,-6.3900901313,14.6658257522,78.41,-30.01,83.9567043184,131.32,-13.2004997295,-6.3900901313,14.6658257522,-13.2004997295,-6.3900901313,14.6658257522,0.0,0.0,0.0,0.0,62.5895002705,-36.2900901313,72.3492652751,-13.2004997295,-6.3900901313,14.6658257522,75.79,-29.9,81.4747451668,131.46,75.5595002705,0.3799098687,75.5604553496,-13.2004997295,-6.3900901313,14.6658257522,88.76,6.77,89.0178100157,131.96,62.9195002705,7.4899098687,63.3637298786,-13.2004997295,-6.3900901313,14.6658257522,76.12,13.88,77.3751174474,131.46,67.1195002705,5.8899098687,67.3774320884,-13.2004997295,-6.3900901313,14.6658257522,80.32,12.28,81.2533125479,0.0
2022-02-07 16:00:00,66.8167005736,-35.6181927062,75.7174162739,-13.9032994264,-6.6781927062,15.4240070268,80.72,-28.94,85.7510466408,131.32,-13.9032994264,-6.6781927062,15.4240070268,-13.9032994264,-6.6781927062,15.4240070268,0.0,0.0,0.0,0.0,64.1167005736,-35.5281927062,73.3021402785,-13.9032994264,-6.6781927062,15.4240070268,78.02,-28.85,83.1831888064,131.46,77.4967005736,1.1318072938000001,77.5049649219,-13.9032994264,-6.6781927062,15.4240070268,91.4,7.8100000000000005,91.7330698276,131.96,64.4167005736,8.0818072938,64.9216983906,-13.9032994264,-6.6781927062,15.4240070268,78.32,14.76,79.6986825487,131.46,69.9767005736,6.4418072938,70.2725800322,-13.9032994264,-6.6781927062,15.4240070268,83.88,13.12,84.8998751471,0.0
2022-02-07 16:30:00,69.4477348484,-35.180634767,77.8502725633,-14.5122651516,-7.010634767,16.1169116045,83.96,-28.17,88.5597566618,131.0,-14.5122651516,-7.010634767,16.1169116045,-14.5122651516,-7.010634767,16.1169116045,0.0,0.0,0.0,0.0,66.6077348484,-35.070634767,75.2764223684,-14.5122651516,-7.010634767,16.1169116045,81.12,-28.06,85.8359947807,131.13,80.0477348484,1.719365233,80.0661980561,-14.5122651516,-7.010634767,16.1169116045,94.56,8.73,94.9621319264,131.58,66.9677348484,8.629365233,67.5214295986,-14.5122651516,-7.010634767,16.1169116045,81.48,15.64,82.9674635023,131.13,75.2077348484,7.989365233,75.6309020034,-14.5122651516,-7.010634767,16.1169116045,89.72,15.0,90.9652593027,0.0
2022-02-07 17:00:00,71.676218173,-33.9392017361,79.3054201557,-15.283781827,-7.3692017361,16.967590317,86.96,-26.57,90.9285791157,131.0,-15.283781827,-7.3692017361,16.967590317,-15.283781827,-7.3692017361,16.967590317,0.0,0.0,0.0,0.0,68.726218173,-33.8492017361,76.609800434,-15.283781827,-7.3692017361,16.967590317,84.01,-26.48,88.0844509548,131.13,82.826218173,1.5907982639,82.8414935642,-15.283781827,-7.3692017361,16.967590317,98.11,8.96,98.5182911951,131.58,69.076218173,9.4307982639,69.7170271381,-15.283781827,-7.3692017361,16.967590317,84.36,16.8,86.0165658464,131.13,77.716218173,8.3907982639,78.167871038,-15.283781827,-7.3692017361,16.967590317,93.0,15.76,94.3259116044,0.0
2022-02-07 17:30:00,73.7960007425,-33.4362955327,81.0175017174,-16.9639992575,-7.7462955327,18.6489239713,90.76,-25.69,94.3257849159,130.12,-16.9639992575,-7.7462955327,18.6489239713,-16.9639992575,-7.7462955327,18.6489239713,0.0,0.0,0.0,0.0,70.6860007425,-33.3262955327,78.1482736527,-16.9639992575,-7.7462955327,18.6489239713,87.65,-25.58,91.3064011995,130.25,85.8660007425,1.6437044673,85.8817317471,-16.9639992575,-7.7462955327,18.6489239713,102.83,9.39,103.2578374749,130.8,71.0760007425,10.0537044673,71.7835277418,-16.9639992575,-7.7462955327,18.6489239713,88.04,17.8,89.8213872082,130.25,80.9960007425,5.9737044673,81.215991537,-16.9639992575,-7.7462955327,18.6489239713,97.96,13.72,98.9161260867,0.0
2022-02-07 18:00:00,74.9848673295,-33.0978408178,81.9646106269,-17.4251326705,-7.8978408178,19.1314175681,92.41,-25.2,95.7843833827,130.12,-17.4251326705,-7.8978408178,19.1314175681,-17.4251326705,-7.8978408178,19.1314175681,0.0,0.0,0.0,0.0,71.8048673295,-32.9878408178,79.0198494938,-17.4251326705,-7.8978408178,19.1314175681,89.23,-25.09,92.690350091,130.25,87.1648673295,1.9621591822000002,87.1869495121,-17.4251326705,-7.8978408178,19.1314175681,104.59,9.86,105.0537372015,130.89,72.2148673295,10.3821591822,72.9573594143,-17.4251326705,-7.8978408178,19.1314175681,89.64,18.28,91.4849058588,130.25,80.8548673295,3.8221591822,80.9451571849,-17.4251326705,-7.8978408178,19.1314175681,98.28,11.72,98.9763446486,0.0
2022-02-07 18:30:00,74.3352512926,-34.0768799747,81.7738548287,-16.4247487074,-7.6668799747000005,18.1260425534,90.76,-26.41,94.5244185383,129.96,-16.4247487074,-7.6668799747000005,18.1260425534,-16.4247487074,-7.6668799747000005,18.1260425534,0.0,0.0,0.0,0.0,71.2252512926,-33.9468799747,78.9013756643,-16.4247487074,-7.6668799747000005,18.1260425534,87.65,-26.28,91.5049774602,130.09,85.6352512926,0.6931200253,85.6380562561,-16.4247487074,-7.6668799747000005,18.1260425534,102.06,8.36,102.4018222494,130.69,71.6552512926,9.3731200253,72.2656932217,-16.4247487074,-7.6668799747000005,18.1260425534,88.08,17.04,89.7131428499,130.09,83.8552512926,6.8931200253,84.1380905003,-16.4247487074,-7.6668799747000005,18.1260425534,100.28,14.56,101.3314955974,0.0
2022-02-07 19:00:00,72.5203347514,-35.5168078202,80.750495913,-15.4496652486,-7.3668078202,17.1161331426,87.97,-28.15,92.3641889479,130.1,-15.4496652486,-7.3668078202,17.1161331426,-15.4496652486,-7.3668078202,17.1161331426,0.0,0.0,0.0,0.0,69.5203347514,-35.3668078202,77.9992823002,-15.4496652486,-7.3668078202,17.1161331426,84.97,-28.0,89.4645231363,130.24,83.4303347514,0.12319217980000001,83.4304257033,-15.4496652486,-7.3668078202,17.1161331426,98.88,7.49,99.1632719307,130.9,69.9503347514,8.5131921798,70.4664726868,-15.4496652486,-7.3668078202,17.1161331426,85.4,15.88,86.8638843248,130.24,67.1903347514,6.3931921798,67.4938070511,-15.4496652486,-7.3668078202,17.1161331426,82.64,13.76,83.7777249631,0.0
2022-02-07 19:30:00,69.7732176941,-36.7166155342,78.8442246691,-14.3767823059,-6.9566155342,15.9714235171,84.15,-29.76,89.2573812074,131.57,-14.3767823059,-6.9566155342,15.9714235171,-14.3767823059,-6.9566155342,15.9714235171,0.0,0.0,0.0,0.0,66.9332176941,-36.5566155342,76.2656001759,-14.3767823059,-6.9566155342,15.9714235171,81.31,-29.6,86.5302033974,131.7,80.4232176941,-1.4266155342,80.4358699595,-14.3767823059,-6.9566155342,15.9714235171,94.8,5.53,94.9611546897,132.46,67.3832176941,7.6033844658,67.810836023,-14.3767823059,-6.9566155342,15.9714235171,81.76,14.56,83.0463196054,131.7,72.5432176941,5.4433844658,72.74715711179999,-14.3767823059,-6.9566155342,15.9714235171,86.92,12.4,87.8000364465,0.0
2022-02-07 20:00:00,67.0401182266,-37.9627163072,77.042490103,-13.0298817734,-6.6227163072,14.6163672065,80.07,-31.34,85.9848852997,131.57,-13.0298817734,-6.6227163072,14.6163672065,-13.0298817734,-6.6227163072,14.6163672065,0.0,0.0,0.0,0.0,64.3801182266,-37.7927163072,74.6531247086,-13.0298817734,-6.6227163072,14.6163672065,77.41,-31.17,83.4498472138,131.7,76.8301182266,-3.1127163072,76.8931470908,-13.0298817734,-6.6227163072,14.6163672065,89.86,3.51,89.9285255078,132.46,64.7301182266,6.1372836928,65.020415692,-13.0298817734,-6.6227163072,14.6163672065,77.76,12.76,78.7999695431,131.7,66.8901182266,1.6972836928000001,66.9116483753,-13.0298817734,-6.6227163072,14.6163672065,79.92,8.32,80.3519060135,0.0
2022-02-07 20:30:00,63.5607012391,-39.3802021759,74.7714053995,-12.0192987609,-6.2502021759,13.547271679,75.58,-33.13,82.522320011,131.04,-12.0192987609,-6.2502021759,13.547271679,-12.0192987609,-6.2502021759,13.547271679,0.0,0.0,0.0,0.0,61.0807012391,-39.1802021759,72.5667989263,-12.0192987609,-6.2502021759,13.547271679,73.1,-32.93,80.1747772058,131.18,72.8507012391,-4.4402021759,72.985889502,-12.0192987609,-6.2502021759,13.547271679,84.87,1.81,84.889298501,131.97,61.4207012391,4.3897978241,61.5773730005,-12.0192987609,-6.2502021759,13.547271679,73.44,10.64,74.2067597999,131.18,63.1807012391,3.1097978241,63.2571881415,-12.0192987609,-6.2502021759,13.547271679,75.2,9.36,75.780271839,0.0
2022-02-07 21:00:00,60.1797510608,-41.1370235288,72.8962080121,-11.0802489392,-5.9270235288,12.565887333100001,71.26,-35.21,79.4841600572,131.04,-11.0802489392,-5.9270235288,12.565887333100001,-11.0802489392,-5.9270235288,12.565887333100001,0.0,0.0,0.0,0.0,57.8897510608,-40.9270235288,70.8960121079,-11.0802489392,-5.9270235288,12.565887333100001,68.97,-35.0,77.3424909089,131.18,69.1397510608,-5.5770235288,69.3643162453,-11.0802489392,-5.9270235288,12.565887333100001,80.22,0.35000000000000003,80.2207635217,131.97,58.1997510608,3.1529764712,58.2850948713,-11.0802489392,-5.9270235288,12.565887333100001,69.28,9.08,69.8724895792,131.18,64.5197510608,0.5129764712,64.5217902867,-11.0802489392,-5.9270235288,12.565887333100001,75.6,6.44,75.8738004848,0.0
2022-02-07 21:30:00,57.1605008702,-39.1889369184,69.3043695341,-9.8494991298,-5.4889369184,11.2756845292,67.01,-33.7,75.006867019,131.9,-9.8494991298,-5.4889369184,11.2756845292,-9.8494991298,-5.4889369184,11.2756845292,0.0,0.0,0.0,0.0,55.0105008702,-39.0989369184,67.4898664552,-9.8494991298,-5.4889369184,11.2756845292,64.86,-33.61,73.0510212112,132.06,64.4405008702,-12.9889369184,65.736524358,-9.8494991298,-5.4889369184,11.2756845292,74.29,-7.5,74.6676241754,132.84,55.2705008702,5.5110630816,55.5445774377,-9.8494991298,-5.4889369184,11.2756845292,65.12,11.0,66.042519637,132.06,52.4305008702,-7.1289369184,52.9129394675,-9.8494991298,-5.4889369184,11.2756845292,62.28,-1.6400000000000001,62.3015890648,0.0
2022-02-07 22:00:00,54.3623174067,-35.4052218065,64.8751977646,-8.5876825933,-5.0552218065,9.9651171511,62.95,-30.35,69.8843687816,132.68,-8.5876825933,-5.0552218065,9.9651171511,-8.5876825933,-5.0552218065,9.9651171511,0.0,0.0,0.0,0.0,52.3223174067,-35.5052218065,63.2316825202,-8.5876825933,-5.0552218065,9.9651171511,60.91,-30.45,68.0972143336,132.83,59.2323174067,-23.3952218065,63.6851931672,-8.5876825933,-5.0552218065,9.9651171511,67.82,-18.34,70.2560175359,132.84,52.4523174067,9.3447781935,53.278236465,-8.5876825933,-5.0552218065,9.9651171511,61.04,14.4,62.7155610674,132.83,49.5723174067,-18.8552218065,53.0371006226,-8.5876825933,-5.0552218065,9.9651171511,58.16,-13.8,59.774790673,0.0
2022-02-07 22:30:00,50.892917465,-36.5761904432,62.6730145711,-7.227082535,-4.6261904432000005,8.5809300186,58.12,-31.95,66.3229741492,133.21,-7.227082535,-4.6261904432000005,8.5809300186,-7.227082535,-4.6261904432000005,8.5809300186,0.0,0.0,0.0,0.0,49.052917465,-36.6561904432,61.2361413679,-7.227082535,-4.6261904432000005,8.5809300186,56.28,-32.03,64.7561526034,133.34,55.212917465,-24.1961904432,60.2820195992,-7.227082535,-4.6261904432000005,8.5809300186,62.44,-19.57,65.4349944602,132.31,49.132917465,8.0138095568,49.7821727352,-7.227082535,-4.6261904432000005,8.5809300186,56.36,12.64,57.7600138504,133.34,41.812917465,-20.1061904432,46.3958937954,-7.227082535,-4.6261904432000005,8.5809300186,49.04,-15.48,51.4252078265,0.0
2022-02-07 23:00:00,47.8455182365,-37.1937964015,60.6017500248,-5.7044817635000005,-4.2337964015,7.1039527138,53.55,-32.96,62.8805542278,133.12,-5.7044817635000005,-4.2337964015,7.1039527138,-5.7044817635000005,-4.2337964015,7.1039527138,0.0,0.0,0.0,0.0,46.1955182365,-37.2937964015,59.3704737658,-5.7044817635000005,-4.2337964015,7.1039527138,51.9,-33.06,61.5351411797,133.26,51.2455182365,-24.8937964015,56.9719601085,-5.7044817635000005,-4.2337964015,7.1039527138,56.95,-20.66,60.581664718,132.2,46.1755182365,7.4062035985,46.7656961474,-5.7044817635000005,-4.2337964015,7.1039527138,51.88,11.64,53.1697658449,133.26,42.5755182365,-20.1937964015,47.1218013897,-5.7044817635000005,-4.2337964015,7.1039527138,48.28,-15.96,50.8495821025,0.0
2022-02-07 23:30:00,45.7747849129,-35.0287041972,57.6397523551,-4.6152150871,-3.8287041972,5.9965978796,50.39,-31.2,59.2671249514,133.27,-4.6152150871,-3.8287041972,5.9965978796,-4.6152150871,-3.8287041972,5.9965978796,0.0,0.0,0.0,0.0,44.2147849129,-35.2487041972,56.5457191348,-4.6152150871,-3.8287041972,5.9965978796,48.83,-31.42,58.0653536974,133.41,47.8747849129,-29.2387041972,56.0972089643,-4.6152150871,-3.8287041972,5.9965978796,52.49,-25.41,58.3169632268,132.41,44.1447849129,10.3312958028,45.3375970688,-4.6152150871,-3.8287041972,5.9965978796,48.76,14.16,50.7744345119,133.41,40.8247849129,-24.9887041972,47.8654196747,-4.6152150871,-3.8287041972,5.9965978796,45.44,-21.16,50.1252351615,0.0
2022-02-08 00:00:00,44.0429513901,-33.356382268,55.2487991287,-4.0470486099,-3.606382268,5.420755991,48.09,-29.75,56.548303246,134.63,-4.0470486099,-3.606382268,5.420755991,-4.0470486099,-3.606382268,5.420755991,0.0,0.0,0.0,0.0,42.5629513901,-33.656382268,54.2619286278,-4.0470486099,-3.606382268,5.420755991,46.61,-30.05,55.4571420107,134.76,45.3929513901,-32.076382268,55.5825002614,-4.0470486099,-3.606382268,5.420755991,49.44,-28.47,57.0513321492,133.23,42.4329513901,11.433617732,43.9463647884,-4.0470486099,-3.606382268,5.420755991,46.48,15.04,48.8527583663,134.76,33.9529513901,-27.646382268,43.7849901291,-4.0470486099,-3.606382268,5.420755991,38.0,-24.04,44.9657825463,0.0
2022-02-08 00:30:00,46.4746178891,-32.549192559,56.7392284419,-4.3753821109,-3.739192559,5.755478226,50.85,-28.81,58.4443205111,134.01,-4.3753821109,-3.739192559,5.755478226,-4.3753821109,-3.739192559,5.755478226,0.0,0.0,0.0,0.0,44.8746178891,-32.829192559,55.6011440059,-4.3753821109,-3.739192559,5.755478226,49.25,-29.09,57.199568180200004,134.15,48.1146178891,-31.719192559,57.6291907909,-4.3753821109,-3.739192559,5.755478226,52.49,-27.98,59.4817661137,132.23,44.7446178891,12.020807441,46.3312059154,-4.3753821109,-3.739192559,5.755478226,49.12,15.76,51.586354785,134.15,45.3846178891,-26.259192559,52.4338510391,-4.3753821109,-3.739192559,5.755478226,49.76,-22.52,54.6187513589,0.0
2022-02-08 01:00:00,46.5833177294,-32.6327235557,56.8761825138,-5.9166822706,-4.2727235557,7.2981707075,52.5,-28.36,59.6702572476,133.51,-5.9166822706,-4.2727235557,7.2981707075,-5.9166822706,-4.2727235557,7.2981707075,0.0,0.0,0.0,0.0,44.9233177294,-32.9027235557,55.6838728287,-5.9166822706,-4.2727235557,7.2981707075,50.84,-28.63,58.347086474,133.64,49.2533177294,-31.7127235557,58.579741743,-5.9166822706,-4.2727235557,7.2981707075,55.17,-27.44,61.6172256759,131.75,44.8033177294,11.5672764443,46.2724449743,-5.9166822706,-4.2727235557,7.2981707075,50.72,15.84,53.1359012345,133.64,47.2833177294,-23.9527235557,53.0041989019,-5.9166822706,-4.2727235557,7.2981707075,53.2,-19.68,56.7233849484,0.0
2022-02-08 01:30:00,45.1918342095,-33.0480157977,55.986366442,-6.0881657905,-4.2980157977,7.4524293013000005,51.28,-28.75,58.7894624912,132.9,-6.0881657905,-4.2980157977,7.4524293013000005,-6.0881657905,-4.2980157977,7.4524293013000005,0.0,0.0,0.0,0.0,43.5718342095,-33.3380157977,54.8628110263,-6.0881657905,-4.2980157977,7.4524293013000005,49.66,-29.04,57.5277081066,133.03,48.0118342095,-32.0480157977,57.7253110925,-6.0881657905,-4.2980157977,7.4524293013000005,54.1,-27.75,60.8019119765,131.13,43.4318342095,11.4619842023,44.918830179,-6.0881657905,-4.2980157977,7.4524293013000005,49.52,15.76,51.9673743805,133.03,44.0318342095,-25.7780157977,51.0226275521,-6.0881657905,-4.2980157977,7.4524293013000005,50.12,-21.48,54.528935438,0.0
2022-02-08 02:00:00,43.6932511111,-33.4309140818,55.015690571,-5.8967488889,-4.1909140818,7.2343215508,49.59,-29.24,57.5686173188,133.4,-5.8967488889,-4.1909140818,7.2343215508,-5.8967488889,-4.1909140818,7.2343215508,0.0,0.0,0.0,0.0,42.1632511111,-33.7209140818,53.9892562532,-5.8967488889,-4.1909140818,7.2343215508,48.06,-29.53,56.4073089236,133.52,46.2632511111,-32.4509140818,56.5097356932,-5.8967488889,-4.1909140818,7.2343215508,52.16,-28.26,59.3236310419,131.61,42.0232511111,11.1690859182,43.4822045691,-5.8967488889,-4.1909140818,7.2343215508,47.92,15.36,50.321526209,133.52,41.2632511111,-27.0709140818,49.3506867377,-5.8967488889,-4.1909140818,7.2343215508,47.16,-22.88,52.4171727586,0.0
2022-02-08 02:30:00,43.1734844436,-33.7883039542,54.8233457854,-5.4865155564,-4.0683039542,6.8302964807,48.66,-29.72,57.01819008,133.6,-5.4865155564,-4.0683039542,6.8302964807,-5.4865155564,-4.0683039542,6.8302964807,0.0,0.0,0.0,0.0,41.6534844436,-34.0883039542,53.8240209643,-5.4865155564,-4.0683039542,6.8302964807,47.14,-30.02,55.8872078386,133.73,45.4634844436,-32.2983039542,55.7683499494,-5.4865155564,-4.0683039542,6.8302964807,50.95,-28.23,58.2480506112,131.82,41.5534844436,11.2916960458,43.0603584402,-5.4865155564,-4.0683039542,6.8302964807,47.04,15.36,49.4842520404,133.73,38.6734844436,-26.3083039542,46.7735529542,-5.4865155564,-4.0683039542,6.8302964807,44.16,-22.24,49.4441422213,0.0
2022-02-08 03:00:00,42.1833679348,-34.4663984001,54.4735637626,-5.0966320652,-3.9763984001,6.4643176473,47.28,-30.49,56.2586748866,134.33,-5.0966320652,-3.9763984001,6.4643176473,-5.0966320652,-3.9763984001,6.4643176473,0.0,0.0,0.0,0.0,40.7333679348,-34.7563984001,53.5463770302,-5.0966320652,-3.9763984001,6.4643176473,45.83,-30.78,55.2068591753,134.46,44.3533679348,-32.3463984001,54.8954527864,-5.0966320652,-3.9763984001,6.4643176473,49.45,-28.37,57.0101692683,132.5,40.5833679348,10.5436015999,41.9306246988,-5.0966320652,-3.9763984001,6.4643176473,45.68,14.52,47.9321687387,134.46,34.7033679348,-27.2163984001,44.1027900239,-5.0966320652,-3.9763984001,6.4643176473,39.8,-23.24,46.0883672959,0.0
2022-02-08 03:30:00,41.1738177763,-34.5003455204,53.7173818359,-4.6061822237,-3.8603455204,6.0099236447,45.78,-30.64,55.0873669728,134.42,-4.6061822237,-3.8603455204,6.0099236447,-4.6061822237,-3.8603455204,6.0099236447,0.0,0.0,0.0,0.0,39.7738177763,-34.8103455204,52.8556216098,-4.6061822237,-3.8603455204,6.0099236447,44.38,-30.95,54.1062556457,134.55,43.1738177763,-32.5003455204,54.0393467793,-4.6061822237,-3.8603455204,6.0099236447,47.78,-28.64,55.7061756002,132.5,39.6338177763,10.5796544796,41.0215626279,-4.6061822237,-3.8603455204,6.0099236447,44.24,14.44,46.5369874401,134.55,37.0338177763,-26.4203455204,45.4921786301,-4.6061822237,-3.8603455204,6.0099236447,41.64,-22.56,47.3586655217,0.0
