Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-08 04:00:00,40.3695344397,-34.4503454785,53.0709488747,-4.4604655603,-3.7303454785,5.8147425054,44.83,-30.72,54.345628159,134.52,-4.4604655603,-3.7303454785,5.8147425054,-4.4604655603,-3.7303454785,5.8147425054,0.0,0.0,0.0,0.0,38.9995344397,-34.7503454785,52.2355262,-4.4604655603,-3.7303454785,5.8147425054,43.46,-31.02,53.3948686673,134.65,42.1195344397,-32.9403454785,53.4707540779,-4.4604655603,-3.7303454785,5.8147425054,46.58,-29.21,54.9810922045,132.63,38.8195344397,10.8296545215,40.3018321069,-4.4604655603,-3.7303454785,5.8147425054,43.28,14.56,45.6634646079,134.65,32.0995344397,-25.2903454785,40.8654094029,-4.4604655603,-3.7303454785,5.8147425054,36.56,-21.56,42.4436944669,0.0
2022-02-08 04:30:00,40.083167677,-34.262811465,52.7314003276,-4.526832323,-3.772811465,5.8929039727,44.61,-30.49,54.0341762221,134.88,-4.526832323,-3.772811465,5.8929039727,-4.526832323,-3.772811465,5.8929039727,0.0,0.0,0.0,0.0,38.733167677,-34.582811465,51.9252263078,-4.526832323,-3.772811465,5.8929039727,43.26,-30.81,53.1101092072,135.01,41.733167677,-32.822811465,53.0942015367,-4.526832323,-3.772811465,5.8929039727,46.26,-29.05,54.6249951945,133.03,38.553167677,10.907188535,40.0663636941,-4.526832323,-3.772811465,5.8929039727,43.08,14.68,45.5125125652,135.01,35.313167677,-26.052811465,43.8835823129,-4.526832323,-3.772811465,5.8929039727,39.84,-22.28,45.6467304415,0.0
2022-02-08 05:00:00,40.0126176003,-34.2104015427,52.6437189125,-4.7073823997,-3.7904015427,6.0437234311,44.72,-30.42,54.0856247075,134.66,-4.7073823997,-3.7904015427,6.0437234311,-4.7073823997,-3.7904015427,6.0437234311,0.0,0.0,0.0,0.0,38.6526176003,-34.5304015427,51.8302371021,-4.7073823997,-3.7904015427,6.0437234311,43.36,-30.74,53.1510790107,134.77,41.8626176003,-31.9404015427,52.6561297767,-4.7073823997,-3.7904015427,6.0437234311,46.57,-28.15,54.4167933638,132.82,38.4926176003,10.9295984573,40.0142191247,-4.7073823997,-3.7904015427,6.0437234311,43.2,14.72,45.6390008655,134.77,31.2926176003,-25.4304015427,40.322862484,-4.7073823997,-3.7904015427,6.0437234311,36.0,-21.64,42.0034474776,0.0
2022-02-08 05:30:00,41.0712674951,-34.0918347413,53.3769820211,-5.1487325049,-3.9518347413,6.4904887512,46.22,-30.14,55.1788727685,134.54,-5.1487325049,-3.9518347413,6.4904887512,-5.1487325049,-3.9518347413,6.4904887512,0.0,0.0,0.0,0.0,39.6512674951,-34.4018347413,52.4948497239,-5.1487325049,-3.9518347413,6.4904887512,44.8,-30.45,54.1686486817,134.66,43.1612674951,-31.7118347413,53.5587105375,-5.1487325049,-3.9518347413,6.4904887512,48.31,-27.76,55.7178041563,132.62,39.4912674951,10.968165258700001,40.9861056642,-5.1487325049,-3.9518347413,6.4904887512,44.64,14.92,47.0673559912,134.66,40.7712674951,-24.9518347413,47.8005262535,-5.1487325049,-3.9518347413,6.4904887512,45.92,-21.0,50.4940234087,0.0
2022-02-08 06:00:00,42.7232343488,-33.2946050164,54.1646146153,-5.7567656512,-4.1346050164,7.0876871689,48.48,-29.16,56.5739869551,134.54,-5.7567656512,-4.1346050164,7.0876871689,-5.7567656512,-4.1346050164,7.0876871689,0.0,0.0,0.0,0.0,41.2232343488,-33.6046050164,53.1848148298,-5.7567656512,-4.1346050164,7.0876871689,46.98,-29.47,55.4581040065,134.66,44.9532343488,-31.3946050164,54.8307806123,-5.7567656512,-4.1346050164,7.0876871689,50.71,-27.26,57.5726645206,132.62,41.0432343488,11.3853949836,42.5931250878,-5.7567656512,-4.1346050164,7.0876871689,46.8,15.52,49.3062916878,134.66,37.0432343488,-25.4146050164,44.9233053009,-5.7567656512,-4.1346050164,7.0876871689,42.8,-21.28,47.7983095935,0.0
2022-02-08 06:30:00,47.8311840544,-30.9442289088,56.968126797400004,-7.7188159456,-4.7342289088000005,9.0550009919,55.55,-26.21,61.4228507968,133.86,-7.7188159456,-4.7342289088000005,9.0550009919,-7.7188159456,-4.7342289088000005,9.0550009919,0.0,0.0,0.0,0.0,46.0411840544,-31.2542289088,55.6472591761,-7.7188159456,-4.7342289088000005,9.0550009919,53.76,-26.52,59.9453751344,133.97,50.9411840544,-29.5742289088,58.9036437617,-7.7188159456,-4.7342289088000005,9.0550009919,58.66,-24.84,63.702599633,131.94,45.9211840544,12.6257710912,47.6252584308,-7.7188159456,-4.7342289088000005,9.0550009919,53.64,17.36,56.3792444078,133.97,47.8011840544,-23.4542289088,53.2452256142,-7.7188159456,-4.7342289088000005,9.0550009919,55.52,-18.72,58.5910300302,0.0
2022-02-08 07:00:00,52.1199173846,-31.3387527194,60.8161426776,-9.4500826154,-5.3287527194,10.8489477362,61.57,-26.01,66.8384993847,131.86,-9.4500826154,-5.3287527194,10.8489477362,-9.4500826154,-5.3287527194,10.8489477362,0.0,0.0,0.0,0.0,50.0899173846,-31.5887527194,59.2186551854,-9.4500826154,-5.3287527194,10.8489477362,59.54,-26.26,65.0737981065,131.97,56.4299173846,-24.4487527194,61.4985941756,-9.4500826154,-5.3287527194,10.8489477362,65.88,-19.12,68.5984606241,129.98,50.0299173846,12.2312472806,51.5033595366,-9.4500826154,-5.3287527194,10.8489477362,59.48,17.56,62.0179328904,131.97,48.9899173846,-20.1687527194,52.9791524244,-9.4500826154,-5.3287527194,10.8489477362,58.44,-14.84,60.294769259,0.0
2022-02-08 07:30:00,57.023583892,-31.6258946608,65.2064899606,-11.776416108,-6.0358946608,13.2331402435,68.8,-25.59,73.4049596417,131.12,-11.776416108,-6.0358946608,13.2331402435,-11.776416108,-6.0358946608,13.2331402435,0.0,0.0,0.0,0.0,54.733583892,-31.8058946608,63.3038714522,-11.776416108,-6.0358946608,13.2331402435,66.51,-25.77,71.3279258075,131.24,63.173583892,-19.3858946608,66.0811214611,-11.776416108,-6.0358946608,13.2331402435,74.95,-13.35,76.1296591349,130.05,54.783583892,11.7641053392,56.0324480858,-11.776416108,-6.0358946608,13.2331402435,66.56,17.8,68.8990101525,131.24,57.983583892,-16.9958946608,60.4231448725,-11.776416108,-6.0358946608,13.2331402435,69.76,-10.96,70.6157149649,0.0
2022-02-08 08:00:00,61.3070007533,-36.9134768192,71.5622324432,-12.5529992467,-6.3234768192,14.0557514623,73.86,-30.59,79.944028545,131.12,-12.5529992467,-6.3234768192,14.0557514623,-12.5529992467,-6.3234768192,14.0557514623,0.0,0.0,0.0,0.0,58.8670007533,-36.8634768192,69.4567469789,-12.5529992467,-6.3234768192,14.0557514623,71.42,-30.54,77.675658993,131.24,69.4370007533,-3.3334768192,69.5169701679,-12.5529992467,-6.3234768192,14.0557514623,81.99,2.99,82.0445013392,130.05,59.0870007533,6.8365231808,59.4811878431,-12.5529992467,-6.3234768192,14.0557514623,71.64,13.16,72.8386930141,131.24,66.3670007533,1.1565231808,66.3770768779,-12.5529992467,-6.3234768192,14.0557514623,78.92,7.48,79.2736828967,0.0
2022-02-08 08:30:00,61.2460342841,-37.598584946,71.8660580906,-12.7239657159,-6.448584946,14.264766081,73.97,-31.15,80.2613443695,131.29,-12.7239657159,-6.448584946,14.264766081,-12.7239657159,-6.448584946,14.264766081,0.0,0.0,0.0,0.0,58.7960342841,-37.518584946,69.7468125716,-12.7239657159,-6.448584946,14.264766081,71.52,-31.07,77.9772742535,131.4,70.9060342841,-0.49858494600000003,70.9077871947,-12.7239657159,-6.448584946,14.264766081,83.63,5.95,83.8413943109,131.66,59.0360342841,6.351415054,59.3767110674,-12.7239657159,-6.448584946,14.264766081,71.76,12.8,72.8926443477,131.4,65.4360342841,5.311415054,65.6512430401,-12.7239657159,-6.448584946,14.264766081,78.16,11.76,79.0397570846,0.0
2022-02-08 09:00:00,62.0509511068,-37.0095216957,72.2497420716,-13.2290488932,-6.4495216957,14.7174748079,75.28,-30.56,81.2464891549,131.56,-13.2290488932,-6.4495216957,14.7174748079,-13.2290488932,-6.4495216957,14.7174748079,0.0,0.0,0.0,0.0,59.5609511068,-36.9195216957,70.0753735558,-13.2290488932,-6.4495216957,14.7174748079,72.79,-30.47,78.9101070839,131.69,71.9009511068,-0.0395216957,71.9009619687,-13.2290488932,-6.4495216957,14.7174748079,85.13,6.41,85.3709845322,132.22,59.8109511068,6.6704783042999996,60.1817676137,-13.2290488932,-6.4495216957,14.7174748079,73.04,13.12,74.2090021493,131.69,56.4109511068,4.9904783043,56.6312659092,-13.2290488932,-6.4495216957,14.7174748079,69.64,11.44,70.5733887524,0.0
2022-02-08 09:30:00,63.1317511939,-36.200842724,72.7744393502,-12.6482488061,-6.360842724,14.1576310879,75.78,-29.84,81.4434404971,131.18,-12.6482488061,-6.360842724,14.1576310879,-12.6482488061,-6.360842724,14.1576310879,0.0,0.0,0.0,0.0,60.6017511939,-36.140842724,70.5601357749,-12.6482488061,-6.360842724,14.1576310879,73.25,-29.78,79.0721879045,131.3,73.0717511939,1.169157276,73.0811039276,-12.6482488061,-6.360842724,14.1576310879,85.72,7.53,86.0500976176,131.81,60.8717511939,7.639157276,61.3492201849,-12.6482488061,-6.360842724,14.1576310879,73.52,14.0,74.8411010074,131.3,59.9117511939,6.239157276,60.2357453231,-12.6482488061,-6.360842724,14.1576310879,72.56,12.6,73.6458661433,0.0
2022-02-08 10:00:00,63.1765676095,-36.1219794694,72.7741444175,-11.1234323905,-5.8519794694,12.568866769,74.3,-30.27,80.2294391106,131.34,-11.1234323905,-5.8519794694,12.568866769,-11.1234323905,-5.8519794694,12.568866769,0.0,0.0,0.0,0.0,60.7065676095,-36.0719794694,70.6149775456,-11.1234323905,-5.8519794694,12.568866769,71.83,-30.22,77.9281547324,131.48,72.5365676095,1.4680205306,72.5514212462,-11.1234323905,-5.8519794694,12.568866769,83.66,7.32,83.9796284822,131.97,60.9565676095,7.7080205306,61.4419784449,-11.1234323905,-5.8519794694,12.568866769,72.08,13.56,73.3443931054,131.48,64.1965676095,6.4680205306000005,64.5215822994,-11.1234323905,-5.8519794694,12.568866769,75.32,12.32,76.3209329083,0.0
2022-02-08 10:30:00,62.985267351,-35.6372795887,72.3682223062,-9.704732649,-5.4772795887,11.1437169509,72.69,-30.16,78.6985495419,131.5,-9.704732649,-5.4772795887,11.1437169509,-9.704732649,-5.4772795887,11.1437169509,0.0,0.0,0.0,0.0,60.565267351,-35.6072795887,70.2568855629,-9.704732649,-5.4772795887,11.1437169509,70.27,-30.13,76.4571108531,131.62,72.235267351,1.1627204113,72.2446244922,-9.704732649,-5.4772795887,11.1437169509,81.94,6.64,82.2085956576,132.1,60.815267351,8.2827204113,61.3767073113,-9.704732649,-5.4772795887,11.1437169509,70.52,13.76,71.8498990953,131.62,68.495267351,6.2827204113,68.7828047207,-9.704732649,-5.4772795887,11.1437169509,78.2,11.76,79.079312086,0.0
2022-02-08 11:00:00,62.3208008617,-35.5455021275,71.7451388008,-8.1091991383,-5.3555021275,9.718050921,70.43,-30.19,76.6278082683,131.5,-8.1091991383,-5.3555021275,9.718050921,-8.1091991383,-5.3555021275,9.718050921,0.0,0.0,0.0,0.0,60.0108008617,-35.5355021275,69.7428715463,-8.1091991383,-5.3555021275,9.718050921,68.12,-30.18,74.5061527661,131.62,71.8808008617,1.1644978725,71.8902329097,-8.1091991383,-5.3555021275,9.718050921,79.99,6.52,80.2552833152,132.26,60.1708008617,8.2044978725,60.727580733,-8.1091991383,-5.3555021275,9.718050921,68.28,13.56,69.6134469769,131.62,66.5308008617,6.1644978725,66.8157803017,-8.1091991383,-5.3555021275,9.718050921,74.64,11.52,75.5237710923,0.0
2022-02-08 11:30:00,62.9604006943,-35.9068551685,72.4797509907,-9.0995993057,-5.2268551685,10.4939374153,72.06,-30.68,78.3192568913,131.5,-9.0995993057,-5.2268551685,10.4939374153,-9.0995993057,-5.2268551685,10.4939374153,0.0,0.0,0.0,0.0,60.5804006943,-35.8768551685,70.4069150373,-9.0995993057,-5.2268551685,10.4939374153,69.68,-30.65,76.1230904522,131.62,71.3504006943,0.0331448315,71.3504083928,-9.0995993057,-5.2268551685,10.4939374153,80.45,5.26,80.6217718734,132.15,60.8604006943,8.3731448315,61.433687233,-9.0995993057,-5.2268551685,10.4939374153,69.96,13.6,71.2696401001,131.62,66.1804006943,6.0131448315,66.4530160852,-9.0995993057,-5.2268551685,10.4939374153,75.28,11.24,76.1144927067,0.0
2022-02-08 12:00:00,62.6124841306,-35.6682722769,72.0593423244,-8.5475158694,-5.1482722769,9.9782130151,71.16,-30.52,77.4287801789,132.31,-8.5475158694,-5.1482722769,9.9782130151,-8.5475158694,-5.1482722769,9.9782130151,0.0,0.0,0.0,0.0,60.2724841306,-35.6482722769,70.025507207,-8.5475158694,-5.1482722769,9.9782130151,68.82,-30.5,75.2757756519,132.42,70.8724841306,-0.4882722769,70.8741660738,-8.5475158694,-5.1482722769,9.9782130151,79.42,4.66,79.5565962067,133.14,60.4924841306,8.4917277231,61.0855963057,-8.5475158694,-5.1482722769,9.9782130151,69.04,13.64,70.3745067478,132.42,64.8124841306,6.8517277231,65.1736470667,-8.5475158694,-5.1482722769,9.9782130151,73.36,12.0,74.3349823434,0.0
2022-02-08 12:30:00,64.0476006034,-35.2845734229,73.1238419716,-9.8023993966,-5.4745734229,11.2275548582,73.85,-29.81,79.6395542429,132.05,-9.8023993966,-5.4745734229,11.2275548582,-9.8023993966,-5.4745734229,11.2275548582,0.0,0.0,0.0,0.0,61.5876006034,-35.2645734229,70.9691671558,-9.8023993966,-5.4745734229,11.2275548582,71.39,-29.79,77.3561645895,132.17,72.6976006034,-0.0845734229,72.697649798,-9.8023993966,-5.4745734229,11.2275548582,82.5,5.39,82.6758858435,132.96,61.8776006034,8.9654265771,62.5237261377,-9.8023993966,-5.4745734229,11.2275548582,71.68,14.44,73.1200109409,132.17,69.3976006034,5.9254265771,69.6501087553,-9.8023993966,-5.4745734229,11.2275548582,79.2,11.4,80.0162483499,0.0
2022-02-08 13:00:00,64.133867035,-35.321090613,73.2170222213,-9.626132965,-5.401090613,11.0378537619,73.76,-29.92,79.5973868918,132.12,-9.626132965,-5.401090613,11.0378537619,-9.626132965,-5.401090613,11.0378537619,0.0,0.0,0.0,0.0,61.683867035,-35.291090613,71.065888646,-9.626132965,-5.401090613,11.0378537619,71.31,-29.89,77.3209428292,132.25,72.833867035,-0.351090613,72.8347132341,-9.626132965,-5.401090613,11.0378537619,82.46,5.05,82.6144908597,133.03,61.933867035,8.758909387,62.5501589092,-9.626132965,-5.401090613,11.0378537619,71.56,14.16,72.9475098958,132.25,69.373867035,6.478909387,69.6757468151,-9.626132965,-5.401090613,11.0378537619,79.0,11.88,79.8882619663,0.0
2022-02-08 13:30:00,64.3420669671,-32.1124757506,71.9104490351,-10.0379330329,-5.4924757506,11.4423506957,74.38,-26.62,79.0000556962,131.84,-10.0379330329,-5.4924757506,11.4423506957,-10.0379330329,-5.4924757506,11.4423506957,0.0,0.0,0.0,0.0,61.8420669671,-32.2124757506,69.7286515053,-10.0379330329,-5.4924757506,11.4423506957,71.88,-26.72,76.6856753247,131.95,71.7920669671,-6.5924757506,72.0941163752,-10.0379330329,-5.4924757506,11.4423506957,81.83,-1.1,81.8373930425,132.74,62.0820669671,12.4275242494,63.3137141374,-10.0379330329,-5.4924757506,11.4423506957,72.12,17.92,74.3129921346,131.95,67.9220669671,-2.4124757506,67.9648969714,-10.0379330329,-5.4924757506,11.4423506957,77.96,3.08,78.0208177348,0.0
2022-02-08 14:00:00,63.9787670863,-27.2693212388,69.5478146221,-10.1812329137,-5.5293212388,11.585805841900001,74.16,-21.74,77.2808721483,132.66,-10.1812329137,-5.5293212388,11.585805841900001,-10.1812329137,-5.5293212388,11.585805841900001,0.0,0.0,0.0,0.0,61.4587670863,-27.5593212388,67.3550015879,-10.1812329137,-5.5293212388,11.585805841900001,71.64,-22.03,74.9507204769,132.78,69.5887670863,-15.5893212388,71.3135572053,-10.1812329137,-5.5293212388,11.585805841900001,79.77,-10.06,80.4018438843,132.82,61.5787670863,16.9506787612,63.8691636577,-10.1812329137,-5.5293212388,11.585805841900001,71.76,22.48,75.1987233934,132.78,67.2587670863,-13.9693212388,68.6941313784,-10.1812329137,-5.5293212388,11.585805841900001,77.44,-8.44,77.8985699484,0.0
2022-02-08 14:30:00,63.227067038,-27.5152219323,68.9546912415,-9.942932962,-5.4452219323,11.3363291139,73.17,-22.07,76.4260021197,132.41,-9.942932962,-5.4452219323,11.3363291139,-9.942932962,-5.4452219323,11.3363291139,0.0,0.0,0.0,0.0,60.727067038,-27.8052219323,66.7900219924,-9.942932962,-5.4452219323,11.3363291139,70.67,-22.36,74.1229957571,132.54,68.897067038,-15.2152219323,70.5571316373,-9.942932962,-5.4452219323,11.3363291139,78.84,-9.77,79.4430519303,131.41,60.897067038,16.9547780677,63.2132681733,-9.942932962,-5.4452219323,11.3363291139,70.84,22.4,74.2971439559,132.54,62.537067038,-14.5652219323,64.2108280873,-9.942932962,-5.4452219323,11.3363291139,72.48,-9.12,73.0515215447,0.0
2022-02-08 15:00:00,62.8408505719,-28.1514669722,68.8583879661,-10.3591494281,-5.5814669722,11.7671045902,73.2,-22.57,76.6005541755,132.76,-10.3591494281,-5.5814669722,11.7671045902,-10.3591494281,-5.5814669722,11.7671045902,0.0,0.0,0.0,0.0,60.3508505719,-28.4314669722,66.7126185886,-10.3591494281,-5.5814669722,11.7671045902,70.71,-22.85,74.310339792,132.88,68.5608505719,-15.6214669722,70.3179952893,-10.3591494281,-5.5814669722,11.7671045902,78.92,-10.04,79.5560682789,131.71,60.4808505719,16.3785330278,62.6593139927,-10.3591494281,-5.5814669722,11.7671045902,70.84,21.96,74.1656740008,132.88,63.8808505719,-13.6614669722,65.3253300766,-10.3591494281,-5.5814669722,11.7671045902,74.24,-8.08,74.6784038394,0.0
2022-02-08 15:30:00,62.4695839014,-28.3029722414,68.5821197581,-11.0804160986,-5.7829722413999995,12.4987354906,73.55,-22.52,76.9204322661,133.04,-11.0804160986,-5.7829722413999995,12.4987354906,-11.0804160986,-5.7829722413999995,12.4987354906,0.0,0.0,0.0,0.0,59.9695839014,-28.5829722414,66.432953385,-11.0804160986,-5.7829722413999995,12.4987354906,71.05,-22.8,74.6186471333,133.15,68.6595839014,-15.7529722414,70.4435560995,-11.0804160986,-5.7829722413999995,12.4987354906,79.74,-9.97,80.3608642313,131.97,60.1595839014,16.2970277586,62.3279122781,-11.0804160986,-5.7829722413999995,12.4987354906,71.24,22.08,74.5832689013,133.15,63.8795839014,-13.8229722414,65.3580584243,-11.0804160986,-5.7829722413999995,12.4987354906,74.96,-8.04,75.3899409736,0.0
2022-02-08 16:00:00,63.610767031,-28.3135327576,69.6274789109,-11.859232969,-5.9935327576,13.2877327461,75.47,-22.32,78.7013551345,132.87,-11.859232969,-5.9935327576,13.2877327461,-11.859232969,-5.9935327576,13.2877327461,0.0,0.0,0.0,0.0,61.020767031,-28.5735327576,67.3793795111,-11.859232969,-5.9935327576,13.2877327461,72.88,-22.58,76.2977771629,132.98,70.080767031,-15.5035327576,71.7751589034,-11.859232969,-5.9935327576,13.2877327461,81.94,-9.51,82.4900218208,131.8,61.180767031,16.0864672424,63.2602614825,-11.859232969,-5.9935327576,13.2877327461,73.04,22.08,76.3044428589,132.98,66.980767031,-14.4335327576,68.5182458906,-11.859232969,-5.9935327576,13.2877327461,78.84,-8.44,79.2904735766,0.0
2022-02-08 16:30:00,65.9130503081,-28.2062630588,71.6946544497,-13.1869496919,-6.3562630588,14.6389112385,79.1,-21.85,82.0623695734,132.58,-13.1869496919,-6.3562630588,14.6389112385,-13.1869496919,-6.3562630588,14.6389112385,0.0,0.0,0.0,0.0,63.1930503081,-28.4262630588,69.2922364968,-13.1869496919,-6.3562630588,14.6389112385,76.38,-22.07,79.5046495496,132.7,72.9430503081,-14.9162630588,74.4525586658,-13.1869496919,-6.3562630588,14.6389112385,86.13,-8.56,86.5543210938,131.48,63.4130503081,15.9237369412,65.3818044073,-13.1869496919,-6.3562630588,14.6389112385,76.6,22.28,79.7744219659,132.7,67.7730503081,-13.7962630588,69.1630191826,-13.1869496919,-6.3562630588,14.6389112385,80.96,-7.44,81.3011389834,0.0
2022-02-08 17:00:00,68.9359835492,-27.3390094082,74.1592291176,-14.7640164508,-6.8290094082,16.2668851123,83.7,-20.51,86.1762734168,131.95,-14.7640164508,-6.8290094082,16.2668851123,-14.7640164508,-6.8290094082,16.2668851123,0.0,0.0,0.0,0.0,66.0459835492,-27.5390094082,71.5574523174,-14.7640164508,-6.8290094082,16.2668851123,80.81,-20.71,83.4215811406,132.08,76.7059835492,-14.6590094082,78.0941385065,-14.7640164508,-6.8290094082,16.2668851123,91.47,-7.83,91.8045194966,130.78,66.2759835492,16.3709905918,68.2679670736,-14.7640164508,-6.8290094082,16.2668851123,81.04,23.2,84.2954423442,132.08,75.9559835492,-13.2290094082,77.0994041925,-14.7640164508,-6.8290094082,16.2668851123,90.72,-6.4,90.9454693759,0.0
2022-02-08 17:30:00,70.8342003876,-30.7683450183,77.2280713194,-15.9957996124,-7.2683450183,17.5697024603,86.83,-23.5,89.9538709562,130.66,-15.9957996124,-7.2683450183,17.5697024603,-15.9957996124,-7.2683450183,17.5697024603,0.0,0.0,0.0,0.0,67.8442003876,-30.8283450183,74.5199462077,-15.9957996124,-7.2683450183,17.5697024603,83.84,-23.56,87.0874227429,130.77,80.7542003876,-6.0483450183,80.9803887228,-15.9957996124,-7.2683450183,17.5697024603,96.75,1.22,96.7576916839,130.22,68.1642003876,12.8516549817,69.3651443468,-15.9957996124,-7.2683450183,17.5697024603,84.16,20.12,86.5316127204,130.77,75.8442003876,-3.7883450183000003,75.9387535479,-15.9957996124,-7.2683450183,17.5697024603,91.84,3.48,91.9059084064,0.0
2022-02-08 18:00:00,72.2774669789,-35.532500431,80.5393743442,-16.9225330211,-7.542500431,18.5273159578,89.2,-27.99,93.4883955366,130.66,-16.9225330211,-7.542500431,18.5273159578,-16.9225330211,-7.542500431,18.5273159578,0.0,0.0,0.0,0.0,69.2374669789,-35.382500431,77.7544093309,-16.9225330211,-7.542500431,18.5273159578,86.16,-27.84,90.5461826915,130.77,84.5474669789,2.067499569,84.5727422224,-16.9225330211,-7.542500431,18.5273159578,101.47,9.61,101.9240550606,130.22,69.6374669789,8.297499569,70.1300599339,-16.9225330211,-7.542500431,18.5273159578,86.56,15.84,87.9973817792,130.77,75.7974669789,5.457499569,75.9936859348,-16.9225330211,-7.542500431,18.5273159578,92.72,13.0,93.6269106614,0.0
2022-02-08 18:30:00,71.6048002984,-35.9109551459,80.1052066052,-16.4351997016,-7.3909551459,18.0205995239,88.04,-28.52,92.5442164589,130.87,-16.4351997016,-7.3909551459,18.0205995239,-16.4351997016,-7.3909551459,18.0205995239,0.0,0.0,0.0,0.0,68.6148002984,-35.7409551459,77.3654101956,-16.4351997016,-7.3909551459,18.0205995239,85.05,-28.35,89.6505716658,130.93,83.4448002984,0.8190448541,83.4488198318,-16.4351997016,-7.3909551459,18.0205995239,99.88,8.21,100.2168573644,131.32,69.0448002984,7.8890448541,69.4940391469,-16.4351997016,-7.3909551459,18.0205995239,85.48,15.28,86.8349514884,130.93,69.0048002984,5.5290448541,69.225954679,-16.4351997016,-7.3909551459,18.0205995239,85.44,12.92,86.4113418482,0.0
2022-02-08 19:00:00,70.1579669917,-36.7821880553,79.2153374704,-15.4820330083,-7.1521880553,17.0542411161,85.64,-29.63,90.6208943898,130.87,-15.4820330083,-7.1521880553,17.0542411161,-15.4820330083,-7.1521880553,17.0542411161,0.0,0.0,0.0,0.0,67.2579669917,-36.6121880553,76.5773232626,-15.4820330083,-7.1521880553,17.0542411161,82.74,-29.46,87.8282369173,130.93,81.4879669917,0.1378119447,81.488083525,-15.4820330083,-7.1521880553,17.0542411161,96.97,7.29,97.243637324,131.32,67.6779669917,7.2478119447000005,68.0649542285,-15.4820330083,-7.1521880553,17.0542411161,83.16,14.4,84.397544988,130.93,72.0779669917,6.1678119447,72.3413797895,-15.4820330083,-7.1521880553,17.0542411161,87.56,13.32,88.5673529016,0.0
2022-02-08 19:30:00,67.8094003283,-38.0122680032,77.7370393804,-14.2905996717,-6.7922680032,15.8226465424,82.1,-31.22,87.8356328605,130.76,-14.2905996717,-6.7922680032,15.8226465424,-14.2905996717,-6.7922680032,15.8226465424,0.0,0.0,0.0,0.0,65.0594003283,-37.8122680032,75.249539418,-14.2905996717,-6.7922680032,15.8226465424,79.35,-31.02,85.1977869431,130.89,78.6094003283,-0.9722680032000001,78.6154127703,-14.2905996717,-6.7922680032,15.8226465424,92.9,5.82,93.0821271781,131.35,65.4694003283,5.7277319968,65.7194742308,-14.2905996717,-6.7922680032,15.8226465424,79.76,12.52,80.7366583406,130.89,74.1494003283,5.0077319968,74.3183083015,-14.2905996717,-6.7922680032,15.8226465424,88.44,11.8,89.2237277858,0.0
2022-02-08 20:00:00,65.6800003888,-39.0983927858,76.436553883,-13.1899996112,-6.4283927858,14.673115673,78.87,-32.67,85.3686464693,130.76,-13.1899996112,-6.4283927858,14.673115673,-13.1899996112,-6.4283927858,14.673115673,0.0,0.0,0.0,0.0,63.0800003888,-38.8983927858,74.1091857354,-13.1899996112,-6.4283927858,14.673115673,76.27,-32.47,82.8939913383,130.89,75.8200003888,-2.5283927858,75.8621462196,-13.1899996112,-6.4283927858,14.673115673,89.01,3.9,89.0953988711,131.35,63.4900003888,5.1316072142,63.6970450019,-13.1899996112,-6.4283927858,14.673115673,76.68,11.56,77.5464763867,130.89,67.8500003888,4.1716072142,67.978120447,-13.1899996112,-6.4283927858,14.673115673,81.04,10.6,81.7302979317,0.0
2022-02-08 20:30:00,62.1218337316,-40.4234767354,74.1159881372,-12.0481662684,-6.0634767354,13.4879227664,74.17,-34.36,81.7422687476,131.76,-12.0481662684,-6.0634767354,13.4879227664,-12.0481662684,-6.0634767354,13.4879227664,0.0,0.0,0.0,0.0,59.7218337316,-40.2234767354,72.0043436533,-12.0481662684,-6.0634767354,13.4879227664,71.77,-34.16,79.4848318863,131.86,71.8318337316,-4.8434767354,71.9949415177,-12.0481662684,-6.0634767354,13.4879227664,83.88,1.22,83.8888717292,132.47,60.0718337316,4.0965232646,60.2113503481,-12.0481662684,-6.0634767354,13.4879227664,72.12,10.16,72.8321357644,131.86,62.0318337316,2.3765232646,62.0773409461,-12.0481662684,-6.0634767354,13.4879227664,74.08,8.44,74.5592381935,0.0
2022-02-08 21:00:00,59.0728838172,-42.4269514163,72.7299924994,-10.9971161828,-5.7569514163,12.4128584116,70.07,-36.67,79.085357684,132.11,-10.9971161828,-5.7569514163,12.4128584116,-10.9971161828,-5.7569514163,12.4128584116,0.0,0.0,0.0,0.0,56.8228838172,-42.1869514163,70.7713147759,-10.9971161828,-5.7569514163,12.4128584116,67.82,-36.43,76.9850459505,132.23,68.3528838172,-5.9269514163,68.6093687423,-10.9971161828,-5.7569514163,12.4128584116,79.35,-0.17,79.3501821044,133.01,57.2028838172,2.4430485837,57.255029503,-10.9971161828,-5.7569514163,12.4128584116,68.2,8.2,68.6911930308,132.23,59.8828838172,0.2030485837,59.8832280609,-10.9971161828,-5.7569514163,12.4128584116,70.88,5.96,71.1301342611,0.0
2022-02-08 21:30:00,56.749967322,-34.4686406329,66.3976353354,-9.580032678,-5.3386406329,10.9671377268,66.33,-29.13,72.4446395532,132.78,-9.580032678,-5.3386406329,10.9671377268,-9.580032678,-5.3386406329,10.9671377268,0.0,0.0,0.0,0.0,54.589967322,-34.5286406329,64.5932779488,-9.580032678,-5.3386406329,10.9671377268,64.17,-29.19,70.4971276011,132.91,62.309967322,-21.0186406329,65.7595261671,-9.580032678,-5.3386406329,10.9671377268,71.89,-15.68,73.5801229953,133.64,54.739967322,9.3813593671,55.5380403507,-9.580032678,-5.3386406329,10.9671377268,64.32,14.72,65.9828826288,132.91,56.739967322,-18.2986406329,59.6176495739,-9.580032678,-5.3386406329,10.9671377268,66.32,-12.96,67.574433035,0.0
2022-02-08 22:00:00,53.6880670733,-35.1464307483,64.1691525611,-8.6519329267,-4.9764307483,9.9810223104,62.34,-30.17,69.2568011101,131.69,-8.6519329267,-4.9764307483,9.9810223104,-8.6519329267,-4.9764307483,9.9810223104,0.0,0.0,0.0,0.0,51.6680670733,-35.2264307483,62.5339154248,-8.6519329267,-4.9764307483,9.9810223104,60.32,-30.25,67.4801074392,131.82,58.7480670733,-23.3264307483,63.2096334138,-8.6519329267,-4.9764307483,9.9810223104,67.4,-18.35,69.8532926926,130.82,51.7880670733,9.0635692517,52.5752049808,-8.6519329267,-4.9764307483,9.9810223104,60.44,14.04,62.0492965311,131.82,52.3080670733,-17.4564307483,55.1440010828,-8.6519329267,-4.9764307483,9.9810223104,60.96,-12.48,62.224368217,0.0
2022-02-08 22:30:00,50.2860669681,-36.4306820314,62.0957577005,-7.7339330319,-4.6106820314,9.0040051609,58.02,-31.82,66.1727496784,132.3,-7.7339330319,-4.6106820314,9.0040051609,-7.7339330319,-4.6106820314,9.0040051609,0.0,0.0,0.0,0.0,48.4360669681,-36.5206820314,60.6614605774,-7.7339330319,-4.6106820314,9.0040051609,56.17,-31.91,64.6012151588,132.43,54.9660669681,-24.3806820314,60.1305760346,-7.7339330319,-4.6106820314,9.0040051609,62.7,-19.77,65.7430064722,131.43,48.5060669681,8.4293179686,49.2330370191,-7.7339330319,-4.6106820314,9.0040051609,56.24,13.04,57.7319599529,132.43,41.3460669681,-20.4106820314,46.1095781234,-7.7339330319,-4.6106820314,9.0040051609,49.08,-15.8,51.5605120223,0.0
2022-02-08 23:00:00,47.3223337074,-37.3131158375,60.263354379,-6.3876662926,-4.1731158375,7.6300181166000005,53.71,-33.14,63.1112010661,133.43,-6.3876662926,-4.1731158375,7.6300181166000005,-6.3876662926,-4.1731158375,7.6300181166000005,0.0,0.0,0.0,0.0,45.6623337074,-37.4331158375,59.0447870765,-6.3876662926,-4.1731158375,7.6300181166000005,52.05,-33.26,61.7691678752,133.56,51.3123337074,-24.7731158375,56.9794950732,-6.3876662926,-4.1731158375,7.6300181166000005,57.7,-20.6,61.2670384465,132.58,45.7323337074,8.1468841625,46.4523203713,-6.3876662926,-4.1731158375,7.6300181166000005,52.12,12.32,53.556295615,133.56,40.3723337074,-21.1331158375,45.5690016785,-6.3876662926,-4.1731158375,7.6300181166000005,46.76,-16.96,49.7407197375,0.0
2022-02-08 23:30:00,44.9479504007,-37.9362382107,58.8173139033,-5.4620495993,-3.7862382107,6.6460202839,50.41,-34.15,60.8883453544,134.77,-5.4620495993,-3.7862382107,6.6460202839,-5.4620495993,-3.7862382107,6.6460202839,0.0,0.0,0.0,0.0,43.4179504007,-38.0562382107,57.7355668868,-5.4620495993,-3.7862382107,6.6460202839,48.88,-34.27,59.6966272079,134.9,48.3779504007,-25.7262382107,54.7929321851,-5.4620495993,-3.7862382107,6.6460202839,53.84,-21.94,58.138706556,133.91,43.4179504007,7.5737617893,44.0735780784,-5.4620495993,-3.7862382107,6.6460202839,48.88,11.36,50.1827061845,134.9,43.5379504007,-21.3462382107,48.4893288347,-5.4620495993,-3.7862382107,6.6460202839,49.0,-17.56,52.0514514687,0.0
2022-02-09 00:00:00,43.5773836647,-32.9645647909,54.6411099714,-4.5626163352999995,-3.5345647909,5.7715349851,48.14,-29.43,56.4232620468,134.77,-4.5626163352999995,-3.5345647909,5.7715349851,-4.5626163352999995,-3.5345647909,5.7715349851,0.0,0.0,0.0,0.0,42.0973836647,-33.2845647909,53.6661156106,-4.5626163352999995,-3.5345647909,5.7715349851,46.66,-29.75,55.3373120056,134.9,45.1873836647,-33.9045647909,56.4926469208,-4.5626163352999995,-3.5345647909,5.7715349851,49.75,-30.37,58.2872147216,133.91,41.957383664700004,12.3454352091,43.7359327611,-4.5626163352999995,-3.5345647909,5.7715349851,46.52,15.88,49.1557199113,134.9,33.7973836647,-24.2145647909,41.5765353365,-4.5626163352999995,-3.5345647909,5.7715349851,38.36,-20.68,43.5792611227,0.0
2022-02-09 00:30:00,46.3247169789,-27.8617945996,54.0579226523,-4.9452830211,-3.6117945996,6.1237965666,51.27,-24.25,56.7157420828,134.77,-4.9452830211,-3.6117945996,6.1237965666,-4.9452830211,-3.6117945996,6.1237965666,0.0,0.0,0.0,0.0,44.6747169789,-28.3117945996,52.8903398608,-4.9452830211,-3.6117945996,6.1237965666,49.62,-24.7,55.4277403472,134.9,46.6947169789,-39.8417945996,61.3821243576,-4.9452830211,-3.6117945996,6.1237965666,51.64,-36.23,63.081712881,132.94,44.4947169789,16.6682054004,47.5143021658,-4.9452830211,-3.6117945996,6.1237965666,49.44,20.28,53.4377394731,134.9,47.9747169789,-31.0917945996,57.168812832,-4.9452830211,-3.6117945996,6.1237965666,52.92,-27.48,59.6294960569,0.0
2022-02-09 01:00:00,45.9534170484,-33.9811222484,57.1527182878,-6.7465829516,-4.1911222484,7.9424106683,52.7,-29.79,60.5370473347,133.61,-6.7465829516,-4.1911222484,7.9424106683,-6.7465829516,-4.1911222484,7.9424106683,0.0,0.0,0.0,0.0,44.2934170484,-34.2111222484,55.9670231415,-6.7465829516,-4.1911222484,7.9424106683,51.04,-30.02,59.2138666192,133.73,49.1534170484,-30.5911222484,57.8953812316,-6.7465829516,-4.1911222484,7.9424106683,55.9,-26.4,61.8204658669,130.82,44.2134170484,10.2488777516,45.3857438218,-6.7465829516,-4.1911222484,7.9424106683,50.96,14.44,52.9663591348,133.73,41.7334170484,-24.6711222484,48.4803297383,-6.7465829516,-4.1911222484,7.9424106683,48.48,-20.48,52.6283269732,0.0
2022-02-09 01:30:00,44.1091503033,-38.2794409092,58.4031911526,-6.8008496967,-4.2094409092,7.9981841293,50.91,-34.07,61.2584116673,134.57,-6.8008496967,-4.2094409092,7.9981841293,-6.8008496967,-4.2094409092,7.9981841293,0.0,0.0,0.0,0.0,42.5591503033,-38.3894409092,57.315185142,-6.8008496967,-4.2094409092,7.9981841293,49.36,-34.18,60.0390039891,134.71,48.5891503033,-25.9594409092,55.0890016202,-6.8008496967,-4.2094409092,7.9981841293,55.39,-21.75,59.5072651027,133.67,42.5591503033,7.1105590908,43.149059377,-6.8008496967,-4.2094409092,7.9981841293,49.36,11.32,50.6414059836,134.71,38.9191503033,-21.8894409092,44.6525238217,-6.8008496967,-4.2094409092,7.9981841293,45.72,-17.68,49.0193920811,0.0
2022-02-09 02:00:00,42.5882669176,-34.8573431949,55.0344878568,-6.3817330824,-4.0973431949,7.5838472026,48.97,-30.76,57.8293913162,134.57,-6.3817330824,-4.0973431949,7.5838472026,-6.3817330824,-4.0973431949,7.5838472026,0.0,0.0,0.0,0.0,41.0782669176,-35.1173431949,54.0430551138,-6.3817330824,-4.0973431949,7.5838472026,47.46,-31.02,56.6982539414,134.71,45.9182669176,-31.7273431949,55.813184311,-6.3817330824,-4.0973431949,7.5838472026,52.3,-27.63,59.1498681317,133.67,40.9782669176,10.3026568051,42.253557209,-6.3817330824,-4.0973431949,7.5838472026,47.36,14.4,49.5008040339,134.71,39.8982669176,-23.6173431949,46.3643246755,-6.3817330824,-4.0973431949,7.5838472026,46.28,-19.52,50.2281673964,0.0
2022-02-09 02:30:00,42.1936336244,-33.7517387031,54.0322365252,-6.1163663756,-4.0717387031,7.3477203068,48.31,-29.68,56.6988403761,134.44,-6.1163663756,-4.0717387031,7.3477203068,-6.1163663756,-4.0717387031,7.3477203068,0.0,0.0,0.0,0.0,40.7036336244,-34.0517387031,53.0688863547,-6.1163663756,-4.0717387031,7.3477203068,46.82,-29.98,55.5959782718,134.57,45.0436336244,-32.8617387031,55.7568184232,-6.1163663756,-4.0717387031,7.3477203068,51.16,-28.79,58.7044265793,132.96,40.6036336244,11.5682612969,42.2194236453,-6.1163663756,-4.0717387031,7.3477203068,46.72,15.64,49.2683265395,134.57,37.2836336244,-27.5517387031,46.3591160593,-6.1163663756,-4.0717387031,7.3477203068,43.4,-23.48,49.3444059646,0.0
2022-02-09 03:00:00,41.6466336511,-31.6683840279,52.3194862495,-6.1433663489,-4.0983840279,7.3849645725,47.79,-27.57,55.172357209,134.68,-6.1433663489,-4.0983840279,7.3849645725,-6.1433663489,-4.0983840279,7.3849645725,0.0,0.0,0.0,0.0,40.1566336511,-32.0683840279,51.3900426187,-6.1433663489,-4.0983840279,7.3849645725,46.3,-27.97,54.0926140984,134.82,43.6466336511,-36.2583840279,56.7423919252,-6.1433663489,-4.0983840279,7.3849645725,49.79,-32.16,59.2731785886,132.88,39.9766336511,13.6616159721,42.2465500253,-6.1433663489,-4.0983840279,7.3849645725,46.12,17.76,49.4213718952,134.82,38.6166336511,-28.6583840279,48.0889526777,-6.1433663489,-4.0983840279,7.3849645725,44.76,-24.56,51.0553738602,0.0
2022-02-09 03:30:00,41.359766978,-24.1072310665,47.8726322043,-5.570233022,-3.9772310665,6.8444037634,46.93,-20.13,51.0650741701,133.87,-5.570233022,-3.9772310665,6.8444037634,-5.570233022,-3.9772310665,6.8444037634,0.0,0.0,0.0,0.0,39.829766978,-24.7672310665,46.9023034853,-5.570233022,-3.9772310665,6.8444037634,45.4,-20.79,49.9337971719,134.01,41.149766978,-46.4672310665,62.0685660003,-5.570233022,-3.9772310665,6.8444037634,46.72,-42.49,63.1518685393,130.06,39.469766978,20.4227689335,44.4404319984,-5.570233022,-3.9772310665,6.8444037634,45.04,24.4,51.2246190811,134.01,39.429766978,-36.7372310665,53.8918423361,-5.570233022,-3.9772310665,6.8444037634,45.0,-32.76,55.6616349023,0.0
2022-02-09 04:00:00,40.7974503461,-24.326614528,47.4996434632,-5.3925496539,-3.836614528,6.6180966151,46.19,-20.49,50.5307450964,133.87,-5.3925496539,-3.836614528,6.6180966151,-5.3925496539,-3.836614528,6.6180966151,0.0,0.0,0.0,0.0,39.2974503461,-24.996614528,46.5738160511,-5.3925496539,-3.836614528,6.6180966151,44.69,-21.16,49.446351736,134.01,40.2974503461,-47.006614528,61.915315664,-5.3925496539,-3.836614528,6.6180966151,45.69,-43.17,62.8587702711,130.06,38.9674503461,20.523385472,44.0417022571,-5.3925496539,-3.836614528,6.6180966151,44.36,24.36,50.6084894064,134.01,41.9674503461,-32.676614528,53.1886080431,-5.3925496539,-3.836614528,6.6180966151,47.36,-28.84,55.4501145175,0.0
2022-02-09 04:30:00,40.5803672333,-24.1725792888,47.2343073863,-5.1896327667,-3.8025792888,6.4336535111,45.77,-20.37,50.0982015645,134.49,-5.1896327667,-3.8025792888,6.4336535111,-5.1896327667,-3.8025792888,6.4336535111,0.0,0.0,0.0,0.0,39.0903672333,-24.8425792888,46.316417782,-5.1896327667,-3.8025792888,6.4336535111,44.28,-21.04,49.0244836791,134.6,39.8303672333,-46.8525792888,61.4948968611,-5.1896327667,-3.8025792888,6.4336535111,45.02,-43.05,62.2904719841,130.65,38.7303672333,20.3974207112,43.7732351751,-5.1896327667,-3.8025792888,6.4336535111,43.92,24.2,50.1458512741,134.6,47.4903672333,-32.6425792888,57.6270159091,-5.1896327667,-3.8025792888,6.4336535111,52.68,-28.84,60.0577055839,0.0
2022-02-09 05:00:00,40.3915669842,-23.9607217958,46.9637612677,-5.0784330158,-3.7807217958,6.3312194081,45.47,-20.18,49.7468923653,134.05,-5.0784330158,-3.7807217958,6.3312194081,-5.0784330158,-3.7807217958,6.3312194081,0.0,0.0,0.0,0.0,38.9215669842,-24.6607217958,46.0764535961,-5.0784330158,-3.7807217958,6.3312194081,44.0,-20.88,48.7029198303,134.18,39.7215669842,-46.6607217958,61.2782656591,-5.0784330158,-3.7807217958,6.3312194081,44.8,-42.88,62.0139855194,130.25,38.5615669842,20.6592782042,43.7470024595,-5.0784330158,-3.7807217958,6.3312194081,43.64,24.44,50.0176288922,134.18,47.9215669842,-32.6207217958,57.9705793718,-5.0784330158,-3.7807217958,6.3312194081,53.0,-28.84,60.3385912994,0.0
2022-02-09 05:30:00,41.7052501469,-24.1214984818,48.1785697051,-5.6647498531,-3.9814984818,6.9239960326,47.37,-20.14,51.4736485981,133.67,-5.6647498531,-3.9814984818,6.9239960326,-5.6647498531,-3.9814984818,6.9239960326,0.0,0.0,0.0,0.0,40.1652501469,-24.7714984818,47.1897706754,-5.6647498531,-3.9814984818,6.9239960326,45.83,-20.79,50.3250732737,133.78,41.3552501469,-45.8714984818,61.7612426015,-5.6647498531,-3.9814984818,6.9239960326,47.02,-41.89,62.9734269355,129.76,39.8152501469,20.2185015182,44.6546968179,-5.6647498531,-3.9814984818,6.9239960326,45.48,24.2,51.5176707548,133.78,40.0152501469,-35.0214984818,53.1763631723,-5.6647498531,-3.9814984818,6.9239960326,45.68,-31.04,55.2281087853,0.0
2022-02-09 06:00:00,43.5385500802,-23.5167347434,49.4837564871,-6.4614499198,-4.2067347434,7.7101849698,50.0,-19.31,53.599217345,133.67,-6.4614499198,-4.2067347434,7.7101849698,-6.4614499198,-4.2067347434,7.7101849698,0.0,0.0,0.0,0.0,41.8985500802,-24.1767347434,48.3735775158,-6.4614499198,-4.2067347434,7.7101849698,48.36,-19.97,52.3210330556,133.78,43.4385500802,-44.9867347434,62.5357012909,-6.4614499198,-4.2067347434,7.7101849698,49.9,-40.78,64.4439167028,129.76,41.5785500802,20.9532652566,46.5598018862,-6.4614499198,-4.2067347434,7.7101849698,48.04,25.16,54.2297630458,133.78,38.8585500802,-34.1267347434,51.7167375091,-6.4614499198,-4.2067347434,7.7101849698,45.32,-29.92,54.3056976753,0.0
2022-02-09 06:30:00,47.456366707,-29.4982561447,55.8771317859,-8.183633293,-4.7782561447,9.4764753816,55.64,-24.72,60.8842179879,133.67,-8.183633293,-4.7782561447,9.4764753816,-8.183633293,-4.7782561447,9.4764753816,0.0,0.0,0.0,0.0,45.656366707,-29.8882561447,54.5693290802,-8.183633293,-4.7782561447,9.4764753816,53.84,-25.11,59.4075559167,133.78,50.396366707,-31.5282561447,59.4459814689,-8.183633293,-4.7782561447,9.4764753816,58.58,-26.75,64.3985939287,129.76,45.536366707,14.581743855300001,47.8140977823,-8.183633293,-4.7782561447,9.4764753816,53.72,19.36,57.102084025,133.78,45.976366707,-25.5782561447,52.6124840982,-8.183633293,-4.7782561447,9.4764753816,54.16,-20.8,58.0167699894,0.0
2022-02-09 07:00:00,51.7983333316,-29.7706902862,59.7441322311,-10.2816666684,-5.3806902862,11.6045033257,62.08,-24.39,66.6993140894,132.81,-10.2816666684,-5.3806902862,11.6045033257,-10.2816666684,-5.3806902862,11.6045033257,0.0,0.0,0.0,0.0,49.7483333316,-30.0806902862,58.135570844,-10.2816666684,-5.3806902862,11.6045033257,60.03,-24.7,64.9129486312,132.94,56.1483333316,-27.4206902862,62.4862352177,-10.2816666684,-5.3806902862,11.6045033257,66.43,-22.04,69.9907601045,130.47,49.6783333316,14.0993097138,51.6403653841,-10.2816666684,-5.3806902862,11.6045033257,59.96,19.48,63.0449998017,132.94,50.3583333316,-21.9806902862,54.9464510354,-10.2816666684,-5.3806902862,11.6045033257,60.64,-16.6,62.8710553435,0.0
2022-02-09 07:30:00,58.9635333249,-38.1226040531,70.2141809177,-12.6064666751,-6.1126040531,14.0102437645,71.57,-32.01,78.4022002242,131.3,-12.6064666751,-6.1126040531,14.0102437645,-12.6064666751,-6.1126040531,14.0102437645,0.0,0.0,0.0,0.0,56.6235333249,-38.0226040531,68.2051533623,-12.6064666751,-6.1126040531,14.0102437645,69.23,-31.91,76.2301843104,131.4,66.5035333249,-5.2726040531,66.7122200065,-12.6064666751,-6.1126040531,14.0102437645,79.11,0.84,79.1144594875,131.62,56.8735333249,5.6873959469,57.1571978452,-12.6064666751,-6.1126040531,14.0102437645,69.48,11.8,70.4748919829,131.4,61.4335333249,-1.2726040531,61.4467129947,-12.6064666751,-6.1126040531,14.0102437645,74.04,4.84,74.1980269279,0.0
2022-02-09 08:00:00,58.1475666912,-38.6217714705,69.8053059848,-13.2924333088,-6.3717714705,14.7407006258,71.44,-32.25,78.3819883647,131.3,-13.2924333088,-6.3717714705,14.7407006258,-13.2924333088,-6.3717714705,14.7407006258,0.0,0.0,0.0,0.0,55.8275666912,-38.5017714705,67.8166912274,-13.2924333088,-6.3717714705,14.7407006258,69.12,-32.13,76.2227741558,131.4,68.4275666912,-2.2717714705,68.4652673178,-13.2924333088,-6.3717714705,14.7407006258,81.72,4.1,81.8227865573,131.62,56.0275666912,4.9482285295,56.2456504533,-13.2924333088,-6.3717714705,14.7407006258,69.32,11.32,70.2382004325,131.4,65.1075666912,2.4682285295,65.1543351783,-13.2924333088,-6.3717714705,14.7407006258,78.4,8.84,78.896803484,0.0
2022-02-09 08:30:00,59.2289835558,-37.3423880091,70.0180436407,-11.6510164442,-6.5123880091,13.3475608919,70.88,-30.83,77.294652467,130.91,-11.6510164442,-6.5123880091,13.3475608919,-11.6510164442,-6.5123880091,13.3475608919,0.0,0.0,0.0,0.0,56.9089835558,-37.2923880091,68.039360761,-11.6510164442,-6.5123880091,13.3475608919,68.56,-30.78,75.1523918448,131.02,71.4689835558,-1.1123880091,71.4776399833,-11.6510164442,-6.5123880091,13.3475608919,83.12,5.4,83.2952243529,131.53,57.1089835558,6.4076119908999996,57.4673254485,-11.6510164442,-6.5123880091,13.3475608919,68.76,12.92,69.9633046675,131.02,67.3089835558,5.2076119909,67.5101362016,-11.6510164442,-6.5123880091,13.3475608919,78.96,11.72,79.8250587222,0.0
2022-02-09 09:00:00,59.5460671054,-36.8052542804,70.0025774552,-10.3939328946,-6.4452542804,12.2300917313,69.94,-30.36,76.2452175549,131.38,-10.3939328946,-6.4452542804,12.2300917313,-10.3939328946,-6.4452542804,12.2300917313,0.0,0.0,0.0,0.0,57.2560671054,-36.7752542804,68.0490745548,-10.3939328946,-6.4452542804,12.2300917313,67.65,-30.33,74.1379214707,131.5,72.0960671054,-0.5452542804,72.0981289237,-10.3939328946,-6.4452542804,12.2300917313,82.49,5.9,82.7007261153,132.01,57.4060671054,6.8747457196,57.8162491798,-10.3939328946,-6.4452542804,12.2300917313,67.8,13.32,69.096037513,131.5,68.0060671054,4.6347457196,68.163817609,-10.3939328946,-6.4452542804,12.2300917313,78.4,11.08,79.1790780446,0.0
2022-02-09 09:30:00,62.6996838389,-35.6739732262,72.1379422997,-12.3703161611,-6.3539732262,13.9067500763,75.07,-29.32,80.592600777,131.38,-12.3703161611,-6.3539732262,13.9067500763,-12.3703161611,-6.3539732262,13.9067500763,0.0,0.0,0.0,0.0,60.2096838389,-35.6239732262,69.9590844451,-12.3703161611,-6.3539732262,13.9067500763,72.58,-29.27,78.2597553025,131.5,72.8296838389,0.4060267738,72.8308156333,-12.3703161611,-6.3539732262,13.9067500763,85.2,6.76,85.4677576633,132.01,60.4296838389,7.9660267738,60.9524755152,-12.3703161611,-6.3539732262,13.9067500763,72.8,14.32,74.1950294831,131.5,56.3096838389,5.8460267738,56.6123354321,-12.3703161611,-6.3539732262,13.9067500763,68.68,12.2,69.7551603826,0.0
2022-02-09 10:00:00,64.2669171513,-35.4140931901,73.378434411,-11.0130828487,-5.9440931901,12.5148007449,75.28,-29.47,80.8428061116,131.07,-11.0130828487,-5.9440931901,12.5148007449,-11.0130828487,-5.9440931901,12.5148007449,0.0,0.0,0.0,0.0,61.7769171513,-35.3740931901,71.1878779129,-11.0130828487,-5.9440931901,12.5148007449,72.79,-29.43,78.5143872166,131.2,72.9269171513,0.5259068099,72.9288133948,-11.0130828487,-5.9440931901,12.5148007449,83.94,6.47,84.1889808704,131.73,62.0269171513,8.5359068099,62.6115017897,-11.0130828487,-5.9440931901,12.5148007449,73.04,14.48,74.4614799745,131.2,61.5069171513,4.4559068099,61.6681113945,-11.0130828487,-5.9440931901,12.5148007449,72.52,10.4,73.2619300865,0.0
2022-02-09 10:30:00,61.9563504041,-36.0298017233,71.6710259981,-10.1136495959,-5.8398017233,11.6785783516,72.07,-30.19,78.137833346,131.62,-10.1136495959,-5.8398017233,11.6785783516,-10.1136495959,-5.8398017233,11.6785783516,0.0,0.0,0.0,0.0,59.5763504041,-35.9898017233,69.603213687,-10.1136495959,-5.8398017233,11.6785783516,69.69,-30.15,75.9323290832,131.75,71.7063504041,0.1101982767,71.7064350804,-10.1136495959,-5.8398017233,11.6785783516,81.82,5.95,82.0360585353,132.36,59.7663504041,7.9601982767,60.2941240689,-10.1136495959,-5.8398017233,11.6785783516,69.88,13.8,71.2295893572,131.75,67.6863504041,6.1201982767,67.9624812524,-10.1136495959,-5.8398017233,11.6785783516,77.8,11.96,78.7139225296,0.0
2022-02-09 11:00:00,62.6304002919,-35.7150059302,72.0980491367,-10.7095997081,-5.9750059302,12.2636137323,73.34,-29.74,79.1405281762,131.89,-10.7095997081,-5.9750059302,12.2636137323,-10.7095997081,-5.9750059302,12.2636137323,0.0,0.0,0.0,0.0,60.2204002919,-35.7050059302,70.0095997688,-10.7095997081,-5.9750059302,12.2636137323,70.93,-29.73,76.9086328054,132.03,72.6704002919,0.8449940698,72.6753128205,-10.7095997081,-5.9750059302,12.2636137323,83.38,6.82,83.6584532489,132.62,60.4504002919,8.6249940698,61.0626024515,-10.7095997081,-5.9750059302,12.2636137323,71.16,14.6,72.6423127385,132.03,68.4104002919,5.5849940698000005,68.6379998751,-10.7095997081,-5.9750059302,12.2636137323,79.12,11.56,79.96004002,0.0
2022-02-09 11:30:00,65.1625836307,-35.0447897185,73.9885098636,-10.5774163693,-5.8547897185,12.0896774026,75.74,-29.19,81.1702143646,132.43,-10.5774163693,-5.8547897185,12.0896774026,-10.5774163693,-5.8547897185,12.0896774026,0.0,0.0,0.0,0.0,62.6625836307,-35.0347897185,71.7916142588,-10.5774163693,-5.8547897185,12.0896774026,73.24,-29.18,78.8388863442,132.54,73.5125836307,1.1952102815,73.5222992001,-10.5774163693,-5.8547897185,12.0896774026,84.09,7.05,84.3850140724,133.1,62.9425836307,9.2652102815,63.620853151,-10.5774163693,-5.8547897185,12.0896774026,73.52,15.12,75.0586757144,132.54,60.3825836307,8.0652102815,60.91883143,-10.5774163693,-5.8547897185,12.0896774026,70.96,13.92,72.3124332325,0.0
2022-02-09 12:00:00,63.2166835546,-35.0940530903,72.3045063737,-10.2433164454,-5.7340530903,11.739033037,73.46,-29.36,79.1099311086,132.33,-10.2433164454,-5.7340530903,11.739033037,-10.2433164454,-5.7340530903,11.739033037,0.0,0.0,0.0,0.0,60.7866835546,-35.0740530903,70.1798411066,-10.2433164454,-5.7340530903,11.739033037,71.03,-29.34,76.8511320671,132.45,71.8066835546,0.8359469097000001,71.8115492825,-10.2433164454,-5.7340530903,11.739033037,82.05,6.57,82.3126199316,133.1,60.9966835546,8.9059469097,61.6434205331,-10.2433164454,-5.7340530903,11.739033037,71.24,14.64,72.7287233492,132.45,67.9166835546,5.3459469097,68.1267572501,-10.2433164454,-5.7340530903,11.739033037,78.16,11.08,78.9414466551,0.0
2022-02-09 12:30:00,63.3681836734,-34.8676878768,72.3276044117,-9.4018163266,-5.3576878768,10.8212277319,72.77,-29.51,78.5258747166,131.65,-9.4018163266,-5.3576878768,10.8212277319,-9.4018163266,-5.3576878768,10.8212277319,0.0,0.0,0.0,0.0,60.9681836734,-34.8476878768,70.2245026383,-9.4018163266,-5.3576878768,10.8212277319,70.37,-29.49,76.2993905611,131.78,71.9681836734,0.9223121232,71.974093401,-9.4018163266,-5.3576878768,10.8212277319,81.37,6.28,81.6119801255,132.4,61.1981836734,9.1223121232,61.874342529,-9.4018163266,-5.3576878768,10.8212277319,70.6,14.48,72.0696218944,131.78,67.7181836734,5.8823121232,67.9731858598,-9.4018163266,-5.3576878768,10.8212277319,77.12,11.24,77.9347932569,0.0
2022-02-09 13:00:00,63.7756670953,-34.7554941244,72.6311233927,-9.4343329047,-5.3654941244,10.8533480804,73.21,-29.39,78.8890119091,131.79,-9.4343329047,-5.3654941244,10.8533480804,-9.4343329047,-5.3654941244,10.8533480804,0.0,0.0,0.0,0.0,61.3656670953,-34.7354941244,70.5145350273,-9.4343329047,-5.3654941244,10.8533480804,70.8,-29.37,76.6500939334,131.92,72.5856670953,0.9445058756,72.5918119282,-9.4343329047,-5.3654941244,10.8533480804,82.02,6.31,82.2623638124,132.56,61.5656670953,9.1545058756,62.2425605412,-9.4343329047,-5.3654941244,10.8533480804,71.0,14.52,72.4695135902,131.92,68.8056670953,5.5145058756,69.0262964347,-9.4343329047,-5.3654941244,10.8533480804,78.24,10.88,78.9928604369,0.0
