Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-09 13:30:00,63.5098669833,-35.4034125422,72.7111052307,-9.9301330167,-5.6234125422,11.4118495587,73.44,-29.78,79.2482302642,131.63,-9.9301330167,-5.6234125422,11.4118495587,-9.9301330167,-5.6234125422,11.4118495587,0.0,0.0,0.0,0.0,61.0898669833,-35.3634125422,70.5871291006,-9.9301330167,-5.6234125422,11.4118495587,71.02,-29.74,76.9955063624,131.75,72.7998669833,0.3165874578,72.8005553578,-9.9301330167,-5.6234125422,11.4118495587,82.73,5.94,82.9429713719,132.39,61.3098669833,8.6165874578,61.9124007685,-9.9301330167,-5.6234125422,11.4118495587,71.24,14.24,72.6492615241,131.75,69.9498669833,6.8165874578,70.2812190813,-9.9301330167,-5.6234125422,11.4118495587,79.88,12.44,80.8428599197,0.0
2022-02-09 14:00:00,65.1460168973,-35.3084566016,74.0991944975,-10.7439831027,-5.6984566016,12.161643826,75.89,-29.61,81.4619187105,131.72,-10.7439831027,-5.6984566016,12.161643826,-10.7439831027,-5.6984566016,12.161643826,0.0,0.0,0.0,0.0,62.6260168973,-35.2684566016,71.8740705922,-10.7439831027,-5.6984566016,12.161643826,73.37,-29.57,79.1046256549,131.84,73.4660168973,0.28154339840000003,73.4665563739,-10.7439831027,-5.6984566016,12.161643826,84.21,5.98,84.4220616901,132.49,62.8960168973,8.7815433984,63.5060977073,-10.7439831027,-5.6984566016,12.161643826,73.64,14.48,75.0501165889,131.84,61.6960168973,6.7015433984,62.0589170459,-10.7439831027,-5.6984566016,12.161643826,72.44,12.4,73.4936296559,0.0
2022-02-09 14:30:00,63.3958502297,-35.8196415758,72.8153867597,-11.2441497703,-5.7796415758,12.6425931202,74.64,-30.04,80.4582575004,131.72,-11.2441497703,-5.7796415758,12.6425931202,-11.2441497703,-5.7796415758,12.6425931202,0.0,0.0,0.0,0.0,60.9458502297,-35.7696415758,70.6672761515,-11.2441497703,-5.7796415758,12.6425931202,72.19,-29.99,78.1715817929,131.84,72.8158502297,0.19035842420000001,72.816099051,-11.2441497703,-5.7796415758,12.6425931202,84.06,5.97,84.2717301353,132.57,61.2358502297,8.3803584242,61.806632012,-11.2441497703,-5.7796415758,12.6425931202,72.48,14.16,73.8502268108,131.84,58.9158502297,6.6203584242,59.2866473495,-11.2441497703,-5.7796415758,12.6425931202,70.16,12.4,71.2473550386,0.0
2022-02-09 15:00:00,62.967833487,-36.7528841644,72.9090018341,-11.302166513,-5.7628841644,12.6865992993,74.27,-30.99,80.476164173,132.03,-11.302166513,-5.7628841644,12.6865992993,-11.302166513,-5.7628841644,12.6865992993,0.0,0.0,0.0,0.0,60.517833487,-36.6828841644,70.7675219333,-11.302166513,-5.7628841644,12.6865992993,71.82,-30.92,78.1930866509,132.15,72.537833487,-1.4228841644,72.5517876163,-11.302166513,-5.7628841644,12.6865992993,83.84,4.34,83.9522554789,132.78,60.777833487,7.7171158356,61.2658054724,-11.302166513,-5.7628841644,12.6865992993,72.08,13.48,73.3296447557,132.15,60.177833487,4.6771158356,60.3593162297,-11.302166513,-5.7628841644,12.6865992993,71.48,10.44,72.2383831491,0.0
2022-02-09 15:30:00,62.4215333706,-37.1048697923,72.6169345996,-11.5384666294,-5.8848697923,12.9525250291,73.96,-31.22,80.2793248601,132.42,-11.5384666294,-5.8848697923,12.9525250291,-11.5384666294,-5.8848697923,12.9525250291,0.0,0.0,0.0,0.0,60.0015333706,-37.0048697923,70.4949955328,-11.5384666294,-5.8848697923,12.9525250291,71.54,-31.12,78.0155497321,132.55,72.3815333706,-2.0448697923,72.4104126873,-11.5384666294,-5.8848697923,12.9525250291,83.92,3.84,84.0078091608,133.29,60.2615333706,6.9951302077,60.6661705632,-11.5384666294,-5.8848697923,12.9525250291,71.8,12.88,72.9461061332,132.55,62.0615333706,2.8351302077,62.126257634,-11.5384666294,-5.8848697923,12.9525250291,73.6,8.72,74.1147650607,0.0
2022-02-09 16:00:00,63.6491333405,-36.9444375365,73.5941821062,-12.610866659500001,-6.1644375365,14.0368888307,76.26,-30.78,82.2374367305,131.84,-12.610866659500001,-6.1644375365,14.0368888307,-12.610866659500001,-6.1644375365,14.0368888307,0.0,0.0,0.0,0.0,61.1391333405,-36.8344375365,71.3776534656,-12.610866659500001,-6.1644375365,14.0368888307,73.75,-30.67,79.8730955955,131.97,73.9491333405,-1.8544375364999999,73.9723817407,-12.610866659500001,-6.1644375365,14.0368888307,86.56,4.31,86.6672354469,132.68,61.4291333405,6.9955624635,61.8261782511,-12.610866659500001,-6.1644375365,14.0368888307,74.04,13.16,75.2004468072,131.97,62.5891333405,4.7155624635,62.7665208663,-12.610866659500001,-6.1644375365,14.0368888307,75.2,10.88,75.9829875696,0.0
2022-02-09 16:30:00,65.8379666764,-36.6843735949,75.3683031661,-13.7320333236,-6.5043735949,15.1945916386,79.57,-30.18,85.1012179701,131.55,-13.7320333236,-6.5043735949,15.1945916386,-13.7320333236,-6.5043735949,15.1945916386,0.0,0.0,0.0,0.0,63.1779666764,-36.5543735949,72.9909426044,-13.7320333236,-6.5043735949,15.1945916386,76.91,-30.05,82.5720933488,131.69,76.6079666764,-1.0043735949,76.6145503453,-13.7320333236,-6.5043735949,15.1945916386,90.34,5.5,90.5072682164,132.38,63.4679666764,7.1756264051,63.872313316,-13.7320333236,-6.5043735949,15.1945916386,77.2,13.68,78.4026938313,131.69,68.7479666764,4.9356264051,68.9249108098,-13.7320333236,-6.5043735949,15.1945916386,82.48,11.44,83.2695862845,0.0
2022-02-09 17:00:00,68.3862833262,-36.3310110424,77.4378854989,-15.1337166738,-6.9310110424,16.645368558,83.52,-29.4,88.5434943968,131.26,-15.1337166738,-6.9310110424,16.645368558,-15.1337166738,-6.9310110424,16.645368558,0.0,0.0,0.0,0.0,65.5962833262,-36.1810110424,74.9128690297,-15.1337166738,-6.9310110424,16.645368558,80.73,-29.25,85.8655658573,131.37,79.9862833262,-0.2310110424,79.9866169209,-15.1337166738,-6.9310110424,16.645368558,95.12,6.7,95.3556731401,131.97,65.9462833262,7.3889889576,66.3589439515,-15.1337166738,-6.9310110424,16.645368558,81.08,14.32,82.3348577457,131.37,77.1462833262,5.5089889576,77.3427306887,-15.1337166738,-6.9310110424,16.645368558,92.28,12.44,93.1147249365,0.0
2022-02-09 17:30:00,70.6918166509,-35.1437894045,78.9456704013,-15.8981833491,-7.3637894045,17.5207770432,86.59,-27.78,90.9371018892,130.25,-15.8981833491,-7.3637894045,17.5207770432,-15.8981833491,-7.3637894045,17.5207770432,0.0,0.0,0.0,0.0,67.7618166509,-34.9937894045,76.264205842,-15.8981833491,-7.3637894045,17.5207770432,83.66,-27.63,88.1045543658,130.39,83.4118166509,0.2362105955,83.4121511079,-15.8981833491,-7.3637894045,17.5207770432,99.31,7.6,99.6003820274,130.91,68.1018166509,8.2362105955,68.5980509644,-15.8981833491,-7.3637894045,17.5207770432,84.0,15.6,85.4362920544,130.39,73.7418166509,5.4362105955,73.9419225379,-15.8981833491,-7.3637894045,17.5207770432,89.64,12.8,90.5492661483,0.0
2022-02-09 18:00:00,71.4971833334,-34.3823803413,79.3347042759,-15.3528166666,-7.5623803413,17.1142798862,86.85,-26.82,90.8968365786,130.25,-15.3528166666,-7.5623803413,17.1142798862,-15.3528166666,-7.5623803413,17.1142798862,0.0,0.0,0.0,0.0,68.5471833334,-34.2823803413,76.6420116177,-15.3528166666,-7.5623803413,17.1142798862,83.9,-26.72,88.0520777722,130.39,85.2871833334,0.7076196587,85.2901188094,-15.3528166666,-7.5623803413,17.1142798862,100.64,8.27,100.979218159,130.91,68.9271833334,9.0776196587,69.522368925,-15.3528166666,-7.5623803413,17.1142798862,84.28,16.64,85.9069729417,130.39,74.6471833334,7.0376196587,74.9781972981,-15.3528166666,-7.5623803413,17.1142798862,90.0,14.6,91.1765320683,0.0
2022-02-09 18:30:00,71.0323333207,-35.2227806262,79.2857909844,-15.9076666793,-7.4527806262,17.5669518768,86.94,-27.77,91.2673901237,130.33,-15.9076666793,-7.4527806262,17.5669518768,-15.9076666793,-7.4527806262,17.5669518768,0.0,0.0,0.0,0.0,68.0823333207,-35.0727806262,76.5852730702,-15.9076666793,-7.4527806262,17.5669518768,83.99,-27.62,88.4148432109,130.39,83.8723333207,-0.2327806262,83.8726563516,-15.9076666793,-7.4527806262,17.5669518768,99.78,7.22,100.0408756459,131.0,68.4523333207,8.2672193738,68.9497560055,-15.9076666793,-7.4527806262,17.5669518768,84.36,15.72,85.8121669695,130.39,71.6123333207,5.6672193738,71.8362280404,-15.9076666793,-7.4527806262,17.5669518768,87.52,13.12,88.4979366991,0.0
2022-02-09 19:00:00,69.4699333032,-36.3265515507,78.3944512112,-15.2800666968,-7.1665515507,16.8772005791,84.75,-29.16,89.6262690287,130.42,-15.2800666968,-7.1665515507,16.8772005791,-15.2800666968,-7.1665515507,16.8772005791,0.0,0.0,0.0,0.0,66.6199333032,-36.1665515507,75.8039244656,-15.2800666968,-7.1665515507,16.8772005791,81.9,-29.0,86.8827370655,130.55,81.7399333032,-0.7265515507,81.7431622435,-15.2800666968,-7.1665515507,16.8772005791,97.02,6.44,97.2335024567,131.13,66.9999333032,7.4734484493,67.4154544178,-15.2800666968,-7.1665515507,16.8772005791,82.28,14.64,83.572292059,130.55,73.1199333032,4.7134484493,73.2716946886,-15.2800666968,-7.1665515507,16.8772005791,88.4,11.88,89.1946993941,0.0
2022-02-09 19:30:00,67.7026666372,-37.9055986688,77.5917874535,-14.7473333628,-6.7955986688,16.2377339116,82.45,-31.11,88.1239729018,130.9,-14.7473333628,-6.7955986688,16.2377339116,-14.7473333628,-6.7955986688,16.2377339116,0.0,0.0,0.0,0.0,64.9426666372,-37.7155986688,75.1000421631,-14.7473333628,-6.7955986688,16.2377339116,79.69,-30.92,85.4783159638,131.0,78.8426666372,-1.0355986688,78.8494676397,-14.7473333628,-6.7955986688,16.2377339116,93.59,5.76,93.7670821771,131.58,65.3326666372,6.1644013312,65.6228403355,-14.7473333628,-6.7955986688,16.2377339116,80.08,12.96,81.1219329158,131.0,72.4926666372,4.8044013312,72.6516963898,-14.7473333628,-6.7955986688,16.2377339116,87.24,11.6,88.0078269247,0.0
2022-02-09 20:00:00,64.9674166472,-38.9349100178,75.7409561856,-13.7125833528,-6.4849100178,15.1686848522,78.68,-32.45,85.1090177361,131.32,-13.7125833528,-6.4849100178,15.1686848522,-13.7125833528,-6.4849100178,15.1686848522,0.0,0.0,0.0,0.0,62.3874166472,-38.7349100178,73.4342087178,-13.7125833528,-6.4849100178,15.1686848522,76.1,-32.25,82.6515123879,131.45,75.5774166472,-3.0149100178,75.6375276532,-13.7125833528,-6.4849100178,15.1686848522,89.29,3.47,89.3574003651,131.95,62.7674166472,5.3550899822,62.9954409563,-13.7125833528,-6.4849100178,15.1686848522,76.48,11.84,77.3910589151,131.45,66.1274166472,1.9150899822,66.1551419171,-13.7125833528,-6.4849100178,15.1686848522,79.84,8.4,80.2806676604,0.0
2022-02-09 20:30:00,61.7423333285,-40.3936048701,73.7818340735,-12.6176666715,-6.1636048701,14.0426328453,74.36,-34.23,81.8602620323,131.85,-12.6176666715,-6.1636048701,14.0426328453,-12.6176666715,-6.1636048701,14.0426328453,0.0,0.0,0.0,0.0,59.3323333285,-40.1836048701,71.6592483812,-12.6176666715,-6.1636048701,14.0426328453,71.95,-34.02,79.5874544134,131.98,71.8423333285,-4.6036048701,71.9896800651,-12.6176666715,-6.1636048701,14.0426328453,84.46,1.56,84.4744055913,132.61,59.7023333285,4.1163951299,59.8440750094,-12.6176666715,-6.1636048701,14.0426328453,72.32,10.28,73.0469766657,131.98,60.3823333285,3.3163951299,60.4733383802,-12.6176666715,-6.1636048701,14.0426328453,73.0,9.48,73.6129771168,0.0
2022-02-09 21:00:00,59.2436833099,-36.3941972314,69.5295016827,-11.7063166901,-5.8141972314,13.0706824571,70.95,-30.58,77.2595553961,132.17,-11.7063166901,-5.8141972314,13.0706824571,-11.7063166901,-5.8141972314,13.0706824571,0.0,0.0,0.0,0.0,56.9336833099,-36.3641972314,67.5558963786,-11.7063166901,-5.8141972314,13.0706824571,68.64,-30.55,75.1315652705,132.3,67.0836833099,-15.1241972314,68.7674480283,-11.7063166901,-5.8141972314,13.0706824571,78.79,-9.31,79.3381383699,132.99,57.1736833099,8.3058027686,57.7738385678,-11.7063166901,-5.8141972314,13.0706824571,68.88,14.12,70.312365911,132.3,58.7336833099,-11.1341972314,59.7797281956,-11.7063166901,-5.8141972314,13.0706824571,70.44,-5.32,70.6406115489,0.0
2022-02-09 21:30:00,56.9704166453,-34.0302819981,66.3602928385,-10.6995833547,-5.5002819981,12.0305521911,67.67,-28.53,73.4383401229,132.74,-10.6995833547,-5.5002819981,12.0305521911,-10.6995833547,-5.5002819981,12.0305521911,0.0,0.0,0.0,0.0,54.7404166453,-34.1002819981,64.4929643205,-10.6995833547,-5.5002819981,12.0305521911,65.44,-28.6,71.4167599377,132.87,63.0204166453,-21.2802819981,66.5163387151,-10.6995833547,-5.5002819981,12.0305521911,73.72,-15.78,75.3899648494,132.49,54.9004166453,10.0197180019,55.8072620423,-10.6995833547,-5.5002819981,12.0305521911,65.6,15.52,67.4109071293,132.87,57.3004166453,-18.2202819981,60.1275013934,-10.6995833547,-5.5002819981,12.0305521911,68.0,-12.72,69.1794651613,0.0
2022-02-09 22:00:00,53.8545333146,-35.5484323825,64.529077193,-9.3654666854,-5.0784323825,10.6537524703,63.22,-30.47,70.1796929318,131.89,-9.3654666854,-5.0784323825,10.6537524703,-9.3654666854,-5.0784323825,10.6537524703,0.0,0.0,0.0,0.0,51.824533314600004,-35.6184323825,62.8844573695,-9.3654666854,-5.0784323825,10.6537524703,61.19,-30.54,68.387920717,132.01,59.2845333146,-22.948432382500002,63.5711132445,-9.3654666854,-5.0784323825,10.6537524703,68.65,-17.87,70.9377149336,130.85,51.9545333146,8.8015676175,52.6947921949,-9.3654666854,-5.0784323825,10.6537524703,61.32,13.88,62.8712716588,132.01,50.7145333146,-17.2384323825,53.5642365793,-9.3654666854,-5.0784323825,10.6537524703,60.08,-12.16,61.2982218339,0.0
2022-02-09 22:30:00,50.3585666505,-36.3683681893,62.1179800045,-8.0914333495,-4.6383681893,9.3266153083,58.45,-31.73,66.5071078908,132.96,-8.0914333495,-4.6383681893,9.3266153083,-8.0914333495,-4.6383681893,9.3266153083,0.0,0.0,0.0,0.0,48.4985666505,-36.4383681893,60.6618961412,-8.0914333495,-4.6383681893,9.3266153083,56.59,-31.8,64.9127730112,133.1,55.2485666505,-24.1383681893,60.2914996975,-8.0914333495,-4.6383681893,9.3266153083,63.34,-19.5,66.2737172641,132.06,48.5885666505,8.2016318107,49.275912711,-8.0914333495,-4.6383681893,9.3266153083,56.68,12.84,58.1161595428,133.1,42.3085666505,-20.3583681893,46.9518686247,-8.0914333495,-4.6383681893,9.3266153083,50.4,-15.72,52.7946815503,0.0
2022-02-09 23:00:00,47.3922499861,-37.133956549,60.2076082213,-6.9477500139,-4.293956549,8.1675757174,54.34,-32.84,63.4925286943,132.96,-6.9477500139,-4.293956549,8.1675757174,-6.9477500139,-4.293956549,8.1675757174,0.0,0.0,0.0,0.0,45.7122499861,-37.233956549,58.9574195423,-6.9477500139,-4.293956549,8.1675757174,52.66,-32.94,62.1137601502,133.1,51.9522499861,-24.723956549,57.535296176,-6.9477500139,-4.293956549,8.1675757174,58.9,-20.43,62.3425609034,132.06,45.7322499861,7.746043451,46.3836164819,-6.9477500139,-4.293956549,8.1675757174,52.68,12.04,54.0383567478,133.1,39.7322499861,-20.173956549,44.5605230198,-6.9477500139,-4.293956549,8.1675757174,46.68,-15.88,49.3071678359,0.0
2022-02-09 23:30:00,45.9528833214,-28.4850693268,54.0653924438,-5.9871166786,-3.9450693268,7.1700166051,51.94,-24.54,57.4454106087,133.58,-5.9871166786,-3.9450693268,7.1700166051,-5.9871166786,-3.9450693268,7.1700166051,0.0,0.0,0.0,0.0,44.3028833214,-28.9350693268,52.9148722717,-5.9871166786,-3.9450693268,7.1700166051,50.29,-24.99,56.1567823152,133.72,47.3328833214,-38.7150693268,61.1494761751,-5.9871166786,-3.9450693268,7.1700166051,53.32,-34.77,63.6551278374,132.69,44.1728833214,16.8949306732,47.2935757093,-5.9871166786,-3.9450693268,7.1700166051,50.16,20.84,54.3169513136,133.72,42.0528833214,-29.6650693268,51.4632036877,-5.9871166786,-3.9450693268,7.1700166051,48.04,-25.72,54.4918342506,0.0
2022-02-10 00:00:00,44.4740499895,-27.7351813713,52.4135613002,-5.6259500105,-3.8051813713,6.7919598636,50.1,-23.93,55.5216615385,134.71,-5.6259500105,-3.8051813713,6.7919598636,-5.6259500105,-3.8051813713,6.7919598636,0.0,0.0,0.0,0.0,42.8840499895,-28.2451813713,51.3500926407,-5.6259500105,-3.8051813713,6.7919598636,48.51,-24.44,54.3188153405,134.84,45.2940499895,-40.5651813713,60.8036586411,-5.6259500105,-3.8051813713,6.7919598636,50.92,-36.76,62.8024203355,132.19,42.6940499895,17.7548186287,46.2386795772,-5.6259500105,-3.8051813713,6.7919598636,48.32,21.56,52.911775627,134.84,38.4540499895,-32.3651813713,50.2615054072,-5.6259500105,-3.8051813713,6.7919598636,44.08,-28.56,52.5235185417,0.0
2022-02-10 00:30:00,46.7345999918,-27.3228995838,54.1356045321,-5.7054000082,-3.9228995838,6.923924494,52.44,-23.4,57.4239810532,134.86,-5.7054000082,-3.9228995838,6.923924494,-5.7054000082,-3.9228995838,6.923924494,0.0,0.0,0.0,0.0,45.0445999918,-27.8328995838,52.9498469088,-5.7054000082,-3.9228995838,6.923924494,50.75,-23.91,56.1003618527,135.0,47.5845999918,-40.0228995838,62.1781846589,-5.7054000082,-3.9228995838,6.923924494,53.29,-36.1,64.3664050573,132.19,44.8545999918,17.9971004162,48.3304331019,-5.7054000082,-3.9228995838,6.923924494,50.56,21.92,55.1071683177,135.0,40.5345999918,-30.4428995838,50.6934308522,-5.7054000082,-3.9228995838,6.923924494,46.24,-26.52,53.3052342646,0.0
2022-02-10 01:00:00,46.8463666574,-27.5654057539,54.3547023116,-7.4236333426,-4.4354057539,8.6477254933,54.27,-23.13,58.9934725203,134.73,-7.4236333426,-4.4354057539,8.6477254933,-7.4236333426,-4.4354057539,8.6477254933,0.0,0.0,0.0,0.0,45.0863666574,-28.0454057539,53.0973185977,-7.4236333426,-4.4354057539,8.6477254933,52.51,-23.61,57.5737110147,134.86,48.6463666574,-39.9654057539,62.9579434706,-7.4236333426,-4.4354057539,8.6477254933,56.07,-35.53,66.3794079516,131.97,44.9363666574,17.3645942461,48.1747463065,-7.4236333426,-4.4354057539,8.6477254933,52.36,21.8,56.7169251635,134.86,35.2963666574,-28.1154057539,45.1254865893,-7.4236333426,-4.4354057539,8.6477254933,42.72,-23.68,48.8440456965,0.0
2022-02-10 01:30:00,45.6635333263,-27.9122352358,53.5186990845,-7.7364666737,-4.4922352358,8.94612173,53.4,-23.42,58.3100025725,134.76,-7.7364666737,-4.4922352358,8.94612173,-7.7364666737,-4.4922352358,8.94612173,0.0,0.0,0.0,0.0,43.9335333263,-28.4022352358,52.314838401,-7.7364666737,-4.4922352358,8.94612173,51.67,-23.91,56.9339705273,134.89,47.5535333263,-40.3822352358,62.3864044039,-7.7364666737,-4.4922352358,8.94612173,55.29,-35.89,65.9171919912,131.95,43.7835333263,17.4277647642,47.1245665784,-7.7364666737,-4.4922352358,8.94612173,51.52,21.92,55.9892561122,134.89,38.1835333263,-31.0122352358,49.1908624807,-7.7364666737,-4.4922352358,8.94612173,45.92,-26.52,53.027887003,0.0
2022-02-10 02:00:00,43.9672999923,-28.2641967702,52.2684253415,-7.4527000077,-4.3841967702,8.646613136100001,51.42,-23.88,56.6945394196,134.76,-7.4527000077,-4.3841967702,8.646613136100001,-7.4527000077,-4.3841967702,8.646613136100001,0.0,0.0,0.0,0.0,42.3172999923,-28.7641967702,51.1676938553,-7.4527000077,-4.3841967702,8.646613136100001,49.77,-24.38,55.4205494379,134.89,45.7472999923,-40.7841967702,61.2875693985,-7.4527000077,-4.3841967702,8.646613136100001,53.2,-36.4,64.460840826,131.95,42.1072999923,17.0558032298,45.430442838,-7.4527000077,-4.3841967702,8.646613136100001,49.56,21.44,53.9987703564,134.89,42.6672999923,-31.3841967702,52.9666526745,-7.4527000077,-4.3841967702,8.646613136100001,50.12,-27.0,56.9299077814,0.0
2022-02-10 02:30:00,43.4444499887,-28.3175273939,51.8584862152,-6.8255500113,-4.2575273939,8.0445430241,50.27,-24.06,55.731108907,134.76,-6.8255500113,-4.2575273939,8.0445430241,-6.8255500113,-4.2575273939,8.0445430241,0.0,0.0,0.0,0.0,41.8444499887,-28.8275273939,50.8132298768,-6.8255500113,-4.2575273939,8.0445430241,48.67,-24.57,54.5202145997,134.89,45.0044499887,-40.9575273939,60.8516192801,-6.8255500113,-4.2575273939,8.0445430241,51.83,-36.7,63.5077861368,131.95,41.6544499887,17.1424726061,45.0439515464,-6.8255500113,-4.2575273939,8.0445430241,48.48,21.4,52.9931165341,134.89,41.7744499887,-32.1775273939,52.7304270896,-6.8255500113,-4.2575273939,8.0445430241,48.6,-27.92,56.048964308,0.0
2022-02-10 03:00:00,42.4291333255,-28.5527235138,51.1418554104,-6.4908666745,-4.1427235138,7.7002278082,48.92,-24.41,54.6718803408,134.98,-6.4908666745,-4.1427235138,7.7002278082,-6.4908666745,-4.1427235138,7.7002278082,0.0,0.0,0.0,0.0,40.8791333255,-29.0527235138,50.1514135894,-6.4908666745,-4.1427235138,7.7002278082,47.37,-24.91,53.5203232427,135.12,43.8891333255,-41.1727235138,60.1784777609,-6.4908666745,-4.1427235138,7.7002278082,50.38,-37.03,62.524917433,132.18,40.6691333255,16.6172764862,43.9330431824,-6.4908666745,-4.1427235138,7.7002278082,47.16,20.76,51.5271113105,135.12,37.9891333255,-33.0627235138,50.3618698717,-6.4908666745,-4.1427235138,7.7002278082,44.48,-28.92,53.0550355763,0.0
2022-02-10 03:30:00,41.6701333331,-28.5065265349,50.4878407845,-6.3298666669,-4.0765265349,7.5289627845,48.0,-24.43,53.859306531,134.63,-6.3298666669,-4.0765265349,7.5289627845,-6.3298666669,-4.0765265349,7.5289627845,0.0,0.0,0.0,0.0,40.1501333331,-29.0165265349,49.5377837495,-6.3298666669,-4.0765265349,7.5289627845,46.48,-24.94,52.7484028194,134.76,43.0101333331,-41.1565265349,59.5292469778,-6.3298666669,-4.0765265349,7.5289627845,49.34,-37.08,61.720029164,131.85,39.9101333331,16.5234734651,43.1954154745,-6.3298666669,-4.0765265349,7.5289627845,46.24,20.6,50.6211181228,134.76,34.9101333331,-32.3965265349,47.6261728555,-6.3298666669,-4.0765265349,7.5289627845,41.24,-28.32,50.0275923866,0.0
2022-02-10 04:00:00,40.8509333354,-28.6678235536,49.9063408965,-6.3590666646,-4.0178235536,7.5220100341,47.21,-24.65,53.2579252318,134.41,-6.3590666646,-4.0178235536,7.5220100341,-6.3590666646,-4.0178235536,7.5220100341,0.0,0.0,0.0,0.0,39.3709333354,-29.1878235536,49.0101972603,-6.3590666646,-4.0178235536,7.5220100341,45.73,-25.17,52.1992509525,134.54,41.9909333354,-41.4578235536,59.0083859818,-6.3590666646,-4.0178235536,7.5220100341,48.35,-37.44,61.1512559151,131.65,39.1209333354,16.5821764464,42.4901871111,-6.3590666646,-4.0178235536,7.5220100341,45.48,20.6,49.9278519466,134.54,29.2409333354,-28.8178235536,41.0548308569,-6.3590666646,-4.0178235536,7.5220100341,35.6,-24.8,43.3866338865,0.0
2022-02-10 04:30:00,40.7829999977,-28.5693287389,49.7941726852,-6.1670000023,-3.9593287389,7.3285860227,46.95,-24.61,53.0090048954,134.83,-6.1670000023,-3.9593287389,7.3285860227,-6.1670000023,-3.9593287389,7.3285860227,0.0,0.0,0.0,0.0,39.2929999977,-29.0693287389,48.8770469868,-6.1670000023,-3.9593287389,7.3285860227,45.46,-25.11,51.9338396424,134.97,41.7829999977,-41.3493287389,58.7842332259,-6.1670000023,-3.9593287389,7.3285860227,47.95,-37.39,60.8047251453,132.06,39.0329999977,16.4406712611,42.3541114927,-6.1670000023,-3.9593287389,7.3285860227,45.2,20.4,49.5903216364,134.97,37.2329999977,-28.8793287389,47.1201858786,-6.1670000023,-3.9593287389,7.3285860227,43.4,-24.92,50.045643167,0.0
2022-02-10 05:00:00,40.5363833277,-28.7359019932,49.6885342575,-5.9936166723,-3.9459019932,7.1759029644,46.53,-24.79,52.7217696972,134.38,-5.9936166723,-3.9459019932,7.1759029644,-5.9936166723,-3.9459019932,7.1759029644,0.0,0.0,0.0,0.0,39.0663833277,-29.2659019932,48.8126553855,-5.9936166723,-3.9459019932,7.1759029644,45.06,-25.32,51.6866133539,134.49,41.5263833277,-41.2359019932,58.5221336374,-5.9936166723,-3.9459019932,7.1759029644,47.52,-37.29,60.4044245068,131.61,38.8063833277,16.5740980068,42.1975841929,-5.9936166723,-3.9459019932,7.1759029644,44.8,20.52,49.2758602157,134.49,39.3263833277,-29.5859019932,49.21270184,-5.9936166723,-3.9459019932,7.1759029644,45.32,-25.64,52.070260226,0.0
2022-02-10 05:30:00,41.8242499937,-28.546846788,50.6378351539,-6.3557500063,-4.066846788,7.5455152866,48.18,-24.48,54.0424166743,134.89,-6.3557500063,-4.066846788,7.5455152866,-6.3557500063,-4.066846788,7.5455152866,0.0,0.0,0.0,0.0,40.3042499937,-29.046846788,49.6804979431,-6.3557500063,-4.066846788,7.5455152866,46.66,-24.98,52.9259482674,135.01,43.0142499937,-39.956846788,58.7092438016,-6.3557500063,-4.066846788,7.5455152866,49.37,-35.89,61.0367839913,132.06,40.0442499937,16.373153212,43.262248019,-6.3557500063,-4.066846788,7.5455152866,46.4,20.44,50.7025995389,135.01,35.1242499937,-30.626846788,46.6016811048,-6.3557500063,-4.066846788,7.5455152866,41.48,-26.56,49.2546850563,0.0
2022-02-10 06:00:00,43.6370666748,-27.7975834581,51.7387594951,-7.1029333252,-4.3175834581,8.3122312732,50.74,-23.48,55.9093730961,134.17,-7.1029333252,-4.3175834581,8.3122312732,-7.1029333252,-4.3175834581,8.3122312732,0.0,0.0,0.0,0.0,42.0170666748,-28.3075834581,50.6631342615,-7.1029333252,-4.3175834581,8.3122312732,49.12,-23.99,54.6652952064,134.3,45.0270666748,-39.3975834581,59.8298112623,-7.1029333252,-4.3175834581,8.3122312732,52.13,-35.08,62.8342526016,131.26,41.8170666748,17.1224165419,45.1867703374,-7.1029333252,-4.3175834581,8.3122312732,48.92,21.44,53.4119836741,134.3,41.0970666748,-30.5575834581,51.212642932,-7.1029333252,-4.3175834581,8.3122312732,48.2,-26.24,54.879664722,0.0
2022-02-10 06:30:00,48.4964500018,-26.5066068602,55.2675842607,-8.8935499982,-4.8866068602,10.14761835,57.39,-21.62,61.3272900102,134.1,-8.8935499982,-4.8866068602,10.14761835,-8.8935499982,-4.8866068602,10.14761835,0.0,0.0,0.0,0.0,46.5964500018,-26.9766068602,53.8420511353,-8.8935499982,-4.8866068602,10.14761835,55.49,-22.09,59.7252727076,134.2,50.5064500018,-37.1166068602,62.678098221,-8.8935499982,-4.8866068602,10.14761835,59.4,-32.23,67.5805659935,131.16,46.3864500018,17.4333931398,49.5542726728,-8.8935499982,-4.8866068602,10.14761835,55.28,22.32,59.615944176,134.2,47.2264500018,-26.1266068602,53.9716329733,-8.8935499982,-4.8866068602,10.14761835,56.12,-21.24,60.0049331305,0.0
2022-02-10 07:00:00,51.9098166631,-33.1456783233,61.5894882063,-10.7701833369,-5.5256783233,12.1049564247,62.68,-27.62,68.4955969388,132.49,-10.7701833369,-5.5256783233,12.1049564247,-10.7701833369,-5.5256783233,12.1049564247,0.0,0.0,0.0,0.0,49.8698166631,-33.3356783233,59.9855487871,-10.7701833369,-5.5256783233,12.1049564247,60.64,-27.81,66.7128600796,132.6,57.4898166631,-22.2556783233,61.6473376359,-10.7701833369,-5.5256783233,12.1049564247,68.26,-16.73,70.2802995156,129.49,49.9098166631,10.9143216767,51.0892573542,-10.7701833369,-5.5256783233,12.1049564247,60.68,16.44,62.8676069212,132.6,47.6698166631,-18.6456783233,51.1866461182,-10.7701833369,-5.5256783233,12.1049564247,58.44,-13.12,59.8946408287,0.0
2022-02-10 07:30:00,56.9341500032,-34.1124119347,66.371334811,-12.9958499968,-6.2224119347,14.4086962431,69.93,-27.89,75.2864994538,132.14,-12.9958499968,-6.2224119347,14.4086962431,-12.9958499968,-6.2224119347,14.4086962431,0.0,0.0,0.0,0.0,54.6141500032,-34.1724119347,64.4240569819,-12.9958499968,-6.2224119347,14.4086962431,67.61,-27.95,73.1595147606,132.26,64.8841500032,-14.0324119347,66.3841962092,-12.9958499968,-6.2224119347,14.4086962431,77.88,-7.8100000000000005,78.2706234803,130.71,54.7241500032,9.1775880653,55.4883836155,-12.9958499968,-6.2224119347,14.4086962431,67.72,15.4,69.4489625552,132.26,61.3241500032,-11.4224119347,62.3788655557,-12.9958499968,-6.2224119347,14.4086962431,74.32,-5.2,74.5016939405,0.0
2022-02-10 08:00:00,58.6125333293,-38.6483607731,70.2077264532,-12.6174666707,-6.4683607731,14.1788630107,71.23,-32.18,78.1617892579,130.76,-12.6174666707,-6.4683607731,14.1788630107,-12.6174666707,-6.4683607731,14.1788630107,0.0,0.0,0.0,0.0,56.3025333293,-38.5283607731,68.2232353612,-12.6174666707,-6.4683607731,14.1788630107,68.92,-32.06,76.011906962,130.88,70.0825333293,-1.9983607731,70.1110185608,-12.6174666707,-6.4683607731,14.1788630107,82.7,4.47,82.8207154038,130.12,56.5025333293,4.8116392269,56.7070378761,-12.6174666707,-6.4683607731,14.1788630107,69.12,11.28,70.0343687057,130.88,65.7825333293,2.8916392269,65.8460573507,-12.6174666707,-6.4683607731,14.1788630107,78.4,9.36,78.9567577855,0.0
2022-02-10 08:30:00,65.5411166471,-36.7558227999,75.1440515346,-14.3988833529,-6.6458227999,15.8585876578,79.94,-30.11,85.4225713731,130.67,-14.3988833529,-6.6458227999,15.8585876578,-14.3988833529,-6.6458227999,15.8585876578,0.0,0.0,0.0,0.0,62.8911166471,-36.6258227999,72.7787293712,-14.3988833529,-6.6458227999,15.8585876578,77.29,-29.98,82.9008112144,130.78,74.3611166471,-0.3158227999,74.3617873174,-14.3988833529,-6.6458227999,15.8585876578,88.76,6.33,88.9854285824,131.22,63.2011166471,7.0341772001,63.5913578587,-14.3988833529,-6.6458227999,15.8585876578,77.6,13.68,78.7965887587,130.78,67.4811166471,6.1141772001,67.7575402946,-14.3988833529,-6.6458227999,15.8585876578,81.88,12.76,82.8682810248,0.0
2022-02-10 09:00:00,62.5840166645,-36.7595778019,72.5811663039,-14.0759833355,-6.6395778019,15.5633319135,76.66,-30.12,82.3648590116,130.97,-14.0759833355,-6.6395778019,15.5633319135,-14.0759833355,-6.6395778019,15.5633319135,0.0,0.0,0.0,0.0,60.0440166645,-36.6595778019,70.3506118084,-14.0759833355,-6.6395778019,15.5633319135,74.12,-30.02,79.9685863324,131.1,73.5140166645,0.2104221981,73.51431781389999,-14.0759833355,-6.6395778019,15.5633319135,87.59,6.85,87.8574447614,131.58,60.2840166645,6.8404221981,60.6708664933,-14.0759833355,-6.6395778019,15.5633319135,74.36,13.48,75.5719524692,131.1,67.0040166645,4.9604221981,67.1873800468,-14.0759833355,-6.6395778019,15.5633319135,81.08,11.6,81.9055944365,0.0
2022-02-10 09:30:00,62.6370167013,-36.1315873554,72.3110466392,-11.0729832987,-6.4715873554,12.825459135300001,73.71,-29.66,79.4536323902,130.88,-11.0729832987,-6.4715873554,12.825459135300001,-11.0729832987,-6.4715873554,12.825459135300001,0.0,0.0,0.0,0.0,60.1970167013,-36.1015873554,70.1926308761,-11.0729832987,-6.4715873554,12.825459135300001,71.27,-29.63,77.1838700766,131.0,75.3470167013,1.0784126446,75.3547337572,-11.0729832987,-6.4715873554,12.825459135300001,86.42,7.55,86.7491723303,131.41,60.4070167013,7.6084126445999996,60.8842804812,-11.0729832987,-6.4715873554,12.825459135300001,71.48,14.08,72.8535297704,131.0,63.9270167013,6.3284126446,64.2394915214,-11.0729832987,-6.4715873554,12.825459135300001,75.0,12.8,76.0844267902,0.0
2022-02-10 10:00:00,65.4060166949,-35.6199459483,74.4763557732,-12.4539833051,-6.1799459483,13.9030008303,77.86,-29.44,83.2399735704,131.24,-12.4539833051,-6.1799459483,13.9030008303,-12.4539833051,-6.1799459483,13.9030008303,0.0,0.0,0.0,0.0,62.8160166949,-35.5399459483,72.1729846371,-12.4539833051,-6.1799459483,13.9030008303,75.27,-29.36,80.7934557993,131.36,75.4160166949,1.3900540517,75.4288262165,-12.4539833051,-6.1799459483,13.9030008303,87.87,7.57,88.1954749406,131.75,63.1060166949,8.2600540517,63.644307177,-12.4539833051,-6.1799459483,13.9030008303,75.56,14.44,76.9274151392,131.36,67.4260166949,6.9000540517,67.7781563135,-12.4539833051,-6.1799459483,13.9030008303,79.88,13.08,80.943812611,0.0
2022-02-10 10:30:00,66.5520000968,-34.741635081,75.0742960339,-9.7379999032,-5.501635081,11.184660508,76.29,-29.24,81.7015403772,131.45,-9.7379999032,-5.501635081,11.184660508,-9.7379999032,-5.501635081,11.184660508,0.0,0.0,0.0,0.0,64.0120000968,-34.711635081,72.8178121505,-9.7379999032,-5.501635081,11.184660508,73.75,-29.21,79.3239345973,131.56,74.2620000968,1.778364919,74.2832904506,-9.7379999032,-5.501635081,11.184660508,84.0,7.28,84.3148765047,131.98,64.2620000968,9.298364919,64.931227053,-9.7379999032,-5.501635081,11.184660508,74.0,14.8,75.4654888012,131.56,65.7420000968,7.458364919,66.1637195447,-9.7379999032,-5.501635081,11.184660508,75.48,12.96,76.5845415211,0.0
2022-02-10 11:00:00,64.6563835968,-35.2496735885,73.6409358164,-10.903616403200001,-5.7396735885,12.3220413719,75.56,-29.51,81.1181465518,131.56,-10.903616403200001,-5.7396735885,12.3220413719,-10.903616403200001,-5.7396735885,12.3220413719,0.0,0.0,0.0,0.0,62.1363835968,-35.1996735885,71.4139145211,-10.903616403200001,-5.7396735885,12.3220413719,73.04,-29.46,78.7574326651,131.68,73.9463835968,1.4903264115,73.9614002022,-10.903616403200001,-5.7396735885,12.3220413719,84.85,7.23,85.1574741288,132.22,62.4163835968,8.6603264115,63.0143332494,-10.903616403200001,-5.7396735885,12.3220413719,73.32,14.4,74.7206959282,131.68,53.6563835968,6.2203264115,54.0157380895,-10.903616403200001,-5.7396735885,12.3220413719,64.56,11.96,65.658473939,0.0
2022-02-10 11:30:00,65.2568336394,-34.671138716,73.8954815703,-10.3931663606,-5.601138716,11.8063822534,75.65,-29.07,81.0431206211,0.003,-10.3931663606,-5.601138716,11.8063822534,-10.3931663606,-5.601138716,11.8063822534,0.0,0.0,0.0,0.003,62.7568336394,-34.631138716,71.6780017663,-10.3931663606,-5.601138716,11.8063822534,73.15,-29.03,78.6998310036,0.003,74.6368336394,1.798861284,74.6585081396,-10.3931663606,-5.601138716,11.8063822534,85.03,7.4,85.3513965908,0.003,62.9668336394,8.918861284,63.595347512000004,-10.3931663606,-5.601138716,11.8063822534,73.36,14.52,74.7831531831,0.003,57.6068336394,5.598861284,57.8782733816,-10.3931663606,-5.601138716,11.8063822534,68.0,11.2,68.9161809737,0.003
2022-02-10 12:00:00,65.0753169117,-34.84606256,73.8176465833,-9.3446830883,-5.30606256,10.7460412204,74.42,-29.54,80.0683957626,130.91,-9.3446830883,-5.30606256,10.7460412204,-9.3446830883,-5.30606256,10.7460412204,0.0,0.0,0.0,0.0,62.6053169117,-34.79606256,71.6253563711,-9.3446830883,-5.30606256,10.7460412204,71.95,-29.49,77.7590033372,131.02,74.1153169117,1.6039374400000002,74.1326703703,-9.3446830883,-5.30606256,10.7460412204,83.46,6.91,83.7455652557,131.5,62.8553169117,8.77393744,63.4647369984,-9.3446830883,-5.30606256,10.7460412204,72.2,14.08,73.5600870038,131.02,68.5353169117,7.33393744,68.9266008342,-9.3446830883,-5.30606256,10.7460412204,77.88,12.64,78.8990747728,0.0
2022-02-10 12:30:00,65.0863835514,-34.4826757882,73.6565832313,-8.0436164486,-5.1126757882,9.5309610894,73.13,-29.37,78.8073207259,131.13,-8.0436164486,-5.1126757882,9.5309610894,-8.0436164486,-5.1126757882,9.5309610894,0.0,0.0,0.0,0.0,62.6563835514,-34.4626757882,71.5087296924,-8.0436164486,-5.1126757882,9.5309610894,70.7,-29.35,76.5500653168,131.24,73.6363835514,1.9173242118,73.6613407064,-8.0436164486,-5.1126757882,9.5309610894,81.68,7.03,81.9819693591,131.73,62.8763835514,9.1673242118,63.5411633645,-8.0436164486,-5.1126757882,9.5309610894,70.92,14.28,72.3433811762,131.24,68.1563835514,6.9673242118,68.5115773098,-8.0436164486,-5.1126757882,9.5309610894,76.2,12.08,77.1515806708,0.0
2022-02-10 13:00:00,64.0931169379,-34.7230280121,72.8945561283,-6.4368830621,-4.9330280121,8.1097613358,70.53,-29.79,76.5632091804,131.13,-6.4368830621,-4.9330280121,8.1097613358,-6.4368830621,-4.9330280121,8.1097613358,0.0,0.0,0.0,0.0,61.7631169379,-34.7230280121,70.8545784563,-6.4368830621,-4.9330280121,8.1097613358,68.2,-29.79,74.4223360289,131.24,72.7931169379,1.8369719879000002,72.8162917184,-6.4368830621,-4.9330280121,8.1097613358,79.23,6.77,79.5187135208,131.73,61.9631169379,9.0669719879,62.6229817375,-6.4368830621,-4.9330280121,8.1097613358,68.4,14.0,69.8180492423,131.24,65.9231169379,6.3869719879,66.2317956723,-6.4368830621,-4.9330280121,8.1097613358,72.36,11.32,73.2400983069,0.0
2022-02-10 13:30:00,64.8861669162,-35.0871832151,73.7653379512,-5.7038330838,-4.5571832151,7.3007965801,70.59,-30.53,76.9092257145,131.52,-5.7038330838,-4.5571832151,7.3007965801,-5.7038330838,-4.5571832151,7.3007965801,0.0,0.0,0.0,0.0,62.5561669162,-35.0671832151,71.7145826028,-5.7038330838,-4.5571832151,7.3007965801,68.26,-30.51,74.7682265404,131.62,71.7061669162,0.7428167849,71.7100142978,-5.7038330838,-4.5571832151,7.3007965801,77.41,5.3,77.5912243749,132.14,62.7761669162,9.0828167849,63.4298407174,-5.7038330838,-4.5571832151,7.3007965801,68.48,13.64,69.825210347,131.62,62.7361669162,6.8828167849,63.1125962565,-5.7038330838,-4.5571832151,7.3007965801,68.44,11.44,69.3895323518,0.0
2022-02-10 14:00:00,63.9747169866,-35.3108661466,73.0727150278,-5.2752830134,-4.5108661466,6.9409310805,69.25,-30.8,75.7905172169,132.27,-5.2752830134,-4.5108661466,6.9409310805,-5.2752830134,-4.5108661466,6.9409310805,0.0,0.0,0.0,0.0,61.7147169866,-35.3108661466,71.1024863191,-5.2752830134,-4.5108661466,6.9409310805,66.99,-30.8,73.7312694859,132.37,70.1547169866,0.47913385340000003,70.1563531315,-5.2752830134,-4.5108661466,6.9409310805,75.43,4.99,75.5948741649,133.01,61.924716986600004,9.1291338534,62.5940225483,-5.2752830134,-4.5108661466,6.9409310805,67.2,13.64,68.5703259435,132.37,59.8447169866,7.3691338534,60.2967186914,-5.2752830134,-4.5108661466,6.9409310805,65.12,11.88,66.1947792503,0.0
2022-02-10 14:30:00,62.1943670074,-36.2954297635,72.0103986183,-5.0456329926,-4.4054297635,6.698225414,67.24,-31.89,74.4190143713,132.73,-5.0456329926,-4.4054297635,6.698225414,-5.0456329926,-4.4054297635,6.698225414,0.0,0.0,0.0,0.0,60.0143670074,-36.2854297635,70.1309964311,-5.0456329926,-4.4054297635,6.698225414,65.06,-31.88,72.4509351216,132.85,69.0643670074,-0.40542976350000004,69.0655569979,-5.0456329926,-4.4054297635,6.698225414,74.11,4.0,74.2178691421,133.55,60.1943670074,8.1545702365,60.7442082438,-5.0456329926,-4.4054297635,6.698225414,65.24,12.56,66.4380252566,132.85,58.3943670074,3.7145702365,58.5123929629,-5.0456329926,-4.4054297635,6.698225414,63.44,8.12,63.9575484208,0.0
2022-02-10 15:00:00,62.2248504008,-37.5741249512,72.689386249,-8.3851495992,-5.1241249512,9.8268708304,70.61,-32.45,77.7095528233,132.73,-8.3851495992,-5.1241249512,9.8268708304,-8.3851495992,-5.1241249512,9.8268708304,0.0,0.0,0.0,0.0,59.9348504008,-37.5041249512,70.7018081871,-8.3851495992,-5.1241249512,9.8268708304,68.32,-32.38,75.6048067255,132.85,70.2048504008,-1.3941249512,70.2186912736,-8.3851495992,-5.1241249512,9.8268708304,78.59,3.73,78.678465923,133.55,60.1748504008,7.2358750488,60.6083369553,-8.3851495992,-5.1241249512,9.8268708304,68.56,12.36,69.6652223136,132.85,59.0948504008,1.9558750488,59.1272085516,-8.3851495992,-5.1241249512,9.8268708304,67.48,7.08,67.8504001462,0.0
2022-02-10 15:30:00,61.5214669164,-37.6332122111,72.1189957838,-8.4085330836,-5.0932122111,9.8307801952,69.93,-32.54,77.1301270581,133.05,-8.4085330836,-5.0932122111,9.8307801952,-8.4085330836,-5.0932122111,9.8307801952,0.0,0.0,0.0,0.0,59.2314669164,-37.5732122111,70.143516799,-8.4085330836,-5.0932122111,9.8307801952,67.64,-32.48,75.0341255696,133.18,70.0114669164,-1.4232122111,70.0259311454,-8.4085330836,-5.0932122111,9.8307801952,78.42,3.67,78.5058297198,133.87,59.5514669164,7.1067877889,59.9740247488,-8.4085330836,-5.0932122111,9.8307801952,67.96,12.2,69.0463728229,133.18,60.1914669164,1.4667877889,60.2093361196,-8.4085330836,-5.0932122111,9.8307801952,68.6,6.5600000000000005,68.9129421807,0.0
2022-02-10 16:00:00,62.7371502054,-37.5629881639,73.1226920709,-9.9828497946,-5.5029881639,11.3991301753,72.72,-32.06,79.4735301846,132.8,-9.9828497946,-5.5029881639,11.3991301753,-9.9828497946,-5.5029881639,11.3991301753,0.0,0.0,0.0,0.0,60.3571502054,-37.4729881639,71.0437219102,-9.9828497946,-5.5029881639,11.3991301753,70.34,-31.97,77.2644581939,132.93,72.0671502054,-1.5029881639,72.0828212,-9.9828497946,-5.5029881639,11.3991301753,82.05,4.0,82.1474436608,133.61,60.6171502054,6.9370118361,61.0127940045,-9.9828497946,-5.5029881639,11.3991301753,70.6,12.44,71.6876112031,132.93,60.4971502054,4.8170118361,60.688621553,-9.9828497946,-5.5029881639,11.3991301753,70.48,10.32,71.2315435745,0.0
2022-02-10 16:30:00,65.6333834992,-36.7796336564,75.2361780093,-11.9966165008,-6.0496336564,13.4356568446,77.63,-30.73,83.4910162832,132.25,-11.9966165008,-6.0496336564,13.4356568446,-11.9966165008,-6.0496336564,13.4356568446,0.0,0.0,0.0,0.0,63.0533834992,-36.6596336564,72.9359850178,-11.9966165008,-6.0496336564,13.4356568446,75.05,-30.61,81.0522954641,132.36,75.6233834992,-1.5296336564000002,75.6388518619,-11.9966165008,-6.0496336564,13.4356568446,87.62,4.52,87.7365077946,133.01,63.3633834992,7.1503663436,63.7655558065,-11.9966165008,-6.0496336564,13.4356568446,75.36,13.2,76.5073172971,132.36,66.1633834992,6.4703663436,66.4790113997,-11.9966165008,-6.0496336564,13.4356568446,78.16,12.52,79.1564021416,0.0
2022-02-10 17:00:00,67.6990669127,-36.0159428896,76.6831911378,-14.2209330872,-6.6259428896,15.688787622,81.92,-29.39,87.0325140393,131.2,-14.2209330872,-6.6259428896,15.688787622,-14.2209330872,-6.6259428896,15.688787622,0.0,0.0,0.0,0.0,64.9390669127,-35.8659428896,74.1852294655,-14.2209330872,-6.6259428896,15.688787622,79.16,-29.24,84.3876957856,131.34,78.7490669127,-0.8559428896,78.7537185018,-14.2209330872,-6.6259428896,15.688787622,92.97,5.77,93.1488797571,131.97,65.2590669128,7.2140571104,65.6565947511,-14.2209330872,-6.6259428896,15.688787622,79.48,13.84,80.6759939511,131.34,75.4590669128,4.8940571104,75.6176075682,-14.2209330872,-6.6259428896,15.688787622,89.68,11.52,90.4168833792,0.0
2022-02-10 17:30:00,70.1416001004,-35.1463673936,78.4545167955,-15.9483998996,-7.1363673936,17.4722408104,86.09,-28.01,90.5320285866,129.98,-15.9483998996,-7.1363673936,17.4722408104,-15.9483998996,-7.1363673936,17.4722408104,0.0,0.0,0.0,0.0,67.2216001004,-34.9963673936,75.7858116721,-15.9483998996,-7.1363673936,17.4722408104,83.17,-27.86,87.7121912849,130.11,81.8416001004,-0.0963673936,81.841656836,-15.9483998996,-7.1363673936,17.4722408104,97.79,7.04,98.0430808369,130.66,67.5316001004,7.9036326064,67.9925320936,-15.9483998996,-7.1363673936,17.4722408104,83.48,15.04,84.824006036,130.11,76.0916001004,4.4636326064,76.222408922,-15.9483998996,-7.1363673936,17.4722408104,92.04,11.6,92.7681065884,0.0
2022-02-10 18:00:00,72.3349001216,-34.241643755,80.030168953,-14.9350998784,-7.571643755,16.7447603008,87.27,-26.67,91.2542700371,129.62,-14.9350998784,-7.571643755,16.7447603008,-14.9350998784,-7.571643755,16.7447603008,0.0,0.0,0.0,0.0,69.3749001216,-34.121643755,77.3121163817,-14.9350998784,-7.571643755,16.7447603008,84.31,-26.55,88.3916206436,129.73,85.9749001216,1.628356245,85.9903191934,-14.9350998784,-7.571643755,16.7447603008,100.91,9.2,101.3285157298,130.27,69.6249001216,8.508356245,70.1428459854,-14.9350998784,-7.571643755,16.7447603008,84.56,16.08,86.0753158577,129.73,84.9049001216,6.748356245,85.1726621438,-14.9350998784,-7.571643755,16.7447603008,99.84,14.32,100.8617271318,0.0
2022-02-10 18:30:00,72.5217334621,-35.0032450623,80.5271940977,-14.9382665379,-7.6532450623,16.7846348528,87.46,-27.35,91.6366416888,130.24,-14.9382665379,-7.6532450623,16.7846348528,-14.9382665379,-7.6532450623,16.7846348528,0.0,0.0,0.0,0.0,69.5517334621,-34.8732450623,77.8047996512,-14.9382665379,-7.6532450623,16.7846348528,84.49,-27.22,88.7664829764,130.36,86.6117334621,1.7667549377,86.6297512193,-14.9382665379,-7.6532450623,16.7846348528,101.55,9.42,101.9859740356,130.72,69.9017334621,8.4667549377,70.4126286981,-14.9382665379,-7.6532450623,16.7846348528,84.84,16.12,86.3578600939,130.36,80.2217334621,8.2667549377,80.6465483258,-14.9382665379,-7.6532450623,16.7846348528,95.16,15.92,96.4824958218,0.0
2022-02-10 19:00:00,72.5282002204,-35.7575764612,80.8637378655,-16.4717997796,-7.4475764612,18.0772393668,89.0,-28.31,93.3940902841,130.24,-16.4717997796,-7.4475764612,18.0772393668,-16.4717997796,-7.4475764612,18.0772393668,0.0,0.0,0.0,0.0,69.4982002204,-35.5875764612,78.079929766,-16.4717997796,-7.4475764612,18.0772393668,85.97,-28.14,90.4582804391,130.36,84.7282002204,0.8624235388,84.732589285,-16.4717997796,-7.4475764612,18.0772393668,101.2,8.31,101.540613057,130.72,69.8882002204,8.0724235388,70.3528574532,-16.4717997796,-7.4475764612,18.0772393668,86.36,15.52,87.743489787,130.36,73.7282002204,7.3124235388,74.0899388969,-16.4717997796,-7.4475764612,18.0772393668,90.2,14.76,91.3996586427,0.0
2022-02-10 19:30:00,70.2509004117,-36.7642937308,79.2893580639,-15.539099588300001,-7.1242937308,17.0944194748,85.79,-29.64,90.7659280788,130.81,-15.539099588300001,-7.1242937308,17.0944194748,-15.539099588300001,-7.1242937308,17.0944194748,0.0,0.0,0.0,0.0,67.3609004117,-36.6042937308,76.6639760501,-15.539099588300001,-7.1242937308,17.0944194748,82.9,-29.48,87.9856829263,130.93,81.7009004117,-0.6842937308,81.7037660453,-15.539099588300001,-7.1242937308,17.0944194748,97.24,6.44,97.4530204765,131.37,67.7809004117,7.3157062692,68.1745555089,-15.539099588300001,-7.1242937308,17.0944194748,83.32,14.44,84.5620245737,130.93,69.8209004117,4.7157062692,69.9799687047,-15.539099588300001,-7.1242937308,17.0944194748,85.36,11.84,86.1772313317,0.0
2022-02-10 20:00:00,67.8341337458,-37.9533088362,77.7298099359,-14.5358662542,-6.7933088362,16.0449510035,82.37,-31.16,88.0668070274,131.32,-14.5358662542,-6.7933088362,16.0449510035,-14.5358662542,-6.7933088362,16.0449510035,0.0,0.0,0.0,0.0,65.0841337458,-37.7633088362,75.246341836,-14.5358662542,-6.7933088362,16.0449510035,79.62,-30.97,85.431172882,131.46,78.7041337458,-2.1833088362,78.7344111946,-14.5358662542,-6.7933088362,16.0449510035,93.24,4.61,93.3538949375,132.0,65.4641337458,5.9666911638,65.7354866912,-14.5358662542,-6.7933088362,16.0449510035,80.0,12.76,81.0112189761,131.46,70.2241337458,4.0066911638,70.3383432733,-14.5358662542,-6.7933088362,16.0449510035,84.76,10.8,85.4452900984,0.0
2022-02-10 20:30:00,64.4717837112,-39.7470717156,75.739293665,-13.0482162888,-6.3870717156,14.527581816,77.52,-33.36,84.3933646681,131.32,-13.0482162888,-6.3870717156,14.527581816,-13.0482162888,-6.3870717156,14.527581816,0.0,0.0,0.0,0.0,61.9217837112,-39.5470717156,73.4729758432,-13.0482162888,-6.3870717156,14.527581816,74.97,-33.16,81.976133722,131.37,74.6717837112,-3.4470717156,74.7513049119,-13.0482162888,-6.3870717156,14.527581816,87.72,2.94,87.7692542978,132.0,62.3517837112,4.6529282844,62.5251523276,-13.0482162888,-6.3870717156,14.527581816,75.4,11.04,76.2039474043,131.37,65.1117837112,3.2529282844000003,65.1929898109,-13.0482162888,-6.3870717156,14.527581816,78.16,9.64,78.7522393332,0.0
2022-02-10 21:00:00,61.6431334295,-41.0588970702,74.0655718105,-12.4768665705,-6.0588970702,13.8701994624,74.12,-35.0,81.9681303922,131.99,-12.4768665705,-6.0588970702,13.8701994624,-12.4768665705,-6.0588970702,13.8701994624,0.0,0.0,0.0,0.0,59.2531334295,-40.8388970702,71.9635278118,-12.4768665705,-6.0588970702,13.8701994624,71.73,-34.78,79.7172584827,132.14,71.5331334295,-5.0388970702,71.710387406,-12.4768665705,-6.0588970702,13.8701994624,84.01,1.02,84.0161918918,132.77,59.6031334295,3.5811029298,59.7106172536,-12.4768665705,-6.0588970702,13.8701994624,72.08,9.64,72.7217711555,132.14,59.0831334295,2.0211029298,59.1176920464,-12.4768665705,-6.0588970702,13.8701994624,71.56,8.08,72.0147207174,0.0
2022-02-10 21:30:00,58.6043666777,-37.3766871855,69.5089097789,-11.4856333223,-5.6966871855,12.8207650983,70.09,-31.68,76.9170364744,132.59,-11.4856333223,-5.6966871855,12.8207650983,-11.4856333223,-5.6966871855,12.8207650983,0.0,0.0,0.0,0.0,56.3143666777,-37.3366871855,67.5672709549,-11.4856333223,-5.6966871855,12.8207650983,67.8,-31.64,74.8193130148,132.72,66.2143666777,-16.1466871855,68.1546613343,-11.4856333223,-5.6966871855,12.8207650983,77.7,-10.45,78.3995695141,133.44,56.5943666777,7.3433128145,57.068788166,-11.4856333223,-5.6966871855,12.8207650983,68.08,13.04,69.3175879557,132.72,57.2743666777,-11.8166871855,58.4806564119,-11.4856333223,-5.6966871855,12.8207650983,68.76,-6.12,69.0318187505,0.0
2022-02-10 22:00:00,55.9534333769,-35.2209704814,66.1158337187,-10.3765666231,-5.2909704814000005,11.6476393968,66.33,-29.93,72.7700061839,132.9,-10.3765666231,-5.2909704814000005,11.6476393968,-10.3765666231,-5.2909704814000005,11.6476393968,0.0,0.0,0.0,0.0,53.7934333769,-35.2709704814,64.3255379548,-10.3765666231,-5.2909704814000005,11.6476393968,64.17,-29.98,70.8278850454,133.06,61.8134333769,-22.7509704814,65.8673455036,-10.3765666231,-5.2909704814000005,11.6476393968,72.19,-17.46,74.2714460611,132.63,53.9434333769,8.9490295186,54.680701658,-10.3765666231,-5.2909704814000005,11.6476393968,64.32,14.24,65.8774620033,133.06,52.2234333769,-15.8109704814,54.5644003104,-10.3765666231,-5.2909704814000005,11.6476393968,62.6,-10.52,63.4777945427,0.0
2022-02-10 22:30:00,52.588066752,-36.2946212743,63.8968254153,-9.101933248,-4.8946212743,10.3345298041,61.69,-31.4,69.2215002727,132.28,-9.101933248,-4.8946212743,10.3345298041,-9.101933248,-4.8946212743,10.3345298041,0.0,0.0,0.0,0.0,50.608066752,-36.3446212743,62.3065639876,-9.101933248,-4.8946212743,10.3345298041,59.71,-31.45,67.4861956255,132.4,57.858066752,-23.8846212743,62.5941772188,-9.101933248,-4.8946212743,10.3345298041,66.96,-18.99,69.6007305996,131.29,50.738066752,7.9853787257,51.362609855,-9.101933248,-4.8946212743,10.3345298041,59.84,12.88,61.210456623,132.4,48.898066752,-19.2546212743,52.5524630488,-9.101933248,-4.8946212743,10.3345298041,58.0,-14.36,59.7512309497,0.0
