Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-10 23:00:00,49.2956667188,-37.1038925655,61.6989594787,-7.7243332812,-4.5038925655,8.9414972393,57.02,-32.6,65.6813550408,132.63,-7.7243332812,-4.5038925655,8.9414972393,-7.7243332812,-4.5038925655,8.9414972393,0.0,0.0,0.0,0.0,47.5056667188,-37.1738925655,60.3215273253,-7.7243332812,-4.5038925655,8.9414972393,55.23,-32.67,64.1691654925,132.8,54.1256667188,-24.5338925655,59.4264224244,-7.7243332812,-4.5038925655,8.9414972393,61.85,-20.03,65.012486493,131.69,47.5956667188,7.5361074345,48.1885920698,-7.7243332812,-4.5038925655,8.9414972393,55.32,12.04,56.6150510024,132.8,40.7156667188,-20.4238925655,45.5510801615,-7.7243332812,-4.5038925655,8.9414972393,48.44,-15.92,50.9890184255,0.0
2022-02-10 23:30:00,47.0813500067,-37.6403295979,60.2780883132,-6.8186499933,-4.1403295979,7.9772374234,53.9,-33.5,63.4622722568,133.23,-6.8186499933,-4.1403295979,7.9772374234,-6.8186499933,-4.1403295979,7.9772374234,0.0,0.0,0.0,0.0,45.4113500067,-37.7203295979,59.0340069317,-6.8186499933,-4.1403295979,7.9772374234,52.23,-33.58,62.0933917579,133.39,51.2513500067,-25.5803295979,57.2804865539,-6.8186499933,-4.1403295979,7.9772374234,58.07,-21.44,61.9015225984,132.3,45.4613500067,7.2196704021,46.0310545735,-6.8186499933,-4.1403295979,7.9772374234,52.28,11.36,53.4999813084,133.39,40.5413500067,-21.3803295979,45.8336072559,-6.8186499933,-4.1403295979,7.9772374234,47.36,-17.24,50.4002698405,0.0
2022-02-11 00:00:00,45.1524333902,-37.9165905604,58.9610895488,-6.3275666098,-3.9965905604,7.484038703,51.48,-33.92,61.6502781827,133.82,-6.3275666098,-3.9965905604,7.484038703,-6.3275666098,-3.9965905604,7.484038703,0.0,0.0,0.0,0.0,43.5724333902,-38.0065905604,57.819182609,-6.3275666098,-3.9965905604,7.484038703,49.9,-34.01,60.3878307277,133.97,49.1524333902,-25.8065905604,55.5152395701,-6.3275666098,-3.9965905604,7.484038703,55.48,-21.81,59.6129725815,132.97,43.5524333902,6.9234094396,44.0992976415,-6.3275666098,-3.9965905604,7.484038703,49.88,10.92,51.0613434998,133.97,40.1124333902,-22.3165905604,45.9024784377,-6.3275666098,-3.9965905604,7.484038703,46.44,-18.32,49.9229005568,0.0
2022-02-11 00:30:00,47.5710166807,-37.3184641017,60.4621318756,-6.5889833193000005,-4.1284641017,7.7755332307,54.16,-33.19,63.5207186672,133.82,-6.5889833193000005,-4.1284641017,7.7755332307,-6.5889833193000005,-4.1284641017,7.7755332307,0.0,0.0,0.0,0.0,45.9010166807,-37.3984641017,59.2076722181,-6.5889833193000005,-4.1284641017,7.7755332307,52.49,-33.27,62.1457399988,133.97,51.7710166807,-25.1684641017,57.5646571551,-6.5889833193000005,-4.1284641017,7.7755332307,58.36,-21.04,62.036853563,132.97,45.971016680700004,7.4715358983,46.5742227346,-6.5889833193000005,-4.1284641017,7.7755332307,52.56,11.6,53.8248418484,133.97,44.2110166807,-21.0884641017,48.9830308791,-6.5889833193000005,-4.1284641017,7.7755332307,50.8,-16.96,53.5563404276,0.0
2022-02-11 01:00:00,47.5370666512,-37.5593770096,60.5844823956,-8.3229333488,-4.6793770096,9.5481824829,55.86,-32.88,64.8184695901,133.82,-8.3229333488,-4.6793770096,9.5481824829,-8.3229333488,-4.6793770096,9.5481824829,0.0,0.0,0.0,0.0,45.7870666512,-37.6393770096,59.2720690898,-8.3229333488,-4.6793770096,9.5481824829,54.11,-32.96,63.3581383881,133.97,52.8470666512,-25.2093770096,58.5519012744,-8.3229333488,-4.6793770096,9.5481824829,61.17,-20.53,64.5232500731,132.88,45.8370666512,7.0406229904,46.3746380178,-8.3229333488,-4.6793770096,9.5481824829,54.16,11.72,55.4135723447,133.97,45.0370666512,-18.6393770096,48.7418069818,-8.3229333488,-4.6793770096,9.5481824829,53.36,-13.96,55.1558809194,0.0
2022-02-11 01:30:00,46.3390833419,-37.9031960789,59.8662084816,-8.3009166581,-4.7231960789,9.5505915296,54.64,-33.18,63.9252845125,134.01,-8.3009166581,-4.7231960789,9.5505915296,-8.3009166581,-4.7231960789,9.5505915296,0.0,0.0,0.0,0.0,44.6390833419,-37.9831960789,58.6120375518,-8.3009166581,-4.7231960789,9.5505915296,52.94,-33.26,62.5209660834,134.1,51.7490833419,-25.3831960789,57.6391730502,-8.3009166581,-4.7231960789,9.5505915296,60.05,-20.66,63.5046305398,133.07,44.6590833419,6.9968039211,45.2038603445,-8.3009166581,-4.7231960789,9.5505915296,52.96,11.72,54.2413126685,134.1,39.4990833419,-19.9231960789,44.2392509752,-8.3009166581,-4.7231960789,9.5505915296,47.8,-15.2,50.1585486233,0.0
2022-02-11 02:00:00,44.6568833669,-38.2776556126,58.8168016066,-8.0031166331,-4.6176556126,9.2397304722,52.66,-33.66,62.4985695836,134.01,-8.0031166331,-4.6176556126,9.2397304722,-8.0031166331,-4.6176556126,9.2397304722,0.0,0.0,0.0,0.0,43.0368833669,-38.3576556126,57.6496580564,-8.0031166331,-4.6176556126,9.2397304722,51.04,-33.74,61.1838965742,134.1,49.8468833669,-25.8176556126,56.1361124653,-8.0031166331,-4.6176556126,9.2397304722,57.85,-21.2,61.6121944099,133.07,43.0768833669,6.5823443874,43.5768876612,-8.0031166331,-4.6176556126,9.2397304722,51.08,11.2,52.2934642188,134.1,41.0368833669,-22.2576556126,46.684355300600004,-8.0031166331,-4.6176556126,9.2397304722,49.04,-17.64,52.1161318595,0.0
2022-02-11 02:30:00,44.1154000473,-38.4511303774,58.5205771386,-7.9245999527,-4.5711303774,9.148470765,52.04,-33.88,62.0968276162,134.11,-7.9245999527,-4.5711303774,9.148470765,-7.9245999527,-4.5711303774,9.148470765,0.0,0.0,0.0,0.0,42.5054000473,-38.5511303774,57.3837841777,-7.9245999527,-4.5711303774,9.148470765,50.43,-33.98,60.8097467517,134.26,49.1954000473,-25.9411303774,55.6159116716,-7.9245999527,-4.5711303774,9.148470765,57.12,-21.37,60.9866485388,133.18,42.5154000473,6.4688696226,43.0047150366,-7.9245999527,-4.5711303774,9.148470765,50.44,11.04,51.6340507805,134.26,37.1554000473,-21.7711303774,43.0639741615,-7.9245999527,-4.5711303774,9.148470765,45.08,-17.2,48.2498331603,0.0
2022-02-11 03:00:00,43.5057667219,-38.524052713,58.1107079245,-7.9642332781,-4.564052713,9.1793021998,51.47,-33.96,61.6639481383,134.11,-7.9642332781,-4.564052713,9.1793021998,-7.9642332781,-4.564052713,9.1793021998,0.0,0.0,0.0,0.0,41.9457667219,-38.624052713,57.0198631519,-7.9642332781,-4.564052713,9.1793021998,49.91,-34.06,60.424264166,134.26,48.5157667219,-25.924052713000002,55.0076006537,-7.9642332781,-4.564052713,9.1793021998,56.48,-21.36,60.3841038685,133.18,41.9557667219,6.6359472870000005,42.4773134463,-7.9642332781,-4.564052713,9.1793021998,49.92,11.2,51.1609851352,134.26,33.2357667219,-22.044052713,39.8817809231,-7.9642332781,-4.564052713,9.1793021998,41.2,-17.48,44.7547807502,0.0
2022-02-11 03:30:00,42.7110666847,-38.6262064076,57.586622047,-7.7789333153,-4.4762064076,8.974866424,50.49,-34.15,60.9545945766,134.57,-7.7789333153,-4.4762064076,8.974866424,-7.7789333153,-4.4762064076,8.974866424,0.0,0.0,0.0,0.0,41.1710666847,-38.7362064076,56.5291997007,-7.7789333153,-4.4762064076,8.974866424,48.95,-34.26,59.7482225677,134.71,47.6110666847,-25.9962064076,54.2458884934,-7.7789333153,-4.4762064076,8.974866424,55.39,-21.52,59.4235853849,133.62,41.1810666847,6.6837935924,41.7199394783,-7.7789333153,-4.4762064076,8.974866424,48.96,11.16,50.2158062765,134.71,39.1010666847,-21.9962064076,44.8634206476,-7.7789333153,-4.4762064076,8.974866424,46.88,-17.52,50.0468260732,0.0
2022-02-11 04:00:00,42.4099500332,-34.7105938707,54.8035508765,-7.3600499668,-4.3305938707,8.5395772018,49.77,-30.38,58.3094957961,134.79,-7.3600499668,-4.3305938707,8.5395772018,-7.3600499668,-4.3305938707,8.5395772018,0.0,0.0,0.0,0.0,40.8699500332,-34.9605938707,53.7828591608,-7.3600499668,-4.3305938707,8.5395772018,48.23,-30.63,57.1343136828,134.95,45.7299500332,-32.4205938707,56.0564290422,-7.3600499668,-4.3305938707,8.5395772018,53.09,-28.09,60.0632683093,133.84,40.7599500332,10.4294061293,42.0731035095,-7.3600499668,-4.3305938707,8.5395772018,48.12,14.76,50.3328123593,134.95,43.5999500332,-26.4905938707,51.0167345733,-7.3600499668,-4.3305938707,8.5395772018,50.96,-22.16,55.5696607872,0.0
2022-02-11 04:30:00,42.9210500055,-28.653139889,51.6063848673,-7.0489499945,-4.273139889,8.2430225364,49.97,-24.38,55.6002275175,134.36,-7.0489499945,-4.273139889,8.2430225364,-7.0489499945,-4.273139889,8.2430225364,0.0,0.0,0.0,0.0,41.3010500055,-29.143139889,50.5479904066,-7.0489499945,-4.273139889,8.2430225364,48.35,-24.87,54.3713104495,134.49,44.2510500055,-41.293139889,60.5250264641,-7.0489499945,-4.273139889,8.2430225364,51.3,-37.02,63.262709395,131.57,41.1110500055,16.046860111,44.1318496324,-7.0489499945,-4.273139889,8.2430225364,48.16,20.32,52.2712923123,134.49,45.5110500055,-33.073139889,56.2591170808,-7.0489499945,-4.273139889,8.2430225364,52.56,-28.8,59.9332428624,0.0
2022-02-11 05:00:00,42.6605333759,-28.6984961564,51.415219435,-6.8994666241000004,-4.2184961564,8.086924602,49.56,-24.48,55.2762516819,134.36,-6.8994666241000004,-4.2184961564,8.086924602,-6.8994666241000004,-4.2184961564,8.086924602,0.0,0.0,0.0,0.0,41.0705333759,-29.1684961564,50.3744963231,-6.8994666241000004,-4.2184961564,8.086924602,47.97,-24.95,54.0705409627,134.49,43.9805333759,-40.8684961564,60.0376656284,-6.8994666241000004,-4.2184961564,8.086924602,50.88,-36.65,62.7056369077,131.57,40.8605333759,16.0215038436,43.8893127444,-6.8994666241000004,-4.2184961564,8.086924602,47.76,20.24,51.8717186914,134.49,35.0605333759,-32.1784961564,47.5888286837,-6.8994666241000004,-4.2184961564,8.086924602,41.96,-27.96,50.4222490573,0.0
2022-02-11 05:30:00,43.8281333653,-28.5962624299,52.3321268367,-7.3818666347,-4.4062624299,8.5969240786,51.21,-24.19,56.6358561337,133.74,-7.3818666347,-4.4062624299,8.5969240786,-7.3818666347,-4.4062624299,8.5969240786,0.0,0.0,0.0,0.0,42.1681333653,-29.0562624299,51.2095485033,-7.3818666347,-4.4062624299,8.5969240786,49.55,-24.65,55.3427953757,133.87,45.4181333653,-39.6162624299,60.2681929985,-7.3818666347,-4.4062624299,8.5969240786,52.8,-35.21,63.4632499956,130.8,41.9781333653,15.9137375701,44.8933260551,-7.3818666347,-4.4062624299,8.5969240786,49.36,20.32,53.3789471608,133.87,46.8981333653,-29.7262624299,55.5255399902,-7.3818666347,-4.4062624299,8.5969240786,54.28,-25.32,59.8950816011,0.0
2022-02-11 06:00:00,45.5037833711,-28.5638365851,53.7260370914,-8.4962166289,-4.7038365851,9.7114250048,54.0,-23.86,59.0364260436,133.74,-8.4962166289,-4.7038365851,9.7114250048,-8.4962166289,-4.7038365851,9.7114250048,0.0,0.0,0.0,0.0,43.7537833711,-29.0138365851,52.4994883087,-8.4962166289,-4.7038365851,9.7114250048,52.25,-24.31,57.6284530419,133.87,47.5237833711,-38.6138365851,61.2334741928,-8.4962166289,-4.7038365851,9.7114250048,56.02,-33.91,65.483803341,130.8,43.5837833711,15.7361634149,46.3375982541,-8.4962166289,-4.7038365851,9.7114250048,52.08,20.44,55.9474753675,133.87,44.1037833711,-29.7438365851,53.19623598,-8.4962166289,-4.7038365851,9.7114250048,52.6,-25.04,58.2560005493,0.0
2022-02-11 06:30:00,50.5029666952,-26.2370713383,56.9116293689,-10.1070333048,-5.2170713383,11.3740914175,60.61,-21.02,64.151480887,133.4,-10.1070333048,-5.2170713383,11.3740914175,-10.1070333048,-5.2170713383,11.3740914175,0.0,0.0,0.0,0.0,48.4729666952,-26.6970713383,55.3386132667,-10.1070333048,-5.2170713383,11.3740914175,58.58,-21.48,62.3939644517,133.52,53.0329666952,-36.9970713383,64.662808817,-10.1070333048,-5.2170713383,11.3740914175,63.14,-31.78,70.6868304566,130.36,48.3329666952,17.6229286617,51.4455370676,-10.1070333048,-5.2170713383,11.3740914175,58.44,22.84,62.7447145184,133.52,46.2929666952,-26.2970713383,53.2407243228,-10.1070333048,-5.2170713383,11.3740914175,56.4,-21.08,60.2106834374,0.0
2022-02-11 07:00:00,54.1593666715,-31.6892252845,62.749055749,-12.3506333285,-5.9092252845,13.6914968896,66.51,-25.78,71.3315393077,132.52,-12.3506333285,-5.9092252845,13.6914968896,-12.3506333285,-5.9092252845,13.6914968896,0.0,0.0,0.0,0.0,51.9593666715,-31.9092252845,60.9751953106,-12.3506333285,-5.9092252845,13.6914968896,64.31,-26.0,69.3669669223,132.63,59.9893666715,-23.9392252845,64.5895550447,-12.3506333285,-5.9092252845,13.6914968896,72.34,-18.03,74.5530448741,129.54,52.0093666715,12.4507747155,53.4789305483,-12.3506333285,-5.9092252845,13.6914968896,64.36,18.36,66.9275668167,132.63,52.1693666715,-20.1092252845,55.9108554795,-12.3506333285,-5.9092252845,13.6914968896,64.52,-14.2,66.0641385322,0.0
2022-02-11 07:30:00,61.3124999882,-30.8490974013,68.6359196432,-14.3075000118,-6.5890974013,15.7518494518,75.62,-24.26,79.416194822,131.62,-14.3075000118,-6.5890974013,15.7518494518,-14.3075000118,-6.5890974013,15.7518494518,0.0,0.0,0.0,0.0,58.7624999882,-31.0090974013,66.4424226417,-14.3075000118,-6.5890974013,15.7518494518,73.07,-24.42,77.0425940633,131.76,67.7424999882,-18.1890974013,70.141924474,-14.3075000118,-6.5890974013,15.7518494518,82.05,-11.6,82.8659308763,130.48,58.8924999882,12.9309025987,60.2953961499,-14.3075000118,-6.5890974013,15.7518494518,73.2,19.52,75.7579725177,131.76,66.1324999882,-16.5890974013,68.1814176097,-14.3075000118,-6.5890974013,15.7518494518,80.44,-10.0,81.0591981209,0.0
2022-02-11 08:00:00,65.5884166362,-34.3349982205,74.0319694432,-15.2515833638,-6.8949982205,16.7377356762,80.84,-27.44,85.3701306078,131.62,-15.2515833638,-6.8949982205,16.7377356762,-15.2515833638,-6.8949982205,16.7377356762,0.0,0.0,0.0,0.0,62.8584166362,-34.3049982205,71.6101490357,-15.2515833638,-6.8949982205,16.7377356762,78.11,-27.41,82.7797088664,131.76,73.7584166362,-5.9249982205,73.9960108964,-15.2515833638,-6.8949982205,16.7377356762,89.01,0.97,89.0152852043,130.48,63.1484166362,9.3050017795,63.8302873389,-15.2515833638,-6.8949982205,16.7377356762,78.4,16.2,80.0562302385,131.76,69.9484166362,-2.1349982205,69.9809917571,-15.2515833638,-6.8949982205,16.7377356762,85.2,4.76,85.3328635404,0.0
2022-02-11 08:30:00,65.551416636,-36.6812032026,75.1165686875,-15.318583364,-6.9512032026,16.8219565522,80.87,-29.73,86.1616492414,131.02,-15.318583364,-6.9512032026,16.8219565522,-15.318583364,-6.9512032026,16.8219565522,0.0,0.0,0.0,0.0,62.851416636,-36.5712032026,72.716940783,-15.318583364,-6.9512032026,16.8219565522,78.17,-29.62,83.5936199719,131.14,76.261416636,0.48879679740000004,76.2629830891,-15.318583364,-6.9512032026,16.8219565522,91.58,7.44,91.8817174415,130.82,63.161416636,7.1687967974,63.5669426588,-15.318583364,-6.9512032026,16.8219565522,78.48,14.12,79.7401078504,131.14,62.121416636,5.8087967974,62.3924075918,-15.318583364,-6.9512032026,16.8219565522,77.44,12.76,78.4842098769,0.0
2022-02-11 09:00:00,64.724933305,-36.1738132045,74.1475674118,-14.145066695,-6.6838132045,15.6446882601,78.87,-29.49,84.2029512547,131.44,-14.145066695,-6.6838132045,15.6446882601,-14.145066695,-6.6838132045,15.6446882601,0.0,0.0,0.0,0.0,62.094933305,-36.1138132045,71.8330581719,-14.145066695,-6.6838132045,15.6446882601,76.24,-29.43,81.7230842541,131.57,75.964933305,0.8061867955,75.9692110607,-14.145066695,-6.6838132045,15.6446882601,90.11,7.49,90.4207509369,131.94,62.374933305,7.9561867955,62.8803086279,-14.145066695,-6.6838132045,15.6446882601,76.52,14.64,77.9078943368,131.57,68.294933305,6.4361867955,68.5975394282,-14.145066695,-6.6838132045,15.6446882601,82.44,13.12,83.4774700144,0.0
2022-02-11 09:30:00,65.111999976,-35.2233406813,74.0287529925,-12.218000024,-6.2333406813,13.716197018,77.33,-28.99,82.5854042794,131.76,-12.218000024,-6.2333406813,13.716197018,-12.218000024,-6.2333406813,13.716197018,0.0,0.0,0.0,0.0,62.541999976,-35.1833406813,71.7591055023,-12.218000024,-6.2333406813,13.716197018,74.76,-28.95,80.1695709107,131.89,76.031999976,1.0766593187,76.0396226689,-12.218000024,-6.2333406813,13.716197018,88.25,7.31,88.5522365613,132.4,62.781999976,8.6466593187,63.3746340294,-12.218000024,-6.2333406813,13.716197018,75.0,14.88,76.4618493106,131.89,67.021999976,5.5266593187,67.2494791356,-12.218000024,-6.2333406813,13.716197018,79.24,11.76,80.1078972387,0.0
2022-02-11 10:00:00,64.4315166475,-35.0648216474,73.3550410991,-9.7984833525,-5.5548216474,11.2634949969,74.23,-29.51,79.8807423601,131.76,-9.7984833525,-5.5548216474,11.2634949969,-9.7984833525,-5.5548216474,11.2634949969,0.0,0.0,0.0,0.0,61.9815166475,-35.0548216474,71.2077869804,-9.7984833525,-5.5548216474,11.2634949969,71.78,-29.5,77.6055307307,131.89,74.3915166475,1.2751783526,74.4024450468,-9.7984833525,-5.5548216474,11.2634949969,84.19,6.83,84.4665910286,132.4,62.2015166475,9.0851783526,62.8615076095,-9.7984833525,-5.5548216474,11.2634949969,72.0,14.64,73.473325772,131.89,62.4415166475,6.5251783526,62.7815335411,-9.7984833525,-5.5548216474,11.2634949969,72.24,12.08,73.2430474516,0.0
2022-02-11 10:30:00,64.0290833164,-35.537191428,73.2298810932,-8.6709166836,-5.197191428,10.1091836897,72.7,-30.34,78.7769357109,132.24,-8.6709166836,-5.197191428,10.1091836897,-8.6709166836,-5.197191428,10.1091836897,0.0,0.0,0.0,0.0,61.6290833164,-35.527191428,71.1359630649,-8.6709166836,-5.197191428,10.1091836897,70.3,-30.33,76.5636917866,132.37,73.5590833164,1.362808572,73.57170642,-8.6709166836,-5.197191428,10.1091836897,82.23,6.5600000000000005,82.4912510512,132.96,61.8890833164,8.962808572,62.5347149289,-8.6709166836,-5.197191428,10.1091836897,70.56,14.16,71.966792342,132.37,68.08908331640001,6.762808572,68.4241101268,-8.6709166836,-5.197191428,10.1091836897,76.76,11.96,77.6861583553,0.0
2022-02-11 11:00:00,63.0670499856,-35.4275115553,72.3364456473,-7.1929500144,-4.7975115553,8.6460769735,70.26,-30.63,76.6463599918,132.8,-7.1929500144,-4.7975115553,8.6460769735,-7.1929500144,-4.7975115553,8.6460769735,0.0,0.0,0.0,0.0,60.7770499856,-35.4175115553,70.34379809,-7.1929500144,-4.7975115553,8.6460769735,67.97,-30.62,74.548677386,132.94,72.1270499856,1.1824884447,72.1367425003,-7.1929500144,-4.7975115553,8.6460769735,79.32,5.98,79.5450991576,133.52,60.9670499856,9.1224884447,61.6457701661,-7.1929500144,-4.7975115553,8.6460769735,68.16,13.92,69.5668886756,132.94,64.3670499856,7.0024884447,64.7468297932,-7.1929500144,-4.7975115553,8.6460769735,71.56,11.8,72.5263648613,0.0
2022-02-11 11:30:00,63.3487833224,-35.3608181275,72.549678201,-6.6612166776,-4.5708181275,8.0786252531,70.01,-30.79,76.4815284889,132.8,-6.6612166776,-4.5708181275,8.0786252531,-6.6612166776,-4.5708181275,8.0786252531,0.0,0.0,0.0,0.0,61.0587833224,-35.3508181275,70.5539181272,-6.6612166776,-4.5708181275,8.0786252531,67.72,-30.78,74.3868724978,132.94,71.8487833224,1.1591818725,71.8581336212,-6.6612166776,-4.5708181275,8.0786252531,78.51,5.73,78.7188223997,133.6,61.2587833224,9.2291818725,61.9501116398,-6.6612166776,-4.5708181275,8.0786252531,67.92,13.8,69.3077657986,132.94,63.3387833224,6.4691818725,63.6682949894,-6.6612166776,-4.5708181275,8.0786252531,70.0,11.04,70.8652354826,0.0
2022-02-11 12:00:00,63.4424999879,-28.9118990183,69.7197870734,-6.6575000121,-4.6518990183,8.121728319,70.1,-24.26,74.1792262025,133.04,-6.6575000121,-4.6518990183,8.121728319,-6.6575000121,-4.6518990183,8.121728319,0.0,0.0,0.0,0.0,61.1024999879,-29.1418990183,67.6961282731,-6.6575000121,-4.6518990183,8.121728319,67.76,-24.49,72.0498278971,133.15,69.7524999879,-9.9318990183,70.4560421303,-6.6575000121,-4.6518990183,8.121728319,76.41,-5.28,76.5922091338,133.81,61.1824999879,15.5081009817,63.1173470674,-6.6575000121,-4.6518990183,8.121728319,67.84,20.16,70.7721075001,133.15,58.7024999879,-8.2918990183,59.2852350435,-6.6575000121,-4.6518990183,8.121728319,65.36,-3.64,65.4612801586,0.0
2022-02-11 12:30:00,64.0353999889,-26.3135242513,69.2310191335,-5.7646000111,-4.4435242513,7.2784284747,69.8,-21.87,73.1459971564,132.35,-5.7646000111,-4.4435242513,7.2784284747,-5.7646000111,-4.4435242513,7.2784284747,0.0,0.0,0.0,0.0,61.6753999889,-26.6435242513,67.1843162376,-5.7646000111,-4.4435242513,7.2784284747,67.44,-22.2,70.9999549296,132.44,69.1153999889,-13.5035242513,70.4221817528,-5.7646000111,-4.4435242513,7.2784284747,74.88,-9.06,75.4261095377,131.2,61.7153999889,17.6364757487,64.1859476258,-5.7646000111,-4.4435242513,7.2784284747,67.48,22.08,71.000540843,132.44,57.8753999889,-12.4435242513,59.1980001323,-5.7646000111,-4.4435242513,7.2784284747,63.64,-8.0,64.1408574935,0.0
2022-02-11 13:00:00,63.7495666557,-26.9899694128,69.2276368056,-5.8904333443,-4.4599694128,7.3884052506,69.64,-22.53,73.1937873047,132.35,-5.8904333443,-4.4599694128,7.3884052506,-5.8904333443,-4.4599694128,7.3884052506,0.0,0.0,0.0,0.0,61.3995666557,-27.2799694128,67.1870784948,-5.8904333443,-4.4599694128,7.3884052506,67.29,-22.82,71.0541800319,132.44,68.7395666557,-13.8699694128,70.1249176507,-5.8904333443,-4.4599694128,7.3884052506,74.63,-9.41,75.2209079977,131.2,61.3895666557,16.7800305872,63.6415612684,-5.8904333443,-4.4599694128,7.3884052506,67.28,21.24,70.5530722223,132.44,63.2695666557,-13.6199694128,64.7189433752,-5.8904333443,-4.4599694128,7.3884052506,69.16,-9.16,69.7639677771,0.0
2022-02-11 13:30:00,64.1643333323,-27.282699672,69.7237934522,-6.9256666677,-4.692699672,8.3657808365,71.09,-22.59,74.5928696324,132.08,-6.9256666677,-4.692699672,8.3657808365,-6.9256666677,-4.692699672,8.3657808365,0.0,0.0,0.0,0.0,61.7743333323,-27.552699672,67.6403689956,-6.9256666677,-4.692699672,8.3657808365,68.7,-22.86,72.4035192515,132.19,69.3443333323,-14.172699672,70.7778353815,-6.9256666677,-4.692699672,8.3657808365,76.27,-9.48,76.8569014468,130.91,61.8343333323,16.547300328,64.0101392499,-6.9256666677,-4.692699672,8.3657808365,68.76,21.24,71.9657918736,132.19,62.6743333323,-14.052699672,64.2304478166,-6.9256666677,-4.692699672,8.3657808365,69.6,-9.36,70.2265590785,0.0
2022-02-11 14:00:00,63.7183000223,-27.5970231515,69.4378675116,-7.2116999777,-4.7570231515,8.6393220701,70.93,-22.84,74.5166457914,132.08,-7.2116999777,-4.7570231515,8.6393220701,-7.2116999777,-4.7570231515,8.6393220701,0.0,0.0,0.0,0.0,61.3183000223,-27.8570231515,67.3494443666,-7.2116999777,-4.7570231515,8.6393220701,68.53,-23.1,72.3185377341,132.19,69.0583000223,-14.5070231515,70.5655902171,-7.2116999777,-4.7570231515,8.6393220701,76.27,-9.75,76.8906717359,130.91,61.3483000223,16.2429768485,63.4621793869,-7.2116999777,-4.7570231515,8.6393220701,68.56,21.0,71.7040696195,132.19,62.8283000223,-14.2770231515,64.4300292858,-7.2116999777,-4.7570231515,8.6393220701,70.04,-9.52,70.6840293136,0.0
2022-02-11 14:30:00,62.9569333533,-28.2168389944,68.9910534786,-7.2030666467,-4.7268389943999995,8.615519485,70.16,-23.49,73.9878753581,132.01,-7.2030666467,-4.7268389943999995,8.615519485,-7.2030666467,-4.7268389943999995,8.615519485,0.0,0.0,0.0,0.0,60.5869333533,-28.4768389944,66.9455514002,-7.2030666467,-4.7268389943999995,8.615519485,67.79,-23.75,71.82998399,132.11,68.0069333533,-15.1168389944,69.666791266,-7.2030666467,-4.7268389943999995,8.615519485,75.21,-10.39,75.9242793841,130.91,60.6369333533,15.753161005599999,62.6498185804,-7.2030666467,-4.7268389943999995,8.615519485,67.84,20.48,70.8639259426,132.11,61.1169333533,-10.7268389944,62.0511451733,-7.2030666467,-4.7268389943999995,8.615519485,68.32,-6.0,68.5829599828,0.0
2022-02-11 15:00:00,62.8187333537,-28.9909703976,69.1857617199,-8.5912666463,-5.0309703976,9.9559291746,71.41,-23.96,75.3224382239,132.25,-8.5912666463,-5.0309703976,9.9559291746,-8.5912666463,-5.0309703976,9.9559291746,0.0,0.0,0.0,0.0,60.4387333537,-29.2109703976,67.1276491542,-8.5912666463,-5.0309703976,9.9559291746,69.03,-24.18,73.1424179256,132.36,68.1587333537,-16.0009703976,70.0117417727,-8.5912666463,-5.0309703976,9.9559291746,76.75,-10.97,77.5300161228,131.08,60.4887333537,14.8090296024,62.2751493013,-8.5912666463,-5.0309703976,9.9559291746,69.08,19.84,71.8726095255,132.36,63.6487333537,-12.9509703976,64.9529744644,-8.5912666463,-5.0309703976,9.9559291746,72.24,-7.92,72.6728560055,0.0
2022-02-11 15:30:00,63.4511500127,-29.4775839193,69.9641078815,-11.4388499873,-5.7475839193,12.8016409082,74.89,-23.73,78.5596906817,131.98,-11.4388499873,-5.7475839193,12.8016409082,-11.4388499873,-5.7475839193,12.8016409082,0.0,0.0,0.0,0.0,60.9111500127,-29.6575839193,67.7476234255,-11.4388499873,-5.7475839193,12.8016409082,72.35,-23.91,76.1984947358,132.08,69.8011500127,-16.3975839193,71.7013340286,-11.4388499873,-5.7475839193,12.8016409082,81.24,-10.65,81.9350968755,130.81,61.0411500127,14.2924160807,62.6920661033,-11.4388499873,-5.7475839193,12.8016409082,72.48,20.04,75.1994148913,132.08,75.0811500127,-11.4275839193,75.9458278081,-11.4388499873,-5.7475839193,12.8016409082,86.52,-5.68,86.7062442965,0.0
2022-02-11 16:00:00,65.2895833868,-29.2666072795,71.5490321421,-12.8404166132,-6.1866072795000004,14.2530841726,78.13,-23.08,81.4676825496,131.64,-12.8404166132,-6.1866072795000004,14.2530841726,-12.8404166132,-6.1866072795000004,14.2530841726,0.0,0.0,0.0,0.0,62.6295833868,-29.4266072795,69.1981931208,-12.8404166132,-6.1866072795000004,14.2530841726,75.47,-23.24,78.9671988866,131.73,72.1595833868,-16.0566072795,73.9244216202,-12.8404166132,-6.1866072795000004,14.2530841726,85.0,-9.87,85.5711218812,130.45,62.7595833868,14.333392720500001,64.375550124,-12.8404166132,-6.1866072795000004,14.2530841726,75.6,20.52,78.335371321,131.73,73.9595833868,-15.3066072795,75.5268972033,-12.8404166132,-6.1866072795000004,14.2530841726,86.8,-9.12,87.2778001556,0.0
2022-02-11 16:30:00,67.2524834072,-29.0355985431,73.2527303736,-13.6175165928,-6.4055985431,15.0488687565,80.87,-22.63,83.97662651,131.19,-13.6175165928,-6.4055985431,15.0488687565,-13.6175165928,-6.4055985431,15.0488687565,0.0,0.0,0.0,0.0,64.4924834072,-29.1755985431,70.7848569001,-13.6175165928,-6.4055985431,15.0488687565,78.11,-22.77,81.3612008269,131.29,74.3324834072,-16.1255985431,76.0615081224,-13.6175165928,-6.4055985431,15.0488687565,87.95,-9.72,88.4854841203,129.98,64.6624834072,14.2344014569,66.210686035,-13.6175165928,-6.4055985431,15.0488687565,78.28,20.64,80.955345716,131.29,79.3024834072,-15.7655985431,80.8544245664,-13.6175165928,-6.4055985431,15.0488687565,92.92,-9.36,93.3902350356,0.0
2022-02-11 17:00:00,68.0715500431,-36.3020037724,77.1464283241,-14.8184499569,-6.7320037724,16.275943411,82.89,-29.57,88.0064599902,130.78,-14.8184499569,-6.7320037724,16.275943411,-14.8184499569,-6.7320037724,16.275943411,0.0,0.0,0.0,0.0,65.2915500431,-36.1520037724,74.632123672,-14.8184499569,-6.7320037724,16.275943411,80.11,-29.42,85.3413645309,130.88,78.8615500431,-2.0920037724,78.8892930313,-14.8184499569,-6.7320037724,16.275943411,93.68,4.64,93.7948399434,129.57,65.6215500431,7.2679962276,66.0228112036,-14.8184499569,-6.7320037724,16.275943411,80.44,14.0,81.6492106514,130.88,75.9415500431,1.4679962276,75.9557373466,-14.8184499569,-6.7320037724,16.275943411,90.76,8.2,91.12967464,0.0
2022-02-11 17:30:00,69.5819333675,-36.2581287646,78.4620758881,-15.6980666325,-7.0181287646,17.1954478673,85.28,-29.24,90.15351352,130.78,-15.6980666325,-7.0181287646,17.1954478673,-15.6980666325,-7.0181287646,17.1954478673,0.0,0.0,0.0,0.0,66.7219333675,-36.0681287646,75.8467290321,-15.6980666325,-7.0181287646,17.1954478673,82.42,-29.05,87.3896956168,130.88,81.3419333675,-0.2681287646,81.3423752849,-15.6980666325,-7.0181287646,17.1954478673,97.04,6.75,97.2744781533,131.02,67.0219333675,6.9418712354,67.380480323,-15.6980666325,-7.0181287646,17.1954478673,82.72,13.96,83.8896894737,130.88,81.8619333675,4.4218712354,81.9812727389,-15.6980666325,-7.0181287646,17.1954478673,97.56,11.44,98.2284439457,0.0
2022-02-11 18:00:00,72.0605500937,-35.4131729079,80.292064958,-16.6694499063,-7.3531729079,18.219212716,88.73,-28.06,93.0611438786,129.9,-16.6694499063,-7.3531729079,18.219212716,-16.6694499063,-7.3531729079,18.219212716,0.0,0.0,0.0,0.0,69.0705500937,-35.243172907900004,77.5423892259,-16.6694499063,-7.3531729079,18.219212716,85.74,-27.89,90.1620746212,130.01,84.2305500937,0.2368270921,84.2308830309,-16.6694499063,-7.3531729079,18.219212716,100.9,7.59,101.1850685625,130.41,69.4505500937,8.0068270921,69.9105727941,-16.6694499063,-7.3531729079,18.219212716,86.12,15.36,87.4790489203,130.01,77.4505500937,6.5268270921,77.7250743436,-16.6694499063,-7.3531729079,18.219212716,94.12,13.88,95.1379461624,0.0
2022-02-11 18:30:00,70.9111834679,-35.9546380773,79.5055465995,-15.2188165321,-7.3446380773,16.89840481,86.13,-28.61,90.7574184296,130.26,-15.2188165321,-7.3446380773,16.89840481,-15.2188165321,-7.3446380773,16.89840481,0.0,0.0,0.0,0.0,68.0011834679,-35.7846380773,76.8420540808,-15.2188165321,-7.3446380773,16.89840481,83.22,-28.44,87.9454490011,130.33,84.0011834679,-0.30463807730000003,84.0017358652,-15.2188165321,-7.3446380773,16.89840481,99.22,7.04,99.4694425439,130.82,68.3811834679,7.4953619227,68.7907457644,-15.2188165321,-7.3446380773,16.89840481,83.6,14.84,84.9069231571,130.33,66.9011834679,2.7753619227,66.9587259677,-15.2188165321,-7.3446380773,16.89840481,82.12,10.12,82.741215848,0.0
2022-02-11 19:00:00,70.2063834768,-36.8987613095,79.3123878538,-15.7836165232,-7.1387613095,17.3229461578,85.99,-29.76,90.9941629996,130.26,-15.7836165232,-7.1387613095,17.3229461578,-15.7836165232,-7.1387613095,17.3229461578,0.0,0.0,0.0,0.0,67.3163834768,-36.7087613095,76.6748240381,-15.7836165232,-7.1387613095,17.3229461578,83.1,-29.57,88.2042793746,130.33,81.7663834768,-0.8987613095,81.7713228385,-15.7836165232,-7.1387613095,17.3229461578,97.55,6.24,97.749373911,130.82,67.7363834768,6.8612386905000005,68.0829952549,-15.7836165232,-7.1387613095,17.3229461578,83.52,14.0,84.6852431065,130.33,69.4163834768,4.0612386905,69.5350843438,-15.7836165232,-7.1387613095,17.3229461578,85.2,11.2,85.9329971548,0.0
2022-02-11 19:30:00,67.6228834689,-38.754653916,77.9408594307,-14.7471165311,-6.804653916,16.241328791,82.37,-31.95,88.3494165233,130.81,-14.7471165311,-6.804653916,16.241328791,-14.7471165311,-6.804653916,16.241328791,0.0,0.0,0.0,0.0,64.8928834689,-38.524653916,75.4667826547,-14.7471165311,-6.804653916,16.241328791,79.64,-31.72,85.7244889165,130.92,78.7328834689,-1.614653916,78.7494383891,-14.7471165311,-6.804653916,16.241328791,93.48,5.19,93.6239632786,131.43,65.2928834689,5.035346084,65.4867569961,-14.7471165311,-6.804653916,16.241328791,80.04,11.84,80.9109831852,130.92,72.4928834689,4.955346084,72.662050676,-14.7471165311,-6.804653916,16.241328791,87.24,11.76,88.0290588385,0.0
2022-02-11 20:00:00,65.0550668299,-39.8479204303,76.2890456282,-13.6949331701,-6.4979204303,15.158303482,78.75,-33.35,85.5206700161,130.81,-13.6949331701,-6.4979204303,15.158303482,-13.6949331701,-6.4979204303,15.158303482,0.0,0.0,0.0,0.0,62.4550668299,-39.6179204303,73.9609017789,-13.6949331701,-6.4979204303,15.158303482,76.15,-33.12,83.0406942408,130.99,75.8150668299,-3.5579204303000003,75.8985056257,-13.6949331701,-6.4979204303,15.158303482,89.51,2.94,89.5582698582,131.43,62.9050668299,4.7020795697,63.0805594867,-13.6949331701,-6.4979204303,15.158303482,76.6,11.2,77.4144689318,130.99,63.3850668299,2.4220795697,63.4313263811,-13.6949331701,-6.4979204303,15.158303482,77.08,8.92,77.5944121699,0.0
2022-02-11 20:30:00,61.8258501705,-41.4887769805,74.4563923693,-12.4441498295,-6.0787769805,13.8494907689,74.27,-35.41,82.2794081165,132.14,-12.4441498295,-6.0787769805,13.8494907689,-12.4441498295,-6.0787769805,13.8494907689,0.0,0.0,0.0,0.0,59.4258501705,-41.2387769805,72.3330380624,-12.4441498295,-6.0787769805,13.8494907689,71.87,-35.16,80.0095150591,132.27,71.8758501705,-6.5187769805,72.1708548588,-12.4441498295,-6.0787769805,13.8494907689,84.32,-0.44,84.3211479998,132.89,59.8358501705,3.1212230195,59.9172011927,-12.4441498295,-6.0787769805,13.8494907689,72.28,9.2,72.863148436,132.27,60.3558501705,0.7212230195,60.3601591486,-12.4441498295,-6.0787769805,13.8494907689,72.8,6.8,73.116892713,0.0
2022-02-11 21:00:00,58.8180501236,-43.2427640748,73.003422284,-11.5219498764,-5.7827640748,12.8916907075,70.34,-37.46,79.692955774,132.29,-11.5219498764,-5.7827640748,12.8916907075,-11.5219498764,-5.7827640748,12.8916907075,0.0,0.0,0.0,0.0,56.5980501236,-42.9627640748,71.057289385,-11.5219498764,-5.7827640748,12.8916907075,68.12,-37.18,77.6059714197,132.44,68.5980501236,-6.9327640748,68.9474850773,-11.5219498764,-5.7827640748,12.8916907075,80.12,-1.15,80.1282528201,133.22,56.9580501236,1.3372359252,56.9737454781,-11.5219498764,-5.7827640748,12.8916907075,68.48,7.12,68.849145238,132.44,61.7180501236,-1.6227640748,61.7393802553,-11.5219498764,-5.7827640748,12.8916907075,73.24,4.16,73.3580479566,0.0
2022-02-11 21:30:00,56.0369501796,-43.82158702,71.1369894948,-10.3130498204,-5.43158702,11.6559484451,66.35,-38.39,76.6558190877,132.29,-10.3130498204,-5.43158702,11.6559484451,-10.3130498204,-5.43158702,11.6559484451,0.0,0.0,0.0,0.0,53.9669501796,-43.54158702,69.341917423,-10.3130498204,-5.43158702,11.6559484451,64.28,-38.11,74.7281105074,132.44,65.2769501796,-8.43158702,65.8192364315,-10.3130498204,-5.43158702,11.6559484451,75.59,-3.0,75.6495082601,133.22,54.3269501796,0.84841298,54.3335745226,-10.3130498204,-5.43158702,11.6559484451,64.64,6.28,64.9443454044,132.44,54.8869501796,-5.31158702,55.1433609484,-10.3130498204,-5.43158702,11.6559484451,65.2,0.12,65.2001104294,0.0
2022-02-11 22:00:00,53.4108501396,-45.17787195,69.9554074148,-9.5391498604,-5.12787195,10.830071597,62.95,-40.05,74.6103545093,132.47,-9.5391498604,-5.12787195,10.830071597,-9.5391498604,-5.12787195,10.830071597,0.0,0.0,0.0,0.0,51.4708501396,-44.86787195,68.2815813189,-9.5391498604,-5.12787195,10.830071597,61.01,-39.74,72.8113157414,132.61,62.1508501396,-9.53787195,62.8784476145,-9.5391498604,-5.12787195,10.830071597,71.69,-4.41,71.8255121806,133.42,51.7408501396,-0.84787195,51.7477966682,-9.5391498604,-5.12787195,10.830071597,61.28,4.28,61.4292829195,132.61,50.5008501396,-6.72787195,50.9470325514,-9.5391498604,-5.12787195,10.830071597,60.04,-1.6,60.0613153369,0.0
2022-02-11 22:30:00,50.824916873,-42.8717069,66.4917696235,-8.315083127,-4.7617069,9.5819862247,59.14,-38.11,70.3556088738,132.18,-8.315083127,-4.7617069,9.5819862247,-8.315083127,-4.7617069,9.5819862247,0.0,0.0,0.0,0.0,49.014916873,-42.6917069,65.0003377999,-8.315083127,-4.7617069,9.5819862247,57.33,-37.93,68.7416453105,132.33,58.064916873,-15.1917069,60.0193512961,-8.315083127,-4.7617069,9.5819862247,66.38,-10.43,67.1944142024,133.09,49.244916873,1.7182931,49.2748857838,-8.315083127,-4.7617069,9.5819862247,57.56,6.48,57.9236048602,132.33,47.124916873,-13.4017069,48.9935050606,-8.315083127,-4.7617069,9.5819862247,55.44,-8.64,56.1092078005,0.0
2022-02-11 23:00:00,48.7905668795,-36.875677946,61.1582785925,-7.0894331205,-4.355677946,8.3205764428,55.88,-32.52,64.6538846474,132.74,-7.0894331205,-4.355677946,8.3205764428,-7.0894331205,-4.355677946,8.3205764428,0.0,0.0,0.0,0.0,47.0405668795,-36.925677946,59.8023463094,-7.0894331205,-4.355677946,8.3205764428,54.13,-32.57,63.1732680807,132.88,53.4505668795,-25.535677946,59.2370994217,-7.0894331205,-4.355677946,8.3205764428,60.54,-21.18,64.1380074527,133.09,47.1105668795,7.204322054,47.6582392453,-7.0894331205,-4.355677946,8.3205764428,54.2,11.56,55.4190725292,132.88,43.1105668795,-22.235677946,48.5071783387,-7.0894331205,-4.355677946,8.3205764428,50.2,-17.88,53.289158372,0.0
2022-02-11 23:30:00,47.1212001732,-37.9357258812,60.4940228774,-6.1187998268,-4.0357258812,7.3298563908,53.24,-33.9,63.1166190476,132.16,-6.1187998268,-4.0357258812,7.3298563908,-6.1187998268,-4.0357258812,7.3298563908,0.0,0.0,0.0,0.0,45.4812001732,-38.0057258812,59.2703532042,-6.1187998268,-4.0357258812,7.3298563908,51.6,-33.97,61.7779968921,132.3,51.3012001732,-25.8957258812,57.4665272844,-6.1187998268,-4.0357258812,7.3298563908,57.42,-21.86,61.4403450511,131.34,45.5212001732,7.2042741188,46.0877557577,-6.1187998268,-4.0357258812,7.3298563908,51.64,11.24,52.849098384,132.3,40.4412001732,-22.8757258812,46.4627754879,-6.1187998268,-4.0357258812,7.3298563908,46.56,-18.84,50.2272754587,0.0
2022-02-12 00:00:00,45.3359334606,-38.4480076268,59.4440590237,-5.4840665394,-3.7880076268,6.6651322259,50.82,-34.66,61.5141284584,134.05,-5.4840665394,-3.7880076268,6.6651322259,-5.4840665394,-3.7880076268,6.6651322259,0.0,0.0,0.0,0.0,43.8059334606,-38.5180076268,58.3317813708,-5.4840665394,-3.7880076268,6.6651322259,49.29,-34.73,60.2965753588,134.2,49.2859334606,-26.3080076268,55.8678306575,-5.4840665394,-3.7880076268,6.6651322259,54.77,-22.52,59.2191126242,133.2,43.8359334606,6.5719923732000005,44.3258406138,-5.4840665394,-3.7880076268,6.6651322259,49.32,10.36,50.3963490741,134.2,42.1959334606,-21.5080076268,47.3612836892,-5.4840665394,-3.7880076268,6.6651322259,47.68,-17.72,50.8663031879,0.0
2022-02-12 00:30:00,47.8961334946,-37.9131717759,61.0855809324,-5.6638665054,-3.8431717759,6.844658727,53.56,-34.07,63.4778583445,134.54,-5.6638665054,-3.8431717759,6.844658727,-5.6638665054,-3.8431717759,6.844658727,0.0,0.0,0.0,0.0,46.2561334946,-37.9931717759,59.8590927718,-5.6638665054,-3.8431717759,6.844658727,51.92,-34.15,62.1442587855,134.66,51.7861334946,-25.7331717759,57.8273270346,-5.6638665054,-3.8431717759,6.844658727,57.45,-21.89,61.4790582231,133.65,46.2961334946,7.5168282241,46.9023952811,-5.6638665054,-3.8431717759,6.844658727,51.96,11.36,53.1873217976,134.66,41.3761334946,-23.4031717759,47.5362269447,-5.6638665054,-3.8431717759,6.844658727,47.04,-19.56,50.944628765,0.0
2022-02-12 01:00:00,47.7434334924,-37.9961102856,61.0175371387,-6.9665665076,-4.3361102856,8.2057846251,54.71,-33.66,64.2353461888,134.54,-6.9665665076,-4.3361102856,8.2057846251,-6.9665665076,-4.3361102856,8.2057846251,0.0,0.0,0.0,0.0,46.0634334924,-38.0661102856,59.7567457061,-6.9665665076,-4.3361102856,8.2057846251,53.03,-33.73,62.8481805624,134.66,52.5434334924,-25.6361102856,58.4638568155,-6.9665665076,-4.3361102856,8.2057846251,59.51,-21.3,63.2070415381,133.65,46.1534334924,7.0638897144,46.690876636,-6.9665665076,-4.3361102856,8.2057846251,53.12,11.4,54.3294984332,134.66,41.5534334924,-22.3361102856,47.1761556053,-6.9665665076,-4.3361102856,8.2057846251,48.52,-18.0,51.751235734,0.0
2022-02-12 01:30:00,46.8628002752,-33.6404577746,57.6871081692,-7.0471997248,-4.3704577746,8.2924016497,53.91,-29.27,61.3434674599,134.77,-7.0471997248,-4.3704577746,8.2924016497,-7.0471997248,-4.3704577746,8.2924016497,0.0,0.0,0.0,0.0,45.1628002752,-33.9004577746,56.4705194418,-7.0471997248,-4.3704577746,8.2924016497,52.21,-29.53,59.982539126,134.91,50.0328002752,-33.4604577746,60.190392405,-7.0471997248,-4.3704577746,8.2924016497,57.08,-29.09,64.065236283,132.9,45.1128002752,11.7895422254,46.6278677891,-7.0471997248,-4.3704577746,8.2924016497,52.16,16.16,54.6059630443,134.91,41.7928002752,-27.3304577746,49.935879656,-7.0471997248,-4.3704577746,8.2924016497,48.84,-22.96,53.967649569,0.0
2022-02-12 02:00:00,45.6966502369,-29.4308500563,54.3540134481,-7.0233497631,-4.2708500563000005,8.2199514657,52.72,-25.16,58.4159567242,134.77,-7.0233497631,-4.2708500563000005,8.2199514657,-7.0233497631,-4.2708500563000005,8.2199514657,0.0,0.0,0.0,0.0,44.0066502369,-29.8408500563,53.1701194014,-7.0233497631,-4.2708500563000005,8.2199514657,51.03,-25.57,57.0778923928,134.91,47.0866502369,-40.4908500563,62.1020254808,-7.0233497631,-4.2708500563000005,8.2199514657,54.11,-36.22,65.1135968904,132.9,43.8566502369,15.1291499437,46.3928544931,-7.0233497631,-4.2708500563000005,8.2199514657,50.88,19.4,54.4530476649,134.91,47.9766502369,-31.2708500563,57.2680105399,-7.0233497631,-4.2708500563000005,8.2199514657,55.0,-27.0,61.2698947282,0.0
2022-02-12 02:30:00,44.8167668834,-29.7197931751,53.775539981,-6.5332331166,-4.1597931751,7.7451284183,51.35,-25.56,57.3597079839,133.42,-6.5332331166,-4.1597931751,7.7451284183,-6.5332331166,-4.1597931751,7.7451284183,0.0,0.0,0.0,0.0,43.1767668834,-30.1097931751,52.6387010055,-6.5332331166,-4.1597931751,7.7451284183,49.71,-25.95,56.0757220194,133.54,46.0567668834,-40.2197931751,61.1461980731,-6.5332331166,-4.1597931751,7.7451284183,52.59,-36.06,63.7654428354,130.49,42.9867668834,14.7602068249,45.4502566835,-6.5332331166,-4.1597931751,7.7451284183,49.52,18.92,53.0112893637,133.54,48.0667668834,-31.1597931751,57.2830410273,-6.5332331166,-4.1597931751,7.7451284183,54.6,-27.0,60.9110827354,0.0
2022-02-12 03:00:00,43.7712501943,-29.9262302914,53.0235947765,-6.1487498057,-4.0562302914,7.3661474564,49.92,-25.87,56.2251127167,133.42,-6.1487498057,-4.0562302914,7.3661474564,-6.1487498057,-4.0562302914,7.3661474564,0.0,0.0,0.0,0.0,42.1912501943,-30.3562302914,51.9769401799,-6.1487498057,-4.0562302914,7.3661474564,48.34,-26.3,55.0313147217,133.54,44.9112501943,-40.5562302914,60.5130416477,-6.1487498057,-4.0562302914,7.3661474564,51.06,-36.5,62.7644294167,130.49,42.0112501943,14.8637697086,44.5631775442,-6.1487498057,-4.0562302914,7.3661474564,48.16,18.92,51.7431348103,133.54,42.6112501943,-31.0562302914,52.7276785288,-6.1487498057,-4.0562302914,7.3661474564,48.76,-27.0,55.7363220889,0.0
2022-02-12 03:30:00,42.5710500691,-30.0440204906,52.105061858,-5.8289499309,-3.9540204906,7.0435030587,48.4,-26.09,54.9840713298,133.64,-5.8289499309,-3.9540204906,7.0435030587,-5.8289499309,-3.9540204906,7.0435030587,0.0,0.0,0.0,0.0,41.0510500691,-30.4640204906,51.1199105655,-5.8289499309,-3.9540204906,7.0435030587,46.88,-26.51,53.8564248721,133.78,43.6510500691,-40.7340204906,59.7048959254,-5.8289499309,-3.9540204906,7.0435030587,49.48,-36.78,61.6525652345,130.74,40.8510500691,14.5259795094,43.35680307,-5.8289499309,-3.9540204906,7.0435030587,46.68,18.48,50.2049081266,133.78,37.7310500691,-32.3540204906,49.7032673093,-5.8289499309,-3.9540204906,7.0435030587,43.56,-28.4,52.0003230759,0.0
2022-02-12 04:00:00,41.5438667395,-30.3246609548,51.4342096828,-5.3661332605,-3.8046609548,6.5780567914,46.91,-26.52,53.8874614358,133.64,-5.3661332605,-3.8046609548,6.5780567914,-5.3661332605,-3.8046609548,6.5780567914,0.0,0.0,0.0,0.0,40.0838667395,-30.7746609548,50.535097998,-5.3661332605,-3.8046609548,6.5780567914,45.45,-26.97,52.8496300839,133.78,42.3438667395,-41.9546609548,59.6086958948,-5.3661332605,-3.8046609548,6.5780567914,47.71,-38.15,61.0873685798,130.74,39.8738667395,14.9953390452,42.600298612,-5.3661332605,-3.8046609548,6.5780567914,45.24,18.8,48.9907909714,133.78,35.5938667395,-32.5646609548,48.2429320478,-5.3661332605,-3.8046609548,6.5780567914,40.96,-28.76,50.0485684111,0.0
2022-02-12 04:30:00,40.99673342,-30.3414023179,51.003263089,-5.22326658,-3.7114023179,6.407575277,46.22,-26.63,53.3427155289,134.94,-5.22326658,-3.7114023179,6.407575277,-5.22326658,-3.7114023179,6.407575277,0.0,0.0,0.0,0.0,39.55673342,-30.7914023179,50.1282915683,-5.22326658,-3.7114023179,6.407575277,44.78,-27.08,52.3313940193,135.06,41.61673342,-42.1414023179,59.2271077284,-5.22326658,-3.7114023179,6.407575277,46.84,-38.43,60.5875440994,132.07,39.33673342,14.9285976821,42.0742394454,-5.22326658,-3.7114023179,6.407575277,44.56,18.64,48.3015858953,135.06,32.77673342,-33.2314023179,46.6759076366,-5.22326658,-3.7114023179,6.407575277,38.0,-29.52,48.1189193561,0.0
2022-02-12 05:00:00,40.3696000958,-29.9318906797,50.2555737362,-4.8703999042,-3.6218906797,6.0695047016,45.24,-26.31,52.3342497797,134.94,-4.8703999042,-3.6218906797,6.0695047016,-4.8703999042,-3.6218906797,6.0695047016,0.0,0.0,0.0,0.0,38.9596000958,-30.3918906797,49.4117137803,-4.8703999042,-3.6218906797,6.0695047016,43.83,-26.77,51.3585611169,135.06,40.829600095800004,-42.5218906797,58.9505507265,-4.8703999042,-3.6218906797,6.0695047016,45.7,-38.9,60.0141649946,132.07,38.7296000958,15.3781093203,41.6709511512,-4.8703999042,-3.6218906797,6.0695047016,43.6,19.0,47.5600672834,135.06,34.2496000958,-32.1418906797,46.9695246217,-4.8703999042,-3.6218906797,6.0695047016,39.12,-28.52,48.4124446811,0.0
2022-02-12 05:30:00,40.773883399,-29.7334119133,50.4637033069,-5.126116601,-3.6734119133,6.3064273953,45.9,-26.06,52.7819438824,134.94,-5.126116601,-3.6734119133,6.3064273953,-5.126116601,-3.6734119133,6.3064273953,0.0,0.0,0.0,0.0,39.343883399,-30.2234119133,49.6124559823,-5.126116601,-3.6734119133,6.3064273953,44.47,-26.55,51.7926963963,135.06,41.313883399,-42.3234119133,59.1448066823,-5.126116601,-3.6734119133,6.3064273953,46.44,-38.65,60.4193354813,132.15,39.153883399,15.7265880867,42.1942194865,-5.126116601,-3.6734119133,6.3064273953,44.28,19.4,48.3433387345,135.06,29.353883399,-32.8334119133,44.0418370243,-5.126116601,-3.6734119133,6.3064273953,34.48,-29.16,45.1572364079,0.0
2022-02-12 06:00:00,41.0867001867,-29.5605376387,50.6156331357,-5.3432998133,-3.7505376387,6.528199252,46.43,-25.81,53.1215681244,135.18,-5.3432998133,-3.7505376387,6.528199252,-5.3432998133,-3.7505376387,6.528199252,0.0,0.0,0.0,0.0,39.6367001867,-30.0305376387,49.7282735731,-5.3432998133,-3.7505376387,6.528199252,44.98,-26.28,52.0945179457,135.31,41.5667001867,-42.0805376387,59.1486450595,-5.3432998133,-3.7505376387,6.528199252,46.91,-38.33,60.57835422,132.42,39.3767001867,15.6094623613,42.3577600069,-5.3432998133,-3.7505376387,6.528199252,44.72,19.36,48.7307705665,135.31,32.8567001867,-33.3505376387,46.8168891315,-5.3432998133,-3.7505376387,6.528199252,38.2,-29.6,48.3259764516,0.0
2022-02-12 06:30:00,43.2275002072,-28.770737886,51.926603323,-6.2924997928,-4.020737886,7.4673882175,49.52,-24.75,55.3605717095,134.61,-6.2924997928,-4.020737886,7.4673882175,-6.2924997928,-4.020737886,7.4673882175,0.0,0.0,0.0,0.0,41.6475002072,-29.250737886,50.8932209669,-6.2924997928,-4.020737886,7.4673882175,47.94,-25.23,54.1737620994,134.74,43.9075002072,-41.380737886,60.3343520926,-6.2924997928,-4.020737886,7.4673882175,50.2,-37.36,62.5764300676,131.87,41.4275002072,15.979262114,44.402416501,-6.2924997928,-4.020737886,7.4673882175,47.72,20.0,51.7416505342,134.74,37.8275002072,-28.700737886,47.4831773066,-6.2924997928,-4.020737886,7.4673882175,44.12,-24.68,50.5537021394,0.0
2022-02-12 07:00:00,44.7069000583,-28.3247091416,52.9244372741,-6.8330999417000005,-4.2647091416,8.0547500816,51.54,-24.06,56.8793037932,134.03,-6.8330999417000005,-4.2647091416,8.0547500816,-6.8330999417000005,-4.2647091416,8.0547500816,0.0,0.0,0.0,0.0,43.0569000583,-28.7847091416,51.792433067,-6.8330999417000005,-4.2647091416,8.0547500816,49.89,-24.52,55.5899496312,134.17,45.7069000583,-40.1847091416,60.859933961,-6.8330999417000005,-4.2647091416,8.0547500816,52.54,-35.92,63.6450940764,131.3,42.8469000583,16.0952908584,45.7702439628,-6.8330999417000005,-4.2647091416,8.0547500816,49.68,20.36,53.6901480721,134.17,46.726900058300004,-30.9047091416,56.0223547897,-6.8330999417000005,-4.2647091416,8.0547500816,53.56,-26.64,59.8194215953,0.0
2022-02-12 07:30:00,46.5565668139,-27.8369270294,54.2439712773,-7.9134331861,-4.6169270294,9.1617924003,54.47,-23.22,59.2127460941,133.35,-7.9134331861,-4.6169270294,9.1617924003,-7.9134331861,-4.6169270294,9.1617924003,0.0,0.0,0.0,0.0,44.7865668139,-28.2769270294,52.9662266846,-7.9134331861,-4.6169270294,9.1617924003,52.7,-23.66,57.7675133618,133.5,48.0065668139,-39.3469270294,62.0710167785,-7.9134331861,-4.6169270294,9.1617924003,55.92,-34.73,65.8271927094,130.58,44.6465668139,16.3030729706,47.5300548764,-7.9134331861,-4.6169270294,9.1617924003,52.56,20.92,56.5703102343,133.5,42.7665668139,-29.4169270294,51.9069825062,-7.9134331861,-4.6169270294,9.1617924003,50.68,-24.8,56.4225345053,0.0
2022-02-12 08:00:00,48.4048502109,-31.6895452022,57.8554820139,-8.6551497891,-4.8595452022,9.9260665646,57.06,-26.83,63.0530927077,132.86,-8.6551497891,-4.8595452022,9.9260665646,-8.6551497891,-4.8595452022,9.9260665646,0.0,0.0,0.0,0.0,46.5448502109,-31.9595452022,56.4609210931,-8.6551497891,-4.8595452022,9.9260665646,55.2,-27.1,61.493495591,132.99,51.6348502109,-30.9595452022,60.2050761599,-8.6551497891,-4.8595452022,9.9260665646,60.29,-26.1,65.6969869933,130.05,46.4648502109,12.2204547978,48.0449978727,-8.6551497891,-4.8595452022,9.9260665646,55.12,17.08,57.7056392392,132.99,44.2648502109,-24.6595452022,50.6702095295,-8.6551497891,-4.8595452022,9.9260665646,52.92,-19.8,56.5027999306,0.0
2022-02-12 08:30:00,51.4452172622,-35.0561585981,62.2538724483,-9.514782737800001,-5.1861585981000005,10.8363892304,60.96,-29.87,67.8847442361,132.2,-9.514782737800001,-5.1861585981000005,10.8363892304,-9.514782737800001,-5.1861585981000005,10.8363892304,0.0,0.0,0.0,0.0,49.4852172622,-35.1761585981,60.7136628875,-9.514782737800001,-5.1861585981000005,10.8363892304,59.0,-29.99,66.184591107,132.35,56.2952172622,-23.5461585981,61.0210871038,-9.514782737800001,-5.1861585981000005,10.8363892304,65.81,-18.36,68.3230978513,130.3,49.5252172622,9.0938414019,50.3532034364,-9.514782737800001,-5.1861585981000005,10.8363892304,59.04,14.28,60.7424069329,132.35,47.8852172622,-17.7461585981,51.0677998081,-9.514782737800001,-5.1861585981000005,10.8363892304,57.4,-12.56,58.7580939105,0.0
