Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-12 09:00:00,54.3088505167,-33.8666470438,64.0031329423,-10.0011494833,-5.3566470438,11.3453364225,64.31,-28.51,70.3462593177,132.41,-10.0011494833,-5.3566470438,11.3453364225,-10.0011494833,-5.3566470438,11.3453364225,0.0,0.0,0.0,0.0,52.2188505167,-33.9766470438,62.2994453717,-10.0011494833,-5.3566470438,11.3453364225,62.22,-28.62,68.4867344819,132.54,59.5288505167,-21.7766470438,63.3869576515,-10.0011494833,-5.3566470438,11.3453364225,69.53,-16.42,71.4425454474,131.54,52.2788505167,9.6833529562,53.1680875697,-10.0011494833,-5.3566470438,11.3453364225,62.28,15.04,64.0702739186,132.54,54.9188505167,-18.6366470438,57.9948683515,-10.0011494833,-5.3566470438,11.3453364225,64.92,-13.28,66.2643554258,0.0
2022-02-12 09:30:00,56.8418504815,-32.9684565178,65.7108445489,-9.9881495185,-5.4384565178,11.3727718741,66.83,-27.53,72.2782802784,131.4,-9.9881495185,-5.4384565178,11.3727718741,-9.9881495185,-5.4384565178,11.3727718741,0.0,0.0,0.0,0.0,54.6518504815,-33.0984565178,63.8931340984,-9.9881495185,-5.4384565178,11.3727718741,64.64,-27.66,70.309353574,131.54,62.3718504815,-20.4484565178,65.6383051765,-9.9881495185,-5.4384565178,11.3727718741,72.36,-15.01,73.9004039231,130.47,54.7318504815,10.9215434822,55.810891134,-9.9881495185,-5.4384565178,11.3727718741,64.72,16.36,66.7557338361,131.54,58.1318504815,-17.3184565178,60.6567471644,-9.9881495185,-5.4384565178,11.3727718741,68.12,-11.88,69.1481655577,0.0
2022-02-12 10:00:00,57.9467172184,-32.2457822809,66.3144969919,-8.8732827816,-5.1357822809,10.2523854278,66.82,-27.11,72.1100859797,131.91,-8.8732827816,-5.1357822809,10.2523854278,-8.8732827816,-5.1357822809,10.2523854278,0.0,0.0,0.0,0.0,55.7367172184,-32.3857822809,64.462551456,-8.8732827816,-5.1357822809,10.2523854278,64.61,-27.25,70.1214275382,132.06,63.1067172184,-19.8557822809,66.1567067504,-8.8732827816,-5.1357822809,10.2523854278,71.98,-14.72,73.4697134879,130.92,55.8067172184,11.5442177191,56.9882325523,-8.8732827816,-5.1357822809,10.2523854278,64.68,16.68,66.7961436013,132.06,58.7267172184,-16.9757822809,61.1310436627,-8.8732827816,-5.1357822809,10.2523854278,67.6,-11.84,68.6290434146,0.0
2022-02-12 10:30:00,57.9967339157,-31.0250135141,65.7736467625,-6.9032660843,-4.6650135141,8.3317125321,64.9,-26.36,70.0489800068,131.91,-6.9032660843,-4.6650135141,8.3317125321,-6.9032660843,-4.6650135141,8.3317125321,0.0,0.0,0.0,0.0,55.8667339157,-31.2050135141,63.9909745732,-6.9032660843,-4.6650135141,8.3317125321,62.77,-26.54,68.1501614085,132.06,62.7067339157,-19.4750135141,65.6613328356,-6.9032660843,-4.6650135141,8.3317125321,69.61,-14.81,71.1680279339,130.92,55.8967339157,12.6949864859,57.3202193325,-6.9032660843,-4.6650135141,8.3317125321,62.8,17.36,65.1552730023,132.06,55.4967339157,-17.1850135141,58.0965761882,-6.9032660843,-4.6650135141,8.3317125321,62.4,-12.52,63.6436202616,0.0
2022-02-12 11:00:00,58.0058671644,-30.6039885198,65.584180553,-4.8841328356,-4.1239885198,6.3923418922,62.89,-26.48,68.237398104,131.91,-4.8841328356,-4.1239885198,6.3923418922,-4.8841328356,-4.1239885198,6.3923418922,0.0,0.0,0.0,0.0,55.9258671644,-30.8339885198,63.8626453111,-4.8841328356,-4.1239885198,6.3923418922,60.81,-26.71,66.4174690876,131.97,62.1658671644,-19.1839885198,65.0585924827,-4.8841328356,-4.1239885198,6.3923418922,67.05,-15.06,68.7204925768,130.92,55.9158671644,13.2760114802,57.4703113057,-4.8841328356,-4.1239885198,6.3923418922,60.8,17.4,63.240809609,131.97,56.4758671644,-17.4839885198,59.1203300611,-4.8841328356,-4.1239885198,6.3923418922,61.36,-13.36,62.7976050499,0.0
2022-02-12 11:30:00,58.8952508888,-30.6552456484,66.3957428079,-6.1447491112,-4.5052456484,7.6193949885,65.04,-26.15,70.1001005705,132.31,-6.1447491112,-4.5052456484,7.6193949885,-6.1447491112,-4.5052456484,7.6193949885,0.0,0.0,0.0,0.0,56.7552508888,-30.8552456484,64.6003458773,-6.1447491112,-4.5052456484,7.6193949885,62.9,-26.35,68.196279224,132.43,63.3052508888,-19.6752456484,66.2923078601,-6.1447491112,-4.5052456484,7.6193949885,69.45,-15.17,71.0874911641,131.43,56.7752508888,13.2147543516,58.2928713143,-6.1447491112,-4.5052456484,7.6193949885,62.92,17.72,65.3676127757,132.43,59.2152508888,-17.6652456484,61.7940680134,-6.1447491112,-4.5052456484,7.6193949885,65.36,-13.16,66.6716971435,0.0
2022-02-12 12:00:00,59.2713010947,-30.6006899508,66.7044927941,-5.4986989053,-4.3406899508,7.0055177467,64.77,-26.26,69.8909185803,132.31,-5.4986989053,-4.3406899508,7.0055177467,-5.4986989053,-4.3406899508,7.0055177467,0.0,0.0,0.0,0.0,57.1413010947,-30.8206899508,64.9233642061,-5.4986989053,-4.3406899508,7.0055177467,62.64,-26.48,68.0070584572,132.43,63.4113010947,-19.4206899508,66.3185969746,-5.4986989053,-4.3406899508,7.0055177467,68.91,-15.08,70.5407293696,131.43,57.1813010947,13.6193100492,58.7808370228,-5.4986989053,-4.3406899508,7.0055177467,62.68,17.96,65.2023312467,132.43,55.9013010947,-16.1406899508,58.1848548693,-5.4986989053,-4.3406899508,7.0055177467,61.4,-11.8,62.523595546,0.0
2022-02-12 12:30:00,59.972417904,-30.5639724715,67.3115690093,-4.707582096,-4.0139724715,6.1865421838,64.68,-26.55,69.9171288026,132.81,-4.707582096,-4.0139724715,6.1865421838,-4.707582096,-4.0139724715,6.1865421838,0.0,0.0,0.0,0.0,57.852417904,-30.7739724715,65.5281591304,-4.707582096,-4.0139724715,6.1865421838,62.56,-26.76,68.0430099275,132.93,63.042417904,-19.0339724715,65.8531590983,-4.707582096,-4.0139724715,6.1865421838,67.75,-15.02,69.394977484,131.96,57.892417904,13.6660275285,59.483546962,-4.707582096,-4.0139724715,6.1865421838,62.6,17.68,65.0487693965,132.93,55.132417904,-16.4939724715,57.5468038368,-4.707582096,-4.0139724715,6.1865421838,59.84,-12.48,61.1275388021,0.0
2022-02-12 13:00:00,58.6393010931,-31.0381197552,66.3470610549,-3.8906989069,-3.9081197552,5.5146113195,62.53,-27.13,68.1618500336,132.81,-3.8906989069,-3.9081197552,5.5146113195,-3.8906989069,-3.9081197552,5.5146113195,0.0,0.0,0.0,0.0,56.5993010931,-31.2781197552,64.6668513201,-3.8906989069,-3.9081197552,5.5146113195,60.49,-27.37,66.3939530379,132.93,62.4193010931,-18.7881197552,65.1856011163,-3.8906989069,-3.9081197552,5.5146113195,66.31,-14.88,67.9590354552,131.96,56.6293010931,13.651880244800001,58.2516229517,-3.8906989069,-3.9081197552,5.5146113195,60.52,17.56,63.0160614447,132.93,52.9893010931,-16.6281197552,55.5370182575,-3.8906989069,-3.9081197552,5.5146113195,56.88,-12.72,58.2849277258,0.0
2022-02-12 13:30:00,57.9543677375,-31.6992727166,66.0571921188,-4.0256322625,-4.0292727166,5.6956785142,61.98,-27.67,67.8759847074,133.65,-4.0256322625,-4.0292727166,5.6956785142,-4.0256322625,-4.0292727166,5.6956785142,0.0,0.0,0.0,0.0,55.9543677375,-31.9192727166,64.4184076151,-4.0256322625,-4.0292727166,5.6956785142,59.98,-27.89,66.1472032667,133.75,61.5743677375,-19.5192727166,64.5941542995,-4.0256322625,-4.0292727166,5.6956785142,65.6,-15.49,67.4040065575,132.69,55.9743677375,12.9307272834,57.4485295869,-4.0256322625,-4.0292727166,5.6956785142,60.0,16.96,62.3509550849,133.75,51.9343677375,-17.4292727166,54.7810012662,-4.0256322625,-4.0292727166,5.6956785142,55.96,-13.4,57.541998575,0.0
2022-02-12 14:00:00,59.4756011912,-32.2710423424,67.6665893253,-7.0043988088,-4.6810423424,8.4245925767,66.48,-27.59,71.9777639275,133.43,-7.0043988088,-4.6810423424,8.4245925767,-7.0043988088,-4.6810423424,8.4245925767,0.0,0.0,0.0,0.0,57.2956011912,-32.4510423424,65.8472175947,-7.0043988088,-4.6810423424,8.4245925767,64.3,-27.77,70.0404376057,133.53,62.8356011912,-20.0210423424,65.9481228962,-7.0043988088,-4.6810423424,8.4245925767,69.84,-15.34,71.5048334031,132.49,57.3956011912,12.7589576576,58.7966498757,-7.0043988088,-4.6810423424,8.4245925767,64.4,17.44,66.7196642677,133.53,50.1956011912,-18.7210423424,53.5730884431,-7.0043988088,-4.6810423424,8.4245925767,57.2,-14.04,58.8978913035,0.0
2022-02-12 14:30:00,59.7263009905,-32.4145252361,67.95537121,-8.2436990095,-5.0145252361,9.6490433051,67.97,-27.4,73.2849295558,133.1,-8.2436990095,-5.0145252361,9.6490433051,-8.2436990095,-5.0145252361,9.6490433051,0.0,0.0,0.0,0.0,57.4763009905,-32.5645252361,66.06037753,-8.2436990095,-5.0145252361,9.6490433051,65.72,-27.55,71.2609353012,133.21,64.3163009905,-20.1045252361,67.3852989017,-8.2436990095,-5.0145252361,9.6490433051,72.56,-15.09,74.1124935487,132.16,57.5963009905,12.1854747639,58.8712126851,-8.2436990095,-5.0145252361,9.6490433051,65.84,17.2,68.0495819238,133.21,55.7563009905,-17.4945252361,58.4364912823,-8.2436990095,-5.0145252361,9.6490433051,64.0,-12.48,65.2054476252,0.0
2022-02-12 15:00:00,59.8730174354,-32.5210584745,68.1351411617,-8.4169825646,-5.0510584745,9.8162511788,68.29,-27.47,73.6079139767,133.1,-8.4169825646,-5.0510584745,9.8162511788,-8.4169825646,-5.0510584745,9.8162511788,0.0,0.0,0.0,0.0,57.6230174354,-32.6710584745,66.2405480066,-8.4169825646,-5.0510584745,9.8162511788,66.04,-27.62,71.5831404732,133.21,64.5430174354,-20.2910584745,67.657432361,-8.4169825646,-5.0510584745,9.8162511788,72.96,-15.24,74.5346845435,132.16,57.7430174354,11.9889415255,58.9744926341,-8.4169825646,-5.0510584745,9.8162511788,66.16,17.04,68.3191569035,133.21,56.9430174354,-18.1710584745,59.7720218893,-8.4169825646,-5.0510584745,9.8162511788,65.36,-13.12,66.6638132723,0.0
2022-02-12 15:30:00,60.0109841172,-32.7760224602,68.3782557764,-8.4890158828,-5.0960224602,9.9011532446,68.5,-27.68,73.8812046464,132.9,-8.4890158828,-5.0960224602,9.9011532446,-8.4890158828,-5.0960224602,9.9011532446,0.0,0.0,0.0,0.0,57.7609841172,-32.9060224602,66.4765943798,-8.4890158828,-5.0960224602,9.9011532446,66.25,-27.81,71.8502512174,133.01,64.8909841172,-20.0360224602,67.9137836946,-8.4890158828,-5.0960224602,9.9011532446,73.38,-14.94,74.8854324952,131.97,57.9109841172,11.5439775398,59.0503640874,-8.4890158828,-5.0960224602,9.9011532446,66.4,16.64,68.4532658096,133.01,58.7909841172,-16.9360224602,61.1817674658,-8.4890158828,-5.0960224602,9.9011532446,67.28,-11.84,68.3138638931,0.0
2022-02-12 16:00:00,59.9206007239,-33.0922915097,68.4512830302,-9.0593992761,-5.2022915097,10.4468441261,68.98,-27.89,74.4049225522,132.65,-9.0593992761,-5.2022915097,10.4468441261,-9.0593992761,-5.2022915097,10.4468441261,0.0,0.0,0.0,0.0,57.6406007239,-33.2022915097,66.5194032844,-9.0593992761,-5.2022915097,10.4468441261,66.7,-28.0,72.3387171575,132.79,65.0306007239,-20.1922915097,68.0933746184,-9.0593992761,-5.2022915097,10.4468441261,74.09,-14.99,75.5911912858,131.67,57.7806007239,11.1577084903,58.8480439673,-9.0593992761,-5.2022915097,10.4468441261,66.84,16.36,68.8130452749,132.79,58.660600723900004,-16.0022915097,60.8041068584,-9.0593992761,-5.2022915097,10.4468441261,67.72,-10.8,68.5757858139,0.0
2022-02-12 16:30:00,60.9572341347,-32.7029801188,69.1756409584,-9.5127658653,-5.3829801188,10.9301962182,70.47,-27.32,75.5804425761,132.47,-9.5127658653,-5.3829801188,10.9301962182,-9.5127658653,-5.3829801188,10.9301962182,0.0,0.0,0.0,0.0,58.6172341347,-32.8129801188,67.1764229613,-9.5127658653,-5.3829801188,10.9301962182,68.13,-27.43,73.444549151,132.62,66.2272341347,-19.9629801188,69.1705653899,-9.5127658653,-5.3829801188,10.9301962182,75.74,-14.58,77.1305646291,131.48,58.7672341347,11.4170198812,59.8659849231,-9.5127658653,-5.3829801188,10.9301962182,68.28,16.8,70.3164162909,132.62,60.2472341347,-17.3429801188,62.693765083,-9.5127658653,-5.3829801188,10.9301962182,69.76,-11.96,70.7778157335,0.0
2022-02-12 17:00:00,63.2134176223,-31.6268953941,70.6837794671,-10.9065823777,-5.8268953941,12.3655266404,74.12,-25.8,78.4819367753,132.23,-10.9065823777,-5.8268953941,12.3655266404,-10.9065823777,-5.8268953941,12.3655266404,0.0,0.0,0.0,0.0,60.7234176223,-31.7268953941,68.5122568529,-10.9065823777,-5.8268953941,12.3655266404,71.63,-25.9,76.1686740071,132.37,68.8134176223,-19.5368953941,71.5330463946,-10.9065823777,-5.8268953941,12.3655266404,79.72,-13.71,80.8903115336,131.24,60.8934176223,11.8931046059,62.0439702702,-10.9065823777,-5.8268953941,12.3655266404,71.8,17.72,73.9542994017,132.37,72.0534176223,-16.5868953941,73.9379475632,-10.9065823777,-5.8268953941,12.3655266404,82.96,-10.76,83.6548815073,0.0
2022-02-12 17:30:00,64.5458176553,-37.5498339037,74.673640617,-12.1641823447,-6.3198339037,13.7079404976,76.71,-31.23,82.8235292655,131.15,-12.1641823447,-6.3198339037,13.7079404976,-12.1641823447,-6.3198339037,13.7079404976,0.0,0.0,0.0,0.0,61.9958176553,-37.4198339037,72.4135717676,-12.1641823447,-6.3198339037,13.7079404976,74.16,-31.1,80.41713499,131.29,73.3558176553,-6.4398339037,73.6379484002,-12.1641823447,-6.3198339037,13.7079404976,85.52,-0.12,85.5200841908,130.2,62.2758176553,5.8801660963,62.552808234,-12.1641823447,-6.3198339037,13.7079404976,74.44,12.2,75.4331067901,131.29,70.3558176553,-2.1598339037,70.3889619219,-12.1641823447,-6.3198339037,13.7079404976,82.52,4.16,82.6247904687,0.0
2022-02-12 18:00:00,66.2575509864,-39.0256226365,76.8964387009,-13.2724490136,-6.6356226365,14.8387799563,79.53,-32.39,85.8727721691,130.7,-13.2724490136,-6.6356226365,14.8387799563,-13.2724490136,-6.6356226365,14.8387799563,0.0,0.0,0.0,0.0,63.6275509864,-38.7956226365,74.5222488944,-13.2724490136,-6.6356226365,14.8387799563,76.9,-32.16,83.3539177244,130.82,76.3375509864,-2.8356226365,76.3901986275,-13.2724490136,-6.6356226365,14.8387799563,89.61,3.8,89.6905351751,131.02,63.9675509864,4.2843773635,64.1108685684,-13.2724490136,-6.6356226365,14.8387799563,77.24,10.92,78.0081021433,130.82,77.9275509864,-1.0356226365,77.9344321657,-13.2724490136,-6.6356226365,14.8387799563,91.2,5.6,91.3717680687,0.0
2022-02-12 18:30:00,66.0965844177,-39.4673039756,76.9832875031,-13.073415582300001,-6.6173039756000005,14.6527440056,79.17,-32.85,85.7147093561,130.25,-13.073415582300001,-6.6173039756000005,14.6527440056,-13.073415582300001,-6.6173039756000005,14.6527440056,0.0,0.0,0.0,0.0,63.4865844177,-39.2373039756,74.633185811,-13.073415582300001,-6.6173039756000005,14.6527440056,76.56,-32.62,83.2195770237,130.39,75.9065844177,-3.2173039756,75.9747366091,-13.073415582300001,-6.6173039756000005,14.6527440056,88.98,3.4,89.044934724,130.94,63.8065844177,3.9826960244,63.9307600664,-13.073415582300001,-6.6173039756000005,14.6527440056,76.88,10.6,77.6073089341,130.39,76.6465844177,0.8626960244,76.6514393037,-13.073415582300001,-6.6173039756000005,14.6527440056,89.72,7.48,90.0312656803,0.0
2022-02-12 19:00:00,65.1849676427,-40.1131566081,76.5385219327,-12.6850323573,-6.4631566081,14.2366582893,77.87,-33.65,84.8295903562,130.53,-12.6850323573,-6.4631566081,14.2366582893,-12.6850323573,-6.4631566081,14.2366582893,0.0,0.0,0.0,0.0,62.6249676427,-39.8731566081,74.2411960446,-12.6850323573,-6.4631566081,14.2366582893,75.31,-33.41,82.3882528034,130.67,74.8649676427,-3.6931566081,74.9560056691,-12.6850323573,-6.4631566081,14.2366582893,87.55,2.77,87.593809142,131.25,62.9949676427,3.5368433918999997,63.0941773025,-12.6850323573,-6.4631566081,14.2366582893,75.68,10.0,76.3378176267,130.67,71.2749676427,3.0968433919,71.3422136709,-12.6850323573,-6.4631566081,14.2366582893,83.96,9.56,84.5025159389,0.0
2022-02-12 19:30:00,63.1506176613,-40.9408186306,75.2605550149,-11.5793823387,-6.1308186306,13.1022529523,74.73,-34.81,82.4397294998,131.8,-11.5793823387,-6.1308186306,13.1022529523,-11.5793823387,-6.1308186306,13.1022529523,0.0,0.0,0.0,0.0,60.7106176613,-40.7008186306,73.0912835707,-11.5793823387,-6.1308186306,13.1022529523,72.29,-34.57,80.1306994853,131.96,72.3106176613,-5.3908186306,72.5112843085,-11.5793823387,-6.1308186306,13.1022529523,83.89,0.74,83.8932637343,132.71,61.0606176613,3.2291813694,61.1459454215,-11.5793823387,-6.1308186306,13.1022529523,72.64,9.36,73.2405570705,131.96,64.8206176613,1.1491813694,64.8308035722,-11.5793823387,-6.1308186306,13.1022529523,76.4,7.28,76.7460643942,0.0
2022-02-12 20:00:00,60.3834343664,-42.1009946587,73.6114997614,-10.3565656336,-5.7809946587,11.8607904866,70.74,-36.32,79.5191171983,131.8,-10.3565656336,-5.7809946587,11.8607904866,-10.3565656336,-5.7809946587,11.8607904866,0.0,0.0,0.0,0.0,58.1134343664,-41.8709946587,71.6264716956,-10.3565656336,-5.7809946587,11.8607904866,68.47,-36.09,77.3991537421,131.96,69.1434343664,-7.2309946587,69.5205135174,-10.3565656336,-5.7809946587,11.8607904866,79.5,-1.45,79.5132221709,132.71,58.4834343664,2.3390053413,58.5301891443,-10.3565656336,-5.7809946587,11.8607904866,68.84,8.12,69.3172417224,131.96,63.1234343664,-2.5009946587,63.172960517,-10.3565656336,-5.7809946587,11.8607904866,73.48,3.2800000000000002,73.5531698841,0.0
2022-02-12 20:30:00,57.7452009986,-43.7556382655,72.4504252464,-9.3947990014,-5.4456382655,10.8589697668,67.14,-38.31,77.3009424263,132.2,-9.3947990014,-5.4456382655,10.8589697668,-9.3947990014,-5.4456382655,10.8589697668,0.0,0.0,0.0,0.0,55.6152009986,-43.4756382655,70.5916546392,-9.3947990014,-5.4456382655,10.8589697668,65.01,-38.03,75.3165386884,132.36,65.9552009986,-8.0756382655,66.4477574652,-9.3947990014,-5.4456382655,10.8589697668,75.35,-2.63,75.3958845031,133.25,55.9252009986,0.6743617345,55.9292666721,-9.3947990014,-5.4456382655,10.8589697668,65.32,6.12,65.6060728896,132.36,54.645200998600004,-5.0456382655,54.8776498921,-9.3947990014,-5.4456382655,10.8589697668,64.04,0.4,64.0412492071,0.0
2022-02-12 21:00:00,55.6887010189,-43.5719151924,70.7088623491,-8.4412989811,-5.1519151924,9.8892749298,64.13,-38.42,74.7579647931,132.29,-8.4412989811,-5.1519151924,9.8892749298,-8.4412989811,-5.1519151924,9.8892749298,0.0,0.0,0.0,0.0,53.6787010189,-43.3119151924,68.9733639944,-8.4412989811,-5.1519151924,9.8892749298,62.12,-38.16,72.9045951912,132.43,63.2387010189,-10.0319151924,64.0294668804,-8.4412989811,-5.1519151924,9.8892749298,71.68,-4.88,71.8459240319,133.25,53.9987010189,1.0880848076,54.0096624714,-8.4412989811,-5.1519151924,9.8892749298,62.44,6.24,62.7510254896,132.43,50.8387010189,-6.7119151924,51.2798530306,-8.4412989811,-5.1519151924,9.8892749298,59.28,-1.56,59.3005227633,0.0
2022-02-12 21:30:00,54.4292176425,-35.9553898733,65.2328888991,-7.5707823575,-4.8453898733,8.9885787825,62.0,-31.11,69.3673705715,133.24,-7.5707823575,-4.8453898733,8.9885787825,-7.5707823575,-4.8453898733,8.9885787825,0.0,0.0,0.0,0.0,52.4392176425,-36.0453898733,63.6328663356,-7.5707823575,-4.8453898733,8.9885787825,60.01,-31.2,67.6360857827,133.4,58.7692176425,-23.8453898733,63.4225792642,-7.5707823575,-4.8453898733,8.9885787825,66.34,-19.0,69.0072141156,132.44,52.5492176425,8.7146101267,53.26691942,-7.5707823575,-4.8453898733,8.9885787825,60.12,13.56,61.6302523117,133.4,49.9492176425,-19.5653898733,53.6444668535,-7.5707823575,-4.8453898733,8.9885787825,57.52,-14.72,59.3736372475,0.0
2022-02-12 22:00:00,52.329434172,-36.981338544,64.0779921757,-6.820565828,-4.571338544,8.2108010752,59.15,-32.41,67.4472430867,133.24,-6.820565828,-4.571338544,8.2108010752,-6.820565828,-4.571338544,8.2108010752,0.0,0.0,0.0,0.0,50.459434172,-37.071338544,62.6134062195,-6.820565828,-4.571338544,8.2108010752,57.28,-32.5,65.8577892128,133.4,56.379434172,-24.731338544,61.5652475325,-6.820565828,-4.571338544,8.2108010752,63.2,-20.16,66.3375127662,132.44,50.619434172,8.468661456,51.3229514229,-6.820565828,-4.571338544,8.2108010752,57.44,13.04,58.9015721352,133.4,42.059434172,-21.011338544,47.0156606917,-6.820565828,-4.571338544,8.2108010752,48.88,-16.44,51.5706117862,0.0
2022-02-12 22:30:00,49.765734065,-35.0116266585,60.8476974775,-5.7842659350000005,-4.2116266585,7.1551052765,55.55,-30.8,63.5172614334,134.47,-5.7842659350000005,-4.2116266585,7.1551052765,-5.7842659350000005,-4.2116266585,7.1551052765,0.0,0.0,0.0,0.0,48.015734065,-35.1916266585,59.531179265,-5.7842659350000005,-4.2116266585,7.1551052765,53.8,-30.98,62.0822067907,134.61,52.675734065,-29.0416266585,60.1510518467,-5.7842659350000005,-4.2116266585,7.1551052765,58.46,-24.83,63.5145691948,133.22,48.055734065,10.3083733415,49.1489179685,-5.7842659350000005,-4.2116266585,7.1551052765,53.84,14.52,55.7635723389,134.61,43.815734065,-23.8116266585,49.8679467773,-5.7842659350000005,-4.2116266585,7.1551052765,49.6,-19.6,53.3321666539,0.0
2022-02-12 23:00:00,48.498900738,-28.2252054228,56.114219178,-5.031099262,-3.9052054228,6.3688766026,53.53,-24.32,58.7956061283,134.47,-5.031099262,-3.9052054228,6.3688766026,-5.031099262,-3.9052054228,6.3688766026,0.0,0.0,0.0,0.0,46.758900738,-28.6852054228,54.8565019699,-5.031099262,-3.9052054228,6.3688766026,51.79,-24.78,57.4129993991,134.61,48.738900738,-40.5252054228,63.3859031624,-5.031099262,-3.9052054228,6.3688766026,53.77,-36.62,65.0556477179,133.22,46.648900738,17.1347945772,49.696288848,-5.031099262,-3.9052054228,6.3688766026,51.68,21.04,55.7987813487,134.61,44.848900738,-31.1052054228,54.5798287081,-5.031099262,-3.9052054228,6.3688766026,49.88,-27.2,56.8142094902,0.0
2022-02-12 23:30:00,46.5737674742,-28.5769026845,54.6420642342,-4.0462325258,-3.6069026845,5.4204930245,50.62,-24.97,56.4436471182,134.88,-4.0462325258,-3.6069026845,5.4204930245,-4.0462325258,-3.6069026845,5.4204930245,0.0,0.0,0.0,0.0,44.9537674742,-29.0369026845,53.5161931347,-4.0462325258,-3.6069026845,5.4204930245,49.0,-25.43,55.2058411765,135.04,46.3537674742,-40.9169026845,61.8293189704,-4.0462325258,-3.6069026845,5.4204930245,50.4,-37.31,62.7072252615,132.2,44.753767474200004,16.5530973155,47.7169229296,-4.0462325258,-3.6069026845,5.4204930245,48.8,20.16,52.8002424237,135.04,43.4737674742,-28.6469026845,52.0635524317,-4.0462325258,-3.6069026845,5.4204930245,47.52,-25.04,53.713610938,0.0
2022-02-13 00:00:00,45.1232008442,-28.8009778976,53.5312953541,-3.4667991558,-3.4609778976,4.8986798624,48.59,-25.34,54.8005812013,134.55,-3.4667991558,-3.4609778976,4.8986798624,-3.4667991558,-3.4609778976,4.8986798624,0.0,0.0,0.0,0.0,43.5932008442,-29.2709778976,52.5086403074,-3.4667991558,-3.4609778976,4.8986798624,47.06,-25.81,53.6730817077,134.69,44.6132008442,-41.2609778976,60.7684621052,-3.4667991558,-3.4609778976,4.8986798624,48.08,-37.8,61.1598430345,131.9,43.4132008442,16.2190221024,46.3439606151,-3.4667991558,-3.4609778976,4.8986798624,46.88,19.68,50.8432571734,134.69,40.0932008442,-30.1809778976,50.1832260899,-3.4667991558,-3.4609778976,4.8986798624,43.56,-26.72,51.1021721652,0.0
2022-02-13 00:30:00,47.5553006664,-28.1175511938,55.2458442474,-4.0546993336,-3.5775511937999998,5.4073523309,51.61,-24.54,57.1472107806,0.0,-4.0546993336,-3.5775511937999998,5.4073523309,-4.0546993336,-3.5775511937999998,5.4073523309,0.0,0.0,0.0,0.0,45.9053006664,-28.5875511938,54.079059834,-4.0546993336,-3.5775511937999998,5.4073523309,49.96,-25.01,55.8704009293,0.0,47.2453006664,-40.5375511938,62.2528030843,-4.0546993336,-3.5775511937999998,5.4073523309,51.3,-36.96,63.2276173835,0.0,45.7053006664,16.9024488062,48.730558017,-4.0546993336,-3.5775511937999998,5.4073523309,49.76,20.48,53.8097388955,0.0,43.9053006664,-31.2975511938,53.9185695038,-4.0546993336,-3.5775511937999998,5.4073523309,47.96,-27.72,55.3945845729,0.0
2022-02-13 01:00:00,47.5388840192,-28.5326674496,55.4441936147,-5.5111159808,-4.0826674496,6.8586130419,53.05,-24.45,58.413226242,0.0,-5.5111159808,-4.0826674496,6.8586130419,-5.5111159808,-4.0826674496,6.8586130419,0.0,0.0,0.0,0.0,45.8188840192,-28.9726674496,54.210567161,-5.5111159808,-4.0826674496,6.8586130419,51.33,-24.89,57.0463057524,0.0,48.0788840192,-40.1026674496,62.6083303172,-5.5111159808,-4.0826674496,6.8586130419,53.59,-36.02,64.5703376172,0.0,45.6488840192,16.1573325504,48.4239610869,-5.5111159808,-4.0826674496,6.8586130419,51.16,20.24,55.0182078952,0.0,47.8888840192,-30.0026674496,56.511107463,-5.5111159808,-4.0826674496,6.8586130419,53.4,-25.92,59.358288385,0.0
2022-02-13 01:30:00,45.9378340264,-29.0675433584,54.3618126255,-5.6921659736,-4.1075433584,7.0194491174,51.63,-24.96,57.3468264161,0.0,-5.6921659736,-4.1075433584,7.0194491174,-5.6921659736,-4.1075433584,7.0194491174,0.0,0.0,0.0,0.0,44.2878340264,-29.5175433584,53.2230928138,-5.6921659736,-4.1075433584,7.0194491174,49.98,-25.41,56.0684269442,0.0,46.6178340264,-40.4375433584,61.712376086,-5.6921659736,-4.1075433584,7.0194491174,52.31,-36.33,63.6883427324,0.0,44.1478340264,15.8524566416,46.9076926612,-5.6921659736,-4.1075433584,7.0194491174,49.84,19.96,53.6882407981,0.0,46.3078340264,-30.5875433584,55.4978675349,-5.6921659736,-4.1075433584,7.0194491174,52.0,-26.48,58.3540092881,0.0
2022-02-13 02:00:00,44.3044175012,-29.5096089761,53.232494137,-5.0955824988,-3.9996089761,6.4777953783,49.4,-25.51,55.597842584,0.0,-5.0955824988,-3.9996089761,6.4777953783,-5.0955824988,-3.9996089761,6.4777953783,0.0,0.0,0.0,0.0,42.7244175012,-29.9696089761,52.1876739566,-5.0955824988,-3.9996089761,6.4777953783,47.82,-25.97,54.416847575,0.0,44.7144175012,-40.9896089761,60.6591062948,-5.0955824988,-3.9996089761,6.4777953783,49.81,-36.99,62.0426965887,0.0,42.5044175012,15.4803910239,45.2356940189,-5.0955824988,-3.9996089761,6.4777953783,47.6,19.48,51.4318033905,0.0,38.7044175012,-30.6796089761,49.3889698317,-5.0955824988,-3.9996089761,6.4777953783,43.8,-26.68,51.2860838825,0.0
2022-02-13 02:30:00,43.3765173381,-29.5563743487,52.4890609653,-4.7334826619,-3.8763743487,6.1181807918,48.11,-25.68,54.534709131,0.0,-4.7334826619,-3.8763743487,6.1181807918,-4.7334826619,-3.8763743487,6.1181807918,0.0,0.0,0.0,0.0,41.8565173381,-30.0263743487,51.5126314626,-4.7334826619,-3.8763743487,6.1181807918,46.59,-26.15,53.4270586875,0.0,43.6965173381,-41.1763743487,60.0406481642,-4.7334826619,-3.8763743487,6.1181807918,48.43,-37.3,61.1290021185,0.0,41.6665173381,15.8036256513,44.5629134013,-4.7334826619,-3.8763743487,6.1181807918,46.4,19.68,50.4010158628,0.0,32.6665173381,-28.6763743487,43.4676408468,-4.7334826619,-3.8763743487,6.1181807918,37.4,-24.8,44.8753830067,0.0
2022-02-13 03:00:00,42.1956505516,-29.8560220409,51.6899891428,-4.7243494484,-3.7960220409,6.060467065,46.92,-26.06,53.6713144985,0.0,-4.7243494484,-3.7960220409,6.060467065,-4.7243494484,-3.7960220409,6.060467065,0.0,0.0,0.0,0.0,40.7256505516,-30.3260220409,50.7764337629,-4.7243494484,-3.7960220409,6.060467065,45.45,-26.53,52.6264515239,0.0,42.5056505516,-41.5660220409,59.4513626179,-4.7243494484,-3.7960220409,6.060467065,47.23,-37.77,60.4751668042,0.0,40.5156505516,15.4839779591,43.3736269299,-4.7243494484,-3.7960220409,6.060467065,45.24,19.28,49.1769864876,0.0,36.6356505516,-30.3960220409,47.6034562532,-4.7243494484,-3.7960220409,6.060467065,41.36,-26.6,49.1752946102,0.0
2022-02-13 03:30:00,41.2977342004,-29.8589443346,50.9613520902,-4.0422657996,-3.6589443346,5.4523193632,45.34,-26.2,52.3655955757,0.0,-4.0422657996,-3.6589443346,5.4523193632,-4.0422657996,-3.6589443346,5.4523193632,0.0,0.0,0.0,0.0,39.8877342004,-30.3489443346,50.1207518086,-4.0422657996,-3.6589443346,5.4523193632,43.93,-26.69,51.4023443045,0.0,41.1977342004,-41.6889443346,58.6107616652,-4.0422657996,-3.6589443346,5.4523193632,45.24,-38.03,59.1010871304,0.0,39.6777342004,15.6610556654,42.6566671908,-4.0422657996,-3.6589443346,5.4523193632,43.72,19.32,47.7985439109,0.0,36.1577342004,-32.6189443346,48.6967891345,-4.0422657996,-3.6589443346,5.4523193632,40.2,-28.96,49.5451470883,0.0
2022-02-13 04:00:00,40.1119509089,-30.116470303,50.1594496504,-3.4780490911,-3.496470303,4.9317471610000005,43.59,-26.62,51.0755567762,0.0,-3.4780490911,-3.496470303,4.9317471610000005,-3.4780490911,-3.496470303,4.9317471610000005,0.0,0.0,0.0,0.0,38.7519509089,-30.616470303,49.3870626082,-3.4780490911,-3.496470303,4.9317471610000005,42.23,-27.12,50.1883183619,0.0,39.7719509089,-41.966470303,57.8186190495,-3.4780490911,-3.496470303,4.9317471610000005,43.25,-38.47,57.8835330642,0.0,38.481950908900004,15.503529697,41.4875882503,-3.4780490911,-3.496470303,4.9317471610000005,41.96,19.0,46.0612809201,0.0,33.6419509089,-31.536470303,46.112143955,-3.4780490911,-3.496470303,4.9317471610000005,37.12,-28.04,46.5202751497,0.0
2022-02-13 04:30:00,39.3149341927,-30.2364462515,49.5974468344,-3.2950658073,-3.3964462515,4.7321565712,42.61,-26.84,50.3586904119,0.0,-3.2950658073,-3.3964462515,4.7321565712,-3.2950658073,-3.3964462515,4.7321565712,0.0,0.0,0.0,0.0,38.0149341927,-30.7164462515,48.8736666518,-3.2950658073,-3.3964462515,4.7321565712,41.31,-27.32,49.5267452999,0.0,38.9249341927,-42.0764462515,57.3199601453,-3.2950658073,-3.3964462515,4.7321565712,42.22,-38.68,57.2596786578,0.0,37.7449341927,15.0435537485,40.6323586147,-3.2950658073,-3.3964462515,4.7321565712,41.04,18.44,44.9923904677,0.0,28.6249341927,-32.1964462515,43.0812953468,-3.2950658073,-3.3964462515,4.7321565712,31.92,-28.8,42.9921667284,0.0
2022-02-13 05:00:00,38.8266176033,-30.3103533559,49.256712792,-3.2333823967,-3.3303533559,4.6417685421,42.06,-26.98,49.9696307771,0.0,-3.2333823967,-3.3303533559,4.6417685421,-3.2333823967,-3.3303533559,4.6417685421,0.0,0.0,0.0,0.0,37.5466176033,-30.8003533559,48.5634663126,-3.2333823967,-3.3303533559,4.6417685421,40.78,-27.47,49.1691905567,0.0,38.2566176033,-42.1803533559,56.9451578246,-3.2333823967,-3.3303533559,4.6417685421,41.49,-38.85,56.839621744,0.0,37.2466176033,15.1096466441,40.1946755752,-3.2333823967,-3.3303533559,4.6417685421,40.48,18.44,44.4821762058,0.0,34.0866176033,-31.6903533559,46.5421958598,-3.2333823967,-3.3303533559,4.6417685421,37.32,-28.36,46.8729346212,0.0
2022-02-13 05:30:00,38.8729010724,-30.1596167696,49.2006597666,-3.0770989276,-3.3396167696,4.5410987633,41.95,-26.82,49.7907109811,0.0,-3.0770989276,-3.3396167696,4.5410987633,-3.0770989276,-3.3396167696,4.5410987633,0.0,0.0,0.0,0.0,37.5829010724,-30.6596167696,48.5024386343,-3.0770989276,-3.3396167696,4.5410987633,40.66,-27.32,48.9858959293,0.0,38.1229010724,-42.0896167696,56.7881275091,-3.0770989276,-3.3396167696,4.5410987633,41.2,-38.75,56.5597250701,0.0,37.2829010724,15.1803832304,40.2549220269,-3.0770989276,-3.3396167696,4.5410987633,40.36,18.52,44.4063058585,0.0,37.2829010724,-30.8596167696,48.3976307224,-3.0770989276,-3.3396167696,4.5410987633,40.36,-27.52,48.8495649929,0.0
2022-02-13 06:00:00,39.2591845875,-30.7655335114,49.8778671027,-2.9008154125,-3.3655335114,4.4431459433,42.16,-27.4,50.2814637814,0.0,-2.9008154125,-3.3655335114,4.4431459433,-2.9008154125,-3.3655335114,4.4431459433,0.0,0.0,0.0,0.0,37.9691845875,-31.2455335114,49.1725771406,-2.9008154125,-3.3655335114,4.4431459433,40.87,-27.88,49.4737435414,0.0,38.3391845875,-42.3555335114,57.1304147881,-2.9008154125,-3.3655335114,4.4431459433,41.24,-38.99,56.7534818315,0.0,37.6991845875,14.9544664886,40.556930191,-2.9008154125,-3.3655335114,4.4431459433,40.6,18.32,44.5419173364,0.0,37.8191845875,-32.1255335114,49.6219772505,-2.9008154125,-3.3655335114,4.4431459433,40.72,-28.76,49.8523419711,0.0
2022-02-13 06:30:00,40.9275513963,-30.4422589519,51.0077993388,-3.5424486037,-3.5522589519,5.0167206192,44.47,-26.89,51.9678073426,0.0,-3.5424486037,-3.5522589519,5.0167206192,-3.5424486037,-3.5522589519,5.0167206192,0.0,0.0,0.0,0.0,39.5575513963,-30.9022589519,50.1971062991,-3.5424486037,-3.5522589519,5.0167206192,43.1,-27.35,51.0453964624,0.0,40.1375513963,-41.7822589519,57.937726873,-3.5424486037,-3.5522589519,5.0167206192,43.68,-38.23,58.0471816715,0.0,39.2975513963,14.8877410481,42.0231172007,-3.5424486037,-3.5522589519,5.0167206192,42.84,18.44,46.6401029158,0.0,37.1375513963,-32.1922589519,49.1481358765,-3.5424486037,-3.5522589519,5.0167206192,40.68,-28.64,49.7504974849,0.0
2022-02-13 07:00:00,42.0166513405,-29.8650372302,51.5491943548,-4.0633486595,-3.7250372302,5.5124136905,46.08,-26.14,52.9779765563,0.0,-4.0633486595,-3.7250372302,5.5124136905,-4.0633486595,-3.7250372302,5.5124136905,0.0,0.0,0.0,0.0,40.5666513405,-30.3450372302,50.6603837874,-4.0633486595,-3.7250372302,5.5124136905,44.63,-26.62,51.9659628988,0.0,41.3566513405,-41.6850372302,58.7198002294,-4.0633486595,-3.7250372302,5.5124136905,45.42,-37.96,59.194070649,0.0,40.3766513405,15.4749627698,43.2405879493,-4.0633486595,-3.7250372302,5.5124136905,44.44,19.2,48.4102633746,0.0,37.2166513405,-31.9250372302,49.0335307637,-4.0633486595,-3.7250372302,5.5124136905,41.28,-28.2,49.9927834792,0.0
2022-02-13 07:30:00,43.2157345399,-29.5228515647,52.337352592,-4.9042654601,-3.9828515647,6.3178260731,48.12,-25.54,54.4777569289,0.0,-4.9042654601,-3.9828515647,6.3178260731,-4.9042654601,-3.9828515647,6.3178260731,0.0,0.0,0.0,0.0,41.6957345399,-29.9928515647,51.3624904362,-4.9042654601,-3.9828515647,6.3178260731,46.6,-26.01,53.3674067198,0.0,42.9457345399,-41.1928515647,59.5078745647,-4.9042654601,-3.9828515647,6.3178260731,47.85,-37.21,60.6152340588,0.0,41.4557345399,15.6571484353,44.3139280968,-4.9042654601,-3.9828515647,6.3178260731,46.36,19.64,50.3485769412,0.0,36.9757345399,-28.5828515647,46.7352580857,-4.9042654601,-3.9828515647,6.3178260731,41.88,-24.6,48.5705095711,0.0
2022-02-13 08:00:00,44.9553678763,-28.5856458494,53.2740485558,-5.3746321237,-4.1356458494,6.7816102112,50.33,-24.45,55.9545476257,0.0,-5.3746321237,-4.1356458494,6.7816102112,-5.3746321237,-4.1356458494,6.7816102112,0.0,0.0,0.0,0.0,43.3353678763,-29.0556458494,52.1745595544,-5.3746321237,-4.1356458494,6.7816102112,48.71,-24.92,54.7144450762,0.0,44.8153678763,-40.4356458494,60.3610690193,-5.3746321237,-4.1356458494,6.7816102112,50.19,-36.3,61.9413117394,0.0,43.1453678763,16.0643541506,46.0389644047,-5.3746321237,-4.1356458494,6.7816102112,48.52,20.2,52.5569253286,0.0,41.2253678763,-30.4556458494,51.2550223943,-5.3746321237,-4.1356458494,6.7816102112,46.6,-26.32,53.5191778711,0.0
2022-02-13 08:30:00,48.0590512903,-27.1321151462,55.1889851621,-6.4109487097,-4.5121151462,7.8396075445,54.47,-22.62,58.9800415395,0.0,-6.4109487097,-4.5121151462,7.8396075445,-6.4109487097,-4.5121151462,7.8396075445,0.0,0.0,0.0,0.0,46.2690512903,-27.5921151462,53.8716059306,-6.4109487097,-4.5121151462,7.8396075445,52.68,-23.08,57.5140747991,0.0,48.2390512903,-38.7221151462,61.857968531,-6.4109487097,-4.5121151462,7.8396075445,54.65,-34.21,64.4743871627,0.0,46.0690512903,16.6478848538,48.9847890359,-6.4109487097,-4.5121151462,7.8396075445,52.48,21.16,56.585298444,0.0,47.9890512903,-29.2721151462,56.2121496553,-6.4109487097,-4.5121151462,7.8396075445,54.4,-24.76,59.7697047006,0.0
2022-02-13 09:00:00,51.3548845156,-26.1572393632,57.6326759288,-7.6551154844,-4.8772393632,9.0767977219,59.01,-21.28,62.7297258084,0.0,-7.6551154844,-4.8772393632,9.0767977219,-7.6551154844,-4.8772393632,9.0767977219,0.0,0.0,0.0,0.0,49.3848845156,-26.6172393632,56.1011965108,-7.6551154844,-4.8772393632,9.0767977219,57.04,-21.74,61.0425196072,0.0,52.0748845156,-37.8272393632,64.3637602627,-7.6551154844,-4.8772393632,9.0767977219,59.73,-32.95,68.2156536288,0.0,49.2248845156,17.6827606368,52.3045818195,-7.6551154844,-4.8772393632,9.0767977219,56.88,22.56,61.1905875115,0.0,45.1048845156,-28.0772393632,53.1298595653,-7.6551154844,-4.8772393632,9.0767977219,52.76,-23.2,57.6355584687,0.0
2022-02-13 09:30:00,53.6254509536,-32.8465669282,62.8854987174,-8.7345490464,-5.1965669282,10.1634961939,62.36,-27.65,68.2150430624,0.0,-8.7345490464,-5.1965669282,10.1634961939,-8.7345490464,-5.1965669282,10.1634961939,0.0,0.0,0.0,0.0,51.5954509536,-33.0565669282,61.2766446224,-8.7345490464,-5.1965669282,10.1634961939,60.33,-27.86,66.4521519591,0.0,57.4254509536,-24.9365669282,62.6060283629,-8.7345490464,-5.1965669282,10.1634961939,66.16,-19.74,69.0421117869,0.0,51.6254509536,11.1634330718,52.8186465569,-8.7345490464,-5.1965669282,10.1634961939,60.36,16.36,62.5378221559,0.0,50.3054509536,-17.7965669282,53.3606239663,-8.7345490464,-5.1965669282,10.1634961939,59.04,-12.6,60.369541989300004,0.0
2022-02-13 10:00:00,56.0323175578,-34.3135245448,65.7041747349,-9.3676824422,-5.3535245448,10.7895180332,65.4,-28.96,71.5251116742,0.0,-9.3676824422,-5.3535245448,10.7895180332,-9.3676824422,-5.3535245448,10.7895180332,0.0,0.0,0.0,0.0,53.8823175578,-34.4135245448,63.934300786,-9.3676824422,-5.3535245448,10.7895180332,63.25,-29.06,69.6063653698,0.0,60.8023175578,-21.6135245448,64.5295766579,-9.3676824422,-5.3535245448,10.7895180332,70.17,-16.26,72.0292752983,0.0,53.9523175578,9.4864754552,54.7799761448,-9.3676824422,-5.3535245448,10.7895180332,63.32,14.84,65.0357440182,0.0,56.8323175578,-17.7135245448,59.5288272251,-9.3676824422,-5.3535245448,10.7895180332,66.2,-12.36,67.3439648372,0.0
2022-02-13 10:30:00,58.1929009878,-33.2656062528,67.0299506544,-9.6070990122,-5.4856062528,11.0629212865,67.8,-27.78,73.2705152159,0.0,-9.6070990122,-5.4856062528,11.0629212865,-9.6070990122,-5.4856062528,11.0629212865,0.0,0.0,0.0,0.0,55.9629009878,-33.3856062528,65.1647526799,-9.6070990122,-5.4856062528,11.0629212865,65.57,-27.9,71.2589285634,0.0,63.1729009878,-20.4756062528,66.408326817,-9.6070990122,-5.4856062528,11.0629212865,72.78,-14.99,74.3076611124,0.0,56.0329009878,10.4743937472,57.0034991687,-9.6070990122,-5.4856062528,11.0629212865,65.64,15.96,67.5524329688,0.0,62.7129009878,-16.4856062528,64.843528311,-9.6070990122,-5.4856062528,11.0629212865,72.32,-11.0,73.1517764651,0.0
2022-02-13 11:00:00,59.8850174758,-31.7845814681,67.7973077428,-10.0349825242,-5.5945814681,11.4891346961,69.92,-26.19,74.6640643148,0.0,-10.0349825242,-5.5945814681,11.4891346961,-10.0349825242,-5.5945814681,11.4891346961,0.0,0.0,0.0,0.0,57.5550174758,-31.9445814681,65.8258028573,-10.0349825242,-5.5945814681,11.4891346961,67.59,-26.35,72.5446800255,0.0,65.1250174758,-20.5345814681,68.2857008259,-10.0349825242,-5.5945814681,11.4891346961,75.16,-14.94,76.6304717459,0.0,57.6450174758,11.885418531900001,58.8575501823,-10.0349825242,-5.5945814681,11.4891346961,67.68,17.48,69.9008783922,0.0,63.5250174758,-18.1145814681,66.0572926107,-10.0349825242,-5.5945814681,11.4891346961,73.56,-12.52,74.6178530916,0.0
2022-02-13 11:30:00,61.7427675097,-31.1718513346,69.1654079391,-10.4672324903,-5.7518513345999995,11.9434814766,72.21,-25.42,76.5536445899,0.0,-10.4672324903,-5.7518513345999995,11.9434814766,-10.4672324903,-5.7518513345999995,11.9434814766,0.0,0.0,0.0,0.0,59.3127675097,-31.3118513346,67.0703841025,-10.4672324903,-5.7518513345999995,11.9434814766,69.78,-25.56,74.3139421643,0.0,67.2027675097,-19.3218513346,69.9252879862,-10.4672324903,-5.7518513345999995,11.9434814766,77.67,-13.57,78.846520532,0.0,59.4527675097,12.2481486654,60.7013073194,-10.4672324903,-5.7518513345999995,11.9434814766,69.92,18.0,72.1997673126,0.0,63.0927675097,-16.1118513346,65.1175019903,-10.4672324903,-5.7518513345999995,11.9434814766,73.56,-10.36,74.285955604,0.0
2022-02-13 12:00:00,63.1090843847,-30.9185127078,70.2759628887,-10.7609156153,-5.8885127078,12.2666982839,73.87,-25.03,77.9953703754,0.0,-10.7609156153,-5.8885127078,12.2666982839,-10.7609156153,-5.8885127078,12.2666982839,0.0,0.0,0.0,0.0,60.6090843847,-31.0585127078,68.1035411823,-10.7609156153,-5.8885127078,12.2666982839,71.37,-25.17,75.678304685,0.0,68.7190843847,-18.2985127078,71.1136282719,-10.7609156153,-5.8885127078,12.2666982839,79.48,-12.41,80.4430139913,0.0,60.7190843847,12.3914872922,61.9706072734,-10.7609156153,-5.8885127078,12.2666982839,71.48,18.28,73.7804093239,0.0,71.9190843847,-15.1685127078,73.5012821419,-10.7609156153,-5.8885127078,12.2666982839,82.68,-9.28,83.1991634573,0.0
2022-02-13 12:30:00,65.0261011566,-29.9874078912,71.6075307748,-11.5238988434,-6.0974078912,13.0375851884,76.55,-23.89,80.1912376759,0.0,-11.5238988434,-6.0974078912,13.0375851884,-11.5238988434,-6.0974078912,13.0375851884,0.0,0.0,0.0,0.0,62.4361011566,-30.1374078912,69.3291430932,-11.5238988434,-6.0974078912,13.0375851884,73.96,-24.04,77.7689089547,0.0,70.8361011566,-17.6474078912,73.0012618545,-11.5238988434,-6.0974078912,13.0375851884,82.36,-11.55,83.1659311257,0.0,62.5561011566,13.2625921088,63.9465569156,-11.5238988434,-6.0974078912,13.0375851884,74.08,19.36,76.5679828649,0.0,77.4761011566,-16.9774078912,79.3144288836,-11.5238988434,-6.0974078912,13.0375851884,89.0,-10.88,89.662558518,0.0
2022-02-13 13:00:00,65.3842511916,-29.7968634652,71.8536942422,-11.5957488084,-6.1268634652,13.1148711907,76.98,-23.67,80.5368816133,0.0,-11.5957488084,-6.1268634652,13.1148711907,-11.5957488084,-6.1268634652,13.1148711907,0.0,0.0,0.0,0.0,62.7742511916,-29.9468634652,69.5515725492,-11.5957488084,-6.1268634652,13.1148711907,74.37,-23.82,78.0915443566,0.0,71.2042511916,-17.6668634652,73.3632295667,-11.5957488084,-6.1268634652,13.1148711907,82.8,-11.54,83.6003086119,0.0,62.8842511916,13.5131365348,64.319778505,-11.5957488084,-6.1268634652,13.1148711907,74.48,19.64,77.0259696466,0.0,79.8042511916,-16.9668634652,81.5879461936,-11.5957488084,-6.1268634652,13.1148711907,91.4,-10.84,92.04056497,0.0
2022-02-13 13:30:00,65.0756511415,-29.8428441905,71.5921484582,-10.8743488585,-5.9428441905,12.392290352,75.95,-23.9,79.6216836044,0.0,-10.8743488585,-5.9428441905,12.392290352,-10.8743488585,-5.9428441905,12.392290352,0.0,0.0,0.0,0.0,62.4856511415,-30.0028441905,69.3154186173,-10.8743488585,-5.9428441905,12.392290352,73.36,-24.06,77.2047485586,0.0,70.5856511415,-17.8328441905,72.8034647458,-10.8743488585,-5.9428441905,12.392290352,81.46,-11.89,82.3231662413,0.0,62.6456511415,13.4971558095,64.0831555238,-10.8743488585,-5.9428441905,12.392290352,73.52,19.44,76.0467224803,0.0,80.6456511415,-15.8228441905,82.1832309313,-10.8743488585,-5.9428441905,12.392290352,91.52,-9.88,92.0517506623,0.0
2022-02-13 14:00:00,64.4948510764,-30.2892092362,71.2532245693,-10.6551489236,-5.7992092362,12.1310768833,75.15,-24.49,79.0397532891,0.0,-10.6551489236,-5.7992092362,12.1310768833,-10.6551489236,-5.7992092362,12.1310768833,0.0,0.0,0.0,0.0,61.9648510764,-30.4392092362,69.0375856171,-10.6551489236,-5.7992092362,12.1310768833,72.62,-24.64,76.6863351582,0.0,69.8448510764,-18.2992092362,72.2022456753,-10.6551489236,-5.7992092362,12.1310768833,80.5,-12.5,81.4647162887,0.0,62.1048510764,13.4007907638,63.534193316,-10.6551489236,-5.7992092362,12.1310768833,72.76,19.2,75.250631891,0.0,77.1048510764,-15.8392092362,78.7149198611,-10.6551489236,-5.7992092362,12.1310768833,87.76,-10.04,88.3324357187,0.0
2022-02-13 14:30:00,63.7804178032,-30.8077680764,70.8312097102,-10.5295821968,-5.7777680764,12.0106080272,74.31,-25.03,78.4122248122,0.0,-10.5295821968,-5.7777680764,12.0106080272,-10.5295821968,-5.7777680764,12.0106080272,0.0,0.0,0.0,0.0,61.2604178032,-30.9577680764,68.6383434656,-10.5295821968,-5.7777680764,12.0106080272,71.79,-25.18,76.0778318566,0.0,69.1304178032,-18.7577680764,71.6300811731,-10.5295821968,-5.7777680764,12.0106080272,79.66,-12.98,80.7105693203,0.0,61.4304178032,12.9822319236,62.7872166703,-10.5295821968,-5.7777680764,12.0106080272,71.96,18.76,74.3651746451,0.0,73.8704178032,-14.9377680764,75.3656124604,-10.5295821968,-5.7777680764,12.0106080272,84.4,-9.16,84.8956159057,0.0
2022-02-13 15:00:00,62.9557178585,-30.8989049476,70.1296281043,-9.8542821415,-5.6589049476,11.3635417775,72.81,-25.24,77.0607143751,0.0,-9.8542821415,-5.6589049476,11.3635417775,-9.8542821415,-5.6589049476,11.3635417775,0.0,0.0,0.0,0.0,60.5157178585,-31.0689049476,68.0252082876,-9.8542821415,-5.6589049476,11.3635417775,70.37,-25.41,74.8171437573,0.0,68.1557178585,-19.5189049476,70.895624175,-9.8542821415,-5.6589049476,11.3635417775,78.01,-13.86,79.2316836878,0.0,60.6657178585,12.9410950524,62.0306477836,-9.8542821415,-5.6589049476,11.3635417775,70.52,18.6,72.9316831014,0.0,64.6657178585,-14.1789049476,66.2019366157,-9.8542821415,-5.6589049476,11.3635417775,74.52,-8.52,75.0054718004,0.0
2022-02-13 15:30:00,62.5555176228,-31.4257344295,70.0054967091,-10.0444823772,-5.7157344295,11.5568700907,72.6,-25.71,77.0179466099,0.0,-10.0444823772,-5.7157344295,11.5568700907,-10.0444823772,-5.7157344295,11.5568700907,0.0,0.0,0.0,0.0,60.1255176228,-31.5757344295,67.9124795172,-10.0444823772,-5.7157344295,11.5568700907,70.17,-25.86,74.7834774532,0.0,67.9355176228,-20.0357344295,70.8284209114,-10.0444823772,-5.7157344295,11.5568700907,77.98,-14.32,79.2839378437,0.0,60.2755176228,12.6442655705,61.5874620074,-10.0444823772,-5.7157344295,11.5568700907,70.32,18.36,72.6773142046,0.0,63.4755176228,-17.0357344295,65.7218197027,-10.0444823772,-5.7157344295,11.5568700907,73.52,-11.32,74.3863750965,0.0
2022-02-13 16:00:00,62.449750789,-31.4691532139,69.9305296534,-10.690249211,-5.8691532139,12.1954248652,73.14,-25.6,77.4907710634,0.0,-10.690249211,-5.8691532139,12.1954248652,-10.690249211,-5.8691532139,12.1954248652,0.0,0.0,0.0,0.0,59.999750789,-31.6191532139,67.8213900234,-10.690249211,-5.8691532139,12.1954248652,70.69,-25.75,75.2338926283,0.0,68.329750789,-19.9791532139,71.1907396087,-10.690249211,-5.8691532139,12.1954248652,79.02,-14.11,80.2698729288,0.0,60.149750789,12.6508467861,61.4657339042,-10.690249211,-5.8691532139,12.1954248652,70.84,18.52,73.2208713414,0.0,69.189750789,-18.1091532139,71.5203680386,-10.690249211,-5.8691532139,12.1954248652,79.88,-12.24,80.8123257925,0.0
2022-02-13 16:30:00,63.5669673361,-30.9642853922,70.707469946,-11.5330326639,-6.0942853922,13.0442001237,75.1,-24.87,79.1108519737,0.0,-11.5330326639,-6.0942853922,13.0442001237,-11.5330326639,-6.0942853922,13.0442001237,0.0,0.0,0.0,0.0,61.0369673361,-31.1042853922,68.5053862944,-11.5330326639,-6.0942853922,13.0442001237,72.57,-25.01,76.7587454301,0.0,69.9269673361,-19.4442853922,72.5800316564,-11.5330326639,-6.0942853922,13.0442001237,81.46,-13.35,82.5466783099,0.0,61.1869673361,12.8257146078,62.5167491716,-11.5330326639,-6.0942853922,13.0442001237,72.72,18.92,75.1409661902,0.0,78.9469673361,-17.0142853922,80.7595787444,-11.5330326639,-6.0942853922,13.0442001237,90.48,-10.92,91.1365832144,0.0
2022-02-13 17:00:00,64.7432339191,-30.5753183059,71.5998353895,-12.6267660809,-6.3653183059,14.1404561029,77.37,-24.21,81.0693591932,0.0,-12.6267660809,-6.3653183059,14.1404561029,-12.6267660809,-6.3653183059,14.1404561029,0.0,0.0,0.0,0.0,62.1132339191,-30.7153183059,69.2927456991,-12.6267660809,-6.3653183059,14.1404561029,74.74,-24.35,78.6065525259,0.0,71.4832339191,-19.0753183059,73.9845963698,-12.6267660809,-6.3653183059,14.1404561029,84.11,-12.71,85.0648940515,0.0,62.2932339191,12.8746816941,63.6097824302,-12.6267660809,-6.3653183059,14.1404561029,74.92,19.24,77.351043949,0.0,72.2532339191,-16.8853183059,74.2000255125,-12.6267660809,-6.3653183059,14.1404561029,84.88,-10.52,85.529438207,0.0
2022-02-13 17:30:00,66.400733843,-31.587280008,73.531039114,-13.919266157,-6.777280008,15.4815210705,80.32,-24.81,84.0644901251,0.0,-13.919266157,-6.777280008,15.4815210705,-13.919266157,-6.777280008,15.4815210705,0.0,0.0,0.0,0.0,63.670733843,-31.637280008,71.0976781225,-13.919266157,-6.777280008,15.4815210705,77.59,-24.86,81.4753195759,0.0,74.210733843,-14.777280008,75.6677013127,-13.919266157,-6.777280008,15.4815210705,88.13,-8.0,88.492355037,0.0,63.880733843,11.622719992,64.929467704,-13.919266157,-6.777280008,15.4815210705,77.8,18.4,79.9462319312,0.0,77.480733843,-12.737280008,78.5207133109,-13.919266157,-6.777280008,15.4815210705,91.4,-5.96,91.594113348,0.0
2022-02-13 18:00:00,67.2518504773,-38.5982648607,77.5411983585,-14.7181495227,-6.9782648607,16.2886496015,81.97,-31.62,87.857300778,0.0,-14.7181495227,-6.9782648607,16.2886496015,-14.7181495227,-6.9782648607,16.2886496015,0.0,0.0,0.0,0.0,64.5218504773,-38.3882648607,75.0781464077,-14.7181495227,-6.9782648607,16.2886496015,79.24,-31.41,85.2382877585,0.0,77.8618504773,-2.4882648607,77.9015996098,-14.7181495227,-6.9782648607,16.2886496015,92.58,4.49,92.6888153986,0.0,64.8418504773,5.0617351393,65.0391169677,-14.7181495227,-6.9782648607,16.2886496015,79.56,12.04,80.4658635696,0.0,74.2018504773,3.0217351393,74.263352318,-14.7181495227,-6.9782648607,16.2886496015,88.92,10.0,89.4805364311,0.0
2022-02-13 18:30:00,66.6546171415,-38.6806987506,77.0651311691,-14.1353828585,-6.8006987506000005,15.6862536016,80.79,-31.88,86.8525100386,0.0,-14.1353828585,-6.8006987506000005,15.6862536016,-14.1353828585,-6.8006987506000005,15.6862536016,0.0,0.0,0.0,0.0,63.9946171415,-38.4806987506,74.6731223361,-14.1353828585,-6.8006987506000005,15.6862536016,78.13,-31.68,84.3084770352,0.0,76.9146171415,-2.9506987506,76.9711956068,-14.1353828585,-6.8006987506000005,15.6862536016,91.05,3.85,91.131361232,0.0,64.3446171415,4.9993012494,64.5385370772,-14.1353828585,-6.8006987506000005,15.6862536016,78.48,11.8,79.3621471484,0.0,72.7046171415,-0.1606987506,72.7047947372,-14.1353828585,-6.8006987506000005,15.6862536016,86.84,6.64,87.0934854051,0.0
