Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-13 19:00:00,65.0536003976,-39.9697859266,76.3515206902,-14.1663996024,-6.5097859266,15.5905160435,79.22,-33.46,85.9963952733,0.0,-14.1663996024,-6.5097859266,15.5905160435,-14.1663996024,-6.5097859266,15.5905160435,0.0,0.0,0.0,0.0,62.4536003976,-39.7497859266,74.0303835181,-14.1663996024,-6.5097859266,15.5905160435,76.62,-33.24,83.5195905162,0.0,75.0636003976,-3.9897859266,75.1695583092,-14.1663996024,-6.5097859266,15.5905160435,89.23,2.52,89.2655773521,0.0,62.8736003976,4.4502140734,63.0308974413,-14.1663996024,-6.5097859266,15.5905160435,77.04,10.96,77.8157002153,0.0,67.8736003976,1.8102140734,67.8977356466,-14.1663996024,-6.5097859266,15.5905160435,82.04,8.32,82.4608028096,0.0
2022-02-13 19:30:00,62.7467669101,-41.2048778793,75.066628529,-12.5532330899,-6.1348778793,13.9721289574,75.3,-35.07,83.0662079308,0.0,-12.5532330899,-6.1348778793,13.9721289574,-12.5532330899,-6.1348778793,13.9721289574,0.0,0.0,0.0,0.0,60.3067669101,-40.9648778793,72.904234135,-12.5532330899,-6.1348778793,13.9721289574,72.86,-34.83,80.7570956635,0.0,72.2467669101,-6.3048778793,72.5213541933,-12.5532330899,-6.1348778793,13.9721289574,84.8,-0.17,84.8001704008,0.0,60.6867669101,3.4251221207,60.7833459061,-12.5532330899,-6.1348778793,13.9721289574,73.24,9.56,73.8612970371,0.0,61.7267669101,-0.4548778793,61.728442934,-12.5532330899,-6.1348778793,13.9721289574,74.28,5.68,74.4968509402,0.0
2022-02-13 20:00:00,61.1405336212,-35.5703861652,70.7348374101,-10.7094663788,-5.7603861652,12.1603749486,71.85,-29.81,77.7885505714,0.0,-10.7094663788,-5.7603861652,12.1603749486,-10.7094663788,-5.7603861652,12.1603749486,0.0,0.0,0.0,0.0,58.7705336212,-35.5503861652,68.6862837735,-10.7094663788,-5.7603861652,12.1603749486,69.48,-29.79,75.597053514,0.0,67.7105336212,-17.4703861652,69.9280398412,-10.7094663788,-5.7603861652,12.1603749486,78.42,-11.71,79.2894728195,0.0,59.0105336212,8.7596138348,59.6571363107,-10.7094663788,-5.7603861652,12.1603749486,69.72,14.52,71.215930802,0.0,61.2505336212,-14.880386165200001,63.032164498,-10.7094663788,-5.7603861652,12.1603749486,71.96,-9.12,72.5356188365,0.0
2022-02-13 20:30:00,59.2451670205,-33.4547815895,68.0383144008,-9.8748329795,-5.4747815895,11.2909503509,69.12,-27.98,74.5684571384,0.0,-9.8748329795,-5.4747815895,11.2909503509,-9.8748329795,-5.4747815895,11.2909503509,0.0,0.0,0.0,0.0,56.9651670205,-33.5247815895,66.0979669453,-9.8748329795,-5.4747815895,11.2909503509,66.84,-28.05,72.487158173,0.0,64.5451670205,-22.2047815895,68.2578267391,-9.8748329795,-5.4747815895,11.2909503509,74.42,-16.73,76.277318385,0.0,57.0851670205,10.3252184105,58.0114336057,-9.8748329795,-5.4747815895,11.2909503509,66.96,15.8,68.7988488276,0.0,62.0851670205,-17.1947815895,64.4222669415,-9.8748329795,-5.4747815895,11.2909503509,71.96,-11.72,72.9081614087,0.0
2022-02-13 21:00:00,57.0268004076,-34.3814828528,66.5893559654,-9.1631995924,-5.1714828528,10.521808859,66.19,-29.21,72.3487401411,0.0,-9.1631995924,-5.1714828528,10.521808859,-9.1631995924,-5.1714828528,10.521808859,0.0,0.0,0.0,0.0,54.8668004076,-34.4414828528,64.7810275318,-9.1631995924,-5.1714828528,10.521808859,64.03,-29.27,70.4029388591,0.0,61.8468004076,-23.5014828528,66.1615176439,-9.1631995924,-5.1714828528,10.521808859,71.01,-18.33,73.3376369949,0.0,54.9968004076,9.3085171472,55.7789973606,-9.1631995924,-5.1714828528,10.521808859,64.16,14.48,65.7736725446,0.0,58.5168004076,-17.0914828528,60.9617479741,-9.1631995924,-5.1714828528,10.521808859,67.68,-11.92,68.7216763474,0.0
2022-02-13 21:30:00,54.6112169584,-35.6619951823,65.2239443614,-8.3687830416,-4.9219951823,9.7088910887,62.98,-30.74,70.0815810324,0.0,-8.3687830416,-4.9219951823,9.7088910887,-8.3687830416,-4.9219951823,9.7088910887,0.0,0.0,0.0,0.0,52.6012169584,-35.7219951823,63.5841880133,-8.3687830416,-4.9219951823,9.7088910887,60.97,-30.8,68.3079856239,0.0,59.3512169584,-24.0419951823,64.0358062867,-8.3687830416,-4.9219951823,9.7088910887,67.72,-19.12,70.3674129125,0.0,52.6712169584,8.5180048177,53.3555386249,-8.3687830416,-4.9219951823,9.7088910887,61.04,13.44,62.502121564,0.0,51.8712169584,-19.6419951823,55.4655850369,-8.3687830416,-4.9219951823,9.7088910887,60.24,-14.72,62.0123858596,0.0
2022-02-13 22:00:00,51.9328502874,-36.9797852977,63.7536309526,-7.3371497126000005,-4.5597852977,8.638599878800001,59.27,-32.42,67.5573038242,0.0,-7.3371497126000005,-4.5597852977,8.638599878800001,-7.3371497126000005,-4.5597852977,8.638599878800001,0.0,0.0,0.0,0.0,50.0628502874,-37.0397852977,62.2754740953,-7.3371497126000005,-4.5597852977,8.638599878800001,57.4,-32.48,65.9523343029,0.0,56.2028502874,-24.4797852977,61.3026938123,-7.3371497126000005,-4.5597852977,8.638599878800001,63.54,-19.92,66.5893234686,0.0,50.1828502874,7.7202147023,50.7732230415,-7.3371497126000005,-4.5597852977,8.638599878800001,57.52,12.28,58.8162290529,0.0,41.3428502874,-19.9597852977,45.9088695027,-7.3371497126000005,-4.5597852977,8.638599878800001,48.68,-15.4,51.0578338749,0.0
2022-02-13 22:30:00,49.0266502634,-37.5010982389,61.7247503451,-6.5633497366,-4.2210982389,7.8035395884,55.59,-33.28,64.790481554,0.0,-6.5633497366,-4.2210982389,7.8035395884,-6.5633497366,-4.2210982389,7.8035395884,0.0,0.0,0.0,0.0,47.3066502634,-37.5610982389,60.4049274485,-6.5633497366,-4.2210982389,7.8035395884,53.87,-33.34,63.3524466773,0.0,52.7866502634,-25.9510982389,58.8208291835,-6.5633497366,-4.2210982389,7.8035395884,59.35,-21.73,63.2029698669,0.0,47.3566502634,7.2989017611,47.915825059,-6.5633497366,-4.2210982389,7.8035395884,53.92,11.52,55.1368914612,0.0,41.2366502634,-20.6610982389,46.1231211583,-6.5633497366,-4.2210982389,7.8035395884,47.8,-16.44,50.5481315184,0.0
2022-02-13 23:00:00,46.2839502895,-38.2182798608,60.0236700804,-5.0960497105,-3.8382798608,6.3798209177,51.38,-34.38,61.8214267063,0.0,-5.0960497105,-3.8382798608,6.3798209177,-5.0960497105,-3.8382798608,6.3798209177,0.0,0.0,0.0,0.0,44.7239502895,-38.2982798608,58.8811512268,-5.0960497105,-3.8382798608,6.3798209177,49.82,-34.46,60.5765961408,0.0,49.4539502895,-26.4282798608,56.0726954554,-5.0960497105,-3.8382798608,6.3798209177,54.55,-22.59,59.0424474425,0.0,44.7039502895,6.8817201392000005,45.230534416,-5.0960497105,-3.8382798608,6.3798209177,49.8,10.72,50.9407341918,0.0,41.3839502895,-20.9982798608,46.4064553557,-5.0960497105,-3.8382798608,6.3798209177,46.48,-17.16,49.5465034084,0.0
2022-02-13 23:30:00,45.1369668934,-28.6744927203,53.4749690332,-3.9230331066,-3.4944927203000002,5.2537289736,49.06,-25.18,55.1445010858,0.0,-3.9230331066,-3.4944927203000002,5.2537289736,-3.9230331066,-3.4944927203000002,5.2537289736,0.0,0.0,0.0,0.0,43.5769668934,-29.1144927203,52.4080693213,-3.9230331066,-3.4944927203000002,5.2537289736,47.5,-25.62,53.9688280399,0.0,45.0369668934,-40.3944927203,60.4982927783,-3.9230331066,-3.4944927203000002,5.2537289736,48.96,-36.9,61.3081691131,0.0,43.3569668934,15.9855072797,46.209988327,-3.9230331066,-3.4944927203000002,5.2537289736,47.28,19.48,51.1357878594,0.0,38.8769668934,-29.5344927203,48.8231995579,-3.9230331066,-3.4944927203000002,5.2537289736,42.8,-26.04,50.0991177567,0.0
2022-02-14 00:00:00,43.803550567,-28.9240363293,52.4914366335,-3.436449433,-3.4140363293,4.844050863,47.24,-25.51,53.6877798014,0.0,-3.436449433,-3.4140363293,4.844050863,-3.436449433,-3.4140363293,4.844050863,0.0,0.0,0.0,0.0,42.323550567,-29.3940363293,51.5295284698,-3.436449433,-3.4140363293,4.844050863,45.76,-25.98,52.6206993492,0.0,43.413550567,-41.1440363293,59.8127753769,-3.436449433,-3.4140363293,4.844050863,46.85,-37.73,60.153764637,0.0,42.083550567,16.0659636707,45.0459811414,-3.436449433,-3.4140363293,4.844050863,45.52,19.48,49.5130366671,0.0,38.163550567,-30.5740363293,48.9001870072,-3.436449433,-3.4140363293,4.844050863,41.6,-27.16,49.6812399201,0.0
2022-02-14 00:30:00,46.2506837328,-28.4160219571,54.2825575081,-3.8393162672,-3.5360219571,5.2195594335,50.09,-24.88,55.9287269657,134.65,-3.8393162672,-3.5360219571,5.2195594335,-3.8393162672,-3.5360219571,5.2195594335,0.0,0.0,0.0,0.0,44.6806837328,-28.8760219571,53.199512619,-3.8393162672,-3.5360219571,5.2195594335,48.52,-25.34,54.7385239114,134.79,46.1606837328,-40.6260219571,61.4921326898,-3.8393162672,-3.5360219571,5.2195594335,50.0,-37.09,62.254864067,131.98,44.4406837328,16.2639780429,47.3232643889,-3.8393162672,-3.5360219571,5.2195594335,48.28,19.8,52.1823571717,134.79,42.5606837328,-29.8560219571,51.9884010805,-3.8393162672,-3.5360219571,5.2195594335,46.4,-26.32,53.3451253631,0.0
2022-02-14 01:00:00,46.5292337674,-28.5944288625,54.6132855353,-5.3307662326,-4.0944288625,6.7217123069,51.86,-24.5,57.3559900969,134.25,-5.3307662326,-4.0944288625,6.7217123069,-5.3307662326,-4.0944288625,6.7217123069,0.0,0.0,0.0,0.0,44.8692337674,-29.0144288625,53.4329974931,-5.3307662326,-4.0944288625,6.7217123069,50.2,-24.92,56.0450390311,134.36,47.4092337674,-39.7144288625,61.8455439486,-5.3307662326,-4.0944288625,6.7217123069,52.74,-35.62,63.6419044341,131.53,44.6692337674,15.4655711375,47.2707556104,-5.3307662326,-4.0944288625,6.7217123069,50.0,19.56,53.6897904634,134.36,50.9092337674,-29.0544288625,58.6166351756,-5.3307662326,-4.0944288625,6.7217123069,56.24,-24.96,61.5299861856,0.0
2022-02-14 01:30:00,45.4781504028,-28.9788564254,53.9262114725,-5.6118495972,-4.1588564254,6.9849082076,51.09,-24.82,56.7998283448,133.11,-5.6118495972,-4.1588564254,6.9849082076,-5.6118495972,-4.1588564254,6.9849082076,0.0,0.0,0.0,0.0,43.8381504028,-29.4188564254,52.7944366777,-5.6118495972,-4.1588564254,6.9849082076,49.45,-25.26,55.5281018944,133.23,46.4481504028,-40.1988564254,61.4278335427,-5.6118495972,-4.1588564254,6.9849082076,52.06,-36.04,63.3176531467,130.31,43.6281504028,15.4411435746,46.2800650654,-5.6118495972,-4.1588564254,6.9849082076,49.24,19.6,52.9975244705,133.23,47.9081504028,-30.3588564254,56.7172904719,-5.6118495972,-4.1588564254,6.9849082076,53.52,-26.2,59.5888445936,0.0
2022-02-14 02:00:00,43.8596505622,-29.5716186134,52.8975384574,-5.4303494378,-4.0916186134,6.7992674528,49.29,-25.48,55.4863451671,133.75,-5.4303494378,-4.0916186134,6.7992674528,-5.4303494378,-4.0916186134,6.7992674528,0.0,0.0,0.0,0.0,42.3096505622,-30.0116186134,51.8729581043,-5.4303494378,-4.0916186134,6.7992674528,47.74,-25.92,54.3226840279,133.88,44.6996505622,-40.5816186134,60.3732269277,-5.4303494378,-4.0916186134,6.7992674528,50.13,-36.49,62.0043304939,130.93,42.0496505622,14.7883813866,44.5743125178,-5.4303494378,-4.0916186134,6.7992674528,47.48,18.88,51.0960350712,133.88,44.8896505622,-30.7716186134,54.424013447,-5.4303494378,-4.0916186134,6.7992674528,50.32,-26.68,56.9554633025,0.0
2022-02-14 02:30:00,43.2930006761,-29.8647090578,52.594531604,-5.0169993239,-4.0047090578,6.4193439582,48.31,-25.86,54.7959460179,133.75,-5.0169993239,-4.0047090578,6.4193439582,-5.0169993239,-4.0047090578,6.4193439582,0.0,0.0,0.0,0.0,41.7630006761,-30.2947090578,51.593775035,-5.0169993239,-4.0047090578,6.4193439582,46.78,-26.29,53.6612756091,133.88,43.9030006761,-40.4547090578,59.6997232264,-5.0169993239,-4.0047090578,6.4193439582,48.92,-36.45,61.0063021335,130.93,41.5430006761,14.8752909422,44.1259015295,-5.0169993239,-4.0047090578,6.4193439582,46.56,18.88,50.2422929413,133.88,38.7430006761,-30.6847090578,49.4223782446,-5.0169993239,-4.0047090578,6.4193439582,43.76,-26.68,51.251926793,0.0
2022-02-14 03:00:00,42.2448672947,-29.821458424,51.7102329842,-4.4551327053,-3.9014584240000003,5.9219578904,46.7,-25.92,53.4110138455,134.4,-4.4551327053,-3.9014584240000003,5.9219578904,-4.4551327053,-3.9014584240000003,5.9219578904,0.0,0.0,0.0,0.0,40.7848672947,-30.291458423999998,50.8033252229,-4.4551327053,-3.9014584240000003,5.9219578904,45.24,-26.39,52.3745138402,134.52,42.6848672947,-40.751458424,59.0142292981,-4.4551327053,-3.9014584240000003,5.9219578904,47.14,-36.85,59.8339544072,131.49,40.5048672947,15.058541576,43.2134695316,-4.4551327053,-3.9014584240000003,5.9219578904,44.96,18.96,48.7942947485,134.52,38.2648672947,-30.421458424,48.8842019647,-4.4551327053,-3.9014584240000003,5.9219578904,42.72,-26.52,50.2822911173,0.0
2022-02-14 03:30:00,41.4382007474,-29.6467746336,50.951503681,-4.1017992526,-3.7667746336,5.5689629419,45.54,-25.88,52.380015273,134.78,-4.1017992526,-3.7667746336,5.5689629419,-4.1017992526,-3.7667746336,5.5689629419,0.0,0.0,0.0,0.0,40.0182007474,-30.1367746336,50.0967222119,-4.1017992526,-3.7667746336,5.5689629419,44.12,-26.37,51.3999153696,134.91,41.6582007474,-41.1367746336,58.5460495402,-4.1017992526,-3.7667746336,5.5689629419,45.76,-37.37,59.0804070737,131.95,39.7782007474,15.3532253664,42.6383252938,-4.1017992526,-3.7667746336,5.5689629419,43.88,19.12,47.8646926241,134.91,31.5782007474,-27.8867746336,42.1290275453,-4.1017992526,-3.7667746336,5.5689629419,35.68,-24.12,43.0678162901,0.0
2022-02-14 04:00:00,40.5942005967,-29.5764383322,50.2260373363,-3.9357994033,-3.6664383322000003,5.3789670929,44.53,-25.91,51.5194041115,134.78,-3.9357994033,-3.6664383322000003,5.3789670929,-3.9357994033,-3.6664383322000003,5.3789670929,0.0,0.0,0.0,0.0,39.2242005967,-30.0664383322,49.4219447861,-3.9357994033,-3.6664383322000003,5.3789670929,43.16,-26.4,50.5939284895,134.91,40.7442005967,-41.7864383322,58.3626276889,-3.9357994033,-3.6664383322000003,5.3789670929,44.68,-38.12,58.7319061499,131.95,38.9042005967,15.4135616678,41.846322507,-3.9357994033,-3.6664383322000003,5.3789670929,42.84,19.08,46.8968229201,134.91,42.1442005967,-31.7464383322,52.7633394576,-3.9357994033,-3.6664383322000003,5.3789670929,46.08,-28.08,53.9615863369,0.0
2022-02-14 04:30:00,40.5985171707,-29.4417945996,50.150362568,-3.7514828293,-3.6117945996,5.2075602396,44.35,-25.83,51.3235949637,134.91,-3.7514828293,-3.6117945996,5.2075602396,-3.7514828293,-3.6117945996,5.2075602396,0.0,0.0,0.0,0.0,39.2185171707,-29.9517945996,49.3477668066,-3.7514828293,-3.6117945996,5.2075602396,42.97,-26.34,50.4005605128,135.04,40.5785171707,-41.8017945996,58.2580989006,-3.7514828293,-3.6117945996,5.2075602396,44.33,-38.19,58.5117509565,132.17,38.9285171707,15.7082054004,41.9782939864,-3.7514828293,-3.6117945996,5.2075602396,42.68,19.32,46.8491707504,135.04,41.9685171707,-32.1717945996,52.8808169496,-3.7514828293,-3.6117945996,5.2075602396,45.72,-28.56,53.9072536863,0.0
2022-02-14 05:00:00,40.2528671951,-29.8631796952,50.1208820646,-3.7071328049,-3.5731796952,5.1488296503,43.96,-26.29,51.22153551,135.18,-3.7071328049,-3.5731796952,5.1488296503,-3.7071328049,-3.5731796952,5.1488296503,0.0,0.0,0.0,0.0,38.8928671951,-30.3531796952,49.3352879415,-3.7071328049,-3.5731796952,5.1488296503,42.6,-26.78,50.3182710355,135.3,40.2628671951,-41.4731796952,57.8024489862,-3.7071328049,-3.5731796952,5.1488296503,43.97,-37.9,58.0497278202,132.42,38.6128671951,15.1468203048,41.4774598833,-3.7071328049,-3.5731796952,5.1488296503,42.32,18.72,46.275488112,135.3,39.9728671951,-32.0131796952,51.212047274,-3.7071328049,-3.5731796952,5.1488296503,43.68,-28.44,52.1227013882,0.0
2022-02-14 05:30:00,41.5728837525,-29.2937802274,50.8569584571,-4.2071162475,-3.7337802274,5.6250281694,45.78,-25.56,52.4320703387,135.01,-4.2071162475,-3.7337802274,5.6250281694,-4.2071162475,-3.7337802274,5.6250281694,0.0,0.0,0.0,0.0,40.1328837525,-29.7837802274,49.9772140373,-4.2071162475,-3.7337802274,5.6250281694,44.34,-26.05,51.4260449578,135.13,41.8028837525,-40.8337802274,58.4369634537,-4.2071162475,-3.7337802274,5.6250281694,46.01,-37.1,59.1044000054,132.18,39.8328837525,15.7062197726,42.81756611,-4.2071162475,-3.7337802274,5.6250281694,44.04,19.44,48.1397465718,135.13,30.1128837525,-29.7337802274,42.3188309681,-4.2071162475,-3.7337802274,5.6250281694,34.32,-26.0,43.0565024125,0.0
2022-02-14 06:00:00,43.3823171919,-28.5798411522,51.950291291,-4.9376828081,-3.9698411522,6.3356412689,48.32,-24.61,54.2261422194,134.79,-4.9376828081,-3.9698411522,6.3356412689,-4.9376828081,-3.9698411522,6.3356412689,0.0,0.0,0.0,0.0,41.8523171919,-29.0598411522,50.9518480736,-4.9376828081,-3.9698411522,6.3356412689,46.79,-25.09,53.0924872275,134.91,43.8423171919,-39.7798411522,59.1995315762,-4.9376828081,-3.9698411522,6.3356412689,48.78,-35.81,60.5131762511,131.94,41.5823171919,15.950158847800001,44.5364645017,-4.9376828081,-3.9698411522,6.3356412689,46.52,19.92,50.6055016772,134.91,40.1423171919,-30.5298411522,50.4328943281,-4.9376828081,-3.9698411522,6.3356412689,45.08,-26.56,52.3224617158,0.0
2022-02-14 06:30:00,48.5396171678,-26.9962144527,55.5417863376,-6.9603828322,-4.5962144527,8.340990137,55.5,-22.4,59.8498955722,133.95,-6.9603828322,-4.5962144527,8.340990137,-6.9603828322,-4.5962144527,8.340990137,0.0,0.0,0.0,0.0,46.7296171678,-27.4762144527,54.2088505809,-6.9603828322,-4.5962144527,8.340990137,53.69,-22.88,58.3618925327,134.05,49.7496171678,-37.3962144527,62.2374586864,-6.9603828322,-4.5962144527,8.340990137,56.71,-32.8,65.5123202154,131.06,46.5196171678,17.1637855473,49.5849807477,-6.9603828322,-4.5962144527,8.340990137,53.48,21.76,57.7374055531,134.05,47.5996171678,-28.0362144527,55.2426725943,-6.9603828322,-4.5962144527,8.340990137,54.56,-23.44,59.3820444242,0.0
2022-02-14 07:00:00,52.4015837759,-30.4766950629,60.6197568799,-9.0884162241,-5.2966950629,10.5192341951,61.49,-25.18,66.4458614212,133.09,-9.0884162241,-5.2966950629,10.5192341951,-9.0884162241,-5.2966950629,10.5192341951,0.0,0.0,0.0,0.0,50.3915837759,-30.7966950629,59.0571599575,-9.0884162241,-5.2966950629,10.5192341951,59.48,-25.5,64.7156889788,133.18,56.1815837759,-27.7266950629,62.6509375403,-9.0884162241,-5.2966950629,10.5192341951,65.27,-22.43,69.0165038234,130.09,50.3515837759,13.6633049371,52.1724821198,-9.0884162241,-5.2966950629,10.5192341951,59.44,18.96,62.3906659686,133.18,48.3915837759,-21.6966950629,53.0329327587,-9.0884162241,-5.2966950629,10.5192341951,57.48,-16.4,59.7738270483,0.0
2022-02-14 07:30:00,59.6911504896,-31.9234526839,67.6915081678,-11.3588495104,-5.9634526839,12.8291164978,71.05,-25.96,75.6440618952,131.67,-11.3588495104,-5.9634526839,12.8291164978,-11.3588495104,-5.9634526839,12.8291164978,0.0,0.0,0.0,0.0,57.3211504896,-32.0734526839,65.6842497142,-11.3588495104,-5.9634526839,12.8291164978,68.68,-26.11,73.4756728448,131.77,64.3711504896,-19.1134526839,67.1488576884,-11.3588495104,-5.9634526839,12.8291164978,75.73,-13.15,76.8632252771,130.55,57.4011504896,11.7965473161,58.6007730846,-11.3588495104,-5.9634526839,12.8291164978,68.76,17.76,71.0165839787,131.77,57.2011504896,-15.3634526839,59.2284331694,-11.3588495104,-5.9634526839,12.8291164978,68.56,-9.4,69.2013988298,0.0
2022-02-14 08:00:00,62.1415504548,-29.7882325964,68.9123435542,-12.1784495452,-6.2382325964,13.6832079299,74.32,-23.55,77.9619452041,131.67,-12.1784495452,-6.2382325964,13.6832079299,-12.1784495452,-6.2382325964,13.6832079299,0.0,0.0,0.0,0.0,59.6115504548,-29.9882325964,66.7295365028,-12.1784495452,-6.2382325964,13.6832079299,71.79,-23.75,75.6165762251,131.77,67.7415504548,-16.8982325964,69.8173898316,-12.1784495452,-6.2382325964,13.6832079299,79.92,-10.66,80.6277991762,130.55,59.7415504548,13.7217674036,61.2971430934,-12.1784495452,-6.2382325964,13.6832079299,71.92,19.96,74.6383815473,131.77,68.5415504548,-14.8382325964,70.129289782,-12.1784495452,-6.2382325964,13.6832079299,80.72,-8.6,81.1768341339,0.0
2022-02-14 08:30:00,62.4822503391,-28.897375920400002,68.8410483834,-11.2577496609,-6.2673759204,12.8847556576,73.74,-22.63,77.1343276369,131.31,-11.2577496609,-6.2673759204,12.8847556576,-11.2577496609,-6.2673759204,12.8847556576,0.0,0.0,0.0,0.0,59.9722503391,-29.1473759204,66.6801344764,-11.2577496609,-6.2673759204,12.8847556576,71.23,-22.88,74.8144858968,131.44,69.8422503391,-14.687375920400001,71.3698742038,-11.2577496609,-6.2673759204,12.8847556576,81.1,-8.42,81.5359209183,130.17,60.0622503391,14.6926240796,61.8332201825,-11.2577496609,-6.2673759204,12.8847556576,71.32,20.96,74.3361554023,131.44,74.5422503391,-12.6673759204,75.6109085935,-11.2577496609,-6.2673759204,12.8847556576,85.8,-6.4,86.0383635363,0.0
2022-02-14 09:00:00,62.6221004812,-27.6352301032,68.4487648649,-9.1678995188,-5.9552301032,10.932298348,71.79,-21.68,74.9921762586,131.62,-9.1678995188,-5.9552301032,10.932298348,-9.1678995188,-5.9552301032,10.932298348,0.0,0.0,0.0,0.0,60.1521004812,-27.9452301032,66.3265488158,-9.1678995188,-5.9552301032,10.932298348,69.32,-21.99,72.72429099,131.73,70.3921004812,-13.3052301032,71.6385158853,-9.1678995188,-5.9552301032,10.932298348,79.56,-7.35,79.898786599,130.3,60.1921004812,15.8847698968,62.252830257,-9.1678995188,-5.9552301032,10.932298348,69.36,21.84,72.7172276699,131.73,71.4321004812,-11.8352301032,72.4059227601,-9.1678995188,-5.9552301032,10.932298348,80.6,-5.88,80.8141967726,0.0
2022-02-14 09:30:00,67.4122838132,-25.9583685666,72.2374757833,-10.0377161868,-5.8083685666000004,11.5971070381,77.45,-20.15,80.0282762528,131.46,-10.0377161868,-5.8083685666000004,11.5971070381,-10.0377161868,-5.8083685666000004,11.5971070381,0.0,0.0,0.0,0.0,64.7522838132,-26.2483685666,69.8701303235,-10.0377161868,-5.8083685666000004,11.5971070381,74.79,-20.44,77.5328169229,131.59,71.2922838132,-12.4483685666,72.3709307061,-10.0377161868,-5.8083685666000004,11.5971070381,81.33,-6.64,81.6006035517,130.16,64.8422838132,17.4316314334,67.1444975001,-10.0377161868,-5.8083685666000004,11.5971070381,74.88,23.24,78.4035203291,131.59,72.0022838132,-11.288368566599999,72.881795664,-10.0377161868,-5.8083685666000004,11.5971070381,82.04,-5.48,82.2228192171,0.0
2022-02-14 10:00:00,68.1027504458,-25.5218114445,72.7279002701,-11.4572495542,-6.1918114445,13.0233289259,79.56,-19.33,81.8745534339,131.15,-11.4572495542,-6.1918114445,13.0233289259,-11.4572495542,-6.1918114445,13.0233289259,0.0,0.0,0.0,0.0,65.3627504458,-25.8218114445,70.2784112805,-11.4572495542,-6.1918114445,13.0233289259,76.82,-19.63,79.2883932237,131.27,73.3827504458,-11.6818114445,74.3067478875,-11.4572495542,-6.1918114445,13.0233289259,84.84,-5.49,85.0174435043,129.95,65.4627504458,17.8481885555,67.8522625315,-11.4572495542,-6.1918114445,13.0233289259,76.92,24.04,80.5891307808,131.27,74.4627504458,-10.351811444500001,75.1788614182,-11.4572495542,-6.1918114445,13.0233289259,85.92,-4.16,86.0206486839,0.0
2022-02-14 10:30:00,67.5975837739,-25.4499459483,72.2297243581,-11.4824162261,-6.1799459483,13.0398471737,79.08,-19.27,81.3939758213,131.15,-11.4824162261,-6.1799459483,13.0398471737,-11.4824162261,-6.1799459483,13.0398471737,0.0,0.0,0.0,0.0,64.8575837739,-25.7499459483,69.7822748936,-11.4824162261,-6.1799459483,13.0398471737,76.34,-19.57,78.8085052517,131.27,73.8275837739,-11.5399459483,74.7240421711,-11.4824162261,-6.1799459483,13.0398471737,85.31,-5.36,85.4782176932,129.95,64.9575837739,17.7800540517,67.3469970513,-11.4824162261,-6.1799459483,13.0398471737,76.44,23.96,80.1071482453,131.27,70.3575837739,-10.0199459483,71.0674954625,-11.4824162261,-6.1799459483,13.0398471737,81.84,-3.84,81.9300384474,0.0
2022-02-14 11:00:00,67.68633376,-25.1886809004,72.2212532664,-10.83366624,-6.0686809004,12.4176170045,78.52,-19.12,80.8143848581,130.88,-10.83366624,-6.0686809004,12.4176170045,-10.83366624,-6.0686809004,12.4176170045,0.0,0.0,0.0,0.0,64.96633376,-25.4986809004,69.7911688531,-10.83366624,-6.0686809004,12.4176170045,75.8,-19.43,78.2506543104,131.01,73.59633376,-11.6086809004,74.5062535306,-10.83366624,-6.0686809004,12.4176170045,84.43,-5.54,84.6115624486,129.62,65.04633376,17.8913190996,67.4620251308,-10.83366624,-6.0686809004,12.4176170045,75.88,23.96,79.5729602315,131.01,70.52633376,-10.3086809004,71.2757508241,-10.83366624,-6.0686809004,12.4176170045,81.36,-4.24,81.4704068972,0.0
2022-02-14 11:30:00,67.5582838861,-28.5100980926,73.3276715496,-10.1217161139,-6.2500980926,11.8959179241,77.68,-22.26,80.8064972635,130.79,-10.1217161139,-6.2500980926,11.8959179241,-10.1217161139,-6.2500980926,11.8959179241,0.0,0.0,0.0,0.0,64.8982838861,-28.7100980926,70.9651814896,-10.1217161139,-6.2500980926,11.8959179241,75.02,-22.46,78.309973822,130.91,76.1982838861,-5.4600980926,76.3936590194,-10.1217161139,-6.2500980926,11.8959179241,86.32,0.79,86.3236149614,129.62,64.9982838861,14.6699019074,66.6331969075,-10.1217161139,-6.2500980926,11.8959179241,75.12,20.92,77.9785919339,130.91,72.5982838861,-3.3300980926,72.6746198925,-10.1217161139,-6.2500980926,11.8959179241,82.72,2.92,82.7715216726,0.0
2022-02-14 12:00:00,69.0236505707,-33.8024198541,76.856150867,-10.3663494293,-5.9524198541,11.9537652064,79.39,-27.85,84.1331955889,130.94,-10.3663494293,-5.9524198541,11.9537652064,-10.3663494293,-5.9524198541,11.9537652064,0.0,0.0,0.0,0.0,66.3336505707,-33.8024198541,74.4496929881,-10.3663494293,-5.9524198541,11.9537652064,76.7,-27.85,81.5997089456,131.07,76.6336505707,2.8775801459,76.687657855,-10.3663494293,-5.9524198541,11.9537652064,87.0,8.83,87.4469490606,130.5,66.6336505707,10.1675801459,67.4049187701,-10.3663494293,-5.9524198541,11.9537652064,77.0,16.12,78.6692722732,131.07,68.3536505707,9.4875801459,69.0089539362,-10.3663494293,-5.9524198541,11.9537652064,78.72,15.44,80.219897781,0.0
2022-02-14 12:30:00,66.6711505863,-35.2514670561,75.4168963171,-10.1588494137,-5.8414670561,11.7185732399,76.83,-29.41,82.2666214208,131.81,-10.1588494137,-5.8414670561,11.7185732399,-10.1588494137,-5.8414670561,11.7185732399,0.0,0.0,0.0,0.0,64.1111505863,-35.2314670561,73.1539192417,-10.1588494137,-5.8414670561,11.7185732399,74.27,-29.39,79.8736815228,131.94,75.6311505863,2.6285329439,75.6768136515,-10.1588494137,-5.8414670561,11.7185732399,85.79,8.47,86.2071052756,132.49,64.4011505863,8.9985329439,65.0267774996,-10.1588494137,-5.8414670561,11.7185732399,74.56,14.84,76.0224914088,131.94,63.3211505863,7.7185329439,63.7898413729,-10.1588494137,-5.8414670561,11.7185732399,73.48,13.56,74.7207066348,0.0
2022-02-14 13:00:00,66.2250004248,-35.4673117692,75.1244360072,-10.7849995752,-5.9573117692,12.3209488008,77.01,-29.51,82.4704807795,132.39,-10.7849995752,-5.9573117692,12.3209488008,-10.7849995752,-5.9573117692,12.3209488008,0.0,0.0,0.0,0.0,63.6650004248,-35.4473117692,72.8679915378,-10.7849995752,-5.9573117692,12.3209488008,74.45,-29.49,80.0778533678,132.52,75.3850004248,2.0026882308,75.4115975775,-10.7849995752,-5.9573117692,12.3209488008,86.17,7.96,86.5368736436,132.97,63.9350004248,8.8826882308,64.5491009196,-10.7849995752,-5.9573117692,12.3209488008,74.72,14.84,76.179419793,132.52,65.5350004248,6.9626882307999995,65.9038337889,-10.7849995752,-5.9573117692,12.3209488008,76.32,12.92,77.4058705784,0.0
2022-02-14 13:30:00,66.5451504009,-35.4633085428,75.4049288487,-10.7248495991,-5.8833085428,12.2325679369,77.27,-29.58,82.7383182087,132.56,-10.7248495991,-5.8833085428,12.2325679369,-10.7248495991,-5.8833085428,12.2325679369,0.0,0.0,0.0,0.0,63.9551504009,-35.4233085428,73.1099996643,-10.7248495991,-5.8833085428,12.2325679369,74.68,-29.54,80.3101114431,132.68,75.5851504009,1.8666914572,75.6081972945,-10.7248495991,-5.8833085428,12.2325679369,86.31,7.75,86.6572478215,133.18,64.2751504009,8.7966914572,64.8743149456,-10.7248495991,-5.8833085428,12.2325679369,75.0,14.68,76.4231797297,132.68,66.5551504009,7.7566914572,67.0056289222,-10.7248495991,-5.8833085428,12.2325679369,77.28,13.64,78.4745054142,0.0
2022-02-14 14:00:00,65.8069670305,-35.5431003342,74.7921713225,-10.273032969500001,-5.7531003342,11.7742672743,76.08,-29.79,81.7044093057,132.34,-10.273032969500001,-5.7531003342,11.7742672743,-10.273032969500001,-5.7531003342,11.7742672743,0.0,0.0,0.0,0.0,63.2669670305,-35.5031003342,72.5477721959,-10.273032969500001,-5.7531003342,11.7742672743,73.54,-29.75,79.3296546066,132.47,74.8569670305,1.6768996658000002,74.8757471115,-10.273032969500001,-5.7531003342,11.7742672743,85.13,7.43,85.4536236797,132.98,63.5269670305,8.5668996658,64.1020070667,-10.273032969500001,-5.7531003342,11.7742672743,73.8,14.32,75.1764750437,132.47,59.1269670305,6.7668996658000005,59.5129327232,-10.273032969500001,-5.7531003342,11.7742672743,69.4,12.52,70.5202836069,0.0
2022-02-14 14:30:00,65.5432001863,-36.0264870221,74.7918368395,-10.5267998137,-5.6864870221,11.9645162447,76.07,-30.34,81.8972557538,132.33,-10.5267998137,-5.6864870221,11.9645162447,-10.5267998137,-5.6864870221,11.9645162447,0.0,0.0,0.0,0.0,63.0232001863,-35.9764870221,72.568804456,-10.5267998137,-5.6864870221,11.9645162447,73.55,-30.29,79.542985863,132.45,74.7232001863,1.3735129779,74.7358226287,-10.5267998137,-5.6864870221,11.9645162447,85.25,7.06,85.5418383015,132.97,63.3132001863,8.2735129779,63.8514865515,-10.5267998137,-5.6864870221,11.9645162447,73.84,13.96,75.1480352371,132.45,58.8732001863,6.5935129779,59.2412703575,-10.5267998137,-5.6864870221,11.9645162447,69.4,12.28,70.4780703482,0.0
2022-02-14 15:00:00,64.4834002357,-35.9841971895,73.844237103,-10.2365997643,-5.6841971895,11.7088886076,74.72,-30.3,80.6298232666,132.33,-10.2365997643,-5.6841971895,11.7088886076,-10.2365997643,-5.6841971895,11.7088886076,0.0,0.0,0.0,0.0,62.0034002357,-35.9441971895,71.6687306458,-10.2365997643,-5.6841971895,11.7088886076,72.24,-30.26,78.3216777144,132.45,73.3334002357,-0.7341971895,73.3370754505,-10.2365997643,-5.6841971895,11.7088886076,83.57,4.95,83.716470303,132.97,62.3634002357,9.0358028105,63.0145968914,-10.2365997643,-5.6841971895,11.7088886076,72.6,14.72,74.0772461691,132.45,64.0434002357,3.7558028105,64.1534345807,-10.2365997643,-5.6841971895,11.7088886076,74.28,9.44,74.8774465377,0.0
2022-02-14 15:30:00,65.3731170218,-27.3303461074,70.856137684,-10.4468829782,-5.6803461074,11.8913285995,75.82,-21.65,78.8504590982,133.43,-10.4468829782,-5.6803461074,11.8913285995,-10.4468829782,-5.6803461074,11.8913285995,0.0,0.0,0.0,0.0,62.7731170218,-27.6103461074,68.5769307625,-10.4468829782,-5.6803461074,11.8913285995,73.22,-21.93,76.4335875123,133.57,71.2931170218,-14.560346107400001,72.7647731629,-10.4468829782,-5.6803461074,11.8913285995,81.74,-8.88,82.220934074,134.12,62.9531170218,16.9996538926,65.2079993193,-10.4468829782,-5.6803461074,11.8913285995,73.4,22.68,76.8241003852,133.57,66.5531170218,-13.6803461074,67.9446043107,-10.4468829782,-5.6803461074,11.8913285995,77.0,-8.0,77.4144689318,0.0
2022-02-14 16:00:00,66.0285672313,-27.2395054797,71.4266221334,-10.6114327687,-5.8195054797,12.1024439447,76.64,-21.42,79.5770444287,132.66,-10.6114327687,-5.8195054797,12.1024439447,-10.6114327687,-5.8195054797,12.1024439447,0.0,0.0,0.0,0.0,63.3885672313,-27.5195054797,69.1045124249,-10.6114327687,-5.8195054797,12.1024439447,74.0,-21.7,77.116081332,132.77,72.1985672313,-13.5895054797,73.4663716909,-10.6114327687,-5.8195054797,12.1024439447,82.81,-7.77,83.1737278232,131.55,63.5485672313,16.9804945203,65.7780935517,-10.6114327687,-5.8195054797,12.1024439447,74.16,22.8,77.5857306468,132.77,68.4685672313,-12.8995054797,69.6731077269,-10.6114327687,-5.8195054797,12.1024439447,79.08,-7.08,79.3963021809,0.0
2022-02-14 16:30:00,67.6966503913,-27.517263792,73.0755518679,-11.9533496087,-6.147263792,13.4414068831,79.65,-21.37,82.4669594444,132.42,-11.9533496087,-6.147263792,13.4414068831,-11.9533496087,-6.147263792,13.4414068831,0.0,0.0,0.0,0.0,64.9566503913,-27.777263792,70.6466051118,-11.9533496087,-6.147263792,13.4414068831,76.91,-21.63,79.8937106411,132.52,74.1866503913,-13.497263792,75.404477494,-11.9533496087,-6.147263792,13.4414068831,86.14,-7.35,86.4530051531,131.19,65.1666503913,16.692736208,67.2706456438,-11.9533496087,-6.147263792,13.4414068831,77.12,22.84,80.4310885168,132.52,67.4066503913,-10.507263792,68.2206648265,-11.9533496087,-6.147263792,13.4414068831,79.36,-4.36,79.4796779057,0.0
2022-02-14 17:00:00,68.8340336092,-32.4165913989,76.0852126293,-13.3059663908,-6.5965913989,14.8513891497,82.14,-25.82,86.1025667446,132.42,-13.3059663908,-6.5965913989,14.8513891497,-13.3059663908,-6.5965913989,14.8513891497,0.0,0.0,0.0,0.0,66.0440336092,-32.4365913989,73.579527295,-13.3059663908,-6.5965913989,14.8513891497,79.35,-25.84,83.4513516967,132.52,78.0440336092,-3.8265913988999998,78.1377884492,-13.3059663908,-6.5965913989,14.8513891497,91.35,2.77,91.3919876138,131.1,66.3340336092,11.2434086011,67.2801475313,-13.3059663908,-6.5965913989,14.8513891497,79.64,17.84,81.6136949292,132.52,73.9340336092,-0.2365913989,73.9344121585,-13.3059663908,-6.5965913989,14.8513891497,87.24,6.36,87.4715222229,0.0
2022-02-14 17:30:00,70.7927837861,-35.0263193326,78.9839305313,-14.9972162139,-7.0663193326,16.5785814556,85.79,-27.96,90.2312900274,131.18,-14.9972162139,-7.0663193326,16.5785814556,-14.9972162139,-7.0663193326,16.5785814556,0.0,0.0,0.0,0.0,67.8827837861,-34.9263193326,76.3408155358,-14.9972162139,-7.0663193326,16.5785814556,82.88,-27.86,87.437257505,131.29,81.8327837861,1.8536806674,81.8537759312,-14.9972162139,-7.0663193326,16.5785814556,96.83,8.92,97.2399881736,131.0,68.2027837861,8.4936806674,68.7296320916,-14.9972162139,-7.0663193326,16.5785814556,83.2,15.56,84.6425046888,131.29,73.8027837861,7.6136806674,74.1944676366,-14.9972162139,-7.0663193326,16.5785814556,88.8,14.68,90.0052354033,0.0
2022-02-14 18:00:00,73.3715669693,-33.531235425,80.6705063121,-15.3084330307,-7.561235425,17.0739685781,88.68,-25.97,92.4044549792,130.75,-15.3084330307,-7.561235425,17.0739685781,-15.3084330307,-7.561235425,17.0739685781,0.0,0.0,0.0,0.0,70.3115669693,-33.441235425,77.859056483,-15.3084330307,-7.561235425,17.0739685781,85.62,-25.88,89.4458428324,130.87,85.9615669693,3.338764575,86.0263816786,-15.3084330307,-7.561235425,17.0739685781,101.27,10.9,101.8549110254,131.27,70.6515669693,9.398764575,71.2739832671,-15.3084330307,-7.561235425,17.0739685781,85.96,16.96,87.6171398757,130.87,81.8515669693,4.158764575,81.9571494021,-15.3084330307,-7.561235425,17.0739685781,97.16,11.72,97.8643142315,0.0
2022-02-14 18:30:00,73.2120337431,-33.9742378763,80.7109083338,-14.4979662569,-7.7142378763,16.4225604459,87.71,-26.26,91.5567130253,130.03,-14.4979662569,-7.7142378763,16.4225604459,-14.4979662569,-7.7142378763,16.4225604459,0.0,0.0,0.0,0.0,70.2120337431,-33.8942378763,77.9650501414,-14.4979662569,-7.7142378763,16.4225604459,84.71,-26.18,88.6632759377,130.15,86.9620337431,3.4257621237,87.0294844226,-14.4979662569,-7.7142378763,16.4225604459,101.46,11.14,102.0697369449,130.42,70.5420337431,9.2057621237,71.1401755753,-14.4979662569,-7.7142378763,16.4225604459,85.04,16.92,86.7069086059,130.15,80.7820337431,4.2457621237,80.8935317048,-14.4979662569,-7.7142378763,16.4225604459,95.28,11.96,96.0277043358,0.0
2022-02-14 19:00:00,72.572667031,-34.9124924278,80.5336831861,-15.427332969,-7.5524924278,17.1768083301,88.0,-27.36,92.1551387607,130.03,-15.427332969,-7.5524924278,17.1768083301,-15.427332969,-7.5524924278,17.1768083301,0.0,0.0,0.0,0.0,69.582667031,-34.7924924278,77.7963050568,-15.427332969,-7.5524924278,17.1768083301,85.01,-27.24,89.2676744404,130.15,84.952667031,2.4075075722,84.9867738439,-15.427332969,-7.5524924278,17.1768083301,100.38,9.96,100.8729200529,130.42,69.932667031,8.4075075722,70.4362413935,-15.427332969,-7.5524924278,17.1768083301,85.36,15.96,86.8392261596,130.15,79.692667031,4.2075075722,79.8036609341,-15.427332969,-7.5524924278,17.1768083301,95.12,11.76,95.8442069194,0.0
2022-02-14 19:30:00,70.7833505206,-36.1578966304,79.4838109281,-15.2266494794,-7.1778966304,16.8336880809,86.01,-28.98,90.7610075969,130.23,-15.2266494794,-7.1778966304,16.8336880809,-15.2266494794,-7.1778966304,16.8336880809,0.0,0.0,0.0,0.0,67.8633505206,-36.0178966304,76.8291820961,-15.2266494794,-7.1778966304,16.8336880809,83.09,-28.84,87.9527924514,130.34,81.8133505206,0.3621033696,81.8141518459,-15.2266494794,-7.1778966304,16.8336880809,97.04,7.54,97.3324878959,130.68,68.2533505206,7.4621033696,68.6600527526,-15.2266494794,-7.1778966304,16.8336880809,83.48,14.64,84.7539969559,130.34,71.8533505206,5.5021033696,72.0637018375,-15.2266494794,-7.1778966304,16.8336880809,87.08,12.68,87.998345439,0.0
2022-02-14 20:00:00,67.7734668239,-37.3739253329,77.3954333286,-14.0765331761,-6.8039253329000005,15.6346469801,81.85,-30.57,87.3724636256,130.83,-14.0765331761,-6.8039253329000005,15.6346469801,-14.0765331761,-6.8039253329000005,15.6346469801,0.0,0.0,0.0,0.0,65.0334668239,-37.2139253329,74.9281525584,-14.0765331761,-6.8039253329000005,15.6346469801,79.11,-30.41,84.7535261803,130.95,78.5134668239,-1.7739253329,78.5335042119,-14.0765331761,-6.8039253329000005,15.6346469801,92.59,5.03,92.7265280273,131.43,65.4034668239,6.3960746671,65.7154718749,-14.0765331761,-6.8039253329000005,15.6346469801,79.48,13.2,80.5686688484,130.95,69.1634668239,4.3160746671,69.2980060582,-14.0765331761,-6.8039253329000005,15.6346469801,83.24,11.12,83.9794736826,0.0
2022-02-14 20:30:00,64.1629836802,-39.9012350476,75.557905166,-12.7670163198,-6.3912350476,14.2774154224,76.93,-33.51,83.9115307929,131.2,-12.7670163198,-6.3912350476,14.2774154224,-12.7670163198,-6.3912350476,14.2774154224,0.0,0.0,0.0,0.0,61.6229836802,-39.7212350476,73.3155415404,-12.7670163198,-6.3912350476,14.2774154224,74.39,-33.33,81.5154034524,131.32,74.1829836802,-2.9212350476,74.240478729,-12.7670163198,-6.3912350476,14.2774154224,86.95,3.47,87.0192128211,131.94,62.0329836802,4.5287649523999995,62.1980769499,-12.7670163198,-6.3912350476,14.2774154224,74.8,10.92,75.5928991374,131.32,62.3129836802,2.5287649524,62.3642733247,-12.7670163198,-6.3912350476,14.2774154224,75.08,8.92,75.6080207385,0.0
2022-02-14 21:00:00,61.0231335205,-38.4468394137,72.124768877,-11.7268664795,-6.0268394137,13.1849228571,72.75,-32.42,79.6468386064,132.25,-11.7268664795,-6.0268394137,13.1849228571,-11.7268664795,-6.0268394137,13.1849228571,0.0,0.0,0.0,0.0,58.6331335205,-38.3268394137,70.0484901042,-11.7268664795,-6.0268394137,13.1849228571,70.36,-32.3,77.4197623349,132.36,69.7231335205,-10.1768394137,70.4619287869,-11.7268664795,-6.0268394137,13.1849228571,81.45,-4.15,81.5556558431,132.95,58.9131335205,6.0931605863,59.2273915273,-11.7268664795,-6.0268394137,13.1849228571,70.64,12.12,71.6721982361,132.36,63.3931335205,-8.3868394137,63.945511593,-11.7268664795,-6.0268394137,13.1849228571,75.12,-2.36,75.1570622097,0.0
2022-02-14 21:30:00,58.1191334902,-37.2263028651,69.0190647767,-10.8708665098,-5.6563028651,12.2543666003,68.99,-31.57,75.870185185,133.37,-10.8708665098,-5.6563028651,12.2543666003,-10.8708665098,-5.6563028651,12.2543666003,0.0,0.0,0.0,0.0,55.8691334902,-37.2163028651,67.1298240419,-10.8708665098,-5.6563028651,12.2543666003,66.74,-31.56,73.8258843496,133.51,65.4991334902,-15.4263028651,67.2912127105,-10.8708665098,-5.6563028651,12.2543666003,76.37,-9.77,76.9924009237,133.04,56.1691334902,7.6636971349,56.6895388129,-10.8708665098,-5.6563028651,12.2543666003,67.04,13.32,68.3504498888,133.51,53.9691334902,-15.4963028651,56.1498243289,-10.8708665098,-5.6563028651,12.2543666003,64.84,-9.84,65.5824000781,0.0
2022-02-14 22:00:00,55.1225502764,-35.0002979206,65.2956078424,-9.4474497236,-5.2202979206,10.7937860207,64.57,-29.78,71.1064926712,133.37,-9.4474497236,-5.2202979206,10.7937860207,-9.4474497236,-5.2202979206,10.7937860207,0.0,0.0,0.0,0.0,53.0225502764,-35.0802979206,63.5768679632,-9.4474497236,-5.2202979206,10.7937860207,62.47,-29.86,69.2395876649,133.51,60.5925502764,-22.0502979206,64.4800185126,-9.4474497236,-5.2202979206,10.7937860207,70.04,-16.83,72.0336761522,133.04,53.1125502764,9.0997020794,53.8864321958,-9.4474497236,-5.2202979206,10.7937860207,62.56,14.32,64.1780024619,133.51,51.5525502764,-16.6202979206,54.165484794,-9.4474497236,-5.2202979206,10.7937860207,61.0,-11.4,62.0561036482,0.0
2022-02-14 22:30:00,51.8000002568,-36.059040792,63.1149304796,-8.2599997432,-4.8390407920000005,9.5730826563,60.06,-31.22,67.6896742495,132.39,-8.2599997432,-4.8390407920000005,9.5730826563,-8.2599997432,-4.8390407920000005,9.5730826563,0.0,0.0,0.0,0.0,49.8700002568,-36.159040792,61.5994574377,-8.2599997432,-4.8390407920000005,9.5730826563,58.13,-31.32,66.0305936669,132.52,56.8000002568,-23.149040792,61.3361077895,-8.2599997432,-4.8390407920000005,9.5730826563,65.06,-18.31,67.5874226465,131.37,49.9800002568,8.360959208,50.6745109947,-8.2599997432,-4.8390407920000005,9.5730826563,58.24,13.2,59.7171466164,132.52,45.2600002568,-17.879040792,48.6634125693,-8.2599997432,-4.8390407920000005,9.5730826563,53.52,-13.04,55.0856787196,0.0
2022-02-14 23:00:00,48.6655334395,-37.3210502617,61.3285817346,-7.0744665605,-4.4110502617,8.336992355,55.74,-32.91,64.7303306032,132.97,-7.0744665605,-4.4110502617,8.336992355,-7.0744665605,-4.4110502617,8.336992355,0.0,0.0,0.0,0.0,46.9155334395,-37.4210502617,60.0116845339,-7.0744665605,-4.4110502617,8.336992355,53.99,-33.01,63.2817525042,133.09,53.1655334395,-23.9610502617,58.3155714672,-7.0744665605,-4.4110502617,8.336992355,60.24,-19.55,63.3329306128,132.0,47.0055334395,7.8289497383,47.6530442672,-7.0744665605,-4.4110502617,8.336992355,54.08,12.24,55.4478493722,133.09,43.5255334395,-20.9310502617,48.2968003728,-7.0744665605,-4.4110502617,8.336992355,50.6,-16.52,53.2284735832,0.0
2022-02-14 23:30:00,46.8933334447,-30.4765665508,55.9267899158,-5.6366665553,-4.0265665508,6.9271385176999996,52.53,-26.45,58.8132927152,134.53,-5.6366665553,-4.0265665508,6.9271385176999996,-5.6366665553,-4.0265665508,6.9271385176999996,0.0,0.0,0.0,0.0,45.1933334447,-30.8465665508,54.716981421,-5.6366665553,-4.0265665508,6.9271385176999996,50.83,-26.82,57.4717434919,134.63,48.6733334447,-35.9965665508,60.5379731414,-5.6366665553,-4.0265665508,6.9271385176999996,54.31,-31.97,63.0210837736,132.15,45.1233334447,14.5734334492,47.4183528147,-5.6366665553,-4.0265665508,6.9271385176999996,50.76,18.6,54.0604994428,134.63,46.4433334447,-27.4265665508,53.9369981944,-5.6366665553,-4.0265665508,6.9271385176999996,52.08,-23.4,57.0954148772,0.0
2022-02-15 00:00:00,45.3499167356,-28.2606097093,53.4347921215,-5.0800832644,-3.7906097093,6.3384515412999995,50.43,-24.47,56.0532407627,134.53,-5.0800832644,-3.7906097093,6.3384515412999995,-5.0800832644,-3.7906097093,6.3384515412999995,0.0,0.0,0.0,0.0,43.7199167356,-28.7206097093,52.3096983498,-5.0800832644,-3.7906097093,6.3384515412999995,48.8,-24.93,54.7991322924,134.63,46.2099167356,-39.5206097093,60.8048928665,-5.0800832644,-3.7906097093,6.3384515412999995,51.29,-35.73,62.5083754388,132.15,43.5199167356,16.2893902907,46.4685634458,-5.0800832644,-3.7906097093,6.3384515412999995,48.6,20.08,52.5848495291,134.63,45.4799167356,-29.6306097093,54.2807134996,-5.0800832644,-3.7906097093,6.3384515412999995,50.56,-25.84,56.7804473389,0.0
2022-02-15 00:30:00,48.1791334491,-27.6968627524,55.5728810323,-5.6708665509,-3.9168627524,6.8920636431,53.85,-23.78,58.8668913737,133.79,-5.6708665509,-3.9168627524,6.8920636431,-5.6708665509,-3.9168627524,6.8920636431,0.0,0.0,0.0,0.0,46.4291334491,-28.1368627524,54.2894785237,-5.6708665509,-3.9168627524,6.8920636431,52.1,-24.22,57.4544898159,133.93,49.1291334491,-38.4568627524,62.3907208342,-5.6708665509,-3.9168627524,6.8920636431,54.8,-34.54,64.7769372539,130.96,46.2891334491,16.6831372476,49.2037696105,-5.6708665509,-3.9168627524,6.8920636431,51.96,20.6,55.8945578746,133.93,49.5691334491,-29.0368627524,57.4477013413,-5.6708665509,-3.9168627524,6.8920636431,55.24,-25.12,60.6833749885,0.0
2022-02-15 01:00:00,48.2396834393,-27.6515146559,55.6028175643,-7.3403165607,-4.4815146559,8.6002453931,55.58,-23.17,60.2161548092,133.48,-7.3403165607,-4.4815146559,8.6002453931,-7.3403165607,-4.4815146559,8.6002453931,0.0,0.0,0.0,0.0,46.4096834393,-28.0915146559,54.249349421,-7.3403165607,-4.4815146559,8.6002453931,53.75,-23.61,58.7068530923,133.62,50.2296834393,-38.5415146559,63.3124746822,-7.3403165607,-4.4815146559,8.6002453931,57.57,-34.06,66.8908700796,130.58,46.2596834393,16.5984853441,49.1474111996,-7.3403165607,-4.4815146559,8.6002453931,53.6,21.08,57.5962359881,133.62,48.6996834393,-29.0815146559,56.7220738494,-7.3403165607,-4.4815146559,8.6002453931,56.04,-24.6,61.2016470367,0.0
2022-02-15 01:30:00,46.9808669039,-27.9521952199,54.6674224073,-7.4491330961,-4.5421952199,8.7247419044,54.43,-23.41,59.2507637082,133.18,-7.4491330961,-4.5421952199,8.7247419044,-7.4491330961,-4.5421952199,8.7247419044,0.0,0.0,0.0,0.0,45.2008669039,-28.4021952199,53.3835467366,-7.4491330961,-4.5421952199,8.7247419044,52.65,-23.86,57.8041702648,133.29,48.9608669039,-39.1121952199,62.6652240314,-7.4491330961,-4.5421952199,8.7247419044,56.41,-34.57,66.1602070734,130.25,45.2708669039,16.2978047801,48.1151725642,-7.4491330961,-4.5421952199,8.7247419044,52.72,20.84,56.6895404815,133.29,42.9508669039,-29.0221952199,51.8369056096,-7.4491330961,-4.5421952199,8.7247419044,50.4,-24.48,56.0306202,0.0
2022-02-15 02:00:00,45.5999002125,-28.4005138808,53.7209464555,-7.4600997875,-4.5605138808,8.743647734,53.06,-23.84,58.1696587578,133.18,-7.4600997875,-4.5605138808,8.743647734,-7.4600997875,-4.5605138808,8.743647734,0.0,0.0,0.0,0.0,43.8599002125,-28.8605138808,52.5035247208,-7.4600997875,-4.5605138808,8.743647734,51.32,-24.3,56.7823247147,133.29,47.4799002125,-39.6505138808,61.8587437247,-7.4600997875,-4.5605138808,8.743647734,54.94,-35.09,65.1898128545,130.25,43.6599002125,16.0394861192,46.5129229519,-7.4600997875,-4.5605138808,8.743647734,51.12,20.6,55.1145570607,133.29,45.7799002125,-31.4005138808,55.5138859695,-7.4600997875,-4.5605138808,8.743647734,53.24,-26.84,59.6228412607,0.0
2022-02-15 02:30:00,44.9475000498,-28.6365907281,53.2947660587,-7.6824999502,-4.5165907281,8.9118122338,52.63,-24.12,57.893793277,133.64,-7.6824999502,-4.5165907281,8.9118122338,-7.6824999502,-4.5165907281,8.9118122338,0.0,0.0,0.0,0.0,43.2275000498,-29.0765907281,52.0966878882,-7.6824999502,-4.5165907281,8.9118122338,50.91,-24.56,56.5245229967,133.78,46.8975000498,-39.8565907281,61.5461073942,-7.6824999502,-4.5165907281,8.9118122338,54.58,-35.34,65.0222423483,130.77,43.0775000498,15.6834092719,45.8436509991,-7.6824999502,-4.5165907281,8.9118122338,50.76,20.2,54.6316538282,133.78,48.3575000498,-28.9565907281,56.3642790929,-7.6824999502,-4.5165907281,8.9118122338,56.04,-24.44,61.1375105807,0.0
2022-02-15 03:00:00,44.220000035300004,-28.8214345822,52.7833638043,-7.5199999647,-4.4514345822,8.7387452937,51.74,-24.37,57.1919968177,133.5,-7.5199999647,-4.4514345822,8.7387452937,-7.5199999647,-4.4514345822,8.7387452937,0.0,0.0,0.0,0.0,42.5400000353,-29.2714345822,51.6378590329,-7.5199999647,-4.4514345822,8.7387452937,50.06,-24.82,55.8751823263,133.63,46.1100000353,-40.1314345822,61.1282597894,-7.5199999647,-4.4514345822,8.7387452937,53.63,-35.68,64.414589186,130.63,42.3600000353,15.8685654178,45.2347319149,-7.5199999647,-4.4514345822,8.7387452937,49.88,20.32,53.860159673,133.63,46.4400000353,-29.5314345822,55.0343459283,-7.5199999647,-4.4514345822,8.7387452937,53.96,-25.08,59.5036805584,0.0
2022-02-15 03:30:00,43.2199001078,-28.9888164514,52.0414377643,-6.8600998922,-4.3388164514,8.1170375588,50.08,-24.65,55.8178188395,133.45,-6.8600998922,-4.3388164514,8.1170375588,-6.8600998922,-4.3388164514,8.1170375588,0.0,0.0,0.0,0.0,41.5999001078,-29.4388164514,50.9626883419,-6.8600998922,-4.3388164514,8.1170375588,48.46,-25.1,54.5745508456,133.59,44.7999001078,-40.3788164514,60.3115235065,-6.8600998922,-4.3388164514,8.1170375588,51.66,-36.04,62.9891831984,130.6,41.3799001078,15.3011835486,44.1182768353,-6.8600998922,-4.3388164514,8.1170375588,48.24,19.64,52.0848077658,133.59,47.4599001078,-31.5388164514,56.983673639,-6.8600998922,-4.3388164514,8.1170375588,54.32,-27.2,60.7495053478,0.0
2022-02-15 04:00:00,42.3808001083,-29.2343568339,51.4857245973,-6.3991998917,-4.1843568339,7.6458224782,48.78,-25.05,54.8360365089,133.45,-6.3991998917,-4.1843568339,7.6458224782,-6.3991998917,-4.1843568339,7.6458224782,0.0,0.0,0.0,0.0,40.8108001083,-29.7043568339,50.4764323263,-6.3991998917,-4.1843568339,7.6458224782,47.21,-25.52,53.6661392314,133.59,43.6608001083,-40.2743568339,59.3994047485,-6.3991998917,-4.1843568339,7.6458224782,50.06,-36.09,61.7129783757,130.6,40.6008001083,15.3756431661,43.4146907418,-6.3991998917,-4.1843568339,7.6458224782,47.0,19.56,50.907696864,133.59,42.2408001083,-30.9443568339,52.3625669124,-6.3991998917,-4.1843568339,7.6458224782,48.64,-26.76,55.5152879845,0.0
