Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-15 04:30:00,41.9339334419,-28.8642126928,50.9077356428,-6.0660665581,-4.1042126928,7.3240511546,48.0,-24.76,54.0097917048,133.92,-6.0660665581,-4.1042126928,7.3240511546,-6.0660665581,-4.1042126928,7.3240511546,0.0,0.0,0.0,0.0,40.3939334419,-29.3242126928,49.9157220619,-6.0660665581,-4.1042126928,7.3240511546,46.46,-25.22,52.8637872272,134.06,43.0439334419,-40.2942126928,58.9610361398,-6.0660665581,-4.1042126928,7.3240511546,49.11,-36.19,61.0041654316,131.0,40.1739334419,15.0557873072,42.9024668246,-6.0660665581,-4.1042126928,7.3240511546,46.24,19.16,50.0524045376,134.06,34.8139334419,-31.2242126928,46.7649593176,-6.0660665581,-4.1042126928,7.3240511546,40.88,-27.12,49.057810795,0.0
2022-02-15 05:00:00,41.7096836277,-28.8603936234,50.7210018476,-5.6603163723000005,-4.0603936234,6.9660589871,47.37,-24.8,53.469214507,132.77,-5.6603163723000005,-4.0603936234,6.9660589871,-5.6603163723000005,-4.0603936234,6.9660589871,0.0,0.0,0.0,0.0,40.1796836277,-29.3203936234,49.7402498853,-5.6603163723000005,-4.0603936234,6.9660589871,45.84,-25.26,52.3390217715,132.9,42.6396836277,-40.3403936234,58.6982962066,-5.6603163723000005,-4.0603936234,6.9660589871,48.3,-36.28,60.4080160244,129.95,39.9796836277,15.0996063766,42.7360879784,-5.6603163723000005,-4.0603936234,6.9660589871,45.64,19.16,49.4986383651,132.9,38.1796836277,-30.7803936234,49.0420317026,-5.6603163723000005,-4.0603936234,6.9660589871,43.84,-26.72,51.3410556962,0.0
2022-02-15 05:30:00,42.1696003175,-36.4456138367,55.7365047242,-5.8603996825,-4.1756138367,7.1958345834,48.03,-32.27,57.8639248582,132.93,-5.8603996825,-4.1756138367,7.1958345834,-5.8603996825,-4.1756138367,7.1958345834,0.0,0.0,0.0,0.0,40.6896003175,-36.6256138367,54.7455857848,-5.8603996825,-4.1756138367,7.1958345834,46.55,-32.45,56.7442067528,133.07,45.4996003175,-28.5256138367,53.7021812761,-5.8603996825,-4.1756138367,7.1958345834,51.36,-24.35,56.8398812455,130.11,40.6196003175,7.7443861633,41.351268989,-5.8603996825,-4.1756138367,7.1958345834,46.48,11.92,47.9841307101,133.07,39.0196003175,-23.1356138367,45.3628243889,-5.8603996825,-4.1756138367,7.1958345834,44.88,-18.96,48.7205911294,0.0
2022-02-15 06:00:00,43.6251836925,-37.4122512003,57.4702809466,-6.4248163075,-4.3422512003,7.7545734938,50.05,-33.07,59.9885605762,132.93,-6.4248163075,-4.3422512003,7.7545734938,-6.4248163075,-4.3422512003,7.7545734938,0.0,0.0,0.0,0.0,42.0851836925,-37.5522512003,56.4033177804,-6.4248163075,-4.3422512003,7.7545734938,48.51,-33.21,58.7888101598,133.07,47.5551836925,-25.0822512003,53.764438259,-6.4248163075,-4.3422512003,7.7545734938,53.98,-20.74,57.8272254219,131.78,42.0951836925,7.2577487997,42.7162663133,-6.4248163075,-4.3422512003,7.7545734938,48.52,11.6,49.887377161,133.07,41.8951836925,-21.4222512003,47.0544287301,-6.4248163075,-4.3422512003,7.7545734938,48.32,-17.08,51.2498663413,0.0
2022-02-15 06:30:00,48.4618671507,-35.7583842795,60.2263614542,-7.9081328492,-4.8783842795000005,9.2917812254,56.37,-30.88,64.2740328593,133.43,-7.9081328492,-4.8783842795000005,9.2917812254,-7.9081328492,-4.8783842795000005,9.2917812254,0.0,0.0,0.0,0.0,46.6518671508,-35.8783842795,58.8528263311,-7.9081328492,-4.8783842795000005,9.2917812254,54.56,-31.0,62.7518414072,133.54,52.9618671507,-22.5783842795,57.5738031466,-7.9081328492,-4.8783842795000005,9.2917812254,60.87,-17.7,63.391221001,132.47,46.6918671507,8.2416157205,47.4136550764,-7.9081328492,-4.8783842795000005,9.2917812254,54.6,13.12,56.1542019799,133.54,42.7718671507,-16.7983842795,45.9523485141,-7.9081328492,-4.8783842795000005,9.2917812254,50.68,-11.92,52.0629311507,0.0
2022-02-15 07:00:00,52.9845839809,-34.2486086621,63.0898829839,-9.8654160191,-5.5086086621,11.299168227,62.85,-28.74,69.1094067403,132.23,-9.8654160191,-5.5086086621,11.299168227,-9.8654160191,-5.5086086621,11.299168227,0.0,0.0,0.0,0.0,50.9445839809,-34.4086086621,61.4760358762,-9.8654160191,-5.5086086621,11.299168227,60.81,-28.9,67.32804839,132.35,58.2245839809,-20.0986086621,61.5959109836,-9.8654160191,-5.5086086621,11.299168227,68.09,-14.59,69.6355957826,131.13,51.0545839809,10.0113913379,52.0269017143,-9.8654160191,-5.5086086621,11.299168227,60.92,15.52,62.8658635509,132.35,48.6945839809,-18.7086086621,52.164878483,-9.8654160191,-5.5086086621,11.299168227,58.56,-13.2,60.0292728592,0.0
2022-02-15 07:30:00,58.0672839128,-31.7039091169,66.1585014514,-11.9627160872,-6.1739091169,13.4619363379,70.03,-25.53,74.5384585298,132.41,-11.9627160872,-6.1739091169,13.4619363379,-11.9627160872,-6.1739091169,13.4619363379,0.0,0.0,0.0,0.0,55.7172839128,-31.8939091169,64.1999779235,-11.9627160872,-6.1739091169,13.4619363379,67.68,-25.72,72.4023535529,132.51,64.4272839128,-17.5039091169,66.7627272267,-11.9627160872,-6.1739091169,13.4619363379,76.39,-11.33,77.225649884,131.13,55.8772839128,12.6660908831,57.2948576727,-11.9627160872,-6.1739091169,13.4619363379,67.84,18.84,70.4074655133,132.51,56.8372839128,-15.173909116899999,58.8279216059,-11.9627160872,-6.1739091169,13.4619363379,68.8,-9.0,69.3861657681,0.0
2022-02-15 08:00:00,60.7134172979,-29.6773840075,67.5785924795,-11.8765827021,-6.5173840075000005,13.547306410600001,72.59,-23.16,76.195102861,132.41,-11.8765827021,-6.5173840075000005,13.547306410600001,-11.8765827021,-6.5173840075000005,13.547306410600001,0.0,0.0,0.0,0.0,58.2334172979,-29.8973840075,65.4597927027,-11.8765827021,-6.5173840075000005,13.547306410600001,70.11,-23.38,73.9055918047,132.51,68.3334172979,-14.8173840075,69.9214615725,-11.8765827021,-6.5173840075000005,13.547306410600001,80.21,-8.3,80.6382917726,131.13,58.3634172979,13.9626159925,60.0103584728,-11.8765827021,-6.5173840075000005,13.547306410600001,70.24,20.48,73.1648002799,132.51,71.1634172979,-13.2373840075,72.38411633,-11.8765827021,-6.5173840075000005,13.547306410600001,83.04,-6.72,83.311463797,0.0
2022-02-15 08:30:00,64.0193341021,-28.1366555082,69.9295825961,-13.4406658979,-6.7766555082,15.0523938182,77.46,-21.36,80.3511120023,131.21,-13.4406658979,-6.7766555082,15.0523938182,-13.4406658979,-6.7766555082,15.0523938182,0.0,0.0,0.0,0.0,61.3593341021,-28.4166555082,67.6200724025,-13.4406658979,-6.7766555082,15.0523938182,74.8,-21.64,77.8673846999,131.33,70.9693341021,-12.3466555082,72.0353127648,-13.4406658979,-6.7766555082,15.0523938182,84.41,-5.57,84.5935754062,129.84,61.5593341021,16.2633444918,63.6714063701,-13.4406658979,-6.7766555082,15.0523938182,75.0,23.04,78.459171548,131.33,59.7193341021,-9.3766555082,60.4509762875,-13.4406658979,-6.7766555082,15.0523938182,73.16,-2.6,73.206185531,0.0
2022-02-15 09:00:00,65.7099176988,-27.1285690655,71.0897499188,-13.4000823012,-6.8585690655,15.0533111077,79.11,-20.27,81.6655680198,132.31,-13.4000823012,-6.8585690655,15.0533111077,-13.4000823012,-6.8585690655,15.0533111077,0.0,0.0,0.0,0.0,62.9599176988,-27.4085690655,68.6671747989,-13.4000823012,-6.8585690655,15.0533111077,76.36,-20.55,79.0768746221,132.44,72.4899176988,-11.5485690655,73.404070837,-13.4000823012,-6.8585690655,15.0533111077,85.89,-4.69,86.0179527773,130.86,63.1599176988,16.9814309345,65.4029372452,-13.4000823012,-6.8585690655,15.0533111077,76.56,23.84,80.1859039981,132.44,69.2799176988,-7.7385690655,69.7107771262,-13.4000823012,-6.8585690655,15.0533111077,82.68,-0.88,82.684682983,0.0
2022-02-15 09:30:00,68.438267763,-26.0216195777,73.2183117796,-14.071732237,-7.0816195777,15.7531896451,82.51,-18.94,84.655913556,131.81,-14.071732237,-7.0816195777,15.7531896451,-14.071732237,-7.0816195777,15.7531896451,0.0,0.0,0.0,0.0,65.558267763,-26.3416195777,70.6524408217,-14.071732237,-7.0816195777,15.7531896451,79.63,-19.26,81.9260916925,131.95,75.508267763,-10.1516195777,76.1876228834,-14.071732237,-7.0816195777,15.7531896451,89.58,-3.07,89.632590613,130.37,65.808267763,18.3983804223,68.3317532932,-14.071732237,-7.0816195777,15.7531896451,79.88,25.48,83.8453624239,131.95,72.008267763,-6.8816195777,72.3363484995,-14.071732237,-7.0816195777,15.7531896451,86.08,0.2,86.0802323417,0.0
2022-02-15 10:00:00,69.4053008172,-24.9305947511,73.7470700175,-14.1846991828,-7.0605947511,15.8448000665,83.59,-17.87,85.4787985409,132.3,-14.1846991828,-7.0605947511,15.8448000665,-14.1846991828,-7.0605947511,15.8448000665,0.0,0.0,0.0,0.0,66.4953008172,-25.2605947511,71.1317276463,-14.1846991828,-7.0605947511,15.8448000665,80.68,-18.2,82.707329784,132.45,76.7053008172,-9.3305947511,77.2707135457,-14.1846991828,-7.0605947511,15.8448000665,90.89,-2.27,90.9183424838,130.84,66.6953008172,19.2594052489,69.4203705092,-14.1846991828,-7.0605947511,15.8448000665,80.88,26.32,85.0547870493,132.45,72.6153008172,-5.3805947511,72.8143716078,-14.1846991828,-7.0605947511,15.8448000665,86.8,1.6800000000000002,86.8162565422,0.0
2022-02-15 10:30:00,70.5852509758,-24.1892976905,74.6150104072,-14.0047490242,-6.9892976905,15.6519416507,84.59,-17.2,86.3209597954,131.95,-14.0047490242,-6.9892976905,15.6519416507,-14.0047490242,-6.9892976905,15.6519416507,0.0,0.0,0.0,0.0,67.6052509758,-24.5292976905,71.9177057802,-14.0047490242,-6.9892976905,15.6519416507,81.61,-17.54,83.4736108001,132.05,77.4852509758,-9.5592976905,78.0726859479,-14.0047490242,-6.9892976905,15.6519416507,91.49,-2.5700000000000003,91.5260891768,130.52,67.8352509758,19.9307023095,70.7025754092,-14.0047490242,-6.9892976905,15.6519416507,81.84,26.92,86.1537695055,132.05,66.9952509758,-6.0292976905,67.2660098709,-14.0047490242,-6.9892976905,15.6519416507,81.0,0.96,81.0056886891,0.0
2022-02-15 11:00:00,72.660967593,-23.4883609408,76.3630755747,-13.979032407,-6.9883609408,15.6285167459,86.64,-16.5,88.1971632197,131.95,-13.979032407,-6.9883609408,15.6285167459,-13.979032407,-6.9883609408,15.6285167459,0.0,0.0,0.0,0.0,69.620967593,-23.8283609408,73.5857996743,-13.979032407,-6.9883609408,15.6285167459,83.6,-16.84,85.2792213848,132.05,78.790967593,-8.2183609408,79.2184197696,-13.979032407,-6.9883609408,15.6285167459,92.77,-1.23,92.7781536785,130.6,69.860967593,20.5716390592,72.8268297168,-13.979032407,-6.9883609408,15.6285167459,83.84,27.56,88.2536072917,132.05,77.260967593,-2.1883609408,77.2919532487,-13.979032407,-6.9883609408,15.6285167459,91.24,4.8,91.3661731715,0.0
2022-02-15 11:30:00,71.7446337943,-23.8476564092,75.6042538121,-14.4953662057,-7.0876564092,16.1353808388,86.24,-16.76,87.8534871249,131.63,-14.4953662057,-7.0876564092,16.1353808388,-14.4953662057,-7.0876564092,16.1353808388,0.0,0.0,0.0,0.0,68.7046337943,-24.2076564092,72.8446108757,-14.4953662057,-7.0876564092,16.1353808388,83.2,-17.12,84.943124501,131.76,79.0946337943,-8.0076564092,79.4989538058,-14.4953662057,-7.0876564092,16.1353808388,93.59,-0.92,93.5945217414,130.22,68.9446337943,20.4723435908,71.9199512036,-14.4953662057,-7.0876564092,16.1353808388,83.44,27.56,87.8737002749,131.76,82.5846337943,-1.4476564092,82.5973210704,-14.4953662057,-7.0876564092,16.1353808388,97.08,5.64,97.2436938829,0.0
2022-02-15 12:00:00,71.5907675219,-23.683893404,75.4066628432,-14.3492324781,-7.103893404,16.0114263639,85.94,-16.58,87.5247393598,132.25,-14.3492324781,-7.103893404,16.0114263639,-14.3492324781,-7.103893404,16.0114263639,0.0,0.0,0.0,0.0,68.5707675219,-24.023893404,72.6573988856,-14.3492324781,-7.103893404,16.0114263639,82.92,-16.92,84.6286759911,132.36,78.8407675219,-7.913893404,79.236963169,-14.3492324781,-7.103893404,16.0114263639,93.19,-0.81,93.193520161,130.71,68.7707675219,20.336106596,71.7145431348,-14.3492324781,-7.103893404,16.0114263639,83.12,27.44,87.5322112139,132.36,80.4107675219,-0.623893404,80.4131878266,-14.3492324781,-7.103893404,16.0114263639,94.76,6.48,94.98130342339999,0.0
2022-02-15 12:30:00,71.7785503101,-28.3070479576,77.1585980219,-15.3714496899,-7.1970479576,16.9728891139,87.15,-21.11,89.6702548229,131.67,-15.3714496899,-7.1970479576,16.9728891139,-15.3714496899,-7.1970479576,16.9728891139,0.0,0.0,0.0,0.0,68.7585503101,-28.4670479576,74.418486011,-15.3714496899,-7.1970479576,16.9728891139,84.13,-21.27,86.7771271707,131.81,81.4085503101,-1.1270479576,81.416351556,-15.3714496899,-7.1970479576,16.9728891139,96.78,6.07,96.9701670618,130.18,69.0685503101,15.5229520424,70.7914308518,-15.3714496899,-7.1970479576,16.9728891139,84.44,22.72,87.4431929884,131.81,74.1085503101,3.5229520424,74.1922396222,-15.3714496899,-7.1970479576,16.9728891139,89.48,10.72,90.119857967,0.0
2022-02-15 13:00:00,71.477700114,-33.2909070429,78.8501496848,-15.352299886,-7.1909070429,16.9529423963,86.83,-26.1,90.6678493183,131.31,-15.352299886,-7.1909070429,16.9529423963,-15.352299886,-7.1909070429,16.9529423963,0.0,0.0,0.0,0.0,68.517700114,-33.2809070429,76.172790434,-15.352299886,-7.1909070429,16.9529423963,83.87,-26.09,87.8343042325,131.45,82.967700114,6.2090929571,83.1997121242,-15.352299886,-7.1909070429,16.9529423963,98.32,13.4,99.2289393272,130.93,68.927700114,11.3690929571,69.859030323,-15.352299886,-7.1909070429,16.9529423963,84.28,18.56,86.2994322113,131.45,62.127700114,11.8890929571,63.2550523894,-15.352299886,-7.1909070429,16.9529423963,77.48,19.08,79.7947166171,0.0
2022-02-15 13:30:00,70.5759833935,-33.7292655939,78.2216900193,-14.0540166065,-6.7692655939,15.5993057363,84.63,-26.96,88.8204846868,132.37,-14.0540166065,-6.7692655939,15.5993057363,-14.0540166065,-6.7692655939,15.5993057363,0.0,0.0,0.0,0.0,67.6959833935,-33.7292655939,75.633388957,-14.0540166065,-6.7692655939,15.5993057363,81.75,-26.96,86.0807998336,132.47,81.6259833935,4.4307344061,81.7461471406,-14.0540166065,-6.7692655939,15.5993057363,95.68,11.2,96.3332881199,132.7,68.1459833935,11.3107344061,69.0782727453,-14.0540166065,-6.7692655939,15.5993057363,82.2,18.08,84.1648762846,132.47,72.7059833935,8.8707344061,73.2451360168,-14.0540166065,-6.7692655939,15.5993057363,86.76,15.64,88.1584210385,0.0
2022-02-15 14:00:00,69.0771500786,-33.5921078138,76.8119936622,-13.4328499214,-6.6021078138,14.9676078448,82.51,-26.99,86.8122122745,133.09,-13.4328499214,-6.6021078138,14.9676078448,-13.4328499214,-6.6021078138,14.9676078448,0.0,0.0,0.0,0.0,66.2771500786,-33.5921078138,74.3040397954,-13.4328499214,-6.6021078138,14.9676078448,79.71,-26.99,84.1554763518,133.21,79.4871500786,1.6478921862,79.504229927,-13.4328499214,-6.6021078138,14.9676078448,92.92,8.25,93.2855235286,133.62,66.6871500786,11.5978921862,67.6881606248,-13.4328499214,-6.6021078138,14.9676078448,80.12,18.2,82.1611489696,133.21,71.0871500786,4.9978921862,71.2626257768,-13.4328499214,-6.6021078138,14.9676078448,84.52,11.6,85.3123109522,0.0
2022-02-15 14:30:00,69.0527834445,-25.5754784115,73.6368929098,-12.5572165555,-6.2954784115,14.0469475706,81.61,-19.28,83.8564875248,133.27,-12.5572165555,-6.2954784115,14.0469475706,-12.5572165555,-6.2954784115,14.0469475706,0.0,0.0,0.0,0.0,66.2227834445,-25.8854784115,71.1021451134,-12.5572165555,-6.2954784115,14.0469475706,78.78,-19.59,81.1791629669,133.37,75.9727834445,-13.0154784115,77.0796114584,-12.5572165555,-6.2954784115,14.0469475706,88.53,-6.72,88.7846794216,133.62,66.4427834445,19.1845215885,69.1569905391,-12.5572165555,-6.2954784115,14.0469475706,79.0,25.48,83.0074117173,133.37,64.4427834445,-12.6954784115,65.681409167,-12.5572165555,-6.2954784115,14.0469475706,77.0,-6.4,77.2655162411,0.0
2022-02-15 15:00:00,67.9861167954,-26.0476160998,72.805153536,-11.9438832046,-6.2276160998,13.4699498251,79.93,-19.82,82.3506970219,133.04,-11.9438832046,-6.2276160998,13.4699498251,-11.9438832046,-6.2276160998,13.4699498251,0.0,0.0,0.0,0.0,65.2161167954,-26.3576160998,70.3410677793,-11.9438832046,-6.2276160998,13.4699498251,77.16,-20.13,79.7426015377,133.15,74.8361167954,-13.3676160998,76.0206388898,-11.9438832046,-6.2276160998,13.4699498251,86.78,-7.14,87.0732335451,131.87,65.4961167954,19.0523839002,68.2109569465,-11.9438832046,-6.2276160998,13.4699498251,77.44,25.28,81.4618438289,133.15,67.5361167954,-10.6276160998,68.3671945875,-11.9438832046,-6.2276160998,13.4699498251,79.48,-4.4,79.6016984743,0.0
2022-02-15 15:30:00,68.0054502057,-27.2881445614,73.276081304,-12.6545497943,-6.3481445614,14.1575622856,80.66,-20.94,83.3337818655,133.56,-12.6545497943,-6.3481445614,14.1575622856,-12.6545497943,-6.3481445614,14.1575622856,0.0,0.0,0.0,0.0,65.2354502057,-27.5781445614,70.8252640022,-12.6545497943,-6.3481445614,14.1575622856,77.89,-21.23,80.7314374949,133.67,74.8654502057,-14.2181445614,76.2036171665,-12.6545497943,-6.3481445614,14.1575622856,87.52,-7.87,87.8731318436,132.42,65.5454502057,18.1318554386,68.0071336281,-12.6545497943,-6.3481445614,14.1575622856,78.2,24.48,81.9421161552,133.67,64.4254502057,-14.7481445614,66.0919541412,-12.6545497943,-6.3481445614,14.1575622856,77.08,-8.4,77.5363553438,0.0
2022-02-15 16:00:00,72.1866000538,-26.4930525667,76.8946491092,-13.2833999462,-6.5930525667,14.8296006783,85.47,-19.9,87.7560875381,134.11,-13.2833999462,-6.5930525667,14.8296006783,-13.2833999462,-6.5930525667,14.8296006783,0.0,0.0,0.0,0.0,69.2366000538,-26.7330525667,74.218346024,-13.2833999462,-6.5930525667,14.8296006783,82.52,-20.14,84.9421567892,134.25,77.6266000538,-13.5030525667,78.7922677966,-13.2833999462,-6.5930525667,14.8296006783,90.91,-6.91,91.1722337118,132.96,69.5566000538,18.4469474333,71.9611734246,-13.2833999462,-6.5930525667,14.8296006783,82.84,25.04,86.5417078639,134.25,65.3966000538,-12.3530525667,66.5530856257,-13.2833999462,-6.5930525667,14.8296006783,78.68,-5.76,78.8905571029,0.0
2022-02-15 16:30:00,73.8096833955,-26.2694177382,78.3450807086,-13.8903166045,-6.8394177382,15.4828463266,87.7,-19.43,89.8265823685,133.07,-13.8903166045,-6.8394177382,15.4828463266,-13.8903166045,-6.8394177382,15.4828463266,0.0,0.0,0.0,0.0,70.7596833955,-26.499417738200002,75.5589302114,-13.8903166045,-6.8394177382,15.4828463266,84.65,-19.66,86.9030384969,133.18,79.4496833955,-12.9394177382,80.4964640406,-13.8903166045,-6.8394177382,15.4828463266,93.34,-6.1,93.5391126749,131.93,71.1096833955,18.3605822618,73.4418004517,-13.8903166045,-6.8394177382,15.4828463266,85.0,25.2,88.6568666263,133.18,76.1496833955,-11.5994177382,77.0280518584,-13.8903166045,-6.8394177382,15.4828463266,90.04,-4.76,90.1657318497,0.0
2022-02-15 17:00:00,70.6897500814,-26.8114994881,75.6035532985,-12.8702499186,-7.1014994881,14.6994771318,83.56,-19.71,85.8531170081,132.6,-12.8702499186,-7.1014994881,14.6994771318,-12.8702499186,-7.1014994881,14.6994771318,0.0,0.0,0.0,0.0,67.7897500814,-27.0514994881,72.9879020156,-12.8702499186,-7.1014994881,14.6994771318,80.66,-19.95,83.0905415797,132.71,80.2697500814,-12.9814994881,81.3126810964,-12.8702499186,-7.1014994881,14.6994771318,93.14,-5.88,93.3254199026,131.39,68.0097500814,17.5785005119,70.2447847628,-12.8702499186,-7.1014994881,14.6994771318,80.88,24.68,84.561674534,132.71,76.7297500814,-11.6214994881,77.6048567932,-12.8702499186,-7.1014994881,14.6994771318,89.6,-4.52,89.713936487,0.0
2022-02-15 17:30:00,73.0327668609,-25.9065116186,77.491498757,-14.1472331391,-7.4765116186,16.0013259286,87.18,-18.43,89.1067747144,131.4,-14.1472331391,-7.4765116186,16.0013259286,-14.1472331391,-7.4765116186,16.0013259286,0.0,0.0,0.0,0.0,69.9927668609,-26.1465116186,74.7169825587,-14.1472331391,-7.4765116186,16.0013259286,84.14,-18.67,86.1864751571,131.53,83.1327668609,-13.0565116186,84.151823638,-14.1472331391,-7.4765116186,16.0013259286,97.28,-5.58,97.4399035303,130.18,70.2527668609,17.8834883814,72.4932438804,-14.1472331391,-7.4765116186,16.0013259286,84.4,25.36,88.1276891788,131.53,84.6527668609,-11.2765116186,85.4005307448,-14.1472331391,-7.4765116186,16.0013259286,98.8,-3.8,98.8730499176,0.0
2022-02-15 18:00:00,75.7563835599,-27.2451186037,80.5066838082,-17.2036164401,-7.7851186037,18.8831271322,92.96,-19.46,94.9750135562,131.4,-17.2036164401,-7.7851186037,18.8831271322,-17.2036164401,-7.7851186037,18.8831271322,0.0,0.0,0.0,0.0,72.5063835599,-27.3651186037,77.4985507808,-17.2036164401,-7.7851186037,18.8831271322,89.71,-19.58,91.821895537,131.53,85.3463835599,-8.0051186037,85.720984074,-17.2036164401,-7.7851186037,18.8831271322,102.55,-0.22,102.5502359822,130.18,72.7963835599,16.2548813963,74.5891052943,-17.2036164401,-7.7851186037,18.8831271322,90.0,24.04,93.1553627012,131.53,81.7563835599,-4.1051186037,81.8593809623,-17.2036164401,-7.7851186037,18.8831271322,98.96,3.68,99.0283999669,0.0
2022-02-15 18:30:00,73.696617023,-35.1268799747,81.6399966768,-16.243382977,-7.6668799747000005,17.9618634636,89.94,-27.46,94.0385835708,131.85,-16.243382977,-7.6668799747000005,17.9618634636,-16.243382977,-7.6668799747000005,17.9618634636,0.0,0.0,0.0,0.0,70.626617023,-34.9968799747,78.8219553175,-16.243382977,-7.6668799747000005,17.9618634636,86.87,-27.33,91.0676989937,131.96,85.946617023,1.5531200253000002,85.9606489012,-16.243382977,-7.6668799747000005,17.9618634636,102.19,9.22,102.6050900297,132.48,71.076617023,9.2531200253,71.6763958192,-16.243382977,-7.6668799747000005,17.9618634636,87.32,16.92,88.9441892425,131.96,74.436617023,5.5731200253,74.6449571012,-16.243382977,-7.6668799747000005,17.9618634636,90.68,13.24,91.6414753264,0.0
2022-02-15 19:00:00,76.1269339671,-34.9511793189,83.7669088065,-15.4030660329,-7.3711793189,17.0759693068,91.53,-27.58,95.5949648256,131.85,-15.4030660329,-7.3711793189,17.0759693068,-15.4030660329,-7.3711793189,17.0759693068,0.0,0.0,0.0,0.0,73.0269339671,-34.8011793189,80.8953346406,-15.4030660329,-7.3711793189,17.0759693068,88.43,-27.43,92.5865530193,131.96,85.2869339671,1.5088206811,85.3002792806,-15.4030660329,-7.3711793189,17.0759693068,100.69,8.88,101.08081173,132.48,73.5569339671,9.5888206811,74.1792964154,-15.4030660329,-7.3711793189,17.0759693068,88.96,16.96,90.5622614559,131.96,71.4769339671,4.9888206811,71.6508228921,-15.4030660329,-7.3711793189,17.0759693068,86.88,12.36,87.7547947408,0.0
2022-02-15 19:30:00,70.9946506662,-36.7561751915,79.9453365614,-14.3753493338,-6.9861751915,15.9830320114,85.37,-29.77,90.4117790998,132.03,-14.3753493338,-6.9861751915,15.9830320114,-14.3753493338,-6.9861751915,15.9830320114,0.0,0.0,0.0,0.0,68.1246506662,-36.5861751915,77.3273318014,-14.3753493338,-6.9861751915,15.9830320114,82.5,-29.6,87.6493582407,132.14,81.1746506662,-1.4561751915,81.1877106277,-14.3753493338,-6.9861751915,15.9830320114,95.55,5.53,95.7098918608,132.87,68.5446506662,7.6538248085,68.9706471562,-14.3753493338,-6.9861751915,15.9830320114,82.92,14.64,84.2024702726,132.14,72.9046506662,4.1338248085,73.0217542675,-14.3753493338,-6.9861751915,15.9830320114,87.28,11.12,87.9855260824,0.0
2022-02-15 20:00:00,67.3757337317,-38.4450942168,77.5726418605,-13.5942662683,-6.6450942168000005,15.131468948,80.97,-31.8,86.9906943299,132.03,-13.5942662683,-6.6450942168000005,15.131468948,-13.5942662683,-6.6450942168000005,15.131468948,0.0,0.0,0.0,0.0,64.6857337317,-38.2550942168,75.1511568903,-13.5942662683,-6.6450942168000005,15.131468948,78.28,-31.61,84.4212680549,132.14,77.8857337317,-3.2250942168,77.9524775208,-13.5942662683,-6.6450942168000005,15.131468948,91.48,3.42,91.5439064056,132.87,65.0857337317,5.9149057832,65.353950499,-13.5942662683,-6.6450942168000005,15.131468948,78.68,12.56,79.6761946883,132.14,67.0857337317,0.1549057832,67.0859125758,-13.5942662683,-6.6450942168000005,15.131468948,80.68,6.8,80.9660570857,0.0
2022-02-15 20:30:00,63.9431668708,-40.3485288399,75.6090759699,-12.8068331292,-6.2585288399,14.2542680639,76.75,-34.09,83.9802988802,132.03,-12.8068331292,-6.2585288399,14.2542680639,-12.8068331292,-6.2585288399,14.2542680639,0.0,0.0,0.0,0.0,61.4331668708,-40.1085288399,73.3670776131,-12.8068331292,-6.2585288399,14.2542680639,74.24,-33.85,81.5928924601,132.14,74.0031668708,-4.5185288399,74.1409860319,-12.8068331292,-6.2585288399,14.2542680639,86.81,1.74,86.8274363321,132.87,61.8331668708,4.1414711601,61.9717057103,-12.8068331292,-6.2585288399,14.2542680639,74.64,10.4,75.3610615636,132.14,61.2731668708,2.5814711601,61.3275221392,-12.8068331292,-6.2585288399,14.2542680639,74.08,8.84,74.6055761991,0.0
2022-02-15 21:00:00,60.7967002948,-41.5611147903,73.6448574535,-11.6432997052,-5.8911147903,13.0488183947,72.44,-35.67,80.7459132093,132.29,-11.6432997052,-5.8911147903,13.0488183947,-11.6432997052,-5.8911147903,13.0488183947,0.0,0.0,0.0,0.0,58.4467002948,-41.3211147903,71.5782879291,-11.6432997052,-5.8911147903,13.0488183947,70.09,-35.43,78.5359344504,132.41,70.1167002948,-6.0011147903,70.3730419902,-11.6432997052,-5.8911147903,13.0488183947,81.76,-0.11,81.760073997,133.13,58.7967002948,2.9088852097,58.8686128486,-11.6432997052,-5.8911147903,13.0488183947,70.44,8.8,70.9875594735,132.41,64.8367002948,0.6688852097,64.8401504667,-11.6432997052,-5.8911147903,13.0488183947,76.48,6.5600000000000005,76.76082334110001,0.0
2022-02-15 21:30:00,58.5067168724,-34.2013308343,67.7699561017,-10.4032831276,-5.4913308343,11.763630994,68.91,-28.71,74.6515384972,132.29,-10.4032831276,-5.4913308343,11.763630994,-10.4032831276,-5.4913308343,11.763630994,0.0,0.0,0.0,0.0,56.2367168724,-34.2613308343,65.8514017704,-10.4032831276,-5.4913308343,11.763630994,66.64,-28.77,72.5851396637,132.41,64.4167168724,-21.0813308343,67.7785801147,-10.4032831276,-5.4913308343,11.763630994,74.82,-15.59,76.4269618656,133.21,56.4367168724,10.2286691657,57.3561564633,-10.4032831276,-5.4913308343,11.763630994,66.84,15.72,68.6637022014,132.41,57.4367168724,-14.7713308343,59.3057219811,-10.4032831276,-5.4913308343,11.763630994,67.84,-9.28,68.471775207,0.0
2022-02-15 22:00:00,55.1274335013,-34.382395551,64.9706321985,-9.1225664987,-5.072395551,10.437931603,64.25,-29.31,70.6196757285,132.79,-9.1225664987,-5.072395551,10.437931603,-9.1225664987,-5.072395551,10.437931603,0.0,0.0,0.0,0.0,53.0474335013,-34.472395551,63.2643363682,-9.1225664987,-5.072395551,10.437931603,62.17,-29.4,68.7711342061,132.9,60.2574335013,-23.632395551,64.7259485187,-9.1225664987,-5.072395551,10.437931603,69.38,-18.56,71.8196212744,132.12,53.1174335013,9.927604449,54.0372008144,-9.1225664987,-5.072395551,10.437931603,62.24,15.0,64.0220087158,132.9,49.9974335013,-18.392395551,53.2731036342,-9.1225664987,-5.072395551,10.437931603,59.12,-13.32,60.6019537639,0.0
2022-02-15 22:30:00,51.672016996,-35.9567349111,62.9514426038,-7.967983004,-4.7267349111,9.26449006,59.64,-31.23,67.3219317905,132.6,-7.967983004,-4.7267349111,9.26449006,-7.967983004,-4.7267349111,9.26449006,0.0,0.0,0.0,0.0,49.772016996,-36.0567349111,61.4600830483,-7.967983004,-4.7267349111,9.26449006,57.74,-31.33,65.6922864574,132.71,56.332016996,-24.3767349111,61.3801380233,-7.967983004,-4.7267349111,9.26449006,64.3,-19.65,67.2355002956,131.86,49.872016996,8.6732650889,50.6205848104,-7.967983004,-4.7267349111,9.26449006,57.84,13.4,59.3719260257,132.71,44.752016996,-20.7667349111,49.3355886159,-7.967983004,-4.7267349111,9.26449006,52.72,-16.04,55.1060795194,0.0
2022-02-15 23:00:00,48.6995670173,-35.1828116327,60.0789319317,-6.5204329827,-4.2928116327,7.8066816251,55.22,-30.89,63.2727468979,133.26,-6.5204329827,-4.2928116327,7.8066816251,-6.5204329827,-4.2928116327,7.8066816251,0.0,0.0,0.0,0.0,46.9495670173,-35.3328116327,58.7594198489,-6.5204329827,-4.2928116327,7.8066816251,53.47,-31.04,61.8265517395,133.38,52.1895670173,-27.7528116327,59.1098084836,-6.5204329827,-4.2928116327,7.8066816251,58.71,-23.46,63.2236957161,132.47,46.9995670173,9.9871883673,48.0489670159,-6.5204329827,-4.2928116327,7.8066816251,53.52,14.28,55.3923171568,133.38,43.7595670173,-23.0928116327,49.4790627906,-6.5204329827,-4.2928116327,7.8066816251,50.28,-18.8,53.6797764526,0.0
2022-02-15 23:30:00,46.9758003516,-27.8804335974,54.626407499,-5.6141996484,-3.8804335974,6.8247346172,52.59,-24.0,57.8075090278,134.33,-5.6141996484,-3.8804335974,6.8247346172,-5.6141996484,-3.8804335974,6.8247346172,0.0,0.0,0.0,0.0,45.2758003516,-28.3504335974,53.4195206141,-5.6141996484,-3.8804335974,6.8247346172,50.89,-24.47,56.4674508013,134.45,47.3758003516,-39.9004335974,61.9395758802,-5.6141996484,-3.8804335974,6.8247346172,52.99,-36.02,64.0732432455,133.17,45.1058003516,17.1595664026,48.2595477029,-5.6141996484,-3.8804335974,6.8247346172,50.72,21.04,54.9108368175,134.45,47.3858003516,-30.2404335974,56.2129691363,-5.6141996484,-3.8804335974,6.8247346172,53.0,-26.36,59.1933239479,0.0
2022-02-16 00:00:00,45.3285836739,-28.2689763892,53.4211149638,-5.1214163261,-3.7489763892,6.3469464431,50.45,-24.52,56.0930735475,134.51,-5.1214163261,-3.7489763892,6.3469464431,-5.1214163261,-3.7489763892,6.3469464431,0.0,0.0,0.0,0.0,43.7185836739,-28.7289763892,52.3131784814,-5.1214163261,-3.7489763892,6.3469464431,48.84,-24.98,54.8575063232,134.63,45.6385836739,-39.4489763892,60.3249704345,-5.1214163261,-3.7489763892,6.3469464431,50.76,-35.7,62.0569705996,131.76,43.5185836739,16.4910236108,46.5383818446,-5.1214163261,-3.7489763892,6.3469464431,48.64,20.24,52.6830826737,134.63,44.4385836739,-29.8289763892,53.5215428718,-5.1214163261,-3.7489763892,6.3469464431,49.56,-26.08,56.0032141935,0.0
2022-02-16 00:30:00,47.7721839496,-27.6980716942,55.2210533663,-5.1678160504,-3.8380716942,6.4371668505,52.94,-23.86,58.0684354878,134.13,-5.1678160504,-3.8380716942,6.4371668505,-5.1678160504,-3.8380716942,6.4371668505,0.0,0.0,0.0,0.0,46.0621839496,-28.1580716942,53.9870520749,-5.1678160504,-3.8380716942,6.4371668505,51.23,-24.32,56.7095697392,134.23,47.9221839496,-38.8480716942,61.6904238019,-5.1678160504,-3.8380716942,6.4371668505,53.09,-35.01,63.5944038418,131.31,45.8721839496,16.9219283058,48.8938535799,-5.1678160504,-3.8380716942,6.4371668505,51.04,20.76,55.1004464592,134.23,49.2721839496,-29.0780716942,57.212606693,-5.1678160504,-3.8380716942,6.4371668505,54.44,-25.24,60.0064263225,0.0
2022-02-16 01:00:00,47.8935676152,-28.1037884402,55.53032274,-6.4364323848,-4.3737884402,7.7818819808,54.33,-23.73,59.2862699113,133.96,-6.4364323848,-4.3737884402,7.7818819808,-6.4364323848,-4.3737884402,7.7818819808,0.0,0.0,0.0,0.0,46.1435676152,-28.5437884402,54.2584250673,-6.4364323848,-4.3737884402,7.7818819808,52.58,-24.17,57.8692085655,134.08,48.7935676152,-38.2037884402,61.9704904919,-6.4364323848,-4.3737884402,7.7818819808,55.23,-33.83,64.7674439823,131.12,46.0035676152,16.3062115598,48.8079990244,-6.4364323848,-4.3737884402,7.7818819808,52.44,20.68,56.3703468146,134.08,45.7235676152,-28.6537884402,53.9600243462,-6.4364323848,-4.3737884402,7.7818819808,52.16,-24.28,57.5341985257,0.0
2022-02-16 01:30:00,46.5078678035,-28.4754137571,54.5328429138,-6.4221321965,-4.4254137571,7.7992351466,52.93,-24.05,58.1376590516,133.57,-6.4221321965,-4.4254137571,7.7992351466,-6.4221321965,-4.4254137571,7.7992351466,0.0,0.0,0.0,0.0,44.7978678035,-28.9154137571,53.3193221307,-6.4221321965,-4.4254137571,7.7992351466,51.22,-24.49,56.773660266,133.71,47.4078678035,-38.5254137571,61.0877519215,-6.4221321965,-4.4254137571,7.7992351466,53.83,-34.1,63.7218871346,130.63,44.5778678035,16.0145862429,47.3672172545,-6.4221321965,-4.4254137571,7.7992351466,51.0,20.44,54.9435492119,133.71,48.9378678035,-28.6654137571,56.7152611827,-6.4221321965,-4.4254137571,7.7992351466,55.36,-24.24,60.4343213745,0.0
2022-02-16 02:00:00,45.032334666,-28.7598652875,53.4325838495,-5.977665334,-4.3298652875,7.3810714841,51.01,-24.43,56.5583327194,133.7,-5.977665334,-4.3298652875,7.3810714841,-5.977665334,-4.3298652875,7.3810714841,0.0,0.0,0.0,0.0,43.392334665999996,-29.2198652875,52.3134326458,-5.977665334,-4.3298652875,7.3810714841,49.37,-24.89,55.2893208495,133.81,45.702334666,-38.8098652875,59.9575603036,-5.977665334,-4.3298652875,7.3810714841,51.68,-34.48,62.1264259394,130.74,43.222334666,15.8701347125,46.0437986028,-5.977665334,-4.3298652875,7.3810714841,49.2,20.2,53.185336325,133.81,46.302334666,-29.4098652875,54.8529522611,-5.977665334,-4.3298652875,7.3810714841,52.28,-25.08,57.9845220727,0.0
2022-02-16 02:30:00,44.6404847626,-28.8364945641,53.1442969526,-5.6695152374,-4.2464945641,7.0835103664,50.31,-24.59,55.9978946033,134.01,-5.6695152374,-4.2464945641,7.0835103664,-5.6695152374,-4.2464945641,7.0835103664,0.0,0.0,0.0,0.0,43.0304847626,-29.3064945641,52.0623975873,-5.6695152374,-4.2464945641,7.0835103664,48.7,-25.06,54.7694586426,134.14,45.0104847626,-39.0464945641,59.5866803598,-5.6695152374,-4.2464945641,7.0835103664,50.68,-34.8,61.4776577303,131.06,42.8104847626,16.1535054359,45.7566753979,-5.6695152374,-4.2464945641,7.0835103664,48.48,20.4,52.5972470762,134.14,42.6104847626,-30.0064945641,52.1156706541,-5.6695152374,-4.2464945641,7.0835103664,48.28,-25.76,54.7223537505,0.0
2022-02-16 03:00:00,43.4658180684,-29.0284721049,52.2678632919,-5.4241819316,-4.1184721049,6.8105478565,48.89,-24.91,54.8702123196,134.53,-5.4241819316,-4.1184721049,6.8105478565,-5.4241819316,-4.1184721049,6.8105478565,0.0,0.0,0.0,0.0,41.9058180684,-29.4984721049,51.2470237624,-5.4241819316,-4.1184721049,6.8105478565,47.33,-25.38,53.7054308241,134.63,43.7658180684,-39.2784721049,58.806846558,-5.4241819316,-4.1184721049,6.8105478565,49.19,-35.16,60.4638875694,131.55,41.6958180684,15.7615278951,44.5754080854,-5.4241819316,-4.1184721049,6.8105478565,47.12,19.88,51.1420453248,134.63,36.4958180684,-28.9184721049,46.5641789938,-5.4241819316,-4.1184721049,6.8105478565,41.92,-24.8,48.7065334427,0.0
2022-02-16 03:30:00,42.3646347605,-29.0066065667,51.3434075896,-4.8953652395,-3.9766065667,6.3069803087,47.26,-25.03,53.4790472989,134.18,-4.8953652395,-3.9766065667,6.3069803087,-4.8953652395,-3.9766065667,6.3069803087,0.0,0.0,0.0,0.0,40.8646347605,-29.4966065667,50.3980969191,-4.8953652395,-3.9766065667,6.3069803087,45.76,-25.52,52.395114276,134.27,42.4146347605,-39.4466065667,57.9226726895,-4.8953652395,-3.9766065667,6.3069803087,47.31,-35.47,59.1300008456,131.23,40.6646347605,15.7833934333,43.6202708437,-4.8953652395,-3.9766065667,6.3069803087,45.56,19.76,49.6605598035,134.27,40.3446347605,-28.9366065667,49.6489350697,-4.8953652395,-3.9766065667,6.3069803087,45.24,-24.96,51.6687449044,0.0
2022-02-16 04:00:00,41.6221347455,-28.9294167739,50.6883936977,-4.6178652545,-3.8494167739,6.0118789915,46.24,-25.08,52.6036500635,134.18,-4.6178652545,-3.8494167739,6.0118789915,-4.6178652545,-3.8494167739,6.0118789915,0.0,0.0,0.0,0.0,40.1521347455,-29.4294167739,49.7823713404,-4.6178652545,-3.8494167739,6.0118789915,44.77,-25.58,51.5624795758,134.27,41.4021347455,-40.2994167739,57.7769829067,-4.6178652545,-3.8494167739,6.0118789915,46.02,-36.45,58.7064127673,131.23,39.9021347455,16.1505832261,43.0467385035,-4.6178652545,-3.8494167739,6.0118789915,44.52,20.0,48.8060488055,134.27,32.1021347455,-30.2094167739,44.0812422356,-4.6178652545,-3.8494167739,6.0118789915,36.72,-26.36,45.2018583689,0.0
2022-02-16 04:30:00,41.4519180958,-28.5500172222,50.3325441162,-4.3380819042,-3.7500172222,5.7342465743,45.79,-24.8,52.0746012947,134.78,-4.3380819042,-3.7500172222,5.7342465743,-4.3380819042,-3.7500172222,5.7342465743,0.0,0.0,0.0,0.0,40.0219180958,-29.0700172222,49.465339677,-4.3380819042,-3.7500172222,5.7342465743,44.36,-25.32,51.0775097279,134.86,41.0519180958,-40.5900172222,57.7304900156,-4.3380819042,-3.7500172222,5.7342465743,45.39,-36.84,58.4588547613,131.9,39.7419180958,16.2499827778,42.9357891998,-4.3380819042,-3.7500172222,5.7342465743,44.08,20.0,48.4050245326,134.86,38.0219180958,-31.9900172222,49.6893092884,-4.3380819042,-3.7500172222,5.7342465743,42.36,-28.24,50.9103840096,0.0
2022-02-16 05:00:00,41.2376180976,-28.4831637308,50.1181779645,-4.3923819024,-3.7231637308,5.7580349897000005,45.63,-24.76,51.9148774438,134.27,-4.3923819024,-3.7231637308,5.7580349897000005,-4.3923819024,-3.7231637308,5.7580349897000005,0.0,0.0,0.0,0.0,39.7876180976,-29.0031637308,49.2365520755,-4.3923819024,-3.7231637308,5.7580349897000005,44.18,-25.28,50.9013830853,134.36,40.8376180976,-40.5231637308,57.5311902418,-4.3923819024,-3.7231637308,5.7580349897000005,45.23,-36.8,58.3094580664,131.48,39.5676180976,16.4768362692,42.8612008157,-4.3923819024,-3.7231637308,5.7580349897000005,43.96,20.2,48.3789375658,134.36,38.1676180976,-32.3631637308,50.0413972418,-4.3923819024,-3.7231637308,5.7580349897000005,42.56,-28.64,51.2991539891,0.0
2022-02-16 05:30:00,42.3640514554,-28.450553687,51.0308422507,-4.7759485446,-3.860553687,6.1411366433,47.14,-24.59,53.1681079219,134.5,-4.7759485446,-3.860553687,6.1411366433,-4.7759485446,-3.860553687,6.1411366433,0.0,0.0,0.0,0.0,40.8640514554,-28.970553687,50.0915530033,-4.7759485446,-3.860553687,6.1411366433,45.64,-25.11,52.0914743504,134.52,42.1240514554,-39.880553687,58.0077087412,-4.7759485446,-3.860553687,6.1411366433,46.9,-36.02,59.1358639068,131.7,40.5840514554,16.419446313,43.7797150488,-4.7759485446,-3.860553687,6.1411366433,45.36,20.28,49.6871009418,134.52,36.1040514554,-30.180553687,47.0570754759,-4.7759485446,-3.860553687,6.1411366433,40.88,-26.32,48.6201275194,0.0
2022-02-16 06:00:00,44.0170681134,-27.6071910506,51.9582455728,-5.1029318866,-4.0271910506,6.5006293232,49.12,-23.58,54.4866111994,134.5,-5.1029318866,-4.0271910506,6.5006293232,-5.1029318866,-4.0271910506,6.5006293232,0.0,0.0,0.0,0.0,42.4370681134,-28.1171910506,50.9065927227,-5.1029318866,-4.0271910506,6.5006293232,47.54,-24.09,53.2952127306,134.52,43.9570681134,-38.7571910506,58.6032737589,-5.1029318866,-4.0271910506,6.5006293232,49.06,-34.73,60.1087056923,131.54,42.2170681134,16.7328089494,45.4121980907,-5.1029318866,-4.0271910506,6.5006293232,47.32,20.76,51.6735909339,134.52,41.4970681134,-29.1071910506,50.6876240602,-5.1029318866,-4.0271910506,6.5006293232,46.6,-25.08,52.9203779276,0.0
2022-02-16 06:30:00,49.0013014549,-25.9981680259,55.4710040018,-7.0386985451,-4.6281680259,8.4239667904,56.04,-21.37,59.976316159,133.5,-7.0386985451,-4.6281680259,8.4239667904,-7.0386985451,-4.6281680259,8.4239667904,0.0,0.0,0.0,0.0,47.1513014549,-26.5181680259,54.0967509591,-7.0386985451,-4.6281680259,8.4239667904,54.19,-21.89,58.4442315374,133.59,49.5613014549,-36.5481680259,61.5799576806,-7.0386985451,-4.6281680259,8.4239667904,56.6,-31.92,64.9803539541,130.61,46.9613014549,18.2918319741,50.3979657457,-7.0386985451,-4.6281680259,8.4239667904,54.0,22.92,58.662819570799996,133.59,46.2013014549,-26.0681680259,53.048182253,-7.0386985451,-4.6281680259,8.4239667904,53.24,-21.44,57.394870851,0.0
2022-02-16 07:00:00,52.6659514522,-29.1121234009,60.1765583203,-8.9840485478,-5.2821234009,10.4218019523,61.65,-23.83,66.0953205605,133.18,-8.9840485478,-5.2821234009,10.4218019523,-8.9840485478,-5.2821234009,10.4218019523,0.0,0.0,0.0,0.0,50.6159514522,-29.4821234009,58.5761909109,-8.9840485478,-5.2821234009,10.4218019523,59.6,-24.2,64.3257335753,133.26,55.6459514522,-28.2321234009,62.3981145928,-8.9840485478,-5.2821234009,10.4218019523,64.63,-22.95,68.583812959,130.2,50.5759514522,15.1578765991,52.7985614225,-8.9840485478,-5.2821234009,10.4218019523,59.56,20.44,62.9697324117,133.26,47.6159514522,-21.8821234009,52.4033029229,-8.9840485478,-5.2821234009,10.4218019523,56.6,-16.6,58.9840656449,0.0
2022-02-16 07:30:00,56.919951433,-31.8359987022,65.2181852285,-11.180048567,-5.9059987022,12.6441411979,68.1,-25.93,72.8695745836,132.8,-11.180048567,-5.9059987022,12.6441411979,-11.180048567,-5.9059987022,12.6441411979,0.0,0.0,0.0,0.0,54.669951433,-32.0259987022,63.3598309859,-11.180048567,-5.9059987022,12.6441411979,65.85,-26.12,70.8412090524,132.88,62.449951433,-18.4059987022,65.105892377,-11.180048567,-5.9059987022,12.6441411979,73.63,-12.5,74.6835115671,130.61,54.739951433,12.0940012978,56.060031665,-11.180048567,-5.9059987022,12.6441411979,65.92,18.0,68.3333476423,132.88,57.899951433,-16.0659987022,60.0876084583,-11.180048567,-5.9059987022,12.6441411979,69.08,-10.16,69.82314802409999,0.0
2022-02-16 08:00:00,60.5103847,-29.2989451312,67.2304606733,-11.7896153,-6.1289451312,13.2875504644,72.3,-23.17,75.9219263454,132.08,-11.7896153,-6.1289451312,13.2875504644,-11.7896153,-6.1289451312,13.2875504644,0.0,0.0,0.0,0.0,58.0603847,-29.5289451312,65.1380600883,-11.7896153,-6.1289451312,13.2875504644,69.85,-23.4,73.66534124,132.17,66.1903847,-16.4389451312,68.2012165856,-11.7896153,-6.1289451312,13.2875504644,77.98,-10.31,78.6586072849,130.91,58.1303847,14.0310548688,59.7997669402,-11.7896153,-6.1289451312,13.2875504644,69.92,20.16,72.7683447661,132.17,61.3303847,-15.4089451312,63.2364742653,-11.7896153,-6.1289451312,13.2875504644,73.12,-9.28,73.7065315966,0.0
2022-02-16 08:30:00,62.4526011884,-29.3095856793,68.9882541299,-11.9873988116,-6.2395856793,13.5140726547,74.44,-23.07,77.9329102498,130.91,-11.9873988116,-6.2395856793,13.5140726547,-11.9873988116,-6.2395856793,13.5140726547,0.0,0.0,0.0,0.0,59.9026011884,-29.5395856793,66.7900348199,-11.9873988116,-6.2395856793,13.5140726547,71.89,-23.3,75.5715693896,131.01,68.9726011884,-12.9495856793,70.1777135846,-11.9873988116,-6.2395856793,13.5140726547,80.96,-6.71,81.237587975,129.95,60.0126011884,13.8804143207,61.5969009213,-11.9873988116,-6.2395856793,13.5140726547,72.0,20.12,74.758373444,131.01,74.5726011884,-9.8395856793,75.2189490378,-11.9873988116,-6.2395856793,13.5140726547,86.56,-3.6,86.6348290239,0.0
2022-02-16 09:00:00,62.4949012445,-36.4128362292,72.329159568,-11.3150987555,-6.0828362292,12.8464919896,73.81,-30.33,79.7986528708,130.91,-11.3150987555,-6.0828362292,12.8464919896,-11.3150987555,-6.0828362292,12.8464919896,0.0,0.0,0.0,0.0,60.0449012445,-36.3628362292,70.1971938477,-11.3150987555,-6.0828362292,12.8464919896,71.36,-30.28,77.5185655182,131.01,71.6249012445,-0.2928362292,71.625499868,-11.3150987555,-6.0828362292,12.8464919896,82.94,5.79,83.1418528781,129.95,60.2849012445,7.3971637708,60.7370344181,-11.3150987555,-6.0828362292,12.8464919896,71.6,13.48,72.8578780915,131.01,69.4449012445,5.1171637708,69.633179404,-11.3150987555,-6.0828362292,12.8464919896,80.76,11.2,81.5329234113,0.0
2022-02-16 09:30:00,63.1640844002,-35.4303941265,72.4224715546,-9.6359155998,-5.6203941265,11.1552543487,72.8,-29.81,78.666867867,131.67,-9.6359155998,-5.6203941265,11.1552543487,-9.6359155998,-5.6203941265,11.1552543487,0.0,0.0,0.0,0.0,60.7340844002,-35.4103941265,70.3030939584,-9.6359155998,-5.6203941265,11.1552543487,70.37,-29.79,76.4158425982,131.78,71.9340844002,0.1696058735,71.9342843479,-9.6359155998,-5.6203941265,11.1552543487,81.57,5.79,81.7752346374,132.41,60.9240844002,8.0996058735,61.4601307785,-9.6359155998,-5.6203941265,11.1552543487,70.56,13.72,71.8815136179,131.78,69.5640844002,5.8196058735000005,69.8070888303,-9.6359155998,-5.6203941265,11.1552543487,79.2,11.44,80.0219569868,0.0
2022-02-16 10:00:00,64.1078013005,-35.0733244233,73.0749497002,-9.2821986995,-5.4733244233,10.7757363062,73.39,-29.6,79.1343926495,131.29,-9.2821986995,-5.4733244233,10.7757363062,-9.2821986995,-5.4733244233,10.7757363062,0.0,0.0,0.0,0.0,61.6678013005,-35.0633244233,70.9390896252,-9.2821986995,-5.4733244233,10.7757363062,70.95,-29.59,76.8730811143,131.41,72.6078013005,0.6866755767,72.611048285,-9.2821986995,-5.4733244233,10.7757363062,81.89,6.16,82.1213595845,132.07,61.8778013005,8.6866755767,62.4845631045,-9.2821986995,-5.4733244233,10.7757363062,71.16,14.16,72.5551597063,131.41,69.3978013005,6.0066755767,69.6572679397,-9.2821986995,-5.4733244233,10.7757363062,78.68,11.48,79.513098292,0.0
2022-02-16 10:30:00,64.5421343289,-34.8340210356,73.3423215152,-9.9278656711,-5.6440210356,11.4200477335,74.47,-29.19,79.9864801076,131.63,-9.9278656711,-5.6440210356,11.4200477335,-9.9278656711,-5.6440210356,11.4200477335,0.0,0.0,0.0,0.0,62.0721343289,-34.8240210356,71.1734662724,-9.9278656711,-5.6440210356,11.4200477335,72.0,-29.18,77.6883028518,131.76,73.3121343289,0.7259789644,73.3157287716,-9.9278656711,-5.6440210356,11.4200477335,83.24,6.37,83.4833785852,132.43,62.3121343289,8.8759789644,62.9411239747,-9.9278656711,-5.6440210356,11.4200477335,72.24,14.52,73.684788118,131.76,65.9921343289,4.9159789644,66.1749850204,-9.9278656711,-5.6440210356,11.4200477335,75.92,10.56,76.6508969289,0.0
2022-02-16 11:00:00,64.2883678543,-34.1813788114,72.8104449843,-8.3916321457,-5.3013788114,9.9259310582,72.68,-28.88,78.2076517996,131.43,-8.3916321457,-5.3013788114,9.9259310582,-8.3916321457,-5.3013788114,9.9259310582,0.0,0.0,0.0,0.0,61.8583678543,-34.2013788114,70.683746266,-8.3916321457,-5.3013788114,9.9259310582,70.25,-28.9,75.9623097332,131.55,72.7683678543,1.4786211886,72.7833887697,-8.3916321457,-5.3013788114,9.9259310582,81.16,6.78,81.4427037862,132.22,62.0883678543,9.5386211886,62.8168028237,-8.3916321457,-5.3013788114,9.9259310582,70.48,14.84,72.0253844141,131.55,68.7283678543,7.1386211886,69.0981075022,-8.3916321457,-5.3013788114,9.9259310582,77.12,12.44,78.1168867787,0.0
2022-02-16 11:30:00,65.123801357,-33.6977278508,73.3256187529,-8.026198643,-5.1777278508,9.5513732183,73.15,-28.52,78.513138391,131.51,-8.026198643,-5.1777278508,9.5513732183,-8.026198643,-5.1777278508,9.5513732183,0.0,0.0,0.0,0.0,62.693801357,-33.7077278508,71.1809219205,-8.026198643,-5.1777278508,9.5513732183,70.72,-28.53,76.257978599,131.62,73.183801357,1.6222721492,73.2017796777,-8.026198643,-5.1777278508,9.5513732183,81.21,6.8,81.4941967259,132.31,62.893801357,9.8222721492,63.6561645035,-8.026198643,-5.1777278508,9.5513732183,70.92,15.0,72.488939846,131.62,69.613801357,6.5822721492,69.9242993959,-8.026198643,-5.1777278508,9.5513732183,77.64,11.76,78.5255830924,0.0
2022-02-16 12:00:00,66.4288514556,-33.5380561909,74.415008693,-9.0411485444,-5.4180561909,10.5402893646,75.47,-28.12,80.5385330137,131.17,-9.0411485444,-5.4180561909,10.5402893646,-9.0411485444,-5.4180561909,10.5402893646,0.0,0.0,0.0,0.0,63.8988514556,-33.5480561909,72.1701828426,-9.0411485444,-5.4180561909,10.5402893646,72.94,-28.13,78.1763423294,131.29,74.5388514556,1.8219438091,74.5611149029,-9.0411485444,-5.4180561909,10.5402893646,83.58,7.24,83.892991364,131.98,64.1188514556,9.9819438091,64.8911882631,-9.0411485444,-5.4180561909,10.5402893646,73.16,15.4,74.76326370620001,131.29,65.3188514556,6.2619438091,65.618322866,-9.0411485444,-5.4180561909,10.5402893646,74.36,11.68,75.2717211176,0.0
2022-02-16 12:30:00,67.188518118,-33.5177360636,75.0848559812,-10.211481882,-5.8177360636,11.7524642154,77.4,-27.7,82.2073597678,131.17,-10.211481882,-5.8177360636,11.7524642154,-10.211481882,-5.8177360636,11.7524642154,0.0,0.0,0.0,0.0,64.578518118,-33.4877360636,72.7448518383,-10.211481882,-5.8177360636,11.7524642154,74.79,-27.67,79.7444230025,131.29,75.848518118,1.9822639363999999,75.8744164459,-10.211481882,-5.8177360636,11.7524642154,86.06,7.8,86.4127513739,131.98,64.828518118,9.5422639364,65.5270292506,-10.211481882,-5.8177360636,11.7524642154,75.04,15.36,76.5958954514,131.29,67.828518118,6.7822639364,68.1667585718,-10.211481882,-5.8177360636,11.7524642154,78.04,12.6,79.050626816,0.0
2022-02-16 13:00:00,67.3153847825,-33.7150619944,75.2865621057,-10.6946152175,-6.0350619944,12.2799335474,78.01,-27.68,82.77525294430001,130.28,-10.6946152175,-6.0350619944,12.2799335474,-10.6946152175,-6.0350619944,12.2799335474,0.0,0.0,0.0,0.0,64.6853847825,-33.6950619944,72.9352878055,-10.6946152175,-6.0350619944,12.2799335474,75.38,-27.66,80.2945826317,130.38,76.1953847825,1.6549380056,76.2133550105,-10.6946152175,-6.0350619944,12.2799335474,86.89,7.69,87.2296291406,131.0,64.9053847825,9.4449380056,65.5889916654,-10.6946152175,-6.0350619944,12.2799335474,75.6,15.48,77.1685842814,130.38,71.9053847825,6.3649380056,72.1865416579,-10.6946152175,-6.0350619944,12.2799335474,82.6,12.4,83.5255649487,0.0
2022-02-16 13:30:00,67.2319514478,-34.2069835129,75.4337657587,-10.5580485522,-5.9769835129,12.1324655839,77.79,-28.23,82.7539545883,130.49,-10.5580485522,-5.9769835129,12.1324655839,-10.5580485522,-5.9769835129,12.1324655839,0.0,0.0,0.0,0.0,64.6219514478,-34.1569835129,73.093748923,-10.5580485522,-5.9769835129,12.1324655839,75.18,-28.18,80.2878870067,130.61,76.0019514478,0.8630164871,76.0068511473,-10.5580485522,-5.9769835129,12.1324655839,86.56,6.84,86.829828976,131.23,64.8419514478,8.6630164871,65.4180901755,-10.5580485522,-5.9769835129,12.1324655839,75.4,14.64,76.8081349858,130.61,76.4419514478,5.6230164871,76.6484850181,-10.5580485522,-5.9769835129,12.1324655839,87.0,11.6,87.7699265124,0.0
