Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-16 14:00:00,66.4064847836,-34.5020915559,74.8345878792,-10.1235152164,-5.8420915559,11.6882673688,76.53,-28.66,81.7204778498,130.13,-10.1235152164,-5.8420915559,11.6882673688,-10.1235152164,-5.8420915559,11.6882673688,0.0,0.0,0.0,0.0,63.8364847836,-34.4520915559,72.5399434939,-10.1235152164,-5.8420915559,11.6882673688,73.96,-28.61,79.3007799457,130.25,75.0764847836,0.7579084441,75.0803102862,-10.1235152164,-5.8420915559,11.6882673688,85.2,6.6,85.4552514478,130.88,64.0764847836,8.5979084441,64.6507535288,-10.1235152164,-5.8420915559,11.6882673688,74.2,14.44,75.5920207429,130.25,64.9164847836,4.8779084441,65.0994929892,-10.1235152164,-5.8420915559,11.6882673688,75.04,10.72,75.8018469432,0.0
2022-02-16 14:30:00,65.6855181169,-34.827439862,74.3474132545,-10.3444818831,-5.927439862,11.9223675815,76.03,-28.9,81.3373893114,130.47,-10.3444818831,-5.927439862,11.9223675815,-10.3444818831,-5.927439862,11.9223675815,0.0,0.0,0.0,0.0,63.1455181169,-34.787439862,72.0938446083,-10.3444818831,-5.927439862,11.9223675815,73.49,-28.86,78.9536553935,130.59,74.2455181169,0.402560138,74.246609452,-10.3444818831,-5.927439862,11.9223675815,84.59,6.33,84.8265111861,131.24,63.3355181169,8.312560138,63.8786858912,-10.3444818831,-5.927439862,11.9223675815,73.68,14.24,75.0434540783,130.59,62.1355181169,4.592560138,62.3050095921,-10.3444818831,-5.927439862,11.9223675815,72.48,10.52,73.2394756945,0.0
2022-02-16 15:00:00,65.1448681184,-36.3105383934,74.5808892451,-10.9751318816,-6.0905383934,12.5518196983,76.12,-30.22,81.8993455407,130.59,-10.9751318816,-6.0905383934,12.5518196983,-10.9751318816,-6.0905383934,12.5518196983,0.0,0.0,0.0,0.0,62.6048681184,-36.2405383934,72.3377227674,-10.9751318816,-6.0905383934,12.5518196983,73.58,-30.15,79.517538317,130.71,74.0348681184,1.2394616066,74.0452426722,-10.9751318816,-6.0905383934,12.5518196983,85.01,7.33,85.3254299725,131.36,62.9048681184,7.6694616066,63.3706799264,-10.9751318816,-6.0905383934,12.5518196983,73.88,13.76,75.1504624071,130.71,57.0648681184,5.5494616065999995,57.3340710006,-10.9751318816,-6.0905383934,12.5518196983,68.04,11.64,69.0284810785,0.0
2022-02-16 15:30:00,64.4559181189,-36.687760157,74.1657409179,-11.1240818811,-6.047760157,12.6617771507,75.58,-30.64,81.5545584256,131.83,-11.1240818811,-6.047760157,12.6617771507,-11.1240818811,-6.047760157,12.6617771507,0.0,0.0,0.0,0.0,61.9459181189,-36.617760157,71.9594130779,-11.1240818811,-6.047760157,12.6617771507,73.07,-30.57,79.2070060033,131.94,73.4059181189,1.112239843,73.4143439142,-11.1240818811,-6.047760157,12.6617771507,84.53,7.16,84.8326971161,132.44,62.2359181189,7.232239843,62.6547268548,-11.1240818811,-6.047760157,12.6617771507,73.36,13.28,74.5523172007,131.94,56.7559181189,5.112239843,56.9856932724,-11.1240818811,-6.047760157,12.6617771507,67.88,11.16,68.791278517,0.0
2022-02-16 16:00:00,66.2484347845,-36.3503063011,75.5658645129,-12.2715652155,-6.3803063011,13.8311106327,78.52,-29.97,84.0451741625,131.73,-12.2715652155,-6.3803063011,13.8311106327,-12.2715652155,-6.3803063011,13.8311106327,0.0,0.0,0.0,0.0,63.6184347845,-36.2603063011,73.226464188,-12.2715652155,-6.3803063011,13.8311106327,75.89,-29.88,81.560446909,131.85,75.6984347845,1.4496936989,75.7123149867,-12.2715652155,-6.3803063011,13.8311106327,87.97,7.83,88.3177773724,132.32,63.9284347845,7.6196936989,64.3809327834,-12.2715652155,-6.3803063011,13.8311106327,76.2,14.0,77.4754154555,131.85,65.9684347845,6.2196936989000005,66.2609913722,-12.2715652155,-6.3803063011,13.8311106327,78.24,12.6,79.2480763173,0.0
2022-02-16 16:30:00,68.220951444,-36.1372959725,77.2010516517,-12.679048556,-6.6272959725,14.3066181955,80.9,-29.51,86.1141689851,131.73,-12.679048556,-6.6272959725,14.3066181955,-12.679048556,-6.6272959725,14.3066181955,0.0,0.0,0.0,0.0,65.510951444,-36.0572959725,74.7784283864,-12.679048556,-6.6272959725,14.3066181955,78.19,-29.43,83.5452033333,131.85,77.940951444,1.7027040275,77.9595479271,-12.679048556,-6.6272959725,14.3066181955,90.62,8.33,91.0020510758,132.32,65.880951444,7.9727040275,66.3616136985,-12.679048556,-6.6272959725,14.3066181955,78.56,14.6,79.9051537762,131.85,68.360951444,6.8527040275,68.7035605687,-12.679048556,-6.6272959725,14.3066181955,81.04,13.48,82.1534661472,0.0
2022-02-16 17:00:00,69.8114181037,-36.1143737207,78.5995043679,-13.3685818963,-6.8943737207,15.0416545273,83.18,-29.22,88.1630353379,131.81,-13.3685818963,-6.8943737207,15.0416545273,-13.3685818963,-6.8943737207,15.0416545273,0.0,0.0,0.0,0.0,67.0114181037,-36.0143737207,76.0760492584,-13.3685818963,-6.8943737207,15.0416545273,80.38,-29.12,85.4922148502,131.85,79.9914181037,1.6956262792999999,80.0093876912,-13.3685818963,-6.8943737207,15.0416545273,93.36,8.59,93.7543476325,132.32,67.3914181037,7.9056262793,67.8535346234,-13.3685818963,-6.8943737207,15.0416545273,80.76,14.8,82.1049182449,131.85,73.4714181037,7.1856262793,73.8219649101,-13.3685818963,-6.8943737207,15.0416545273,86.84,14.08,87.9740416259,0.0
2022-02-16 17:30:00,71.4336180015,-34.7628926288,79.4431902979,-14.4963819985,-7.1828926288,16.1783508913,85.93,-27.58,90.2475556456,130.27,-14.4963819985,-7.1828926288,16.1783508913,-14.4963819985,-7.1828926288,16.1783508913,0.0,0.0,0.0,0.0,68.5136180015,-34.6628926288,76.7830188066,-14.4963819985,-7.1828926288,16.1783508913,83.01,-27.48,87.4403253654,130.4,82.2236180015,1.1871073712,82.2321870144,-14.4963819985,-7.1828926288,16.1783508913,96.72,8.37,97.0814879367,130.93,68.8636180015,8.5371073712,69.3907781087,-14.4963819985,-7.1828926288,16.1783508913,83.36,15.72,84.8292873953,130.4,80.3036180015,5.3771073712,80.4834414511,-14.4963819985,-7.1828926288,16.1783508913,94.8,12.56,95.6284141874,0.0
2022-02-16 18:00:00,72.966734686,-33.9886733165,80.4945605898,-15.183265314,-7.3786733165000005,16.8812430083,88.15,-26.61,92.0788499059,130.27,-15.183265314,-7.3786733165000005,16.8812430083,-15.183265314,-7.3786733165000005,16.8812430083,0.0,0.0,0.0,0.0,69.946734686,-33.8886733165,77.7237921899,-15.183265314,-7.3786733165000005,16.8812430083,85.13,-26.51,89.1621949034,130.4,83.936734686,1.1013266835,83.9439595814,-15.183265314,-7.3786733165000005,16.8812430083,99.12,8.48,99.4820828089,130.93,70.296734686,9.1813266835,70.8937773516,-15.183265314,-7.3786733165000005,16.8812430083,85.48,16.56,87.0693057283,130.4,71.416734686,6.1013266835,71.6768873523,-15.183265314,-7.3786733165000005,16.8812430083,86.6,13.48,87.6428570963,0.0
2022-02-16 18:30:00,72.8578514458,-34.1291377107,80.455357548,-15.5721485542,-7.4491377107,17.2621395901,88.43,-26.68,92.3671332239,130.02,-15.5721485542,-7.4491377107,17.2621395901,-15.5721485542,-7.4491377107,17.2621395901,0.0,0.0,0.0,0.0,69.8078514458,-34.0291377107,77.6602751528,-15.5721485542,-7.4491377107,17.2621395901,85.38,-26.58,89.4217020639,130.14,83.7378514458,0.3308622893,83.7385050894,-15.5721485542,-7.4491377107,17.2621395901,99.31,7.78,99.614278595,130.75,70.1478514458,9.1108622893,70.7370403262,-15.5721485542,-7.4491377107,17.2621395901,85.72,16.56,87.3049368593,130.14,74.4278514458,4.7908622893,74.5818840759,-15.5721485542,-7.4491377107,17.2621395901,90.0,12.24,90.8285065384,0.0
2022-02-16 19:00:00,71.4005014259,-35.1932368915,79.6027356739,-14.3394985741,-7.1432368915,16.0202076343,85.74,-28.05,90.2116960266,130.11,-14.3394985741,-7.1432368915,16.0202076343,-14.3394985741,-7.1432368915,16.0202076343,0.0,0.0,0.0,0.0,68.4905014259,-35.0932368915,76.957677077,-14.3394985741,-7.1432368915,16.0202076343,82.83,-27.95,87.4185987076,130.24,81.6505014259,-0.48323689150000004,81.6519313978,-14.3394985741,-7.1432368915,16.0202076343,95.99,6.66,96.2207654303,130.92,68.8605014259,8.4567631085,69.3778458796,-14.3394985741,-7.1432368915,16.0202076343,83.2,15.6,84.6498670997,130.24,74.7805014259,5.2567631085,74.965038197,-14.3394985741,-7.1432368915,16.0202076343,89.12,12.4,89.9785218816,0.0
2022-02-16 19:30:00,68.8451014481,-37.3297940136,78.3145038578,-13.2248985519,-6.7597940136,14.8523653609,82.07,-30.57,87.578592133,130.93,-13.2248985519,-6.7597940136,14.8523653609,-13.2248985519,-6.7597940136,14.8523653609,0.0,0.0,0.0,0.0,66.0951014481,-37.1897940136,75.8395887001,-13.2248985519,-6.7597940136,14.8523653609,79.32,-30.43,84.956737814,131.05,78.6551014481,-0.7697940136,78.6588683279,-13.2248985519,-6.7597940136,14.8523653609,91.88,5.99,92.0750481944,131.77,66.4951014481,6.8002059864,66.8419128844,-13.2248985519,-6.7597940136,14.8523653609,79.72,13.56,80.8650233414,131.05,69.1351014481,4.4802059864,69.28011618,-13.2248985519,-6.7597940136,14.8523653609,82.36,11.24,83.1234455494,0.0
2022-02-16 20:00:00,66.3921681206,-38.4481446033,76.7214429686,-12.3078318794,-6.4781446033,13.9085974517,78.7,-31.97,84.9456938285,131.6,-12.3078318794,-6.4781446033,13.9085974517,-12.3078318794,-6.4781446033,13.9085974517,0.0,0.0,0.0,0.0,63.7721681206,-38.2981446033,74.3884218602,-12.3078318794,-6.4781446033,13.9085974517,76.08,-31.82,82.4662282392,131.73,75.5521681206,-3.0081446033,75.6120297418,-12.3078318794,-6.4781446033,13.9085974517,87.86,3.47,87.9284965185,132.33,64.1321681206,5.9618553967,64.4086850325,-12.3078318794,-6.4781446033,13.9085974517,76.44,12.44,77.4456402905,131.73,64.4521681206,2.6818553967,64.5079400059,-12.3078318794,-6.4781446033,13.9085974517,76.76,9.16,77.3046130577,0.0
2022-02-16 20:30:00,63.2672514492,-38.1584967853,73.8838005441,-11.6727485508,-6.1684967853,13.2024017255,74.94,-31.99,81.482290714,132.25,-11.6727485508,-6.1684967853,13.2024017255,-11.6727485508,-6.1684967853,13.2024017255,0.0,0.0,0.0,0.0,60.7872514492,-38.0584967853,71.7184712351,-11.6727485508,-6.1684967853,13.2024017255,72.46,-31.89,79.1670619639,132.36,71.3472514492,-8.1584967853,71.8121950587,-11.6727485508,-6.1684967853,13.2024017255,83.02,-1.99,83.0438468521,133.15,61.1272514492,6.3915032147,61.4604928639,-11.6727485508,-6.1684967853,13.2024017255,72.8,12.56,73.8755277477,132.36,60.0072514492,-5.6084967853,60.2687768473,-11.6727485508,-6.1684967853,13.2024017255,71.68,0.56,71.6821874666,0.0
2022-02-16 21:00:00,60.6387680932,-37.4010586841,71.2453464204,-10.1912319068,-5.7010586841,11.677468813800001,70.83,-31.7,77.6001217783,132.56,-10.1912319068,-5.7010586841,11.677468813800001,-10.1912319068,-5.7010586841,11.677468813800001,0.0,0.0,0.0,0.0,58.3187680932,-37.3610586841,69.2598543018,-10.1912319068,-5.7010586841,11.677468813800001,68.51,-31.66,75.4716880691,132.69,67.5287680932,-12.5410586841,68.6834235686,-10.1912319068,-5.7010586841,11.677468813800001,77.72,-6.84,78.0204075867,133.06,58.5687680932,7.0989413159,58.9974199755,-10.1912319068,-5.7010586841,11.677468813800001,68.76,12.8,69.9412439123,132.69,55.3287680932,-13.4210586841,56.9332714229,-10.1912319068,-5.7010586841,11.677468813800001,65.52,-7.72,65.9732430611,0.0
2022-02-16 21:30:00,57.7618514554,-38.5945493715,69.4692070254,-8.9681485446,-5.3745493715,10.455308186,66.73,-33.22,74.5416749208,132.97,-8.9681485446,-5.3745493715,10.455308186,-8.9681485446,-5.3745493715,10.455308186,0.0,0.0,0.0,0.0,55.6018514554,-38.5345493715,67.6496665219,-8.9681485446,-5.3745493715,10.455308186,64.57,-33.16,72.5869857481,133.09,64.0618514554,-13.3945493715,65.447190656,-8.9681485446,-5.3745493715,10.455308186,73.03,-8.02,73.4690499462,133.03,55.7918514554,6.0654506285,56.1205878457,-8.9681485446,-5.3745493715,10.455308186,64.76,11.44,65.7626885095,133.09,51.8318514554,-13.2145493715,53.4898601642,-8.9681485446,-5.3745493715,10.455308186,60.8,-7.84,61.3033897921,0.0
2022-02-16 22:00:00,55.0432014576,-34.1816509197,64.7930496759,-7.6467985424,-4.9616509197,9.1154543384,62.69,-29.22,69.1653417544,132.97,-7.6467985424,-4.9616509197,9.1154543384,-7.6467985424,-4.9616509197,9.1154543384,0.0,0.0,0.0,0.0,53.0032014576,-34.3216509197,63.1451905263,-7.6467985424,-4.9616509197,9.1154543384,60.65,-29.36,67.3827284992,133.09,58.8832014576,-23.1216509197,63.2601150422,-7.6467985424,-4.9616509197,9.1154543384,66.53,-18.16,68.9639507279,133.03,53.1132014576,10.3183490803,54.1061964734,-7.6467985424,-4.9616509197,9.1154543384,60.76,15.28,62.6518634998,133.09,49.8732014576,-20.2016509197,53.8093200432,-7.6467985424,-4.9616509197,9.1154543384,57.52,-15.24,59.5046888909,0.0
2022-02-16 22:30:00,51.9242681169,-31.574012697,60.7704525018,-6.7357318831,-4.614012697,8.164508385,58.66,-26.96,64.5587887123,132.97,-6.7357318831,-4.614012697,8.164508385,-6.7357318831,-4.614012697,8.164508385,0.0,0.0,0.0,0.0,50.0142681169,-31.854012697,59.2967548874,-6.7357318831,-4.614012697,8.164508385,56.75,-27.24,62.9490277923,133.09,54.2742681169,-29.934012697,61.9817819668,-6.7357318831,-4.614012697,8.164508385,61.01,-25.32,66.0554501915,131.92,49.9442681169,12.585987303,51.5056986568,-6.7357318831,-4.614012697,8.164508385,56.68,17.2,59.2322749859,133.09,48.7442681169,-24.214012697,54.4272182382,-6.7357318831,-4.614012697,8.164508385,55.48,-19.6,58.8403806922,0.0
2022-02-16 23:00:00,48.8113347513,-32.2705938287,58.5144223783,-5.5086652487,-4.2005938287,6.9275090282,54.32,-28.07,61.1439882572,132.72,-5.5086652487,-4.2005938287,6.9275090282,-5.5086652487,-4.2005938287,6.9275090282,0.0,0.0,0.0,0.0,47.0713347513,-32.5805938287,57.2468833169,-5.5086652487,-4.2005938287,6.9275090282,52.58,-28.38,59.7501531379,132.84,50.7313347513,-31.1005938287,59.5055901756,-5.5086652487,-4.2005938287,6.9275090282,56.24,-26.9,62.3421815467,130.89,47.0113347513,12.5194061713,48.6497803282,-5.5086652487,-4.2005938287,6.9275090282,52.52,16.72,55.1172277968,132.84,43.3313347513,-24.1605938287,49.6118823014,-5.5086652487,-4.2005938287,6.9275090282,48.84,-19.96,52.7612281889,0.0
2022-02-16 23:30:00,46.2001180957,-32.7316345359,56.6198800021,-4.3498819043,-3.8116345359,5.7836001259,50.55,-28.92,58.2380365397,133.82,-4.3498819043,-3.8116345359,5.7836001259,-4.3498819043,-3.8116345359,5.7836001259,0.0,0.0,0.0,0.0,44.6001180957,-33.0216345359,55.4941337582,-4.3498819043,-3.8116345359,5.7836001259,48.95,-29.21,57.0028648403,133.94,47.5701180957,-32.0716345359,57.3716469822,-4.3498819043,-3.8116345359,5.7836001259,51.92,-28.26,59.1127228268,132.06,44.4501180957,11.9483654641,46.0279962195,-4.3498819043,-3.8116345359,5.7836001259,48.8,15.76,51.2817472401,133.94,42.7301180957,-27.6516345359,50.8967178213,-4.3498819043,-3.8116345359,5.7836001259,47.08,-23.84,52.7718864548,0.0
2022-02-17 00:00:00,44.3752347905,-33.3906576865,55.5346511959,-3.6947652095,-3.6006576865,5.1590721771,48.07,-29.79,56.5523562727,133.67,-3.6947652095,-3.6006576865,5.1590721771,-3.6947652095,-3.6006576865,5.1590721771,0.0,0.0,0.0,0.0,42.8852347905,-33.7006576865,54.5424393618,-3.6947652095,-3.6006576865,5.1590721771,46.58,-30.1,55.4590515606,133.81,45.6452347905,-32.0206576865,55.7567034333,-3.6947652095,-3.6006576865,5.1590721771,49.34,-28.42,56.9397225143,131.98,42.7452347905,11.5193423135,44.270197025,-3.6947652095,-3.6006576865,5.1590721771,46.44,15.12,48.8394103159,133.81,33.9052347905,-27.6006576865,43.7191176824,-3.6947652095,-3.6006576865,5.1590721771,37.6,-24.0,44.6067259502,0.0
2022-02-17 00:30:00,47.0780514568,-32.8321228978,57.3959164309,-4.0819485432,-3.7221228978000003,5.5241743977,51.16,-29.11,58.8620225612,134.15,-4.0819485432,-3.7221228978000003,5.5241743977,-4.0819485432,-3.7221228978000003,5.5241743977,0.0,0.0,0.0,0.0,45.4580514568,-33.1321228978,56.2509734134,-4.0819485432,-3.7221228978000003,5.5241743977,49.54,-29.41,57.6121488924,134.26,48.3780514568,-31.2621228978,57.5999669343,-4.0819485432,-3.7221228978000003,5.5241743977,52.46,-27.54,59.2494995759,132.36,45.3980514568,12.1978771022,47.0082044102,-4.0819485432,-3.7221228978000003,5.5241743977,49.48,15.92,51.9780415175,134.26,44.7580514568,-25.2421228978,51.3852891263,-4.0819485432,-3.7221228978000003,5.5241743977,48.84,-21.52,53.3709284161,0.0
2022-02-17 01:00:00,47.0528847742,-33.3581598969,57.6779056249,-5.6471152258,-4.2481598969,7.0665955653,52.7,-29.11,60.2053328203,134.15,-5.6471152258,-4.2481598969,7.0665955653,-5.6471152258,-4.2481598969,7.0665955653,0.0,0.0,0.0,0.0,45.3828847742,-33.6581598969,56.5020172921,-5.6471152258,-4.2481598969,7.0665955653,51.03,-29.41,58.8982936935,134.26,49.3928847742,-30.9281598969,58.2769949545,-5.6471152258,-4.2481598969,7.0665955653,55.04,-26.68,61.1655458571,132.36,45.3128847742,11.7118401031,46.8019735178,-5.6471152258,-4.2481598969,7.0665955653,50.96,15.96,53.4007790205,134.26,44.2328847742,-26.0081598969,51.3124982501,-5.6471152258,-4.2481598969,7.0665955653,49.88,-21.76,54.4197758173,0.0
2022-02-17 01:30:00,45.6251847749,-33.9250454011,56.8556610305,-5.6848152251,-4.2350454011,7.0889162566,51.31,-29.69,59.2807911553,134.24,-5.6848152251,-4.2350454011,7.0889162566,-5.6848152251,-4.2350454011,7.0889162566,0.0,0.0,0.0,0.0,44.0151847749,-34.1950454011,55.7372193489,-5.6848152251,-4.2350454011,7.0889162566,49.7,-29.96,58.0318154119,134.36,47.9751847749,-31.5550454011,57.4224628909,-5.6848152251,-4.2350454011,7.0889162566,53.66,-27.32,60.2144334857,132.36,43.9151847749,11.0449545989,45.282827605,-5.6848152251,-4.2350454011,7.0889162566,49.6,15.28,51.9002736024,134.36,44.6751847749,-24.9950454011,51.1920348226,-5.6848152251,-4.2350454011,7.0889162566,50.36,-20.76,54.4711593414,0.0
2022-02-17 02:00:00,43.9883014442,-34.2376874995,55.7421735247,-5.5716985558,-4.1876874995,6.9699749921,49.56,-30.05,57.9585722737,134.24,-5.5716985558,-4.1876874995,6.9699749921,-5.5716985558,-4.1876874995,6.9699749921,0.0,0.0,0.0,0.0,42.4283014442,-34.5476874995,54.7147464127,-5.5716985558,-4.1876874995,6.9699749921,48.0,-30.36,56.7955068645,134.36,46.3683014442,-32.1076874995,56.3996717666,-5.5716985558,-4.1876874995,6.9699749921,51.94,-27.92,58.9685509403,132.36,42.3483014442,11.2123125005,43.807471815,-5.5716985558,-4.1876874995,6.9699749921,47.92,15.4,50.3337501086,134.36,40.9083014442,-26.0276874995,48.4863861679,-5.5716985558,-4.1876874995,6.9699749921,46.48,-21.84,51.3553892011,0.0
2022-02-17 02:30:00,43.0959513419,-34.1060221248,54.9589098076,-5.1640486581,-4.0560221248,6.5664841445,48.26,-30.05,56.8509463422,135.1,-5.1640486581,-4.0560221248,6.5664841445,-5.1640486581,-4.0560221248,6.5664841445,0.0,0.0,0.0,0.0,41.5959513419,-34.4160221248,53.9878296186,-5.1640486581,-4.0560221248,6.5664841445,46.76,-30.36,55.7514771105,135.18,45.2759513419,-32.5260221248,55.7481289836,-5.1640486581,-4.0560221248,6.5664841445,50.44,-28.47,57.920069924,133.18,41.4359513419,11.1039778752,42.8979765055,-5.1640486581,-4.0560221248,6.5664841445,46.6,15.16,49.0039345359,135.18,37.1559513419,-27.2560221248,46.0809663765,-5.1640486581,-4.0560221248,6.5664841445,42.32,-23.2,48.2620181924,0.0
2022-02-17 03:00:00,42.2008680117,-34.2028835775,54.3208109839,-4.8191319883,-3.9428835775,6.2265852621,47.02,-30.26,55.9155434562,134.79,-4.8191319883,-3.9428835775,6.2265852621,-4.8191319883,-3.9428835775,6.2265852621,0.0,0.0,0.0,0.0,40.7508680117,-34.5128835775,53.4019885073,-4.8191319883,-3.9428835775,6.2265852621,45.57,-30.57,54.8739446368,134.9,44.2008680117,-32.1428835775,54.6523713819,-4.8191319883,-3.9428835775,6.2265852621,49.02,-28.2,56.5526338909,132.93,40.6208680117,10.9771164225,42.077927741,-4.8191319883,-3.9428835775,6.2265852621,45.44,14.92,47.8267707461,134.9,33.4608680117,-26.3428835775,42.5861151465,-4.8191319883,-3.9428835775,6.2265852621,38.28,-22.4,44.3522085132,0.0
2022-02-17 03:30:00,41.273818004,-34.471002033,53.7752548463,-4.456181996,-3.821002033,5.8700608615,45.73,-30.65,55.05138872,134.79,-4.456181996,-3.821002033,5.8700608615,-4.456181996,-3.821002033,5.8700608615,0.0,0.0,0.0,0.0,39.863818004,-34.761002033,52.8909372973,-4.456181996,-3.821002033,5.8700608615,44.32,-30.94,54.0513274583,134.9,43.123818004,-32.261002033,53.8556954408,-4.456181996,-3.821002033,5.8700608615,47.58,-28.44,55.4318500503,132.85,39.703818004,10.458997967,41.0582976093,-4.456181996,-3.821002033,5.8700608615,44.16,14.28,46.411464101,134.9,36.623818004,-27.901002033,46.0409595864,-4.456181996,-3.821002033,5.8700608615,41.08,-24.08,47.617358179600004,0.0
2022-02-17 04:00:00,40.6683846825,-34.6764863932,53.4450766793,-4.1616153175,-3.7364863932,5.5928858935,44.83,-30.94,54.4702900672,134.33,-4.1616153175,-3.7364863932,5.5928858935,-4.1616153175,-3.7364863932,5.5928858935,0.0,0.0,0.0,0.0,39.2983846825,-34.9964863932,52.6224011094,-4.1616153175,-3.7364863932,5.5928858935,43.46,-31.26,53.5346541971,134.43,42.2683846825,-32.4564863932,53.2920242875,-4.1616153175,-3.7364863932,5.5928858935,46.43,-28.72,54.594718609,132.42,39.1183846825,10.6235136068,40.535257018,-4.1616153175,-3.7364863932,5.5928858935,43.28,14.36,45.6000877192,134.43,33.4783846825,-26.3364863932,42.5959241769,-4.1616153175,-3.7364863932,5.5928858935,37.64,-22.6,43.9036399402,0.0
2022-02-17 04:30:00,40.357267665,-34.1808338403,52.8870348517,-3.9527323350000003,-3.6408338403,5.3739895762,44.31,-30.54,53.8151251973,135.0,-3.9527323350000003,-3.6408338403,5.3739895762,-3.9527323350000003,-3.6408338403,5.3739895762,0.0,0.0,0.0,0.0,39.007267665,-34.4908338403,52.0690363814,-3.9527323350000003,-3.6408338403,5.3739895762,42.96,-30.85,52.8893571525,135.12,41.977267665,-32.1308338403,52.862855427,-3.9527323350000003,-3.6408338403,5.3739895762,45.93,-28.49,54.0485429961,133.08,38.807267665,10.4791661597,40.1972256135,-3.9527323350000003,-3.6408338403,5.3739895762,42.76,14.12,45.0310115365,135.12,38.327267665,-28.5208338403,47.7746523756,-3.9527323350000003,-3.6408338403,5.3739895762,42.28,-24.88,49.0572400365,0.0
2022-02-17 05:00:00,40.2605841516,-34.198648091,52.8248252954,-4.0294158484,-3.6386480910000003,5.4291759973,44.29,-30.56,53.8100148671,133.86,-4.0294158484,-3.6386480910000003,5.4291759973,-4.0294158484,-3.6386480910000003,5.4291759973,0.0,0.0,0.0,0.0,38.9105841516,-34.508648091,52.0084642351,-4.0294158484,-3.6386480910000003,5.4291759973,42.94,-30.87,52.8847851466,133.99,41.9405841516,-32.178648091,52.8628223986,-4.0294158484,-3.6386480910000003,5.4291759973,45.97,-28.54,54.1088948326,131.96,38.7305841516,10.641351909,40.1658626097,-4.0294158484,-3.6386480910000003,5.4291759973,42.76,14.28,45.0814374216,133.99,38.3305841516,-28.358648091,47.6806732645,-4.0294158484,-3.6386480910000003,5.4291759973,42.36,-24.72,49.0453667536,0.0
2022-02-17 05:30:00,41.3545005256,-34.0040444582,53.5394224216,-4.7254994744,-3.7940444582,6.0601252985,46.08,-30.21,55.1000045372,134.14,-4.7254994744,-3.7940444582,6.0601252985,-4.7254994744,-3.7940444582,6.0601252985,0.0,0.0,0.0,0.0,39.9345005256,-34.3340444582,52.6648928708,-4.7254994744,-3.7940444582,6.0601252985,44.66,-30.54,54.1036708551,134.27,43.4645005256,-31.8740444582,53.8991420717,-4.7254994744,-3.7940444582,6.0601252985,48.19,-28.08,55.7742099899,132.27,39.7545005256,10.9259555418,41.2285922212,-4.7254994744,-3.7940444582,6.0601252985,44.48,14.72,46.8524150925,134.27,37.0345005256,-26.5140444582,45.5472148733,-4.7254994744,-3.7940444582,6.0601252985,41.76,-22.72,47.5404669729,0.0
2022-02-17 06:00:00,43.0127505156,-33.0231237987,54.2275152699,-5.5272494844,-4.0331237987,6.8422638387,48.54,-28.99,56.5380553256,134.3,-5.5272494844,-4.0331237987,6.8422638387,-5.5272494844,-4.0331237987,6.8422638387,0.0,0.0,0.0,0.0,41.5027505156,-33.3331237987,53.2313389137,-5.5272494844,-4.0331237987,6.8422638387,47.03,-29.3,55.4103862105,134.41,45.4527505156,-31.3931237987,55.2402095514,-5.5272494844,-4.0331237987,6.8422638387,50.98,-27.36,57.8578430293,132.37,41.3527505156,11.5668762013,42.9399883589,-5.5272494844,-4.0331237987,6.8422638387,46.88,15.6,49.4074326392,134.41,38.8327505156,-25.5531237987,46.4859618431,-5.5272494844,-4.0331237987,6.8422638387,44.36,-21.52,49.3043608619,0.0
2022-02-17 06:30:00,47.85048385,-31.2776876253,57.1660961398,-7.19951615,-4.5776876253,8.5316034125,55.05,-26.7,61.1832697721,133.59,-7.19951615,-4.5776876253,8.5316034125,-7.19951615,-4.5776876253,8.5316034125,0.0,0.0,0.0,0.0,46.06048385,-31.6276876253,55.8737755751,-7.19951615,-4.5776876253,8.5316034125,53.26,-27.05,59.7355011697,133.68,50.76048385,-29.9976876253,58.9617501737,-7.19951615,-4.5776876253,8.5316034125,57.96,-25.42,63.2893197941,131.71,45.96048385,13.4623123747,47.8915434101,-7.19951615,-4.5776876253,8.5316034125,53.16,18.04,56.1375738699,133.68,40.00048385,-22.8976876253,46.0905934744,-7.19951615,-4.5776876253,8.5316034125,47.2,-18.32,50.6306468456,0.0
2022-02-17 07:00:00,52.5305172412,-29.675926422,60.3333726111,-9.2494827588,-5.215926422,10.6187955883,61.78,-24.46,66.4459178581,133.75,-9.2494827588,-5.215926422,10.6187955883,-9.2494827588,-5.215926422,10.6187955883,0.0,0.0,0.0,0.0,50.4805172412,-30.025926422,58.7353290485,-9.2494827588,-5.215926422,10.6187955883,59.73,-24.81,64.6777318712,133.86,56.2805172412,-27.555926422,62.6643894242,-9.2494827588,-5.215926422,10.6187955883,65.53,-22.34,69.2333481785,131.85,50.5105172412,14.864073578,52.6521892736,-9.2494827588,-5.215926422,10.6187955883,59.76,20.08,63.0433501648,133.86,45.3905172412,-22.415926422,50.6238364091,-9.2494827588,-5.215926422,10.6187955883,54.64,-17.2,57.2832401318,0.0
2022-02-17 07:30:00,57.2834339352,-28.0225639533,63.7703371006,-11.3565660648,-5.9025639533,12.7989004999,68.64,-22.12,72.1161840366,133.13,-11.3565660648,-5.9025639533,12.7989004999,-11.3565660648,-5.9025639533,12.7989004999,0.0,0.0,0.0,0.0,54.9734339352,-28.3925639533,61.8725797625,-11.3565660648,-5.9025639533,12.7989004999,66.33,-22.49,70.0390533917,133.24,62.0134339352,-24.6325639533,66.7265254254,-11.3565660648,-5.9025639533,12.7989004999,73.37,-18.73,75.7229806598,131.13,55.0034339352,16.3374360467,57.3784764632,-11.3565660648,-5.9025639533,12.7989004999,66.36,22.24,69.9876217627,133.24,57.7234339352,-19.3825639533,60.8907103808,-11.3565660648,-5.9025639533,12.7989004999,69.08,-13.48,70.3829297486,0.0
2022-02-17 08:00:00,60.1599338624,-26.2054783695,65.6196977965,-12.1700661376,-6.1654783695,13.6427135614,72.33,-20.04,75.0548499432,132.8,-12.1700661376,-6.1654783695,13.6427135614,-12.1700661376,-6.1654783695,13.6427135614,0.0,0.0,0.0,0.0,57.6599338624,-26.5954783695,63.4979325862,-12.1700661376,-6.1654783695,13.6427135614,69.83,-20.43,72.7572250708,132.92,65.1399338624,-23.1554783695,69.1331119083,-12.1700661376,-6.1654783695,13.6427135614,77.31,-16.99,79.1548874044,130.64,57.7099338624,17.5145216305,60.3091612804,-12.1700661376,-6.1654783695,13.6427135614,69.88,23.68,73.7831742337,132.92,57.7499338624,-17.0054783695,60.2016707052,-12.1700661376,-6.1654783695,13.6427135614,69.92,-10.84,70.7552966215,0.0
2022-02-17 08:30:00,62.2705337712,-24.7499058904,67.0087846311,-11.4194662288,-6.0999058904,12.9465462893,73.69,-18.65,76.0134106589,131.58,-11.4194662288,-6.0999058904,12.9465462893,-11.4194662288,-6.0999058904,12.9465462893,0.0,0.0,0.0,0.0,59.7205337712,-25.1599058904,64.8040355097,-11.4194662288,-6.0999058904,12.9465462893,71.14,-19.06,73.6490543049,131.69,66.9705337712,-21.0899058904,70.2127945895,-11.4194662288,-6.0999058904,12.9465462893,78.39,-14.99,79.8103514589,129.35,59.7405337712,18.7800941096,62.6228657124,-11.4194662288,-6.0999058904,12.9465462893,71.16,24.88,75.3840832006,131.69,59.7405337712,-17.6199058904,62.2847690761,-11.4194662288,-6.0999058904,12.9465462893,71.16,-11.52,72.0864481023,0.0
2022-02-17 09:00:00,62.7191336291,-23.7091691784,67.0508346429,-9.9508663709,-5.7191691784,11.4773096857,72.67,-17.99,74.8636694265,131.58,-9.9508663709,-5.7191691784,11.4773096857,-9.9508663709,-5.7191691784,11.4773096857,0.0,0.0,0.0,0.0,60.1991336291,-24.1591691784,64.8660245821,-9.9508663709,-5.7191691784,11.4773096857,70.15,-18.44,72.533137944,131.69,67.1291336291,-19.5091691784,69.9065681022,-9.9508663709,-5.7191691784,11.4773096857,77.08,-13.79,78.3038345166,129.35,60.1691336291,20.0008308216,63.4062920792,-9.9508663709,-5.7191691784,11.4773096857,70.12,25.72,74.6882373604,131.69,58.6091336291,-16.7991691784,60.9691941052,-9.9508663709,-5.7191691784,11.4773096857,68.56,-11.08,69.4495500345,0.0
2022-02-17 09:30:00,62.8395170487,-23.0737487178,66.9417865224,-8.3604829513,-5.3337487178,9.9169829365,71.2,-17.74,73.3767510864,131.92,-8.3604829513,-5.3337487178,9.9169829365,-8.3604829513,-5.3337487178,9.9169829365,0.0,0.0,0.0,0.0,60.3695170487,-23.5537487178,64.8016795103,-8.3604829513,-5.3337487178,9.9169829365,68.73,-18.22,71.1040174674,132.11,67.0395170487,-19.1537487178,69.7220405329,-8.3604829513,-5.3337487178,9.9169829365,75.4,-13.82,76.6560656439,129.7,60.3195170487,20.5462512822,63.7227791198,-8.3604829513,-5.3337487178,9.9169829365,68.68,25.88,73.394255906,132.11,62.0795170487,-15.0937487178,63.8880872101,-8.3604829513,-5.3337487178,9.9169829365,70.44,-9.76,71.1129467819,0.0
2022-02-17 10:00:00,62.7282837892,-22.7323714996,66.7202990186,-7.2417162108,-4.9723714996,8.7844710716,69.97,-17.76,72.1887699023,131.92,-7.2417162108,-4.9723714996,8.7844710716,-7.2417162108,-4.9723714996,8.7844710716,0.0,0.0,0.0,0.0,60.2982837892,-23.2323714996,64.619084746,-7.2417162108,-4.9723714996,8.7844710716,67.54,-18.26,69.9648425997,132.11,66.2682837892,-18.9123714996,68.9141729407,-7.2417162108,-4.9723714996,8.7844710716,73.51,-13.94,74.8200755145,129.7,60.2382837892,21.0676285004,63.8161092867,-7.2417162108,-4.9723714996,8.7844710716,67.48,26.04,72.3300214296,132.11,64.3582837892,-15.8923714996,66.2914486504,-7.2417162108,-4.9723714996,8.7844710716,71.6,-10.92,72.4279393604,0.0
2022-02-17 10:30:00,62.3045174693,-22.2913465052,66.1721771298,-4.8954825307,-4.4313465052,6.6032250498,67.2,-17.86,69.5328670486,132.22,-4.8954825307,-4.4313465052,6.6032250498,-4.8954825307,-4.4313465052,6.6032250498,0.0,0.0,0.0,0.0,59.9945174693,-22.8213465052,64.1884411922,-4.8954825307,-4.4313465052,6.6032250498,64.89,-18.39,67.445564717,132.34,65.0345174693,-18.6913465052,67.6672365081,-4.8954825307,-4.4313465052,6.6032250498,69.93,-14.26,71.36912848,130.1,59.9045174693,21.4486534948,63.6285780916,-4.8954825307,-4.4313465052,6.6032250498,64.8,25.88,69.7768901571,132.34,61.2645174693,-17.3113465052,63.6633632364,-4.8954825307,-4.4313465052,6.6032250498,66.16,-12.88,67.4020771193,0.0
2022-02-17 11:00:00,62.2167341786,-22.1202255985,66.0320103614,-4.7632658214,-4.4002255985,6.4846500756,66.98,-17.72,69.2843330054,132.22,-4.7632658214,-4.4002255985,6.4846500756,-4.7632658214,-4.4002255985,6.4846500756,0.0,0.0,0.0,0.0,59.9167341786,-22.6402255985,64.0515015419,-4.7632658214,-4.4002255985,6.4846500756,64.68,-18.24,67.202678518,132.34,65.2767341786,-18.4702255985,67.8395257846,-4.7632658214,-4.4002255985,6.4846500756,70.04,-14.07,71.439250416,130.1,59.7967341786,21.5597744015,63.5647173412,-4.7632658214,-4.4002255985,6.4846500756,64.56,25.96,69.5838716945,132.34,60.3967341786,-16.0402255985,62.4904339614,-4.7632658214,-4.4002255985,6.4846500756,65.16,-11.64,66.1915039865,0.0
2022-02-17 11:30:00,63.1915006953,-21.8834522227,66.873397112,-5.4084993047,-4.5334522227,7.0571987208,68.6,-17.35,70.7600346241,131.81,-5.4084993047,-4.5334522227,7.0571987208,-5.4084993047,-4.5334522227,7.0571987208,0.0,0.0,0.0,0.0,60.8115006953,-22.4034522227,64.8070465945,-5.4084993047,-4.5334522227,7.0571987208,66.22,-17.87,68.5888132278,131.89,66.2715006953,-18.2734522227,68.7446787798,-5.4084993047,-4.5334522227,7.0571987208,71.68,-13.74,72.9849984586,129.62,60.7115006953,21.6665477773,64.4618151254,-5.4084993047,-4.5334522227,7.0571987208,66.12,26.2,71.1216872691,131.89,61.6315006953,-14.3734522227,63.2853696106,-5.4084993047,-4.5334522227,7.0571987208,67.04,-9.84,67.7582998606,0.0
2022-02-17 12:00:00,64.6308171826,-22.064837486,68.2934812627,-7.5791828173999995,-5.014837486,9.0880474906,72.21,-17.05,74.1955969044,131.81,-7.5791828173999995,-5.014837486,9.0880474906,-7.5791828173999995,-5.014837486,9.0880474906,0.0,0.0,0.0,0.0,62.1308171826,-22.554837486,66.0981023767,-7.5791828173999995,-5.014837486,9.0880474906,69.71,-17.54,71.8827914038,131.89,67.9708171826,-18.444837486,70.4289998392,-7.5791828173999995,-5.014837486,9.0880474906,75.55,-13.43,76.7343951563,129.62,62.1008171826,21.305162514,65.6537999242,-7.5791828173999995,-5.014837486,9.0880474906,69.68,26.32,74.4851985296,131.89,59.2608171826,-15.654837486,61.2937059563,-7.5791828173999995,-5.014837486,9.0880474906,66.84,-10.64,67.6815720858,0.0
2022-02-17 12:30:00,66.1535506597,-28.1445573747,71.8916432884,-8.9864493403,-5.3645573747,10.4658849397,75.14,-22.78,78.5171828328,131.78,-8.9864493403,-5.3645573747,10.4658849397,-8.9864493403,-5.3645573747,10.4658849397,0.0,0.0,0.0,0.0,63.5735506597,-28.3945573747,69.6264836969,-8.9864493403,-5.3645573747,10.4658849397,72.56,-23.03,76.1270943883,131.86,72.3235506597,-8.7845573747,72.8550919861,-8.9864493403,-5.3645573747,10.4658849397,81.31,-3.42,81.3818929492,130.8,63.7335506597,15.5954426253,65.613895711,-8.9864493403,-5.3645573747,10.4658849397,72.72,20.96,75.6803805487,131.86,67.7735506597,-5.0445573747,67.9610309526,-8.9864493403,-5.3645573747,10.4658849397,76.76,0.32,76.7606670112,0.0
2022-02-17 13:00:00,62.3448841224,-31.0479196337,69.6481004036,-3.4451158776,-4.0279196337,5.3002792366,65.79,-27.02,71.1224612904,131.78,-3.4451158776,-4.0279196337,5.3002792366,-3.4451158776,-4.0279196337,5.3002792366,0.0,0.0,0.0,0.0,60.1548841224,-31.2379196337,67.7821341271,-3.4451158776,-4.0279196337,5.3002792366,63.6,-27.21,69.1761815945,131.86,67.9948841224,-4.6679196337,68.1549245508,-3.4451158776,-4.0279196337,5.3002792366,71.44,-0.64,71.4428666838,130.8,60.1948841224,13.0920803663,61.6021642707,-3.4451158776,-4.0279196337,5.3002792366,63.64,17.12,65.9025340939,131.86,58.1948841224,-1.8679196337000001,58.2248543303,-3.4451158776,-4.0279196337,5.3002792366,61.64,2.16,61.6778339438,0.0
2022-02-17 13:30:00,61.8379175725,-31.0694086449,69.2043076929,-1.8320824275,-3.4694086449,3.9234324726,63.67,-27.6,69.394732509,133.15,-1.8320824275,-3.4694086449,3.9234324726,-1.8320824275,-3.4694086449,3.9234324726,0.0,0.0,0.0,0.0,59.7479175725,-31.2794086449,67.4404556585,-1.8320824275,-3.4694086449,3.9234324726,61.58,-27.81,67.5684282783,133.22,66.1279175725,-5.3794086449,66.3463602607,-1.8320824275,-3.4694086449,3.9234324726,67.96,-1.9100000000000001,67.986834755,133.01,59.8079175725,13.3705913551,61.2842534224,-1.8320824275,-3.4694086449,3.9234324726,61.64,16.84,63.8989452182,133.22,55.0879175725,-3.4694086449,55.1970602371,-1.8320824275,-3.4694086449,3.9234324726,56.92,0.0,56.92,0.0
2022-02-17 14:00:00,61.4070011108,-31.6989284121,69.1060188977,-3.6429988892000003,-3.9389284121,5.3653143377,65.05,-27.76,70.7256679007,133.15,-3.6429988892000003,-3.9389284121,5.3653143377,-3.6429988892000003,-3.9389284121,5.3653143377,0.0,0.0,0.0,0.0,59.2570011108,-31.8789284121,67.2878760056,-3.6429988892000003,-3.9389284121,5.3653143377,62.9,-27.94,68.8262566177,133.22,67.1470011108,-5.8589284121,67.4021275652,-3.6429988892000003,-3.9389284121,5.3653143377,70.79,-1.92,70.8160327892,133.01,59.3970011108,12.8210715879,60.7649867738,-3.6429988892000003,-3.9389284121,5.3653143377,63.04,16.76,65.2298949869,133.22,56.0770011108,-3.9389284121,56.2151688658,-3.6429988892000003,-3.9389284121,5.3653143377,59.72,0.0,59.72,0.0
2022-02-17 14:30:00,60.3268842854,-32.6033481394,68.5734006557,-5.2731157146,-4.5333481394,6.9539193763,65.6,-28.07,71.3532402908,133.15,-5.2731157146,-4.5333481394,6.9539193763,-5.2731157146,-4.5333481394,6.9539193763,0.0,0.0,0.0,0.0,58.1668842854,-32.7533481394,66.7545372377,-5.2731157146,-4.5333481394,6.9539193763,63.44,-28.22,69.4334357496,133.22,66.6168842854,-6.9233481394,66.9756823135,-5.2731157146,-4.5333481394,6.9539193763,71.89,-2.39,71.9297170855,133.01,58.2868842854,11.7466518606,59.458764784,-5.2731157146,-4.5333481394,6.9539193763,63.56,16.28,65.6118282019,133.22,54.4868842854,-4.7333481394,54.6920939784,-5.2731157146,-4.5333481394,6.9539193763,59.76,-0.2,59.7603346711,0.0
2022-02-17 15:00:00,59.9608345582,-33.0561824819,68.4690651403,-5.7691654418,-4.7661824819,7.4832990951,65.73,-28.29,71.5594647828,132.79,-5.7691654418,-4.7661824819,7.4832990951,-5.7691654418,-4.7661824819,7.4832990951,0.0,0.0,0.0,0.0,57.7808345582,-33.2061824819,66.6428945744,-5.7691654418,-4.7661824819,7.4832990951,63.55,-28.44,69.6235312233,132.91,66.1608345582,-7.3961824819,66.5729640675,-5.7691654418,-4.7661824819,7.4832990951,71.93,-2.63,71.9780647142,132.7,57.9108345582,11.1538175181,58.9751846496,-5.7691654418,-4.7661824819,7.4832990951,63.68,15.92,65.6398415598,132.91,53.3908345582,-5.1261824819,53.6363585794,-5.7691654418,-4.7661824819,7.4832990951,59.16,-0.36,59.1610953245,0.0
2022-02-17 15:30:00,60.7468345896,-33.5694171932,69.4052136611,-7.8531654104,-5.1494171932,9.3908841114,68.6,-28.42,74.2539992189,132.59,-7.8531654104,-5.1494171932,9.3908841114,-7.8531654104,-5.1494171932,9.3908841114,0.0,0.0,0.0,0.0,58.4668345896,-33.6794171932,67.473505092,-7.8531654104,-5.1494171932,9.3908841114,66.32,-28.53,72.1962831453,132.69,67.2968345896,-7.7494171932,67.7415486434,-7.8531654104,-5.1494171932,9.3908841114,75.15,-2.6,75.1949632622,132.48,58.6268345896,10.7705828068,59.6079792309,-7.8531654104,-5.1494171932,9.3908841114,66.48,15.92,68.3596138082,132.69,56.4268345896,-5.3894171932,56.6836262026,-7.8531654104,-5.1494171932,9.3908841114,64.28,-0.24,64.2804480383,0.0
2022-02-17 16:00:00,61.6542011459,-33.5936606409,70.2123532877,-8.4657988541,-5.3136606409,9.9952358474,70.12,-28.28,75.6080207385,132.59,-8.4657988541,-5.3136606409,9.9952358474,-8.4657988541,-5.3136606409,9.9952358474,0.0,0.0,0.0,0.0,59.3242011459,-33.6836606409,68.2198639384,-8.4657988541,-5.3136606409,9.9952358474,67.79,-28.37,73.487012458,132.69,68.5842011459,-7.8136606409,69.0278635004,-8.4657988541,-5.3136606409,9.9952358474,77.05,-2.5,77.0905474102,132.48,59.5342011459,10.5263393591,60.4576291826,-8.4657988541,-5.3136606409,9.9952358474,68.0,15.84,69.8205242031,132.69,58.3342011459,-5.5936606409,58.6017752521,-8.4657988541,-5.3136606409,9.9952358474,66.8,-0.28,66.8005868238,0.0
2022-02-17 16:30:00,64.7849013618,-33.2311387998,72.8106587691,-10.5850986382,-5.8611387998,12.0994735923,75.37,-27.37,80.185745616,132.29,-10.5850986382,-5.8611387998,12.0994735923,-10.5850986382,-5.8611387998,12.0994735923,0.0,0.0,0.0,0.0,62.2549013618,-33.2911387998,70.5972567892,-10.5850986382,-5.8611387998,12.0994735923,72.84,-27.43,77.8336077797,132.39,72.2449013618,-7.7711387998,72.6616568145,-10.5850986382,-5.8611387998,12.0994735923,82.83,-1.9100000000000001,82.8520186839,132.16,62.4549013618,10.5388612002,63.3378425549,-10.5850986382,-5.8611387998,12.0994735923,73.04,16.4,74.8585439345,132.39,68.0549013618,-5.8611387998,68.3068265066,-10.5850986382,-5.8611387998,12.0994735923,78.64,0.0,78.64,0.0
2022-02-17 17:00:00,66.5116181681,-33.2280084234,74.3498210833,-11.7283818319,-6.2580084234,13.2935175865,78.24,-26.97,82.7579512796,131.63,-11.7283818319,-6.2580084234,13.2935175865,-11.7283818319,-6.2580084234,13.2935175865,0.0,0.0,0.0,0.0,63.8716181681,-33.2480084234,72.0070390416,-11.7283818319,-6.2580084234,13.2935175865,75.6,-26.99,80.273408424,131.76,74.4616181681,-7.3980084234,74.8282240123,-11.7283818319,-6.2580084234,13.2935175865,86.19,-1.1400000000000001,86.197538828,131.49,64.1516181681,10.3419915766,64.9798961476,-11.7283818319,-6.2580084234,13.2935175865,75.88,16.6,77.6745415178,131.76,65.1116181681,-5.1780084234,65.3171845053,-11.7283818319,-6.2580084234,13.2935175865,76.84,1.08,76.8475894222,0.0
2022-02-17 17:30:00,68.4528180602,-33.0866234536,76.029684676,-13.1271819398,-6.6866234536,14.7320683847,81.58,-26.4,85.7452995796,131.15,-13.1271819398,-6.6866234536,14.7320683847,-13.1271819398,-6.6866234536,14.7320683847,0.0,0.0,0.0,0.0,65.6828180602,-33.0866234536,73.5456133286,-13.1271819398,-6.6866234536,14.7320683847,78.81,-26.4,83.1142352428,131.26,77.1028180602,-7.4566234536,77.4625444079,-13.1271819398,-6.6866234536,14.7320683847,90.23,-0.77,90.2332854328,130.93,65.9528180602,10.3533765464,66.7605168943,-13.1271819398,-6.6866234536,14.7320683847,79.08,17.04,80.8950431114,131.26,76.3528180602,-4.5666234536,76.4892598703,-13.1271819398,-6.6866234536,14.7320683847,89.48,2.12,89.5051104686,0.0
2022-02-17 18:00:00,71.2193682551,-30.5507869113,77.4954772587,-14.1706317449,-7.0807869113,15.8412230378,85.39,-23.47,88.5567219357,130.84,-14.1706317449,-7.0807869113,15.8412230378,-14.1706317449,-7.0807869113,15.8412230378,0.0,0.0,0.0,0.0,68.2693682551,-30.6107869113,74.8179585212,-14.1706317449,-7.0807869113,15.8412230378,82.44,-23.53,85.7322255631,130.97,80.1793682551,-6.3407869113,80.4297001887,-14.1706317449,-7.0807869113,15.8412230378,94.35,0.74,94.3529019162,130.6,68.5093682551,12.3592130887,69.6152546996,-14.1706317449,-7.0807869113,15.8412230378,82.68,19.44,84.9346572372,130.97,82.7493682551,-0.8407869113,82.7536396133,-14.1706317449,-7.0807869113,15.8412230378,96.92,6.24,97.1206672135,0.0
2022-02-17 18:30:00,71.623951321,-30.7584971207,77.9491856786,-14.826048679,-7.2084971207,16.4855740019,86.45,-23.55,89.6002511157,129.78,-14.826048679,-7.2084971207,16.4855740019,-14.826048679,-7.2084971207,16.4855740019,0.0,0.0,0.0,0.0,68.643951321,-30.7984971207,75.2365567916,-14.826048679,-7.2084971207,16.4855740019,83.47,-23.59,86.7394316329,129.91,80.773951321,-6.6984971207,81.0512250104,-14.826048679,-7.2084971207,16.4855740019,95.6,0.51,95.601360346,129.65,68.893951321,12.0715028793,69.9435322985,-14.826048679,-7.2084971207,16.4855740019,83.72,19.28,85.9113310338,129.91,87.213951321,-1.9684971207,87.2361638653,-14.826048679,-7.2084971207,16.4855740019,102.04,5.24,102.1744547331,0.0
2022-02-17 19:00:00,70.6007341597,-31.22515841,77.1976306736,-14.5992658403,-7.08515841,16.2276933903,85.2,-24.14,88.5538231812,129.78,-14.5992658403,-7.08515841,16.2276933903,-14.5992658403,-7.08515841,16.2276933903,0.0,0.0,0.0,0.0,67.6607341597,-31.24515841,74.5267393027,-14.5992658403,-7.08515841,16.2276933903,82.26,-24.16,85.7345507949,129.91,79.8607341597,-7.03515841,80.1700088211,-14.5992658403,-7.08515841,16.2276933903,94.46,0.05,94.4600132331,129.65,67.9607341597,11.87484159,68.9903852019,-14.5992658403,-7.08515841,16.2276933903,82.56,18.96,84.7091211146,129.91,84.3607341597,-2.36515841,84.3938827301,-14.5992658403,-7.08515841,16.2276933903,98.96,4.72,99.0724987068,0.0
2022-02-17 19:30:00,68.3924672489,-32.663933336,75.7922299274,-13.9875327511,-6.793933336,15.5501962251,82.38,-25.87,86.3465187486,130.96,-13.9875327511,-6.793933336,15.5501962251,-13.9875327511,-6.793933336,15.5501962251,0.0,0.0,0.0,0.0,65.6024672489,-32.693933336,73.2978648128,-13.9875327511,-6.793933336,15.5501962251,79.59,-25.9,83.6981367774,131.09,77.4824672489,-8.423933336,77.9390491591,-13.9875327511,-6.793933336,15.5501962251,91.47,-1.63,91.4845221882,130.91,65.8524672489,10.926066664,66.7527256036,-13.9875327511,-6.793933336,15.5501962251,79.84,17.72,81.7827854747,131.09,69.7324672489,-5.953933336,69.9861865713,-13.9875327511,-6.793933336,15.5501962251,83.72,0.84,83.7242139408,0.0
2022-02-17 20:00:00,65.8356835772,-34.723468858,74.4315559531,-13.154316422800001,-6.463468858,14.6564821915,78.99,-28.26,83.8930730156,130.96,-13.154316422800001,-6.463468858,14.6564821915,-13.154316422800001,-6.463468858,14.6564821915,0.0,0.0,0.0,0.0,63.1856835772,-34.713468858,72.0933806203,-13.154316422800001,-6.463468858,14.6564821915,76.34,-28.25,81.3993740762,131.09,74.7056835772,-8.933468858,75.2379294277,-13.154316422800001,-6.463468858,14.6564821915,87.86,-2.47,87.8947125827,130.91,63.4856835772,9.376531142,64.1743823929,-13.154316422800001,-6.463468858,14.6564821915,76.64,15.84,78.2597929974,131.09,64.1656835772,-6.503468858,64.4944187981,-13.154316422800001,-6.463468858,14.6564821915,77.32,-0.04,77.3200103466,0.0
2022-02-17 20:30:00,62.5325167475,-36.2582966218,72.2840212266,-12.9474832525,-6.1582966218,14.3374314247,75.48,-30.1,81.2603248824,131.6,-12.9474832525,-6.1582966218,14.3374314247,-12.9474832525,-6.1582966218,14.3374314247,0.0,0.0,0.0,0.0,60.0225167475,-36.1982966218,70.0929325612,-12.9474832525,-6.1582966218,14.3374314247,72.97,-30.04,78.9114852224,131.73,71.1825167475,-10.4682966218,71.9481474721,-12.9474832525,-6.1582966218,14.3374314247,84.13,-4.31,84.2403288218,131.47,60.2925167475,7.6017033782,60.7698401347,-12.9474832525,-6.1582966218,14.3374314247,73.24,13.76,74.5213741151,131.73,64.5325167475,-10.6782966218,65.4100277978,-12.9474832525,-6.1582966218,14.3374314247,77.48,-4.52,77.611731072,0.0
2022-02-17 21:00:00,59.7464501085,-37.3937488855,70.4835495437,-12.2635498915,-5.8537488855,13.5890040825,72.01,-31.54,78.6143224864,131.6,-12.2635498915,-5.8537488855,13.5890040825,-12.2635498915,-5.8537488855,13.5890040825,0.0,0.0,0.0,0.0,57.3964501085,-37.3237488855,68.4646968585,-12.2635498915,-5.8537488855,13.5890040825,69.66,-31.47,76.4387107427,131.73,67.9664501085,-11.6137488855,68.9515591088,-12.2635498915,-5.8537488855,13.5890040825,80.23,-5.76,80.4364997995,131.47,57.6164501085,6.7862511145,58.014726814,-12.2635498915,-5.8537488855,13.5890040825,69.88,12.64,71.0139704565,131.73,63.2564501085,-11.893748885499999,64.3648952682,-12.2635498915,-5.8537488855,13.5890040825,75.52,-6.04,75.7611509944,0.0
2022-02-17 21:30:00,56.8348500657,-37.075574282,67.8586648139,-11.5051499343,-5.655574282,12.820062225600001,68.34,-31.42,75.2168332224,132.19,-11.5051499343,-5.655574282,12.820062225600001,-11.5051499343,-5.655574282,12.820062225600001,0.0,0.0,0.0,0.0,54.5948500657,-37.075574282,65.9939077645,-11.5051499343,-5.655574282,12.820062225600001,66.1,-31.42,73.1876109734,132.32,63.9548500657,-17.445574282,66.2915598621,-11.5051499343,-5.655574282,12.820062225600001,75.46,-11.79,76.3754914878,132.1,54.8148500657,7.784425718,55.3648360558,-11.5051499343,-5.655574282,12.820062225600001,66.32,13.44,67.668131347,132.32,54.5748500657,-14.975574282,56.5922440337,-11.5051499343,-5.655574282,12.820062225600001,66.08,-9.32,66.7340153145,0.0
2022-02-17 22:00:00,54.048700086,-35.4898255232,64.6590264128,-9.771299914,-5.1598255232,11.0499819656,63.82,-30.33,70.6604649008,133.43,-9.771299914,-5.1598255232,11.0499819656,-9.771299914,-5.1598255232,11.0499819656,0.0,0.0,0.0,0.0,51.988700086,-35.5798255232,62.9980072771,-9.771299914,-5.1598255232,11.0499819656,61.76,-30.42,68.8452903255,133.56,59.488700086,-23.0498255232,63.7981182682,-9.771299914,-5.1598255232,11.0499819656,69.26,-17.89,71.5332069741,133.08,52.108700086,9.1201744768,52.9007959027,-9.771299914,-5.1598255232,11.0499819656,61.88,14.28,63.5063209452,133.56,48.748700086,-16.7598255232,51.5492726587,-9.771299914,-5.1598255232,11.0499819656,58.52,-11.6,59.6586154717,0.0
2022-02-17 22:30:00,50.8374835156,-36.6106900765,62.6481632459,-8.5625164844,-4.7306900765,9.7824392227,59.4,-31.88,67.414348621,133.31,-8.5625164844,-4.7306900765,9.7824392227,-8.5625164844,-4.7306900765,9.7824392227,0.0,0.0,0.0,0.0,48.9474835156,-36.6806900765,61.1664055426,-8.5625164844,-4.7306900765,9.7824392227,57.51,-31.95,65.7890766009,133.45,55.7974835156,-24.2406900765,60.8355999565,-8.5625164844,-4.7306900765,9.7824392227,64.36,-19.51,67.2521352821,132.4,48.9974835156,8.1893099235,49.6771394898,-8.5625164844,-4.7306900765,9.7824392227,57.56,12.92,58.9922028746,133.45,42.3974835156,-19.5706900765,46.696450813,-8.5625164844,-4.7306900765,9.7824392227,50.96,-14.84,53.0768047267,0.0
2022-02-17 23:00:00,48.1014334956,-37.445269616,60.9581505702,-7.5985665044,-4.345269616,8.7532611613,55.7,-33.1,64.7927465076,133.58,-7.5985665044,-4.345269616,8.7532611613,-7.5985665044,-4.345269616,8.7532611613,0.0,0.0,0.0,0.0,46.3714334956,-37.535269616,59.6590840491,-7.5985665044,-4.345269616,8.7532611613,53.97,-33.19,63.3587957588,133.73,52.5514334956,-24.685269616,58.0604486587,-7.5985665044,-4.345269616,8.7532611613,60.15,-20.34,63.4959691634,132.74,46.4414334956,7.574730384,47.0551090267,-7.5985665044,-4.345269616,8.7532611613,54.04,11.92,55.3390278194,133.73,43.7214334956,-20.305269616,48.2065111897,-7.5985665044,-4.345269616,8.7532611613,51.32,-15.96,53.7444322698,0.0
